Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-03-31 00:30:00,78.3468,18.25865,80.4462514357,1.6068,0.46865,1.67375,76.74,17.79,78.7750702951,136.49,1.6068,0.46865,1.67375,1.6068,0.46865,1.67375,0.0,0.0,0.0,135.97,78.6168,18.31865,80.7228231671,1.6068,0.46865,1.67375,77.01,17.85,79.0516451442,132.84,79.6768,18.56865,81.8119014634,1.6068,0.46865,1.67375,78.07,18.1,80.1407193629,132.84
2019-03-31 01:00:00,79.54744,18.15967,81.5939263981,1.74744,0.5096700000000001,1.8202500000000001,77.8,17.65,79.7769546924,136.17,1.74744,0.5096700000000001,1.8202500000000001,1.74744,0.5096700000000001,1.8202500000000001,0.0,0.0,0.0,135.69,79.82744,18.21967,81.8802573998,1.74744,0.5096700000000001,1.8202500000000001,78.08,17.71,80.0632905894,132.53,80.90744,18.47967,82.99103596570001,1.74744,0.5096700000000001,1.8202500000000001,79.16,17.97,81.1740506566,132.53
2019-03-31 01:30:00,79.42136,18.60248,81.5708568448,1.79136,0.52248,1.866,77.63,18.08,79.7076113053,0.003,1.79136,0.52248,1.866,1.79136,0.52248,1.866,0.0,0.0,0.0,0.003,79.70136,18.66248,81.8571618467,1.79136,0.52248,1.866,77.91,18.14,79.9939228942,0.003,80.76136,18.91248,82.9462426443,1.79136,0.52248,1.866,78.97,18.39,81.0830006845,0.003
2019-03-31 02:00:00,76.80368,18.88024,79.0902568209,1.78368,0.52024,1.858,75.02,18.36,77.2339951058,0.003,1.78368,0.52024,1.858,1.78368,0.52024,1.858,0.0,0.0,0.0,0.003,77.06368,18.93024,79.3546769989,1.78368,0.52024,1.858,75.28,18.41,77.4984290163,0.003,78.10368,19.20024,80.4290621952,1.78368,0.52024,1.858,76.32,18.68,78.5727993647,0.003
2019-03-31 02:30:00,74.76656,19.44858,77.2546811413,1.60656,0.46858000000000005,1.6735,73.16,18.98,75.5819158265,136.57,1.60656,0.46858000000000005,1.6735,1.60656,0.46858000000000005,1.6735,0.0,0.0,0.0,136.01,74.99656,19.48858,77.4873458201,1.60656,0.46858000000000005,1.6735,73.39,19.02,75.8145929225,132.92,76.00656,19.75858,78.5327870806,1.60656,0.46858000000000005,1.6735,74.4,19.29,76.860029274,132.92
2019-03-31 03:00:00,73.22296,19.54878,75.787575965,1.5729600000000001,0.45878,1.6385,71.65,19.09,74.1495151704,136.84,1.5729600000000001,0.45878,1.6385,1.5729600000000001,0.45878,1.6385,0.0,0.0,0.0,136.26,73.47296,19.58878,76.0394381427,1.5729600000000001,0.45878,1.6385,71.9,19.13,74.401390444,133.16,74.45296,19.85878,77.0559173318,1.5729600000000001,0.45878,1.6385,72.88,19.4,75.4178652575,133.16
2019-03-31 03:30:00,72.28912,19.74516,74.9372284903,1.62912,0.47516,1.697,70.66,19.27,73.2404840235,136.79,1.62912,0.47516,1.697,1.62912,0.47516,1.697,0.0,0.0,0.0,136.1,72.52912,19.78516,75.1792910594,1.62912,0.47516,1.697,70.9,19.31,73.4825564335,133.11,73.50912,20.05516,76.1958014972,1.62912,0.47516,1.697,71.88,19.58,74.499065766,133.11
2019-03-31 04:00:00,71.28416,19.73413,73.9653118277,1.69416,0.49413,1.76475,69.59,19.24,72.2007319907,136.98,1.69416,0.49413,1.76475,1.69416,0.49413,1.76475,0.0,0.0,0.0,136.3,71.53416,19.76413,74.2142633296,1.69416,0.49413,1.76475,69.84,19.27,72.4496963417,133.29,72.47416,20.03413,75.1922218887,1.69416,0.49413,1.76475,70.78,19.54,73.4276514673,133.29
2019-03-31 04:30:00,71.33272,19.632460000000002,73.9850689548,1.72272,0.50246,1.7945,69.61,19.13,72.19078196,137.31,1.72272,0.50246,1.7945,1.72272,0.50246,1.7945,0.0,0.0,0.0,136.6,71.58272,19.66246,74.2340766485,1.72272,0.50246,1.7945,69.86,19.16,72.4398039754,133.6,72.54272,19.94246,75.2339546737,1.72272,0.50246,1.7945,70.82,19.44,73.4396759252,133.6
2019-03-31 05:00:00,72.0128,19.44915,74.5929809001,1.8828,0.54915,1.9612500000000002,70.13,18.9,72.632134073,137.31,1.8828,0.54915,1.9612500000000002,1.8828,0.54915,1.9612500000000002,0.0,0.0,0.0,136.6,72.2528,19.46915,74.8299065185,1.8828,0.54915,1.9612500000000002,70.37,18.92,72.8690832933,133.6,73.2228,19.73915,75.8367488924,1.8828,0.54915,1.9612500000000002,71.34,19.19,73.8759209756,133.6
2019-03-31 05:30:00,74.42936,18.47398,76.6877928164,1.8993600000000002,0.55398,1.9785,72.53,17.92,74.7109583662,137.27,1.8993600000000002,0.55398,1.9785,1.8993600000000002,0.55398,1.9785,0.0,0.0,0.0,136.55,74.68936,18.50398,76.9473701503,1.8993600000000002,0.55398,1.9785,72.79,17.95,74.9705715598,133.55,75.68936,18.75398,77.9781442652,1.8993600000000002,0.55398,1.9785,73.79,18.2,76.0013427513,133.55
2019-03-31 06:00:00,75.31696,17.50453,77.3243366228,1.8669600000000002,0.5445300000000001,1.94475,73.45,16.96,75.3826511871,137.22,1.8669600000000002,0.5445300000000001,1.94475,1.8669600000000002,0.5445300000000001,1.94475,0.0,0.0,0.0,136.55,75.58696,17.54453,77.5963855792,1.8669600000000002,0.5445300000000001,1.94475,73.72,17.0,75.654731511,133.5,76.59696,17.78453,78.6344949024,1.8669600000000002,0.5445300000000001,1.94475,74.73,17.24,76.6928321292,133.5
2019-03-31 06:30:00,79.04024,16.61007,80.7666636965,1.9202400000000002,0.5600700000000001,2.00025,77.12,16.05,78.7724374385,136.79,1.9202400000000002,0.5600700000000001,2.00025,1.9202400000000002,0.5600700000000001,2.00025,0.0,0.0,0.0,136.23,79.33024,16.65007,81.0586936082,1.9202400000000002,0.5600700000000001,2.00025,77.41,16.09,79.0645065753,133.08,80.40024,16.88007,82.153121397,1.9202400000000002,0.5600700000000001,2.00025,78.48,16.32,80.1589221484,133.08
2019-03-31 07:00:00,82.4716,15.7638,83.9646484957,2.2416,0.6538,2.335,80.23,15.11,81.6404617821,136.72,2.2416,0.6538,2.335,2.2416,0.6538,2.335,0.0,0.0,0.0,136.28,82.7816,15.8138,84.2785237709,2.2416,0.6538,2.335,80.54,15.16,81.9543604697,133.0,83.8916,16.0338,85.4100889415,2.2416,0.6538,2.335,81.65,15.38,83.0859007293,133.0
2019-03-31 07:30:00,86.75256,14.79908,88.005792056,3.08256,0.8990800000000001,3.211,83.67,13.9,84.8167371454,137.04,3.08256,0.8990800000000001,3.211,3.08256,0.8990800000000001,3.211,0.0,0.0,0.0,136.74,87.08256,14.84908,88.3395009778,3.08256,0.8990800000000001,3.211,84.0,13.95,85.150469758,133.32,88.24256,15.04908,89.5166141239,3.08256,0.8990800000000001,3.211,85.16,14.15,86.3275628059,133.32
2019-03-31 08:00:00,90.3656,13.22455,91.3281467351,4.0956,1.19455,4.26625,86.27,12.03,87.1047289187,137.17,4.0956,1.19455,4.26625,4.0956,1.19455,4.26625,0.0,0.0,0.0,136.98,90.7056,13.28455,91.6732520426,4.0956,1.19455,4.26625,86.61,12.09,87.4497581472,133.44,91.9056,13.45455,92.8852207139,4.0956,1.19455,4.26625,87.81,12.26,88.6617375196,133.44
2019-03-31 08:30:00,94.4876,11.58555,95.1952284653,4.8876,1.42555,5.09125,89.6,10.16,90.1741958656,136.41,4.8876,1.42555,5.09125,4.8876,1.42555,5.09125,0.0,0.0,0.0,136.38,94.8476,11.64555,95.5598559049,4.8876,1.42555,5.09125,89.96,10.22,90.5386657732,132.72,96.0976,11.80555,96.8200378876,4.8876,1.42555,5.09125,91.21,10.38,91.7987390981,132.72
2019-03-31 09:00:00,96.62632,10.47101,97.1920149352,5.86632,1.71101,6.11075,90.76,8.76,91.1817701078,135.57,5.86632,1.71101,6.11075,5.86632,1.71101,6.11075,0.0,0.0,0.0,135.76,96.99632,10.54101,97.5674073929,5.86632,1.71101,6.11075,91.13,8.83,91.5567900267,131.9,98.25632,10.67101,98.8340774954,5.86632,1.71101,6.11075,92.39,8.96,92.8234544714,131.9
2019-03-31 09:30:00,98.34312,9.89716,98.8398858124,7.29312,2.12716,7.5969999999999995,91.05,7.77,91.3809356485,135.01,7.29312,2.12716,7.5969999999999995,7.29312,2.12716,7.5969999999999995,0.0,0.0,0.0,135.43,98.70312,9.96716,99.2050914832,7.29312,2.12716,7.5969999999999995,91.41,7.84,91.7455922647,131.35,99.98312,10.06716,100.4886660047,7.29312,2.12716,7.5969999999999995,92.69,7.94,93.0294560878,131.35
2019-03-31 10:00:00,98.7216,9.61255,99.1884843319,8.7516,2.55255,9.11625,89.97,7.06,90.2465761123,134.44,8.7516,2.55255,9.11625,8.7516,2.55255,9.11625,0.0,0.0,0.0,135.03,99.0816,9.67255,99.5526076106,8.7516,2.55255,9.11625,90.33,7.12,90.6101721663,130.82,100.3316,9.77255,100.8064119591,8.7516,2.55255,9.11625,91.58,7.22,91.8641649393,130.82
2019-03-31 10:30:00,99.3704,9.3347,99.8078805518,9.1704,2.6747,9.5525,90.2,6.66,90.4455394146,133.97,9.1704,2.6747,9.5525,9.1704,2.6747,9.5525,0.0,0.0,0.0,134.68,99.7304,9.3847,100.1709802201,9.1704,2.6747,9.5525,90.56,6.71,90.8082468722,130.36,100.9904,9.4947,101.4357442929,9.1704,2.6747,9.5525,91.82,6.82,92.0729319616,130.36
2019-03-31 11:00:00,99.95872,9.38671,100.3984861871,8.86872,2.58671,9.23825,91.09,6.8,91.3434622729,134.11,8.86872,2.58671,9.23825,8.86872,2.58671,9.23825,0.0,0.0,0.0,134.89,100.32872,9.44671,100.7724783195,8.86872,2.58671,9.23825,91.46,6.86,91.7169079287,130.49,101.59872,9.546710000000001,102.0462619475,8.86872,2.58671,9.23825,92.73,6.96,92.9908301931,130.49
2019-03-31 11:30:00,102.10848,8.90164,102.4957603152,8.50848,2.48164,8.863,93.6,6.42,93.8199147303,134.2,8.50848,2.48164,8.863,8.50848,2.48164,8.863,0.0,0.0,0.0,135.01,102.48848,8.97164,102.8804104628,8.50848,2.48164,8.863,93.98,6.49,94.2038242324,130.57,103.79848,9.06164,104.1932712309,8.50848,2.48164,8.863,95.29,6.58,95.5169121151,130.57
2019-03-31 12:00:00,101.73312,8.92091,102.1235053265,8.40312,2.45091,8.75325,93.33,6.47,93.5539940355,134.3,8.40312,2.45091,8.75325,8.40312,2.45091,8.75325,0.0,0.0,0.0,135.12,102.11312,9.00091,102.5090515855,8.40312,2.45091,8.75325,93.71,6.55,93.9386320956,130.69,103.41312,9.09091,103.8119358878,8.40312,2.45091,8.75325,95.01,6.64,95.2417434742,130.69
2019-03-31 12:30:00,99.88136,9.78873,100.3598789879,8.36136,2.43873,8.70975,91.52,7.35,91.8146660398,134.27,8.36136,2.43873,8.70975,8.36136,2.43873,8.70975,0.0,0.0,0.0,135.12,100.24136,9.84873,100.7240176783,8.36136,2.43873,8.70975,91.88,7.41,92.1783190344,130.66,101.52136,9.95873,102.0086410039,8.36136,2.43873,8.70975,93.16,7.52,93.4630194248,130.66
2019-03-31 13:00:00,95.72408,11.07619,96.3627598025,9.72408,2.83619,10.12925,86.0,8.24,86.3938516331,134.39,9.72408,2.83619,10.12925,9.72408,2.83619,10.12925,0.0,0.0,0.0,135.25,96.06408,11.12619,96.7062540385,9.72408,2.83619,10.12925,86.34,8.29,86.7370722356,130.78,97.25408,11.24619,97.9021596604,9.72408,2.83619,10.12925,87.53,8.41,87.9330938839,130.78
2019-03-31 13:30:00,94.37176,11.59843,95.0818208911,9.49176,2.76843,9.88725,84.88,8.83,85.3380530596,134.57,9.49176,2.76843,9.88725,9.49176,2.76843,9.88725,0.0,0.0,0.0,135.34,94.68176,11.64843,95.3956057592,9.49176,2.76843,9.88725,85.19,8.88,85.6515644924,130.96,95.86176,11.77843,96.5826508415,9.49176,2.76843,9.88725,86.37,9.01,86.8386837763,130.96
2019-03-31 14:00:00,92.67,12.63125,93.5268805027,10.05,2.93125,10.46875,82.62,9.7,83.1874654019,134.92,10.05,2.93125,10.46875,10.05,2.93125,10.46875,0.0,0.0,0.0,135.54,92.99,12.67125,93.8493509651,10.05,2.93125,10.46875,82.94,9.74,83.509946713,131.3,94.13,12.82125,94.9991650046,10.05,2.93125,10.46875,84.08,9.89,84.6596627681,131.3
2019-03-31 14:30:00,91.51232,13.00026,92.4311174435,9.53232,2.78026,9.9295,81.98,10.22,82.614579827,135.13,9.53232,2.78026,9.9295,9.53232,2.78026,9.9295,0.0,0.0,0.0,135.68,91.83232,13.05026,92.7549690456,9.53232,2.78026,9.9295,82.3,10.27,82.9383077956,131.52,92.97232,13.18026,93.9019251126,9.53232,2.78026,9.9295,83.44,10.4,84.0856325421,131.52
2019-03-31 15:00:00,92.93248,12.65114,93.7896432569,8.472480000000001,2.47114,8.8255,84.46,10.18,85.0712877533,135.52,8.472480000000001,2.47114,8.8255,8.472480000000001,2.47114,8.8255,0.0,0.0,0.0,135.95,93.27248,12.70114,94.1332804201,8.472480000000001,2.47114,8.8255,84.8,10.23,85.4148283379,131.9,94.44248,12.86114,95.3141697265,8.472480000000001,2.47114,8.8255,85.97,10.39,86.5955714803,131.9
2019-03-31 15:30:00,94.67152,12.54586,95.4991900607,7.63152,2.22586,7.9495000000000005,87.04,10.32,87.6496662857,135.55,7.63152,2.22586,7.9495000000000005,7.63152,2.22586,7.9495000000000005,0.0,0.0,0.0,135.89,95.01152,12.62586,95.8467593268,7.63152,2.22586,7.9495000000000005,87.38,10.4,87.9967294847,131.9,96.23152,12.77586,97.0758880477,7.63152,2.22586,7.9495000000000005,88.6,10.55,89.2259071122,131.9
2019-03-31 16:00:00,96.50832,12.31451,97.2908165541,6.35832,1.85451,6.6232500000000005,90.15,10.46,90.7548020768,135.44,6.35832,1.85451,6.6232500000000005,6.35832,1.85451,6.6232500000000005,0.0,0.0,0.0,135.82,96.86832,12.38451,97.6567842373,6.35832,1.85451,6.6232500000000005,90.51,10.53,91.1204751963,131.82,98.11832,12.534510000000001,98.9157149323,6.35832,1.85451,6.6232500000000005,91.76,10.68,92.3794349409,131.82
2019-03-31 16:30:00,98.35824,12.09782,99.0994481551,5.47824,1.59782,5.7065,92.88,10.5,93.4716235015,135.3,5.47824,1.59782,5.7065,5.47824,1.59782,5.7065,0.0,0.0,0.0,135.66,98.74824,12.19782,99.4987523331,5.47824,1.59782,5.7065,93.27,10.6,93.8704048143,131.68,100.02824,12.34782,100.7874866055,5.47824,1.59782,5.7065,94.55,10.75,95.1591561543,131.68
2019-03-31 17:00:00,100.6536,11.6123,101.3212352089,4.0536,1.1823000000000001,4.2225,96.6,10.43,97.1614373093,135.19,4.0536,1.1823000000000001,4.2225,4.0536,1.1823000000000001,4.2225,0.0,0.0,0.0,135.58,101.0436,11.7223,101.7212928459,4.0536,1.1823000000000001,4.2225,96.99,10.54,97.5610152674,131.59,102.3836,11.8823,103.0708038304,4.0536,1.1823000000000001,4.2225,98.33,10.7,98.9104590021,131.59
2019-03-31 17:30:00,103.02896,10.67053,103.580050247,3.01896,0.88053,3.14475,100.01,9.79,100.4880301329,134.96,3.01896,0.88053,3.14475,3.01896,0.88053,3.14475,0.0,0.0,0.0,135.36,103.43896,10.80053,104.00129756,3.01896,0.88053,3.14475,100.42,9.92,100.9087845532,131.38,104.82896,10.930530000000001,105.3972833652,3.01896,0.88053,3.14475,101.81,10.05,102.304831753,131.38
2019-03-31 18:00:00,106.22608,8.76844,106.5873614093,2.32608,0.67844,2.423,103.9,8.09,104.2144812394,134.52,2.32608,0.67844,2.423,2.32608,0.67844,2.423,0.0,0.0,0.0,134.97,106.65608,8.89844,107.0266398398,2.32608,0.67844,2.423,104.33,8.22,104.6533195842,130.98,108.10608,9.02844,108.482428355,2.32608,0.67844,2.423,105.78,8.35,106.109051923,130.98
2019-03-31 18:30:00,109.7156,10.43955,110.2111477463,1.8155999999999999,0.5295500000000001,1.89125,107.9,9.91,108.3541328238,133.7,1.8155999999999999,0.5295500000000001,1.89125,1.8155999999999999,0.5295500000000001,1.89125,0.0,0.0,0.0,134.26,110.1556,10.61955,110.6663049603,1.8155999999999999,0.5295500000000001,1.89125,108.34,10.09,108.8088401739,130.2,110.9556,6.95955,111.1736502394,1.8155999999999999,0.5295500000000001,1.89125,109.14,6.43,109.3292481452,130.2
2019-03-31 19:00:00,113.894,7.8145,114.1617696352,1.764,0.5145000000000001,1.8375,112.13,7.3,112.3673747135,132.73,1.764,0.5145000000000001,1.8375,1.764,0.5145000000000001,1.8375,0.0,0.0,0.0,133.51,114.554,7.6345,114.8081203846,1.764,0.5145000000000001,1.8375,112.79,7.12,113.0145057061,129.25,115.684,5.7245,115.8255488062,1.764,0.5145000000000001,1.8375,113.92,5.21,114.0390744438,129.25
2019-03-31 19:30:00,117.13,5.135,117.242505624,1.8,0.525,1.875,115.33,4.61,115.4220992705,132.46,1.8,0.525,1.875,1.8,0.525,1.875,0.0,0.0,0.0,133.09,117.96,5.655,118.0954725,1.8,0.525,1.875,116.16,5.13,116.2732234868,128.99,119.57,5.725,119.7069777624,1.8,0.525,1.875,117.77,5.2,117.884744136,128.99
2019-03-31 20:00:00,114.53824,6.04407,114.6975989481,1.72824,0.50407,1.8002500000000001,112.81,5.54,112.9459503479,132.91,1.72824,0.50407,1.8002500000000001,1.72824,0.50407,1.8002500000000001,0.0,0.0,0.0,132.57,115.36824,6.56407,115.5548260163,1.72824,0.50407,1.8002500000000001,113.64,6.06,113.8014639625,129.42,116.91824,6.65407,117.1074356831,1.72824,0.50407,1.8002500000000001,115.19,6.15,115.3540575793,129.42
2019-03-31 20:30:00,110.59664,7.82152,110.8728684323,1.61664,0.47152000000000005,1.6840000000000002,108.98,7.35,109.2275738996,132.78,1.61664,0.47152000000000005,1.6840000000000002,1.61664,0.47152000000000005,1.6840000000000002,0.0,0.0,0.0,132.15,111.37664,8.33152,111.687824597,1.61664,0.47152000000000005,1.6840000000000002,109.76,7.86,110.0410705146,129.3,112.88664,8.44152,113.2018230878,1.61664,0.47152000000000005,1.6840000000000002,111.27,7.97,111.555070705,129.3
2019-03-31 21:00:00,105.76352,9.62186,106.200293562,1.58352,0.46186000000000005,1.6495000000000002,104.18,9.16,104.5819200436,133.39,1.58352,0.46186000000000005,1.6495000000000002,1.58352,0.46186000000000005,1.6495000000000002,0.0,0.0,0.0,132.61,106.48352,10.13186,106.9644549308,1.58352,0.46186000000000005,1.6495000000000002,104.9,9.67,105.344762091,129.87,107.92352,10.27186,108.4112414699,1.58352,0.46186000000000005,1.6495000000000002,106.34,9.81,106.7915338405,129.87
2019-03-31 21:30:00,99.90168,11.64424,100.5779995426,1.5916800000000002,0.46424000000000004,1.658,98.31,11.18,98.9436632635,133.39,1.5916800000000002,0.46424000000000004,1.658,1.5916800000000002,0.46424000000000004,1.658,0.0,0.0,0.0,132.36,100.56168,12.13424,101.2911213523,1.5916800000000002,0.46424000000000004,1.658,98.97,11.67,99.6556561365,129.87,101.94168,12.30424,102.6815486989,1.5916800000000002,0.46424000000000004,1.658,100.35,11.84,101.0460691962,129.87
2019-03-31 22:00:00,93.3348,13.7514,94.3423865132,1.4448,0.4214,1.505,91.89,13.33,92.8518228146,134.31,1.4448,0.4214,1.505,1.4448,0.4214,1.505,0.0,0.0,0.0,133.02,93.9648,14.2514,95.0393920488,1.4448,0.4214,1.505,92.52,13.83,93.547951875,130.75,95.2248,14.4414,96.3136364644,1.4448,0.4214,1.505,93.78,14.02,94.8221957139,130.75
2019-03-31 22:30:00,86.2352,14.40985,87.4308497961,1.4052,0.40985000000000005,1.46375,84.83,14.0,85.9774906589,135.23,1.4052,0.40985000000000005,1.46375,1.4052,0.40985000000000005,1.46375,0.0,0.0,0.0,133.62,86.7852,14.85985,88.0482031677,1.4052,0.40985000000000005,1.46375,85.38,14.45,86.5941504953,131.62,88.1952,19.24985,90.2715349823,1.4052,0.40985000000000005,1.46375,86.79,18.84,88.8113151575,131.62
2019-03-31 23:00:00,81.01488,12.00434,81.8994197797,1.4548800000000002,0.42434000000000005,1.5155,79.56,11.58,80.398320878,136.2,1.4548800000000002,0.42434000000000005,1.5155,1.4548800000000002,0.42434000000000005,1.5155,0.0,0.0,0.0,134.28,81.54488,12.99434,82.5737266099,1.4548800000000002,0.42434000000000005,1.5155,80.09,12.57,81.0704200063,132.56,83.41488,27.70434,87.8952368462,1.4548800000000002,0.42434000000000005,1.5155,81.96,27.28,86.3807849003,132.56
2019-03-31 23:30:00,1.4548800000000002,0.42434000000000005,1.5155,1.4548800000000002,0.42434000000000005,1.5155,0.0,0.0,0.0,136.88,1.4548800000000002,0.42434000000000005,1.5155,1.4548800000000002,0.42434000000000005,1.5155,0.0,0.0,0.0,134.8,1.4548800000000002,0.42434000000000005,1.5155,1.4548800000000002,0.42434000000000005,1.5155,0.0,0.0,0.0,133.19,1.4548800000000002,0.42434000000000005,1.5155,1.4548800000000002,0.42434000000000005,1.5155,0.0,0.0,0.0,133.19
2019-04-01 00:00:00,1.4548800000000002,0.42434000000000005,1.5155,1.4548800000000002,0.42434000000000005,1.5155,0.0,0.0,0.0,136.82,1.4548800000000002,0.42434000000000005,1.5155,1.4548800000000002,0.42434000000000005,1.5155,0.0,0.0,0.0,135.38,1.4548800000000002,0.42434000000000005,1.5155,1.4548800000000002,0.42434000000000005,1.5155,0.0,0.0,0.0,133.14,1.4548800000000002,0.42434000000000005,1.5155,1.4548800000000002,0.42434000000000005,1.5155,0.0,0.0,0.0,133.14
2019-04-01 00:30:00,78.012,18.06975,80.0773876264,1.542,0.44975000000000004,1.6062500000000002,76.47,17.62,78.4737236277,136.38,1.542,0.44975000000000004,1.6062500000000002,1.542,0.44975000000000004,1.6062500000000002,0.0,0.0,0.0,135.88,78.272,18.13975,80.3464779195,1.542,0.44975000000000004,1.6062500000000002,76.73,17.69,78.7428028457,132.7,79.312,18.38975,81.4160687399,1.542,0.44975000000000004,1.6062500000000002,77.77,17.94,79.8123831244,132.7
2019-04-01 01:00:00,75.83976,18.57868,78.0822422027,1.46976,0.42868000000000006,1.5310000000000001,74.37,18.15,76.5527230084,136.65,1.46976,0.42868000000000006,1.5310000000000001,1.46976,0.42868000000000006,1.5310000000000001,0.0,0.0,0.0,136.08,76.08976,18.63868,78.339338579,1.46976,0.42868000000000006,1.5310000000000001,74.62,18.21,76.8098203357,132.97,77.11976,18.88868,79.3992419019,1.46976,0.42868000000000006,1.5310000000000001,75.65,18.46,77.8697251825,132.97
2019-04-01 01:30:00,77.20376,18.34818,79.3541194107,1.43376,0.41818000000000005,1.4935,75.77,17.93,77.8625571119,136.25,1.43376,0.41818000000000005,1.4935,1.43376,0.41818000000000005,1.4935,0.0,0.0,0.0,135.71,77.46376,18.40818,79.6209470193,1.43376,0.41818000000000005,1.4935,76.03,17.99,78.1293862769,132.57,78.52376,18.66818,80.7123400048,1.43376,0.41818000000000005,1.4935,77.09,18.25,79.2207712661,132.57
2019-04-01 02:00:00,79.56152,18.02336,81.5774292951,1.45152,0.42336,1.512,78.11,17.6,80.0682964724,136.01,1.45152,0.42336,1.512,1.45152,0.42336,1.512,0.0,0.0,0.0,135.52,79.84152,18.09336,81.8659757897,1.45152,0.42336,1.512,78.39,17.67,80.356835428,132.35,80.92152,18.35336,82.9767330184,1.45152,0.42336,1.512,79.47,17.93,81.467575145,132.35
2019-04-01 02:30:00,79.6532,17.8626,81.6315181103,1.4832,0.43260000000000004,1.545,78.17,17.43,80.0896610057,135.66,1.4832,0.43260000000000004,1.545,1.4832,0.43260000000000004,1.545,0.0,0.0,0.0,135.2,79.9332,17.9326,81.9200500793,1.4832,0.43260000000000004,1.545,78.45,17.5,80.3781842293,132.01,81.0132,18.1826,83.0285825304,1.4832,0.43260000000000004,1.545,79.53,17.75,81.4867068914,132.01
2019-04-01 03:00:00,78.26456,18.18633,80.349760117,1.5645600000000002,0.45633,1.62975,76.7,17.73,78.7225691908,135.84,1.5645600000000002,0.45633,1.62975,1.5645600000000002,0.45633,1.62975,0.0,0.0,0.0,135.35,78.54456,18.25633,80.6383375986,1.5645600000000002,0.45633,1.62975,76.98,17.8,79.0111409866,132.18,79.59456,18.49633,81.7154098384,1.5645600000000002,0.45633,1.62975,78.03,18.04,80.088216986,132.18
2019-04-01 03:30:00,77.5784,18.31495,79.7110126649,1.6284,0.47495000000000004,1.69625,75.95,17.84,78.0171013304,135.96,1.6284,0.47495000000000004,1.69625,1.6284,0.47495000000000004,1.69625,0.0,0.0,0.0,135.43,77.8584,18.38495,79.9996052307,1.6284,0.47495000000000004,1.69625,76.23,17.91,78.3056894485,132.29,78.8884,18.63495,81.0594905983,1.6284,0.47495000000000004,1.69625,77.26,18.16,79.365566841,132.29
2019-04-01 04:00:00,76.73256,18.32033,78.889291133,1.6125600000000002,0.47033,1.67975,75.12,17.85,77.2116370763,136.1,1.6125600000000002,0.47033,1.67975,1.6125600000000002,0.47033,1.67975,0.0,0.0,0.0,135.58,76.99256,18.38033,79.1561167963,1.6125600000000002,0.47033,1.67975,75.38,17.91,77.4784647499,132.42,78.03256,18.64033,80.228064433,1.6125600000000002,0.47033,1.67975,76.42,18.17,78.5503997444,132.42
2019-04-01 04:30:00,77.5004,17.92095,79.5454112383,1.5804,0.46095,1.6462500000000002,75.92,17.46,77.9018485018,136.16,1.5804,0.46095,1.6462500000000002,1.5804,0.46095,1.6462500000000002,0.0,0.0,0.0,135.68,77.7704,17.96095,79.8174845573,1.5804,0.46095,1.6462500000000002,76.19,17.5,78.1739477064,132.48,78.8204,18.21095,80.8968117793,1.5804,0.46095,1.6462500000000002,77.24,17.75,79.2532655479,132.48
2019-04-01 05:00:00,78.47256,17.50158,80.4005471091,1.58256,0.46158000000000005,1.6485,76.89,17.04,78.7555312343,135.93,1.58256,0.46158000000000005,1.6485,1.58256,0.46158000000000005,1.6485,0.0,0.0,0.0,135.5,78.74256,17.57158,80.6793107249,1.58256,0.46158000000000005,1.6485,77.16,17.11,79.0342818023,132.26,79.81256,17.80158,81.7737181755,1.58256,0.46158000000000005,1.6485,78.23,17.34,80.1286996026,132.26
2019-04-01 05:30:00,82.07296,16.27753,83.6715527886,1.60296,0.46753000000000006,1.66975,80.47,15.81,82.0083959116,135.27,1.60296,0.46753000000000006,1.66975,1.60296,0.46753000000000006,1.66975,0.0,0.0,0.0,135.0,82.38296,16.33753,83.9873025216,1.60296,0.46753000000000006,1.66975,80.78,15.87,82.3241477332,131.63,83.49296,16.56753,85.1208401031,1.60296,0.46753000000000006,1.66975,81.89,16.1,83.4576665142,131.63
2019-04-01 06:00:00,87.95952,13.54611,88.99648450789999,1.52952,0.44611000000000006,1.59325,86.43,13.1,87.4171316162,135.09,1.52952,0.44611000000000006,1.59325,1.52952,0.44611000000000006,1.59325,0.0,0.0,0.0,135.18,88.29952,13.62611,89.3447038495,1.52952,0.44611000000000006,1.59325,86.77,13.18,87.7652852784,131.44,89.50952,13.81611,90.5695261452,1.52952,0.44611000000000006,1.59325,87.98,13.37,88.99009664,131.44
2019-04-01 06:30:00,101.40072,7.05771,101.6460392094,1.50072,0.43771000000000004,1.56325,99.9,6.62,100.1191010747,133.13,1.50072,0.43771000000000004,1.56325,1.50072,0.43771000000000004,1.56325,0.0,0.0,0.0,134.08,101.85072,7.15771,102.1019195557,1.50072,0.43771000000000004,1.56325,100.35,6.72,100.5747527961,129.57,103.25072,7.24771,103.5047848206,1.50072,0.43771000000000004,1.56325,101.75,6.8100000000000005,101.9776377448,129.57
2019-04-01 07:00:00,112.95,4.315,113.0323923705,1.56,0.455,1.625,111.39,3.86,111.4568602644,132.58,1.56,0.455,1.625,1.56,0.455,1.625,0.0,0.0,0.0,133.98,113.45,4.465,113.5378294887,1.56,0.455,1.625,111.89,4.01,111.9618336756,129.02,114.15,8.125,114.4387964154,1.56,0.455,1.625,112.59,7.67,112.8509503726,129.02
2019-04-01 07:30:00,123.99264,6.15702,124.1454134048,1.77264,0.51702,1.8465,122.22,5.64,122.3500633429,132.47,1.77264,0.51702,1.8465,1.77264,0.51702,1.8465,0.0,0.0,0.0,133.1,124.97264,4.7670200000000005,125.0635247714,1.77264,0.51702,1.8465,123.2,4.25,123.2732838047,128.91,126.58264,5.44702,126.6997820687,1.77264,0.51702,1.8465,124.81,4.93,124.9073296488,128.91
2019-04-01 08:00:00,131.6916,13.04005,132.3356354674,2.3316,0.68005,2.42875,129.36,12.36,129.9491408206,133.37,2.3316,0.68005,2.42875,2.3316,0.68005,2.42875,0.0,0.0,0.0,133.05,133.3716,9.61005,133.717376386,2.3316,0.68005,2.42875,131.04,8.93,131.3439244883,129.77,135.2616,9.34005,135.5836899061,2.3316,0.68005,2.42875,132.93,8.66,133.211788142,129.77
2019-04-01 08:30:00,130.91072,11.67271,131.4300908075,3.30072,0.9627100000000001,3.43825,127.61,10.71,128.0586435974,134.02,3.30072,0.9627100000000001,3.43825,3.30072,0.9627100000000001,3.43825,0.0,0.0,0.0,133.47,132.24072,10.97271,132.6951709403,3.30072,0.9627100000000001,3.43825,128.94,10.01,129.3279695194,130.4,134.03072,11.12271,134.4914442686,3.30072,0.9627100000000001,3.43825,130.73,10.16,131.1242101978,130.4
2019-04-01 09:00:00,134.94064,16.53977,135.9505068592,4.49064,1.30977,4.67775,130.45,15.23,131.336039989,133.22,4.49064,1.30977,4.67775,4.49064,1.30977,4.67775,0.0,0.0,0.0,133.28,136.32064,15.88977,137.2435852077,4.49064,1.30977,4.67775,131.83,14.58,132.6338014987,129.63,138.16064,16.09977,139.0955248714,4.49064,1.30977,4.67775,133.67,14.79,134.485735303,129.63
2019-04-01 09:30:00,136.32816,18.26488,137.5462578568,5.70816,1.6648800000000001,5.946,130.62,16.6,131.6705904901,133.11,5.70816,1.6648800000000001,5.946,5.70816,1.6648800000000001,5.946,0.0,0.0,0.0,133.33,137.72816,17.62488,138.8512961841,5.70816,1.6648800000000001,5.946,132.02,15.96,132.9812091989,129.51,139.54816,17.85488,140.6857693557,5.70816,1.6648800000000001,5.946,133.84,16.19,134.8156582152,129.51
2019-04-01 10:00:00,135.5484,18.97995,136.8707684079,6.7884,1.97995,7.07125,128.76,17.0,129.8773944919,133.4,6.7884,1.97995,7.07125,6.7884,1.97995,7.07125,0.0,0.0,0.0,133.63,136.9184,18.34995,138.1425673844,6.7884,1.97995,7.07125,130.13,16.37,131.1556091061,129.8,138.7184,18.57995,139.957168593,6.7884,1.97995,7.07125,131.93,16.6,132.9702406556,129.8
2019-04-01 10:30:00,133.93976,18.84993,135.2596731101,7.43976,2.16993,7.74975,126.5,16.68,127.5949544457,134.18,7.43976,2.16993,7.74975,7.43976,2.16993,7.74975,0.0,0.0,0.0,134.31,135.27976,18.21993,136.5012062762,7.43976,2.16993,7.74975,127.84,16.05,128.843579972,130.56,137.07976,18.44993,138.3157999603,7.43976,2.16993,7.74975,129.64,16.28,130.6582106107,130.56
2019-04-01 11:00:00,132.582,19.1135,133.952650613,8.412,2.4535,8.7625,124.17,16.66,125.2826584169,134.18,8.412,2.4535,8.7625,8.412,2.4535,8.7625,0.0,0.0,0.0,134.25,133.902,18.4835,135.1716885159,8.412,2.4535,8.7625,125.49,16.03,126.5096873761,130.56,135.642,18.7135,136.9267952092,8.412,2.4535,8.7625,127.23,16.26,128.2648061629,130.56
2019-04-01 11:30:00,130.93848,19.62789,132.4014335669,9.31848,2.71789,9.70675,121.62,16.91,122.7899527649,134.43,9.31848,2.71789,9.70675,9.31848,2.71789,9.70675,0.0,0.0,0.0,134.49,132.22848,19.01789,133.5891128167,9.31848,2.71789,9.70675,122.91,16.3,123.9861205942,130.81,133.92848,19.24789,135.3045417736,9.31848,2.71789,9.70675,124.61,16.53,125.7016030128,130.81
2019-04-01 12:00:00,129.85328,19.49304,131.3082363571,9.71328,2.83304,10.118,120.14,16.66,121.2896335224,134.61,9.71328,2.83304,10.118,9.71328,2.83304,10.118,0.0,0.0,0.0,134.61,131.13328,18.87304,132.4844472472,9.71328,2.83304,10.118,121.42,16.04,122.4748872218,130.98,132.82328,19.11304,134.1914006485,9.71328,2.83304,10.118,123.11,16.28,124.1817639591,130.98
2019-04-01 12:30:00,128.432,18.471,129.7534449061,9.912,2.891,10.325,118.52,15.58,119.5396453065,134.99,9.912,2.891,10.325,9.912,2.891,10.325,0.0,0.0,0.0,134.82,129.692,17.851,130.9147549553,9.912,2.891,10.325,119.78,14.96,120.7106043395,131.34,131.332,18.051,132.5667108478,9.912,2.891,10.325,121.42,15.16,122.3627475991,131.34
2019-04-01 13:00:00,126.14216,17.39188,127.3354703898,10.29216,3.00188,10.721,115.85,14.39,116.7402869621,135.18,10.29216,3.00188,10.721,10.29216,3.00188,10.721,0.0,0.0,0.0,134.82,127.36216,16.75188,128.4591191134,10.29216,3.00188,10.721,117.07,13.75,117.8747106041,131.54,128.98216,16.95188,130.0913672532,10.29216,3.00188,10.721,118.69,13.95,119.506981386,131.54
2019-04-01 13:30:00,123.41352,15.790610000000001,124.419613739,10.25352,2.99061,10.68075,113.16,12.8,113.8816297741,135.27,10.25352,2.99061,10.68075,10.25352,2.99061,10.68075,0.0,0.0,0.0,134.7,124.59352,15.15061,125.5112991302,10.25352,2.99061,10.68075,114.34,12.16,114.98478681980001,131.64,126.19352,15.33061,127.1213282379,10.25352,2.99061,10.68075,115.94,12.34,116.5948506582,131.64
2019-04-01 14:00:00,122.22048,15.91264,123.2520094895,10.02048,2.9226400000000003,10.438,112.2,12.99,112.949458166,134.72,10.02048,2.9226400000000003,10.438,10.02048,2.9226400000000003,10.438,0.0,0.0,0.0,134.17,123.39048,15.28264,124.3333006077,10.02048,2.9226400000000003,10.438,113.37,12.36,114.0417752405,131.09,124.97048,15.45264,125.9222178744,10.02048,2.9226400000000003,10.438,114.95,12.53,115.6308929309,131.09
2019-04-01 14:30:00,121.48512,15.82691,122.5117360156,9.79512,2.85691,10.20325,111.69,12.97,112.4405487358,134.72,9.79512,2.85691,10.20325,9.79512,2.85691,10.20325,0.0,0.0,0.0,134.17,122.66512,15.18691,123.6016743413,9.79512,2.85691,10.20325,112.87,12.33,113.5414717185,131.09,124.23512,15.37691,125.1831234734,9.79512,2.85691,10.20325,114.44,12.52,115.1228213692,131.09
2019-04-01 15:00:00,120.63712,15.22041,121.593485033,9.32712,2.72041,9.71575,111.31,12.5,112.0096696719,135.15,9.32712,2.72041,9.71575,9.32712,2.72041,9.71575,0.0,0.0,0.0,134.53,121.80712,14.59041,122.6778486389,9.32712,2.72041,9.71575,112.48,11.87,113.1045856718,131.51,123.36712,14.75041,124.2458083489,9.32712,2.72041,9.71575,114.04,12.03,114.6727626771,131.51
2019-04-01 15:30:00,120.44408,14.08994,121.2654230036,8.43408,2.45994,8.7855,112.01,11.63,112.6121529854,135.6,8.43408,2.45994,8.7855,8.43408,2.45994,8.7855,0.0,0.0,0.0,134.85,121.64408,13.43994,122.3842889682,8.43408,2.45994,8.7855,113.21,10.98,113.7412172434,131.95,123.20408,13.59994,123.9524251342,8.43408,2.45994,8.7855,114.77,11.14,115.309377329,131.95
2019-04-01 16:00:00,121.9156,13.61705,122.6737036779,7.8756,2.29705,8.20375,114.04,11.32,114.6004537513,135.33,7.8756,2.29705,8.20375,7.8756,2.29705,8.20375,0.0,0.0,0.0,134.58,123.1056,12.93705,123.7835046121,7.8756,2.29705,8.20375,115.23,10.64,115.720190546,131.71,124.6956,13.08705,125.380475103,7.8756,2.29705,8.20375,116.82,10.79,117.3172472401,131.71
2019-04-01 16:30:00,123.0188,12.1734,123.6196457728,7.1088000000000005,2.0734,7.405,115.91,10.1,116.3492075607,135.41,7.1088000000000005,2.0734,7.405,7.1088000000000005,2.0734,7.405,0.0,0.0,0.0,134.53,124.2388,11.4834,124.7683770072,7.1088000000000005,2.0734,7.405,117.13,9.41,117.5073827468,131.79,125.8788,11.6234,126.4143018689,7.1088000000000005,2.0734,7.405,118.77,9.55,119.153327272,131.79
2019-04-01 17:00:00,124.33368,10.51399,124.7774337293,6.01368,1.75399,6.26425,118.32,8.76,118.6438367552,135.44,6.01368,1.75399,6.26425,6.01368,1.75399,6.26425,0.0,0.0,0.0,134.44,125.57368,9.79399,125.9550370127,6.01368,1.75399,6.26425,119.56,8.04,119.8300262872,131.83,127.24368,9.91399,127.629312063,6.01368,1.75399,6.26425,121.23,8.16,121.5043147382,131.83
2019-04-01 17:30:00,125.65648,8.85314,125.9679683644,4.77648,1.39314,4.9755,120.88,7.46,121.1099748163,135.25,4.77648,1.39314,4.9755,4.77648,1.39314,4.9755,0.0,0.0,0.0,134.14,126.91648,8.11314,127.1755319873,4.77648,1.39314,4.9755,122.14,6.72,122.3247235844,131.65,128.60648,8.20314,128.8678323083,4.77648,1.39314,4.9755,123.83,6.8100000000000005,124.0171157542,131.65
2019-04-01 18:00:00,125.83328,7.02429,126.0291831504,3.20328,0.9342900000000001,3.33675,122.63,6.09,122.7811263998,135.62,3.20328,0.9342900000000001,3.33675,3.20328,0.9342900000000001,3.33675,0.0,0.0,0.0,134.35,127.10328,6.24429,127.2565713209,3.20328,0.9342900000000001,3.33675,123.9,5.31,124.0137335137,132.03,128.81328,6.32429,128.9684370238,3.20328,0.9342900000000001,3.33675,125.61,5.39,125.7255908715,132.03
2019-04-01 18:30:00,126.66472,5.26471,126.7740843551,2.00472,0.5847100000000001,2.08825,124.66,4.68,124.7478176162,135.67,2.00472,0.5847100000000001,2.08825,2.00472,0.5847100000000001,2.08825,0.0,0.0,0.0,134.27,127.94472,4.47471,128.0229448398,2.00472,0.5847100000000001,2.08825,125.94,3.89,126.0000623016,132.1,129.70472,4.5347100000000005,129.7839665947,2.00472,0.5847100000000001,2.08825,127.7,3.95,127.7610758408,132.1
2019-04-01 19:00:00,126.7716,4.6763,126.857819421,1.7016,0.4963,1.7725,125.07,4.18,125.1398309892,135.67,1.7016,0.4963,1.7725,1.7016,0.4963,1.7725,0.0,0.0,0.0,134.2,128.0516,3.8663,128.1099548757,1.7016,0.4963,1.7725,126.35,3.37,126.3949342339,132.1,129.8016,3.9263,129.8609687098,1.7016,0.4963,1.7725,128.1,3.43,128.1459125372,132.1
2019-04-01 19:30:00,126.22928,3.63854,126.2817092957,1.46928,0.42854000000000003,1.5305,124.76,3.21,124.8012888555,135.2,1.46928,0.42854000000000003,1.5305,1.46928,0.42854000000000003,1.5305,0.0,0.0,0.0,133.65,127.50928,2.83854,127.5408710785,1.46928,0.42854000000000003,1.5305,126.04,2.41,126.0630385958,131.65,129.25928,2.8685400000000003,129.2911056022,1.46928,0.42854000000000003,1.5305,127.79,2.44,127.8132923447,131.65
2019-04-01 20:00:00,127.82912,4.59641,127.9117309118,1.35912,0.39641000000000004,1.41575,126.47,4.2,126.5397206414,134.66,1.35912,0.39641000000000004,1.41575,1.35912,0.39641000000000004,1.41575,0.0,0.0,0.0,133.24,129.10912,3.79641,129.164924016,1.35912,0.39641000000000004,1.41575,127.75,3.4,127.7952366092,131.12,130.88912,3.84641,130.9456246091,1.35912,0.39641000000000004,1.41575,129.53,3.45,129.5759368093,131.12
2019-04-01 20:30:00,125.9652,2.3986,125.9880347216,1.4352,0.4186,1.495,124.53,1.98,124.5457397906,135.37,1.4352,0.4186,1.495,1.4352,0.4186,1.495,0.0,0.0,0.0,133.65,127.1952,1.5686,127.2048717974,1.4352,0.4186,1.495,125.76,1.15,125.7652579213,131.81,128.9452,1.5886,128.9549853747,1.4352,0.4186,1.495,127.51,1.17,127.5153677013,131.81
2019-04-01 21:00:00,124.87648,1.9806400000000002,124.8921862728,1.47648,0.43064,1.538,123.4,1.55,123.409734219,134.93,1.47648,0.43064,1.538,1.47648,0.43064,1.538,0.0,0.0,0.0,133.17,126.11648,1.38064,126.1240369414,1.47648,0.43064,1.538,124.64,0.9500000000000001,124.6436203742,131.38,127.85648,1.39064,127.8640424732,1.47648,0.43064,1.538,126.38,0.96,126.3836460939,131.38
2019-04-01 21:30:00,121.71832,1.41826,121.7265824915,1.46832,0.42826000000000003,1.5295,120.25,0.99,120.2540751908,134.22,1.46832,0.42826000000000003,1.5295,1.46832,0.42826000000000003,1.5295,0.0,0.0,0.0,132.34,122.91832,1.07826,122.9230492473,1.46832,0.42826000000000003,1.5295,121.45,0.65,121.4517393865,130.67,124.59832,1.09826,124.60316016,1.46832,0.42826000000000003,1.5295,123.13,0.67,123.1318228566,130.67
2019-04-01 22:00:00,114.05088,3.22734,114.0965334804,1.4308800000000002,0.41734000000000004,1.4905,112.62,2.81,112.6550509298,135.4,1.4308800000000002,0.41734000000000004,1.4905,1.4308800000000002,0.41734000000000004,1.4905,0.0,0.0,0.0,132.99,115.16088,4.04734,115.2319801247,1.4308800000000002,0.41734000000000004,1.4905,113.73,3.63,113.7879158786,131.8,116.72088,4.10734,116.7931250967,1.4308800000000002,0.41734000000000004,1.4905,115.29,3.69,115.3490364069,131.8
2019-04-01 22:30:00,105.73,6.23125,105.9134617344,1.4100000000000001,0.41125000000000006,1.46875,104.32,5.82,104.4822224113,136.24,1.4100000000000001,0.41125000000000006,1.46875,1.4100000000000001,0.41125000000000006,1.46875,0.0,0.0,0.0,133.34,106.74,7.06125,106.9733090615,1.4100000000000001,0.41125000000000006,1.46875,105.33,6.65,105.5397147997,132.59,108.21,7.15125,108.4460440798,1.4100000000000001,0.41125000000000006,1.46875,106.8,6.74,107.0124646945,132.59
2019-04-01 23:00:00,98.06408,9.35369,98.5091635477,1.38408,0.40369000000000005,1.44175,96.68,8.95,97.0933823698,137.05,1.38408,0.40369000000000005,1.44175,1.38408,0.40369000000000005,1.44175,0.0,0.0,0.0,133.77,98.93408,9.53369,99.3923710878,1.38408,0.40369000000000005,1.44175,97.55,9.13,97.9763206086,133.36,100.27408,9.653690000000001,100.7377032221,1.38408,0.40369000000000005,1.44175,98.89,9.25,99.3216723581,133.36
2019-04-01 23:30:00,91.34064,23.29977,94.2655387597,1.37064,0.39977,1.42775,89.97,22.9,92.8386282751,136.6,1.37064,0.39977,1.42775,1.37064,0.39977,1.42775,0.0,0.0,0.0,133.62,90.69064,6.29977,90.9091815256,1.37064,0.39977,1.42775,89.32,5.9,89.5146490805,132.94,91.91064,6.37977,92.131792615,1.37064,0.39977,1.42775,90.54,5.98,90.7372690795,132.94
2019-04-02 00:00:00,85.73944,20.16817,88.0795473005,1.39944,0.40817000000000003,1.45775,84.34,19.76,86.6238604543,136.93,1.39944,0.40817000000000003,1.45775,1.39944,0.40817000000000003,1.45775,0.0,0.0,0.0,134.24,85.61944,10.64817,86.2790358677,1.39944,0.40817000000000003,1.45775,84.22,10.24,84.8402380949,133.25,86.74944,10.18817,87.3456590121,1.39944,0.40817000000000003,1.45775,85.35,9.78,85.9085030716,133.25
2019-04-02 00:30:00,81.0436,14.47355,82.325869267,1.3836,0.40355,1.4412500000000001,79.66,14.07,80.8930188582,136.61,1.3836,0.40355,1.4412500000000001,1.3836,0.40355,1.4412500000000001,0.0,0.0,0.0,134.48,81.5536,14.93355,82.9095928621,1.3836,0.40355,1.4412500000000001,80.17,14.53,81.4760688792,132.93,82.6636,15.14355,84.0392638685,1.3836,0.40355,1.4412500000000001,81.28,14.74,82.6057261938,132.93
2019-04-02 01:00:00,79.21456,14.66383,80.5603775206,1.38456,0.40383,1.44225,77.83,14.26,79.1255742475,136.93,1.38456,0.40383,1.44225,1.38456,0.40383,1.44225,0.0,0.0,0.0,134.76,79.72456,15.13383,81.1482487652,1.38456,0.40383,1.44225,78.34,14.73,79.7127875563,133.24,80.80456,15.33383,82.24660029,1.38456,0.40383,1.44225,79.42,14.93,80.8111458897,133.24
2019-04-02 01:30:00,80.58936,14.84523,81.9452609915,1.38936,0.40523000000000003,1.44725,79.2,14.44,80.5056122267,136.79,1.38936,0.40523000000000003,1.44725,1.38936,0.40523000000000003,1.44725,0.0,0.0,0.0,134.63,81.10936,15.29523,82.5389140973,1.38936,0.40523000000000003,1.44725,79.72,14.89,81.0986467211,133.11,82.21936,15.51523,83.6704578735,1.38936,0.40523000000000003,1.44725,80.83,15.11,82.230170862,133.11
2019-04-02 02:00:00,82.86064,14.68852,84.1524704391,1.40064,0.40852000000000005,1.459,81.46,14.28,82.7021765131,136.57,1.40064,0.40852000000000005,1.459,1.40064,0.40852000000000005,1.459,0.0,0.0,0.0,134.46,83.39064,15.15852,84.7571800392,1.40064,0.40852000000000005,1.459,81.99,14.75,83.3061978487,132.91,84.54064,15.35852,85.9244083378,1.40064,0.40852000000000005,1.459,83.14,14.95,84.4734402046,132.91
2019-04-02 02:30:00,83.1968,14.85615,84.512796209,1.4268,0.41615,1.48625,81.77,14.44,83.0352124102,136.88,1.4268,0.41615,1.48625,1.4268,0.41615,1.48625,0.0,0.0,0.0,134.75,83.7568,15.33615,85.1492750589,1.4268,0.41615,1.48625,82.33,14.92,83.6709943768,133.21,84.8768,15.53615,86.2869812606,1.4268,0.41615,1.48625,83.45,15.12,84.8087076897,133.21
2019-04-02 03:00:00,81.71472,15.09846,83.0978878134,1.43472,0.41846000000000005,1.4945,80.28,14.68,81.6111561001,136.95,1.43472,0.41846000000000005,1.4945,1.43472,0.41846000000000005,1.4945,0.0,0.0,0.0,134.75,82.23472,15.55846,83.6935771195,1.43472,0.41846000000000005,1.4945,80.8,15.14,82.2062017125,133.28,83.35472,15.77846,84.8349523855,1.43472,0.41846000000000005,1.4945,81.92,15.36,83.347561452,133.28
2019-04-02 03:30:00,81.00072,15.27271,82.4279825743,1.3807200000000002,0.40271,1.43825,79.62,14.87,80.9966746231,136.84,1.3807200000000002,0.40271,1.43825,1.3807200000000002,0.40271,1.43825,0.0,0.0,0.0,134.63,81.52072,15.74271,83.0268673832,1.3807200000000002,0.40271,1.43825,80.14,15.34,81.5949459219,133.17,82.63072,15.95271,84.1565496207,1.3807200000000002,0.40271,1.43825,81.25,15.55,82.7246335743,133.17
2019-04-02 04:00:00,80.0396,15.45655,81.5183568656,1.3596,0.39655,1.41625,78.68,15.06,80.1083391414,136.93,1.3596,0.39655,1.41625,1.3596,0.39655,1.41625,0.0,0.0,0.0,134.69,80.5596,15.91655,82.1169027428,1.3596,0.39655,1.41625,79.2,15.52,80.7063219333,133.25,81.6396,16.12655,83.2171250589,1.3596,0.39655,1.41625,80.28,15.73,81.8065480264,133.25
2019-04-02 04:30:00,80.3428,15.22915,81.7734218531,1.4028,0.40915,1.4612500000000002,78.94,14.82,80.3190886402,137.01,1.4028,0.40915,1.4612500000000002,1.4028,0.40915,1.4612500000000002,0.0,0.0,0.0,134.82,80.8728,15.68915,82.3805754263,1.4028,0.40915,1.4612500000000002,79.47,15.28,80.9256405597,133.34,81.9728,15.89915,83.5004365891,1.4028,0.40915,1.4612500000000002,80.57,15.49,82.0455056661,133.34
2019-04-02 05:00:00,81.39184,14.56887,82.6854496974,1.40184,0.40887,1.46025,79.99,14.16,81.2336488162,137.08,1.40184,0.40887,1.46025,1.40184,0.40887,1.46025,0.0,0.0,0.0,134.96,81.92184,15.02887,83.2889836801,1.40184,0.40887,1.46025,80.52,14.62,81.8365126334,133.4,83.05184,15.22887,84.4365241401,1.40184,0.40887,1.46025,81.65,14.82,82.9840641328,133.4
2019-04-02 05:30:00,84.58928,13.35104,85.6364207566,1.40928,0.41104,1.468,83.18,12.94,84.1804965535,136.74,1.40928,0.41104,1.468,1.40928,0.41104,1.468,0.0,0.0,0.0,134.79,85.15928,13.80104,86.2703406461,1.40928,0.41104,1.468,83.75,13.39,84.8136463077,133.06,86.31928,13.99104,87.4457963541,1.40928,0.41104,1.468,84.91,13.58,85.9890952389,133.06
2019-04-02 06:00:00,90.0188,11.3659,90.7335000771,1.5288,0.4459,1.5925,88.49,10.92,89.1612387756,136.57,1.5288,0.4459,1.5925,1.5288,0.4459,1.5925,0.0,0.0,0.0,134.9,90.6588,11.8259,91.4268556183,1.5288,0.4459,1.5925,89.13,11.38,89.8535547433,132.9,91.8888,11.9759,92.6659254864,1.5288,0.4459,1.5925,90.36,11.53,91.0926478921,132.9
2019-04-02 06:30:00,102.67272,5.32371,102.8106478939,1.69272,0.49371000000000004,1.7632500000000002,100.98,4.83,101.095446485,135.16,1.69272,0.49371000000000004,1.7632500000000002,1.69272,0.49371000000000004,1.7632500000000002,0.0,0.0,0.0,134.34,103.40272,5.76371,103.5632311989,1.69272,0.49371000000000004,1.7632500000000002,101.71,5.27,101.8464383275,131.56,104.83272,5.83371,104.9949110908,1.69272,0.49371000000000004,1.7632500000000002,103.14,5.34,103.2781448323,131.56
2019-04-02 07:00:00,114.35944,2.19317,114.3804682267,1.51944,0.44317000000000006,1.58275,112.84,1.75,112.8535692834,134.57,1.51944,0.44317000000000006,1.58275,1.51944,0.44317000000000006,1.58275,0.0,0.0,0.0,134.56,115.22944,2.07317,115.2480883857,1.51944,0.44317000000000006,1.58275,113.71,1.63,113.7216821895,130.96,116.81944,2.09317,116.8381911986,1.51944,0.44317000000000006,1.58275,115.3,1.65,115.3118055535,130.96
2019-04-02 07:30:00,128.44296,11.49003,128.9558636238,1.3029600000000001,0.38003000000000003,1.35725,127.14,11.11,127.624494906,133.21,1.3029600000000001,0.38003000000000003,1.35725,1.3029600000000001,0.38003000000000003,1.35725,0.0,0.0,0.0,133.41,130.06296,7.5900300000000005,130.284235882,1.3029600000000001,0.38003000000000003,1.35725,128.76,7.21,128.9617063318,129.61,131.93296,7.25003,132.1320130376,1.3029600000000001,0.38003000000000003,1.35725,130.63,6.87,130.8105263348,129.61
2019-04-02 08:00:00,136.816,10.9555,137.253928309,1.3559999999999999,0.3955,1.4125,135.46,10.56,135.8709873373,133.27,1.3559999999999999,0.3955,1.4125,1.3559999999999999,0.3955,1.4125,0.0,0.0,0.0,132.85,138.266,10.2055,138.6421255833,1.3559999999999999,0.3955,1.4125,136.91,9.81,137.2610075732,129.65,139.106,18.5455,140.3367906368,1.3559999999999999,0.3955,1.4125,137.75,18.15,138.940580825,129.65
2019-04-02 08:30:00,141.34624,11.77557,141.8359038148,1.59624,0.46557000000000004,1.66275,139.75,11.31,140.2069135243,133.96,1.59624,0.46557000000000004,1.66275,1.59624,0.46557000000000004,1.66275,0.0,0.0,0.0,133.66,142.82624,11.00557,143.2496331708,1.59624,0.46557000000000004,1.66275,141.23,10.54,141.6227541746,130.35,142.67624,26.83557,145.1780192652,1.59624,0.46557000000000004,1.66275,141.08,26.37,143.523319708,130.35
2019-04-02 09:00:00,140.82128,13.06829,141.4263522274,2.05128,0.5982900000000001,2.13675,138.77,12.47,139.329156317,133.73,2.05128,0.5982900000000001,2.13675,2.05128,0.5982900000000001,2.13675,0.0,0.0,0.0,133.57,142.30128,12.31829,142.8334504175,2.05128,0.5982900000000001,2.13675,140.25,11.72,140.7388393444,130.13,142.16128,28.09829,144.9115020699,2.05128,0.5982900000000001,2.13675,140.11,27.5,142.7832696782,130.13
2019-04-02 09:30:00,144.1764,15.3927,144.9957569388,2.3064,0.6727000000000001,2.4025,141.87,14.72,142.631606946,133.11,2.3064,0.6727000000000001,2.4025,2.3064,0.6727000000000001,2.4025,0.0,0.0,0.0,133.3,145.6964,14.6527,146.4313579472,2.3064,0.6727000000000001,2.4025,143.39,13.98,144.0698875546,129.54,145.5364,30.2527,148.6474674599,2.3064,0.6727000000000001,2.4025,143.23,29.58,146.2525531401,129.54
2019-04-02 10:00:00,144.8504,16.31845,145.7666978104,2.8404,0.82845,2.95875,142.01,15.49,142.8523020466,133.14,2.8404,0.82845,2.95875,2.8404,0.82845,2.95875,0.0,0.0,0.0,133.42,146.3804,15.58845,147.2080883565,2.8404,0.82845,2.95875,143.54,14.76,144.2968786911,129.54,146.2004,31.20845,149.4942283554,2.8404,0.82845,2.95875,143.36,30.38,146.543624904,129.54
2019-04-02 10:30:00,145.86944,16.48442,146.7979210638,2.6894400000000003,0.7844200000000001,2.8015,143.18,15.7,144.0381977116,133.25,2.6894400000000003,0.7844200000000001,2.8015,2.6894400000000003,0.7844200000000001,2.8015,0.0,0.0,0.0,133.57,147.38944,15.73442,148.226917246,2.6894400000000003,0.7844200000000001,2.8015,144.7,14.95,145.4702460986,129.67,147.22944,31.39442,150.5394221121,2.6894400000000003,0.7844200000000001,2.8015,144.54,30.61,147.7456723562,129.67
2019-04-02 11:00:00,146.14816,21.97238,147.7906294535,2.88816,0.84238,3.0085,143.26,21.13,144.8098908915,133.29,2.88816,0.84238,3.0085,2.88816,0.84238,3.0085,0.0,0.0,0.0,132.85,147.88816,21.64238,149.4633750464,2.88816,0.84238,3.0085,145.0,20.8,146.4842653666,129.71,149.56816,24.27238,151.5248590715,2.88816,0.84238,3.0085,146.68,23.43,148.5395142715,129.71
2019-04-02 11:30:00,148.27368,24.57274,150.2960536137,3.16368,0.9227400000000001,3.2955,145.11,23.65,147.0246054237,134.39,3.16368,0.9227400000000001,3.2955,3.16368,0.9227400000000001,3.2955,0.0,0.0,0.0,133.85,150.19368,23.70274,152.0524955252,3.16368,0.9227400000000001,3.2955,147.03,22.78,148.7842374044,130.76,152.22368,24.04274,154.1106813282,3.16368,0.9227400000000001,3.2955,149.06,23.12,150.8423614241,130.76
2019-04-02 12:00:00,147.77984,24.17912,149.7448194576,3.45984,1.00912,3.604,144.32,23.17,146.1680926194,134.58,3.45984,1.00912,3.604,3.45984,1.00912,3.604,0.0,0.0,0.0,133.96,149.66984,23.29912,151.4724727414,3.45984,1.00912,3.604,146.21,22.29,147.8993177807,130.96,151.68984,23.62912,153.5191938202,3.45984,1.00912,3.604,148.23,22.62,149.9459812733,130.96
2019-04-02 12:30:00,147.43752,22.69011,149.1732663568,3.73752,1.09011,3.89325,143.7,21.6,145.3143145048,134.85,3.73752,1.09011,3.89325,3.73752,1.09011,3.89325,0.0,0.0,0.0,134.03,149.32752,21.79011,150.9089696577,3.73752,1.09011,3.89325,145.59,20.7,147.0542012321,131.22,151.33752,22.09011,152.9412237415,3.73752,1.09011,3.89325,147.6,21.0,149.0864178924,131.22
2019-04-02 13:00:00,145.61888,21.14384,147.1459145964,4.2988800000000005,1.25384,4.478,141.32,19.89,142.7128392963,135.55,4.2988800000000005,1.25384,4.478,4.2988800000000005,1.25384,4.478,0.0,0.0,0.0,134.45,147.45888,20.21384,148.837900477,4.2988800000000005,1.25384,4.478,143.16,18.96,144.4100661311,131.9,149.43888,20.50384,150.8389416245,4.2988800000000005,1.25384,4.478,145.14,19.25,146.4110040263,131.9
2019-04-02 13:30:00,143.30488,20.00684,144.694720977,4.99488,1.4568400000000001,5.203,138.31,18.55,139.5484095216,136.31,4.99488,1.4568400000000001,5.203,4.99488,1.4568400000000001,5.203,0.0,0.0,0.0,134.95,145.10488,19.08684,146.3548211061,4.99488,1.4568400000000001,5.203,140.11,17.63,141.2148327903,132.64,147.01488,19.33684,148.2811124945,4.99488,1.4568400000000001,5.203,142.02,17.88,143.1411010157,132.64
