Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-02 14:00:00,135.95616,19.64638,137.3683285516,7.97616,2.32638,8.3085,127.98,17.32,129.1466716567,134.34,7.97616,2.32638,8.3085,7.97616,2.32638,8.3085,0.0,0.0,0.0,132.8,137.58616,18.76638,138.8601038522,7.97616,2.32638,8.3085,129.61,16.44,130.6484814301,130.73,139.39616,18.99638,140.6845829359,7.97616,2.32638,8.3085,131.42,16.67,132.4730361243,130.73
2019-04-02 14:30:00,134.0888,19.07465,135.4387262125,8.5188,2.4846500000000002,8.87375,125.57,16.59,126.6611740037,134.24,8.5188,2.4846500000000002,8.87375,8.5188,2.4846500000000002,8.87375,0.0,0.0,0.0,132.59,135.7088,18.19465,136.9230575399,8.5188,2.4846500000000002,8.87375,127.19,15.71,128.1565456775,130.62,137.4688,18.41465,138.6966845605,8.5188,2.4846500000000002,8.87375,128.95,15.93,129.9302405139,130.62
2019-04-02 15:00:00,131.03376,18.39068,132.3180387196,8.81376,2.5706800000000003,9.181,122.22,15.82,123.2396072697,136.08,8.81376,2.5706800000000003,9.181,8.81376,2.5706800000000003,9.181,0.0,0.0,0.0,134.15,132.61376,17.50068,133.7635344247,8.81376,2.5706800000000003,9.181,123.8,14.93,124.697012394,132.39,134.31376,17.71068,135.4763976174,8.81376,2.5706800000000003,9.181,125.5,15.14,126.4099268254,132.39
2019-04-02 15:30:00,127.06072,15.38771,127.9890940118,7.74072,2.25771,8.06325,119.32,13.13,120.0402403363,136.74,7.74072,2.25771,8.06325,7.74072,2.25771,8.06325,0.0,0.0,0.0,134.42,128.61072,14.47771,129.423032671,7.74072,2.25771,8.06325,120.87,12.22,121.4861527089,133.01,130.28072,14.63771,131.1004521646,7.74072,2.25771,8.06325,122.54,12.38,123.1637771425,133.01
2019-04-02 16:00:00,135.43848,15.73164,136.3490607294,3.94848,1.15164,4.113,131.49,14.58,132.2958672824,135.97,3.94848,1.15164,4.113,3.94848,1.15164,4.113,0.0,0.0,0.0,134.04,137.16848,14.78164,137.9626354728,3.94848,1.15164,4.113,133.22,13.63,133.9154408573,132.3,139.01848,14.98164,139.8234147723,3.94848,1.15164,4.113,135.07,13.83,135.7761901071,132.3
2019-04-02 16:30:00,139.40232,16.22401,140.3432410979,4.88232,1.42401,5.08575,134.52,14.8,135.3317050805,136.24,4.88232,1.42401,5.08575,4.88232,1.42401,5.08575,0.0,0.0,0.0,134.33,141.14232,15.25401,141.9642184357,4.88232,1.42401,5.08575,136.26,13.83,136.9600543954,132.55,143.02232,15.44401,143.8537502572,4.88232,1.42401,5.08575,138.14,14.02,138.8496308962,132.55
2019-04-02 17:00:00,136.79952,13.92861,137.506781101,6.02952,1.75861,6.28075,130.77,12.17,131.3350745231,136.29,6.02952,1.75861,6.28075,6.02952,1.75861,6.28075,0.0,0.0,0.0,134.03,138.47952,12.94861,139.0835862363,6.02952,1.75861,6.28075,132.45,11.19,132.9218514767,132.64,140.29952,13.09861,140.9096479882,6.02952,1.75861,6.28075,134.27,11.34,134.7480185383,132.64
2019-04-02 17:30:00,130.8192,9.39185,131.1558993529,5.3892,1.57185,5.61375,125.43,7.82,125.6735346045,136.92,5.3892,1.57185,5.61375,5.3892,1.57185,5.61375,0.0,0.0,0.0,134.03,132.3792,8.37185,132.6436597243,5.3892,1.57185,5.61375,126.99,6.8,127.1719312584,133.24,134.1392,8.46185,134.405832768,5.3892,1.57185,5.61375,128.75,6.89,128.9342258673,133.24
2019-04-02 18:00:00,129.26,7.035,129.4512990472,3.7199999999999998,1.085,3.875,125.54,5.95,125.6809217821,137.13,3.7199999999999998,1.085,3.875,3.7199999999999998,1.085,3.875,0.0,0.0,0.0,134.03,130.84,5.975,130.9763575039,3.7199999999999998,1.085,3.875,127.12,4.89,127.2140184885,133.44,132.59,6.055,132.7281851191,3.7199999999999998,1.085,3.875,128.87,4.97,128.9658008931,133.44
2019-04-02 18:30:00,126.73856,8.56083,127.0273608368,2.84856,0.8308300000000001,2.96725,123.89,7.73,124.1309187914,136.79,2.84856,0.8308300000000001,2.96725,2.84856,0.8308300000000001,2.96725,0.0,0.0,0.0,133.89,128.28856,7.56083,128.5111698537,2.84856,0.8308300000000001,2.96725,125.44,6.73,125.6204063837,133.14,131.37856,7.85083,131.6129232232,2.84856,0.8308300000000001,2.96725,128.53,7.02,128.7215650153,133.14
2019-04-02 19:00:00,127.71416,9.80288,128.0898244233,1.9641600000000001,0.5728800000000001,2.046,125.75,9.23,126.0882841504,135.81,1.9641600000000001,0.5728800000000001,2.046,1.9641600000000001,0.5728800000000001,2.046,0.0,0.0,0.0,133.17,129.30416,8.80288,129.6034586329,1.9641600000000001,0.5728800000000001,2.046,127.34,8.23,127.6056758142,132.21,132.96416,8.63288,133.2441160487,1.9641600000000001,0.5728800000000001,2.046,131.0,8.06,131.2477184564,132.21
2019-04-02 19:30:00,133.18528,10.22529,133.5772262186,1.59528,0.46529000000000004,1.66175,131.59,9.76,131.9514520572,135.12,1.59528,0.46529000000000004,1.66175,1.59528,0.46529000000000004,1.66175,0.0,0.0,0.0,132.64,134.86528,9.22529,135.180433958,1.59528,0.46529000000000004,1.66175,133.27,8.76,133.5575924461,131.54,137.83528,6.10529,137.9704279136,1.59528,0.46529000000000004,1.66175,136.24,5.64,136.3566910716,131.54
2019-04-02 20:00:00,135.57232,7.23651,135.7653159948,1.46232,0.42651000000000006,1.52325,134.11,6.8100000000000005,134.2827918983,135.42,1.46232,0.42651000000000006,1.52325,1.46232,0.42651000000000006,1.52325,0.0,0.0,0.0,132.64,137.26232,6.18651,137.401664465,1.46232,0.42651000000000006,1.52325,135.8,5.76,135.9221012198,131.85,139.17232,6.26651,139.3133295911,1.46232,0.42651000000000006,1.52325,137.71,5.84,137.833775614,131.85
2019-04-02 20:30:00,136.97024,7.45257,137.1728378552,1.3802400000000001,0.40257000000000004,1.43775,135.59,7.05,135.7731586139,135.14,1.3802400000000001,0.40257000000000004,1.43775,1.3802400000000001,0.40257000000000004,1.43775,0.0,0.0,0.0,132.42,138.69024,6.40257,138.8379471681,1.3802400000000001,0.40257000000000004,1.43775,137.31,6.0,137.4410277173,131.57,140.57024,6.48257,140.7196364672,1.3802400000000001,0.40257000000000004,1.43775,139.19,6.08,139.3227278659,131.57
2019-04-02 21:00:00,132.90136,5.55998,133.0176111177,1.3713600000000001,0.39998000000000006,1.4285,131.53,5.16,131.6311760184,135.62,1.3713600000000001,0.39998000000000006,1.4285,1.3713600000000001,0.39998000000000006,1.4285,0.0,0.0,0.0,132.6,134.55136,4.49998,134.6265883763,1.3713600000000001,0.39998000000000006,1.4285,133.18,4.1,133.2430951307,132.03,136.38136,4.55998,136.4575713291,1.3713600000000001,0.39998000000000006,1.4285,135.01,4.16,135.0740748626,132.03
2019-04-02 21:30:00,127.38696,2.8445300000000002,127.4187149871,1.38696,0.40453000000000006,1.44475,126.0,2.44,126.0236231823,136.06,1.38696,0.40453000000000006,1.44475,1.38696,0.40453000000000006,1.44475,0.0,0.0,0.0,132.6,128.95696,1.8245300000000002,128.9698664114,1.38696,0.40453000000000006,1.44475,127.57,1.42,127.5779028672,132.44,130.70696,1.8445300000000002,130.7199743091,1.38696,0.40453000000000006,1.44475,129.32,1.44,129.3280170729,132.44
2019-04-02 22:00:00,120.10808,1.63319,120.1191832759,1.34808,0.39319000000000004,1.40425,118.76,1.24,118.7664733837,136.9,1.34808,0.39319000000000004,1.40425,1.34808,0.39319000000000004,1.40425,0.0,0.0,0.0,132.89,121.56808,2.61319,121.59616292,1.34808,0.39319000000000004,1.40425,120.22,2.22,120.2404956743,133.24,123.21808,2.65319,123.246641561,1.34808,0.39319000000000004,1.40425,121.87,2.26,121.8909533148,133.24
2019-04-02 22:30:00,110.44304,1.45172,110.4525806643,1.34304,0.39172,1.399,109.1,1.06,109.1051492827,136.68,1.34304,0.39172,1.399,1.34304,0.39172,1.399,0.0,0.0,0.0,132.61,112.96304,14.55172,113.8964484126,1.34304,0.39172,1.399,111.62,14.16,112.5145768334,133.02,113.29304,1.92172,113.3093373037,1.34304,0.39172,1.399,111.95,1.53,111.9604546257,133.02
2019-04-02 23:00:00,102.12896,2.37928,102.1566710695,1.36896,0.39928,1.426,100.76,1.98,100.7794522708,136.89,1.36896,0.39928,1.426,1.36896,0.39928,1.426,0.0,0.0,0.0,132.61,104.71896,19.38928,106.4988486435,1.36896,0.39928,1.426,103.35,18.99,105.0801722496,133.2,104.70896,2.94928,104.7504871435,1.36896,0.39928,1.426,103.34,2.55,103.3714568921,133.2
2019-04-02 23:30:00,94.6188,10.74215,95.2266302043,1.3788,0.40215,1.43625,93.24,10.34,93.8115835065,136.77,1.3788,0.40215,1.43625,1.3788,0.40215,1.43625,0.0,0.0,0.0,133.24,95.4988,11.56215,96.196175153,1.3788,0.40215,1.43625,94.12,11.16,94.7793226395,133.09,96.7988,11.72215,97.5059817758,1.3788,0.40215,1.43625,95.42,11.32,96.089119051,133.09
2019-04-03 00:00:00,89.35224,11.79732,90.1276847156,1.36224,0.39732,1.419,87.99,11.4,88.7254196947,137.12,1.36224,0.39732,1.419,1.36224,0.39732,1.419,0.0,0.0,0.0,133.4,90.17224,12.60732,91.0493129255,1.36224,0.39732,1.419,88.81,12.21,89.6454137143,133.4,91.41224,13.02732,92.3358472545,1.36224,0.39732,1.419,90.05,12.63,90.9313994174,133.4
2019-04-03 00:30:00,84.89016,7.53963,85.2243233201,1.37016,0.39963000000000004,1.42725,83.52,7.14,83.8246383828,137.26,1.37016,0.39963000000000004,1.42725,1.37016,0.39963000000000004,1.42725,0.0,0.0,0.0,133.97,85.68016,8.28963,86.0802403758,1.37016,0.39963000000000004,1.42725,84.31,7.89,84.6783809481,133.55,87.97016,26.43963,91.8575151251,1.37016,0.39963000000000004,1.42725,86.6,26.04,90.4303135016,133.55
2019-04-03 01:00:00,82.4808,8.2469,82.892060707,1.3608,0.39690000000000003,1.4175,81.12,7.85,81.4989380299,136.9,1.3608,0.39690000000000003,1.4175,1.3608,0.39690000000000003,1.4175,0.0,0.0,0.0,133.49,83.2408,8.9869,83.7245194447,1.3608,0.39690000000000003,1.4175,81.88,8.59,82.3293538175,133.18,85.4608,27.0669,89.6446619284,1.3608,0.39690000000000003,1.4175,84.1,26.67,88.2275404848,133.18
2019-04-03 01:30:00,84.23056,8.33683,84.642128827,1.36056,0.39683,1.4172500000000001,82.87,7.94,83.2495075061,136.52,1.36056,0.39683,1.4172500000000001,1.36056,0.39683,1.4172500000000001,0.0,0.0,0.0,133.14,85.02056,9.07683,85.5037102444,1.36056,0.39683,1.4172500000000001,83.66,8.68,84.1090839327,132.82,87.30056,27.06683,91.4002246308,1.36056,0.39683,1.4172500000000001,85.94,26.67,89.9831789836,132.82
2019-04-03 02:00:00,86.69992,7.73081,87.0439058824,1.33992,0.39081000000000005,1.39575,85.36,7.34,85.6749975197,136.17,1.33992,0.39081000000000005,1.39575,1.33992,0.39081000000000005,1.39575,0.0,0.0,0.0,132.9,87.50992,8.48081,87.9199080792,1.33992,0.39081000000000005,1.39575,86.17,8.09,86.5489283585,132.49,89.88992,26.39081,93.6838970691,1.33992,0.39081000000000005,1.39575,88.55,26.0,92.2881492934,132.49
2019-04-03 02:30:00,86.92608,8.10969,87.3035535134,1.33608,0.38969000000000004,1.39175,85.59,7.72,85.9374569091,136.32,1.33608,0.38969000000000004,1.39175,1.33608,0.38969000000000004,1.39175,0.0,0.0,0.0,133.01,87.74608,8.84969,88.1912216066,1.33608,0.38969000000000004,1.39175,86.41,8.46,86.8231518663,132.63,90.11608,26.78969,94.0138041187,1.33608,0.38969000000000004,1.39175,88.78,26.4,92.6220729632,132.63
2019-04-03 03:00:00,85.3488,8.59465,85.7804503955,1.3188,0.38465000000000005,1.37375,84.03,8.21,84.4301190334,136.37,1.3188,0.38465000000000005,1.37375,1.3188,0.38465000000000005,1.37375,0.0,0.0,0.0,133.01,86.1388,9.34465,86.6441882013,1.3188,0.38465000000000005,1.37375,84.82,8.96,85.291933968,132.68,88.4588,27.28465,92.57111549,1.3188,0.38465000000000005,1.37375,87.14,26.9,91.1975306683,132.68
2019-04-03 03:30:00,84.93616,8.36513,85.347095296,1.28616,0.37513,1.33975,83.65,7.99,84.030724143,137.01,1.28616,0.37513,1.33975,1.28616,0.37513,1.33975,0.0,0.0,0.0,133.63,85.73616,9.10513,86.2182841621,1.28616,0.37513,1.33975,84.45,8.73,84.9000318021,133.29,88.03616,27.23513,92.152687284,1.28616,0.37513,1.33975,86.75,26.86,90.8131163434,133.29
2019-04-03 04:00:00,84.2232,8.4601,84.6470360394,1.3032,0.3801,1.3575,82.92,8.08,83.3127409224,137.22,1.3032,0.3801,1.3575,1.3032,0.3801,1.3575,0.0,0.0,0.0,133.82,85.0232,9.2101,85.5205851257,1.3032,0.3801,1.3575,83.72,8.83,84.1843649379,133.5,87.2932,27.4001,91.4924491215,1.3032,0.3801,1.3575,85.99,27.02,90.135234509,133.5
2019-04-03 04:30:00,84.06192,9.38556,84.5842487145,1.32192,0.38556,1.377,82.74,9.0,83.2280457538,136.92,1.32192,0.38556,1.377,1.32192,0.38556,1.377,0.0,0.0,0.0,133.82,84.75192,9.49556,85.2821998039,1.32192,0.38556,1.377,83.43,9.11,83.925901842,133.2,86.85192,24.87556,90.3440617473,1.32192,0.38556,1.377,85.53,24.49,88.9670781806,133.2
2019-04-03 05:00:00,85.1528,13.60165,86.2322690793,1.3428,0.39165000000000005,1.3987500000000002,83.81,13.21,84.8446828033,136.72,1.3428,0.39165000000000005,1.3987500000000002,1.3428,0.39165000000000005,1.3987500000000002,0.0,0.0,0.0,134.73,85.7028,14.05165,86.8471000988,1.3428,0.39165000000000005,1.3987500000000002,84.36,13.66,85.458792409,133.01,86.8928,14.24165,88.0521623049,1.3428,0.39165000000000005,1.3987500000000002,85.55,13.85,86.6638621341,133.01
2019-04-03 05:30:00,88.418,12.37025,89.279145432,1.338,0.39025000000000004,1.39375,87.08,11.98,87.9002093285,135.36,1.338,0.39025000000000004,1.39375,1.338,0.39025000000000004,1.39375,0.0,0.0,0.0,133.54,88.988,12.82025,89.9067458763,1.338,0.39025000000000004,1.39375,87.65,12.43,88.5269868458,131.7,90.218,12.99025,91.1484180832,1.338,0.39025000000000004,1.39375,88.88,12.6,89.7686715954,131.7
2019-04-03 06:00:00,93.91256,9.79033,94.4214990734,1.37256,0.40033,1.42975,92.54,9.39,93.0151799439,135.01,1.37256,0.40033,1.42975,1.37256,0.40033,1.42975,0.0,0.0,0.0,133.54,94.55256,10.23033,95.1043966095,1.37256,0.40033,1.42975,93.18,9.83,93.6970719927,131.33,95.86256,10.37033,96.4218551681,1.37256,0.40033,1.42975,94.49,9.97,95.0145304677,131.33
2019-04-03 06:30:00,107.32224,2.80607,107.3589177827,1.3922400000000001,0.40607000000000004,1.45025,105.93,2.4,105.9571842774,133.67,1.3922400000000001,0.40607000000000004,1.45025,1.3922400000000001,0.40607000000000004,1.45025,0.0,0.0,0.0,133.15,108.08224,3.24607,108.130974165,1.3922400000000001,0.40607000000000004,1.45025,106.69,2.84,106.7277925378,130.05,109.60224,3.28607,109.6514900449,1.3922400000000001,0.40607000000000004,1.45025,108.21,2.88,108.2483186936,130.05
2019-04-03 07:00:00,118.58984,3.18162,118.6325118045,1.47984,0.43162000000000006,1.5415,117.11,2.75,117.14228357,132.96,1.47984,0.43162000000000006,1.5415,1.47984,0.43162000000000006,1.5415,0.0,0.0,0.0,133.2,119.45984,2.76162,119.4917566941,1.47984,0.43162000000000006,1.5415,117.98,2.33,118.0030054702,129.37,121.11984,2.80162,121.1522377682,1.47984,0.43162000000000006,1.5415,119.64,2.37,119.6634718701,129.37
2019-04-03 07:30:00,130.99136,9.66498,131.3474332945,1.73136,0.5049800000000001,1.8035,129.26,9.16,129.5841548956,132.74,1.73136,0.5049800000000001,1.8035,1.73136,0.5049800000000001,1.8035,0.0,0.0,0.0,132.18,132.38136,8.69498,132.6666014966,1.73136,0.5049800000000001,1.8035,130.65,8.19,130.9064498029,129.15,134.01136,10.33498,134.4092869583,1.73136,0.5049800000000001,1.8035,132.28,9.83,132.6447409436,129.15
2019-04-03 08:00:00,136.91376,13.80318,137.6077957655,2.2737600000000002,0.6631800000000001,2.3685,134.64,13.14,135.279670313,133.14,2.2737600000000002,0.6631800000000001,2.3685,2.2737600000000002,0.6631800000000001,2.3685,0.0,0.0,0.0,132.97,138.30376,13.11318,138.9240278708,2.2737600000000002,0.6631800000000001,2.3685,136.03,12.45,136.5985483085,129.54,140.22376,13.31318,140.854334794,2.2737600000000002,0.6631800000000001,2.3685,137.95,12.65,138.5287876219,129.54
2019-04-03 08:30:00,141.43824,17.16907,142.4764987602,2.80824,0.8190700000000001,2.92525,138.63,16.35,139.5908284953,134.28,2.80824,0.8190700000000001,2.92525,2.80824,0.8190700000000001,2.92525,0.0,0.0,0.0,134.5,142.89824,16.47907,143.845287525,2.80824,0.8190700000000001,2.92525,140.09,15.66,140.9625613417,130.63,144.86824000000001,16.71907,145.8298126666,2.80824,0.8190700000000001,2.92525,142.06,15.9,142.9470307492,130.63
2019-04-03 09:00:00,141.39472,17.84721,142.5166297267,2.66472,0.7772100000000001,2.77575,138.73,17.07,139.7762419011,133.94,2.66472,0.7772100000000001,2.77575,2.66472,0.7772100000000001,2.77575,0.0,0.0,0.0,134.26,142.86472,17.15721,143.8912717147,2.66472,0.7772100000000001,2.77575,140.2,16.38,141.1536198615,130.31,144.81472,17.39721,145.8559770611,2.66472,0.7772100000000001,2.77575,142.15,16.62,143.1182968736,130.31
2019-04-03 09:30:00,144.91856,17.59833,145.9831848237,2.6685600000000003,0.7783300000000001,2.77975,142.25,16.82,143.2409679526,132.71,2.6685600000000003,0.7783300000000001,2.77975,2.6685600000000003,0.7783300000000001,2.77975,0.0,0.0,0.0,133.13,145.26856,24.93833,147.3936051112,2.6685600000000003,0.7783300000000001,2.77975,142.6,24.16,144.6321734608,129.11,148.43856,17.12833,149.4235114815,2.6685600000000003,0.7783300000000001,2.77975,145.77,16.35,146.6840666194,129.11
2019-04-03 10:00:00,146.33272,16.35621,147.2439830627,3.07272,0.8962100000000001,3.20075,143.26,15.46,144.0917735334,133.08,3.07272,0.8962100000000001,3.20075,3.07272,0.8962100000000001,3.20075,0.0,0.0,0.0,133.35,145.70272,30.80621,148.9238234466,3.07272,0.8962100000000001,3.20075,142.63,29.91,145.7323745775,129.45,149.85272,15.83621,150.6871701193,3.07272,0.8962100000000001,3.20075,146.78,14.94,147.5383746691,129.45
2019-04-03 10:30:00,144.01208,15.11894,144.8035273488,4.04208,1.17894,4.2105,139.97,13.94,140.6624487914,133.53,4.04208,1.17894,4.2105,4.04208,1.17894,4.2105,0.0,0.0,0.0,133.55,143.36208,29.70894,146.4080158251,4.04208,1.17894,4.2105,139.32,28.53,142.2111925975,129.89,147.42208,14.57894,148.1412000864,4.04208,1.17894,4.2105,143.38,13.4,144.0048068642,129.89
2019-04-03 11:00:00,138.20336,14.25223,138.9362975441,4.53336,1.32223,4.72225,133.67,12.93,134.2939082758,133.31,4.53336,1.32223,4.72225,4.53336,1.32223,4.72225,0.0,0.0,0.0,133.14,137.60336,28.80223,140.5853944628,4.53336,1.32223,4.72225,133.07,27.48,135.8777954634,129.67,141.47336,13.70223,142.1353675081,4.53336,1.32223,4.72225,136.94,12.38,137.498465446,129.67
2019-04-03 11:30:00,141.67976,17.08118,142.7057150357,5.72976,1.67118,5.9685,135.95,15.41,136.8205781306,133.53,5.72976,1.67118,5.9685,5.72976,1.67118,5.9685,0.0,0.0,0.0,133.67,141.10976,31.67118,144.6202890671,5.72976,1.67118,5.9685,135.38,30.0,138.664142445,129.88,145.02976,16.60118,145.9768148133,5.72976,1.67118,5.9685,139.3,14.93,140.0978047651,129.88
2019-04-03 12:00:00,141.33648,17.36314,142.3990140747,6.69648,1.95314,6.9755,134.64,15.41,135.5189938717,133.71,6.69648,1.95314,6.9755,6.69648,1.95314,6.9755,0.0,0.0,0.0,133.8,140.71648,31.98314,144.3054017972,6.69648,1.95314,6.9755,134.02,30.03,137.3432244415,130.05,144.60648,16.87314,145.5875575434,6.69648,1.95314,6.9755,137.91,14.92,138.7147234435,130.05
2019-04-03 12:30:00,138.90688,16.36534,139.8676004822,7.7668800000000005,2.26534,8.0905,131.14,14.1,131.8958285921,133.41,7.7668800000000005,2.26534,8.0905,7.7668800000000005,2.26534,8.0905,0.0,0.0,0.0,133.31,138.32688,30.96534,141.7504074486,7.7668800000000005,2.26534,8.0905,130.56,28.7,133.6772366561,129.77,142.11688,15.85534,142.99859925,7.7668800000000005,2.26534,8.0905,134.35,13.59,135.0355901235,129.77
2019-04-03 13:00:00,135.92128,14.64704,136.7081933814,8.08128,2.35704,8.418,127.84,12.29,128.4293957784,134.2,8.08128,2.35704,8.418,8.08128,2.35704,8.418,0.0,0.0,0.0,133.82,135.58128,27.50704,138.3434882313,8.08128,2.35704,8.418,127.5,25.15,129.9568101332,130.54,139.02128,14.11704,139.7362054415,8.08128,2.35704,8.418,130.94,11.76,131.4670346513,130.54
2019-04-03 13:30:00,131.51912,17.87016,132.7276216317,9.18912,2.68016,9.572,122.33,15.19,123.269481219,134.67,9.18912,2.68016,9.572,9.18912,2.68016,9.572,0.0,0.0,0.0,134.51,132.78912,17.21016,133.8997386017,9.18912,2.68016,9.572,123.6,14.53,124.4511185165,131.0,134.51912,17.42016,135.6423813563,9.18912,2.68016,9.572,125.33,14.74,126.1938053155,131.0
2019-04-03 14:00:00,128.9984,17.2037,130.1405182726,8.1384,2.3737,8.4775,120.86,14.83,121.766450634,134.55,8.1384,2.3737,8.4775,8.1384,2.3737,8.4775,0.0,0.0,0.0,134.34,130.2584,16.5437,131.304778208,8.1384,2.3737,8.4775,122.12,14.17,122.9393480542,130.89,131.9584,16.7537,133.0176897794,8.1384,2.3737,8.4775,123.82,14.38,124.6522234058,130.89
2019-04-03 14:30:00,126.93696,15.94203,127.934124199,7.92696,2.31203,8.25725,119.01,13.63,119.7879668414,134.43,7.92696,2.31203,8.25725,7.92696,2.31203,8.25725,0.0,0.0,0.0,134.07,128.17696,15.28203,129.0847532273,7.92696,2.31203,8.25725,120.25,12.97,120.9474406509,130.78,129.85696,15.48203,130.7766160801,7.92696,2.31203,8.25725,121.93,13.17,122.639201726,130.78
2019-04-03 15:00:00,126.51688,16.52284,127.5912425153,8.54688,2.49284,8.903,117.97,14.03,118.8013543694,134.28,8.54688,2.49284,8.903,8.54688,2.49284,8.903,0.0,0.0,0.0,133.93,127.75688,15.87284,128.7391449288,8.54688,2.49284,8.903,119.21,13.38,119.9585282504,130.63,129.40688,16.06284,130.3999824394,8.54688,2.49284,8.903,120.86,13.57,121.6194248465,130.63
2019-04-03 15:30:00,128.03832,16.42201,129.0871558323,8.57832,2.5020100000000003,8.93575,119.46,13.92,120.2682751186,134.52,8.57832,2.5020100000000003,8.93575,8.57832,2.5020100000000003,8.93575,0.0,0.0,0.0,134.17,129.28832,15.76201,130.2455782269,8.57832,2.5020100000000003,8.93575,120.71,13.26,121.4361218913,130.87,130.96832,15.96201,131.937434441,8.57832,2.5020100000000003,8.93575,122.39,13.46,123.1279160061,130.87
2019-04-03 16:00:00,133.1992,16.68935,134.2406841612,7.1292,2.07935,7.42625,126.07,14.61,126.913738421,133.95,7.1292,2.07935,7.42625,7.1292,2.07935,7.42625,0.0,0.0,0.0,133.8,134.5292,16.00935,135.4784297963,7.1292,2.07935,7.42625,127.4,13.93,128.1592950199,130.33,136.3092,16.20935,137.2695925253,7.1292,2.07935,7.42625,129.18,14.13,129.950487879,130.33
2019-04-03 16:30:00,133.39296,14.05253,134.131112636,5.802960000000001,1.69253,6.04475,127.59,12.36,128.1872758896,134.34,5.802960000000001,1.69253,6.04475,5.802960000000001,1.69253,6.04475,0.0,0.0,0.0,133.93,134.71296,13.32253,135.3701274195,5.802960000000001,1.69253,6.04475,128.91,11.63,129.4335543822,130.72,136.50296,13.51253,137.1701372594,5.802960000000001,1.69253,6.04475,130.7,11.82,131.2333890441,130.72
2019-04-03 17:00:00,134.79936,12.90398,135.4155831367,5.25936,1.5339800000000001,5.4785,129.54,11.37,130.0380271305,134.38,5.25936,1.5339800000000001,5.4785,5.25936,1.5339800000000001,5.4785,0.0,0.0,0.0,133.93,136.13936,12.16398,136.6817023257,5.25936,1.5339800000000001,5.4785,130.88,10.63,131.3109717427,130.79,137.97936,12.32398,138.5286406093,5.25936,1.5339800000000001,5.4785,132.72,10.79,133.1578856095,130.79
2019-04-03 17:30:00,133.33672,11.00196,133.7898502286,5.04672,1.4719600000000002,5.257,128.29,9.53,128.6434802079,134.45,5.04672,1.4719600000000002,5.257,5.04672,1.4719600000000002,5.257,0.0,0.0,0.0,133.74,134.64672,10.23196,135.0349296005,5.04672,1.4719600000000002,5.257,129.6,8.76,129.8957181742,130.87,136.44672,10.38196,136.8411213495,5.04672,1.4719600000000002,5.257,131.4,8.91,131.7017391685,130.87
2019-04-03 18:00:00,131.04544,9.04742,131.3573871294,5.06544,1.47742,5.2765,125.98,7.57,126.2072315678,134.42,5.06544,1.47742,5.2765,5.06544,1.47742,5.2765,0.0,0.0,0.0,133.42,132.30544,8.287420000000001,132.5647418579,5.06544,1.47742,5.2765,127.24,6.8100000000000005,127.4221083643,130.81,134.08544,8.38742,134.3475121997,5.06544,1.47742,5.2765,129.02,6.91,129.2049089625,130.81
2019-04-03 18:30:00,128.73616,6.36638,128.893481937,3.41616,0.99638,3.5585,125.32,5.37,125.435000299,134.52,3.41616,0.99638,3.5585,3.41616,0.99638,3.5585,0.0,0.0,0.0,133.24,129.99616,5.56638,130.1152804287,3.41616,0.99638,3.5585,126.58,4.57,126.6624699743,130.92,131.75616,5.64638,131.8770916613,3.41616,0.99638,3.5585,128.34,4.65,128.4242115023,130.92
2019-04-03 19:00:00,127.78528,4.54029,127.8659142147,2.19528,0.64029,2.28675,125.59,3.9,125.650539593,135.0,2.19528,0.64029,2.28675,2.19528,0.64029,2.28675,0.0,0.0,0.0,133.55,129.04528,3.73029,129.0991841716,2.19528,0.64029,2.28675,126.85,3.09,126.8876298147,131.39,130.81528,3.79029,130.870179108,2.19528,0.64029,2.28675,128.62,3.15,128.6585671458,131.39
2019-04-03 19:30:00,127.58056,3.48558,127.6281652217,1.39056,0.40558000000000005,1.4485000000000001,126.19,3.08,126.2275821681,135.11,1.39056,0.40558000000000005,1.4485000000000001,1.39056,0.40558000000000005,1.4485000000000001,0.0,0.0,0.0,133.55,128.84056,2.67558,128.8683383514,1.39056,0.40558000000000005,1.4485000000000001,127.45,2.27,127.4702137756,131.5,130.62056,2.72558,130.6489934177,1.39056,0.40558000000000005,1.4485000000000001,129.23,2.32,129.2508232082,131.5
2019-04-03 20:00:00,130.17608,4.6721900000000005,130.2598985243,1.27608,0.37219,1.32925,128.9,4.3,128.9717023226,134.53,1.27608,0.37219,1.32925,1.27608,0.37219,1.32925,0.0,0.0,0.0,133.2,131.46608,3.86219,131.5227991725,1.27608,0.37219,1.32925,130.19,3.49,130.2367697695,130.95,133.28608,3.92219,133.3437763683,1.27608,0.37219,1.32925,132.01,3.55,132.0577244996,130.95
2019-04-03 20:30:00,132.28176,4.98093,132.3755026142,1.27176,0.37093000000000004,1.32475,131.01,4.61,131.0910836022,134.35,1.27176,0.37093000000000004,1.32475,1.27176,0.37093000000000004,1.32475,0.0,0.0,0.0,133.09,133.59176,4.1609300000000005,133.656543717,1.27176,0.37093000000000004,1.32475,132.32,3.79,132.3742667591,130.78,135.45176,4.23093,135.517821912,1.27176,0.37093000000000004,1.32475,134.18,3.86,134.2355094601,130.78
2019-04-03 21:00:00,128.5812,3.05785,128.6175549451,1.2612,0.36785,1.31375,127.32,2.69,127.3484138103,135.14,1.2612,0.36785,1.31375,1.2612,0.36785,1.31375,0.0,0.0,0.0,133.58,129.8312,2.21785,129.8501419024,1.2612,0.36785,1.31375,128.57,1.85,128.5833091812,131.54,131.6312,2.25785,131.6505628551,1.2612,0.36785,1.31375,130.37,1.8900000000000001,130.3836991345,131.54
2019-04-03 21:30:00,127.2092,2.1531000000000002,127.2274200173,1.2792,0.37310000000000004,1.3325,125.93,1.78,125.9425793765,134.86,1.2792,0.37310000000000004,1.3325,1.2792,0.37310000000000004,1.3325,0.0,0.0,0.0,133.18,128.4792,1.4531,128.4874170191,1.2792,0.37310000000000004,1.3325,127.2,1.08,127.204584823,131.27,130.2492,1.4931,130.2577577277,1.2792,0.37310000000000004,1.3325,128.97,1.12,128.9748630548,131.27
2019-04-03 22:00:00,119.75672,1.72821,119.7691892557,1.29672,0.37821000000000005,1.3507500000000001,118.46,1.35,118.4676922203,135.3,1.29672,0.37821000000000005,1.3507500000000001,1.29672,0.37821000000000005,1.3507500000000001,0.0,0.0,0.0,133.13,120.91672,2.54821,120.9435676246,1.29672,0.37821000000000005,1.3507500000000001,119.62,2.17,119.6396811263,131.67,122.57672,2.56821,122.6036214333,1.29672,0.37821000000000005,1.3507500000000001,121.28,2.19,121.2997712281,131.67
2019-04-03 22:30:00,111.13648,5.00814,111.2492636068,1.29648,0.37814000000000003,1.3505,109.84,4.63,109.9375390847,135.62,1.29648,0.37814000000000003,1.3505,1.29648,0.37814000000000003,1.3505,0.0,0.0,0.0,132.94,112.20648,5.84814,112.358777563,1.29648,0.37814000000000003,1.3505,110.91,5.47,111.0448062721,131.97,113.72648,5.91814,113.880361056,1.29648,0.37814000000000003,1.3505,112.43,5.54,112.566409288,131.97
2019-04-03 23:00:00,103.22728,7.87129,103.5269459728,1.30728,0.38129,1.36175,101.92,7.49,102.1948457604,136.22,1.30728,0.38129,1.36175,1.30728,0.38129,1.36175,0.0,0.0,0.0,133.1,104.18728,8.69129,104.5491646818,1.30728,0.38129,1.36175,102.88,8.31,103.2150691517,132.54,105.62728,8.81129,105.994156026,1.30728,0.38129,1.36175,104.32,8.43,104.6600558953,132.54
2019-04-03 23:30:00,95.07592,8.11381,95.4215095068,1.31592,0.38381000000000004,1.3707500000000001,93.76,7.73,94.0781085056,137.16,1.31592,0.38381000000000004,1.3707500000000001,1.31592,0.38381000000000004,1.3707500000000001,0.0,0.0,0.0,134.12,96.49592,16.78381,97.9446724164,1.31592,0.38381000000000004,1.3707500000000001,95.18,16.4,96.5825677853,133.44,97.30592,9.56381,97.7747847288,1.31592,0.38381000000000004,1.3707500000000001,95.99,9.18,96.427965342,133.44
2019-04-04 00:00:00,89.34584,12.60837,90.2310928636,1.36584,0.39837000000000006,1.42275,87.98,12.21,88.8232205,136.52,1.36584,0.39837000000000006,1.42275,1.36584,0.39837000000000006,1.42275,0.0,0.0,0.0,134.67,89.90584,13.07837,90.8520986437,1.36584,0.39837000000000006,1.42275,88.54,12.68,89.4433563771,132.82,91.13584,13.27837,92.0980805574,1.36584,0.39837000000000006,1.42275,89.77,12.88,90.6892898859,132.82
2019-04-04 00:30:00,85.26272,13.52621,86.328962572,1.39272,0.40621,1.45075,83.87,13.12,84.889995288,136.97,1.39272,0.40621,1.45075,1.39272,0.40621,1.45075,0.0,0.0,0.0,134.97,85.81272,13.99621,86.9466319541,1.39272,0.40621,1.45075,84.42,13.59,85.5068681452,133.22,86.98272,14.18621,88.1319586346,1.39272,0.40621,1.45075,85.59,13.78,86.6921939969,133.22
2019-04-04 01:00:00,83.4884,14.09745,84.6702487953,1.3284,0.38745,1.38375,82.16,13.71,83.2960365204,137.2,1.3284,0.38745,1.38375,1.3284,0.38745,1.38375,0.0,0.0,0.0,135.1,83.9984,14.55745,85.2505164387,1.3284,0.38745,1.38375,82.67,14.17,83.8756090887,133.45,85.1584,14.76745,86.429339174,1.3284,0.38745,1.38375,83.83,14.38,85.0544137597,133.45
2019-04-04 01:30:00,85.0036,14.35605,86.2073557451,1.3235999999999999,0.38605,1.3787500000000001,83.68,13.97,84.8381005209,137.15,1.3235999999999999,0.38605,1.3787500000000001,1.3235999999999999,0.38605,1.3787500000000001,0.0,0.0,0.0,135.05,85.5436,14.82605,86.818887689,1.3235999999999999,0.38605,1.3787500000000001,84.22,14.44,85.4489438203,133.41,86.7236,15.03605,88.0174164388,1.3235999999999999,0.38605,1.3787500000000001,85.4,14.65,86.647461013,133.41
2019-04-04 02:00:00,87.46008,13.777940000000001,88.5386764315,1.3300800000000002,0.38794,1.3855,86.13,13.39,87.1646086436,136.85,1.3300800000000002,0.38794,1.3855,1.3300800000000002,0.38794,1.3855,0.0,0.0,0.0,134.84,88.03008,14.24794,89.1756624817,1.3300800000000002,0.38794,1.3855,86.7,13.86,87.8008519321,133.12,89.24008,14.447940000000001,90.4020732542,1.3300800000000002,0.38794,1.3855,87.91,14.06,89.0272525691,133.12
2019-04-04 02:30:00,88.0616,13.7613,89.1303470892,1.3416000000000001,0.39130000000000004,1.3975,86.72,13.37,87.744602683,137.08,1.3416000000000001,0.39130000000000004,1.3975,1.3416000000000001,0.39130000000000004,1.3975,0.0,0.0,0.0,135.09,88.6316,14.2313,89.7668670404,1.3416000000000001,0.39130000000000004,1.3975,87.29,13.84,88.3803694267,133.34,89.8516,14.4413,91.0047315707,1.3416000000000001,0.39130000000000004,1.3975,88.51,14.05,89.6182046238,133.34
2019-04-04 03:00:00,86.94648,19.71189,89.1529527933,1.44648,0.42189000000000004,1.50675,85.5,19.29,87.6490393558,137.27,1.44648,0.42189000000000004,1.50675,1.44648,0.42189000000000004,1.50675,0.0,0.0,0.0,135.51,86.91648,12.06189,87.7494369552,1.44648,0.42189000000000004,1.50675,85.47,11.64,86.2589734462,133.53,88.10648,12.22189,88.950134419,1.44648,0.42189000000000004,1.50675,86.66,11.8,87.4596798531,133.53
2019-04-04 03:30:00,86.44664,27.34902,90.6696777443,1.4366400000000001,0.41902000000000006,1.4965,85.01,26.93,89.1735667112,137.27,1.4366400000000001,0.41902000000000006,1.4965,1.4366400000000001,0.41902000000000006,1.4965,0.0,0.0,0.0,135.86,85.62664,8.61902,86.0593340867,1.4366400000000001,0.41902000000000006,1.4965,84.19,8.2,84.5883922297,133.53,86.79664,8.74902,87.2364721103,1.4366400000000001,0.41902000000000006,1.4965,85.36,8.33,85.7654854822,133.53
2019-04-04 04:00:00,85.09864,23.60252,88.3111401817,1.4486400000000001,0.42252000000000006,1.509,83.65,23.18,86.8022747398,137.08,1.4486400000000001,0.42252000000000006,1.509,1.4486400000000001,0.42252000000000006,1.509,0.0,0.0,0.0,136.1,84.61864,10.482520000000001,85.2654529162,1.4486400000000001,0.42252000000000006,1.509,83.17,10.06,83.7762048556,133.35,85.81864,11.27252,86.5558125062,1.4486400000000001,0.42252000000000006,1.509,84.37,10.85,85.0647953033,133.35
2019-04-04 04:30:00,84.65528,15.14029,85.9985163428,1.4752800000000001,0.43029000000000006,1.53675,83.18,14.71,84.4706842638,136.45,1.4752800000000001,0.43029000000000006,1.53675,1.4752800000000001,0.43029000000000006,1.53675,0.0,0.0,0.0,136.34,84.95528,15.20029,86.3043939551,1.4752800000000001,0.43029000000000006,1.53675,83.48,14.77,84.7765492339,132.74,86.11528,15.41029,87.4832468954,1.4752800000000001,0.43029000000000006,1.53675,84.64,14.98,85.9553954095,132.74
2019-04-04 05:00:00,85.49408,14.31119,86.6836078752,1.44408,0.42119,1.50425,84.05,13.89,85.1899911961,135.99,1.44408,0.42119,1.50425,1.44408,0.42119,1.50425,0.0,0.0,0.0,135.98,85.80408,14.37119,86.9992600351,1.44408,0.42119,1.50425,84.36,13.95,85.5056261307,132.27,86.97408,14.57119,88.186224377,1.44408,0.42119,1.50425,85.53,14.15,86.692579844,132.27
2019-04-04 05:30:00,89.39808,12.29819,90.2400254043,1.46808,0.42819,1.52925,87.93,11.87,88.7275706869,135.29,1.46808,0.42819,1.52925,1.46808,0.42819,1.52925,0.0,0.0,0.0,135.52,89.74808,12.37819,90.5976680239,1.46808,0.42819,1.52925,88.28,11.95,89.0851328786,131.59,90.98808,12.53819,91.8479009589,1.46808,0.42819,1.52925,89.52,12.11,90.335388968,131.59
2019-04-04 06:00:00,94.72368,9.95149,95.2449878259,1.51368,0.44149000000000005,1.57675,93.21,9.51,93.6938856063,134.33,1.51368,0.44149000000000005,1.57675,1.51368,0.44149000000000005,1.57675,0.0,0.0,0.0,134.87,95.08368,10.03149,95.6113852737,1.51368,0.44149000000000005,1.57675,93.57,9.59,94.0601562831,130.67,96.39368,10.18149,96.9298936477,1.51368,0.44149000000000005,1.57675,94.88,9.74,95.3786244397,130.67
2019-04-04 06:30:00,107.6548,9.707650000000001,108.0916020399,1.5348000000000002,0.44765000000000005,1.59875,106.12,9.26,106.5232462892,132.97,1.5348000000000002,0.44765000000000005,1.59875,1.5348000000000002,0.44765000000000005,1.59875,0.0,0.0,0.0,133.98,109.5848,7.45765,109.8382671684,1.5348000000000002,0.44765000000000005,1.59875,108.05,7.01,108.2771564089,129.36,111.1148,7.54765,111.3708480688,1.5348000000000002,0.44765000000000005,1.59875,109.58,7.1,109.8097736998,129.36
2019-04-04 07:00:00,118.36632,7.57476,118.608442783,1.69632,0.49476000000000003,1.767,116.67,7.08,116.8846238818,132.71,1.69632,0.49476000000000003,1.767,1.69632,0.49476000000000003,1.767,0.0,0.0,0.0,133.44,119.91632,4.92476,120.0174031689,1.69632,0.49476000000000003,1.767,118.22,4.43,118.3029724901,129.1,121.52632,4.89476,121.6248540727,1.69632,0.49476000000000003,1.767,119.83,4.4,119.9107538964,129.1
2019-04-04 07:30:00,131.65216,8.64938,131.9359807143,1.71216,0.49938000000000005,1.7835,129.94,8.15,130.1953382422,132.8,1.71216,0.49938000000000005,1.7835,1.71216,0.49938000000000005,1.7835,0.0,0.0,0.0,132.56,132.62216,10.31938,133.0230315647,1.71216,0.49938000000000005,1.7835,130.91,9.82,131.2777989608,129.17,134.68216,8.52938,134.9519712544,1.71216,0.49938000000000005,1.7835,132.97,8.03,133.2122434313,129.17
2019-04-04 08:00:00,133.78176,11.88468,134.3086182171,2.38176,0.6946800000000001,2.481,131.4,11.19,131.8756084346,132.98,2.38176,0.6946800000000001,2.481,2.38176,0.6946800000000001,2.481,0.0,0.0,0.0,132.56,135.14176,11.17468,135.6029821538,2.38176,0.6946800000000001,2.481,132.76,10.48,133.1730002666,129.34,137.01176,11.33468,137.4798070591,2.38176,0.6946800000000001,2.481,134.63,10.64,135.0497926692,129.34
2019-04-04 08:30:00,136.2148,15.11265,137.050588941,3.3348,0.9726500000000001,3.47375,132.88,14.14,133.6302136495,132.98,3.3348,0.9726500000000001,3.47375,3.3348,0.9726500000000001,3.47375,0.0,0.0,0.0,132.95,137.6348,14.43265,138.3894488647,3.3348,0.9726500000000001,3.47375,134.3,13.46,134.9728180042,129.34,139.5148,14.63265,140.2800551221,3.3348,0.9726500000000001,3.47375,136.18,13.66,136.8633917452,129.34
2019-04-04 09:00:00,137.67488,20.70309,139.222808902,2.92488,0.85309,3.04675,134.75,19.85,136.2042033125,132.73,2.92488,0.85309,3.04675,2.92488,0.85309,3.04675,0.0,0.0,0.0,132.83,139.88488,15.05309,140.6924844161,2.92488,0.85309,3.04675,136.96,14.2,137.6941596438,129.11,141.80488,15.25309,142.6228619344,2.92488,0.85309,3.04675,138.88,14.4,139.6245479849,129.11
2019-04-04 09:30:00,139.35384,29.08362,142.3564177515,3.54384,1.03362,3.6915,135.81,28.05,138.6764529399,132.81,3.54384,1.03362,3.6915,3.54384,1.03362,3.6915,0.0,0.0,0.0,132.73,143.16384,13.20362,143.7714181075,3.54384,1.03362,3.6915,139.62,12.17,140.1493963597,129.17,145.12384,13.37362,145.7387479302,3.54384,1.03362,3.6915,141.58,12.34,142.116754818,129.17
2019-04-04 10:00:00,140.67488,30.12559,143.8644258872,3.8248800000000003,1.11559,3.9842500000000003,136.85,29.01,139.891038312,133.06,3.8248800000000003,1.11559,3.9842500000000003,3.8248800000000003,1.11559,3.9842500000000003,0.0,0.0,0.0,133.09,144.55488,14.20559,145.251203503,3.8248800000000003,1.11559,3.9842500000000003,140.73,13.09,141.3374720306,129.41,146.51488,14.40559,147.2213676226,3.8248800000000003,1.11559,3.9842500000000003,142.69,13.29,143.307572026,129.41
2019-04-04 10:30:00,143.34576,32.00043,146.8742129516,4.59576,1.34043,4.78725,138.75,30.66,142.0971431803,132.87,4.59576,1.34043,4.78725,4.59576,1.34043,4.78725,0.0,0.0,0.0,133.16,147.30576,16.15043,148.1884722857,4.59576,1.34043,4.78725,142.71,14.81,143.4764099077,129.23,149.29576,16.37043,150.1905953526,4.59576,1.34043,4.78725,144.7,15.03,145.4784894752,129.23
2019-04-04 11:00:00,141.82496,32.23853,145.4429169659,5.03496,1.4685300000000001,5.24475,136.79,30.77,140.2080489844,132.82,5.03496,1.4685300000000001,5.24475,5.03496,1.4685300000000001,5.24475,0.0,0.0,0.0,133.09,145.70496,16.41853,146.6270899117,5.03496,1.4685300000000001,5.24475,140.67,14.95,141.4621907083,129.17,147.67496,16.62853,148.6082158596,5.03496,1.4685300000000001,5.24475,142.64,15.16,143.443351885,129.17
2019-04-04 11:30:00,142.92416,32.38038,146.5462538609,4.66416,1.3603800000000001,4.8585,138.26,31.02,141.6970994763,132.66,4.66416,1.3603800000000001,4.8585,4.66416,1.3603800000000001,4.8585,0.0,0.0,0.0,132.99,146.87416,16.61038,147.8104312944,4.66416,1.3603800000000001,4.8585,142.21,15.25,143.0253355179,129.03,148.86416,16.84038,149.8136727106,4.66416,1.3603800000000001,4.8585,144.2,15.48,145.0285158167,129.03
2019-04-04 12:00:00,144.61096,32.81903,148.2882951627,4.59096,1.3390300000000002,4.78225,140.02,31.48,143.5151239417,132.71,4.59096,1.3390300000000002,4.78225,4.59096,1.3390300000000002,4.78225,0.0,0.0,0.0,133.13,148.63096,17.03903,149.6044478412,4.59096,1.3390300000000002,4.78225,144.04,15.7,144.8931040457,129.09,150.62096,17.26903,151.6076943577,4.59096,1.3390300000000002,4.78225,146.03,15.93,146.8963096882,129.09
2019-04-04 12:30:00,146.5448,23.90015,148.4809603184,4.3548,1.2701500000000001,4.53625,142.19,22.63,143.9795575768,133.49,4.3548,1.2701500000000001,4.53625,4.3548,1.2701500000000001,4.53625,0.0,0.0,0.0,132.84,148.5948,21.69015,150.1694948852,4.3548,1.2701500000000001,4.53625,144.24,20.42,145.6782550692,129.84,150.5348,22.52015,152.2099969354,4.3548,1.2701500000000001,4.53625,146.18,21.25,147.7164679377,129.84
2019-04-04 13:00:00,143.50176,20.36343,144.9393818272,4.57176,1.33343,4.76225,138.93,19.03,140.2272648239,135.12,4.57176,1.33343,4.76225,4.57176,1.33343,4.76225,0.0,0.0,0.0,133.89,145.31176,19.44343,146.6068025859,4.57176,1.33343,4.76225,140.74,18.11,141.9003865393,131.42,147.26176,19.72343,148.5767130114,4.57176,1.33343,4.76225,142.69,18.39,143.8701782858,131.42
2019-04-04 13:30:00,144.64408,19.86744,146.0021405706,3.93408,1.14744,4.098,140.71,18.72,141.9497886578,135.31,3.93408,1.14744,4.098,3.93408,1.14744,4.098,0.0,0.0,0.0,134.04,146.46408,18.94744,147.6845699889,3.93408,1.14744,4.098,142.53,17.8,143.6371849487,131.61,148.43408,19.20744,149.6716468033,3.93408,1.14744,4.098,144.5,18.06,145.6242205129,131.61
2019-04-04 14:00:00,142.22344,19.24642,143.5197950397,4.27344,1.24642,4.4515,137.95,18.0,139.1193821867,134.94,4.27344,1.24642,4.4515,4.27344,1.24642,4.4515,0.0,0.0,0.0,133.55,144.00344,18.34642,145.1674269891,4.27344,1.24642,4.4515,139.73,17.1,140.7724507849,131.26,145.95344,18.58642,147.1321231283,4.27344,1.24642,4.4515,141.68,17.34,142.7371640464,131.26
2019-04-04 14:30:00,144.59048,19.89889,145.9533238055,3.39048,0.98889,3.53175,141.2,18.91,142.4606194708,134.31,3.39048,0.98889,3.53175,3.39048,0.98889,3.53175,0.0,0.0,0.0,133.11,146.42048,18.99889,147.6479420265,3.39048,0.98889,3.53175,143.03,18.01,144.1594291054,130.65,148.43048,19.26889,149.6759750757,3.39048,0.98889,3.53175,145.04,18.28,146.1874139589,130.65
2019-04-04 15:00:00,145.12176,19.77718,146.4631765129,3.04176,0.8871800000000001,3.1685,142.08,18.89,143.3302427961,134.4,3.04176,0.8871800000000001,3.1685,3.04176,0.8871800000000001,3.1685,0.0,0.0,0.0,133.21,146.97176,18.87718,148.179101638,3.04176,0.8871800000000001,3.1685,143.93,17.99,145.049939676,130.73,148.98176,19.13718,150.2058469936,3.04176,0.8871800000000001,3.1685,145.94,18.25,147.0766674221,130.73
2019-04-04 15:30:00,145.14064,20.21352,146.5414336302,4.40064,1.28352,4.584,140.74,18.93,142.0073677666,134.95,4.40064,1.28352,4.584,4.40064,1.28352,4.584,0.0,0.0,0.0,133.7,146.99064,19.31352,148.2540397507,4.40064,1.28352,4.584,142.59,18.03,143.7253944159,131.28,148.95064,19.56352,150.2299053824,4.40064,1.28352,4.584,144.55,18.28,145.7012728153,131.28
2019-04-04 16:00:00,148.10744,20.11467,149.4670991642,3.78744,1.10467,3.94525,144.32,19.01,145.5666256393,134.7,3.78744,1.10467,3.94525,3.78744,1.10467,3.94525,0.0,0.0,0.0,133.53,149.97744,19.18467,151.1994843641,3.78744,1.10467,3.94525,146.19,18.08,147.3037762585,131.06,152.00744,19.44467,153.2460668558,3.78744,1.10467,3.94525,148.22,18.34,149.3503398054,131.06
2019-04-04 16:30:00,141.60048,15.79264,142.4784314007,4.02048,1.17264,4.188,137.58,14.62,138.3546197277,134.62,4.02048,1.17264,4.188,4.02048,1.17264,4.188,0.0,0.0,0.0,132.85,143.34048,14.84264,144.1068949384,4.02048,1.17264,4.188,139.32,13.67,139.9890399281,130.99,145.30048,15.04264,146.0770704334,4.02048,1.17264,4.188,141.28,13.87,141.9592029423,130.99
2019-04-04 17:00:00,141.93464,14.263020000000001,142.6494857034,3.16464,0.9230200000000001,3.2965,138.77,13.34,139.4097145109,135.1,3.16464,0.9230200000000001,3.2965,3.16464,0.9230200000000001,3.2965,0.0,0.0,0.0,133.14,143.68464,13.28302,144.2973124914,3.16464,0.9230200000000001,3.2965,140.52,12.36,141.0625393221,131.42,145.64464,13.46302,146.2655600893,3.16464,0.9230200000000001,3.2965,142.48,12.54,143.0307729127,131.42
2019-04-04 17:30:00,140.30328,11.20929,140.7503412467,3.08328,0.89929,3.21175,137.22,10.31,137.6067749059,136.47,3.08328,0.89929,3.21175,3.08328,0.89929,3.21175,0.0,0.0,0.0,134.05,142.04328,10.18929,142.4082688044,3.08328,0.89929,3.21175,138.96,9.29,139.2701895597,132.75,144.00328,10.31929,144.372547241,3.08328,0.89929,3.21175,140.92,9.42,141.2344957863,132.75
2019-04-04 18:00:00,140.58656,9.61358,140.914874208,2.9265600000000003,0.8535800000000001,3.0485,137.66,8.76,137.9384398926,136.47,2.9265600000000003,0.8535800000000001,3.0485,2.9265600000000003,0.8535800000000001,3.0485,0.0,0.0,0.0,133.87,142.32656,8.57358,142.5845572124,2.9265600000000003,0.8535800000000001,3.0485,139.4,7.72,139.6136039217,132.75,144.27656,8.69358,144.5382444153,2.9265600000000003,0.8535800000000001,3.0485,141.35,7.84,141.5672564543,132.75
2019-04-04 18:30:00,139.30312,8.04966,139.5355018189,2.67312,0.77966,2.7845,136.63,7.27,136.823279452,136.65,2.67312,0.77966,2.7845,2.67312,0.77966,2.7845,0.0,0.0,0.0,133.87,141.01312,6.98966,141.1862435192,2.67312,0.77966,2.7845,138.34,6.21,138.4793114512,132.95,142.94312,7.08966,143.1188276721,2.67312,0.77966,2.7845,140.27,6.31,140.4118549126,132.95
2019-04-04 19:00:00,139.55304,7.98672,139.7813960068,2.66304,0.7767200000000001,2.774,136.89,7.21,137.0797439449,136.32,2.66304,0.7767200000000001,2.774,2.66304,0.7767200000000001,2.774,0.0,0.0,0.0,133.54,141.27304,6.93672,141.4432391993,2.66304,0.7767200000000001,2.774,138.61,6.16,138.7468114949,132.63,143.21304,7.02672,143.3853187045,2.66304,0.7767200000000001,2.774,140.55,6.25,140.6888943734,132.63
2019-04-04 19:30:00,142.38056,9.60933,142.7044606484,2.26056,0.6593300000000001,2.35475,140.12,8.95,140.4055444062,136.0,2.26056,0.6593300000000001,2.35475,2.26056,0.6593300000000001,2.35475,0.0,0.0,0.0,133.49,144.17056,8.56933,144.4250109481,2.26056,0.6593300000000001,2.35475,141.91,7.91,142.1302789697,132.32,146.14056,8.69933,146.3992541633,2.26056,0.6593300000000001,2.35475,143.88,8.04,144.10446211,132.32
2019-04-04 20:00:00,141.48456,9.31883,141.7911185899,1.98456,0.5788300000000001,2.06725,139.5,8.74,139.7735225284,135.32,1.98456,0.5788300000000001,2.06725,1.98456,0.5788300000000001,2.06725,0.0,0.0,0.0,132.84,143.26456,8.28883,143.5041422913,1.98456,0.5788300000000001,2.06725,141.28,7.71,141.4902205101,131.67,145.23456,8.39883,145.4772070249,1.98456,0.5788300000000001,2.06725,143.25,7.82,143.4632876383,131.67
2019-04-04 20:30:00,140.23728,8.14879,140.4738320125,1.84728,0.53879,1.9242500000000002,138.39,7.61,138.5990771975,135.57,1.84728,0.53879,1.9242500000000002,1.84728,0.53879,1.9242500000000002,0.0,0.0,0.0,132.91,141.95728,7.11879,142.1356623654,1.84728,0.53879,1.9242500000000002,140.11,6.58,140.2644235008,131.9,143.92728,7.20879,144.1076978564,1.84728,0.53879,1.9242500000000002,142.08,6.67,142.2364766858,131.9
2019-04-04 21:00:00,135.01272,6.05496,135.1484261928,1.6627200000000002,0.48496000000000006,1.732,133.35,5.57,133.466278138,135.8,1.6627200000000002,0.48496000000000006,1.732,1.6627200000000002,0.48496000000000006,1.732,0.0,0.0,0.0,132.83,136.69272,4.99496,136.783951275,1.6627200000000002,0.48496000000000006,1.732,135.03,4.51,135.1052959732,132.11,138.56272,5.06496,138.655260245,1.6627200000000002,0.48496000000000006,1.732,136.9,4.58,136.9765907007,132.11
2019-04-04 21:30:00,129.34304,2.9942200000000003,129.3776926284,1.7630400000000002,0.51422,1.8365,127.58,2.48,127.6041018149,136.51,1.7630400000000002,0.51422,1.8365,1.7630400000000002,0.51422,1.8365,0.0,0.0,0.0,133.06,130.93304,2.02422,130.9486862487,1.7630400000000002,0.51422,1.8365,129.17,1.51,129.1788256643,132.79,132.72304,2.05422,132.7389361365,1.7630400000000002,0.51422,1.8365,130.96,1.54,130.9690543602,132.79
2019-04-04 22:00:00,121.33192,2.04056,121.3490778539,1.68192,0.49056000000000005,1.752,119.65,1.55,119.6600392779,137.0,1.68192,0.49056000000000005,1.752,1.68192,0.49056000000000005,1.752,0.0,0.0,0.0,132.97,122.79192,2.97056,122.8278463704,1.68192,0.49056000000000005,1.752,121.11,2.48,121.1353891313,133.26,124.47192,3.00056,124.5080809779,1.68192,0.49056000000000005,1.752,122.79,2.51,122.8156512827,133.26
2019-04-04 22:30:00,112.85568,14.93374,113.8394531727,1.5556800000000002,0.45374000000000003,1.6205,111.3,14.48,112.2379632745,136.98,1.5556800000000002,0.45374000000000003,1.6205,1.5556800000000002,0.45374000000000003,1.6205,0.0,0.0,0.0,132.9,112.64568,2.11374,112.665509893,1.5556800000000002,0.45374000000000003,1.6205,111.09,1.6600000000000001,111.1024018642,133.22,114.18568,2.12374,114.2054280175,1.5556800000000002,0.45374000000000003,1.6205,112.63,1.67,112.642380124,133.22
2019-04-04 23:00:00,105.414,18.852,107.0864571269,1.344,0.392,1.4,104.07,18.46,105.6945433785,137.32,1.344,0.392,1.4,1.344,0.392,1.4,0.0,0.0,0.0,133.01,104.924,3.082,104.9692550226,1.344,0.392,1.4,103.58,2.69,103.6149241181,133.53,106.344,3.132,106.3901111946,1.344,0.392,1.4,105.0,2.74,105.0357443921,133.53
2019-04-04 23:30:00,96.49776,13.63518,97.4563277507,1.21776,0.35518000000000005,1.2685,95.28,13.28,96.2010228636,137.2,1.21776,0.35518000000000005,1.2685,1.21776,0.35518000000000005,1.2685,0.0,0.0,0.0,133.37,96.94776,9.03518,97.3678727643,1.21776,0.35518000000000005,1.2685,95.73,8.68,96.1227095956,133.41,98.32776,9.70518,98.8055611059,1.21776,0.35518000000000005,1.2685,97.11,9.35,97.5590826115,133.41
2019-04-05 00:00:00,90.45936,11.35148,91.1688099615,1.23936,0.36148,1.291,89.22,10.99,89.8943185079,137.54,1.23936,0.36148,1.291,1.23936,0.36148,1.291,0.0,0.0,0.0,133.89,91.39936,14.07148,92.4762107669,1.23936,0.36148,1.291,90.16,13.71,91.1964346891,133.73,92.53936,12.31148,93.3547304051,1.23936,0.36148,1.291,91.3,11.95,92.0787299,133.73
2019-04-05 00:30:00,85.25,7.9662500000000005,85.6213970866,1.29,0.37625000000000003,1.34375,83.96,7.59,84.3023706665,137.25,1.29,0.37625000000000003,1.34375,1.29,0.37625000000000003,1.34375,0.0,0.0,0.0,133.89,87.15,26.49625,91.088823486,1.29,0.37625000000000003,1.34375,85.86,26.12,89.7451614295,133.45,87.22,8.82625,87.6654498024,1.29,0.37625000000000003,1.34375,85.93,8.45,86.3444694234,133.45
2019-04-05 01:00:00,82.86776,8.36143,83.2885295768,1.30776,0.38143000000000005,1.36225,81.56,7.98,81.9494600348,137.25,1.30776,0.38143000000000005,1.36225,1.30776,0.38143000000000005,1.36225,0.0,0.0,0.0,133.83,84.71776,26.90143,88.8863645081,1.30776,0.38143000000000005,1.36225,83.41,26.52,87.5245022836,133.42,84.78776,9.22143,85.2877424784,1.30776,0.38143000000000005,1.36225,83.48,8.84,83.9467450233,133.42
2019-04-05 01:30:00,84.37584,8.44087,84.796996775,1.30584,0.38087000000000004,1.36025,83.07,8.06,83.460101246,136.73,1.30584,0.38087000000000004,1.36025,1.30584,0.38087000000000004,1.36025,0.0,0.0,0.0,133.34,86.26584,26.87087,90.353963972,1.30584,0.38087000000000004,1.36025,84.96,26.49,88.9939419287,132.93,86.34584,9.31087,86.846395351,1.30584,0.38087000000000004,1.36025,85.04,8.93,85.5075815352,132.93
