Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-05 02:00:00,86.97976,7.87618,87.3356333981,1.28976,0.37618,1.3435000000000001,85.69,7.5,86.0175918054,136.16,1.28976,0.37618,1.3435000000000001,1.28976,0.37618,1.3435000000000001,0.0,0.0,0.0,132.88,88.94976,26.14618,92.7129038087,1.28976,0.37618,1.3435000000000001,87.66,25.77,91.3694068056,132.38,89.00976,8.72618,89.4364779754,1.28976,0.37618,1.3435000000000001,87.72,8.35,88.1165188827,132.38
2019-04-05 02:30:00,87.28328,7.87179,87.6375264676,1.34328,0.39179,1.39925,85.94,7.48,86.2649059583,136.58,1.34328,0.39179,1.39925,1.34328,0.39179,1.39925,0.0,0.0,0.0,133.29,89.26328,26.26179,93.0463044423,1.34328,0.39179,1.39925,87.92,25.87,91.647058327,132.79,89.33328,8.74179,89.7599788768,1.34328,0.39179,1.39925,87.99,8.35,88.3853076026,132.79
2019-04-05 03:00:00,85.98808,8.32944,86.3905635634,1.43808,0.41944000000000004,1.498,84.55,7.91,84.9192004202,137.16,1.43808,0.41944000000000004,1.498,1.43808,0.41944000000000004,1.498,0.0,0.0,0.0,133.79,87.91808,26.84944,91.9264990044,1.43808,0.41944000000000004,1.498,86.48,26.43,90.4286199165,133.35,87.98808,9.19944,88.4676885558,1.43808,0.41944000000000004,1.498,86.55,8.78,86.9942003814,133.35
2019-04-05 03:30:00,85.54856,12.76458,86.4956104126,1.55856,0.45458000000000004,1.6235,83.99,12.31,84.8873147178,136.89,1.55856,0.45458000000000004,1.6235,1.55856,0.45458000000000004,1.6235,0.0,0.0,0.0,134.48,86.45856,18.00458,88.3133483583,1.55856,0.45458000000000004,1.6235,84.9,17.55,86.6949392987,133.1,87.37856,14.10458,88.5096148712,1.55856,0.45458000000000004,1.6235,85.82,13.65,86.8987623617,133.1
2019-04-05 04:00:00,84.8956,14.64455,86.1494384431,1.4556,0.42455000000000004,1.51625,83.44,14.22,84.6430268835,136.97,1.4556,0.42455000000000004,1.51625,1.4556,0.42455000000000004,1.51625,0.0,0.0,0.0,134.86,85.4356,15.10455,86.760527765,1.4556,0.42455000000000004,1.51625,83.98,14.68,85.2534034511,133.18,86.6056,15.31455,87.949220537,1.4556,0.42455000000000004,1.51625,85.15,14.89,86.4420881284,133.18
2019-04-05 04:30:00,84.8172,14.30835,86.0156165796,1.5372,0.44835,1.60125,83.28,13.86,84.4254582457,136.49,1.5372,0.44835,1.60125,1.5372,0.44835,1.60125,0.0,0.0,0.0,134.42,85.3572,14.76835,86.6253759216,1.5372,0.44835,1.60125,83.82,14.32,85.0344330257,132.71,86.5272,14.95835,87.8106404405,1.5372,0.44835,1.60125,84.99,14.51,86.219720482,132.71
2019-04-05 05:00:00,85.49376,13.89068,86.614860098,1.61376,0.47068000000000004,1.681,83.88,13.42,84.9467527337,136.37,1.61376,0.47068000000000004,1.681,1.61376,0.47068000000000004,1.681,0.0,0.0,0.0,134.36,86.04376,14.33068,87.2289918788,1.61376,0.47068000000000004,1.681,84.43,13.86,85.560063698,132.6,87.23376,14.54068,88.4373239,1.61376,0.47068000000000004,1.681,85.62,14.07,86.7683657792,132.6
2019-04-05 05:30:00,88.48424,12.63957,89.3824337225,1.64424,0.47957000000000005,1.7127500000000002,86.84,12.16,87.6872351029,136.02,1.64424,0.47957000000000005,1.7127500000000002,1.64424,0.47957000000000005,1.7127500000000002,0.0,0.0,0.0,134.2,89.05424,13.08957,90.0110799,1.64424,0.47957000000000005,1.7127500000000002,87.41,12.61,88.3148922889,132.26,90.30424,13.26957,91.2739680849,1.64424,0.47957000000000005,1.7127500000000002,88.66,12.79,89.5777857507,132.26
2019-04-05 06:00:00,94.33432,10.25751,94.8903601071,1.77432,0.51751,1.8482500000000002,92.56,9.74,93.0710545766,135.42,1.77432,0.51751,1.8482500000000002,1.77432,0.51751,1.8482500000000002,0.0,0.0,0.0,133.92,94.98432,10.70751,95.5859394276,1.77432,0.51751,1.8482500000000002,93.21,10.19,93.7653464773,131.68,96.30432,10.83751,96.9121956911,1.77432,0.51751,1.8482500000000002,94.53,10.32,95.0916573628,131.68
2019-04-05 06:30:00,107.61528,3.15654,107.6615634024,1.8052800000000002,0.52654,1.8805,105.81,2.63,105.8426804271,133.81,1.8052800000000002,0.52654,1.8805,1.8052800000000002,0.52654,1.8805,0.0,0.0,0.0,133.29,108.39528,3.5865400000000003,108.454598775,1.8052800000000002,0.52654,1.8805,106.59,3.06,106.6339143988,130.13,109.89528,3.6265400000000003,109.9551015581,1.8052800000000002,0.52654,1.8805,108.09,3.1,108.1344445586,130.13
2019-04-05 07:00:00,118.93664,3.35027,118.9838167297,1.88664,0.55027,1.9652500000000002,117.05,2.8,117.0834851719,133.27,1.88664,0.55027,1.9652500000000002,1.88664,0.55027,1.9652500000000002,0.0,0.0,0.0,133.49,119.81664,2.89027,119.8514951161,1.88664,0.55027,1.9652500000000002,117.93,2.34,117.9532131822,129.59,121.48664,2.93027,121.5219740654,1.88664,0.55027,1.9652500000000002,119.6,2.38,119.6236782581,129.59
2019-04-05 07:30:00,131.48816,8.20988,131.7442156218,1.9881600000000001,0.5798800000000001,2.071,129.5,7.63,129.7245809398,133.21,1.9881600000000001,0.5798800000000001,2.071,1.9881600000000001,0.5798800000000001,2.071,0.0,0.0,0.0,133.18,132.20816,11.37988,132.6970204617,1.9881600000000001,0.5798800000000001,2.071,130.22,10.8,130.6670899653,129.54,134.42816,8.18988,134.6774084076,1.9881600000000001,0.5798800000000001,2.071,132.44,7.61,132.6584550641,129.54
2019-04-05 08:00:00,138.26128,14.48829,139.0183156795,2.77128,0.8082900000000001,2.88675,135.49,13.68,136.178862163,133.34,2.77128,0.8082900000000001,2.88675,2.77128,0.8082900000000001,2.88675,0.0,0.0,0.0,133.26,139.69128,13.79829,140.3711028487,2.77128,0.8082900000000001,2.88675,136.92,12.99,137.5348192277,129.67,141.62128,13.98829,142.3104325268,2.77128,0.8082900000000001,2.88675,138.85,13.18,139.4741370291,129.67
2019-04-05 08:30:00,141.39656,18.09358,142.5495170706,3.16656,0.9235800000000001,3.2984999999999998,138.23,17.17,139.2922890902,133.16,3.16656,0.9235800000000001,3.2984999999999998,3.16656,0.9235800000000001,3.2984999999999998,0.0,0.0,0.0,133.53,142.85656,17.40358,143.9127559734,3.16656,0.9235800000000001,3.2984999999999998,139.69,16.48,140.6587590589,129.49,144.82656,17.66358,145.8997413975,3.16656,0.9235800000000001,3.2984999999999998,141.66,16.74,142.6456560853,129.49
2019-04-05 09:00:00,139.82944,18.49317,141.047047567,4.15944,1.21317,4.33275,135.67,17.28,136.7660312358,133.52,4.15944,1.21317,4.33275,4.15944,1.21317,4.33275,0.0,0.0,0.0,133.85,141.26944,17.81317,142.3880743018,4.15944,1.21317,4.33275,137.11,16.6,138.1112308974,129.84,143.17944,18.06317,144.3143449182,4.15944,1.21317,4.33275,139.02,16.85,140.0374339239,129.84
2019-04-05 09:30:00,142.82,20.005,144.2142587437,3.7199999999999998,1.085,3.875,139.1,18.92,140.3808263261,132.98,3.7199999999999998,1.085,3.875,3.7199999999999998,1.085,3.875,0.0,0.0,0.0,133.58,144.32,19.325,145.6080973882,3.7199999999999998,1.085,3.875,140.6,18.24,141.7781986061,129.33,146.26,19.595,147.5667700568,3.7199999999999998,1.085,3.875,142.54,18.51,143.7368140039,129.33
2019-04-05 10:00:00,139.61496,19.13353,140.9199383553,4.43496,1.29353,4.61975,135.18,17.84,136.3521103614,133.37,4.43496,1.29353,4.61975,4.43496,1.29353,4.61975,0.0,0.0,0.0,133.77,141.03496,18.45353,142.2371003348,4.43496,1.29353,4.61975,136.6,17.16,137.6736198405,129.7,142.94496,18.71353,144.1646898324,4.43496,1.29353,4.61975,138.51,17.42,139.60113359140001,129.7
2019-04-05 10:30:00,140.80856,19.32083,142.1279178809,4.52856,1.32083,4.71725,136.28,18.0,137.463589361,133.28,4.52856,1.32083,4.71725,4.52856,1.32083,4.71725,0.0,0.0,0.0,133.77,142.25856,18.65083,143.4759608888,4.52856,1.32083,4.71725,137.73,17.33,138.8159997983,129.62,144.18856,18.91083,145.4233830103,4.52856,1.32083,4.71725,139.66,17.59,140.7633606447,129.62
2019-04-05 11:00:00,140.61088,19.79734,141.9977261982,4.07088,1.18734,4.2405,136.54,18.61,137.8024081792,132.91,4.07088,1.18734,4.2405,4.07088,1.18734,4.2405,0.0,0.0,0.0,133.44,142.04088,19.10734,143.3202778153,4.07088,1.18734,4.2405,137.97,17.92,139.1288873671,129.25,143.96088,19.387340000000002,145.260469236,4.07088,1.18734,4.2405,139.89,18.2,141.0689622135,129.25
2019-04-05 11:30:00,139.11288,19.28084,140.442672194,4.80288,1.40084,5.003,134.31,17.88,135.4949094985,133.15,4.80288,1.40084,5.003,4.80288,1.40084,5.003,0.0,0.0,0.0,133.54,140.52288,18.60084,141.748619225,4.80288,1.40084,5.003,135.72,17.2,136.805549595,129.48,142.44288,18.86084,143.6861348502,4.80288,1.40084,5.003,137.64,17.46,138.743004148,129.48
2019-04-05 12:00:00,140.07264,18.89202,141.3409102003,4.05264,1.18202,4.2215,136.02,17.71,137.16808849,133.18,4.05264,1.18202,4.2215,4.05264,1.18202,4.2215,0.0,0.0,0.0,133.54,141.50264,18.20202,142.668534229,4.05264,1.18202,4.2215,137.45,17.02,138.4997577615,129.52,143.42264,18.46202,144.6060159435,4.05264,1.18202,4.2215,139.37,17.28,140.4371578322,129.52
2019-04-05 12:30:00,141.34464,19.08552,142.6273617873,5.02464,1.4655200000000002,5.234,136.32,17.62,137.4540170384,133.36,5.02464,1.4655200000000002,5.234,5.02464,1.4655200000000002,5.234,0.0,0.0,0.0,133.74,142.78464,18.39552,143.964747685,5.02464,1.4655200000000002,5.234,137.76,16.93,138.7964066538,129.69,144.70464,18.65552,145.9022318678,5.02464,1.4655200000000002,5.234,139.68,17.19,140.7337859222,129.69
2019-04-05 13:00:00,139.15776,17.66268,140.2742044461,5.35776,1.56268,5.5809999999999995,133.8,16.1,134.7651661224,133.85,5.35776,1.56268,5.5809999999999995,5.35776,1.56268,5.5809999999999995,0.0,0.0,0.0,133.99,140.55776,16.96268,141.5775985423,5.35776,1.56268,5.5809999999999995,135.2,15.4,136.0742444403,130.17,142.42776,17.19268,143.461685004,5.35776,1.56268,5.5809999999999995,137.07,15.63,137.9582610792,130.17
2019-04-05 13:30:00,135.31944,15.15317,136.1652283183,4.87944,1.42317,5.08275,130.44,13.73,131.1606133715,134.54,4.87944,1.42317,5.08275,4.87944,1.42317,5.08275,0.0,0.0,0.0,134.34,136.67944,14.44317,137.4404397489,4.87944,1.42317,5.08275,131.8,13.02,132.4415357809,130.85,138.50944,14.64317,139.2813246518,4.87944,1.42317,5.08275,133.63,13.22,134.2823342812,130.85
2019-04-05 14:00:00,132.25232,14.26401,133.0193148632,4.88232,1.42401,5.08575,127.37,12.84,128.0155556954,134.96,4.88232,1.42401,5.08575,4.88232,1.42401,5.08575,0.0,0.0,0.0,134.57,133.58232,13.55401,134.2681920771,4.88232,1.42401,5.08575,128.7,12.13,129.2703635796,131.25,135.38232,13.73401,136.0771678103,4.88232,1.42401,5.08575,130.5,12.31,131.0793122503,131.25
2019-04-05 14:30:00,131.4668,13.3399,132.1418648054,4.6968,1.3699,4.8925,126.77,11.97,127.3338674509,135.05,4.6968,1.3699,4.8925,4.6968,1.3699,4.8925,0.0,0.0,0.0,134.57,132.7768,12.6199,133.3751869511,4.6968,1.3699,4.8925,128.08,11.25,128.5731266634,131.33,134.5768,12.799900000000001,135.1841430725,4.6968,1.3699,4.8925,129.88,11.43,130.3819745977,131.33
2019-04-05 15:00:00,130.05936,12.35523,130.6448959277,4.74936,1.38523,4.94725,125.31,10.97,125.789256298,135.19,4.74936,1.38523,4.94725,4.74936,1.38523,4.94725,0.0,0.0,0.0,134.57,131.34936,11.62523,131.8628088013,4.74936,1.38523,4.94725,126.6,10.24,127.0134544054,131.47,133.11936,11.78523,133.6400226465,4.74936,1.38523,4.94725,128.37,10.4,128.7905932124,131.47
2019-04-05 15:30:00,127.73912,10.246410000000001,128.1494116111,3.51912,1.02641,3.66575,124.22,9.22,124.5616987681,135.73,3.51912,1.02641,3.66575,3.51912,1.02641,3.66575,0.0,0.0,0.0,134.85,129.03912,9.50641,129.3888183788,3.51912,1.02641,3.66575,125.52,8.48,125.8061238573,132.0,130.77912,9.63641,131.1336670183,3.51912,1.02641,3.66575,127.26,8.61,127.550929828,132.0
2019-04-05 16:00:00,128.63264,9.29702,128.9681769052,2.97264,0.8670200000000001,3.0965,125.66,8.43,125.9424491583,135.73,2.97264,0.8670200000000001,3.0965,2.97264,0.8670200000000001,3.0965,0.0,0.0,0.0,134.77,129.92264,8.53702,130.2028152347,2.97264,0.8670200000000001,3.0965,126.95,7.67,127.1814900054,132.0,131.70264,8.66702,131.9875093282,2.97264,0.8670200000000001,3.0965,128.73,7.8,128.9660920552,132.0
2019-04-05 16:30:00,124.07056,6.02058,124.2165497921,3.19056,0.9305800000000001,3.3235,120.88,5.09,120.9871170828,135.89,3.19056,0.9305800000000001,3.3235,3.19056,0.9305800000000001,3.3235,0.0,0.0,0.0,134.47,125.30056,5.24058,125.4101033213,3.19056,0.9305800000000001,3.3235,122.11,4.31,122.1860393007,132.17,127.01056,5.31058,127.1215348061,3.19056,0.9305800000000001,3.3235,123.82,4.38,123.8974446871,132.17
2019-04-05 17:00:00,123.92112,5.22241,124.0311152424,3.23112,0.9424100000000001,3.3657500000000002,120.69,4.28,120.7658664524,135.5,3.23112,0.9424100000000001,3.3657500000000002,3.23112,0.9424100000000001,3.3657500000000002,0.0,0.0,0.0,134.01,125.16112,4.43241,125.2395792793,3.23112,0.9424100000000001,3.3657500000000002,121.93,3.49,121.9799368749,131.8,126.84112,4.49241,126.9206502917,3.23112,0.9424100000000001,3.3657500000000002,123.61,3.55,123.6609663556,131.8
2019-04-05 17:30:00,124.916,4.5555,124.9990385413,2.556,0.7455,2.6625,122.36,3.81,122.419302808,135.46,2.556,0.7455,2.6625,2.556,0.7455,2.6625,0.0,0.0,0.0,133.93,126.156,3.7555,126.2118857963,2.556,0.7455,2.6625,123.6,3.01,123.6366454576,131.76,127.896,3.8255,127.9531995155,2.556,0.7455,2.6625,125.34,3.08,125.3778369569,131.76
2019-04-05 18:00:00,123.96368,3.39024,124.0100305879,2.50368,0.7302400000000001,2.608,121.46,2.66,121.489123793,135.75,2.50368,0.7302400000000001,2.608,2.50368,0.7302400000000001,2.608,0.0,0.0,0.0,134.05,125.17368,2.57024,125.2000650894,2.50368,0.7302400000000001,2.608,122.67,1.8399999999999999,122.6837988489,132.04,126.91368,2.61024,126.9405196303,2.50368,0.7302400000000001,2.608,124.41,1.88,124.4242038351,132.04
2019-04-05 18:30:00,122.4788,1.82465,122.4923907721,2.2788,0.6646500000000001,2.3737500000000002,120.2,1.16,120.2055972075,135.6,2.2788,0.6646500000000001,2.3737500000000002,2.2788,0.6646500000000001,2.3737500000000002,0.0,0.0,0.0,133.74,123.6588,1.04465,123.6632124403,2.2788,0.6646500000000001,2.3737500000000002,121.38,0.38,121.3805948247,131.92,125.3588,1.06465,125.3633208601,2.2788,0.6646500000000001,2.3737500000000002,123.08,0.4,123.080649982,131.92
2019-04-05 19:00:00,121.68208,1.12269,121.6872590946,2.03208,0.59269,2.11675,119.65,0.53,119.6511738346,135.16,2.03208,0.59269,2.11675,2.03208,0.59269,2.11675,0.0,0.0,0.0,133.24,122.88208,0.9226900000000001,122.8855440724,2.03208,0.59269,2.11675,120.85,0.33,120.8504505577,131.49,124.56208,0.9226900000000001,124.5654973528,2.03208,0.59269,2.11675,122.53,0.33,122.5304443802,131.49
2019-04-05 19:30:00,120.73008,0.8979400000000001,120.7334192055,1.8100800000000001,0.5279400000000001,1.8855,118.92,0.37,118.9205755956,134.5,1.8100800000000001,0.5279400000000001,1.8855,1.8100800000000001,0.5279400000000001,1.8855,0.0,0.0,0.0,132.51,121.91008,1.6279400000000002,121.9209489557,1.8100800000000001,0.5279400000000001,1.8855,120.1,1.1,120.1050373631,130.86,123.60008,1.63794,123.6109324593,1.8100800000000001,0.5279400000000001,1.8855,121.79,1.11,121.795058192,130.86
2019-04-05 20:00:00,123.0372,1.4271,123.0454761389,1.5672000000000001,0.4571,1.6325,121.47,0.97,121.473872911,133.97,1.5672000000000001,0.4571,1.6325,1.5672000000000001,0.4571,1.6325,0.0,0.0,0.0,132.17,124.2472,0.5671,124.2484941971,1.5672000000000001,0.4571,1.6325,122.68,0.11,122.6800493153,130.35,125.9672,0.5671,125.9684765259,1.5672000000000001,0.4571,1.6325,124.4,0.11,124.4000486334,130.35
2019-04-05 20:30:00,123.506,0.7855000000000001,123.5084978706,1.3559999999999999,0.3955,1.4125,122.15,0.39,122.1506225936,134.06,1.3559999999999999,0.3955,1.4125,1.3559999999999999,0.3955,1.4125,0.0,0.0,0.0,132.17,124.726,0.8455,124.7288657298,1.3559999999999999,0.3955,1.4125,123.37,0.45,123.3708206992,130.45,126.436,0.8455,126.4388269728,1.3559999999999999,0.3955,1.4125,125.08,0.45,125.0808094793,130.45
2019-04-05 21:00:00,123.64736,1.09423,123.6522016555,1.31736,0.38423,1.37225,122.33,0.71,122.332060393,134.12,1.31736,0.38423,1.37225,1.31736,0.38423,1.37225,0.0,0.0,0.0,132.29,124.87736,0.7442300000000001,124.8795776693,1.31736,0.38423,1.37225,123.56,0.36,123.5605244405,130.5,126.62736,0.7542300000000001,126.6296061885,1.31736,0.38423,1.37225,125.31,0.37,125.3105462441,130.5
2019-04-05 21:30:00,119.80464,2.26052,119.8259642824,1.30464,0.38052,1.359,118.5,1.88,118.5149121419,134.92,1.30464,0.38052,1.359,1.30464,0.38052,1.359,0.0,0.0,0.0,132.72,120.97464,3.09052,121.014110074,1.30464,0.38052,1.359,119.67,2.71,119.7006808669,131.27,122.63464,3.12052,122.6743354292,1.30464,0.38052,1.359,121.33,2.74,121.3609348184,131.27
2019-04-05 22:00:00,113.26008,5.13919,113.3766157347,1.30008,0.37919,1.35425,111.96,4.76,112.0611404547,135.6,1.30008,0.37919,1.35425,1.30008,0.37919,1.35425,0.0,0.0,0.0,132.97,114.34008,5.97919,114.49630827,1.30008,0.37919,1.35425,113.04,5.6,113.1786269576,131.93,115.91008,6.06919,116.0688662513,1.30008,0.37919,1.35425,114.61,5.69,114.7511577284,131.93
2019-04-05 22:30:00,106.52768,8.12474,106.8370628867,1.38768,0.40474000000000004,1.4455,105.14,7.72,105.4230430219,136.8,1.38768,0.40474000000000004,1.4455,1.38768,0.40474000000000004,1.4455,0.0,0.0,0.0,133.7,107.55768,8.97474,107.9314619796,1.38768,0.40474000000000004,1.4455,106.17,8.57,106.5153219025,133.07,109.01768,9.09474,109.396384073,1.38768,0.40474000000000004,1.4455,107.63,8.69,107.9802435633,133.07
2019-04-05 23:00:00,99.4068,7.15365,99.6638680494,1.4868000000000001,0.43365000000000004,1.54875,97.92,6.72,98.1503173709,137.14,1.4868000000000001,0.43365000000000004,1.54875,1.4868000000000001,0.43365000000000004,1.54875,0.0,0.0,0.0,134.38,101.0668,17.92365,102.6438273427,1.4868000000000001,0.43365000000000004,1.54875,99.58,17.49,101.1042852702,133.4,101.7168,8.59365,102.0791762436,1.4868000000000001,0.43365000000000004,1.54875,100.23,8.16,100.5616154405,133.4
2019-04-05 23:30:00,93.162,12.39475,93.9829137214,1.422,0.41475,1.4812500000000002,91.74,11.98,92.518906176,136.59,1.422,0.41475,1.4812500000000002,1.422,0.41475,1.4812500000000002,0.0,0.0,0.0,134.8,93.762,12.89475,94.6445308592,1.422,0.41475,1.4812500000000002,92.34,12.48,93.17953638,132.85,95.042,13.06475,95.9357569239,1.422,0.41475,1.4812500000000002,93.62,12.65,94.4707727289,132.85
2019-04-06 00:00:00,88.194,20.92075,90.6413780597,1.374,0.40075000000000005,1.43125,86.82,20.52,89.2120104022,137.21,1.374,0.40075000000000005,1.43125,1.374,0.40075000000000005,1.43125,0.0,0.0,0.0,135.56,88.014,11.06075,88.7062815508,1.374,0.40075000000000005,1.43125,86.64,10.66,87.2933284965,133.45,89.204,11.21075,89.9056979927,1.374,0.40075000000000005,1.43125,87.83,10.81,88.4927398152,133.45
2019-04-06 00:30:00,84.6588,28.27215,89.2548423508,1.3788,0.40215,1.43625,83.28,27.87,87.8196749026,137.21,1.3788,0.40215,1.43625,1.3788,0.40215,1.43625,0.0,0.0,0.0,135.69,83.8588,9.56215,84.4022099833,1.3788,0.40215,1.43625,82.48,9.16,82.9870833323,133.47,84.9988,9.69215,85.549598322,1.3788,0.40215,1.43625,83.62,9.29,84.1344667779,133.47
2019-04-06 01:00:00,81.91352,28.92311,86.8698512193,1.31352,0.38311,1.36825,80.6,28.54,85.5037519645,137.19,1.31352,0.38311,1.36825,1.31352,0.38311,1.36825,0.0,0.0,0.0,135.55,81.14352,10.20311,81.7824815695,1.31352,0.38311,1.36825,79.83,9.82,80.431718246,133.42,82.26352,10.34311,82.9111973575,1.31352,0.38311,1.36825,80.95,9.96,81.560432196,133.42
2019-04-06 01:30:00,82.96792,29.23481,87.9678911016,1.38792,0.40481000000000006,1.44575,81.58,28.83,86.5243624651,137.19,1.38792,0.40481000000000006,1.44575,1.38792,0.40481000000000006,1.44575,0.0,0.0,0.0,135.55,82.17792,10.53481,82.8504240017,1.38792,0.40481000000000006,1.44575,80.79,10.13,81.4226074257,133.45,83.30792,10.68481,83.9903250349,1.38792,0.40481000000000006,1.44575,81.92,10.28,82.5624902725,133.45
2019-04-06 02:00:00,85.03288,28.57709,89.7064142298,1.29288,0.37709000000000004,1.3467500000000001,83.74,28.2,88.3607808929,136.79,1.29288,0.37709000000000004,1.3467500000000001,1.29288,0.37709000000000004,1.3467500000000001,0.0,0.0,0.0,135.23,84.22288,9.96709,84.8105913112,1.29288,0.37709000000000004,1.3467500000000001,82.93,9.59,83.4826508923,133.06,85.37288,10.09709,85.9679002068,1.29288,0.37709000000000004,1.3467500000000001,84.08,9.72,84.6399716446,133.06
2019-04-06 02:30:00,84.74184,29.00137,89.5670637481,1.34184,0.39137000000000005,1.39775,83.4,28.61,88.1708120639,137.18,1.34184,0.39137000000000005,1.39775,1.34184,0.39137000000000005,1.39775,0.0,0.0,0.0,135.56,83.94184,10.30137,84.5715716211,1.34184,0.39137000000000005,1.39775,82.6,9.91,83.192356019,133.42,85.09184,10.45137,85.7312799943,1.34184,0.39137000000000005,1.39775,83.75,10.06,84.352036727,133.42
2019-04-06 03:00:00,82.5784,24.3137,86.0833790824,1.4184,0.4137,1.4775,81.16,23.9,84.6058839561,137.01,1.4184,0.4137,1.4775,1.4184,0.4137,1.4775,0.0,0.0,0.0,135.88,82.2284,13.2737,83.2928621086,1.4184,0.4137,1.4775,80.81,12.86,81.8268641706,133.28,83.3884,14.1137,84.5743565287,1.4184,0.4137,1.4775,81.97,13.7,83.1069846643,133.28
2019-04-06 03:30:00,80.6908,17.0719,82.4769966369,1.2408000000000001,0.3619,1.2925,79.45,16.71,81.1882171254,136.19,1.2408000000000001,0.3619,1.2925,1.2408000000000001,0.3619,1.2925,0.0,0.0,0.0,135.82,80.9708,17.1419,82.765422661,1.2408000000000001,0.3619,1.2925,79.73,16.78,81.4766303918,132.46,82.0708,17.3719,83.8892074241,1.2408000000000001,0.3619,1.2925,80.83,17.01,82.6004176745,132.46
2019-04-06 04:00:00,79.49808,17.41319,81.3828231856,1.10808,0.32319000000000003,1.15425,78.39,17.09,80.2312919004,136.37,1.10808,0.32319000000000003,1.15425,1.10808,0.32319000000000003,1.15425,0.0,0.0,0.0,135.96,79.77808,17.48319,81.6713167585,1.10808,0.32319000000000003,1.15425,78.67,17.16,80.5197770737,132.63,80.85808,17.72319,82.7776574026,1.10808,0.32319000000000003,1.15425,79.75,17.4,81.6261140812,132.63
2019-04-06 04:30:00,78.70064,17.50727,80.6244084584,1.19064,0.34727,1.24025,77.51,17.16,79.3868106174,136.55,1.19064,0.34727,1.24025,1.19064,0.34727,1.24025,0.0,0.0,0.0,136.12,78.97064,17.57727,80.9031668272,1.19064,0.34727,1.24025,77.78,17.23,79.6655590579,132.81,80.04064,17.82727,82.0019244119,1.19064,0.34727,1.24025,78.85,17.48,80.7643046153,132.81
2019-04-06 05:00:00,78.66424,17.45332,80.577174397,1.31424,0.38332000000000005,1.369,77.35,17.07,79.2111570424,136.65,1.31424,0.38332000000000005,1.369,1.31424,0.38332000000000005,1.369,0.0,0.0,0.0,136.21,78.94424,17.51332,80.8635233378,1.31424,0.38332000000000005,1.369,77.63,17.13,79.497508137,132.9,80.01424,17.75332,81.9601059894,1.31424,0.38332000000000005,1.369,78.7,17.37,80.5940872521,132.9
2019-04-06 05:30:00,79.7028,16.78915,81.451899214,1.4028,0.40915,1.4612500000000002,78.3,16.38,79.9949648415,136.34,1.4028,0.40915,1.4612500000000002,1.4028,0.40915,1.4612500000000002,0.0,0.0,0.0,136.02,79.9728,16.84915,81.728468697,1.4028,0.40915,1.4612500000000002,78.57,16.44,80.2715298222,132.6,81.0628,17.07915,82.8424704398,1.4028,0.40915,1.4612500000000002,79.66,16.67,81.3855300407,132.6
2019-04-06 06:00:00,82.02912,15.93766,83.5630632172,1.32912,0.38766,1.3845,80.7,15.55,82.1845027971,135.93,1.32912,0.38766,1.3845,1.32912,0.38766,1.3845,0.0,0.0,0.0,135.72,82.33912,16.00766,83.8807240136,1.32912,0.38766,1.3845,81.01,15.62,82.5021484569,132.2,83.47912,16.22766,85.0417569495,1.32912,0.38766,1.3845,82.15,15.84,83.663182464,132.2
2019-04-06 06:30:00,87.7436,13.0223,88.7046765298,1.4136,0.4123,1.4725000000000001,86.33,12.61,87.2460944685,135.43,1.4136,0.4123,1.4725000000000001,1.4136,0.4123,1.4725000000000001,0.0,0.0,0.0,135.58,88.0836,13.1023,89.0527419805,1.4136,0.4123,1.4725000000000001,86.67,12.69,87.5940922665,131.72,89.2836,13.2723,90.2646950709,1.4136,0.4123,1.4725000000000001,87.87,12.86,88.806061167,131.72
2019-04-06 07:00:00,89.85248,12.02614,90.6537158943,1.15248,0.33614000000000005,1.2005,88.7,11.69,89.4670112388,135.21,1.15248,0.33614000000000005,1.2005,1.15248,0.33614000000000005,1.2005,0.0,0.0,0.0,135.49,90.17248,12.09614,90.9801777985,1.15248,0.33614000000000005,1.2005,89.02,11.76,89.7934184671,131.49,91.41248,12.27614,92.2331020461,1.15248,0.33614000000000005,1.2005,90.26,11.94,91.0463134893,131.49
2019-04-06 07:30:00,94.3908,10.6169,94.9860078656,0.8808,0.2569,0.9175000000000001,93.51,10.36,94.0821433642,134.54,0.8808,0.2569,0.9175000000000001,0.8808,0.2569,0.9175000000000001,0.0,0.0,0.0,135.02,94.7208,10.7169,95.3251378087,0.8808,0.2569,0.9175000000000001,93.84,10.46,94.4211692366,130.86,95.9708,10.8569,96.5829525861,0.8808,0.2569,0.9175000000000001,95.09,10.6,95.6789846309,130.86
2019-04-06 08:00:00,101.35856,7.63833,101.6459628832,1.70856,0.49833000000000005,1.77975,99.65,7.14,99.9054658164,133.83,1.70856,0.49833000000000005,1.77975,1.70856,0.49833000000000005,1.77975,0.0,0.0,0.0,134.74,101.70856,7.73833,102.0025143242,1.70856,0.49833000000000005,1.77975,100.0,7.24,100.2617454466,130.16,103.05856,7.83833,103.3562102946,1.70856,0.49833000000000005,1.77975,101.35,7.34,101.615442232,130.16
2019-04-06 08:30:00,107.60256,5.05158,107.7210721217,2.78256,0.8115800000000001,2.8985000000000003,104.82,4.24,104.9057195772,132.86,2.78256,0.8115800000000001,2.8985000000000003,2.78256,0.8115800000000001,2.8985000000000003,0.0,0.0,0.0,134.15,108.07256,5.14158,108.1947968705,2.78256,0.8115800000000001,2.8985000000000003,105.29,4.33,105.3789969586,129.21,109.49256,5.20158,109.6160441261,2.78256,0.8115800000000001,2.8985000000000003,106.71,4.39,106.8002631083,129.21
2019-04-06 09:00:00,110.63224,11.31357,111.2092145173,4.09224,1.19357,4.2627500000000005,106.54,10.12,107.01955896,132.75,4.09224,1.19357,4.2627500000000005,4.09224,1.19357,4.2627500000000005,0.0,0.0,0.0,133.74,112.85224,8.76357,113.191997209,4.09224,1.19357,4.2627500000000005,108.76,7.57,109.0231282802,129.12,114.33224,8.87357,114.6760713835,4.09224,1.19357,4.2627500000000005,110.24,7.68,110.5071943359,129.12
2019-04-06 09:30:00,115.74984,2.61287,115.77932695289999,3.84984,1.12287,4.01025,111.9,1.49,111.9099195782,133.57,3.84984,1.12287,4.01025,3.84984,1.12287,4.01025,0.0,0.0,0.0,133.61,116.59984,2.21287,116.6208363958,3.84984,1.12287,4.01025,112.75,1.09,112.755268613,129.89,118.05984,2.01287,118.0769980414,3.84984,1.12287,4.01025,114.21,0.89,114.2134676822,129.89
2019-04-06 10:00:00,112.37616,1.63638,112.3880735481,4.85616,1.41638,5.0585,107.52,0.22,107.5202250742,133.87,4.85616,1.41638,5.0585,4.85616,1.41638,5.0585,0.0,0.0,0.0,133.7,113.07616,1.90638,113.0922289331,4.85616,1.41638,5.0585,108.22,0.49,108.2211093087,130.19,114.53616,1.9163800000000002,114.5521909867,4.85616,1.41638,5.0585,109.68,0.5,109.6811396731,130.19
2019-04-06 10:30:00,112.50304,1.60797,112.5145305139,5.03304,1.46797,5.24275,107.47,0.14,107.4700911882,134.02,5.03304,1.46797,5.24275,5.03304,1.46797,5.24275,0.0,0.0,0.0,133.86,113.20304,1.8879700000000001,113.2187824346,5.03304,1.46797,5.24275,108.17,0.42,108.1708153801,130.34,114.66304,1.8879700000000001,114.6785820141,5.03304,1.46797,5.24275,109.63,0.42,109.6308045214,130.34
2019-04-06 11:00:00,116.0668,3.51615,116.1200472488,6.2268,1.81615,6.48625,109.84,1.7000000000000002,109.8531547112,133.96,6.2268,1.81615,6.48625,6.2268,1.81615,6.48625,0.0,0.0,0.0,134.01,116.8068,3.06615,116.8470359147,6.2268,1.81615,6.48625,110.58,1.25,110.5870647951,130.29,118.2868,3.07615,118.326792203,6.2268,1.81615,6.48625,112.06,1.26,112.0670834813,130.29
2019-04-06 11:30:00,113.1616,2.93005,113.1995269759,6.4116,1.87005,6.67875,106.75,1.06,106.7552626337,134.11,6.4116,1.87005,6.67875,6.4116,1.87005,6.67875,0.0,0.0,0.0,134.01,113.8616,2.48005,113.8886061139,6.4116,1.87005,6.67875,107.45,0.61,107.4517314891,130.44,115.2916,2.49005,115.3184867207,6.4116,1.87005,6.67875,108.88,0.62,108.8817652318,130.44
2019-04-06 12:00:00,110.2668,2.45615,110.2941514998,7.4268,2.16615,7.73625,102.84,0.29,102.8404088868,134.46,7.4268,2.16615,7.73625,7.4268,2.16615,7.73625,0.0,0.0,0.0,134.22,110.9368,2.49615,110.964878944,7.4268,2.16615,7.73625,103.51,0.33,103.5105260348,130.76,112.3268,2.50615,112.3547541765,7.4268,2.16615,7.73625,104.9,0.34,104.9005509995,130.76
2019-04-06 12:30:00,107.1364,3.9752,107.2101227497,8.7264,2.5452,9.09,98.41,1.43,98.4203891478,134.92,8.7264,2.5452,9.09,8.7264,2.5452,9.09,0.0,0.0,0.0,134.46,107.7464,4.4152000000000005,107.836824434,8.7264,2.5452,9.09,99.02,1.87,99.0376559698,131.2,109.0764,4.4552,109.1673478839,8.7264,2.5452,9.09,100.35,1.9100000000000001,100.368175235,131.2
2019-04-06 13:00:00,103.77072,5.17021,103.8994388857,8.88072,2.59021,9.25075,94.89,2.58,94.9250678167,135.24,8.88072,2.59021,9.25075,8.88072,2.59021,9.25075,0.0,0.0,0.0,134.59,104.36072,5.60021,104.510871353,8.88072,2.59021,9.25075,95.48,3.01,95.5274332326,131.5,105.63072,5.65021,105.7817275372,8.88072,2.59021,9.25075,96.75,3.06,96.7983786021,131.5
2019-04-06 13:30:00,100.73064,6.96352,100.9710475612,8.72064,2.54352,9.084,92.01,4.42,92.1161033696,135.93,8.72064,2.54352,9.084,8.72064,2.54352,9.084,0.0,0.0,0.0,135.04,101.30064,7.40352,101.5708214636,8.72064,2.54352,9.084,92.58,4.86,92.7074754267,132.16,102.54064,7.47352,102.8126273996,8.72064,2.54352,9.084,93.82,4.93,93.9494401261,132.16
2019-04-06 14:00:00,99.45416,7.62038,99.745677263,8.50416,2.4803800000000003,8.8585,90.95,5.14,91.0951266534,136.46,8.50416,2.4803800000000003,8.8585,8.50416,2.4803800000000003,8.8585,0.0,0.0,0.0,135.46,100.01416,8.05038,100.3376341093,8.50416,2.4803800000000003,8.8585,91.51,5.57,91.6793597273,132.69,101.23416,8.12038,101.5593211983,8.50416,2.4803800000000003,8.8585,92.73,5.64,92.9013589782,132.69
2019-04-06 14:30:00,97.70768,8.74349,98.0981108297,8.85768,2.5834900000000003,9.22675,88.85,6.16,89.0632814352,136.46,8.85768,2.5834900000000003,9.22675,8.85768,2.5834900000000003,9.22675,0.0,0.0,0.0,135.3,98.26768,9.17349,98.6949332608,8.85768,2.5834900000000003,9.22675,89.41,6.59,89.6525303603,132.69,99.44768,9.27349,99.8791203113,8.85768,2.5834900000000003,9.22675,90.59,6.69,90.8366897239,132.69
2019-04-06 15:00:00,98.05616,8.82763,98.4527174097,7.46616,2.17763,7.77725,90.59,6.65,90.8337525373,136.58,7.46616,2.17763,7.77725,7.46616,2.17763,7.77725,0.0,0.0,0.0,135.4,98.60616,9.26763,99.0407176658,7.46616,2.17763,7.77725,91.14,7.09,91.4153581189,132.82,99.83616,9.36763,100.2746794329,7.46616,2.17763,7.77725,92.37,7.19,92.6494090645,132.82
2019-04-06 15:30:00,99.29752,8.90886,99.6963653533,6.88752,2.00886,7.1745,92.41,6.9,92.667243943,136.83,6.88752,2.00886,7.1745,6.88752,2.00886,7.1745,0.0,0.0,0.0,135.65,99.86752,9.35886,100.305083677,6.88752,2.00886,7.1745,92.98,7.35,93.2700536078,133.08,101.11752,9.45886,101.5589625954,6.88752,2.00886,7.1745,94.23,7.45,94.524046676,133.08
2019-04-06 16:00:00,101.58576,8.31293,101.9253228593,5.01576,1.46293,5.22475,96.57,6.85,96.8126407036,136.65,5.01576,1.46293,5.22475,5.01576,1.46293,5.22475,0.0,0.0,0.0,135.52,102.18576,8.78293,102.5625146248,5.01576,1.46293,5.22475,97.17,7.32,97.4453246698,132.91,103.49576,8.88293,103.8762666992,5.01576,1.46293,5.22475,98.48,7.42,98.7591352737,132.91
2019-04-06 16:30:00,104.36656,8.03858,104.6756782383,4.00656,1.16858,4.1735,100.36,6.87,100.5948631889,136.38,4.00656,1.16858,4.1735,4.00656,1.16858,4.1735,0.0,0.0,0.0,135.3,104.99656,8.52858,105.3423670166,4.00656,1.16858,4.1735,100.99,7.36,101.2578377213,132.68,106.34656,8.62858,106.6960318693,4.00656,1.16858,4.1735,102.34,7.46,102.6115354139,132.68
2019-04-06 17:00:00,102.9224,8.7407,103.2928858066,2.8824,0.8407,3.0025,100.04,7.9,100.3514404481,136.15,2.8824,0.8407,3.0025,2.8824,0.8407,3.0025,0.0,0.0,0.0,134.95,103.5324,9.2307,103.9430790012,2.8824,0.8407,3.0025,100.65,8.39,100.999082174,132.46,104.8924,9.3507,105.3083622902,2.8824,0.8407,3.0025,102.01,8.51,102.3643502397,132.46
2019-04-06 17:30:00,105.22064,8.43977,105.5585752067,2.33064,0.6797700000000001,2.42775,102.89,7.76,103.1822160064,135.96,2.33064,0.6797700000000001,2.42775,2.33064,0.6797700000000001,2.42775,0.0,0.0,0.0,134.8,105.85064,8.93977,106.2274798537,2.33064,0.6797700000000001,2.42775,103.52,8.26,103.8490154022,132.29,107.25064,9.04977,107.6317709483,2.33064,0.6797700000000001,2.42775,104.92,8.37,105.2533291635,132.29
2019-04-06 18:00:00,107.58568,7.87999,107.873874425,2.12568,0.61999,2.21425,105.46,7.26,105.7095984289,135.43,2.12568,0.61999,2.21425,2.12568,0.61999,2.21425,0.0,0.0,0.0,134.36,108.24568,8.39999,108.5711152686,2.12568,0.61999,2.21425,106.12,7.78,106.4048062824,131.79,109.69568,8.50999,110.0252795518,2.12568,0.61999,2.21425,107.57,7.89,107.8589681019,131.79
2019-04-06 18:30:00,109.11152,7.76211,109.3872668475,1.72152,0.5021100000000001,1.79325,107.39,7.26,107.635122985,134.92,1.72152,0.5021100000000001,1.79325,1.72152,0.5021100000000001,1.79325,0.0,0.0,0.0,133.89,109.79152,8.28211,110.1034568484,1.72152,0.5021100000000001,1.79325,108.07,7.78,108.349680664,131.31,111.24152,8.38211,111.5568713256,1.72152,0.5021100000000001,1.79325,109.52,7.88,109.8031183528,131.31
2019-04-06 19:00:00,110.13272,6.48371,110.3234087126,1.45272,0.42371000000000003,1.5132500000000002,108.68,6.06,108.8488217667,133.64,1.45272,0.42371000000000003,1.5132500000000002,1.45272,0.42371000000000003,1.5132500000000002,0.0,0.0,0.0,132.75,110.81272,6.99371,111.0331972581,1.45272,0.42371000000000003,1.5132500000000002,109.36,6.57,109.5571745711,130.07,112.29272,7.09371,112.5165573885,1.45272,0.42371000000000003,1.5132500000000002,110.84,6.67,111.0405083742,130.07
2019-04-06 19:30:00,109.0972,7.0271,109.3232783183,1.3272,0.3871,1.3825,107.77,6.64,107.9743603825,133.64,1.3272,0.3871,1.3825,1.3272,0.3871,1.3825,0.0,0.0,0.0,132.66,109.7572,7.5371,110.0156844648,1.3272,0.3871,1.3825,108.43,7.15,108.6654839404,130.07,111.2172,7.6371,111.4791050926,1.3272,0.3871,1.3825,109.89,7.25,110.1288999309,130.07
2019-04-06 20:00:00,109.22632,7.06351,109.4544752592,1.24632,0.36351000000000006,1.29825,107.98,6.7,108.1876628826,133.53,1.24632,0.36351000000000006,1.29825,1.24632,0.36351000000000006,1.29825,0.0,0.0,0.0,132.56,109.87632,7.58351,110.137710711,1.24632,0.36351000000000006,1.29825,108.63,7.22,108.869671167,129.96,111.34632,7.68351,111.6111074377,1.24632,0.36351000000000006,1.29825,110.1,7.32,110.3430668416,129.96
2019-04-06 20:30:00,109.42168,7.43924,109.6742738558,1.23168,0.35924,1.283,108.19,7.08,108.4214116307,133.48,1.23168,0.35924,1.283,1.23168,0.35924,1.283,0.0,0.0,0.0,132.46,110.08168,7.95924,110.3690435448,1.23168,0.35924,1.283,108.85,7.6,109.1149966778,129.92,111.56168,8.05924,111.852401824,1.23168,0.35924,1.283,110.33,7.7,110.5983675286,129.92
2019-04-06 21:00:00,106.54976,8.39368,106.8798634917,1.10976,0.32368,1.156,105.44,8.07,105.74837351,134.0,1.10976,0.32368,1.156,1.10976,0.32368,1.156,0.0,0.0,0.0,132.83,107.18976,8.90368,107.5589148625,1.10976,0.32368,1.156,106.08,8.58,106.4264196523,130.41,108.62976,9.03368,109.0047344476,1.10976,0.32368,1.156,107.52,8.71,107.8722137531,130.41
2019-04-06 21:30:00,108.05336,7.75223,108.3310928462,1.17336,0.34223000000000003,1.22225,106.88,7.41,107.136560053,134.13,1.17336,0.34223000000000003,1.22225,1.17336,0.34223000000000003,1.22225,0.0,0.0,0.0,133.06,108.72336,8.27223,109.037602683,1.17336,0.34223000000000003,1.22225,107.55,7.93,107.8419556573,130.53,110.17336,8.38223,110.4917690756,1.17336,0.34223000000000003,1.22225,109.0,8.04,109.2961188698,130.53
2019-04-06 22:00:00,104.05408,9.47244,104.4843465989,1.17408,0.34244,1.223,102.88,9.13,103.2843226245,134.91,1.17408,0.34244,1.223,1.17408,0.34244,1.223,0.0,0.0,0.0,133.6,104.70408,9.98244,105.1788642124,1.17408,0.34244,1.223,103.53,9.64,103.9778365807,131.28,106.07408,10.11244,106.555018139,1.17408,0.34244,1.223,104.9,9.77,105.3539885339,131.28
2019-04-06 22:30:00,98.94376,11.47193,99.6065902481,1.10376,0.32193000000000005,1.14975,97.84,11.15,98.4732862252,135.57,1.10376,0.32193000000000005,1.14975,1.10376,0.32193000000000005,1.14975,0.0,0.0,0.0,133.96,99.54376,11.99193,100.2634855771,1.10376,0.32193000000000005,1.14975,98.44,11.67,99.1293221,131.91,100.86376,12.15193,101.5931468361,1.10376,0.32193000000000005,1.14975,99.76,11.83,100.4589791905,131.91
2019-04-06 23:00:00,93.93128,12.83829,94.8045729517,1.09128,0.31829,1.13675,92.84,12.52,93.6803928258,136.11,1.09128,0.31829,1.13675,1.09128,0.31829,1.13675,0.0,0.0,0.0,134.29,94.48128,13.31829,95.4153505415,1.09128,0.31829,1.13675,93.39,13.0,94.2904666443,132.42,95.72128,13.50829,96.6697333376,1.09128,0.31829,1.13675,94.63,13.19,95.5448219424,132.42
2019-04-06 23:30:00,88.3252,22.6411,91.180921054,1.1352,0.3311,1.1825,87.19,22.31,89.9990677729,137.08,1.1352,0.3311,1.1825,1.1352,0.3311,1.1825,0.0,0.0,0.0,135.28,88.0252,12.3811,88.8916614326,1.1352,0.3311,1.1825,86.89,12.05,87.7215743133,133.36,89.1852,12.5411,90.0626398028,1.1352,0.3311,1.1825,88.05,12.21,88.8925564938,133.36
2019-04-07 00:00:00,83.6108,29.30565,88.5978950007,1.1508,0.33565,1.19875,82.46,28.97,87.4008724213,137.08,1.1508,0.33565,1.19875,1.1508,0.33565,1.19875,0.0,0.0,0.0,135.41,82.7508,10.60565,83.4276615552,1.1508,0.33565,1.19875,81.6,10.27,82.2437407953,133.36,83.8508,10.74565,84.5365344367,1.1508,0.33565,1.19875,82.7,10.41,83.3526130364,133.36
2019-04-07 00:30:00,79.48816,25.77613,83.5630089092,1.11816,0.32613000000000003,1.16475,78.37,25.45,82.398782758,137.11,1.11816,0.32613000000000003,1.16475,1.11816,0.32613000000000003,1.16475,0.0,0.0,0.0,135.8,79.00816,13.21613,80.1059013979,1.11816,0.32613000000000003,1.16475,77.89,12.89,78.9493774516,133.36,80.06816,14.05613,81.2925890617,1.11816,0.32613000000000003,1.16475,78.95,13.73,80.1349823735,133.36
2019-04-07 01:00:00,76.2788,18.58965,78.5113394139,1.1988,0.34965,1.24875,75.08,18.24,77.2638595981,136.49,1.1988,0.34965,1.24875,1.1988,0.34965,1.24875,0.0,0.0,0.0,135.9,76.4588,18.63965,78.6980600114,1.1988,0.34965,1.24875,75.26,18.29,77.4505758532,132.78,77.4688,18.87965,79.7361659322,1.1988,0.34965,1.24875,76.27,18.53,78.4886858088,132.78
2019-04-07 01:30:00,77.19488,18.64684,79.4150750185,1.15488,0.33684000000000003,1.203,76.04,18.31,78.2134112541,136.29,1.15488,0.33684000000000003,1.203,1.15488,0.33684000000000003,1.203,0.0,0.0,0.0,135.71,77.39488,18.70684,79.6235725963,1.15488,0.33684000000000003,1.203,76.24,18.37,78.4219006401,132.58,78.41488,18.95684,80.6737577419,1.15488,0.33684000000000003,1.203,77.26,18.62,79.4720831487,132.58
2019-04-07 02:00:00,79.22976,18.11368,81.2739827546,1.10976,0.32368,1.156,78.12,17.79,80.1200255866,136.01,1.10976,0.32368,1.156,1.10976,0.32368,1.156,0.0,0.0,0.0,135.52,79.42976,18.17368,81.4823258038,1.10976,0.32368,1.156,78.32,17.85,80.3283567615,132.31,80.47976,18.41368,82.5594051626,1.10976,0.32368,1.156,79.37,18.09,81.4054359364,132.31
2019-04-07 02:30:00,79.07368,18.12524,81.1244179874,1.18368,0.34524000000000005,1.233,77.89,17.78,79.8935573122,136.11,1.18368,0.34524000000000005,1.233,1.18368,0.34524000000000005,1.233,0.0,0.0,0.0,135.62,79.27368,18.17524,81.330533564,1.18368,0.34524000000000005,1.233,78.09,17.83,80.0996691629,132.41,80.32368,18.42524,82.4098479419,1.18368,0.34524000000000005,1.233,79.14,18.08,81.1789751106,132.41
2019-04-07 03:00:00,77.24888,18.86634,79.5193576826,1.11888,0.32634,1.1655,76.13,18.54,78.3550157935,136.54,1.11888,0.32634,1.1655,1.11888,0.32634,1.1655,0.0,0.0,0.0,135.95,77.44888,18.92634,79.7278831968,1.11888,0.32634,1.1655,76.33,18.6,78.5635341618,132.83,78.46888,19.16634,80.7757000431,1.11888,0.32634,1.1655,77.35,18.84,79.6113566019,132.83
2019-04-07 03:30:00,75.71864,19.09627,78.0895637801,1.11864,0.32627,1.16525,74.6,18.77,76.9251122846,136.35,1.11864,0.32627,1.16525,1.11864,0.32627,1.16525,0.0,0.0,0.0,135.74,75.90864,19.13627,78.2835771804,1.11864,0.32627,1.16525,74.79,18.81,77.1191299225,132.65,76.89864,19.39627,79.3071000842,1.11864,0.32627,1.16525,75.78,19.07,78.1426471269,132.65
2019-04-07 04:00:00,74.3204,19.19845,76.7600308661,1.1604,0.33845000000000003,1.20875,73.16,18.86,75.5518709232,136.47,1.1604,0.33845000000000003,1.20875,1.1604,0.33845000000000003,1.20875,0.0,0.0,0.0,135.83,74.5104,19.23845,76.9539970798,1.1604,0.33845000000000003,1.20875,73.35,18.9,75.74584147,132.75,75.4904,19.49845,77.9678782869,1.1604,0.33845000000000003,1.20875,74.33,19.16,76.7597192543,132.75
2019-04-07 04:30:00,73.6404,19.35845,76.1423541701,1.1604,0.33845000000000003,1.20875,72.48,19.02,74.9340429978,136.6,1.1604,0.33845000000000003,1.20875,1.1604,0.33845000000000003,1.20875,0.0,0.0,0.0,135.93,73.8204,19.39845,76.3266095052,1.1604,0.33845000000000003,1.20875,72.66,19.06,75.1183013652,132.88,74.7904,19.65845,77.3308385352,1.1604,0.33845000000000003,1.20875,73.63,19.32,76.1225282029,132.88
2019-04-07 05:00:00,73.07976,19.05368,75.522804789,1.10976,0.32368,1.156,71.97,18.73,74.3672898525,136.65,1.10976,0.32368,1.156,1.10976,0.32368,1.156,0.0,0.0,0.0,136.0,73.26976,19.09368,75.7167507649,1.10976,0.32368,1.156,72.16,18.77,74.5612399307,132.91,74.22976,19.34368,76.7087688964,1.10976,0.32368,1.156,73.12,19.02,75.553258037,132.91
2019-04-07 05:30:00,73.61344,18.74017,75.9613883513,1.06344,0.31017,1.10775,72.55,18.43,74.8543078253,136.75,1.06344,0.31017,1.10775,1.06344,0.31017,1.10775,0.0,0.0,0.0,136.15,73.80344,18.77017,76.1529187731,1.06344,0.31017,1.10775,72.74,18.46,75.0458473202,133.0,74.77344,19.02017,77.1546122812,1.06344,0.31017,1.10775,73.71,18.71,76.0475390792,133.0
2019-04-07 06:00:00,74.35336,18.61598,76.6483976,1.08336,0.31598000000000004,1.1285,73.27,18.3,75.5207448321,136.72,1.08336,0.31598000000000004,1.1285,1.08336,0.31598000000000004,1.1285,0.0,0.0,0.0,136.15,74.54336,18.64598,76.839996683,1.08336,0.31598000000000004,1.1285,73.46,18.33,75.7123536815,132.98,75.53336,18.89598,77.8610720004,1.08336,0.31598000000000004,1.1285,74.45,18.58,76.7334275267,132.98
2019-04-07 06:30:00,77.04712,17.42291,78.9925090952,1.10712,0.32291000000000003,1.15325,75.94,17.1,77.8414645289,136.34,1.10712,0.32291000000000003,1.15325,1.10712,0.32291000000000003,1.15325,0.0,0.0,0.0,135.9,77.26712,17.47291,79.2181192466,1.10712,0.32291000000000003,1.15325,76.16,17.15,78.0670743656,132.6,78.28712,17.70291,80.2637289214,1.10712,0.32291000000000003,1.15325,77.18,17.38,79.1126841916,132.6
2019-04-07 07:00:00,78.92056,16.41683,80.6099689738,1.12056,0.32683,1.1672500000000001,77.8,16.09,79.4463850657,136.22,1.12056,0.32683,1.1672500000000001,1.12056,0.32683,1.1672500000000001,0.0,0.0,0.0,135.9,79.12056,16.44683,80.8118879359,1.12056,0.32683,1.1672500000000001,78.0,16.12,79.6483169941,132.48,80.17056,16.67683,81.8867226696,1.12056,0.32683,1.1672500000000001,79.05,16.35,80.7231379469,132.48
2019-04-07 07:30:00,83.5008,15.0819,84.8519139928,1.2408000000000001,0.3619,1.2925,82.26,14.72,83.5666560298,135.93,1.2408000000000001,0.3619,1.2925,1.2408000000000001,0.3619,1.2925,0.0,0.0,0.0,135.8,83.7508,15.1419,85.1085990735,1.2408000000000001,0.3619,1.2925,82.51,14.78,83.8233171618,132.2,84.8508,15.3319,86.2248538314,1.2408000000000001,0.3619,1.2925,83.61,14.97,84.9395844115,132.2
2019-04-07 08:00:00,88.39752,13.06761,89.3581779876,1.63752,0.47761000000000003,1.70575,86.76,12.59,87.6687270354,135.4,1.63752,0.47761000000000003,1.70575,1.63752,0.47761000000000003,1.70575,0.0,0.0,0.0,135.53,88.65752,13.13761,89.6256249577,1.63752,0.47761000000000003,1.70575,87.02,12.66,87.9360904294,131.68,89.83752,13.30761,90.8177982758,1.63752,0.47761000000000003,1.70575,88.2,12.83,89.1282721699,131.68
2019-04-07 08:30:00,92.76464,11.84427,93.5177264809,2.17464,0.63427,2.26525,90.59,11.21,91.2809520108,135.02,2.17464,0.63427,2.26525,2.17464,0.63427,2.26525,0.0,0.0,0.0,135.36,93.05464,11.92427,93.8155330452,2.17464,0.63427,2.26525,90.88,11.29,91.5785919306,131.34,94.27464,12.08427,95.0459748152,2.17464,0.63427,2.26525,92.1,11.45,92.8090108772,131.34
2019-04-07 09:00:00,96.86616,10.57888,97.4421143818,2.87616,0.8388800000000001,2.996,93.99,9.74,94.493320928,134.16,2.87616,0.8388800000000001,2.996,2.87616,0.8388800000000001,2.996,0.0,0.0,0.0,134.68,97.16616,10.67888,97.7512205919,2.87616,0.8388800000000001,2.996,94.29,9.84,94.8020553575,130.5,98.44616,10.80888,99.0377620183,2.87616,0.8388800000000001,2.996,95.57,9.97,96.088635124,130.5
2019-04-07 09:30:00,102.00648,8.351890000000001,102.3478188755,3.60648,1.05189,3.7567500000000003,98.4,7.3,98.670410965,133.49,3.60648,1.05189,3.7567500000000003,3.60648,1.05189,3.7567500000000003,0.0,0.0,0.0,134.33,102.33648,8.45189,102.6849043597,3.60648,1.05189,3.7567500000000003,98.73,7.4,99.0069335956,129.86,103.66648,8.54189,104.0178011706,3.60648,1.05189,3.7567500000000003,100.06,7.49,100.3399407016,129.86
2019-04-07 10:00:00,105.23992,6.9645600000000005,105.470118316,3.40992,0.9945600000000001,3.552,101.83,5.97,102.0048518454,132.87,3.40992,0.9945600000000001,3.552,3.40992,0.9945600000000001,3.552,0.0,0.0,0.0,133.88,105.70992,7.33456,105.9640644596,3.40992,0.9945600000000001,3.552,102.3,6.34,102.4962711517,129.27,107.08992,7.43456,107.3476764909,3.40992,0.9945600000000001,3.552,103.68,6.44,103.8798151712,129.27
2019-04-07 10:30:00,107.8984,8.55245,108.2368196297,3.3684,0.98245,3.50875,104.53,7.57,104.8037489787,132.85,3.3684,0.98245,3.50875,3.3684,0.98245,3.50875,0.0,0.0,0.0,133.48,110.0584,11.21245,110.6280725926,3.3684,0.98245,3.50875,106.69,10.23,107.1793310298,129.24,111.4884,11.35245,112.0648984096,3.3684,0.98245,3.50875,108.12,10.37,108.6161650032,129.24
2019-04-07 11:00:00,110.982,5.77725,111.1322677784,3.282,0.95725,3.41875,107.7,4.82,107.8078030571,133.13,3.282,0.95725,3.41875,3.282,0.95725,3.41875,0.0,0.0,0.0,133.12,112.312,6.86725,112.521751082,3.282,0.95725,3.41875,109.03,5.91,109.1900590713,129.51,113.722,6.51725,113.9085941954,3.282,0.95725,3.41875,110.44,5.5600000000000005,110.5798679688,129.51
2019-04-07 11:30:00,113.58248,3.07864,113.6241954304,3.01248,0.8786400000000001,3.138,110.57,2.2,110.591884422,133.39,3.01248,0.8786400000000001,3.138,3.01248,0.8786400000000001,3.138,0.0,0.0,0.0,132.99,114.31248,3.55864,114.3678582575,3.01248,0.8786400000000001,3.138,111.3,2.68,111.3322612723,129.77,115.81248,3.6086400000000003,115.8686877737,3.01248,0.8786400000000001,3.138,112.8,2.73,112.833031068,129.77
2019-04-07 12:00:00,115.70728,2.45629,115.7333487183,2.86728,0.8362900000000001,2.9867500000000002,112.84,1.62,112.8516282559,133.55,2.86728,0.8362900000000001,2.9867500000000002,2.86728,0.8362900000000001,2.9867500000000002,0.0,0.0,0.0,133.23,116.44728,2.93629,116.4842942991,2.86728,0.8362900000000001,2.9867500000000002,113.58,2.1,113.5994119703,129.93,117.98728,2.96629,118.0245615038,2.86728,0.8362900000000001,2.9867500000000002,115.12,2.13,115.1397034042,129.93
2019-04-07 12:30:00,116.41512,2.58066,116.4437201855,3.22512,0.94066,3.3595,113.19,1.6400000000000001,113.2018802847,133.39,3.22512,0.94066,3.3595,3.22512,0.94066,3.3595,0.0,0.0,0.0,133.1,117.16512,3.06066,117.2050894127,3.22512,0.94066,3.3595,113.94,2.12,113.9597209544,129.79,118.68512,3.09066,118.7253548685,3.22512,0.94066,3.3595,115.46,2.15,115.4800160201,129.79
2019-04-07 13:00:00,112.01824,4.07907,112.0924837122,4.00824,1.16907,4.17525,108.01,2.91,108.049193426,134.03,4.00824,1.16907,4.17525,4.00824,1.16907,4.17525,0.0,0.0,0.0,133.5,112.69824,4.56907,112.7908227639,4.00824,1.16907,4.17525,108.69,3.4,108.7431657623,130.39,114.14824,4.61907,114.2416583509,4.00824,1.16907,4.17525,110.14,3.45,110.1940202552,130.39
2019-04-07 13:30:00,114.9652,3.53485,115.0195304092,3.6852,1.07485,3.83875,111.28,2.46,111.3071875487,134.37,3.6852,1.07485,3.83875,3.6852,1.07485,3.83875,0.0,0.0,0.0,133.94,115.6852,4.02485,115.7551939075,3.6852,1.07485,3.83875,112.0,2.95,112.0388437106,130.74,117.1952,4.06485,117.2656723366,3.6852,1.07485,3.83875,113.51,2.99,113.5493734021,130.74
2019-04-07 14:00:00,112.30664,4.96777,112.4164584341,4.10664,1.19777,4.27775,108.2,3.77,108.2656589136,134.82,4.10664,1.19777,4.27775,4.10664,1.19777,4.27775,0.0,0.0,0.0,134.2,112.99664,5.45777,113.1283691417,4.10664,1.19777,4.27775,108.89,4.26,108.9732981055,131.18,114.44664,5.52777,114.5800578131,4.10664,1.19777,4.27775,110.34,4.33,110.4249269866,131.18
2019-04-07 14:30:00,108.13672,6.42071,108.3271698572,5.31672,1.55071,5.53825,102.82,4.87,102.9352675228,135.12,5.31672,1.55071,5.53825,5.31672,1.55071,5.53825,0.0,0.0,0.0,134.3,108.77672,6.90071,108.995388033,5.31672,1.55071,5.53825,103.46,5.35,103.5982340583,131.46,110.15672,6.97071,110.3770526833,5.31672,1.55071,5.53825,104.84,5.42,104.9800076205,131.46
2019-04-07 15:00:00,104.85224,7.79732,105.1417635015,6.64224,1.9373200000000002,6.9190000000000005,98.21,5.86,98.3846720785,135.57,6.64224,1.9373200000000002,6.9190000000000005,6.64224,1.9373200000000002,6.9190000000000005,0.0,0.0,0.0,134.56,105.45224,8.25732,105.7750360652,6.64224,1.9373200000000002,6.9190000000000005,98.81,6.32,99.0119108996,131.88,106.78224,8.34732,107.1080040454,6.64224,1.9373200000000002,6.9190000000000005,100.14,6.41,100.3449435697,131.88
