Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-07 15:30:00,106.10992,7.34456,106.3637987475,5.08992,1.48456,5.302,101.02,5.86,101.1898216225,135.18,5.08992,1.48456,5.302,5.08992,1.48456,5.302,0.0,0.0,0.0,134.22,106.75992,7.81456,107.045541086,5.08992,1.48456,5.302,101.67,6.33,101.8668631106,131.51,108.13992,7.90456,108.4284296963,5.08992,1.48456,5.302,103.05,6.42,103.2497888618,131.51
2019-04-07 16:00:00,107.79648,7.10064,108.0300892752,3.63648,1.06064,3.7880000000000003,104.16,6.04,104.3349759189,134.96,3.63648,1.06064,3.7880000000000003,3.63648,1.06064,3.7880000000000003,0.0,0.0,0.0,134.0,108.46648,7.58064,108.7310598973,3.63648,1.06064,3.7880000000000003,104.83,6.52,105.0325630459,131.32,109.86648,7.68064,110.1346251567,3.63648,1.06064,3.7880000000000003,106.23,6.62,106.4360714232,131.32
2019-04-07 16:30:00,109.56312,6.40466,109.7501568739,3.75312,1.09466,3.9095,105.81,5.31,105.9431555128,134.44,3.75312,1.09466,3.9095,3.75312,1.09466,3.9095,0.0,0.0,0.0,133.59,110.23312,6.89466,110.4485268415,3.75312,1.09466,3.9095,106.48,5.8,106.63784694,130.83,111.67312,6.96466,111.8900899072,3.75312,1.09466,3.9095,107.92,5.87,108.0795230374,130.83
2019-04-07 17:00:00,112.80616,4.77513,112.9071813503,2.48616,0.72513,2.58975,110.32,4.05,110.3943155239,133.69,2.48616,0.72513,2.58975,2.48616,0.72513,2.58975,0.0,0.0,0.0,133.04,113.51616,5.26513,113.6381985736,2.48616,0.72513,2.58975,111.03,4.54,111.1227811927,130.11,115.01616,5.32513,115.1393680314,2.48616,0.72513,2.58975,112.53,4.6,112.6239801286,130.11
2019-04-07 17:30:00,113.92096,4.68278,114.0171634266,2.34096,0.68278,2.4385,111.58,4.0,111.6516744165,133.59,2.34096,0.68278,2.4385,2.34096,0.68278,2.4385,0.0,0.0,0.0,132.95,114.62096,5.18278,114.738074238,2.34096,0.68278,2.4385,112.28,4.5,112.3701401619,130.02,116.13096,5.25278,116.2496949168,2.34096,0.68278,2.4385,113.79,4.57,113.8817325123,130.02
2019-04-07 18:00:00,108.76592,7.07381,108.9957069859,2.27592,0.66381,2.37075,106.49,6.41,106.682745559,133.59,2.27592,0.66381,2.37075,2.27592,0.66381,2.37075,0.0,0.0,0.0,132.63,109.41592,7.57381,109.6777377017,2.27592,0.66381,2.37075,107.14,6.91,107.3625991675,130.02,110.87592,7.67381,111.1411579738,2.27592,0.66381,2.37075,108.6,7.01,108.8260083803,130.02
2019-04-07 18:30:00,109.84424,6.98582,110.0661562073,1.7342400000000002,0.50582,1.8065,108.11,6.48,108.3040280876,133.59,1.7342400000000002,0.50582,1.8065,1.7342400000000002,0.50582,1.8065,0.0,0.0,0.0,132.63,110.51424,7.49582,110.7681567972,1.7342400000000002,0.50582,1.8065,108.78,6.99,109.0043508306,130.02,111.99424,7.59582,112.2515312798,1.7342400000000002,0.50582,1.8065,110.26,7.09,110.4877174169,130.02
2019-04-07 19:00:00,111.1756,6.4183,111.3607139446,1.3656000000000001,0.39830000000000004,1.4225,109.81,6.02,109.9748903159,133.51,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,132.63,111.8356,6.9283,112.050001197,1.3656000000000001,0.39830000000000004,1.4225,110.47,6.53,110.6628293511,129.96,113.3456,7.0183,113.562676854,1.3656000000000001,0.39830000000000004,1.4225,111.98,6.62,112.1755089135,129.96
2019-04-07 19:30:00,112.51816,5.75488,112.6652340946,1.14816,0.33488,1.196,111.37,5.42,111.5018085055,133.18,1.14816,0.33488,1.196,1.14816,0.33488,1.196,0.0,0.0,0.0,132.39,113.21816,6.27488,113.391912731,1.14816,0.33488,1.196,112.07,5.94,112.227307283,129.64,114.72816,6.35488,114.9040260252,1.14816,0.33488,1.196,113.58,6.02,113.7394250029,129.64
2019-04-07 20:00:00,112.86872,5.88046,113.0218021633,1.09872,0.32046,1.1445,111.77,5.5600000000000005,111.9082056866,133.23,1.09872,0.32046,1.1445,1.09872,0.32046,1.1445,0.0,0.0,0.0,132.39,113.56872,6.40046,113.7489342836,1.09872,0.32046,1.1445,112.47,6.08,112.6342190455,129.69,115.07872,6.48046,115.2610435431,1.09872,0.32046,1.1445,113.98,6.16,114.1463359026,129.69
2019-04-07 20:30:00,114.11512,10.36566,114.584935833,1.18512,0.34566,1.2345,112.93,10.02,113.373653465,133.13,1.18512,0.34566,1.2345,1.18512,0.34566,1.2345,0.0,0.0,0.0,131.83,113.41512,5.55566,113.5511109706,1.18512,0.34566,1.2345,112.23,5.21,112.3508655952,129.58,116.33512,11.10566,116.8640057051,1.18512,0.34566,1.2345,115.15,10.76,115.6516325004,129.58
2019-04-07 21:00:00,115.14776,10.96018,115.6681986488,1.09776,0.32018,1.1435,114.05,10.64,114.5452404074,133.67,1.09776,0.32018,1.1435,1.09776,0.32018,1.1435,0.0,0.0,0.0,132.32,114.23776,5.77018,114.383393843,1.09776,0.32018,1.1435,113.14,5.45,113.2711883049,130.1,117.39776,11.68018,117.9773734995,1.09776,0.32018,1.1435,116.3,11.36,116.8534963106,130.1
2019-04-07 21:30:00,111.05736,12.99673,111.8152592487,1.01736,0.29673000000000005,1.05975,110.04,12.7,110.7704455168,134.37,1.01736,0.29673000000000005,1.05975,1.01736,0.29673000000000005,1.05975,0.0,0.0,0.0,132.73,110.15736,3.8767300000000002,110.2255551025,1.01736,0.29673000000000005,1.05975,109.14,3.58,109.198699626,130.77,113.19736,13.75673,114.0302149926,1.01736,0.29673000000000005,1.05975,112.18,13.46,112.9846184222,130.77
2019-04-07 22:00:00,104.4936,12.29605,105.2145678438,1.0836000000000001,0.31605000000000005,1.12875,103.41,11.98,104.1016258278,134.66,1.0836000000000001,0.31605000000000005,1.12875,1.0836000000000001,0.31605000000000005,1.12875,0.0,0.0,0.0,133.02,104.3736,6.52605,104.5774244546,1.0836000000000001,0.31605000000000005,1.12875,103.29,6.21,103.476510378,131.04,106.4936,13.00605,107.2848739458,1.0836000000000001,0.31605000000000005,1.12875,105.41,12.69,106.1711081227,131.04
2019-04-07 22:30:00,98.34352,11.08061,98.9657912814,1.13352,0.33061,1.18075,97.21,10.75,97.8025899453,134.42,1.13352,0.33061,1.18075,1.13352,0.33061,1.18075,0.0,0.0,0.0,132.84,98.91352,11.58061,99.5891307662,1.13352,0.33061,1.18075,97.78,11.25,98.4250521971,130.78,100.22352,11.74061,100.9088493858,1.13352,0.33061,1.18075,99.09,11.41,99.7447552506,130.78
2019-04-07 23:00:00,91.65424,13.12832,92.5896997295,1.19424,0.34832,1.244,90.46,12.78,91.3583055885,135.93,1.19424,0.34832,1.244,1.19424,0.34832,1.244,0.0,0.0,0.0,134.04,92.17424,13.60832,93.1733700839,1.19424,0.34832,1.244,90.98,13.26,91.941220353,132.23,93.38424,13.78832,94.3966845223,1.19424,0.34832,1.244,92.19,13.44,93.1645302677,132.23
2019-04-07 23:30:00,84.94848,14.51414,86.1794901021,1.24848,0.36414,1.3005,83.7,14.15,84.8876463333,136.98,1.24848,0.36414,1.3005,1.24848,0.36414,1.3005,0.0,0.0,0.0,134.86,85.52848,17.00414,87.202417789,1.24848,0.36414,1.3005,84.28,16.64,85.9069729417,133.23,86.53848,15.17414,87.8587676072,1.24848,0.36414,1.3005,85.29,14.81,86.5662763436,133.23
2019-04-08 00:00:00,79.87208,10.29519,80.532851065,1.25208,0.36519,1.3042500000000001,78.62,9.93,79.2446168519,137.16,1.25208,0.36519,1.3042500000000001,1.25208,0.36519,1.3042500000000001,0.0,0.0,0.0,135.45,81.31208,29.56519,86.5202566666,1.25208,0.36519,1.3042500000000001,80.06,29.2,85.2187983957,133.41,81.39208,10.83519,82.1101213558,1.25208,0.36519,1.3042500000000001,80.14,10.47,80.8210399587,133.41
2019-04-08 00:30:00,77.27912,17.61516,79.2613162255,1.14912,0.33516,1.197,76.13,17.28,78.0664800026,136.49,1.14912,0.33516,1.197,1.14912,0.33516,1.197,0.0,0.0,0.0,135.99,77.46912,17.86516,79.5023804386,1.14912,0.33516,1.197,76.32,17.53,78.3073642769,132.77,78.45912,17.30516,80.3448945099,1.14912,0.33516,1.197,77.31,16.97,79.1505969655,132.77
2019-04-08 01:00:00,75.18512,17.83941,77.2725489327,1.09512,0.31941,1.14075,74.09,17.52,76.1332942936,136.3,1.09512,0.31941,1.14075,1.09512,0.31941,1.14075,0.0,0.0,0.0,135.77,75.36512,17.87941,77.4569210243,1.09512,0.31941,1.14075,74.27,17.56,76.3176683344,132.58,76.35512,18.11941,78.4755845404,1.09512,0.31941,1.14075,75.26,17.8,77.3363278156,132.58
2019-04-08 01:30:00,76.69472,17.94096,78.7652088272,1.13472,0.33096000000000003,1.182,75.56,17.61,77.5849579493,136.0,1.13472,0.33096000000000003,1.182,1.13472,0.33096000000000003,1.182,0.0,0.0,0.0,135.49,76.88472,17.98096,78.9593255544,1.13472,0.33096000000000003,1.182,75.75,17.65,77.7790781637,132.29,77.90472,18.24096,80.0117367641,1.13472,0.33096000000000003,1.182,76.77,17.91,78.8314721415,132.29
2019-04-08 02:00:00,79.23416,17.32788,81.1067662788,1.12416,0.32788,1.171,78.11,17.0,79.9385520259,135.61,1.12416,0.32788,1.171,1.12416,0.32788,1.171,0.0,0.0,0.0,135.19,79.44416,17.38788,81.3247374973,1.12416,0.32788,1.171,78.32,17.06,80.156509405,131.92,80.49416,17.61788,82.3996328256,1.12416,0.32788,1.171,79.37,17.29,81.2314040258,131.92
2019-04-08 02:30:00,79.84568,17.30874,81.7002147797,1.19568,0.34874000000000005,1.2455,78.65,16.96,80.4578405129,135.64,1.19568,0.34874000000000005,1.2455,1.19568,0.34874000000000005,1.2455,0.0,0.0,0.0,135.19,80.05568,17.35874,81.9160408873,1.19568,0.34874000000000005,1.2455,78.86,17.01,80.673661749,131.94,81.11568,17.58874,83.0007067238,1.19568,0.34874000000000005,1.2455,79.92,17.24,81.7583267931,131.94
2019-04-08 03:00:00,78.46752,17.44761,80.3838963329,1.15752,0.33761,1.20575,77.31,17.11,79.1807312419,135.77,1.15752,0.33761,1.20575,1.15752,0.33761,1.20575,0.0,0.0,0.0,135.33,78.67752,17.48761,80.5975722765,1.15752,0.33761,1.20575,77.52,17.15,79.3944135314,132.06,79.70752,17.73761,81.6572810781,1.15752,0.33761,1.20575,78.55,17.4,80.4541018221,132.06
2019-04-08 03:30:00,77.87272,17.70746,79.8605951634,1.12272,0.32746000000000003,1.1695,76.75,17.38,78.6932455805,135.96,1.12272,0.32746000000000003,1.1695,1.12272,0.32746000000000003,1.1695,0.0,0.0,0.0,135.49,77.73272,17.68746,79.7196462602,1.12272,0.32746000000000003,1.1695,76.61,17.36,78.5522864085,132.23,78.76272,17.92746,80.7772237939,1.12272,0.32746000000000003,1.1695,77.64,17.6,79.609858686,132.23
2019-04-08 04:00:00,76.5048,17.8839,78.5672851908,1.1448,0.33390000000000003,1.1925,75.36,17.55,77.3765604043,136.14,1.1448,0.33390000000000003,1.1925,1.1448,0.33390000000000003,1.1925,0.0,0.0,0.0,135.64,76.6948,17.9239,78.7614025919,1.1448,0.33390000000000003,1.1925,75.55,17.59,77.5706813171,132.41,77.7148,18.1639,79.8092563695,1.1448,0.33390000000000003,1.1925,76.57,17.83,78.6185334384,132.41
2019-04-08 04:30:00,76.87968,17.47199,78.8400636191,1.30968,0.38199000000000005,1.36425,75.57,17.09,77.4783389084,136.14,1.30968,0.38199000000000005,1.36425,1.30968,0.38199000000000005,1.36425,0.0,0.0,0.0,135.7,77.08968,17.51199,79.0537067838,1.30968,0.38199000000000005,1.36425,75.78,17.13,77.6919899346,132.41,78.08968,17.75199,80.0820283925,1.30968,0.38199000000000005,1.36425,76.78,17.37,78.7202978907,132.41
2019-04-08 05:00:00,78.1632,16.81135,79.9506555512,1.2732,0.37135,1.32625,76.89,16.44,78.6278939054,136.21,1.2732,0.37135,1.32625,1.2732,0.37135,1.32625,0.0,0.0,0.0,135.84,78.3632,16.85135,80.1545950714,1.2732,0.37135,1.32625,77.09,16.48,78.8318368427,132.48,79.4132,17.08135,81.2294826529,1.2732,0.37135,1.32625,78.14,16.71,79.9067187413,132.48
2019-04-08 05:30:00,81.01416,15.31163,82.448408922,1.27416,0.37163,1.32725,79.74,14.94,81.1274996533,135.36,1.27416,0.37163,1.32725,1.27416,0.37163,1.32725,0.0,0.0,0.0,135.18,81.21416,15.36163,82.654216231,1.27416,0.37163,1.32725,79.94,14.99,81.3332877732,131.66,82.28416,15.561630000000001,83.7427448509,1.27416,0.37163,1.32725,81.01,15.19,82.4218187133,131.66
2019-04-08 06:00:00,86.81208,12.58769,87.7199360092,1.43208,0.41769000000000006,1.4917500000000001,85.38,12.17,86.24298986,134.19,1.43208,0.41769000000000006,1.4917500000000001,1.43208,0.41769000000000006,1.4917500000000001,0.0,0.0,0.0,134.36,87.04208,12.65769,87.9576080101,1.43208,0.41769000000000006,1.4917500000000001,85.61,12.24,86.4805741193,130.54,88.21208,12.82769,89.1398939233,1.43208,0.41769000000000006,1.4917500000000001,86.78,12.41,87.6628570148,130.54
2019-04-08 06:30:00,100.60128,11.19204,101.2219309093,1.48128,0.43204000000000004,1.5430000000000001,99.12,10.76,99.7023169239,133.22,1.48128,0.43204000000000004,1.5430000000000001,1.48128,0.43204000000000004,1.5430000000000001,0.0,0.0,0.0,133.71,99.68128,7.20204,99.9411174772,1.48128,0.43204000000000004,1.5430000000000001,98.2,6.77,98.4330884408,129.61,102.25128,11.47204,102.8928178417,1.48128,0.43204000000000004,1.5430000000000001,100.77,11.04,101.3729475748,129.61
2019-04-08 07:00:00,111.73368,2.74899,111.7674916618,1.57368,0.45899000000000006,1.63925,110.16,2.29,110.1837996259,134.03,1.57368,0.45899000000000006,1.63925,1.57368,0.45899000000000006,1.63925,0.0,0.0,0.0,134.14,112.10368,3.03899,112.1448640365,1.57368,0.45899000000000006,1.63925,110.53,2.58,110.5601071816,130.37,113.94368,3.01899,113.9836677448,1.57368,0.45899000000000006,1.63925,112.37,2.56,112.3991570253,130.37
2019-04-08 07:30:00,124.90464,3.05302,124.9419466178,1.72464,0.50302,1.7965,123.18,2.55,123.2063914738,132.99,1.72464,0.50302,1.7965,1.72464,0.50302,1.7965,0.0,0.0,0.0,133.3,125.70464,2.5430200000000003,125.7303601691,1.72464,0.50302,1.7965,123.98,2.04,123.9967822163,129.4,126.09464,14.45302,126.9202427663,1.72464,0.50302,1.7965,124.37,13.95,125.1499077107,129.4
2019-04-08 08:00:00,133.08528,11.10654,133.5479201764,2.04528,0.5965400000000001,2.1305,131.04,10.51,131.4607991,133.13,2.04528,0.5965400000000001,2.1305,2.04528,0.5965400000000001,2.1305,0.0,0.0,0.0,133.2,134.30528,9.91654,134.6708803025,2.04528,0.5965400000000001,2.1305,132.26,9.32,132.5879707968,129.52,135.43528,15.69654,136.341836707,2.04528,0.5965400000000001,2.1305,133.39,15.1,134.2419535764,129.52
2019-04-08 08:30:00,132.99088,14.01359,133.7271657812,2.48088,0.7235900000000001,2.58425,130.51,13.29,131.1849236765,133.62,2.48088,0.7235900000000001,2.58425,2.48088,0.7235900000000001,2.58425,0.0,0.0,0.0,133.44,134.26088,13.30359,134.9183805316,2.48088,0.7235900000000001,2.58425,131.78,12.58,132.3790950264,130.0,136.05088,13.49359,136.7183927636,2.48088,0.7235900000000001,2.58425,133.57,12.77,134.1790512711,130.0
2019-04-08 09:00:00,133.64232,15.55776,134.54483859,2.63232,0.7677600000000001,2.742,131.01,14.79,131.8421943082,133.34,2.63232,0.7677600000000001,2.742,2.63232,0.7677600000000001,2.742,0.0,0.0,0.0,133.33,134.90232,14.85776,135.7180495498,2.63232,0.7677600000000001,2.742,132.27,14.09,133.0183483584,129.73,136.70232,15.05776,137.5291257501,2.63232,0.7677600000000001,2.742,134.07,14.29,134.8294070298,129.73
2019-04-08 09:30:00,136.4136,18.21605,137.6244699992,3.0036,0.8760500000000001,3.12875,133.41,17.34,134.5321660422,132.85,3.0036,0.8760500000000001,3.12875,3.0036,0.8760500000000001,3.12875,0.0,0.0,0.0,133.2,137.7236,17.52605,138.8342624339,3.0036,0.8760500000000001,3.12875,134.72,16.65,135.7449848061,129.25,139.5636,17.77605,140.6911027697,3.0036,0.8760500000000001,3.12875,136.56,16.9,137.6017572562,129.25
2019-04-08 10:00:00,134.86888,18.10134,136.0781881943,3.87888,1.13134,4.0405,130.99,16.97,132.0846735999,133.2,3.87888,1.13134,4.0405,3.87888,1.13134,4.0405,0.0,0.0,0.0,133.47,136.17888,17.44134,137.2912513566,3.87888,1.13134,4.0405,132.3,16.31,133.3015607561,129.59,137.95888,17.65134,139.0835086365,3.87888,1.13134,4.0405,134.08,16.52,135.0938814307,129.59
2019-04-08 10:30:00,122.35776,14.91893,123.263927832,4.96776,1.44893,5.17475,117.39,13.47,118.1602852062,134.11,4.96776,1.44893,5.17475,4.96776,1.44893,5.17475,0.0,0.0,0.0,133.74,123.48776,14.25893,124.3082618114,4.96776,1.44893,5.17475,118.52,12.81,119.2102617227,130.46,125.07776,14.44893,125.9095612921,4.96776,1.44893,5.17475,120.11,13.0,120.811473379,130.46
2019-04-08 11:00:00,120.78344,15.53392,121.7782494898,5.77344,1.68392,6.014,115.01,13.85,115.840936633,133.64,5.77344,1.68392,6.014,5.77344,1.68392,6.014,0.0,0.0,0.0,133.29,121.87344,14.88392,122.7789332581,5.77344,1.68392,6.014,116.1,13.2,116.8479781597,130.0,123.43344,15.07392,124.3504610944,5.77344,1.68392,6.014,117.66,13.39,118.4194565939,130.0
2019-04-08 11:30:00,125.4476,19.2368,126.9139662133,6.5376,1.9068,6.8100000000000005,118.91,17.33,120.1662057319,133.07,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005,0.0,0.0,0.0,133.21,126.5876,18.5968,127.9463225107,6.5376,1.9068,6.8100000000000005,120.05,16.69,121.2046145986,129.43,128.2176,18.8368,129.5938963995,6.5376,1.9068,6.8100000000000005,121.68,16.93,122.8521359196,129.43
2019-04-08 12:00:00,123.20152,19.42211,124.7230246874,8.44152,2.46211,8.79325,114.76,16.96,116.006461889,133.73,8.44152,2.46211,8.79325,8.44152,2.46211,8.79325,0.0,0.0,0.0,133.73,124.32152,18.82211,125.7382684785,8.44152,2.46211,8.79325,115.88,16.36,117.0291587597,130.06,125.87152,19.04211,127.3037371814,8.44152,2.46211,8.79325,117.43,16.58,118.5946933889,130.06
2019-04-08 12:30:00,121.10064,19.01727,122.5847525864,9.11064,2.65727,9.49025,111.99,16.36,113.1786627417,134.01,9.11064,2.65727,9.49025,9.11064,2.65727,9.49025,0.0,0.0,0.0,133.88,122.16064,18.42727,123.5426494975,9.11064,2.65727,9.49025,113.05,15.77,114.1446249282,130.35,123.70064,18.64727,125.0982374571,9.11064,2.65727,9.49025,114.59,15.99,115.7002515123,130.35
2019-04-08 13:00:00,116.55176,16.04218,117.650602626,10.12176,2.9521800000000002,10.5435,106.43,13.09,107.2319588556,134.99,10.12176,2.9521800000000002,10.5435,10.12176,2.9521800000000002,10.5435,0.0,0.0,0.0,134.39,117.57176,15.42218,118.5789289269,10.12176,2.9521800000000002,10.5435,107.45,12.47,108.1711763826,131.31,119.00176,15.59218,120.0188941802,10.12176,2.9521800000000002,10.5435,108.88,12.64,109.6112402995,131.31
2019-04-08 13:30:00,114.82952,14.98236,115.8028055558,9.53952,2.78236,9.937,105.29,12.2,105.9944531568,135.56,9.53952,2.78236,9.937,9.53952,2.78236,9.937,0.0,0.0,0.0,134.82,115.81952,14.352360000000001,116.7054045475,9.53952,2.78236,9.937,106.28,11.57,106.9079197253,131.86,117.22952,14.51236,118.1243791611,9.53952,2.78236,9.937,107.69,11.73,108.3269541712,131.86
2019-04-08 14:00:00,113.7328,15.0279,114.7213475089,9.1128,2.6579,9.4925,104.62,12.37,105.3487603154,134.88,9.1128,2.6579,9.4925,9.1128,2.6579,9.4925,0.0,0.0,0.0,134.17,114.7228,14.4079,115.6239958756,9.1128,2.6579,9.4925,105.61,11.75,106.261632775,131.22,116.1128,14.5579,117.0218559768,9.1128,2.6579,9.4925,107.0,11.9,107.6596953367,131.22
2019-04-08 14:30:00,113.31152,15.63336,114.3848875927,9.85152,2.87336,10.262,103.46,12.76,104.2438928667,134.91,9.85152,2.87336,10.262,9.85152,2.87336,10.262,0.0,0.0,0.0,134.22,114.28152,15.01336,115.2634668575,9.85152,2.87336,10.262,104.43,12.14,105.133270186,131.25,115.69152,15.18336,116.6835987652,9.85152,2.87336,10.262,105.84,12.31,106.5534687375,131.25
2019-04-08 15:00:00,112.66784,15.07937,113.6724661906,9.35784,2.7293700000000003,9.74775,103.31,12.35,104.0455602128,134.96,9.35784,2.7293700000000003,9.74775,9.35784,2.7293700000000003,9.74775,0.0,0.0,0.0,134.22,113.64784,14.45937,114.5639773989,9.35784,2.7293700000000003,9.74775,104.29,11.73,104.9475916827,131.31,115.03784,14.61937,115.9630570961,9.35784,2.7293700000000003,9.74775,105.68,11.89,106.3467653481,131.31
2019-04-08 15:30:00,112.26504,14.35522,113.1791126818,8.79504,2.56522,9.1615,103.47,11.79,104.1395458027,135.19,8.79504,2.56522,9.1615,8.79504,2.56522,9.1615,0.0,0.0,0.0,134.38,113.23504,13.72522,114.0638240103,8.79504,2.56522,9.1615,104.44,11.16,105.0345619308,131.54,114.65504,13.87522,115.491557819,8.79504,2.56522,9.1615,105.86,11.31,106.4624614594,131.54
2019-04-08 16:00:00,114.15704,13.79497,114.9875253185,7.45704,2.17497,7.76775,106.7,11.62,107.3308641538,135.01,7.45704,2.17497,7.76775,7.45704,2.17497,7.76775,0.0,0.0,0.0,134.2,115.15704,13.15497,115.9059838717,7.45704,2.17497,7.76775,107.7,10.98,108.2582578836,131.36,116.59704,13.29497,117.3525711864,7.45704,2.17497,7.76775,109.14,11.12,109.7050317898,131.36
2019-04-08 16:30:00,111.75664,10.20777,112.2218568393,5.78664,1.68777,6.02775,105.97,8.52,106.3119527617,135.49,5.78664,1.68777,6.02775,5.78664,1.68777,6.02775,0.0,0.0,0.0,134.3,112.71664,9.51777,113.1177655307,5.78664,1.68777,6.02775,106.93,7.83,107.2162944706,131.83,114.15664,9.63777,114.562756019,5.78664,1.68777,6.02775,108.37,7.95,108.6612138714,131.83
2019-04-08 17:00:00,114.49672,9.19821,114.8655995412,4.65672,1.3582100000000001,4.85075,109.84,7.84,110.1194406088,135.26,4.65672,1.3582100000000001,4.85075,4.65672,1.3582100000000001,4.85075,0.0,0.0,0.0,134.05,115.49672,8.50821,115.8096799415,4.65672,1.3582100000000001,4.85075,110.84,7.15,111.0703745379,131.63,116.99672,8.59821,117.3122402222,4.65672,1.3582100000000001,4.85075,112.34,7.24,112.5730571673,131.63
2019-04-08 17:30:00,115.90144,7.53667,116.1462233082,3.21144,0.9366700000000001,3.34525,112.69,6.6,112.8831081252,135.12,3.21144,0.9366700000000001,3.34525,3.21144,0.9366700000000001,3.34525,0.0,0.0,0.0,133.81,116.96144,6.80667,117.1593325492,3.21144,0.9366700000000001,3.34525,113.75,5.87,113.9013582009,131.51,118.46144,6.8866700000000005,118.6614469428,3.21144,0.9366700000000001,3.34525,115.25,5.95,115.4034878156,131.51
2019-04-08 18:00:00,115.016,5.64675,115.1545311378,2.766,0.8067500000000001,2.88125,112.25,4.84,112.3542972031,135.24,2.766,0.8067500000000001,2.88125,2.766,0.8067500000000001,2.88125,0.0,0.0,0.0,133.71,116.046,4.90675,116.1496892444,2.766,0.8067500000000001,2.88125,113.28,4.1,113.3541723978,131.63,117.556,4.96675,117.660876002,2.766,0.8067500000000001,2.88125,114.79,4.16,114.8653546549,131.63
2019-04-08 18:30:00,112.66968,3.35574,112.7196423976,2.65968,0.7757400000000001,2.7705,110.01,2.58,110.0402494545,135.52,2.65968,0.7757400000000001,2.7705,2.65968,0.7757400000000001,2.7705,0.0,0.0,0.0,133.71,113.66968,2.58574,113.6990861997,2.65968,0.7757400000000001,2.7705,111.01,1.81,111.0247548973,131.9,115.15968,2.61574,115.1893831629,2.65968,0.7757400000000001,2.7705,112.5,1.8399999999999999,112.515046105,131.9
2019-04-08 19:00:00,112.52384,3.00487,112.5639543196,2.31384,0.6748700000000001,2.41025,110.21,2.33,110.2346270461,135.42,2.31384,0.6748700000000001,2.41025,2.31384,0.6748700000000001,2.41025,0.0,0.0,0.0,133.58,113.52384,2.23487,113.5458360851,2.31384,0.6748700000000001,2.41025,111.21,1.56,111.2209409239,131.82,114.99384,2.26487,115.0161417978,2.31384,0.6748700000000001,2.41025,112.68,1.5899999999999999,112.6912174928,131.82
2019-04-08 19:30:00,118.00672,5.23696,118.1228670292,1.80672,0.5269600000000001,1.8820000000000001,116.2,4.71,116.2954173646,134.81,1.80672,0.5269600000000001,1.8820000000000001,1.80672,0.5269600000000001,1.8820000000000001,0.0,0.0,0.0,133.34,119.06672,4.47696,119.150858085,1.80672,0.5269600000000001,1.8820000000000001,117.26,3.95,117.3265106444,131.23,120.62672,4.52696,120.7116354988,1.80672,0.5269600000000001,1.8820000000000001,118.82,4.0,118.8873096676,131.23
2019-04-08 20:00:00,113.3164,2.6102,113.3464584934,1.4064,0.4102,1.465,111.91,2.2,111.9316224308,135.01,1.4064,0.4102,1.465,1.4064,0.4102,1.465,0.0,0.0,0.0,133.2,114.3164,1.8302,114.3310497678,1.4064,0.4102,1.465,112.91,1.42,112.9189288826,131.42,115.8064,1.8602,115.8213392471,1.4064,0.4102,1.465,114.4,1.45,114.4091888792,131.42
2019-04-08 20:30:00,113.4588,1.9384000000000001,113.4753572015,1.4688,0.4284,1.53,111.99,1.51,112.0001794641,135.11,1.4688,0.4284,1.53,1.4688,0.4284,1.53,0.0,0.0,0.0,133.2,114.4688,1.1684,114.4747628606,1.4688,0.4284,1.53,113.0,0.74,113.0024229829,131.52,115.9688,1.1684,115.9746857379,1.4688,0.4284,1.53,114.5,0.74,114.5023912414,131.52
2019-04-08 21:00:00,110.28736,1.02048,110.2920811083,1.64736,0.48048,1.716,108.64,0.54,108.6413420388,135.34,1.64736,0.48048,1.716,1.64736,0.48048,1.716,0.0,0.0,0.0,133.24,111.26736,1.23048,111.2741635889,1.64736,0.48048,1.716,109.62,0.75,109.6225656514,131.74,112.71736,1.24048,112.7241856746,1.64736,0.48048,1.716,111.07,0.76,111.0726001316,131.74
2019-04-08 21:30:00,110.652,1.1835,110.6583289963,1.6920000000000002,0.49350000000000005,1.7625000000000002,108.96,0.6900000000000001,108.9621847248,135.59,1.6920000000000002,0.49350000000000005,1.7625000000000002,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.0,0.0,0.0,133.49,111.662,1.2035,111.6684855107,1.6920000000000002,0.49350000000000005,1.7625000000000002,109.97,0.71,109.9722919648,131.97,113.122,1.2235,113.1286163455,1.6920000000000002,0.49350000000000005,1.7625000000000002,111.43,0.73,111.4323911616,131.97
2019-04-08 22:00:00,103.99064,3.31852,104.0435763639,1.64064,0.47852000000000006,1.709,102.35,2.84,102.3893944703,135.8,1.64064,0.47852000000000006,1.709,1.64064,0.47852000000000006,1.709,0.0,0.0,0.0,133.27,104.92064,4.09852,105.0006598275,1.64064,0.47852000000000006,1.709,103.28,3.62,103.3434216581,132.16,106.26064,4.13852,106.341200675,1.64064,0.47852000000000006,1.709,104.62,3.66,104.6840006878,132.16
2019-04-08 22:30:00,97.10528,5.93904,97.2867287969,1.7452800000000002,0.50904,1.818,95.36,5.43,95.5144727253,136.28,1.7452800000000002,0.50904,1.818,1.7452800000000002,0.50904,1.818,0.0,0.0,0.0,133.35,97.97528,6.69904,98.2040357012,1.7452800000000002,0.50904,1.818,96.23,6.19,96.4288805286,132.6,99.22528,6.78904,99.4572634612,1.7452800000000002,0.50904,1.818,97.48,6.28,97.6820802399,132.6
2019-04-08 23:00:00,90.30168,8.51549,90.702298652,1.8016800000000002,0.52549,1.87675,88.5,7.99,88.8599465451,136.73,1.8016800000000002,0.52549,1.87675,1.8016800000000002,0.52549,1.87675,0.0,0.0,0.0,133.43,91.07168,9.28549,91.5438213238,1.8016800000000002,0.52549,1.87675,89.27,8.76,89.6987764688,133.03,92.23168,9.39549,92.708996478,1.8016800000000002,0.52549,1.87675,90.43,8.87,90.8639741592,133.03
2019-04-08 23:30:00,84.16872,10.21671,84.7865236324,1.66872,0.48671000000000003,1.73825,82.5,9.73,83.0717936486,136.9,1.66872,0.48671000000000003,1.73825,1.66872,0.48671000000000003,1.73825,0.0,0.0,0.0,133.35,84.87872,10.96671,85.5842616201,1.66872,0.48671000000000003,1.73825,83.21,10.48,83.8673625435,133.19,85.95872,11.10671,86.6732977973,1.66872,0.48671000000000003,1.73825,84.29,10.62,84.9563917548,133.19
2019-04-09 00:00:00,79.19952,9.414860000000001,79.7571536419,1.7995200000000002,0.52486,1.8745,77.4,8.89,77.9088704834,136.98,1.7995200000000002,0.52486,1.8745,1.7995200000000002,0.52486,1.8745,0.0,0.0,0.0,133.45,79.85952,10.14486,80.5013112878,1.7995200000000002,0.52486,1.8745,78.06,9.62,78.6505435455,133.24,81.27952,17.57486,83.157898455,1.7995200000000002,0.52486,1.8745,79.48,17.05,81.288208862,133.24
2019-04-09 00:30:00,75.35416,6.99038,75.67770373,1.78416,0.5203800000000001,1.8585,73.57,6.47,73.8539491158,137.12,1.78416,0.5203800000000001,1.8585,1.78416,0.5203800000000001,1.8585,0.0,0.0,0.0,133.83,75.99416,7.67038,76.3802794146,1.78416,0.5203800000000001,1.8585,74.21,7.15,74.5536491394,133.37,77.91416,25.73038,82.05284141,1.78416,0.5203800000000001,1.8585,76.13,25.21,80.1955173311,133.37
2019-04-09 01:00:00,73.74416,11.36413,74.6146405524,1.69416,0.49413,1.76475,72.05,10.87,72.8653511623,137.02,1.69416,0.49413,1.76475,1.69416,0.49413,1.76475,0.0,0.0,0.0,134.31,74.20416,11.29413,75.0587418877,1.69416,0.49413,1.76475,72.51,10.8,73.3098908743,133.29,75.59416,20.17413,78.2398398986,1.69416,0.49413,1.76475,73.9,19.68,76.4755673402,133.29
2019-04-09 01:30:00,74.63056,14.22058,75.973320195,1.7505600000000001,0.51058,1.8235000000000001,72.88,13.71,74.1583339888,135.98,1.7505600000000001,0.51058,1.8235000000000001,1.7505600000000001,0.51058,1.8235000000000001,0.0,0.0,0.0,133.85,75.02056,14.62058,76.4319683264,1.7505600000000001,0.51058,1.8235000000000001,73.27,14.11,74.616251581,132.29,75.97056,14.80058,77.3988575823,1.7505600000000001,0.51058,1.8235000000000001,74.22,14.29,75.5831495771,132.29
2019-04-09 02:00:00,76.9924,13.60945,78.1859756418,1.9524,0.56945,2.03375,75.04,13.04,76.1645796942,135.43,1.9524,0.56945,2.03375,1.9524,0.56945,2.03375,0.0,0.0,0.0,133.41,77.3824,14.01945,78.6421058216,1.9524,0.56945,2.03375,75.43,13.45,76.6197585483,131.77,78.3724,14.19945,79.6483362165,1.9524,0.56945,2.03375,76.42,13.63,77.6259834076,131.77
2019-04-09 02:30:00,77.37728,13.251290000000001,78.5037588072,2.02728,0.5912900000000001,2.11175,75.35,12.66,76.4061391512,135.5,2.02728,0.5912900000000001,2.11175,2.02728,0.5912900000000001,2.11175,0.0,0.0,0.0,133.51,77.79728,13.65129,78.9859132635,2.02728,0.5912900000000001,2.11175,75.77,13.06,76.8872973904,131.82,78.78728,13.82129,79.9903965927,2.02728,0.5912900000000001,2.11175,76.76,13.23,77.8917871152,131.82
2019-04-09 03:00:00,75.76168,13.85549,77.018223555,2.04168,0.5954900000000001,2.12675,73.72,13.26,74.9030439969,136.4,2.04168,0.5954900000000001,2.12675,2.04168,0.5954900000000001,2.12675,0.0,0.0,0.0,134.33,76.15168,14.24549,77.4726555125,2.04168,0.5954900000000001,2.12675,74.11,13.65,75.3565829905,132.69,77.13168,14.43549,78.4708826965,2.04168,0.5954900000000001,2.12675,75.09,13.84,76.354788324,132.69
2019-04-09 03:30:00,74.8508,13.9419,76.1381562441,1.9608,0.5719000000000001,2.0425,72.89,13.37,74.1060658786,136.75,1.9608,0.5719000000000001,2.0425,1.9608,0.5719000000000001,2.0425,0.0,0.0,0.0,134.65,75.2508,14.3519,76.607179391,1.9608,0.5719000000000001,2.0425,73.29,13.78,74.5742080079,133.01,76.2108,14.5319,77.5839039637,1.9608,0.5719000000000001,2.0425,74.25,13.96,75.5509371219,133.01
2019-04-09 04:00:00,74.00416,14.45288,75.4022641411,1.9641600000000001,0.5728800000000001,2.046,72.04,13.88,73.3649507599,137.03,1.9641600000000001,0.5728800000000001,2.046,1.9641600000000001,0.5728800000000001,2.046,0.0,0.0,0.0,134.86,74.39416,14.85288,75.8623693698,1.9641600000000001,0.5728800000000001,2.046,72.43,14.28,73.8242731085,133.29,75.34416,15.04288,76.8311830236,1.9641600000000001,0.5728800000000001,2.046,73.38,14.47,74.7930832364,133.29
2019-04-09 04:30:00,73.80296,14.26878,75.169641395,2.05296,0.5987800000000001,2.1385,71.75,13.67,73.0406147291,137.03,2.05296,0.5987800000000001,2.1385,2.05296,0.5987800000000001,2.1385,0.0,0.0,0.0,134.86,74.19296,14.65878,75.6272116678,2.05296,0.5987800000000001,2.1385,72.14,14.06,73.4973686604,133.29,75.13296,14.84878,76.5862125049,2.05296,0.5987800000000001,2.1385,73.08,14.25,74.4563556723,133.29
2019-04-09 05:00:00,74.47064,13.98227,75.7718951615,2.03064,0.5922700000000001,2.11525,72.44,13.39,73.6671276758,136.76,2.03064,0.5922700000000001,2.11525,2.03064,0.5922700000000001,2.11525,0.0,0.0,0.0,134.69,74.87064,14.38227,76.2395069787,2.03064,0.5922700000000001,2.11525,72.84,13.79,74.1338633824,133.06,75.82064,14.56227,77.2064061951,2.03064,0.5922700000000001,2.11525,73.79,13.97,75.1007656419,133.06
2019-04-09 05:30:00,77.49824,12.42032,78.487206295,2.05824,0.6003200000000001,2.144,75.44,11.82,76.3603693024,136.32,2.05824,0.6003200000000001,2.144,2.05824,0.6003200000000001,2.144,0.0,0.0,0.0,134.45,77.90824,12.81032,78.9544055668,2.05824,0.6003200000000001,2.144,75.85,12.21,76.8264706986,132.62,78.91824,12.98032,79.9786053392,2.05824,0.6003200000000001,2.144,76.86,12.38,77.8506518919,132.62
2019-04-09 06:00:00,82.74248,9.94239,83.337681246,1.9624800000000002,0.5723900000000001,2.04425,80.78,9.37,81.3216164375,135.67,1.9624800000000002,0.5723900000000001,2.04425,1.9624800000000002,0.5723900000000001,2.04425,0.0,0.0,0.0,134.11,83.18248,10.36239,83.8254382957,1.9624800000000002,0.5723900000000001,2.04425,81.22,9.79,81.8078999853,131.98,84.26248,10.48239,84.9119899417,1.9624800000000002,0.5723900000000001,2.04425,82.3,9.91,82.8944998175,131.98
2019-04-09 06:30:00,94.96312,3.38966,95.0235968328,1.9531200000000002,0.56966,2.0345,93.01,2.8200000000000003,93.0527404218,133.93,1.9531200000000002,0.56966,2.0345,1.9531200000000002,0.56966,2.0345,0.0,0.0,0.0,133.28,95.49312,3.7996600000000003,95.5686841149,1.9531200000000002,0.56966,2.0345,93.54,3.23,93.5957504377,130.31,96.75312,3.81966,96.8284877102,1.9531200000000002,0.56966,2.0345,94.8,3.25,94.8556930289,130.31
2019-04-09 07:00:00,105.31928,2.98854,105.3616728751,1.9492800000000001,0.56854,2.0305,103.37,2.42,103.3983234874,133.48,1.9492800000000001,0.56854,2.0305,1.9492800000000001,0.56854,2.0305,0.0,0.0,0.0,133.55,105.93928,2.59854,105.9711444548,1.9492800000000001,0.56854,2.0305,103.99,2.03,104.0098120371,129.87,107.32928,2.63854,107.3617075062,1.9492800000000001,0.56854,2.0305,105.38,2.07,105.4003287471,129.87
2019-04-09 07:30:00,117.72936,8.630230000000001,118.0452585912,1.98936,0.58023,2.07225,115.74,8.05,116.0196108423,132.88,1.98936,0.58023,2.07225,1.98936,0.58023,2.07225,0.0,0.0,0.0,133.11,118.64936,7.6502300000000005,118.8957385589,1.98936,0.58023,2.07225,116.66,7.07,116.8740368944,129.3,119.83936,11.17023,120.3588228734,1.98936,0.58023,2.07225,117.85,10.59,118.3248519965,129.3
2019-04-09 08:00:00,124.57192,13.99056,125.3550917259,2.16192,0.63056,2.252,122.41,13.36,123.1369063279,133.1,2.16192,0.63056,2.252,2.16192,0.63056,2.252,0.0,0.0,0.0,132.82,125.74192,13.34056,126.4476215134,2.16192,0.63056,2.252,123.58,12.71,124.2318819788,129.5,127.38192,13.50056,128.0953498891,2.16192,0.63056,2.252,125.22,12.87,125.879646091,129.5
2019-04-09 08:30:00,127.94704,16.737470000000002,129.037157233,2.35704,0.68747,2.45525,125.59,16.05,126.611415757,132.76,2.35704,0.68747,2.45525,2.35704,0.68747,2.45525,0.0,0.0,0.0,132.87,129.17704,16.09747,130.1761737169,2.35704,0.68747,2.45525,126.82,15.41,127.7528101452,129.19,130.85704,16.30747,131.8692477243,2.35704,0.68747,2.45525,128.5,15.62,129.4458744032,129.19
2019-04-09 09:00:00,126.08392,17.00781,127.2258640512,2.80392,0.81781,2.92075,123.28,16.19,124.3385479246,133.08,2.80392,0.81781,2.92075,2.80392,0.81781,2.92075,0.0,0.0,0.0,133.15,127.28392,16.36781,128.3319971588,2.80392,0.81781,2.92075,124.48,15.55,125.4474906086,129.48,128.93392,16.56781,129.9940308428,2.80392,0.81781,2.92075,126.13,15.75,127.1095566824,129.48
2019-04-09 09:30:00,127.86648,18.42314,129.1868754752,3.33648,0.9731400000000001,3.4755000000000003,124.53,17.45,125.746663574,132.65,3.33648,0.9731400000000001,3.4755000000000003,3.33648,0.9731400000000001,3.4755000000000003,0.0,0.0,0.0,132.92,129.06648,17.79314,130.2871908157,3.33648,0.9731400000000001,3.4755000000000003,125.73,16.82,126.8500898699,129.08,130.74648,18.02314,131.9828610383,3.33648,0.9731400000000001,3.4755000000000003,127.41,17.05,128.5457529442,129.08
2019-04-09 10:00:00,129.05504,17.40397,130.2232756506,4.02504,1.17397,4.19275,125.03,16.23,126.0789982511,132.75,4.02504,1.17397,4.19275,4.02504,1.17397,4.19275,0.0,0.0,0.0,132.92,129.63504,21.93397,131.4775366204,4.02504,1.17397,4.19275,125.61,20.76,127.3139807719,129.19,131.95504,16.97397,133.0422798924,4.02504,1.17397,4.19275,127.93,15.8,128.9019972692,129.19
2019-04-09 10:30:00,129.5144,14.4292,130.3156998216,4.6944,1.3692,4.89,124.82,13.06,125.5013784785,133.54,4.6944,1.3692,4.89,4.6944,1.3692,4.89,0.0,0.0,0.0,133.28,128.8644,29.0192,132.0914363462,4.6944,1.3692,4.89,124.17,27.65,127.211286449,129.94,132.3744,13.8992,133.1021019218,4.6944,1.3692,4.89,127.68,12.53,128.2933486195,129.94
2019-04-09 11:00:00,128.1416,15.75755,129.1068163675,6.4716000000000005,1.88755,6.74125,121.67,13.87,122.4580164791,133.48,6.4716000000000005,1.88755,6.74125,6.4716000000000005,1.88755,6.74125,0.0,0.0,0.0,133.28,127.5316,30.35755,131.0949649703,6.4716000000000005,1.88755,6.74125,121.06,28.47,124.3626330535,129.88,130.9416,15.25755,131.8275215672,6.4716000000000005,1.88755,6.74125,124.47,13.37,125.186012797,129.88
2019-04-09 11:30:00,127.2348,16.8039,128.3396485356,7.8648,2.2939,8.1925,119.37,14.51,120.248646562,133.39,7.8648,2.2939,8.1925,7.8648,2.2939,8.1925,0.0,0.0,0.0,133.21,126.6448,31.4139,130.4827133388,7.8648,2.2939,8.1925,118.78,29.12,122.2974357867,129.79,129.9848,16.3339,131.0070399645,7.8648,2.2939,8.1925,122.12,14.04,122.9244320711,129.79
2019-04-09 12:00:00,127.0232,16.69885,128.1161384431,7.3332,2.13885,7.63875,119.69,14.56,120.5723421851,133.76,7.3332,2.13885,7.63875,7.3332,2.13885,7.63875,0.0,0.0,0.0,133.57,126.4332,31.38885,130.271309069,7.3332,2.13885,7.63875,119.1,29.25,122.6391964259,130.16,129.7732,16.21885,130.7827761349,7.3332,2.13885,7.63875,122.44,14.08,123.2469066549,130.16
2019-04-09 12:30:00,127.35152,15.72461,128.3186385759,6.94152,2.02461,7.2307500000000005,120.41,13.7,121.1868726389,134.11,6.94152,2.02461,7.2307500000000005,6.94152,2.02461,7.2307500000000005,0.0,0.0,0.0,133.84,126.74152,30.47461,130.3538060302,6.94152,2.02461,7.2307500000000005,119.8,28.45,123.1318094564,130.5,130.11152,15.22461,130.9992228464,6.94152,2.02461,7.2307500000000005,123.17,13.2,123.8752957615,130.5
2019-04-09 13:00:00,123.774,16.8845,124.9203322772,8.244,2.4045,8.5875,115.53,14.48,116.4338924025,134.18,8.244,2.4045,8.5875,8.244,2.4045,8.5875,0.0,0.0,0.0,133.92,124.354,21.1545,126.1405176232,8.244,2.4045,8.5875,116.11,18.75,117.6141768666,130.57,126.464,16.4345,127.5273934739,8.244,2.4045,8.5875,118.22,14.03,119.0496085672,130.57
2019-04-09 13:30:00,121.46296,17.13253,122.6652935274,7.48296,2.18253,7.7947500000000005,113.98,14.95,114.956265162,133.68,7.48296,2.18253,7.7947500000000005,7.48296,2.18253,7.7947500000000005,0.0,0.0,0.0,133.47,122.53296,16.50253,123.639232377,7.48296,2.18253,7.7947500000000005,115.05,14.32,115.9377630455,130.09,124.07296,16.69253,125.1908142036,7.48296,2.18253,7.7947500000000005,116.59,14.51,117.4894386743,130.09
2019-04-09 14:00:00,122.572,17.7335,123.848182087,6.492,1.8935,6.7625,116.08,15.84,117.1557595682,133.9,6.492,1.8935,6.7625,6.492,1.8935,6.7625,0.0,0.0,0.0,133.79,123.682,17.1135,124.8603580255,6.492,1.8935,6.7625,117.19,15.22,118.1742125,130.29,125.242,17.3135,126.4330488688,6.492,1.8935,6.7625,118.75,15.42,119.7469786675,130.29
2019-04-09 14:30:00,121.254,17.11825,122.4563881513,6.474,1.8882500000000002,6.74375,114.78,15.23,115.7860151314,134.05,6.474,1.8882500000000002,6.74375,6.474,1.8882500000000002,6.74375,0.0,0.0,0.0,133.85,122.354,16.47825,123.4586329062,6.474,1.8882500000000002,6.74375,115.88,14.59,116.7948736033,130.43,123.904,16.67825,125.0214591143,6.474,1.8882500000000002,6.74375,117.43,14.79,118.3577162673,130.43
2019-04-09 15:00:00,120.71744,17.42217,121.9681611227,6.48744,1.8921700000000001,6.75775,114.23,15.53,115.2808474986,134.26,6.48744,1.8921700000000001,6.75775,6.48744,1.8921700000000001,6.75775,0.0,0.0,0.0,134.05,121.81744,16.80217,122.9707347496,6.48744,1.8921700000000001,6.75775,115.33,14.91,116.2897974889,130.63,123.35744,16.99217,124.5222544153,6.48744,1.8921700000000001,6.75775,116.87,15.1,117.8414481411,130.63
2019-04-09 15:30:00,119.61176,16.38593,120.7289187902,6.91176,2.01593,7.19975,112.7,14.37,113.6124416602,134.55,6.91176,2.01593,7.19975,6.91176,2.01593,7.19975,0.0,0.0,0.0,134.15,120.71176,15.76593,121.7369851404,6.91176,2.01593,7.19975,113.8,13.75,114.6276689984,130.9,122.21176,15.94593,123.2476651538,6.91176,2.01593,7.19975,115.3,13.93,116.1384299016,130.9
2019-04-09 16:00:00,121.48072,15.72146,122.4937942765,6.21072,1.81146,6.4695,115.27,13.91,116.1062487552,134.51,6.21072,1.81146,6.4695,6.21072,1.81146,6.4695,0.0,0.0,0.0,134.11,122.58072,15.09146,123.506214745,6.21072,1.81146,6.4695,116.37,13.28,117.1252974383,130.9,124.16072,15.26146,125.0951499949,6.21072,1.81146,6.4695,117.95,13.45,118.7143841327,130.9
2019-04-09 16:30:00,118.46656,11.74733,119.0475770453,5.71656,1.6673300000000002,5.95475,112.75,10.08,113.1996859536,135.39,5.71656,1.6673300000000002,5.95475,5.71656,1.6673300000000002,5.95475,0.0,0.0,0.0,134.49,119.53656,11.07733,120.0487251767,5.71656,1.6673300000000002,5.95475,113.82,9.41,114.2083206251,131.73,121.05656,11.18733,121.5723943647,5.71656,1.6673300000000002,5.95475,115.34,9.52,115.7322167765,131.73
2019-04-09 17:00:00,119.8184,10.4387,120.2722554717,4.1784,1.2187000000000001,4.3525,115.64,9.22,116.0069739283,135.33,4.1784,1.2187000000000001,4.3525,4.1784,1.2187000000000001,4.3525,0.0,0.0,0.0,134.38,120.8984,9.7387,121.2900053601,4.1784,1.2187000000000001,4.3525,116.72,8.52,117.0305464398,131.7,122.4684,9.8587,122.8645716399,4.1784,1.2187000000000001,4.3525,118.29,8.64,118.6051166687,131.7
2019-04-09 17:30:00,119.06616,8.71888,119.3849627281,4.07616,1.18888,4.246,114.99,7.53,115.2362833486,135.43,4.07616,1.18888,4.246,4.07616,1.18888,4.246,0.0,0.0,0.0,134.27,120.14616,8.01888,120.4134635296,4.07616,1.18888,4.246,116.07,6.83,116.2707779281,131.81,121.68616,8.10888,121.9560390895,4.07616,1.18888,4.246,117.61,6.92,117.8134054342,131.81
2019-04-09 18:00:00,119.3104,7.18595,119.5266055134,3.6204,1.05595,3.77125,115.69,6.13,115.852289576,135.33,3.6204,1.05595,3.77125,3.6204,1.05595,3.77125,0.0,0.0,0.0,134.01,120.3504,6.44595,120.5228984532,3.6204,1.05595,3.77125,116.73,5.39,116.8543751855,131.72,121.9204,6.51595,122.0943960244,3.6204,1.05595,3.77125,118.3,5.46,118.4259329708,131.72
2019-04-09 18:30:00,121.02832,6.99326,121.2301939595,2.78832,0.8132600000000001,2.9045,118.24,6.18,118.4013935729,135.33,2.78832,0.8132600000000001,2.9045,2.78832,0.8132600000000001,2.9045,0.0,0.0,0.0,134.08,122.13832,6.26326,122.2988047294,2.78832,0.8132600000000001,2.9045,119.35,5.45,119.4743696363,131.74,123.72832,6.32326,123.8897929091,2.78832,0.8132600000000001,2.9045,120.94,5.51,121.0654521323,131.74
2019-04-09 19:00:00,121.37808,6.53819,121.5540465512,2.1880800000000002,0.63819,2.27925,119.19,5.9,119.335938007,135.3,2.1880800000000002,0.63819,2.27925,2.1880800000000002,0.63819,2.27925,0.0,0.0,0.0,134.01,122.51808,5.78819,122.6547311373,2.1880800000000002,0.63819,2.27925,120.33,5.15,120.4401569245,131.7,124.10808,5.86819,124.2467350684,2.1880800000000002,0.63819,2.27925,121.92,5.23,122.0321240494,131.7
2019-04-09 19:30:00,121.20296,6.03128,121.3529309543,1.75296,0.5112800000000001,1.826,119.45,5.52,119.5774765581,135.2,1.75296,0.5112800000000001,1.826,1.75296,0.5112800000000001,1.826,0.0,0.0,0.0,133.85,122.32296,5.29128,122.4373480079,1.75296,0.5112800000000001,1.826,120.57,4.78,120.6647143949,131.59,123.93296,5.34128,124.0480062169,1.75296,0.5112800000000001,1.826,122.18,4.83,122.2754321195,131.59
2019-04-09 20:00:00,121.85512,6.06816,122.0061180269,1.60512,0.46816,1.6720000000000002,120.25,5.6,120.380324389,135.02,1.60512,0.46816,1.6720000000000002,1.60512,0.46816,1.6720000000000002,0.0,0.0,0.0,133.7,122.99512,5.31816,123.110041709,1.60512,0.46816,1.6720000000000002,121.39,4.85,121.4868494941,131.42,124.59512,5.36816,124.7107095225,1.60512,0.46816,1.6720000000000002,122.99,4.9,123.0875708591,131.42
2019-04-09 20:30:00,122.63048,5.80764,122.767924587,1.50048,0.43764000000000003,1.5630000000000002,121.13,5.37,121.2489744287,134.87,1.50048,0.43764000000000003,1.5630000000000002,1.50048,0.43764000000000003,1.5630000000000002,0.0,0.0,0.0,133.55,123.77048,5.06764,123.8741809039,1.50048,0.43764000000000003,1.5630000000000002,122.27,4.63,122.3576307387,131.28,125.40048,5.12764,125.5052711092,1.50048,0.43764000000000003,1.5630000000000002,123.9,4.69,123.9887337624,131.28
2019-04-09 21:00:00,119.84952,4.37861,119.9294779017,1.4695200000000002,0.42861000000000005,1.53075,118.38,3.95,118.4458817351,134.87,1.4695200000000002,0.42861000000000005,1.53075,1.4695200000000002,0.42861000000000005,1.53075,0.0,0.0,0.0,133.35,120.96952,3.62861,121.0239297807,1.4695200000000002,0.42861000000000005,1.53075,119.5,3.2,119.5428375102,131.28,122.54952,3.66861,122.6044189724,1.4695200000000002,0.42861000000000005,1.53075,121.08,3.24,121.1233420939,131.28
2019-04-09 21:30:00,115.33616,1.87263,115.3513612692,1.34616,0.39263000000000003,1.40225,113.99,1.48,113.9996074555,135.66,1.34616,0.39263000000000003,1.40225,1.34616,0.39263000000000003,1.40225,0.0,0.0,0.0,133.77,116.41616,1.40263,116.4246094263,1.34616,0.39263000000000003,1.40225,115.07,1.01,115.074432434,132.02,117.94616,1.40263,117.954499828,1.34616,0.39263000000000003,1.40225,116.6,1.01,116.6043742747,132.02
2019-04-09 22:00:00,107.84312,2.56591,107.8736410133,1.32312,0.38591000000000003,1.37825,106.52,2.18,106.5423052125,135.74,1.32312,0.38591000000000003,1.37825,1.32312,0.38591000000000003,1.37825,0.0,0.0,0.0,133.33,108.84312,3.33591,108.8942288042,1.32312,0.38591000000000003,1.37825,107.52,2.95,107.5604616018,132.1,110.27312,3.38591,110.3250895357,1.32312,0.38591000000000003,1.37825,108.95,3.0,108.991295524,132.1
2019-04-09 22:30:00,100.40208,5.29269,100.541485148,1.31208,0.38269000000000003,1.3667500000000001,99.09,4.91,99.2115729136,136.32,1.31208,0.38269000000000003,1.3667500000000001,1.31208,0.38269000000000003,1.3667500000000001,0.0,0.0,0.0,133.5,101.32208,6.04269,101.5021083425,1.31208,0.38269000000000003,1.3667500000000001,100.01,5.66,100.1700339423,132.64,102.64208,6.13269,102.825125691,1.31208,0.38269000000000003,1.3667500000000001,101.33,5.75,101.4930115821,132.64
2019-04-09 23:00:00,93.24888,6.63884,93.4849068984,1.29888,0.37884,1.353,91.95,6.26,92.1628455507,137.13,1.29888,0.37884,1.353,1.29888,0.37884,1.353,0.0,0.0,0.0,134.07,94.32888,10.75884,94.9404562881,1.29888,0.37884,1.353,93.03,10.38,93.6072929851,133.42,95.30888,7.50884,95.6042116489,1.29888,0.37884,1.353,94.01,7.13,94.2799925753,133.42
2019-04-09 23:30:00,85.95376,8.20443,86.3444354302,1.28376,0.37443000000000004,1.33725,84.67,7.83,85.0312754226,136.78,1.28376,0.37443000000000004,1.33725,1.28376,0.37443000000000004,1.33725,0.0,0.0,0.0,134.72,86.98376,15.06443,88.2786019087,1.28376,0.37443000000000004,1.33725,85.7,14.69,86.9499056929,133.08,87.73376,9.31443,88.2268170681,1.28376,0.37443000000000004,1.33725,86.45,8.94,86.9110240418,133.08
2019-04-10 00:00:00,81.64808,11.74569,82.4886064936,1.28808,0.37569,1.34175,80.36,11.37,81.160375184,136.62,1.28808,0.37569,1.34175,1.28808,0.37569,1.34175,0.0,0.0,0.0,134.82,82.13808,12.16569,83.0341387579,1.28808,0.37569,1.34175,80.85,11.79,81.7051197906,132.91,83.20808,12.32569,84.1160342103,1.28808,0.37569,1.34175,81.92,11.95,82.7870092466,132.91
2019-04-10 00:30:00,78.5476,12.6943,79.5667689318,1.3176,0.38430000000000003,1.3725,77.23,12.31,78.2049167252,137.35,1.3176,0.38430000000000003,1.3725,1.3176,0.38430000000000003,1.3725,0.0,0.0,0.0,135.45,78.9876,12.7643,80.0123009808,1.3176,0.38430000000000003,1.3725,77.67,12.38,78.6504500941,133.6,80.0276,12.9143,81.0629132603,1.3176,0.38430000000000003,1.3725,78.71,12.53,79.7010978594,133.6
2019-04-10 01:00:00,77.202,26.04225,81.4760553111,1.242,0.36225,1.29375,75.96,25.68,80.1834396868,136.73,1.242,0.36225,1.29375,1.242,0.36225,1.29375,0.0,0.0,0.0,135.37,76.432,7.42225,76.7915387205,1.242,0.36225,1.29375,75.19,7.06,75.5207236459,133.01,77.452,7.53225,77.8173958319,1.242,0.36225,1.29375,76.21,7.17,76.546541398,133.01
2019-04-10 01:30:00,78.376,26.08925,82.6041545055,1.266,0.36925,1.31875,77.11,25.72,81.2863487924,136.37,1.266,0.36925,1.31875,1.266,0.36925,1.31875,0.0,0.0,0.0,135.02,77.586,7.56925,77.9543516525,1.266,0.36925,1.31875,76.32,7.2,76.6588703282,132.66,78.616,7.65925,78.9882242272,1.266,0.36925,1.31875,77.35,7.29,77.6927705774,132.66
2019-04-10 02:00:00,80.96304,25.33547,84.8345441796,1.25304,0.36547,1.30525,79.71,24.97,83.529545671,135.86,1.25304,0.36547,1.30525,1.25304,0.36547,1.30525,0.0,0.0,0.0,134.61,80.14304,6.96547,80.4451653784,1.25304,0.36547,1.30525,78.89,6.6,79.1655992209,132.17,81.20304,7.05547,81.5089771876,1.25304,0.36547,1.30525,79.95,6.69,80.2294123124,132.17
2019-04-10 02:30:00,81.19152,25.46086,85.0900600061,1.27152,0.37086,1.3245,79.92,25.09,83.7658313395,135.9,1.27152,0.37086,1.3245,1.27152,0.37086,1.3245,0.0,0.0,0.0,134.61,80.39152,7.10086,80.7045147476,1.27152,0.37086,1.3245,79.12,6.73,79.4057132705,132.21,81.44152,7.18086,81.7574824114,1.27152,0.37086,1.3245,80.17,6.8100000000000005,80.458716122,132.21
2019-04-10 03:00:00,79.76832,25.775760000000002,83.8294380227,1.2883200000000001,0.37576000000000004,1.342,78.48,25.4,82.4880015517,136.15,1.2883200000000001,0.37576000000000004,1.342,1.2883200000000001,0.37576000000000004,1.342,0.0,0.0,0.0,134.85,78.98832,7.31576,79.3263830059,1.2883200000000001,0.37576000000000004,1.342,77.7,6.94,78.0093173922,132.44,80.01832,7.41576,80.3612159689,1.2883200000000001,0.37576000000000004,1.342,78.73,7.04,79.0441300793,132.44
2019-04-10 03:30:00,79.1716,25.8038,83.2705130343,1.2816,0.3738,1.335,77.89,25.43,81.9361763814,136.21,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0.0,0.0,0.0,134.91,78.3816,7.3138,78.7220864116,1.2816,0.3738,1.335,77.1,6.94,77.4117148757,132.5,79.4316,7.4038,79.7759069707,1.2816,0.3738,1.335,78.15,7.03,78.4655555005,132.5
2019-04-10 04:00:00,78.59984,25.95287,82.7737054218,1.20984,0.35287,1.26025,77.39,25.6,81.5142447674,136.39,1.20984,0.35287,1.26025,1.20984,0.35287,1.26025,0.0,0.0,0.0,135.06,77.82984,7.41287,78.1820608328,1.20984,0.35287,1.26025,76.62,7.06,76.9445774568,132.67,78.86984,7.51287,79.2268570452,1.20984,0.35287,1.26025,77.66,7.16,77.9893659418,132.67
