Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-10 04:30:00,78.86472,25.72846,82.9553959345,1.19472,0.34846000000000005,1.2445,77.67,25.38,81.7115248909,136.41,1.19472,0.34846000000000005,1.2445,1.19472,0.34846000000000005,1.2445,0.0,0.0,0.0,135.12,78.08472,7.18846,78.4149058193,1.19472,0.34846000000000005,1.2445,76.89,6.84,77.1936376912,132.69,79.12472,7.26846,79.4578619512,1.19472,0.34846000000000005,1.2445,77.93,6.92,78.2366365586,132.69
2019-04-10 05:00:00,79.59696,25.24578,83.5046432784,1.11696,0.32578,1.1635,78.48,24.92,82.3414646457,136.24,1.11696,0.32578,1.1635,1.11696,0.32578,1.1635,0.0,0.0,0.0,135.0,78.81696,6.76578,79.1068199503,1.11696,0.32578,1.1635,77.7,6.44,77.9664261077,132.52,79.86696,6.85578,80.1606700262,1.11696,0.32578,1.1635,78.75,6.53,79.0202720825,132.52
2019-04-10 05:30:00,82.9556,23.92455,86.3366414917,1.2156,0.35455000000000003,1.26625,81.74,23.57,85.0703973189,136.37,1.2156,0.35455000000000003,1.26625,1.2156,0.35455000000000003,1.26625,0.0,0.0,0.0,135.31,82.1256,5.4445500000000004,82.3058764613,1.2156,0.35455000000000003,1.26625,80.91,5.09,81.0699463426,132.64,83.2256,5.50455,83.4074371148,1.2156,0.35455000000000003,1.26625,82.01,5.15,82.1715437363,132.64
2019-04-10 06:00:00,87.45368,18.49024,89.3869963742,1.30368,0.38024,1.358,86.15,18.11,88.032917707,135.7,1.30368,0.38024,1.358,1.30368,0.38024,1.358,0.0,0.0,0.0,134.74,86.95368,5.14024,87.10547935,1.30368,0.38024,1.358,85.65,4.76,85.7821665616,132.0,88.12368,5.20024,88.2769815569,1.30368,0.38024,1.358,86.82,4.82,86.9536934236,132.0
2019-04-10 06:30:00,97.87288,3.57959,97.938317854,1.23288,0.35959,1.2842500000000001,96.64,3.22,96.693629573,135.15,1.23288,0.35959,1.2842500000000001,1.23288,0.35959,1.2842500000000001,0.0,0.0,0.0,134.44,98.47288,3.98959,98.5536651975,1.23288,0.35959,1.2842500000000001,97.24,3.63,97.3077309364,131.45,99.79288,4.02959,99.8742033473,1.23288,0.35959,1.2842500000000001,98.56,3.67,98.6283047609,131.45
2019-04-10 07:00:00,108.208,2.26275,108.2316557277,1.278,0.37275,1.33125,106.93,1.8900000000000001,106.9467016789,134.1,1.278,0.37275,1.33125,1.278,0.37275,1.33125,0.0,0.0,0.0,134.11,108.908,1.89275,108.9244461384,1.278,0.37275,1.33125,107.63,1.52,107.6407325319,130.45,110.398,1.9227500000000002,110.4147425463,1.278,0.37275,1.33125,109.12,1.55,109.1310079675,130.45
2019-04-10 07:30:00,118.02936,13.12148,118.7564863887,1.71936,0.50148,1.791,116.31,12.62,116.9926514786,132.86,1.71936,0.50148,1.791,1.71936,0.50148,1.791,0.0,0.0,0.0,133.4,119.77936,5.12148,119.8888011426,1.71936,0.50148,1.791,118.06,4.62,118.1503618276,129.25,121.39936,5.18148,121.5098857847,1.71936,0.50148,1.791,119.68,4.68,119.7714690567,129.25
2019-04-10 08:00:00,125.18064,14.10477,125.9727635942,2.45064,0.71477,2.55275,122.73,13.39,123.4582723028,133.2,2.45064,0.71477,2.55275,2.45064,0.71477,2.55275,0.0,0.0,0.0,132.91,126.48064,12.72477,127.119125494,2.45064,0.71477,2.55275,124.03,12.01,124.6101159617,129.56,128.22064,12.34477,128.8135313869,2.45064,0.71477,2.55275,125.77,11.63,126.3065706921,129.56
2019-04-10 08:30:00,123.69464,14.28302,124.5165395642,3.40464,0.9930200000000001,3.5465,120.29,13.29,121.021932723,132.88,3.40464,0.9930200000000001,3.5465,3.40464,0.9930200000000001,3.5465,0.0,0.0,0.0,132.59,124.86464,13.63302,125.6066779938,3.40464,0.9930200000000001,3.5465,121.46,12.64,122.1159334403,129.26,126.51464,13.80302,127.2653821565,3.40464,0.9930200000000001,3.5465,123.11,12.81,123.7746670365,129.26
2019-04-10 09:00:00,122.92016,15.58838,123.9046541719,4.52016,1.31838,4.7085,118.4,14.27,119.2568358628,132.96,4.52016,1.31838,4.7085,4.52016,1.31838,4.7085,0.0,0.0,0.0,132.75,124.11016,14.96838,125.0095364964,4.52016,1.31838,4.7085,119.59,13.65,120.3664845378,129.32,125.72016,15.13838,126.6283111293,4.52016,1.31838,4.7085,121.2,13.82,121.9853778123,129.32
2019-04-10 09:30:00,125.50856,17.26083,126.6899162742,5.72856,1.67083,5.96725,119.78,15.59,120.7902996933,133.2,5.72856,1.67083,5.96725,5.72856,1.67083,5.96725,0.0,0.0,0.0,133.14,126.67856,16.62083,127.7642733849,5.72856,1.67083,5.96725,120.95,14.95,121.8704435046,129.54,128.32856,16.82083,129.4262710332,5.72856,1.67083,5.96725,122.6,15.15,123.5325159624,129.54
2019-04-10 10:00:00,125.75712,17.60916,126.9839979942,5.7571200000000005,1.67916,5.997,120.0,15.93,121.0527360286,133.2,5.7571200000000005,1.67916,5.997,5.7571200000000005,1.67916,5.997,0.0,0.0,0.0,133.2,126.91712,16.99916,128.0504853165,5.7571200000000005,1.67916,5.997,121.16,15.32,122.1247231317,129.51,128.60712,17.18916,129.750755436,5.7571200000000005,1.67916,5.997,122.85,15.51,123.8252098726,129.51
2019-04-10 10:30:00,129.72512,19.10066,131.1237658529,5.38512,1.5706600000000002,5.6095,124.34,17.53,125.5696480046,132.82,5.38512,1.5706600000000002,5.6095,5.38512,1.5706600000000002,5.6095,0.0,0.0,0.0,133.09,130.95512,18.48066,132.2527060148,5.38512,1.5706600000000002,5.6095,125.57,16.91,126.7034845614,129.1,132.67512,18.70066,133.9865745194,5.38512,1.5706600000000002,5.6095,127.29,17.13,128.437459489,129.1
2019-04-10 11:00:00,130.11008,19.67794,131.5897193562,5.41008,1.57794,5.6355,124.7,18.1,126.0067458512,132.43,5.41008,1.57794,5.6355,5.41008,1.57794,5.6355,0.0,0.0,0.0,132.8,131.37008,19.05794,132.7452560216,5.41008,1.57794,5.6355,125.96,17.48,127.1671026642,128.73,133.08008,19.27794,134.4691290351,5.41008,1.57794,5.6355,127.67,17.7,128.8911125718,128.73
2019-04-10 11:30:00,130.01288,15.91709,130.9835971409,7.05288,2.05709,7.34675,122.96,13.86,123.7386810985,132.74,7.05288,2.05709,7.34675,7.05288,2.05709,7.34675,0.0,0.0,0.0,132.57,131.23288,15.25709,132.1167952547,7.05288,2.05709,7.34675,124.18,13.2,124.8795916073,129.0,131.17288,30.13709,134.5903735085,7.05288,2.05709,7.34675,124.12,28.08,127.2566729095,129.0
2019-04-10 12:00:00,128.49992,15.90831,129.4809011672,8.35992,2.43831,8.70825,120.14,13.47,120.892764465,133.18,8.35992,2.43831,8.70825,8.35992,2.43831,8.70825,0.0,0.0,0.0,132.89,129.68992,15.24831,130.5832543149,8.35992,2.43831,8.70825,121.33,12.81,122.004364676,129.43,129.55992,30.828310000000002,133.1771660904,8.35992,2.43831,8.70825,121.2,28.39,124.4806495002,129.43
2019-04-10 12:30:00,124.73768,14.263490000000001,125.5505314953,9.81768,2.86349,10.22675,114.92,11.4,115.4840525787,133.74,9.81768,2.86349,10.22675,9.81768,2.86349,10.22675,0.0,0.0,0.0,133.13,125.87768,13.62349,126.6127552894,9.81768,2.86349,10.22675,116.06,10.76,116.5577161753,129.99,125.77768,29.29349,129.1438474824,9.81768,2.86349,10.22675,115.96,26.43,118.9338744849,129.99
2019-04-10 13:00:00,120.48952,11.24236,121.0128715807,9.77952,2.85236,10.187,110.71,8.39,111.0274569645,134.51,9.77952,2.85236,10.187,9.77952,2.85236,10.187,0.0,0.0,0.0,133.45,121.55952,10.56236,122.0175411627,9.77952,2.85236,10.187,111.78,7.71,112.0455822422,130.74,121.48952,26.46236,124.338087353,9.77952,2.85236,10.187,111.71,23.61,114.1777395117,130.74
2019-04-10 13:30:00,118.02344,15.42767,119.027498466,10.72344,3.12767,11.17025,107.3,12.3,108.0026851518,134.51,10.72344,3.12767,11.17025,10.72344,3.12767,11.17025,0.0,0.0,0.0,133.82,119.08344,14.78767,119.9980869275,10.72344,3.12767,11.17025,108.36,11.66,108.9855274796,130.74,120.45344,16.14767,121.5309773443,10.72344,3.12767,11.17025,109.73,13.02,110.4997434386,130.74
2019-04-10 14:00:00,116.60576,16.11543,117.714104292,10.71576,3.12543,11.16225,105.89,12.99,106.6837953956,134.22,10.71576,3.12543,11.16225,10.71576,3.12543,11.16225,0.0,0.0,0.0,133.62,117.64576,15.50543,118.6631501582,10.71576,3.12543,11.16225,106.93,12.38,107.644272026,130.51,119.12576,15.65543,120.1500694301,10.71576,3.12543,11.16225,108.41,12.53,109.1317048341,130.51
2019-04-10 14:30:00,115.91032,15.86301,116.9907576211,10.81032,3.15301,11.26075,105.1,12.71,105.8657361945,133.97,10.81032,3.15301,11.26075,10.81032,3.15301,11.26075,0.0,0.0,0.0,133.33,116.94032,15.25301,117.9308812642,10.81032,3.15301,11.26075,106.13,12.1,106.8175402263,130.28,118.41032,15.41301,119.4092323054,10.81032,3.15301,11.26075,107.6,12.26,108.2962030729,130.28
2019-04-10 15:00:00,113.03608,15.40594,114.0811043471,11.02608,3.21594,11.4855,102.01,12.19,102.7357591104,134.3,11.02608,3.21594,11.4855,11.02608,3.21594,11.4855,0.0,0.0,0.0,133.56,114.05608,14.80594,115.0130655371,11.02608,3.21594,11.4855,103.03,11.59,103.6798389273,130.61,115.45608,14.96594,116.4220158263,11.02608,3.21594,11.4855,104.43,11.75,105.0889499424,130.61
2019-04-10 15:30:00,112.26032,14.41176,113.18161632,10.36032,3.02176,10.792,101.9,11.39,102.5345897734,134.63,10.36032,3.02176,10.792,10.36032,3.02176,10.792,0.0,0.0,0.0,133.77,113.24032,13.79176,114.0770911165,10.36032,3.02176,10.792,102.88,10.77,103.4421930355,130.93,114.66032,13.93176,115.5036056545,10.36032,3.02176,10.792,104.3,10.91,104.8690521555,130.93
2019-04-10 16:00:00,114.98272,14.10371,115.8444669993,9.37272,2.7337100000000003,9.76325,105.61,11.37,106.2202852566,134.44,9.37272,2.7337100000000003,9.76325,9.37272,2.7337100000000003,9.76325,0.0,0.0,0.0,133.63,115.99272,13.48371,116.7738049751,9.37272,2.7337100000000003,9.76325,106.62,10.75,107.1605659746,130.76,117.49272,13.61371,118.2787907994,9.37272,2.7337100000000003,9.76325,108.12,10.88,108.666042534,130.76
2019-04-10 16:30:00,115.6932,12.8826,116.4082381492,8.6832,2.5326,9.045,107.01,10.35,107.5093605227,134.53,8.6832,2.5326,9.045,8.6832,2.5326,9.045,0.0,0.0,0.0,133.63,116.7432,12.2326,117.3823293729,8.6832,2.5326,9.045,108.06,9.7,108.4944864959,130.87,118.2332,12.3626,118.877766891,8.6832,2.5326,9.045,109.55,9.83,109.9901422856,130.87
2019-04-10 17:00:00,112.12888,8.80009,112.4736738711,7.5088799999999996,2.19009,7.82175,104.62,6.61,104.8286053518,135.36,7.5088799999999996,2.19009,7.82175,7.5088799999999996,2.19009,7.82175,0.0,0.0,0.0,133.95,113.11888,8.12009,113.4099505073,7.5088799999999996,2.19009,7.82175,105.61,5.93,105.7763536902,131.69,114.57888,8.19009,114.8712205744,7.5088799999999996,2.19009,7.82175,107.07,6.0,107.2379825435,131.69
2019-04-10 17:30:00,112.80408,6.96494,113.0188960035,6.39408,1.86494,6.6605,106.41,5.1,106.5321458528,135.52,6.39408,1.86494,6.6605,6.39408,1.86494,6.6605,0.0,0.0,0.0,133.95,113.80408,6.25494,113.9758434891,6.39408,1.86494,6.6605,107.41,4.39,107.4996753483,131.86,115.28408,6.31494,115.4569078429,6.39408,1.86494,6.6605,108.89,4.45,108.9808909855,131.86
2019-04-10 18:00:00,112.73248,5.04114,112.8451378636,4.87248,1.42114,5.0755,107.86,3.62,107.920730168,135.71,4.87248,1.42114,5.0755,4.87248,1.42114,5.0755,0.0,0.0,0.0,133.95,113.74248,4.30114,113.8237741504,4.87248,1.42114,5.0755,108.87,2.88,108.9080864766,132.07,115.23248,4.33114,115.3138466128,4.87248,1.42114,5.0755,110.36,2.91,110.3983591364,132.07
2019-04-10 18:30:00,112.99288,3.68959,113.0531025893,3.63288,1.05959,3.78425,109.36,2.63,109.3916198801,135.8,3.63288,1.05959,3.78425,3.63288,1.05959,3.78425,0.0,0.0,0.0,133.95,114.02288,2.9195900000000004,114.0602523637,3.63288,1.05959,3.78425,110.39,1.8599999999999999,110.4056687856,132.16,115.53288,2.94959,115.5705258371,3.63288,1.05959,3.78425,111.9,1.8900000000000001,111.9159599878,132.16
2019-04-10 19:00:00,114.18064,3.23477,114.2264517866,2.45064,0.71477,2.55275,111.73,2.52,111.7584148957,136.02,2.45064,0.71477,2.55275,2.45064,0.71477,2.55275,0.0,0.0,0.0,134.21,115.22064,2.47477,115.2472141466,2.45064,0.71477,2.55275,112.77,1.76,112.7837333129,132.37,116.77064,2.49477,116.7972869692,2.45064,0.71477,2.55275,114.32,1.78,114.3338567529,132.37
2019-04-10 19:30:00,114.85288,2.89834,114.8894443326,1.74288,0.50834,1.8155000000000001,113.11,2.39,113.1352473812,136.15,1.74288,0.50834,1.8155000000000001,1.74288,0.50834,1.8155000000000001,0.0,0.0,0.0,134.33,115.89288,2.11834,115.9122383489,1.74288,0.50834,1.8155000000000001,114.15,1.6099999999999999,114.1613533557,132.49,117.45288,2.14834,117.4725260861,1.74288,0.50834,1.8155000000000001,115.71,1.6400000000000001,115.7216215752,132.49
2019-04-10 20:00:00,115.5184,2.63495,115.5484474152,1.3884,0.40495000000000003,1.44625,114.13,2.23,114.1517840421,135.54,1.3884,0.40495000000000003,1.44625,1.3884,0.40495000000000003,1.44625,0.0,0.0,0.0,133.74,116.58840000000001,1.85495,116.6031554207,1.3884,0.40495000000000003,1.44625,115.2,1.45,115.2091250726,131.92,118.1484,1.8749500000000001,118.1632762751,1.3884,0.40495000000000003,1.44625,116.76,1.47,116.7692532305,131.92
2019-04-10 20:30:00,117.7048,3.05515,117.7444431154,1.3548,0.39515000000000006,1.4112500000000001,116.35,2.66,116.3804025599,134.87,1.3548,0.39515000000000006,1.4112500000000001,1.3548,0.39515000000000006,1.4112500000000001,0.0,0.0,0.0,133.18,118.7848,2.28515,118.8067785169,1.3548,0.39515000000000006,1.4112500000000001,117.43,1.8900000000000001,117.4452085017,131.28,120.3948,2.31515,120.417057706,1.3548,0.39515000000000006,1.4112500000000001,119.04,1.92,119.0554828641,131.28
2019-04-10 21:00:00,116.06264,2.69827,116.0940009852,1.26264,0.36827000000000004,1.31525,114.8,2.33,114.8236426003,135.05,1.26264,0.36827000000000004,1.31525,1.26264,0.36827000000000004,1.31525,0.0,0.0,0.0,133.29,117.15264,1.92827,117.1685080735,1.26264,0.36827000000000004,1.31525,115.89,1.56,115.9004991361,131.44,118.72264,1.94827,118.7386247375,1.26264,0.36827000000000004,1.31525,117.46,1.58,117.4706261156,131.44
2019-04-10 21:30:00,112.0524,1.1807,112.0586203656,1.2024,0.3507,1.2525,110.85,0.8300000000000001,110.8531073087,135.47,1.2024,0.3507,1.2525,1.2024,0.3507,1.2525,0.0,0.0,0.0,133.4,113.0924,1.2507000000000001,113.0993155959,1.2024,0.3507,1.2525,111.89,0.9,111.8936195679,131.84,114.6124,1.2507000000000001,114.6192238861,1.2024,0.3507,1.2525,113.41,0.9,113.4135710574,131.84
2019-04-10 22:00:00,104.9784,3.75245,105.0454442018,1.2084,0.35245000000000004,1.25875,103.77,3.4,103.8256851651,135.67,1.2084,0.35245000000000004,1.25875,1.2084,0.35245000000000004,1.25875,0.0,0.0,0.0,133.11,105.9684,4.52245,106.0648591785,1.2084,0.35245000000000004,1.25875,104.76,4.17,104.8429611371,132.04,107.3884,4.59245,107.4865528872,1.2084,0.35245000000000004,1.25875,106.18,4.24,106.2646225232,132.04
2019-04-10 22:30:00,102.71912,4.00266,102.7970763235,1.20912,0.35266000000000003,1.2595,101.51,3.65,101.5756004166,135.89,1.20912,0.35266000000000003,1.2595,1.20912,0.35266000000000003,1.2595,0.0,0.0,0.0,133.25,103.67912,4.77266,103.7889117751,1.20912,0.35266000000000003,1.2595,102.47,4.42,102.5652831128,132.22,105.06912,4.83266,105.1802005144,1.20912,0.35266000000000003,1.2595,103.86,4.48,103.9565774735,132.22
2019-04-10 23:00:00,95.71544,6.73867,95.9523586357,1.19544,0.34867000000000004,1.24525,94.52,6.39,94.7357509075,136.59,1.19544,0.34867000000000004,1.24525,1.19544,0.34867000000000004,1.24525,0.0,0.0,0.0,133.54,96.59544,7.50867,96.8868368457,1.19544,0.34867000000000004,1.24525,95.4,7.16,95.6683103227,132.88,97.88544,7.60867,98.1807069804,1.19544,0.34867000000000004,1.24525,96.69,7.26,96.9621766464,132.88
2019-04-10 23:30:00,88.4016,8.03755,88.7662384725,1.1916,0.34755,1.24125,87.21,7.69,87.5483877636,137.28,1.1916,0.34755,1.24125,1.1916,0.34755,1.24125,0.0,0.0,0.0,133.98,89.2116,8.80755,89.6453150564,1.1916,0.34755,1.24125,88.02,8.46,88.4256297687,133.54,90.6916,13.30755,91.6627361449,1.1916,0.34755,1.24125,89.5,12.96,90.4334650447,133.54
2019-04-11 00:00:00,82.88144,5.22417,83.0459213247,1.11144,0.32417,1.15775,81.77,4.9,81.9166826721,137.02,1.11144,0.32417,1.15775,1.11144,0.32417,1.15775,0.0,0.0,0.0,133.98,83.64144,5.92417,83.8509765922,1.11144,0.32417,1.15775,82.53,5.6,82.7197733314,133.29,85.85144,23.91417,89.1199039321,1.11144,0.32417,1.15775,84.74,23.59,87.9622401943,133.29
2019-04-11 00:30:00,79.36872,11.07671,80.1379262201,1.18872,0.34671,1.23825,78.18,10.73,78.9128969181,136.86,1.18872,0.34671,1.23825,1.18872,0.34671,1.23825,0.0,0.0,0.0,134.54,79.87872,10.96671,80.6280263746,1.18872,0.34671,1.23825,78.69,10.62,79.4034035794,133.11,81.28872,16.86671,83.0201295197,1.18872,0.34671,1.23825,80.1,16.52,81.7858202869,133.11
2019-04-11 01:00:00,77.62496,13.12978,78.7275398946,1.16496,0.33978,1.2135,76.46,12.79,77.5223561303,136.83,1.16496,0.33978,1.2135,1.16496,0.33978,1.2135,0.0,0.0,0.0,134.82,78.09496,13.53978,79.2600051719,1.16496,0.33978,1.2135,76.93,13.2,78.0542433183,133.08,79.14496,13.72978,80.3270287777,1.16496,0.33978,1.2135,77.98,13.39,79.121251886,133.08
2019-04-11 01:30:00,78.93712,13.18541,80.0307687753,1.04712,0.30541,1.09075,77.89,12.88,78.9477453763,136.97,1.04712,0.30541,1.09075,1.04712,0.30541,1.09075,0.0,0.0,0.0,134.96,79.39712,13.61541,80.5560801787,1.04712,0.30541,1.09075,78.35,13.31,79.4725021627,133.22,80.45712,13.79541,81.6312531802,1.04712,0.30541,1.09075,79.41,13.49,80.5476765649,133.22
2019-04-11 02:00:00,81.41848,12.60539,82.3884988488,0.9784800000000001,0.28539000000000003,1.01925,80.44,12.32,81.3779822802,136.55,0.9784800000000001,0.28539000000000003,1.01925,0.9784800000000001,0.28539000000000003,1.01925,0.0,0.0,0.0,134.65,81.89848,13.02539,82.9278108415,0.9784800000000001,0.28539000000000003,1.01925,80.92,12.74,81.9167504238,132.83,83.00848,13.19539,84.05073509,0.9784800000000001,0.28539000000000003,1.01925,82.03,12.91,83.0396832846,132.83
2019-04-11 02:30:00,81.10184,12.97512,82.1331978581,1.01184,0.29512000000000005,1.054,80.09,12.68,81.0875483659,136.67,1.01184,0.29512000000000005,1.054,1.01184,0.29512000000000005,1.054,0.0,0.0,0.0,134.73,81.58184,13.39512,82.6742151919,1.01184,0.29512000000000005,1.054,80.57,13.1,81.6280276621,132.93,82.68184,13.56512,83.7872254368,1.01184,0.29512000000000005,1.054,81.67,13.27,82.7410526885,132.93
2019-04-11 03:00:00,79.66192,13.43806,80.7873935379,1.02192,0.29806000000000005,1.0645,78.64,13.14,79.730227643,136.7,1.02192,0.29806000000000005,1.0645,1.02192,0.29806000000000005,1.0645,0.0,0.0,0.0,134.73,80.14192,13.84806,81.3295524828,1.02192,0.29806000000000005,1.0645,79.12,13.55,80.2718935867,132.96,81.21192,14.03806,82.416279209,1.02192,0.29806000000000005,1.0645,80.19,13.74,81.3586117138,132.96
2019-04-11 03:30:00,79.18544,13.24867,80.2861206234,0.9554400000000001,0.27867000000000003,0.9952500000000001,78.23,12.97,79.2978801734,136.59,0.9554400000000001,0.27867000000000003,0.9952500000000001,0.9554400000000001,0.27867000000000003,0.9952500000000001,0.0,0.0,0.0,134.58,79.65544,13.66867,80.8196860991,0.9554400000000001,0.27867000000000003,0.9952500000000001,78.7,13.39,79.8309595333,132.84,80.72544,13.84867,81.9047149068,0.9554400000000001,0.27867000000000003,0.9952500000000001,79.77,13.57,80.9159922389,132.84
2019-04-11 04:00:00,78.5608,13.39315,79.6942643078,0.9708,0.28315,1.01125,77.59,13.11,78.6897718894,136.69,0.9708,0.28315,1.01125,0.9708,0.28315,1.01125,0.0,0.0,0.0,134.69,79.0308,13.81315,80.2288630205,0.9708,0.28315,1.01125,78.06,13.53,79.2238884428,132.95,80.1008,13.99315,81.3138758611,0.9708,0.28315,1.01125,79.13,13.71,80.3089098419,132.95
2019-04-11 04:30:00,78.70288,13.20834,79.8035310362,1.02288,0.29834000000000005,1.0655000000000001,77.68,12.91,78.7454792353,136.69,1.02288,0.29834000000000005,1.0655000000000001,1.02288,0.29834000000000005,1.0655000000000001,0.0,0.0,0.0,134.69,79.17288,13.61834,80.335571896,1.02288,0.29834000000000005,1.0655000000000001,78.15,13.32,79.2770136925,132.95,80.24288,13.79834,81.4205992207,1.02288,0.29834000000000005,1.0655000000000001,79.22,13.5,80.3620457679,132.95
2019-04-11 05:00:00,79.26432,12.69751,80.2748976036,1.05432,0.30751,1.09825,78.21,12.39,79.1853281865,136.45,1.05432,0.30751,1.09825,1.05432,0.30751,1.09825,0.0,0.0,0.0,134.51,79.74432,13.10751,80.8143761385,1.05432,0.30751,1.09825,78.69,12.8,79.7242503884,132.69,80.81432,13.28751,81.8994031667,1.05432,0.30751,1.09825,79.76,12.98,80.8092692703,132.69
2019-04-11 05:30:00,82.67248,11.132390000000001,83.4186373448,1.00248,0.29239000000000004,1.04425,81.67,10.84,82.3862518871,135.9,1.00248,0.29239000000000004,1.04425,1.00248,0.29239000000000004,1.04425,0.0,0.0,0.0,134.18,83.16248,11.54239,83.9596620209,1.00248,0.29239000000000004,1.04425,82.16,11.25,82.9266428839,132.16,84.28248,11.68239,85.0882757556,1.00248,0.29239000000000004,1.04425,83.28,11.39,84.0552824039,132.16
2019-04-11 06:00:00,88.3136,8.4198,88.7140630171,0.9936,0.2898,1.035,87.32,8.13,87.6976584636,134.85,0.9936,0.2898,1.035,0.9936,0.2898,1.035,0.0,0.0,0.0,133.49,88.8336,8.8498,89.2733299984,0.9936,0.2898,1.035,87.84,8.56,88.2561000725,131.13,90.0436,8.9598,90.488275025,0.9936,0.2898,1.035,89.05,8.67,89.4710645963,131.13
2019-04-11 06:30:00,99.97232,2.33401,99.9995618434,1.04232,0.30401,1.08575,98.93,2.03,98.9508251608,134.55,1.04232,0.30401,1.08575,1.04232,0.30401,1.08575,0.0,0.0,0.0,134.01,100.59232,2.7440100000000003,100.6297393113,1.04232,0.30401,1.08575,99.55,2.44,99.5798980718,130.84,101.97232,2.76401,102.0097730488,1.04232,0.30401,1.08575,100.93,2.46,100.9599747425,130.84
2019-04-11 07:00:00,110.37888,3.16634,110.4242856398,1.35888,0.39634,1.4155,109.02,2.77,109.0551846544,133.61,1.35888,0.39634,1.4155,1.35888,0.39634,1.4155,0.0,0.0,0.0,133.75,111.08888,2.73634,111.1225756372,1.35888,0.39634,1.4155,109.73,2.34,109.7549474967,129.94,112.58888,2.78634,112.6233527749,1.35888,0.39634,1.4155,111.23,2.39,111.2556740126,129.94
2019-04-11 07:30:00,122.5708,7.28065,122.7868432572,1.7508,0.51065,1.82375,120.82,6.77,121.0095256581,132.53,1.7508,0.51065,1.82375,1.7508,0.51065,1.82375,0.0,0.0,0.0,133.31,123.3808,6.84065,123.570288909,1.7508,0.51065,1.82375,121.63,6.33,121.7946049708,128.9,124.1808,14.88065,125.0692001776,1.7508,0.51065,1.82375,122.43,14.37,123.2704417125,128.9
2019-04-11 08:00:00,128.45264,13.53952,129.1642339226,2.19264,0.6395200000000001,2.284,126.26,12.9,126.9172864507,132.87,2.19264,0.6395200000000001,2.284,2.19264,0.6395200000000001,2.284,0.0,0.0,0.0,132.95,129.69264,12.35952,130.2802310591,2.19264,0.6395200000000001,2.284,127.5,11.72,128.0375273113,129.22,130.99264,16.24952,131.9966614517,2.19264,0.6395200000000001,2.284,128.8,15.61,129.74248379,129.22
2019-04-11 08:30:00,132.70968,13.78949,133.4241702247,2.56968,0.7494900000000001,2.67675,130.14,13.04,130.7916709886,132.74,2.56968,0.7494900000000001,2.67675,2.56968,0.7494900000000001,2.67675,0.0,0.0,0.0,132.56,132.56968,24.20949,134.762084658,2.56968,0.7494900000000001,2.67675,130.0,23.46,132.0998546555,129.08,135.75968,13.25949,136.4056625979,2.56968,0.7494900000000001,2.67675,133.19,12.51,133.7762168698,129.08
2019-04-11 09:00:00,133.30832,13.86076,134.0269706029,3.08832,0.9007600000000001,3.217,130.22,12.96,130.8633256493,132.92,3.08832,0.9007600000000001,3.217,3.08832,0.9007600000000001,3.217,0.0,0.0,0.0,132.72,132.66832,28.32076,135.657467832,3.08832,0.9007600000000001,3.217,129.58,27.42,132.4493593793,129.25,136.36832,13.32076,137.0173760754,3.08832,0.9007600000000001,3.217,133.28,12.42,133.8574420793,129.25
2019-04-11 09:30:00,134.7036,17.07105,135.781002357,3.3636,0.9810500000000001,3.50375,131.34,16.09,132.3218942579,132.87,3.3636,0.9810500000000001,3.50375,3.3636,0.9810500000000001,3.50375,0.0,0.0,0.0,132.47,134.8436,26.18105,137.3617262561,3.3636,0.9810500000000001,3.50375,131.48,25.2,133.8731877562,129.2,137.9836,16.00105,138.9082699844,3.3636,0.9810500000000001,3.50375,134.62,15.02,135.4553240002,129.2
2019-04-11 10:00:00,133.88512,20.82066,135.4943734634,3.94512,1.15066,4.1095,129.94,19.67,131.4203656212,133.71,3.94512,1.15066,4.1095,3.94512,1.15066,4.1095,0.0,0.0,0.0,132.53,135.48512,19.95066,136.946144801,3.94512,1.15066,4.1095,131.54,18.8,132.8766781644,130.0,137.25512,20.22066,138.7365959545,3.94512,1.15066,4.1095,133.31,19.07,134.6670746693,130.0
2019-04-11 10:30:00,132.782,20.526,134.3591314351,4.5120000000000005,1.316,4.7,128.27,19.21,129.7004895904,133.96,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,132.67,134.372,19.656,135.8020350363,4.5120000000000005,1.316,4.7,129.86,18.34,131.1486759369,130.24,136.142,19.906,137.5895817277,4.5120000000000005,1.316,4.7,131.63,18.59,132.9362441172,130.24
2019-04-11 11:00:00,133.03,21.01125,134.6790760533,4.53,1.32125,4.71875,128.5,19.69,129.9997926921,133.87,4.53,1.32125,4.71875,4.53,1.32125,4.71875,0.0,0.0,0.0,132.67,134.64,20.15125,136.1396432953,4.53,1.32125,4.71875,130.11,18.83,131.4655125879,130.16,136.39,20.39125,137.905892465,4.53,1.32125,4.71875,131.86,19.07,133.231844917,130.16
2019-04-11 11:30:00,131.41032,20.75176,133.0387452797,5.32032,1.55176,5.542,126.09,19.2,127.5434361306,134.02,5.32032,1.55176,5.542,5.32032,1.55176,5.542,0.0,0.0,0.0,132.67,132.97032,19.90176,134.4514263666,5.32032,1.55176,5.542,127.65,18.35,128.9621843798,130.3,134.70032,20.14176,136.1978953729,5.32032,1.55176,5.542,129.38,18.59,130.708731537,130.3
2019-04-11 12:00:00,129.79896,21.33428,131.5405698642,7.24896,2.11428,7.551,122.55,19.22,124.0480185251,134.18,7.24896,2.11428,7.551,7.24896,2.11428,7.551,0.0,0.0,0.0,132.78,131.32896,20.47428,132.9153560587,7.24896,2.11428,7.551,124.08,18.36,125.4310009527,130.47,132.99896,20.73428,134.6054743619,7.24896,2.11428,7.551,125.75,18.62,127.1210718174,130.47
2019-04-11 12:30:00,126.2336,20.70355,127.9201264523,8.8236,2.57355,9.19125,117.41,18.13,118.8015361854,134.59,8.8236,2.57355,9.19125,8.8236,2.57355,9.19125,0.0,0.0,0.0,132.95,127.6836,19.87355,129.2209723635,8.8236,2.57355,9.19125,118.86,17.3,120.1124040222,130.87,129.2936,20.09355,130.8456562235,8.8236,2.57355,9.19125,120.47,17.52,121.7373044716,130.87
2019-04-11 13:00:00,122.36448,17.93214,123.671450265,9.26448,2.70214,9.650500000000001,113.1,15.23,114.120825882,135.57,9.26448,2.70214,9.650500000000001,9.26448,2.70214,9.650500000000001,0.0,0.0,0.0,133.49,123.73448,17.05214,124.9039511763,9.26448,2.70214,9.650500000000001,114.47,14.35,115.3659542499,131.82,125.29448,17.25214,126.4766502286,9.26448,2.70214,9.650500000000001,116.03,14.55,116.9387164287,131.82
2019-04-11 13:30:00,119.34504,16.86272,120.5304521621,10.05504,2.93272,10.474,109.29,13.93,110.1741757401,135.97,10.05504,2.93272,10.474,10.05504,2.93272,10.474,0.0,0.0,0.0,133.66,120.67504,15.99272,121.7301621292,10.05504,2.93272,10.474,110.62,13.06,111.3882758642,132.22,122.19504,16.16272,123.2593254825,10.05504,2.93272,10.474,112.14,13.23,112.9177244723,132.22
2019-04-11 14:00:00,117.69992,17.10581,118.9364532167,10.57992,3.08581,11.02075,107.12,14.02,108.033581816,136.16,10.57992,3.08581,11.02075,10.57992,3.08581,11.02075,0.0,0.0,0.0,133.81,119.01992,16.23581,120.1221997932,10.57992,3.08581,11.02075,108.44,13.15,109.2344089562,132.41,120.47992,16.41581,121.5931327878,10.57992,3.08581,11.02075,109.9,13.33,110.7054601183,132.41
2019-04-11 14:30:00,116.04184,16.09887,117.1532425751,10.04184,2.92887,10.46025,106.0,13.17,106.8150218836,136.38,10.04184,2.92887,10.46025,10.04184,2.92887,10.46025,0.0,0.0,0.0,133.89,117.33184,15.21887,118.3147272399,10.04184,2.92887,10.46025,107.29,12.29,107.9916117113,132.64,118.79184,15.36887,119.7818993657,10.04184,2.92887,10.46025,108.75,12.44,109.4591983344,132.64
2019-04-11 15:00:00,113.67216,14.89688,114.6441319597,10.41216,3.03688,10.846,103.26,11.86,103.9388627992,136.68,10.41216,3.03688,10.846,10.41216,3.03688,10.846,0.0,0.0,0.0,133.99,114.92216,14.01688,115.7738130321,10.41216,3.03688,10.846,104.51,10.98,105.0852059045,132.91,116.34216,14.15688,117.200321863,10.41216,3.03688,10.846,105.93,11.12,106.5120617583,132.91
2019-04-11 15:30:00,112.6288,14.1784,113.5177237968,10.1088,2.9484,10.53,102.52,11.23,103.133230823,137.18,10.1088,2.9484,10.53,10.1088,2.9484,10.53,0.0,0.0,0.0,134.37,113.8588,13.2884,114.6316182909,10.1088,2.9484,10.53,103.75,10.34,104.2639827553,133.4,115.2788,13.4284,116.0582769819,10.1088,2.9484,10.53,105.17,10.48,105.690866682,133.4
2019-04-11 16:00:00,114.84544,13.693670000000001,115.6589455549,9.23544,2.69367,9.62025,105.61,11.0,106.1813170949,136.97,9.23544,2.69367,9.62025,9.23544,2.69367,9.62025,0.0,0.0,0.0,134.18,116.10544,12.78367,116.8070863273,9.23544,2.69367,9.62025,106.87,10.09,107.3452607244,133.22,117.56544,12.91367,118.2725477669,9.23544,2.69367,9.62025,108.33,10.22,108.8110164459,133.22
2019-04-11 16:30:00,115.91808,12.38569,116.5778992248,8.24808,2.40569,8.59175,107.67,9.98,108.1315370278,136.92,8.24808,2.40569,8.59175,8.24808,2.40569,8.59175,0.0,0.0,0.0,134.03,117.21808,11.46569,117.7775034803,8.24808,2.40569,8.59175,108.97,9.06,109.3459852944,133.19,118.71808,11.57569,119.2810928767,8.24808,2.40569,8.59175,110.47,9.17,110.8499427154,133.19
2019-04-11 17:00:00,117.44688,11.28284,117.9875929927,7.34688,2.14284,7.6530000000000005,110.1,9.14,110.4787291744,137.0,7.34688,2.14284,7.6530000000000005,7.34688,2.14284,7.6530000000000005,0.0,0.0,0.0,134.03,118.76688,10.332840000000001,119.2155164708,7.34688,2.14284,7.6530000000000005,111.42,8.19,111.7206001595,133.29,120.27688,10.43284,120.7285053871,7.34688,2.14284,7.6530000000000005,112.93,8.29,113.2338686083,133.29
2019-04-11 17:30:00,117.25296,12.85628,117.9556720306,6.19296,1.80628,6.451,111.06,11.05,111.6083603499,137.0,6.19296,1.80628,6.451,6.19296,1.80628,6.451,0.0,0.0,0.0,134.29,119.73296,7.41628,119.9624229474,6.19296,1.80628,6.451,113.54,5.61,113.6785102823,133.32,120.11296,12.05628,120.7165152222,6.19296,1.80628,6.451,113.92,10.25,114.3801945268,133.32
2019-04-11 18:00:00,116.54648,12.57314,117.2227190004,4.77648,1.39314,4.9755,111.77,11.18,112.3277583681,136.64,4.77648,1.39314,4.9755,4.77648,1.39314,4.9755,0.0,0.0,0.0,133.94,119.52648,7.46314,119.759249663,4.77648,1.39314,4.9755,114.75,6.07,114.9104320765,132.95,119.42648,11.80314,120.0083257072,4.77648,1.39314,4.9755,114.65,10.41,115.1216339356,132.95
2019-04-11 18:30:00,114.92176,10.20093,115.373610043,3.43176,1.00093,3.57475,111.49,9.2,111.8689416237,136.88,3.43176,1.00093,3.57475,3.43176,1.00093,3.57475,0.0,0.0,0.0,133.94,117.88176,9.15093,118.2364108917,3.43176,1.00093,3.57475,114.45,8.15,114.7398143628,133.19,117.79176,9.40093,118.1663074178,3.43176,1.00093,3.57475,114.36,8.4,114.6680844874,133.19
2019-04-11 19:00:00,115.42832,9.64326,115.8304343489,2.30832,0.6732600000000001,2.4045,113.12,8.97,113.4750866931,136.68,2.30832,0.6732600000000001,2.4045,2.30832,0.6732600000000001,2.4045,0.0,0.0,0.0,133.75,118.42832,9.02326,118.7715715104,2.30832,0.6732600000000001,2.4045,116.12,8.35,116.4198303555,133.0,118.32832,8.81326,118.6560780822,2.30832,0.6732600000000001,2.4045,116.02,8.14,116.3052019473,133.0
2019-04-11 19:30:00,116.07448,9.14589,116.4342398574,1.73448,0.5058900000000001,1.80675,114.34,8.64,114.6659722847,136.65,1.73448,0.5058900000000001,1.80675,1.73448,0.5058900000000001,1.80675,0.0,0.0,0.0,133.7,119.11448,9.17589,119.4673859384,1.73448,0.5058900000000001,1.80675,117.38,8.67,117.6997591331,132.98,119.01448,8.30589,119.3039574296,1.73448,0.5058900000000001,1.80675,117.28,7.8,117.5390930712,132.98
2019-04-11 20:00:00,112.59152,7.26836,112.8258810424,1.57152,0.45836000000000005,1.637,111.02,6.8100000000000005,111.2286676177,136.8,1.57152,0.45836000000000005,1.637,1.57152,0.45836000000000005,1.637,0.0,0.0,0.0,133.57,115.50152,11.02836,116.0268324423,1.57152,0.45836000000000005,1.637,113.93,10.57,114.4192719781,133.1,115.40152,6.39836,115.5787602849,1.57152,0.45836000000000005,1.637,113.83,5.94,113.9848783831,133.1
2019-04-11 20:30:00,114.78288,7.36584,115.0189773037,1.56288,0.45584,1.6280000000000001,113.22,6.91,113.4306682516,135.81,1.56288,0.45584,1.6280000000000001,1.56288,0.45584,1.6280000000000001,0.0,0.0,0.0,132.69,117.77288,10.69584,118.2575674399,1.56288,0.45584,1.6280000000000001,116.21,10.24,116.6602833016,132.18,117.66288,6.48584,117.8415013923,1.56288,0.45584,1.6280000000000001,116.1,6.03,116.2564875609,132.18
2019-04-11 21:00:00,114.31192,7.52306,114.5592051555,1.62192,0.47306000000000004,1.6895,112.69,7.05,112.9103121951,135.48,1.62192,0.47306000000000004,1.6895,1.62192,0.47306000000000004,1.6895,0.0,0.0,0.0,132.39,117.27192,10.523060000000001,117.7431017608,1.62192,0.47306000000000004,1.6895,115.65,10.05,116.0858518511,131.85,117.16192,6.64306,117.3500990381,1.62192,0.47306000000000004,1.6895,115.54,6.17,115.7046260959,131.85
2019-04-11 21:30:00,109.6364,4.8177,109.7421998971,1.7064,0.49770000000000003,1.7775,107.93,4.32,108.0164214367,136.61,1.7064,0.49770000000000003,1.7775,1.7064,0.49770000000000003,1.7775,0.0,0.0,0.0,133.09,112.4664,13.5777,113.2830307957,1.7064,0.49770000000000003,1.7775,110.76,13.08,111.5296552492,132.92,112.3864,3.8877,112.4536220682,1.7064,0.49770000000000003,1.7775,110.68,3.39,110.7319037134,132.92
2019-04-11 22:00:00,107.83568,4.12124,107.9144035808,1.61568,0.47124000000000005,1.683,106.22,3.65,106.282693323,136.75,1.61568,0.47124000000000005,1.683,1.61568,0.47124000000000005,1.683,0.0,0.0,0.0,133.09,110.62568,14.28124,111.5436905047,1.61568,0.47124000000000005,1.683,109.01,13.81,109.8812823005,133.05,110.53568,3.18124,110.5814489008,1.61568,0.47124000000000005,1.683,108.92,2.71,108.9537080599,133.05
2019-04-11 22:30:00,100.77008000000001,2.69419,100.8060895133,1.66008,0.48419000000000006,1.72925,99.11,2.21,99.1346367321,137.09,1.66008,0.48419000000000006,1.72925,1.66008,0.48419000000000006,1.72925,0.0,0.0,0.0,133.23,103.04008,15.48419,104.1970163986,1.66008,0.48419000000000006,1.72925,101.38,15.0,102.4836787006,133.36,103.20008,2.08419,103.2211236132,1.66008,0.48419000000000006,1.72925,101.54,1.6,101.5526050872,133.36
2019-04-11 23:00:00,94.27512,7.86566,94.6026789169,1.66512,0.48566000000000004,1.7345000000000002,92.61,7.38,92.9035871213,137.12,1.66512,0.48566000000000004,1.7345000000000002,1.66512,0.48566000000000004,1.7345000000000002,0.0,0.0,0.0,133.91,95.12512,8.65566,95.5181077338,1.66512,0.48566000000000004,1.7345000000000002,93.46,8.17,93.8164191387,133.36,96.37512,8.75566,96.772027658,1.66512,0.48566000000000004,1.7345000000000002,94.71,8.27,95.0703791935,133.36
2019-04-11 23:30:00,87.42088,6.68734,87.6762840011,1.67088,0.48734000000000005,1.7405,85.75,6.2,85.9738477678,137.34,1.67088,0.48734000000000005,1.7405,1.67088,0.48734000000000005,1.7405,0.0,0.0,0.0,134.48,88.14088,6.83734,88.4056782421,1.67088,0.48734000000000005,1.7405,86.47,6.35,86.7028453974,133.57,90.00088,17.93734,91.7709462033,1.67088,0.48734000000000005,1.7405,88.33,17.45,90.0371667702,133.57
2019-04-12 00:00:00,82.69968,11.87699,83.5481894691,1.66968,0.48699000000000003,1.7392500000000002,81.03,11.39,81.8266032535,136.63,1.66968,0.48699000000000003,1.7392500000000002,1.66968,0.48699000000000003,1.7392500000000002,0.0,0.0,0.0,134.83,83.19968,12.29699,84.1035237975,1.66968,0.48699000000000003,1.7392500000000002,81.53,11.81,82.3809261905,132.89,84.28968,12.44699,85.2037423742,1.66968,0.48699000000000003,1.7392500000000002,82.62,11.96,83.4811715299,132.89
2019-04-12 00:30:00,79.3096,11.24655,80.1030432572,1.5996000000000001,0.46655,1.66625,77.71,10.78,78.4541426567,137.22,1.5996000000000001,0.46655,1.66625,1.5996000000000001,0.46655,1.66625,0.0,0.0,0.0,135.44,79.9796,15.83655,81.5324029577,1.5996000000000001,0.46655,1.66625,78.38,15.37,79.8727819723,133.44,80.8196,11.79655,81.675983839,1.5996000000000001,0.46655,1.66625,79.22,11.33,80.0261038662,133.44
2019-04-12 01:00:00,76.78496,7.10228,77.1127256904,1.5849600000000001,0.46228,1.651,75.2,6.64,75.4925797678,137.07,1.5849600000000001,0.46228,1.651,1.5849600000000001,0.46228,1.651,0.0,0.0,0.0,135.71,78.17496,26.26228,82.4683680074,1.5849600000000001,0.46228,1.651,76.59,25.8,80.8187360703,133.3,78.26496,7.55228,78.6284992671,1.5849600000000001,0.46228,1.651,76.68,7.09,77.0070808433,133.3
2019-04-12 01:30:00,78.07336,7.31598,78.4153881904,1.56336,0.45598000000000005,1.6285,76.51,6.86,76.8169232656,137.04,1.56336,0.45598000000000005,1.6285,1.56336,0.45598000000000005,1.6285,0.0,0.0,0.0,135.71,79.49336,26.44598,83.7769905299,1.56336,0.45598000000000005,1.6285,77.93,25.99,82.1496500297,133.28,79.57336,7.76598,79.9514231709,1.56336,0.45598000000000005,1.6285,78.01,7.31,78.3517466302,133.28
2019-04-12 02:00:00,81.02808,11.81694,81.88522345,1.49808,0.43694000000000005,1.5605,79.53,11.38,80.3400603684,135.29,1.49808,0.43694000000000005,1.5605,1.49808,0.43694000000000005,1.5605,0.0,0.0,0.0,133.48,81.57808,14.06694,82.7820145771,1.49808,0.43694000000000005,1.5605,80.08,13.63,81.2316643926,131.59,82.56808,12.37694,83.4905771848,1.49808,0.43694000000000005,1.5605,81.07,11.94,81.944545273,131.59
2019-04-12 02:30:00,81.07424,12.58582,82.0453244046,1.49424,0.43582000000000004,1.5565,79.58,12.15,80.5021670516,135.43,1.49424,0.43582000000000004,1.5565,1.49424,0.43582000000000004,1.5565,0.0,0.0,0.0,133.53,81.55424,13.00582,82.5847771436,1.49424,0.43582000000000004,1.5565,80.06,12.57,81.0407829429,131.72,82.62424,13.16582,83.6666232846,1.49424,0.43582000000000004,1.5565,81.13,12.73,82.1226509558,131.72
2019-04-12 03:00:00,79.37624,13.19182,80.4649712077,1.44624,0.42182000000000003,1.5065,77.93,12.77,78.9693472178,135.69,1.44624,0.42182000000000003,1.5065,1.44624,0.42182000000000003,1.5065,0.0,0.0,0.0,133.7,79.83624,13.60182,80.9866329998,1.44624,0.42182000000000003,1.5065,78.39,13.18,79.4902792799,131.98,80.89624,13.78182,82.061807247,1.44624,0.42182000000000003,1.5065,79.45,13.36,80.5654522733,131.98
2019-04-12 03:30:00,78.85216,13.26313,79.9598258756,1.38216,0.40313000000000004,1.43975,77.47,12.86,78.530124793,135.65,1.38216,0.40313000000000004,1.43975,1.38216,0.40313000000000004,1.43975,0.0,0.0,0.0,133.7,79.32216,13.67313,80.4919843901,1.38216,0.40313000000000004,1.43975,77.94,13.27,79.061599402,131.94,80.36216,13.85313,81.5474461321,1.38216,0.40313000000000004,1.43975,78.98,13.45,80.1170574847,131.94
2019-04-12 04:00:00,78.18504,13.07397,79.2706072347,1.38504,0.40397000000000005,1.44275,76.8,12.67,77.8380941442,135.65,1.38504,0.40397000000000005,1.44275,1.38504,0.40397000000000005,1.44275,0.0,0.0,0.0,133.7,78.62504,13.493970000000001,79.7745833042,1.38504,0.40397000000000005,1.44275,77.24,13.09,78.3413409382,131.94,79.67504,13.65397,80.8365195673,1.38504,0.40397000000000005,1.44275,78.29,13.25,79.4033160517,131.94
2019-04-12 04:30:00,78.0848,13.1089,79.1775173282,1.5048,0.4389,1.5675,76.58,12.67,77.6210364528,135.65,1.5048,0.4389,1.5675,1.5048,0.4389,1.5675,0.0,0.0,0.0,133.7,78.5448,13.5189,79.6997256222,1.5048,0.4389,1.5675,77.04,13.08,78.1424852433,131.94,79.5948,13.6989,80.7650422414,1.5048,0.4389,1.5675,78.09,13.26,79.2078007522,131.94
2019-04-12 05:00:00,79.09176,12.37468,80.0539768219,1.42176,0.41468000000000005,1.4809999999999999,77.67,11.96,78.585434401,135.49,1.42176,0.41468000000000005,1.4809999999999999,1.42176,0.41468000000000005,1.4809999999999999,0.0,0.0,0.0,133.6,79.55176,12.78468,80.5725174101,1.42176,0.41468000000000005,1.4809999999999999,78.13,12.37,79.1031845124,131.76,80.61176,12.93468,81.6428918951,1.42176,0.41468000000000005,1.4809999999999999,79.19,12.52,80.1736022641,131.76
2019-04-12 05:30:00,81.97,11.4525,82.766180631,1.38,0.4025,1.4375,80.59,11.05,81.3440262097,135.39,1.38,0.4025,1.4375,1.38,0.4025,1.4375,0.0,0.0,0.0,133.6,82.44,11.8625,83.2890899593,1.38,0.4025,1.4375,81.06,11.46,81.8660808882,131.67,83.54,12.0225,84.4006641339,1.38,0.4025,1.4375,82.16,11.62,82.9776475926,131.67
2019-04-12 06:00:00,86.81168,9.85174,87.3688993032,1.41168,0.41174000000000005,1.4705,85.4,9.44,85.9201582866,135.42,1.41168,0.41174000000000005,1.4705,1.41168,0.41174000000000005,1.4705,0.0,0.0,0.0,133.91,87.31168,10.27174,87.913810673,1.41168,0.41174000000000005,1.4705,85.9,9.86,86.4640364545,131.71,88.49168,10.39174,89.0997513434,1.41168,0.41174000000000005,1.4705,87.08,9.98,87.6500245294,131.71
2019-04-12 06:30:00,97.29832,4.35701,97.3958244021,1.49832,0.43701,1.56075,95.8,3.92,95.8801668751,135.3,1.49832,0.43701,1.56075,1.49832,0.43701,1.56075,0.0,0.0,0.0,134.52,97.88832,4.79701,98.0057880809,1.49832,0.43701,1.56075,96.39,4.36,96.4885573527,131.58,99.18832,4.83701,99.3061905933,1.49832,0.43701,1.56075,97.69,4.4,97.7890387518,131.58
2019-04-12 07:00:00,108.24864,2.44252,108.276192978,1.68864,0.49252,1.759,106.56,1.9500000000000002,106.5778405674,133.95,1.68864,0.49252,1.759,1.68864,0.49252,1.759,0.0,0.0,0.0,133.94,108.93864,2.13252,108.9595104917,1.68864,0.49252,1.759,107.25,1.6400000000000001,107.2625381948,130.3,110.39864,2.15252,110.4196226049,1.68864,0.49252,1.759,108.71,1.6600000000000001,108.7226733483,130.3
2019-04-12 07:30:00,119.08232,5.21151,119.196303521,2.06232,0.6015100000000001,2.14825,117.02,4.61,117.1107702135,132.76,2.06232,0.6015100000000001,2.14825,2.06232,0.6015100000000001,2.14825,0.0,0.0,0.0,132.89,119.04232,12.85151,119.7340188095,2.06232,0.6015100000000001,2.14825,116.98,12.25,117.6196535448,129.15,121.46232,5.23151,121.5749311193,2.06232,0.6015100000000001,2.14825,119.4,4.63,119.4897355424,129.15
2019-04-12 08:00:00,124.15712,11.82541,124.7190072457,2.96712,0.8654100000000001,3.09075,121.19,10.96,121.6845828361,133.43,2.96712,0.8654100000000001,3.09075,2.96712,0.8654100000000001,3.09075,0.0,0.0,0.0,132.89,125.33712,11.12541,125.8299185312,2.96712,0.8654100000000001,3.09075,122.37,10.26,122.799366855,129.77,126.97712,11.28541,127.4776430687,2.96712,0.8654100000000001,3.09075,124.01,10.42,124.4470027763,129.77
2019-04-12 08:30:00,126.16056,14.61183,127.0039073236,4.12056,1.20183,4.29225,122.04,13.41,122.7745482582,133.2,4.12056,1.20183,4.29225,4.12056,1.20183,4.29225,0.0,0.0,0.0,132.89,127.35056,13.94183,128.1114349153,4.12056,1.20183,4.29225,123.23,12.74,123.8868051893,129.55,129.01056,14.12183,129.7811645581,4.12056,1.20183,4.29225,124.89,12.92,125.5565151635,129.55
2019-04-12 09:00:00,124.722,15.60975,125.6950340271,5.382,1.56975,5.60625,119.34,14.04,120.1630442357,133.17,5.382,1.56975,5.60625,5.382,1.56975,5.60625,0.0,0.0,0.0,132.94,125.892,14.95975,126.7777180109,5.382,1.56975,5.60625,120.51,13.39,121.2516069997,129.55,127.512,15.13975,128.4076406374,5.382,1.56975,5.60625,122.13,13.57,122.8815763245,129.55
2019-04-12 09:30:00,124.51464,16.36177,125.585043265,7.03464,2.05177,7.32775,117.48,14.31,118.3483269844,133.14,7.03464,2.05177,7.32775,7.03464,2.05177,7.32775,0.0,0.0,0.0,132.94,125.67464,15.731770000000001,126.6554528098,7.03464,2.05177,7.32775,118.64,13.68,119.426094301,129.51,127.25464,15.92177,128.2468173541,7.03464,2.05177,7.32775,120.22,13.87,121.0174586578,129.51
2019-04-12 10:00:00,124.33704,17.32372,125.5380850204,7.96704,2.32372,8.299,116.37,15.0,117.3327614096,133.21,7.96704,2.32372,8.299,7.96704,2.32372,8.299,0.0,0.0,0.0,133.05,125.45704,16.69372,126.5628269793,7.96704,2.32372,8.299,117.49,14.37,118.3655228519,129.57,127.04704,16.88372,128.1639979628,7.96704,2.32372,8.299,119.08,14.56,119.9668287486,129.57
2019-04-12 10:30:00,125.00088,16.637340000000002,126.1032159901,6.71088,1.95734,6.9905,118.29,14.68,119.1974265662,133.37,6.71088,1.95734,6.9905,6.71088,1.95734,6.9905,0.0,0.0,0.0,133.19,126.14088,15.99734,127.1512347335,6.71088,1.95734,6.9905,119.43,14.04,120.2524282499,129.72,127.77088,16.18734,128.7921882423,6.71088,1.95734,6.9905,121.06,14.23,121.8934637296,129.72
2019-04-12 11:00:00,125.73048,17.00389,126.8750798075,6.15048,1.7938900000000002,6.40675,119.58,15.21,120.5434382287,133.14,6.15048,1.7938900000000002,6.40675,6.15048,1.7938900000000002,6.40675,0.0,0.0,0.0,133.06,126.90048,16.35389,127.9499181022,6.15048,1.7938900000000002,6.40675,120.75,14.56,121.6246525175,129.51,128.53048,16.55389,129.5921122722,6.15048,1.7938900000000002,6.40675,122.38,14.76,123.2668730844,129.51
2019-04-12 11:30:00,125.20104,16.66447,126.3052056626,5.98104,1.7444700000000002,6.23025,119.22,14.92,120.1499679567,133.22,5.98104,1.7444700000000002,6.23025,5.98104,1.7444700000000002,6.23025,0.0,0.0,0.0,133.06,126.35104,16.01447,127.3618803193,5.98104,1.7444700000000002,6.23025,120.37,14.27,121.2129110285,129.57,127.96104,16.20447,128.9829934754,5.98104,1.7444700000000002,6.23025,121.98,14.46,122.834083218,129.57
2019-04-12 12:00:00,125.11424,16.58707,126.2089693404,6.74424,1.96707,7.02525,118.37,14.62,119.2694483093,133.3,6.74424,1.96707,7.02525,6.74424,1.96707,7.02525,0.0,0.0,0.0,133.12,126.26424,15.93707,127.2660540088,6.74424,1.96707,7.02525,119.52,13.97,120.3336665277,129.65,127.87424,16.13707,128.8884257168,6.74424,1.96707,7.02525,121.13,14.17,121.9559994424,129.65
2019-04-12 12:30:00,126.92992,16.65956,128.0185358868,5.92992,1.7295600000000002,6.177,121.0,14.93,121.9176152162,132.96,5.92992,1.7295600000000002,6.177,5.92992,1.7295600000000002,6.177,0.0,0.0,0.0,132.87,128.10992,15.99956,129.1051413484,5.92992,1.7295600000000002,6.177,122.18,14.27,123.0105089007,129.33,129.73992,16.18956,130.7461230576,5.92992,1.7295600000000002,6.177,123.81,14.46,124.6515451168,129.33
2019-04-12 13:00:00,124.7528,15.0629,125.6588718088,5.1528,1.5029,5.3675,119.6,13.56,120.3662477607,133.49,5.1528,1.5029,5.3675,5.1528,1.5029,5.3675,0.0,0.0,0.0,133.2,125.9228,14.4029,126.7438167654,5.1528,1.5029,5.3675,120.77,12.9,121.45700021,129.85,127.5428,14.5729,128.3726421254,5.1528,1.5029,5.3675,122.39,13.07,123.0858927741,129.85
2019-04-12 13:30:00,120.21136,11.56748,120.7666248042,5.03136,1.4674800000000001,5.241,115.18,10.1,115.6219806092,134.87,5.03136,1.4674800000000001,5.241,5.03136,1.4674800000000001,5.241,0.0,0.0,0.0,134.06,121.32136,10.88748,121.8089061317,5.03136,1.4674800000000001,5.241,116.29,9.42,116.6709068277,131.18,122.89136,11.00748,123.3833496814,5.03136,1.4674800000000001,5.241,117.86,9.54,118.2454701035,131.18
2019-04-12 14:00:00,116.27104,10.31322,116.7275342387,5.05104,1.47322,5.2615,111.22,8.84,111.5707578176,135.02,5.05104,1.47322,5.2615,5.05104,1.47322,5.2615,0.0,0.0,0.0,134.0,117.31104,9.62322,117.7050825965,5.05104,1.47322,5.2615,112.26,8.15,112.5554534441,131.33,118.83104,9.73322,119.2289882497,5.05104,1.47322,5.2615,113.78,8.26,114.0794284698,131.33
2019-04-12 14:30:00,116.84576,10.06043,117.2780622357,4.11576,1.20043,4.28725,112.73,8.86,113.0776392573,134.77,4.11576,1.20043,4.28725,4.11576,1.20043,4.28725,0.0,0.0,0.0,133.8,117.89576,9.35043,118.2659746806,4.11576,1.20043,4.28725,113.78,8.15,114.0715166025,131.1,119.43576,9.47043,119.8106414771,4.11576,1.20043,4.28725,115.32,8.27,115.616155013,131.1
2019-04-12 15:00:00,115.10032,9.61676,115.5013668188,4.96032,1.44676,5.167,110.14,8.17,110.4426027401,135.0,4.96032,1.44676,5.167,4.96032,1.44676,5.167,0.0,0.0,0.0,133.89,116.12032,8.92676,116.4629372848,4.96032,1.44676,5.167,111.16,7.48,111.4113818243,131.31,117.62032,9.02676,117.966190381,4.96032,1.44676,5.167,112.66,7.58,112.9147111762,131.31
2019-04-12 15:30:00,115.43016,8.66338,115.7548097949,4.16016,1.21338,4.3335,111.27,7.45,111.5191257139,135.05,4.16016,1.21338,4.3335,4.16016,1.21338,4.3335,0.0,0.0,0.0,133.89,116.47016,7.94338,116.7407189298,4.16016,1.21338,4.3335,112.31,6.73,112.5114616384,131.36,117.98016,8.03338,118.2533439183,4.16016,1.21338,4.3335,113.82,6.82,114.0241413035,131.36
2019-04-12 16:00:00,120.15752,9.49261,120.5319014086,3.91752,1.14261,4.08075,116.24,8.35,116.5395216225,134.97,3.91752,1.14261,4.08075,3.91752,1.14261,4.08075,0.0,0.0,0.0,133.96,121.25752,8.78261,121.5751635613,3.91752,1.14261,4.08075,117.34,7.64,117.5884569165,131.3,122.83752,8.89261,123.1589819395,3.91752,1.14261,4.08075,118.92,7.75,119.1722656494,131.3
2019-04-12 16:30:00,117.95064,7.39852,118.1824503664,3.80064,1.10852,3.959,114.15,6.29,114.3231673809,135.25,3.80064,1.10852,3.959,3.80064,1.10852,3.959,0.0,0.0,0.0,133.96,119.00064,6.65852,119.1867786669,3.80064,1.10852,3.959,115.2,5.55,115.3336139207,131.59,120.57064,6.73852,120.7587962916,3.80064,1.10852,3.959,116.77,5.63,116.9056448594,131.59
2019-04-12 17:00:00,118.88424,7.47457,119.1189813466,3.68424,1.07457,3.83775,115.2,6.4,115.3776408148,134.57,3.68424,1.07457,3.83775,3.68424,1.07457,3.83775,0.0,0.0,0.0,133.34,119.94424,6.74457,120.1337168894,3.68424,1.07457,3.83775,116.26,5.67,116.3981808277,130.94,121.50424,6.81457,121.6951876709,3.68424,1.07457,3.83775,117.82,5.74,117.9597388943,130.94
2019-04-12 17:30:00,118.06624,5.94182,118.2156599299,3.36624,0.98182,3.5065,114.7,4.96,114.8071931544,134.41,3.36624,0.98182,3.5065,3.36624,0.98182,3.5065,0.0,0.0,0.0,133.01,119.13624,5.20182,119.2497488997,3.36624,0.98182,3.5065,115.77,4.22,115.8468873125,130.77,120.67624,5.26182,120.7909005275,3.36624,0.98182,3.5065,117.31,4.28,117.3880509251,130.77
