Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-12 18:00:00,116.11184,4.09512,116.1840324485,2.9318400000000002,0.8551200000000001,3.054,113.18,3.24,113.2263661874,134.51,2.9318400000000002,0.8551200000000001,3.054,2.9318400000000002,0.8551200000000001,3.054,0.0,0.0,0.0,132.87,117.14184,3.33512,117.1893071231,2.9318400000000002,0.8551200000000001,3.054,114.21,2.48,114.2369226651,130.87,118.67184,3.37512,118.7198258253,2.9318400000000002,0.8551200000000001,3.054,115.74,2.52,115.767430653,130.87
2019-04-12 18:30:00,115.63216,3.59063,115.6878950023,2.64216,0.77063,2.75225,112.99,2.8200000000000003,113.0251852465,134.47,2.64216,0.77063,2.75225,2.64216,0.77063,2.75225,0.0,0.0,0.0,132.78,116.66216,2.83063,116.6964954147,2.64216,0.77063,2.75225,114.02,2.06,114.0386074976,130.83,118.17216,2.85063,118.2065374269,2.64216,0.77063,2.75225,115.53,2.08,115.5487226238,130.83
2019-04-12 19:00:00,114.52576,2.8366800000000003,114.5608853711,2.28576,0.66668,2.3810000000000002,112.24,2.17,112.2609749646,134.95,2.28576,0.66668,2.3810000000000002,2.28576,0.66668,2.3810000000000002,0.0,0.0,0.0,133.16,115.54576,2.07668,115.5644203628,2.28576,0.66668,2.3810000000000002,113.26,1.4100000000000001,113.2687763684,131.29,117.05576,2.09668,117.0745361562,2.28576,0.66668,2.3810000000000002,114.77,1.43,114.7789083412,131.29
2019-04-12 19:30:00,118.57512,4.21566,118.6500352813,1.9051200000000001,0.55566,1.9845000000000002,116.67,3.66,116.727393957,134.76,1.9051200000000001,0.55566,1.9845000000000002,1.9051200000000001,0.55566,1.9845000000000002,0.0,0.0,0.0,133.16,119.64512,3.43566,119.6944380473,1.9051200000000001,0.55566,1.9845000000000002,117.74,2.88,117.7752181064,131.11,121.22512,3.48566,121.275222303,1.9051200000000001,0.55566,1.9845000000000002,119.32,2.93,119.3559688495,131.11
2019-04-12 20:00:00,118.44488,3.9205900000000002,118.509749068,1.78488,0.52059,1.85925,116.66,3.4,116.7095351717,134.81,1.78488,0.52059,1.85925,1.78488,0.52059,1.85925,0.0,0.0,0.0,133.22,119.53488,3.16059,119.5766568598,1.78488,0.52059,1.85925,117.75,2.64,117.7795911862,131.15,121.10488,3.19059,121.1469018356,1.78488,0.52059,1.85925,119.32,2.67,119.3498692919,131.15
2019-04-12 20:30:00,118.08816,2.62613,118.1173572806,1.83816,0.53613,1.9147500000000002,116.25,2.09,116.268786009,134.94,1.83816,0.53613,1.9147500000000002,1.83816,0.53613,1.9147500000000002,0.0,0.0,0.0,133.22,119.16816,1.84613,119.1824590859,1.83816,0.53613,1.9147500000000002,117.33,1.31,117.337312906,131.3,120.71816,1.86613,120.732582988,1.83816,0.53613,1.9147500000000002,118.88,1.33,118.8874396225,131.3
2019-04-12 21:00:00,114.79392,1.12031,114.7993865988,1.7839200000000002,0.52031,1.85825,113.01,0.6000000000000001,113.0115927682,135.58,1.7839200000000002,0.52031,1.85825,1.7839200000000002,0.52031,1.85825,0.0,0.0,0.0,133.58,115.84392,1.14031,115.8495321866,1.7839200000000002,0.52031,1.85825,114.06,0.62,114.0616850656,131.91,117.36392,1.15031,117.3695570873,1.7839200000000002,0.52031,1.85825,115.58,0.63,115.5817169798,131.91
2019-04-12 21:30:00,110.72488,2.38184,110.7504953163,1.75488,0.5118400000000001,1.828,108.97,1.87,108.9860440607,136.24,1.75488,0.5118400000000001,1.828,1.75488,0.5118400000000001,1.828,0.0,0.0,0.0,133.9,111.74488,3.17184,111.7898867304,1.75488,0.5118400000000001,1.828,109.99,2.66,110.0221600406,132.54,113.19488,3.21184,113.2404378939,1.75488,0.5118400000000001,1.828,111.44,2.7,111.4727033852,132.54
2019-04-12 22:00:00,104.50688,5.18784,104.6355658999,1.70688,0.49784000000000006,1.778,102.8,4.69,102.9069293099,136.24,1.70688,0.49784000000000006,1.778,1.70688,0.49784000000000006,1.778,0.0,0.0,0.0,133.5,105.44688,5.96784,105.6156220263,1.70688,0.49784000000000006,1.778,103.74,5.47,103.8841109121,132.54,106.81688,6.04784,106.9879536284,1.70688,0.49784000000000006,1.778,105.11,5.55,105.2564230819,132.54
2019-04-12 22:30:00,99.67608,6.95469,99.9184099011,1.69608,0.49469,1.76675,97.98,6.46,98.192728855,136.43,1.69608,0.49469,1.76675,1.69608,0.49469,1.76675,0.0,0.0,0.0,133.43,100.54608,7.75469,100.844679683,1.69608,0.49469,1.76675,98.85,7.26,99.1162453889,132.71,101.84608,7.84469,102.1477516765,1.69608,0.49469,1.76675,100.15,7.35,100.4193457457,132.71
2019-04-12 23:00:00,93.75848,5.71414,93.9324436382,1.72848,0.50414,1.8005,92.03,5.21,92.1773562216,136.91,1.72848,0.50414,1.8005,1.72848,0.50414,1.8005,0.0,0.0,0.0,133.96,95.29848,16.74414,96.7582891263,1.72848,0.50414,1.8005,93.57,16.24,94.9688501562,133.16,95.79848,6.53414,96.0210589186,1.72848,0.50414,1.8005,94.07,6.03,94.2630669987,133.16
2019-04-12 23:30:00,87.73576,5.09918,87.8838165958,1.7457600000000002,0.5091800000000001,1.8185,85.99,4.59,86.1124160618,137.24,1.7457600000000002,0.5091800000000001,1.8185,1.7457600000000002,0.5091800000000001,1.8185,0.0,0.0,0.0,134.28,89.65576,23.53918,92.6943811471,1.7457600000000002,0.5091800000000001,1.8185,87.91,23.03,90.8765591338,133.48,89.64576,5.87918,89.8383383832,1.7457600000000002,0.5091800000000001,1.8185,87.9,5.37,88.0638796556,133.48
2019-04-13 00:00:00,83.2092,9.4356,83.742471375,1.6992,0.49560000000000004,1.77,81.51,8.94,81.99880304,137.06,1.6992,0.49560000000000004,1.77,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,134.63,84.3092,18.2756,86.2672519558,1.6992,0.49560000000000004,1.77,82.61,17.78,84.5017189174,133.29,84.8992,10.7056,85.5715141388,1.6992,0.49560000000000004,1.77,83.2,10.21,83.824126002,133.29
2019-04-13 00:30:00,77.75,13.46,78.9064895937,0.0,0.0,0.0,77.75,13.46,78.9064895937,136.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.92,78.19,13.88,79.4124077207,0.0,0.0,0.0,78.19,13.88,79.4124077207,133.21,79.21,14.06,80.4481677852,0.0,0.0,0.0,79.21,14.06,80.4481677852,133.21
2019-04-13 01:00:00,75.83,17.7,77.8683433752,0.0,0.0,0.0,75.83,17.7,77.8683433752,137.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.28,75.9,12.63,76.9436605576,0.0,0.0,0.0,75.9,12.63,76.9436605576,133.46,76.89,12.78,77.944855507,0.0,0.0,0.0,76.89,12.78,77.944855507,133.46
2019-04-13 01:30:00,77.27,27.04,81.8646107912,0.0,0.0,0.0,77.27,27.04,81.8646107912,137.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.58,76.46,8.36,76.9156759055,0.0,0.0,0.0,76.46,8.36,76.9156759055,133.3,77.48,8.47,77.9415890267,0.0,0.0,0.0,77.48,8.47,77.9415890267,133.3
2019-04-13 02:00:00,79.34,26.57,83.6707864192,0.0,0.0,0.0,79.34,26.57,83.6707864192,136.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.95,78.5,8.07,78.9137180723,0.0,0.0,0.0,78.5,8.07,78.9137180723,132.65,79.54,8.17,79.958492357,0.0,0.0,0.0,79.54,8.17,79.958492357,132.65
2019-04-13 02:30:00,78.92,26.63,83.2917961146,0.0,0.0,0.0,78.92,26.63,83.2917961146,136.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.89,78.1,8.14,78.5230513926,0.0,0.0,0.0,78.1,8.14,78.5230513926,132.59,79.13,8.24,79.5578688754,0.0,0.0,0.0,79.13,8.24,79.5578688754,132.59
2019-04-13 03:00:00,77.38,27.1,81.9882576958,0.0,0.0,0.0,77.38,27.1,81.9882576958,136.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.27,76.58,8.48,77.0480810923,0.0,0.0,0.0,76.58,8.48,77.0480810923,133.01,77.59,8.59,78.0640519061,0.0,0.0,0.0,77.59,8.59,78.0640519061,133.01
2019-04-13 03:30:00,76.28,27.21,80.9877922899,0.0,0.0,0.0,76.28,27.21,80.9877922899,136.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.31,75.5,8.56,75.9837061481,0.0,0.0,0.0,75.5,8.56,75.9837061481,133.06,76.49,8.66,76.9786704224,0.0,0.0,0.0,76.49,8.66,76.9786704224,133.06
2019-04-13 04:00:00,75.49,27.48,80.3361095648,0.0,0.0,0.0,75.49,27.48,80.3361095648,137.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.61,74.72,8.73,75.2282613118,0.0,0.0,0.0,74.72,8.73,75.2282613118,133.36,75.71,8.84,76.2243379768,0.0,0.0,0.0,75.71,8.84,76.2243379768,133.36
2019-04-13 04:30:00,75.21,27.49,80.0764896833,0.0,0.0,0.0,75.21,27.49,80.0764896833,137.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.76,74.44,8.7,74.9466717073,0.0,0.0,0.0,74.44,8.7,74.9466717073,133.53,75.43,8.81,75.9427481726,0.0,0.0,0.0,75.43,8.81,75.9427481726,133.53
2019-04-13 05:00:00,74.83,19.92,77.4360077742,0.0,0.0,0.0,74.83,19.92,77.4360077742,136.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.86,74.62,12.03,75.5834988605,0.0,0.0,0.0,74.62,12.03,75.5834988605,132.86,75.64,12.84,76.7220646229,0.0,0.0,0.0,75.64,12.84,76.7220646229,132.86
2019-04-13 05:30:00,75.19,14.59,76.592455242,0.0,0.0,0.0,75.19,14.59,76.592455242,135.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.59,75.36,14.63,76.766962295,0.0,0.0,0.0,75.36,14.63,76.766962295,132.04,76.36,14.81,77.7829396462,0.0,0.0,0.0,76.36,14.81,77.7829396462,132.04
2019-04-13 06:00:00,77.48,13.51,78.6490336876,0.0,0.0,0.0,77.48,13.51,78.6490336876,135.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.35,77.68,13.54,78.8512143217,0.0,0.0,0.0,77.68,13.54,78.8512143217,131.68,78.72,13.72,79.9066755659,0.0,0.0,0.0,78.72,13.72,79.9066755659,131.68
2019-04-13 06:30:00,81.81,10.65,82.5002945449,0.0,0.0,0.0,81.81,10.65,82.5002945449,134.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.71,82.03,10.71,82.7262050381,0.0,0.0,0.0,82.03,10.71,82.7262050381,130.71,83.11,10.84,83.8139469301,0.0,0.0,0.0,83.11,10.84,83.8139469301,130.71
2019-04-13 07:00:00,85.64,8.79,86.0899163666,0.0,0.0,0.0,85.64,8.79,86.0899163666,134.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.79,85.88,8.84,86.3337709127,0.0,0.0,0.0,85.88,8.84,86.3337709127,130.53,87.02,8.95,87.4790426331,0.0,0.0,0.0,87.02,8.95,87.4790426331,130.53
2019-04-13 07:30:00,90.98,6.15,91.1876247086,0.0,0.0,0.0,90.98,6.15,91.1876247086,133.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.98,91.25,6.22,91.4617455552,0.0,0.0,0.0,91.25,6.22,91.4617455552,129.42,92.46,6.29,92.673705548,0.0,0.0,0.0,92.46,6.29,92.673705548,129.42
2019-04-13 08:00:00,89.37,6.28,89.5903750411,0.0,0.0,0.0,89.37,6.28,89.5903750411,133.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.11,89.63,6.35,89.8546570858,0.0,0.0,0.0,89.63,6.35,89.8546570858,129.57,90.83,6.43,91.0573105247,0.0,0.0,0.0,90.83,6.43,91.0573105247,129.57
2019-04-13 08:30:00,97.87,2.37,97.8986915132,0.0,0.0,0.0,97.87,2.37,97.8986915132,133.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.64,98.61,2.96,98.6544155119,0.0,0.0,0.0,98.61,2.96,98.6544155119,130.11,99.89,2.63,99.9246165867,0.0,0.0,0.0,99.89,2.63,99.9246165867,130.11
2019-04-13 09:00:00,98.74,0.33,98.7405514467,0.0,0.0,0.0,98.74,0.33,98.7405514467,134.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.73,99.34,0.77,99.3429841509,0.0,0.0,0.0,99.34,0.77,99.3429841509,130.36,100.66,0.77,100.6629450195,0.0,0.0,0.0,100.66,0.77,100.6629450195,130.36
2019-04-13 09:30:00,99.28,0.67,99.2822607519,0.0,0.0,0.0,99.28,0.67,99.2822607519,133.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.62,99.9,0.33,99.9005450436,0.0,0.0,0.0,99.9,0.33,99.9005450436,130.15,101.23,0.35000000000000003,101.230605056,0.0,0.0,0.0,101.23,0.35000000000000003,101.230605056,130.15
2019-04-13 10:00:00,97.86,1.67,97.8742484007,0.0,0.0,0.0,97.86,1.67,97.8742484007,133.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.62,98.49,1.28,98.4983172445,0.0,0.0,0.0,98.49,1.28,98.4983172445,130.03,99.79,1.31,99.7985981865,0.0,0.0,0.0,99.79,1.31,99.7985981865,130.03
2019-04-13 10:30:00,97.48,1.3900000000000001,97.4899097343,0.0,0.0,0.0,97.48,1.3900000000000001,97.4899097343,133.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.48,98.08,1.0,98.0850977468,0.0,0.0,0.0,98.08,1.0,98.0850977468,129.93,99.39,1.01,99.3951316715,0.0,0.0,0.0,99.39,1.01,99.3951316715,129.93
2019-04-13 11:00:00,98.09,1.81,98.1066980384,0.0,0.0,0.0,98.09,1.81,98.1066980384,133.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.69,98.71,1.42,98.7202132291,0.0,0.0,0.0,98.71,1.42,98.7202132291,130.08,100.03,1.44,100.0403643536,0.0,0.0,0.0,100.03,1.44,100.0403643536,130.08
2019-04-13 11:30:00,102.05,1.4100000000000001,102.0597403485,0.0,0.0,0.0,102.05,1.4100000000000001,102.0597403485,133.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.5,102.68,0.99,102.6847724836,0.0,0.0,0.0,102.68,0.99,102.6847724836,129.91,104.06,1.01,104.0649013837,0.0,0.0,0.0,104.06,1.01,104.0649013837,129.91
2019-04-13 12:00:00,98.98,0.35000000000000003,98.9806188099,0.0,0.0,0.0,98.98,0.35000000000000003,98.9806188099,133.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.64,99.61,0.23,99.6102655352,0.0,0.0,0.0,99.61,0.23,99.6102655352,130.21,100.93,0.23,100.9302620625,0.0,0.0,0.0,100.93,0.23,100.9302620625,130.21
2019-04-13 12:30:00,96.05,0.72,96.0526985566,0.0,0.0,0.0,96.05,0.72,96.0526985566,134.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.77,96.63,1.05,96.6357045817,0.0,0.0,0.0,96.63,1.05,96.6357045817,130.48,97.92,1.06,97.9257371685,0.0,0.0,0.0,97.92,1.06,97.9257371685,130.48
2019-04-13 13:00:00,94.37,0.9500000000000001,94.3747815892,0.0,0.0,0.0,94.37,0.9500000000000001,94.3747815892,134.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.01,94.94,1.3599999999999999,94.9497403893,0.0,0.0,0.0,94.94,1.3599999999999999,94.9497403893,130.76,96.19,1.37,96.1997557169,0.0,0.0,0.0,96.19,1.37,96.1997557169,130.76
2019-04-13 13:30:00,92.54,2.94,92.5866901882,0.0,0.0,0.0,92.54,2.94,92.5866901882,135.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.67,93.11,3.36,93.1706053431,0.0,0.0,0.0,93.11,3.36,93.1706053431,131.65,94.35,3.4,94.4112413858,0.0,0.0,0.0,94.35,3.4,94.4112413858,131.65
2019-04-13 14:00:00,89.52,3.96,89.6075443252,0.0,0.0,0.0,89.52,3.96,89.6075443252,136.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.28,90.04,4.36,90.145500165,0.0,0.0,0.0,90.04,4.36,90.145500165,132.4,91.24,4.43,91.3474821766,0.0,0.0,0.0,91.24,4.43,91.3474821766,132.4
2019-04-13 14:30:00,89.7,4.5600000000000005,89.8158315666,0.0,0.0,0.0,89.7,4.5600000000000005,89.8158315666,136.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.2,90.23,4.98,90.3673242937,0.0,0.0,0.0,90.23,4.98,90.3673242937,132.4,91.43,5.03,91.5682576005,0.0,0.0,0.0,91.43,5.03,91.5682576005,132.4
2019-04-13 15:00:00,87.02,5.22,87.1764234183,0.0,0.0,0.0,87.02,5.22,87.1764234183,136.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.28,87.53,5.62,87.7102348646,0.0,0.0,0.0,87.53,5.62,87.7102348646,132.57,88.69,5.69,88.8723365283,0.0,0.0,0.0,88.69,5.69,88.8723365283,132.57
2019-04-13 15:30:00,83.77,6.17,83.9969154196,0.0,0.0,0.0,83.77,6.17,83.9969154196,136.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.2,84.25,6.57,84.505783234,0.0,0.0,0.0,84.25,6.57,84.505783234,132.63,85.37,6.66,85.6293903984,0.0,0.0,0.0,85.37,6.66,85.6293903984,132.63
2019-04-13 16:00:00,83.71,7.18,84.0173583255,0.0,0.0,0.0,83.71,7.18,84.0173583255,136.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.68,84.2,7.6,84.5422971062,0.0,0.0,0.0,84.2,7.6,84.5422971062,133.21,85.31,7.69,85.6558941346,0.0,0.0,0.0,85.31,7.69,85.6558941346,133.21
2019-04-13 16:30:00,85.51,7.39,85.8287376116,0.0,0.0,0.0,85.51,7.39,85.8287376116,136.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.41,85.99,7.8,86.3430373568,0.0,0.0,0.0,85.99,7.8,86.3430373568,132.96,87.13,7.91,87.4883135053,0.0,0.0,0.0,87.13,7.91,87.4883135053,132.96
2019-04-13 17:00:00,89.43,7.19,89.7185655258,0.0,0.0,0.0,89.43,7.19,89.7185655258,136.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.93,89.94,7.63,90.2630627666,0.0,0.0,0.0,89.94,7.63,90.2630627666,132.45,91.15,7.73,91.4771851338,0.0,0.0,0.0,91.15,7.73,91.4771851338,132.45
2019-04-13 17:30:00,91.52,6.23,91.7318009199,0.0,0.0,0.0,91.52,6.23,91.7318009199,135.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.28,92.05,6.66,92.2906176163,0.0,0.0,0.0,92.05,6.66,92.2906176163,131.69,93.27,6.75,93.5139315824,0.0,0.0,0.0,93.27,6.75,93.5139315824,131.69
2019-04-13 18:00:00,94.84,6.3,95.0490168282,0.0,0.0,0.0,94.84,6.3,95.0490168282,134.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.68,95.38,6.76,95.619255383,0.0,0.0,0.0,95.38,6.76,95.619255383,131.1,96.65,6.83,96.8910284805,0.0,0.0,0.0,96.65,6.83,96.8910284805,131.1
2019-04-13 18:30:00,96.83,6.26,97.0321415821,0.0,0.0,0.0,96.83,6.26,97.0321415821,134.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.28,97.4,6.71,97.6308562904,0.0,0.0,0.0,97.4,6.71,97.6308562904,130.68,98.69,6.8100000000000005,98.9246794283,0.0,0.0,0.0,98.69,6.8100000000000005,98.9246794283,130.68
2019-04-13 19:00:00,98.84,5.91,99.016532458,0.0,0.0,0.0,98.84,5.91,99.016532458,134.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.28,99.44,6.37,99.6438181725,0.0,0.0,0.0,99.44,6.37,99.6438181725,130.65,100.74,6.45,100.9462733339,0.0,0.0,0.0,100.74,6.45,100.9462733339,130.65
2019-04-13 19:30:00,99.93,5.97,100.1081704957,0.0,0.0,0.0,99.93,5.97,100.1081704957,134.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.45,100.52,6.43,100.7254451467,0.0,0.0,0.0,100.52,6.43,100.7254451467,130.79,101.84,6.52,102.0484982741,0.0,0.0,0.0,101.84,6.52,102.0484982741,130.79
2019-04-13 20:00:00,101.11,5.78,101.2750734386,0.0,0.0,0.0,101.11,5.78,101.2750734386,134.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.4,101.69,6.25,101.8818855342,0.0,0.0,0.0,101.69,6.25,101.8818855342,130.73,103.05,6.33,103.2442318001,0.0,0.0,0.0,103.05,6.33,103.2442318001,130.73
2019-04-13 20:30:00,103.9,5.0,104.0202384154,0.0,0.0,0.0,103.9,5.0,104.0202384154,133.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.99,104.52,5.48,104.6635600388,0.0,0.0,0.0,104.52,5.48,104.6635600388,130.2,105.9,5.54,106.0448093968,0.0,0.0,0.0,105.9,5.54,106.0448093968,130.2
2019-04-13 21:00:00,103.9,5.06,104.0231397334,0.0,0.0,0.0,103.9,5.06,104.0231397334,133.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.1,104.54,5.53,104.6861619317,0.0,0.0,0.0,104.54,5.53,104.6861619317,130.31,105.91,5.61,106.0584753803,0.0,0.0,0.0,105.91,5.61,106.0584753803,130.31
2019-04-13 21:30:00,101.84,5.83,102.0067375226,0.0,0.0,0.0,101.84,5.83,102.0067375226,134.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.54,102.46,6.31,102.6541168195,0.0,0.0,0.0,102.46,6.31,102.6541168195,130.83,103.82,6.39,104.0164626393,0.0,0.0,0.0,103.82,6.39,104.0164626393,130.83
2019-04-13 22:00:00,98.33,7.4,98.608056973,0.0,0.0,0.0,98.33,7.4,98.608056973,134.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.65,98.93,7.87,99.2425402738,0.0,0.0,0.0,98.93,7.87,99.2425402738,131.15,100.22,7.97,100.5364078332,0.0,0.0,0.0,100.22,7.97,100.5364078332,131.15
2019-04-13 22:30:00,93.12,9.68,93.6217752449,0.0,0.0,0.0,93.12,9.68,93.6217752449,135.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.65,93.68,10.14,94.2271829145,0.0,0.0,0.0,93.68,10.14,94.2271829145,131.41,94.91,10.28,95.4651061907,0.0,0.0,0.0,94.91,10.28,95.4651061907,131.41
2019-04-13 23:00:00,88.5,10.95,89.1748423043,0.0,0.0,0.0,88.5,10.95,89.1748423043,135.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.65,89.01,11.4,89.7370609057,0.0,0.0,0.0,89.01,11.4,89.7370609057,131.66,90.17,11.55,90.9067181236,0.0,0.0,0.0,90.17,11.55,90.9067181236,131.66
2019-04-13 23:30:00,83.36,12.66,84.3158656482,0.0,0.0,0.0,83.36,12.66,84.3158656482,136.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.26,83.82,13.09,84.8359623037,0.0,0.0,0.0,83.82,13.09,84.8359623037,132.45,84.92,13.27,85.9505631162,0.0,0.0,0.0,84.92,13.27,85.9505631162,132.45
2019-04-14 00:00:00,79.26,17.37,81.1410161386,0.0,0.0,0.0,79.26,17.37,81.1410161386,136.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.01,79.4,13.33,80.5111725166,0.0,0.0,0.0,79.4,13.33,80.5111725166,133.24,80.44,13.49,81.5633109921,0.0,0.0,0.0,80.44,13.49,81.5633109921,133.24
2019-04-14 00:30:00,77.58136,28.47623,82.6423807405,1.7013600000000002,0.49623000000000006,1.77225,75.88,27.98,80.8743148348,136.24,1.7013600000000002,0.49623000000000006,1.77225,1.7013600000000002,0.49623000000000006,1.77225,0.0,0.0,0.0,134.64,76.79136,9.95623,77.434097699,1.7013600000000002,0.49623000000000006,1.77225,75.09,9.46,75.6835497318,132.51,77.75136,10.08623,78.4028444475,1.7013600000000002,0.49623000000000006,1.77225,76.05,9.59,76.6522706774,132.51
2019-04-14 01:00:00,75.39624,28.98432,80.7755149287,1.6262400000000001,0.47432,1.694,73.77,28.51,79.0875021732,136.33,1.6262400000000001,0.47432,1.694,1.6262400000000001,0.47432,1.694,0.0,0.0,0.0,134.64,74.61624,10.43432,75.3422743591,1.6262400000000001,0.47432,1.694,72.99,9.96,73.6664217945,132.6,75.56624,10.55432,76.2997398318,1.6262400000000001,0.47432,1.694,73.94,10.08,74.6239237778,132.6
2019-04-14 01:30:00,76.50128,29.03579,81.8261751676,1.63128,0.47579000000000005,1.6992500000000001,74.87,28.56,80.1323311779,136.75,1.63128,0.47579000000000005,1.6992500000000001,1.63128,0.47579000000000005,1.6992500000000001,0.0,0.0,0.0,135.11,75.71128,10.38579,76.4203019698,1.63128,0.47579000000000005,1.6992500000000001,74.08,9.91,74.7399123628,133.01,76.68128,10.51579,77.3989699012,1.63128,0.47579000000000005,1.6992500000000001,75.05,10.04,75.7185849049,133.01
2019-04-14 02:00:00,78.40584,28.67712,83.4856452188,1.63584,0.47712000000000004,1.704,76.77,28.2,81.7855298937,136.62,1.63584,0.47712000000000004,1.704,1.63584,0.47712000000000004,1.704,0.0,0.0,0.0,135.02,77.59584,10.07712,78.2474455353,1.63584,0.47712000000000004,1.704,75.96,9.6,76.564231858,132.88,78.59584,10.18712,79.2532868669,1.63584,0.47712000000000004,1.704,76.96,9.71,77.5701340723,132.88
2019-04-14 02:30:00,78.36984,28.65412,83.4439357569,1.65984,0.48412000000000005,1.729,76.71,28.17,81.7188656309,136.69,1.65984,0.48412000000000005,1.729,1.65984,0.48412000000000005,1.729,0.0,0.0,0.0,135.1,77.55984,10.00412,78.2023733515,1.65984,0.48412000000000005,1.729,75.9,9.52,76.4947083137,132.95,78.54984,10.12412,79.1995907174,1.65984,0.48412000000000005,1.729,76.89,9.64,77.4919460331,132.95
2019-04-14 03:00:00,76.17608,24.32844,79.9666690378,1.60608,0.46844,1.673,74.57,23.86,78.2942175387,136.76,1.60608,0.46844,1.673,1.60608,0.46844,1.673,0.0,0.0,0.0,135.61,75.77608,12.90844,76.8676923252,1.60608,0.46844,1.673,74.17,12.44,75.2060004255,133.02,76.77608,13.71844,77.9920640591,1.60608,0.46844,1.673,75.17,13.25,76.3288372766,133.02
2019-04-14 03:30:00,74.29672,17.00696,76.2183658392,1.5667200000000001,0.45696000000000003,1.6320000000000001,72.73,16.55,74.589244533,135.75,1.5667200000000001,0.45696000000000003,1.6320000000000001,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.0,0.0,0.0,135.35,74.45672,17.02696,76.3787962723,1.5667200000000001,0.45696000000000003,1.6320000000000001,72.89,16.57,74.7496956516,132.04,75.42672,17.23696,77.3712018777,1.5667200000000001,0.45696000000000003,1.6320000000000001,73.86,16.78,75.7421151012,132.04
2019-04-14 04:00:00,73.45816,17.23738,75.4534859357,1.56816,0.45738000000000006,1.6335000000000002,71.89,16.78,73.8223577245,135.99,1.56816,0.45738000000000006,1.6335000000000002,1.56816,0.45738000000000006,1.6335000000000002,0.0,0.0,0.0,135.57,73.62816,17.26738,75.6258445047,1.56816,0.45738000000000006,1.6335000000000002,72.06,16.81,73.9947275149,132.27,74.57816,17.46738,76.5964184088,1.56816,0.45738000000000006,1.6335000000000002,73.01,17.01,74.9653266517,132.27
2019-04-14 04:30:00,72.9364,17.49145,75.0044616544,1.6164,0.47145000000000004,1.68375,71.32,17.02,73.3227304456,136.14,1.6164,0.47145000000000004,1.68375,1.6164,0.47145000000000004,1.68375,0.0,0.0,0.0,135.69,73.1064,17.51145,75.174441149,1.6164,0.47145000000000004,1.68375,71.49,17.04,73.4927322937,132.41,74.0464,17.73145,76.1398297349,1.6164,0.47145000000000004,1.68375,72.43,17.26,74.4581258158,132.41
2019-04-14 05:00:00,72.92584,17.29962,74.949683067,1.57584,0.45962000000000003,1.6415000000000002,71.35,16.84,73.3103546574,136.2,1.57584,0.45962000000000003,1.6415000000000002,1.57584,0.45962000000000003,1.6415000000000002,0.0,0.0,0.0,135.79,73.08584,17.32962,75.1122875291,1.57584,0.45962000000000003,1.6415000000000002,71.51,16.87,73.4729678181,132.48,74.04584,17.53962,76.0948401079,1.57584,0.45962000000000003,1.6415000000000002,72.47,17.08,74.4555390821,132.48
2019-04-14 05:30:00,73.43496,16.98853,75.3744220659,1.67496,0.48853,1.74475,71.76,16.5,73.6325172733,136.04,1.67496,0.48853,1.74475,1.67496,0.48853,1.74475,0.0,0.0,0.0,135.64,73.60496,17.00853,75.544557907,1.67496,0.48853,1.74475,71.93,16.52,73.8026781357,132.31,74.55496,17.21853,76.5174479185,1.67496,0.48853,1.74475,72.88,16.73,74.7755795698,132.31
2019-04-14 06:00:00,74.1348,16.8814,76.0325603738,1.6848,0.4914,1.755,72.45,16.39,74.2807821714,136.04,1.6848,0.4914,1.755,1.6848,0.4914,1.755,0.0,0.0,0.0,135.64,74.3048,16.8914,76.2005426293,1.6848,0.4914,1.755,72.62,16.4,74.4488038856,132.28,75.2548,17.1114,77.1756757858,1.6848,0.4914,1.755,73.57,16.62,75.4239305526,132.28
2019-04-14 06:30:00,75.37496,15.88978,77.0316149607,1.6449600000000002,0.47978000000000004,1.7135,73.73,15.41,75.323177044,135.57,1.6449600000000002,0.47978000000000004,1.7135,1.6449600000000002,0.47978000000000004,1.7135,0.0,0.0,0.0,135.3,75.54496,15.929780000000001,77.2062100627,1.6449600000000002,0.47978000000000004,1.7135,73.9,15.45,75.4977648676,131.84,76.52496,16.10978,78.2022666849,1.6449600000000002,0.47978000000000004,1.7135,74.88,15.63,76.4938644598,131.84
2019-04-14 07:00:00,78.52688,14.42034,79.8399466949,1.8868800000000001,0.55034,1.9655,76.64,13.87,77.8849568274,135.36,1.8868800000000001,0.55034,1.9655,1.8868800000000001,0.55034,1.9655,0.0,0.0,0.0,135.3,78.71688,14.44034,80.030435562,1.8868800000000001,0.55034,1.9655,76.83,13.89,78.0754827074,131.62,79.72688,14.62034,81.056336805,1.8868800000000001,0.55034,1.9655,77.84,14.07,79.101393793,131.62
2019-04-14 07:30:00,82.27024,13.25132,83.3306058504,2.61024,0.7613200000000001,2.719,79.66,12.49,80.6332171006,134.72,2.61024,0.7613200000000001,2.719,2.61024,0.7613200000000001,2.719,0.0,0.0,0.0,134.83,82.47024,13.30132,83.5360137869,2.61024,0.7613200000000001,2.719,79.86,12.54,80.8385502097,131.0,83.53024,13.45132,84.606376853,2.61024,0.7613200000000001,2.719,80.92,12.69,81.9089891282,131.0
2019-04-14 08:00:00,85.09072,12.16521,85.9559361793,3.48072,1.01521,3.62575,81.61,11.15,82.3681649668,133.97,3.48072,1.01521,3.62575,3.48072,1.01521,3.62575,0.0,0.0,0.0,134.25,85.30072,12.20521,86.1694840629,3.48072,1.01521,3.62575,81.82,11.19,82.5816474769,130.27,86.39072,12.34521,87.2683259382,3.48072,1.01521,3.62575,82.91,11.33,83.6805652467,130.27
2019-04-14 08:30:00,89.02352,10.58061,89.6500776417,4.73352,1.38061,4.93075,84.29,9.2,84.7905896901,133.06,4.73352,1.38061,4.93075,4.73352,1.38061,4.93075,0.0,0.0,0.0,133.55,89.25352,10.64061,89.8855573135,4.73352,1.38061,4.93075,84.52,9.26,85.0257490411,129.37,90.37352,10.75061,91.0107066919,4.73352,1.38061,4.93075,85.64,9.37,86.1510678982,129.37
2019-04-14 09:00:00,91.02432,9.877510000000001,91.5586808296,6.09432,1.77751,6.34825,84.93,8.1,85.3153848963,132.91,6.09432,1.77751,6.34825,6.09432,1.77751,6.34825,0.0,0.0,0.0,133.55,91.26432,9.91751,91.801596444,6.09432,1.77751,6.34825,85.17,8.14,85.5581001425,129.24,92.39432,10.01751,92.9357889882,6.09432,1.77751,6.34825,86.3,8.24,86.6924887173,129.24
2019-04-14 09:30:00,93.736,8.74175,94.1427420945,7.446,2.17175,7.75625,86.29,6.57,86.5397538707,133.04,7.446,2.17175,7.75625,7.446,2.17175,7.75625,0.0,0.0,0.0,133.84,93.976,8.80175,94.3872839903,7.446,2.17175,7.75625,86.53,6.63,86.7836263358,129.36,95.126,8.88175,95.5397370682,7.446,2.17175,7.75625,87.68,6.71,87.9363775692,129.36
2019-04-14 10:00:00,94.63472,8.29721,94.9977574644,8.66472,2.52721,9.02575,85.97,5.77,86.1634133493,132.75,8.66472,2.52721,9.02575,8.66472,2.52721,9.02575,0.0,0.0,0.0,133.65,94.87472,8.33721,95.2403358124,8.66472,2.52721,9.02575,86.21,5.8100000000000005,86.4055565343,129.08,96.01472,8.40721,96.3820918878,8.66472,2.52721,9.02575,87.35,5.88,87.5476835787,129.08
2019-04-14 10:30:00,96.2012,7.29785,96.4776113721,8.9412,2.60785,9.31375,87.26,4.69,87.3859468107,132.75,8.9412,2.60785,9.31375,8.9412,2.60785,9.31375,0.0,0.0,0.0,133.77,96.4412,7.34785,96.7207111071,8.9412,2.60785,9.31375,87.5,4.74,87.6282922349,129.08,97.5912,7.39785,97.8711934231,8.9412,2.60785,9.31375,88.65,4.79,88.779314032,129.08
2019-04-14 11:00:00,96.75328,7.07429,97.01155998,9.44328,2.75429,9.83675,87.31,4.32,87.4168090244,132.85,9.44328,2.75429,9.83675,9.44328,2.75429,9.83675,0.0,0.0,0.0,133.91,96.99328,7.12429,97.2545725052,9.44328,2.75429,9.83675,87.55,4.37,87.6589949748,129.17,98.17328,7.17429,98.4350717121,9.44328,2.75429,9.83675,88.73,4.42,88.840020824,129.17
2019-04-14 11:30:00,99.26936,6.10898,99.4571539481,8.73936,2.5489800000000002,9.1035,90.53,3.56,90.5999696468,132.61,8.73936,2.5489800000000002,9.1035,8.73936,2.5489800000000002,9.1035,0.0,0.0,0.0,133.8,99.51936,6.16898,99.7103772385,8.73936,2.5489800000000002,9.1035,90.78,3.62,90.8521480208,128.95,100.71936,6.20898,100.9105589691,8.73936,2.5489800000000002,9.1035,91.98,3.66,92.0527892027,128.95
2019-04-14 12:00:00,101.0912,4.98285,101.2139294345,6.6612,1.94285,6.93875,94.43,3.04,94.4789209295,132.32,6.6612,1.94285,6.93875,6.6612,1.94285,6.93875,0.0,0.0,0.0,133.59,101.3612,5.06285,101.4875623688,6.6612,1.94285,6.93875,94.7,3.12,94.751382048,128.66,102.6212,5.09285,102.747495398,6.6612,1.94285,6.93875,95.96,3.15,96.0116873094,128.66
2019-04-14 12:30:00,103.49648,10.12564,103.9906243745,6.87648,2.00564,7.163,96.62,8.12,96.9606043711,132.42,6.87648,2.00564,7.163,6.87648,2.00564,7.163,0.0,0.0,0.0,133.27,105.09648,9.25564,105.5032557801,6.87648,2.00564,7.163,98.22,7.25,98.4872118602,128.77,106.39648,9.35564,106.8070173547,6.87648,2.00564,7.163,99.52,7.35,99.7910461915,128.77
2019-04-14 13:00:00,106.59304,4.71422,106.6972354218,5.36304,1.5642200000000002,5.5865,101.23,3.15,101.2789978228,133.66,5.36304,1.5642200000000002,5.5865,5.36304,1.5642200000000002,5.5865,0.0,0.0,0.0,133.37,107.46304,5.10422,107.5841904178,5.36304,1.5642200000000002,5.5865,102.1,3.54,102.1613508133,129.96,108.76304,4.82422,108.8699773521,5.36304,1.5642200000000002,5.5865,103.4,3.26,103.4513779512,129.96
2019-04-14 13:30:00,105.63976,4.48743,105.7350269346,5.8197600000000005,1.6974300000000002,6.06225,99.82,2.79,99.8589830711,134.58,5.8197600000000005,1.6974300000000002,6.06225,5.8197600000000005,1.6974300000000002,6.06225,0.0,0.0,0.0,133.95,106.23976,4.93743,106.3544301845,5.8197600000000005,1.6974300000000002,6.06225,100.42,3.24,100.4722548767,130.87,107.56976,4.97743,107.6848553691,5.8197600000000005,1.6974300000000002,6.06225,101.75,3.2800000000000002,101.8028531034,130.87
2019-04-14 14:00:00,105.1684,5.15495,105.2946621062,5.9484,1.73495,6.19625,99.22,3.42,99.2789242488,135.05,5.9484,1.73495,6.19625,5.9484,1.73495,6.19625,0.0,0.0,0.0,134.34,105.7684,5.6049500000000005,105.9168065184,5.9484,1.73495,6.19625,99.82,3.87,99.8949913659,131.33,107.0984,5.64495,107.24706403,5.9484,1.73495,6.19625,101.15,3.91,101.2255432191,131.33
2019-04-14 14:30:00,105.24424,4.91082,105.3587500222,4.01424,1.17082,4.1815,101.23,3.74,101.2990646551,134.82,4.01424,1.17082,4.1815,4.01424,1.17082,4.1815,0.0,0.0,0.0,134.1,105.84424,5.36082,105.9799109843,4.01424,1.17082,4.1815,101.83,4.19,101.9161665292,131.11,107.20424,5.41082,107.3407007945,4.01424,1.17082,4.1815,103.19,4.24,103.2770724798,131.11
2019-04-14 15:00:00,104.53728,5.43379,104.6784074371,4.60728,1.34379,4.79925,99.93,4.09,100.0136640665,135.26,4.60728,1.34379,4.79925,4.60728,1.34379,4.79925,0.0,0.0,0.0,134.49,105.14728,5.89379,105.3123319083,4.60728,1.34379,4.79925,100.54,4.55,100.6429038731,131.54,106.46728,5.94379,106.6330640569,4.60728,1.34379,4.79925,101.86,4.6,101.9638151503,131.54
2019-04-14 15:30:00,102.79872,6.60796,103.0108827697,4.9987200000000005,1.45796,5.207,97.8,5.15,97.9355017346,135.52,4.9987200000000005,1.45796,5.207,4.9987200000000005,1.45796,5.207,0.0,0.0,0.0,134.6,103.38872,7.05796,103.6293501987,4.9987200000000005,1.45796,5.207,98.39,5.6,98.5492369326,131.8,104.68872,7.12796,104.9311007709,4.9987200000000005,1.45796,5.207,99.69,5.67,99.851114165,131.8
2019-04-14 16:00:00,102.61616,6.44763,102.8185208305,4.58616,1.33763,4.77725,98.03,5.11,98.1630938795,135.52,4.58616,1.33763,4.77725,4.58616,1.33763,4.77725,0.0,0.0,0.0,134.6,103.21616,6.90763,103.4470446043,4.58616,1.33763,4.77725,98.63,5.57,98.7871540232,131.8,104.51616,6.97763,104.748818712,4.58616,1.33763,4.77725,99.93,5.64,100.0890328657,131.8
2019-04-14 16:30:00,102.10336,7.14223,102.3528581558,5.49336,1.60223,5.72225,96.61,5.54,96.7687124023,135.46,5.49336,1.60223,5.72225,5.49336,1.60223,5.72225,0.0,0.0,0.0,134.48,102.67336,7.58223,102.9529458804,5.49336,1.60223,5.72225,97.18,5.98,97.3638166877,131.76,103.96336,7.66223,104.2453355842,5.49336,1.60223,5.72225,98.47,6.06,98.6562947814,131.76
2019-04-14 17:00:00,101.9896,7.1478,102.2397650281,5.1696,1.5078,5.385,96.82,5.64,96.9841327228,134.93,5.1696,1.5078,5.385,5.1696,1.5078,5.385,0.0,0.0,0.0,133.95,102.5596,7.6078,102.8413835623,5.1696,1.5078,5.385,97.39,6.1,97.5808490432,131.26,103.8596,7.6778,104.1430032455,5.1696,1.5078,5.385,98.69,6.17,98.8826830138,131.26
2019-04-14 17:30:00,105.112,5.861,105.2752766085,3.672,1.071,3.825,101.44,4.79,101.5530290046,134.12,3.672,1.071,3.825,3.672,1.071,3.825,0.0,0.0,0.0,133.29,105.712,6.331,105.9014093627,3.672,1.071,3.825,102.04,5.26,102.175482382,130.48,107.072,6.391,107.2625660004,3.672,1.071,3.825,103.4,5.32,103.5367683483,130.48
2019-04-14 18:00:00,106.45712,5.53291,106.6008043673,3.02712,0.8829100000000001,3.15325,103.43,4.65,103.5344744517,133.78,3.02712,0.8829100000000001,3.15325,3.02712,0.8829100000000001,3.15325,0.0,0.0,0.0,132.99,107.08712,6.00291,107.2552385591,3.02712,0.8829100000000001,3.15325,104.06,5.12,104.185881961,130.16,108.46712,6.07291,108.6369935011,3.02712,0.8829100000000001,3.15325,105.44,5.19,105.5676546107,130.16
2019-04-14 18:30:00,105.73968,6.10949,105.9160318109,3.04968,0.8894900000000001,3.17675,102.69,5.22,102.8225874991,133.82,3.04968,0.8894900000000001,3.17675,3.04968,0.8894900000000001,3.17675,0.0,0.0,0.0,132.99,106.35968,6.57949,106.5629917859,3.04968,0.8894900000000001,3.17675,103.31,5.69,103.4665752792,130.2,107.72968,6.63949,107.9340853501,3.04968,0.8894900000000001,3.17675,104.68,5.75,104.8378028194,130.2
2019-04-14 19:00:00,104.85784,6.14687,105.0378532733,2.93784,0.85687,3.06025,101.92,5.29,102.0571922992,133.79,2.93784,0.85687,3.06025,2.93784,0.85687,3.06025,0.0,0.0,0.0,132.92,105.48784,6.60687,105.6945368459,2.93784,0.85687,3.06025,102.55,5.75,102.7110753522,130.17,106.83784,6.68687,107.0468976022,2.93784,0.85687,3.06025,103.9,5.83,104.0634369027,130.17
2019-04-14 19:30:00,104.40064,5.99477,104.5726106577,2.21064,0.6447700000000001,2.30275,102.19,5.35,102.3299496726,133.7,2.21064,0.6447700000000001,2.30275,2.21064,0.6447700000000001,2.30275,0.0,0.0,0.0,132.84,105.01064,6.47477,105.2100620652,2.21064,0.6447700000000001,2.30275,102.8,5.83,102.9651829504,130.09,106.37064,6.54477,106.5717930241,2.21064,0.6447700000000001,2.30275,104.16,5.9,104.3269648749,130.09
2019-04-14 20:00:00,104.9048,5.7514,105.0623418024,1.9248,0.5614,2.005,102.98,5.19,103.1107002207,133.25,1.9248,0.5614,2.005,1.9248,0.5614,2.005,0.0,0.0,0.0,132.42,105.5248,6.2214,105.7080376935,1.9248,0.5614,2.005,103.6,5.66,103.75449677,129.65,106.9048,6.2914,107.089765977,1.9248,0.5614,2.005,104.98,5.73,105.1362606335,129.65
2019-04-14 20:30:00,102.98664,6.91152,103.2182984126,1.85664,0.54152,1.9340000000000002,101.13,6.37,101.3304189274,133.02,1.85664,0.54152,1.9340000000000002,1.85664,0.54152,1.9340000000000002,0.0,0.0,0.0,132.03,103.56664,7.39152,103.8300702533,1.85664,0.54152,1.9340000000000002,101.71,6.85,101.9404071014,129.42,104.91664,7.48152,105.1830522965,1.85664,0.54152,1.9340000000000002,103.06,6.94,103.293403468,129.42
2019-04-14 21:00:00,102.758,6.63525,102.9720015663,1.698,0.49525,1.76875,101.06,6.14,101.24634907,133.24,1.698,0.49525,1.76875,1.698,0.49525,1.76875,0.0,0.0,0.0,132.29,103.348,7.11525,103.592643979,1.698,0.49525,1.76875,101.65,6.62,101.8653370877,129.64,104.688,7.18525,104.934289732,1.698,0.49525,1.76875,102.99,6.69,103.2070549914,129.64
2019-04-14 21:30:00,104.95864,5.91752,105.1253211819,1.80864,0.52752,1.884,103.15,5.39,103.2907285288,133.33,1.80864,0.52752,1.884,1.80864,0.52752,1.884,0.0,0.0,0.0,132.47,105.55864,6.40752,105.7529327782,1.80864,0.52752,1.884,103.75,5.88,103.9164900293,129.71,106.92864,6.47752,107.1246578412,1.80864,0.52752,1.884,105.12,5.95,105.2882562302,129.71
2019-04-14 22:00:00,100.93304,7.82547,101.2359449226,1.9730400000000001,0.57547,2.05525,98.96,7.25,99.2252190726,134.39,1.9730400000000001,0.57547,2.05525,1.9730400000000001,0.57547,2.05525,0.0,0.0,0.0,133.26,101.54304,8.28547,101.8805083692,1.9730400000000001,0.57547,2.05525,99.57,7.71,99.8680579565,130.74,102.84304,8.38547,103.1843349718,1.9730400000000001,0.57547,2.05525,100.87,7.8100000000000005,101.1718982722,130.74
2019-04-14 22:30:00,95.74928,9.42479,96.2120121766,2.03928,0.59479,2.12425,93.71,8.83,94.1250922974,134.78,2.03928,0.59479,2.12425,2.03928,0.59479,2.12425,0.0,0.0,0.0,133.42,96.29928,9.88479,96.8052705273,2.03928,0.59479,2.12425,94.26,9.29,94.7166917708,131.11,97.53928,10.00479,98.0510426557,2.03928,0.59479,2.12425,95.5,9.41,95.9624827732,131.11
2019-04-14 23:00:00,89.79888,11.39134,90.5185145495,1.9588800000000002,0.5713400000000001,2.0405,87.84,10.82,88.5038869203,135.37,1.9588800000000002,0.5713400000000001,2.0405,1.9588800000000002,0.5713400000000001,2.0405,0.0,0.0,0.0,133.71,90.30888,11.85134,91.0831931075,1.9588800000000002,0.5713400000000001,2.0405,88.35,11.28,89.0671707196,131.67,91.46888,12.00134,92.2528491172,1.9588800000000002,0.5713400000000001,2.0405,89.51,11.43,90.2368272935,131.67
2019-04-14 23:30:00,84.04424,12.94957,85.0360255443,1.8842400000000001,0.54957,1.9627500000000002,82.16,12.4,83.0904663605,135.8,1.8842400000000001,0.54957,1.9627500000000002,1.8842400000000001,0.54957,1.9627500000000002,0.0,0.0,0.0,133.91,84.51424,13.37957,85.5667555547,1.8842400000000001,0.54957,1.9627500000000002,82.63,12.83,83.6201279597,132.07,85.59424,13.54957,86.6600528985,1.8842400000000001,0.54957,1.9627500000000002,83.71,13.0,84.7134233755,132.07
2019-04-15 00:00:00,79.30136,14.90623,80.6901567148,1.94136,0.56623,2.02225,77.36,14.34,78.6778571137,136.96,1.94136,0.56623,2.02225,1.94136,0.56623,2.02225,0.0,0.0,0.0,134.8,79.72136,15.33623,81.1830967065,1.94136,0.56623,2.02225,77.78,14.77,79.169952002,133.2,80.74136,15.52623,82.220624132,1.94136,0.56623,2.02225,78.8,14.96,80.207490922,133.2
2019-04-15 00:30:00,76.03688,15.45034,77.5907219083,1.8868800000000001,0.55034,1.9655,74.15,14.9,75.6322186637,137.06,1.8868800000000001,0.55034,1.9655,1.8868800000000001,0.55034,1.9655,0.0,0.0,0.0,134.8,76.42688,15.88034,78.0592927527,1.8868800000000001,0.55034,1.9655,74.54,15.33,76.1000689881,133.28,77.39688,16.08034,79.0496955608,1.8868800000000001,0.55034,1.9655,75.51,15.53,77.0904728225,133.28
2019-04-15 01:00:00,74.55368,18.54399,76.8253263362,1.93368,0.56399,2.01425,72.62,17.98,74.8127315368,137.24,1.93368,0.56399,2.01425,1.93368,0.56399,2.01425,0.0,0.0,0.0,135.04,74.70368,15.12399,76.2192553038,1.93368,0.56399,2.01425,72.77,14.56,74.2123069309,133.45,75.64368,15.30399,77.1762815499,1.93368,0.56399,2.01425,73.71,14.74,75.1693534627,133.45
2019-04-15 01:30:00,76.2048,28.9089,81.503963353,1.9848,0.5789000000000001,2.0675,74.22,28.33,79.4430443777,136.8,1.9848,0.5789000000000001,2.0675,1.9848,0.5789000000000001,2.0675,0.0,0.0,0.0,135.15,75.4148,10.2589,76.1093758235,1.9848,0.5789000000000001,2.0675,73.43,9.68,74.0652907913,133.04,76.3848,10.3689,77.0853537207,1.9848,0.5789000000000001,2.0675,74.4,9.79,75.0413492683,133.04
2019-04-15 02:00:00,78.93104,28.00947,83.7534446167,2.02104,0.58947,2.10525,76.91,27.42,81.6517268648,136.28,2.02104,0.58947,2.10525,2.02104,0.58947,2.10525,0.0,0.0,0.0,134.75,78.12104,9.46947,78.6928697708,2.02104,0.58947,2.10525,76.1,8.88,76.6163455145,132.52,79.12104,9.57947,79.6988407454,2.02104,0.58947,2.10525,77.1,8.99,77.6223556715,132.52
2019-04-15 02:30:00,79.22656,28.09733,84.061333338,1.87656,0.5473300000000001,1.9547500000000002,77.35,27.55,82.1098349773,136.42,1.87656,0.5473300000000001,1.9547500000000002,1.87656,0.5473300000000001,1.9547500000000002,0.0,0.0,0.0,134.87,78.72656,9.58733,79.3081846089,1.87656,0.5473300000000001,1.9547500000000002,76.85,9.04,77.379868829,132.67,79.42656,9.66733,80.0127221307,1.87656,0.5473300000000001,1.9547500000000002,77.55,9.12,78.0844216217,132.67
2019-04-15 03:00:00,77.92272,28.382460000000002,82.9307803403,1.96272,0.5724600000000001,2.0445,75.96,27.81,80.8907763592,136.98,1.96272,0.5724600000000001,2.0445,1.96272,0.5724600000000001,2.0445,0.0,0.0,0.0,135.41,77.13272,9.69246,77.7393097181,1.96272,0.5724600000000001,2.0445,75.17,9.12,75.7212209357,133.2,78.13272,9.80246,78.7452230719,1.96272,0.5724600000000001,2.0445,76.17,9.23,76.7271907475,133.2
2019-04-15 03:30:00,77.268,28.564,82.3786739393,1.968,0.5740000000000001,2.05,75.3,27.99,80.3338664574,136.98,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,135.41,76.498,9.844,77.1287776384,1.968,0.5740000000000001,2.05,74.53,9.27,75.1042861626,133.2,77.478,9.964,78.1160788826,1.968,0.5740000000000001,2.05,75.51,9.39,76.0916040046,133.2
2019-04-15 04:00:00,76.3872,28.63835,81.5791604183,2.0172,0.58835,2.10125,74.37,28.05,79.4839568718,136.98,2.0172,0.58835,2.10125,2.0172,0.58835,2.10125,0.0,0.0,0.0,135.41,75.6172,9.90835,76.2635977093,2.0172,0.58835,2.10125,73.6,9.32,74.1877510105,133.2,76.5972,10.01835,77.2495850122,2.0172,0.58835,2.10125,74.58,9.43,75.1738072735,133.2
2019-04-15 04:30:00,76.84336,28.29723,81.8879429572,2.01336,0.58723,2.09725,74.83,27.71,79.7958206926,136.82,2.01336,0.58723,2.09725,2.01336,0.58723,2.09725,0.0,0.0,0.0,135.25,76.07336,9.62723,76.6801125401,2.01336,0.58723,2.09725,74.06,9.04,74.6096856983,133.04,77.04336,9.74723,77.6575032612,2.01336,0.58723,2.09725,75.03,9.16,75.5870789223,133.04
2019-04-15 05:00:00,77.72616,27.52263,82.455146052,2.06616,0.60263,2.15225,75.66,26.92,80.3064256458,136.49,2.06616,0.60263,2.15225,2.06616,0.60263,2.15225,0.0,0.0,0.0,135.01,76.93616,8.94263,77.4541370545,2.06616,0.60263,2.15225,74.87,8.34,75.3330770645,132.7,77.92616,9.04263,78.4490635359,2.06616,0.60263,2.15225,75.86,8.44,76.3280629913,132.7
2019-04-15 05:30:00,80.53592,26.44131,84.765425055,2.09592,0.61131,2.18325,78.44,25.83,82.5834275142,135.88,2.09592,0.61131,2.18325,2.09592,0.61131,2.18325,0.0,0.0,0.0,134.54,79.71592,8.05131,80.1214796054,2.09592,0.61131,2.18325,77.62,7.44,77.9757526414,132.12,80.73592,8.15131,81.1463654945,2.09592,0.61131,2.18325,78.64,7.54,79.0006405037,132.12
2019-04-15 06:00:00,85.08624,24.40557,88.5172304377,2.07624,0.60557,2.16275,83.01,23.8,86.3545024883,135.56,2.07624,0.60557,2.16275,2.07624,0.60557,2.16275,0.0,0.0,0.0,134.49,84.23624,6.14557,84.4601217141,2.07624,0.60557,2.16275,82.16,5.54,82.3465676273,131.82,85.29624,6.21557,85.5224056523,2.07624,0.60557,2.16275,83.22,5.61,83.408875427,131.82
2019-04-15 06:30:00,93.63624,6.54807,93.8649170993,2.01624,0.5880700000000001,2.10025,91.62,5.96,91.8136482229,134.77,2.01624,0.5880700000000001,2.10025,2.01624,0.5880700000000001,2.10025,0.0,0.0,0.0,133.73,94.20624,6.88807,94.4577215651,2.01624,0.5880700000000001,2.10025,92.19,6.3,92.4050112277,131.05,95.37624,6.95807,95.629712405,2.01624,0.5880700000000001,2.10025,93.36,6.37,93.5770618261,131.05
2019-04-15 07:00:00,102.77136,1.7437300000000002,102.7861519397,2.2413600000000002,0.65373,2.33475,100.53,1.09,100.5359090077,133.77,2.2413600000000002,0.65373,2.33475,2.2413600000000002,0.65373,2.33475,0.0,0.0,0.0,133.42,103.42136,2.02373,103.4411580918,2.2413600000000002,0.65373,2.33475,101.18,1.37,101.1892746293,130.08,104.72136,2.05373,104.7414963,2.2413600000000002,0.65373,2.33475,102.48,1.4,102.4895623954,130.08
2019-04-15 07:30:00,110.24816,4.07238,110.3233477658,2.88816,0.84238,3.0085,107.36,3.23,107.4085774042,133.18,2.88816,0.84238,3.0085,2.88816,0.84238,3.0085,0.0,0.0,0.0,133.42,110.92816,3.66238,110.9886017042,2.88816,0.84238,3.0085,108.04,2.8200000000000003,108.0767967697,129.51,112.35816,3.69238,112.4188142112,2.88816,0.84238,3.0085,109.47,2.85,109.507092921,129.51
2019-04-15 08:00:00,111.30192,9.65431,111.7198420034,3.51192,1.02431,3.65825,107.79,8.63,108.1349203542,132.83,3.51192,1.02431,3.65825,3.51192,1.02431,3.65825,0.0,0.0,0.0,133.12,112.55192,4.42431,112.6388441643,3.51192,1.02431,3.65825,109.04,3.4,109.0929951922,129.16,113.98192,4.48431,114.0700974097,3.51192,1.02431,3.65825,110.47,3.46,110.5241715644,129.16
2019-04-15 08:30:00,117.69496,14.43853,118.5772944453,4.07496,1.18853,4.24475,113.62,13.25,114.3899772707,133.31,4.07496,1.18853,4.24475,4.07496,1.18853,4.24475,0.0,0.0,0.0,132.88,119.17496,9.58853,119.5600727608,4.07496,1.18853,4.24475,115.1,8.4,115.4061090237,129.61,120.74496,9.25853,121.0994043881,4.07496,1.18853,4.24475,116.67,8.07,116.9487657053,129.61
2019-04-15 09:00:00,127.11528,16.79654,128.2201940626,4.92528,1.43654,5.1305,122.19,15.36,123.1516370171,133.69,4.92528,1.43654,5.1305,4.92528,1.43654,5.1305,0.0,0.0,0.0,133.6,128.30528,16.14654,129.3172673306,4.92528,1.43654,5.1305,123.38,14.71,124.2538067827,129.99,129.91528,16.34654,130.9396400921,4.92528,1.43654,5.1305,124.99,14.91,125.8761621595,129.99
2019-04-15 09:30:00,127.97712,18.37541,129.2895933019,7.04712,2.05541,7.34075,120.93,16.32,122.0262566008,133.75,7.04712,2.05541,7.34075,7.04712,2.05541,7.34075,0.0,0.0,0.0,133.77,129.14712,17.73541,130.3592090041,7.04712,2.05541,7.34075,122.1,15.68,123.1026904661,130.05,130.75712,17.95541,131.9841701833,7.04712,2.05541,7.34075,123.71,15.9,124.7275995921,130.05
2019-04-15 10:00:00,126.2708,19.13565,127.7125210524,8.8308,2.57565,9.19875,117.44,16.56,118.6018009981,134.17,8.8308,2.57565,9.19875,8.8308,2.57565,9.19875,0.0,0.0,0.0,134.14,127.3908,18.51565,128.729348711,8.8308,2.57565,9.19875,118.56,15.94,119.6267411577,130.45,128.9708,18.73565,130.3245634313,8.8308,2.57565,9.19875,120.14,16.16,121.2219666562,130.45
2019-04-15 10:30:00,124.1312,18.2991,125.4727535135,9.3912,2.7391,9.7825,114.74,15.56,115.7902465668,134.34,9.3912,2.7391,9.7825,9.3912,2.7391,9.7825,0.0,0.0,0.0,134.14,125.2112,17.6691,126.4517366439,9.3912,2.7391,9.7825,115.82,14.93,116.7783254718,130.63,126.7512,17.8791,128.0059721976,9.3912,2.7391,9.7825,117.36,15.14,118.3325365231,130.63
2019-04-15 11:00:00,123.19104,19.47447,124.7208375455,10.54104,3.07447,10.98025,112.65,16.4,113.8375267651,133.9,10.54104,3.07447,10.98025,10.54104,3.07447,10.98025,0.0,0.0,0.0,133.8,124.25104,18.86447,125.6749345314,10.54104,3.07447,10.98025,113.71,15.79,114.8010810054,130.2,125.77104,19.08447,127.2107365668,10.54104,3.07447,10.98025,115.23,16.01,116.3368944059,130.2
2019-04-15 11:30:00,122.23528,19.79904,123.8283717958,11.10528,3.23904,11.568,111.13,16.56,112.3570669785,134.44,11.10528,3.23904,11.568,11.10528,3.23904,11.568,0.0,0.0,0.0,134.3,123.28528,19.18904,124.7697059418,11.10528,3.23904,11.568,112.18,15.95,113.3082296217,130.72,124.78528,19.42904,126.2887710765,11.10528,3.23904,11.568,113.68,16.19,114.8270808651,130.72
2019-04-15 12:00:00,121.08304,19.83422,122.6967760728,11.36304,3.31422,11.836500000000001,109.72,16.52,110.95669786,134.41,11.36304,3.31422,11.836500000000001,11.36304,3.31422,11.836500000000001,0.0,0.0,0.0,134.24,122.10304,19.23422,123.6086873818,11.36304,3.31422,11.836500000000001,110.74,15.92,111.8784787169,130.7,123.58304,19.45422,125.104893795,11.36304,3.31422,11.836500000000001,112.22,16.14,113.3747238144,130.7
2019-04-15 12:30:00,119.8744,19.01795,121.3736140912,11.4444,3.33795,11.92125,108.43,15.68,109.5578719216,134.22,11.4444,3.33795,11.92125,11.4444,3.33795,11.92125,0.0,0.0,0.0,133.95,120.9144,18.40795,122.3075825555,11.4444,3.33795,11.92125,109.47,15.07,110.5024244078,130.52,122.3544,18.62795,123.7642909751,11.4444,3.33795,11.92125,110.91,15.29,111.9589755223,130.52
2019-04-15 13:00:00,117.3048,17.2464,118.5658231363,11.1648,3.2564,11.63,106.14,13.99,107.0580202507,134.79,11.1648,3.2564,11.63,11.1648,3.2564,11.63,0.0,0.0,0.0,134.27,118.2948,16.636400000000002,119.4589030253,11.1648,3.2564,11.63,107.13,13.38,107.9623142583,131.07,119.7348,16.8164,120.9099402034,11.1648,3.2564,11.63,108.57,13.56,109.4135206453,131.07
2019-04-15 13:30:00,115.39464,16.36927,116.549886062,11.65464,3.39927,12.14025,103.74,12.97,104.5476374673,135.14,11.65464,3.39927,12.14025,11.65464,3.39927,12.14025,0.0,0.0,0.0,134.46,116.36464,15.74927,117.4255889824,11.65464,3.39927,12.14025,104.71,12.35,105.4357937325,131.41,117.75464,15.92927,118.8271723313,11.65464,3.39927,12.14025,106.1,12.53,106.8373104304,131.41
2019-04-15 14:00:00,114.35904,16.54347,115.5494544745,11.66904,3.40347,12.15525,102.69,13.14,103.5272703204,134.92,11.66904,3.40347,12.15525,11.66904,3.40347,12.15525,0.0,0.0,0.0,134.24,115.30904,15.93347,116.4046827751,11.66904,3.40347,12.15525,103.64,12.53,104.3946861674,131.19,116.68904,16.10347,117.7949650968,11.66904,3.40347,12.15525,105.02,12.7,105.7851142647,131.19
