Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-15 14:30:00,113.75912,15.72766,114.841180211,11.16912,3.25766,11.6345,102.59,12.47,103.3450966423,134.77,11.16912,3.25766,11.6345,11.16912,3.25766,11.6345,0.0,0.0,0.0,134.03,114.71912,15.10766,115.7096274484,11.16912,3.25766,11.6345,103.55,11.85,104.2258365282,131.06,116.09912,15.28766,117.1013160176,11.16912,3.25766,11.6345,104.93,12.03,105.6173555814,131.06
2019-04-15 15:00:00,113.5072,15.50585,114.5614063988,10.9572,3.19585,11.41375,102.55,12.31,103.286197529,134.9,10.9572,3.19585,11.41375,10.9572,3.19585,11.41375,0.0,0.0,0.0,134.13,114.4472,14.88585,115.411221803,10.9572,3.19585,11.41375,103.49,11.69,104.1481454468,131.19,115.8372,15.03585,116.8089623662,10.9572,3.19585,11.41375,104.88,11.84,105.5461984157,131.19
2019-04-15 15:30:00,112.53472,14.71971,113.4933172833,10.28472,2.9997100000000003,10.71325,102.25,11.72,102.9194874647,134.87,10.28472,2.9997100000000003,10.71325,10.28472,2.9997100000000003,10.71325,0.0,0.0,0.0,134.04,113.50472,14.09971,114.3771099668,10.28472,2.9997100000000003,10.71325,103.22,11.1,103.815116433,131.16,114.85472,14.24971,115.7353055094,10.28472,2.9997100000000003,10.71325,104.57,11.25,105.1734158426,131.16
2019-04-15 16:00:00,113.2888,14.0909,114.1617522126,9.5688,2.7909,9.9675,103.72,11.3,104.3337356755,134.87,9.5688,2.7909,9.9675,9.5688,2.7909,9.9675,0.0,0.0,0.0,133.98,114.2388,13.4409,115.0267847862,9.5688,2.7909,9.9675,104.67,10.65,105.2104148837,131.16,115.6288,13.6009,116.4259587474,9.5688,2.7909,9.9675,106.06,10.81,106.6094728436,131.16
2019-04-15 16:30:00,113.436,11.86425,114.0547523081,8.586,2.50425,8.94375,104.85,9.36,105.2669563538,135.47,8.586,2.50425,8.94375,8.586,2.50425,8.94375,0.0,0.0,0.0,134.36,114.406,11.20425,114.9533298955,8.586,2.50425,8.94375,105.82,8.7,106.1770332982,131.76,115.806,11.33425,116.3593350749,8.586,2.50425,8.94375,107.22,8.83,107.5829786723,131.76
2019-04-15 17:00:00,109.7108,8.40315,110.0321433335,7.4508,2.17315,7.76125,102.26,6.23,102.449599804,135.6,7.4508,2.17315,7.76125,7.4508,2.17315,7.76125,0.0,0.0,0.0,134.11,110.6308,7.69315,110.8979642084,7.4508,2.17315,7.76125,103.18,5.52,103.327551021,131.9,112.0008,7.78315,112.2709072938,7.4508,2.17315,7.76125,104.55,5.61,104.7004040107,131.9
2019-04-15 17:30:00,114.93008,8.36169,115.2338541769,6.28008,1.83169,6.54175,108.65,6.53,108.8460536721,134.84,6.28008,1.83169,6.54175,6.28008,1.83169,6.54175,0.0,0.0,0.0,133.48,115.94008,7.65169,116.192299703,6.28008,1.83169,6.54175,109.66,5.82,109.8143342192,131.17,117.38008,7.74169,117.6351008197,6.28008,1.83169,6.54175,111.1,5.91,111.257081123,131.17
2019-04-15 18:00:00,114.73768,6.61849,114.928410855,5.13768,1.49849,5.35175,109.6,5.12,109.7195260653,135.01,5.13768,1.49849,5.35175,5.13768,1.49849,5.35175,0.0,0.0,0.0,133.48,115.73768,5.87849,115.8868724941,5.13768,1.49849,5.35175,110.6,4.38,110.686694774,131.34,117.20768,5.95849,117.3590382291,5.13768,1.49849,5.35175,112.07,4.46,112.1587112087,131.34
2019-04-15 18:30:00,109.57584,2.68462,109.6087218074,4.33584,1.26462,4.5165,105.24,1.42,105.2495795716,135.43,4.33584,1.26462,4.5165,4.33584,1.26462,4.5165,0.0,0.0,0.0,133.42,110.51584,1.90462,110.532250806,4.33584,1.26462,4.5165,106.18,0.64,106.1819287826,131.76,111.90584,1.92462,111.9223891286,4.33584,1.26462,4.5165,107.57,0.66,107.572024709,131.76
2019-04-15 19:00:00,110.05184,2.18637,110.0735558668,3.14184,0.9163700000000001,3.2727500000000003,106.91,1.27,106.9175429946,135.39,3.14184,0.9163700000000001,3.2727500000000003,3.14184,0.9163700000000001,3.2727500000000003,0.0,0.0,0.0,133.42,111.00184,1.3963700000000001,111.0106226114,3.14184,0.9163700000000001,3.2727500000000003,107.86,0.48,107.8610680459,131.73,112.42184,1.4163700000000001,112.4307618624,3.14184,0.9163700000000001,3.2727500000000003,109.28,0.5,109.2811438447,131.73
2019-04-15 19:30:00,115.12256000000001,3.85783,115.1871810284,2.39256,0.6978300000000001,2.49225,112.73,3.16,112.7742811992,134.9,2.39256,0.6978300000000001,2.49225,2.39256,0.6978300000000001,2.49225,0.0,0.0,0.0,133.21,116.14256,3.10783,116.184133386,2.39256,0.6978300000000001,2.49225,113.75,2.41,113.7755272455,131.28,117.62256,3.13783,117.6644066745,2.39256,0.6978300000000001,2.49225,115.23,2.44,115.2558306551,131.28
2019-04-15 20:00:00,115.322,3.501,115.3751302708,2.232,0.651,2.325,113.09,2.85,113.1259059632,134.79,2.232,0.651,2.325,2.232,0.651,2.325,0.0,0.0,0.0,133.06,116.342,2.721,116.3738149456,2.232,0.651,2.325,114.11,2.07,114.1287737602,131.17,117.862,2.761,117.8943347451,2.232,0.651,2.325,115.63,2.11,115.6492498895,131.17
2019-04-15 20:30:00,112.60624,1.5518200000000002,112.6169322626,2.16624,0.63182,2.2565,110.44,0.92,110.4438318785,134.63,2.16624,0.63182,2.2565,2.16624,0.63182,2.2565,0.0,0.0,0.0,132.67,113.58624,0.7718200000000001,113.5888622333,2.16624,0.63182,2.2565,111.42,0.14,111.4200879554,131.02,115.05624,0.7818200000000001,115.0588962464,2.16624,0.63182,2.2565,112.89,0.15,112.8900996545,131.02
2019-04-15 21:00:00,112.1732,1.1651,112.1792505602,2.1432,0.6251,2.2325,110.03,0.54,110.0313250852,135.02,2.1432,0.6251,2.2325,2.1432,0.6251,2.2325,0.0,0.0,0.0,133.0,113.1332,0.8451000000000001,113.1363563858,2.1432,0.6251,2.2325,110.99,0.22,110.9902180374,131.39,114.6132,0.8451000000000001,114.6163156285,2.1432,0.6251,2.2325,112.47,0.22,112.4702151683,131.39
2019-04-15 21:30:00,112.7324,1.4857,112.7421895931,2.0424,0.5957,2.1275,110.69,0.89,110.6935779528,135.14,2.0424,0.5957,2.1275,2.0424,0.5957,2.1275,0.0,0.0,0.0,133.15,113.7324,1.2657,113.7394426145,2.0424,0.5957,2.1275,111.69,0.67,111.692009562,131.5,115.2024,1.2857,115.2095742126,2.0424,0.5957,2.1275,113.16,0.6900000000000001,113.162103639,131.5
2019-04-15 22:00:00,106.33744,2.6996700000000002,106.3717037744,1.98744,0.57967,2.07025,104.35,2.12,104.3715329963,135.72,1.98744,0.57967,2.07025,1.98744,0.57967,2.07025,0.0,0.0,0.0,133.29,107.26744,3.4896700000000003,107.3241887035,1.98744,0.57967,2.07025,105.28,2.91,105.3202093617,132.03,108.66744,3.51967,108.7244250068,1.98744,0.57967,2.07025,106.68,2.94,106.7205041217,132.03
2019-04-15 22:30:00,99.46304,5.25172,99.6015907955,1.8230400000000002,0.5317200000000001,1.899,97.64,4.72,97.7540178202,135.78,1.8230400000000002,0.5317200000000001,1.899,1.8230400000000002,0.5317200000000001,1.899,0.0,0.0,0.0,132.97,100.31304,6.03172,100.494216949,1.8230400000000002,0.5317200000000001,1.899,98.49,5.5,98.6434493517,132.08,101.63304,6.08172,101.8148424239,1.8230400000000002,0.5317200000000001,1.899,99.81,5.55,99.964186587,132.08
2019-04-15 23:00:00,93.09008,7.24044,93.3712320032,1.75008,0.51044,1.823,91.34,6.73,91.5876001433,136.43,1.75008,0.51044,1.823,1.75008,0.51044,1.823,0.0,0.0,0.0,133.31,93.86008,8.01044,94.2012832535,1.75008,0.51044,1.823,92.11,7.5,92.4148370122,132.69,95.09008,8.10044,95.434482461,1.75008,0.51044,1.823,93.34,7.59,93.6480843371,132.69
2019-04-15 23:30:00,86.90416,17.21413,88.5926593853,1.69416,0.49413,1.76475,85.21,16.72,86.8349152127,136.92,1.69416,0.49413,1.76475,1.69416,0.49413,1.76475,0.0,0.0,0.0,133.8,86.77416,7.08413,87.0628493765,1.69416,0.49413,1.76475,85.08,6.59,85.3348375518,133.17,87.92416,7.18413,88.2171731329,1.69416,0.49413,1.76475,86.23,6.69,86.4891264842,133.17
2019-04-16 00:00:00,82.14168,20.77299,84.7276383877,1.62168,0.47299,1.68925,80.52,20.3,83.0395110776,136.97,1.62168,0.47299,1.68925,1.62168,0.47299,1.68925,0.0,0.0,0.0,134.18,81.73168,7.57299,82.0817744275,1.62168,0.47299,1.68925,80.11,7.1,80.4240144484,133.21,82.76168,7.03299,83.0599700503,1.62168,0.47299,1.68925,81.14,6.5600000000000005,81.4047492472,133.21
2019-04-16 00:30:00,76.13,12.49,77.147760823,0.0,0.0,0.0,76.13,12.49,77.147760823,136.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.43,76.54,12.9,77.6194666305,0.0,0.0,0.0,76.54,12.9,77.6194666305,132.68,77.55,13.07,78.6436736171,0.0,0.0,0.0,77.55,13.07,78.6436736171,132.68
2019-04-16 01:00:00,74.3,12.78,75.3911029234,0.0,0.0,0.0,74.3,12.78,75.3911029234,136.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.24,74.7,13.19,75.8555607718,0.0,0.0,0.0,74.7,13.19,75.8555607718,132.53,75.68,13.36,76.8501919321,0.0,0.0,0.0,75.68,13.36,76.8501919321,132.53
2019-04-16 01:30:00,75.21,12.94,76.3150555264,0.0,0.0,0.0,75.21,12.94,76.3150555264,136.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.36,75.62,13.36,76.7911062559,0.0,0.0,0.0,75.62,13.36,76.7911062559,132.66,76.62,13.53,77.8054323296,0.0,0.0,0.0,76.62,13.53,77.8054323296,132.66
2019-04-16 02:00:00,77.15,12.41,78.1417340478,0.0,0.0,0.0,77.15,12.41,78.1417340478,135.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.85,77.59,12.83,78.6436074961,0.0,0.0,0.0,77.59,12.83,78.6436074961,132.09,78.6,13.0,79.6678103126,0.0,0.0,0.0,78.6,13.0,79.6678103126,132.09
2019-04-16 02:30:00,77.34,12.05,78.2730994659,0.0,0.0,0.0,77.34,12.05,78.2730994659,136.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.09,77.77,12.46,78.761821335,0.0,0.0,0.0,77.77,12.46,78.761821335,132.28,78.81,12.62,79.814036986,0.0,0.0,0.0,78.81,12.62,79.814036986,132.28
2019-04-16 03:00:00,75.67,12.52,76.6987568348,0.0,0.0,0.0,75.67,12.52,76.6987568348,136.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.69,76.1,12.94,77.1923156797,0.0,0.0,0.0,76.1,12.94,77.1923156797,132.92,77.1,13.11,78.2066627596,0.0,0.0,0.0,77.1,13.11,78.2066627596,132.92
2019-04-16 03:30:00,74.69,13.13,75.835301806,0.0,0.0,0.0,74.69,13.13,75.835301806,137.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.1,75.1,13.55,76.3125972563,0.0,0.0,0.0,75.1,13.55,76.3125972563,133.41,76.11,13.72,77.3367344798,0.0,0.0,0.0,76.11,13.72,77.3367344798,133.41
2019-04-16 04:00:00,73.57,10.34,74.2930716824,0.0,0.0,0.0,73.57,10.34,74.2930716824,137.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.36,73.99,10.7,74.7596823161,0.0,0.0,0.0,73.99,10.7,74.7596823161,133.37,75.42,20.32,78.109402763,0.0,0.0,0.0,75.42,20.32,78.109402763,133.37
2019-04-16 04:30:00,73.58,6.69,73.8835062785,0.0,0.0,0.0,73.58,6.69,73.8835062785,137.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.63,74.02,7.05,74.3549789859,0.0,0.0,0.0,74.02,7.05,74.3549789859,133.24,75.93,26.21,80.326390433,0.0,0.0,0.0,75.93,26.21,80.326390433,133.24
2019-04-16 05:00:00,74.52,5.95,74.7571595234,0.0,0.0,0.0,74.52,5.95,74.7571595234,136.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.63,74.97,6.3,75.2342402102,0.0,0.0,0.0,74.97,6.3,75.2342402102,133.12,76.89,25.41,80.9798752778,0.0,0.0,0.0,76.89,25.41,80.9798752778,133.12
2019-04-16 05:30:00,77.67,5.19,77.8432077962,0.0,0.0,0.0,77.67,5.19,77.8432077962,136.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.63,78.16,5.54,78.3560922966,0.0,0.0,0.0,78.16,5.54,78.3560922966,133.0,80.18,24.56,83.8571761986,0.0,0.0,0.0,80.18,24.56,83.8571761986,133.0
2019-04-16 06:00:00,81.54,3.74,81.6257263367,0.0,0.0,0.0,81.54,3.74,81.6257263367,136.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.35,82.07,4.09,82.1718504112,0.0,0.0,0.0,82.07,4.09,82.1718504112,132.58,84.21,22.92,87.2734237898,0.0,0.0,0.0,84.21,22.92,87.2734237898,132.58
2019-04-16 06:30:00,91.02,2.11,91.044453428,0.0,0.0,0.0,91.02,2.11,91.044453428,135.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.41,91.61,2.34,91.6398805106,0.0,0.0,0.0,91.61,2.34,91.6398805106,131.33,93.34,10.52,93.9309640108,0.0,0.0,0.0,93.34,10.52,93.9309640108,131.33
2019-04-16 07:00:00,99.86,0.89,99.8639659737,0.0,0.0,0.0,99.86,0.89,99.8639659737,134.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.1,100.53,0.9500000000000001,100.5344886096,0.0,0.0,0.0,100.53,0.9500000000000001,100.5344886096,130.75,101.86,0.98,101.8647142047,0.0,0.0,0.0,101.86,0.98,101.8647142047,130.75
2019-04-16 07:30:00,103.66,2.88,103.7,0.0,0.0,0.0,103.66,2.88,103.7,133.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.17,104.35,2.47,104.3792287766,0.0,0.0,0.0,104.35,2.47,104.3792287766,129.44,105.74,2.49,105.7693136028,0.0,0.0,0.0,105.74,2.49,105.7693136028,129.44
2019-04-16 08:00:00,110.81,4.2,110.8895671378,0.0,0.0,0.0,110.81,4.2,110.8895671378,132.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.78,111.63,3.21,111.676143379,0.0,0.0,0.0,111.63,3.21,111.676143379,128.99,111.85,16.07,112.998528309,0.0,0.0,0.0,111.85,16.07,112.998528309,128.99
2019-04-16 08:30:00,118.37,12.86,119.0665213232,0.0,0.0,0.0,118.37,12.86,119.0665213232,133.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.28,119.54,12.21,120.1619561259,0.0,0.0,0.0,119.54,12.21,120.1619561259,130.04,121.16,12.37,121.7898292141,0.0,0.0,0.0,121.16,12.37,121.7898292141,130.04
2019-04-16 09:00:00,119.28,14.72,120.1848443024,0.0,0.0,0.0,119.28,14.72,120.1848443024,133.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.99,120.47,14.07,121.2888527442,0.0,0.0,0.0,120.47,14.07,121.2888527442,129.53,122.07,14.26,122.9000915378,0.0,0.0,0.0,122.07,14.26,122.9000915378,129.53
2019-04-16 09:30:00,119.93,16.13,121.0098417485,0.0,0.0,0.0,119.93,16.13,121.0098417485,133.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.17,121.11,15.5,122.0978382282,0.0,0.0,0.0,121.11,15.5,122.0978382282,129.53,122.74,15.7,123.7400404073,0.0,0.0,0.0,122.74,15.7,123.7400404073,129.53
2019-04-16 10:00:00,117.27,15.3,118.2638697997,0.0,0.0,0.0,117.27,15.3,118.2638697997,133.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.45,118.4,14.65,119.3029023117,0.0,0.0,0.0,118.4,14.65,119.3029023117,129.94,120.01,14.87,120.9277346187,0.0,0.0,0.0,120.01,14.87,120.9277346187,129.94
2019-04-16 10:30:00,111.93,13.28,112.7150535643,0.0,0.0,0.0,111.93,13.28,112.7150535643,134.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.53,112.99,12.63,113.6936981543,0.0,0.0,0.0,112.99,12.63,113.6936981543,130.35,114.53,12.8,115.2430514174,0.0,0.0,0.0,114.53,12.8,115.2430514174,130.35
2019-04-16 11:00:00,116.2,16.2,117.3238253723,0.0,0.0,0.0,116.2,16.2,117.3238253723,133.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.14,117.35,15.58,118.3797233482,0.0,0.0,0.0,117.35,15.58,118.3797233482,129.56,118.92,15.78,119.9623891059,0.0,0.0,0.0,118.92,15.78,119.9623891059,129.56
2019-04-16 11:30:00,115.3,16.26,116.4408759843,0.0,0.0,0.0,115.3,16.26,116.4408759843,132.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.93,116.43,15.63,117.4744304093,0.0,0.0,0.0,116.43,15.63,117.4744304093,129.34,118.02,15.85,119.0795654174,0.0,0.0,0.0,118.02,15.85,119.0795654174,129.34
2019-04-16 12:00:00,114.8,16.25,115.9443939999,0.0,0.0,0.0,114.8,16.25,115.9443939999,133.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.03,115.94,15.62,116.9874694145,0.0,0.0,0.0,115.94,15.62,116.9874694145,129.46,117.49,15.83,118.5516301027,0.0,0.0,0.0,117.49,15.83,118.5516301027,129.46
2019-04-16 12:30:00,113.05,15.27,114.0766207424,0.0,0.0,0.0,113.05,15.27,114.0766207424,133.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.22,114.15,14.64,115.0849777338,0.0,0.0,0.0,114.15,14.64,115.0849777338,129.82,115.71,14.83,116.6564743167,0.0,0.0,0.0,115.71,14.83,116.6564743167,129.82
2019-04-16 13:00:00,112.56,14.23,113.4559231596,0.0,0.0,0.0,112.56,14.23,113.4559231596,133.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.45,113.68,13.58,114.4882474318,0.0,0.0,0.0,113.68,13.58,114.4882474318,130.17,115.21,13.76,116.0287968566,0.0,0.0,0.0,115.21,13.76,116.0287968566,130.17
2019-04-16 13:30:00,113.8,14.17,114.6788075452,0.0,0.0,0.0,113.8,14.17,114.6788075452,134.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.85,114.9,13.52,115.6926981274,0.0,0.0,0.0,114.9,13.52,115.6926981274,130.58,116.47,13.7,117.2729760004,0.0,0.0,0.0,116.47,13.7,117.2729760004,130.58
2019-04-16 14:00:00,110.98,13.48,111.79566539,0.0,0.0,0.0,110.98,13.48,111.79566539,134.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.94,112.06,12.83,112.7920764061,0.0,0.0,0.0,112.06,12.83,112.7920764061,130.8,113.58,13.0,114.321548275,0.0,0.0,0.0,113.58,13.0,114.321548275,130.8
2019-04-16 14:30:00,112.34,13.5,113.1482461199,0.0,0.0,0.0,112.34,13.5,113.1482461199,134.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.94,113.44,12.85,114.1654768308,0.0,0.0,0.0,113.44,12.85,114.1654768308,130.77,114.98,13.03,115.7159509316,0.0,0.0,0.0,114.98,13.03,115.7159509316,130.77
2019-04-16 15:00:00,111.31,12.81,112.044688406,0.0,0.0,0.0,111.31,12.81,112.044688406,134.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.71,112.39,12.14,113.0437601109,0.0,0.0,0.0,112.39,12.14,113.0437601109,130.64,113.92,12.3,114.5820945872,0.0,0.0,0.0,113.92,12.3,114.5820945872,130.64
2019-04-16 15:30:00,112.29,12.7,113.0059029432,0.0,0.0,0.0,112.29,12.7,113.0059029432,134.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.59,113.41,12.04,114.0473134274,0.0,0.0,0.0,113.41,12.04,114.0473134274,130.52,114.91,12.2,115.5558224409,0.0,0.0,0.0,114.91,12.2,115.5558224409,130.52
2019-04-16 16:00:00,115.23,12.79,115.9376427223,0.0,0.0,0.0,115.23,12.79,115.9376427223,134.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.51,116.36,12.11,116.9884682351,0.0,0.0,0.0,116.36,12.11,116.9884682351,130.4,117.94,12.27,118.5765427899,0.0,0.0,0.0,117.94,12.27,118.5765427899,130.4
2019-04-16 16:30:00,112.74,10.47,113.2251230955,0.0,0.0,0.0,112.74,10.47,113.2251230955,134.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.89,113.82,9.77,114.2385455965,0.0,0.0,0.0,113.82,9.77,114.2385455965,131.09,115.36,9.9,115.7840213501,0.0,0.0,0.0,115.36,9.9,115.7840213501,131.09
2019-04-16 17:00:00,112.41,9.16,112.7825948451,0.0,0.0,0.0,112.41,9.16,112.7825948451,135.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.97,113.48,8.44,113.7934268752,0.0,0.0,0.0,113.48,8.44,113.7934268752,131.34,115.02,8.56,115.3380856439,0.0,0.0,0.0,115.02,8.56,115.3380856439,131.34
2019-04-16 17:30:00,111.28,6.95,111.496820134,0.0,0.0,0.0,111.28,6.95,111.496820134,135.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.08,112.31,6.21,112.4815549324,0.0,0.0,0.0,112.31,6.21,112.4815549324,131.73,113.83,6.31,114.0047586726,0.0,0.0,0.0,113.83,6.31,114.0047586726,131.73
2019-04-16 18:00:00,110.67,5.26,110.7949299382,0.0,0.0,0.0,110.67,5.26,110.7949299382,135.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.2,111.7,4.5,111.7906078345,0.0,0.0,0.0,111.7,4.5,111.7906078345,132.06,113.21,4.5600000000000005,113.3017991914,0.0,0.0,0.0,113.21,4.5600000000000005,113.3017991914,132.06
2019-04-16 18:30:00,109.15,3.09,109.1937296735,0.0,0.0,0.0,109.15,3.09,109.1937296735,135.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.85,110.15,2.32,110.174429429,0.0,0.0,0.0,110.15,2.32,110.174429429,132.0,111.62,2.36,111.6449461463,0.0,0.0,0.0,111.62,2.36,111.6449461463,132.0
2019-04-16 19:00:00,110.56,3.14,110.6045803753,0.0,0.0,0.0,110.56,3.14,110.6045803753,135.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.94,111.59,2.36,111.6149528513,0.0,0.0,0.0,111.59,2.36,111.6149528513,132.07,113.09,2.39,113.1152518452,0.0,0.0,0.0,113.09,2.39,113.1152518452,132.07
2019-04-16 19:30:00,110.38,2.13,110.4005493646,0.0,0.0,0.0,110.38,2.13,110.4005493646,135.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.65,111.4,1.35,111.4081796817,0.0,0.0,0.0,111.4,1.35,111.4081796817,131.88,112.88,1.37,112.8883133898,0.0,0.0,0.0,112.88,1.37,112.8883133898,131.88
2019-04-16 20:00:00,110.08,2.01,110.0983492156,0.0,0.0,0.0,110.08,2.01,110.0983492156,135.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.53,111.09,1.22,111.0966988708,0.0,0.0,0.0,111.09,1.22,111.0966988708,131.79,112.57,1.24,112.5768293211,0.0,0.0,0.0,112.57,1.24,112.5768293211,131.79
2019-04-16 20:30:00,110.06,1.38,110.0686513045,0.0,0.0,0.0,110.06,1.38,110.0686513045,135.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.13,111.06,0.61,111.061675208,0.0,0.0,0.0,111.06,0.61,111.061675208,131.47,112.55,0.62,112.5517076725,0.0,0.0,0.0,112.55,0.62,112.5517076725,131.47
2019-04-16 21:00:00,107.57,0.35000000000000003,107.5705693952,0.0,0.0,0.0,107.57,0.35000000000000003,107.5705693952,134.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.5,108.53,0.5700000000000001,108.5314968108,0.0,0.0,0.0,108.53,0.5700000000000001,108.5314968108,130.98,110.02,0.59,110.0215819737,0.0,0.0,0.0,110.02,0.59,110.0215819737,130.98
2019-04-16 21:30:00,108.54,0.75,108.5425911797,0.0,0.0,0.0,108.54,0.75,108.5425911797,134.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.63,109.55,0.61,109.5516982981,0.0,0.0,0.0,109.55,0.61,109.5516982981,131.06,111.01,0.6000000000000001,111.0116214637,0.0,0.0,0.0,111.01,0.6000000000000001,111.0116214637,131.06
2019-04-16 22:00:00,102.87,1.79,102.8855723608,0.0,0.0,0.0,102.87,1.79,102.8855723608,134.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.25,103.8,2.56,103.8315636018,0.0,0.0,0.0,103.8,2.56,103.8315636018,131.01,105.22,2.59,105.2518717173,0.0,0.0,0.0,105.22,2.59,105.2518717173,131.01
2019-04-16 22:30:00,96.4,4.95,96.5270039937,0.0,0.0,0.0,96.4,4.95,96.5270039937,135.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.91,97.26,5.72,97.4280555076,0.0,0.0,0.0,97.26,5.72,97.4280555076,132.11,98.57,5.79,98.7399058132,0.0,0.0,0.0,98.57,5.79,98.7399058132,132.11
2019-04-16 23:00:00,89.92,6.79,90.1759973607,0.0,0.0,0.0,89.92,6.79,90.1759973607,137.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.83,90.71,7.55,91.0236595617,0.0,0.0,0.0,90.71,7.55,91.0236595617,133.28,92.01,8.93,92.442333376,0.0,0.0,0.0,92.01,8.93,92.442333376,133.28
2019-04-16 23:30:00,83.08,6.12,83.3051066862,0.0,0.0,0.0,83.08,6.12,83.3051066862,136.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.63,83.66,6.25,83.8931349992,0.0,0.0,0.0,83.66,6.25,83.8931349992,133.25,85.48,17.24,87.2011926524,0.0,0.0,0.0,85.48,17.24,87.2011926524,133.25
2019-04-17 00:00:00,78.77,10.7,79.4934141926,0.0,0.0,0.0,78.77,10.7,79.4934141926,137.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.42,79.24,11.64,80.0903689591,0.0,0.0,0.0,79.24,11.64,80.0903689591,133.44,80.29,11.26,81.0757158464,0.0,0.0,0.0,80.29,11.26,81.0757158464,133.44
2019-04-17 00:30:00,76.69632,8.09101,77.1219161093,1.78632,0.5210100000000001,1.86075,74.91,7.57,75.2915201068,137.3,1.78632,0.5210100000000001,1.86075,1.78632,0.5210100000000001,1.86075,0.0,0.0,0.0,136.27,77.79632,23.07101,81.1451718093,1.78632,0.5210100000000001,1.86075,76.01,22.55,79.2844410966,133.55,78.05632,7.84101,78.449158885,1.78632,0.5210100000000001,1.86075,76.27,7.32,76.6204626715,133.55
2019-04-17 01:00:00,74.98456,13.56008,76.20078745,1.71456,0.5000800000000001,1.786,73.27,13.06,74.4248379239,136.08,1.71456,0.5000800000000001,1.786,1.71456,0.5000800000000001,1.786,0.0,0.0,0.0,136.03,75.17456,13.58008,76.3913152394,1.71456,0.5000800000000001,1.786,73.46,13.08,74.6154005551,132.38,76.15456,13.75008,77.385927072,1.71456,0.5000800000000001,1.786,74.44,13.25,75.6100264515,132.38
2019-04-17 01:30:00,75.67984,13.63037,76.8974978056,1.74984,0.51037,1.82275,73.93,13.12,75.0851469999,136.05,1.74984,0.51037,1.82275,1.74984,0.51037,1.82275,0.0,0.0,0.0,136.03,75.87984,13.66037,77.0996486825,1.74984,0.51037,1.82275,74.13,13.15,75.2873123441,132.35,76.85984,13.83037,78.0942644447,1.74984,0.51037,1.82275,75.11,13.32,76.281940851,132.35
2019-04-17 02:00:00,77.594,13.09825,78.6917593466,1.674,0.48825,1.74375,75.92,12.61,76.9601097972,135.8,1.674,0.48825,1.74375,1.674,0.48825,1.74375,0.0,0.0,0.0,135.83,77.804,13.11825,78.902160294,1.674,0.48825,1.74375,76.13,12.63,77.1705500823,132.11,78.814,13.29825,79.928030434,1.674,0.48825,1.74375,77.14,12.81,78.1963918605,132.11
2019-04-17 02:30:00,77.5568,13.3074,78.6901780466,1.6368,0.47740000000000005,1.705,75.92,12.83,76.9964629058,135.98,1.6368,0.47740000000000005,1.705,1.6368,0.47740000000000005,1.705,0.0,0.0,0.0,135.99,77.7668,13.3374,78.9022269711,1.6368,0.47740000000000005,1.705,76.13,12.86,77.2085260836,132.28,78.7768,13.5074,79.926429127,1.6368,0.47740000000000005,1.705,77.14,13.03,78.2327329192,132.28
2019-04-17 03:00:00,76.15832,13.26201,77.3044022968,1.37832,0.40201000000000003,1.43575,74.78,12.86,75.8777174143,136.19,1.37832,0.40201000000000003,1.43575,1.37832,0.40201000000000003,1.43575,0.0,0.0,0.0,136.2,76.36832,13.29201,77.5164358666,1.37832,0.40201000000000003,1.43575,74.99,12.89,76.0897640948,132.48,77.37832,13.45201,78.5389137884,1.37832,0.40201000000000003,1.43575,76.0,13.05,77.1122720454,132.48
2019-04-17 03:30:00,75.48408,13.58119,76.6961215138,1.20408,0.35119,1.25425,74.28,13.23,75.4489980053,136.52,1.20408,0.35119,1.25425,1.20408,0.35119,1.25425,0.0,0.0,0.0,136.48,75.68408,13.60119,76.8965040484,1.20408,0.35119,1.25425,74.48,13.25,75.6494077968,132.8,76.68408,13.78119,77.9125748725,1.20408,0.35119,1.25425,75.48,13.43,76.665476585,132.8
2019-04-17 04:00:00,74.77712,13.70166,76.0220570772,1.13712,0.33166,1.1844999999999999,73.64,13.37,74.8438808454,136.65,1.13712,0.33166,1.1844999999999999,1.13712,0.33166,1.1844999999999999,0.0,0.0,0.0,136.6,74.96712,13.72166,76.2125516844,1.13712,0.33166,1.1844999999999999,73.83,13.39,75.0343987782,132.93,75.95712,13.90166,77.2187815849,1.13712,0.33166,1.1844999999999999,74.82,13.57,76.0406292715,132.93
2019-04-17 04:30:00,74.88824,13.67907,76.1272976426,1.12824,0.32907000000000003,1.1752500000000001,73.76,13.35,74.9583891236,136.77,1.12824,0.32907000000000003,1.1752500000000001,1.12824,0.32907000000000003,1.1752500000000001,0.0,0.0,0.0,136.71,75.08824,13.689070000000001,76.3258437475,1.12824,0.32907000000000003,1.1752500000000001,73.96,13.36,75.1569770547,133.04,76.07824,13.86907,77.3320742264,1.12824,0.32907000000000003,1.1752500000000001,74.95,13.54,76.1632069966,133.04
2019-04-17 05:00:00,75.49936,12.87273,76.5889061031,1.20936,0.35273000000000004,1.25975,74.29,12.52,75.3376034925,136.45,1.20936,0.35273000000000004,1.25975,1.20936,0.35273000000000004,1.25975,0.0,0.0,0.0,136.48,75.70936,12.89273,76.7992817575,1.20936,0.35273000000000004,1.25975,74.5,12.54,75.5480085773,132.72,76.68936,13.05273,77.7922341732,1.20936,0.35273000000000004,1.25975,75.48,12.7,76.5409720346,132.72
2019-04-17 05:30:00,78.51032,11.87051,79.4026407254,1.27032,0.37051,1.32325,77.24,11.5,78.091405417,135.94,1.27032,0.37051,1.32325,1.27032,0.37051,1.32325,0.0,0.0,0.0,136.12,78.73032,11.880510000000001,79.6216666816,1.27032,0.37051,1.32325,77.46,11.51,78.3104826955,132.24,79.75032,12.04051,80.6541221585,1.27032,0.37051,1.32325,78.48,11.67,79.3429221796,132.24
2019-04-17 06:00:00,83.03072,9.67646,83.5926691873,1.29072,0.37646,1.3445,81.74,9.3,82.2673544002,135.27,1.29072,0.37646,1.3445,1.29072,0.37646,1.3445,0.0,0.0,0.0,135.72,83.28072,9.71646,83.8456195555,1.29072,0.37646,1.3445,81.99,9.34,82.5202744785,131.58,84.37072,9.83646,84.942182328,1.29072,0.37646,1.3445,83.08,9.46,83.6168523684,131.58
2019-04-17 06:30:00,92.7812,3.8191,92.859768459,1.2312,0.35910000000000003,1.2825,91.55,3.46,91.6153595201,133.73,1.2312,0.35910000000000003,1.2825,1.2312,0.35910000000000003,1.2825,0.0,0.0,0.0,134.92,93.1212,3.8491,93.2007159857,1.2312,0.35910000000000003,1.2825,91.89,3.49,91.9562515547,130.09,94.3012,3.9191000000000003,94.3826025613,1.2312,0.35910000000000003,1.2825,93.07,3.56,93.1380615001,130.09
2019-04-17 07:00:00,100.3868,1.3299,100.39560871,1.3368,0.3899,1.3925,99.05,0.9400000000000001,99.0544602731,132.87,1.3368,0.3899,1.3925,1.3368,0.3899,1.3925,0.0,0.0,0.0,134.58,100.7568,1.3199,100.7654448819,1.3368,0.3899,1.3925,99.42,0.93,99.4243496333,129.26,102.0468,1.3299,102.0554654306,1.3368,0.3899,1.3925,100.71,0.9400000000000001,100.7143867578,129.26
2019-04-17 07:30:00,109.16744,5.53217,109.3075242655,1.44744,0.42217000000000005,1.5077500000000001,107.72,5.11,107.8411354725,132.98,1.44744,0.42217000000000005,1.5077500000000001,1.44744,0.42217000000000005,1.5077500000000001,0.0,0.0,0.0,133.87,109.62744,6.96217,109.8482927135,1.44744,0.42217000000000005,1.5077500000000001,108.18,6.54,108.3775068914,129.36,111.29744,5.17217,111.4175546898,1.44744,0.42217000000000005,1.5077500000000001,109.85,4.75,109.9526488994,129.36
2019-04-17 08:00:00,110.4892,7.60435,110.7505731613,1.9692,0.57435,2.05125,108.52,7.03,108.7474657176,133.07,1.9692,0.57435,2.05125,1.9692,0.57435,2.05125,0.0,0.0,0.0,133.7,111.2092,7.19435,111.4416656218,1.9692,0.57435,2.05125,109.24,6.62,109.4404038735,129.45,112.6292,7.53435,112.8809245292,1.9692,0.57435,2.05125,110.66,6.96,110.8786598043,129.45
2019-04-17 08:30:00,116.3532,7.4601,116.5921105489,2.7432,0.8001,2.8575,113.61,6.66,113.8050425069,132.85,2.7432,0.8001,2.8575,2.7432,0.8001,2.8575,0.0,0.0,0.0,133.13,117.2232,6.4501,117.4005213287,2.7432,0.8001,2.8575,114.48,5.65,114.6193391187,129.22,117.3932,20.1801,119.1150697529,2.7432,0.8001,2.8575,114.65,19.38,116.2764245236,129.22
2019-04-17 09:00:00,117.57832,13.25701,118.3233267288,3.41832,0.9970100000000001,3.56075,114.16,12.26,114.8164326218,134.25,3.41832,0.9970100000000001,3.56075,3.41832,0.9970100000000001,3.56075,0.0,0.0,0.0,133.65,118.65832,12.60701,119.326164802,3.41832,0.9970100000000001,3.56075,115.24,11.61,115.8233555894,130.58,120.22832,12.77701,120.905338652,3.41832,0.9970100000000001,3.56075,116.81,11.78,117.4024893262,130.58
2019-04-17 09:30:00,119.12424,14.83332,120.0442082643,5.39424,1.57332,5.619,113.73,13.26,114.5003951958,134.06,5.39424,1.57332,5.619,5.39424,1.57332,5.619,0.0,0.0,0.0,133.58,120.22424,14.19332,121.0591517243,5.39424,1.57332,5.619,114.83,12.62,115.521397585,130.4,121.74424,14.36332,122.5886003452,5.39424,1.57332,5.619,116.35,12.79,117.0508718464,130.4
2019-04-17 10:00:00,116.75432,14.95001,117.7075785056,7.23432,2.11001,7.53575,109.52,12.84,110.2701047429,134.59,7.23432,2.11001,7.53575,7.23432,2.11001,7.53575,0.0,0.0,0.0,133.99,117.77432,14.31001,118.6404940889,7.23432,2.11001,7.53575,110.54,12.2,111.2112026731,130.91,119.28432,14.49001,120.1611808683,7.23432,2.11001,7.53575,112.05,12.38,112.7318362309,130.91
2019-04-17 10:30:00,113.28168,14.83799,114.2493105925,8.94168,2.60799,9.31425,104.34,12.23,105.0543121438,135.06,8.94168,2.60799,9.31425,8.94168,2.60799,9.31425,0.0,0.0,0.0,134.31,114.26168,14.21799,115.1428797454,8.94168,2.60799,9.31425,105.32,11.61,105.9579845977,131.36,115.69168,14.37799,116.5816941791,8.94168,2.60799,9.31425,106.75,11.77,107.3969059145,131.36
2019-04-17 11:00:00,116.56528,17.61404,117.8885868377,9.78528,2.85404,10.193,106.78,14.76,107.7952967434,134.19,9.78528,2.85404,10.193,9.78528,2.85404,10.193,0.0,0.0,0.0,133.81,117.59528,17.01404,118.8197266257,9.78528,2.85404,10.193,107.81,14.16,108.7359264457,130.53,119.04528,17.20404,120.2819923455,9.78528,2.85404,10.193,109.26,14.35,110.1983216751,130.53
2019-04-17 11:30:00,116.2976,18.1818,117.710278298,10.2576,2.9918,10.685,106.04,15.19,107.1224425599,134.24,10.2576,2.9918,10.685,10.2576,2.9918,10.685,0.0,0.0,0.0,133.89,117.3076,17.6018,118.6208092242,10.2576,2.9918,10.685,107.05,14.61,108.0423740946,130.58,118.7576,17.7918,120.0829534322,10.2576,2.9918,10.685,108.5,14.8,109.5047487555,130.58
2019-04-17 12:00:00,114.89256,18.11658,116.3121266861,10.58256,3.08658,11.0235,104.31,15.03,105.3872715274,134.34,10.58256,3.08658,11.0235,10.58256,3.08658,11.0235,0.0,0.0,0.0,133.95,115.90256,17.52658,117.2202389566,10.58256,3.08658,11.0235,105.32,14.44,106.3052961992,130.69,117.33256,17.72658,118.6640690127,10.58256,3.08658,11.0235,106.75,14.64,107.7492092778,130.69
2019-04-17 12:30:00,113.8456,17.6458,115.2050124647,10.7856,3.1458,11.235,103.06,14.5,104.0750383137,134.16,10.7856,3.1458,11.235,10.7856,3.1458,11.235,0.0,0.0,0.0,133.68,114.8256,17.0658,116.0868637917,10.7856,3.1458,11.235,104.04,13.92,104.9670805539,130.5,116.2356,17.2558,117.5094776646,10.7856,3.1458,11.235,105.45,14.11,106.3898237615,130.5
2019-04-17 13:00:00,111.7076,15.8393,112.8249587735,10.5576,3.0793,10.9975,101.15,12.76,101.9516557001,134.69,10.5576,3.0793,10.9975,10.5576,3.0793,10.9975,0.0,0.0,0.0,133.96,112.6776,15.2393,113.7034643547,10.5576,3.0793,10.9975,102.12,12.16,102.8414313397,131.01,114.0376,15.3993,115.072640772,10.5576,3.0793,10.9975,103.48,12.32,104.2108094201,131.01
2019-04-17 13:30:00,110.22688,15.06909,111.252157498,10.07688,2.93909,10.49675,100.15,12.13,100.8819081897,135.03,10.07688,2.93909,10.49675,10.07688,2.93909,10.49675,0.0,0.0,0.0,134.2,111.17688,14.44909,112.1118854019,10.07688,2.93909,10.49675,101.1,11.51,101.7530839827,131.34,112.54688,14.60909,113.4910820653,10.07688,2.93909,10.49675,102.47,11.67,103.1323896746,131.34
2019-04-17 14:00:00,109.68256,15.69158,110.7993215279,10.22256,2.98158,10.6485,99.46,12.71,100.2688171866,135.22,10.22256,2.98158,10.6485,10.22256,2.98158,10.6485,0.0,0.0,0.0,134.42,110.62256,15.08158,111.6458903688,10.22256,2.98158,10.6485,100.4,12.1,101.1265049332,131.52,111.98256,15.24158,113.0150410567,10.22256,2.98158,10.6485,101.76,12.26,102.4958789415,131.52
2019-04-17 14:30:00,108.0368,14.0849,108.9510649891,9.3768,2.7349,9.7675,98.66,11.35,99.3107149305,135.13,9.3768,2.7349,9.7675,9.3768,2.7349,9.7675,0.0,0.0,0.0,134.17,108.9868,13.4649,109.8154183448,9.3768,2.7349,9.7675,99.61,10.73,100.1862515518,131.45,110.3168,13.6149,111.1537757535,9.3768,2.7349,9.7675,100.94,10.88,101.5246669534,131.45
2019-04-17 15:00:00,110.02848,14.09914,110.9281396213,8.32848,2.42914,8.6755,101.7,11.67,102.3673722433,134.92,8.32848,2.42914,8.6755,8.32848,2.42914,8.6755,0.0,0.0,0.0,134.04,110.98848,13.46914,111.8027746751,8.32848,2.42914,8.6755,102.66,11.04,103.2519113625,131.25,112.37848,13.60914,113.1995205761,8.32848,2.42914,8.6755,104.05,11.18,104.64891256,131.25
2019-04-17 15:30:00,110.25232,12.90901,111.0054800655,6.68232,1.9490100000000001,6.96075,103.57,10.96,104.1482909125,134.86,6.68232,1.9490100000000001,6.96075,6.68232,1.9490100000000001,6.96075,0.0,0.0,0.0,133.92,111.24232,12.24901,111.9146639407,6.68232,1.9490100000000001,6.96075,104.56,10.3,105.0660915805,131.2,112.65232,12.38901,113.3315171087,6.68232,1.9490100000000001,6.96075,105.97,10.44,106.4830244687,131.2
2019-04-17 16:00:00,110.69336,11.60348,111.2998683566,5.70336,1.66348,5.941,104.99,9.94,105.4594884304,135.13,5.70336,1.66348,5.941,5.70336,1.66348,5.941,0.0,0.0,0.0,134.08,111.69336,10.93348,112.2272144045,5.70336,1.66348,5.941,105.99,9.27,106.3946098259,131.48,113.12336,11.07348,113.6640512079,5.70336,1.66348,5.941,107.42,9.41,107.8313706674,131.48
2019-04-17 16:30:00,107.75688,9.05409,108.136588318,4.91688,1.43409,5.12175,102.84,7.62,103.1219181358,135.48,4.91688,1.43409,5.12175,4.91688,1.43409,5.12175,0.0,0.0,0.0,134.13,108.72688,8.364090000000001,109.048119819,4.91688,1.43409,5.12175,103.81,6.93,104.0410543968,131.82,110.11688,8.45409,110.440929454,4.91688,1.43409,5.12175,105.2,7.02,105.4339622702,131.82
2019-04-17 17:00:00,109.35672,8.75946,109.7069749316,5.34672,1.55946,5.5695,104.01,7.2,104.2589089718,135.26,5.34672,1.55946,5.5695,5.34672,1.55946,5.5695,0.0,0.0,0.0,133.86,110.32672,8.04946,110.6199753763,5.34672,1.55946,5.5695,104.98,6.49,105.180418805,131.62,111.73672,8.13946,112.0327871895,5.34672,1.55946,5.5695,106.39,6.58,106.5932854358,131.62
2019-04-17 17:30:00,109.38656,6.89358,109.6035626878,4.84656,1.41358,5.0485,104.54,5.48,104.6835326114,135.44,4.84656,1.41358,5.0485,4.84656,1.41358,5.0485,0.0,0.0,0.0,133.86,110.34656,6.17358,110.5191222995,4.84656,1.41358,5.0485,105.5,4.76,105.6073273973,131.81,111.76656,6.24358,111.9408157262,4.84656,1.41358,5.0485,106.92,4.83,107.0290395173,131.81
2019-04-17 18:00:00,107.02688,4.12534,107.1063558929,4.64688,1.35534,4.8405000000000005,102.38,2.77,102.4174657956,136.07,4.64688,1.35534,4.8405000000000005,4.64688,1.35534,4.8405000000000005,0.0,0.0,0.0,134.1,107.95688,3.37534,108.0096331789,4.64688,1.35534,4.8405000000000005,103.31,2.02,103.3297464431,132.41,109.35688,3.41534,109.4101994818,4.64688,1.35534,4.8405000000000005,104.71,2.06,104.7302616248,132.41
2019-04-17 18:30:00,105.53896,2.7242800000000003,105.5741151012,4.12896,1.20428,4.301,101.41,1.52,101.4213907418,136.01,4.12896,1.20428,4.301,4.12896,1.20428,4.301,0.0,0.0,0.0,133.91,106.45896,1.97428,106.4772649245,4.12896,1.20428,4.301,102.33,0.77,102.3328969589,132.37,107.81896,1.98428,107.8372176134,4.12896,1.20428,4.301,103.69,0.78,103.6929337033,132.37
2019-04-17 19:00:00,105.00232,1.33776,105.0108413794,2.87232,0.8377600000000001,2.992,102.13,0.5,102.131223923,136.06,2.87232,0.8377600000000001,2.992,2.87232,0.8377600000000001,2.992,0.0,0.0,0.0,133.84,105.92232,1.08776,105.9279051808,2.87232,0.8377600000000001,2.992,103.05,0.25,103.0503032504,132.43,107.29232,1.09776,107.2979357117,2.87232,0.8377600000000001,2.992,104.42,0.26,104.4203236923,132.43
2019-04-17 19:30:00,104.92104,0.7582200000000001,104.9237796319,2.05104,0.5982200000000001,2.1365,102.87,0.16,102.8701244288,135.76,2.05104,0.5982200000000001,2.1365,2.05104,0.5982200000000001,2.1365,0.0,0.0,0.0,133.55,105.84104,1.16822,105.8474869151,2.05104,0.5982200000000001,2.1365,103.79,0.5700000000000001,103.7915651679,132.15,107.23104,1.15822,107.2372948794,2.05104,0.5982200000000001,2.1365,105.18,0.56,105.1814907671,132.15
2019-04-17 20:00:00,105.61744,0.8984200000000001,105.621261073,1.77744,0.51842,1.8515000000000001,103.84,0.38,103.8406952981,135.63,1.77744,0.51842,1.8515000000000001,1.77744,0.51842,1.8515000000000001,0.0,0.0,0.0,133.44,106.56744,0.8584200000000001,106.5708973081,1.77744,0.51842,1.8515000000000001,104.79,0.34,104.7905515779,132.03,107.93744,0.8684200000000001,107.9409334175,1.77744,0.51842,1.8515000000000001,106.16,0.35000000000000003,106.1605769577,132.03
2019-04-17 20:30:00,107.09336,0.9109800000000001,107.0972345145,1.68336,0.49098,1.7535,105.41,0.42,105.4108367294,135.5,1.68336,0.49098,1.7535,1.68336,0.49098,1.7535,0.0,0.0,0.0,133.36,108.05336,0.82098,108.0564788222,1.68336,0.49098,1.7535,106.37,0.33,106.3705118912,131.92,109.46336,0.83098,109.4665141048,1.68336,0.49098,1.7535,107.78,0.34,107.7805362763,131.92
2019-04-17 21:00:00,106.37832,0.7970100000000001,106.3813056461,1.73832,0.5070100000000001,1.81075,104.64,0.29,104.6404018532,135.3,1.73832,0.5070100000000001,1.81075,1.73832,0.5070100000000001,1.81075,0.0,0.0,0.0,133.09,107.30832,1.49701,107.3187615478,1.73832,0.5070100000000001,1.81075,105.57,0.99,105.5746418417,131.73,108.73832,1.5070100000000002,108.7487623634,1.73832,0.5070100000000001,1.81075,107.0,1.0,107.0046727952,131.73
2019-04-17 21:30:00,102.71016,2.69713,102.7455667047,1.67016,0.48713000000000006,1.73975,101.04,2.21,101.064166251,135.91,1.67016,0.48713000000000006,1.73975,1.67016,0.48713000000000006,1.73975,0.0,0.0,0.0,133.4,103.60016,3.48713,103.6588309198,1.67016,0.48713000000000006,1.73975,101.93,3.0,101.9741383881,132.31,104.97016,3.50713,105.0287315512,1.67016,0.48713000000000006,1.73975,103.3,3.02,103.3441357794,132.31
2019-04-17 22:00:00,101.33344,3.10642,101.3810431365,1.63344,0.47642000000000007,1.7015,99.7,2.63,99.7346825332,135.23,1.63344,0.47642000000000007,1.7015,1.63344,0.47642000000000007,1.7015,0.0,0.0,0.0,132.69,102.23344,3.86642,102.3065269563,1.63344,0.47642000000000007,1.7015,100.6,3.39,100.6571015875,131.65,103.57344,3.9264200000000002,103.64783764,1.63344,0.47642000000000007,1.7015,101.94,3.45,101.9983632222,131.65
2019-04-17 22:30:00,95.52248,5.75114,95.695453375,1.75248,0.51114,1.8255,93.77,5.24,93.9162951782,136.03,1.75248,0.51114,1.8255,1.75248,0.51114,1.8255,0.0,0.0,0.0,133.1,96.32248,6.52114,96.5429718843,1.75248,0.51114,1.8255,94.57,6.01,94.7607777511,132.4,97.59248,6.58114,97.8141275903,1.75248,0.51114,1.8255,95.84,6.07,96.0320285113,132.4
2019-04-17 23:00:00,89.19968,8.01199,89.5587789994,1.7896800000000002,0.5219900000000001,1.8642500000000002,87.41,7.49,87.730315171,136.77,1.7896800000000002,0.5219900000000001,1.8642500000000002,1.7896800000000002,0.5219900000000001,1.8642500000000002,0.0,0.0,0.0,133.49,89.94968,8.78199,90.3773659744,1.7896800000000002,0.5219900000000001,1.8642500000000002,88.16,8.26,88.5461077631,133.11,91.12968,8.89199,91.5624708222,1.7896800000000002,0.5219900000000001,1.8642500000000002,89.34,8.37,89.7312236627,133.11
2019-04-17 23:30:00,82.57128,4.54329,82.6961774501,1.69128,0.49329000000000006,1.7617500000000001,80.88,4.05,80.9813367388,137.08,1.69128,0.49329000000000006,1.7617500000000001,1.69128,0.49329000000000006,1.7617500000000001,0.0,0.0,0.0,134.1,83.27128,5.23329,83.435564342,1.69128,0.49329000000000006,1.7617500000000001,81.58,4.74,81.7175868464,133.4,85.41128,22.84329,88.4132492857,1.69128,0.49329000000000006,1.7617500000000001,83.72,22.35,86.6519526612,133.4
2019-04-18 00:00:00,78.6128,10.60915,79.3254460281,1.6428,0.47915,1.7112500000000002,76.97,10.13,77.6337413758,137.02,1.6428,0.47915,1.7112500000000002,1.6428,0.47915,1.7112500000000002,0.0,0.0,0.0,134.74,79.0728,10.51915,79.7694190562,1.6428,0.47915,1.7112500000000002,77.43,10.04,78.078207587,133.35,80.4128,16.17915,82.0242848098,1.6428,0.47915,1.7112500000000002,78.77,15.7,80.3193806002,133.35
2019-04-18 00:30:00,75.2384,9.473700000000001,75.8324984835,1.6583999999999999,0.4837,1.7275,73.58,8.99,74.1271643866,137.21,1.6583999999999999,0.4837,1.7275,1.6583999999999999,0.4837,1.7275,0.0,0.0,0.0,135.56,76.1184,19.9137,78.6801516664,1.6583999999999999,0.4837,1.7275,74.46,19.43,76.9533397586,133.51,76.6284,9.973700000000001,77.2747460575,1.6583999999999999,0.4837,1.7275,74.97,9.49,75.5682539166,133.51
2019-04-18 01:00:00,73.0288,8.5309,73.5253825849,1.6488,0.48090000000000005,1.7175,71.38,8.05,71.8324919518,137.14,1.6488,0.48090000000000005,1.7175,1.6488,0.48090000000000005,1.7175,0.0,0.0,0.0,135.95,74.0988,24.1709,77.9414175407,1.6488,0.48090000000000005,1.7175,72.45,23.69,76.2247899308,133.44,74.3188,8.2709,74.77761577,1.6488,0.48090000000000005,1.7175,72.67,7.79,73.0863393529,133.44
2019-04-18 01:30:00,73.01288,14.27459,74.3951918175,1.59288,0.46459000000000006,1.6592500000000001,71.42,13.81,72.7429206177,135.73,1.59288,0.46459000000000006,1.6592500000000001,1.59288,0.46459000000000006,1.6592500000000001,0.0,0.0,0.0,135.57,73.18288,14.29459,74.5658717401,1.59288,0.46459000000000006,1.6592500000000001,71.59,13.83,72.9136269843,132.1,74.11288,14.48459,75.5150470394,1.59288,0.46459000000000006,1.6592500000000001,72.52,14.02,73.8627835923,132.1
2019-04-18 02:00:00,73.8612,14.1066,75.1962301515,1.5312000000000001,0.4466,1.595,72.33,13.66,73.608589852,135.5,1.5312000000000001,0.4466,1.595,1.5312000000000001,0.4466,1.595,0.0,0.0,0.0,135.37,74.0212,14.1266,75.3571421764,1.5312000000000001,0.4466,1.595,72.49,13.68,73.7695228397,131.88,74.9712,14.3066,76.3240436101,1.5312000000000001,0.4466,1.595,73.44,13.86,74.7364248543,131.88
2019-04-18 02:30:00,73.44584,14.38212,74.840742841,1.51584,0.44212,1.579,71.93,13.94,73.268332177,135.89,1.51584,0.44212,1.579,1.51584,0.44212,1.579,0.0,0.0,0.0,135.72,73.61584,14.40212,75.0114188601,1.51584,0.44212,1.579,72.1,13.96,73.439033218,132.24,74.57584,14.57212,75.9862000168,1.51584,0.44212,1.579,73.06,14.13,74.4138461578,132.24
2019-04-18 03:00:00,72.1632,14.4176,73.5893648838,1.6032000000000002,0.4676,1.67,70.56,13.95,71.9257679834,136.19,1.6032000000000002,0.4676,1.67,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,136.01,72.3432,14.4276,73.767840066,1.6032000000000002,0.4676,1.67,70.74,13.96,72.1042939082,132.51,73.2832,14.6176,74.7268467955,1.6032000000000002,0.4676,1.67,71.68,14.15,73.0632937938,132.51
2019-04-18 03:30:00,71.03168,15.04174,72.6068420044,1.65168,0.48174000000000006,1.7205,69.38,14.56,70.8913111742,136.74,1.65168,0.48174000000000006,1.7205,1.65168,0.48174000000000006,1.7205,0.0,0.0,0.0,136.49,71.20168,15.05174,72.7752300707,1.65168,0.48174000000000006,1.7205,69.55,14.57,71.0597452852,133.05,72.12168,15.24174,73.7146346681,1.65168,0.48174000000000006,1.7205,70.47,14.76,71.9991562451,133.05
2019-04-18 04:00:00,70.5372,14.8721,72.0879736312,1.6872,0.49210000000000004,1.7575,68.85,14.38,70.3356730259,136.71,1.6872,0.49210000000000004,1.7575,1.6872,0.49210000000000004,1.7575,0.0,0.0,0.0,136.49,70.6972,14.8721,72.244539214,1.6872,0.49210000000000004,1.7575,69.01,14.38,70.4923009981,133.01,71.6072,15.0621,73.174161753,1.6872,0.49210000000000004,1.7575,69.92,14.57,71.421924505,133.01
2019-04-18 04:30:00,71.39432,14.42251,72.8365136656,1.65432,0.48251000000000005,1.7232500000000002,69.74,13.94,71.1195556792,136.71,1.65432,0.48251000000000005,1.7232500000000002,1.65432,0.48251000000000005,1.7232500000000002,0.0,0.0,0.0,136.49,71.57432,14.43251,73.0149342831,1.65432,0.48251000000000005,1.7232500000000002,69.92,13.95,71.2980287245,133.01,72.50432,14.62251,73.9641414292,1.65432,0.48251000000000005,1.7232500000000002,70.85,14.14,72.2472290126,133.01
2019-04-18 05:00:00,72.25016,13.84963,73.5656024998,1.61016,0.46963000000000005,1.67725,70.64,13.38,71.8959943251,136.45,1.61016,0.46963000000000005,1.67725,1.61016,0.46963000000000005,1.67725,0.0,0.0,0.0,136.36,72.43016,13.84963,73.742391667,1.61016,0.46963000000000005,1.67725,70.82,13.38,72.0728575818,132.76,73.37016,14.02963,74.6994705226,1.61016,0.46963000000000005,1.67725,71.76,13.56,73.0299335889,132.76
2019-04-18 05:30:00,75.23344,12.73767,76.304120015,1.60344,0.46767000000000003,1.67025,73.63,12.27,74.6453602041,135.94,1.60344,0.46767000000000003,1.67025,1.60344,0.46767000000000003,1.67025,0.0,0.0,0.0,136.0,75.42344,12.74767,76.4931264354,1.60344,0.46767000000000003,1.67025,73.82,12.28,74.8344225607,132.27,76.38344,12.89767,77.4647003329,1.60344,0.46767000000000003,1.67025,74.78,12.43,75.8060241669,132.27
2019-04-18 06:00:00,79.21632,11.19601,80.0035998831,1.66632,0.48601000000000005,1.73575,77.55,10.71,78.2860562297,135.83,1.66632,0.48601000000000005,1.73575,1.66632,0.48601000000000005,1.73575,0.0,0.0,0.0,136.1,79.43632,11.20601,80.222837118,1.66632,0.48601000000000005,1.73575,77.77,10.72,78.5053584158,132.16,80.45632,11.36601,81.2551882114,1.66632,0.48601000000000005,1.73575,78.79,10.88,79.5376546046,132.16
2019-04-18 06:30:00,86.86648,6.34564,87.097947706,1.5964800000000001,0.46564000000000005,1.663,85.27,5.88,85.4724944061,134.09,1.5964800000000001,0.46564000000000005,1.663,1.5964800000000001,0.46564000000000005,1.663,0.0,0.0,0.0,134.95,87.14648,6.37564,87.3793897999,1.5964800000000001,0.46564000000000005,1.663,85.55,5.91,85.7538955383,130.47,88.25648,6.4656400000000005,88.4929983818,1.5964800000000001,0.46564000000000005,1.663,86.66,6.0,86.8674599606,130.47
2019-04-18 07:00:00,95.01744,2.19467,95.0427823696,1.8674400000000002,0.5446700000000001,1.9452500000000001,93.15,1.65,93.1646123805,133.15,1.8674400000000002,0.5446700000000001,1.9452500000000001,1.8674400000000002,0.5446700000000001,1.9452500000000001,0.0,0.0,0.0,134.54,95.34744,2.24467,95.3738583573,1.8674400000000002,0.5446700000000001,1.9452500000000001,93.48,1.7000000000000002,93.4954565741,129.55,96.56744,2.27467,96.5942264929,1.8674400000000002,0.5446700000000001,1.9452500000000001,94.7,1.73,94.7158006882,129.55
2019-04-18 07:30:00,103.52128,3.87204,103.5936682747,2.20128,0.64204,2.293,101.32,3.23,101.3714718252,133.2,2.20128,0.64204,2.293,2.20128,0.64204,2.293,0.0,0.0,0.0,134.04,103.69128,6.53204,103.8968194634,2.20128,0.64204,2.293,101.49,5.89,101.6607702115,129.59,105.44128,3.72204,105.5069528979,2.20128,0.64204,2.293,103.24,3.08,103.2859332145,129.59
2019-04-18 08:00:00,105.08,5.2275,105.2099479909,2.46,0.7175,2.5625,102.62,4.51,102.7190561678,133.78,2.46,0.7175,2.5625,2.46,0.7175,2.5625,0.0,0.0,0.0,134.04,105.75,4.8375,105.8605871241,2.46,0.7175,2.5625,103.29,4.12,103.3721359942,130.14,107.13,4.8775,107.2409758733,2.46,0.7175,2.5625,104.67,4.16,104.7526348117,130.14
2019-04-18 08:30:00,112.55984,6.29537,112.735749717,2.58984,0.7553700000000001,2.69775,109.97,5.54,110.1094569054,132.93,2.58984,0.7553700000000001,2.69775,2.58984,0.7553700000000001,2.69775,0.0,0.0,0.0,133.4,113.29984,5.87537,113.4520767402,2.58984,0.7553700000000001,2.69775,110.71,5.12,110.8283289597,129.33,113.75984,16.30537,114.922435963,2.58984,0.7553700000000001,2.69775,111.17,15.55,112.2522667923,129.33
2019-04-18 09:00:00,115.51096,6.17653,115.675975911,2.97096,0.86653,3.09475,112.54,5.31,112.6652018149,132.89,2.97096,0.86653,3.09475,2.97096,0.86653,3.09475,0.0,0.0,0.0,133.4,116.25096,5.72653,116.3919191644,2.97096,0.86653,3.09475,113.28,4.86,113.3842052492,129.33,116.18096,22.21653,118.2860501993,2.97096,0.86653,3.09475,113.21,21.35,115.2055840661,129.33
2019-04-18 09:30:00,115.55992,6.8220600000000005,115.7611144256,3.94992,1.15206,4.1145,111.61,5.67,111.7539305796,132.65,3.94992,1.15206,4.1145,3.94992,1.15206,4.1145,0.0,0.0,0.0,133.18,116.26992,6.38206,116.444944015,3.94992,1.15206,4.1145,112.32,5.23,112.4416973369,129.08,116.19992,22.82206,118.4198793727,3.94992,1.15206,4.1145,112.25,21.67,114.3225760731,129.08
2019-04-18 10:00:00,114.23112,7.33866,114.4666095726,5.72112,1.66866,5.9595,108.51,5.67,108.6580369784,132.84,5.72112,1.66866,5.9595,5.72112,1.66866,5.9595,0.0,0.0,0.0,133.33,114.94112,6.90866,115.1485590437,5.72112,1.66866,5.9595,109.22,5.24,109.3456263414,129.26,114.88112,23.34866,117.2298240903,5.72112,1.66866,5.9595,109.16,21.68,111.2920841749,129.26
