Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-18 10:30:00,115.32584,13.10587,116.0681403321,7.18584,2.09587,7.48525,108.14,11.01,108.6990326544,133.43,7.18584,2.09587,7.48525,7.18584,2.09587,7.48525,0.0,0.0,0.0,133.23,116.32584,12.03587,116.9468392833,7.18584,2.09587,7.48525,109.14,9.94,109.5917113654,129.82,117.26584,17.78587,118.6069745106,7.18584,2.09587,7.48525,110.08,15.69,111.1925469625,129.82
2019-04-18 11:00:00,115.87872,15.57546,116.9207967089,7.45872,2.17546,7.7695,108.42,13.4,109.2449376401,133.97,7.45872,2.17546,7.7695,7.45872,2.17546,7.7695,0.0,0.0,0.0,133.45,116.93872,14.95546,117.891178716,7.45872,2.17546,7.7695,109.48,12.78,110.2234040483,130.34,118.40872,15.12546,119.3708696134,7.45872,2.17546,7.7695,110.95,12.95,111.7032004913,130.34
2019-04-18 11:30:00,114.21552,15.32911,115.2396052677,7.74552,2.25911,8.06825,106.47,13.07,107.2692211214,133.97,7.74552,2.25911,8.06825,7.74552,2.25911,8.06825,0.0,0.0,0.0,133.39,115.23552,14.72911,116.1730250577,7.74552,2.25911,8.06825,107.49,12.47,108.2109098012,130.34,116.70552,14.88911,117.6514513088,7.74552,2.25911,8.06825,108.96,12.63,109.689555109,130.34
2019-04-18 12:00:00,113.13848,14.58789,114.0750726117,7.87848,2.29789,8.20675,105.26,12.29,105.9750522529,134.42,7.87848,2.29789,8.20675,7.87848,2.29789,8.20675,0.0,0.0,0.0,133.7,114.14848,13.95789,114.9986877297,7.87848,2.29789,8.20675,106.27,11.66,106.9077569683,130.8,115.59848,14.10789,116.4561769017,7.87848,2.29789,8.20675,107.72,11.81,108.3654672855,130.8
2019-04-18 12:30:00,112.5848,14.85265,113.5602853249,8.3748,2.44265,8.72375,104.21,12.41,104.9463300931,134.42,8.3748,2.44265,8.72375,8.3748,2.44265,8.72375,0.0,0.0,0.0,133.7,113.5848,14.24265,114.4742760189,8.3748,2.44265,8.72375,105.21,11.8,105.8696561816,130.8,115.0148,14.39265,115.9118311177,8.3748,2.44265,8.72375,106.64,11.95,107.3074652575,130.8
2019-04-18 13:00:00,111.13776,14.17768,112.0384233556,8.35776,2.43768,8.706,102.78,11.74,103.4483252644,134.87,8.35776,2.43768,8.706,8.35776,2.43768,8.706,0.0,0.0,0.0,134.02,112.09776,13.54768,112.9134510605,8.35776,2.43768,8.706,103.74,11.11,104.3332147497,131.23,113.49776,13.69768,114.3213364268,8.35776,2.43768,8.706,105.14,11.26,105.7412275321,131.23
2019-04-18 13:30:00,109.41912,13.54516,110.2543204641,8.82912,2.57516,9.197,100.59,10.97,101.1864071899,134.78,8.82912,2.57516,9.197,8.82912,2.57516,9.197,0.0,0.0,0.0,133.82,110.37912,12.91516,111.1321352706,8.82912,2.57516,9.197,101.55,10.34,102.075061107,131.16,111.74912,13.05516,112.5091241784,8.82912,2.57516,9.197,102.92,10.48,103.4521957234,131.16
2019-04-18 14:00:00,108.14048,13.23139,108.9469278868,8.37048,2.44139,8.71925,99.77,10.79,100.3517663023,134.55,8.37048,2.44139,8.71925,8.37048,2.44139,8.71925,0.0,0.0,0.0,133.56,109.08048,12.60139,109.8059476848,8.37048,2.44139,8.71925,100.71,10.16,101.2211919511,130.94,110.46048,12.74139,111.1928984286,8.37048,2.44139,8.71925,102.09,10.3,102.6082750074,130.94
2019-04-18 14:30:00,107.97864,13.22627,108.7856650224,8.31864,2.42627,8.66525,99.66,10.8,100.2434815836,134.27,8.31864,2.42627,8.66525,8.31864,2.42627,8.66525,0.0,0.0,0.0,133.3,108.92864,12.61627,109.6568232303,8.31864,2.42627,8.66525,100.61,10.19,101.1247160688,130.66,110.27864,12.74627,111.0128183552,8.31864,2.42627,8.66525,101.96,10.32,102.4809445702,130.66
2019-04-18 15:00:00,107.50872,12.63671,108.248839789,7.66872,2.23671,7.98825,99.84,10.4,100.38020522,134.27,7.66872,2.23671,7.98825,7.66872,2.23671,7.98825,0.0,0.0,0.0,133.22,108.45872,12.00671,109.1212858661,7.66872,2.23671,7.98825,100.79,9.77,101.2624165226,130.66,109.80872,12.13671,110.4773946003,7.66872,2.23671,7.98825,102.14,9.9,102.618661071,130.66
2019-04-18 15:30:00,108.04952,11.57986,108.6682655141,6.95952,2.02986,7.2495,101.09,9.55,101.5400935591,134.32,6.95952,2.02986,7.2495,6.95952,2.02986,7.2495,0.0,0.0,0.0,133.22,108.99952,10.93986,109.5471400679,6.95952,2.02986,7.2495,102.04,8.91,102.4282661183,130.73,110.36952,11.04986,110.9212799739,6.95952,2.02986,7.2495,103.41,9.02,103.8026420666,130.73
2019-04-18 16:00:00,106.79296,11.02753,107.3608062724,7.36296,2.14753,7.6697500000000005,99.43,8.88,99.8257446754,134.08,7.36296,2.14753,7.6697500000000005,7.36296,2.14753,7.6697500000000005,0.0,0.0,0.0,132.87,107.71296,10.37753,108.2117132332,7.36296,2.14753,7.6697500000000005,100.35,8.23,100.6869177202,130.49,109.07296,10.49753,109.5769535042,7.36296,2.14753,7.6697500000000005,101.71,8.35,102.052175871,130.49
2019-04-18 16:30:00,101.88272,7.61371,102.1668107291,6.49272,1.89371,6.76325,95.39,5.72,95.5613441722,134.86,6.49272,1.89371,6.76325,6.49272,1.89371,6.76325,0.0,0.0,0.0,133.21,102.73272,6.94371,102.9671154649,6.49272,1.89371,6.76325,96.24,5.05,96.3724032076,131.25,104.03272,7.02371,104.2695513214,6.49272,1.89371,6.76325,97.54,5.13,97.6748099563,131.25
2019-04-18 17:00:00,102.80592,5.95381,102.9781774968,5.15592,1.50381,5.37075,97.65,4.45,97.7513427018,135.35,5.15592,1.50381,5.37075,5.15592,1.50381,5.37075,0.0,0.0,0.0,133.58,103.68592,5.24381,103.8184354995,5.15592,1.50381,5.37075,98.53,3.74,98.6009558777,131.75,105.00592,5.29381,105.1392774341,5.15592,1.50381,5.37075,99.85,3.79,99.9219025039,131.75
2019-04-18 17:30:00,102.75176,3.95343,102.827787061,4.57176,1.33343,4.76225,98.18,2.62,98.2149520185,134.88,4.57176,1.33343,4.76225,4.57176,1.33343,4.76225,0.0,0.0,0.0,132.9,103.63176,3.24343,103.6825034365,4.57176,1.33343,4.76225,99.06,1.9100000000000001,99.0784118767,131.3,104.96176,3.27343,105.0127916316,4.57176,1.33343,4.76225,100.39,1.94,100.4087431452,131.3
2019-04-18 18:00:00,102.08192,2.60556,102.1151670116,3.96192,1.15556,4.127,98.12,1.45,98.1307133369,135.11,3.96192,1.15556,4.127,3.96192,1.15556,4.127,0.0,0.0,0.0,132.99,102.97192,1.9555600000000002,102.9904875384,3.96192,1.15556,4.127,99.01,0.8,99.013231944,131.53,104.28192,1.9755600000000002,104.3006312359,3.96192,1.15556,4.127,100.32,0.8200000000000001,100.3233512199,131.53
2019-04-18 18:30:00,100.51512,1.70316,100.5295484054,3.40512,0.99316,3.547,97.11,0.71,97.1125954756,135.51,3.40512,0.99316,3.547,3.40512,0.99316,3.547,0.0,0.0,0.0,133.12,101.37512,2.43316,101.4043156015,3.40512,0.99316,3.547,97.97,1.44,97.98058226,131.92,102.70512,2.44316,102.7341749614,3.40512,0.99316,3.547,99.3,1.45,99.310586042,131.92
2019-04-18 19:00:00,100.44776,1.79268,100.4637556067,2.71776,0.79268,2.831,97.73,1.0,97.7351160024,135.51,2.71776,0.79268,2.831,2.71776,0.79268,2.831,0.0,0.0,0.0,133.06,101.31776,2.55268,101.3499120207,2.71776,0.79268,2.831,98.6,1.76,98.6157066597,131.92,102.62776,2.5626800000000003,102.6597508832,2.71776,0.79268,2.831,99.91,1.77,99.9256773807,131.92
2019-04-18 19:30:00,99.93096,2.41278,99.9600834026,2.10096,0.6127800000000001,2.1885,97.83,1.8,97.8465579364,135.66,2.10096,0.6127800000000001,2.1885,2.10096,0.6127800000000001,2.1885,0.0,0.0,0.0,133.14,100.80096,3.17278,100.8508803623,2.10096,0.6127800000000001,2.1885,98.7,2.56,98.733194013,132.09,102.11096,3.21278,102.1614903349,2.10096,0.6127800000000001,2.1885,100.01,2.6,100.0437909118,132.09
2019-04-18 20:00:00,100.48608,2.38969,100.5144909556,1.81608,0.52969,1.89175,98.67,1.8599999999999999,98.6875296073,135.23,1.81608,0.52969,1.89175,1.81608,0.52969,1.89175,0.0,0.0,0.0,132.74,101.36608,3.14969,101.4150024487,1.81608,0.52969,1.89175,99.55,2.62,99.584471179,131.67,102.69608,3.17969,102.7452932054,1.81608,0.52969,1.89175,100.88,2.65,100.9148002029,131.67
2019-04-18 20:30:00,101.5312,2.35035,101.5584005317,1.6812,0.49035000000000006,1.7512500000000002,99.85,1.8599999999999999,99.8673224834,134.73,1.6812,0.49035000000000006,1.7512500000000002,1.6812,0.49035000000000006,1.7512500000000002,0.0,0.0,0.0,132.28,102.4012,3.11035,102.4484262376,1.6812,0.49035000000000006,1.7512500000000002,100.72,2.62,100.7540708855,131.2,103.7412,3.15035,103.7890229387,1.6812,0.49035000000000006,1.7512500000000002,102.06,2.66,102.0946580385,131.2
2019-04-18 21:00:00,101.96792,2.28231,101.9934588494,1.68792,0.49231,1.75825,100.28,1.79,100.2959744955,133.9,1.68792,0.49231,1.75825,1.68792,0.49231,1.75825,0.0,0.0,0.0,131.5,102.84792,3.05231,102.8932031024,1.68792,0.49231,1.75825,101.16,2.56,101.1923870654,130.4,104.20792,3.07231,104.2531998524,1.68792,0.49231,1.75825,102.52,2.58,102.5524587711,130.4
2019-04-18 21:30:00,98.12624,4.12057,98.2127184924,1.71624,0.5005700000000001,1.78775,96.41,3.62,96.4779378926,134.24,1.71624,0.5005700000000001,1.78775,1.71624,0.5005700000000001,1.78775,0.0,0.0,0.0,131.56,98.97624,4.89057,99.0969916772,1.71624,0.5005700000000001,1.78775,97.26,4.39,97.3590247486,130.71,100.28624,4.94057,100.4078640609,1.71624,0.5005700000000001,1.78775,98.57,4.44,98.6699472991,130.71
2019-04-18 22:00:00,97.64072,4.76646,97.7569912745,1.77072,0.51646,1.8445,95.87,4.25,95.9641568504,134.71,1.77072,0.51646,1.8445,1.77072,0.51646,1.8445,0.0,0.0,0.0,131.97,98.50072,5.53646,98.6561920502,1.77072,0.51646,1.8445,96.73,5.02,96.8601739623,131.18,99.79072,5.60646,99.9480874847,1.77072,0.51646,1.8445,98.02,5.09,98.1520682411,131.18
2019-04-18 22:30:00,92.35072,7.33646,92.6416705908,1.77072,0.51646,1.8445,90.58,6.82,90.8363847805,135.69,1.77072,0.51646,1.8445,1.77072,0.51646,1.8445,0.0,0.0,0.0,132.56,93.13072,8.10646,93.4828631432,1.77072,0.51646,1.8445,91.36,7.59,91.6747386143,132.12,94.37072,8.20646,94.7268640833,1.77072,0.51646,1.8445,92.6,7.69,92.9187607537,132.12
2019-04-18 23:00:00,86.92296,9.22128,87.4107143318,1.75296,0.5112800000000001,1.826,85.17,8.71,85.6142102691,136.7,1.75296,0.5112800000000001,1.826,1.75296,0.5112800000000001,1.826,0.0,0.0,0.0,133.26,87.66296,10.01128,88.2327619606,1.75296,0.5112800000000001,1.826,85.91,9.5,86.4336630023,133.07,88.82296,10.14128,89.4000211588,1.75296,0.5112800000000001,1.826,87.07,9.63,87.6009235111,133.07
2019-04-18 23:30:00,80.98528,8.33904,81.4134826967,1.7452800000000002,0.50904,1.818,79.24,7.83,79.6259160073,137.31,1.7452800000000002,0.50904,1.818,1.7452800000000002,0.50904,1.818,0.0,0.0,0.0,133.9,81.66528,9.06904,82.1673015499,1.7452800000000002,0.50904,1.818,79.92,8.56,80.3771111698,133.66,83.27528,18.61904,85.3313594735,1.7452800000000002,0.50904,1.818,81.53,18.11,83.517141953,133.66
2019-04-19 00:00:00,76.98304,12.52422,77.9951571205,1.7630400000000002,0.51422,1.8365,75.22,12.01,76.1727543154,136.97,1.7630400000000002,0.51422,1.8365,1.7630400000000002,0.51422,1.8365,0.0,0.0,0.0,134.82,77.38304,12.41422,78.3724935028,1.7630400000000002,0.51422,1.8365,75.62,11.9,76.5506002589,133.33,78.54304,14.99422,79.9614642553,1.7630400000000002,0.51422,1.8365,76.78,14.48,78.1334678611,133.33
2019-04-19 00:30:00,72.86192,11.39556,73.7476655481,1.80192,0.52556,1.877,71.06,10.87,71.8865808062,137.22,1.80192,0.52556,1.877,1.80192,0.52556,1.877,0.0,0.0,0.0,135.35,73.62192,19.86556,76.2550167438,1.80192,0.52556,1.877,71.82,19.34,74.3784108462,133.56,74.25192,11.94556,75.2066754178,1.80192,0.52556,1.877,72.45,11.42,73.3445219495,133.56
2019-04-19 01:00:00,70.36752,8.29136,70.8543190046,1.7875200000000002,0.52136,1.862,68.58,7.77,69.0187604931,137.03,1.7875200000000002,0.52136,1.862,1.7875200000000002,0.52136,1.862,0.0,0.0,0.0,135.47,71.59752,27.48136,76.6904819231,1.7875200000000002,0.52136,1.862,69.81,26.96,74.8350031736,133.36,71.71752,8.76136,72.2507031384,1.7875200000000002,0.52136,1.862,69.93,8.24,70.4137948132,133.36
2019-04-19 01:30:00,70.42184,8.95137,70.9884678935,1.82184,0.53137,1.89775,68.6,8.42,69.1148059391,137.22,1.82184,0.53137,1.89775,1.82184,0.53137,1.89775,0.0,0.0,0.0,135.61,71.64184,28.16137,76.9780228303,1.82184,0.53137,1.89775,69.82,27.63,75.0882767148,133.56,71.75184,9.42137,72.3677328377,1.82184,0.53137,1.89775,69.93,8.89,70.4928152367,133.56
2019-04-19 02:00:00,71.19096,8.77528,71.7297589903,1.8009600000000001,0.5252800000000001,1.876,69.39,8.25,69.878713497,136.83,1.8009600000000001,0.5252800000000001,1.876,1.8009600000000001,0.5252800000000001,1.876,0.0,0.0,0.0,135.25,72.44096,27.92528,77.6370655602,1.8009600000000001,0.5252800000000001,1.876,70.64,27.4,75.7678665398,133.18,72.55096,9.24528,73.1376578734,1.8009600000000001,0.5252800000000001,1.876,70.75,8.72,71.2853484245,133.18
2019-04-19 02:30:00,70.80656,8.97233,71.3727654268,1.75656,0.5123300000000001,1.8297500000000002,69.05,8.46,69.5663287805,136.9,1.75656,0.5123300000000001,1.8297500000000002,1.75656,0.5123300000000001,1.8297500000000002,0.0,0.0,0.0,135.3,72.03656,28.15233,77.342224309,1.75656,0.5123300000000001,1.8297500000000002,70.28,27.64,75.5198516948,133.24,72.14656,9.45233,72.7631270786,1.75656,0.5123300000000001,1.8297500000000002,70.39,8.94,70.9554486985,133.24
2019-04-19 03:00:00,69.56672,9.29946,70.1855290487,1.74672,0.50946,1.8195000000000001,67.82,8.79,68.3872539294,137.32,1.74672,0.50946,1.8195000000000001,1.74672,0.50946,1.8195000000000001,0.0,0.0,0.0,135.66,70.75672,28.54946,76.2993125228,1.74672,0.50946,1.8195000000000001,69.01,28.04,74.4890710105,133.66,70.88672,9.77946,71.5581226015,1.74672,0.50946,1.8195000000000001,69.14,9.27,69.7586732959,133.66
2019-04-19 03:30:00,68.37208,9.45269,69.0224215148,1.7920800000000001,0.52269,1.8667500000000001,66.58,8.93,67.1761959328,137.37,1.7920800000000001,0.52269,1.8667500000000001,1.7920800000000001,0.52269,1.8667500000000001,0.0,0.0,0.0,135.66,69.54208,28.75269,75.2516981401,1.7920800000000001,0.52269,1.8667500000000001,67.75,28.23,73.3961538502,133.69,69.67208,9.92269,70.3751270575,1.7920800000000001,0.52269,1.8667500000000001,67.88,9.4,68.5277637166,133.69
2019-04-19 04:00:00,67.63504,13.46772,68.9628749241,1.7750400000000002,0.5177200000000001,1.849,65.86,12.95,67.1211002592,136.96,1.7750400000000002,0.5177200000000001,1.849,1.7750400000000002,0.5177200000000001,1.849,0.0,0.0,0.0,135.93,68.24504,22.46772,71.8483397623,1.7750400000000002,0.5177200000000001,1.849,66.47,21.95,70.0004528557,133.29,68.75504,13.16772,70.0046025301,1.7750400000000002,0.5177200000000001,1.849,66.98,12.65,68.1640880523,133.29
2019-04-19 04:30:00,67.10168,16.55049,69.1126195283,1.92168,0.56049,2.00175,65.18,15.99,67.1126850901,136.43,1.92168,0.56049,2.00175,1.92168,0.56049,2.00175,0.0,0.0,0.0,136.01,67.26168,16.55049,69.2679746756,1.92168,0.56049,2.00175,65.34,15.99,67.2680882737,132.77,68.13168,16.77049,70.1653415474,1.92168,0.56049,2.00175,66.21,16.21,68.1654472589,132.77
2019-04-19 05:00:00,67.23192,16.40431,69.2042806007,1.8319200000000002,0.5343100000000001,1.9082500000000002,65.4,15.87,67.2979709947,136.58,1.8319200000000002,0.5343100000000001,1.9082500000000002,1.8319200000000002,0.5343100000000001,1.9082500000000002,0.0,0.0,0.0,136.2,67.40192,16.40431,69.3694472103,1.8319200000000002,0.5343100000000001,1.9082500000000002,65.57,15.87,67.4631884808,132.91,68.27192,16.61431,70.2644316654,1.8319200000000002,0.5343100000000001,1.9082500000000002,66.44,16.08,68.3581743466,132.91
2019-04-19 05:30:00,68.71112,16.18116,70.5907072539,1.82112,0.5311600000000001,1.897,66.89,15.65,68.6963943741,136.54,1.82112,0.5311600000000001,1.897,1.82112,0.5311600000000001,1.897,0.0,0.0,0.0,136.2,68.87112,16.18116,70.746456512,1.82112,0.5311600000000001,1.897,67.05,15.65,68.8521967696,132.88,69.77112,16.39116,71.6706307507,1.82112,0.5311600000000001,1.897,67.95,15.86,69.7763720754,132.88
2019-04-19 06:00:00,70.19064,15.54102,71.8905365556,1.82064,0.53102,1.8965,68.37,15.01,69.9982642642,136.59,1.82064,0.53102,1.8965,1.82064,0.53102,1.8965,0.0,0.0,0.0,136.32,70.37064,15.54102,72.0662908484,1.82064,0.53102,1.8965,68.55,15.01,70.1740878102,132.92,71.28064,15.74102,72.9980092157,1.82064,0.53102,1.8965,69.46,15.21,71.1058063733,132.92
2019-04-19 06:30:00,74.11776,13.74143,75.3808281054,2.02776,0.59143,2.11225,72.09,13.15,73.2795373894,135.8,2.02776,0.59143,2.11225,2.02776,0.59143,2.11225,0.0,0.0,0.0,135.76,74.31776,13.75143,75.5793045646,2.02776,0.59143,2.11225,72.29,13.16,73.4780899316,132.16,75.27776,13.93143,76.5560310652,2.02776,0.59143,2.11225,73.25,13.34,74.4548057549,132.16
2019-04-19 07:00:00,78.84536,11.51198,79.68134334370001,2.23536,0.65198,2.3285,76.61,10.86,77.3759116263,134.91,2.23536,0.65198,2.3285,2.23536,0.65198,2.3285,0.0,0.0,0.0,135.16,79.05536,11.53198,79.8920303125,2.23536,0.65198,2.3285,76.82,10.88,77.5866406026,131.31,80.07536,11.68198,80.9230000423,2.23536,0.65198,2.3285,77.84,11.03,78.6175966308,131.31
2019-04-19 07:30:00,84.3332,9.5551,84.8727786646,2.3832,0.6951,2.4825,81.95,8.86,82.4275566786,134.55,2.3832,0.6951,2.4825,2.3832,0.6951,2.4825,0.0,0.0,0.0,135.05,84.6032,9.5851,85.144439585,2.3832,0.6951,2.4825,82.22,8.89,82.6992170459,130.95,85.6932,9.7151,86.242145696,2.3832,0.6951,2.4825,83.31,9.02,83.7968764334,130.95
2019-04-19 08:00:00,88.54904,7.42597,88.8598757334,3.20904,0.9359700000000001,3.34275,85.34,6.49,85.5864224045,133.55,3.20904,0.9359700000000001,3.34275,3.20904,0.9359700000000001,3.34275,0.0,0.0,0.0,134.36,88.80904,7.47597,89.123149143,3.20904,0.9359700000000001,3.34275,85.6,6.54,85.8494705866,129.99,89.96904,7.56597,90.2866106384,3.20904,0.9359700000000001,3.34275,86.76,6.63,87.0129559319,129.99
2019-04-19 08:30:00,91.91504,5.85272,92.1011884266,4.53504,1.32272,4.724,87.38,4.53,87.4973445311,133.16,4.53504,1.32272,4.724,4.53504,1.32272,4.724,0.0,0.0,0.0,134.2,92.21504,5.89272,92.4031263064,4.53504,1.32272,4.724,87.68,4.57,87.7990165093,129.61,93.37504,5.96272,93.565229251,4.53504,1.32272,4.724,88.84,4.64,88.9610881228,129.61
2019-04-19 09:00:00,93.24808,6.67194,93.4864653683,5.93808,1.73194,6.1855,87.31,4.94,87.4496409369,133.02,5.93808,1.73194,6.1855,5.93808,1.73194,6.1855,0.0,0.0,0.0,134.0,93.25808,6.7019400000000005,93.4985854709,5.93808,1.73194,6.1855,87.32,4.97,87.4613245955,129.46,94.71808,6.79194,94.9612822568,5.93808,1.73194,6.1855,88.78,5.06,88.9240799784,129.46
2019-04-19 09:30:00,94.8468,9.89615,95.361676029,6.9468,2.02615,7.23625,87.9,7.87,88.25161131670001,133.62,6.9468,2.02615,7.23625,6.9468,2.02615,7.23625,0.0,0.0,0.0,134.29,93.9568,11.706150000000001,94.68323090210001,6.9468,2.02615,7.23625,87.01,9.68,87.5468017691,130.03,96.2968,10.08615,96.8235720889,6.9468,2.02615,7.23625,89.35,8.06,89.7127978607,130.03
2019-04-19 10:00:00,94.7184,9.40745,95.1844284222,8.0484,2.3474500000000003,8.38375,86.67,7.06,86.9570727428,133.53,8.0484,2.3474500000000003,8.38375,8.0484,2.3474500000000003,8.38375,0.0,0.0,0.0,134.29,93.8584,12.80745,94.7281902396,8.0484,2.3474500000000003,8.38375,85.81,10.46,86.4451716408,129.95,96.1584,9.567450000000001,96.6331930036,8.0484,2.3474500000000003,8.38375,88.11,7.22,88.4053194101,129.95
2019-04-19 10:30:00,93.78312,9.66341,94.2796642429,8.82312,2.57341,9.19075,84.96,7.09,85.2553206551,133.17,8.82312,2.57341,9.19075,8.82312,2.57341,9.19075,0.0,0.0,0.0,133.9,92.92312,12.91341,93.8161094288,8.82312,2.57341,9.19075,84.1,10.34,84.7332614739,129.62,95.18312,9.83341,95.689718806,8.82312,2.57341,9.19075,86.36,7.26,86.6646248477,129.62
2019-04-19 11:00:00,92.8972,9.6946,93.4016864784,9.3072,2.7146,9.695,83.59,6.98,83.8809185691,133.11,9.3072,2.7146,9.695,9.3072,2.7146,9.695,0.0,0.0,0.0,133.84,92.0572,13.1446,92.9909059048,9.3072,2.7146,9.695,82.75,10.43,83.4047204899,129.56,94.2772,9.8546,94.7908412295,9.3072,2.7146,9.695,84.97,7.14,85.2694581899,129.56
2019-04-19 11:30:00,92.07656,9.76108,92.5925028509,10.18656,2.97108,10.611,81.89,6.79,82.1710180051,133.35,10.18656,2.97108,10.611,10.18656,2.97108,10.611,0.0,0.0,0.0,134.08,91.26656,13.64108,92.2803556441,10.18656,2.97108,10.611,81.08,10.67,81.7790639467,129.8,93.42656,9.91108,93.9507936113,10.18656,2.97108,10.611,83.24,6.94,83.5288046125,129.8
2019-04-19 12:00:00,90.85344,9.98517,91.4004987938,10.78344,3.1451700000000002,11.23275,80.07,6.84,80.3616233037,133.31,10.78344,3.1451700000000002,11.23275,10.78344,3.1451700000000002,11.23275,0.0,0.0,0.0,134.01,90.05344,13.73517,91.0948788394,10.78344,3.1451700000000002,11.23275,79.27,10.59,79.9742521065,129.76,92.17344,10.12517,92.7278928315,10.78344,3.1451700000000002,11.23275,81.39,6.98,81.6887538159,129.76
2019-04-19 12:30:00,90.03848,10.33164,90.6293035712,11.14848,3.25164,11.613,78.89,7.08,79.2070609226,133.04,11.14848,3.25164,11.613,11.14848,3.25164,11.613,0.0,0.0,0.0,133.69,89.26848,13.56164,90.2927439,11.14848,3.25164,11.613,78.12,10.31,78.7974016069,129.5,91.33848,10.48164,91.9379285486,11.14848,3.25164,11.613,80.19,7.23,80.5152718433,129.5
2019-04-19 13:00:00,88.31968,10.91449,88.9915275027,11.32968,3.30449,11.80175,76.99,7.61,77.3651872615,133.42,11.32968,3.30449,11.80175,11.32968,3.30449,11.80175,0.0,0.0,0.0,133.99,87.54968,13.19449,88.5383591132,11.32968,3.30449,11.80175,76.22,9.89,76.8589649943,129.86,89.56968,11.05449,90.2492621824,11.32968,3.30449,11.80175,78.24,7.75,78.6228980641,129.86
2019-04-19 13:30:00,86.07656,12.00983,86.9103572543,11.41656,3.32983,11.89225,74.66,8.68,75.162876475,133.53,11.41656,3.32983,11.89225,11.41656,3.32983,11.89225,0.0,0.0,0.0,133.99,85.34656,12.17983,86.2112728282,11.41656,3.32983,11.89225,73.93,8.85,74.4578229604,129.98,87.28656,12.16983,88.1308590612,11.41656,3.32983,11.89225,75.87,8.84,76.3832606007,129.98
2019-04-19 14:00:00,84.44864,11.87752,85.2798234004,11.16864,3.25752,11.634,73.28,8.62,73.7852478481,133.28,11.16864,3.25752,11.634,11.16864,3.25752,11.634,0.0,0.0,0.0,133.71,83.72864,12.14752,84.6052445088,11.16864,3.25752,11.634,72.56,8.89,73.1025697223,129.74,85.62864,12.01752,86.4678250866,11.16864,3.25752,11.634,74.46,8.76,74.9735233266,129.74
2019-04-19 14:30:00,84.21384,12.17862,85.0898914834,10.62384,3.09862,11.0665,73.59,9.08,74.1480579651,133.48,10.62384,3.09862,11.0665,10.62384,3.09862,11.0665,0.0,0.0,0.0,133.85,83.49384,11.57862,84.2928571057,10.62384,3.09862,11.0665,72.87,8.48,73.3617563857,129.94,85.39384,12.31862,86.2777857194,10.62384,3.09862,11.0665,74.77,9.22,75.3363212534,129.94
2019-04-19 15:00:00,83.18784,12.52187,84.1249900574,10.25784,2.99187,10.68525,72.93,9.53,73.5500224337,133.76,10.25784,2.99187,10.68525,10.25784,2.99187,10.68525,0.0,0.0,0.0,134.06,82.46784,11.08187,83.2090889084,10.25784,2.99187,10.68525,72.21,8.09,72.6617657369,130.2,84.34784,12.69187,85.297372039,10.25784,2.99187,10.68525,74.09,9.7,74.7222731185,130.2
2019-04-19 15:30:00,83.31184,12.61762,84.2618954133,9.83184,2.86762,10.2415,73.48,9.75,74.1240372619,133.81,9.83184,2.86762,10.2415,9.83184,2.86762,10.2415,0.0,0.0,0.0,134.06,82.60184,10.76762,83.3006939458,9.83184,2.86762,10.2415,72.77,7.9,73.1975607517,130.26,84.50184,12.78762,85.4639350174,9.83184,2.86762,10.2415,74.67,9.92,75.3260598996,130.26
2019-04-19 16:00:00,83.78688,12.51159,84.7158848414,9.05688,2.64159,9.43425,74.73,9.87,75.3789745221,133.75,9.05688,2.64159,9.43425,9.05688,2.64159,9.43425,0.0,0.0,0.0,134.06,83.06688,10.43159,83.7193204873,9.05688,2.64159,9.43425,74.01,7.79,74.4188430439,130.2,84.98688,12.69159,85.9293094867,9.05688,2.64159,9.43425,75.93,10.05,76.5922150091,130.2
2019-04-19 16:30:00,85.6592,12.6681,86.5908730886,8.1192,2.3681,8.4575,77.54,10.3,78.2211071259,134.07,8.1192,2.3681,8.4575,8.1192,2.3681,8.4575,0.0,0.0,0.0,134.32,84.9092,9.7481,85.4669392119,8.1192,2.3681,8.4575,76.79,7.38,77.1438169914,130.54,86.9092,12.8681,87.856684676,8.1192,2.3681,8.4575,78.79,10.5,79.4865655315,130.54
2019-04-19 17:00:00,87.44456,12.49633,88.3329459322,7.08456,2.06633,7.37975,80.36,10.43,81.0340329738,133.8,7.08456,2.06633,7.37975,7.08456,2.06633,7.37975,0.0,0.0,0.0,134.07,86.64456,9.23633,87.1354667714,7.08456,2.06633,7.37975,79.56,7.17,79.882429232,130.28,88.75456,12.71633,89.6608998921,7.08456,2.06633,7.37975,81.67,10.65,82.3614679325,130.28
2019-04-19 17:30:00,90.01904,12.17972,90.8392709229,5.99904,1.74972,6.249,84.02,10.43,84.6649000472,133.46,5.99904,1.74972,6.249,5.99904,1.74972,6.249,0.0,0.0,0.0,133.75,89.19904,8.83972,89.6359826554,5.99904,1.74972,6.249,83.2,7.09,83.5015454947,129.97,91.38904,12.41972,92.2290956098,5.99904,1.74972,6.249,85.39,10.67,86.0540585911,129.97
2019-04-19 18:00:00,91.38528,12.11279,92.1845381952,4.77528,1.39279,4.97425,86.61,10.72,87.2709029402,133.33,4.77528,1.39279,4.97425,4.77528,1.39279,4.97425,0.0,0.0,0.0,133.6,90.50528,8.14279,90.8708464628,4.77528,1.39279,4.97425,85.73,6.75,85.9953219658,129.86,92.79528,12.36279,93.6151834205,4.77528,1.39279,4.97425,88.02,10.97,88.7009656092,129.86
2019-04-19 18:30:00,90.81528,12.88529,91.7248373117,3.51528,1.02529,3.66175,87.3,11.86,88.1019273342,133.47,3.51528,1.02529,3.66175,3.51528,1.02529,3.66175,0.0,0.0,0.0,133.6,89.93528,6.70529,90.1848962003,3.51528,1.02529,3.66175,86.42,5.68,86.6064593434,130.0,92.23528,13.15529,93.1687100461,3.51528,1.02529,3.66175,88.72,12.13,89.5453812321,130.0
2019-04-19 19:00:00,91.12936,13.12148,92.0691777491,2.43936,0.7114800000000001,2.541,88.69,12.41,89.5540295017,133.62,2.43936,0.7114800000000001,2.541,2.43936,0.7114800000000001,2.541,0.0,0.0,0.0,133.71,90.20936,5.8514800000000005,90.3989405347,2.43936,0.7114800000000001,2.541,87.77,5.14,87.9203759091,130.15,92.55936,13.42148,93.5273823487,2.43936,0.7114800000000001,2.541,90.12,12.71,91.0118591174,130.15
2019-04-19 19:30:00,86.72472,14.93971,88.0021135767,1.8847200000000002,0.54971,1.96325,84.84,14.39,86.0517152647,133.96,1.8847200000000002,0.54971,1.96325,1.8847200000000002,0.54971,1.96325,0.0,0.0,0.0,133.83,85.85472,3.83971,85.9405394396,1.8847200000000002,0.54971,1.96325,83.97,3.29,84.0344274687,130.49,88.07472,15.24971,89.3851775081,1.8847200000000002,0.54971,1.96325,86.19,14.7,87.4345818312,130.49
2019-04-19 20:00:00,86.68704,15.17747,88.0056731101,1.63704,0.47747000000000006,1.70525,85.05,14.7,86.3110218918,134.1,1.63704,0.47747000000000006,1.70525,1.63704,0.47747000000000006,1.70525,0.0,0.0,0.0,133.93,85.80704,3.49747,85.8782883502,1.63704,0.47747000000000006,1.70525,84.17,3.02,84.2241610228,130.62,88.02704,15.50747,89.3825564468,1.63704,0.47747000000000006,1.70525,86.39,15.03,87.6877015322,130.62
2019-04-19 20:30:00,87.84088,15.32609,89.1678710852,1.46088,0.42609,1.52175,86.38,14.9,87.6556581174,134.05,1.46088,0.42609,1.52175,1.46088,0.42609,1.52175,0.0,0.0,0.0,133.88,86.95088,3.22609,87.0107073265,1.46088,0.42609,1.52175,85.49,2.8,85.5358410259,130.58,89.20088,15.65609,90.5643977889,1.46088,0.42609,1.52175,87.74,15.23,89.052010084,130.58
2019-04-19 21:00:00,89.42736,15.18798,90.7079238713,1.46736,0.42798,1.5285000000000002,87.96,14.76,89.189793138,133.91,1.46736,0.42798,1.5285000000000002,1.46736,0.42798,1.5285000000000002,0.0,0.0,0.0,133.77,88.49736,3.31798,88.5595377035,1.46736,0.42798,1.5285000000000002,87.03,2.89,87.0779708078,130.45,90.82736,15.51798,92.1434589531,1.46736,0.42798,1.5285000000000002,89.36,15.09,90.6251493792,130.45
2019-04-19 21:30:00,87.21088,16.43359,88.7457067731,1.52088,0.44359000000000004,1.58425,85.69,15.99,87.1691241209,134.42,1.52088,0.44359000000000004,1.58425,1.52088,0.44359000000000004,1.58425,0.0,0.0,0.0,134.14,86.32088,2.27359,86.3508166462,1.52088,0.44359000000000004,1.58425,84.8,1.83,84.8197435742,130.93,88.58088,16.77359,90.1550088629,1.52088,0.44359000000000004,1.58425,87.06,16.33,88.5782845849,130.93
2019-04-19 22:00:00,83.33408,17.24994,85.1007010515,1.47408,0.42994000000000004,1.5354999999999999,81.86,16.82,83.5701621394,132.58,1.47408,0.42994000000000004,1.5354999999999999,1.47408,0.42994000000000004,1.5354999999999999,0.0,0.0,0.0,132.17,82.47408,0.98994,82.4800209326,1.47408,0.42994000000000004,1.5354999999999999,81.0,0.56,81.0019357793,129.16,84.63408,17.60994,86.4467320623,1.47408,0.42994000000000004,1.5354999999999999,83.16,17.18,84.9160644401,129.16
2019-04-19 22:30:00,84.55832,16.71701,86.1949412933,1.49832,0.43701,1.56075,83.06,16.28,84.6404276927,132.77,1.49832,0.43701,1.56075,1.49832,0.43701,1.56075,0.0,0.0,0.0,132.41,83.70832,1.58701,83.7233625577,1.49832,0.43701,1.56075,82.21,1.15,82.2180430319,129.32,85.88832,17.05701,87.5656616635,1.49832,0.43701,1.56075,84.39,16.62,86.011025456,129.32
2019-04-19 23:00:00,80.2672,17.9496,82.2496901879,1.5072,0.43960000000000005,1.57,78.76,17.51,80.6829455337,133.61,1.5072,0.43960000000000005,1.57,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,133.1,79.4872,0.6696000000000001,79.4900203044,1.5072,0.43960000000000005,1.57,77.98,0.23,77.9803391888,130.13,81.5272,18.2796,83.5513501746,1.5072,0.43960000000000005,1.57,80.02,17.84,81.9845473245,130.13
2019-04-19 23:30:00,75.59624,19.83932,78.156190543,1.50624,0.43932000000000004,1.569,74.09,19.4,76.5877803569,134.48,1.50624,0.43932000000000004,1.569,1.50624,0.43932000000000004,1.569,0.0,0.0,0.0,133.72,74.83624,1.9093200000000001,74.8605925718,1.50624,0.43932000000000004,1.569,73.33,1.47,73.3447325989,130.96,76.75624,20.17932,79.3645092885,1.50624,0.43932000000000004,1.569,75.25,19.74,77.7960802354,130.96
2019-04-20 00:00:00,71.94824,21.01282,74.9539047912,1.51824,0.44282000000000005,1.5815000000000001,70.43,20.57,73.3724048945,134.44,1.51824,0.44282000000000005,1.5815000000000001,1.51824,0.44282000000000005,1.5815000000000001,0.0,0.0,0.0,133.54,71.23824,3.06282,71.3040511097,1.51824,0.44282000000000005,1.5815000000000001,69.72,2.62,69.7692109745,130.92,73.02824,21.35282,76.0859169587,1.51824,0.44282000000000005,1.5815000000000001,71.51,20.91,74.5044173187,130.92
2019-04-20 00:30:00,67.71,18.37,70.1576866779,0.0,0.0,0.0,67.71,18.37,70.1576866779,134.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.89,67.45,9.37,68.0977194919,0.0,0.0,0.0,67.45,9.37,68.0977194919,131.03,68.77,18.67,71.2592576442,0.0,0.0,0.0,68.77,18.67,71.2592576442,131.03
2019-04-20 01:00:00,65.5,16.17,67.4664279475,0.0,0.0,0.0,65.5,16.17,67.4664279475,134.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.08,65.64,16.18,67.6047483539,0.0,0.0,0.0,65.64,16.18,67.6047483539,131.03,66.52,16.39,68.509433657,0.0,0.0,0.0,66.52,16.39,68.509433657,131.03
2019-04-20 01:30:00,65.47,16.3,67.4685919521,0.0,0.0,0.0,65.47,16.3,67.4685919521,134.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.24,65.61,16.32,67.6092782094,0.0,0.0,0.0,65.61,16.32,67.6092782094,131.17,66.49,16.54,68.5163608199,0.0,0.0,0.0,66.49,16.54,68.5163608199,131.17
2019-04-20 02:00:00,65.93,16.2,67.8911253405,0.0,0.0,0.0,65.93,16.2,67.8911253405,134.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.18,66.08,16.21,68.0391835636,0.0,0.0,0.0,66.08,16.21,68.0391835636,131.1,66.96,16.43,68.9462580565,0.0,0.0,0.0,66.96,16.43,68.9462580565,131.1
2019-04-20 02:30:00,65.63,16.21,67.6022262947,0.0,0.0,0.0,65.63,16.21,67.6022262947,134.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.45,65.78,16.22,67.7502531361,0.0,0.0,0.0,65.78,16.22,67.7502531361,131.36,66.66,16.43,68.6549379142,0.0,0.0,0.0,66.66,16.43,68.6549379142,131.36
2019-04-20 03:00:00,63.97,16.55,66.0761938977,0.0,0.0,0.0,63.97,16.55,66.0761938977,135.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.88,64.12,16.55,66.2214232707,0.0,0.0,0.0,64.12,16.55,66.2214232707,131.81,64.97,16.78,67.1019321629,0.0,0.0,0.0,64.97,16.78,67.1019321629,131.81
2019-04-20 03:30:00,63.25,16.63,65.3996896017,0.0,0.0,0.0,63.25,16.63,65.3996896017,135.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.19,63.38,16.63,65.5254248365,0.0,0.0,0.0,63.38,16.63,65.5254248365,132.12,64.25,16.85,66.4227747087,0.0,0.0,0.0,64.25,16.85,66.4227747087,132.12
2019-04-20 04:00:00,62.33,16.93,64.5883410532,0.0,0.0,0.0,62.33,16.93,64.5883410532,135.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.39,62.48,16.93,64.7331082214,0.0,0.0,0.0,62.48,16.93,64.7331082214,132.33,63.31,17.15,65.5917571041,0.0,0.0,0.0,63.31,17.15,65.5917571041,132.33
2019-04-20 04:30:00,62.1,16.94,64.3690422486,0.0,0.0,0.0,62.1,16.94,64.3690422486,136.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.49,62.23,16.92,64.4892184788,0.0,0.0,0.0,62.23,16.92,64.4892184788,132.45,63.07,17.15,65.3601361688,0.0,0.0,0.0,63.07,17.15,65.3601361688,132.45
2019-04-20 05:00:00,61.95,16.91,64.2164355909,0.0,0.0,0.0,61.95,16.91,64.2164355909,136.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.54,62.1,16.9,64.3585270186,0.0,0.0,0.0,62.1,16.9,64.3585270186,132.45,62.93,17.13,65.2197960745,0.0,0.0,0.0,62.93,17.13,65.2197960745,132.45
2019-04-20 05:30:00,62.77,16.91,65.0078533717,0.0,0.0,0.0,62.77,16.91,65.0078533717,136.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.54,62.91,16.91,65.1430441413,0.0,0.0,0.0,62.91,16.91,65.1430441413,132.41,63.75,17.13,66.0113581136,0.0,0.0,0.0,63.75,17.13,66.0113581136,132.41
2019-04-20 06:00:00,62.53,17.3,64.8790482359,0.0,0.0,0.0,62.53,17.3,64.8790482359,136.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.82,62.66,17.3,65.0043506236,0.0,0.0,0.0,62.66,17.3,65.0043506236,132.77,63.5,17.53,65.8752677414,0.0,0.0,0.0,63.5,17.53,65.8752677414,132.77
2019-04-20 06:30:00,64.88,16.6,66.9699514708,0.0,0.0,0.0,64.88,16.6,66.9699514708,135.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.49,65.04,16.58,67.1200268176,0.0,0.0,0.0,65.04,16.58,67.1200268176,132.38,65.9,16.81,68.0101911481,0.0,0.0,0.0,65.9,16.81,68.0101911481,132.38
2019-04-20 07:00:00,67.01,15.38,68.7523417783,0.0,0.0,0.0,67.01,15.38,68.7523417783,135.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.29,67.19,15.38,68.9277919275,0.0,0.0,0.0,67.19,15.38,68.9277919275,132.03,68.09,15.59,69.8519591708,0.0,0.0,0.0,68.09,15.59,69.8519591708,132.03
2019-04-20 07:30:00,71.2,13.62,72.4909953029,0.0,0.0,0.0,71.2,13.62,72.4909953029,134.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.82,71.39,13.63,72.679495045,0.0,0.0,0.0,71.39,13.63,72.679495045,131.35,72.35,13.82,73.6580945993,0.0,0.0,0.0,72.35,13.82,73.6580945993,131.35
2019-04-20 08:00:00,73.88,12.03,74.853024655,0.0,0.0,0.0,73.88,12.03,74.853024655,134.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.5,74.09,12.05,75.0635104428,0.0,0.0,0.0,74.09,12.05,75.0635104428,130.86,75.08,12.22,76.0679617185,0.0,0.0,0.0,75.08,12.22,76.0679617185,130.86
2019-04-20 08:30:00,76.91,9.76,77.5268063317,0.0,0.0,0.0,76.91,9.76,77.5268063317,133.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.08,77.13,9.78,77.7475742387,0.0,0.0,0.0,77.13,9.78,77.7475742387,130.19,78.17,9.92,78.7969244324,0.0,0.0,0.0,78.17,9.92,78.7969244324,130.19
2019-04-20 09:00:00,77.08,8.2,77.5149430755,0.0,0.0,0.0,77.08,8.2,77.5149430755,133.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.84,77.32,8.22,77.7557123303,0.0,0.0,0.0,77.32,8.22,77.7557123303,129.78,78.37,8.33,78.8114572889,0.0,0.0,0.0,78.37,8.33,78.8114572889,129.78
2019-04-20 09:30:00,77.85,6.92,78.1569504267,0.0,0.0,0.0,77.85,6.92,78.1569504267,133.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.7,78.08,6.95,78.3887039056,0.0,0.0,0.0,78.08,6.95,78.3887039056,129.52,79.16,7.05,79.4733169057,0.0,0.0,0.0,79.16,7.05,79.4733169057,129.52
2019-04-20 10:00:00,77.2,5.98,77.4312624203,0.0,0.0,0.0,77.2,5.98,77.4312624203,132.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.5,77.45,5.99,77.6812886093,0.0,0.0,0.0,77.45,5.99,77.6812886093,129.23,78.49,6.08,78.7251325817,0.0,0.0,0.0,78.49,6.08,78.7251325817,129.23
2019-04-20 10:30:00,75.75,5.43,75.9443704299,0.0,0.0,0.0,75.75,5.43,75.9443704299,132.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.35,75.96,5.44,76.1545481242,0.0,0.0,0.0,75.96,5.44,76.1545481242,129.03,77.02,5.51,77.2168407797,0.0,0.0,0.0,77.02,5.51,77.2168407797,129.03
2019-04-20 11:00:00,74.1,5.16,74.2794426473,0.0,0.0,0.0,74.1,5.16,74.2794426473,132.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.24,74.32,5.16,74.4989127437,0.0,0.0,0.0,74.32,5.16,74.4989127437,128.92,75.33,5.24,75.5120288431,0.0,0.0,0.0,75.33,5.24,75.5120288431,128.92
2019-04-20 11:30:00,72.34,7.05,72.682722156,0.0,0.0,0.0,72.34,7.05,72.682722156,132.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.24,73.53,9.46,74.1360404931,0.0,0.0,0.0,73.53,9.46,74.1360404931,129.4,74.54,9.58,75.1530970752,0.0,0.0,0.0,74.54,9.58,75.1530970752,129.4
2019-04-20 12:00:00,71.02,7.53,71.4180740429,0.0,0.0,0.0,71.02,7.53,71.4180740429,133.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.65,72.36,10.25,73.0823651779,0.0,0.0,0.0,72.36,10.25,73.0823651779,129.88,73.36,10.4,74.0935192848,0.0,0.0,0.0,73.36,10.4,74.0935192848,129.88
2019-04-20 12:30:00,69.9,7.23,70.2729172584,0.0,0.0,0.0,69.9,7.23,70.2729172584,133.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.65,71.21,10.59,71.993139951,0.0,0.0,0.0,71.21,10.59,71.993139951,129.95,72.2,10.76,72.9973807749,0.0,0.0,0.0,72.2,10.76,72.9973807749,129.95
2019-04-20 13:00:00,68.81,6.94,69.1590897858,0.0,0.0,0.0,68.81,6.94,69.1590897858,133.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.65,70.1,10.88,70.9393008141,0.0,0.0,0.0,70.1,10.88,70.9393008141,129.95,71.08,11.03,71.9307117996,0.0,0.0,0.0,71.08,11.03,71.9307117996,129.95
2019-04-20 13:30:00,67.53,6.38,67.8307105963,0.0,0.0,0.0,67.53,6.38,67.8307105963,133.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.72,68.79,11.52,69.7479354533,0.0,0.0,0.0,68.79,11.52,69.7479354533,130.13,69.73,11.68,70.7014518946,0.0,0.0,0.0,69.73,11.68,70.7014518946,130.13
2019-04-20 14:00:00,66.82,6.03,67.0915292716,0.0,0.0,0.0,66.82,6.03,67.0915292716,134.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.0,68.05,11.95,69.0912802024,0.0,0.0,0.0,68.05,11.95,69.0912802024,130.48,68.99,12.13,70.0482476583,0.0,0.0,0.0,68.99,12.13,70.0482476583,130.48
2019-04-20 14:30:00,65.96,5.61,66.198139702,0.0,0.0,0.0,65.96,5.61,66.198139702,134.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.09,67.18,12.43,68.3202554152,0.0,0.0,0.0,67.18,12.43,68.3202554152,130.61,68.11,12.61,69.2674829917,0.0,0.0,0.0,68.11,12.61,69.2674829917,130.61
2019-04-20 15:00:00,65.95,5.19,66.1539008676,0.0,0.0,0.0,65.95,5.19,66.1539008676,134.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.29,67.17,12.93,68.4031709791,0.0,0.0,0.0,67.17,12.93,68.4031709791,130.84,68.09,13.11,69.3406100348,0.0,0.0,0.0,68.09,13.11,69.3406100348,130.84
2019-04-20 15:30:00,66.1,5.78,66.3522298043,0.0,0.0,0.0,66.1,5.78,66.3522298043,134.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.52,66.93,11.64,67.9346340242,0.0,0.0,0.0,66.93,11.64,67.9346340242,130.95,67.86,11.82,68.8817247171,0.0,0.0,0.0,67.86,11.82,68.8817247171,130.95
2019-04-20 16:00:00,67.33,8.13,67.8190666406,0.0,0.0,0.0,67.33,8.13,67.8190666406,134.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.46,67.51,8.13,67.9977720223,0.0,0.0,0.0,67.51,8.13,67.9977720223,130.52,68.43,8.25,68.9255206727,0.0,0.0,0.0,68.43,8.25,68.9255206727,130.52
2019-04-20 16:30:00,69.44,8.43,69.9498284487,0.0,0.0,0.0,69.44,8.43,69.9498284487,133.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.38,69.64,8.44,70.149577333,0.0,0.0,0.0,69.64,8.44,70.149577333,130.48,70.59,8.56,71.1071142714,0.0,0.0,0.0,70.59,8.56,71.1071142714,130.48
2019-04-20 17:00:00,72.79,8.39,73.271933235,0.0,0.0,0.0,72.79,8.39,73.271933235,133.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.03,73.0,8.41,73.482842215,0.0,0.0,0.0,73.0,8.41,73.482842215,130.14,73.99,8.52,74.4789265497,0.0,0.0,0.0,73.99,8.52,74.4789265497,130.14
2019-04-20 17:30:00,76.96,8.34,77.4105755049,0.0,0.0,0.0,76.96,8.34,77.4105755049,133.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.98,77.2,8.39,77.6545690864,0.0,0.0,0.0,77.2,8.39,77.6545690864,130.06,78.23,8.51,78.6915052595,0.0,0.0,0.0,78.23,8.51,78.6915052595,130.06
2019-04-20 18:00:00,79.27,8.78,79.7547572249,0.0,0.0,0.0,79.27,8.78,79.7547572249,133.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.08,79.49,8.83,79.9789284749,0.0,0.0,0.0,79.49,8.83,79.9789284749,130.2,80.57,8.94,81.0644712559,0.0,0.0,0.0,80.57,8.94,81.0644712559,130.2
2019-04-20 18:30:00,77.12,10.34,77.8100893201,0.0,0.0,0.0,77.12,10.34,77.8100893201,133.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.08,77.32,10.4,78.0162957336,0.0,0.0,0.0,77.32,10.4,78.0162957336,130.4,78.37,10.55,79.0769207797,0.0,0.0,0.0,78.37,10.55,79.0769207797,130.4
2019-04-20 19:00:00,78.74,10.67,79.4596532839,0.0,0.0,0.0,78.74,10.67,79.4596532839,133.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.62,78.95,10.74,79.6771617215,0.0,0.0,0.0,78.95,10.74,79.6771617215,129.98,80.03,10.89,80.7675244142,0.0,0.0,0.0,80.03,10.89,80.7675244142,129.98
2019-04-20 19:30:00,79.87,10.96,80.6184749298,0.0,0.0,0.0,79.87,10.96,80.6184749298,133.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.57,80.06,11.03,80.816239086,0.0,0.0,0.0,80.06,11.03,80.816239086,129.98,81.15,11.18,81.9165117666,0.0,0.0,0.0,81.15,11.18,81.9165117666,129.98
2019-04-20 20:00:00,80.18,10.9,80.9175036689,0.0,0.0,0.0,80.18,10.9,80.9175036689,133.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.43,80.38,10.98,81.1264741006,0.0,0.0,0.0,80.38,10.98,81.1264741006,129.82,81.47,11.12,82.2253932797,0.0,0.0,0.0,81.47,11.12,82.2253932797,129.82
2019-04-20 20:30:00,80.93,10.9,81.6607304645,0.0,0.0,0.0,80.93,10.9,81.6607304645,133.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.28,81.15,10.98,81.8894553651,0.0,0.0,0.0,81.15,10.98,81.8894553651,129.68,82.24,11.14,82.9910669892,0.0,0.0,0.0,82.24,11.14,82.9910669892,129.68
2019-04-20 21:00:00,82.97,11.07,83.7052316167,0.0,0.0,0.0,82.97,11.07,83.7052316167,133.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.34,83.2,11.17,83.9464644878,0.0,0.0,0.0,83.2,11.17,83.9464644878,129.75,84.31,11.31,85.0652232114,0.0,0.0,0.0,84.31,11.31,85.0652232114,129.75
2019-04-20 21:30:00,81.28,11.59,82.1021711041,0.0,0.0,0.0,81.28,11.59,82.1021711041,133.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.53,81.48,11.67,82.3114773285,0.0,0.0,0.0,81.48,11.67,82.3114773285,129.98,82.6,11.83,83.4428481058,0.0,0.0,0.0,82.6,11.83,83.4428481058,129.98
2019-04-20 22:00:00,78.42,12.61,79.4273787809,0.0,0.0,0.0,78.42,12.61,79.4273787809,132.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.96,78.62,12.69,79.6375570946,0.0,0.0,0.0,78.62,12.69,79.6375570946,129.57,79.7,12.86,80.7308466449,0.0,0.0,0.0,79.7,12.86,80.7308466449,129.57
2019-04-20 22:30:00,79.69,12.02,80.5914170368,0.0,0.0,0.0,79.69,12.02,80.5914170368,132.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.96,79.91,12.1,80.8209013808,0.0,0.0,0.0,79.91,12.1,80.8209013808,129.47,81.0,12.26,81.9225707604,0.0,0.0,0.0,81.0,12.26,81.9225707604,129.47
2019-04-20 23:00:00,76.3,13.06,77.4096479775,0.0,0.0,0.0,76.3,13.06,77.4096479775,133.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.07,76.49,13.12,77.6070518703,0.0,0.0,0.0,76.49,13.12,77.6070518703,129.73,77.54,13.3,78.6723687199,0.0,0.0,0.0,77.54,13.3,78.6723687199,129.73
2019-04-20 23:30:00,72.26,14.38,73.6769434762,0.0,0.0,0.0,72.26,14.38,73.6769434762,133.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.66,72.44,14.43,73.8632418731,0.0,0.0,0.0,72.44,14.43,73.8632418731,130.47,73.44,14.61,74.8791406201,0.0,0.0,0.0,73.44,14.61,74.8791406201,130.47
2019-04-21 00:00:00,68.35,15.73,70.1366908258,0.0,0.0,0.0,68.35,15.73,70.1366908258,134.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.46,68.5,15.77,70.2918409206,0.0,0.0,0.0,68.5,15.77,70.2918409206,131.39,69.44,15.98,71.2549928075,0.0,0.0,0.0,69.44,15.98,71.2549928075,131.39
2019-04-21 00:30:00,66.80072,16.87896,68.9001849286,1.47072,0.42896,1.532,65.33,16.45,67.369217006,135.65,1.47072,0.42896,1.532,1.47072,0.42896,1.532,0.0,0.0,0.0,135.14,66.95072,16.89896,69.0505159836,1.47072,0.42896,1.532,65.48,16.47,67.5195623505,132.12,67.82072,17.10896,69.945454274,1.47072,0.42896,1.532,66.35,16.68,68.4145079643,132.12
2019-04-21 01:00:00,64.6304,17.4272,66.9387474039,1.4304000000000001,0.4172,1.49,63.2,17.01,65.4490649284,136.08,1.4304000000000001,0.4172,1.49,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,135.51,64.7704,17.4372,67.0765283836,1.4304000000000001,0.4172,1.49,63.34,17.02,65.5868584398,132.53,65.6404,17.6572,67.9738098388,1.4304000000000001,0.4172,1.49,64.21,17.24,66.4841462305,132.53
2019-04-21 01:30:00,64.13888,18.05384,66.6313519779,1.4188800000000001,0.41384000000000004,1.478,62.72,17.64,65.1534189433,136.38,1.4188800000000001,0.41384000000000004,1.478,1.4188800000000001,0.41384000000000004,1.478,0.0,0.0,0.0,135.75,64.26888,18.06384,66.7592035003,1.4188800000000001,0.41384000000000004,1.478,62.85,17.65,65.2812760292,132.84,65.11888,18.30384,67.64243558,1.4188800000000001,0.41384000000000004,1.478,63.7,17.89,66.1645078573,132.84
2019-04-21 02:00:00,64.55976,17.81118,66.9716413436,1.40976,0.41118000000000005,1.4685000000000001,63.15,17.4,65.5033014435,135.79,1.40976,0.41118000000000005,1.4685000000000001,1.40976,0.41118000000000005,1.4685000000000001,0.0,0.0,0.0,135.19,64.69976,17.82118,67.109264641,1.40976,0.41118000000000005,1.4685000000000001,63.29,17.41,65.6409338751,132.27,65.54976,18.05118,67.9898237639,1.40976,0.41118000000000005,1.4685000000000001,64.14,17.64,66.5214942706,132.27
2019-04-21 02:30:00,63.73536,18.33198,66.3193607105,1.51536,0.44198000000000004,1.5785,62.22,17.89,64.7408719435,135.91,1.51536,0.44198000000000004,1.5785,1.51536,0.44198000000000004,1.5785,0.0,0.0,0.0,135.25,63.86536,18.34198,66.4470649333,1.51536,0.44198000000000004,1.5785,62.35,17.9,64.8685786803,132.4,64.70536,18.57198,67.3179177771,1.51536,0.44198000000000004,1.5785,63.19,18.13,65.7394326109,132.4
2019-04-21 03:00:00,62.0792,18.5856,64.8016326955,1.4592,0.42560000000000003,1.52,60.62,18.16,63.2816719122,136.11,1.4592,0.42560000000000003,1.52,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,135.41,62.1892,18.5856,64.9070190657,1.4592,0.42560000000000003,1.52,60.73,18.16,63.3870530945,132.58,63.0092,18.8256,65.7614058548,1.4592,0.42560000000000003,1.52,61.55,18.4,64.2414391184,132.58
2019-04-21 03:30:00,61.28008,18.68419,64.0651790036,1.42008,0.41419000000000006,1.47925,59.86,18.27,62.5860407759,136.26,1.42008,0.41419000000000006,1.47925,1.42008,0.41419000000000006,1.47925,0.0,0.0,0.0,135.53,61.41008,18.67419,64.1866286524,1.42008,0.41419000000000006,1.47925,59.99,18.26,62.7074772256,132.7,62.22008,18.91419,65.0314150128,1.42008,0.41419000000000006,1.47925,60.8,18.5,63.5522619582,132.7
2019-04-21 04:00:00,60.62984,18.65537,63.435008696,1.38984,0.40537,1.44775,59.24,18.25,61.9874188848,136.26,1.38984,0.40537,1.44775,1.38984,0.40537,1.44775,0.0,0.0,0.0,135.53,60.73984,18.64537,63.537217327,1.38984,0.40537,1.44775,59.35,18.24,62.0896134631,132.7,61.54984,18.89537,64.3849191307,1.38984,0.40537,1.44775,60.16,18.49,62.9373156402,132.7
2019-04-21 04:30:00,60.23152,18.91336,63.1312219746,1.45152,0.42336,1.512,58.78,18.49,61.6195464118,136.39,1.45152,0.42336,1.512,1.45152,0.42336,1.512,0.0,0.0,0.0,135.65,60.36152,18.90336,63.2522736034,1.45152,0.42336,1.512,58.91,18.48,61.7405741794,132.83,61.15152,19.14336,64.0778950216,1.45152,0.42336,1.512,59.7,18.72,62.5661921488,132.83
2019-04-21 05:00:00,60.0324,19.07195,62.9891127621,1.4124,0.41195000000000004,1.47125,58.62,18.66,61.5182899632,136.43,1.4124,0.41195000000000004,1.47125,1.4124,0.41195000000000004,1.47125,0.0,0.0,0.0,135.65,60.1524,19.06195,63.1004688062,1.4124,0.41195000000000004,1.47125,58.74,18.65,61.6296203136,132.87,60.9424,19.31195,63.9290820407,1.4124,0.41195000000000004,1.47125,59.53,18.9,62.4582332443,132.87
2019-04-21 05:30:00,60.69032,18.70551,63.507566841,1.39032,0.40551000000000004,1.44825,59.3,18.3,62.0594875905,136.19,1.39032,0.40551000000000004,1.44825,1.39032,0.40551000000000004,1.44825,0.0,0.0,0.0,135.48,60.81032,18.69551,63.6193139908,1.39032,0.40551000000000004,1.44825,59.42,18.29,62.1712192256,132.62,61.61032,18.93551,64.4545193874,1.39032,0.40551000000000004,1.44825,60.22,18.53,63.0064226885,132.62
2019-04-21 06:00:00,60.4824,18.7232,63.3141289761,1.3824,0.4032,1.44,59.1,18.32,61.8743274711,136.36,1.3824,0.4032,1.44,1.3824,0.4032,1.44,0.0,0.0,0.0,135.65,60.6124,18.7032,63.4324264395,1.3824,0.4032,1.44,59.23,18.3,61.9926035911,132.78,61.4024,18.9432,64.2580699368,1.3824,0.4032,1.44,60.02,18.54,62.8182457571,132.78
2019-04-21 06:30:00,61.88496,18.65228,64.6347880278,1.5849600000000001,0.46228,1.651,60.3,18.19,62.983855868,136.25,1.5849600000000001,0.46228,1.651,1.5849600000000001,0.46228,1.651,0.0,0.0,0.0,135.55,62.00496,18.64228,64.7468120312,1.5849600000000001,0.46228,1.651,60.42,18.18,63.0958699124,132.67,62.81496,18.88228,65.5916130142,1.5849600000000001,0.46228,1.651,61.23,18.42,63.940670156,132.67
2019-04-21 07:00:00,63.52576,17.97668,66.0203241994,1.80576,0.52668,1.881,61.72,17.45,64.1393864954,135.89,1.80576,0.52668,1.881,1.80576,0.52668,1.881,0.0,0.0,0.0,135.28,63.66576,17.96668,66.1523286559,1.80576,0.52668,1.881,61.86,17.44,64.2714026609,132.33,64.49576,18.20668,67.0163133468,1.80576,0.52668,1.881,62.69,17.68,65.1353859281,132.33
2019-04-21 07:30:00,66.674,16.9345,68.7909846292,2.484,0.7245,2.5875,64.19,16.21,66.2051372629,135.63,2.484,0.7245,2.5875,2.484,0.7245,2.5875,0.0,0.0,0.0,135.18,66.814,16.9345,68.9266848633,2.484,0.7245,2.5875,64.33,16.21,66.3408848298,132.06,67.664,17.1445,69.8022261554,2.484,0.7245,2.5875,65.18,16.42,67.2164325147,132.06
2019-04-21 08:00:00,69.32968,16.46574,71.2581582884,3.61968,1.05574,3.7705,65.71,15.41,67.4927566484,135.74,3.61968,1.05574,3.7705,3.61968,1.05574,3.7705,0.0,0.0,0.0,135.4,69.48968,16.46574,71.4138377365,3.61968,1.05574,3.7705,65.87,15.41,67.6485402651,132.17,70.36968,16.67574,72.3185464998,3.61968,1.05574,3.7705,66.75,15.62,68.553241353,132.17
