Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-21 08:30:00,72.41864,15.40002,74.0379634745,4.86864,1.42002,5.0715,67.55,13.98,68.9814678011,135.14,4.86864,1.42002,5.0715,4.86864,1.42002,5.0715,0.0,0.0,0.0,134.94,72.58864,15.40002,74.2042537396,4.86864,1.42002,5.0715,67.72,13.98,69.1479486319,131.59,73.47864,15.58002,75.1122330879,4.86864,1.42002,5.0715,68.61,14.16,70.0559612025,131.59
2019-04-21 09:00:00,74.30592,14.44381,75.6967198389,6.11592,1.7838100000000001,6.37075,68.19,12.66,69.3552571908,134.73,6.11592,1.7838100000000001,6.37075,6.11592,1.7838100000000001,6.37075,0.0,0.0,0.0,134.68,74.46592,14.44381,75.853786252,6.11592,1.7838100000000001,6.37075,68.35,12.66,69.5125751213,131.19,75.38592,14.62381,76.7912283608,6.11592,1.7838100000000001,6.37075,69.27,12.84,70.4499716111,131.19
2019-04-21 09:30:00,76.21384,13.71862,77.4386850499,7.26384,2.11862,7.5665,68.95,11.6,69.9189709592,134.32,7.26384,2.11862,7.5665,7.26384,2.11862,7.5665,0.0,0.0,0.0,134.39,76.39384,13.71862,77.6158445464,7.26384,2.11862,7.5665,69.13,11.6,70.0964827934,130.8,77.31384,13.86862,78.5478737857,7.26384,2.11862,7.5665,70.05,11.75,71.0286209918,130.8
2019-04-21 10:00:00,76.93,13.27,78.0661117259,8.4,2.45,8.75,68.53,10.82,69.3789110609,134.24,8.4,2.45,8.75,8.4,2.45,8.75,0.0,0.0,0.0,134.39,77.09,13.27,78.223787942,8.4,2.45,8.75,68.69,10.82,69.5369577994,130.73,78.02,13.41,79.1640606589,8.4,2.45,8.75,69.62,10.96,70.4774148221,130.73
2019-04-21 10:30:00,77.9092,12.17935,78.8554374223,9.2892,2.70935,9.67625,68.62,9.47,69.2703782291,134.2,9.2892,2.70935,9.67625,9.2892,2.70935,9.67625,0.0,0.0,0.0,134.51,78.0792,12.16935,79.0218612288,9.2892,2.70935,9.67625,68.79,9.46,69.4374229072,130.68,79.0092,12.29935,79.9607884845,9.2892,2.70935,9.67625,69.72,9.59,70.3764626846,130.68
2019-04-21 11:00:00,78.15712,11.85291,79.050786727,9.98712,2.91291,10.40325,68.17,8.94,68.7537089909,134.2,9.98712,2.91291,10.40325,9.98712,2.91291,10.40325,0.0,0.0,0.0,134.51,78.32712,11.84291,79.2173733771,9.98712,2.91291,10.40325,68.34,8.93,68.9209728602,130.68,79.24712,11.97291,80.14646968,9.98712,2.91291,10.40325,69.26,9.06,69.8500622763,130.68
2019-04-21 11:30:00,77.74624,11.68432,78.6193434722,10.50624,3.06432,10.944,67.24,8.62,67.7902795392,134.08,10.50624,3.06432,10.944,10.50624,3.06432,10.944,0.0,0.0,0.0,134.44,77.91624,11.67432,78.785977199,10.50624,3.06432,10.944,67.41,8.61,67.9576353326,130.56,78.82624,11.77432,79.7007573615,10.50624,3.06432,10.944,68.32,8.71,68.8729736544,130.56
2019-04-21 12:00:00,77.94424,11.48457,78.785784868,10.88424,3.17457,11.33775,67.06,8.31,67.5729213517,133.92,10.88424,3.17457,11.33775,10.88424,3.17457,11.33775,0.0,0.0,0.0,134.31,78.10424,11.46457,78.9411722187,10.88424,3.17457,11.33775,67.22,8.29,67.7292588177,130.42,79.01424,11.58457,79.8589530664,10.88424,3.17457,11.33775,68.13,8.41,68.6471048188,130.42
2019-04-21 12:30:00,78.28104,11.32572,79.0961007699,10.99104,3.20572,11.449,67.29,8.12,67.7781565108,133.83,10.99104,3.20572,11.449,10.99104,3.20572,11.449,0.0,0.0,0.0,134.23,78.45104,11.31572,79.2629244742,10.99104,3.20572,11.449,67.46,8.11,67.9457408525,130.33,79.36104,11.42572,80.1793099708,10.99104,3.20572,11.449,68.37,8.22,68.8623649028,130.33
2019-04-21 13:00:00,77.64968,11.33699,78.4729261998,10.78968,3.14699,11.23925,66.86,8.19,67.3597483665,133.87,10.78968,3.14699,11.23925,10.78968,3.14699,11.23925,0.0,0.0,0.0,134.23,77.80968,11.32699,78.6298098952,10.78968,3.14699,11.23925,67.02,8.18,67.5173518438,130.39,78.71968,11.43699,79.5461674725,10.78968,3.14699,11.23925,67.93,8.29,68.43397548,130.39
2019-04-21 13:30:00,75.72072,11.79271,76.6335138596,10.98072,3.20271,11.43825,64.74,8.59,65.3073939152,134.19,10.98072,3.20271,11.43825,10.98072,3.20271,11.43825,0.0,0.0,0.0,134.51,75.87072,11.77271,76.7786614501,10.98072,3.20271,11.43825,64.89,8.57,65.453472024,130.68,76.76072,11.88271,77.6750084124,10.98072,3.20271,11.43825,65.78,8.68,66.3502132627,130.68
2019-04-21 14:00:00,73.87808,12.29694,74.8944953775,11.09808,3.23694,11.5605,62.78,9.06,63.4303712743,134.43,11.09808,3.23694,11.5605,11.09808,3.23694,11.5605,0.0,0.0,0.0,134.69,74.00808,12.26694,75.0178226973,11.09808,3.23694,11.5605,62.91,9.03,63.5547716541,130.94,74.86808,12.39694,75.887505719,11.09808,3.23694,11.5605,63.77,9.16,64.4245178484,130.94
2019-04-21 14:30:00,72.50128,12.54079,73.5778976015,10.87128,3.17079,11.32425,61.63,9.37,62.3382210205,134.52,10.87128,3.17079,11.32425,10.87128,3.17079,11.32425,0.0,0.0,0.0,134.74,72.64128,12.52079,73.7124531016,10.87128,3.17079,11.32425,61.77,9.35,62.4736376402,131.01,73.46128,12.64079,74.540923197,10.87128,3.17079,11.32425,62.59,9.47,63.3023617253,131.01
2019-04-21 15:00:00,71.65216,12.78688,72.7841763902,10.41216,3.03688,10.846,61.24,9.75,62.0112901011,134.7,10.41216,3.03688,10.846,10.41216,3.03688,10.846,0.0,0.0,0.0,134.87,71.79216,12.75688,72.9167485891,10.41216,3.03688,10.846,61.38,9.72,62.144853367,131.19,72.62216,12.87688,73.7549466924,10.41216,3.03688,10.846,62.21,9.84,62.9834081326,131.19
2019-04-21 15:30:00,71.29872,12.93671,72.4628590332,9.82872,2.8667100000000003,10.23825,61.47,10.07,62.289371485,134.7,9.82872,2.8667100000000003,10.23825,9.82872,2.8667100000000003,10.23825,0.0,0.0,0.0,134.87,71.42872,12.91671,72.5872126346,9.82872,2.8667100000000003,10.23825,61.6,10.05,62.4144414379,131.19,72.25872,13.05671,73.4288791421,9.82872,2.8667100000000003,10.23825,62.43,10.19,63.2561538508,131.19
2019-04-21 16:00:00,71.83008,13.06544,73.0086715069,9.07008,2.64544,9.448,62.76,10.42,63.6191323424,134.7,9.07008,2.64544,9.448,9.07008,2.64544,9.448,0.0,0.0,0.0,134.79,71.97008,13.03544,73.1410630986,9.07008,2.64544,9.448,62.9,10.39,63.7523497606,131.19,72.81008,13.17544,73.9925669834,9.07008,2.64544,9.448,63.74,10.53,64.6039356386,131.19
2019-04-21 16:30:00,72.36112,13.26366,73.5666797147,8.24112,2.40366,8.5845,64.12,10.86,65.0331761488,134.32,8.24112,2.40366,8.5845,8.24112,2.40366,8.5845,0.0,0.0,0.0,134.37,72.51112,13.26366,73.7142265797,8.24112,2.40366,8.5845,64.27,10.86,65.1810747073,130.84,73.36112,13.40366,74.5755457845,8.24112,2.40366,8.5845,65.12,11.0,66.042519637,130.84
2019-04-21 17:00:00,73.88504,13.02147,75.0237150291,7.20504,2.10147,7.50525,66.68,10.92,67.5682529003,134.13,7.20504,2.10147,7.50525,7.20504,2.10147,7.50525,0.0,0.0,0.0,134.19,74.03504,13.02147,75.1714429073,7.20504,2.10147,7.50525,66.83,10.92,67.7162853382,130.66,74.92504,13.17147,76.073972165,7.20504,2.10147,7.50525,67.72,11.07,68.6188261339,130.66
2019-04-21 17:30:00,75.29888,13.00884,76.4143392787,6.09888,1.7788400000000002,6.353,69.2,11.23,70.1052986585,134.06,6.09888,1.7788400000000002,6.353,6.09888,1.7788400000000002,6.353,0.0,0.0,0.0,134.12,75.46888,13.02884,76.5852630746,6.09888,1.7788400000000002,6.353,69.37,11.25,70.2763075296,130.61,76.37888,13.16884,77.5058169236,6.09888,1.7788400000000002,6.353,70.28,11.39,71.1969837844,130.61
2019-04-21 18:00:00,76.47208,12.57269,77.4987196885,4.9120800000000004,1.43269,5.11675,71.56,11.14,72.4219110491,133.83,4.9120800000000004,1.43269,5.11675,4.9120800000000004,1.43269,5.11675,0.0,0.0,0.0,133.91,76.65208,12.60269,77.6812021249,4.9120800000000004,1.43269,5.11675,71.74,11.17,72.6043834765,130.39,77.60208,12.75269,78.6429521481,4.9120800000000004,1.43269,5.11675,72.69,11.32,73.5661505042,130.39
2019-04-21 18:30:00,77.2632,12.592600000000001,78.2826650607,3.6432,1.0626,3.795,73.62,11.53,74.5174160851,133.89,3.6432,1.0626,3.795,3.6432,1.0626,3.795,0.0,0.0,0.0,133.91,77.4432,12.6426,78.4683666263,3.6432,1.0626,3.795,73.8,11.58,74.7029878921,130.46,78.4132,12.7926,79.4498618564,3.6432,1.0626,3.795,74.77,11.73,75.6845149287,130.46
2019-04-21 19:00:00,77.70016,12.52463,78.703120781,2.45016,0.7146300000000001,2.55225,75.25,11.81,76.1711139475,133.75,2.45016,0.7146300000000001,2.55225,2.45016,0.7146300000000001,2.55225,0.0,0.0,0.0,133.79,77.89016,12.57463,78.8986586988,2.45016,0.7146300000000001,2.55225,75.44,11.86,76.3665712207,130.34,78.89016,12.73463,79.911376825,2.45016,0.7146300000000001,2.55225,76.44,12.02,77.3792866341,130.34
2019-04-21 19:30:00,78.94296,11.993780000000001,79.8488678207,1.69296,0.49378000000000005,1.7635,77.25,11.5,78.1012964041,133.27,1.69296,0.49378000000000005,1.7635,1.69296,0.49378000000000005,1.7635,0.0,0.0,0.0,133.36,79.13296,12.05378,80.0457304961,1.69296,0.49378000000000005,1.7635,77.44,11.56,78.2980663874,129.88,80.16296,12.20378,81.0865735017,1.69296,0.49378000000000005,1.7635,78.47,11.71,79.338924873,129.88
2019-04-21 20:00:00,79.41352,12.06686,80.3250662561,1.46352,0.42686,1.5245000000000002,77.95,11.64,78.8142886791,133.4,1.46352,0.42686,1.5245000000000002,1.46352,0.42686,1.5245000000000002,0.0,0.0,0.0,133.5,79.60352,12.13686,80.5234361354,1.46352,0.42686,1.5245000000000002,78.14,11.71,79.0125540658,130.02,80.64352,12.29686,81.5756709065,1.46352,0.42686,1.5245000000000002,79.18,11.87,80.0647818957,130.02
2019-04-21 20:30:00,81.0152,12.0811,81.9110225077,1.3752,0.4011,1.4325,79.64,11.68,80.4919374844,133.11,1.3752,0.4011,1.4325,1.3752,0.4011,1.4325,0.0,0.0,0.0,133.2,81.2152,12.1511,82.1191691522,1.3752,0.4011,1.4325,79.84,11.75,80.699988228,129.74,82.2652,12.3011,83.179806397,1.3752,0.4011,1.4325,80.89,11.9,81.7606390631,129.74
2019-04-21 21:00:00,80.94888,12.17759,81.8597267981,1.32888,0.38759000000000005,1.38425,79.62,11.79,80.4881885745,132.59,1.32888,0.38759000000000005,1.38425,1.32888,0.38759000000000005,1.38425,0.0,0.0,0.0,132.66,81.11888,12.26759,82.0412485087,1.32888,0.38759000000000005,1.38425,79.79,11.88,80.6695636532,129.24,82.17888,12.41759,83.1117612583,1.32888,0.38759000000000005,1.38425,80.85,12.03,81.7400966479,129.24
2019-04-21 21:30:00,84.71976,11.42243,85.4863125978,1.37976,0.40243,1.4372500000000001,83.34,11.02,84.0654269007,132.85,1.37976,0.40243,1.4372500000000001,1.37976,0.40243,1.4372500000000001,0.0,0.0,0.0,133.05,84.93976,11.50243,85.7150437482,1.37976,0.40243,1.4372500000000001,83.56,11.1,84.2940306309,129.5,86.03976,11.65243,86.8252234421,1.37976,0.40243,1.4372500000000001,84.66,11.25,85.4042042291,129.5
2019-04-21 22:00:00,82.16976,11.86743,83.0223184045,1.49976,0.43743000000000004,1.5622500000000001,80.67,11.43,81.4757252192,133.2,1.49976,0.43743000000000004,1.5622500000000001,1.49976,0.43743000000000004,1.5622500000000001,0.0,0.0,0.0,133.35,82.36976,11.95743,83.2331514161,1.49976,0.43743000000000004,1.5622500000000001,80.87,11.52,81.6863960522,129.82,83.46976,12.10743,84.3432907567,1.49976,0.43743000000000004,1.5622500000000001,81.97,11.67,82.7965566917,129.82
2019-04-21 22:30:00,79.20816,13.04738,80.2755674876,1.56816,0.45738000000000006,1.6335000000000002,77.64,12.59,78.654165179,133.32,1.56816,0.45738000000000006,1.6335000000000002,1.56816,0.45738000000000006,1.6335000000000002,0.0,0.0,0.0,133.3,79.39816,13.11738,80.4744274254,1.56816,0.45738000000000006,1.6335000000000002,77.83,12.66,78.8529295588,129.93,80.42816,13.27738,81.5167328875,1.56816,0.45738000000000006,1.6335000000000002,78.86,12.82,79.8952564299,129.93
2019-04-21 23:00:00,75.2924,13.9957,76.5821461977,1.5624,0.45570000000000005,1.6275,73.73,13.54,74.9629541841,133.49,1.5624,0.45570000000000005,1.6275,1.5624,0.45570000000000005,1.6275,0.0,0.0,0.0,133.35,75.4524,14.0457,76.7485918714,1.5624,0.45570000000000005,1.6275,73.89,13.59,75.1293564461,130.08,76.4424,14.2257,77.7548137304,1.5624,0.45570000000000005,1.6275,74.88,13.77,76.1355849784,130.08
2019-04-21 23:30:00,71.07392,14.93031,72.6251764945,1.54392,0.45031000000000004,1.60825,69.53,14.48,71.0217663819,133.72,1.54392,0.45031000000000004,1.60825,1.54392,0.45031000000000004,1.60825,0.0,0.0,0.0,133.44,71.21392,14.97031,72.7704100804,1.54392,0.45031000000000004,1.60825,69.67,14.52,71.1669818104,130.3,72.16392,15.15031,73.7371225562,1.54392,0.45031000000000004,1.60825,70.62,14.7,72.1337258153,130.3
2019-04-22 00:00:00,67.49472,16.37096,69.4517498642,1.6147200000000002,0.47096000000000005,1.682,65.88,15.9,67.771560407,134.72,1.6147200000000002,0.47096000000000005,1.682,1.6147200000000002,0.47096000000000005,1.682,0.0,0.0,0.0,134.26,67.63472,16.40096,69.5948765241,1.6147200000000002,0.47096000000000005,1.682,66.02,15.93,67.9146913414,131.25,68.50472,16.61096,70.4898620682,1.6147200000000002,0.47096000000000005,1.682,66.89,16.14,68.8096773717,131.25
2019-04-22 00:30:00,65.2288,16.8734,67.3758708812,1.5888,0.46340000000000003,1.655,63.64,16.41,65.7216684207,135.25,1.5888,0.46340000000000003,1.655,1.5888,0.46340000000000003,1.655,0.0,0.0,0.0,134.73,65.3288,16.8734,67.472688823,1.5888,0.46340000000000003,1.655,63.74,16.41,65.8185057564,131.75,66.1888,17.1034,68.3628812807,1.5888,0.46340000000000003,1.655,64.6,16.64,66.7086920873,131.75
2019-04-22 01:00:00,63.27432,17.43626,65.632787037,1.56432,0.45626000000000005,1.6295000000000002,61.71,16.98,64.003472562,135.66,1.56432,0.45626000000000005,1.6295000000000002,1.56432,0.45626000000000005,1.6295000000000002,0.0,0.0,0.0,135.08,63.38432,17.44626,65.7414938213,1.56432,0.45626000000000005,1.6295000000000002,61.82,16.99,64.112186829,132.15,64.20432,17.65626,66.5878233902,1.56432,0.45626000000000005,1.6295000000000002,62.64,17.2,64.9585221507,132.15
2019-04-22 01:30:00,62.88144,17.86792,65.3707737571,1.50144,0.43792000000000003,1.564,61.38,17.43,63.8068123322,135.89,1.50144,0.43792000000000003,1.564,1.50144,0.43792000000000003,1.564,0.0,0.0,0.0,135.26,63.00144,17.86792,65.4862123443,1.50144,0.43792000000000003,1.564,61.5,17.43,63.9222566873,132.37,63.82144,18.09792,66.3378542915,1.50144,0.43792000000000003,1.564,62.32,17.66,64.7738990644,132.37
2019-04-22 02:00:00,63.47216,17.51688,65.8449404283,1.5321600000000002,0.44688000000000005,1.596,61.94,17.07,64.2491128343,135.93,1.5321600000000002,0.44688000000000005,1.596,1.5321600000000002,0.44688000000000005,1.596,0.0,0.0,0.0,135.37,63.60216,17.51688,65.9702648289,1.5321600000000002,0.44688000000000005,1.596,62.07,17.07,64.3744499006,132.41,64.41216,17.73688,66.8096046089,1.5321600000000002,0.44688000000000005,1.596,62.88,17.29,65.2137907194,132.41
2019-04-22 02:30:00,62.81,17.945,65.323189795,1.56,0.455,1.625,61.25,17.49,63.6982150456,136.12,1.56,0.455,1.625,1.56,0.455,1.625,0.0,0.0,0.0,135.51,62.92,17.945,65.4289647251,1.56,0.455,1.625,61.36,17.49,63.8039943891,132.6,63.73,18.175,66.2709855442,1.56,0.455,1.625,62.17,17.72,64.6460153451,132.6
2019-04-22 03:00:00,61.2316,18.2738,63.9002394753,1.5216,0.44380000000000003,1.585,59.71,17.83,62.3152710016,136.24,1.5216,0.44380000000000003,1.585,1.5216,0.44380000000000003,1.585,0.0,0.0,0.0,135.57,61.3416,18.2638,64.0027990091,1.5216,0.44380000000000003,1.585,59.82,17.82,62.4178243773,132.69,62.1416,18.5038,64.8380217542,1.5216,0.44380000000000003,1.585,60.62,18.06,63.2530473574,132.69
2019-04-22 03:30:00,60.29288,18.93709,63.1968729951,1.53288,0.44709000000000004,1.5967500000000001,58.76,18.49,61.6004683424,136.55,1.53288,0.44709000000000004,1.5967500000000001,1.53288,0.44709000000000004,1.5967500000000001,0.0,0.0,0.0,135.81,60.39288,18.92709,63.2892936488,1.53288,0.44709000000000004,1.5967500000000001,58.86,18.48,61.6928683074,132.99,61.17288,19.15709,64.1023817402,1.53288,0.44709000000000004,1.5967500000000001,59.64,18.71,62.5059493168,132.99
2019-04-22 04:00:00,59.90272,18.96996,62.834665956,1.54272,0.44996,1.607,58.36,18.52,61.228098125,136.86,1.54272,0.44996,1.607,1.54272,0.44996,1.607,0.0,0.0,0.0,136.12,60.01272,18.95996,62.9365287015,1.54272,0.44996,1.607,58.47,18.51,61.3299355943,133.29,60.79272,19.19996,63.7525942139,1.54272,0.44996,1.607,59.25,18.75,62.1459974576,133.29
2019-04-22 04:30:00,60.0972,18.9496,63.0139729584,1.5072,0.43960000000000005,1.57,58.59,18.51,61.4443504319,136.99,1.5072,0.43960000000000005,1.57,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,136.26,60.1972,18.9296,63.1033489127,1.5072,0.43960000000000005,1.57,58.69,18.49,61.53369971,133.42,60.9772,19.1696,63.9194218059,1.5072,0.43960000000000005,1.57,59.47,18.73,62.3497698472,133.42
2019-04-22 05:00:00,60.15128,18.63329,62.9712313828,1.4512800000000001,0.42329000000000006,1.5117500000000001,58.7,18.21,61.4596949228,136.91,1.4512800000000001,0.42329000000000006,1.5117500000000001,1.4512800000000001,0.42329000000000006,1.5117500000000001,0.0,0.0,0.0,136.21,60.25128,18.62329,63.0638063556,1.4512800000000001,0.42329000000000006,1.5117500000000001,58.8,18.2,61.5522542235,133.33,61.03128,18.86329,63.8798939265,1.4512800000000001,0.42329000000000006,1.5117500000000001,59.58,18.44,62.368341328,133.33
2019-04-22 05:30:00,61.10104,18.57072,63.8608544446,1.51104,0.44072000000000006,1.574,59.59,18.13,62.2869569011,136.62,1.51104,0.44072000000000006,1.574,1.51104,0.44072000000000006,1.574,0.0,0.0,0.0,135.94,61.21104,18.56072,63.9632061798,1.51104,0.44072000000000006,1.574,59.7,18.12,62.389297159,133.05,62.00104,18.80072,64.7888573259,1.51104,0.44072000000000006,1.574,60.49,18.36,63.2149483904,133.05
2019-04-22 06:00:00,61.20104,18.48822,63.9326331059,1.57104,0.45822,1.6365,59.63,18.03,62.2962101576,136.52,1.57104,0.45822,1.6365,1.57104,0.45822,1.6365,0.0,0.0,0.0,135.84,61.31104,18.47822,64.0350547767,1.57104,0.45822,1.6365,59.74,18.02,62.3986217797,132.94,62.09104,18.70822,64.8482439535,1.57104,0.45822,1.6365,60.52,18.25,63.2118098143,132.94
2019-04-22 06:30:00,64.11224,17.42232,66.4373129499,1.7222400000000002,0.50232,1.794,62.39,16.92,64.6436269094,135.75,1.7222400000000002,0.50232,1.794,1.7222400000000002,0.50232,1.794,0.0,0.0,0.0,135.21,64.25224,17.41232,66.5698072162,1.7222400000000002,0.50232,1.794,62.53,16.91,64.7761453006,132.2,65.06224,17.63232,67.4091520671,1.7222400000000002,0.50232,1.794,63.34,17.13,65.6154897871,132.2
2019-04-22 07:00:00,66.73424,16.68332,68.7880218832,2.03424,0.5933200000000001,2.119,64.7,16.09,66.6706689632,135.8,2.03424,0.5933200000000001,2.119,2.03424,0.5933200000000001,2.119,0.0,0.0,0.0,135.37,66.87424,16.68332,68.9238503118,2.03424,0.5933200000000001,2.119,64.84,16.09,66.8065393506,132.26,67.73424,16.89332,69.8091077797,2.03424,0.5933200000000001,2.119,65.7,16.3,67.6918015715,132.26
2019-04-22 07:30:00,69.96496,15.63603,71.6908715386,2.69496,0.7860300000000001,2.80725,67.27,14.85,68.8895884732,135.61,2.69496,0.7860300000000001,2.80725,2.69496,0.7860300000000001,2.80725,0.0,0.0,0.0,135.31,70.11496,15.64603,71.8394450881,2.69496,0.7860300000000001,2.80725,67.42,14.86,69.0382212981,132.06,71.00496,15.84603,72.7516392349,2.69496,0.7860300000000001,2.80725,68.31,15.06,69.9504088623,132.06
2019-04-22 08:00:00,72.70168,14.44549,74.1229145148,3.72168,1.08549,3.87675,68.98,13.36,70.261867325,135.13,3.72168,1.08549,3.87675,3.72168,1.08549,3.87675,0.0,0.0,0.0,135.0,72.85168,14.44549,74.2700441643,3.72168,1.08549,3.87675,69.13,13.36,70.409136481,131.59,73.75168,14.62549,75.1878664451,3.72168,1.08549,3.87675,70.03,13.54,71.326940913,131.59
2019-04-22 08:30:00,74.45008,13.61544,75.6848374405,4.7500800000000005,1.38544,4.948,69.7,12.23,70.7648422594,134.42,4.7500800000000005,1.38544,4.948,4.7500800000000005,1.38544,4.948,0.0,0.0,0.0,134.42,74.60008,13.62544,75.8341911752,4.7500800000000005,1.38544,4.948,69.85,12.24,70.914315198,130.91,75.54008,13.78544,76.787642511,4.7500800000000005,1.38544,4.948,70.79,12.4,71.8678238157,130.91
2019-04-22 09:00:00,75.70744,12.83592,76.7878721778,5.91744,1.72592,6.164,69.79,11.11,70.6687781131,133.84,5.91744,1.72592,6.164,5.91744,1.72592,6.164,0.0,0.0,0.0,133.97,75.86744,12.83592,76.9456255703,5.91744,1.72592,6.164,69.95,11.11,70.8267929529,130.35,76.78744,12.98592,77.8777571583,5.91744,1.72592,6.164,70.87,11.26,71.7589332418,130.35
2019-04-22 09:30:00,78.05232,11.65276,78.9173711739,7.07232,2.06276,7.367,70.98,9.59,71.6249153577,133.21,7.07232,2.06276,7.367,7.07232,2.06276,7.367,0.0,0.0,0.0,133.5,78.22232,11.67276,79.088461056,7.07232,2.06276,7.367,71.15,9.61,71.7960625661,129.74,79.15232,11.80276,80.0274634422,7.07232,2.06276,7.367,72.08,9.74,72.735094693,129.74
2019-04-22 10:00:00,78.94768,10.90349,79.6970656396,8.13768,2.37349,8.476750000000001,70.81,8.53,71.3219251002,132.87,8.13768,2.37349,8.476750000000001,8.13768,2.37349,8.476750000000001,0.0,0.0,0.0,133.27,79.09768,10.90349,79.8456578379,8.13768,2.37349,8.476750000000001,70.96,8.53,71.4708507015,129.41,80.03768,11.02349,80.7932395165,8.13768,2.37349,8.476750000000001,71.9,8.65,72.4184541398,129.41
2019-04-22 10:30:00,80.08736,9.95548,80.7037596014,8.96736,2.61548,9.341,71.12,7.34,71.4977622027,132.34,8.96736,2.61548,9.341,8.96736,2.61548,9.341,0.0,0.0,0.0,132.87,80.25736,9.975480000000001,80.8749283487,8.96736,2.61548,9.341,71.29,7.36,71.6689172515,128.91,81.17736,9.88548,81.7770535749,8.96736,2.61548,9.341,72.21,7.27,72.5750439201,128.91
2019-04-22 11:00:00,83.09496,13.95353,84.2583727404,8.99496,2.62353,9.36975,74.1,11.33,74.9611826214,132.88,8.99496,2.62353,9.36975,8.99496,2.62353,9.36975,0.0,0.0,0.0,133.0,83.25496,13.98353,84.4211316902,8.99496,2.62353,9.36975,74.26,11.36,75.1238790266,129.43,83.30496,8.79353,83.7677893373,8.99496,2.62353,9.36975,74.31,6.17,74.5657092771,129.43
2019-04-22 11:30:00,81.79064,8.70852,82.2529459181,9.80064,2.85852,10.209,71.99,5.85,72.2272981635,133.24,9.80064,2.85852,10.209,9.80064,2.85852,10.209,0.0,0.0,0.0,132.27,82.09064,8.46852,82.5262928199,9.80064,2.85852,10.209,72.29,5.61,72.5073527306,129.76,82.93064,7.9385200000000005,83.3097302276,9.80064,2.85852,10.209,73.13,5.08,73.3062296125,129.76
2019-04-22 12:00:00,81.91128,7.49329,82.253311096,9.85128,2.87329,10.26175,72.06,4.62,72.2079497008,133.99,9.85128,2.87329,10.26175,9.85128,2.87329,10.26175,0.0,0.0,0.0,132.83,82.30128,7.83329,82.6732188914,9.85128,2.87329,10.26175,72.45,4.96,72.6195848239,130.5,83.24128,7.90329,83.6156246695,9.85128,2.87329,10.26175,73.39,5.03,73.5621709848,130.5
2019-04-22 12:30:00,80.86616,7.78763,81.2402795057,10.58616,3.08763,11.02725,70.28,4.7,70.4369817638,134.11,10.58616,3.08763,11.02725,10.58616,3.08763,11.02725,0.0,0.0,0.0,132.92,81.22616,8.12763,81.6317795822,10.58616,3.08763,11.02725,70.64,5.04,70.8195679173,130.62,82.14616,8.19763,82.5541806353,10.58616,3.08763,11.02725,71.56,5.11,71.7422169995,130.62
2019-04-22 13:00:00,81.43232,7.93526,81.8180364703,10.13232,2.95526,10.5545,71.3,4.98,71.4737042555,134.38,10.13232,2.95526,10.5545,10.13232,2.95526,10.5545,0.0,0.0,0.0,133.16,81.82232,8.28526,82.2407294681,10.13232,2.95526,10.5545,71.69,5.33,71.8878640662,130.89,82.75232,8.35526,83.1730535393,10.13232,2.95526,10.5545,72.62,5.4,72.820494368,130.89
2019-04-22 13:30:00,79.2432,8.89885,79.7412959361,10.4532,3.04885,10.88875,68.79,5.85,69.0382980671,134.7,10.4532,3.04885,10.88875,10.4532,3.04885,10.88875,0.0,0.0,0.0,133.33,79.5932,9.248850000000001,80.1287633285,10.4532,3.04885,10.88875,69.14,6.2,69.4174300878,131.19,80.5132,9.32885,81.0518526411,10.4532,3.04885,10.88875,70.06,6.28,70.3408984873,131.19
2019-04-22 14:00:00,79.14056,8.67308,79.6143866007,9.61056,2.80308,10.011,69.53,5.87,69.7773444608,134.58,9.61056,2.80308,10.011,9.61056,2.80308,10.011,0.0,0.0,0.0,133.23,79.51056,9.02308,80.0209042951,9.61056,2.80308,10.011,69.9,6.22,70.1761953942,131.08,80.43056,9.10308,80.9440612238,9.61056,2.80308,10.011,70.82,6.3,71.0996652594,131.08
2019-04-22 14:30:00,77.5204,9.5122,78.1018204973,10.1904,2.9722,10.615,67.33,6.54,67.6468809333,134.5,10.1904,2.9722,10.615,10.1904,2.9722,10.615,0.0,0.0,0.0,133.06,77.8704,9.8522,78.4911781094,10.1904,2.9722,10.615,67.68,6.88,68.0287939038,131.01,78.7604,9.9522,79.3866921656,10.1904,2.9722,10.615,68.57,6.98,68.9243447557,131.01
2019-04-22 15:00:00,77.01808,9.47944,77.5992553418,9.59808,2.79944,9.998,67.42,6.68,67.7501202951,134.5,9.59808,2.79944,9.998,9.59808,2.79944,9.998,0.0,0.0,0.0,133.06,77.35808,9.82944,77.9800643242,9.59808,2.79944,9.998,67.76,7.03,68.1236999876,131.03,78.24808,9.91944,78.8743133954,9.59808,2.79944,9.998,68.65,7.12,69.018235996,131.03
2019-04-22 15:30:00,77.44776,9.05893,77.9757638101,9.28776,2.70893,9.67475,68.16,6.35,68.4551539331,134.77,9.28776,2.70893,9.67475,9.28776,2.70893,9.67475,0.0,0.0,0.0,133.35,77.79776,9.41893,78.365858021,9.28776,2.70893,9.67475,68.51,6.71,68.837810831,131.26,78.69776,9.50893,79.2701531395,9.28776,2.70893,9.67475,69.41,6.8,69.7422977826,131.26
2019-04-22 16:00:00,78.41984,8.75537,78.9070833922,6.90984,2.01537,7.19775,71.51,6.74,71.8269287942,134.48,6.90984,2.01537,7.19775,6.90984,2.01537,7.19775,0.0,0.0,0.0,133.04,78.80984,9.11537,79.3352434361,6.90984,2.01537,7.19775,71.9,7.1,72.2497058818,130.99,79.73984,9.21537,80.2705744807,6.90984,2.01537,7.19775,72.83,7.2,73.1850319396,130.99
2019-04-22 16:30:00,79.55872,8.984210000000001,80.0643863235,7.48872,2.18421,7.80075,72.07,6.8,72.3900884099,134.67,7.48872,2.18421,7.80075,7.48872,2.18421,7.80075,0.0,0.0,0.0,133.21,79.95872,9.37421,80.5063520299,7.48872,2.18421,7.80075,72.47,7.19,72.8257990001,131.18,80.90872,9.46421,81.4603722246,7.48872,2.18421,7.80075,73.42,7.28,73.7800433722,131.18
2019-04-22 17:00:00,78.76928,9.86479,79.3845926705,6.59928,1.9247900000000002,6.87425,72.17,7.94,72.6054577838,134.75,6.59928,1.9247900000000002,6.87425,6.59928,1.9247900000000002,6.87425,0.0,0.0,0.0,133.16,79.13928,10.24479,79.7996325873,6.59928,1.9247900000000002,6.87425,72.54,8.32,73.0155736812,131.27,80.08928,10.35479,80.7558941927,6.59928,1.9247900000000002,6.87425,73.49,8.43,73.9719203482,131.27
2019-04-22 17:30:00,81.63,9.61375,82.1941670015,5.67,1.65375,5.90625,75.96,7.96,76.3759333822,134.75,5.67,1.65375,5.90625,5.67,1.65375,5.90625,0.0,0.0,0.0,133.16,82.04,10.02375,82.6500887118,5.67,1.65375,5.90625,76.37,8.37,76.8272985338,131.27,83.04,10.14375,83.6572606775,5.67,1.65375,5.90625,77.37,8.49,77.8344204064,131.27
2019-04-22 18:00:00,83.84904,9.31097,84.3644218333,4.28904,1.2509700000000001,4.46775,79.56,8.06,79.9672257866,134.39,4.28904,1.2509700000000001,4.46775,4.28904,1.2509700000000001,4.46775,0.0,0.0,0.0,132.89,84.28904,9.73097,84.8488894521,4.28904,1.2509700000000001,4.46775,80.0,8.48,80.4481845662,130.97,85.32904,9.84097,85.8946433595,4.28904,1.2509700000000001,4.46775,81.04,8.59,81.4939856677,130.97
2019-04-22 18:30:00,86.6824,9.19195,87.1684026156,3.0924,0.90195,3.22125,83.59,8.29,84.000072619,134.12,3.0924,0.90195,3.22125,3.0924,0.90195,3.22125,0.0,0.0,0.0,132.65,87.1524,9.64195,87.6841378219,3.0924,0.90195,3.22125,84.06,8.74,84.5131421733,130.75,88.2524,9.74195,88.7884660052,3.0924,0.90195,3.22125,85.16,8.84,85.6175869784,130.75
2019-04-22 19:00:00,88.75112,8.27241,89.1358181006,2.27112,0.66241,2.3657500000000002,86.48,7.61,86.814183749,133.8,2.27112,0.66241,2.3657500000000002,2.27112,0.66241,2.3657500000000002,0.0,0.0,0.0,132.44,89.22112,8.70241,89.6445212708,2.27112,0.66241,2.3657500000000002,86.95,8.04,87.3209258998,130.44,90.36112,8.81241,90.7898153851,2.27112,0.66241,2.3657500000000002,88.09,8.15,88.4662116291,130.44
2019-04-22 19:30:00,88.5636,8.18855,88.9413491918,1.9836,0.57855,2.06625,86.58,7.61,86.9137992496,133.67,1.9836,0.57855,2.06625,1.9836,0.57855,2.06625,0.0,0.0,0.0,132.3,89.0536,8.63855,89.4716056582,1.9836,0.57855,2.06625,87.07,8.06,87.4422580907,130.29,90.2036,8.73855,90.6258887353,1.9836,0.57855,2.06625,88.22,8.16,88.5965800694,130.29
2019-04-22 20:00:00,88.30632,8.76726,88.74046991,1.8763200000000002,0.5472600000000001,1.9545,86.43,8.22,86.8200051831,133.8,1.8763200000000002,0.5472600000000001,1.9545,1.8763200000000002,0.5472600000000001,1.9545,0.0,0.0,0.0,132.36,88.78632,9.21726,89.2634779798,1.8763200000000002,0.5472600000000001,1.9545,86.91,8.67,87.3413819446,130.43,89.92632,9.33726,90.4097752074,1.8763200000000002,0.5472600000000001,1.9545,88.05,8.79,88.487663547,130.43
2019-04-22 20:30:00,89.67608,8.70219,90.0973220188,1.75608,0.51219,1.82925,87.92,8.19,88.3006370305,133.8,1.75608,0.51219,1.82925,1.75608,0.51219,1.82925,0.0,0.0,0.0,132.36,90.18608,9.15219,90.6492780311,1.75608,0.51219,1.82925,88.43,8.64,88.8510804661,130.43,91.32608,9.25219,91.7935504704,1.75608,0.51219,1.82925,89.57,8.74,89.9954026604,130.43
2019-04-22 21:00:00,92.07816,8.22988,92.445218772,1.74816,0.50988,1.8210000000000002,90.33,7.72,90.6592924084,133.86,1.74816,0.50988,1.8210000000000002,1.74816,0.50988,1.8210000000000002,0.0,0.0,0.0,132.52,92.58816,8.68988,92.9950610871,1.74816,0.50988,1.8210000000000002,90.84,8.18,91.2075545117,130.49,93.77816,8.79988,94.1901331404,1.74816,0.50988,1.8210000000000002,92.03,8.29,92.4026244216,130.49
2019-04-22 21:30:00,90.46008,9.03419,90.9100800933,1.66008,0.48419000000000006,1.72925,88.8,8.55,89.2106636003,134.64,1.66008,0.48419000000000006,1.72925,1.66008,0.48419000000000006,1.72925,0.0,0.0,0.0,133.2,90.95008,9.50419,91.4453207089,1.66008,0.48419000000000006,1.72925,89.29,9.02,89.7444399392,131.25,92.14008,9.61419,92.6403097564,1.66008,0.48419000000000006,1.72925,90.48,9.13,90.9394705285,131.25
2019-04-22 22:00:00,86.22368,10.47524,86.857663138,1.66368,0.48524000000000006,1.733,84.56,9.99,85.1480692676,135.15,1.66368,0.48524000000000006,1.733,1.66368,0.48524000000000006,1.733,0.0,0.0,0.0,133.51,86.69368,10.93524,87.3806250023,1.66368,0.48524000000000006,1.733,85.03,10.45,85.6697344457,131.72,87.82368,11.05524,88.5167616907,1.66368,0.48524000000000006,1.733,86.16,10.57,86.8059358569,131.72
2019-04-22 22:30:00,82.09696,11.53453,82.9032944072,1.62696,0.47453000000000006,1.69475,80.47,11.06,81.2265012173,135.46,1.62696,0.47453000000000006,1.69475,1.62696,0.47453000000000006,1.69475,0.0,0.0,0.0,133.65,82.52696,11.97453,83.3911775643,1.62696,0.47453000000000006,1.69475,80.9,11.5,81.71327921459999,132.0,83.60696,12.12453,84.4815245374,1.62696,0.47453000000000006,1.69475,81.98,11.65,82.8036406204,132.0
2019-04-22 23:00:00,77.27576,12.90793,78.3463958358,1.53576,0.44793000000000005,1.59975,75.74,12.46,76.7580562547,135.98,1.53576,0.44793000000000005,1.59975,1.53576,0.44793000000000005,1.59975,0.0,0.0,0.0,133.96,77.66576,13.33793,78.8027325228,1.53576,0.44793000000000005,1.59975,76.13,12.89,77.2135286074,132.5,78.69576,13.50793,79.8466456081,1.53576,0.44793000000000005,1.59975,77.16,13.06,78.257454597,132.5
2019-04-22 23:30:00,72.65296,13.93503,73.9772779836,1.42296,0.41503,1.48225,71.23,13.52,72.5017468755,135.35,1.42296,0.41503,1.48225,1.42296,0.41503,1.48225,0.0,0.0,0.0,133.18,73.02296,14.35503,74.4205588091,1.42296,0.41503,1.48225,71.6,13.94,72.9443870356,131.88,73.99296,14.54503,75.4089916871,1.42296,0.41503,1.48225,72.57,14.13,73.9328195053,131.88
2019-04-23 00:00:00,69.11144,14.83167,70.6850024677,1.41144,0.41167000000000004,1.47025,67.7,14.42,69.2186853386,136.05,1.41144,0.41167000000000004,1.47025,1.41144,0.41167000000000004,1.47025,0.0,0.0,0.0,133.75,69.46144,15.25167,71.1161380044,1.41144,0.41167000000000004,1.47025,68.05,14.84,69.6493223226,132.54,70.35144,15.43167,72.0240345236,1.41144,0.41167000000000004,1.47025,68.94,15.02,70.557239175,132.54
2019-04-23 00:30:00,66.53664,15.51152,68.3208000187,1.37664,0.40152000000000004,1.434,65.16,15.11,66.888995358,136.52,1.37664,0.40152000000000004,1.434,1.37664,0.40152000000000004,1.434,0.0,0.0,0.0,134.12,66.86664,15.91152,68.7337181709,1.37664,0.40152000000000004,1.434,65.49,15.51,67.3015616461,132.99,67.73664,16.11152,69.6263849069,1.37664,0.40152000000000004,1.434,66.36,15.71,68.1942350936,132.99
2019-04-23 01:00:00,64.73368,16.23774,66.7391453845,1.36368,0.39774000000000004,1.4205,63.37,15.84,65.3196945798,137.13,1.36368,0.39774000000000004,1.4205,1.36368,0.39774000000000004,1.4205,0.0,0.0,0.0,134.63,65.05368,16.64774,67.1500448894,1.36368,0.39774000000000004,1.4205,63.69,16.25,65.7303476333,133.58,65.89368,16.85774,68.0158838938,1.36368,0.39774000000000004,1.4205,64.53,16.46,66.596189831,133.58
2019-04-23 01:30:00,64.45392,16.14156,66.444396021,1.27392,0.37156000000000006,1.327,63.18,15.77,65.1183944827,137.36,1.27392,0.37156000000000006,1.327,1.27392,0.37156000000000006,1.327,0.0,0.0,0.0,134.86,64.76392,16.53156,66.8405401669,1.27392,0.37156000000000006,1.327,63.49,16.16,65.514316756,133.8,65.64392,17.50156,67.9369474984,1.27392,0.37156000000000006,1.327,64.37,17.13,66.6103130153,133.8
2019-04-23 02:00:00,64.58624,10.05807,65.3647241979,1.29624,0.37807,1.35025,63.29,9.68,64.0259830069,136.73,1.29624,0.37807,1.35025,1.29624,0.37807,1.35025,0.0,0.0,0.0,134.93,64.93624,10.39807,65.7634786569,1.29624,0.37807,1.35025,63.64,10.02,64.4239862163,133.2,66.50624,29.56807,72.7829013056,1.29624,0.37807,1.35025,65.21,29.19,71.4450852054,133.2
2019-04-23 02:30:00,64.034,11.20075,65.0062301365,1.374,0.40075000000000005,1.43125,62.66,10.8,63.5839256416,137.21,1.374,0.40075000000000005,1.43125,1.374,0.40075000000000005,1.43125,0.0,0.0,0.0,135.56,64.374,12.14075,65.508851971,1.374,0.40075000000000005,1.43125,63.0,11.74,64.0845347958,133.68,65.804,28.17075,71.5804272938,1.374,0.40075000000000005,1.43125,64.43,27.77,70.1598018811,133.68
2019-04-23 03:00:00,62.76432,17.60251,65.1859511196,1.41432,0.41251000000000004,1.4732500000000002,61.35,17.19,63.7127820771,136.48,1.41432,0.41251000000000004,1.4732500000000002,1.41432,0.41251000000000004,1.4732500000000002,0.0,0.0,0.0,135.9,62.87432,17.59251,65.2891761593,1.41432,0.41251000000000004,1.4732500000000002,61.46,17.18,63.8160167983,132.98,63.71432,17.83251,66.1627764378,1.41432,0.41251000000000004,1.4732500000000002,62.3,17.42,64.6896158591,132.98
2019-04-23 03:30:00,62.12672,17.64196,64.5830325287,1.44672,0.42196000000000006,1.5070000000000001,60.68,17.22,63.0760715327,136.14,1.44672,0.42196000000000006,1.5070000000000001,1.44672,0.42196000000000006,1.5070000000000001,0.0,0.0,0.0,135.55,62.25672,17.63196,64.7053722546,1.44672,0.42196000000000006,1.5070000000000001,60.81,17.21,63.198419284,132.65,63.05672,17.86196,65.5377719502,1.44672,0.42196000000000006,1.5070000000000001,61.61,17.44,64.0308183612,132.65
2019-04-23 04:00:00,61.51936,17.69023,64.0123104743,1.50936,0.44023,1.57225,60.01,17.25,62.4400720691,136.19,1.50936,0.44023,1.57225,1.50936,0.44023,1.57225,0.0,0.0,0.0,135.6,61.62936,17.68023,64.1152754565,1.50936,0.44023,1.57225,60.12,17.24,62.5430411797,132.69,62.42936,17.90023,64.9449245443,1.50936,0.44023,1.57225,60.92,17.46,63.3726912794,132.69
2019-04-23 04:30:00,62.3628,17.08415,64.6605521556,1.5228000000000002,0.44415000000000004,1.5862500000000002,60.84,16.64,63.0745210049,136.12,1.5228000000000002,0.44415000000000004,1.5862500000000002,1.5228000000000002,0.44415000000000004,1.5862500000000002,0.0,0.0,0.0,135.6,62.5028,17.06415,64.7903173558,1.5228000000000002,0.44415000000000004,1.5862500000000002,60.98,16.62,63.2043099796,132.61,63.3128,17.29415,65.6322959225,1.5228000000000002,0.44415000000000004,1.5862500000000002,61.79,16.85,64.0462848259,132.61
2019-04-23 05:00:00,63.222,16.58725,65.3617483438,1.6019999999999999,0.46725000000000005,1.6687500000000002,61.62,16.12,63.6936323348,135.83,1.6019999999999999,0.46725000000000005,1.6687500000000002,1.6019999999999999,0.46725000000000005,1.6687500000000002,0.0,0.0,0.0,135.36,63.352,16.57725,65.4849686689,1.6019999999999999,0.46725000000000005,1.6687500000000002,61.75,16.11,63.816883346,132.32,64.172,16.79725,66.3339520273,1.6019999999999999,0.46725000000000005,1.6687500000000002,62.57,16.33,64.6658627098,132.32
2019-04-23 05:30:00,65.68712,15.92291,67.5894725291,1.58712,0.46291000000000004,1.65325,64.1,15.46,65.9380133155,135.56,1.58712,0.46291000000000004,1.65325,1.58712,0.46291000000000004,1.65325,0.0,0.0,0.0,135.18,65.83712,15.92291,67.7352598929,1.58712,0.46291000000000004,1.65325,64.25,15.46,66.083841444,132.07,66.67712,16.12291,68.5987358365,1.58712,0.46291000000000004,1.65325,65.09,15.66,66.9473203347,132.07
2019-04-23 06:00:00,68.90864,14.16252,70.3489704217,1.68864,0.49252,1.759,67.22,13.67,68.5958985654,135.22,1.68864,0.49252,1.759,1.68864,0.49252,1.759,0.0,0.0,0.0,135.06,69.06864,14.15252,70.5036939018,1.68864,0.49252,1.759,67.38,13.66,68.7507090873,131.74,69.95864,14.34252,71.4137185042,1.68864,0.49252,1.759,68.27,13.85,69.6607163328,131.74
2019-04-23 06:30:00,77.12608,9.84719,77.7521663175,1.87608,0.5471900000000001,1.95425,75.25,9.3,75.8225065531,134.03,1.87608,0.5471900000000001,1.95425,1.87608,0.5471900000000001,1.95425,0.0,0.0,0.0,134.41,77.35608,9.84719,77.9803197215,1.87608,0.5471900000000001,1.95425,75.48,9.3,76.050775144,130.59,78.34608,9.99719,78.9813399434,1.87608,0.5471900000000001,1.95425,76.47,9.45,77.0516930379,130.59
2019-04-23 07:00:00,84.27104,6.38697,84.5127302154,2.08104,0.60697,2.16775,82.19,5.78,82.3929881725,133.53,2.08104,0.60697,2.16775,2.08104,0.60697,2.16775,0.0,0.0,0.0,134.36,84.52104,6.41697,84.7642832015,2.08104,0.60697,2.16775,82.44,5.8100000000000005,82.6444777344,130.1,85.60104,6.48697,85.8464840798,2.08104,0.60697,2.16775,83.52,5.88,83.7267269156,130.1
2019-04-23 07:30:00,92.52984000000001,5.00412,92.6650554816,2.37984,0.6941200000000001,2.479,90.15,4.31,90.2529700342,132.76,2.37984,0.6941200000000001,2.479,2.37984,0.6941200000000001,2.479,0.0,0.0,0.0,133.84,92.85984,5.07412,92.9983686878,2.37984,0.6941200000000001,2.479,90.48,4.38,90.5859525534,129.36,93.50984,7.25412,93.7907907729,2.37984,0.6941200000000001,2.479,91.13,6.5600000000000005,91.365805967,129.36
2019-04-23 08:00:00,97.932,4.90225,98.054620896,2.682,0.7822500000000001,2.79375,95.25,4.12,95.3390628232,132.7,2.682,0.7822500000000001,2.79375,2.682,0.7822500000000001,2.79375,0.0,0.0,0.0,133.16,98.352,4.65225,98.4619689731,2.682,0.7822500000000001,2.79375,95.67,3.87,95.7482417593,129.29,99.012,7.84225,99.3220873173,2.682,0.7822500000000001,2.79375,96.33,7.06,96.5883662767,129.29
2019-04-23 08:30:00,99.06088,4.14734,99.1476594552,2.87088,0.8373400000000001,2.9905,96.19,3.31,96.2469334576,132.7,2.87088,0.8373400000000001,2.9905,2.87088,0.8373400000000001,2.9905,0.0,0.0,0.0,132.73,99.68088,3.75734,99.7516688655,2.87088,0.8373400000000001,2.9905,96.81,2.92,96.8540267619,129.29,100.98088,3.79734,101.0522533972,2.87088,0.8373400000000001,2.9905,98.11,2.96,98.1546417649,129.29
2019-04-23 09:00:00,102.28424,6.24957,102.4749865946,3.32424,0.96957,3.46275,98.96,5.28,99.1007568084,132.81,3.32424,0.96957,3.46275,3.32424,0.96957,3.46275,0.0,0.0,0.0,133.11,102.93424,5.84957,103.1003163601,3.32424,0.96957,3.46275,99.61,4.88,99.7294665583,129.4,104.26424,5.91957,104.4321456821,3.32424,0.96957,3.46275,100.94,4.95,101.0612987251,129.4
2019-04-23 09:30:00,103.6652,16.4286,104.9589090502,4.0752,1.1886,4.245,99.59,15.24,100.7493210895,132.78,4.0752,1.1886,4.245,4.0752,1.1886,4.245,0.0,0.0,0.0,132.85,105.6052,3.7386,105.6713556126,4.0752,1.1886,4.245,101.53,2.55,101.5620175065,129.37,106.9752,3.7686,107.0415609051,4.0752,1.1886,4.245,102.9,2.58,102.9323389417,129.37
2019-04-23 10:00:00,104.26424,20.18457,106.2000405314,4.88424,1.4245700000000001,5.08775,99.38,18.76,101.1351669796,133.12,4.88424,1.4245700000000001,5.08775,4.88424,1.4245700000000001,5.08775,0.0,0.0,0.0,133.14,106.61424,3.38457,106.6679496609,4.88424,1.4245700000000001,5.08775,101.73,1.96,101.7488796007,129.7,107.99424,3.41457,108.048207581,4.88424,1.4245700000000001,5.08775,103.11,1.99,103.1292014902,129.7
2019-04-23 10:30:00,105.24792,21.09731,107.3416096095,6.12792,1.7873100000000002,6.38325,99.12,19.31,100.9834169555,132.96,6.12792,1.7873100000000002,6.38325,6.12792,1.7873100000000002,6.38325,0.0,0.0,0.0,133.03,107.60792000000001,4.32731,107.6948933727,6.12792,1.7873100000000002,6.38325,101.48,2.54,101.5117825673,129.53,108.97792,4.34731,109.0645962344,6.12792,1.7873100000000002,6.38325,102.85,2.56,102.8818550571,129.53
2019-04-23 11:00:00,105.05496,22.764780000000002,107.4931617781,8.24496,2.40478,8.5885,96.81,20.36,98.9277802238,132.61,8.24496,2.40478,8.5885,8.24496,2.40478,8.5885,0.0,0.0,0.0,132.79,107.36496,6.13478,107.5400863002,8.24496,2.40478,8.5885,99.12,3.73,99.1901572738,129.2,108.70496,6.19478,108.8813281874,8.24496,2.40478,8.5885,100.46,3.79,100.5314662183,129.2
2019-04-23 11:30:00,104.43032,22.98801,106.9305397866,8.53032,2.48801,8.88575,95.9,20.5,98.0666100158,132.61,8.53032,2.48801,8.88575,8.53032,2.48801,8.88575,0.0,0.0,0.0,132.79,106.72032,6.38801,106.9113341637,8.53032,2.48801,8.88575,98.19,3.9,98.2674213562,129.17,108.03032,6.4280100000000004,108.2213904543,8.53032,2.48801,8.88575,99.5,3.94,99.577977485,129.17
2019-04-23 12:00:00,105.5048,24.17265,108.2385320995,8.6148,2.51265,8.97375,96.89,21.66,99.2815577033,132.88,8.6148,2.51265,8.97375,8.6148,2.51265,8.97375,0.0,0.0,0.0,133.21,107.8048,7.5226500000000005,108.0669476115,8.6148,2.51265,8.97375,99.19,5.01,99.3164447612,129.45,109.1448,7.58265,109.4078788208,8.6148,2.51265,8.97375,100.53,5.07,100.6577657213,129.45
2019-04-23 12:30:00,104.83896,24.36178,107.6322621645,9.46896,2.76178,9.8635,95.37,21.6,97.7854636436,132.86,9.46896,2.76178,9.8635,9.46896,2.76178,9.8635,0.0,0.0,0.0,133.15,107.10896,7.71178,107.3862228736,9.46896,2.76178,9.8635,97.64,4.95,97.7653931614,129.42,108.41896,7.77178,108.6971547551,9.46896,2.76178,9.8635,98.95,5.01,99.0767510569,129.42
2019-04-23 13:00:00,103.77032,23.55176,106.4094202221,9.16032,2.67176,9.542,94.61,20.88,96.8866683295,133.15,9.16032,2.67176,9.542,9.16032,2.67176,9.542,0.0,0.0,0.0,133.33,106.02032,6.81176,106.2389209621,9.16032,2.67176,9.542,96.86,4.14,96.948435779,129.7,107.33032,6.86176,107.5494367331,9.16032,2.67176,9.542,98.17,4.19,98.2593761429,129.7
2019-04-23 13:30:00,102.45656,22.77108,104.95650895200001,9.46656,2.76108,9.861,92.99,20.01,95.1185586518,133.49,9.46656,2.76108,9.861,9.46656,2.76108,9.861,0.0,0.0,0.0,133.53,104.62656,5.96108,104.7962381586,9.46656,2.76108,9.861,95.16,3.2,95.2137889174,130.04,105.90656,6.01108,106.0770122779,9.46656,2.76108,9.861,96.44,3.25,96.4947464891,130.04
2019-04-23 14:00:00,100.30144,22.98917,102.9022876488,9.39144,2.73917,9.78275,90.91,20.25,93.13801909,133.32,9.39144,2.73917,9.78275,9.39144,2.73917,9.78275,0.0,0.0,0.0,133.36,102.43144,6.21917,102.6200661467,9.39144,2.73917,9.78275,93.04,3.48,93.1050589388,129.87,103.67144,6.24917,103.85961485280001,9.39144,2.73917,9.78275,94.28,3.51,94.345315199,129.87
2019-04-23 14:30:00,101.654,22.5745,104.130417104,7.524,2.1945,7.8375,94.13,20.38,96.3109614738,133.25,7.524,2.1945,7.8375,7.524,2.1945,7.8375,0.0,0.0,0.0,133.36,103.894,5.7645,104.0537971256,7.524,2.1945,7.8375,96.37,3.5700000000000003,96.436102161,129.79,105.164,5.8145,105.3246187093,7.524,2.1945,7.8375,97.64,3.62,97.7070826501,129.79
2019-04-23 15:00:00,103.46248,22.46364,105.8730366515,6.73248,1.96364,7.013,96.73,20.5,98.8784248459,133.28,6.73248,1.96364,7.013,6.73248,1.96364,7.013,0.0,0.0,0.0,133.42,105.77248,5.64364,105.9229351831,6.73248,1.96364,7.013,99.04,3.68,99.1083447546,129.84,107.09248,5.6836400000000005,107.2431957571,6.73248,1.96364,7.013,100.36,3.7199999999999998,100.4289201376,129.84
2019-04-23 15:30:00,103.69632,21.79476,105.9619665021,6.25632,1.82476,6.517,97.44,19.97,99.4653432106,133.22,6.25632,1.82476,6.517,6.25632,1.82476,6.517,0.0,0.0,0.0,133.31,106.00632,4.98476,106.1234550521,6.25632,1.82476,6.517,99.75,3.16,99.8000405812,129.78,107.32632,5.01476,107.4434120019,6.25632,1.82476,6.517,101.07,3.19,101.1203293112,129.78
2019-04-23 16:00:00,104.82832,21.10576,106.9318931807,5.60832,1.63576,5.842,99.22,19.47,101.1122608787,133.04,5.60832,1.63576,5.842,5.60832,1.63576,5.842,0.0,0.0,0.0,133.1,107.18832,4.33576,107.275974753,5.60832,1.63576,5.842,101.58,2.7,101.6158767123,129.63,108.54832,4.37576,108.6364812133,5.60832,1.63576,5.842,102.94,2.74,102.9764594458,129.63
2019-04-23 16:30:00,101.32864000000001,18.55127,103.0128288266,4.83864,1.41127,5.04025,96.49,17.14,98.0005086721,133.46,4.83864,1.41127,5.04025,4.83864,1.41127,5.04025,0.0,0.0,0.0,133.2,103.58864,1.5712700000000002,103.6005561108,4.83864,1.41127,5.04025,98.75,0.16,98.7501296202,130.04,104.90864,1.5712700000000002,104.9204061947,4.83864,1.41127,5.04025,100.07,0.16,100.0701279104,130.04
2019-04-23 17:00:00,103.01512,17.96316,104.5695465506,4.36512,1.27316,4.547,98.65,16.69,100.0518795426,133.29,4.36512,1.27316,4.547,4.36512,1.27316,4.547,0.0,0.0,0.0,133.01,105.33512,1.74316,105.3495425344,4.36512,1.27316,4.547,100.97,0.47000000000000003,100.9710938833,129.88,106.67512,1.75316,106.689525245,4.36512,1.27316,4.547,102.31,0.48,102.3111259834,129.88
2019-04-23 17:30:00,105.14048,16.63014,106.4475555898,3.60048,1.05014,3.7505,101.54,15.58,102.728321314,133.57,3.60048,1.05014,3.7505,3.60048,1.05014,3.7505,0.0,0.0,0.0,133.18,107.53048,2.51014,107.5597737625,3.60048,1.05014,3.7505,103.93,1.46,103.9402544734,130.16,108.90048,2.5301400000000003,108.9298680466,3.60048,1.05014,3.7505,105.3,1.48,105.3104002461,130.16
2019-04-23 18:00:00,106.2508,15.5369,107.3807606708,3.2808,0.9569000000000001,3.4175,102.97,14.58,103.9971023635,133.48,3.2808,0.9569000000000001,3.4175,3.2808,0.9569000000000001,3.4175,0.0,0.0,0.0,132.99,108.7008,3.4169,108.7544901429,3.2808,0.9569000000000001,3.4175,105.42,2.46,105.4486984272,130.08,110.0808,3.4469,110.1347522277,3.2808,0.9569000000000001,3.4175,106.8,2.49,106.8290227419,130.08
2019-04-23 18:30:00,105.13536,14.21448,106.0919194095,2.89536,0.8444800000000001,3.016,102.24,13.37,103.1104965559,133.64,2.89536,0.8444800000000001,3.016,2.89536,0.8444800000000001,3.016,0.0,0.0,0.0,132.99,107.53536,4.57448,107.6326136336,2.89536,0.8444800000000001,3.016,104.64,3.73,104.7064587311,130.24,108.91536,4.63448,109.0139167666,2.89536,0.8444800000000001,3.016,106.02,3.79,106.0877207786,130.24
2019-04-23 19:00:00,104.63088,13.47734,105.4953067347,2.39088,0.6973400000000001,2.4905,102.24,12.78,103.0356540233,133.71,2.39088,0.6973400000000001,2.4905,2.39088,0.6973400000000001,2.4905,0.0,0.0,0.0,132.99,107.04088,5.04734,107.1598135135,2.39088,0.6973400000000001,2.4905,104.65,4.35,104.7403694857,130.31,108.42088,5.10734,108.5411080736,2.39088,0.6973400000000001,2.4905,106.03,4.41,106.1216707369,130.31
2019-04-23 19:30:00,103.37088,12.59609,104.1354901811,1.94088,0.5660900000000001,2.02175,101.43,12.03,102.14091149,133.89,1.94088,0.5660900000000001,2.02175,1.94088,0.5660900000000001,2.02175,0.0,0.0,0.0,133.06,105.75088,5.73609,105.9063329044,1.94088,0.5660900000000001,2.02175,103.81,5.17,103.9386597951,130.48,107.12088,5.80609,107.2781133925,1.94088,0.5660900000000001,2.02175,105.18,5.24,105.3104458257,130.48
2019-04-23 20:00:00,101.73336,11.51723,102.3832170024,1.77336,0.5172300000000001,1.84725,99.96,11.0,100.5634207851,134.22,1.77336,0.5172300000000001,1.84725,1.77336,0.5172300000000001,1.84725,0.0,0.0,0.0,133.26,104.07336,6.83723,104.2977083917,1.77336,0.5172300000000001,1.84725,102.3,6.32,102.4950359774,130.8,105.43336,6.91723,105.6600277861,1.77336,0.5172300000000001,1.84725,103.66,6.4,103.8573810569,130.8
2019-04-23 20:30:00,101.63584,10.77462,102.2053638937,1.69584,0.49462000000000006,1.7665000000000002,99.94,10.28,100.4673180691,133.9,1.69584,0.49462000000000006,1.7665000000000002,1.69584,0.49462000000000006,1.7665000000000002,0.0,0.0,0.0,132.88,103.96584,7.4446200000000005,104.2320404379,1.69584,0.49462000000000006,1.7665000000000002,102.27,6.95,102.5058798314,130.51,105.31584,7.54462,105.5857350491,1.69584,0.49462000000000006,1.7665000000000002,103.62,7.05,103.8595537252,130.51
2019-04-23 21:00:00,102.38472,10.84471,102.9574602662,1.76472,0.51471,1.83825,100.62,10.33,101.1488670228,133.62,1.76472,0.51471,1.83825,1.76472,0.51471,1.83825,0.0,0.0,0.0,132.63,104.74472,7.36471,105.0033110014,1.76472,0.51471,1.83825,102.98,6.85,103.2075719121,130.22,106.09472,7.46471,106.3570002739,1.76472,0.51471,1.83825,104.33,6.95,104.5612327777,130.22
2019-04-23 21:30:00,99.77376,7.68193,100.0690523242,1.82376,0.53193,1.89975,97.95,7.15,98.2106155158,134.37,1.82376,0.53193,1.89975,1.82376,0.53193,1.89975,0.0,0.0,0.0,133.39,101.37376,6.67193,101.5930798158,1.82376,0.53193,1.89975,99.55,6.14,99.7391703394,130.95,102.70376,6.76193,102.9261192092,1.82376,0.53193,1.89975,100.88,6.23,101.0721885585,130.95
2019-04-23 22:00:00,94.456,5.5955,94.6215913851,1.8359999999999999,0.5355,1.9125,92.62,5.06,92.7581155479,134.11,1.8359999999999999,0.5355,1.9125,1.8359999999999999,0.5355,1.9125,0.0,0.0,0.0,133.14,95.006,6.0455,95.1981518006,1.8359999999999999,0.5355,1.9125,93.17,5.51,93.3327863079,130.7,96.246,6.1155,96.4400946508,1.8359999999999999,0.5355,1.9125,94.41,5.58,94.5747561456,130.7
