Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-23 22:30:00,89.24552,7.64911,89.5727175197,1.74552,0.5091100000000001,1.81825,87.5,7.14,87.7908286782,134.76,1.74552,0.5091100000000001,1.81825,1.74552,0.5091100000000001,1.81825,0.0,0.0,0.0,133.5,89.73552,8.07911,90.0984770574,1.74552,0.5091100000000001,1.81825,87.99,7.57,88.3150326955,131.32,90.90552,8.17911,91.272730905,1.74552,0.5091100000000001,1.81825,89.16,7.67,89.4892982429,131.32
2019-04-23 23:00:00,83.59584,9.42087,84.125009699,1.78584,0.52087,1.8602500000000002,81.81,8.9,82.2926855802,136.01,1.78584,0.52087,1.8602500000000002,1.78584,0.52087,1.8602500000000002,0.0,0.0,0.0,134.48,84.05584,9.84087,84.6299412765,1.78584,0.52087,1.8602500000000002,82.27,9.32,82.7962275711,132.5,85.15584,9.97087,85.7375958064,1.78584,0.52087,1.8602500000000002,83.37,9.45,83.9038699942,132.5
2019-04-23 23:30:00,78.28264,13.42827,79.4260043094,1.7426400000000002,0.50827,1.81525,76.54,12.92,77.6227930443,136.96,1.7426400000000002,0.50827,1.81525,1.7426400000000002,0.50827,1.81525,0.0,0.0,0.0,135.25,78.50264,10.67827,79.2255636595,1.7426400000000002,0.50827,1.81525,76.76,10.17,77.4307852214,133.4,79.53264,10.83827,80.2677327571,1.7426400000000002,0.50827,1.81525,77.79,10.33,78.47288066589999,133.4
2019-04-24 00:00:00,74.74784,25.62937,79.0196443377,1.6778400000000002,0.48937,1.74775,73.07,25.14,77.2738280403,136.6,1.6778400000000002,0.48937,1.74775,1.6778400000000002,0.48937,1.74775,0.0,0.0,0.0,135.25,73.99784,7.05937,74.3338081189,1.6778400000000002,0.48937,1.74775,72.32,6.57,72.6178166843,133.07,74.94784,7.13937,75.2871126068,1.6778400000000002,0.48937,1.74775,73.27,6.65,73.5711587512,133.07
2019-04-24 00:30:00,71.90752,26.15386,76.5161148089,1.7275200000000002,0.5038600000000001,1.7995,70.18,25.65,74.7205119094,136.66,1.7275200000000002,0.5038600000000001,1.7995,1.7275200000000002,0.5038600000000001,1.7995,0.0,0.0,0.0,135.25,71.18752,7.53386,71.5850686264,1.7275200000000002,0.5038600000000001,1.7995,69.46,7.03,69.8148444101,133.12,72.11752,7.61386,72.5183256498,1.7275200000000002,0.5038600000000001,1.7995,70.39,7.11,70.7481745348,133.12
2019-04-24 01:00:00,70.164,26.8445,75.1239913493,1.764,0.5145000000000001,1.8375,68.4,26.33,73.2927615798,137.21,1.764,0.5145000000000001,1.8375,1.764,0.5145000000000001,1.8375,0.0,0.0,0.0,135.72,69.474,8.0645,69.9404949672,1.764,0.5145000000000001,1.8375,67.71,7.55,68.1296308518,133.65,70.364,8.1645,70.836089363,1.764,0.5145000000000001,1.8375,68.6,7.65,69.0252308942,133.65
2019-04-24 01:30:00,70.14968,27.26574,75.2621962332,1.69968,0.49574,1.7705000000000002,68.45,26.77,73.4985401216,136.98,1.69968,0.49574,1.7705000000000002,1.69968,0.49574,1.7705000000000002,0.0,0.0,0.0,135.45,69.46968,8.56574,69.9957737371,1.69968,0.49574,1.7705000000000002,67.77,8.07,68.2487933959,133.44,70.34968,8.66574,70.8813976009,1.69968,0.49574,1.7705000000000002,68.65,8.17,69.1344443819,133.44
2019-04-24 02:00:00,70.7312,27.10285,75.7460700734,1.6212,0.47285000000000005,1.6887500000000002,69.11,26.63,74.0631419803,136.93,1.6212,0.47285000000000005,1.6887500000000002,1.6212,0.47285000000000005,1.6887500000000002,0.0,0.0,0.0,135.45,70.0212,8.40285,70.5235871008,1.6212,0.47285000000000005,1.6887500000000002,68.4,7.93,68.8581505706,133.39,70.9212,8.50285,71.4290911853,1.6212,0.47285000000000005,1.6887500000000002,69.3,8.03,69.7636789454,133.39
2019-04-24 02:30:00,69.88032,25.43676,74.3659053774,1.60032,0.46676000000000006,1.667,68.28,24.97,72.7025398456,137.27,1.60032,0.46676000000000006,1.667,1.60032,0.46676000000000006,1.667,0.0,0.0,0.0,135.93,69.33032,9.67676,70.0023782125,1.60032,0.46676000000000006,1.667,67.73,9.21,68.353324718,133.72,70.25032,10.42676,71.0198900605,1.60032,0.46676000000000006,1.667,68.65,9.96,69.3687544936,133.72
2019-04-24 03:00:00,67.46848,15.50664,69.2275355448,1.6684800000000002,0.48664,1.738,65.8,15.02,67.4925210672,136.18,1.6684800000000002,0.48664,1.738,1.6684800000000002,0.48664,1.738,0.0,0.0,0.0,135.88,67.61848,15.50664,69.3737322162,1.6684800000000002,0.48664,1.738,65.95,15.02,67.6387677298,132.65,68.50848,15.69664,70.2836847298,1.6684800000000002,0.48664,1.738,66.84,15.21,68.5487395945,132.65
2019-04-24 03:30:00,66.80304,15.60922,68.6024336467,1.64304,0.47922000000000003,1.7115,65.16,15.13,66.8935161282,136.41,1.64304,0.47922000000000003,1.7115,1.64304,0.47922000000000003,1.7115,0.0,0.0,0.0,136.1,66.95304,15.60922,68.7485077238,1.64304,0.47922000000000003,1.7115,65.31,15.13,67.0396375289,132.87,67.82304,15.79922,69.6389266678,1.64304,0.47922000000000003,1.7115,66.18,15.32,67.9300728691,132.87
2019-04-24 04:00:00,66.22872,15.71421,68.0674646859,1.72872,0.50421,1.80075,64.5,15.21,66.2691036608,136.27,1.72872,0.50421,1.80075,1.72872,0.50421,1.80075,0.0,0.0,0.0,135.94,66.37872,15.70421,68.2111184527,1.72872,0.50421,1.80075,64.65,15.2,66.4128187928,132.74,67.23872,15.90421,69.0940617055,1.72872,0.50421,1.80075,65.51,15.4,67.2957658401,132.74
2019-04-24 04:30:00,66.72696,15.49078,68.5014704649,1.71696,0.50078,1.7885,65.01,14.99,66.7158167154,136.06,1.71696,0.50078,1.7885,1.71696,0.50078,1.7885,0.0,0.0,0.0,135.75,66.88696,15.48078,68.6550796915,1.71696,0.50078,1.7885,65.17,14.98,66.8694945397,132.52,67.74696,15.68078,69.5380288091,1.71696,0.50078,1.7885,66.03,15.18,67.7524412844,132.52
2019-04-24 05:00:00,67.61104,14.88197,69.2295150999,1.72104,0.50197,1.79275,65.89,14.38,67.4409111742,135.66,1.72104,0.50197,1.79275,1.72104,0.50197,1.79275,0.0,0.0,0.0,135.42,67.77104,14.86197,69.3814962001,1.72104,0.50197,1.79275,66.05,14.36,67.5929885417,132.12,68.64104,15.05197,70.2720013459,1.72104,0.50197,1.79275,66.92,14.55,68.4834936317,132.12
2019-04-24 05:30:00,70.85016,13.00213,72.0333294841,1.55016,0.45213000000000003,1.61475,69.3,12.55,70.4272142002,135.1,1.55016,0.45213000000000003,1.61475,1.55016,0.45213000000000003,1.61475,0.0,0.0,0.0,135.09,71.03016,13.01213,72.2121814984,1.55016,0.45213000000000003,1.61475,69.48,12.56,70.606118715,131.57,71.93016,13.17213,73.1262806819,1.55016,0.45213000000000003,1.61475,70.38,12.72,71.5202265097,131.57
2019-04-24 06:00:00,73.83872,11.86796,74.7863961279,1.6387200000000002,0.47796000000000005,1.7069999999999999,72.2,11.39,73.092900476,134.78,1.6387200000000002,0.47796000000000005,1.7069999999999999,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.0,0.0,0.0,134.92,74.02872,11.86796,74.9739945541,1.6387200000000002,0.47796000000000005,1.7069999999999999,72.39,11.39,73.2805854234,131.28,74.97872,12.01796,75.9357611103,1.6387200000000002,0.47796000000000005,1.7069999999999999,73.34,11.54,74.2423544885,131.28
2019-04-24 06:30:00,82.8256,6.9233,83.1144518014,1.7256,0.5033,1.7974999999999999,81.1,6.42,81.3537116547,133.71,1.7256,0.5033,1.7974999999999999,1.7256,0.5033,1.7974999999999999,0.0,0.0,0.0,134.47,83.0956,6.9333,83.3843473816,1.7256,0.5033,1.7974999999999999,81.37,6.43,81.6236595602,130.23,84.1456,7.0333,84.4390271631,1.7256,0.5033,1.7974999999999999,82.42,6.53,82.6782758649,130.23
2019-04-24 07:00:00,90.092,3.52725,90.1610223798,1.842,0.53725,1.9187500000000002,88.25,2.99,88.3006375968,132.92,1.842,0.53725,1.9187500000000002,1.842,0.53725,1.9187500000000002,0.0,0.0,0.0,134.12,90.402,3.55725,90.4719604715,1.842,0.53725,1.9187500000000002,88.56,3.02,88.6114778119,129.48,91.562,3.59725,91.6326363888,1.842,0.53725,1.9187500000000002,89.72,3.06,89.7721671789,129.48
2019-04-24 07:30:00,97.4696,8.1603,97.8105997336,2.2296,0.6503,2.3225,95.24,7.51,95.5356357596,132.81,2.2296,0.6503,2.3225,2.2296,0.6503,2.3225,0.0,0.0,0.0,133.59,98.7596,4.3703,98.8562497481,2.2296,0.6503,2.3225,96.53,3.7199999999999998,96.6016526774,129.36,99.9896,4.3203,100.0828911465,2.2296,0.6503,2.3225,97.76,3.67,97.8288633278,129.36
2019-04-24 08:00:00,103.24656,5.39483,103.3874090137,2.65656,0.77483,2.76725,100.59,4.62,100.6960401406,133.26,2.65656,0.77483,2.76725,2.65656,0.77483,2.76725,0.0,0.0,0.0,133.51,103.92656,5.01483,104.0474814369,2.65656,0.77483,2.76725,101.27,4.24,101.3587218743,129.79,105.27656,5.07483,105.398804476,2.65656,0.77483,2.76725,102.62,4.3,102.7100501412,129.79
2019-04-24 08:30:00,104.43784,7.64687,104.7174151928,2.93784,0.85687,3.06025,101.5,6.79,101.7268602681,133.9,4.19784,0.9268700000000001,4.2989473901,2.93784,0.85687,3.06025,1.26,0.07,1.2619429464,134.26,105.23784,6.03687,105.4108474838,2.93784,0.85687,3.06025,102.3,5.18,102.4310616952,130.4,104.12784,6.08687,104.3055945262,2.93784,0.85687,3.06025,101.19,5.23,101.3250660005,130.4
2019-04-24 09:00:00,101.67992,16.35456,102.9867844143,4.12992,1.20456,4.302,97.55,15.15,98.7194256466,134.48,110.11992,4.7145600000000005,110.2207959362,4.12992,1.20456,4.302,105.99,3.51,106.0481032362,134.26,103.48992,5.69456,103.6464739159,4.12992,1.20456,4.302,99.36,4.49,99.4613980396,130.93,4.12992,1.20456,4.302,4.12992,1.20456,4.302,0.0,0.0,0.0,130.93
2019-04-24 09:30:00,103.43848,10.44664,103.9646643432,5.02848,1.46664,5.238,98.41,8.98,98.8188671257,133.58,110.80848,2.93664,110.8473865023,5.02848,1.46664,5.238,105.78,1.47,105.7902136306,133.35,104.23848,10.09664,104.7263235868,5.02848,1.46664,5.238,99.21,8.63,99.5846423903,130.08,5.02848,1.46664,5.238,5.02848,1.46664,5.238,0.0,0.0,0.0,130.08
2019-04-24 10:00:00,104.10968,11.31949,104.723236789,4.72968,1.37949,4.92675,99.38,9.94,99.87586295,133.48,111.55968,3.86949,111.6267671957,4.72968,1.37949,4.92675,106.83,2.49,106.859014594,133.25,104.91968,10.96949,105.4915587247,4.72968,1.37949,4.92675,100.19,9.59,100.6479219855,129.97,4.72968,1.37949,4.92675,4.72968,1.37949,4.92675,0.0,0.0,0.0,129.97
2019-04-24 10:30:00,108.65312,13.62341,109.5038710994,5.22312,1.5234100000000002,5.44075,103.43,12.1,104.1353681513,133.0,116.38312,6.36341,116.5569543518,5.22312,1.5234100000000002,5.44075,111.16,4.84,111.2653189453,132.77,109.51312,13.28341,110.3157850598,5.22312,1.5234100000000002,5.44075,104.29,11.76,104.9509490191,129.52,5.22312,1.5234100000000002,5.44075,5.22312,1.5234100000000002,5.44075,0.0,0.0,0.0,129.52
2019-04-24 11:00:00,108.64832,15.90826,109.8067856512,6.98832,2.03826,7.2795,101.66,13.87,102.6018152861,132.32,116.24832,8.85826,116.585336441,6.98832,2.03826,7.2795,109.26,6.82,109.4726449849,132.08,109.49832,15.58826,110.60233240150001,6.98832,2.03826,7.2795,102.51,13.55,103.4016566598,128.85,6.98832,2.03826,7.2795,6.98832,2.03826,7.2795,0.0,0.0,0.0,128.85
2019-04-24 11:30:00,109.29728,16.11504,110.4789116963,6.25728,1.82504,6.518,103.04,14.29,104.0261779554,132.15,117.00728,9.10504,117.3610042834,6.25728,1.82504,6.518,110.75,7.28,110.9890125193,131.91,110.14728,15.78504,111.2725967128,6.25728,1.82504,6.518,103.89,13.96,104.8237267989,128.68,6.25728,1.82504,6.518,6.25728,1.82504,6.518,0.0,0.0,0.0,128.68
2019-04-24 12:00:00,107.4264,15.8627,108.5912366089,7.1064,2.0727,7.4025,100.32,13.79,101.263352206,132.36,114.9264,8.8127,115.2637891892,7.1064,2.0727,7.4025,107.82,6.74,108.0304586679,132.11,108.2564,15.5327,109.3650442795,7.1064,2.0727,7.4025,101.15,13.46,102.04162925,128.88,7.1064,2.0727,7.4025,7.1064,2.0727,7.4025,0.0,0.0,0.0,128.88
2019-04-24 12:30:00,109.41664,15.05027,110.4468729117,5.00664,1.46027,5.21525,104.41,13.59,105.2907222883,132.25,117.20664,7.97027,117.4773240415,5.00664,1.46027,5.21525,112.2,6.51,112.3887009445,131.99,110.28664,14.69027,111.2607163161,5.00664,1.46027,5.21525,105.28,13.23,106.1080171335,128.79,5.00664,1.46027,5.21525,5.00664,1.46027,5.21525,0.0,0.0,0.0,128.79
2019-04-24 13:00:00,108.58704,14.88247,109.6021585976,6.07704,1.7724700000000002,6.33025,102.51,13.11,103.3449185979,132.61,116.24704,7.74247,116.5045928299,6.07704,1.7724700000000002,6.33025,110.17,5.97,110.3316355358,132.35,109.42704,14.53247,110.3878153034,6.07704,1.7724700000000002,6.33025,103.35,12.76,104.1347209148,129.14,6.07704,1.7724700000000002,6.33025,6.07704,1.7724700000000002,6.33025,0.0,0.0,0.0,129.14
2019-04-24 13:30:00,108.8644,14.46795,109.8215787747,4.9644,1.44795,5.17125,103.9,13.02,104.7126086009,132.79,116.6344,7.30795,116.8631224834,4.9644,1.44795,5.17125,111.67,5.86,111.8236491088,132.52,109.7444,14.11795,110.6487679261,4.9644,1.44795,5.17125,104.78,12.67,105.5432484814,129.3,4.9644,1.44795,5.17125,4.9644,1.44795,5.17125,0.0,0.0,0.0,129.3
2019-04-24 14:00:00,112.20264,15.94702,113.3302248734,3.45264,1.00702,3.5965,108.75,14.94,109.77142661,132.95,120.31264,8.86702,120.6389463956,3.45264,1.00702,3.5965,116.86,7.86,117.1240334005,132.68,113.13264,15.577020000000001,114.1999903041,3.45264,1.00702,3.5965,109.68,14.57,110.6435144959,129.45,3.45264,1.00702,3.5965,3.45264,1.00702,3.5965,0.0,0.0,0.0,129.45
2019-04-24 14:30:00,110.75128,16.02079,111.9040291226,5.11128,1.49079,5.32425,105.64,14.53,106.6345652216,133.39,118.63128,8.87079,118.9624794196,5.11128,1.49079,5.32425,113.52,7.38,113.7596360754,133.11,111.62128,15.65079,112.7131641667,5.11128,1.49079,5.32425,106.51,14.16,107.4471297895,129.9,5.11128,1.49079,5.32425,5.11128,1.49079,5.32425,0.0,0.0,0.0,129.9
2019-04-24 15:00:00,108.8628,15.69165,109.9878952593,5.9028,1.72165,6.14875,102.96,13.97,103.9034287211,132.35,116.5328,8.63165,116.8520383115,5.9028,1.72165,6.14875,110.63,6.91,110.8455908009,132.09,109.7328,15.34165,110.8000614646,5.9028,1.72165,6.14875,103.83,13.62,104.7194981844,128.91,5.9028,1.72165,6.14875,5.9028,1.72165,6.14875,0.0,0.0,0.0,128.91
2019-04-24 15:30:00,108.3796,14.9178,109.4014554428,6.1296,1.7878,6.385,102.25,13.13,103.0895697925,132.31,115.9996,7.8078,116.2620700874,6.1296,1.7878,6.385,109.87,6.02,110.0348004042,132.04,109.2396,14.5578,110.2053526332,6.1296,1.7878,6.385,103.11,12.77,103.8977622473,128.87,6.1296,1.7878,6.385,6.1296,1.7878,6.385,0.0,0.0,0.0,128.87
2019-04-24 16:00:00,112.92832,10.98326,113.4611715886,3.50832,1.02326,3.6545,109.42,9.96,109.8723714134,132.31,121.06832,3.60326,121.1219286102,3.50832,1.02326,3.6545,117.56,2.58,117.5883072418,132.04,112.67832,22.75326,114.9526625992,3.50832,1.02326,3.6545,109.17,21.73,111.3116426974,128.87,3.50832,1.02326,3.6545,3.50832,1.02326,3.6545,0.0,0.0,0.0,128.87
2019-04-24 16:30:00,110.30096,8.73028,110.6459197883,6.00096,1.75028,6.251,104.3,6.98,104.5332980442,133.04,118.05096,2.8202800000000003,118.0846439475,6.00096,1.75028,6.251,112.05,1.07,112.0551087635,132.77,109.67096,24.49028,112.3721196819,6.00096,1.75028,6.251,103.67,22.74,106.1347092143,129.59,6.00096,1.75028,6.251,6.00096,1.75028,6.251,0.0,0.0,0.0,129.59
2019-04-24 17:00:00,106.91792,5.06731,107.037933686,4.44792,1.29731,4.63325,102.47,3.77,102.5393280649,133.79,114.55792,5.47731,114.6887874187,4.44792,1.29731,4.63325,110.11,4.18,110.1893120951,133.51,106.32792,21.03731,108.3890907036,4.44792,1.29731,4.63325,101.88,19.74,103.7747657188,130.32,4.44792,1.29731,4.63325,4.44792,1.29731,4.63325,0.0,0.0,0.0,130.32
2019-04-24 17:30:00,109.29464,4.07802,109.3706934231,3.5246399999999998,1.02802,3.6715,105.77,3.05,105.8139659969,134.11,117.15464,6.03802,117.3101332326,3.5246399999999998,1.02802,3.6715,113.63,5.01,113.7403930009,133.86,108.66464,20.15802,110.5185493781,3.5246399999999998,1.02802,3.6715,105.14,19.13,106.8661616228,130.64,3.5246399999999998,1.02802,3.6715,3.5246399999999998,1.02802,3.6715,0.0,0.0,0.0,130.64
2019-04-24 18:00:00,110.10864,7.53502,110.3661593472,2.58864,0.75502,2.6965,107.52,6.78,107.7335546615,133.9,118.11864,1.74502,118.1315292809,2.58864,0.75502,2.6965,115.53,0.99,115.5342416775,133.65,110.88864,8.10502,111.1844495883,2.58864,0.75502,2.6965,108.3,7.35,108.5491248237,130.45,2.58864,0.75502,2.6965,2.58864,0.75502,2.6965,0.0,0.0,0.0,130.45
2019-04-24 18:30:00,109.62976,6.46743,109.8203620849,2.45976,0.71743,2.56225,107.17,5.75,107.3241417389,133.54,117.60976,2.76743,117.6423151594,2.45976,0.71743,2.56225,115.15,2.05,115.1682464918,133.28,110.47976,6.02743,110.6440566956,2.45976,0.71743,2.56225,108.02,5.31,108.1504345807,130.11,2.45976,0.71743,2.56225,2.45976,0.71743,2.56225,0.0,0.0,0.0,130.11
2019-04-24 19:00:00,106.57384,5.47862,106.7145662478,2.70384,0.7886200000000001,2.8165,103.87,4.69,103.9758289219,133.5,114.32384,3.96862,114.3927022893,2.70384,0.7886200000000001,2.8165,111.62,3.18,111.6652891457,133.28,107.39384,5.04862,107.5124431582,2.70384,0.7886200000000001,2.8165,104.69,4.26,104.776637186,130.07,2.70384,0.7886200000000001,2.8165,2.70384,0.7886200000000001,2.8165,0.0,0.0,0.0,130.07
2019-04-24 19:30:00,106.80584,5.54087,106.9494679672,2.26584,0.6608700000000001,2.36025,104.54,4.88,104.6538389167,133.04,114.60584,3.58087,114.6617686592,2.26584,0.6608700000000001,2.36025,112.34,2.92,112.3779426756,132.8,107.66584,5.13087,107.7880277668,2.26584,0.6608700000000001,2.36025,105.4,4.47,105.4947434709,129.62,2.26584,0.6608700000000001,2.36025,2.26584,0.6608700000000001,2.36025,0.0,0.0,0.0,129.62
2019-04-24 20:00:00,105.6444,4.5542,105.7425174138,1.6944,0.49420000000000003,1.7650000000000001,103.95,4.06,104.0292559812,132.91,113.3844,4.2542,113.4641810485,1.6944,0.49420000000000003,1.7650000000000001,111.69,3.76,111.7532715405,132.66,106.4544,4.1342,106.5346464255,1.6944,0.49420000000000003,1.7650000000000001,104.76,3.64,104.8232188019,129.49,1.6944,0.49420000000000003,1.7650000000000001,1.6944,0.49420000000000003,1.7650000000000001,0.0,0.0,0.0,129.49
2019-04-24 20:30:00,103.92256,3.35283,103.9766317302,1.31256,0.38283,1.36725,102.61,2.9699999999999998,102.652973654,132.84,111.59256,5.32283,111.719434149,1.31256,0.38283,1.36725,110.28,4.94,110.3905883669,132.58,104.73256,2.9228300000000003,104.773336586,1.31256,0.38283,1.36725,103.42,2.54,103.4511865568,129.42,1.31256,0.38283,1.36725,1.31256,0.38283,1.36725,0.0,0.0,0.0,129.42
2019-04-24 21:00:00,101.37352,1.83561,101.3901376923,1.25352,0.36561000000000005,1.30575,100.12,1.47,100.1307909686,132.91,108.85352,6.8956100000000005,109.0717115189,1.25352,0.36561000000000005,1.30575,107.6,6.53,107.7979633388,132.66,102.15352,1.40561,102.1631899848,1.25352,0.36561000000000005,1.30575,100.9,1.04,100.9053596198,129.49,1.25352,0.36561000000000005,1.30575,1.25352,0.36561000000000005,1.30575,0.0,0.0,0.0,129.49
2019-04-24 21:30:00,102.30936,2.08898,102.3306844551,1.29936,0.37898000000000004,1.3535,101.01,1.71,101.0244732726,133.3,109.83936,6.69898,110.0434520462,1.29936,0.37898000000000004,1.3535,108.54,6.32,108.7238428313,133.05,103.10936,1.66898,103.1228665905,1.29936,0.37898000000000004,1.3535,101.81,1.29,101.8181722484,129.86,1.29936,0.37898000000000004,1.3535,1.29936,0.37898000000000004,1.3535,0.0,0.0,0.0,129.86
2019-04-24 22:00:00,97.5412,1.5153500000000002,97.5529701396,1.3212000000000002,0.38535,1.37625,96.22,1.13,96.2266350861,134.54,104.7312,9.25535,105.1393634994,1.3212000000000002,0.38535,1.37625,103.41,8.87,103.7897152901,134.29,98.2912,1.55535,98.3035050802,1.3212000000000002,0.38535,1.37625,96.97,1.17,96.9770581117,131.04,1.3212000000000002,0.38535,1.37625,1.3212000000000002,0.38535,1.37625,0.0,0.0,0.0,131.04
2019-04-24 22:30:00,91.0732,3.71885,91.1490954621,1.3332,0.38885000000000003,1.38875,89.74,3.33,89.8017622322,135.17,97.7932,12.30885,98.5647896288,1.3332,0.38885000000000003,1.38875,96.46,11.92,97.1937137885,134.91,91.7632,4.15885,91.8573944087,1.3332,0.38885000000000003,1.38875,90.43,3.77,90.5085509772,131.64,1.3332,0.38885000000000003,1.38875,1.3332,0.38885000000000003,1.38875,0.0,0.0,0.0,131.64
2019-04-24 23:00:00,85.67512,5.35066,85.8420395229,1.30512,0.38066000000000005,1.3595000000000002,84.37,4.97,84.5162576076,135.67,92.00512,14.09066,93.0778642076,1.30512,0.38066000000000005,1.3595000000000002,90.7,13.71,91.7303335871,135.4,86.30512,5.76066,86.497161467,1.30512,0.38066000000000005,1.3595000000000002,85.0,5.38,85.1700909944,132.12,1.30512,0.38066000000000005,1.3595000000000002,1.30512,0.38066000000000005,1.3595000000000002,0.0,0.0,0.0,132.12
2019-04-24 23:30:00,80.20416,6.92163,80.5022747701,1.27416,0.37163,1.32725,78.93,6.55,79.2013093326,135.71,86.14416,15.78163,87.5778290868,1.27416,0.37163,1.32725,84.87,15.41,86.257666326,135.4,80.78416,7.32163,81.1152684318,1.27416,0.37163,1.32725,79.51,6.95,79.8131730982,132.15,1.27416,0.37163,1.32725,1.27416,0.37163,1.32725,0.0,0.0,0.0,132.15
2019-04-25 00:00:00,75.41576,8.44668,75.8873063127,1.32576,0.38668,1.381,74.09,8.06,74.5271205669,136.51,81.03576,17.49668,82.9031254525,1.32576,0.38668,1.381,79.71,17.11,81.5256781634,136.23,75.96576,8.83668,76.4779942585,1.32576,0.38668,1.381,74.64,8.45,75.1167897344,132.9,1.32576,0.38668,1.381,1.32576,0.38668,1.381,0.0,0.0,0.0,132.9
2019-04-25 00:30:00,71.68456,5.42758,71.8897403462,1.2945600000000002,0.37758,1.3485,70.39,5.05,70.5709189397,136.93,77.04456,14.30758,78.3617959917,1.2945600000000002,0.37758,1.3485,75.75,13.93,77.0201752789,136.66,72.86456,20.60758,75.7226284373,1.2945600000000002,0.37758,1.3485,71.57,20.23,74.3741742811,133.31,1.2945600000000002,0.37758,1.3485,1.2945600000000002,0.37758,1.3485,0.0,0.0,0.0,133.31
2019-04-25 01:00:00,69.78384,4.64987,69.9385846022,1.23384,0.35987,1.28525,68.55,4.29,68.684107332,137.0,75.01384,13.45987,76.2118382665,1.23384,0.35987,1.28525,73.78,13.1,74.9339602584,136.73,71.11384,23.69987,74.9590693483,1.23384,0.35987,1.28525,69.88,23.34,73.67475822829999,133.38,1.23384,0.35987,1.28525,1.23384,0.35987,1.28525,0.0,0.0,0.0,133.38
2019-04-25 01:30:00,69.54104,4.9994700000000005,69.7205202545,1.30104,0.37947000000000003,1.35525,68.24,4.62,68.3962133455,137.16,74.75104,13.85947,76.0250148949,1.30104,0.37947000000000003,1.35525,73.45,13.48,74.6767226115,136.89,70.87104,24.10947,74.8596744206,1.30104,0.37947000000000003,1.35525,69.57,23.73,73.5057671207,133.53,1.30104,0.37947000000000003,1.35525,1.30104,0.37947000000000003,1.35525,0.0,0.0,0.0,133.53
2019-04-25 02:00:00,69.99888,5.12759,70.1864330228,1.32888,0.38759000000000005,1.38425,68.67,4.74,68.8333966909,136.88,75.22888,13.94759,76.5109119856,1.32888,0.38759000000000005,1.38425,73.9,13.56,75.1337713681,136.61,71.33888,24.14759,75.3149513872,1.32888,0.38759000000000005,1.38425,70.01,23.76,73.9319802251,133.27,1.32888,0.38759000000000005,1.38425,1.32888,0.38759000000000005,1.38425,0.0,0.0,0.0,133.27
2019-04-25 02:30:00,69.32048,5.11639,69.5090382185,1.29048,0.37639000000000006,1.34425,68.03,4.74,68.1949301635,136.79,74.49048,13.946390000000001,75.7847834638,1.29048,0.37639000000000006,1.34425,73.2,13.57,74.4471953803,136.53,70.64048,24.15639,74.6566044799,1.29048,0.37639000000000006,1.34425,69.35,23.78,73.3137838336,133.17,1.29048,0.37639000000000006,1.34425,1.29048,0.37639000000000006,1.34425,0.0,0.0,0.0,133.17
2019-04-25 03:00:00,68.11648,6.26814,68.4042719912,1.29648,0.37814000000000003,1.3505,66.82,5.89,67.0790913773,137.06,73.16648,14.53814,74.5968585816,1.29648,0.37814000000000003,1.3505,71.87,14.16,73.2516382069,136.8,69.32648,23.47814,73.1941520003,1.29648,0.37814000000000003,1.3505,68.03,23.1,71.8449086575,133.43,1.29648,0.37814000000000003,1.3505,1.29648,0.37814000000000003,1.3505,0.0,0.0,0.0,133.43
2019-04-25 03:30:00,67.52728,11.97254,68.5804291198,1.27728,0.37254000000000004,1.3305,66.25,11.6,67.2578805792,136.02,72.40728,21.35254,75.490033524,1.27728,0.37254000000000004,1.3305,71.13,20.98,74.1595395077,135.76,67.79728,11.97254,68.8462990251,1.27728,0.37254000000000004,1.3305,66.52,11.6,67.5238506011,132.44,1.27728,0.37254000000000004,1.3305,1.27728,0.37254000000000004,1.3305,0.0,0.0,0.0,132.44
2019-04-25 04:00:00,66.92016,12.00338,67.9881529816,1.28016,0.37338000000000005,1.3335,65.64,11.63,66.6623319424,135.96,71.77016,21.37338,74.8850935704,1.28016,0.37338000000000005,1.3335,70.49,21.0,73.55161521,135.71,67.20016,12.01338,68.2655315884,1.28016,0.37338000000000005,1.3335,65.92,11.64,66.9397938449,132.38,1.28016,0.37338000000000005,1.3335,1.28016,0.37338000000000005,1.3335,0.0,0.0,0.0,132.38
2019-04-25 04:30:00,67.03952,11.883610000000001,68.0846343051,1.34952,0.39361,1.40575,65.69,11.49,66.6873016398,135.75,71.88952,21.20361,74.9512919359,1.34952,0.39361,1.40575,70.54,20.81,73.5455484717,135.5,67.31952,11.87361,68.3586160441,1.34952,0.39361,1.40575,65.97,11.48,66.9614165023,132.17,1.34952,0.39361,1.40575,1.34952,0.39361,1.40575,0.0,0.0,0.0,132.17
2019-04-25 05:00:00,68.13016,11.25713,69.0539041435,1.43016,0.41713000000000006,1.48975,66.7,10.84,67.5751108027,135.53,73.06016,20.51713,75.8863597932,1.43016,0.41713000000000006,1.48975,71.63,20.1,74.3966860821,135.27,68.43016,11.26713,69.3515321825,1.43016,0.41713000000000006,1.48975,67.0,10.85,67.87284066550001,131.94,1.43016,0.41713000000000006,1.48975,1.43016,0.41713000000000006,1.48975,0.0,0.0,0.0,131.94
2019-04-25 05:30:00,71.1028,9.8479,71.7815387286,1.4328,0.4179,1.4925000000000002,69.67,9.43,70.3052899859,135.13,76.2328,18.9679,78.5571195134,1.4328,0.4179,1.4925000000000002,74.8,18.55,77.0658322475,134.87,71.4128,9.8579,72.089986796,1.4328,0.4179,1.4925000000000002,69.98,9.44,70.6138371709,131.55,1.4328,0.4179,1.4925000000000002,1.4328,0.4179,1.4925000000000002,0.0,0.0,0.0,131.55
2019-04-25 06:00:00,73.16952,8.93486,73.7130272086,1.55952,0.45486000000000004,1.6245,71.61,8.48,72.1103494652,135.09,78.43952,17.99486,80.4771600161,1.55952,0.45486000000000004,1.6245,76.88,17.54,78.8554753964,134.87,73.49952,8.93486,74.040604829,1.55952,0.45486000000000004,1.6245,71.94,8.48,72.4380701013,131.5,1.55952,0.45486000000000004,1.6245,1.55952,0.45486000000000004,1.6245,0.0,0.0,0.0,131.5
2019-04-25 06:30:00,81.08976,4.93743,81.2399371729,1.73976,0.50743,1.8122500000000001,79.35,4.43,79.4735641582,133.49,86.87976,13.56743,87.9327462011,1.73976,0.50743,1.8122500000000001,85.14,13.06,86.1358415527,133.24,81.48976,4.9574300000000004,81.6404133813,1.73976,0.50743,1.8122500000000001,79.75,4.45,79.8740571149,129.96,1.73976,0.50743,1.8122500000000001,1.73976,0.50743,1.8122500000000001,0.0,0.0,0.0,129.96
2019-04-25 07:00:00,89.6284,1.6712,89.6439791397,1.9584000000000001,0.5712,2.04,87.67,1.1,87.6769006067,132.54,95.9784,9.4212,96.4396820609,1.9584000000000001,0.5712,2.04,94.02,8.85,94.4356018671,132.3,89.9584,2.7112,89.999246308,1.9584000000000001,0.5712,2.04,88.0,2.14,88.0260166087,129.04,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,129.04
2019-04-25 07:30:00,98.54016,2.16588,98.5639597875,2.18016,0.63588,2.271,96.36,1.53,96.3721458721,132.29,105.51016,10.46588,106.0279609697,2.18016,0.63588,2.271,103.33,9.83,103.7965211363,132.05,97.76016,16.18588,99.0910268117,2.18016,0.63588,2.271,95.58,15.55,96.8366609296,128.81,2.18016,0.63588,2.271,2.18016,0.63588,2.271,0.0,0.0,0.0,128.81
2019-04-25 08:00:00,100.59376,3.9681800000000003,100.6719971166,2.63376,0.7681800000000001,2.7435,97.96,3.2,98.0122522953,132.69,107.79376,6.33818,107.9799389732,2.63376,0.7681800000000001,2.7435,105.16,5.57,105.3074095209,132.46,100.37376,14.44818,101.4082915833,2.63376,0.7681800000000001,2.7435,97.74,13.68,98.6927048976,129.18,2.63376,0.7681800000000001,2.7435,2.63376,0.7681800000000001,2.7435,0.0,0.0,0.0,129.18
2019-04-25 08:30:00,105.07656,9.93358,105.5450589703,2.68656,0.78358,2.7984999999999998,102.39,9.15,102.7980281912,132.69,112.70656,2.47358,112.7337006624,2.68656,0.78358,2.7984999999999998,110.02,1.69,110.0329791472,132.46,105.93656,9.56358,106.3673672094,2.68656,0.78358,2.7984999999999998,103.25,8.78,103.6226370056,129.18,2.68656,0.78358,2.7984999999999998,2.68656,0.78358,2.7984999999999998,0.0,0.0,0.0,129.18
2019-04-25 09:00:00,106.50888,12.34509,107.2219322991,4.98888,1.45509,5.19675,101.52,10.89,102.1024118226,132.54,114.07888,5.04509,114.1903839873,4.98888,1.45509,5.19675,109.09,3.59,109.1490549661,132.31,107.34888,11.99509,108.0169626557,4.98888,1.45509,5.19675,102.36,10.54,102.9012205953,129.04,4.98888,1.45509,5.19675,4.98888,1.45509,5.19675,0.0,0.0,0.0,129.04
2019-04-25 09:30:00,112.15944,9.68317,112.5766572712,4.6394400000000005,1.35317,4.83275,107.52,8.33,107.842196287,132.48,118.55944,18.17317,119.9441741852,4.6394400000000005,1.35317,4.83275,113.92,16.82,115.1550207329,132.26,113.05944,9.28317,113.4399145731,4.6394400000000005,1.35317,4.83275,108.42,7.93,108.7096191696,128.99,4.6394400000000005,1.35317,4.83275,4.6394400000000005,1.35317,4.83275,0.0,0.0,0.0,128.99
2019-04-25 10:00:00,113.29592,10.26506,113.7599971231,5.60592,1.6350600000000002,5.8395,107.69,8.63,108.0352396212,132.48,119.52592,20.57506,121.2838762814,5.60592,1.6350600000000002,5.8395,113.92,18.94,115.4837217966,132.26,114.16592,9.88506,114.5930700376,5.60592,1.6350600000000002,5.8395,108.56,8.25,108.8730274219,128.99,5.60592,1.6350600000000002,5.8395,5.60592,1.6350600000000002,5.8395,0.0,0.0,0.0,128.99
2019-04-25 10:30:00,111.61296,10.29128,112.0864098988,6.79296,1.98128,7.076,104.82,8.31,105.148887298,132.79,117.68296,20.65128,119.4811886449,6.79296,1.98128,7.076,110.89,18.67,112.4507047555,132.56,112.46296,9.92128,112.8997305967,6.79296,1.98128,7.076,105.67,7.94,105.9678842858,129.28,6.79296,1.98128,7.076,6.79296,1.98128,7.076,0.0,0.0,0.0,129.28
2019-04-25 11:00:00,115.57792,11.37731,116.1365522752,4.92792,1.43731,5.13325,110.65,9.94,111.095571919,132.24,121.98792,21.71731,123.90598928040001,4.92792,1.43731,5.13325,117.06,20.28,118.8037120632,132.01,116.51792,11.00731,117.0366889252,4.92792,1.43731,5.13325,111.59,9.57,111.9996116065,128.77,4.92792,1.43731,5.13325,4.92792,1.43731,5.13325,0.0,0.0,0.0,128.77
2019-04-25 11:30:00,118.25848,18.11789,119.6383133865,3.79848,1.10789,3.95675,114.46,17.01,115.7170328863,132.97,126.76848,13.36789,127.4713615074,3.79848,1.10789,3.95675,122.97,12.26,123.5796443594,132.74,119.56848,17.02789,120.7748750666,3.79848,1.10789,3.95675,115.77,15.92,116.8594852804,129.48,3.79848,1.10789,3.95675,3.79848,1.10789,3.95675,0.0,0.0,0.0,129.48
2019-04-25 12:00:00,117.07288,18.55084,118.533509592,4.08288,1.1908400000000001,4.253,112.99,17.36,114.3158331116,133.21,125.69288,12.07084,126.2711576766,4.08288,1.1908400000000001,4.253,121.61,10.88,122.0957267885,132.98,118.36288,17.95084,119.7163481677,4.08288,1.1908400000000001,4.253,114.28,16.76,115.5024501905,129.71,4.08288,1.1908400000000001,4.253,4.08288,1.1908400000000001,4.253,0.0,0.0,0.0,129.71
2019-04-25 12:30:00,113.90848,18.18289,115.3505929966,6.55848,1.91289,6.83175,107.35,16.27,108.5759430076,133.58,122.09848,11.60289,122.648546158,6.55848,1.91289,6.83175,115.54,9.69,115.9456238933,133.35,115.07848,17.59289,116.4154901105,6.55848,1.91289,6.83175,108.52,15.68,109.6469461499,130.08,6.55848,1.91289,6.83175,6.55848,1.91289,6.83175,0.0,0.0,0.0,130.08
2019-04-25 13:00:00,111.58488,16.73184,112.8323531369,6.79488,1.98184,7.078,104.79,14.75,105.8229965556,134.1,119.60488,10.01184,120.0231821774,6.79488,1.98184,7.078,112.81,8.03,113.0954331527,133.87,112.77488,16.15184,113.9256577528,6.79488,1.98184,7.078,105.98,14.17,106.9230999364,130.59,6.79488,1.98184,7.078,6.79488,1.98184,7.078,0.0,0.0,0.0,130.59
2019-04-25 13:30:00,113.80384,15.35112,114.8345369826,5.52384,1.61112,5.754,108.28,13.74,109.1482752956,134.34,122.06384,8.52112,122.3609027492,5.52384,1.61112,5.754,116.54,6.91,116.7446773947,134.11,114.98384,14.73112,115.9236358885,5.52384,1.61112,5.754,109.46,13.12,110.2434850683,130.83,5.52384,1.61112,5.754,5.52384,1.61112,5.754,0.0,0.0,0.0,130.83
2019-04-25 14:00:00,109.11656,14.75358,110.109453677,5.32656,1.5535800000000002,5.5485,103.79,13.2,104.6260201862,134.41,117.02656,7.8735800000000005,117.2911292786,5.32656,1.5535800000000002,5.5485,111.7,6.32,111.8786503315,134.19,110.29656,14.16358,111.2022398437,5.32656,1.5535800000000002,5.5485,104.97,12.61,105.7247038303,130.9,5.32656,1.5535800000000002,5.5485,5.32656,1.5535800000000002,5.5485,0.0,0.0,0.0,130.9
2019-04-25 14:30:00,110.77976,17.14618,112.0988256595,8.24976,2.40618,8.5935,102.53,14.74,103.5841131641,134.27,118.62976,10.39618,119.0844260021,8.24976,2.40618,8.5935,110.38,7.99,110.6688054512,134.04,111.89976,16.56618,113.1193821051,8.24976,2.40618,8.5935,103.65,14.16,104.61275304669999,130.74,8.24976,2.40618,8.5935,8.24976,2.40618,8.5935,0.0,0.0,0.0,130.74
2019-04-25 15:00:00,110.67208,15.84519,111.8006231542,6.29208,1.83519,6.55425,104.38,14.01,105.3160220479,133.92,118.65208,9.07519,118.998635126,6.29208,1.83519,6.55425,112.36,7.24,112.5930157692,133.69,111.83208,15.245190000000001,112.8664251904,6.29208,1.83519,6.55425,105.54,13.41,106.3885318068,130.43,6.29208,1.83519,6.55425,6.29208,1.83519,6.55425,0.0,0.0,0.0,130.43
2019-04-25 15:30:00,109.32384,15.32987,110.3934187647,6.27384,1.82987,6.53525,103.05,13.5,103.9305176548,133.76,117.20384,8.52987,117.5138238377,6.27384,1.82987,6.53525,110.93,6.7,111.1321506136,133.55,110.48384,14.73987,111.4627411683,6.27384,1.82987,6.53525,104.21,12.91,105.0066293145,130.24,6.27384,1.82987,6.53525,6.27384,1.82987,6.53525,0.0,0.0,0.0,130.24
2019-04-25 16:00:00,109.26104,15.03072,110.290060321,5.83104,1.70072,6.074,103.43,13.33,104.2854438548,133.76,117.16104,8.21072,117.4483938451,5.83104,1.70072,6.074,111.33,6.51,111.520173063,133.55,110.42104,14.43072,111.3600096731,5.83104,1.70072,6.074,104.59,12.73,105.3618574248,130.24,5.83104,1.70072,6.074,5.83104,1.70072,6.074,0.0,0.0,0.0,130.24
2019-04-25 16:30:00,113.0492,13.43185,113.8443508263,3.4692,1.01185,3.61375,109.58,12.42,110.2816068073,133.57,121.4092,6.56185,121.5863961143,3.4692,1.01185,3.61375,117.94,5.55,118.0705132537,133.35,114.2892,12.80185,115.0039503672,3.4692,1.01185,3.61375,110.82,11.79,111.445396944,130.07,3.4692,1.01185,3.61375,3.4692,1.01185,3.61375,0.0,0.0,0.0,130.07
2019-04-25 17:00:00,108.2616,11.4313,108.8634403932,5.4216,1.5813000000000001,5.6475,102.84,9.85,103.310638852,133.95,116.1216,4.3513,116.2030971973,5.4216,1.5813000000000001,5.6475,110.7,2.77,110.7346508551,133.72,109.3616,10.7813,109.8917466612,5.4216,1.5813000000000001,5.6475,103.94,9.2,104.3463636166,130.44,5.4216,1.5813000000000001,5.6475,5.4216,1.5813000000000001,5.6475,0.0,0.0,0.0,130.44
2019-04-25 17:30:00,105.9252,8.4261,106.2598096942,4.1352,1.2061,4.3075,101.79,7.22,102.0457372946,134.55,113.6952,1.4161000000000001,113.7040185844,4.1352,1.2061,4.3075,109.56,0.21,109.5602012594,134.32,107.0552,7.7461,107.3350730761,4.1352,1.2061,4.3075,102.92,6.54,103.1275811798,131.03,4.1352,1.2061,4.3075,4.1352,1.2061,4.3075,0.0,0.0,0.0,131.03
2019-04-25 18:00:00,106.20544,6.98367,106.4348022606,3.23544,0.9436700000000001,3.37025,102.97,6.04,103.1469946242,134.69,114.05544,2.33367,114.0793119249,3.23544,0.9436700000000001,3.37025,110.82,1.3900000000000001,110.8287169465,134.45,107.29544,6.29367,107.4798666117,3.23544,0.9436700000000001,3.37025,104.06,5.35,104.1974380683,131.18,3.23544,0.9436700000000001,3.37025,3.23544,0.9436700000000001,3.37025,0.0,0.0,0.0,131.18
2019-04-25 18:30:00,103.62776,5.27268,103.761812807,3.19776,0.9326800000000001,3.331,100.43,4.34,100.523731029,134.69,111.31776,4.16268,111.3955636289,3.19776,0.9326800000000001,3.331,108.12,3.23,108.1682360954,134.45,104.70776,4.57268,104.8075589192,3.19776,0.9326800000000001,3.331,101.51,3.64,101.57524157,131.16,3.19776,0.9326800000000001,3.331,3.19776,0.9326800000000001,3.331,0.0,0.0,0.0,131.16
2019-04-25 19:00:00,102.97552,4.68161,103.0818858552,2.6455200000000003,0.77161,2.75575,100.33,3.91,100.4061601696,134.6,110.65552,4.44161,110.7446251782,2.6455200000000003,0.77161,2.75575,108.01,3.67,108.0723322595,134.37,104.04552,3.98161,104.1216761787,2.6455200000000003,0.77161,2.75575,101.4,3.21,101.4507964483,131.08,2.6455200000000003,0.77161,2.75575,2.6455200000000003,0.77161,2.75575,0.0,0.0,0.0,131.08
2019-04-25 19:30:00,105.49168,5.01674,105.6109001451,2.01168,0.58674,2.0955,103.48,4.43,103.574781197,134.76,113.40168,3.73674,113.4632286366,2.01168,0.58674,2.0955,111.39,3.15,111.4345305549,134.53,106.62168,4.30674,106.7086250284,2.01168,0.58674,2.0955,104.61,3.7199999999999998,104.676121919,131.25,2.01168,0.58674,2.0955,2.01168,0.58674,2.0955,0.0,0.0,0.0,131.25
2019-04-25 20:00:00,104.21776,4.19893,104.3023130739,1.60776,0.46893,1.67475,102.61,3.73,102.6777726677,134.87,112.04776,4.37893,112.1332936686,1.60776,0.46893,1.67475,110.44,3.91,110.5091928303,134.63,105.32776,3.48893,105.385528699,1.60776,0.46893,1.67475,103.72,3.02,103.7639571335,131.35,1.60776,0.46893,1.67475,1.60776,0.46893,1.67475,0.0,0.0,0.0,131.35
2019-04-25 20:30:00,104.4448,3.88015,104.5168494122,1.4748,0.43015000000000003,1.53625,102.97,3.45,103.027779749,135.01,112.3148,4.64015,112.4106102246,1.4748,0.43015000000000003,1.53625,110.84,4.21,110.9199247205,134.77,105.5648,3.17015,105.6123896617,1.4748,0.43015000000000003,1.53625,104.09,2.74,104.1260567774,131.49,1.4748,0.43015000000000003,1.53625,1.4748,0.43015000000000003,1.53625,0.0,0.0,0.0,131.49
2019-04-25 21:00:00,106.03744,4.23342,106.1219135082,1.41744,0.41342,1.4765000000000001,104.62,3.8200000000000003,104.6897167825,133.92,114.02744,4.14342,114.1026949824,1.41744,0.41342,1.4765000000000001,112.61,3.73,112.6717577745,133.69,107.18744,3.50342,107.244679334,1.41744,0.41342,1.4765000000000001,105.77,3.09,105.8151265179,130.44,1.41744,0.41342,1.4765000000000001,1.41744,0.41342,1.4765000000000001,0.0,0.0,0.0,130.44
2019-04-25 21:30:00,104.52,3.18,104.5683642408,1.44,0.42,1.5,103.08,2.76,103.1169433216,134.64,112.38,5.34,112.5067997945,1.44,0.42,1.5,110.94,4.92,111.0490432197,134.41,105.62,2.46,105.6486440992,1.44,0.42,1.5,104.18,2.04,104.1999712092,131.14,1.44,0.42,1.5,1.44,0.42,1.5,0.0,0.0,0.0,131.14
2019-04-25 22:00:00,99.01072,1.90396,99.0290247281,1.5907200000000001,0.46396000000000004,1.657,97.42,1.44,97.4306419973,135.51,106.47072,8.67396,106.8234609035,1.5907200000000001,0.46396000000000004,1.657,104.88,8.21,105.2008483806,135.28,100.03072,2.03396,100.051396477,1.5907200000000001,0.46396000000000004,1.657,98.44,1.57,98.452519013,131.98,1.5907200000000001,0.46396000000000004,1.657,1.5907200000000001,0.46396000000000004,1.657,0.0,0.0,0.0,131.98
2019-04-25 22:30:00,92.53904,3.63472,92.6103941985,1.7990400000000002,0.5247200000000001,1.874,90.74,3.11,90.7932800377,136.17,99.49904,11.86472,100.2039447407,1.7990400000000002,0.5247200000000001,1.874,97.7,11.34,98.3559128878,135.93,93.47904,4.37472,93.581350142,1.7990400000000002,0.5247200000000001,1.874,91.68,3.85,91.7608026338,132.59,1.7990400000000002,0.5247200000000001,1.874,1.7990400000000002,0.5247200000000001,1.874,0.0,0.0,0.0,132.59
2019-04-25 23:00:00,86.56152,5.53211,86.7381172597,1.72152,0.5021100000000001,1.79325,84.84,5.03,84.9889786972,136.21,93.10152,13.91211,94.1352209907,1.72152,0.5021100000000001,1.79325,91.38,13.41,92.3587164268,135.93,87.42152,6.28211,87.6469455552,1.72152,0.5021100000000001,1.79325,85.7,5.78,85.8946936661,132.63,1.72152,0.5021100000000001,1.79325,1.72152,0.5021100000000001,1.79325,0.0,0.0,0.0,132.63
2019-04-25 23:30:00,81.00776,6.19518,81.2443070956,1.6977600000000002,0.49518000000000006,1.7685,79.31,5.7,79.5145653324,136.91,87.43776,19.33518,89.5500477914,1.6977600000000002,0.49518000000000006,1.7685,85.74,18.84,87.7854953851,136.67,81.80776,6.91518,82.0995085896,1.6977600000000002,0.49518000000000006,1.7685,80.11,6.42,80.366837066,133.3,1.6977600000000002,0.49518000000000006,1.7685,1.6977600000000002,0.49518000000000006,1.7685,0.0,0.0,0.0,133.3
2019-04-26 00:00:00,76.08224,4.48107,76.2140881449,1.75224,0.51107,1.82525,74.33,3.9699999999999998,74.4359442743,136.95,82.71224,28.07107,87.3458620472,1.75224,0.51107,1.82525,80.96,27.56,85.5223666651,136.67,76.75224,4.68107,76.8948552334,1.75224,0.51107,1.82525,75.0,4.17,75.115836546,133.3,1.75224,0.51107,1.82525,1.75224,0.51107,1.82525,0.0,0.0,0.0,133.3
2019-04-26 00:30:00,73.17824,9.24907,73.7604237065,1.84824,0.53907,1.9252500000000001,71.33,8.71,71.8598149177,136.8,78.60824,18.37907,80.728220654,1.84824,0.53907,1.9252500000000001,76.76,17.84,78.8058576503,136.54,73.79824,12.16907,74.7948293117,1.84824,0.53907,1.9252500000000001,71.95,11.63,72.8838761318,133.17,1.84824,0.53907,1.9252500000000001,1.84824,0.53907,1.9252500000000001,0.0,0.0,0.0,133.17
2019-04-26 01:00:00,70.72928,4.67729,70.8837646507,1.73928,0.50729,1.81175,68.99,4.17,69.1159098906,136.29,75.98928,13.40729,77.1629840018,1.73928,0.50729,1.81175,74.25,12.9,75.3622750453,136.04,72.06928,23.54729,75.8185728306,1.73928,0.50729,1.81175,70.33,23.04,74.0077732404,132.67,1.73928,0.50729,1.81175,1.73928,0.50729,1.81175,0.0,0.0,0.0,132.67
2019-04-26 01:30:00,70.47768,5.14724,70.6653908062,1.80768,0.52724,1.883,68.67,4.62,68.825237377,136.08,75.72768,13.88724,76.9904991087,1.80768,0.52724,1.883,73.92,13.36,75.1176144456,135.83,71.81768,23.977240000000002,75.7145111494,1.80768,0.52724,1.883,70.01,23.45,73.8329370945,132.46,1.80768,0.52724,1.883,1.80768,0.52724,1.883,0.0,0.0,0.0,132.46
2019-04-26 02:00:00,70.94448,4.74339,71.1028761103,1.55448,0.45339,1.61925,69.39,4.29,69.5224870096,135.84,76.24448,13.44339,77.4205752056,1.55448,0.45339,1.61925,74.69,12.99,75.8111878287,135.58,72.28448,23.53339,76.0188561724,1.55448,0.45339,1.61925,70.73,23.08,74.4003985204,132.22,1.55448,0.45339,1.61925,1.55448,0.45339,1.61925,0.0,0.0,0.0,132.22
2019-04-26 02:30:00,70.50456,5.00008,70.6816368005,1.47456,0.43008,1.536,69.03,4.57,69.1811086931,136.21,75.77456,13.76008,77.0137893159,1.47456,0.43008,1.536,74.3,13.33,75.4862828599,135.95,71.84456,23.88008,75.7093060489,1.47456,0.43008,1.536,70.37,23.45,74.1743850665,132.57,1.47456,0.43008,1.536,1.47456,0.43008,1.536,0.0,0.0,0.0,132.57
2019-04-26 03:00:00,69.27144,5.18792,69.4654368272,1.74144,0.50792,1.814,67.53,4.68,67.6919736749,136.55,74.43144,13.98792,75.7344120357,1.74144,0.50792,1.814,72.69,13.48,73.9293345026,136.29,70.57144,24.15792,74.5917773109,1.74144,0.50792,1.814,68.83,23.65,72.7797458088,132.89,1.74144,0.50792,1.814,1.74144,0.50792,1.814,0.0,0.0,0.0,132.89
2019-04-26 03:30:00,68.41888,5.50384,68.6398965267,1.65888,0.48384000000000005,1.728,66.76,5.02,66.9484727234,136.55,73.53888,14.32384,74.9208867006,1.65888,0.48384000000000005,1.728,71.88,13.84,73.2002732235,136.29,69.69888,24.47384,73.8708516101,1.65888,0.48384000000000005,1.728,68.04,23.99,72.1454205061,132.89,1.65888,0.48384000000000005,1.728,1.65888,0.48384000000000005,1.728,0.0,0.0,0.0,132.89
2019-04-26 04:00:00,68.06392,5.52656,68.2879203901,1.63392,0.47656000000000004,1.702,66.43,5.05,66.6216736505,136.63,73.16392,14.34656,74.557246285,1.63392,0.47656000000000004,1.702,71.53,13.87,72.8623208524,136.38,69.33392,24.50656,73.5375002676,1.63392,0.47656000000000004,1.702,67.7,24.03,71.8382272888,132.97,1.63392,0.47656000000000004,1.702,1.63392,0.47656000000000004,1.702,0.0,0.0,0.0,132.97
2019-04-26 04:30:00,68.21264,5.5395199999999996,68.4372014156,1.71264,0.49952,1.784,66.5,5.04,66.6907159956,136.41,73.31264,14.33952,74.7018407912,1.71264,0.49952,1.784,71.6,13.84,72.9253426457,136.16,69.49264,24.45952,73.6715354313,1.71264,0.49952,1.784,67.78,23.96,71.8902635967,132.76,1.71264,0.49952,1.784,1.71264,0.49952,1.784,0.0,0.0,0.0,132.76
2019-04-26 05:00:00,69.08032,5.04426,69.2642416421,1.66032,0.48426,1.7295,67.42,4.5600000000000005,67.5740334744,136.15,74.24032,13.78426,75.5091447273,1.66032,0.48426,1.7295,72.58,13.3,73.7885248531,135.9,70.37032,23.89426,74.3163346637,1.66032,0.48426,1.7295,68.71,23.41,72.5885128653,132.51,1.66032,0.48426,1.7295,1.66032,0.48426,1.7295,0.0,0.0,0.0,132.51
2019-04-26 05:30:00,71.52048,4.61389,71.669149851,1.59048,0.46389,1.6567500000000002,69.93,4.15,70.053032768,135.99,76.87048,13.28389,78.0098226441,1.59048,0.46389,1.6567500000000002,75.28,12.82,76.3638055626,135.75,72.88048,23.35389,76.5308339375,1.59048,0.46389,1.6567500000000002,71.29,22.89,74.8746699492,132.38,1.59048,0.46389,1.6567500000000002,1.59048,0.46389,1.6567500000000002,0.0,0.0,0.0,132.38
2019-04-26 06:00:00,73.72112,3.08741,73.7857414042,1.6711200000000002,0.48741000000000007,1.74075,72.05,2.6,72.0968966045,135.35,79.22112,11.60741,80.0669583596,1.6711200000000002,0.48741000000000007,1.74075,77.55,11.12,78.3431994496,135.1,75.16112,21.677410000000002,78.2247023897,1.6711200000000002,0.48741000000000007,1.74075,73.49,21.19,76.48396041,131.74,1.6711200000000002,0.48741000000000007,1.74075,1.6711200000000002,0.48741000000000007,1.74075,0.0,0.0,0.0,131.74
2019-04-26 06:30:00,83.45408,3.74619,83.5381194914,1.80408,0.52619,1.87925,81.65,3.22,81.7134682901,134.66,89.63408,12.24619,90.4667754867,1.80408,0.52619,1.87925,87.83,11.72,88.6085057994,134.42,84.16408,5.51619,84.3446543319,1.80408,0.52619,1.87925,82.36,4.99,82.5110277478,131.07,1.80408,0.52619,1.87925,1.80408,0.52619,1.87925,0.0,0.0,0.0,131.07
2019-04-26 07:00:00,90.9236,1.7323,90.9401006171,2.1336,0.6223000000000001,2.2225,88.79,1.11,88.7969380103,134.25,97.6136,8.6923,97.9998519603,2.1336,0.6223000000000001,2.2225,95.48,8.07,95.8204325809,134.02,91.6236,1.8123,91.6415217478,2.1336,0.6223000000000001,2.2225,89.49,1.19,89.4979117075,130.68,2.1336,0.6223000000000001,2.2225,2.1336,0.6223000000000001,2.2225,0.0,0.0,0.0,130.68
2019-04-26 07:30:00,98.29192,5.04181,98.4211429794,2.8519200000000002,0.83181,2.9707500000000002,95.44,4.21,95.5328095473,133.14,105.47192,4.46181,105.566252453,2.8519200000000002,0.83181,2.9707500000000002,102.62,3.63,102.6841823262,132.93,99.06192,4.6818100000000005,99.1724928544,2.8519200000000002,0.83181,2.9707500000000002,96.21,3.85,96.2870011995,129.62,2.8519200000000002,0.83181,2.9707500000000002,2.8519200000000002,0.83181,2.9707500000000002,0.0,0.0,0.0,129.62
2019-04-26 08:00:00,103.70872,5.59671,103.8596252971,3.58872,1.04671,3.73825,100.12,4.55,100.2233351071,132.49,111.19872,4.25671,111.280164044,3.58872,1.04671,3.73825,107.61,3.21,107.6578664102,132.28,103.62872,15.59671,104.7958442481,3.58872,1.04671,3.73825,100.04,14.55,101.092552149,128.98,3.58872,1.04671,3.73825,3.58872,1.04671,3.73825,0.0,0.0,0.0,128.98
2019-04-26 08:30:00,109.00728,6.86879,109.2234744415,4.24728,1.23879,4.42425,104.76,5.63,104.9111743333,133.01,116.81728,3.34879,116.8652698669,4.24728,1.23879,4.42425,112.57,2.11,112.5897730702,132.79,108.36728,22.67879,110.7149262316,4.24728,1.23879,4.42425,104.12,21.44,106.3045060193,129.49,4.24728,1.23879,4.42425,4.24728,1.23879,4.42425,0.0,0.0,0.0,129.49
2019-04-26 09:00:00,109.7868,8.60865,110.1237953808,5.4468,1.58865,5.67375,104.34,7.02,104.5758863218,132.9,117.5968,2.20865,117.6175391048,5.4468,1.58865,5.67375,112.15,0.62,112.1517137631,132.68,109.1668,24.39865,111.8601106028,5.4468,1.58865,5.67375,103.72,22.81,106.1985616663,129.37,5.4468,1.58865,5.67375,5.4468,1.58865,5.67375,0.0,0.0,0.0,129.37
2019-04-26 09:30:00,111.37696,10.03703,111.8283022766,6.36696,1.85703,6.63225,105.01,8.18,105.3281182781,132.8,119.21696,2.48703,119.242898614,6.36696,1.85703,6.63225,112.85,0.63,112.8517585153,132.57,110.75696,25.77703,113.7170148397,6.36696,1.85703,6.63225,104.39,23.92,107.0954644231,129.28,6.36696,1.85703,6.63225,6.36696,1.85703,6.63225,0.0,0.0,0.0,129.28
2019-04-26 10:00:00,110.14528,11.12029,110.7052101573,8.67528,2.53029,9.03675,101.47,8.59,101.832946535,132.8,117.72528,3.61029,117.7806255076,8.67528,2.53029,9.03675,109.05,1.08,109.0553478744,132.57,109.52528,26.88029,112.7756044079,8.67528,2.53029,9.03675,100.85,24.35,103.7479879323,129.25,8.67528,2.53029,9.03675,8.67528,2.53029,9.03675,0.0,0.0,0.0,129.25
2019-04-26 10:30:00,109.15328,10.93929,109.700075663,9.80328,2.85929,10.21175,99.35,8.08,99.6780261642,133.04,116.60328,3.37929,116.6522374739,9.80328,2.85929,10.21175,106.8,0.52,106.8012659101,132.81,108.57328,26.73929,111.8174707265,9.80328,2.85929,10.21175,98.77,23.88,101.6157827308,129.49,9.80328,2.85929,10.21175,9.80328,2.85929,10.21175,0.0,0.0,0.0,129.49
2019-04-26 11:00:00,109.27224,12.15607,109.9463163206,10.03224,2.92607,10.45025,99.24,9.23,99.6683023835,132.97,116.69224,4.69607,116.7866942321,10.03224,2.92607,10.45025,106.66,1.77,106.6746853757,132.74,108.68224,27.96607,112.2226820329,10.03224,2.92607,10.45025,98.65,25.04,101.7783085927,129.4,10.03224,2.92607,10.45025,10.03224,2.92607,10.45025,0.0,0.0,0.0,129.4
2019-04-26 11:30:00,110.41272,12.27996,111.0935018595,9.462720000000001,2.75996,9.857,100.95,9.52,101.3978939624,132.97,117.97272,4.81996,118.0711424464,9.462720000000001,2.75996,9.857,108.51,2.06,108.5295521966,132.74,109.84272,28.06996,113.3725971803,9.462720000000001,2.75996,9.857,100.38,25.31,103.5216909638,129.4,9.462720000000001,2.75996,9.857,9.462720000000001,2.75996,9.857,0.0,0.0,0.0,129.4
