Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-26 12:00:00,111.3652,11.3986,111.9470225285,7.9152000000000005,2.3086,8.245,103.45,9.09,103.8485945981,132.62,119.0852,3.9486,119.1506454074,7.9152000000000005,2.3086,8.245,111.17,1.6400000000000001,111.1820961306,132.38,110.7452,27.1186,114.0171819903,7.9152000000000005,2.3086,8.245,102.83,24.81,105.7806456777,129.06,7.9152000000000005,2.3086,8.245,7.9152000000000005,2.3086,8.245,0.0,0.0,0.0,129.06
2019-04-26 12:30:00,110.84872,10.68796,111.3627909789,7.87872,2.29796,8.207,102.97,8.39,103.3112433378,133.12,118.53872,3.12796,118.5799825982,7.87872,2.29796,8.207,110.66,0.8300000000000001,110.6631126437,132.88,110.22872,26.49796,113.3689225361,7.87872,2.29796,8.207,102.35,24.2,105.1720614042,129.56,7.87872,2.29796,8.207,7.87872,2.29796,8.207,0.0,0.0,0.0,129.56
2019-04-26 13:00:00,110.90776,9.81143,111.340897189,6.34776,1.8514300000000001,6.61225,104.56,7.96,104.8625538503,133.37,118.73776,2.2414300000000003,118.758914016,6.34776,1.8514300000000001,6.61225,112.39,0.39,112.3906766596,133.12,110.31776,25.70143,113.272113406,6.34776,1.8514300000000001,6.61225,103.97,23.85,106.670442954,129.81,6.34776,1.8514300000000001,6.61225,6.34776,1.8514300000000001,6.61225,0.0,0.0,0.0,129.81
2019-04-26 13:30:00,111.86592,8.40756,112.1814205767,5.30592,1.54756,5.527,106.56,6.86,106.7805843775,133.73,119.80592,2.39756,119.8299076233,5.30592,1.54756,5.527,114.5,0.85,114.5031549784,133.47,111.22592,24.36756,113.863880402,5.30592,1.54756,5.527,105.92,22.82,108.3503520991,130.16,5.30592,1.54756,5.527,5.30592,1.54756,5.527,0.0,0.0,0.0,130.16
2019-04-26 14:00:00,110.4672,7.7946,110.741853267,5.2272,1.5246,5.445,105.24,6.27,105.4266119156,133.92,118.3272,3.0646,118.3668789527,5.2272,1.5246,5.445,113.1,1.54,113.110484041,133.67,109.8472,23.8246,112.4011517423,5.2272,1.5246,5.445,104.62,22.3,106.9702500698,130.35,5.2272,1.5246,5.445,5.2272,1.5246,5.445,0.0,0.0,0.0,130.35
2019-04-26 14:30:00,111.5072,7.27335,111.7441599014,4.5372,1.32335,4.72625,106.97,5.95,107.1353508418,134.01,119.4872,3.20335,119.530131829,4.5372,1.32335,4.72625,114.95,1.88,114.9653726128,133.77,110.8772,23.303350000000002,113.2996010631,4.5372,1.32335,4.72625,106.34,21.98,108.5878262053,130.46,4.5372,1.32335,4.72625,4.5372,1.32335,4.72625,0.0,0.0,0.0,130.46
2019-04-26 15:00:00,111.48552,8.08161,111.778055046,5.76552,1.68161,6.00575,105.72,6.4,105.9135420992,134.09,119.37552,3.3816100000000002,119.4234066733,5.76552,1.68161,6.00575,113.61,1.7000000000000002,113.6227182389,133.84,110.94552,23.04161,113.3129480662,5.76552,1.68161,6.00575,105.18,21.36,107.3269863548,130.52,5.76552,1.68161,6.00575,5.76552,1.68161,6.00575,0.0,0.0,0.0,130.52
2019-04-26 15:30:00,105.34592,10.61006,105.8788752955,7.40592,2.16006,7.7145,97.94,8.45,98.3038458047,133.94,112.65592,3.11006,112.6988410954,7.40592,2.16006,7.7145,105.25,0.9500000000000001,105.2542873236,133.69,106.10592,10.25006,106.5998592356,7.40592,2.16006,7.7145,98.7,8.09,99.0309956529,130.4,7.40592,2.16006,7.7145,7.40592,2.16006,7.7145,0.0,0.0,0.0,130.4
2019-04-26 16:00:00,104.64848,9.05914,105.0398609284,5.92848,1.7291400000000001,6.1755,98.72,7.33,98.99175369700001,133.61,112.02848,2.14914,112.0490925169,5.92848,1.7291400000000001,6.1755,106.1,0.42,106.100831288,133.37,105.44848,8.70914,105.8075188909,5.92848,1.7291400000000001,6.1755,99.52,6.98,99.7644766437,130.07,5.92848,1.7291400000000001,6.1755,5.92848,1.7291400000000001,6.1755,0.0,0.0,0.0,130.07
2019-04-26 16:30:00,107.48328,8.50179,107.8189960664,3.98328,1.16179,4.14925,103.5,7.34,103.7599421742,133.61,115.22328,1.55179,115.23372903,3.98328,1.16179,4.14925,111.24,0.39,111.2406836549,133.37,108.33328,8.12179,108.6373003547,3.98328,1.16179,4.14925,104.35,6.96,104.5818535885,130.1,3.98328,1.16179,4.14925,3.98328,1.16179,4.14925,0.0,0.0,0.0,130.1
2019-04-26 17:00:00,107.72448,8.05339,108.0250928339,3.95448,1.15339,4.11925,103.77,6.9,103.9991485542,133.46,115.46448,1.9533900000000002,115.4810022218,3.95448,1.15339,4.11925,111.51,0.8,111.5128696609,133.22,108.55448,7.67339,108.8253465061,3.95448,1.15339,4.11925,104.6,6.52,104.8030075904,129.95,3.95448,1.15339,4.11925,3.95448,1.15339,4.11925,0.0,0.0,0.0,129.95
2019-04-26 17:30:00,109.56128,7.74829,109.83492192,3.97128,1.15829,4.13675,105.59,6.59,105.7954450815,133.65,117.43128,2.32829,117.4543590369,3.97128,1.15829,4.13675,113.46,1.17,113.4660323621,133.42,110.43128,7.35829,110.6761583818,3.97128,1.15829,4.13675,106.46,6.2,106.6403844704,130.13,3.97128,1.15829,4.13675,3.97128,1.15829,4.13675,0.0,0.0,0.0,130.13
2019-04-26 18:00:00,110.09848,7.13039,110.3291337765,3.49848,1.02039,3.64425,106.6,6.11,106.7749600796,133.7,118.04848,2.7103900000000003,118.079591142,3.49848,1.02039,3.64425,114.55,1.69,114.5624659302,133.47,110.94848,6.72039,111.1518279475,3.49848,1.02039,3.64425,107.45,5.7,107.6010803849,130.19,3.49848,1.02039,3.64425,3.49848,1.02039,3.64425,0.0,0.0,0.0,130.19
2019-04-26 18:30:00,103.57264,3.92702,103.6470609455,3.69264,1.07702,3.8465,99.88,2.85,99.9206530203,134.33,111.02264,6.31702,111.2022092148,3.69264,1.07702,3.8465,107.33,5.24,107.4578359172,134.09,104.33264,3.51702,104.3919019802,3.69264,1.07702,3.8465,100.64,2.44,100.6695743509,130.79,3.69264,1.07702,3.8465,3.69264,1.07702,3.8465,0.0,0.0,0.0,130.79
2019-04-26 19:00:00,103.29232,2.77651,103.3296297233,3.14232,0.91651,3.27325,100.15,1.8599999999999999,100.1672706027,133.94,110.77232,7.16651,111.0038996782,3.14232,0.91651,3.27325,107.63,6.25,107.8113138775,133.7,104.08232,2.36651,104.1092200824,3.14232,0.91651,3.27325,100.94,1.45,100.9504140655,130.43,3.14232,0.91651,3.27325,3.14232,0.91651,3.27325,0.0,0.0,0.0,130.43
2019-04-26 19:30:00,106.10896,3.95553,106.1826615313,2.65896,0.77553,2.76975,103.45,3.18,103.498864245,133.59,113.80896,5.59553,113.946431854,2.65896,0.77553,2.76975,111.15,4.82,111.2544601353,133.35,106.91896,3.53553,106.9773993882,2.65896,0.77553,2.76975,104.26,2.76,104.2965253496,130.08,2.65896,0.77553,2.76975,2.65896,0.77553,2.76975,0.0,0.0,0.0,130.08
2019-04-26 20:00:00,104.62344,2.64642,104.6569048666,2.35344,0.68642,2.4515000000000002,102.27,1.96,102.2887799321,133.99,112.26344,6.82642,112.470796079,2.35344,0.68642,2.4515000000000002,109.91,6.14,110.0813685416,133.75,105.42344,2.23642,105.4471586903,2.35344,0.68642,2.4515000000000002,103.07,1.55,103.0816540418,130.48,2.35344,0.68642,2.4515000000000002,2.35344,0.68642,2.4515000000000002,0.0,0.0,0.0,130.48
2019-04-26 20:30:00,103.6892,1.8043500000000001,103.7048980307,2.2092,0.6443500000000001,2.30125,101.48,1.16,101.4866296613,133.94,111.2492,7.65435,111.51221267,2.2092,0.6443500000000001,2.30125,109.04,7.01,109.2650982702,133.7,104.4792,1.37435,104.4882389102,2.2092,0.6443500000000001,2.30125,102.27,0.73,102.2726053252,130.43,2.2092,0.6443500000000001,2.30125,2.2092,0.6443500000000001,2.30125,0.0,0.0,0.0,130.43
2019-04-26 21:00:00,103.92,1.4675,103.9303610898,1.98,0.5775,2.0625,101.94,0.89,101.9438850545,133.79,111.52,7.8375,111.7950661087,1.98,0.5775,2.0625,109.54,7.26,109.7803224626,133.56,104.72,1.1175,104.7259624269,1.98,0.5775,2.0625,102.74,0.54,102.7414191064,130.28,1.98,0.5775,2.0625,1.98,0.5775,2.0625,0.0,0.0,0.0,130.28
2019-04-26 21:30:00,99.90576,1.92543,99.9243121661,2.07576,0.60543,2.1622500000000002,97.83,1.32,97.8389048385,133.38,107.20576,10.18543,107.6885228864,2.07576,0.60543,2.1622500000000002,105.13,9.58,105.5655876695,133.16,100.64576,2.34543,100.6730850221,2.07576,0.60543,2.1622500000000002,98.57,1.74,98.5853564177,129.9,2.07576,0.60543,2.1622500000000002,2.07576,0.60543,2.1622500000000002,0.0,0.0,0.0,129.9
2019-04-26 22:00:00,95.064,4.162,95.1550647102,2.544,0.742,2.65,92.52,3.42,92.5831885387,133.2,101.974,12.532,102.7411684769,2.544,0.742,2.65,99.43,11.79,100.1265649066,132.96,95.754,4.582,95.86356575880001,2.544,0.742,2.65,93.21,3.84,93.2890652756,129.72,2.544,0.742,2.65,2.544,0.742,2.65,0.0,0.0,0.0,129.72
2019-04-26 22:30:00,90.20464,5.96552,90.4016842011,2.6246400000000003,0.7655200000000001,2.734,87.58,5.2,87.7342373307,133.91,96.77464,14.53552,97.860167018,2.6246400000000003,0.7655200000000001,2.734,94.15,13.77,95.1516442317,133.65,90.85464,6.38552,91.0787597368,2.6246400000000003,0.7655200000000001,2.734,88.23,5.62,88.4088078191,130.36,2.6246400000000003,0.7655200000000001,2.734,2.6246400000000003,0.7655200000000001,2.734,0.0,0.0,0.0,130.36
2019-04-26 23:00:00,85.20776,7.77768,85.5619931418,2.59776,0.75768,2.706,82.61,7.02,82.9077348623,135.18,91.40776,16.62768,92.9077947774,2.59776,0.75768,2.706,88.81,15.87,90.216811072,134.93,85.77776,8.19768,86.1685909598,2.59776,0.75768,2.706,83.18,7.44,83.5120709838,131.58,2.59776,0.75768,2.706,2.59776,0.75768,2.706,0.0,0.0,0.0,131.58
2019-04-26 23:30:00,80.1452,9.29485,80.6823854355,2.7252,0.7948500000000001,2.83875,77.42,8.5,77.885212974,135.34,86.0052,18.22485,87.9149565464,2.7252,0.7948500000000001,2.83875,83.28,17.43,85.0844480502,135.08,80.6952,9.68485,81.2742986593,2.7252,0.7948500000000001,2.83875,77.97,8.89,78.4751744184,131.71,2.7252,0.7948500000000001,2.83875,2.7252,0.7948500000000001,2.83875,0.0,0.0,0.0,131.71
2019-04-27 00:00:00,76.26688,10.35034,76.9660088809,2.6068800000000003,0.76034,2.7155,73.66,9.59,74.2816511664,135.84,81.83688,19.42034,84.1095983456,2.6068800000000003,0.76034,2.7155,79.23,18.66,81.397718027,135.57,76.78688,10.75034,77.5357643301,2.6068800000000003,0.76034,2.7155,74.18,9.99,74.8496659979,132.19,2.6068800000000003,0.76034,2.7155,2.6068800000000003,0.76034,2.7155,0.0,0.0,0.0,132.19
2019-04-27 00:30:00,72.61968,12.08324,73.6180861759,2.47968,0.7232400000000001,2.583,70.14,11.36,71.0539879247,136.9,77.94968,21.37324,80.8267777423,2.47968,0.7232400000000001,2.583,75.47,20.65,78.2441269361,136.63,73.10968,12.49324,74.1694435425,2.47968,0.7232400000000001,2.583,70.63,11.77,71.6039789397,133.21,2.47968,0.7232400000000001,2.583,2.47968,0.7232400000000001,2.583,0.0,0.0,0.0,133.21
2019-04-27 01:00:00,70.12,12.4375,71.2145055887,2.7,0.7875000000000001,2.8125,67.42,11.65,68.4191413276,136.9,75.26,21.7575,78.341919853,2.7,0.7875000000000001,2.8125,72.56,20.97,75.5294280397,136.63,70.59,12.8175,71.7442430182,2.7,0.7875000000000001,2.8125,67.89,12.03,68.947610546,133.21,2.7,0.7875000000000001,2.8125,2.7,0.7875000000000001,2.8125,0.0,0.0,0.0,133.21
2019-04-27 01:30:00,69.85448,12.35214,70.9381684191,2.7844800000000003,0.8121400000000001,2.9005,67.07,11.54,68.0555398186,137.16,74.96448,21.69214,78.0398757011,2.7844800000000003,0.8121400000000001,2.9005,72.18,20.88,75.1393824835,136.9,70.38448,14.32214,71.8268662761,2.7844800000000003,0.8121400000000001,2.9005,67.6,13.51,68.9367833598,133.45,2.7844800000000003,0.8121400000000001,2.9005,2.7844800000000003,0.8121400000000001,2.9005,0.0,0.0,0.0,133.45
2019-04-27 02:00:00,69.91456,6.83508,70.2478755451,2.79456,0.81508,2.911,67.12,6.02,67.3894264703,136.63,75.02456,15.72508,76.65482857719999,2.79456,0.81508,2.911,72.23,14.91,73.7528372336,136.37,71.20456,25.84508,75.7499671617,2.79456,0.81508,2.911,68.41,25.03,72.8452400641,132.96,2.79456,0.81508,2.911,2.79456,0.81508,2.911,0.0,0.0,0.0,132.96
2019-04-27 02:30:00,69.35376,6.88068,69.6942449805,2.8137600000000003,0.8206800000000001,2.931,66.54,6.06,66.8153814627,137.0,74.43376,15.81068,76.0944296897,2.8137600000000003,0.8206800000000001,2.931,71.62,14.99,73.1718832613,136.74,70.63376,25.99068,75.2638259631,2.8137600000000003,0.8206800000000001,2.931,67.82,25.17,72.3400393973,133.31,2.8137600000000003,0.8206800000000001,2.931,2.8137600000000003,0.8206800000000001,2.931,0.0,0.0,0.0,133.31
2019-04-27 03:00:00,67.85048,12.38389,68.9713590395,2.79048,0.8138900000000001,2.90675,65.06,11.57,66.0807725439,136.52,72.67048,21.08389,75.6672259367,2.79048,0.8138900000000001,2.90675,69.88,20.27,72.7604789704,136.25,68.34048,16.89389,70.3976187521,2.79048,0.8138900000000001,2.90675,65.55,16.08,67.4934730178,132.85,2.79048,0.8138900000000001,2.90675,2.79048,0.8138900000000001,2.90675,0.0,0.0,0.0,132.85
2019-04-27 03:30:00,67.07224,13.79107,68.4753896693,2.71224,0.79107,2.82525,64.36,13.0,65.6598020101,136.06,71.85224,23.26107,75.5236504054,2.71224,0.79107,2.82525,69.14,22.47,72.699659559,135.81,67.32224,13.79107,68.7202852902,2.71224,0.79107,2.82525,64.61,13.0,65.9048715954,132.4,2.71224,0.79107,2.82525,2.71224,0.79107,2.82525,0.0,0.0,0.0,132.4
2019-04-27 04:00:00,66.12472,14.07221,67.6055152289,2.78472,0.8122100000000001,2.90075,63.34,13.26,64.7130836848,136.33,70.83472,23.59221,74.6602299097,2.78472,0.8122100000000001,2.90075,68.05,22.78,71.761625539,136.07,66.37472,14.07221,67.8500593173,2.78472,0.8122100000000001,2.90075,63.59,13.26,64.9577993777,132.66,2.78472,0.8122100000000001,2.90075,2.78472,0.8122100000000001,2.90075,0.0,0.0,0.0,132.66
2019-04-27 04:30:00,65.80312,13.93091,67.2615852858,2.88312,0.84091,3.00325,62.92,13.09,64.2672117024,136.43,70.47312,23.46091,74.2756685636,2.88312,0.84091,3.00325,67.59,22.62,71.2746273228,136.15,66.05312,13.93091,67.5061842735,2.88312,0.84091,3.00325,63.17,13.09,64.5119911334,132.73,2.88312,0.84091,3.00325,2.88312,0.84091,3.00325,0.0,0.0,0.0,132.73
2019-04-27 05:00:00,65.85248,13.89489,67.3024300472,2.86248,0.83489,2.98175,62.99,13.06,64.3296486855,136.77,70.54248,23.45489,74.3395813108,2.86248,0.83489,2.98175,67.68,22.62,71.3599803812,136.49,66.10248,13.89489,67.5470638167,2.86248,0.83489,2.98175,63.24,13.06,64.5744624445,133.05,2.86248,0.83489,2.98175,2.86248,0.83489,2.98175,0.0,0.0,0.0,133.05
2019-04-27 05:30:00,67.41904,13.59222,68.7755436114,2.81904,0.8222200000000001,2.9365,64.6,12.77,65.85007896729999,136.8,72.20904,23.11222,75.8176771673,2.81904,0.8222200000000001,2.9365,69.39,22.29,72.8822077053,136.49,67.67904,13.58222,69.028466269,2.81904,0.8222200000000001,2.9365,64.86,12.76,66.1032313885,133.09,2.81904,0.8222200000000001,2.9365,2.81904,0.8222200000000001,2.9365,0.0,0.0,0.0,133.09
2019-04-27 06:00:00,68.16824,13.03907,69.4040797876,2.80824,0.8190700000000001,2.92525,65.36,12.22,66.4925409351,136.55,73.00824,22.50907,76.3993543177,2.80824,0.8190700000000001,2.92525,70.2,21.69,73.4744588275,136.29,68.43824,13.03907,69.6692905143,2.80824,0.8190700000000001,2.92525,65.63,12.22,66.757960574,132.87,2.80824,0.8190700000000001,2.92525,2.80824,0.8190700000000001,2.92525,0.0,0.0,0.0,132.87
2019-04-27 06:30:00,72.24504,10.84147,73.0539750894,2.88504,0.84147,3.00525,69.36,10.0,70.0771688926,135.47,77.36504,20.04147,79.9187708487,2.88504,0.84147,3.00525,74.48,19.2,76.9149556328,135.22,72.54504,10.82147,73.3477132674,2.88504,0.84147,3.00525,69.66,9.98,70.3712725478,131.83,2.88504,0.84147,3.00525,2.88504,0.84147,3.00525,0.0,0.0,0.0,131.83
2019-04-27 07:00:00,76.2028,9.3129,76.7697651048,3.2328,0.9429000000000001,3.3675,72.97,8.37,73.4484703721,135.32,81.5928,18.3929,83.6402043413,3.2328,0.9429000000000001,3.3675,78.36,17.45,80.2794625044,135.08,76.5328,9.3329,77.0997567976,3.2328,0.9429000000000001,3.3675,73.3,8.39,73.7786019114,131.68,3.2328,0.9429000000000001,3.3675,3.2328,0.9429000000000001,3.3675,0.0,0.0,0.0,131.68
2019-04-27 07:30:00,80.65264,7.67202,81.0167157434,3.57264,1.04202,3.7215,77.08,6.63,77.3646127115,134.45,86.29264,16.53202,87.8619792826,3.57264,1.04202,3.7215,82.72,15.49,84.1578190069,134.21,81.01264,7.68202,81.3760485097,3.57264,1.04202,3.7215,77.44,6.64,77.7241481137,130.85,3.57264,1.04202,3.7215,3.57264,1.04202,3.7215,0.0,0.0,0.0,130.85
2019-04-27 08:00:00,85.94056,5.25683,86.1011853273,3.52056,1.02683,3.66725,82.42,4.23,82.5284756917,133.48,91.95056,13.85683,92.9888015944,3.52056,1.02683,3.66725,88.43,12.83,89.3558828505,133.24,86.34056,5.28683,86.5022709099,3.52056,1.02683,3.66725,82.82,4.26,82.9294881209,129.92,3.52056,1.02683,3.66725,3.52056,1.02683,3.66725,0.0,0.0,0.0,129.92
2019-04-27 08:30:00,91.53008,3.22919,91.5870253522,3.94008,1.14919,4.10425,87.59,2.08,87.6146934024,132.61,97.90008,11.59919,98.5848207011,3.94008,1.14919,4.10425,93.96,10.45,94.5393256798,132.38,91.97008,3.26919,92.0281653542,3.94008,1.14919,4.10425,88.03,2.12,88.0555239607,129.09,3.94008,1.14919,4.10425,3.94008,1.14919,4.10425,0.0,0.0,0.0,129.09
2019-04-27 09:00:00,94.94712,1.89291,94.9659870931,4.46712,1.30291,4.65325,90.48,0.59,90.4819236091,132.4,101.51712,9.92291,102.0009303681,4.46712,1.30291,4.65325,97.05,8.62,97.4320629978,132.18,95.38712,1.89291,95.4059000805,4.46712,1.30291,4.65325,90.92,0.59,90.9219143001,128.88,4.46712,1.30291,4.65325,4.46712,1.30291,4.65325,0.0,0.0,0.0,128.88
2019-04-27 09:30:00,98.93984,2.34537,98.9676346068,4.98984,1.45537,5.19775,93.95,0.89,93.9542154456,132.22,105.75984,8.70537,106.117516102,4.98984,1.45537,5.19775,100.77,7.25,101.0304676818,132.02,99.41984,2.29537,99.4463338141,4.98984,1.45537,5.19775,94.43,0.84,94.4337360269,128.72,4.98984,1.45537,5.19775,4.98984,1.45537,5.19775,0.0,0.0,0.0,128.72
2019-04-27 10:00:00,100.12568,2.69749,100.1620100026,4.82568,1.4074900000000001,5.02675,95.3,1.29,95.30873045,132.17,107.01568,8.21749,107.3307174473,4.82568,1.4074900000000001,5.02675,102.19,6.8100000000000005,102.4166597776,131.95,100.57568,2.62749,100.6099950858,4.82568,1.4074900000000001,5.02675,95.75,1.22,95.7577720083,128.66,4.82568,1.4074900000000001,5.02675,4.82568,1.4074900000000001,5.02675,0.0,0.0,0.0,128.66
2019-04-27 10:30:00,99.82,2.97375,99.8642858537,6.15,1.7937500000000002,6.40625,93.67,1.18,93.6774321809,132.17,106.62,8.72375,106.9762974404,6.15,1.7937500000000002,6.40625,100.47,6.93,100.7087175968,131.95,100.25,2.89375,100.291755838,6.15,1.7937500000000002,6.40625,94.1,1.1,94.1064291109,128.66,6.15,1.7937500000000002,6.40625,6.15,1.7937500000000002,6.40625,0.0,0.0,0.0,128.66
2019-04-27 11:00:00,101.16464,3.95677,101.2419893876,6.91464,2.01677,7.20275,94.25,1.94,94.2699639334,132.23,107.99464,9.07677,108.3754124438,6.91464,2.01677,7.20275,101.08,7.06,101.3262552353,132.02,101.38464,6.15677,101.5714085989,6.91464,2.01677,7.20275,94.47,4.14,94.5606710002,128.72,6.91464,2.01677,7.20275,6.91464,2.01677,7.20275,0.0,0.0,0.0,128.72
2019-04-27 11:30:00,104.62632,3.9947600000000003,104.7025546212,6.25632,1.82476,6.517,98.37,2.17,98.3939317235,132.56,111.73632,12.39476,112.4216851083,6.25632,1.82476,6.517,105.48,10.57,106.0082793936,132.35,103.76632,16.78476,105.115067115,6.25632,1.82476,6.517,97.51,14.96,98.6509082573,129.02,6.25632,1.82476,6.517,6.25632,1.82476,6.517,0.0,0.0,0.0,129.02
2019-04-27 12:00:00,104.13512,4.45816,104.2305061294,7.12512,2.07816,7.422,97.01,2.38,97.0391905366,132.79,111.14512,12.90816,111.8921726235,7.12512,2.07816,7.422,104.02,10.83,104.5822609241,132.57,103.27512,16.88816,104.6468363554,7.12512,2.07816,7.422,96.15,14.81,97.2839071995,129.25,7.12512,2.07816,7.422,7.12512,2.07816,7.422,0.0,0.0,0.0,129.25
2019-04-27 12:30:00,103.45864,5.47877,103.6036056871,7.29864,2.12877,7.60275,96.16,3.35,96.2183355707,133.06,110.40864,14.00877,111.2938157472,7.29864,2.12877,7.60275,103.11,11.88,103.7921312046,132.84,102.60864,16.04877,103.8561313605,7.29864,2.12877,7.60275,95.31,13.92,96.3211425389,129.51,7.29864,2.12877,7.60275,7.29864,2.12877,7.60275,0.0,0.0,0.0,129.51
2019-04-27 13:00:00,101.6748,6.36265,101.8736878201,7.6548,2.23265,7.97375,94.02,4.13,94.1106651767,133.48,108.4748,14.99265,109.5059897406,7.6548,2.23265,7.97375,100.82,12.76,101.6242589149,133.25,100.8548,15.51265,102.0408398293,7.6548,2.23265,7.97375,93.2,13.28,94.1413745385,129.9,7.6548,2.23265,7.97375,7.6548,2.23265,7.97375,0.0,0.0,0.0,129.9
2019-04-27 13:30:00,99.02656,8.07108,99.3549290061,7.78656,2.27108,8.111,91.24,5.8,91.424163108,133.88,105.64656,16.86108,106.9836046252,7.78656,2.27108,8.111,97.86,14.59,98.9416378478,133.65,98.21656,14.03108,99.2137282043,7.78656,2.27108,8.111,90.43,11.76,91.1914606748,130.28,7.78656,2.27108,8.111,7.78656,2.27108,8.111,0.0,0.0,0.0,130.28
2019-04-27 14:00:00,93.97952,10.45861,94.5596779952,7.70952,2.24861,8.03075,86.27,8.21,86.6597772903,134.05,100.23952,19.39861,102.0993018574,7.70952,2.24861,8.03075,92.53,17.15,94.1059158608,133.8,93.20952,11.64861,93.9345768797,7.70952,2.24861,8.03075,85.5,9.4,86.0151730801,130.44,7.70952,2.24861,8.03075,7.70952,2.24861,8.03075,0.0,0.0,0.0,130.44
2019-04-27 14:30:00,95.29488,10.61434,95.8841924816,7.21488,2.10434,7.5155,88.08,8.51,88.4901491693,134.22,101.70488,19.60434,103.5770860888,7.21488,2.10434,7.5155,94.49,17.5,96.0968787214,133.97,94.53488,11.24434,95.2012537662,7.21488,2.10434,7.5155,87.32,9.14,87.7970500643,130.61,7.21488,2.10434,7.5155,7.21488,2.10434,7.5155,0.0,0.0,0.0,130.61
2019-04-27 15:00:00,95.94456,10.11008,96.4757602261,7.23456,2.11008,7.536,88.71,8.0,89.0699955091,133.9,102.37456,19.02008,104.1264326595,7.23456,2.11008,7.536,95.14,16.91,96.6310907524,133.65,95.17456,11.69008,95.889805723,7.23456,2.11008,7.536,87.94,9.58,88.4602735696,130.31,7.23456,2.11008,7.536,7.23456,2.11008,7.536,0.0,0.0,0.0,130.31
2019-04-27 15:30:00,95.44656,10.24483,95.994803805,6.73656,1.96483,7.01725,88.71,8.28,89.0955806985,133.78,101.88656,19.19483,103.678891812,6.73656,1.96483,7.01725,95.15,17.23,96.6974425722,133.55,94.66656,11.26483,95.3344322748,6.73656,1.96483,7.01725,87.93,9.3,88.420443903,130.19,6.73656,1.96483,7.01725,6.73656,1.96483,7.01725,0.0,0.0,0.0,130.19
2019-04-27 16:00:00,95.04776,10.49268,95.6251693572,6.07776,1.77268,6.331,88.97,8.72,89.3963047335,133.83,101.49776,19.46268,103.3469457594,6.07776,1.77268,6.331,95.42,17.69,97.0459298477,133.6,94.26776,10.66268,94.8688743488,6.07776,1.77268,6.331,88.19,8.89,88.63694602140001,130.24,6.07776,1.77268,6.331,6.07776,1.77268,6.331,0.0,0.0,0.0,130.24
2019-04-27 16:30:00,96.08984,10.55912,96.6682593533,5.13984,1.49912,5.354,90.95,9.06,91.4001427789,133.9,102.67984,19.57912,104.5298592862,5.13984,1.49912,5.354,97.54,18.08,99.2015020048,133.66,95.29984,10.03912,95.8271539513,5.13984,1.49912,5.354,90.16,8.54,90.5635533755,130.32,5.13984,1.49912,5.354,5.13984,1.49912,5.354,0.0,0.0,0.0,130.32
2019-04-27 17:00:00,97.66112,10.45116,98.2187411088,4.94112,1.44116,5.147,92.72,9.01,93.1567415703,133.88,104.36112,19.44116,106.1564980102,4.94112,1.44116,5.147,99.42,18.0,101.0363122842,133.66,96.84112,10.00116,97.3561796919,4.94112,1.44116,5.147,91.9,8.56,92.297798457,130.32,4.94112,1.44116,5.147,4.94112,1.44116,5.147,0.0,0.0,0.0,130.32
2019-04-27 17:30:00,99.43312,9.93966,99.9286855405,4.83312,1.4096600000000001,5.0345,94.6,8.53,94.983792828,133.31,106.28312,18.85966,107.9434498812,4.83312,1.4096600000000001,5.0345,101.45,17.45,102.939812512,133.07,98.60312,10.29966,99.1395898209,4.83312,1.4096600000000001,5.0345,93.77,8.89,94.1904719173,129.77,4.83312,1.4096600000000001,5.0345,4.83312,1.4096600000000001,5.0345,0.0,0.0,0.0,129.77
2019-04-27 18:00:00,98.82072,10.32396,99.3585368823,4.9507200000000005,1.4439600000000001,5.157,93.87,8.88,94.2890836736,133.01,105.61072,19.22396,107.3460982849,4.9507200000000005,1.4439600000000001,5.157,100.66,17.78,102.2182175544,132.77,97.98072,9.923960000000001,98.4820109147,4.9507200000000005,1.4439600000000001,5.157,93.03,8.48,93.4156908661,129.48,4.9507200000000005,1.4439600000000001,5.157,4.9507200000000005,1.4439600000000001,5.157,0.0,0.0,0.0,129.48
2019-04-27 18:30:00,98.63336,10.52848,99.1936923196,4.38336,1.27848,4.566,94.25,9.25,94.7028246675,132.62,105.45336,19.41848,107.2263423828,4.38336,1.27848,4.566,101.07,18.14,102.6849769927,132.38,97.78336,9.28848,98.2235274952,4.38336,1.27848,4.566,93.4,8.01,93.7428402599,129.1,4.38336,1.27848,4.566,4.38336,1.27848,4.566,0.0,0.0,0.0,129.1
2019-04-27 19:00:00,98.73712,10.05416,99.2476951833,3.71712,1.08416,3.872,95.02,8.97,95.4424501991,132.21,105.60712,18.86416,107.278703978,3.71712,1.08416,3.872,101.89,17.78,103.4296886779,131.98,97.88712,9.26416,98.3245285898,3.71712,1.08416,3.872,94.17,8.18,94.5246068492,128.7,3.71712,1.08416,3.872,3.71712,1.08416,3.872,0.0,0.0,0.0,128.7
2019-04-27 19:30:00,98.22528,10.24904,98.7585360969,3.18528,0.9290400000000001,3.318,95.04,9.32,95.4958847281,132.25,105.09528,19.10904,106.8184126825,3.18528,0.9290400000000001,3.318,101.91,18.18,103.5188895806,131.98,97.36528,8.76904,97.759366876,3.18528,0.9290400000000001,3.318,94.18,7.84,94.5057564384,128.75,3.18528,0.9290400000000001,3.318,3.18528,0.9290400000000001,3.318,0.0,0.0,0.0,128.75
2019-04-27 20:00:00,97.74512,10.36941,98.2936068499,2.7751200000000003,0.8094100000000001,2.89075,94.97,9.56,95.4499580932,132.37,104.60512,19.24941,106.3615104987,2.7751200000000003,0.8094100000000001,2.89075,101.83,18.44,103.4861464158,132.14,96.88512,8.43941,97.2519928771,2.7751200000000003,0.8094100000000001,2.89075,94.11,7.63,94.4187957983,128.86,2.7751200000000003,0.8094100000000001,2.89075,2.7751200000000003,0.8094100000000001,2.89075,0.0,0.0,0.0,128.86
2019-04-27 20:30:00,98.21528,7.94404,98.5360289285,2.58528,0.75404,2.693,95.63,7.19,95.899911366,132.64,105.26528,17.06404,106.6393953218,2.58528,0.75404,2.693,102.68,16.31,103.9672953385,132.4,97.96528,6.96404,98.2124938009,2.58528,0.75404,2.693,95.38,6.21,95.5819465171,129.12,2.58528,0.75404,2.693,2.58528,0.75404,2.693,0.0,0.0,0.0,129.12
2019-04-27 21:00:00,98.90656,4.34858,99.0021098717,2.56656,0.74858,2.6734999999999998,96.34,3.6,96.4072383175,133.31,106.09656,12.74858,106.8597507757,2.56656,0.74858,2.6734999999999998,103.53,12.0,104.2231303502,133.07,99.62656,4.77858,99.7410962655,2.56656,0.74858,2.6734999999999998,97.06,4.03,97.1436282007,129.77,2.56656,0.74858,2.6734999999999998,2.56656,0.74858,2.6734999999999998,0.0,0.0,0.0,129.77
2019-04-27 21:30:00,96.8612,5.5441,97.019735674,2.5512,0.7441,2.6575,94.31,4.8,94.4320713529,133.44,103.9112,14.0241,104.8532921097,2.5512,0.7441,2.6575,101.36,13.28,102.2262588575,133.19,97.5512,5.9841,97.7345694944,2.5512,0.7441,2.6575,95.0,5.24,95.1444039342,129.9,2.5512,0.7441,2.6575,2.5512,0.7441,2.6575,0.0,0.0,0.0,129.9
2019-04-27 22:00:00,93.6364,6.52145,93.8632234427,2.5764,0.7514500000000001,2.68375,91.06,5.77,91.2426243595,133.72,100.4464,15.10145,101.5752581344,2.5764,0.7514500000000001,2.68375,97.87,14.35,98.9164263406,133.48,94.3064,6.95145,94.5622532413,2.5764,0.7514500000000001,2.68375,91.73,6.2,91.9392892076,130.17,2.5764,0.7514500000000001,2.68375,2.5764,0.7514500000000001,2.68375,0.0,0.0,0.0,130.17
2019-04-27 22:30:00,89.15152,7.88711,89.4997207954,2.56152,0.74711,2.66825,86.59,7.14,86.8838747985,133.92,95.65152,16.59711,97.0807773901,2.56152,0.74711,2.66825,93.09,15.85,94.429712485,133.66,89.77152,8.31711,90.1559766286,2.56152,0.74711,2.66825,87.21,7.57,87.5379289223,130.34,2.56152,0.74711,2.66825,2.56152,0.74711,2.66825,0.0,0.0,0.0,130.34
2019-04-27 23:00:00,84.66664,9.72652,85.2235009854,2.69664,0.7865200000000001,2.809,81.97,8.94,82.4560761861,134.62,90.82664,18.61652,92.7149036056,2.69664,0.7865200000000001,2.809,88.13,17.83,89.9155481549,134.36,85.24664,10.14652,85.8483634055,2.69664,0.7865200000000001,2.809,82.55,9.36,83.0789510045,131.0,2.69664,0.7865200000000001,2.809,2.69664,0.7865200000000001,2.809,0.0,0.0,0.0,131.0
2019-04-27 23:30:00,80.07088,11.16984,80.8462191423,2.57088,0.7498400000000001,2.678,77.5,10.42,78.197355454,135.69,85.93088,20.28984,88.2937922212,2.57088,0.7498400000000001,2.678,83.36,19.54,85.6195141308,135.44,80.61088,11.58984,81.4397836785,2.57088,0.7498400000000001,2.678,78.04,10.84,78.7892581511,132.04,2.57088,0.7498400000000001,2.678,2.57088,0.7498400000000001,2.678,0.0,0.0,0.0,132.04
2019-04-28 00:00:00,75.78304,12.54922,76.8150510919,2.60304,0.7592200000000001,2.7115,73.18,11.79,74.1236568175,136.16,81.32304,21.79922,84.1940783396,2.60304,0.7592200000000001,2.7115,78.72,21.04,81.4832498125,135.89,76.28304,12.96922,77.3776638252,2.60304,0.7592200000000001,2.7115,73.68,12.21,74.6848478609,132.48,2.60304,0.7592200000000001,2.7115,2.60304,0.7592200000000001,2.7115,0.0,0.0,0.0,132.48
2019-04-28 00:30:00,72.12416,13.41538,73.3612082524,2.62416,0.7653800000000001,2.7335000000000003,69.5,12.65,70.6418608192,136.28,77.40416,22.72538,80.6712270977,2.62416,0.7653800000000001,2.7335000000000003,74.78,21.96,77.9377315554,136.01,72.58416,13.81538,73.8872452285,2.62416,0.7653800000000001,2.7335000000000003,69.96,13.05,71.1667345043,132.59,2.62416,0.7653800000000001,2.7335000000000003,2.62416,0.7653800000000001,2.7335000000000003,0.0,0.0,0.0,132.59
2019-04-28 01:00:00,69.76768,14.24349,71.2067846484,2.61768,0.7634900000000001,2.72675,67.15,13.48,68.4896554233,136.81,74.88768,23.69349,78.5464581261,2.61768,0.7634900000000001,2.72675,72.27,22.93,75.8204312834,136.54,70.21768,14.64349,71.7283373846,2.61768,0.7634900000000001,2.72675,67.6,13.88,69.0102485143,133.1,2.61768,0.7634900000000001,2.72675,2.61768,0.7634900000000001,2.72675,0.0,0.0,0.0,133.1
2019-04-28 01:30:00,69.63664,14.72027,71.1754731587,2.60664,0.7602700000000001,2.71525,67.03,13.96,68.4682590694,136.95,74.75664,24.21027,78.5792109757,2.60664,0.7602700000000001,2.71525,72.15,23.45,75.8651764646,136.68,70.07664,15.13027,71.6914258748,2.60664,0.7602700000000001,2.71525,67.47,14.37,68.9833153741,133.24,2.60664,0.7602700000000001,2.71525,2.60664,0.7602700000000001,2.71525,0.0,0.0,0.0,133.24
2019-04-28 02:00:00,70.64504,14.28147,72.0741428112,2.64504,0.7714700000000001,2.75525,68.0,13.51,69.329071103,136.98,75.82504,23.74147,79.4549815226,2.64504,0.7714700000000001,2.75525,73.18,22.97,76.7002822681,136.68,71.10504,14.681470000000001,72.6049053079,2.64504,0.7714700000000001,2.75525,68.46,13.91,69.8588555589,133.24,2.64504,0.7714700000000001,2.75525,2.64504,0.7714700000000001,2.75525,0.0,0.0,0.0,133.24
2019-04-28 02:30:00,69.93808,13.24944,71.1820391279,2.39808,0.6994400000000001,2.498,67.54,12.55,68.6960995982,137.12,75.09808,22.65944,78.4421560183,2.39808,0.6994400000000001,2.498,72.7,21.96,75.9442664064,136.86,70.54808,17.39944,72.6620403237,2.39808,0.6994400000000001,2.498,68.15,16.7,70.1663202683,133.4,2.39808,0.6994400000000001,2.498,2.39808,0.6994400000000001,2.498,0.0,0.0,0.0,133.4
2019-04-28 03:00:00,67.77904,11.28722,68.7124413673,2.21904,0.64722,2.3115,65.56,10.64,66.4177927968,136.73,72.69904,19.87722,75.367461758,2.21904,0.64722,2.3115,70.48,19.23,73.0563022607,136.47,68.65904,23.86722,72.6891186097,2.21904,0.64722,2.3115,66.44,23.22,70.3806933754,133.03,2.21904,0.64722,2.3115,2.21904,0.64722,2.3115,0.0,0.0,0.0,133.03
2019-04-28 03:30:00,66.56,15.47375,68.3349876642,2.31,0.6737500000000001,2.40625,64.25,14.8,65.9325602415,135.85,71.33,25.04375,75.5986660865,2.31,0.6737500000000001,2.40625,69.02,24.37,73.1960197005,135.58,66.8,15.48375,68.5710326163,2.31,0.6737500000000001,2.40625,64.49,14.81,66.1686950151,132.17,2.31,0.6737500000000001,2.40625,2.31,0.6737500000000001,2.40625,0.0,0.0,0.0,132.17
2019-04-28 04:00:00,65.75752,15.43886,67.5456129934,2.32752,0.67886,2.4245,63.43,14.76,65.1246689051,136.14,70.45752,25.03886,74.7743715096,2.32752,0.67886,2.4245,68.13,24.36,72.3540358239,135.86,65.97752,15.43886,67.7598077288,2.32752,0.67886,2.4245,63.65,14.76,65.3389631078,132.43,2.32752,0.67886,2.4245,2.32752,0.67886,2.4245,0.0,0.0,0.0,132.43
2019-04-28 04:30:00,65.28984,15.36162,67.0726663869,1.95984,0.57162,2.0415,63.33,14.79,65.03409106,136.22,70.30984,25.09162,74.6529503439,1.95984,0.57162,2.0415,68.35,24.52,72.6151010465,135.95,65.51984,15.37162,67.2988568629,1.95984,0.57162,2.0415,63.56,14.8,65.2603524355,132.49,1.95984,0.57162,2.0415,1.95984,0.57162,2.0415,0.0,0.0,0.0,132.49
2019-04-28 05:00:00,65.12312,15.26466,66.8881947989,1.83312,0.53466,1.9095,63.29,14.73,64.9815127556,136.49,69.82312,24.90466,74.1317083052,1.83312,0.53466,1.9095,67.99,24.37,72.2255979553,136.21,65.35312,15.26466,67.1121459845,1.83312,0.53466,1.9095,63.52,14.73,65.2055465432,132.76,1.83312,0.53466,1.9095,1.83312,0.53466,1.9095,0.0,0.0,0.0,132.76
2019-04-28 05:30:00,65.62408,15.06744,67.3316242489,1.77408,0.51744,1.8479999999999999,63.85,14.55,65.4868307372,136.37,70.36408,24.67744,74.5659426226,1.77408,0.51744,1.8479999999999999,68.59,24.16,72.7206552501,136.1,65.85408,15.07744,67.5580420794,1.77408,0.51744,1.8479999999999999,64.08,14.56,65.713316763,132.66,1.77408,0.51744,1.8479999999999999,1.77408,0.51744,1.8479999999999999,0.0,0.0,0.0,132.66
2019-04-28 06:00:00,64.68056,15.03308,66.4045806869,1.93056,0.56308,2.011,62.75,14.47,64.3967654467,136.37,69.35056,24.64308,73.5987877903,1.93056,0.56308,2.011,67.42,24.08,71.5912201321,136.1,64.92056,15.03308,66.6383718664,1.93056,0.56308,2.011,62.99,14.47,64.6306506234,132.66,1.93056,0.56308,2.011,1.93056,0.56308,2.011,0.0,0.0,0.0,132.66
2019-04-28 06:30:00,66.45792,14.43731,68.0080219589,2.28792,0.6673100000000001,2.38325,64.17,13.77,65.6307991723,136.1,71.22792,23.95731,75.1489806316,2.28792,0.6673100000000001,2.38325,68.94,23.29,72.7677655284,135.85,66.69792,14.43731,68.2425706752,2.28792,0.6673100000000001,2.38325,64.41,13.77,65.8654765412,132.4,2.28792,0.6673100000000001,2.38325,2.28792,0.6673100000000001,2.38325,0.0,0.0,0.0,132.4
2019-04-28 07:00:00,68.75512,13.69941,70.1066356386,2.7751200000000003,0.8094100000000001,2.89075,65.98,12.89,67.2273195955,136.25,73.66512,23.17941,77.2258697106,2.7751200000000003,0.8094100000000001,2.89075,70.89,22.37,74.3357854603,136.01,69.02512,13.69941,70.3714503571,2.7751200000000003,0.8094100000000001,2.89075,66.25,12.89,67.4923299346,132.54,2.7751200000000003,0.8094100000000001,2.89075,2.7751200000000003,0.8094100000000001,2.89075,0.0,0.0,0.0,132.54
2019-04-28 07:30:00,71.80904,12.65722,72.9160026596,3.41904,0.9972200000000001,3.5615,68.39,11.66,69.3768527681,135.91,76.86904,22.00722,79.9572826117,3.41904,0.9972200000000001,3.5615,73.45,21.01,76.3958284201,135.68,72.07904,12.65722,73.1819187057,3.41904,0.9972200000000001,3.5615,68.66,11.66,69.6430269302,132.22,3.41904,0.9972200000000001,3.5615,3.41904,0.9972200000000001,3.5615,0.0,0.0,0.0,132.22
2019-04-28 08:00:00,74.84192,11.54681,75.7274178251,3.45192,1.00681,3.59575,71.39,10.54,72.1638669973,135.51,80.12192,20.78681,82.7744739304,3.45192,1.00681,3.59575,76.67,19.78,79.1804098247,135.27,75.16192,11.56681,76.0467311044,3.45192,1.00681,3.59575,71.71,10.56,72.483361539,131.84,3.45192,1.00681,3.59575,3.45192,1.00681,3.59575,0.0,0.0,0.0,131.84
2019-04-28 08:30:00,80.04992,9.73456,80.6396388286,3.88992,1.13456,4.052,76.16,8.6,76.6440186838,135.31,85.63992,18.82456,87.6844339481,3.88992,1.13456,4.052,81.75,17.69,83.6420862963,135.07,80.38992,9.76456,80.9807746913,3.88992,1.13456,4.052,76.5,8.63,76.9852381954,131.64,3.88992,1.13456,4.052,3.88992,1.13456,4.052,0.0,0.0,0.0,131.64
2019-04-28 09:00:00,82.8628,8.57915,83.3057347279,4.7628,1.38915,4.96125,78.1,7.19,78.4302626542,134.83,88.5928,17.52915,90.3103278234,4.7628,1.38915,4.96125,83.83,16.14,85.3695993899,134.61,83.2228,8.60915,83.6669104459,4.7628,1.38915,4.96125,78.46,7.22,78.7914970032,131.17,4.7628,1.38915,4.96125,4.7628,1.38915,4.96125,0.0,0.0,0.0,131.17
2019-04-28 09:30:00,84.39744,7.99842,84.7756014491,5.13744,1.49842,5.3515,79.26,6.5,79.5260812564,134.03,90.18744,16.80842,91.7403799679,5.13744,1.49842,5.3515,85.05,15.31,86.4170041138,133.8,84.75744,8.03842,85.1377697115,5.13744,1.49842,5.3515,79.62,6.54,79.8881468054,130.42,5.13744,1.49842,5.3515,5.13744,1.49842,5.3515,0.0,0.0,0.0,130.42
2019-04-28 10:00:00,85.68352,7.14811,85.9811669853,5.75352,1.6781100000000002,5.99325,79.93,5.47,80.1169507657,133.47,91.53352,15.81811,92.8902464609,5.75352,1.6781100000000002,5.99325,85.78,14.14,86.937609813,133.23,86.03352,7.17811,86.3324494426,5.75352,1.6781100000000002,5.99325,80.28,5.5,80.468182532,129.85,5.75352,1.6781100000000002,5.99325,5.75352,1.6781100000000002,5.99325,0.0,0.0,0.0,129.85
2019-04-28 10:30:00,88.4944,6.34795,88.721785941,6.4044,1.86795,6.67125,82.09,4.48,82.2121554273,133.23,94.4744,14.92795,95.6465156007,6.4044,1.86795,6.67125,88.07,13.06,89.0330753147,132.99,88.8544,6.39795,89.0844440043,6.4044,1.86795,6.67125,82.45,4.53,82.5743507392,129.63,6.4044,1.86795,6.67125,6.4044,1.86795,6.67125,0.0,0.0,0.0,129.63
2019-04-28 11:00:00,87.64552,6.29661,87.8714087378,5.64552,1.64661,5.88075,82.0,4.65,82.1317386885,133.3,93.63552,14.89661,94.8130771316,5.64552,1.64661,5.88075,87.99,13.25,88.9820352656,133.05,88.02552,6.34661,88.2540176409,5.64552,1.64661,5.88075,82.38,4.7,82.5139648787,129.69,5.64552,1.64661,5.88075,5.64552,1.64661,5.88075,0.0,0.0,0.0,129.69
2019-04-28 11:30:00,87.89512,6.07566,88.1048566439,6.46512,1.8856600000000001,6.7345,81.43,4.19,81.537727464,133.05,93.82512,14.61566,94.9566778076,6.46512,1.8856600000000001,6.7345,87.36,12.73,88.2826285291,132.81,88.24512,6.11566,88.4567832393,6.46512,1.8856600000000001,6.7345,81.78,4.23,81.8893234799,129.45,6.46512,1.8856600000000001,6.7345,6.46512,1.8856600000000001,6.7345,0.0,0.0,0.0,129.45
2019-04-28 12:00:00,90.52696,5.35328,90.6851040337,5.25696,1.53328,5.476,85.27,3.8200000000000003,85.3555229613,133.01,96.73696,13.87328,97.7266971098,5.25696,1.53328,5.476,91.48,12.34,92.3085369833,132.76,90.90696,5.42328,91.0685859251,5.25696,1.53328,5.476,85.65,3.89,85.7382913289,129.41,5.25696,1.53328,5.476,5.25696,1.53328,5.476,0.0,0.0,0.0,129.41
2019-04-28 12:30:00,93.71952,4.56486,93.8306260016,5.87952,1.71486,6.1245,87.84,2.85,87.8862224697,132.8,100.11952,13.00486,100.9606094903,5.87952,1.71486,6.1245,94.24,11.29,94.9138646353,132.55,94.12952,4.63486,94.2435592635,5.87952,1.71486,6.1245,88.25,2.92,88.2982950005,129.21,5.87952,1.71486,6.1245,5.87952,1.71486,6.1245,0.0,0.0,0.0,129.21
2019-04-28 13:00:00,95.98368,4.24774,96.0776254986,6.40368,1.86774,6.6705,89.58,2.38,89.6116108548,132.72,102.48368,12.64774,103.2611736978,6.40368,1.86774,6.6705,96.08,10.78,96.6828568051,132.48,96.40368,4.31774,96.5003232961,6.40368,1.86774,6.6705,90.0,2.45,90.0333410465,129.15,6.40368,1.86774,6.6705,6.40368,1.86774,6.6705,0.0,0.0,0.0,129.15
2019-04-28 13:30:00,96.60376,3.31693,96.6606873075,5.06376,1.47693,5.27475,91.54,1.8399999999999999,91.5584905948,132.57,103.23376,11.68693,103.8931833017,5.06376,1.47693,5.27475,98.17,10.21,98.6995086107,132.33,97.03376,3.40693,97.0935515457,5.06376,1.47693,5.27475,91.97,1.9300000000000002,91.9902483962,128.99,5.06376,1.47693,5.27475,5.06376,1.47693,5.27475,0.0,0.0,0.0,128.99
2019-04-28 14:00:00,95.60272,4.08371,95.689898938,5.29272,1.54371,5.51325,90.31,2.54,90.3457121285,133.09,102.15272,12.54371,102.9199828214,5.29272,1.54371,5.51325,96.86,11.0,97.4826117828,132.84,96.03272,4.15371,96.1225083805,5.29272,1.54371,5.51325,90.74,2.61,90.777528607,129.51,5.29272,1.54371,5.51325,5.29272,1.54371,5.51325,0.0,0.0,0.0,129.51
2019-04-28 14:30:00,94.79576,4.59543,94.9070813526,6.63576,1.9354300000000002,6.91225,88.16,2.66,88.2001201813,132.98,101.16576,13.06543,102.0059628525,6.63576,1.9354300000000002,6.91225,94.53,11.13,95.1829701155,132.74,95.20576,4.67543,95.3204929848,6.63576,1.9354300000000002,6.91225,88.57,2.74,88.612372161,129.4,6.63576,1.9354300000000002,6.91225,6.63576,1.9354300000000002,6.91225,0.0,0.0,0.0,129.4
2019-04-28 15:00:00,90.7224,5.9332,90.916207158,7.8624,2.2932,8.19,82.86,3.64,82.9399131902,133.35,96.7424,14.4832,97.8205246357,7.8624,2.2932,8.19,88.88,12.19,89.7120421125,133.1,91.0824,5.9732,91.2780516225,7.8624,2.2932,8.19,83.22,3.68,83.3013253196,129.76,7.8624,2.2932,8.19,7.8624,2.2932,8.19,0.0,0.0,0.0,129.76
2019-04-28 15:30:00,88.45872,6.68171,88.7107118254,8.50872,2.48171,8.86325,79.95,4.2,80.0602429424,133.44,94.27872,15.27171,95.5076026878,8.50872,2.48171,8.86325,85.77,12.79,86.7183775217,133.18,88.81872,6.72171,89.0727029328,8.50872,2.48171,8.86325,80.31,4.24,80.4218483995,129.84,8.50872,2.48171,8.86325,8.50872,2.48171,8.86325,0.0,0.0,0.0,129.84
2019-04-28 16:00:00,88.08112,6.64241,88.331225006,8.27112,2.41241,8.61575,79.81,4.23,79.9220182428,133.37,93.91112,15.23241,95.1384505553,8.27112,2.41241,8.61575,85.64,12.82,86.5942376836,133.12,88.43112,6.67241,88.6824900398,8.27112,2.41241,8.61575,80.16,4.26,80.2731162968,129.77,8.27112,2.41241,8.61575,8.27112,2.41241,8.61575,0.0,0.0,0.0,129.77
2019-04-28 16:30:00,89.85784,6.61062,90.1006753929,6.20784,1.8106200000000001,6.4665,83.65,4.8,83.7876034984,133.27,95.94784,15.25062,97.1523000811,6.20784,1.8106200000000001,6.4665,89.74,13.44,90.7408463703,133.02,90.24784,6.68062,90.4947695077,6.20784,1.8106200000000001,6.4665,84.04,4.87,84.1809865706,129.68,6.20784,1.8106200000000001,6.4665,6.20784,1.8106200000000001,6.4665,0.0,0.0,0.0,129.68
2019-04-28 17:00:00,91.07472,6.33096,91.2944997116,4.97472,1.45096,5.182,86.1,4.88,86.2381841182,133.05,97.33472,14.95096,98.4762860916,4.97472,1.45096,5.182,92.36,13.5,93.341414174,132.81,91.47472,6.40096,91.698400684,4.97472,1.45096,5.182,86.5,4.95,86.6415171843,129.5,4.97472,1.45096,5.182,4.97472,1.45096,5.182,0.0,0.0,0.0,129.5
2019-04-28 17:30:00,88.9852,7.29485,89.2837087915,4.1652000000000005,1.21485,4.33875,84.82,6.08,85.0376316697,133.05,95.1452,15.99485,96.4802793817,4.1652000000000005,1.21485,4.33875,90.98,14.78,92.1727117969,132.81,89.3552,7.37485,89.6590217411,4.1652000000000005,1.21485,4.33875,85.19,6.16,85.4124212278,129.5,4.1652000000000005,1.21485,4.33875,4.1652000000000005,1.21485,4.33875,0.0,0.0,0.0,129.5
2019-04-28 18:00:00,88.95248,7.63489,89.2795342924,3.82248,1.11489,3.98175,85.13,6.52,85.3793142395,133.05,95.14248,16.36489,96.5396349965,3.82248,1.11489,3.98175,91.32,15.25,92.5845824098,132.81,89.32248,7.70489,89.6541731503,3.82248,1.11489,3.98175,85.5,6.59,85.7535894292,129.5,3.82248,1.11489,3.98175,3.82248,1.11489,3.98175,0.0,0.0,0.0,129.5
2019-04-28 18:30:00,89.17248,7.46364,89.4842841587,3.13248,0.9136400000000001,3.263,86.04,6.55,86.2889569991,132.86,95.42248,16.18364,96.7851222709,3.13248,0.9136400000000001,3.263,92.29,15.27,93.5447326149,132.6,89.56248,7.56364,89.881291011,3.13248,0.9136400000000001,3.263,86.43,6.65,86.6854509131,129.31,3.13248,0.9136400000000001,3.263,3.13248,0.9136400000000001,3.263,0.0,0.0,0.0,129.31
2019-04-28 19:00:00,88.92432,7.62251,89.2504193052,2.61432,0.76251,2.72325,86.31,6.86,86.582190432,132.62,95.19432,16.32251,96.5835539466,2.61432,0.76251,2.72325,92.58,15.56,93.8784852882,132.36,89.29432,7.70251,89.6259127963,2.61432,0.76251,2.72325,86.68,6.94,86.9573803653,129.09,2.61432,0.76251,2.72325,2.61432,0.76251,2.72325,0.0,0.0,0.0,129.09
2019-04-28 19:30:00,89.19064,7.49227,89.5047729083,2.03064,0.5922700000000001,2.11525,87.16,6.9,87.4326918263,132.75,95.51064,16.21227,96.8768292821,2.03064,0.5922700000000001,2.11525,93.48,15.62,94.7760243944,132.49,89.57064,7.59227,89.8918356346,2.03064,0.5922700000000001,2.11525,87.54,7.0,87.819426097,129.21,2.03064,0.5922700000000001,2.11525,2.03064,0.5922700000000001,2.11525,0.0,0.0,0.0,129.21
2019-04-28 20:00:00,89.51808,7.37569,89.821419772,1.52808,0.44569000000000003,1.59175,87.99,6.93,88.2624778714,132.62,95.90808,16.09569,97.2493241409,1.52808,0.44569000000000003,1.59175,94.38,15.65,95.6687352273,132.36,89.89808,7.48569,90.2092032027,1.52808,0.44569000000000003,1.59175,88.37,7.04,88.6499774394,129.09,1.52808,0.44569000000000003,1.59175,1.52808,0.44569000000000003,1.59175,0.0,0.0,0.0,129.09
2019-04-28 20:30:00,91.4992,6.8506,91.7552958744,1.3392,0.3906,1.395,90.16,6.46,90.391134521,132.35,98.0392,15.4906,99.2554453166,1.3392,0.3906,1.395,96.7,15.1,97.8718549942,132.1,91.8992,6.9506,92.1616720823,1.3392,0.3906,1.395,90.56,6.5600000000000005,90.7972863031,128.85,1.3392,0.3906,1.395,1.3392,0.3906,1.395,0.0,0.0,0.0,128.85
2019-04-28 21:00:00,92.71184,9.75387,93.2235123569,1.28184,0.37387000000000004,1.33525,91.43,9.38,91.909897726,132.31,99.32184,18.65387,101.0583730671,1.28184,0.37387000000000004,1.33525,98.04,18.28,99.7296345125,132.1,92.41184,6.19387,92.6191783475,1.28184,0.37387000000000004,1.33525,91.13,5.82,91.3156574745,128.82,1.28184,0.37387000000000004,1.33525,1.28184,0.37387000000000004,1.33525,0.0,0.0,0.0,128.82
2019-04-28 21:30:00,91.3864,13.1752,92.3312514807,1.2864,0.37520000000000003,1.34,90.1,12.8,91.0046702098,133.23,97.8864,22.3652,100.4089113376,1.2864,0.37520000000000003,1.34,96.6,21.99,99.0712879698,132.98,90.5664,4.9852,90.7035006381,1.2864,0.37520000000000003,1.34,89.28,4.61,89.3989401503,129.69,1.2864,0.37520000000000003,1.34,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,129.69
2019-04-28 22:00:00,87.54512,14.17191,88.684784878,1.27512,0.37191,1.3282500000000002,86.27,13.8,87.3667722879,133.36,93.78512,23.44191,96.6704291801,1.27512,0.37191,1.3282500000000002,92.51,23.07,95.3431958768,133.12,86.79512,4.05191,86.8896474297,1.27512,0.37191,1.3282500000000002,85.52,3.68,85.5991401826,129.82,1.27512,0.37191,1.3282500000000002,1.27512,0.37191,1.3282500000000002,0.0,0.0,0.0,129.82
2019-04-28 22:30:00,87.06896,13.99178,88.1860176165,1.30896,0.38178,1.3635,85.76,13.61,86.8332292386,133.74,93.26896,23.29178,96.133271634,1.30896,0.38178,1.3635,91.96,22.91,94.7708272624,133.49,86.30896,4.37178,86.4196102551,1.30896,0.38178,1.3635,85.0,3.99,85.0935961163,130.16,1.30896,0.38178,1.3635,1.30896,0.38178,1.3635,0.0,0.0,0.0,130.16
2019-04-28 23:00:00,81.61768000000001,11.83849,82.4717862912,1.29768,0.37849000000000005,1.35175,80.32,11.46,81.1334333059,134.52,87.42768,21.03849,89.9233967978,1.29768,0.37849000000000005,1.35175,86.13,20.66,88.57320418730001,134.26,81.62768,8.31849,82.0504443502,1.29768,0.37849000000000005,1.35175,80.33,7.94,80.7214500613,130.91,1.29768,0.37849000000000005,1.35175,1.29768,0.37849000000000005,1.35175,0.0,0.0,0.0,130.91
2019-04-28 23:30:00,75.78784,11.40687,76.6414598965,1.25784,0.36687000000000003,1.31025,74.53,11.04,75.3432312819,135.35,81.21784,20.69687,83.8134712446,1.25784,0.36687000000000003,1.31025,79.96,20.33,82.5040029332,135.1,76.10784,11.45687,76.9653375206,1.25784,0.36687000000000003,1.31025,74.85,11.09,75.6671038167,131.7,1.25784,0.36687000000000003,1.31025,1.25784,0.36687000000000003,1.31025,0.0,0.0,0.0,131.7
2019-04-29 00:00:00,71.31464,12.78177,72.4510284445,1.27464,0.37177000000000004,1.32775,70.04,12.41,71.1309334959,136.13,76.44464,22.24177,79.6145672441,1.27464,0.37177000000000004,1.32775,75.17,21.87,78.2868175365,135.88,71.58464,12.83177,72.7256145059,1.27464,0.37177000000000004,1.32775,70.31,12.46,71.4055158934,132.46,1.27464,0.37177000000000004,1.32775,1.27464,0.37177000000000004,1.32775,0.0,0.0,0.0,132.46
2019-04-29 00:30:00,68.12208,13.42269,69.4318830968,1.31208,0.38269000000000003,1.3667500000000001,66.81,13.04,68.0706816478,135.99,73.04208,22.89269,76.5455466122,1.31208,0.38269000000000003,1.3667500000000001,71.73,22.51,75.179072886,135.72,68.40208,13.45269,69.7124050407,1.31208,0.38269000000000003,1.3667500000000001,67.09,13.07,68.3512472454,132.3,1.31208,0.38269000000000003,1.3667500000000001,1.31208,0.38269000000000003,1.3667500000000001,0.0,0.0,0.0,132.3
2019-04-29 01:00:00,66.69856,13.94708,68.1411692488,1.2585600000000001,0.36708,1.311,65.44,13.58,66.8341978331,136.34,71.52856,23.48708,75.2859736113,1.2585600000000001,0.36708,1.311,70.27,23.12,73.9757210171,136.07,66.95856,13.96708,68.3997666736,1.2585600000000001,0.36708,1.311,65.7,13.6,67.0928461164,132.65,1.2585600000000001,0.36708,1.311,1.2585600000000001,0.36708,1.311,0.0,0.0,0.0,132.65
2019-04-29 01:30:00,67.13384,14.13862,68.6065087922,1.26384,0.36862,1.3165,65.87,13.77,67.2939061134,136.05,72.00384,23.63862,75.7848093634,1.26384,0.36862,1.3165,70.74,23.27,74.4690573326,135.79,67.41384,14.15862,68.8846306795,1.26384,0.36862,1.3165,66.15,13.79,67.5720844728,132.37,1.26384,0.36862,1.3165,1.26384,0.36862,1.3165,0.0,0.0,0.0,132.37
2019-04-29 02:00:00,68.68848,13.65414,70.0324412244,1.24848,0.36414,1.3005,67.44,13.29,68.7370184108,135.67,73.66848,23.10414,77.2065167628,1.24848,0.36414,1.3005,72.42,22.74,75.9062843248,135.41,68.95848,13.68414,70.3031126726,1.24848,0.36414,1.3005,67.71,13.32,69.0077278281,132.01,1.24848,0.36414,1.3005,1.24848,0.36414,1.3005,0.0,0.0,0.0,132.01
2019-04-29 02:30:00,68.26768,13.84974,69.6583909565,1.26768,0.36974,1.3205,67.0,13.48,68.342595795,135.67,73.20768,23.30974,76.8290855721,1.26768,0.36974,1.3205,71.94,22.94,75.5089875445,135.41,68.54768,13.87974,69.9387704771,1.26768,0.36974,1.3205,67.28,13.51,68.6230172755,132.01,1.26768,0.36974,1.3205,1.26768,0.36974,1.3205,0.0,0.0,0.0,132.01
2019-04-29 03:00:00,67.4948,14.2189,68.976265079,1.2648000000000001,0.3689,1.3175,66.23,13.85,67.6626588304,135.93,72.0348,23.6389,75.8143126609,1.2648000000000001,0.3689,1.3175,70.77,23.27,74.4975556646,135.66,67.4548,14.1689,68.9268291034,1.2648000000000001,0.3689,1.3175,66.19,13.8,67.6132834582,132.25,1.2648000000000001,0.3689,1.3175,1.2648000000000001,0.3689,1.3175,0.0,0.0,0.0,132.25
