Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-29 03:30:00,66.46024,14.15882,67.951715833,1.23024,0.35882000000000003,1.2815,65.23,13.8,66.6737797039,136.1,71.28024,23.68882,75.1134662191,1.23024,0.35882000000000003,1.2815,70.05,23.33,73.8328612476,135.85,66.73024,14.17882,68.219966777,1.23024,0.35882000000000003,1.2815,65.5,13.82,66.9420824295,132.43,1.23024,0.35882000000000003,1.2815,1.23024,0.35882000000000003,1.2815,0.0,0.0,0.0,132.43
2019-04-29 04:00:00,65.96176,14.18218,67.4691634145,1.24176,0.36218,1.2935,64.72,13.82,66.1790812871,136.19,70.75176,23.72218,74.622740281,1.24176,0.36218,1.2935,69.51,23.36,73.3302781939,135.94,66.22176,14.21218,67.7296652719,1.24176,0.36218,1.2935,64.98,13.85,66.4396184516,132.51,1.24176,0.36218,1.2935,1.24176,0.36218,1.2935,0.0,0.0,0.0,132.51
2019-04-29 04:30:00,66.86296,13.34253,68.1812182845,1.24296,0.36253,1.29475,65.62,12.98,66.8914404091,136.06,71.71296,22.81253,75.2539710378,1.24296,0.36253,1.29475,70.47,22.45,73.959606543,135.82,67.14296,13.35253,68.4577762929,1.24296,0.36253,1.29475,65.9,12.99,67.1680735171,132.38,1.24296,0.36253,1.29475,1.24296,0.36253,1.29475,0.0,0.0,0.0,132.38
2019-04-29 05:00:00,67.70608,13.25219,68.9908240911,1.27608,0.37219,1.32925,66.43,12.88,67.6671212628,136.25,72.61608,22.74219,76.0940357752,1.27608,0.37219,1.32925,71.34,22.37,74.7650486524,136.0,67.97608,13.27219,69.2596453901,1.27608,0.37219,1.32925,66.7,12.9,67.9359992935,132.56,1.27608,0.37219,1.32925,1.27608,0.37219,1.32925,0.0,0.0,0.0,132.56
2019-04-29 05:30:00,71.01496,11.80353,71.9892204727,1.3149600000000001,0.38353000000000004,1.36975,69.7,11.42,70.6293593345,135.91,76.14496,21.17353,79.0340009494,1.3149600000000001,0.38353000000000004,1.36975,74.83,20.79,77.6643611961,135.66,71.29496,11.81353,72.2670797283,1.3149600000000001,0.38353000000000004,1.36975,69.98,11.43,70.9073007525,132.23,1.3149600000000001,0.38353000000000004,1.36975,1.3149600000000001,0.38353000000000004,1.36975,0.0,0.0,0.0,132.23
2019-04-29 06:00:00,74.38416,10.50038,75.121642947,1.30416,0.38038000000000005,1.3585,73.08,10.12,73.7773732251,135.75,79.76416,19.77038,82.1777898574,1.30416,0.38038000000000005,1.3585,78.46,19.39,80.8204411025,135.51,74.68416,10.54038,75.4242889622,1.30416,0.38038000000000005,1.3585,73.38,10.16,74.0800242981,132.08,1.30416,0.38038000000000005,1.3585,1.30416,0.38038000000000005,1.3585,0.0,0.0,0.0,132.08
2019-04-29 06:30:00,86.02952,5.18861,86.1858456196,1.4695200000000002,0.42861000000000005,1.53075,84.56,4.76,84.6938675466,133.9,92.18952,13.88861,93.2298293765,1.4695200000000002,0.42861000000000005,1.53075,90.72,13.46,91.7130852169,133.66,86.39952,5.24861,86.5587948343,1.4695200000000002,0.42861000000000005,1.53075,84.93,4.82,85.0666638584,130.3,1.4695200000000002,0.42861000000000005,1.53075,1.4695200000000002,0.42861000000000005,1.53075,0.0,0.0,0.0,130.3
2019-04-29 07:00:00,95.96424,1.69332,95.9791784264,1.79424,0.52332,1.869,94.17,1.17,94.1772679578,133.06,102.78424,8.98332,103.1760632637,1.79424,0.52332,1.869,100.99,8.46,101.3437304425,132.83,96.41424,1.69332,96.4291087141,1.79424,0.52332,1.869,94.62,1.17,94.627233395,129.49,1.79424,0.52332,1.869,1.79424,0.52332,1.869,0.0,0.0,0.0,129.49
2019-04-29 07:30:00,106.66512,9.80191,107.11454273,2.23512,0.6519100000000001,2.32825,104.43,9.15,104.8300882381,132.45,114.80512,4.61191,114.897716653,2.23512,0.6519100000000001,2.32825,112.57,3.96,112.6396311251,132.22,107.83512,4.59191,107.9328436708,2.23512,0.6519100000000001,2.32825,105.6,3.94,105.6734763316,128.89,2.23512,0.6519100000000001,2.32825,2.23512,0.6519100000000001,2.32825,0.0,0.0,0.0,128.89
2019-04-29 08:00:00,108.29016,8.33463,108.6104268018,2.69016,0.78463,2.80225,105.6,7.55,105.8695541693,133.15,116.15016,1.65463,116.1619450098,2.69016,0.78463,2.80225,113.46,0.87,113.4633354877,132.91,109.14016,7.94463,109.4289343394,2.69016,0.78463,2.80225,106.45,7.16,106.6905248839,129.55,2.69016,0.78463,2.80225,2.69016,0.78463,2.80225,0.0,0.0,0.0,129.55
2019-04-29 08:30:00,111.82944,11.43942,112.4130062789,3.28944,0.95942,3.4265,108.54,10.48,109.044770622,132.95,119.90944,4.03942,119.9774591957,3.28944,0.95942,3.4265,116.62,3.08,116.660665179,132.72,112.70944,11.05942,113.2507334892,3.28944,0.95942,3.4265,109.42,10.1,109.8851509532,129.35,3.28944,0.95942,3.4265,3.28944,0.95942,3.4265,0.0,0.0,0.0,129.35
2019-04-29 09:00:00,111.91536,13.20948,112.6922276193,3.9753600000000002,1.15948,4.141,107.94,12.05,108.6105248123,132.58,119.94536,5.96948,120.09381365,3.9753600000000002,1.15948,4.141,115.97,4.8100000000000005,116.0697075037,132.36,112.79536,12.85948,113.5260298936,3.9753600000000002,1.15948,4.141,108.82,11.7,109.447167163,128.99,3.9753600000000002,1.15948,4.141,3.9753600000000002,1.15948,4.141,0.0,0.0,0.0,128.99
2019-04-29 09:30:00,120.01624,12.81932,120.6989346639,4.38624,1.27932,4.569,115.63,11.54,116.2044254751,132.55,128.60624,5.50932,128.7241918747,4.38624,1.27932,4.569,124.22,4.23,124.2920001448,132.36,119.54624,26.18932,122.3813056811,4.38624,1.27932,4.569,115.16,24.91,117.8233156043,128.95,4.38624,1.27932,4.569,4.38624,1.27932,4.569,0.0,0.0,0.0,128.95
2019-04-29 10:00:00,119.73272,12.15371,120.3479825563,4.33272,1.26371,4.51325,115.4,10.89,115.9126917123,132.76,128.29272,4.79371,128.3822482299,4.33272,1.26371,4.51325,123.96,3.5300000000000002,124.0102515924,132.54,119.05272,27.84371,122.2653766443,4.33272,1.26371,4.51325,114.72,26.58,117.7589690852,129.17,4.33272,1.26371,4.51325,4.33272,1.26371,4.51325,0.0,0.0,0.0,129.17
2019-04-29 10:30:00,118.19576,12.35793,118.8400442438,5.85576,1.7079300000000002,6.09975,112.34,10.65,112.8436887912,132.97,126.54576,4.93793,126.642064602,5.85576,1.7079300000000002,6.09975,120.69,3.23,120.7332141542,132.76,117.54576,28.11793,120.8620026372,5.85576,1.7079300000000002,6.09975,111.69,26.41,114.7699620981,129.37,5.85576,1.7079300000000002,6.09975,5.85576,1.7079300000000002,6.09975,0.0,0.0,0.0,129.37
2019-04-29 11:00:00,118.53816,13.26238,119.2777686723,6.72816,1.96238,7.0085,111.81,11.3,112.3795626437,132.7,126.83816,5.94238,126.9772842372,6.72816,1.96238,7.0085,120.11,3.98,120.1759231294,132.47,117.87816,28.96238,121.3840189656,6.72816,1.96238,7.0085,111.15,27.0,114.3823522227,129.11,6.72816,1.96238,7.0085,6.72816,1.96238,7.0085,0.0,0.0,0.0,129.11
2019-04-29 11:30:00,118.10216,13.15188,118.8322016299,6.45216,1.8818800000000002,6.721,111.65,11.27,112.2173578374,132.77,126.40216,5.81188,126.5357024788,6.45216,1.8818800000000002,6.721,119.95,3.93,120.0143633071,132.54,117.43216,28.84188,120.9221495186,6.45216,1.8818800000000002,6.721,110.98,26.96,114.2077142754,129.18,6.45216,1.8818800000000002,6.721,6.45216,1.8818800000000002,6.721,0.0,0.0,0.0,129.18
2019-04-29 12:00:00,118.77296,13.80128,119.5721178068,6.79296,1.98128,7.076,111.98,11.82,112.6020994476,132.65,127.10296,6.51128,127.2696319159,6.79296,1.98128,7.076,120.31,4.53,120.3952532287,132.43,118.11296,29.47128,121.7342501714,6.79296,1.98128,7.076,111.32,27.49,114.6640418789,129.07,6.79296,1.98128,7.076,6.79296,1.98128,7.076,0.0,0.0,0.0,129.07
2019-04-29 12:30:00,120.07264,13.29202,120.8061118994,5.73264,1.67202,5.9715,114.34,11.62,114.9289345639,132.82,128.55264,5.95202,128.690356255,5.73264,1.67202,5.9715,122.82,4.28,122.8945515473,132.58,119.38264,29.00202,122.8549221539,5.73264,1.67202,5.9715,113.65,27.33,116.88991145520001,129.23,5.73264,1.67202,5.9715,5.73264,1.67202,5.9715,0.0,0.0,0.0,129.23
2019-04-29 13:00:00,119.08576,12.31168,119.7204898887,5.76576,1.68168,6.006,113.32,10.63,113.8174824006,133.29,127.51576,4.86168,127.6084048204,5.76576,1.68168,6.006,121.75,3.18,121.791522283,133.06,118.41576,28.13168,121.7114770102,5.76576,1.68168,6.006,112.65,26.45,115.7135471758,129.68,5.76576,1.68168,6.006,5.76576,1.68168,6.006,0.0,0.0,0.0,129.68
2019-04-29 13:30:00,119.0868,11.9699,119.6868599314,5.4168,1.5799,5.6425,113.67,10.39,114.1438609825,133.63,127.5168,4.4699,127.595118591,5.4168,1.5799,5.6425,122.1,2.89,122.1341970948,133.4,118.4068,27.8699,121.6425156442,5.4168,1.5799,5.6425,112.99,26.29,116.0082074683,130.01,5.4168,1.5799,5.6425,5.4168,1.5799,5.6425,0.0,0.0,0.0,130.01
2019-04-29 14:00:00,118.39944,12.17067,119.0233279679,4.69944,1.37067,4.89525,113.7,10.8,114.2117769759,133.06,126.84944,4.76067,126.9387427351,4.69944,1.37067,4.89525,122.15,3.39,122.1970318788,132.83,117.72944,27.94067,120.9995953826,4.69944,1.37067,4.89525,113.03,26.57,116.1109202444,129.45,4.69944,1.37067,4.89525,4.69944,1.37067,4.89525,0.0,0.0,0.0,129.45
2019-04-29 14:30:00,117.89144,11.51417,118.452385945,4.71144,1.3741700000000001,4.90775,113.18,10.14,113.6333225775,133.15,126.29144,4.03417,126.3558559975,4.71144,1.3741700000000001,4.90775,121.58,2.66,121.6090950546,132.91,117.22144,27.31417,120.3616628269,4.71144,1.3741700000000001,4.90775,112.51,25.94,115.4616113693,129.54,4.71144,1.3741700000000001,4.90775,4.71144,1.3741700000000001,4.90775,0.0,0.0,0.0,129.54
2019-04-29 15:00:00,116.33776,10.987680000000001,116.855481316,4.51776,1.31768,4.7059999999999995,111.82,9.67,112.2373436072,133.41,124.65776,3.45768,124.7057042769,4.51776,1.31768,4.7059999999999995,120.14,2.14,120.1590579191,133.17,115.68776,26.85768,118.76444244300001,4.51776,1.31768,4.7059999999999995,111.17,25.54,114.0660356986,129.79,4.51776,1.31768,4.7059999999999995,4.51776,1.31768,4.7059999999999995,0.0,0.0,0.0,129.79
2019-04-29 15:30:00,114.51968,9.75449,114.9343603213,4.84968,1.41449,5.05175,109.67,8.34,109.9866560088,133.96,122.67968,2.08449,122.6973878429,4.84968,1.41449,5.05175,117.83,0.67,117.8319048475,133.72,113.87968,25.75449,116.7556220148,4.84968,1.41449,5.05175,109.03,24.34,111.7138151707,130.32,4.84968,1.41449,5.05175,4.84968,1.41449,5.05175,0.0,0.0,0.0,130.32
2019-04-29 16:00:00,115.34448,9.51089,115.7359326012,4.97448,1.45089,5.18175,110.37,8.06,110.6639078471,133.76,123.54448,2.05089,123.561501643,4.97448,1.45089,5.18175,118.57,0.6000000000000001,118.5715180809,133.51,114.70448,25.47089,117.4984424129,4.97448,1.45089,5.18175,109.73,24.02,112.3282391031,130.14,4.97448,1.45089,5.18175,4.97448,1.45089,5.18175,0.0,0.0,0.0,130.14
2019-04-29 16:30:00,112.32944,6.87692,112.5397490641,4.54944,1.32692,4.739,107.78,5.55,107.9228006494,134.06,120.33944,3.64692,120.3946877773,4.54944,1.32692,4.739,115.79,2.32,115.813239744,133.82,111.66944,22.94692,114.0027410521,4.54944,1.32692,4.739,107.12,21.62,109.2800018302,130.43,4.54944,1.32692,4.739,4.54944,1.32692,4.739,0.0,0.0,0.0,130.43
2019-04-29 17:00:00,113.74912,6.03891,113.9093092542,4.17912,1.21891,4.35325,109.57,4.82,109.675965006,134.06,121.88912,4.34891,121.9666782058,4.17912,1.21891,4.35325,117.71,3.13,117.7516072077,133.82,113.07912,22.10891,115.2201860846,4.17912,1.21891,4.35325,108.9,20.89,110.885536027,130.43,4.17912,1.21891,4.35325,4.17912,1.21891,4.35325,0.0,0.0,0.0,130.43
2019-04-29 17:30:00,113.43224,4.03732,113.5040661131,3.7622400000000003,1.09732,3.919,109.67,2.94,109.7094002353,134.36,121.58224,6.27732,121.7441819136,3.7622400000000003,1.09732,3.919,117.82,5.18,117.9338153372,134.1,112.76224,20.19732,114.5567741559,3.7622400000000003,1.09732,3.919,109.0,19.1,110.6607879965,130.72,3.7622400000000003,1.09732,3.919,3.7622400000000003,1.09732,3.919,0.0,0.0,0.0,130.72
2019-04-29 18:00:00,112.04712,5.21791,112.1685503386,3.14712,0.9179100000000001,3.27825,108.9,4.3,108.984861334,134.23,120.13712,4.60791,120.2254566906,3.14712,0.9179100000000001,3.27825,116.99,3.69,117.0481789692,133.98,112.18712,12.52791,112.8844472142,3.14712,0.9179100000000001,3.27825,109.04,11.61,109.6563436377,130.61,3.14712,0.9179100000000001,3.27825,3.14712,0.9179100000000001,3.27825,0.0,0.0,0.0,130.61
2019-04-29 18:30:00,110.00944,5.84817,110.1647765008,2.59944,0.75817,2.70775,107.41,5.09,107.5305361281,134.23,118.00944,3.61817,118.0648935258,2.59944,0.75817,2.70775,115.41,2.86,115.4454316983,133.98,110.86944,5.41817,111.001753554,2.59944,0.75817,2.70775,108.27,4.66,108.370238073,130.65,2.59944,0.75817,2.70775,2.59944,0.75817,2.70775,0.0,0.0,0.0,130.65
2019-04-29 19:00:00,108.81344,5.16142,108.9357837492,2.23344,0.65142,2.3265000000000002,106.58,4.51,106.6753790713,134.26,116.74344,4.14142,116.8168743917,2.23344,0.65142,2.3265000000000002,114.51,3.49,114.5631712201,134.02,109.64344,4.72142,109.7450488261,2.23344,0.65142,2.3265000000000002,107.41,4.07,107.4870829449,130.68,2.23344,0.65142,2.3265000000000002,2.23344,0.65142,2.3265000000000002,0.0,0.0,0.0,130.68
2019-04-29 19:30:00,111.54736,6.25923,111.7228333116,1.91736,0.55923,1.9972500000000002,109.63,5.7,109.7780802346,133.86,119.70736,2.71923,119.7382405498,1.91736,0.55923,1.9972500000000002,117.79,2.16,117.8098030726,133.62,112.42736,5.82923,112.578378026,1.91736,0.55923,1.9972500000000002,110.51,5.27,110.6355864991,130.29,1.91736,0.55923,1.9972500000000002,1.91736,0.55923,1.9972500000000002,0.0,0.0,0.0,130.29
2019-04-29 20:00:00,110.27552,5.43536,110.4093902238,1.59552,0.46536000000000005,1.662,108.68,4.97,108.7935811526,133.99,118.35552,3.42536,118.4050767729,1.59552,0.46536000000000005,1.662,116.76,2.96,116.7975136722,133.74,111.15552,5.00536,111.2681592155,1.59552,0.46536000000000005,1.662,109.56,4.54,109.6540250059,130.42,1.59552,0.46536000000000005,1.662,1.59552,0.46536000000000005,1.662,0.0,0.0,0.0,130.42
2019-04-29 20:30:00,108.7712,4.4516,108.8622555893,1.4112,0.4116,1.47,107.36,4.04,107.4359865222,134.12,116.7712,4.3716,116.8530018271,1.4112,0.4116,1.47,115.36,3.96,115.4279480888,133.87,109.6412,4.0316,109.7152976389,1.4112,0.4116,1.47,108.23,3.62,108.2905226693,130.54,1.4112,0.4116,1.47,1.4112,0.4116,1.47,0.0,0.0,0.0,130.54
2019-04-29 21:00:00,108.8036,4.10355,108.8809556147,1.3836,0.40355,1.4412500000000001,107.42,3.7,107.4837029507,132.99,116.7836,4.61355,116.8746938929,1.3836,0.40355,1.4412500000000001,115.4,4.21,115.4767686593,132.74,109.6436,3.66355,109.7047884988,1.3836,0.40355,1.4412500000000001,108.26,3.26,108.3090725655,129.46,1.3836,0.40355,1.4412500000000001,1.3836,0.40355,1.4412500000000001,0.0,0.0,0.0,129.46
2019-04-29 21:30:00,107.48328,3.27179,107.533065098,1.34328,0.39179,1.39925,106.14,2.88,106.1790657333,132.79,115.37328,5.44179,115.5015446492,1.34328,0.39179,1.39925,114.03,5.05,114.1417688666,132.55,108.33328,2.84179,108.3705463951,1.34328,0.39179,1.39925,106.99,2.45,107.0180480106,129.27,1.34328,0.39179,1.39925,1.34328,0.39179,1.39925,0.0,0.0,0.0,129.27
2019-04-29 22:00:00,101.9544,1.5892,101.9667849645,1.3344,0.38920000000000005,1.3900000000000001,100.62,1.2,100.6271553806,133.76,109.4544,7.9892,109.7455830364,1.3344,0.38920000000000005,1.3900000000000001,108.12,7.6,108.3867814819,133.51,102.7644,1.4192,102.774199272,1.3344,0.38920000000000005,1.3900000000000001,101.43,1.03,101.4352295803,130.18,1.3344,0.38920000000000005,1.3900000000000001,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,130.18
2019-04-29 22:30:00,94.21312,3.44466,94.2760715275,1.35312,0.39466,1.4095,92.86,3.05,92.9100753417,134.37,101.15312,11.95466,101.8570939181,1.35312,0.39466,1.4095,99.8,11.56,100.4672762645,134.12,94.95312,3.8846600000000002,95.0325501134,1.35312,0.39466,1.4095,93.6,3.49,93.6650420381,130.77,1.35312,0.39466,1.4095,1.35312,0.39466,1.4095,0.0,0.0,0.0,130.77
2019-04-29 23:00:00,87.67264,5.12202,87.8221321391,1.4126400000000001,0.41202000000000005,1.4715,86.26,4.71,86.388492868,134.27,94.13264,13.71202,95.1260921401,1.4126400000000001,0.41202000000000005,1.4715,92.72,13.3,93.6690365062,134.0,88.33264,5.53202,88.5056977525,1.4126400000000001,0.41202000000000005,1.4715,86.92,5.12,87.0706655539,130.64,1.4126400000000001,0.41202000000000005,1.4715,1.4126400000000001,0.41202000000000005,1.4715,0.0,0.0,0.0,130.64
2019-04-29 23:30:00,81.83624,6.98432,82.1337379108,1.38624,0.40432,1.444,80.45,6.58,80.7186403503,134.57,87.88624,15.72432,89.2818314149,1.38624,0.40432,1.444,86.5,15.32,87.8461860299,134.31,82.43624,7.37432,82.7654170581,1.38624,0.40432,1.444,81.05,6.97,81.3491450478,130.93,1.38624,0.40432,1.444,1.38624,0.40432,1.444,0.0,0.0,0.0,130.93
2019-04-30 00:00:00,77.2312,8.67285,77.7166428802,1.3812,0.40285000000000004,1.43875,75.85,8.27,76.2995111387,135.34,82.9512,17.61285,84.8004367121,1.3812,0.40285000000000004,1.43875,81.57,17.21,83.3657543599,135.07,77.7912,9.07285,78.3184997594,1.3812,0.40285000000000004,1.43875,76.41,8.67,76.9003055911,131.68,1.3812,0.40285000000000004,1.43875,1.3812,0.40285000000000004,1.43875,0.0,0.0,0.0,131.68
2019-04-30 00:30:00,72.54,9.27,73.1299152194,0.0,0.0,0.0,72.54,9.27,73.1299152194,135.74,78.04,18.31,80.1592022166,0.0,0.0,0.0,78.04,18.31,80.1592022166,135.49,73.07,9.67,73.707081071,0.0,0.0,0.0,73.07,9.67,73.707081071,132.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.07
2019-04-30 01:00:00,70.79,9.99,71.4914274581,0.0,0.0,0.0,70.79,9.99,71.4914274581,136.16,76.16,19.12,78.5233723168,0.0,0.0,0.0,76.16,19.12,78.5233723168,135.89,71.29,10.38,72.0417136109,0.0,0.0,0.0,71.29,10.38,72.0417136109,132.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.47
2019-04-30 01:30:00,70.86,10.42,71.6220357153,0.0,0.0,0.0,70.86,10.42,71.6220357153,135.92,76.23,19.56,78.6994695027,0.0,0.0,0.0,76.23,19.56,78.6994695027,135.66,71.36,10.81,72.1741345636,0.0,0.0,0.0,71.36,10.81,72.1741345636,132.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.24
2019-04-30 02:00:00,72.24,10.21,72.9579447353,0.0,0.0,0.0,72.24,10.21,72.9579447353,135.61,77.7,19.3,80.0611016662,0.0,0.0,0.0,77.7,19.3,80.0611016662,135.35,72.74,10.61,73.5097252069,0.0,0.0,0.0,72.74,10.61,73.5097252069,131.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.93
2019-04-30 02:30:00,71.87,10.38,72.6157097328,0.0,0.0,0.0,71.87,10.38,72.6157097328,135.84,77.33,19.51,79.7531754854,0.0,0.0,0.0,77.33,19.51,79.7531754854,135.59,72.39,10.78,73.188253839,0.0,0.0,0.0,72.39,10.78,73.188253839,132.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.16
2019-04-30 03:00:00,70.4,10.57,71.1890785163,0.0,0.0,0.0,70.4,10.57,71.1890785163,136.11,75.73,19.74,78.2604657538,0.0,0.0,0.0,75.73,19.74,78.2604657538,135.85,70.91,10.96,71.7520013658,0.0,0.0,0.0,70.91,10.96,71.7520013658,132.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.4
2019-04-30 03:30:00,69.87,10.64,70.6755014131,0.0,0.0,0.0,69.87,10.64,70.6755014131,136.21,75.18,19.85,77.7563817317,0.0,0.0,0.0,75.18,19.85,77.7563817317,135.96,70.36,11.04,71.2208621122,0.0,0.0,0.0,70.36,11.04,71.2208621122,132.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.5
2019-04-30 04:00:00,69.33,10.93,70.1862792859,0.0,0.0,0.0,69.33,10.93,70.1862792859,136.44,74.59,20.16,77.2663814346,0.0,0.0,0.0,74.59,20.16,77.2663814346,136.18,69.82,11.32,70.7317100034,0.0,0.0,0.0,69.82,11.32,70.7317100034,132.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.72
2019-04-30 04:30:00,69.6,10.83,70.4375531943,0.0,0.0,0.0,69.6,10.83,70.4375531943,136.39,74.89,20.04,77.5249230893,0.0,0.0,0.0,74.89,20.04,77.5249230893,136.14,70.09,11.22,70.9823675288,0.0,0.0,0.0,70.09,11.22,70.9823675288,132.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.68
2019-04-30 05:00:00,70.61,10.35,71.3645191955,0.0,0.0,0.0,70.61,10.35,71.3645191955,136.25,75.96,19.52,78.4280052022,0.0,0.0,0.0,75.96,19.52,78.4280052022,136.01,71.11,10.74,71.9164772497,0.0,0.0,0.0,71.11,10.74,71.9164772497,132.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.56
2019-04-30 05:30:00,73.5,8.94,74.0417017633,0.0,0.0,0.0,73.5,8.94,74.0417017633,135.55,79.08,17.94,81.0893951143,0.0,0.0,0.0,79.08,17.94,81.0893951143,135.31,74.03,9.34,74.6168647157,0.0,0.0,0.0,74.03,9.34,74.6168647157,131.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.88
2019-04-30 06:00:00,76.36,7.61,76.7382675072,0.0,0.0,0.0,76.36,7.61,76.7382675072,135.86,82.13,16.56,83.7828771289,0.0,0.0,0.0,82.13,16.56,83.7828771289,135.61,76.9,7.99,77.3139709238,0.0,0.0,0.0,76.9,7.99,77.3139709238,132.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.16
2019-04-30 06:30:00,86.9,2.71,86.9422457727,0.0,0.0,0.0,86.9,2.71,86.9422457727,134.83,93.42,11.21,94.0901721754,0.0,0.0,0.0,93.42,11.21,94.0901721754,134.59,87.53,3.12,87.5855884264,0.0,0.0,0.0,87.53,3.12,87.5855884264,131.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.18
2019-04-30 07:00:00,96.92,2.87,96.9624839822,0.0,0.0,0.0,96.92,2.87,96.9624839822,133.93,104.17,5.19,104.2992090095,0.0,0.0,0.0,104.17,5.19,104.2992090095,133.7,97.67,2.55,97.7032824423,0.0,0.0,0.0,97.67,2.55,97.7032824423,130.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.31
2019-04-30 07:30:00,105.36,7.16,105.6030075329,0.0,0.0,0.0,105.36,7.16,105.6030075329,133.4,113.21,0.93,113.2138198278,0.0,0.0,0.0,113.21,0.93,113.2138198278,133.17,106.22,6.76,106.4348908958,0.0,0.0,0.0,106.22,6.76,106.4348908958,129.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.81
2019-04-30 08:00:00,106.17,8.8,106.5340738919,0.0,0.0,0.0,106.17,8.8,106.5340738919,133.53,114.09,1.27,114.0970683234,0.0,0.0,0.0,114.09,1.27,114.0970683234,133.31,107.04,8.42,107.3706570717,0.0,0.0,0.0,107.04,8.42,107.3706570717,129.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.93
2019-04-30 08:30:00,108.51,12.31,109.2060263905,0.0,0.0,0.0,108.51,12.31,109.2060263905,132.81,116.58,5.05,116.6893264185,0.0,0.0,0.0,116.58,5.05,116.6893264185,132.59,109.4,11.93,110.0485570101,0.0,0.0,0.0,109.4,11.93,110.0485570101,129.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.24
2019-04-30 09:00:00,109.71,14.45,110.6575194011,0.0,0.0,0.0,109.71,14.45,110.6575194011,132.43,117.88,7.39,118.111415621,0.0,0.0,0.0,117.88,7.39,118.111415621,132.2,110.64,14.1,111.5348358137,0.0,0.0,0.0,110.64,14.1,111.5348358137,128.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.86
2019-04-30 09:30:00,110.79,10.63,111.2987915478,0.0,0.0,0.0,110.79,10.63,111.2987915478,132.46,117.37,19.43,118.9673980551,0.0,0.0,0.0,117.37,19.43,118.9673980551,132.2,111.7,10.27,112.1711322043,0.0,0.0,0.0,111.7,10.27,112.1711322043,128.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.86
2019-04-30 10:00:00,109.34,10.29,109.8231291669,0.0,0.0,0.0,109.34,10.29,109.8231291669,132.56,115.67,20.7,117.5076120939,0.0,0.0,0.0,115.67,20.7,117.5076120939,132.34,110.25,9.93,110.6962844905,0.0,0.0,0.0,110.25,9.93,110.6962844905,128.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.96
2019-04-30 10:30:00,103.83,9.49,104.2627881845,0.0,0.0,0.0,103.83,9.49,104.2627881845,132.88,109.88,19.94,111.6746076778,0.0,0.0,0.0,109.88,19.94,111.6746076778,132.66,104.71,9.15,105.1090224481,0.0,0.0,0.0,104.71,9.15,105.1090224481,129.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.26
2019-04-30 11:00:00,101.63,9.89,102.1100827539,0.0,0.0,0.0,101.63,9.89,102.1100827539,132.88,107.56,20.34,109.4662925288,0.0,0.0,0.0,107.56,20.34,109.4662925288,132.66,102.47,9.55,102.9140583205,0.0,0.0,0.0,102.47,9.55,102.9140583205,129.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.26
2019-04-30 11:30:00,100.05,10.21,100.5696107181,0.0,0.0,0.0,100.05,10.21,100.5696107181,132.78,105.88,20.68,107.8806599906,0.0,0.0,0.0,105.88,20.68,107.8806599906,132.56,100.87,9.88,101.3527074133,0.0,0.0,0.0,100.87,9.88,101.3527074133,129.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.16
2019-04-30 12:00:00,101.51,9.85,101.9867765938,0.0,0.0,0.0,101.51,9.85,101.9867765938,133.08,107.44,20.34,109.3483845331,0.0,0.0,0.0,107.44,20.34,109.3483845331,132.85,102.35,9.52,102.7917939332,0.0,0.0,0.0,102.35,9.52,102.7917939332,129.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.48
2019-04-30 12:30:00,105.18,10.02,105.6562009538,0.0,0.0,0.0,105.18,10.02,105.6562009538,132.98,111.29,20.49,113.1605240355,0.0,0.0,0.0,111.29,20.49,113.1605240355,132.74,106.04,9.67,106.4800004696,0.0,0.0,0.0,106.04,9.67,106.4800004696,129.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.38
2019-04-30 13:00:00,103.04,8.93,103.4262370001,0.0,0.0,0.0,103.04,8.93,103.4262370001,133.34,109.05,19.41,110.7639408833,0.0,0.0,0.0,109.05,19.41,110.7639408833,133.1,103.9,8.57,104.2528412083,0.0,0.0,0.0,103.9,8.57,104.2528412083,129.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.74
2019-04-30 13:30:00,103.58,8.45,103.9241016319,0.0,0.0,0.0,103.58,8.45,103.9241016319,133.53,109.61,18.92,111.2309242073,0.0,0.0,0.0,109.61,18.92,111.2309242073,133.28,104.44,8.08,104.7520882847,0.0,0.0,0.0,104.44,8.08,104.7520882847,129.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.93
2019-04-30 14:00:00,104.71,8.48,105.0528176681,0.0,0.0,0.0,104.71,8.48,105.0528176681,133.53,110.81,18.96,112.4203615899,0.0,0.0,0.0,110.81,18.96,112.4203615899,133.28,105.57,8.1,105.8802857004,0.0,0.0,0.0,105.57,8.1,105.8802857004,129.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.9
2019-04-30 14:30:00,102.08,7.77,102.3752865686,0.0,0.0,0.0,102.08,7.77,102.3752865686,133.23,108.02,18.18,109.5391838567,0.0,0.0,0.0,108.02,18.18,109.5391838567,132.97,102.93,7.41,103.1963807505,0.0,0.0,0.0,102.93,7.41,103.1963807505,129.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.63
2019-04-30 15:00:00,100.75,7.2,101.0069428307,0.0,0.0,0.0,100.75,7.2,101.0069428307,133.16,106.63,17.56,108.0662320061,0.0,0.0,0.0,106.63,17.56,108.0662320061,132.9,101.58,6.83,101.8093576249,0.0,0.0,0.0,101.58,6.83,101.8093576249,129.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.56
2019-04-30 15:30:00,99.0,6.57,99.2177650424,0.0,0.0,0.0,99.0,6.57,99.2177650424,133.67,104.8,17.0,106.1698638974,0.0,0.0,0.0,104.8,17.0,106.1698638974,133.42,99.81,6.22,100.0036224344,0.0,0.0,0.0,99.81,6.22,100.0036224344,130.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.07
2019-04-30 16:00:00,101.82,6.34,102.0171946291,0.0,0.0,0.0,101.82,6.34,102.0171946291,133.4,107.75,16.68,109.0334118516,0.0,0.0,0.0,107.75,16.68,109.0334118516,133.15,102.67,5.96,102.8428436985,0.0,0.0,0.0,102.67,5.96,102.8428436985,129.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.82
2019-04-30 16:30:00,97.9,3.25,97.953930498,0.0,0.0,0.0,97.9,3.25,97.953930498,134.01,103.62,13.55,104.5021861015,0.0,0.0,0.0,103.62,13.55,104.5021861015,133.76,98.67,2.87,98.7117308125,0.0,0.0,0.0,98.67,2.87,98.7117308125,130.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.4
2019-04-30 17:00:00,99.2,2.24,99.2252870996,0.0,0.0,0.0,99.2,2.24,99.2252870996,134.16,105.01,12.5,105.7513598021,0.0,0.0,0.0,105.01,12.5,105.7513598021,133.9,99.99,1.8399999999999999,100.00692826,0.0,0.0,0.0,99.99,1.8399999999999999,100.00692826,130.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.55
2019-04-30 17:30:00,98.51,5.39,98.6573474203,0.0,0.0,0.0,98.51,5.39,98.6573474203,134.11,105.7,2.9,105.7397749194,0.0,0.0,0.0,105.7,2.9,105.7397749194,133.84,99.32,4.99,99.4452738947,0.0,0.0,0.0,99.32,4.99,99.4452738947,130.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.51
2019-04-30 18:00:00,98.7,4.4,98.7980262961,0.0,0.0,0.0,98.7,4.4,98.7980262961,134.4,106.05,3.5700000000000003,106.110072095,0.0,0.0,0.0,106.05,3.5700000000000003,106.110072095,134.13,99.47,4.01,99.5507960792,0.0,0.0,0.0,99.47,4.01,99.5507960792,130.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.79
2019-04-30 18:30:00,98.04,3.11,98.0893149125,0.0,0.0,0.0,98.04,3.11,98.0893149125,134.21,105.36,4.96,105.4766855755,0.0,0.0,0.0,105.36,4.96,105.4766855755,133.94,98.82,2.69,98.8566057479,0.0,0.0,0.0,98.82,2.69,98.8566057479,130.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.62
2019-04-30 19:00:00,99.53,2.74,99.5677081186,0.0,0.0,0.0,99.53,2.74,99.5677081186,133.99,106.95,5.32,107.0822342875,0.0,0.0,0.0,106.95,5.32,107.0822342875,133.73,100.31,2.31,100.3365945206,0.0,0.0,0.0,100.31,2.31,100.3365945206,130.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.43
2019-04-30 19:30:00,99.58,2.32,99.6070218408,0.0,0.0,0.0,99.58,2.32,99.6070218408,133.69,107.0,5.75,107.1543862845,0.0,0.0,0.0,107.0,5.75,107.1543862845,133.42,100.37,1.8900000000000001,100.3877930826,0.0,0.0,0.0,100.37,1.8900000000000001,100.3877930826,130.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.13
2019-04-30 20:00:00,99.32,1.55,99.3320940079,0.0,0.0,0.0,99.32,1.55,99.3320940079,133.81,106.72,6.5600000000000005,106.9214290963,0.0,0.0,0.0,106.72,6.5600000000000005,106.9214290963,133.55,100.1,1.12,100.1062655382,0.0,0.0,0.0,100.1,1.12,100.1062655382,130.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.26
2019-04-30 20:30:00,98.06,0.52,98.061378738,0.0,0.0,0.0,98.06,0.52,98.061378738,133.93,105.37,7.69,105.6502389964,0.0,0.0,0.0,105.37,7.69,105.6502389964,133.66,98.84,0.23,98.8402676038,0.0,0.0,0.0,98.84,0.23,98.8402676038,130.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.37
2019-04-30 21:00:00,99.57,1.03,99.5753272653,0.0,0.0,0.0,99.57,1.03,99.5753272653,133.28,106.98,7.07,107.2133634395,0.0,0.0,0.0,106.98,7.07,107.2133634395,133.01,100.33,0.59,100.3317347602,0.0,0.0,0.0,100.33,0.59,100.3317347602,129.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.75
2019-04-30 21:30:00,98.87,0.4,98.87080914,0.0,0.0,0.0,98.87,0.4,98.87080914,133.61,106.23,7.9,106.5233443899,0.0,0.0,0.0,106.23,7.9,106.5233443899,133.36,99.65,0.32,99.650513797,0.0,0.0,0.0,99.65,0.32,99.650513797,130.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.08
2019-04-30 22:00:00,97.29,1.1,97.2962183232,0.0,0.0,0.0,97.29,1.1,97.2962183232,133.76,104.55,8.54,104.8982082783,0.0,0.0,0.0,104.55,8.54,104.8982082783,133.52,98.09,1.12,98.0963939195,0.0,0.0,0.0,98.09,1.12,98.0963939195,130.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.22
2019-04-30 22:30:00,90.56,3.15,90.6147675603,0.0,0.0,0.0,90.56,3.15,90.6147675603,134.36,97.32,11.64,98.013631705,0.0,0.0,0.0,97.32,11.64,98.013631705,134.1,91.28,3.5700000000000003,91.3497854404,0.0,0.0,0.0,91.28,3.5700000000000003,91.3497854404,130.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.77
2019-04-30 23:00:00,83.96,5.55,84.1432356164,0.0,0.0,0.0,83.96,5.55,84.1432356164,135.13,90.25,14.28,91.3727579752,0.0,0.0,0.0,90.25,14.28,91.3727579752,134.86,84.62,5.97,84.8303324289,0.0,0.0,0.0,84.62,5.97,84.8303324289,131.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.5
2019-04-30 23:30:00,78.43,6.96,78.7382149912,0.0,0.0,0.0,78.43,6.96,78.7382149912,134.94,84.33,15.75,85.7881775072,0.0,0.0,0.0,84.33,15.75,85.7881775072,134.67,79.04,7.37,79.3828602407,0.0,0.0,0.0,79.04,7.37,79.3828602407,131.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.31
2019-05-01 00:00:00,74.38,8.17,74.8273566284,0.0,0.0,0.0,74.38,8.17,74.8273566284,135.85,80.0,17.13,81.8134273821,0.0,0.0,0.0,80.0,17.13,81.8134273821,135.59,74.95,8.56,75.4372328496,0.0,0.0,0.0,74.95,8.56,75.4372328496,132.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.18
2019-05-01 00:30:00,72.57224,9.42107,73.1811900598,1.51224,0.44107,1.57525,71.06,8.98,71.6251631761,136.18,77.94224,18.48107,80.1033253028,1.51224,0.44107,1.57525,76.43,18.04,78.5301629949,135.92,73.10224,9.80107,73.7563452603,1.51224,0.44107,1.57525,71.59,9.36,72.1992915478,132.49,1.51224,0.44107,1.57525,1.51224,0.44107,1.57525,0.0,0.0,0.0,132.49
2019-05-01 01:00:00,70.74512,10.02191,71.4514568351,1.51512,0.44191,1.5782500000000002,69.23,9.58,69.8896938039,136.35,76.00512,19.12191,78.3736289083,1.51512,0.44191,1.5782500000000002,74.49,18.68,76.7965005713,136.08,71.26512,10.41191,72.0216994972,1.51512,0.44191,1.5782500000000002,69.75,9.97,70.4589483316,132.65,1.51512,0.44191,1.5782500000000002,1.51512,0.44191,1.5782500000000002,0.0,0.0,0.0,132.65
2019-05-01 01:30:00,70.6696,10.80155,71.4903199501,1.4796,0.43155000000000004,1.54125,69.19,10.37,69.9627972568,136.3,75.9196,19.95155,78.4974522616,1.4796,0.43155000000000004,1.54125,74.44,19.52,76.9567670839,136.03,71.1796,11.18155,72.0524983367,1.4796,0.43155000000000004,1.54125,69.7,10.75,70.5241270772,132.62,1.4796,0.43155000000000004,1.54125,1.4796,0.43155000000000004,1.54125,0.0,0.0,0.0,132.62
2019-05-01 02:00:00,72.36352,10.53686,73.1266329421,1.46352,0.42686,1.5245000000000002,70.9,10.11,71.6171913719,136.19,77.72352,19.65686,80.1706785942,1.46352,0.42686,1.5245000000000002,76.26,19.23,78.6471900324,135.92,72.88352,10.93686,73.6995413436,1.46352,0.42686,1.5245000000000002,71.42,10.51,72.1891716257,132.51,1.46352,0.42686,1.5245000000000002,1.46352,0.42686,1.5245000000000002,0.0,0.0,0.0,132.51
2019-05-01 02:30:00,71.56344,10.82267,72.3771796256,1.48344,0.43267000000000005,1.54525,70.08,10.39,70.8460196482,136.19,76.88344,19.98267,79.4378401429,1.48344,0.43267000000000005,1.54525,75.4,19.55,77.8932763465,135.92,72.08344,11.21267,72.9503001417,1.48344,0.43267000000000005,1.54525,70.6,10.78,71.4182637706,132.51,1.48344,0.43267000000000005,1.54525,1.48344,0.43267000000000005,1.54525,0.0,0.0,0.0,132.51
2019-05-01 03:00:00,69.95568,11.03624,70.8208709181,1.4956800000000001,0.43624,1.558,68.46,10.6,69.2757648821,136.39,75.14568,20.21624,77.8175403261,1.4956800000000001,0.43624,1.558,73.65,19.78,76.2598905061,136.12,70.45568,11.41624,71.3745989831,1.4956800000000001,0.43624,1.558,68.96,10.98,69.8286617371,132.7,1.4956800000000001,0.43624,1.558,1.4956800000000001,0.43624,1.558,0.0,0.0,0.0,132.7
2019-05-01 03:30:00,69.24184,11.57762,70.2030889025,1.43184,0.41762000000000005,1.4915,67.81,11.16,68.7222067457,136.83,74.39184,20.83762,77.255111584,1.43184,0.41762000000000005,1.4915,72.96,20.42,75.7636984314,136.57,69.74184,11.96762,70.7612052968,1.43184,0.41762000000000005,1.4915,68.31,11.55,69.2795684167,133.14,1.43184,0.41762000000000005,1.4915,1.43184,0.41762000000000005,1.4915,0.0,0.0,0.0,133.14
2019-05-01 04:00:00,68.67536,11.62698,69.652650596,1.3953600000000002,0.40698,1.4535,67.28,11.22,68.20914015,136.83,73.78536,20.90698,76.6901634048,1.3953600000000002,0.40698,1.4535,72.39,20.5,75.2367071316,136.57,69.16536,12.01698,70.2015301276,1.3953600000000002,0.40698,1.4535,67.77,11.61,68.7572905225,133.14,1.3953600000000002,0.40698,1.4535,1.3953600000000002,0.40698,1.4535,0.0,0.0,0.0,133.14
2019-05-01 04:30:00,68.93504,11.53397,69.8932915505,1.38504,0.40397000000000005,1.44275,67.55,11.13,68.4607873165,136.83,74.06504,20.79397,76.9286639593,1.38504,0.40397000000000005,1.44275,72.68,20.39,75.4859887661,136.57,69.43504,11.92397,70.451443139,1.38504,0.40397000000000005,1.44275,68.05,11.52,69.0182070181,133.14,1.38504,0.40397000000000005,1.44275,1.38504,0.40397000000000005,1.44275,0.0,0.0,0.0,133.14
2019-05-01 05:00:00,69.95416,10.74413,70.7744362801,1.4541600000000001,0.42413,1.51475,68.5,10.32,69.2730279402,136.58,75.16416,19.94413,77.7651546,1.4541600000000001,0.42413,1.51475,73.71,19.52,76.2508655689,136.31,70.45416,11.13413,71.3285182249,1.4541600000000001,0.42413,1.51475,69.0,10.71,69.8262422016,132.89,1.4541600000000001,0.42413,1.51475,1.4541600000000001,0.42413,1.51475,0.0,0.0,0.0,132.89
2019-05-01 05:30:00,72.72824,9.33782,73.3252465107,1.39824,0.40782,1.4565000000000001,71.33,8.93,71.8868124206,136.11,78.13824,18.367820000000002,80.2680594125,1.39824,0.40782,1.4565000000000001,76.74,17.96,78.813635876,135.84,73.25824,9.71782,73.8999712683,1.39824,0.40782,1.4565000000000001,71.86,9.31,72.4605803179,132.43,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0,132.43
2019-05-01 06:00:00,75.95592,7.87881,76.3634561165,1.43592,0.41881,1.4957500000000001,74.52,7.46,74.8924695814,135.91,81.58592,16.78881,83.2954169415,1.43592,0.41881,1.4957500000000001,80.15,16.37,81.8046416776,135.66,76.50592,8.25881,76.9503979045,1.43592,0.41881,1.4957500000000001,75.07,7.84,75.4782783322,132.24,1.43592,0.41881,1.4957500000000001,1.43592,0.41881,1.4957500000000001,0.0,0.0,0.0,132.24
2019-05-01 06:30:00,86.82096,2.71028,86.8632529497,1.68096,0.49028000000000005,1.751,85.14,2.22,85.1689379997,134.72,93.22096,11.15028,93.8854415093,1.68096,0.49028000000000005,1.751,91.54,10.66,92.1585980796,134.47,87.47096,3.11028,87.5262399798,1.68096,0.49028000000000005,1.751,85.79,2.62,85.8299976698,131.1,1.68096,0.49028000000000005,1.751,1.68096,0.49028000000000005,1.751,0.0,0.0,0.0,131.1
2019-05-01 07:00:00,95.65736,2.66048,95.6943502826,2.12736,0.62048,2.216,93.53,2.04,93.552244762,134.49,102.64736,6.70048,102.8658201114,2.12736,0.62048,2.216,100.52,6.08,100.7037079754,134.24,96.38736,2.30048,96.414808904,2.12736,0.62048,2.216,94.26,1.6800000000000002,94.2749701671,130.88,2.12736,0.62048,2.216,2.12736,0.62048,2.216,0.0,0.0,0.0,130.88
2019-05-01 07:30:00,105.96064,8.04102,106.265305871,2.54064,0.74102,2.6465,103.42,7.3,103.6773186382,132.87,113.67064,2.39102,113.695784331,2.54064,0.74102,2.6465,111.13,1.65,111.1422484926,132.62,106.81064,7.65102,107.0843168921,2.54064,0.74102,2.6465,104.27,6.91,104.4987129107,129.32,2.54064,0.74102,2.6465,2.54064,0.74102,2.6465,0.0,0.0,0.0,129.32
2019-05-01 08:00:00,110.39296,22.22628,112.6082285635,3.31296,0.96628,3.451,107.08,21.26,109.1701149583,132.49,120.11296,2.2162800000000002,120.1334052502,3.31296,0.96628,3.451,116.8,1.25,116.8066885927,132.25,112.94296,7.67628,113.2035224196,3.31296,0.96628,3.451,109.63,6.71,109.8351537532,128.93,3.31296,0.96628,3.451,3.31296,0.96628,3.451,0.0,0.0,0.0,128.93
2019-05-01 08:30:00,111.34336,25.54723,114.2366174953,4.65336,1.35723,4.84725,106.69,24.19,109.3979533629,132.49,121.28336,1.9072300000000002,121.2983550555,4.65336,1.35723,4.84725,116.63,0.55,116.6312968289,132.25,114.11336,8.98723,114.4667167065,4.65336,1.35723,4.84725,109.46,7.63,109.7256054893,128.93,4.65336,1.35723,4.84725,4.65336,1.35723,4.84725,0.0,0.0,0.0,128.93
2019-05-01 09:00:00,110.114,26.097,113.1642452588,6.024,1.7570000000000001,6.275,104.09,24.34,106.8979125147,132.72,119.814,2.387,119.8377752005,6.024,1.7570000000000001,6.275,113.79,0.63,113.7917439887,132.48,112.814,9.537,113.2163988343,6.024,1.7570000000000001,6.275,106.79,7.78,107.0730241471,129.16,6.024,1.7570000000000001,6.275,6.024,1.7570000000000001,6.275,0.0,0.0,0.0,129.16
2019-05-01 09:30:00,110.05448,27.05214,113.330520367,7.10448,2.07214,7.4005,102.95,24.98,105.9372592623,132.49,119.65448,3.47214,119.7048467701,7.10448,2.07214,7.4005,112.55,1.4,112.5587069044,132.25,112.72448,10.55214,113.2172957187,7.10448,2.07214,7.4005,105.62,8.48,105.9598735371,128.94,7.10448,2.07214,7.4005,7.10448,2.07214,7.4005,0.0,0.0,0.0,128.94
2019-05-01 10:00:00,109.46424,27.89957,112.9637368582,8.12424,2.36957,8.46275,101.34,25.53,104.5063466972,132.49,118.91424,4.36957,118.9944940607,8.12424,2.36957,8.46275,110.79,2.0,110.8080507003,132.25,112.08424,11.42957,112.6654868483,8.12424,2.36957,8.46275,103.96,9.06,104.3540377753,128.94,8.12424,2.36957,8.46275,8.12424,2.36957,8.46275,0.0,0.0,0.0,128.94
2019-05-01 10:30:00,107.64256,27.88158,111.1948884916,9.02256,2.63158,9.3985,98.62,25.25,101.801114434,132.39,116.84256,4.34158,116.9231933547,9.02256,2.63158,9.3985,107.82,1.71,107.8335592476,132.18,110.19256,11.40158,110.7808481004,9.02256,2.63158,9.3985,101.17,8.77,101.5494057097,128.87,9.02256,2.63158,9.3985,9.02256,2.63158,9.3985,0.0,0.0,0.0,128.87
2019-05-01 11:00:00,108.85856,24.82208,111.652683536,8.81856,2.57208,9.186,100.04,22.25,102.4844578461,132.41,117.51856,8.09208,117.7968323139,8.81856,2.57208,9.186,108.7,5.52,108.8400679897,132.18,110.80856,15.08208,111.8302557737,8.81856,2.57208,9.186,101.99,12.51,102.754368277,128.87,8.81856,2.57208,9.186,8.81856,2.57208,9.186,0.0,0.0,0.0,128.87
2019-05-01 11:30:00,111.91192,19.12181,113.5337899295,8.61192,2.51181,8.97075,103.3,16.61,104.6268708315,132.95,119.82192,12.64181,120.4869614214,8.61192,2.51181,8.97075,111.21,10.13,111.670412375,132.72,113.08192,18.55181,114.5935874522,8.61192,2.51181,8.97075,104.47,16.04,105.6941933126,129.4,8.61192,2.51181,8.97075,8.61192,2.51181,8.97075,0.0,0.0,0.0,129.4
2019-05-01 12:00:00,110.02736,19.45548,111.7342187989,9.44736,2.75548,9.841,100.58,16.7,101.956983086,133.05,117.72736,12.975480000000001,118.4402565592,9.44736,2.75548,9.841,108.28,10.22,108.7612375803,132.81,111.15736,18.90548,112.75360684340001,9.44736,2.75548,9.841,101.71,16.15,102.9842055851,129.5,9.44736,2.75548,9.841,9.44736,2.75548,9.841,0.0,0.0,0.0,129.5
2019-05-01 12:30:00,111.15024,18.31507,112.649090725,7.32024,2.13507,7.62525,103.83,16.18,105.083116151,133.09,119.09024,11.78507,119.671939644,7.32024,2.13507,7.62525,111.77,9.65,112.1858074803,132.81,112.31024,17.75507,113.7050241615,7.32024,2.13507,7.62525,104.99,15.62,106.145581632,129.54,7.32024,2.13507,7.62525,7.32024,2.13507,7.62525,0.0,0.0,0.0,129.54
2019-05-01 13:00:00,111.73608,17.52719,113.1024047625,7.15608,2.08719,7.45425,104.58,15.44,105.7136225848,133.22,119.72608,10.92719,120.2236986349,7.15608,2.08719,7.45425,112.57,8.84,112.9165643296,132.96,112.91608,16.93719,114.1792867716,7.15608,2.08719,7.45425,105.76,14.85,106.7974723484,129.66,7.15608,2.08719,7.45425,7.15608,2.08719,7.45425,0.0,0.0,0.0,129.66
2019-05-01 13:30:00,110.96792,16.87231,112.2432809297,7.44792,2.17231,7.75825,103.52,14.7,104.5585022846,133.59,118.87792,10.19231,119.314052176,7.44792,2.17231,7.75825,111.43,8.02,111.7182406772,133.33,112.12792,16.28231,113.303945485,7.44792,2.17231,7.75825,104.68,14.11,105.6266751346,130.01,7.44792,2.17231,7.75825,7.44792,2.17231,7.75825,0.0,0.0,0.0,130.01
2019-05-01 14:00:00,109.93952,16.81861,111.2185402717,6.26952,1.82861,6.53075,103.67,14.99,104.7481217015,133.67,117.86952,10.13861,118.3047554317,6.26952,1.82861,6.53075,111.6,8.31,111.908963448,133.41,111.10952,16.21861,112.2869927684,6.26952,1.82861,6.53075,104.84,14.39,105.8229545042,130.08,6.26952,1.82861,6.53075,6.26952,1.82861,6.53075,0.0,0.0,0.0,130.08
2019-05-01 14:30:00,109.71352,16.99936,111.0226765629,7.16352,2.08936,7.462,102.55,14.91,103.6282326396,133.67,117.55352,10.32936,118.0064648331,7.16352,2.08936,7.462,110.39,8.24,110.6971079116,133.41,110.87352,16.41936,112.0827052671,7.16352,2.08936,7.462,103.71,14.33,104.6953341845,130.05,7.16352,2.08936,7.462,7.16352,2.08936,7.462,0.0,0.0,0.0,130.05
2019-05-01 15:00:00,108.53536,16.62948,109.8019306542,7.33536,2.13948,7.641,101.2,14.49,102.2320893849,133.82,116.27536,9.90948,116.6968600135,7.33536,2.13948,7.641,108.94,7.77,109.2167409329,133.55,109.67536,16.02948,110.8405558458,7.33536,2.13948,7.641,102.34,13.89,103.2783021743,130.2,7.33536,2.13948,7.641,7.33536,2.13948,7.641,0.0,0.0,0.0,130.2
2019-05-01 15:30:00,107.43128,14.77704,108.4427998237,5.92128,1.7270400000000001,6.168,101.51,13.05,102.3454082995,134.3,115.20128,7.88704,115.4709500853,5.92128,1.7270400000000001,6.168,109.28,6.16,109.4534787021,134.04,108.57128,14.17704,109.4929737654,5.92128,1.7270400000000001,6.168,102.65,12.45,103.4022485249,130.65,5.92128,1.7270400000000001,6.168,5.92128,1.7270400000000001,6.168,0.0,0.0,0.0,130.65
2019-05-01 16:00:00,108.42264,14.27202,109.3579417301,5.25264,1.5320200000000002,5.4715,103.17,12.74,103.9536266804,134.36,116.30264,7.35202,116.534785661,5.25264,1.5320200000000002,5.4715,111.05,5.82,111.2024050999,134.09,109.57264,13.64202,110.4186041673,5.25264,1.5320200000000002,5.4715,104.32,12.11,105.0205432285,130.72,5.25264,1.5320200000000002,5.4715,5.25264,1.5320200000000002,5.4715,0.0,0.0,0.0,130.72
2019-05-01 16:30:00,107.99104,12.07197,108.663688415,4.60104,1.34197,4.79275,103.39,10.73,103.945298114,134.79,115.89104,4.97197,115.9976449673,4.60104,1.34197,4.79275,111.29,3.63,111.3491849993,134.53,109.12104,11.43197,109.71823599,4.60104,1.34197,4.79275,104.52,10.09,105.0058974534,131.15,4.60104,1.34197,4.79275,4.60104,1.34197,4.79275,0.0,0.0,0.0,131.15
2019-05-01 17:00:00,109.28256,10.61033,109.7964344724,3.77256,1.10033,3.9297500000000003,105.51,9.51,105.9377184953,135.18,117.34256,3.35033,117.3903790711,3.77256,1.10033,3.9297500000000003,113.57,2.25,113.5922858296,134.92,110.43256,9.93033,110.8781392433,3.77256,1.10033,3.9297500000000003,106.66,8.83,107.024877949,131.55,3.77256,1.10033,3.9297500000000003,3.77256,1.10033,3.9297500000000003,0.0,0.0,0.0,131.55
2019-05-01 17:30:00,110.42528,9.10279,110.7998341554,3.5752800000000002,1.04279,3.72425,106.85,8.06,107.1535631699,135.55,118.57528,1.79279,118.5888322021,3.5752800000000002,1.04279,3.72425,115.0,0.75,115.0024456262,135.3,111.58528,8.40279,111.9012135433,3.5752800000000002,1.04279,3.72425,108.01,7.36,108.2604715489,131.94,3.5752800000000002,1.04279,3.72425,3.5752800000000002,1.04279,3.72425,0.0,0.0,0.0,131.94
2019-05-01 18:00:00,109.24592,7.07756,109.4749418461,3.14592,0.91756,3.277,106.1,6.16,106.2786695438,135.7,117.35592,2.30756,117.3786044908,3.14592,0.91756,3.277,114.21,1.3900000000000001,114.2184582281,135.44,110.39592,6.35756,110.578830351,3.14592,0.91756,3.277,107.25,5.44,107.3878768763,132.09,3.14592,0.91756,3.277,3.14592,0.91756,3.277,0.0,0.0,0.0,132.09
2019-05-01 18:30:00,107.9808,5.59065,108.1254296457,2.7108,0.7906500000000001,2.82375,105.27,4.8,105.3793760657,135.98,116.0108,3.67065,116.0688562366,2.7108,0.7906500000000001,2.82375,113.3,2.88,113.3365977961,135.72,109.1108,4.85065,109.2185674785,2.7108,0.7906500000000001,2.82375,106.4,4.06,106.4774323507,132.36,2.7108,0.7906500000000001,2.82375,2.7108,0.7906500000000001,2.82375,0.0,0.0,0.0,132.36
2019-05-01 19:00:00,107.95752,5.13636,108.079638779,2.14752,0.62636,2.237,105.81,4.51,105.906072536,136.11,116.03752,3.82636,116.1005903456,2.14752,0.62636,2.237,113.89,3.2,113.9349467898,135.84,109.09752,4.41636,109.186872406,2.14752,0.62636,2.237,106.95,3.79,107.0171322733,132.51,2.14752,0.62636,2.237,2.14752,0.62636,2.237,0.0,0.0,0.0,132.51
2019-05-01 19:30:00,110.77184,6.16012,110.9429926377,1.61184,0.47012000000000004,1.679,109.16,5.69,109.3081959416,135.07,119.09184,2.30012,119.1140499966,1.61184,0.47012000000000004,1.679,117.48,1.83,117.4942521998,134.8,111.93184,5.42012,112.0629934751,1.61184,0.47012000000000004,1.679,110.32,4.95,110.4309961016,131.51,1.61184,0.47012000000000004,1.679,1.61184,0.47012000000000004,1.679,0.0,0.0,0.0,131.51
2019-05-01 20:00:00,109.44112,5.40866,109.5746884543,1.4011200000000001,0.40866,1.4595,108.04,5.0,108.1556360066,135.2,117.68112,2.9886600000000003,117.7190642719,1.4011200000000001,0.40866,1.4595,116.28,2.58,116.3086187692,134.95,110.62112,4.67866,110.7200164805,1.4011200000000001,0.40866,1.4595,109.22,4.27,109.303436817,131.64,1.4011200000000001,0.40866,1.4595,1.4011200000000001,0.40866,1.4595,0.0,0.0,0.0,131.64
2019-05-01 20:30:00,107.29128,4.32954,107.3785997331,1.30128,0.37954000000000004,1.3555000000000001,105.99,3.95,106.0635781029,135.44,115.37128,4.11954,115.4448043814,1.30128,0.37954000000000004,1.3555000000000001,114.07,3.74,114.1312950071,135.18,108.44128,3.59954,108.5010041255,1.30128,0.37954000000000004,1.3555000000000001,107.14,3.22,107.1883762355,131.85,1.30128,0.37954000000000004,1.3555000000000001,1.30128,0.37954000000000004,1.3555000000000001,0.0,0.0,0.0,131.85
2019-05-01 21:00:00,107.72864,4.16502,107.8091242328,0.9086400000000001,0.26502000000000003,0.9465,106.82,3.9,106.8911708234,135.24,115.86864,4.01502,115.938182326,0.9086400000000001,0.26502000000000003,0.9465,114.96,3.75,115.0211463167,134.98,108.87864,3.42502,108.9324974939,0.9086400000000001,0.26502000000000003,0.9465,107.97,3.16,108.0162325764,131.68,0.9086400000000001,0.26502000000000003,0.9465,0.9086400000000001,0.26502000000000003,0.9465,0.0,0.0,0.0,131.68
2019-05-01 21:30:00,105.9508,3.18065,105.9985309099,0.7908000000000001,0.23065000000000002,0.8237500000000001,105.16,2.95,105.2013692877,135.52,113.9808,5.05065,114.0926458369,0.7908000000000001,0.23065000000000002,0.8237500000000001,113.19,4.82,113.2925791921,135.27,107.1208,2.43065,107.1483730724,0.7908000000000001,0.23065000000000002,0.8237500000000001,106.33,2.2,106.3527568989,131.95,0.7908000000000001,0.23065000000000002,0.8237500000000001,0.7908000000000001,0.23065000000000002,0.8237500000000001,0.0,0.0,0.0,131.95
2019-05-01 22:00:00,99.34328,1.68429,99.3575569042,1.04328,0.30429,1.08675,98.3,1.38,98.3096861962,135.59,106.85328,8.51429,107.1919613635,1.04328,0.30429,1.08675,105.81,8.21,106.1280368235,135.32,100.41328,1.84429,100.4302156025,1.04328,0.30429,1.08675,99.37,1.54,99.3819324626,132.01,1.04328,0.30429,1.08675,1.04328,0.30429,1.08675,0.0,0.0,0.0,132.01
2019-05-01 22:30:00,92.38968,3.23074,92.4461500088,1.09968,0.32074,1.1455,91.29,2.91,91.3363684411,135.19,99.36968,11.34074,100.0147273508,1.09968,0.32074,1.1455,98.27,11.02,98.8859610865,134.92,93.36968,3.96074,93.4536494988,1.09968,0.32074,1.1455,92.27,3.64,92.3417700718,131.61,1.09968,0.32074,1.1455,1.09968,0.32074,1.1455,0.0,0.0,0.0,131.61
2019-05-01 23:00:00,86.33288,4.84209,86.4685607875,1.17288,0.34209,1.2217500000000001,85.16,4.5,85.2788109673,136.17,92.88288,13.17209,93.8122238947,1.17288,0.34209,1.2217500000000001,91.71,12.83,92.6030939008,135.9,87.23288,5.57209,87.4106603342,1.17288,0.34209,1.2217500000000001,86.06,5.23,86.218771158,132.54,1.17288,0.34209,1.2217500000000001,1.17288,0.34209,1.2217500000000001,0.0,0.0,0.0,132.54
2019-05-01 23:30:00,80.55144,11.852920000000001,81.4188319653,1.14144,0.33292000000000005,1.189,79.41,11.52,80.2412518596,136.89,86.16144,13.44292,87.2038178121,1.14144,0.33292000000000005,1.189,85.02,13.11,86.0248365299,136.62,80.91144,5.78292,81.1178358106,1.14144,0.33292000000000005,1.189,79.77,5.45,79.9559591275,133.24,1.14144,0.33292000000000005,1.189,1.14144,0.33292000000000005,1.189,0.0,0.0,0.0,133.24
