Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-02 00:00:00,76.35672,20.81571,79.1431770399,1.11672,0.32571,1.1632500000000001,75.24,20.49,77.9801109258,137.01,80.88672,11.24571,81.6647259578,1.11672,0.32571,1.1632500000000001,79.77,10.92,80.5139695953,136.75,75.92672,3.67571,76.0156408508,1.11672,0.32571,1.1632500000000001,74.81,3.35,74.8849691193,133.36,1.11672,0.32571,1.1632500000000001,1.11672,0.32571,1.1632500000000001,0.0,0.0,0.0,133.36
2019-05-02 00:30:00,72.75352,14.91186,74.2659965331,1.10352,0.32186000000000003,1.1495,71.65,14.59,73.1203842988,136.57,77.66352,15.53186,79.2013952772,1.10352,0.32186000000000003,1.1495,76.56,15.21,78.0562470274,136.3,72.87352,7.921860000000001,73.3028361187,1.10352,0.32186000000000003,1.1495,71.77,7.6,72.1712747567,132.92,1.10352,0.32186000000000003,1.1495,1.10352,0.32186000000000003,1.1495,0.0,0.0,0.0,132.92
2019-05-02 01:00:00,70.33344,10.48517,71.1106994211,1.18344,0.34517000000000003,1.23275,69.15,10.14,69.8894992113,136.46,75.58344,19.64517,78.0947444234,1.18344,0.34517000000000003,1.23275,74.4,19.3,76.8625396406,136.18,70.85344,10.87517,71.6831868876,1.18344,0.34517000000000003,1.23275,69.67,10.53,70.4612645359,132.81,1.18344,0.34517000000000003,1.23275,1.18344,0.34517000000000003,1.23275,0.0,0.0,0.0,132.81
2019-05-02 01:30:00,70.0396,11.0303,70.9028425823,1.5096,0.4403,1.5725,68.53,10.59,69.3434135301,136.52,75.2496,20.2403,77.9241428843,1.5096,0.4403,1.5725,73.74,19.8,76.3519980092,136.25,70.53960000000001,11.4303,71.4596874206,1.5096,0.4403,1.5725,69.03,10.99,69.8993633734,132.88,1.5096,0.4403,1.5725,1.5096,0.4403,1.5725,0.0,0.0,0.0,132.88
2019-05-02 02:00:00,71.30408,10.63744,72.0931824405,1.5340799999999999,0.44744000000000006,1.5979999999999999,69.77,10.19,70.5102049352,136.52,76.59408,19.80744,79.1137647341,1.5340799999999999,0.44744000000000006,1.5979999999999999,75.06,19.36,77.5165350103,136.25,71.80408,11.02744,72.645924439,1.5340799999999999,0.44744000000000006,1.5979999999999999,70.27,10.58,71.0620102446,132.9,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.0,0.0,0.0,132.9
2019-05-02 02:30:00,70.754,10.83075,71.5781646982,1.6139999999999999,0.47075000000000006,1.68125,69.14,10.36,69.911867376,136.76,75.994,20.05075,78.5946601975,1.6139999999999999,0.47075000000000006,1.68125,74.38,19.58,76.913983124,136.5,71.264,11.22075,72.1419637005,1.6139999999999999,0.47075000000000006,1.68125,69.65,10.75,70.4747117766,133.12,1.6139999999999999,0.47075000000000006,1.68125,1.6139999999999999,0.47075000000000006,1.68125,0.0,0.0,0.0,133.12
2019-05-02 03:00:00,69.12816,11.43863,70.0681436978,1.53816,0.44863000000000003,1.6022500000000002,67.59,10.99,68.4776474479,137.03,74.27816,20.71863,77.1135959612,1.53816,0.44863000000000003,1.6022500000000002,72.74,20.27,75.5114593952,136.78,69.62816,11.83863,70.6274296946,1.53816,0.44863000000000003,1.6022500000000002,68.09,11.39,69.0360789732,133.38,1.53816,0.44863000000000003,1.6022500000000002,1.53816,0.44863000000000003,1.6022500000000002,0.0,0.0,0.0,133.38
2019-05-02 03:30:00,68.41848,11.57914,69.3913891535,1.36848,0.39914000000000005,1.4255,67.05,11.18,67.9756934499,137.15,73.50848,20.87914,76.4161967063,1.36848,0.39914000000000005,1.4255,72.14,20.48,74.9907327608,136.88,68.89848,11.96914,69.9304001036,1.36848,0.39914000000000005,1.4255,67.53,11.57,68.5139825145,133.49,1.36848,0.39914000000000005,1.4255,1.36848,0.39914000000000005,1.4255,0.0,0.0,0.0,133.49
2019-05-02 04:00:00,67.75568,11.68499,68.755880938,1.52568,0.44499000000000005,1.58925,66.23,11.24,67.1770087158,137.15,72.80568,20.99499,75.7724002877,1.52568,0.44499000000000005,1.58925,71.28,20.55,74.183157792,136.88,68.23568,12.07499,69.2958397637,1.52568,0.44499000000000005,1.58925,66.71,11.63,67.7161797505,133.46,1.52568,0.44499000000000005,1.58925,1.52568,0.44499000000000005,1.58925,0.0,0.0,0.0,133.46
2019-05-02 04:30:00,68.07216,11.31313,69.0058394447,1.62216,0.47313000000000005,1.68975,66.45,10.84,67.3283602949,136.97,73.13216,20.57313,75.9708266657,1.62216,0.47313000000000005,1.68975,71.51,20.1,74.281155753,136.71,68.55216,11.70313,69.5439565488,1.62216,0.47313000000000005,1.68975,66.93,11.23,67.8655862717,133.3,1.62216,0.47313000000000005,1.68975,1.62216,0.47313000000000005,1.68975,0.0,0.0,0.0,133.3
2019-05-02 05:00:00,68.7612,10.78785,69.6023012052,1.5011999999999999,0.43785,1.5637500000000002,67.26,10.35,68.0516722792,136.81,73.8812,20.00785,76.5424442715,1.5011999999999999,0.43785,1.5637500000000002,72.38,19.57,74.9789923912,136.55,69.2512,11.16785,70.1459163107,1.5011999999999999,0.43785,1.5637500000000002,67.75,10.73,68.5944268873,133.14,1.5011999999999999,0.43785,1.5637500000000002,1.5011999999999999,0.43785,1.5637500000000002,0.0,0.0,0.0,133.14
2019-05-02 05:30:00,71.2896,9.89155,71.9725630332,1.4796,0.43155000000000004,1.54125,69.81,9.46,70.4480496536,136.42,76.5896,19.01155,78.9139142456,1.4796,0.43155000000000004,1.54125,75.11,18.58,77.3739523354,136.18,71.8096,10.29155,72.5433294905,1.4796,0.43155000000000004,1.54125,70.33,9.86,71.0178041057,132.78,1.4796,0.43155000000000004,1.54125,1.4796,0.43155000000000004,1.54125,0.0,0.0,0.0,132.78
2019-05-02 06:00:00,74.50728,8.92004,75.0393355954,1.57728,0.46004000000000006,1.643,72.93,8.46,73.4190472561,136.39,80.02728,17.95004,82.0156660657,1.57728,0.46004000000000006,1.643,78.45,17.49,80.3760076142,136.18,75.01728,9.30004,75.5915540428,1.57728,0.46004000000000006,1.643,73.44,8.84,73.9701236987,132.76,1.57728,0.46004000000000006,1.643,1.57728,0.46004000000000006,1.643,0.0,0.0,0.0,132.76
2019-05-02 06:30:00,85.5804,3.23595,85.641556715,1.7004000000000001,0.49595000000000006,1.7712500000000002,83.88,2.74,83.9247400949,134.7,91.8904,11.70595,92.6330118131,1.7004000000000001,0.49595000000000006,1.7712500000000002,90.19,11.21,90.8839930901,134.46,86.2104,3.62595,86.2866187862,1.7004000000000001,0.49595000000000006,1.7712500000000002,84.51,3.13,84.567943099,131.13,1.7004000000000001,0.49595000000000006,1.7712500000000002,1.7004000000000001,0.49595000000000006,1.7712500000000002,0.0,0.0,0.0,131.13
2019-05-02 07:00:00,95.0292,2.27935,95.0565320694,2.0892,0.6093500000000001,2.17625,92.94,1.67,92.955002555,133.97,101.9892,7.03935,102.2318412485,2.0892,0.6093500000000001,2.17625,99.9,6.43,100.1067175568,133.73,95.7592,1.98935,95.7798616519,2.0892,0.6093500000000001,2.17625,93.67,1.38,93.680164923,130.4,2.0892,0.6093500000000001,2.17625,2.0892,0.6093500000000001,2.17625,0.0,0.0,0.0,130.4
2019-05-02 07:30:00,104.13584,7.28587,104.3904070026,2.62584,0.76587,2.73525,101.51,6.52,101.7191746919,132.73,111.71584,2.41587,111.7419587029,2.62584,0.76587,2.73525,109.09,1.65,109.1024775154,132.5,104.96584,6.89587,105.1921127745,2.62584,0.76587,2.73525,102.34,6.13,102.5234241527,129.2,2.62584,0.76587,2.73525,2.62584,0.76587,2.73525,0.0,0.0,0.0,129.2
2019-05-02 08:00:00,108.4252,10.8461,108.9663337011,3.8952,1.1360999999999999,4.0575,104.53,9.71,104.9800219089,132.35,116.2052,3.4861,116.2574789003,3.8952,1.1360999999999999,4.0575,112.31,2.35,112.3345832769,132.12,109.3052,10.4761,109.8060809712,3.8952,1.1360999999999999,4.0575,105.41,9.34,105.8229828534,128.83,3.8952,1.1360999999999999,4.0575,3.8952,1.1360999999999999,4.0575,0.0,0.0,0.0,128.83
2019-05-02 08:30:00,110.65272,16.51996,111.8791022569,5.14272,1.49996,5.357,105.51,15.02,106.5737326924,133.04,119.12272,6.50996,119.3004694014,5.14272,1.49996,5.357,113.98,5.01,114.090054343,132.81,112.13272,12.67996,112.8473671833,5.14272,1.49996,5.357,106.99,11.18,107.5725452892,129.48,5.14272,1.49996,5.357,5.14272,1.49996,5.357,0.0,0.0,0.0,129.48
2019-05-02 09:00:00,110.736,14.94925,111.7405108793,6.066,1.76925,6.31875,104.67,13.18,105.496546389,134.33,118.736,8.08925,119.0112333419,6.066,1.76925,6.31875,112.67,6.32,112.8471147172,134.1,111.916,14.35925,112.8334131211,6.066,1.76925,6.31875,105.85,12.59,106.5961096851,130.74,6.066,1.76925,6.31875,6.066,1.76925,6.31875,0.0,0.0,0.0,130.74
2019-05-02 09:30:00,112.08768,16.30849,113.267889774,7.29768,2.12849,7.60175,104.79,14.18,105.7450542579,134.01,120.08768,9.54849,120.4666947711,7.29768,2.12849,7.60175,112.79,7.42,113.0338024663,133.79,113.27768,15.72849,114.3644096031,7.29768,2.12849,7.60175,105.98,13.6,106.8490542775,130.44,7.29768,2.12849,7.60175,7.29768,2.12849,7.60175,0.0,0.0,0.0,130.44
2019-05-02 10:00:00,111.99248,16.48739,113.1996007306,7.36248,2.14739,7.66925,104.63,14.34,105.6081081168,133.77,120.00248,9.757390000000001,120.3985127224,7.36248,2.14739,7.66925,112.64,7.61,112.8967745332,133.53,113.14248,15.89739,114.253874286,7.36248,2.14739,7.66925,105.78,13.75,106.6699156276,130.19,7.36248,2.14739,7.66925,7.36248,2.14739,7.66925,0.0,0.0,0.0,130.19
2019-05-02 10:30:00,112.6264,16.27645,113.7964358034,6.5364,1.90645,6.80875,106.09,14.37,107.0587922592,133.98,120.7264,9.53645,121.1024670911,6.5364,1.90645,6.80875,114.19,7.63,114.4446285328,133.75,113.8264,15.69645,114.9035590378,6.5364,1.90645,6.80875,107.29,13.79,108.1725852515,130.4,6.5364,1.90645,6.80875,6.5364,1.90645,6.80875,0.0,0.0,0.0,130.4
2019-05-02 11:00:00,113.52752,17.44636,114.860233652,6.70752,1.95636,6.987,106.82,15.49,107.93726187,133.69,121.68752,10.81636,122.1672876322,6.70752,1.95636,6.987,114.98,8.86,115.3208567433,133.45,114.70752,16.85636,115.939432537,6.70752,1.95636,6.987,108.0,14.9,109.0229792292,130.12,6.70752,1.95636,6.987,6.70752,1.95636,6.987,0.0,0.0,0.0,130.12
2019-05-02 11:30:00,114.20584,18.34212,115.6693877229,6.79584,1.98212,7.079,107.41,16.36,108.6487814014,133.51,122.41584,11.79212,122.9824864645,6.79584,1.98212,7.079,115.62,9.81,116.0354277796,133.27,115.42584,17.76212,116.7844914644,6.79584,1.98212,7.079,108.63,15.78,109.7701475812,129.95,6.79584,1.98212,7.079,6.79584,1.98212,7.079,0.0,0.0,0.0,129.95
2019-05-02 12:00:00,111.63008,17.05919,112.9260409483,6.82008,1.9891900000000002,7.10425,104.81,15.07,105.887869938,133.62,119.63008,10.40919,120.0820855801,6.82008,1.9891900000000002,7.10425,112.81,8.42,113.1237928112,133.37,112.81008,16.46919,114.0059137451,6.82008,1.9891900000000002,7.10425,105.99,14.48,106.9745320158,130.05,6.82008,1.9891900000000002,7.10425,6.82008,1.9891900000000002,7.10425,0.0,0.0,0.0,130.05
2019-05-02 12:30:00,110.81816,16.71113,112.0710776769,7.23816,2.11113,7.53975,103.58,14.6,104.6039024129,133.62,118.73816,10.02113,119.1602856939,7.23816,2.11113,7.53975,111.5,7.91,111.7802223115,133.37,111.97816,16.12113,113.1326617271,7.23816,2.11113,7.53975,104.74,14.01,105.6728333111,130.09,7.23816,2.11113,7.53975,7.23816,2.11113,7.53975,0.0,0.0,0.0,130.09
2019-05-02 13:00:00,112.1496,16.4528,113.3500216498,6.7296,1.9628,7.01,105.42,14.49,106.4111671771,134.3,120.2096,9.6728,120.5981384268,6.7296,1.9628,7.01,113.48,7.71,113.7416128776,134.06,113.3096,15.8528,114.4131842053,6.7296,1.9628,7.01,106.58,13.89,107.4812937213,130.73,6.7296,1.9628,7.01,6.7296,1.9628,7.01,0.0,0.0,0.0,130.73
2019-05-02 13:30:00,109.82504,16.05522,110.992384875,7.83504,2.28522,8.1615,101.99,13.77,102.915368143,134.56,117.62504,9.21522,117.98546654,7.83504,2.28522,8.1615,109.79,6.93,110.0084951265,134.31,110.96504,15.45522,112.0361724063,7.83504,2.28522,8.1615,103.13,13.17,103.9675228136,130.98,7.83504,2.28522,8.1615,7.83504,2.28522,8.1615,0.0,0.0,0.0,130.98
2019-05-02 14:00:00,112.1184,17.0837,113.4124703207,7.8984000000000005,2.3037,8.2275,104.22,14.78,105.2627987468,134.49,120.0984,10.3037,120.539586511,7.8984000000000005,2.3037,8.2275,112.2,8.0,112.4848434235,134.24,113.2784,16.5037,114.4743116173,7.8984000000000005,2.3037,8.2275,105.38,14.2,106.3324240295,130.91,7.8984000000000005,2.3037,8.2275,7.8984000000000005,2.3037,8.2275,0.0,0.0,0.0,130.91
2019-05-02 14:30:00,116.87376,16.728180000000002,118.0648456682,5.5137599999999996,1.60818,5.7435,111.36,15.12,112.3817778824,134.4,125.37376,9.96818,125.7694092737,5.5137599999999996,1.60818,5.7435,119.86,8.36,120.151193086,134.15,118.09376,16.10818,119.1872879709,5.5137599999999996,1.60818,5.7435,112.58,14.5,113.5099396529,130.83,5.5137599999999996,1.60818,5.7435,5.5137599999999996,1.60818,5.7435,0.0,0.0,0.0,130.83
2019-05-02 15:00:00,117.38136,16.01248,118.4684902883,3.95136,1.15248,4.116,113.43,14.86,114.399232952,134.37,126.03136,9.24248,126.3698031177,3.95136,1.15248,4.116,122.08,8.09,122.3477605026,134.15,118.66136,15.39248,119.6555339197,3.95136,1.15248,4.116,114.71,14.24,115.5904913909,130.83,3.95136,1.15248,4.116,3.95136,1.15248,4.116,0.0,0.0,0.0,130.83
2019-05-02 15:30:00,116.04832,15.32701,117.0560968526,3.17832,0.9270100000000001,3.31075,112.87,14.4,113.7848711385,134.37,124.65832,8.52701,124.949616425,3.17832,0.9270100000000001,3.31075,121.48,7.6,121.717502439,134.15,117.29832,14.69701,118.2154726665,3.17832,0.9270100000000001,3.31075,114.12,13.77,114.9477590038,130.8,3.17832,0.9270100000000001,3.31075,3.17832,0.9270100000000001,3.31075,0.0,0.0,0.0,130.8
2019-05-02 16:00:00,116.97024,15.48007,117.990125065,3.36024,0.9800700000000001,3.5002500000000003,113.61,14.5,114.5315768686,134.29,125.63024,8.68007,125.9297455634,3.36024,0.9800700000000001,3.5002500000000003,122.27,7.7,122.5122153093,134.06,118.26024,14.86007,119.1902095193,3.36024,0.9800700000000001,3.5002500000000003,114.9,13.88,115.7353204515,130.78,3.36024,0.9800700000000001,3.5002500000000003,3.36024,0.9800700000000001,3.5002500000000003,0.0,0.0,0.0,130.78
2019-05-02 16:30:00,110.962,12.57225,111.6719611812,4.602,1.34225,4.79375,106.36,11.23,106.9512155144,134.89,119.082,5.49225,119.2085883402,4.602,1.34225,4.79375,114.48,4.15,114.5551958664,134.64,112.142,11.93225,112.7750271738,4.602,1.34225,4.79375,107.54,10.59,108.0601670367,131.34,4.602,1.34225,4.79375,4.602,1.34225,4.79375,0.0,0.0,0.0,131.34
2019-05-02 17:00:00,107.71184,10.77387,108.2493267922,5.36184,1.56387,5.58525,102.35,9.21,102.7635470388,135.34,115.54184,3.50387,115.5949561857,5.36184,1.56387,5.58525,110.18,1.94,110.1970780012,135.09,108.83184,10.12387,109.3017023727,5.36184,1.56387,5.58525,103.47,8.56,103.82347759539999,131.76,5.36184,1.56387,5.58525,5.36184,1.56387,5.58525,0.0,0.0,0.0,131.76
2019-05-02 17:30:00,107.92472,8.47221,108.2567481932,4.22472,1.23221,4.40075,103.7,7.24,103.952429505,134.78,115.84472,1.45221,115.853821973,4.22472,1.23221,4.40075,111.62,0.22,111.6202168068,134.53,109.04472,7.78221,109.3220643437,4.22472,1.23221,4.40075,104.82,6.55,105.0244490583,131.22,4.22472,1.23221,4.40075,4.22472,1.23221,4.40075,0.0,0.0,0.0,131.22
2019-05-02 18:00:00,106.65688,6.73284,106.8691779036,3.74688,1.09284,3.903,102.91,5.64,103.0644346999,135.24,114.52688,2.98284,114.5657172849,3.74688,1.09284,3.903,110.78,1.8900000000000001,110.796121322,134.98,107.76688,6.04284,107.9361678966,3.74688,1.09284,3.903,104.02,4.95,104.1377112289,131.66,3.74688,1.09284,3.903,3.74688,1.09284,3.903,0.0,0.0,0.0,131.66
2019-05-02 18:30:00,104.59224,4.45482,104.6870674413,3.58224,1.04482,3.7315,101.01,3.41,101.0675427623,135.79,112.32224,5.37482,112.450763842,3.58224,1.04482,3.7315,108.74,4.33,108.8261756197,135.53,105.67224,3.7248200000000002,105.7378673449,3.58224,1.04482,3.7315,102.09,2.68,102.1251707465,132.2,3.58224,1.04482,3.7315,3.58224,1.04482,3.7315,0.0,0.0,0.0,132.2
2019-05-02 19:00:00,103.86496,3.93978,103.9396545225,2.84496,0.8297800000000001,2.9635,101.02,3.11,101.0678608659,135.49,111.59496,5.45978,111.7284399562,2.84496,0.8297800000000001,2.9635,108.75,4.63,108.8485158374,135.23,104.93496,3.20978,104.9840393481,2.84496,0.8297800000000001,2.9635,102.09,2.38,102.1177384199,131.92,2.84496,0.8297800000000001,2.9635,2.84496,0.8297800000000001,2.9635,0.0,0.0,0.0,131.92
2019-05-02 19:30:00,107.20832,5.06826,107.3280538194,2.18832,0.63826,2.2795,105.02,4.43,105.1133925815,135.25,115.22832,3.82826,115.2918960927,2.18832,0.63826,2.2795,113.04,3.19,113.0850021002,135.0,108.32832,4.33826,108.4151530638,2.18832,0.63826,2.2795,106.14,3.7,106.2044707157,131.7,2.18832,0.63826,2.2795,2.18832,0.63826,2.2795,0.0,0.0,0.0,131.7
2019-05-02 20:00:00,106.7348,4.5989,106.8338308414,1.7448000000000001,0.5089,1.8175,104.99,4.09,105.0696350046,135.55,114.7448,4.0989,114.8179868673,1.7448000000000001,0.5089,1.8175,113.0,3.59,113.0570126087,135.29,107.8748,3.8689,107.9441562209,1.7448000000000001,0.5089,1.8175,106.13,3.36,106.1831742792,131.99,1.7448000000000001,0.5089,1.8175,1.7448000000000001,0.5089,1.8175,0.0,0.0,0.0,131.99
2019-05-02 20:30:00,106.06296,3.99128,106.1380318265,1.51296,0.44128000000000006,1.576,104.55,3.55,104.6102528436,135.18,114.04296,4.57128,114.1345404617,1.51296,0.44128000000000006,1.576,112.53,4.13,112.60576273,134.93,107.20296,3.26128,107.2525551211,1.51296,0.44128000000000006,1.576,105.69,2.8200000000000003,105.727614652,131.63,1.51296,0.44128000000000006,1.576,1.51296,0.44128000000000006,1.576,0.0,0.0,0.0,131.63
2019-05-02 21:00:00,108.04992,4.57831,108.1468729759,1.39992,0.40831,1.45825,106.65,4.17,106.7314920724,134.31,116.18992,3.76831,116.2510114789,1.39992,0.40831,1.45825,114.79,3.36,114.8391644867,134.06,109.18992,3.85831,109.2580669134,1.39992,0.40831,1.45825,107.79,3.45,107.8451973896,130.8,1.39992,0.40831,1.45825,1.39992,0.40831,1.45825,0.0,0.0,0.0,130.8
2019-05-02 21:30:00,107.17288,3.87584,107.2429407616,1.32288,0.38584,1.3780000000000001,105.85,3.49,105.907519091,134.89,115.25288,4.56584,115.3432843437,1.32288,0.38584,1.3780000000000001,113.93,4.18,114.0066546303,134.63,108.33288,3.14584,108.37854584,1.32288,0.38584,1.3780000000000001,107.01,2.76,107.0455870179,131.34,1.32288,0.38584,1.3780000000000001,1.32288,0.38584,1.3780000000000001,0.0,0.0,0.0,131.34
2019-05-02 22:00:00,100.77208,1.45644,100.7826042777,1.22208,0.35644000000000003,1.2730000000000001,99.55,1.1,99.5560771626,136.04,108.37208,8.22644,108.6838628252,1.22208,0.35644000000000003,1.2730000000000001,107.15,7.87,107.438630855,135.79,101.86208,1.62644,101.8750639215,1.22208,0.35644000000000003,1.2730000000000001,100.64,1.27,100.6480128964,132.44,1.22208,0.35644000000000003,1.2730000000000001,1.22208,0.35644000000000003,1.2730000000000001,0.0,0.0,0.0,132.44
2019-05-02 22:30:00,93.85712,3.68666,93.9294971596,1.25712,0.36666000000000004,1.3094999999999999,92.6,3.32,92.6594970848,136.46,100.94712,11.966660000000001,101.6539324761,1.25712,0.36666000000000004,1.3094999999999999,99.69,11.6,100.3626230227,136.21,94.86712,4.42666,94.9703415591,1.25712,0.36666000000000004,1.3094999999999999,93.61,4.06,93.6980026468,132.85,1.25712,0.36666000000000004,1.3094999999999999,1.25712,0.36666000000000004,1.3094999999999999,0.0,0.0,0.0,132.85
2019-05-02 23:00:00,87.39016,5.29338,87.5503280214,1.28016,0.37338000000000005,1.3335,86.11,4.92,86.2504405786,135.99,94.00016,13.61338,94.9808096146,1.28016,0.37338000000000005,1.3335,92.72,13.24,93.6605359797,135.73,88.31016,6.01338,88.5146603578,1.28016,0.37338000000000005,1.3335,87.03,5.64,87.212559302,132.38,1.28016,0.37338000000000005,1.3335,1.28016,0.37338000000000005,1.3335,0.0,0.0,0.0,132.38
2019-05-02 23:30:00,81.81424,11.39582,82.6040833146,1.25424,0.36582000000000003,1.3065,80.56,11.03,81.3115889649,136.92,87.52424,13.19582,88.5134015449,1.25424,0.36582000000000003,1.3065,86.27,12.83,87.2188156306,136.67,82.19424,5.54582,82.3811216763,1.25424,0.36582000000000003,1.3065,80.94,5.18,81.1055855043,133.27,1.25424,0.36582000000000003,1.3065,1.25424,0.36582000000000003,1.3065,0.0,0.0,0.0,133.27
2019-05-03 00:00:00,77.12,11.5775,77.9841836929,1.26,0.3675,1.3125,75.86,11.21,76.6837903341,136.5,82.53,15.7775,84.0245821546,1.26,0.3675,1.3125,81.27,15.41,82.7180814574,136.23,77.48,8.0175,77.8937141639,1.26,0.3675,1.3125,76.22,7.65,76.6029431549,132.86,1.26,0.3675,1.3125,1.26,0.3675,1.3125,0.0,0.0,0.0,132.86
2019-05-03 00:30:00,73.36696,9.74703,74.0115897239,1.3269600000000001,0.38703000000000004,1.38225,72.04,9.36,72.6455174116,136.31,78.82696,18.82703,81.0441033109,1.3269600000000001,0.38703000000000004,1.38225,77.5,18.44,79.6635650721,136.04,73.90696,10.12703,74.59755675,1.3269600000000001,0.38703000000000004,1.38225,72.58,9.74,73.2306220102,132.66,1.3269600000000001,0.38703000000000004,1.38225,1.3269600000000001,0.38703000000000004,1.38225,0.0,0.0,0.0,132.66
2019-05-03 01:00:00,71.40496,10.25103,72.1370357629,1.37496,0.40103000000000005,1.43225,70.03,9.85,70.7193283339,136.56,76.71496,19.39103,79.1277266972,1.37496,0.40103000000000005,1.43225,75.34,18.99,77.6964329941,136.28,71.93496,10.63103,72.7162792576,1.37496,0.40103000000000005,1.43225,70.56,10.23,71.2977313805,132.9,1.37496,0.40103000000000005,1.43225,1.37496,0.40103000000000005,1.43225,0.0,0.0,0.0,132.9
2019-05-03 01:30:00,71.58944,10.36567,72.3359871299,1.21944,0.35567000000000004,1.27025,70.37,10.01,71.0783863069,136.62,76.91944,19.54567,79.3639305079,1.21944,0.35567000000000004,1.27025,75.7,19.19,78.0944690743,136.34,72.10944,10.75567,72.9071723102,1.21944,0.35567000000000004,1.27025,70.89,10.4,71.6488108764,132.95,1.21944,0.35567000000000004,1.27025,1.21944,0.35567000000000004,1.27025,0.0,0.0,0.0,132.95
2019-05-03 02:00:00,71.99072,10.53896,72.75804728,1.23072,0.35896000000000006,1.282,70.76,10.18,71.4885305486,136.44,77.35072,19.70896,79.8221585075,1.23072,0.35896000000000006,1.282,76.12,19.35,78.5409250009,136.16,72.51072,10.91896,73.328222414,1.23072,0.35896000000000006,1.282,71.28,10.56,72.0579766577,132.79,1.23072,0.35896000000000006,1.282,1.23072,0.35896000000000006,1.282,0.0,0.0,0.0,132.79
2019-05-03 02:30:00,71.48496,10.72353,72.2848089287,1.3149600000000001,0.38353000000000004,1.36975,70.17,10.34,70.9277413993,136.57,76.80496,19.90353,79.3419963642,1.3149600000000001,0.38353000000000004,1.36975,75.49,19.52,77.9728831069,136.31,72.00496,11.10353,72.8560405393,1.3149600000000001,0.38353000000000004,1.36975,70.69,10.72,71.4982132644,132.91,1.3149600000000001,0.38353000000000004,1.36975,1.3149600000000001,0.38353000000000004,1.36975,0.0,0.0,0.0,132.91
2019-05-03 03:00:00,69.90232,11.04401,70.7693754265,1.28232,0.37401,1.33575,68.62,10.67,69.444605982,136.69,75.11232,20.26401,77.7977552187,1.28232,0.37401,1.33575,73.83,19.89,76.4622848207,136.41,70.42232,11.41401,71.3413118639,1.28232,0.37401,1.33575,69.14,11.04,70.0158639167,133.01,1.28232,0.37401,1.33575,1.28232,0.37401,1.33575,0.0,0.0,0.0,133.01
2019-05-03 03:30:00,68.93128,11.46454,69.8781585322,1.18128,0.34454,1.2305,67.75,11.12,68.6565138934,137.02,74.09128,20.75454,76.9432823751,1.18128,0.34454,1.2305,72.91,20.41,75.7128535983,136.75,69.44128,11.85454,70.4458762927,1.18128,0.34454,1.2305,68.26,11.51,69.2236065226,133.34,1.18128,0.34454,1.2305,1.18128,0.34454,1.2305,0.0,0.0,0.0,133.34
2019-05-03 04:00:00,68.49504,11.47022,69.4488045358,1.2350400000000001,0.36022000000000004,1.2865,67.26,11.11,68.1713994282,137.02,73.60504,20.75022,76.4740056715,1.2350400000000001,0.36022000000000004,1.2865,72.37,20.39,75.1875588113,136.8,68.99504,11.84022,70.0036167226,1.2350400000000001,0.36022000000000004,1.2865,67.76,11.48,68.7255993062,133.37,1.2350400000000001,0.36022000000000004,1.2865,1.2350400000000001,0.36022000000000004,1.2865,0.0,0.0,0.0,133.37
2019-05-03 04:30:00,68.47672,11.22946,69.3913680068,1.26672,0.36946,1.3195000000000001,67.21,10.86,68.0817427803,136.89,73.58672,20.49946,76.3886982521,1.26672,0.36946,1.3195000000000001,72.32,20.13,75.0692966532,136.65,68.97672,11.61946,69.9485507545,1.26672,0.36946,1.3195000000000001,67.71,11.25,68.6382298723,133.21,1.26672,0.36946,1.3195000000000001,1.26672,0.36946,1.3195000000000001,0.0,0.0,0.0,133.21
2019-05-03 05:00:00,69.95624,10.76807,70.7801303083,1.29624,0.37807,1.35025,68.66,10.39,69.4416856074,136.89,75.17624,19.97807,77.7855406966,1.29624,0.37807,1.35025,73.88,19.6,76.4356879998,136.65,70.46624,11.14807,71.3426271206,1.29624,0.37807,1.35025,69.17,10.77,70.003441344,133.21,1.29624,0.37807,1.35025,1.29624,0.37807,1.35025,0.0,0.0,0.0,133.21
2019-05-03 05:30:00,72.06056,10.01058,72.7525670987,1.2705600000000001,0.37058,1.3235000000000001,70.79,9.64,71.4433600834,136.57,77.43056,19.13058,79.7588284333,1.2705600000000001,0.37058,1.3235000000000001,76.16,18.76,78.4364915075,136.34,72.59056,10.38058,73.3290245554,1.2705600000000001,0.37058,1.3235000000000001,71.32,10.01,72.0190426207,132.92,1.2705600000000001,0.37058,1.3235000000000001,1.2705600000000001,0.37058,1.3235000000000001,0.0,0.0,0.0,132.92
2019-05-03 06:00:00,75.72456,8.35008,76.1835469324,1.23456,0.36008,1.286,74.49,7.99,74.9172890593,136.39,81.36456,17.36008,83.1959374104,1.23456,0.36008,1.286,80.13,17.0,81.9134720299,136.15,76.27456,8.74008,76.77367714,1.23456,0.36008,1.286,75.04,8.38,75.5064632995,132.73,1.23456,0.36008,1.286,1.23456,0.36008,1.286,0.0,0.0,0.0,132.73
2019-05-03 06:30:00,86.59568,2.7637400000000003,86.6397717763,1.07568,0.31374,1.1205,85.52,2.45,85.5550869323,134.58,93.01568,11.19374,93.6868002498,1.07568,0.31374,1.1205,91.94,10.88,92.5815208343,134.35,87.23568,3.14374,87.2923076007,1.07568,0.31374,1.1205,86.16,2.83,86.2064643748,131.0,1.07568,0.31374,1.1205,1.07568,0.31374,1.1205,0.0,0.0,0.0,131.0
2019-05-03 07:00:00,96.95664,2.90652,97.0001953534,1.01664,0.29652,1.059,95.94,2.61,95.97549531,133.89,104.13664,5.75652,104.295624611,1.01664,0.29652,1.059,103.12,5.46,103.2644469312,133.67,97.71664,2.57652,97.7506019838,1.01664,0.29652,1.059,96.7,2.2800000000000002,96.7268752726,130.32,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0.0,0.0,0.0,130.32
2019-05-03 07:30:00,103.08816,5.71238,103.2463075245,1.20816,0.35238,1.2585,101.88,5.36,102.0208998196,133.6,110.69816,2.8023800000000003,110.7336261533,1.20816,0.35238,1.2585,109.49,2.45,109.5174077487,133.37,103.89816,5.33238,104.0349072564,1.20816,0.35238,1.2585,102.69,4.98,102.8106828107,130.05,1.20816,0.35238,1.2585,1.20816,0.35238,1.2585,0.0,0.0,0.0,130.05
2019-05-03 08:00:00,109.36912,9.65391,109.7943640988,1.6591200000000002,0.48391000000000006,1.72825,107.71,9.17,108.0996438477,132.72,117.37912,2.48391,117.4053986019,1.6591200000000002,0.48391000000000006,1.72825,115.72,2.0,115.7372818067,132.5,110.23912,9.27391,110.6285179556,1.6591200000000002,0.48391000000000006,1.72825,108.58,8.79,108.9352123971,129.21,1.6591200000000002,0.48391000000000006,1.72825,1.6591200000000002,0.48391000000000006,1.72825,0.0,0.0,0.0,129.21
2019-05-03 08:30:00,112.01384,18.81237,113.5825938098,2.13384,0.6223700000000001,2.22275,109.88,18.19,111.3754483717,132.35,121.40384,2.65237,121.4328103659,2.13384,0.6223700000000001,2.22275,119.27,2.03,119.2872742584,132.13,114.04384,8.90237,114.3907759986,2.13384,0.6223700000000001,2.22275,111.91,8.28,112.2158923682,128.85,2.13384,0.6223700000000001,2.22275,2.13384,0.6223700000000001,2.22275,0.0,0.0,0.0,128.85
2019-05-03 09:00:00,111.28904,24.27722,113.9062502019,2.21904,0.64722,2.3115,109.07,23.63,111.6003664869,132.27,121.45904,0.7572200000000001,121.46140037,2.21904,0.64722,2.3115,119.24,0.11,119.240050738,132.04,114.10904,7.72722,114.3703761411,2.21904,0.64722,2.3115,111.89,7.08,112.1137748004,128.76,2.21904,0.64722,2.3115,2.21904,0.64722,2.3115,0.0,0.0,0.0,128.76
2019-05-03 09:30:00,114.67248,20.89989,116.5614990954,2.5024800000000003,0.72989,2.60675,112.17,20.17,113.9690212295,132.51,124.32248,4.82989,124.4162644945,2.5024800000000003,0.72989,2.60675,121.82,4.1,121.8889757115,132.29,116.81248,11.69989,117.3969459133,2.5024800000000003,0.72989,2.60675,114.31,10.97,114.8351731831,128.99,2.5024800000000003,0.72989,2.60675,2.5024800000000003,0.72989,2.60675,0.0,0.0,0.0,128.99
2019-05-03 10:00:00,115.41424,14.938320000000001,116.3769745233,2.87424,0.8383200000000001,2.9939999999999998,112.54,14.1,113.4198465878,134.0,123.99424,8.13832,124.2610309212,2.87424,0.8383200000000001,2.9939999999999998,121.12,7.3,121.3397890224,133.77,116.65424,14.31832,117.5296813473,2.87424,0.8383200000000001,2.9939999999999998,113.78,13.48,114.5757339056,130.41,2.87424,0.8383200000000001,2.9939999999999998,2.87424,0.8383200000000001,2.9939999999999998,0.0,0.0,0.0,130.41
2019-05-03 10:30:00,115.78216,14.29438,116.6612098079,3.27216,0.9543800000000001,3.4085,112.51,13.34,113.2980833907,134.39,124.37216,7.39438,124.5917775724,3.27216,0.9543800000000001,3.4085,121.1,6.44,121.2711160994,134.16,117.03216,13.65438,117.8260097239,3.27216,0.9543800000000001,3.4085,113.76,12.7,114.4667095709,130.79,3.27216,0.9543800000000001,3.4085,3.27216,0.9543800000000001,3.4085,0.0,0.0,0.0,130.79
2019-05-03 11:00:00,115.98264,15.23327,116.9787386505,4.02264,1.17327,4.19025,111.96,14.06,112.8393778785,134.22,124.52264,8.41327,124.8065342226,4.02264,1.17327,4.19025,120.5,7.24,120.7173044762,133.98,117.23264,14.62327,118.1411524697,4.02264,1.17327,4.19025,113.21,13.45,114.0061691313,130.59,4.02264,1.17327,4.19025,4.02264,1.17327,4.19025,0.0,0.0,0.0,130.59
2019-05-03 11:30:00,118.9384,17.26745,120.1853061903,5.1684,1.50745,5.38375,113.77,15.76,114.8563907669,134.03,127.6284,10.58745,128.0667895438,5.1684,1.50745,5.38375,122.46,9.08,122.7961644352,133.79,120.1884,16.65745,121.3372248531,5.1684,1.50745,5.38375,115.02,15.15,116.013459995,130.36,5.1684,1.50745,5.38375,5.1684,1.50745,5.38375,0.0,0.0,0.0,130.36
2019-05-03 12:00:00,116.93112,17.12241,118.1781018153,5.39112,1.57241,5.61575,111.54,15.55,112.6187111452,134.29,125.45112,10.39241,125.8808392682,5.39112,1.57241,5.61575,120.06,8.82,120.3835370804,134.06,118.17112,16.52241,119.3205918283,5.39112,1.57241,5.61575,112.78,14.95,113.7665631897,130.58,5.39112,1.57241,5.61575,5.39112,1.57241,5.61575,0.0,0.0,0.0,130.58
2019-05-03 12:30:00,117.73984,17.23412,118.994473886,6.45984,1.88412,6.729,111.28,15.35,112.3337033129,134.72,126.23984,10.44412,126.6711365931,6.45984,1.88412,6.729,119.78,8.56,120.0854778897,134.49,118.97984,16.63412,120.1369896185,6.45984,1.88412,6.729,112.52,14.75,113.4826546218,130.98,6.45984,1.88412,6.729,6.45984,1.88412,6.729,0.0,0.0,0.0,130.98
2019-05-03 13:00:00,115.65408,14.80119,116.5973475087,4.80408,1.4011900000000002,5.00425,110.85,13.4,111.6569858988,135.64,124.12408,7.7811900000000005,124.3677375916,4.80408,1.4011900000000002,5.00425,119.32,6.38,119.49044648,135.4,116.90408,14.18119,117.7610719655,4.80408,1.4011900000000002,5.00425,112.1,12.78,112.8261423607,131.86,4.80408,1.4011900000000002,5.00425,4.80408,1.4011900000000002,5.00425,0.0,0.0,0.0,131.86
2019-05-03 13:30:00,116.44808,13.74194,117.2561139159,4.73808,1.3819400000000002,4.9355,111.71,12.36,112.3916976471,135.84,124.98808,6.61194,125.162845496,4.73808,1.3819400000000002,4.9355,120.25,5.23,120.3636797377,135.61,117.66808,13.09194,118.394155024,4.73808,1.3819400000000002,4.9355,112.93,11.71,113.5354966519,132.05,4.73808,1.3819400000000002,4.9355,4.73808,1.3819400000000002,4.9355,0.0,0.0,0.0,132.05
2019-05-03 14:00:00,117.10832,14.17076,117.9625747947,4.04832,1.18076,4.217,113.06,12.99,113.8037947522,135.79,125.73832,7.08076,125.9375332401,4.04832,1.18076,4.217,121.69,5.9,121.8329434102,135.56,118.35832,13.51076,119.1269597908,4.04832,1.18076,4.217,114.31,12.33,114.9730620624,132.0,4.04832,1.18076,4.217,4.04832,1.18076,4.217,0.0,0.0,0.0,132.0
2019-05-03 14:30:00,113.13888,13.42384,113.9324609056,5.73888,1.6738400000000002,5.978,107.4,11.75,108.0408371867,135.86,121.34888,6.25384,121.5099221957,5.73888,1.6738400000000002,5.978,115.61,4.58,115.7006849591,135.63,114.32888,12.78384,115.0413811078,5.73888,1.6738400000000002,5.978,108.59,11.11,109.1568605265,132.08,5.73888,1.6738400000000002,5.978,5.73888,1.6738400000000002,5.978,0.0,0.0,0.0,132.08
2019-05-03 15:00:00,112.4544,12.1942,113.1136180705,4.0944,1.1942,4.265,108.36,11.0,108.9168930883,135.69,120.7344,4.9742,120.8368238949,4.0944,1.1942,4.265,116.64,3.7800000000000002,116.7012339266,135.47,113.6444,11.5442,114.229235334,4.0944,1.1942,4.265,109.55,10.35,110.0378344025,131.91,4.0944,1.1942,4.265,4.0944,1.1942,4.265,0.0,0.0,0.0,131.91
2019-05-03 15:30:00,113.99656,11.71608,114.597042817,3.58656,1.04608,3.7359999999999998,110.41,10.67,110.9243751391,136.06,122.43656,4.44608,122.5172594045,3.58656,1.04608,3.7359999999999998,118.85,3.4,118.8986227843,135.83,115.21656,11.06608,115.7467659367,3.58656,1.04608,3.7359999999999998,111.63,10.02,112.0787995118,132.26,3.58656,1.04608,3.7359999999999998,3.58656,1.04608,3.7359999999999998,0.0,0.0,0.0,132.26
2019-05-03 16:00:00,115.81376,11.36693,116.3702457803,3.14376,0.91693,3.27475,112.67,10.45,113.1535744022,135.93,124.40376,4.08693,124.470874099,3.14376,0.91693,3.27475,121.26,3.17,121.3014282686,135.71,117.05376,10.68693,117.5406023592,3.14376,0.91693,3.27475,113.91,9.77,114.3282161148,132.14,3.14376,0.91693,3.27475,3.14376,0.91693,3.27475,0.0,0.0,0.0,132.14
2019-05-03 16:30:00,113.40464,9.49177,113.8011690241,2.47464,0.72177,2.57775,110.93,8.77,111.2761331104,135.8,121.88464,2.09177,121.9025880351,2.47464,0.72177,2.57775,119.41,1.37,119.4178587984,135.58,114.61464,8.80177,114.9521067987,2.47464,0.72177,2.57775,112.14,8.08,112.4307164435,132.04,2.47464,0.72177,2.57775,2.47464,0.72177,2.57775,0.0,0.0,0.0,132.04
2019-05-03 17:00:00,113.15528,8.56904,113.4792749289,2.70528,0.7890400000000001,2.818,110.45,7.78,110.7236691047,135.42,121.58528,1.10904,121.5903379484,2.70528,0.7890400000000001,2.818,118.88,0.32,118.8804306856,135.2,114.34528,7.87904,114.6164138752,2.70528,0.7890400000000001,2.818,111.64,7.09,111.8649082599,131.71,2.70528,0.7890400000000001,2.818,2.70528,0.7890400000000001,2.818,0.0,0.0,0.0,131.71
2019-05-03 17:30:00,112.95288,7.29709,113.188341373,2.25288,0.6570900000000001,2.34675,110.7,6.64,110.8989612215,135.36,121.40288,1.52709,121.4124840211,2.25288,0.6570900000000001,2.34675,119.15,0.87,119.1531762061,135.13,114.15288,6.57709,114.3421974827,2.25288,0.6570900000000001,2.34675,111.9,5.92,112.0564875409,131.66,2.25288,0.6570900000000001,2.34675,2.25288,0.6570900000000001,2.34675,0.0,0.0,0.0,131.66
2019-05-03 18:00:00,110.2292,5.3056,110.3568118604,2.4192,0.7056,2.52,107.81,4.6,107.9080909849,135.98,118.4592,3.8256,118.5209571342,2.4192,0.7056,2.52,116.04,3.12,116.0819365793,135.74,111.3892,4.5756,111.4831377025,2.4192,0.7056,2.52,108.97,3.87,109.0386986349,132.28,2.4192,0.7056,2.52,2.4192,0.7056,2.52,0.0,0.0,0.0,132.28
2019-05-03 18:30:00,108.79592,3.55381,108.8539469848,1.7959200000000002,0.52381,1.8707500000000001,107.0,3.03,107.0428928047,136.21,116.96592,5.36381,117.0888419072,1.7959200000000002,0.52381,1.8707500000000001,115.17,4.84,115.2716552323,135.97,109.92592,2.80381,109.9616716786,1.7959200000000002,0.52381,1.8707500000000001,108.13,2.2800000000000002,108.1540350611,132.51,1.7959200000000002,0.52381,1.8707500000000001,1.7959200000000002,0.52381,1.8707500000000001,0.0,0.0,0.0,132.51
2019-05-03 19:00:00,108.95464,2.96302,108.9949221985,1.48464,0.43302,1.5465,107.47,2.5300000000000002,107.4997758137,135.86,117.15464,5.73302,117.2948302009,1.48464,0.43302,1.5465,115.67,5.3,115.7913593495,135.62,110.09464,2.22302,110.117081212,1.48464,0.43302,1.5465,108.61,1.79,108.6247494819,132.2,1.48464,0.43302,1.5465,1.48464,0.43302,1.5465,0.0,0.0,0.0,132.2
2019-05-03 19:30:00,112.30264,4.51827,112.3934949842,1.50264,0.43827000000000005,1.56525,110.8,4.08,110.8750936865,135.41,120.76264,4.04827,120.8304750871,1.50264,0.43827000000000005,1.56525,119.26,3.61,119.314624837,135.18,113.49264,3.78827,113.5558467177,1.50264,0.43827000000000005,1.56525,111.99,3.35,112.0400937165,131.77,1.50264,0.43827000000000005,1.56525,1.50264,0.43827000000000005,1.56525,0.0,0.0,0.0,131.77
2019-05-03 20:00:00,111.12968,3.91324,111.1985576534,1.75968,0.51324,1.833,109.37,3.4,109.4228353681,135.52,119.46968,4.84324,119.5678109401,1.75968,0.51324,1.833,117.71,4.33,117.7896132942,135.3,112.31968,3.18324,112.3647788775,1.75968,0.51324,1.833,110.56,2.67,110.5922352609,131.89,1.75968,0.51324,1.833,1.75968,0.51324,1.833,0.0,0.0,0.0,131.89
2019-05-03 20:30:00,108.52264,2.30952,108.5472121945,1.23264,0.35952,1.284,107.29,1.9500000000000002,107.3077192004,135.11,116.70264,6.17952,116.866131323,1.23264,0.35952,1.284,115.47,5.82,115.6165788285,134.87,109.67264,1.58952,109.6841581013,1.23264,0.35952,1.284,108.44,1.23,108.4469755226,131.5,1.23264,0.35952,1.284,1.23264,0.35952,1.284,0.0,0.0,0.0,131.5
2019-05-03 21:00:00,106.6964,1.47395,106.7065804042,1.3164,0.38395,1.37125,105.38,1.09,105.3856370669,134.74,114.7364,7.10395,114.9561115842,1.3164,0.38395,1.37125,113.42,6.72,113.6189015965,134.51,107.8364,0.89395,107.8401053021,1.3164,0.38395,1.37125,106.52,0.51,106.5212208905,131.13,1.3164,0.38395,1.37125,1.3164,0.38395,1.37125,0.0,0.0,0.0,131.13
2019-05-03 21:30:00,103.1868,1.2999,103.1949874473,1.3368,0.3899,1.3925,101.85,0.91,101.854065211,135.02,110.9668,9.1999,111.3475139473,1.3368,0.3899,1.3925,109.63,8.81,109.983421478,134.79,104.2868,1.9699,104.3054033128,1.3368,0.3899,1.3925,102.95,1.58,102.9621236183,131.41,1.3368,0.3899,1.3925,1.3368,0.3899,1.3925,0.0,0.0,0.0,131.41
2019-05-03 22:00:00,98.0752,3.2336,98.1284924168,1.3152,0.3836,1.37,96.76,2.85,96.8019633065,135.17,105.4852,11.3636,106.0955174548,1.3152,0.3836,1.37,104.17,10.98,104.7470729901,134.95,99.1252,3.9736000000000002,99.2048122421,1.3152,0.3836,1.37,97.81,3.59,97.8758611712,131.54,1.3152,0.3836,1.37,1.3152,0.3836,1.37,0.0,0.0,0.0,131.54
2019-05-03 22:30:00,92.16832,5.64576,92.3410732968,1.2883200000000001,0.37576000000000004,1.342,90.88,5.27,91.0326716075,135.86,99.13832,14.00576,100.1227636734,1.2883200000000001,0.37576000000000004,1.342,97.85,13.63,98.7947336653,135.63,93.11832,6.38576,93.3370207924,1.2883200000000001,0.37576000000000004,1.342,91.83,6.01,92.026458152,132.2,1.2883200000000001,0.37576000000000004,1.342,1.2883200000000001,0.37576000000000004,1.342,0.0,0.0,0.0,132.2
2019-05-03 23:00:00,86.43872,10.22296,87.0411467434,1.27872,0.37296,1.332,85.16,9.85,85.7277557154,136.87,92.68872,15.22296,93.9304919949,1.27872,0.37296,1.332,91.41,14.85,92.6083721917,136.63,87.06872,7.67296,87.4061572065,1.27872,0.37296,1.332,85.79,7.3,86.1000238095,133.16,1.27872,0.37296,1.332,1.27872,0.37296,1.332,0.0,0.0,0.0,133.16
2019-05-03 23:30:00,80.61304,10.12547,81.2464606045,1.25304,0.36547,1.30525,79.36,9.76,79.9579089271,136.24,86.57304,18.91547,88.6153838798,1.25304,0.36547,1.30525,85.32,18.55,87.3132572981,136.01,81.20304,10.56547,81.88750125359999,1.25304,0.36547,1.30525,79.95,10.2,80.598030373,132.56,1.25304,0.36547,1.30525,1.25304,0.36547,1.30525,0.0,0.0,0.0,132.56
2019-05-04 00:00:00,75.93336,11.20848,76.7561410234,1.26336,0.36848000000000003,1.316,74.67,10.84,75.4527302356,136.52,81.58336,20.45848,84.1094170281,1.26336,0.36848000000000003,1.316,80.32,20.09,82.794386887,136.29,76.48336,11.59848,77.3577991879,1.26336,0.36848000000000003,1.316,75.22,11.23,76.05367381,132.82,1.26336,0.36848000000000003,1.316,1.26336,0.36848000000000003,1.316,0.0,0.0,0.0,132.82
2019-05-04 00:30:00,72.49984,12.16037,73.5125934692,1.26984,0.37037000000000003,1.32275,71.23,11.79,72.1991481944,136.86,77.89984,21.52037,80.8177665923,1.26984,0.37037000000000003,1.32275,76.63,21.15,79.4951533114,136.61,72.99984,12.57037,74.0742252201,1.26984,0.37037000000000003,1.32275,71.73,12.2,72.7601051401,133.13,1.26984,0.37037000000000003,1.32275,1.26984,0.37037000000000003,1.32275,0.0,0.0,0.0,133.13
2019-05-04 01:00:00,70.32664,12.58527,71.4438612805,1.28664,0.37527000000000005,1.3402500000000002,69.04,12.21,70.1113806739,136.07,75.57664,21.88527,78.681596048,1.28664,0.37527000000000005,1.3402500000000002,74.29,21.51,77.3413485789,135.83,70.81664,12.97527,71.9955146691,1.28664,0.37527000000000005,1.3402500000000002,69.53,12.6,70.6624433486,132.37,1.28664,0.37527000000000005,1.3402500000000002,1.28664,0.37527000000000005,1.3402500000000002,0.0,0.0,0.0,132.37
2019-05-04 01:30:00,70.71392,12.91031,71.8827836555,1.30392,0.38031000000000004,1.35825,69.41,12.53,70.5319005841,136.16,75.98392,22.21031,79.1634635982,1.30392,0.38031000000000004,1.35825,74.68,21.83,77.8052138356,135.92,71.18392,13.30031,72.4158043017,1.30392,0.38031000000000004,1.35825,69.88,12.92,71.0643426762,132.47,1.30392,0.38031000000000004,1.35825,1.30392,0.38031000000000004,1.35825,0.0,0.0,0.0,132.47
2019-05-04 02:00:00,71.76104,12.57947,72.8552669844,1.30104,0.37947000000000003,1.35525,70.46,12.2,71.5084023035,135.97,77.11104,21.84947,80.1468142172,1.30104,0.37947000000000003,1.35525,75.81,21.47,78.7916048828,135.73,72.25104,12.97947,73.4076250982,1.30104,0.37947000000000003,1.35525,70.95,12.6,72.0601311406,132.28,1.30104,0.37947000000000003,1.35525,1.30104,0.37947000000000003,1.35525,0.0,0.0,0.0,132.28
2019-05-04 02:30:00,71.2352,12.6211,72.3446327259,1.3752,0.4011,1.4325,69.86,12.22,70.9207162964,136.61,76.5452,21.9711,79.6360275142,1.3752,0.4011,1.4325,75.17,21.57,78.2035408406,136.37,71.7352,13.0211,72.9073930699,1.3752,0.4011,1.4325,70.36,12.62,71.4828231116,132.88,1.3752,0.4011,1.4325,1.3752,0.4011,1.4325,0.0,0.0,0.0,132.88
2019-05-04 03:00:00,69.4488,12.5709,70.5773571923,1.4088,0.41090000000000004,1.4675,68.04,12.16,69.1180671026,136.96,74.6788,23.3909,78.256356753,1.4088,0.41090000000000004,1.4675,73.27,22.98,76.7891483219,136.72,69.9188,12.9909,71.115413774,1.4088,0.41090000000000004,1.4675,68.51,12.58,69.6554125679,133.22,1.4088,0.41090000000000004,1.4675,1.4088,0.41090000000000004,1.4675,0.0,0.0,0.0,133.22
2019-05-04 03:30:00,68.31016,6.90213,68.6579737377,1.31016,0.38213,1.36475,67.0,6.52,67.316494264,136.36,74.39016,36.14213,82.7051961231,1.31016,0.38213,1.36475,73.08,35.76,81.3600884955,136.12,68.81016,7.25213,69.1912675759,1.31016,0.38213,1.36475,67.5,6.87,67.8487059567,132.65,1.31016,0.38213,1.36475,1.31016,0.38213,1.36475,0.0,0.0,0.0,132.65
2019-05-04 04:00:00,67.62336,7.08223,67.9932114219,1.17336,0.34223000000000003,1.22225,66.45,6.74,66.7909432483,136.45,73.64336,36.36223,82.1313353274,1.17336,0.34223000000000003,1.22225,72.47,36.02,80.9280007167,136.21,68.11336,7.43223,68.517646291,1.17336,0.34223000000000003,1.22225,66.94,7.09,67.3144241601,132.74,1.17336,0.34223000000000003,1.22225,1.17336,0.34223000000000003,1.22225,0.0,0.0,0.0,132.74
2019-05-04 04:30:00,67.146,7.0505,67.5151454583,1.236,0.36050000000000004,1.2875,65.91,6.69,66.248654326,136.73,73.126,36.4705,81.7160280866,1.236,0.36050000000000004,1.2875,71.89,36.11,80.4493890592,136.48,67.646,7.4005,68.0496048207,1.236,0.36050000000000004,1.2875,66.41,7.04,66.7821061363,133.0,1.236,0.36050000000000004,1.2875,1.236,0.36050000000000004,1.2875,0.0,0.0,0.0,133.0
2019-05-04 05:00:00,67.12568,6.8612400000000004,67.475429082,1.37568,0.40124000000000004,1.433,65.75,6.46,66.0665883787,136.47,73.08568,36.18124,81.5512032345,1.37568,0.40124000000000004,1.433,71.71,35.78,80.1407043892,136.23,67.59568,7.21124,67.9792463698,1.37568,0.40124000000000004,1.433,66.22,6.8100000000000005,66.5692459023,132.75,1.37568,0.40124000000000004,1.433,1.37568,0.40124000000000004,1.433,0.0,0.0,0.0,132.75
2019-05-04 05:30:00,67.14888,7.00759,67.5135423664,1.32888,0.38759000000000005,1.38425,65.82,6.62,66.1520732857,136.0,73.11888,36.13759,81.5616087597,1.32888,0.38759000000000005,1.38425,71.79,35.75,80.1989189453,135.76,67.63888,7.34759,68.0367927409,1.32888,0.38759000000000005,1.38425,66.31,6.96,66.6742656502,132.3,1.32888,0.38759000000000005,1.38425,1.32888,0.38759000000000005,1.38425,0.0,0.0,0.0,132.3
2019-05-04 06:00:00,67.54096,6.62903,67.8654942991,1.23096,0.35903,1.28225,66.31,6.27,66.6057730231,136.0,73.56096,35.72903,81.7788384661,1.23096,0.35903,1.28225,72.33,35.37,80.5150035708,135.76,68.01096,6.96903,68.367083156,1.23096,0.35903,1.28225,66.78,6.61,67.1063372566,132.26,1.23096,0.35903,1.28225,1.23096,0.35903,1.28225,0.0,0.0,0.0,132.26
2019-05-04 06:30:00,71.5888,5.0084,71.7637816451,1.2288000000000001,0.3584,1.28,70.36,4.65,70.5134887805,135.66,77.9688,33.8484,84.9991056188,1.2288000000000001,0.3584,1.28,76.74,33.49,83.7293717879,135.42,72.0988,5.3684,72.2983864274,1.2288000000000001,0.3584,1.28,70.87,5.01,71.0468648147,131.96,1.2288000000000001,0.3584,1.28,1.2288000000000001,0.3584,1.28,0.0,0.0,0.0,131.96
2019-05-04 07:00:00,75.9312,2.91035,75.9869546078,1.4412,0.42035000000000006,1.5012500000000002,74.49,2.49,74.5316053765,135.76,82.6912,31.63035,88.5342509911,1.4412,0.42035000000000006,1.5012500000000002,81.25,31.21,87.0380755762,135.52,76.4812,3.26035,76.5506618885,1.4412,0.42035000000000006,1.5012500000000002,75.04,2.84,75.0937227736,132.03,1.4412,0.42035000000000006,1.5012500000000002,1.4412,0.42035000000000006,1.5012500000000002,0.0,0.0,0.0,132.03
2019-05-04 07:30:00,81.2296,1.1078000000000001,81.2371536737,2.2896,0.6678000000000001,2.385,78.94,0.44,78.9412262383,136.53,88.3996,29.9578,93.3378758115,2.2896,0.6678000000000001,2.385,86.11,29.29,90.9551328953,136.29,81.8296,1.4778,81.8429430617,2.2896,0.6678000000000001,2.385,79.54,0.81,79.544124233,132.78,2.2896,0.6678000000000001,2.385,2.2896,0.6678000000000001,2.385,0.0,0.0,0.0,132.78
2019-05-04 08:00:00,84.42488,1.9055900000000001,84.4463832042,4.30488,1.25559,4.48425,80.12,0.65,80.1226366266,135.7,91.69488,28.97559,96.1641088664,4.30488,1.25559,4.48425,87.39,27.72,91.681025845,135.47,85.03488,1.57559,85.0494756037,4.30488,1.25559,4.48425,80.73,0.32,80.7306342103,132.0,4.30488,1.25559,4.48425,4.30488,1.25559,4.48425,0.0,0.0,0.0,132.0
2019-05-04 08:30:00,88.62968,4.41574,88.7396131198,6.25968,1.8257400000000001,6.5205,82.37,2.59,82.4107092555,135.0,95.57968,21.82574,98.0399824329,6.25968,1.8257400000000001,6.5205,89.32,20.0,91.5317562379,134.78,89.26968,4.36574,89.3763696569,6.25968,1.8257400000000001,6.5205,83.01,2.54,83.0488512865,131.34,6.25968,1.8257400000000001,6.5205,6.25968,1.8257400000000001,6.5205,0.0,0.0,0.0,131.34
2019-05-04 09:00:00,91.20544,4.56117,91.3194204831,7.61544,2.22117,7.93275,83.59,2.34,83.6227463074,134.76,97.49544,12.99117,98.3571620105,7.61544,2.22117,7.93275,89.88,10.77,90.5229655944,134.53,91.80544,4.92117,91.9372434205,7.61544,2.22117,7.93275,84.19,2.7,84.2332838016,131.11,7.61544,2.22117,7.93275,7.61544,2.22117,7.93275,0.0,0.0,0.0,131.11
2019-05-04 09:30:00,93.49248,3.15239,93.545611224,8.68248,2.53239,9.04425,84.81,0.62,84.8122662119,134.35,99.87248,11.44239,100.5258203163,8.68248,2.53239,9.04425,91.19,8.91,91.6242555222,134.13,94.13248,3.51239,94.1979865733,8.68248,2.53239,9.04425,85.45,0.98,85.4556194758,130.7,8.68248,2.53239,9.04425,8.68248,2.53239,9.04425,0.0,0.0,0.0,130.7
2019-05-04 10:00:00,94.13368,3.25524,94.1899479658,9.58368,2.79524,9.983,84.55,0.46,84.5512513213,134.17,100.49368,10.55524,101.0464883675,9.58368,2.79524,9.983,90.91,7.76,91.2405923918,133.94,94.75368,3.03524,94.8022813829,9.58368,2.79524,9.983,85.17,0.24,85.1703381466,130.52,9.58368,2.79524,9.983,9.58368,2.79524,9.983,0.0,0.0,0.0,130.52
2019-05-04 10:30:00,95.75528,3.20404,95.8088697366,9.06528,2.64404,9.443,86.69,0.56,86.6918087249,134.13,102.26528,10.26404,102.7790737971,9.06528,2.64404,9.443,93.2,7.62,93.5109854509,133.94,96.41528,2.89404,96.458704558,9.06528,2.64404,9.443,87.35,0.25,87.3503577554,130.49,9.06528,2.64404,9.443,9.06528,2.64404,9.443,0.0,0.0,0.0,130.49
2019-05-04 11:00:00,95.8428,3.50665,95.9069283528,8.6628,2.52665,9.02375,87.18,0.98,87.1855079701,134.13,102.3928,9.68665,102.8499717067,8.6628,2.52665,9.02375,93.73,7.16,94.0030770773,133.94,96.4928,3.14665,96.5440928181,8.6628,2.52665,9.02375,87.83,0.62,87.8321882911,130.52,8.6628,2.52665,9.02375,8.6628,2.52665,9.02375,0.0,0.0,0.0,130.52
2019-05-04 11:30:00,95.62312,3.34466,95.6815960833,8.79312,2.56466,9.1595,86.83,0.78,86.8335033268,133.99,102.15312,9.934660000000001,102.6350690313,8.79312,2.56466,9.1595,93.36,7.37,93.6504484773,133.77,96.29312,3.04466,96.3412420194,8.79312,2.56466,9.1595,87.5,0.48,87.5013165615,130.34,8.79312,2.56466,9.1595,8.79312,2.56466,9.1595,0.0,0.0,0.0,130.34
2019-05-04 12:00:00,95.71688,3.16784,95.7692869724,8.66688,2.5278400000000003,9.028,87.05,0.64,87.0523526391,133.99,102.24688,10.05784,102.7403748056,8.66688,2.5278400000000003,9.028,93.58,7.53,93.882465349,133.77,96.37688,2.81784,96.4180648053,8.66688,2.5278400000000003,9.028,87.71,0.29,87.7104794195,130.34,8.66688,2.5278400000000003,9.028,8.66688,2.5278400000000003,9.028,0.0,0.0,0.0,130.34
2019-05-04 12:30:00,92.95608,3.29094,93.0143166134,9.94608,2.9009400000000003,10.3605,83.01,0.39,83.0109161496,134.56,99.21608,11.31094,99.8587396989,9.94608,2.9009400000000003,10.3605,89.27,8.41,89.6652719842,134.32,93.55608,3.48094,93.6208152509,9.94608,2.9009400000000003,10.3605,83.61,0.58,83.6120116969,130.89,9.94608,2.9009400000000003,10.3605,9.94608,2.9009400000000003,10.3605,0.0,0.0,0.0,130.89
