Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-04 13:00:00,92.99136,3.77873,93.0681032098,9.08136,2.64873,9.45975,83.91,1.13,83.9176084025,135.33,99.30136,12.21873,100.0502746656,9.08136,2.64873,9.45975,90.22,9.57,90.726144523,135.1,93.62136,4.13873,93.7127960007,9.08136,2.64873,9.45975,84.54,1.49,84.5531294513,131.64,9.08136,2.64873,9.45975,9.08136,2.64873,9.45975,0.0,0.0,0.0,131.64
2019-05-04 13:30:00,93.376,4.2805,93.4740608739,8.676,2.5305,9.0375,84.7,1.75,84.7180765835,134.74,99.746,12.6905,100.5500537357,8.676,2.5305,9.0375,91.07,10.16,91.6349851312,134.5,93.966,4.6405,94.0805154974,8.676,2.5305,9.0375,85.29,2.11,85.316095785,131.07,8.676,2.5305,9.0375,8.676,2.5305,9.0375,0.0,0.0,0.0,131.07
2019-05-04 14:00:00,90.48208,5.04394,90.62255862559999,8.96208,2.61394,9.3355,81.52,2.43,81.5562094509,135.28,96.63208,13.56394,97.5794002515,8.96208,2.61394,9.3355,87.67,10.95,88.3511822219,135.05,91.11208,5.40394,91.2721955989,8.96208,2.61394,9.3355,82.15,2.79,82.1973637047,131.6,8.96208,2.61394,9.3355,8.96208,2.61394,9.3355,0.0,0.0,0.0,131.6
2019-05-04 14:30:00,91.14008,5.09169,91.2821970017,8.20008,2.39169,8.54175,82.94,2.7,82.9839357948,135.84,97.39008,13.69169,98.3478014877,8.20008,2.39169,8.54175,89.19,11.3,89.9029815968,135.6,91.74008,5.45169,91.9019216462,8.20008,2.39169,8.54175,83.54,3.06,83.5960238289,132.13,8.20008,2.39169,8.54175,8.20008,2.39169,8.54175,0.0,0.0,0.0,132.13
2019-05-04 15:00:00,85.81632,6.68226,86.0760906236,9.67632,2.82226,10.0795,76.14,3.86,76.2377806602,136.76,91.58632,15.32226,92.8591711284,9.67632,2.82226,10.0795,81.91,12.5,82.8583013343,136.52,86.43632,8.00226,86.8059535991,9.67632,2.82226,10.0795,76.76,5.18,76.9345826011,133.03,9.67632,2.82226,10.0795,9.67632,2.82226,10.0795,0.0,0.0,0.0,133.03
2019-05-04 15:30:00,88.46296,3.36003,88.5267478989,7.30296,2.13003,7.6072500000000005,81.16,1.23,81.1693199429,136.34,94.59296,9.28003,95.0470780106,7.30296,2.13003,7.6072500000000005,87.29,7.15,87.5823418276,136.1,90.11296,19.73003,92.247599664,7.30296,2.13003,7.6072500000000005,82.81,17.6,84.6596485936,132.62,7.30296,2.13003,7.6072500000000005,7.30296,2.13003,7.6072500000000005,0.0,0.0,0.0,132.62
2019-05-04 16:00:00,84.18472,2.87971,84.2339587765,8.36472,2.43971,8.71325,75.82,0.44,75.8212766972,136.39,89.94472,10.39971,90.5439485773,8.36472,2.43971,8.71325,81.58,7.96,81.9674203571,136.1,85.69472,20.78971,88.1804801402,8.36472,2.43971,8.71325,77.33,18.35,79.477364073,132.67,8.36472,2.43971,8.71325,8.36472,2.43971,8.71325,0.0,0.0,0.0,132.67
2019-05-04 16:30:00,87.64152,2.48836,87.6768382379,7.09152,2.06836,7.3870000000000005,80.55,0.42,80.5510949646,136.39,93.73152,10.06836,94.2707256501,7.09152,2.06836,7.3870000000000005,86.64,8.0,87.0085604984,136.1,89.25152,20.47836,91.5707215796,7.09152,2.06836,7.3870000000000005,82.16,18.41,84.1973497208,132.67,7.09152,2.06836,7.3870000000000005,7.09152,2.06836,7.3870000000000005,0.0,0.0,0.0,132.67
2019-05-04 17:00:00,89.03568,2.19374,89.0627015549,5.87568,1.71374,6.1205,83.16,0.48,83.1613852698,135.92,95.30568,9.60374,95.7883315558,5.87568,1.71374,6.1205,89.43,7.89,89.7773746553,135.68,90.72568,19.95374,92.8940296868,5.87568,1.71374,6.1205,84.85,18.24,86.7883638514,132.22,5.87568,1.71374,6.1205,5.87568,1.71374,6.1205,0.0,0.0,0.0,132.22
2019-05-04 17:30:00,92.0836,2.4598,92.1164480698,5.3136,1.5498,5.535,86.77,0.91,86.7747716793,135.97,98.6036,8.9998,99.0134654125,5.3136,1.5498,5.535,93.29,7.45,93.5870001656,135.73,93.9136,19.3798,95.8923402207,5.3136,1.5498,5.535,88.6,17.83,90.3762629234,132.29,5.3136,1.5498,5.535,5.3136,1.5498,5.535,0.0,0.0,0.0,132.29
2019-05-04 18:00:00,93.12424,2.65832,93.16217441,5.51424,1.60832,5.744,87.61,1.05,87.616291864,135.47,99.70424,8.86832,100.0978649802,5.51424,1.60832,5.744,94.19,7.26,94.4693796952,135.24,94.93424,19.18832,96.8540218514,5.51424,1.60832,5.744,89.42,17.58,91.1317332217,131.8,5.51424,1.60832,5.744,5.51424,1.60832,5.744,0.0,0.0,0.0,131.8
2019-05-04 18:30:00,94.13888,1.49259,94.1507119068,3.8488800000000003,1.12259,4.00925,90.29,0.37,90.2907581096,135.26,100.91888,9.05259,101.3240826564,3.8488800000000003,1.12259,4.00925,97.07,7.93,97.3933765715,135.03,96.03888,19.30259,97.9594633119,3.8488800000000003,1.12259,4.00925,92.19,18.18,93.9654644005,131.62,3.8488800000000003,1.12259,4.00925,3.8488800000000003,1.12259,4.00925,0.0,0.0,0.0,131.62
2019-05-04 19:00:00,94.02456,3.22758,94.0799402415,2.9745600000000003,0.86758,3.0985,91.05,2.36,91.0805802573,134.76,100.84456,11.13758,101.457729966,2.9745600000000003,0.86758,3.0985,97.87,10.27,98.4073665942,134.53,95.50456,14.70758,96.6303983757,2.9745600000000003,0.86758,3.0985,92.53,13.84,93.5593207543,131.14,2.9745600000000003,0.86758,3.0985,2.9745600000000003,0.86758,3.0985,0.0,0.0,0.0,131.14
2019-05-04 19:30:00,94.77864,5.84377,94.9586238741,2.61864,0.7637700000000001,2.72775,92.16,5.08,92.2999024918,133.98,101.66864,14.42377,102.6866958299,2.61864,0.7637700000000001,2.72775,99.05,13.66,99.9874897175,133.76,95.46864,6.26377,95.673904687,2.61864,0.7637700000000001,2.72775,92.85,5.5,93.0127545017,130.39,2.61864,0.7637700000000001,2.72775,2.61864,0.7637700000000001,2.72775,0.0,0.0,0.0,130.39
2019-05-04 20:00:00,93.99792,6.21981,94.2034765853,1.9879200000000001,0.57981,2.07075,92.01,5.64,92.1826974003,134.14,100.87792,14.84981,101.965050878,1.9879200000000001,0.57981,2.07075,98.89,14.27,99.9142882675,133.92,94.69792,6.64981,94.931111999,1.9879200000000001,0.57981,2.07075,92.71,6.07,92.9084979967,130.55,1.9879200000000001,0.57981,2.07075,1.9879200000000001,0.57981,2.07075,0.0,0.0,0.0,130.55
2019-05-04 20:30:00,93.02464,6.56802,93.2562198132,1.60464,0.46802000000000005,1.6715,91.42,6.1,91.62328525,133.77,99.85464,15.18802,101.0030944132,1.60464,0.46802000000000005,1.6715,98.25,14.72,99.3465696438,133.55,93.71464,6.99802,93.975560835,1.60464,0.46802000000000005,1.6715,92.11,6.53,92.3411771638,130.18,1.60464,0.46802000000000005,1.6715,1.60464,0.46802000000000005,1.6715,0.0,0.0,0.0,130.18
2019-05-04 21:00:00,93.57248,6.39864,93.7909996066,1.57248,0.45864000000000005,1.638,92.0,5.94,92.1915592666,133.48,100.44248,14.96864,101.5517206747,1.57248,0.45864000000000005,1.638,98.87,14.51,99.9290598375,133.26,94.27248,6.81864,94.5187512444,1.57248,0.45864000000000005,1.638,92.7,6.36,92.9179186164,129.91,1.57248,0.45864000000000005,1.638,1.57248,0.45864000000000005,1.638,0.0,0.0,0.0,129.91
2019-05-04 21:30:00,92.84024,7.39007,93.1338998317,1.68024,0.49007000000000006,1.75025,91.16,6.9,91.4207613182,133.79,99.66024,16.06007,100.9459721101,1.68024,0.49007000000000006,1.75025,97.98,15.57,99.2094012682,133.55,93.51024,7.82007,93.8366585065,1.68024,0.49007000000000006,1.75025,91.83,7.33,92.1220809578,130.21,1.68024,0.49007000000000006,1.75025,1.68024,0.49007000000000006,1.75025,0.0,0.0,0.0,130.21
2019-05-04 22:00:00,90.66536,7.65198,90.987693134,1.51536,0.44198000000000004,1.5785,89.15,7.21,89.4410789291,134.15,97.33536,16.39198,98.7059740576,1.51536,0.44198000000000004,1.5785,95.82,15.95,97.1384316324,133.92,91.36536,8.08198,91.722120607,1.51536,0.44198000000000004,1.5785,89.85,7.64,90.1742319069,130.54,1.51536,0.44198000000000004,1.5785,1.51536,0.44198000000000004,1.5785,0.0,0.0,0.0,130.54
2019-05-04 22:30:00,87.64448,8.77214,88.0823780029,1.34448,0.39214000000000004,1.4005,86.3,8.38,86.7059075265,134.87,94.11448,17.67214,95.7592808967,1.34448,0.39214000000000004,1.4005,92.77,17.28,94.3656256271,134.64,88.27448,9.21214,88.7538581846,1.34448,0.39214000000000004,1.4005,86.93,8.82,87.3762971291,131.24,1.34448,0.39214000000000004,1.4005,1.34448,0.39214000000000004,1.4005,0.0,0.0,0.0,131.24
2019-05-04 23:00:00,83.46888,10.19759,84.0895045191,1.32888,0.38759000000000005,1.38425,82.14,9.81,82.7237311779,135.71,89.63888,19.26759,91.6862521432,1.32888,0.38759000000000005,1.38425,88.31,18.88,90.3056504323,135.48,84.08888,10.60759,84.7552989804,1.32888,0.38759000000000005,1.38425,82.76,10.22,83.3886443108,132.04,1.32888,0.38759000000000005,1.38425,1.32888,0.38759000000000005,1.38425,0.0,0.0,0.0,132.04
2019-05-04 23:30:00,78.45656,11.89858,79.3536893474,1.36656,0.39858000000000005,1.4235,77.09,11.5,77.9430439488,136.4,84.26656,21.17858,86.8871992013,1.36656,0.39858000000000005,1.4235,82.9,20.78,85.4647202066,136.17,79.03656,12.31858,79.9907821555,1.36656,0.39858000000000005,1.4235,77.67,11.92,78.5793567039,132.7,1.36656,0.39858000000000005,1.4235,1.36656,0.39858000000000005,1.4235,0.0,0.0,0.0,132.7
2019-05-05 00:00:00,74.37224,13.22482,75.5389035309,1.42224,0.41482,1.4815,72.95,12.81,74.0661771661,136.76,79.89224,22.61482,83.0313199693,1.42224,0.41482,1.4815,78.47,22.2,81.5498675658,136.52,74.89224,13.63482,76.1232942577,1.42224,0.41482,1.4815,73.47,13.22,74.6499115874,133.04,1.42224,0.41482,1.4815,1.42224,0.41482,1.4815,0.0,0.0,0.0,133.04
2019-05-05 00:30:00,71.39952,18.93736,73.868227676,1.49952,0.43736,1.562,69.9,18.5,72.3067078493,137.08,76.23952,20.73736,79.0095089821,1.49952,0.43736,1.562,74.74,20.3,77.4477733702,136.85,71.47952,11.85736,72.45632315820001,1.49952,0.43736,1.562,69.98,11.42,70.9056894755,133.36,1.49952,0.43736,1.562,1.49952,0.43736,1.562,0.0,0.0,0.0,133.36
2019-05-05 01:00:00,68.726,18.9105,71.2802222657,1.476,0.4305,1.5375,67.25,18.48,69.7429057324,136.12,73.386,22.3505,76.7140785401,1.476,0.4305,1.5375,71.91,21.92,75.1766885411,135.88,68.706,12.4405,69.8232087221,1.476,0.4305,1.5375,67.23,12.01,68.2943116226,132.43,1.476,0.4305,1.5375,1.476,0.4305,1.5375,0.0,0.0,0.0,132.43
2019-05-05 01:30:00,68.41016,14.84713,70.0027660915,1.43016,0.41713000000000006,1.48975,66.98,14.43,68.5167519662,135.25,73.36016,24.30713,77.2822725084,1.43016,0.41713000000000006,1.48975,71.93,23.89,75.7935155538,135.02,68.68016,14.84713,70.2666467598,1.43016,0.41713000000000006,1.48975,67.25,14.43,68.7807196822,131.59,1.43016,0.41713000000000006,1.48975,1.43016,0.41713000000000006,1.48975,0.0,0.0,0.0,131.59
2019-05-05 02:00:00,69.60928,14.46854,71.0970499518,1.46928,0.42854000000000003,1.5305,68.14,14.04,69.571410795,134.79,74.61928,23.85854,78.3407102256,1.46928,0.42854000000000003,1.5305,73.15,23.43,76.8107245116,134.55,69.87928,14.49854,71.3675096627,1.46928,0.42854000000000003,1.5305,68.41,14.07,69.8419143495,131.15,1.46928,0.42854000000000003,1.5305,1.46928,0.42854000000000003,1.5305,0.0,0.0,0.0,131.15
2019-05-05 02:30:00,69.1428,14.44665,70.6359150012,1.4628,0.42665000000000003,1.5237500000000002,67.68,14.02,69.116877823,134.79,74.1328,23.82665,77.8677165844,1.4628,0.42665000000000003,1.5237500000000002,72.67,23.4,76.3445407348,134.55,69.4228,14.45665,70.9120574308,1.4628,0.42665000000000003,1.5237500000000002,67.96,14.03,69.3931012421,131.15,1.4628,0.42665000000000003,1.5237500000000002,1.4628,0.42665000000000003,1.5237500000000002,0.0,0.0,0.0,131.15
2019-05-05 03:00:00,67.94032,14.48426,69.4671207799,1.42032,0.41426,1.4795,66.52,14.07,67.9917296441,135.04,72.84032,23.89426,76.6592974051,1.42032,0.41426,1.4795,71.42,23.48,75.1806278239,134.8,68.21032,14.49426,69.7332870834,1.42032,0.41426,1.4795,66.79,14.08,68.2579702306,131.38,1.42032,0.41426,1.4795,1.42032,0.41426,1.4795,0.0,0.0,0.0,131.38
2019-05-05 03:30:00,66.77488,14.98684,68.4360283199,1.3948800000000001,0.40684000000000003,1.453,65.38,14.58,66.9859746514,135.04,71.61488,24.41684,75.6628912546,1.3948800000000001,0.40684000000000003,1.453,70.22,24.01,74.2113771601,134.8,67.03488,14.98684,68.6897409356,1.3948800000000001,0.40684000000000003,1.453,65.64,14.58,67.2397650204,131.38,1.3948800000000001,0.40684000000000003,1.453,1.3948800000000001,0.40684000000000003,1.453,0.0,0.0,0.0,131.38
2019-05-05 04:00:00,65.89976,14.84618,67.551368814,1.52976,0.44618,1.5935000000000001,64.37,14.4,65.9610256136,134.96,70.65976,24.26618,74.7104355164,1.52976,0.44618,1.5935000000000001,69.13,23.82,73.1187342615,134.72,66.15976,14.85618,67.8072262185,1.52976,0.44618,1.5935000000000001,64.63,14.41,66.2169540224,131.3,1.52976,0.44618,1.5935000000000001,1.52976,0.44618,1.5935000000000001,0.0,0.0,0.0,131.3
2019-05-05 04:30:00,65.4816,14.90755,67.1570918486,1.4316,0.41755000000000003,1.49125,64.05,14.49,65.6685815288,135.21,70.2216,24.35755,74.3260610322,1.4316,0.41755000000000003,1.49125,68.79,23.94,72.8367194484,134.97,65.7416,14.89755,67.4084191074,1.4316,0.41755000000000003,1.49125,64.31,14.48,65.9200007585,131.54,1.4316,0.41755000000000003,1.49125,1.4316,0.41755000000000003,1.49125,0.0,0.0,0.0,131.54
2019-05-05 05:00:00,65.19608,15.26719,66.9598083768,1.39608,0.40719000000000005,1.45425,63.8,14.86,65.5077064169,135.12,69.91608,24.71719,74.1565757304,1.39608,0.40719000000000005,1.45425,68.52,24.31,72.7046525334,134.89,65.45608,15.26719,67.2129860924,1.39608,0.40719000000000005,1.45425,64.06,14.86,65.7609549809,131.46,1.39608,0.40719000000000005,1.45425,1.39608,0.40719000000000005,1.45425,0.0,0.0,0.0,131.46
2019-05-05 05:30:00,64.61424,15.38082,66.4196479564,1.37424,0.40082,1.4315,63.24,14.98,64.9899838437,135.18,69.29424,24.84082,73.6122139013,1.37424,0.40082,1.4315,67.92,24.44,72.1833775879,134.94,64.88424,15.38082,66.6823381732,1.37424,0.40082,1.4315,63.51,14.98,65.2527432374,131.51,1.37424,0.40082,1.4315,1.37424,0.40082,1.4315,0.0,0.0,0.0,131.51
2019-05-05 06:00:00,64.33008,15.22169,66.1064220728,1.48008,0.43169,1.54175,62.85,14.79,64.5667607984,135.28,68.99008,24.69169,73.2755804717,1.48008,0.43169,1.54175,67.51,24.26,71.736655205,135.05,64.57008,15.21169,66.3377022805,1.48008,0.43169,1.54175,63.09,14.78,64.7981211147,131.59,1.48008,0.43169,1.54175,1.48008,0.43169,1.54175,0.0,0.0,0.0,131.59
2019-05-05 06:30:00,66.46176,14.55218,68.0362512566,1.7217600000000002,0.5021800000000001,1.7934999999999999,64.74,14.05,66.2470384244,135.16,71.25176,23.96218,75.1731293312,1.7217600000000002,0.5021800000000001,1.7934999999999999,69.53,23.46,73.3811453985,134.93,66.72176,14.55218,68.2902569936,1.7217600000000002,0.5021800000000001,1.7934999999999999,65.0,14.05,66.5011466067,131.47,1.7217600000000002,0.5021800000000001,1.7934999999999999,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.0,0.0,0.0,131.47
2019-05-05 07:00:00,68.93392,13.57781,70.2583963022,2.08392,0.6078100000000001,2.17075,66.85,12.97,68.0965740695,136.19,73.88392,23.04781,77.395317561,2.08392,0.6078100000000001,2.17075,71.8,22.44,75.2249533067,135.95,69.21392,13.57781,70.5331386382,2.08392,0.6078100000000001,2.17075,67.13,12.97,68.3714691959,132.44,2.08392,0.6078100000000001,2.17075,2.08392,0.6078100000000001,2.17075,0.0,0.0,0.0,132.44
2019-05-05 07:30:00,71.78304,13.07672,72.9644121308,2.66304,0.7767200000000001,2.774,69.12,12.3,70.2058715493,136.44,76.87304,22.52672,80.1056639246,2.66304,0.7767200000000001,2.774,74.21,21.75,77.3316662177,136.2,72.07304,13.08672,73.2515210436,2.66304,0.7767200000000001,2.774,69.41,12.31,70.4931500218,132.69,2.66304,0.7767200000000001,2.774,2.66304,0.7767200000000001,2.774,0.0,0.0,0.0,132.69
2019-05-05 08:00:00,74.50096,12.26528,75.5038418519,3.24096,0.9452800000000001,3.376,71.26,11.32,72.1535168928,136.07,79.75096,21.61528,82.6282999365,3.24096,0.9452800000000001,3.376,76.51,20.67,79.252943163,135.84,74.81096,12.27528,75.8113595393,3.24096,0.9452800000000001,3.376,71.57,11.33,72.4612572345,132.34,3.24096,0.9452800000000001,3.376,3.24096,0.9452800000000001,3.376,0.0,0.0,0.0,132.34
2019-05-05 08:30:00,78.5712,11.0891,79.3498683569,3.8712,1.1291,4.0325,74.7,9.96,75.3610748331,135.32,84.0512,20.2591,86.4582867876,3.8712,1.1291,4.0325,80.18,19.13,82.4305119479,135.09,78.8912,11.0991,79.668133267,3.8712,1.1291,4.0325,75.02,9.97,75.6795963256,131.6,3.8712,1.1291,4.0325,3.8712,1.1291,4.0325,0.0,0.0,0.0,131.6
2019-05-05 09:00:00,80.79104,10.44572,81.4635207354,4.99104,1.45572,5.199,75.8,8.99,76.3312524462,134.74,86.34104,19.49572,88.5147348558,4.99104,1.45572,5.199,81.35,18.04,83.3262509657,134.52,81.13104,10.47572,81.8045619816,4.99104,1.45572,5.199,76.14,9.02,76.672420074,131.06,4.99104,1.45572,5.199,4.99104,1.45572,5.199,0.0,0.0,0.0,131.06
2019-05-05 09:30:00,83.99696,9.12828,84.4915071768,5.61696,1.63828,5.851,78.38,7.49,78.7370592542,134.34,89.73696,18.02828,91.529999835,5.61696,1.63828,5.851,84.12,16.39,85.7018465379,134.11,84.34696,9.14828,84.8416212021,5.61696,1.63828,5.851,78.73,7.51,79.0873757309,130.68,5.61696,1.63828,5.851,5.61696,1.63828,5.851,0.0,0.0,0.0,130.68
2019-05-05 10:00:00,86.04688,8.18284,86.4350879458,6.38688,1.86284,6.6530000000000005,79.66,6.32,79.9103122256,133.97,91.85688,16.952840000000002,93.4081644579,6.38688,1.86284,6.6530000000000005,85.47,15.09,86.7918717392,133.74,86.40688,8.19284,86.794421126,6.38688,1.86284,6.6530000000000005,80.02,6.33,80.2699775757,130.32,6.38688,1.86284,6.6530000000000005,6.38688,1.86284,6.6530000000000005,0.0,0.0,0.0,130.32
2019-05-05 10:30:00,87.00832,7.42576,87.3246223055,8.24832,2.40576,8.592,78.76,5.02,78.9198200708,133.82,92.76832,16.12576,94.1594463195,8.24832,2.40576,8.592,84.52,13.72,85.6263323984,133.58,87.35832,7.43576,87.6742071535,8.24832,2.40576,8.592,79.11,5.03,79.2697483281,130.15,8.24832,2.40576,8.592,8.24832,2.40576,8.592,0.0,0.0,0.0,130.15
2019-05-05 11:00:00,86.76664,7.21152,87.0658132541,9.29664,2.71152,9.684,77.47,4.5,77.6005856937,133.47,92.42664,15.80152,93.7676480243,9.29664,2.71152,9.684,83.13,13.09,84.1542928198,133.23,87.09664,7.21152,87.3946835912,9.29664,2.71152,9.684,77.8,4.5,77.9300327217,129.83,9.29664,2.71152,9.684,9.29664,2.71152,9.684,0.0,0.0,0.0,129.83
2019-05-05 11:30:00,90.68032,5.88676,90.871196639,5.92032,1.72676,6.167,84.76,4.16,84.8620244868,133.21,96.86032,14.45676,97.9332400169,5.92032,1.72676,6.167,90.94,12.73,91.8266655172,132.97,91.07032,5.91676,91.2623209972,5.92032,1.72676,6.167,85.15,4.19,85.2530269257,129.58,5.92032,1.72676,6.167,5.92032,1.72676,6.167,0.0,0.0,0.0,129.58
2019-05-05 12:00:00,93.47192,4.96931,93.6039201656,5.07192,1.47931,5.28325,88.4,3.49,88.4688651448,133.15,99.89192,13.47931,100.797259285,5.07192,1.47931,5.28325,94.82,12.0,95.5763171502,132.91,93.89192,5.01931,94.025986377,5.07192,1.47931,5.28325,88.82,3.54,88.8905169295,129.54,5.07192,1.47931,5.28325,5.07192,1.47931,5.28325,0.0,0.0,0.0,129.54
2019-05-05 12:30:00,93.50272,5.36621,93.6565793586,5.95272,1.73621,6.20075,87.55,3.63,87.6252212551,133.15,99.85272,13.89621,100.8150303465,5.95272,1.73621,6.20075,93.9,12.16,94.6840831397,132.91,93.89272,5.40621,94.0482321767,5.95272,1.73621,6.20075,87.94,3.67,88.0165467398,129.54,5.95272,1.73621,6.20075,5.95272,1.73621,6.20075,0.0,0.0,0.0,129.54
2019-05-05 13:00:00,93.62512,5.7031600000000005,93.798662725,6.28512,1.8331600000000001,6.547,87.34,3.87,87.4256970232,133.32,99.97512,14.26316,100.9874366057,6.28512,1.8331600000000001,6.547,93.69,12.43,94.5109570367,133.08,94.02512,5.75316,94.2009662424,6.28512,1.8331600000000001,6.547,87.74,3.92,87.8275241596,129.71,6.28512,1.8331600000000001,6.547,6.28512,1.8331600000000001,6.547,0.0,0.0,0.0,129.71
2019-05-05 13:30:00,92.66136,6.33123,92.8774036586,6.38136,1.86123,6.64725,86.28,4.47,86.3957134353,133.55,98.93136,14.96123,100.0562461547,6.38136,1.86123,6.64725,92.55,13.1,93.4725227005,133.3,93.05136,6.38123,93.2699077632,6.38136,1.86123,6.64725,86.67,4.52,86.7877831264,129.92,6.38136,1.86123,6.64725,6.38136,1.86123,6.64725,0.0,0.0,0.0,129.92
2019-05-05 14:00:00,91.06296,6.42878,91.2896045355,7.09296,2.06878,7.3885,83.97,4.36,84.0831166168,133.7,97.18296,15.06878,98.34427205,7.09296,2.06878,7.3885,90.09,13.0,91.023118492,133.46,91.44296,6.45878,91.6707738194,7.09296,2.06878,7.3885,84.35,4.39,84.4641616308,130.06,7.09296,2.06878,7.3885,7.09296,2.06878,7.3885,0.0,0.0,0.0,130.06
2019-05-05 14:30:00,89.692,6.77475,89.9474963607,5.982,1.74475,6.23125,83.71,5.03,83.8609861616,133.84,95.792,15.47475,97.0338866147,5.982,1.74475,6.23125,89.81,13.73,90.8534479258,133.59,90.052,6.80475,90.3087333903,5.982,1.74475,6.23125,84.07,5.06,84.2221378261,130.19,5.982,1.74475,6.23125,5.982,1.74475,6.23125,0.0,0.0,0.0,130.19
2019-05-05 15:00:00,89.91168,6.65549,90.1576715957,4.92168,1.4354900000000002,5.12675,84.99,5.22,85.1501526716,133.93,96.09168,15.38549,97.3155910826,4.92168,1.4354900000000002,5.12675,91.17,13.95,92.2310761078,133.69,90.30168,6.70549,90.5503009767,4.92168,1.4354900000000002,5.12675,85.38,5.27,85.5424882734,130.29,4.92168,1.4354900000000002,5.12675,4.92168,1.4354900000000002,5.12675,0.0,0.0,0.0,130.29
2019-05-05 15:30:00,89.64456,7.3575800000000005,89.9459900221,5.37456,1.56758,5.5985,84.27,5.79,84.468674667,134.23,95.78456,16.14758,97.1361223966,5.37456,1.56758,5.5985,90.41,14.58,91.5780787088,133.98,90.01456,7.39758,90.318022575,5.37456,1.56758,5.5985,84.64,5.83,84.8405474994,130.59,5.37456,1.56758,5.5985,5.37456,1.56758,5.5985,0.0,0.0,0.0,130.59
2019-05-05 16:00:00,88.04608,7.89594,88.3994234814,5.50608,1.60594,5.7355,82.54,6.29,82.7793192772,134.2,94.05608,16.71594,95.5299368525,5.50608,1.60594,5.7355,88.55,15.11,89.8299204052,133.98,88.40608,7.93594,88.7615576962,5.50608,1.60594,5.7355,82.9,6.33,83.1413188493,130.56,5.50608,1.60594,5.7355,5.50608,1.60594,5.7355,0.0,0.0,0.0,130.56
2019-05-05 16:30:00,88.49408,7.97619,88.8528097584,4.68408,1.36619,4.87925,83.81,6.61,84.0702575231,134.2,94.59408,16.82619,96.0789292247,4.68408,1.36619,4.87925,89.91,15.46,91.2294892017,133.98,88.85408,8.03619,89.2167466475,4.68408,1.36619,4.87925,84.17,6.67,84.4338664281,130.56,4.68408,1.36619,4.87925,4.68408,1.36619,4.87925,0.0,0.0,0.0,130.56
2019-05-05 17:00:00,91.3892,6.9831,91.6556030052,3.1992,0.9331,3.3325,88.19,6.05,88.3972771074,133.7,97.7892,15.7531,99.0499257761,3.1992,0.9331,3.3325,94.59,14.82,95.7439319226,133.45,91.7892,7.0531,92.0597819694,3.1992,0.9331,3.3325,88.59,6.12,88.8011401954,130.1,3.1992,0.9331,3.3325,3.1992,0.9331,3.3325,0.0,0.0,0.0,130.1
2019-05-05 17:30:00,94.74352,5.98186,94.9321717388,2.78352,0.81186,2.8995,91.96,5.17,92.1052142932,133.46,101.41352,14.67186,102.4693393882,2.78352,0.81186,2.8995,98.63,13.86,99.599078811,133.22,95.17352,6.06186,95.3663727728,2.78352,0.81186,2.8995,92.39,5.25,92.5390436519,129.87,2.78352,0.81186,2.8995,2.78352,0.81186,2.8995,0.0,0.0,0.0,129.87
2019-05-05 18:00:00,95.96336,6.08473,96.1560731398,3.2733600000000003,0.9547300000000001,3.40975,92.69,5.13,92.8318533694,133.61,102.67336,14.78473,103.7323820938,3.2733600000000003,0.9547300000000001,3.40975,99.4,13.83,100.3575054493,133.36,96.39336,6.16473,96.5902880628,3.2733600000000003,0.9547300000000001,3.40975,93.12,5.21,93.2656340782,130.02,3.2733600000000003,0.9547300000000001,3.40975,3.2733600000000003,0.9547300000000001,3.40975,0.0,0.0,0.0,130.02
2019-05-05 18:30:00,93.3888,6.9734,93.6487921599,2.7888,0.8134,2.9050000000000002,90.6,6.16,90.809171343,133.18,99.9488,15.7034,101.1748950728,2.7888,0.8134,2.9050000000000002,97.16,14.89,98.2943421566,132.91,93.8088,7.0634,94.0743460089,2.7888,0.8134,2.9050000000000002,91.02,6.25,91.2343296134,129.6,2.7888,0.8134,2.9050000000000002,2.7888,0.8134,2.9050000000000002,0.0,0.0,0.0,129.6
2019-05-05 19:00:00,91.87632,7.16476,92.1552600919,2.41632,0.70476,2.517,89.46,6.46,89.6929384065,132.63,98.35632,15.84476,99.6244051596,2.41632,0.70476,2.517,95.94,15.14,97.1272526122,132.38,92.27632,7.24476,92.5602818719,2.41632,0.70476,2.517,89.86,6.54,90.0976758857,129.08,2.41632,0.70476,2.517,2.41632,0.70476,2.517,0.0,0.0,0.0,129.08
2019-05-05 19:30:00,91.054,7.41325,91.3552800421,2.274,0.66325,2.36875,88.78,6.75,89.0362336355,132.32,97.494,16.08325,98.8116944828,2.274,0.66325,2.36875,95.22,15.42,96.4604831006,132.08,91.454,7.49325,91.7604648613,2.274,0.66325,2.36875,89.18,6.83,89.4411611061,128.78,2.274,0.66325,2.36875,2.274,0.66325,2.36875,0.0,0.0,0.0,128.78
2019-05-05 20:00:00,89.96688,7.56034,90.2839866081,1.64688,0.48034000000000004,1.7155,88.32,7.08,88.6033227368,132.47,96.36688,16.26034,97.7290858335,1.64688,0.48034000000000004,1.7155,94.72,15.78,96.0254487102,132.22,90.35688,7.64034,90.6793281771,1.64688,0.48034000000000004,1.7155,88.71,7.16,88.9984814477,128.92,1.64688,0.48034000000000004,1.7155,1.64688,0.48034000000000004,1.7155,0.0,0.0,0.0,128.92
2019-05-05 20:30:00,91.486,7.36925,91.7823187851,1.506,0.43925000000000003,1.56875,89.98,6.93,90.246469737,132.52,98.006,16.07925,99.3162540401,1.506,0.43925000000000003,1.56875,96.5,15.64,97.7591918952,132.27,91.876,7.45925,92.1783043159,1.506,0.43925000000000003,1.56875,90.37,7.02,90.6422489792,128.97,1.506,0.43925000000000003,1.56875,1.506,0.43925000000000003,1.56875,0.0,0.0,0.0,128.97
2019-05-05 21:00:00,92.39432,6.79126,92.6435727973,1.44432,0.42126,1.5045000000000002,90.95,6.37,91.17279967179999,132.38,99.30432,16.64126,100.6890237566,1.44432,0.42126,1.5045000000000002,97.86,16.22,99.1951006855,132.13,93.10432,8.12126,93.4578475391,1.44432,0.42126,1.5045000000000002,91.66,7.7,91.9828549242,128.84,1.44432,0.42126,1.5045000000000002,1.44432,0.42126,1.5045000000000002,0.0,0.0,0.0,128.84
2019-05-05 21:30:00,93.44864,6.53752,93.6770381983,1.32864,0.38752000000000003,1.384,92.12,6.15,92.3250610614,133.47,100.31864,15.13752,101.4542953413,1.32864,0.38752000000000003,1.384,98.99,14.75,100.0828786556,133.22,94.15864,7.45752,94.4535022707,1.32864,0.38752000000000003,1.384,92.83,7.07,93.0988388757,129.89,1.32864,0.38752000000000003,1.384,1.32864,0.38752000000000003,1.384,0.0,0.0,0.0,129.89
2019-05-05 22:00:00,89.95432,8.13751,90.3216405722,1.29432,0.37751,1.34825,88.66,7.76,88.9989505556,134.42,96.58432,16.94751,98.0599253776,1.29432,0.37751,1.34825,95.29,16.57,96.7199514061,134.16,90.62432,8.58751,91.0302845402,1.29432,0.37751,1.34825,89.33,8.21,89.7064824859,130.8,1.29432,0.37751,1.34825,1.29432,0.37751,1.34825,0.0,0.0,0.0,130.8
2019-05-05 22:30:00,85.71424,9.91082,86.2853133033,1.37424,0.40082,1.4315,84.34,9.51,84.8744702487,135.12,92.04424,18.91082,93.9668091948,1.37424,0.40082,1.4315,90.67,18.51,92.5400940134,134.88,86.34424,10.35082,86.9624473888,1.37424,0.40082,1.4315,84.97,9.95,85.5505897116,131.49,1.37424,0.40082,1.4315,1.37424,0.40082,1.4315,0.0,0.0,0.0,131.49
2019-05-05 23:00:00,81.93392,10.78656,82.6408925605,1.39392,0.40656000000000003,1.452,80.54,10.38,81.2061327733,135.7,87.98392,19.90656,90.2077674571,1.39392,0.40656000000000003,1.452,86.59,19.5,88.7585381808,135.46,82.53392,11.20656,83.2912656741,1.39392,0.40656000000000003,1.452,81.14,10.8,81.8556021296,132.03,1.39392,0.40656000000000003,1.452,1.39392,0.40656000000000003,1.452,0.0,0.0,0.0,132.03
2019-05-05 23:30:00,76.79384,12.60237,77.8210356624,1.41384,0.41237,1.47275,75.38,12.19,76.3592856174,136.35,82.48384,21.92237,85.3473735247,1.41384,0.41237,1.47275,81.07,21.51,83.8750558867,136.1,77.33384,13.03237,78.4242658682,1.41384,0.41237,1.47275,75.92,12.62,76.9617489406,132.67,1.41384,0.41237,1.47275,1.41384,0.41237,1.47275,0.0,0.0,0.0,132.67
2019-05-06 00:00:00,72.94192,18.81056,75.3283536313,1.44192,0.42056000000000004,1.502,71.5,18.39,73.8271095195,136.88,77.91192,20.96056,80.6821687463,1.44192,0.42056000000000004,1.502,76.47,20.54,79.1805058079,136.62,73.03192,12.10056,74.0275954709,1.44192,0.42056000000000004,1.502,71.59,11.68,72.5365459613,133.16,1.44192,0.42056000000000004,1.502,1.44192,0.42056000000000004,1.502,0.0,0.0,0.0,133.16
2019-05-06 00:30:00,70.6356,27.33205,75.7392166883,1.5156,0.44205000000000005,1.57875,69.12,26.89,74.166343445,136.47,74.7356,17.39205,76.7326091734,1.5156,0.44205000000000005,1.57875,73.22,16.95,75.1563097817,136.22,70.0456,8.76205,70.5914980686,1.5156,0.44205000000000005,1.57875,68.53,8.32,69.0332043295,132.76,1.5156,0.44205000000000005,1.57875,1.5156,0.44205000000000005,1.57875,0.0,0.0,0.0,132.76
2019-05-06 01:00:00,68.42792,27.79981,73.8593912212,1.50792,0.43981000000000003,1.57075,66.92,27.36,72.2969985546,136.68,72.39792,17.82981,74.5611222083,1.50792,0.43981000000000003,1.57075,70.89,17.39,72.9918091295,136.43,67.83792,9.13981,68.4508547555,1.50792,0.43981000000000003,1.57075,66.33,8.7,66.8981232921,132.95,1.50792,0.43981000000000003,1.57075,1.50792,0.43981000000000003,1.57075,0.0,0.0,0.0,132.95
2019-05-06 01:30:00,69.03408,27.87994,74.451294521,1.47408,0.42994000000000004,1.5354999999999999,67.56,27.45,72.9236319721,136.82,73.05408,17.89994,75.215068016,1.47408,0.42994000000000004,1.5354999999999999,71.58,17.47,73.6810511597,136.55,68.46408,9.20994,69.0807733385,1.47408,0.42994000000000004,1.5354999999999999,66.99,8.78,67.5629225241,133.09,1.47408,0.42994000000000004,1.5354999999999999,1.47408,0.42994000000000004,1.5354999999999999,0.0,0.0,0.0,133.09
2019-05-06 02:00:00,70.58272,27.48496,75.7452532427,1.42272,0.41496000000000005,1.482,69.16,27.07,74.2690413295,136.67,74.67272,17.50496,76.6970582017,1.42272,0.41496000000000005,1.482,73.25,17.09,75.2172227618,136.41,69.98272,8.84496,70.539452904,1.42272,0.41496000000000005,1.482,68.56,8.43,69.0763237296,132.95,1.42272,0.41496000000000005,1.482,1.42272,0.41496000000000005,1.482,0.0,0.0,0.0,132.95
2019-05-06 02:30:00,70.44856,27.43833,75.6033171181,1.46856,0.42833000000000004,1.52975,68.98,27.01,74.0795552092,136.77,74.53856,17.44833,76.5535181861,1.46856,0.42833000000000004,1.52975,73.07,17.02,75.026030816,136.52,69.86856,8.78833,70.4191055088,1.46856,0.42833000000000004,1.52975,68.4,8.36,68.9089950587,133.04,1.46856,0.42833000000000004,1.52975,1.46856,0.42833000000000004,1.52975,0.0,0.0,0.0,133.04
2019-05-06 03:00:00,69.04552,27.82286,74.4405492366,1.4155200000000001,0.41286000000000006,1.4745,67.63,27.41,72.9734540775,136.93,73.06552,17.82286,75.2078755946,1.4155200000000001,0.41286000000000006,1.4745,71.65,17.41,73.734866922,136.68,68.48552,9.13286,69.0917909845,1.4155200000000001,0.41286000000000006,1.4745,67.07,8.72,67.6344830689,133.2,1.4155200000000001,0.41286000000000006,1.4745,1.4155200000000001,0.41286000000000006,1.4745,0.0,0.0,0.0,133.2
2019-05-06 03:30:00,68.1704,27.7997,73.620830994,1.3704,0.3997,1.4275,66.8,27.4,72.2011080247,136.9,72.1304,17.7997,74.2941715362,1.3704,0.3997,1.4275,70.76,17.4,72.8679463139,136.68,67.6104,9.0997,68.2200170643,1.3704,0.3997,1.4275,66.24,8.7,66.8088886302,133.17,1.3704,0.3997,1.4275,1.3704,0.3997,1.4275,0.0,0.0,0.0,133.17
2019-05-06 04:00:00,66.44448,22.20839,70.0577012816,1.43448,0.41839000000000004,1.49425,65.01,21.79,68.5645987372,136.52,70.77448,21.59839,73.9967395894,1.43448,0.41839000000000004,1.49425,69.34,21.18,72.5026068497,136.27,66.26448,11.81839,67.3101452373,1.43448,0.41839000000000004,1.49425,64.83,11.4,65.8246830604,132.8,1.43448,0.41839000000000004,1.49425,1.43448,0.41839000000000004,1.49425,0.0,0.0,0.0,132.8
2019-05-06 04:30:00,65.31728,15.66379,67.1691996659,1.4872800000000002,0.43379,1.54925,63.83,15.23,65.6218088748,135.94,70.04728,25.23379,74.4537815907,1.4872800000000002,0.43379,1.54925,68.56,24.8,72.9075688801,135.68,65.57728,15.66379,67.4220584776,1.4872800000000002,0.43379,1.54925,64.09,15.23,65.8747371911,132.23,1.4872800000000002,0.43379,1.54925,1.4872800000000002,0.43379,1.54925,0.0,0.0,0.0,132.23
2019-05-06 05:00:00,65.31032,15.51176,67.1271375585,1.48032,0.43176000000000003,1.542,63.83,15.08,65.5871580418,135.86,70.04032,25.08176,74.3958406794,1.48032,0.43176000000000003,1.542,68.56,24.65,72.8566819173,135.61,65.56032,15.52176,67.3726991592,1.48032,0.43176000000000003,1.542,64.08,15.09,65.8327767909,132.15,1.48032,0.43176000000000003,1.542,1.48032,0.43176000000000003,1.542,0.0,0.0,0.0,132.15
2019-05-06 05:30:00,65.48624,15.07307,67.1985496016,1.4162400000000002,0.41307000000000005,1.47525,64.07,14.66,65.725797827,135.38,70.23624,24.56307,74.4074849539,1.4162400000000002,0.41307000000000005,1.47525,68.82,24.15,72.9343190823,135.13,65.72624,15.07307,67.4324555668,1.4162400000000002,0.41307000000000005,1.47525,64.31,14.66,65.9597733471,131.68,1.4162400000000002,0.41307000000000005,1.47525,1.4162400000000002,0.41307000000000005,1.47525,0.0,0.0,0.0,131.68
2019-05-06 06:00:00,66.1472,14.7021,67.7613740434,1.4472,0.42210000000000003,1.5075,64.7,14.28,66.2571384833,135.41,70.9372,24.1821,74.9457157164,1.4472,0.42210000000000003,1.5075,69.49,23.76,73.4397555824,135.13,66.3872,14.7121,67.9978397469,1.4472,0.42210000000000003,1.5075,64.94,14.29,66.4936666157,131.68,1.4472,0.42210000000000003,1.5075,1.4472,0.42210000000000003,1.5075,0.0,0.0,0.0,131.68
2019-05-06 06:30:00,69.92352,12.62311,71.0537933911,1.55352,0.45311,1.6182500000000002,68.37,12.17,69.4446959818,134.71,74.98352,21.88311,78.1114509842,1.55352,0.45311,1.6182500000000002,73.43,21.43,76.4932010051,134.47,70.19352,12.63311,71.3212851697,1.55352,0.45311,1.6182500000000002,68.64,12.18,69.7122801234,131.0,1.55352,0.45311,1.6182500000000002,1.55352,0.45311,1.6182500000000002,0.0,0.0,0.0,131.0
2019-05-06 07:00:00,73.1964,11.3402,74.0696503907,1.8864,0.5502,1.9649999999999999,71.31,10.79,72.1217040841,134.98,78.4464,20.5402,81.0909211256,1.8864,0.5502,1.9649999999999999,76.56,19.99,79.1266939787,134.73,73.4864,11.3602,74.359297529,1.8864,0.5502,1.9649999999999999,71.6,10.81,72.4114362515,131.26,1.8864,0.5502,1.9649999999999999,1.8864,0.5502,1.9649999999999999,0.0,0.0,0.0,131.26
2019-05-06 07:30:00,77.07536,10.33448,77.765111689,2.17536,0.63448,2.266,74.9,9.7,75.525492385,134.3,82.57536,19.39448,84.8223787311,2.17536,0.63448,2.266,80.4,18.76,82.559660852,134.06,77.36536,10.36448,78.0565267841,2.17536,0.63448,2.266,75.19,9.73,75.8169440165,130.63,2.17536,0.63448,2.266,2.17536,0.63448,2.266,0.0,0.0,0.0,130.63
2019-05-06 08:00:00,80.50224,9.24232,81.0310503696,2.68224,0.78232,2.794,77.82,8.46,78.2785027961,134.14,86.20224,18.19232,88.1010027639,2.68224,0.78232,2.794,83.52,17.41,85.3152887823,133.89,80.82224,9.28232,81.353524467,2.68224,0.78232,2.794,78.14,8.5,78.6009516482,130.46,2.68224,0.78232,2.794,2.68224,0.78232,2.794,0.0,0.0,0.0,130.46
2019-05-06 08:30:00,84.55824,7.76157,84.9137086739,3.46824,1.01157,3.61275,81.09,6.75,81.3704528683,133.81,90.47824,16.57157,91.98330743,3.46824,1.01157,3.61275,87.01,15.56,88.390348455,133.57,84.90824,7.80157,85.2659000677,3.46824,1.01157,3.61275,81.44,6.79,81.7225654272,130.15,3.46824,1.01157,3.61275,3.46824,1.01157,3.61275,0.0,0.0,0.0,130.15
2019-05-06 09:00:00,87.56536,6.39073,87.798255688,4.18536,1.22073,4.35975,83.38,5.17,83.5401298778,133.21,93.64536,15.02073,94.8423733321,4.18536,1.22073,4.35975,89.46,13.8,90.518128571,132.98,87.95536,6.4307300000000005,88.1901334678,4.18536,1.22073,4.35975,83.77,5.21,83.9318592669,129.57,4.18536,1.22073,4.35975,4.18536,1.22073,4.35975,0.0,0.0,0.0,129.57
2019-05-06 09:30:00,90.76032000000001,5.55051,90.9298842392,4.87032,1.4205100000000002,5.07325,85.89,4.13,85.9892376987,133.14,97.00032,14.09051,98.018388847,4.87032,1.4205100000000002,5.07325,92.13,12.67,92.9971279126,132.93,91.16032,5.61051,91.3328077142,4.87032,1.4205100000000002,5.07325,86.29,4.19,86.3916674223,129.52,4.87032,1.4205100000000002,5.07325,4.87032,1.4205100000000002,5.07325,0.0,0.0,0.0,129.52
2019-05-06 10:00:00,92.8876,4.0818,92.977240898,5.4576,1.5918,5.6850000000000005,87.43,2.49,87.4654503218,132.6,99.2376,12.4818,100.0194810274,5.4576,1.5918,5.6850000000000005,93.78,10.89,94.4101715918,132.37,93.2976,4.1418,93.3894890927,5.4576,1.5918,5.6850000000000005,87.84,2.55,87.8770055248,128.99,5.4576,1.5918,5.6850000000000005,5.4576,1.5918,5.6850000000000005,0.0,0.0,0.0,128.99
2019-05-06 10:30:00,94.51904,5.90347,94.7032200116,5.90904,1.72347,6.15525,88.61,4.18,88.7085367933,132.38,101.36904,13.17347,102.2214389566,5.90904,1.72347,6.15525,95.46,11.45,96.1442359167,132.15,95.33904,4.80347,95.4599699988,5.90904,1.72347,6.15525,89.43,3.08,89.4830224121,128.77,5.90904,1.72347,6.15525,5.90904,1.72347,6.15525,0.0,0.0,0.0,128.77
2019-05-06 11:00:00,94.65512,12.87816,95.5271623529,6.16512,1.7981600000000002,6.422,88.49,11.08,89.1809761104,132.72,102.67512,16.96816,104.0677602373,6.16512,1.7981600000000002,6.422,96.51,15.17,97.6949794002,132.48,96.57512,8.34816,96.9352648854,6.16512,1.7981600000000002,6.422,90.41,6.55,90.6469558231,129.1,6.16512,1.7981600000000002,6.422,6.16512,1.7981600000000002,6.422,0.0,0.0,0.0,129.1
2019-05-06 11:30:00,95.58152,12.87836,96.445213058,5.65152,1.64836,5.8870000000000005,89.93,11.23,90.6284602098,132.46,103.73152,16.53836,105.0416374254,5.65152,1.64836,5.8870000000000005,98.08,14.89,99.203823011,132.23,97.54152,7.98836,97.8680847846,5.65152,1.64836,5.8870000000000005,91.89,6.34,92.1084561807,128.85,5.65152,1.64836,5.8870000000000005,5.65152,1.64836,5.8870000000000005,0.0,0.0,0.0,128.85
2019-05-06 12:00:00,96.14776,13.72768,97.1228137525,5.95776,1.7376800000000001,6.206,90.19,11.99,90.9834941074,132.2,104.32776,15.72768,105.5065942242,5.95776,1.7376800000000001,6.206,98.37,13.99,99.3598359499,131.97,98.12776,7.22768,98.3935802825,5.95776,1.7376800000000001,6.206,92.17,5.49,92.3333580024,128.6,5.95776,1.7376800000000001,6.206,5.95776,1.7376800000000001,6.206,0.0,0.0,0.0,128.6
2019-05-06 12:30:00,95.90536,13.91573,96.909677629,6.94536,2.02573,7.23475,88.96,11.89,89.7510651747,132.24,103.96536,16.07573,105.2008801055,6.94536,2.02573,7.23475,97.02,14.05,98.0320503713,132.01,97.82536,7.59573,98.1198052045,6.94536,2.02573,7.23475,90.88,5.57,91.0505315745,128.65,6.94536,2.02573,7.23475,6.94536,2.02573,7.23475,0.0,0.0,0.0,128.65
2019-05-06 13:00:00,97.7108,13.41315,98.6271414447,4.8108,1.4031500000000001,5.01125,92.9,12.01,93.6731023293,132.32,106.1308,15.41315,107.2441695458,4.8108,1.4031500000000001,5.01125,101.32,14.01,102.2840285675,132.08,99.7408,6.90315,99.9794012013,4.8108,1.4031500000000001,5.01125,94.93,5.5,95.089194444,128.72,4.8108,1.4031500000000001,5.01125,4.8108,1.4031500000000001,5.01125,0.0,0.0,0.0,128.72
2019-05-06 13:30:00,98.1932,12.7201,99.0136630483,4.1832,1.2201,4.3575,94.01,11.5,94.7107707708,132.75,106.7032,15.9401,107.8872544754,4.1832,1.2201,4.3575,102.52,14.72,103.5713705616,132.51,100.2632,7.3601,100.5329813855,4.1832,1.2201,4.3575,96.08,6.14,96.2759886992,129.15,4.1832,1.2201,4.3575,4.1832,1.2201,4.3575,0.0,0.0,0.0,129.15
2019-05-06 14:00:00,97.41336,13.62098,98.3610380316,5.7633600000000005,1.68098,6.0035,91.65,11.94,92.424488638,133.04,105.72336,16.03098,106.9318529226,5.7633600000000005,1.68098,6.0035,99.96,14.35,100.9847716242,132.8,99.42336,7.43098,99.7006719007,5.7633600000000005,1.68098,6.0035,93.66,5.75,93.8363367785,129.43,5.7633600000000005,1.68098,6.0035,5.7633600000000005,1.68098,6.0035,0.0,0.0,0.0,129.43
2019-05-06 14:30:00,95.14384,12.769870000000001,95.9969784408,6.27384,1.82987,6.53525,88.87,10.94,89.5408314681,133.34,103.19384,17.37987,104.6471619069,6.27384,1.82987,6.53525,96.92,15.55,98.1595074356,133.09,97.06384,8.67987,97.4511630447,6.27384,1.82987,6.53525,90.79,6.85,91.0480455584,129.71,6.27384,1.82987,6.53525,6.27384,1.82987,6.53525,0.0,0.0,0.0,129.71
2019-05-06 15:00:00,93.70784,12.23312,94.502954993,6.38784,1.86312,6.654,87.32,10.37,87.933607341,133.64,101.61784,18.14312,103.2247945486,6.38784,1.86312,6.654,95.23,16.28,96.6115484815,133.39,95.61784,9.36312,96.0751754742,6.38784,1.86312,6.654,89.23,7.5,89.5446419391,130.0,6.38784,1.86312,6.654,6.38784,1.86312,6.654,0.0,0.0,0.0,130.0
2019-05-06 15:30:00,92.19376,12.63693,93.0557971475,7.70376,2.24693,8.02475,84.49,10.39,85.126448299,133.45,99.85376,18.42693,101.5397712001,7.70376,2.24693,8.02475,92.15,16.18,93.559686297,133.21,93.99376,9.66693,94.4895573837,7.70376,2.24693,8.02475,86.29,7.42,86.6084320375,129.83,7.70376,2.24693,8.02475,7.70376,2.24693,8.02475,0.0,0.0,0.0,129.83
2019-05-06 16:00:00,90.47608,11.59469,91.2159957922,6.97608,2.03469,7.26675,83.5,9.56,84.0454853041,133.61,98.04608,19.16469,99.9015472661,6.97608,2.03469,7.26675,91.07,17.13,92.6670480807,133.35,92.24608,10.33469,92.8231926447,6.97608,2.03469,7.26675,85.27,8.3,85.6729998308,129.98,6.97608,2.03469,7.26675,6.97608,2.03469,7.26675,0.0,0.0,0.0,129.98
2019-05-06 16:30:00,93.1164,10.91645,93.7541083343,4.8564,1.41645,5.05875,88.26,9.5,88.7698011713,133.43,101.1164,18.53645,102.8013926344,4.8564,1.41645,5.05875,96.26,17.12,97.7705579405,133.17,95.0264,9.72645,95.5228795973,4.8564,1.41645,5.05875,90.17,8.31,90.5521120681,129.81,4.8564,1.41645,5.05875,4.8564,1.41645,5.05875,0.0,0.0,0.0,129.81
2019-05-06 17:00:00,95.69432,11.45001,96.3768935444,4.83432,1.41001,5.03575,90.86,10.04,91.4130253301,133.01,103.91432,17.82001,105.4312034336,4.83432,1.41001,5.03575,99.08,16.41,100.4297490786,132.76,97.66432,9.12001,98.0892144094,4.83432,1.41001,5.03575,92.83,7.71,93.149626945,129.42,4.83432,1.41001,5.03575,4.83432,1.41001,5.03575,0.0,0.0,0.0,129.42
2019-05-06 17:30:00,98.84152,11.67336,99.5284552759,4.09152,1.19336,4.2620000000000005,94.75,10.48,95.3278180806,132.85,107.42152,17.06336,108.7682913978,4.09152,1.19336,4.2620000000000005,103.33,15.87,104.541598419,132.59,100.91152,8.41336,101.2616388135,4.09152,1.19336,4.2620000000000005,96.82,7.22,97.0888294295,129.28,4.09152,1.19336,4.2620000000000005,4.09152,1.19336,4.2620000000000005,0.0,0.0,0.0,129.28
2019-05-06 18:00:00,101.0696,11.5778,101.7305730693,3.2496,0.9478000000000001,3.385,97.82,10.63,98.3958805032,133.17,109.9296,16.7678,111.2010614743,3.2496,0.9478000000000001,3.385,106.68,15.82,107.8466262801,132.92,103.2396,8.1078,103.5574788656,3.2496,0.9478000000000001,3.385,99.99,7.16,100.2460258564,129.6,3.2496,0.9478000000000001,3.385,3.2496,0.9478000000000001,3.385,0.0,0.0,0.0,129.6
2019-05-06 18:30:00,100.6324,10.96695,101.2282269037,2.9724,0.8669500000000001,3.09625,97.66,10.1,98.1808820494,133.14,109.4724,17.27695,110.827340323,2.9724,0.8669500000000001,3.09625,106.5,16.41,107.7568471142,132.92,102.7924,8.56695,103.1487766775,2.9724,0.8669500000000001,3.09625,99.82,7.7,100.1165440874,129.6,2.9724,0.8669500000000001,3.09625,2.9724,0.8669500000000001,3.09625,0.0,0.0,0.0,129.6
2019-05-06 19:00:00,100.12872,10.56796,100.6848665262,2.59872,0.7579600000000001,2.707,97.53,9.81,98.0221250535,133.05,108.95872,17.43796,110.3452994604,2.59872,0.7579600000000001,2.707,106.36,16.68,107.6599832807,132.8,102.27872,8.72796,102.6504449606,2.59872,0.7579600000000001,2.707,99.68,7.97,99.9981164823,129.5,2.59872,0.7579600000000001,2.707,2.59872,0.7579600000000001,2.707,0.0,0.0,0.0,129.5
2019-05-06 19:30:00,99.61208,10.25144,100.1381970279,1.8220800000000001,0.53144,1.8980000000000001,97.79,9.72,98.2718805152,132.96,108.45208,17.32144,109.8266176298,1.8220800000000001,0.53144,1.8980000000000001,106.63,16.79,107.9437862964,132.72,101.75208,8.60144,102.1149869236,1.8220800000000001,0.53144,1.8980000000000001,99.93,8.07,100.2553230507,129.41,1.8220800000000001,0.53144,1.8980000000000001,1.8220800000000001,0.53144,1.8980000000000001,0.0,0.0,0.0,129.41
2019-05-06 20:00:00,99.39528,9.91029,99.8881150796,1.4752800000000001,0.43029000000000006,1.53675,97.92,9.48,98.3778267701,133.2,108.25528,17.56029,109.6702759765,1.4752800000000001,0.43029000000000006,1.53675,106.78,17.13,108.1452971701,132.97,101.54528,8.80029,101.9258995269,1.4752800000000001,0.43029000000000006,1.53675,100.07,8.37,100.4194293949,129.66,1.4752800000000001,0.43029000000000006,1.53675,1.4752800000000001,0.43029000000000006,1.53675,0.0,0.0,0.0,129.66
2019-05-06 20:30:00,100.25168,9.77924,100.727517977,1.23168,0.35924,1.283,99.02,9.42,99.4670638955,133.2,109.20168,17.53924,110.6012289923,1.23168,0.35924,1.283,107.97,17.18,109.3282822512,132.97,102.42168,8.77924,102.7972547737,1.23168,0.35924,1.283,101.19,8.42,101.5397089813,129.66,1.23168,0.35924,1.283,1.23168,0.35924,1.283,0.0,0.0,0.0,129.66
2019-05-06 21:00:00,100.00696,9.56578,100.4634072459,1.11696,0.32578,1.1635,98.89,9.24,99.3207415397,132.94,108.95696,17.59578,110.3686124143,1.11696,0.32578,1.1635,107.84,17.27,109.2140947863,132.7,102.19696,8.86578,102.580800778,1.11696,0.32578,1.1635,101.08,8.54,101.4401202681,129.4,1.11696,0.32578,1.1635,1.11696,0.32578,1.1635,0.0,0.0,0.0,129.4
2019-05-06 21:30:00,98.48376,8.60193,98.8587081822,1.10376,0.32193000000000005,1.14975,97.38,8.28,97.7313808354,132.98,107.29376,18.65193,108.9029174433,1.10376,0.32193000000000005,1.14975,106.19,18.33,107.76040553,132.7,100.63376,9.85193,101.1148563588,1.10376,0.32193000000000005,1.14975,99.53,9.53,99.985207906,129.44,1.10376,0.32193000000000005,1.14975,1.10376,0.32193000000000005,1.14975,0.0,0.0,0.0,129.44
2019-05-06 22:00:00,94.22552,7.23661,94.5030007119,1.08552,0.31661,1.13075,93.14,6.92,93.3967130043,133.3,102.64552,20.21661,104.6174655398,1.08552,0.31661,1.13075,101.56,19.9,103.491273062,133.06,96.26552,11.27661,96.9237446344,1.08552,0.31661,1.13075,95.18,10.96,95.8089453026,129.74,1.08552,0.31661,1.13075,1.08552,0.31661,1.13075,0.0,0.0,0.0,129.74
2019-05-06 22:30:00,89.28904,5.68472,89.4698200825,1.07904,0.31472,1.124,88.21,5.37,88.3733047928,133.67,97.25904,22.04472,99.7260775404,1.07904,0.31472,1.124,96.18,21.73,98.6041850025,133.42,91.20904,12.94472,92.1230413827,1.07904,0.31472,1.124,90.13,12.63,91.0106246545,130.1,1.07904,0.31472,1.124,1.07904,0.31472,1.124,0.0,0.0,0.0,130.1
2019-05-06 23:00:00,83.12968,4.97199,83.2782347403,1.06968,0.31199000000000005,1.11425,82.06,4.66,82.1922088765,134.01,90.41968,23.07199,93.3168540718,1.06968,0.31199000000000005,1.11425,89.35,22.76,92.203254281,133.76,84.73968,13.86199,85.8659893862,1.06968,0.31199000000000005,1.11425,83.67,13.55,84.7600814063,130.39,1.06968,0.31199000000000005,1.11425,1.06968,0.31199000000000005,1.11425,0.0,0.0,0.0,130.39
2019-05-06 23:30:00,77.69696,10.82703,78.4477034199,1.08696,0.31703000000000003,1.13225,76.61,10.51,77.3275642963,134.8,83.27696,19.97703,85.6395574163,1.08696,0.31703000000000003,1.13225,82.19,19.66,84.5086486698,134.54,78.05696,10.85703,78.8084012328,1.08696,0.31703000000000003,1.13225,76.97,10.54,77.6883034954,131.15,1.08696,0.31703000000000003,1.13225,1.08696,0.31703000000000003,1.13225,0.0,0.0,0.0,131.15
2019-05-07 00:00:00,73.22176,11.83843,74.1725998086,1.09176,0.31843000000000005,1.13725,72.13,11.52,73.0441462405,135.42,78.51176,21.13843,81.3076237579,1.09176,0.31843000000000005,1.13725,77.42,20.82,80.1706230486,135.16,73.56176,11.86843,74.5130335241,1.09176,0.31843000000000005,1.13725,72.47,11.55,73.3846264554,131.74,1.09176,0.31843000000000005,1.13725,1.09176,0.31843000000000005,1.13725,0.0,0.0,0.0,131.74
2019-05-07 00:30:00,70.4868,12.4099,71.570906046,1.0968,0.3199,1.1425,69.39,12.09,70.4353618575,135.46,75.5768,21.7399,78.6414391415,1.0968,0.3199,1.1425,74.48,21.42,77.4989470896,135.2,70.7868,12.4299,71.869836985,1.0968,0.3199,1.1425,69.69,12.11,70.7343495057,131.78,1.0968,0.3199,1.1425,1.0968,0.3199,1.1425,0.0,0.0,0.0,131.78
2019-05-07 01:00:00,68.70848,12.71039,69.8742387283,1.09848,0.32039,1.14425,67.61,12.39,68.7359018272,135.35,73.67848,22.05039,76.9073345934,1.09848,0.32039,1.14425,72.58,21.73,75.7631130564,135.1,69.00848,12.73039,70.1728803845,1.09848,0.32039,1.14425,67.91,12.41,69.0346014691,131.67,1.09848,0.32039,1.14425,1.09848,0.32039,1.14425,0.0,0.0,0.0,131.67
2019-05-07 01:30:00,69.53936,12.99773,70.7436468834,1.08936,0.31773,1.13475,68.45,12.68,69.6145451756,135.46,74.57936,22.36773,77.861391481,1.08936,0.31773,1.13475,73.49,22.05,76.7266746314,135.2,69.82936,13.01773,71.0323926977,1.08936,0.31773,1.13475,68.74,12.7,69.9033446982,131.78,1.08936,0.31773,1.13475,1.08936,0.31773,1.13475,0.0,0.0,0.0,131.78
2019-05-07 02:00:00,71.12944,12.77067,72.2667783076,1.09944,0.32067,1.14525,70.03,12.45,71.1280774378,135.29,76.26944,22.10067,79.4069713083,1.09944,0.32067,1.14525,75.17,21.78,78.2617230835,135.03,71.42944,12.80067,72.5673621621,1.09944,0.32067,1.14525,70.33,12.48,71.4287008142,131.62,1.09944,0.32067,1.14525,1.09944,0.32067,1.14525,0.0,0.0,0.0,131.62
2019-05-07 02:30:00,71.05456,12.94383,72.2239103889,1.38456,0.40383,1.44225,69.67,12.54,70.7895507826,135.29,76.16456,22.27383,79.354670328,1.38456,0.40383,1.44225,74.78,21.87,77.9124207043,135.03,71.35456,12.95383,72.5208586854,1.38456,0.40383,1.44225,69.97,12.55,71.0865908593,131.62,1.38456,0.40383,1.44225,1.38456,0.40383,1.44225,0.0,0.0,0.0,131.62
2019-05-07 03:00:00,69.83024,13.28382,71.0825034186,1.35024,0.39382000000000006,1.4065,68.48,12.89,69.6825839073,135.5,74.88024,22.67382,78.2377942931,1.35024,0.39382000000000006,1.4065,73.53,22.28,76.8313692446,135.24,70.15024,13.31382,71.4024787738,1.35024,0.39382000000000006,1.4065,68.8,12.92,70.0026170939,131.83,1.35024,0.39382000000000006,1.4065,1.35024,0.39382000000000006,1.4065,0.0,0.0,0.0,131.83
