Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-07 03:30:00,69.37416,13.27413,70.6326879211,1.2141600000000001,0.35413000000000006,1.26475,68.16,12.92,69.3737126007,135.63,74.38416,22.66413,77.7603115192,1.2141600000000001,0.35413000000000006,1.26475,73.17,22.31,76.4956534713,135.37,69.67416,13.29413,70.9311106931,1.2141600000000001,0.35413000000000006,1.26475,68.46,12.94,69.6721981855,131.96,1.2141600000000001,0.35413000000000006,1.26475,1.2141600000000001,0.35413000000000006,1.26475,0.0,0.0,0.0,131.96
2019-05-07 04:00:00,68.42744,13.11717,69.6733427773,1.08744,0.31717,1.13275,67.34,12.8,68.5457190494,135.34,73.37744,22.46717,76.7399663068,1.08744,0.31717,1.13275,72.29,22.15,75.6073184288,135.11,68.72744,13.12717,69.9698763838,1.08744,0.31717,1.13275,67.64,12.81,68.8423249172,131.68,1.08744,0.31717,1.13275,1.08744,0.31717,1.13275,0.0,0.0,0.0,131.68
2019-05-07 04:30:00,68.39632,12.92351,69.6065636292,1.24632,0.36351000000000006,1.29825,67.15,12.56,68.3145379842,135.77,73.34632,22.31351,76.6653467093,1.24632,0.36351000000000006,1.29825,72.1,21.95,75.3671845036,135.51,68.68632,12.93351,69.8933919342,1.24632,0.36351000000000006,1.29825,67.44,12.57,68.6014467777,132.07,1.24632,0.36351000000000006,1.29825,1.24632,0.36351000000000006,1.29825,0.0,0.0,0.0,132.07
2019-05-07 05:00:00,68.76856,12.57708,69.9092110226,1.2585600000000001,0.36708,1.311,67.51,12.21,68.6052782226,135.55,73.74856,21.91708,76.9363925448,1.2585600000000001,0.36708,1.311,72.49,21.55,75.625409751,135.3,69.06856,12.57708,70.2043369159,1.2585600000000001,0.36708,1.311,67.81,12.21,68.9005094321,131.87,1.2585600000000001,0.36708,1.311,1.2585600000000001,0.36708,1.311,0.0,0.0,0.0,131.87
2019-05-07 05:30:00,70.68552,11.88911,71.6784045181,1.26552,0.36911000000000005,1.31825,69.42,11.52,70.3693598095,135.31,75.79552,21.15911,78.6935117279,1.26552,0.36911000000000005,1.31825,74.53,20.79,77.3753513724,135.06,70.98552,11.89911,71.9759186705,1.26552,0.36911000000000005,1.31825,69.72,11.53,70.6669604554,131.63,1.26552,0.36911000000000005,1.31825,1.26552,0.36911000000000005,1.31825,0.0,0.0,0.0,131.63
2019-05-07 06:00:00,74.14472,10.12346,74.8326395783,1.3147199999999999,0.38346,1.3695,72.83,9.74,73.4784083932,134.68,79.49472,19.23346,81.7883640346,1.3147199999999999,0.38346,1.3695,78.18,18.85,80.4203637147,134.44,74.44472,10.15346,75.1339409711,1.3147199999999999,0.38346,1.3695,73.13,9.77,73.779738411,131.0,1.3147199999999999,0.38346,1.3695,1.3147199999999999,0.38346,1.3695,0.0,0.0,0.0,131.0
2019-05-07 06:30:00,85.88896,5.07553,86.0387962181,1.45896,0.42553,1.5197500000000002,84.43,4.65,84.557952908,133.64,92.03896,13.72553,93.0567586565,1.45896,0.42553,1.5197500000000002,90.58,13.3,91.5512228209,133.39,86.26896,5.11553,86.42049587139999,1.45896,0.42553,1.5197500000000002,84.81,4.69,84.9395797023,130.02,1.45896,0.42553,1.5197500000000002,1.45896,0.42553,1.5197500000000002,0.0,0.0,0.0,130.02
2019-05-07 07:00:00,96.00712,1.6491600000000002,96.0212831585,1.43712,0.41916000000000003,1.4969999999999999,94.57,1.23,94.5779984986,132.7,102.85712,8.40916,103.2002960587,1.43712,0.41916000000000003,1.4969999999999999,101.42,7.99,101.7342444804,132.47,96.47712,1.63916,96.4910437761,1.43712,0.41916000000000003,1.4969999999999999,95.04,1.22,95.0478300647,129.12,1.43712,0.41916000000000003,1.4969999999999999,1.43712,0.41916000000000003,1.4969999999999999,0.0,0.0,0.0,129.12
2019-05-07 07:30:00,103.21384,4.62737,103.3175170078,1.53384,0.44737000000000005,1.59775,101.68,4.18,101.7658822985,132.44,110.33384,4.59737,110.4295796427,1.53384,0.44737000000000005,1.59775,108.8,4.15,108.879118751,132.2,103.84384,4.47737,103.9403191647,1.53384,0.44737000000000005,1.59775,102.31,4.03,102.3893402655,128.87,1.53384,0.44737000000000005,1.59775,1.53384,0.44737000000000005,1.59775,0.0,0.0,0.0,128.87
2019-05-07 08:00:00,110.21032,8.71676,110.5544957901,1.60032,0.46676000000000006,1.667,108.61,8.25,108.9228837297,132.41,118.29032,1.79676,118.3039650739,1.60032,0.46676000000000006,1.667,116.69,1.33,116.697579238,132.2,111.09032,8.32676,111.4019485009,1.60032,0.46676000000000006,1.667,109.49,7.86,109.7717618516,128.85,1.60032,0.46676000000000006,1.667,1.60032,0.46676000000000006,1.667,0.0,0.0,0.0,128.85
2019-05-07 08:30:00,116.712,18.6035,118.1853677756,2.172,0.6335000000000001,2.2625,114.54,17.97,115.9410733951,132.41,126.622,3.8535,126.6806234049,2.172,0.6335000000000001,2.2625,124.45,3.22,124.4916499208,132.2,118.952,7.7835,119.2063806021,2.172,0.6335000000000001,2.2625,116.78,7.15,116.9986790524,128.82,2.172,0.6335000000000001,2.2625,2.172,0.6335000000000001,2.2625,0.0,0.0,0.0,128.82
2019-05-07 09:00:00,120.91496,21.04478,122.732678277,2.96496,0.8647800000000001,3.0885,117.95,20.18,119.6638412387,132.58,131.88496,4.80478,131.9724538874,2.96496,0.8647800000000001,3.0885,128.92,3.94,128.9801922777,132.36,123.98496,4.30478,124.0596688576,2.96496,0.8647800000000001,3.0885,121.02,3.44,121.0688812206,129.02,2.96496,0.8647800000000001,3.0885,2.96496,0.8647800000000001,3.0885,0.0,0.0,0.0,129.02
2019-05-07 09:30:00,126.3432,23.0326,128.4254836432,4.1232,1.2026,4.295,122.22,21.83,124.1542480143,132.29,137.5732,2.8326000000000002,137.6023581956,4.1232,1.2026,4.295,133.45,1.63,133.4599542934,132.08,129.3732,7.9826,129.6192376964,4.1232,1.2026,4.295,125.25,6.78,125.4333723536,128.75,4.1232,1.2026,4.295,4.1232,1.2026,4.295,0.0,0.0,0.0,128.75
2019-05-07 10:00:00,126.79024,13.68882,127.5270510607,4.83024,1.40882,5.0315,121.96,12.28,122.5766698846,133.38,136.06024,6.80882,136.2304992968,4.83024,1.40882,5.0315,131.23,5.4,131.3410556528,133.17,128.15024,13.00882,128.8088250465,4.83024,1.40882,5.0315,123.32,11.6,123.864370987,129.8,4.83024,1.40882,5.0315,4.83024,1.40882,5.0315,0.0,0.0,0.0,129.8
2019-05-07 10:30:00,123.82976,12.77618,124.4871087183,6.08976,1.77618,6.3435,117.74,11.0,118.25272766410001,133.82,132.76976,5.76618,132.8949133799,6.08976,1.77618,6.3435,126.68,3.99,126.7428203095,133.6,125.15976,12.09618,125.7429246274,6.08976,1.77618,6.3435,119.07,10.32,119.5163892527,130.21,6.08976,1.77618,6.3435,6.08976,1.77618,6.3435,0.0,0.0,0.0,130.21
2019-05-07 11:00:00,121.59008,14.29544,122.4275588224,8.35008,2.43544,8.698,113.24,11.86,113.8593746689,133.37,130.20008,7.41544,130.4110792165,8.35008,2.43544,8.698,121.85,4.98,121.9517236451,133.15,122.86008,13.63544,123.6144185829,8.35008,2.43544,8.698,114.51,11.2,115.0564213766,129.76,8.35008,2.43544,8.698,8.35008,2.43544,8.698,0.0,0.0,0.0,129.76
2019-05-07 11:30:00,120.12768,14.87724,121.0454120246,9.24768,2.69724,9.633,110.88,12.18,111.5469712722,133.29,128.56768,8.02724,128.8180302698,9.24768,2.69724,9.633,119.32,5.33,119.4389856789,133.06,121.35768,14.24724,122.1911221922,9.24768,2.69724,9.633,112.11,11.55,112.7033921406,129.67,9.24768,2.69724,9.633,9.24768,2.69724,9.633,0.0,0.0,0.0,129.67
2019-05-07 12:00:00,118.94976,14.62993,119.8460690046,8.879760000000001,2.58993,9.24975,110.07,12.04,110.7265392758,133.11,127.32976,7.7699300000000004,127.5666084595,8.879760000000001,2.58993,9.24975,118.45,5.18,118.5632105672,132.89,120.18976,13.98993,121.0012254081,8.879760000000001,2.58993,9.24975,111.31,11.4,111.8922521893,129.48,8.879760000000001,2.58993,9.24975,8.879760000000001,2.58993,9.24975,0.0,0.0,0.0,129.48
2019-05-07 12:30:00,119.45144,14.13667,120.2850446097,8.49144,2.47667,8.84525,110.96,11.66,111.5709514166,133.26,127.90144,7.24667,128.1065672796,8.49144,2.47667,8.84525,119.41,4.77,119.505234195,133.03,120.69144,13.49667,121.4437474321,8.49144,2.47667,8.84525,112.2,11.02,112.7398793684,129.6,8.49144,2.47667,8.84525,8.49144,2.47667,8.84525,0.0,0.0,0.0,129.6
2019-05-07 13:00:00,119.45944,13.48067,120.21766205,8.05944,2.35067,8.39525,111.4,11.13,111.9546198243,133.49,127.92944,6.52067,128.0955141914,8.05944,2.35067,8.39525,119.87,4.17,119.9425103956,133.27,120.69944,12.82067,121.3784346396,8.05944,2.35067,8.39525,112.64,10.47,113.1255519324,129.81,8.05944,2.35067,8.39525,8.05944,2.35067,8.39525,0.0,0.0,0.0,129.81
2019-05-07 13:30:00,117.62568,11.69999,118.2061350416,7.40568,2.15999,7.71425,110.22,9.54,110.6320929929,134.27,126.02568,4.53999,126.1074285229,7.40568,2.15999,7.71425,118.62,2.38,118.643873841,134.04,118.84568,11.03999,119.3573501459,7.40568,2.15999,7.71425,111.44,8.88,111.7932377204,130.55,7.40568,2.15999,7.71425,7.40568,2.15999,7.71425,0.0,0.0,0.0,130.55
2019-05-07 14:00:00,121.16904,12.26597,121.7883010579,3.92904,1.14597,4.09275,117.24,11.12,117.7661751098,134.05,130.08904,5.23597,130.1943689641,3.92904,1.14597,4.09275,126.16,4.09,126.2262797519,133.83,122.44904,11.58597,122.9959434199,3.92904,1.14597,4.09275,118.52,10.44,118.9789225031,130.33,3.92904,1.14597,4.09275,3.92904,1.14597,4.09275,0.0,0.0,0.0,130.33
2019-05-07 14:30:00,126.2576,13.0418,126.9293902333,2.0976,0.6118,2.185,124.16,12.43,124.7806495415,133.9,135.6876,6.0918,135.8242792029,2.0976,0.6118,2.185,133.59,5.48,133.7023503907,133.67,127.6376,12.3418,128.2329012422,2.0976,0.6118,2.185,125.54,11.73,126.086813347,130.18,2.0976,0.6118,2.185,2.0976,0.6118,2.185,0.0,0.0,0.0,130.18
2019-05-07 15:00:00,127.34416,12.49788,127.9559771586,2.08416,0.6078800000000001,2.171,125.26,11.89,125.8230491603,134.28,136.84416,5.46788,136.9533564313,2.08416,0.6078800000000001,2.171,134.76,4.86,134.8476073203,134.06,128.74416,11.78788,129.2826858052,2.08416,0.6078800000000001,2.171,126.66,11.18,127.1524596695,130.57,2.08416,0.6078800000000001,2.171,2.08416,0.6078800000000001,2.171,0.0,0.0,0.0,130.57
2019-05-07 15:30:00,125.63392,11.85656,126.1921545485,3.31392,0.9665600000000001,3.452,122.32,10.89,122.8038049085,134.55,134.93392,4.746560000000001,135.0173788755,3.31392,0.9665600000000001,3.452,131.62,3.7800000000000002,131.6742677975,134.34,127.03392,11.15656,127.522882894,3.31392,0.9665600000000001,3.452,123.72,10.19,124.1389322493,130.84,3.31392,0.9665600000000001,3.452,3.31392,0.9665600000000001,3.452,0.0,0.0,0.0,130.84
2019-05-07 16:00:00,125.32864000000001,11.95627,125.8976584237,4.47864,1.30627,4.66525,120.85,10.65,121.3183621716,134.68,134.49864,4.77627,134.5834199185,4.47864,1.30627,4.66525,130.02,3.47,130.066295788,134.45,126.67864,11.23627,127.1759867104,4.47864,1.30627,4.66525,122.2,9.93,122.6027931982,130.96,4.47864,1.30627,4.66525,4.47864,1.30627,4.66525,0.0,0.0,0.0,130.96
2019-05-07 16:30:00,119.00944,7.85317,119.2682652182,4.15944,1.21317,4.33275,114.85,6.64,115.0417841482,135.11,127.73944,2.08317,127.7564249999,4.15944,1.21317,4.33275,123.58,0.87,123.5830623508,134.87,120.25944,7.13317,120.470805689,4.15944,1.21317,4.33275,116.1,5.92,116.2508339755,131.4,4.15944,1.21317,4.33275,4.15944,1.21317,4.33275,0.0,0.0,0.0,131.4
2019-05-07 17:00:00,119.94216,6.50188,120.1182591824,4.29216,1.25188,4.471,115.65,5.25,115.7691020955,135.68,128.73216,3.66188,128.7842318896,4.29216,1.25188,4.471,124.44,2.41,124.4633347617,135.44,121.20216,5.73188,121.3376200401,4.29216,1.25188,4.471,116.91,4.48,116.9958054804,131.97,4.29216,1.25188,4.471,4.29216,1.25188,4.471,0.0,0.0,0.0,131.97
2019-05-07 17:30:00,117.4252,3.46235,117.4762336073,4.4652,1.3023500000000001,4.65125,112.96,2.16,112.9806496706,136.65,126.0152,7.12235,126.2163163009,4.4652,1.3023500000000001,4.65125,121.55,5.82,121.689255483,136.41,118.6252,2.67235,118.6552970986,4.4652,1.3023500000000001,4.65125,114.16,1.37,114.1682201841,132.93,4.4652,1.3023500000000001,4.65125,4.4652,1.3023500000000001,4.65125,0.0,0.0,0.0,132.93
2019-05-07 18:00:00,117.09264,6.60577,117.2788239175,3.24264,0.9457700000000001,3.37775,113.85,5.66,113.9906053146,136.91,124.92264,5.84577,125.05934196,3.24264,0.9457700000000001,3.37775,121.68,4.9,121.7786204553,136.66,117.54264,3.18577,117.585804197,3.24264,0.9457700000000001,3.37775,114.3,2.24,114.3219471493,133.19,3.24264,0.9457700000000001,3.37775,3.24264,0.9457700000000001,3.37775,0.0,0.0,0.0,133.19
2019-05-07 18:30:00,116.19224,9.38107,116.5703268871,2.23224,0.65107,2.32525,113.96,8.73,114.2938952875,135.28,123.47224,5.98107,123.6170184439,2.23224,0.65107,2.32525,121.24,5.33,121.357103212,135.04,116.12224,3.59107,116.1777534916,2.23224,0.65107,2.32525,113.89,2.94,113.9279408223,131.65,2.23224,0.65107,2.32525,2.23224,0.65107,2.32525,0.0,0.0,0.0,131.65
2019-05-07 19:00:00,115.49128,1.93829,115.5075440141,2.29128,0.66829,2.38675,113.2,1.27,113.2071238924,135.54,124.09128,10.02829,124.495832751,2.29128,0.66829,2.38675,121.8,9.36,122.1591159104,135.3,116.68128,2.74829,116.7136418777,2.29128,0.66829,2.38675,114.39,2.08,114.4089091811,131.91,2.29128,0.66829,2.38675,2.29128,0.66829,2.38675,0.0,0.0,0.0,131.91
2019-05-07 19:30:00,114.0748,2.3939,114.099915654,2.1048,0.6139,2.1925,111.97,1.78,111.9841475388,136.01,122.5848,10.5739,123.0399957422,2.1048,0.6139,2.1925,120.48,9.96,120.8909922203,135.77,115.2548,3.2139,115.2996013707,2.1048,0.6139,2.1925,113.15,2.6,113.1798679094,132.36,2.1048,0.6139,2.1925,2.1048,0.6139,2.1925,0.0,0.0,0.0,132.36
2019-05-07 20:00:00,112.55448,3.00339,112.5945439156,1.79448,0.52339,1.86925,110.76,2.48,110.7877610569,136.15,120.97448,11.22339,121.493988717,1.79448,0.52339,1.86925,119.18,10.7,119.6593598512,135.9,113.71448,3.81339,113.7784026297,1.79448,0.52339,1.86925,111.92,3.29,111.9683459733,132.49,1.79448,0.52339,1.86925,1.79448,0.52339,1.86925,0.0,0.0,0.0,132.49
2019-05-07 20:30:00,115.74952,1.9786100000000002,115.7664298394,1.70952,0.49861000000000005,1.78075,114.04,1.48,114.0496032435,135.69,124.41952,10.11861,124.830297706,1.70952,0.49861000000000005,1.78075,122.71,9.62,123.0865081965,135.45,116.95952,2.79861,116.99299781,1.70952,0.49861000000000005,1.78075,115.25,2.3,115.2729478238,132.06,1.70952,0.49861000000000005,1.78075,1.70952,0.49861000000000005,1.78075,0.0,0.0,0.0,132.06
2019-05-07 21:00:00,111.92936,3.7539800000000003,111.9922943593,1.41936,0.41398,1.4785,110.51,3.34,110.5604617393,135.9,120.31936,12.00398,120.916681755,1.41936,0.41398,1.4785,118.9,11.59,119.4635429744,135.66,113.06936,4.57398,113.1618374888,1.41936,0.41398,1.4785,111.65,4.16,111.7274724497,132.27,1.41936,0.41398,1.4785,1.41936,0.41398,1.4785,0.0,0.0,0.0,132.27
2019-05-07 21:30:00,108.78208,5.45769,108.9189024424,1.43208,0.41769000000000006,1.4917500000000001,107.35,5.04,107.4682469383,136.12,116.94208,13.87769,117.7626441384,1.43208,0.41769000000000006,1.4917500000000001,115.51,13.46,116.2915805207,135.88,109.92208,6.29769,110.1023368093,1.43208,0.41769000000000006,1.4917500000000001,108.49,5.88,108.6492268725,132.47,1.43208,0.41769000000000006,1.4917500000000001,1.43208,0.41769000000000006,1.4917500000000001,0.0,0.0,0.0,132.47
2019-05-07 22:00:00,107.0064,6.2327,107.1877613828,1.3464,0.3927,1.4025,105.66,5.84,105.8212700736,136.15,115.0464,14.6927,115.9808155957,1.3464,0.3927,1.4025,113.7,14.3,114.5957241785,135.88,108.1264,7.0527,108.3561671261,1.3464,0.3927,1.4025,106.78,6.66,106.9874945963,132.47,1.3464,0.3927,1.4025,1.3464,0.3927,1.4025,0.0,0.0,0.0,132.47
2019-05-07 22:30:00,100.3092,7.0806000000000004,100.5587912666,1.3392,0.3906,1.395,98.97,6.69,99.1958517278,136.86,107.8592,15.6806,108.9930651051,1.3392,0.3906,1.395,106.52,15.29,107.6117767719,136.61,101.7992,13.9206,102.7465825466,1.3392,0.3906,1.395,100.46,13.53,101.367018798,133.16,1.3392,0.3906,1.395,1.3392,0.3906,1.395,0.0,0.0,0.0,133.16
2019-05-07 23:00:00,93.41712,7.68416,93.7326230509,1.31712,0.38416000000000006,1.3719999999999999,92.1,7.3,92.3888521414,136.57,100.43712,17.05416,101.8747242804,1.31712,0.38416000000000006,1.3719999999999999,99.12,16.67,100.5120057506,136.32,95.00712,18.28416,96.7505212265,1.31712,0.38416000000000006,1.3719999999999999,93.69,17.9,95.3846219262,132.87,1.31712,0.38416000000000006,1.3719999999999999,1.31712,0.38416000000000006,1.3719999999999999,0.0,0.0,0.0,132.87
2019-05-07 23:30:00,86.74056,12.83058,87.6843688023,1.2705600000000001,0.37058,1.3235000000000001,85.47,12.46,86.3734478876,136.57,93.13056,22.19058,95.737782754,1.2705600000000001,0.37058,1.3235000000000001,91.86,21.82,94.415952042,136.32,87.39056,13.29058,88.3954155703,1.2705600000000001,0.37058,1.3235000000000001,86.12,12.92,87.0837573833,132.84,1.2705600000000001,0.37058,1.3235000000000001,1.2705600000000001,0.37058,1.3235000000000001,0.0,0.0,0.0,132.84
2019-05-08 00:00:00,82.43296,24.48128,85.9914296009,1.27296,0.37128000000000005,1.326,81.16,24.11,84.6654457261,136.95,87.42296,18.76128,89.4134193642,1.27296,0.37128000000000005,1.326,86.15,18.39,88.0909450511,136.69,82.02296,10.04128,82.6353028142,1.27296,0.37128000000000005,1.326,80.75,9.67,81.3269414155,133.22,1.27296,0.37128000000000005,1.326,1.27296,0.37128000000000005,1.326,0.0,0.0,0.0,133.22
2019-05-08 00:30:00,78.72064,22.41477,81.8496247772,1.25064,0.36477000000000004,1.30275,77.47,22.05,80.5469018647,136.79,83.76064,21.99477,86.600315938,1.25064,0.36477000000000004,1.30275,82.51,21.63,85.2980480433,136.51,78.48064,12.15477,79.4163036697,1.25064,0.36477000000000004,1.30275,77.23,11.79,78.1247527996,133.05,1.25064,0.36477000000000004,1.30275,1.25064,0.36477000000000004,1.30275,0.0,0.0,0.0,133.05
2019-05-08 01:00:00,76.24944,16.21442,77.9543745806,1.24944,0.36442,1.3014999999999999,75.0,15.85,76.6565228797,136.3,81.72944,25.93442,85.7455276003,1.24944,0.36442,1.3014999999999999,80.48,25.57,84.4443917617,136.04,76.54944,16.28442,78.2623734565,1.24944,0.36442,1.3014999999999999,75.3,15.92,76.9645139009,132.58,1.24944,0.36442,1.3014999999999999,1.24944,0.36442,1.3014999999999999,0.0,0.0,0.0,132.58
2019-05-08 01:30:00,76.97608,16.44344,78.7127919159,1.24608,0.36344000000000004,1.298,75.73,16.08,77.4183395585,136.36,82.51608,26.17344,86.5676176177,1.24608,0.36344000000000004,1.298,81.27,25.81,85.2699771315,136.1,77.27608,16.51344,79.0207962552,1.24608,0.36344000000000004,1.298,76.03,16.15,77.7263365919,132.64,1.24608,0.36344000000000004,1.298,1.24608,0.36344000000000004,1.298,0.0,0.0,0.0,132.64
2019-05-08 02:00:00,78.59888,15.93759,80.198445822,1.32888,0.38759000000000005,1.38425,77.27,15.55,78.8191309264,135.84,84.23888,25.57759,88.036367564,1.32888,0.38759000000000005,1.38425,82.91,25.19,86.652202511,135.57,78.91888,16.00759,80.525974431,1.32888,0.38759000000000005,1.38425,77.59,15.62,79.1466518559,132.14,1.32888,0.38759000000000005,1.38425,1.32888,0.38759000000000005,1.38425,0.0,0.0,0.0,132.14
2019-05-08 02:30:00,78.29832,16.09326,79.9350982501,1.34832,0.39326000000000005,1.4045,76.95,15.7,78.5352946133,135.62,83.89832,25.71326,87.7502127556,1.34832,0.39326000000000005,1.4045,82.55,25.32,86.3458447176,135.35,78.94832,16.23326,80.5999749445,1.34832,0.39326000000000005,1.4045,77.6,15.84,79.200161616,131.93,1.34832,0.39326000000000005,1.4045,1.34832,0.39326000000000005,1.4045,0.0,0.0,0.0,131.93
2019-05-08 03:00:00,76.6108,16.30565,78.3268083006,1.3908,0.40565,1.44875,75.22,15.9,76.8821071511,135.77,82.1108,25.95565,86.1154994386,1.3908,0.40565,1.44875,80.72,25.55,84.6671181746,135.5,76.9208,16.38565,78.6466718848,1.3908,0.40565,1.44875,75.53,15.98,77.2019514002,132.08,1.3908,0.40565,1.44875,1.3908,0.40565,1.44875,0.0,0.0,0.0,132.08
2019-05-08 03:30:00,75.65344,16.66642,77.4674934372,1.39344,0.40642000000000006,1.4515,74.26,16.26,76.0193080737,135.8,81.08344,26.33642,85.2533357743,1.39344,0.40642000000000006,1.4515,79.69,25.93,83.8025118955,135.5,75.95344,16.72642,77.7733770249,1.39344,0.40642000000000006,1.4515,74.56,16.32,76.3251989843,132.11,1.39344,0.40642000000000006,1.4515,1.39344,0.40642000000000006,1.4515,0.0,0.0,0.0,132.11
2019-05-08 04:00:00,74.43472,16.74096,76.2940841953,1.37472,0.40096000000000004,1.432,73.06,16.34,74.8649397248,135.77,79.77472,26.42096,84.0361415011,1.37472,0.40096000000000004,1.432,78.4,26.02,82.6050870104,135.5,74.72472,16.80096,76.5901823735,1.37472,0.40096000000000004,1.432,73.35,16.4,75.161043766,132.07,1.37472,0.40096000000000004,1.432,1.37472,0.40096000000000004,1.432,0.0,0.0,0.0,132.07
2019-05-08 04:30:00,73.92704,16.11747,75.6635981325,1.39704,0.40747000000000005,1.45525,72.53,15.71,74.2118925779,135.48,79.23704,25.72747,83.3091304754,1.39704,0.40747000000000005,1.45525,77.84,25.32,81.8545539356,135.21,74.21704,16.16747,75.9575941731,1.39704,0.40747000000000005,1.45525,72.82,15.76,74.5059058062,131.78,1.39704,0.40747000000000005,1.45525,1.39704,0.40747000000000005,1.45525,0.0,0.0,0.0,131.78
2019-05-08 05:00:00,74.45344,15.87267,76.1265813022,1.48344,0.43267000000000005,1.54525,72.97,15.44,74.585618587,135.57,79.79344,25.45267,83.7545907826,1.48344,0.43267000000000005,1.54525,78.31,25.02,82.209832137,135.3,74.75344,15.92267,76.4304141802,1.48344,0.43267000000000005,1.54525,73.27,15.49,74.8894718902,131.88,1.48344,0.43267000000000005,1.54525,1.48344,0.43267000000000005,1.54525,0.0,0.0,0.0,131.88
2019-05-08 05:30:00,76.58264,14.79327,77.9983434867,1.38264,0.40327,1.44025,75.2,14.39,76.5644310369,135.2,82.07264,24.27327,85.586855726,1.38264,0.40327,1.44025,80.69,23.87,84.1466160936,134.94,76.89264,14.84327,78.3122005211,1.38264,0.40327,1.44025,75.51,14.44,76.8783044818,131.53,1.38264,0.40327,1.44025,1.38264,0.40327,1.44025,0.0,0.0,0.0,131.53
2019-05-08 06:00:00,79.8896,13.0953,80.9557599572,1.6296,0.4753,1.6975,78.26,12.62,79.2710035259,135.2,85.6096,22.4653,88.5081539535,1.6296,0.4753,1.6975,83.98,21.99,86.8112924682,134.94,80.2396,13.1553,81.3108561402,1.6296,0.4753,1.6975,78.61,12.68,79.6260918292,131.53,1.6296,0.4753,1.6975,1.6296,0.4753,1.6975,0.0,0.0,0.0,131.53
2019-05-08 06:30:00,90.8816,7.54505,91.1942596771,1.7316,0.50505,1.80375,89.15,7.04,89.4275354687,134.08,97.3716,16.42505,98.7472063102,1.7316,0.50505,1.80375,95.64,15.92,96.9559487602,133.83,91.3416,7.60505,91.6576493047,1.7316,0.50505,1.80375,89.61,7.1,89.8908343492,130.45,1.7316,0.50505,1.80375,1.7316,0.50505,1.80375,0.0,0.0,0.0,130.45
2019-05-08 07:00:00,102.482,2.646,102.5161530687,1.8719999999999999,0.546,1.9500000000000002,100.61,2.1,100.631913924,133.2,109.752,10.966,110.2984798626,1.8719999999999999,0.546,1.9500000000000002,107.88,10.42,108.382059401,132.96,103.002,2.7359999999999998,103.0383312171,1.8719999999999999,0.546,1.9500000000000002,101.13,2.19,101.1537097688,129.61,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,129.61
2019-05-08 07:30:00,114.61344,7.06892,114.8312251028,2.05344,0.59892,2.1390000000000002,112.56,6.47,112.7457959305,132.67,123.22344,4.43892,123.3033664431,2.05344,0.59892,2.1390000000000002,121.17,3.84,121.2308314745,132.46,115.82344,5.40892,115.9496686886,2.05344,0.59892,2.1390000000000002,113.77,4.8100000000000005,113.871633869,129.11,2.05344,0.59892,2.1390000000000002,2.05344,0.59892,2.1390000000000002,0.0,0.0,0.0,129.11
2019-05-08 08:00:00,121.63488,7.65809,121.8757169212,2.56488,0.74809,2.6717500000000003,119.07,6.91,119.2703357923,132.38,130.46488,2.36809,130.4863700302,2.56488,0.74809,2.6717500000000003,127.9,1.62,127.9102591663,132.19,121.99488,12.91809,122.676924462,2.56488,0.74809,2.6717500000000003,119.43,12.17,120.04846438,128.86,2.56488,0.74809,2.6717500000000003,2.56488,0.74809,2.6717500000000003,0.0,0.0,0.0,128.86
2019-05-08 08:30:00,125.70816,7.51238,125.9324316602,2.64816,0.7723800000000001,2.7585,123.06,6.74,123.2444367913,132.19,134.81816,1.67238,134.8285322944,2.64816,0.7723800000000001,2.7585,132.17,0.9,132.1730641999,132.01,124.95816,23.09238,127.0739932663,2.64816,0.7723800000000001,2.7585,122.31,22.32,124.3298777447,128.68,2.64816,0.7723800000000001,2.7585,2.64816,0.7723800000000001,2.7585,0.0,0.0,0.0,128.68
2019-05-08 09:00:00,126.99632,13.23101,127.6836908895,2.74632,0.8010100000000001,2.86075,124.25,12.43,124.8702022101,132.87,136.33632,6.91101,136.5113702604,2.74632,0.8010100000000001,2.86075,133.59,6.11,133.7296534057,132.67,127.94632,15.93101,128.9343161504,2.74632,0.8010100000000001,2.86075,125.2,15.13,126.1108912822,129.31,2.74632,0.8010100000000001,2.86075,2.74632,0.8010100000000001,2.86075,0.0,0.0,0.0,129.31
2019-05-08 09:30:00,130.67232,16.00776,131.649168605,2.63232,0.7677600000000001,2.742,128.04,15.24,128.9437830995,132.52,140.41232,9.41776,140.7278004205,2.63232,0.7677600000000001,2.742,137.78,8.65,138.0512618559,132.31,132.13232,15.35776,133.0218432469,2.63232,0.7677600000000001,2.742,129.5,14.59,130.3192928925,128.89,2.63232,0.7677600000000001,2.742,2.63232,0.7677600000000001,2.742,0.0,0.0,0.0,128.89
2019-05-08 10:00:00,132.85216,19.61063,134.2917466774,3.12216,0.91063,3.25225,129.73,18.7,131.0708316141,132.58,143.30216,9.29063,143.6030113419,3.12216,0.91063,3.25225,140.18,8.38,140.4302559992,132.38,134.86216,15.25063,135.7217149732,3.12216,0.91063,3.25225,131.74,14.34,132.5181617742,128.89,3.12216,0.91063,3.25225,3.12216,0.91063,3.25225,0.0,0.0,0.0,128.89
2019-05-08 10:30:00,132.5512,27.2766,135.3286131201,3.4512,1.0066,3.5949999999999998,129.1,26.27,131.7456750713,132.87,144.7912,5.0866,144.8805200743,3.4512,1.0066,3.5949999999999998,141.34,4.08,141.3988755259,132.65,136.2712,11.3166,136.7402844264,3.4512,1.0066,3.5949999999999998,132.82,10.31,133.2195499917,129.15,3.4512,1.0066,3.5949999999999998,3.4512,1.0066,3.5949999999999998,0.0,0.0,0.0,129.15
2019-05-08 11:00:00,133.46552,27.89911,136.3503038781,3.42552,0.99911,3.56825,130.04,26.9,132.7931157854,132.39,145.79552,5.91911,145.915624644,3.42552,0.99911,3.56825,142.37,4.92,142.4549869257,132.15,137.21552,12.06911,137.7452806635,3.42552,0.99911,3.56825,133.79,11.07,134.2471936392,128.66,3.42552,0.99911,3.56825,3.42552,0.99911,3.56825,0.0,0.0,0.0,128.66
2019-05-08 11:30:00,135.43536,28.74448,138.4520923237,3.13536,0.9144800000000001,3.266,132.3,27.83,135.1954100552,132.85,148.00536,6.67448,148.1557804205,3.13536,0.9144800000000001,3.266,144.87,5.76,144.9844629607,132.63,139.25536,12.81448,139.8437205827,3.13536,0.9144800000000001,3.266,136.12,11.9,136.6391759343,129.08,3.13536,0.9144800000000001,3.266,3.13536,0.9144800000000001,3.266,0.0,0.0,0.0,129.08
2019-05-08 12:00:00,135.6564,28.89895,138.7004259981,2.8764000000000003,0.8389500000000001,2.99625,132.78,28.06,135.7125344248,133.54,148.2464,6.61895,148.3940888717,2.8764000000000003,0.8389500000000001,2.99625,145.37,5.78,145.4848627865,133.33,139.4964,12.80895,140.083242442,2.8764000000000003,0.8389500000000001,2.99625,136.62,11.97,137.1433749767,129.77,2.8764000000000003,0.8389500000000001,2.99625,2.8764000000000003,0.8389500000000001,2.99625,0.0,0.0,0.0,129.77
2019-05-08 12:30:00,136.65016,28.79213,139.6504671598,2.51016,0.7321300000000001,2.61475,134.14,28.06,137.0434354502,133.5,149.37016,6.51213,149.5120481284,2.51016,0.7321300000000001,2.61475,146.86,5.78,146.9736983273,133.28,140.55016,12.71213,141.1238666036,2.51016,0.7321300000000001,2.61475,138.04,11.98,138.5588755728,129.77,2.51016,0.7321300000000001,2.61475,2.51016,0.7321300000000001,2.61475,0.0,0.0,0.0,129.77
2019-05-08 13:00:00,135.94456,27.408830000000002,138.6800899753,2.22456,0.64883,2.31725,133.72,26.76,136.3713166322,133.98,148.61456,4.86883,148.6942936012,2.22456,0.64883,2.31725,146.39,4.22,146.4508125618,133.77,139.79456,11.18883,140.2416090979,2.22456,0.64883,2.31725,137.57,10.54,137.9731731171,130.26,2.22456,0.64883,2.31725,2.22456,0.64883,2.31725,0.0,0.0,0.0,130.26
2019-05-08 13:30:00,133.84008,24.85169,136.1277837558,2.44008,0.71169,2.54175,131.4,24.14,133.5990254455,134.31,145.86008,4.86169,145.9410804649,2.44008,0.71169,2.54175,143.42,4.15,143.4800296209,134.1,137.22008,11.24169,137.6797949928,2.44008,0.71169,2.54175,134.78,10.53,135.190714548,130.6,2.44008,0.71169,2.54175,2.44008,0.71169,2.54175,0.0,0.0,0.0,130.6
2019-05-08 14:00:00,133.63112,15.78741,134.5604642789,2.63112,0.76741,2.7407500000000002,131.0,15.02,131.8582587478,134.27,143.58112,8.95741,143.86025585390001,2.63112,0.76741,2.7407500000000002,140.95,8.19,141.1877423858,134.1,135.09112,15.08741,135.9310142806,2.63112,0.76741,2.7407500000000002,132.46,14.32,133.231805512,130.6,2.63112,0.76741,2.7407500000000002,2.63112,0.76741,2.7407500000000002,0.0,0.0,0.0,130.6
2019-05-08 14:30:00,131.536,15.4255,132.4374016139,3.036,0.8855000000000001,3.1625,128.5,14.54,129.3199969069,134.25,141.306,8.5555,141.5647633285,3.036,0.8855000000000001,3.1625,138.27,7.67,138.4825685781,134.05,132.976,14.7155,133.7877517423,3.036,0.8855000000000001,3.1625,129.94,13.83,130.6739166781,130.57,3.036,0.8855000000000001,3.1625,3.036,0.8855000000000001,3.1625,0.0,0.0,0.0,130.57
2019-05-08 15:00:00,129.10208,14.16269,129.8765908405,3.95208,1.15269,4.11675,125.15,13.01,125.8244117809,134.75,138.60208,7.14269,138.7860028993,3.95208,1.15269,4.11675,134.65,5.99,134.7831688305,134.53,130.46208,13.45269,131.1538378629,3.95208,1.15269,4.11675,126.51,12.3,127.1065305167,131.06,3.95208,1.15269,4.11675,3.95208,1.15269,4.11675,0.0,0.0,0.0,131.06
2019-05-08 15:30:00,126.38552,12.81286,127.0333383292,4.53552,1.32286,4.7245,121.85,11.49,122.3905331306,135.62,135.65552,5.59286,135.7707633824,4.53552,1.32286,4.7245,131.12,4.27,131.189509108,135.39,127.74552,12.10286,128.3175634909,4.53552,1.32286,4.7245,123.21,10.78,123.6806876598,131.9,4.53552,1.32286,4.7245,4.53552,1.32286,4.7245,0.0,0.0,0.0,131.9
2019-05-08 16:00:00,127.56808,12.50319,128.1793462109,4.4680800000000005,1.30319,4.65425,123.1,11.2,123.6084544034,135.84,136.92808,5.24319,137.028428196,4.4680800000000005,1.30319,4.65425,132.46,3.94,132.5185843571,135.62,128.91808,11.77319,129.4545455118,4.4680800000000005,1.30319,4.65425,124.45,10.47,124.889644887,132.13,4.4680800000000005,1.30319,4.65425,4.4680800000000005,1.30319,4.65425,0.0,0.0,0.0,132.13
2019-05-08 16:30:00,124.4272,9.02085,124.753772827,3.6372,1.06085,3.7887500000000003,120.79,7.96,121.051995853,136.45,133.6072,1.51085,133.6157421847,3.6372,1.06085,3.7887500000000003,129.97,0.45,129.9707790236,136.22,125.7272,8.26085,125.9982954748,3.6372,1.06085,3.7887500000000003,122.09,7.2,122.3021181337,132.72,3.6372,1.06085,3.7887500000000003,3.6372,1.06085,3.7887500000000003,0.0,0.0,0.0,132.72
2019-05-08 17:00:00,125.74592,9.39006,126.0960333375,3.08592,0.9000600000000001,3.2145,122.66,8.49,122.9534696542,136.09,135.07592,1.90006,135.0892830385,3.08592,0.9000600000000001,3.2145,131.99,1.0,131.9937881114,135.86,127.09592,8.63006,127.3885819697,3.08592,0.9000600000000001,3.2145,124.01,7.73,124.2506861148,132.37,3.08592,0.9000600000000001,3.2145,3.08592,0.9000600000000001,3.2145,0.0,0.0,0.0,132.37
2019-05-08 17:30:00,126.31048,7.49514,126.532661718,3.7204800000000002,1.08514,3.8755,122.59,6.41,122.7574690192,136.52,135.63048,2.35514,135.6509262388,3.7204800000000002,1.08514,3.8755,131.91,1.27,131.9161134964,136.29,127.63048,6.71514,127.8070128367,3.7204800000000002,1.08514,3.8755,123.91,5.63,124.0378369692,132.81,3.7204800000000002,1.08514,3.8755,3.7204800000000002,1.08514,3.8755,0.0,0.0,0.0,132.81
2019-05-08 18:00:00,123.42624,5.21432,123.5363341434,3.54624,1.03432,3.694,119.88,4.18,119.9528524046,136.23,132.53624,4.67432,132.6186419053,3.54624,1.03432,3.694,128.99,3.64,129.0413487995,135.99,124.69624,4.41432,124.7743502936,3.54624,1.03432,3.694,121.15,3.38,121.1971406428,132.52,3.54624,1.03432,3.694,3.54624,1.03432,3.694,0.0,0.0,0.0,132.52
2019-05-08 18:30:00,121.63904,3.59597,121.6921815581,2.96904,0.86597,3.09275,118.67,2.73,118.7013976329,136.65,130.65904,6.08597,130.800702462,2.96904,0.86597,3.09275,127.69,5.22,127.7966529296,136.41,122.90904,2.78597,122.940610632,2.96904,0.86597,3.09275,119.94,1.92,119.9553666995,132.93,2.96904,0.86597,3.09275,2.96904,0.86597,3.09275,0.0,0.0,0.0,132.93
2019-05-08 19:00:00,120.45584,2.57212,120.48329839190001,2.47584,0.7221200000000001,2.5789999999999997,117.98,1.85,117.9945036856,136.79,129.42584,6.90212,129.609750097,2.47584,0.7221200000000001,2.5789999999999997,126.95,6.18,127.1003339885,136.55,121.69584,1.7521200000000001,121.7084524501,2.47584,0.7221200000000001,2.5789999999999997,119.22,1.03,119.2244492543,133.07,2.47584,0.7221200000000001,2.5789999999999997,2.47584,0.7221200000000001,2.5789999999999997,0.0,0.0,0.0,133.07
2019-05-08 19:30:00,118.59184,1.61762,118.6028718415,2.15184,0.6276200000000001,2.2415,116.44,0.99,116.4442085292,136.82,127.45184,7.72762,127.685894406,2.15184,0.6276200000000001,2.2415,125.3,7.1,125.500996012,136.55,119.84184,0.96762,119.8457462868,2.15184,0.6276200000000001,2.2415,117.69,0.34,117.6904911197,133.1,2.15184,0.6276200000000001,2.2415,2.15184,0.6276200000000001,2.2415,0.0,0.0,0.0,133.1
2019-05-08 20:00:00,120.74808,2.16694,120.7675223421,1.73808,0.5069400000000001,1.8105,119.01,1.6600000000000001,119.0215766153,136.51,129.79808,6.86694,129.9796000788,1.73808,0.5069400000000001,1.8105,128.06,6.36,128.2178349529,136.27,122.02808,1.37694,122.035848308,1.73808,0.5069400000000001,1.8105,120.29,0.87,120.2931461057,132.8,1.73808,0.5069400000000001,1.8105,1.73808,0.5069400000000001,1.8105,0.0,0.0,0.0,132.8
2019-05-08 20:30:00,121.1708,1.6431499999999999,121.1819405463,1.4508,0.42315,1.51125,119.72,1.22,119.7262160097,136.47,130.2608,7.28315,130.4642490898,1.4508,0.42315,1.51125,128.81,6.86,128.9925412572,136.27,122.4408,0.9631500000000001,122.444588131,1.4508,0.42315,1.51125,120.99,0.54,120.9912050523,132.8,1.4508,0.42315,1.51125,1.4508,0.42315,1.51125,0.0,0.0,0.0,132.8
2019-05-08 21:00:00,115.69776,1.8314300000000001,115.7122543418,1.30776,0.38143000000000005,1.36225,114.39,1.45,114.3991896824,136.51,124.38776,10.05143,124.7932132885,1.30776,0.38143000000000005,1.36225,123.08,9.67,123.4592860015,136.27,116.88776,2.66143,116.9180552672,1.30776,0.38143000000000005,1.36225,115.58,2.2800000000000002,115.6024861324,132.8,1.30776,0.38143000000000005,1.36225,1.30776,0.38143000000000005,1.36225,0.0,0.0,0.0,132.8
2019-05-08 21:30:00,115.9236,1.77855,115.9372428388,1.2636,0.36855000000000004,1.3162500000000001,114.66,1.4100000000000001,114.668669217,135.55,124.6436,9.87855,125.034446338,1.2636,0.36855000000000004,1.3162500000000001,123.38,9.51,123.7459676111,135.32,117.1336,2.57855,117.1619783422,1.2636,0.36855000000000004,1.3162500000000001,115.87,2.21,115.8910738582,131.9,1.2636,0.36855000000000004,1.3162500000000001,1.2636,0.36855000000000004,1.3162500000000001,0.0,0.0,0.0,131.9
2019-05-08 22:00:00,109.1204,4.65345,109.2195783414,1.2804,0.37345,1.33375,107.84,4.28,107.9248998146,136.1,117.3104,13.03345,118.0322022461,1.2804,0.37345,1.33375,116.03,12.66,116.7186210508,135.85,110.2404,5.49345,110.3771886989,1.2804,0.37345,1.33375,108.96,5.12,109.0802273558,132.4,1.2804,0.37345,1.33375,1.2804,0.37345,1.33375,0.0,0.0,0.0,132.4
2019-05-08 22:30:00,101.78544,7.68117,102.0748557117,1.37544,0.40117,1.43275,100.41,7.28,100.6735640573,136.66,109.43544,16.32117,110.6458138303,1.37544,0.40117,1.43275,108.06,15.92,109.2264162188,136.4,102.78544,8.52117,103.1380483341,1.37544,0.40117,1.43275,101.41,8.12,101.7345688544,132.93,1.37544,0.40117,1.43275,1.37544,0.40117,1.43275,0.0,0.0,0.0,132.93
2019-05-08 23:00:00,95.34472,13.43096,96.2860650271,1.37472,0.40096000000000004,1.432,93.97,13.03,94.8690771537,137.06,102.02472,16.69096,103.3810023012,1.37472,0.40096000000000004,1.432,100.65,16.29,101.959730286,136.8,95.83472,8.81096,96.2389036388,1.37472,0.40096000000000004,1.432,94.46,8.41,94.8336422373,133.3,1.37472,0.40096000000000004,1.432,1.37472,0.40096000000000004,1.432,0.0,0.0,0.0,133.3
2019-05-08 23:30:00,88.596,12.0255,89.4084104895,1.3559999999999999,0.3955,1.4125,87.24,11.63,88.0117861425,136.39,95.056,20.4755,97.236254742,1.3559999999999999,0.3955,1.4125,93.7,20.08,95.827430311,136.13,89.196,12.3155,90.042200974,1.3559999999999999,0.3955,1.4125,87.84,11.92,88.6450901066,132.65,1.3559999999999999,0.3955,1.4125,1.3559999999999999,0.3955,1.4125,0.0,0.0,0.0,132.65
2019-05-09 00:00:00,83.7852,13.1311,84.8079331563,1.3752,0.4011,1.4325,82.41,12.73,83.3874151176,136.94,89.9652,22.5911,92.7582611429,1.3752,0.4011,1.4325,88.59,22.19,91.3267989147,136.68,84.3652,13.5911,85.4529400913,1.3752,0.4011,1.4325,82.99,13.19,84.0316380895,133.17,1.3752,0.4011,1.4325,1.3752,0.4011,1.4325,0.0,0.0,0.0,133.17
2019-05-09 00:30:00,79.57416,13.20538,80.6624385985,1.42416,0.41538,1.4835,78.15,12.79,79.1896874599,137.05,85.79416,28.64538,90.4499623297,1.42416,0.41538,1.4835,84.37,28.23,88.9675772403,136.77,80.13416,13.64538,81.2876374011,1.42416,0.41538,1.4835,78.71,13.23,79.8141403512,133.28,1.42416,0.41538,1.4835,1.42416,0.41538,1.4835,0.0,0.0,0.0,133.28
2019-05-09 01:00:00,77.12224,9.00482,77.6461633685,1.42224,0.41482,1.4815,75.7,8.59,76.1858129838,136.65,83.94224,38.61482,92.398073464,1.42224,0.41482,1.4815,82.52,38.2,90.9328895395,136.38,77.67224,9.40482,78.2395520555,1.42224,0.41482,1.4815,76.25,8.99,76.7781388157,132.88,1.42224,0.41482,1.4815,1.42224,0.41482,1.4815,0.0,0.0,0.0,132.88
2019-05-09 01:30:00,77.88232,9.28776,78.4341650966,1.43232,0.41776,1.492,76.45,8.87,76.9628442822,136.76,84.78232,38.94776,93.3004276175,1.43232,0.41776,1.492,83.35,38.53,91.8247428529,136.49,78.44232,9.69776,79.0395098416,1.43232,0.41776,1.492,77.01,9.28,77.5671225456,133.0,1.43232,0.41776,1.492,1.43232,0.41776,1.492,0.0,0.0,0.0,133.0
2019-05-09 02:00:00,79.87256000000001,8.69658,80.344609929,1.46256,0.42658,1.5235,78.41,8.27,78.84491740120001,136.43,86.95256,38.20658,94.9762625389,1.46256,0.42658,1.5235,85.49,37.78,93.4658681017,136.16,80.45256,9.11658,80.9674406255,1.46256,0.42658,1.5235,78.99,8.69,79.4665728467,132.68,1.46256,0.42658,1.5235,1.46256,0.42658,1.5235,0.0,0.0,0.0,132.68
2019-05-09 02:30:00,80.29248,8.70489,80.7629708125,1.42248,0.41489000000000004,1.4817500000000001,78.87,8.29,79.3044828493,136.67,87.41248,38.29489,95.4329097317,1.42248,0.41489000000000004,1.4817500000000001,85.99,37.88,93.963687135,136.42,80.89248,9.11489,81.4043889496,1.42248,0.41489000000000004,1.4817500000000001,79.47,8.7,79.9447990804,132.92,1.42248,0.41489000000000004,1.4817500000000001,1.42248,0.41489000000000004,1.4817500000000001,0.0,0.0,0.0,132.92
2019-05-09 03:00:00,78.5772,9.1746,79.1109957275,1.3872,0.4046,1.445,77.19,8.77,77.6866075974,136.67,85.5372,38.7846,93.9194217455,1.3872,0.4046,1.445,84.15,38.38,92.4891717986,136.42,79.1372,9.5846,79.7155002556,1.3872,0.4046,1.445,77.75,9.18,78.2900689743,132.92,1.3872,0.4046,1.445,1.3872,0.4046,1.445,0.0,0.0,0.0,132.92
2019-05-09 03:30:00,77.4568,9.61615,78.0514330878,1.4268,0.41615,1.48625,76.03,9.2,76.5845996268,136.88,84.3168,39.31615,93.0326953982,1.4268,0.41615,1.48625,82.89,38.9,91.5639781792,136.61,78.0168,10.02615,78.6584055652,1.4268,0.41615,1.48625,76.59,9.61,77.1905447578,133.12,1.4268,0.41615,1.48625,1.4268,0.41615,1.48625,0.0,0.0,0.0,133.12
2019-05-09 04:00:00,76.01872,9.75796,76.6424397694,1.39872,0.40796000000000004,1.457,74.62,9.35,75.2035032429,136.96,82.75872,39.52796,91.7140412249,1.39872,0.40796000000000004,1.457,81.36,39.12,90.2763756472,136.7,76.56872,10.16796,77.2408978003,1.39872,0.40796000000000004,1.457,75.17,9.76,75.8009663527,133.2,1.39872,0.40796000000000004,1.457,1.39872,0.40796000000000004,1.457,0.0,0.0,0.0,133.2
2019-05-09 04:30:00,75.84072,9.61146,76.4473346393,1.41072,0.41146000000000005,1.4695,74.43,9.2,74.9964325818,136.96,82.56072,39.35146,91.4593346305,1.41072,0.41146000000000005,1.4695,81.15,38.94,90.0091445354,136.7,76.39072,10.01146,77.0439577998,1.41072,0.41146000000000005,1.4695,74.98,9.6,75.5920657212,133.2,1.41072,0.41146000000000005,1.4695,1.41072,0.41146000000000005,1.4695,0.0,0.0,0.0,133.2
2019-05-09 05:00:00,76.31816,9.26488,76.8784725863,1.38816,0.40488,1.446,74.93,8.86,75.4520012988,136.78,83.08816,38.89488,91.7412340357,1.38816,0.40488,1.446,81.7,38.49,90.312624256,136.52,76.86816,9.66488,77.4733756022,1.38816,0.40488,1.446,75.48,9.26,76.0458940377,133.03,1.38816,0.40488,1.446,1.38816,0.40488,1.446,0.0,0.0,0.0,133.03
2019-05-09 05:30:00,78.41248,8.15489,78.8353933881,1.42248,0.41489000000000004,1.4817500000000001,76.99,7.74,77.3780828142,136.24,85.38248,37.51489,93.2605750715,1.42248,0.41489000000000004,1.4817500000000001,83.96,37.1,91.7915660614,135.98,78.99248,8.53489,79.4522261731,1.42248,0.41489000000000004,1.4817500000000001,77.57,8.12,77.9938414235,132.5,1.42248,0.41489000000000004,1.4817500000000001,1.42248,0.41489000000000004,1.4817500000000001,0.0,0.0,0.0,132.5
2019-05-09 06:00:00,82.064,6.61825,82.3304398692,1.434,0.41825,1.49375,80.63,6.2,80.8680214918,136.06,89.354,35.75825,96.2433881317,1.434,0.41825,1.49375,87.92,35.34,94.7567517383,135.8,82.694,7.00825,82.9904404378,1.434,0.41825,1.49375,81.26,6.59,81.5267790361,132.31,1.434,0.41825,1.49375,1.434,0.41825,1.49375,0.0,0.0,0.0,132.31
2019-05-09 06:30:00,94.24152,2.39086,94.2718425801,1.51152,0.44086000000000003,1.5745,92.73,1.9500000000000002,92.7505008073,135.26,102.44152,27.87086,106.1652007818,1.51152,0.44086000000000003,1.5745,100.93,27.43,104.5909642369,135.02,95.00152,2.59086,95.0368421079,1.51152,0.44086000000000003,1.5745,93.49,2.15,93.5147186276,131.57,1.51152,0.44086000000000003,1.5745,1.51152,0.44086000000000003,1.5745,0.0,0.0,0.0,131.57
2019-05-09 07:00:00,105.82544,2.74242,105.8609683436,1.5854400000000002,0.46242000000000005,1.6515,104.24,2.2800000000000002,104.2649317844,135.26,113.60544,11.25242,114.1613461442,1.5854400000000002,0.46242000000000005,1.6515,112.02,10.79,112.5384578711,135.02,106.66544,3.13242,106.7114246248,1.5854400000000002,0.46242000000000005,1.6515,105.08,2.67,105.1139158247,131.55,1.5854400000000002,0.46242000000000005,1.6515,1.5854400000000002,0.46242000000000005,1.6515,0.0,0.0,0.0,131.55
2019-05-09 07:30:00,117.94648,5.08814,118.0561786314,1.77648,0.51814,1.8505,116.17,4.57,116.2598546361,132.75,126.56648,3.7481400000000002,126.6219665502,1.77648,0.51814,1.8505,124.79,3.23,124.8317948281,132.52,118.90648,4.67814,118.9984704937,1.77648,0.51814,1.8505,117.13,4.16,117.2038501927,129.16,1.77648,0.51814,1.8505,1.77648,0.51814,1.8505,0.0,0.0,0.0,129.16
2019-05-09 08:00:00,125.97112,4.83866,126.0640143128,1.8811200000000001,0.54866,1.9595,124.09,4.29,124.1641341129,132.33,133.34112,12.79866,133.953947238,1.8811200000000001,0.54866,1.9595,131.46,12.25,132.0295198052,132.09,126.98112,4.35866,127.055904048,1.8811200000000001,0.54866,1.9595,125.1,3.81,125.1580045383,128.75,1.8811200000000001,0.54866,1.9595,1.8811200000000001,0.54866,1.9595,0.0,0.0,0.0,128.75
2019-05-09 08:30:00,130.26496,10.16978,130.661334101,1.88496,0.54978,1.9635,128.38,9.62,128.7399269846,132.76,138.68496,12.79978,139.2743784702,1.88496,0.54978,1.9635,136.8,12.25,137.3473789339,132.52,131.57496,9.07978,131.8878785327,1.88496,0.54978,1.9635,129.69,8.53,129.9702158189,129.15,1.88496,0.54978,1.9635,1.88496,0.54978,1.9635,0.0,0.0,0.0,129.15
2019-05-09 09:00:00,130.55408,14.42119,131.348157679,2.1640800000000002,0.63119,2.25425,128.39,13.79,129.1284484535,133.45,140.30408,7.61119,140.5103735596,2.1640800000000002,0.63119,2.25425,138.14,6.98,138.3162318746,133.22,131.98408,13.75119,132.6985026286,2.1640800000000002,0.63119,2.25425,129.82,13.12,130.4812890801,129.82,2.1640800000000002,0.63119,2.25425,2.1640800000000002,0.63119,2.25425,0.0,0.0,0.0,129.82
2019-05-09 09:30:00,132.61544,15.53117,133.5218040919,2.33544,0.68117,2.43275,130.28,14.85,131.1236092395,133.42,142.51544,8.80117,142.7869434919,2.33544,0.68117,2.43275,140.18,8.12,140.4149806823,133.22,134.06544,14.85117,134.8855049765,2.33544,0.68117,2.43275,131.73,14.17,132.4899309382,129.82,2.33544,0.68117,2.43275,2.33544,0.68117,2.43275,0.0,0.0,0.0,129.82
2019-05-09 10:00:00,132.63096,15.54028,133.5382786058,2.88096,0.84028,3.001,129.75,14.7,130.580061648,133.9,142.49096,8.75028,142.7593817646,2.88096,0.84028,3.001,139.61,7.91,139.833902184,133.68,134.07096,14.87028,134.8930967196,2.88096,0.84028,3.001,131.19,14.03,131.938080174,130.27,2.88096,0.84028,3.001,2.88096,0.84028,3.001,0.0,0.0,0.0,130.27
2019-05-09 10:30:00,128.59904,12.29097,129.1850650519,3.08904,0.90097,3.21775,125.51,11.39,126.0257600652,134.46,138.11904,5.19097,138.2165524822,3.08904,0.90097,3.21775,135.03,4.29,135.0981310011,134.23,129.96904,11.59097,130.4848724721,3.08904,0.90097,3.21775,126.88,10.69,127.3295350655,130.8,3.08904,0.90097,3.21775,3.08904,0.90097,3.21775,0.0,0.0,0.0,130.8
2019-05-09 11:00:00,130.69928,14.38604,131.4886304568,2.72928,0.7960400000000001,2.843,127.97,13.59,128.6895838831,133.19,140.41928,7.58604,140.6240455918,2.72928,0.7960400000000001,2.843,137.69,6.79,137.8573182678,132.97,132.12928,13.70604,132.8382556563,2.72928,0.7960400000000001,2.843,129.4,12.91,130.0424088519,129.57,2.72928,0.7960400000000001,2.843,2.72928,0.7960400000000001,2.843,0.0,0.0,0.0,129.57
2019-05-09 11:30:00,132.40896,15.62428,133.3276070955,3.16896,0.9242800000000001,3.301,129.24,14.7,130.073316249,133.42,142.21896,8.88428,142.4961859651,3.16896,0.9242800000000001,3.301,139.05,7.96,139.2776511146,133.2,133.84896,14.944280000000001,134.6806429959,3.16896,0.9242800000000001,3.301,130.68,14.02,131.4299159248,129.8,3.16896,0.9242800000000001,3.301,3.16896,0.9242800000000001,3.301,0.0,0.0,0.0,129.8
2019-05-09 12:00:00,131.46688,15.72159,132.4035835205,3.7768800000000002,1.10159,3.93425,127.69,14.62,128.5242409042,133.36,141.16688,8.98159,141.4523134058,3.7768800000000002,1.10159,3.93425,137.39,7.88,137.6157930617,133.14,132.87688,15.04159,133.7255198841,3.7768800000000002,1.10159,3.93425,129.1,13.94,129.8504278006,129.74,3.7768800000000002,1.10159,3.93425,3.7768800000000002,1.10159,3.93425,0.0,0.0,0.0,129.74
2019-05-09 12:30:00,130.20864,15.12002,131.0835799612,3.18864,0.9300200000000001,3.3215,127.02,14.19,127.810158047,133.41,139.85864,8.34002,140.1070844613,3.18864,0.9300200000000001,3.3215,136.67,7.41,136.8707309837,133.19,131.60864,14.43002,132.3973549579,3.18864,0.9300200000000001,3.3215,128.42,13.5,129.1276360815,129.78,3.18864,0.9300200000000001,3.3215,3.18864,0.9300200000000001,3.3215,0.0,0.0,0.0,129.78
2019-05-09 13:00:00,129.97704,13.69497,130.6965306749,3.13704,0.9149700000000001,3.26775,126.84,12.78,127.4822105237,134.07,139.60704,6.73497,139.7694009376,3.13704,0.9149700000000001,3.26775,136.47,5.82,136.5940456243,133.85,131.35704,12.99497,131.9982621206,3.13704,0.9149700000000001,3.26775,128.22,12.08,128.7877897939,130.42,3.13704,0.9149700000000001,3.26775,3.13704,0.9149700000000001,3.26775,0.0,0.0,0.0,130.42
2019-05-09 13:30:00,128.42712,12.17166,129.0026141543,3.53712,1.03166,3.6845,124.89,11.14,125.3858512752,134.56,137.90712,5.05166,137.9996123743,3.53712,1.03166,3.6845,134.37,4.02,134.4301205088,134.35,129.79712,11.47166,130.3030749578,3.53712,1.03166,3.6845,126.26,10.44,126.6908883859,130.9,3.53712,1.03166,3.6845,3.53712,1.03166,3.6845,0.0,0.0,0.0,130.9
2019-05-09 14:00:00,128.35872,12.359210000000001,128.9523596987,3.28872,0.9592100000000001,3.42575,125.07,11.4,125.5884743916,134.34,137.86872,5.27921,137.9697576017,3.28872,0.9592100000000001,3.42575,134.58,4.32,134.6493178594,134.12,129.73872,11.64921,130.2606600661,3.28872,0.9592100000000001,3.42575,126.45,10.69,126.9010583092,130.69,3.28872,0.9592100000000001,3.42575,3.28872,0.9592100000000001,3.42575,0.0,0.0,0.0,130.69
2019-05-09 14:30:00,128.04304,12.46797,128.6486314283,3.5930400000000002,1.04797,3.74275,124.45,11.42,124.9728726564,134.34,137.49304,5.38797,137.5985692846,3.5930400000000002,1.04797,3.74275,133.9,4.34,133.9703161152,134.12,129.41304,11.76797,129.9469893455,3.5930400000000002,1.04797,3.74275,125.82,10.72,126.2758520066,130.67,3.5930400000000002,1.04797,3.74275,3.5930400000000002,1.04797,3.74275,0.0,0.0,0.0,130.67
2019-05-09 15:00:00,127.88424,12.14707,128.4598386655,3.62424,1.05707,3.77525,124.26,11.09,124.7539005402,134.59,137.33424,5.01707,137.4258507988,3.62424,1.05707,3.77525,133.71,3.96,133.7686274879,134.36,129.25424,11.43707,129.7592583524,3.62424,1.05707,3.77525,125.63,10.38,126.0580870075,130.93,3.62424,1.05707,3.77525,3.62424,1.05707,3.77525,0.0,0.0,0.0,130.93
2019-05-09 15:30:00,125.63136,11.16373,126.1263948702,2.96136,0.8637300000000001,3.08475,122.67,10.3,123.1016608336,134.92,134.94136,3.94373,134.9989764589,2.96136,0.8637300000000001,3.08475,131.98,3.08,132.0159338868,134.69,126.97136,10.44373,127.4001481811,2.96136,0.8637300000000001,3.08475,124.01,9.58,124.3794858488,131.23,2.96136,0.8637300000000001,3.08475,2.96136,0.8637300000000001,3.08475,0.0,0.0,0.0,131.23
