Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-09 16:00:00,127.68512,10.98941,128.157157434,2.7751200000000003,0.8094100000000001,2.89075,124.91,10.18,125.3241417286,134.48,137.17512,3.80941,137.2280042541,2.7751200000000003,0.8094100000000001,2.89075,134.4,3.0,134.4334779733,134.25,129.05512,10.27941,129.4638569955,2.7751200000000003,0.8094100000000001,2.89075,126.28,9.47,126.6345896665,130.81,2.7751200000000003,0.8094100000000001,2.89075,2.7751200000000003,0.8094100000000001,2.89075,0.0,0.0,0.0,130.81
2019-05-09 16:30:00,130.33768,10.75724,130.7808435521,2.28768,0.66724,2.383,128.05,10.09,128.4469174406,134.43,140.06768,3.56724,140.1130978239,2.28768,0.66724,2.383,137.78,2.9,137.8105162896,134.2,131.73768,10.00724,132.1172251608,2.28768,0.66724,2.383,129.45,9.34,129.7865096996,130.75,2.28768,0.66724,2.383,2.28768,0.66724,2.383,0.0,0.0,0.0,130.75
2019-05-09 17:00:00,131.49432,9.82126,131.8605829664,2.16432,0.63126,2.2545,129.33,9.19,129.6561028259,134.85,141.30432,2.52126,141.3268113369,2.16432,0.63126,2.2545,139.14,1.8900000000000001,139.1528357598,134.63,132.90432,9.06126,133.2128548881,2.16432,0.63126,2.2545,130.74,8.43,131.011497587,131.14,2.16432,0.63126,2.2545,2.16432,0.63126,2.2545,0.0,0.0,0.0,131.14
2019-05-09 17:30:00,131.48448,8.09839,131.7336418743,1.9144800000000002,0.55839,1.99425,129.57,7.54,129.7892002441,135.39,141.31448,1.05839,141.3184434073,1.9144800000000002,0.55839,1.99425,139.4,0.5,139.4008966973,135.16,132.90448,7.30839,133.1052717531,1.9144800000000002,0.55839,1.99425,130.99,6.75,131.1638006464,131.68,1.9144800000000002,0.55839,1.99425,1.9144800000000002,0.55839,1.99425,0.0,0.0,0.0,131.68
2019-05-09 18:00:00,130.23256,6.33408,130.3865033414,1.7625600000000001,0.5140800000000001,1.8359999999999999,128.47,5.82,128.6017624296,135.81,139.98256,2.34408,140.0021850372,1.7625600000000001,0.5140800000000001,1.8359999999999999,138.22,1.83,138.232113852,135.57,131.62256,5.53408,131.7388490249,1.7625600000000001,0.5140800000000001,1.8359999999999999,129.86,5.02,129.9569928861,132.09,1.7625600000000001,0.5140800000000001,1.8359999999999999,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.0,0.0,0.0,132.09
2019-05-09 18:30:00,128.0908,4.39065,128.1660284633,1.7508,0.51065,1.82375,126.34,3.88,126.3995648727,136.28,137.6708,4.48065,137.7436945819,1.7508,0.51065,1.82375,135.92,3.9699999999999998,135.9779662298,136.03,129.4408,3.57065,129.490039177,1.7508,0.51065,1.82375,127.69,3.06,127.7266600988,132.57,1.7508,0.51065,1.82375,1.7508,0.51065,1.82375,0.0,0.0,0.0,132.57
2019-05-09 19:00:00,126.74088,3.4085900000000002,126.7867073039,1.6408800000000001,0.47859,1.70925,125.1,2.93,125.134307446,136.31,136.23088,5.46859,136.3405960899,1.6408800000000001,0.47859,1.70925,134.59,4.99,134.6824717623,136.08,128.07088,2.58859,128.0970378352,1.6408800000000001,0.47859,1.70925,126.43,2.11,126.4476057504,132.62,1.6408800000000001,0.47859,1.70925,1.6408800000000001,0.47859,1.70925,0.0,0.0,0.0,132.62
2019-05-09 19:30:00,124.28176,1.94468,124.2969736116,1.6617600000000001,0.48468000000000006,1.7309999999999999,122.62,1.46,122.6286915856,136.25,133.59176,7.02468,133.7763225276,1.6617600000000001,0.48468000000000006,1.7309999999999999,131.93,6.54,132.0920001363,136.0,125.58176,1.20468,125.5875379908,1.6617600000000001,0.48468000000000006,1.7309999999999999,123.92,0.72,123.9220916544,132.56,1.6617600000000001,0.48468000000000006,1.7309999999999999,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.0,0.0,0.0,132.56
2019-05-09 20:00:00,122.07072,1.32021,122.0778589088,1.44072,0.42021000000000003,1.50075,120.63,0.9,120.6333573271,136.57,131.23072,7.60021,131.4506183468,1.44072,0.42021000000000003,1.50075,129.79,7.18,129.9884475636,136.33,123.36072,0.57021,123.3620378332,1.44072,0.42021000000000003,1.50075,121.92,0.15,121.9200922736,132.87,1.44072,0.42021000000000003,1.50075,1.44072,0.42021000000000003,1.50075,0.0,0.0,0.0,132.87
2019-05-09 20:30:00,119.87888,1.20259,119.8849118645,1.44888,0.42259,1.5092500000000002,118.43,0.78,118.4325685781,135.74,128.85888,9.31259,129.1949507038,1.44888,0.42259,1.5092500000000002,127.41,8.89,127.7197721576,135.5,121.14888,2.03259,121.1659298126,1.44888,0.42259,1.5092500000000002,119.7,1.6099999999999999,119.7108269957,132.09,1.44888,0.42259,1.5092500000000002,1.44888,0.42259,1.5092500000000002,0.0,0.0,0.0,132.09
2019-05-09 21:00:00,122.98456,2.41383,123.008245958,1.38456,0.40383,1.44225,121.6,2.01,121.6166111187,134.28,132.21456,6.14383,132.357230717,1.38456,0.40383,1.44225,130.83,5.74,130.9558570664,134.04,124.31456,1.66383,124.3256938781,1.38456,0.40383,1.44225,122.93,1.26,122.9364571639,130.66,1.38456,0.40383,1.44225,1.38456,0.40383,1.44225,0.0,0.0,0.0,130.66
2019-05-09 21:30:00,118.66048,1.40389,118.6687845264,1.3504800000000001,0.39389,1.4067500000000002,117.31,1.01,117.3143478011,135.15,127.55048,9.25389,127.8857280089,1.3504800000000001,0.39389,1.4067500000000002,126.2,8.86,126.5106303834,134.91,119.92048,2.02389,119.9375573128,1.3504800000000001,0.39389,1.4067500000000002,118.57,1.63,118.5812034009,131.48,1.3504800000000001,0.39389,1.4067500000000002,1.3504800000000001,0.39389,1.4067500000000002,0.0,0.0,0.0,131.48
2019-05-09 22:00:00,111.32416,5.06913,111.4395112995,1.33416,0.38913000000000003,1.38975,109.99,4.68,110.0895203914,135.85,119.67416,13.44913,120.4275037915,1.33416,0.38913000000000003,1.38975,118.34,13.06,119.0584696693,135.61,112.48416,5.90913,112.6392652154,1.33416,0.38913000000000003,1.38975,111.15,5.52,111.2869844142,132.14,1.33416,0.38913000000000003,1.38975,1.33416,0.38913000000000003,1.38975,0.0,0.0,0.0,132.14
2019-05-09 22:30:00,103.79272,8.21871,104.1176061916,1.3327200000000001,0.38871000000000006,1.38825,102.46,7.83,102.7587490192,136.63,111.58272,16.87871,112.8520901617,1.3327200000000001,0.38871000000000006,1.38825,110.25,16.49,111.4763768697,136.39,104.85272,9.04871,105.2424441186,1.3327200000000001,0.38871000000000006,1.38825,103.52,8.66,103.8815960601,132.88,1.3327200000000001,0.38871000000000006,1.38825,1.3327200000000001,0.38871000000000006,1.38825,0.0,0.0,0.0,132.88
2019-05-09 23:00:00,96.29224,7.56857,96.5892268116,1.33224,0.38857,1.38775,94.96,7.18,95.2310558589,136.91,104.30224,26.21857,107.5470626371,1.33224,0.38857,1.38775,102.97,25.83,106.1603023733,136.67,97.28224,8.35857,97.6406673055,1.33224,0.38857,1.38775,95.95,7.97,96.2804414198,133.15,1.33224,0.38857,1.38775,1.33224,0.38857,1.38775,0.0,0.0,0.0,133.15
2019-05-09 23:30:00,89.59576,5.9741800000000005,89.7947160842,1.38576,0.40418000000000004,1.4435,88.21,5.57,88.3856832298,136.81,97.74576,34.02418,103.4982049248,1.38576,0.40418000000000004,1.4435,96.36,33.62,102.0566215392,136.57,90.52576,6.74418,90.7766334882,1.38576,0.40418000000000004,1.4435,89.14,6.34,89.365178901,133.04,1.38576,0.40418000000000004,1.4435,1.38576,0.40418000000000004,1.4435,0.0,0.0,0.0,133.04
2019-05-10 00:00:00,84.77496,13.43228,85.8325112588,1.34496,0.39228,1.401,83.43,13.04,84.44291859,136.62,91.17496,24.94228,94.5250795429,1.34496,0.39228,1.401,89.83,24.55,93.1242793261,136.37,85.38496,13.36228,86.4241975433,1.34496,0.39228,1.401,84.04,12.97,85.0349486976,132.85,1.34496,0.39228,1.401,1.34496,0.39228,1.401,0.0,0.0,0.0,132.85
2019-05-10 00:30:00,81.17848,14.71164,82.5007755515,1.30848,0.38164000000000003,1.363,79.87,14.33,81.1453375124,136.91,87.15848,24.26164,90.4722488468,1.30848,0.38164000000000003,1.363,85.85,23.88,89.1093536056,136.66,81.76848,15.18164,83.1658975458,1.30848,0.38164000000000003,1.363,80.46,14.8,81.8098502627,133.12,1.30848,0.38164000000000003,1.363,1.30848,0.38164000000000003,1.363,0.0,0.0,0.0,133.12
2019-05-10 01:00:00,78.70536,13.72198,79.8925930725,1.27536,0.37198000000000003,1.3285,77.43,13.35,78.5724340975,137.14,84.52536,23.21198,87.6546205208,1.27536,0.37198000000000003,1.3285,83.25,22.84,86.32628858,136.88,79.59536,20.56198,82.2083715631,1.27536,0.37198000000000003,1.3285,78.32,20.19,80.8805199044,133.34,1.27536,0.37198000000000003,1.3285,1.27536,0.37198000000000003,1.3285,0.0,0.0,0.0,133.34
2019-05-10 01:30:00,79.10976,10.11743,79.754100315,1.25976,0.36743000000000003,1.3122500000000001,77.85,9.75,78.4581735704,136.91,84.95976,19.31743,87.1282039357,1.25976,0.36743000000000003,1.3122500000000001,83.7,18.95,85.8183692458,136.65,80.67976,29.31743,85.8413383835,1.25976,0.36743000000000003,1.3122500000000001,79.42,28.95,84.5318809681,133.12,1.25976,0.36743000000000003,1.3122500000000001,1.25976,0.36743000000000003,1.3122500000000001,0.0,0.0,0.0,133.12
2019-05-10 02:00:00,81.11232,9.44401,81.6602582696,1.28232,0.37401,1.33575,79.83,9.07,80.343598376,136.54,87.12232,18.57401,89.0802586978,1.28232,0.37401,1.33575,85.84,18.2,87.7481942834,136.28,82.74232,28.57401,87.5372238905,1.28232,0.37401,1.33575,81.46,28.2,86.2030834715,132.76,1.28232,0.37401,1.33575,1.28232,0.37401,1.33575,0.0,0.0,0.0,132.76
2019-05-10 02:30:00,80.92264,9.67577,81.4990441028,1.32264,0.38577000000000006,1.37775,79.6,9.29,80.1402776387,136.54,86.90264,18.81577,88.9162642021,1.32264,0.38577000000000006,1.37775,85.58,18.43,87.5419973498,136.28,82.54264,28.80577,87.4245949574,1.32264,0.38577000000000006,1.37775,81.22,28.42,86.0487350285,132.76,1.32264,0.38577000000000006,1.37775,1.32264,0.38577000000000006,1.37775,0.0,0.0,0.0,132.76
2019-05-10 03:00:00,79.50584,9.89962,80.1197920008,1.3358400000000001,0.38962,1.3915,78.17,9.51,78.746358646,136.62,85.38584,19.05962,87.4872035617,1.3358400000000001,0.38962,1.3915,84.05,18.67,86.0986143907,136.37,81.09584,29.03962,86.1384629248,1.3358400000000001,0.38962,1.3915,79.76,28.65,84.7495138629,132.84,1.3358400000000001,0.38962,1.3915,1.3358400000000001,0.38962,1.3915,0.0,0.0,0.0,132.84
2019-05-10 03:30:00,78.83312,10.14716,79.4834930347,1.29312,0.37716000000000005,1.347,77.54,9.77,78.1530837523,136.83,84.66312,19.34716,86.845589918,1.29312,0.37716000000000005,1.347,83.37,18.97,85.5009812809,136.59,80.37312,29.33716,85.5599636243,1.29312,0.37716000000000005,1.347,79.08,28.96,84.2159604826,133.04,1.29312,0.37716000000000005,1.347,1.29312,0.37716000000000005,1.347,0.0,0.0,0.0,133.04
2019-05-10 04:00:00,77.53792,10.49981,78.2456072119,1.2679200000000002,0.36981,1.32075,76.27,10.13,76.939780348,136.94,83.27792,19.72981,85.5831605058,1.2679200000000002,0.36981,1.32075,82.01,19.36,84.2641661681,136.69,79.06792,29.71981,84.4689474278,1.2679200000000002,0.36981,1.32075,77.8,29.35,83.1520444728,133.15,1.2679200000000002,0.36981,1.32075,1.2679200000000002,0.36981,1.32075,0.0,0.0,0.0,133.15
2019-05-10 04:30:00,77.38608,10.29219,78.0674999777,1.27608,0.37219,1.32925,76.11,9.92,76.7537523513,136.78,83.11608,19.49219,85.3711205594,1.27608,0.37219,1.32925,81.84,19.12,84.0437981055,136.53,78.91608,29.46219,84.2363836009,1.27608,0.37219,1.32925,77.64,29.09,82.9107815667,132.99,1.27608,0.37219,1.32925,1.27608,0.37219,1.32925,0.0,0.0,0.0,132.99
2019-05-10 05:00:00,77.75256,10.13158,78.4098813916,1.34256,0.39158000000000004,1.3985,76.41,9.74,77.0282785735,136.87,83.51256,19.32158,85.7185576841,1.34256,0.39158000000000004,1.3985,82.17,18.93,84.3223208884,136.62,79.29256,29.32158,84.5403165658,1.34256,0.39158000000000004,1.3985,77.95,28.93,83.1453390155,133.08,1.34256,0.39158000000000004,1.3985,1.34256,0.39158000000000004,1.3985,0.0,0.0,0.0,133.08
2019-05-10 05:30:00,80.1036,8.8573,80.591801669,1.2936,0.3773,1.3475000000000001,78.81,8.48,79.2649134233,137.0,86.0536,17.9873,87.9133950786,1.2936,0.3773,1.3475000000000001,84.76,17.61,86.5700277232,136.74,81.7036,28.0773,86.393362177,1.2936,0.3773,1.3475000000000001,80.41,27.7,85.047387379,133.18,1.2936,0.3773,1.3475000000000001,1.2936,0.3773,1.3475000000000001,0.0,0.0,0.0,133.18
2019-05-10 06:00:00,83.1052,7.5111,83.443938607,1.3752,0.4011,1.4325,81.73,7.11,82.0386799016,136.46,89.2552,16.5111,90.7695276525,1.3752,0.4011,1.4325,87.88,16.11,89.3444262391,136.21,84.8052,26.5911,88.8763666351,1.3752,0.4011,1.4325,83.43,26.19,87.4441593247,132.66,1.3752,0.4011,1.4325,1.3752,0.4011,1.4325,0.0,0.0,0.0,132.66
2019-05-10 06:30:00,94.43016,2.4796300000000002,94.46271054,1.61016,0.46963000000000005,1.67725,92.82,2.01,92.8417605391,135.18,101.38016,10.96963,101.9719060524,1.61016,0.46963000000000005,1.67725,99.77,10.5,100.3209992973,134.93,96.43016,21.09963,98.7115502044,1.61016,0.46963000000000005,1.67725,94.82,20.63,97.0382878044,131.44,1.61016,0.46963000000000005,1.67725,1.61016,0.46963000000000005,1.67725,0.0,0.0,0.0,131.44
2019-05-10 07:00:00,105.68408,2.83744,105.7221633869,1.77408,0.51744,1.8479999999999999,103.91,2.32,103.9358961091,134.84,113.41408,11.32744,113.9783507479,1.77408,0.51744,1.8479999999999999,111.64,10.81,112.1621402257,134.6,106.65408,4.82744,106.7632753226,1.77408,0.51744,1.8479999999999999,104.88,4.31,104.9685214719,131.1,1.77408,0.51744,1.8479999999999999,1.77408,0.51744,1.8479999999999999,0.0,0.0,0.0,131.1
2019-05-10 07:30:00,116.7088,3.47715,116.7605865417,1.9788000000000001,0.57715,2.06125,114.73,2.9,114.7666454158,133.41,125.2188,5.69715,125.3483362138,1.9788000000000001,0.57715,2.06125,123.24,5.12,123.3463092273,133.18,117.6488,3.01715,117.6874816434,1.9788000000000001,0.57715,2.06125,115.67,2.44,115.6957324191,129.73,1.9788000000000001,0.57715,2.06125,1.9788000000000001,0.57715,2.06125,0.0,0.0,0.0,129.73
2019-05-10 08:00:00,119.02888,5.37134,119.1500128722,2.43888,0.7113400000000001,2.5404999999999998,116.59,4.66,116.6830908915,133.48,127.66888,3.95134,127.7300121673,2.43888,0.7113400000000001,2.5404999999999998,125.23,3.24,125.2719062679,133.25,119.97888,4.90134,120.0789522766,2.43888,0.7113400000000001,2.5404999999999998,117.54,4.19,117.614657675,129.8,2.43888,0.7113400000000001,2.5404999999999998,2.43888,0.7113400000000001,2.5404999999999998,0.0,0.0,0.0,129.8
2019-05-10 08:30:00,125.018,8.8115,125.3281407197,2.508,0.7315,2.6125,122.51,8.08,122.7761642177,132.46,134.098,2.7415000000000003,134.1260206904,2.508,0.7315,2.6125,131.59,2.01,131.6053501952,132.24,125.598,12.2615,126.1950949374,2.508,0.7315,2.6125,123.09,11.53,123.6288356331,128.82,2.508,0.7315,2.6125,2.508,0.7315,2.6125,0.0,0.0,0.0,128.82
2019-05-10 09:00:00,125.20192,6.02806,125.3469516145,3.18192,0.9280600000000001,3.3145,122.02,5.1,122.1265343814,132.61,134.21192,3.62806,134.2609484901,3.18192,0.9280600000000001,3.3145,131.03,2.7,131.0578151046,132.39,124.44192,21.66806,126.314275826,3.18192,0.9280600000000001,3.3145,121.26,20.74,123.0208730257,128.97,3.18192,0.9280600000000001,3.3145,3.18192,0.9280600000000001,3.3145,0.0,0.0,0.0,128.97
2019-05-10 09:30:00,125.49312,6.28966,125.6506386384,4.35312,1.26966,4.5344999999999995,121.14,5.02,121.2439689222,132.79,134.45312,4.06966,134.5146966329,4.35312,1.26966,4.5344999999999995,130.1,2.8,130.1301271804,132.57,124.72312,21.96966,126.6432888986,4.35312,1.26966,4.5344999999999995,120.37,20.7,122.136918661,129.16,4.35312,1.26966,4.5344999999999995,4.35312,1.26966,4.5344999999999995,0.0,0.0,0.0,129.16
2019-05-10 10:00:00,124.53816,6.46738,124.7059753991,3.96816,1.15738,4.1335,120.57,5.31,120.686871697,132.63,133.44816,3.62738,133.4974505114,3.96816,1.15738,4.1335,129.48,2.47,129.503557094,132.42,123.77816,22.13738,125.7421826049,3.96816,1.15738,4.1335,119.81,20.98,121.6330403303,129.0,3.96816,1.15738,4.1335,3.96816,1.15738,4.1335,0.0,0.0,0.0,129.0
2019-05-10 10:30:00,127.79224,8.14357,128.0514519112,5.05224,1.47357,5.2627500000000005,122.74,6.67,122.9210986772,132.2,136.85224,2.45357,136.8742327787,5.05224,1.47357,5.2627500000000005,131.8,0.98,131.8036433487,131.98,127.02224,23.68357,129.2113034628,5.05224,1.47357,5.2627500000000005,121.97,22.21,123.9756629343,128.58,5.05224,1.47357,5.2627500000000005,5.05224,1.47357,5.2627500000000005,0.0,0.0,0.0,128.58
2019-05-10 11:00:00,127.03392,9.15406,127.363313576,6.25392,1.82406,6.5145,120.78,7.33,121.0022202276,132.16,135.96392,2.07406,135.9797384416,6.25392,1.82406,6.5145,129.71,0.25,129.7102409218,131.98,126.28392,24.69406,128.6756583424,6.25392,1.82406,6.5145,120.03,22.87,122.1893522366,128.53,6.25392,1.82406,6.5145,6.25392,1.82406,6.5145,0.0,0.0,0.0,128.53
2019-05-10 11:30:00,128.05648,8.92564,128.3671652698,5.67648,1.65564,5.913,122.38,7.27,122.5957474793,132.4,137.10648,1.96564,137.1205695678,5.67648,1.65564,5.913,131.43,0.31,131.4303655933,132.17,127.30648,24.46564,129.6360574478,5.67648,1.65564,5.913,121.63,22.81,123.750365656,128.76,5.67648,1.65564,5.913,5.67648,1.65564,5.913,0.0,0.0,0.0,128.76
2019-05-10 12:00:00,127.28928,9.43354,127.6383660184,7.10928,2.07354,7.4055,120.18,7.36,120.4051576968,132.56,136.16928,2.32354,136.1891025517,7.10928,2.07354,7.4055,129.06,0.25,129.0602421352,132.35,126.55928,25.06354,129.017178668,7.10928,2.07354,7.4055,119.45,22.99,121.6422730797,128.92,7.10928,2.07354,7.4055,7.10928,2.07354,7.4055,0.0,0.0,0.0,128.92
2019-05-10 12:30:00,125.90792,9.59731,126.2731668961,8.76792,2.55731,9.13325,117.14,7.04,117.3513578959,132.6,134.55792,3.17731,134.5954276102,8.76792,2.55731,9.13325,125.79,0.62,125.7915279341,132.35,125.17792,25.23731,127.6966462816,8.76792,2.55731,9.13325,116.41,22.68,118.5987795047,128.96,8.76792,2.55731,9.13325,8.76792,2.55731,9.13325,0.0,0.0,0.0,128.96
2019-05-10 13:00:00,119.4996,6.9628,119.7022764362,9.8496,2.8728,10.26,109.65,4.09,109.7262530118,133.36,127.6296,6.7128,127.8060111262,9.8496,2.8728,10.26,117.78,3.84,117.8425814381,133.13,118.8396,22.8228,121.0112834739,9.8496,2.8728,10.26,108.99,19.95,110.8008240042,129.7,9.8496,2.8728,10.26,9.8496,2.8728,10.26,0.0,0.0,0.0,129.7
2019-05-10 13:30:00,113.64176,5.12468,113.757250147,9.58176,2.79468,9.981,104.06,2.33,104.0860821628,134.26,121.41176,8.59468,121.7155864735,9.58176,2.79468,9.981,111.83,5.8,111.9803058578,134.02,113.48176,16.29468,114.6456560407,9.58176,2.79468,9.981,103.9,13.5,104.7733744804,130.56,9.58176,2.79468,9.981,9.58176,2.79468,9.981,0.0,0.0,0.0,130.56
2019-05-10 14:00:00,111.02768,8.06349,111.3201041913,7.89768,2.30349,8.22675,103.13,5.76,103.2907280447,133.77,118.73768,4.37349,118.8181975396,7.89768,2.30349,8.22675,110.84,2.07,110.8593275282,133.54,111.93768,7.65349,112.199020107,7.89768,2.30349,8.22675,104.04,5.35,104.1774644537,130.11,7.89768,2.30349,8.22675,7.89768,2.30349,8.22675,0.0,0.0,0.0,130.11
2019-05-10 14:30:00,112.87592,7.72756,113.1401277151,6.26592,1.82756,6.527,106.61,5.9,106.7731337931,133.27,120.83592,3.70756,120.8927854067,6.26592,1.82756,6.527,114.57,1.88,114.5854235931,133.02,113.79592,7.28756,114.0290311254,6.26592,1.82756,6.527,107.53,5.46,107.6685306856,129.63,6.26592,1.82756,6.527,6.26592,1.82756,6.527,0.0,0.0,0.0,129.63
2019-05-10 15:00:00,115.66752,6.70261,115.8615560217,4.15752,1.21261,4.33075,111.51,5.49,111.6450634824,133.48,123.97752,3.58261,124.0292729954,4.15752,1.21261,4.33075,119.82,2.37,119.8434366163,133.23,116.64752,6.23261,116.8139090586,4.15752,1.21261,4.33075,112.49,5.02,112.6019560221,129.83,4.15752,1.21261,4.33075,4.15752,1.21261,4.33075,0.0,0.0,0.0,129.83
2019-05-10 15:30:00,114.88288,6.18084,115.0490282454,4.32288,1.26084,4.503,110.56,4.92,110.6694176365,133.94,123.13288,4.28084,123.2072714096,4.32288,1.26084,4.503,118.81,3.02,118.8483760932,133.71,115.86288,5.72084,116.0040299826,4.32288,1.26084,4.503,111.54,4.46,111.6291323983,130.3,4.32288,1.26084,4.503,4.32288,1.26084,4.503,0.0,0.0,0.0,130.3
2019-05-10 16:00:00,117.43384,5.82612,117.5782737218,3.24384,0.9461200000000001,3.379,114.19,4.88,114.2942277633,133.69,125.92384,3.98612,125.9869145308,3.24384,0.9461200000000001,3.379,122.68,3.04,122.7176596909,133.44,118.42384,5.33612,118.5440005104,3.24384,0.9461200000000001,3.379,115.18,4.39,115.2636304304,130.06,3.24384,0.9461200000000001,3.379,3.24384,0.9461200000000001,3.379,0.0,0.0,0.0,130.06
2019-05-10 16:30:00,119.3504,4.5522,119.4371822549,2.5104,0.7322000000000001,2.615,116.84,3.8200000000000003,116.9024294016,133.96,128.0504,4.9522,128.1461245025,2.5104,0.7322000000000001,2.615,125.54,4.22,125.6109071697,133.71,120.3504,4.0422,120.418263403,2.5104,0.7322000000000001,2.615,117.84,3.31,117.8864780202,130.31,2.5104,0.7322000000000001,2.615,2.5104,0.7322000000000001,2.615,0.0,0.0,0.0,130.31
2019-05-10 17:00:00,120.3672,5.22585,120.4805890758,4.9572,1.44585,5.16375,115.41,3.7800000000000002,115.4718861888,134.09,128.9372,5.72585,129.0642743057,4.9572,1.44585,5.16375,123.98,4.28,124.0538544343,133.86,121.2972,4.70585,121.3884498297,4.9572,1.44585,5.16375,116.34,3.26,116.3856657841,130.45,4.9572,1.44585,5.16375,4.9572,1.44585,5.16375,0.0,0.0,0.0,130.45
2019-05-10 17:30:00,115.8264,3.8377,115.8899602133,6.0264,1.7577,6.2775,109.8,2.08,109.8196995079,134.64,123.9964,7.9177,124.2489323344,6.0264,1.7577,6.2775,117.97,6.16,118.130717851,134.42,116.7064,3.3377,116.7541178813,6.0264,1.7577,6.2775,110.68,1.58,110.6912769824,131.01,6.0264,1.7577,6.2775,6.0264,1.7577,6.2775,0.0,0.0,0.0,131.01
2019-05-10 18:00:00,115.04,2.35625,115.0641278334,4.89,1.42625,5.09375,110.15,0.93,110.15392594,135.32,123.24,10.68625,123.7024395033,4.89,1.42625,5.09375,118.35,9.26,118.7117100374,135.09,115.91,2.74625,115.9425288195,4.89,1.42625,5.09375,111.02,1.32,111.0278469574,131.68,4.89,1.42625,5.09375,4.89,1.42625,5.09375,0.0,0.0,0.0,131.68
2019-05-10 18:30:00,112.898,3.509,112.9525187192,3.2880000000000003,0.9590000000000001,3.425,109.61,2.55,109.639657971,135.22,121.048,12.119,121.6531481919,3.2880000000000003,0.9590000000000001,3.425,117.76,11.16,118.287629108,134.99,113.768,4.019,113.8389660222,3.2880000000000003,0.9590000000000001,3.425,110.48,3.06,110.5223687766,131.57,3.2880000000000003,0.9590000000000001,3.425,3.2880000000000003,0.9590000000000001,3.425,0.0,0.0,0.0,131.57
2019-05-10 19:00:00,112.20816,4.05488,112.2814019435,2.5881600000000002,0.7548800000000001,2.696,109.62,3.3,109.6696603441,135.42,120.35816,12.73488,121.0300121755,2.5881600000000002,0.7548800000000001,2.696,117.77,11.98,118.3777567789,135.18,113.08816,4.58488,113.1810631546,2.5881600000000002,0.7548800000000001,2.696,110.5,3.83,110.56635519,131.76,2.5881600000000002,0.7548800000000001,2.696,2.5881600000000002,0.7548800000000001,2.696,0.0,0.0,0.0,131.76
2019-05-10 19:30:00,109.73272,5.45246,109.8680989125,2.2027200000000002,0.64246,2.2945,107.53,4.8100000000000005,107.6375259842,135.21,117.73272,14.19246,118.5850719081,2.2027200000000002,0.64246,2.2945,115.53,13.55,116.3218956173,134.97,110.58272,5.97246,110.7438857953,2.2027200000000002,0.64246,2.2945,108.38,5.33,108.5109823935,131.57,2.2027200000000002,0.64246,2.2945,2.2027200000000002,0.64246,2.2945,0.0,0.0,0.0,131.57
2019-05-10 20:00:00,109.49736,4.66798,109.5968151191,1.70736,0.49798000000000003,1.7785000000000002,107.79,4.17,107.8706308501,133.92,117.51736,13.22798,118.2595000676,1.70736,0.49798000000000003,1.7785000000000002,115.81,12.73,116.5075491116,133.68,110.36736,5.17798,110.488757936,1.70736,0.49798000000000003,1.7785000000000002,108.66,4.68,108.760737401,130.32,1.70736,0.49798000000000003,1.7785000000000002,1.70736,0.49798000000000003,1.7785000000000002,0.0,0.0,0.0,130.32
2019-05-10 20:30:00,113.19912,2.9414100000000003,113.2373289228,1.47912,0.43141,1.54075,111.72,2.51,111.7481923791,133.46,121.49912,11.34141,122.0273073601,1.47912,0.43141,1.54075,120.02,10.91,120.514847633,133.22,114.11912,3.44141,114.170998298,1.47912,0.43141,1.54075,112.64,3.01,112.6802098862,129.87,1.47912,0.43141,1.54075,1.47912,0.43141,1.54075,0.0,0.0,0.0,129.87
2019-05-10 21:00:00,112.21512,3.43816,112.2677785511,1.3651200000000001,0.39816,1.422,110.85,3.04,110.8916773252,133.52,120.44512,11.87816,121.029408066,1.3651200000000001,0.39816,1.422,119.08,11.48,119.6320893406,133.28,113.10512,3.9581600000000003,113.1743575232,1.3651200000000001,0.39816,1.422,111.74,3.56,111.7966958367,129.93,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,129.93
2019-05-10 21:30:00,105.62576,6.87418,105.8492112689,1.1457600000000001,0.33418000000000003,1.1935,104.48,6.54,104.6844878671,134.05,113.39576,15.61418,114.4657197726,1.1457600000000001,0.33418000000000003,1.1935,112.25,15.28,113.2852192477,133.82,106.43576,7.39418,106.6922907461,1.1457600000000001,0.33418000000000003,1.1935,105.29,7.06,105.5264312862,130.44,1.1457600000000001,0.33418000000000003,1.1935,1.1457600000000001,0.33418000000000003,1.1935,0.0,0.0,0.0,130.44
2019-05-10 22:00:00,105.11528,7.73279,105.3993269934,1.41528,0.41279000000000005,1.47425,103.7,7.32,103.9580319167,134.35,112.82528,16.55279,114.0330595216,1.41528,0.41279000000000005,1.47425,111.41,16.14,112.5730327388,134.1,105.92528,8.25279,106.2462869274,1.41528,0.41279000000000005,1.47425,104.51,7.84,104.8036530852,130.71,1.41528,0.41279000000000005,1.47425,1.41528,0.41279000000000005,1.47425,0.0,0.0,0.0,130.71
2019-05-10 22:30:00,99.57216,10.00188,100.0732364351,1.41216,0.41188,1.471,98.16,9.59,98.6273476273,134.65,106.88216,19.00188,108.5581299111,1.41216,0.41188,1.471,105.47,18.59,107.0957935682,134.4,100.33216,10.51188,100.8813260787,1.41216,0.41188,1.471,98.92,10.1,99.4342818147,131.0,1.41216,0.41188,1.471,1.41216,0.41188,1.471,0.0,0.0,0.0,131.0
2019-05-10 23:00:00,93.48912,12.25516,94.2889415838,1.3891200000000001,0.40516,1.447,92.1,11.85,92.8592079441,135.49,100.37912,21.48516,102.652714685,1.3891200000000001,0.40516,1.447,98.99,21.08,101.2096166379,135.23,94.19912,12.75516,95.0587624336,1.3891200000000001,0.40516,1.447,92.81,12.35,93.628086598,131.78,1.3891200000000001,0.40516,1.447,1.3891200000000001,0.40516,1.447,0.0,0.0,0.0,131.78
2019-05-10 23:30:00,87.20888,13.97509,88.3215256399,1.3888800000000001,0.40509,1.44675,85.82,13.57,86.8862319358,136.05,93.63888,23.39509,96.5172009735,1.3888800000000001,0.40509,1.44675,92.25,22.99,95.0715656755,135.79,87.85888,14.47509,89.0433098293,1.3888800000000001,0.40509,1.44675,86.47,14.07,87.6072245879,132.32,1.3888800000000001,0.40509,1.44675,1.3888800000000001,0.40509,1.44675,0.0,0.0,0.0,132.32
2019-05-11 00:00:00,82.42592,15.28131,83.8304880289,1.37592,0.40131000000000006,1.4332500000000001,81.05,14.88,82.4045927118,136.43,88.52592,24.80131,91.9344521361,1.37592,0.40131000000000006,1.4332500000000001,87.15,24.4,90.5012845213,136.16,83.04592,15.77131,84.530225646,1.37592,0.40131000000000006,1.4332500000000001,81.67,15.37,83.1037050919,132.68,1.37592,0.40131000000000006,1.4332500000000001,1.37592,0.40131000000000006,1.4332500000000001,0.0,0.0,0.0,132.68
2019-05-11 00:30:00,78.79432,16.97501,80.6020832781,1.35432,0.39501000000000003,1.4107500000000002,77.44,16.58,79.1950124692,136.93,84.62432,26.68501,88.7319857445,1.35432,0.39501000000000003,1.4107500000000002,83.27,26.29,87.3215723633,136.67,79.36432,17.45501,81.2611387021,1.35432,0.39501000000000003,1.4107500000000002,78.01,17.06,79.8536392408,133.15,1.35432,0.39501000000000003,1.4107500000000002,1.35432,0.39501000000000003,1.4107500000000002,0.0,0.0,0.0,133.15
2019-05-11 01:00:00,76.02256,16.19908,77.7292726185,1.40256,0.40908000000000005,1.461,74.62,15.79,76.2723311562,137.14,81.67256,25.83908,85.662507039,1.40256,0.40908000000000005,1.461,80.27,25.43,84.2018871522,136.87,76.85256,22.40908,80.0530002249,1.40256,0.40908000000000005,1.461,75.45,22.0,78.592000229,133.36,1.40256,0.40908000000000005,1.461,1.40256,0.40908000000000005,1.461,0.0,0.0,0.0,133.36
2019-05-11 01:30:00,76.40656,12.20608,77.375388852,1.42656,0.41608000000000006,1.486,74.98,11.79,75.9012812804,136.94,82.08656,21.54608,84.867172075,1.42656,0.41608000000000006,1.486,80.66,21.13,83.3817276146,136.67,77.90656,31.44608,84.0136181723,1.42656,0.41608000000000006,1.486,76.48,31.03,82.5351519051,133.18,1.42656,0.41608000000000006,1.486,1.42656,0.41608000000000006,1.486,0.0,0.0,0.0,133.18
2019-05-11 02:00:00,77.89992,11.81706,78.791119062,1.42992,0.41706000000000004,1.4895,76.47,11.4,77.3150755028,136.71,83.68992,21.10706,86.3105479733,1.42992,0.41706000000000004,1.4895,82.26,20.69,84.8220708307,136.47,79.44992,31.00706,85.286151032,1.42992,0.41706000000000004,1.4895,78.02,30.59,83.8025566436,132.95,1.42992,0.41706000000000004,1.4895,1.42992,0.41706000000000004,1.4895,0.0,0.0,0.0,132.95
2019-05-11 02:30:00,77.01368,11.81524,77.9147406041,1.42368,0.41524000000000005,1.483,75.59,11.4,76.4448042708,136.68,82.74368,21.09524,85.3904311419,1.42368,0.41524000000000005,1.483,81.32,20.68,83.9083118648,136.47,78.54368,31.00524,84.4419005909,1.42368,0.41524000000000005,1.483,77.12,30.59,82.9653090153,132.91,1.42368,0.41524000000000005,1.483,1.42368,0.41524000000000005,1.483,0.0,0.0,0.0,132.91
2019-05-11 03:00:00,74.96192,12.13056,75.9370787955,1.44192,0.42056000000000004,1.502,73.52,11.71,74.4467225605,136.79,80.53192,21.45056,83.3397663976,1.44192,0.42056000000000004,1.502,79.09,21.03,81.8381879076,136.53,76.44192,31.35056,82.6209703744,1.44192,0.42056000000000004,1.502,75.0,30.93,81.1274608255,133.02,1.44192,0.42056000000000004,1.502,1.44192,0.42056000000000004,1.502,0.0,0.0,0.0,133.02
2019-05-11 03:30:00,73.78768,12.36349,74.8162923751,1.41768,0.41349,1.47675,72.37,11.95,73.3499788684,136.98,79.28768,21.71349,82.2071277187,1.41768,0.41349,1.47675,77.87,21.3,80.7305821854,136.71,75.23768,31.63349,81.6173154506,1.41768,0.41349,1.47675,73.82,31.22,80.1503636923,133.19,1.41768,0.41349,1.47675,1.41768,0.41349,1.47675,0.0,0.0,0.0,133.19
2019-05-11 04:00:00,72.47976,13.04618,73.6445410214,1.04976,0.30618,1.0935,71.43,12.74,72.5572360278,137.0,77.87976,21.80618,80.8750054334,1.04976,0.30618,1.0935,76.83,21.5,79.7815699269,136.71,73.82976,30.89618,80.0337891159,1.04976,0.30618,1.0935,72.78,30.59,78.9473020438,133.21,1.04976,0.30618,1.0935,1.04976,0.30618,1.0935,0.0,0.0,0.0,133.21
2019-05-11 04:30:00,71.69312,19.11591,74.1978535435,1.08312,0.31591,1.12825,70.61,18.8,73.0699124127,136.01,76.88312,28.96591,82.1586153916,1.08312,0.31591,1.12825,75.8,28.65,81.0337121203,135.76,72.01312,19.175910000000002,74.5225132189,1.08312,0.31591,1.12825,70.93,18.86,73.3945808626,132.28,1.08312,0.31591,1.12825,1.08312,0.31591,1.12825,0.0,0.0,0.0,132.28
2019-05-11 05:00:00,71.5892,19.1006,74.09349821,1.0992,0.3206,1.145,70.49,18.78,72.9488073926,136.14,76.7892,28.9706,82.0723881765,1.0992,0.3206,1.145,75.69,28.65,80.9308260183,135.88,71.9092,19.1706,74.4207292963,1.0992,0.3206,1.145,70.81,18.85,73.2760438343,132.39,1.0992,0.3206,1.145,1.0992,0.3206,1.145,0.0,0.0,0.0,132.39
2019-05-11 05:30:00,71.5352,18.64235,73.9244347463,1.1052,0.32235,1.15125,70.43,18.32,72.7736717502,136.35,76.7252,28.50235,81.8482759169,1.1052,0.32235,1.15125,75.62,28.18,80.7000421313,136.1,71.8652,18.69235,74.2563863891,1.1052,0.32235,1.15125,70.76,18.37,73.1056393174,132.59,1.1052,0.32235,1.15125,1.1052,0.32235,1.15125,0.0,0.0,0.0,132.59
2019-05-11 06:00:00,72.16536,18.35323,74.4626096465,1.24536,0.36323000000000005,1.29725,70.92,17.99,73.166156794,136.32,77.38536,28.20323,82.3645319586,1.24536,0.36323000000000005,1.29725,76.14,27.84,81.0701252003,136.1,72.49536,18.41323,74.7972209414,1.24536,0.36323000000000005,1.29725,71.25,18.05,73.5007823088,132.55,1.24536,0.36323000000000005,1.29725,1.24536,0.36323000000000005,1.29725,0.0,0.0,0.0,132.55
2019-05-11 06:30:00,76.57176,16.64718,78.3604685505,1.60176,0.46718000000000004,1.6684999999999999,74.97,16.18,76.6961100709,135.58,82.08176,26.28718,86.1883469911,1.60176,0.46718000000000004,1.6684999999999999,80.48,25.82,84.5204282999,135.32,76.92176,16.70718,78.7152274026,1.60176,0.46718000000000004,1.6684999999999999,75.32,16.24,77.0508922726,131.84,1.60176,0.46718000000000004,1.6684999999999999,1.60176,0.46718000000000004,1.6684999999999999,0.0,0.0,0.0,131.84
2019-05-11 07:00:00,80.39096,14.02653,81.6054532097,2.25096,0.6565300000000001,2.34475,78.14,13.37,79.275573161,134.6,86.11096,23.36653,89.2249525433,2.25096,0.6565300000000001,2.34475,83.86,22.71,86.8806290263,134.35,80.76096,14.08653,81.9802597432,2.25096,0.6565300000000001,2.34475,78.51,13.43,79.6503923405,130.89,2.25096,0.6565300000000001,2.34475,2.25096,0.6565300000000001,2.34475,0.0,0.0,0.0,130.89
2019-05-11 07:30:00,86.10872,12.17421,86.9650679823,2.92872,0.85421,3.05075,83.18,11.32,83.9467378759,134.9,92.18872,21.43421,94.6476912215,2.92872,0.85421,3.05075,89.26,20.58,91.6017685419,134.66,86.51872,12.234210000000001,87.3794301009,2.92872,0.85421,3.05075,83.59,11.38,84.3610840376,131.18,2.92872,0.85421,3.05075,2.92872,0.85421,3.05075,0.0,0.0,0.0,131.18
2019-05-11 08:00:00,90.58744,10.59342,91.204741286,4.05744,1.18342,4.2265,86.53,9.41,87.0401573988,134.35,96.89744,19.68342,98.8764426011,4.05744,1.18342,4.2265,92.84,18.5,94.6652819148,134.11,91.01744,10.66342,91.6399634998,4.05744,1.18342,4.2265,86.96,9.48,87.4752079163,130.65,4.05744,1.18342,4.2265,4.05744,1.18342,4.2265,0.0,0.0,0.0,130.65
2019-05-11 08:30:00,96.2368,8.1449,96.5808525032,5.0568,1.4749,5.2675,91.18,6.67,91.4236364405,133.38,102.8668,16.9349,104.2514718373,5.0568,1.4749,5.2675,97.81,15.46,99.0242783362,133.14,96.6868,8.2249,97.0360050407,5.0568,1.4749,5.2675,91.63,6.75,91.8782857916,129.72,5.0568,1.4749,5.2675,5.0568,1.4749,5.2675,0.0,0.0,0.0,129.72
2019-05-11 09:00:00,98.77336,6.994730000000001,99.020719516,4.71336,1.37473,4.90975,94.06,5.62,94.2277453832,133.08,105.59336,15.69473,106.7533710281,4.71336,1.37473,4.90975,100.88,14.32,101.8912989416,132.84,99.23336,7.09473,99.4866570484,4.71336,1.37473,4.90975,94.52,5.72,94.6929184258,129.43,4.71336,1.37473,4.90975,4.71336,1.37473,4.90975,0.0,0.0,0.0,129.43
2019-05-11 09:30:00,96.20368,7.88274,96.5260878491,5.56368,1.62274,5.7955,90.64,6.26,90.855914502,133.36,102.78368,16.63274,104.1207612066,5.56368,1.62274,5.7955,97.22,15.01,98.3718887691,133.12,96.62368,7.96274,96.951228796,5.56368,1.62274,5.7955,91.06,6.34,91.2804425931,129.71,5.56368,1.62274,5.7955,5.56368,1.62274,5.7955,0.0,0.0,0.0,129.71
2019-05-11 10:00:00,95.00744,7.54842,95.3068323881,8.25744,2.40842,8.6015,86.75,5.14,86.9021409403,133.43,101.32744,16.22842,102.6187688128,8.25744,2.40842,8.6015,93.07,13.82,94.090474013,133.18,95.42744,7.61842,95.7310640714,8.25744,2.40842,8.6015,87.17,5.21,87.3255575419,129.76,8.25744,2.40842,8.6015,8.25744,2.40842,8.6015,0.0,0.0,0.0,129.76
2019-05-11 10:30:00,100.4008,5.3031500000000005,100.5407581062,7.2108,2.10315,7.51125,93.19,3.2,93.2449253311,132.84,107.1708,13.80315,108.0560378811,7.2108,2.10315,7.51125,99.96,11.7,100.6423946456,132.59,100.8808,5.37315,101.0237919975,7.2108,2.10315,7.51125,93.67,3.27,93.7270601267,129.21,7.2108,2.10315,7.51125,7.2108,2.10315,7.51125,0.0,0.0,0.0,129.21
2019-05-11 11:00:00,100.7132,5.1975999999999996,100.8472295108,8.0832,2.3576,8.42,92.63,2.84,92.6735264248,132.86,107.4232,13.6776,108.2904457466,8.0832,2.3576,8.42,99.34,11.32,99.982888536,132.59,101.1532,5.2776,101.2907840428,8.0832,2.3576,8.42,93.07,2.92,93.1157951155,129.23,8.0832,2.3576,8.42,8.0832,2.3576,8.42,0.0,0.0,0.0,129.23
2019-05-11 11:30:00,100.54728,5.59629,100.7028995469,8.38728,2.44629,8.73675,92.16,3.15,92.2138172944,133.16,107.21728,14.11629,108.1425668919,8.38728,2.44629,8.73675,98.83,11.67,99.5166207224,132.9,100.96728,5.66629,101.1261512813,8.38728,2.44629,8.73675,92.58,3.22,92.6359800509,129.52,8.38728,2.44629,8.73675,8.38728,2.44629,8.73675,0.0,0.0,0.0,129.52
2019-05-11 12:00:00,98.6868,6.23115,98.8833237941,8.5068,2.48115,8.86125,90.18,3.75,90.2579353852,133.29,105.2168,14.80115,106.2527601691,8.5068,2.48115,8.86125,96.71,12.32,97.4915714306,133.04,99.0968,6.29115,99.2962956941,8.5068,2.48115,8.86125,90.59,3.81,90.6700843719,129.65,8.5068,2.48115,8.86125,8.5068,2.48115,8.86125,0.0,0.0,0.0,129.65
2019-05-11 12:30:00,96.00104,7.07447,96.261351574,9.58104,2.79447,9.98025,86.42,4.28,86.525919816,133.22,102.27104,15.69447,103.4682657208,9.58104,2.79447,9.98025,92.69,12.9,93.5833644405,132.96,96.36104,7.13447,96.624793361,9.58104,2.79447,9.98025,86.78,4.34,86.8884572311,129.57,9.58104,2.79447,9.98025,9.58104,2.79447,9.98025,0.0,0.0,0.0,129.57
2019-05-11 13:00:00,95.35016,7.96713,95.6824339807,9.11016,2.65713,9.48975,86.24,5.31,86.4033199594,133.12,101.61016,16.61713,102.9599612697,9.11016,2.65713,9.48975,92.5,13.96,93.5474831302,132.86,95.73016,8.02713,96.0661144716,9.11016,2.65713,9.48975,86.62,5.37,86.7862967294,129.49,9.11016,2.65713,9.48975,9.11016,2.65713,9.48975,0.0,0.0,0.0,129.49
2019-05-11 13:30:00,93.54064,8.93977,93.9668602182,8.09064,2.35977,8.42775,85.45,6.58,85.7029690267,133.36,99.74064,17.69977,101.2989492821,8.09064,2.35977,8.42775,91.65,15.34,92.9249057035,133.1,93.92064,8.99977,94.3508477867,8.09064,2.35977,8.42775,85.83,6.64,86.0864594463,129.73,8.09064,2.35977,8.42775,8.09064,2.35977,8.42775,0.0,0.0,0.0,129.73
2019-05-11 14:00:00,91.9104,9.4822,92.398234534,8.9904,2.6222,9.365,82.92,6.86,83.2032811853,133.76,97.9504,18.3022,99.6456290311,8.9904,2.6222,9.365,88.96,15.68,90.3313013302,133.49,92.2604,9.5322,92.7515188285,8.9904,2.6222,9.365,83.27,6.91,83.5562146103,130.11,8.9904,2.6222,9.365,8.9904,2.6222,9.365,0.0,0.0,0.0,130.11
2019-05-11 14:30:00,91.6804,10.50595,92.2803919019,8.4204,2.45595,8.77125,83.26,8.05,83.6482522232,134.16,97.7304,19.46595,99.650159526,8.4204,2.45595,8.77125,89.31,17.01,90.9154343332,133.89,92.0304,10.55595,92.6338091874,8.4204,2.45595,8.77125,83.61,8.1,84.0014410591,130.49,8.4204,2.45595,8.77125,8.4204,2.45595,8.77125,0.0,0.0,0.0,130.49
2019-05-11 15:00:00,92.22296,10.25253,92.7911026045,6.28296,1.8325300000000002,6.5447500000000005,85.94,8.42,86.351491012,134.47,98.48296,19.27253,100.3510030989,6.28296,1.8325300000000002,6.5447500000000005,92.2,17.44,93.8349273991,134.2,92.61296,10.32253,93.1864528006,6.28296,1.8325300000000002,6.5447500000000005,86.33,8.49,86.7464639049,130.8,6.28296,1.8325300000000002,6.5447500000000005,6.28296,1.8325300000000002,6.5447500000000005,0.0,0.0,0.0,130.8
2019-05-11 15:30:00,96.36392,10.17656,96.8997804497,7.39392,2.15656,7.702,88.97,8.02,89.3307410694,134.65,102.80392,19.19656,104.5808485489,7.39392,2.15656,7.702,95.41,17.04,96.9197074903,134.38,96.73392,10.26656,97.2771994498,7.39392,2.15656,7.702,89.34,8.11,89.7073447383,130.99,7.39392,2.15656,7.702,7.39392,2.15656,7.702,0.0,0.0,0.0,130.99
2019-05-11 16:00:00,97.91184,9.83137,98.4041881642,4.94184,1.44137,5.14775,92.97,8.39,93.3478066159,134.58,104.65184,18.90137,106.3450487952,4.94184,1.44137,5.14775,99.71,17.46,101.2271490263,134.31,98.32184,9.94137,98.8231504176,4.94184,1.44137,5.14775,93.38,8.5,93.7660620907,130.93,4.94184,1.44137,5.14775,4.94184,1.44137,5.14775,0.0,0.0,0.0,130.93
2019-05-11 16:30:00,97.73552,9.09161,98.1574716568,3.36552,0.9816100000000001,3.50575,94.37,8.11,94.7178388689,134.32,104.54552,18.11161,106.1027623055,3.36552,0.9816100000000001,3.50575,101.18,17.13,102.6198289806,134.07,98.14552,9.21161,98.5768576029,3.36552,0.9816100000000001,3.50575,94.78,8.23,95.1366454107,130.69,3.36552,0.9816100000000001,3.50575,3.36552,0.9816100000000001,3.50575,0.0,0.0,0.0,130.69
2019-05-11 17:00:00,100.2888,9.28215,100.7174350054,4.4988,1.31215,4.68625,95.79,7.97,96.1209914639,134.07,107.2088,18.28215,108.7564425957,4.4988,1.31215,4.68625,102.71,16.97,104.1024735537,133.82,100.7288,9.40215,101.1666524803,4.4988,1.31215,4.68625,96.23,8.09,96.5694620468,130.46,4.4988,1.31215,4.68625,4.4988,1.31215,4.68625,0.0,0.0,0.0,130.46
2019-05-11 17:30:00,101.2792,10.23185,101.7947302519,5.1492,1.5018500000000001,5.36375,96.13,8.73,96.52559142530001,133.88,108.2192,19.25185,109.9182831792,5.1492,1.5018500000000001,5.36375,103.07,17.75,104.5872238851,133.62,101.6992,10.37185,102.226721326,5.1492,1.5018500000000001,5.36375,96.55,8.87,96.9565851296,130.28,5.1492,1.5018500000000001,5.36375,5.1492,1.5018500000000001,5.36375,0.0,0.0,0.0,130.28
2019-05-11 18:00:00,102.8708,9.98065,103.3538333448,3.9108,1.14065,4.07375,98.96,8.84,99.3540497413,133.7,110.0008,18.98065,111.6263457928,3.9108,1.14065,4.07375,106.09,17.84,107.5795226797,133.44,103.3108,10.11065,103.8043671531,3.9108,1.14065,4.07375,99.4,8.97,99.803912248,130.11,3.9108,1.14065,4.07375,3.9108,1.14065,4.07375,0.0,0.0,0.0,130.11
2019-05-11 18:30:00,102.2484,10.34245,102.7701395083,4.0884,1.19245,4.25875,98.16,9.15,98.5855369717,133.65,109.3184,19.37245,111.0216393212,4.0884,1.19245,4.25875,105.23,18.18,106.7888819119,133.38,102.6684,10.48245,103.2021420154,4.0884,1.19245,4.25875,98.58,9.29,99.0167687819,130.04,4.0884,1.19245,4.25875,4.0884,1.19245,4.25875,0.0,0.0,0.0,130.04
2019-05-11 19:00:00,99.83512,10.82191,100.4199428473,3.19512,0.9319100000000001,3.32825,96.64,9.89,97.1447461266,133.72,106.79512,19.91191,108.6355458202,3.19512,0.9319100000000001,3.32825,103.6,18.98,105.3242631116,133.46,100.25512,10.97191,100.853715327,3.19512,0.9319100000000001,3.32825,97.06,10.04,97.5778929881,130.13,3.19512,0.9319100000000001,3.32825,3.19512,0.9319100000000001,3.32825,0.0,0.0,0.0,130.13
2019-05-11 19:30:00,99.05432,10.86126,99.6480069015,2.16432,0.63126,2.2545,96.89,10.23,97.4285635735,133.28,106.04432,19.92126,107.8992789793,2.16432,0.63126,2.2545,103.88,19.29,105.6558493412,133.03,99.47432,11.00126,100.0808076559,2.16432,0.63126,2.2545,97.31,10.37,97.8609881413,129.7,2.16432,0.63126,2.2545,2.16432,0.63126,2.2545,0.0,0.0,0.0,129.7
2019-05-11 20:00:00,98.9084,10.93495,99.5110281429,1.6284,0.47495000000000004,1.69625,97.28,10.46,97.8407379367,133.37,105.9184,20.02495,107.7947405074,1.6284,0.47495000000000004,1.69625,104.29,19.55,106.1065813227,133.12,99.3184,11.07495,99.9339736829,1.6284,0.47495000000000004,1.69625,97.69,10.6,98.2634016305,129.79,1.6284,0.47495000000000004,1.69625,1.6284,0.47495000000000004,1.69625,0.0,0.0,0.0,129.79
2019-05-11 20:30:00,99.27488,11.22309,99.9072547324,1.48488,0.43309000000000003,1.54675,97.79,10.79,98.3834752385,133.59,106.32488,20.35309,108.2553849911,1.48488,0.43309000000000003,1.54675,104.84,19.92,106.7156595819,133.34,99.71488,11.37309,100.3613694086,1.48488,0.43309000000000003,1.54675,98.23,10.94,98.8373234158,130.01,1.48488,0.43309000000000003,1.54675,1.48488,0.43309000000000003,1.54675,0.0,0.0,0.0,130.01
2019-05-11 21:00:00,98.70008,11.35419,99.3510111804,1.42008,0.41419000000000006,1.47925,97.28,10.94,97.893217334,133.01,105.70008,20.41419,107.6533606784,1.42008,0.41419000000000006,1.47925,104.28,20.0,106.1805933304,132.74,99.11008,11.50419,99.7755197689,1.42008,0.41419000000000006,1.47925,97.69,11.09,98.3174664035,129.45,1.42008,0.41419000000000006,1.47925,1.42008,0.41419000000000006,1.47925,0.0,0.0,0.0,129.45
2019-05-11 21:30:00,99.67376,13.61943,100.5999369088,1.4037600000000001,0.40943,1.46225,98.27,13.21,99.1539056215,132.51,106.74376,22.78943,109.1493857915,1.4037600000000001,0.40943,1.46225,105.34,22.38,107.6911324112,132.25,99.49376,6.88943,99.7320035127,1.4037600000000001,0.40943,1.46225,98.09,6.48,98.3038071491,128.97,1.4037600000000001,0.40943,1.46225,1.4037600000000001,0.40943,1.46225,0.0,0.0,0.0,128.97
2019-05-11 22:00:00,98.05416,17.47538,99.599232926,1.42416,0.41538,1.4835,96.63,17.06,98.124413374,133.15,104.99416,26.97538,108.4040809206,1.42416,0.41538,1.4835,103.57,26.56,106.9213659658,132.89,97.15416,0.9653800000000001,97.158956169,1.42416,0.41538,1.4835,95.73,0.55,95.7315799514,129.58,1.42416,0.41538,1.4835,1.42416,0.41538,1.4835,0.0,0.0,0.0,129.58
2019-05-11 22:30:00,93.6156,19.4608,95.6169613615,1.5455999999999999,0.45080000000000003,1.6099999999999999,92.07,19.01,94.0120471004,133.97,100.2256,29.1808,104.3872117838,1.5455999999999999,0.45080000000000003,1.6099999999999999,98.68,28.73,102.7772119684,133.71,92.7556,1.7608000000000001,92.7723113219,1.5455999999999999,0.45080000000000003,1.6099999999999999,91.21,1.31,91.2194069264,130.36,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,130.36
2019-05-11 23:00:00,88.19112,16.489910000000002,89.7195116943,1.61112,0.46991000000000005,1.67825,86.58,16.02,88.0496269157,134.52,94.45112,26.03991,97.9749507888,1.61112,0.46991000000000005,1.67825,92.84,25.57,96.296887281,134.24,88.32112,13.44991,89.3393548055,1.61112,0.46991000000000005,1.67825,86.71,12.98,87.6761341529,130.87,1.61112,0.46991000000000005,1.67825,1.61112,0.46991000000000005,1.67825,0.0,0.0,0.0,130.87
2019-05-11 23:30:00,83.10992,16.64206,84.7597602843,1.5499200000000002,0.45206,1.6145,81.56,16.19,83.1513661944,135.57,89.02992,26.32206,92.839525515,1.5499200000000002,0.45206,1.6145,87.48,25.87,91.2250365854,135.29,83.42992,16.74206,85.0931731942,1.5499200000000002,0.45206,1.6145,81.88,16.29,83.4847201588,131.88,1.5499200000000002,0.45206,1.6145,1.5499200000000002,0.45206,1.6145,0.0,0.0,0.0,131.88
2019-05-12 00:00:00,78.45528,17.90904,80.473378664,1.50528,0.43904000000000004,1.568,76.95,17.47,78.9081960255,135.9,84.06528,27.68904,88.5079331902,1.50528,0.43904000000000004,1.568,82.56,27.25,86.9408770372,135.62,78.74528,17.99904,80.7761385757,1.50528,0.43904000000000004,1.568,77.24,17.56,79.2109285389,132.2,1.50528,0.43904000000000004,1.568,1.50528,0.43904000000000004,1.568,0.0,0.0,0.0,132.2
2019-05-12 00:30:00,75.01008,18.35169,77.2223842384,1.48008,0.43169,1.54175,73.53,17.92,75.6821465076,136.2,80.39008,28.20169,85.1933112472,1.48008,0.43169,1.54175,78.91,27.77,83.6538164103,135.92,75.29008,18.43169,77.5133752501,1.48008,0.43169,1.54175,73.81,18.0,75.973127486,132.46,1.48008,0.43169,1.54175,1.48008,0.43169,1.54175,0.0,0.0,0.0,132.46
2019-05-12 01:00:00,72.75488,19.25309,75.2592455341,1.48488,0.43309000000000003,1.54675,71.27,18.82,73.7129927489,136.32,77.96488,29.17309,83.2441691265,1.48488,0.43309000000000003,1.54675,76.48,28.74,81.7017625269,136.04,73.00488,19.31309,75.5162760547,1.48488,0.43309000000000003,1.54675,71.52,18.88,73.970026362,132.58,1.48488,0.43309000000000003,1.54675,1.48488,0.43309000000000003,1.54675,0.0,0.0,0.0,132.58
2019-05-12 01:30:00,73.21752,19.45386,75.7578900435,1.48752,0.43386,1.5495,71.73,19.02,74.2088492028,136.23,78.47752,29.37386,83.794658521,1.48752,0.43386,1.5495,76.99,28.94,82.2495209712,135.94,73.47752,19.52386,76.027146827,1.48752,0.43386,1.5495,71.99,19.09,74.4781055076,132.5,1.48752,0.43386,1.5495,1.48752,0.43386,1.5495,0.0,0.0,0.0,132.5
2019-05-12 02:00:00,74.63936,19.14148,77.054722878,1.47936,0.43148000000000003,1.541,73.16,18.71,75.5145661446,136.08,79.99936,29.03148,85.1041974958,1.47936,0.43148000000000003,1.541,78.52,28.6,83.5664430259,135.83,74.90936,19.22148,77.336133269,1.47936,0.43148000000000003,1.541,73.43,18.79,75.7959695498,132.37,1.47936,0.43148000000000003,1.541,1.47936,0.43148000000000003,1.541,0.0,0.0,0.0,132.37
2019-05-12 02:30:00,74.1204,19.3872,76.6139492521,1.4304000000000001,0.4172,1.49,72.69,18.97,75.1245432598,136.14,79.4404,29.2872,84.667096537,1.4304000000000001,0.4172,1.49,78.01,28.87,83.1807489747,135.83,74.3904,19.4572,76.8928751186,1.4304000000000001,0.4172,1.49,72.96,19.04,75.4034694162,132.42,1.4304000000000001,0.4172,1.49,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,132.42
2019-05-12 03:00:00,72.54584,19.67837,75.1673941757,1.36584,0.39837000000000006,1.42275,71.18,19.28,73.7449035527,136.35,77.76584,29.61837,83.2152252437,1.36584,0.39837000000000006,1.42275,76.4,29.22,81.7971173086,136.1,72.80584,19.73837,75.4340346817,1.36584,0.39837000000000006,1.42275,71.44,19.34,74.0115477476,132.64,1.36584,0.39837000000000006,1.42275,1.36584,0.39837000000000006,1.42275,0.0,0.0,0.0,132.64
2019-05-12 03:30:00,71.50144,20.28667,74.32364968,1.2914400000000001,0.37667,1.34525,70.21,19.91,72.9784365412,136.71,76.65144,30.30667,82.4253450133,1.2914400000000001,0.37667,1.34525,75.36,29.93,81.0859698098,136.46,71.75144,20.34667,74.5805344722,1.2914400000000001,0.37667,1.34525,70.46,19.97,73.2353227616,132.98,1.2914400000000001,0.37667,1.34525,1.2914400000000001,0.37667,1.34525,0.0,0.0,0.0,132.98
2019-05-12 04:00:00,70.16048,20.92639,73.2147987245,1.29048,0.37639000000000006,1.34425,68.87,20.55,71.8705739507,137.05,75.21048,31.01639,81.354979875,1.29048,0.37639000000000006,1.34425,73.92,30.64,80.0185978383,136.8,70.41048,20.98639,73.4715200541,1.29048,0.37639000000000006,1.34425,69.12,20.61,72.1272937244,133.32,1.29048,0.37639000000000006,1.34425,1.29048,0.37639000000000006,1.34425,0.0,0.0,0.0,133.32
2019-05-12 04:30:00,69.15688,21.00534,72.276540868,1.28688,0.37534,1.3405,67.87,20.63,70.9361247884,137.07,74.15688,31.10534,80.4163231431,1.28688,0.37534,1.3405,72.87,30.73,79.084573717,136.8,69.40688,21.06534,72.5331892353,1.28688,0.37534,1.3405,68.12,20.69,71.1927699981,133.32,1.28688,0.37534,1.3405,1.28688,0.37534,1.3405,0.0,0.0,0.0,133.32
