Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-12 05:00:00,68.83856,19.49833,71.546713521,1.22856,0.35833000000000004,1.27975,67.61,19.14,70.2670029246,137.07,73.80856,29.48833,79.4812250501,1.22856,0.35833000000000004,1.27975,72.58,29.13,78.2075015584,136.8,69.25856,24.05833,73.3181517475,1.22856,0.35833000000000004,1.27975,68.03,23.7,72.0400645474,133.32,1.22856,0.35833000000000004,1.27975,1.22856,0.35833000000000004,1.27975,0.0,0.0,0.0,133.32
2019-05-12 05:30:00,67.49648,14.68189,69.074834103,1.20648,0.35189000000000004,1.25675,66.29,14.33,67.8211840062,136.9,72.39648,24.33189,76.375985672,1.20648,0.35189000000000004,1.25675,71.19,23.98,75.1202802178,136.64,68.50648,34.70189,76.7942639236,1.20648,0.35189000000000004,1.25675,67.3,34.35,75.5593309923,133.16,1.20648,0.35189000000000004,1.25675,1.20648,0.35189000000000004,1.25675,0.0,0.0,0.0,133.16
2019-05-12 06:00:00,67.86776,14.52018,69.4036632653,1.33776,0.39018,1.3935,66.53,14.13,68.0139529803,136.81,72.78776,24.14018,76.6864153306,1.33776,0.39018,1.3935,71.45,23.75,75.2938576512,136.57,68.87776,34.53018,77.0485506252,1.33776,0.39018,1.3935,67.54,34.14,75.678208224,133.07,1.33776,0.39018,1.3935,1.33776,0.39018,1.3935,0.0,0.0,0.0,133.07
2019-05-12 06:30:00,70.18904,13.48597,71.4728810316,1.5290400000000002,0.44597000000000003,1.59275,68.66,13.04,69.8873178767,136.2,75.25904,22.97597,78.6881077366,1.5290400000000002,0.44597000000000003,1.59275,73.73,22.53,77.0954849521,135.94,71.25904,33.31597,78.6626,1.5290400000000002,0.44597000000000003,1.59275,69.73,32.87,77.0889732711,132.45,1.5290400000000002,0.44597000000000003,1.59275,1.5290400000000002,0.44597000000000003,1.59275,0.0,0.0,0.0,132.45
2019-05-12 07:00:00,72.3948,12.82015,73.5211759499,1.9548,0.57015,2.03625,70.44,12.25,71.4972454015,136.1,77.5748,22.23015,80.6971447082,1.9548,0.57015,2.03625,75.62,21.66,78.660917869,135.83,73.5048,32.58015,80.4016280747,1.9548,0.57015,2.03625,71.55,32.01,78.3839435089,132.34,1.9548,0.57015,2.03625,1.9548,0.57015,2.03625,0.0,0.0,0.0,132.34
2019-05-12 07:30:00,75.2136,12.1023,76.1810428535,2.8536,0.8323,2.9725,72.36,11.27,73.232386961,136.03,80.5436,21.4523,83.3515007438,2.8536,0.8323,2.9725,77.69,20.62,80.379851331,135.77,76.3836,31.8423,82.7549782083,2.8536,0.8323,2.9725,73.53,31.01,79.8015100108,132.26,2.8536,0.8323,2.9725,2.8536,0.8323,2.9725,0.0,0.0,0.0,132.26
2019-05-12 08:00:00,77.69496,11.31603,78.5147078219,4.13496,1.20603,4.30725,73.56,10.11,74.2515030151,135.83,83.10496,20.58603,85.616698183,4.13496,1.20603,4.30725,78.97,19.38,81.3132541472,135.59,78.87496,31.00603,84.7504171752,4.13496,1.20603,4.30725,74.74,29.8,80.4618394023,132.09,4.13496,1.20603,4.30725,4.13496,1.20603,4.30725,0.0,0.0,0.0,132.09
2019-05-12 08:30:00,80.7088,10.41215,81.3776582673,5.4588,1.5921500000000002,5.68625,75.25,8.82,75.7651298422,135.63,86.2288,19.55215,88.4177160928,5.4588,1.5921500000000002,5.68625,80.77,17.96,82.7427005844,135.38,81.9388,29.99215,87.2553494467,5.4588,1.5921500000000002,5.68625,76.48,28.4,81.5827824973,131.89,5.4588,1.5921500000000002,5.68625,5.4588,1.5921500000000002,5.68625,0.0,0.0,0.0,131.89
2019-05-12 09:00:00,83.01816,9.37113,83.5453946502,6.75816,1.97113,7.03975,76.26,7.4,76.6181936618,135.05,88.60816,18.37113,90.4925656397,6.75816,1.97113,7.03975,81.85,16.4,83.4768381049,134.81,84.26816,28.66113,89.0088937279,6.75816,1.97113,7.03975,77.51,26.69,81.9765588446,131.36,6.75816,1.97113,7.03975,6.75816,1.97113,7.03975,0.0,0.0,0.0,131.36
2019-05-12 09:30:00,85.67584,14.10712,86.8294903498,7.87584,2.29712,8.204,77.8,11.81,78.6912707992,135.12,91.35584,23.40712,94.3068543044,7.87584,2.29712,8.204,83.48,21.11,86.1077377475,134.87,85.99584,14.13712,87.150115658,7.87584,2.29712,8.204,78.12,11.84,79.0121509643,131.41,7.87584,2.29712,8.204,7.87584,2.29712,8.204,0.0,0.0,0.0,131.41
2019-05-12 10:00:00,87.22064,13.35352,88.2369340945,8.72064,2.54352,9.084,78.5,10.81,79.2408108237,135.18,92.95064,22.59352,95.6571409901,8.72064,2.54352,9.084,84.23,20.05,86.5834591594,134.94,87.54064,13.39352,88.5593023324,8.72064,2.54352,9.084,78.82,10.85,79.5632760763,131.5,8.72064,2.54352,9.084,8.72064,2.54352,9.084,0.0,0.0,0.0,131.5
2019-05-12 10:30:00,88.28864,12.44127,89.1609171793,9.15864,2.67127,9.54025,79.13,9.77,79.7308585179,134.8,94.07864,21.58127,96.5222343249,9.15864,2.67127,9.54025,84.92,18.91,86.9999683908,134.54,88.62864,12.49127,89.5045677855,9.15864,2.67127,9.54025,79.47,9.82,80.0744235071,131.11,9.15864,2.67127,9.54025,9.15864,2.67127,9.54025,0.0,0.0,0.0,131.11
2019-05-12 11:00:00,89.27192,11.57306,90.0189503285,9.30192,2.71306,9.6895,79.97,8.86,80.4593095919,134.5,95.10192,20.60306,97.3080740178,9.30192,2.71306,9.6895,85.8,17.89,87.6452628497,134.25,89.61192,11.60306,90.359986761,9.30192,2.71306,9.6895,80.31,8.89,80.8005457902,130.84,9.30192,2.71306,9.6895,9.30192,2.71306,9.6895,0.0,0.0,0.0,130.84
2019-05-12 11:30:00,90.60656,11.02608,91.2749864706,9.82656,2.86608,10.236,80.78,8.16,81.1910955709,134.07,96.49656,19.97608,98.5425281998,9.82656,2.86608,10.236,86.67,17.11,88.3427472971,133.82,90.96656,11.08608,91.6395995626,9.82656,2.86608,10.236,81.14,8.22,81.5553063878,130.41,9.82656,2.86608,10.236,9.82656,2.86608,10.236,0.0,0.0,0.0,130.41
2019-05-12 12:00:00,89.6568,10.8399,90.3097182935,9.2568,2.6999,9.6425,80.4,8.14,80.8110116259,133.93,95.5068,19.7799,97.5335495624,9.2568,2.6999,9.6425,86.25,17.08,87.9249048905,133.66,89.9968,10.8799,90.65206139,9.2568,2.6999,9.6425,80.74,8.18,81.1533117008,130.28,9.2568,2.6999,9.6425,9.2568,2.6999,9.6425,0.0,0.0,0.0,130.28
2019-05-12 12:30:00,92.2456,10.7983,92.8754757848,9.5256,2.7782999999999998,9.9225,82.72,8.02,83.1078744765,134.15,98.2656,19.7483,100.2303521706,9.5256,2.7782999999999998,9.9225,88.74,16.97,90.3480409306,133.88,92.5956,10.8683,93.2312452145,9.5256,2.7782999999999998,9.9225,83.07,8.09,83.4630037801,130.49,9.5256,2.7782999999999998,9.9225,9.5256,2.7782999999999998,9.9225,0.0,0.0,0.0,130.49
2019-05-12 13:00:00,90.80384,10.74862,91.4377941042,9.66384,2.81862,10.0665,81.14,7.93,81.5265876877,134.1,96.71384,19.67862,98.6955669351,9.66384,2.81862,10.0665,87.05,16.86,88.6677060716,133.88,91.14384,10.79862,91.781314895,9.66384,2.81862,10.0665,81.48,7.98,81.8698406008,130.45,9.66384,2.81862,10.0665,9.66384,2.81862,10.0665,0.0,0.0,0.0,130.45
2019-05-12 13:30:00,88.7572,11.4796,89.4964902552,10.3872,3.0296,10.82,78.37,8.45,78.824231046,134.56,94.4672,20.4896,96.6637242403,10.3872,3.0296,10.82,84.08,17.46,85.8737328873,134.28,89.0672,11.5196,89.8090602334,10.3872,3.0296,10.82,78.68,8.49,79.1367329374,130.88,10.3872,3.0296,10.82,10.3872,3.0296,10.82,0.0,0.0,0.0,130.88
2019-05-12 14:00:00,86.36624,12.24932,87.2305752142,10.62624,3.09932,11.069,75.74,9.15,76.2906947144,134.94,91.90624,21.36932,94.3578549364,10.62624,3.09932,11.069,81.28,18.27,83.3080506314,134.67,86.65624,12.28932,87.5233187042,10.62624,3.09932,11.069,76.03,9.19,76.5833989844,131.26,10.62624,3.09932,11.069,10.62624,3.09932,11.069,0.0,0.0,0.0,131.26
2019-05-12 14:30:00,86.58664,12.44152,87.4759260963,9.29664,2.71152,9.684,77.29,9.73,77.9000449294,135.21,92.24664,21.61152,94.7443950216,9.29664,2.71152,9.684,82.95,18.9,85.0759219756,134.93,86.90664,12.48152,87.7983622717,9.29664,2.71152,9.684,77.61,9.77,78.2225351162,131.52,9.29664,2.71152,9.684,9.29664,2.71152,9.684,0.0,0.0,0.0,131.52
2019-05-12 15:00:00,85.9436,13.13355,86.9413165104,10.0236,2.92355,10.44125,75.92,10.21,76.6034627155,135.59,91.4836,22.38355,94.1821234607,10.0236,2.92355,10.44125,81.46,19.46,83.7521534052,135.3,86.2336,13.17355,87.2340311379,10.0236,2.92355,10.44125,76.21,10.25,76.8962066685,131.88,10.0236,2.92355,10.44125,10.0236,2.92355,10.44125,0.0,0.0,0.0,131.88
2019-05-12 15:30:00,84.70792,13.73231,85.8137987078,9.60792,2.8023100000000003,10.00825,75.1,10.93,75.8912043652,135.93,90.21792,23.06231,93.118973532,9.60792,2.8023100000000003,10.00825,80.61,20.26,83.1170241286,135.64,85.00792,13.772310000000001,86.1163340224,9.60792,2.8023100000000003,10.00825,75.4,10.97,76.1938376773,132.21,9.60792,2.8023100000000003,10.00825,9.60792,2.8023100000000003,10.00825,0.0,0.0,0.0,132.21
2019-05-12 16:00:00,85.7208,13.52065,86.780548103,8.950800000000001,2.61065,9.32375,76.77,10.91,77.5413502591,135.75,91.3308,22.86065,94.1484165935,8.950800000000001,2.61065,9.32375,82.38,20.25,84.8323458358,135.45,86.0408,13.57065,87.1044304617,8.950800000000001,2.61065,9.32375,77.09,10.96,77.8652021124,132.03,8.950800000000001,2.61065,9.32375,8.950800000000001,2.61065,9.32375,0.0,0.0,0.0,132.03
2019-05-12 16:30:00,87.12792,13.55981,88.1767706982,7.26792,2.11981,7.57075,79.86,11.44,80.6752328785,135.54,92.95792,22.90981,95.7394082129,7.26792,2.11981,7.57075,85.69,20.79,88.1759615768,135.23,87.45792,13.62981,88.5136118987,7.26792,2.11981,7.57075,80.19,11.51,81.0118275315,131.84,7.26792,2.11981,7.57075,7.26792,2.11981,7.57075,0.0,0.0,0.0,131.84
2019-05-12 17:00:00,88.91008,13.27544,89.8957153195,6.91008,2.01544,7.198,82.0,11.26,82.7694847151,135.17,94.89008,22.57544,97.5385963278,6.91008,2.01544,7.198,87.98,20.56,90.3503956826,134.87,89.26008,13.33544,90.2507387316,6.91008,2.01544,7.198,82.35,11.32,83.1243941331,131.5,6.91008,2.01544,7.198,6.91008,2.01544,7.198,0.0,0.0,0.0,131.5
2019-05-12 17:30:00,91.2764,13.1952,92.225237869,6.3264,1.8452000000000002,6.59,84.95,11.35,85.7048715068,134.72,97.4464,22.4752,100.0046773306,6.3264,1.8452000000000002,6.59,91.12,20.63,93.4261810201,134.42,91.6264,13.2952,92.58595746660001,6.3264,1.8452000000000002,6.59,85.3,11.45,86.0650480741,131.09,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59,0.0,0.0,0.0,131.09
2019-05-12 18:00:00,92.59312,12.69216,93.45895782,5.01312,1.46216,5.222,87.58,11.23,88.2970514797,134.31,98.94312,21.91216,101.340434927,5.01312,1.46216,5.222,93.93,20.45,96.1303666902,134.01,92.96312,12.80216,93.8404868956,5.01312,1.46216,5.222,87.95,11.34,88.6780587293,130.7,5.01312,1.46216,5.222,5.01312,1.46216,5.222,0.0,0.0,0.0,130.7
2019-05-12 18:30:00,94.11744,11.98467,94.8774200069,4.02744,1.17467,4.19525,90.09,10.81,90.7362342176,133.7,100.64744,21.10467,102.8363470489,4.02744,1.17467,4.19525,96.62,19.93,98.6540891195,133.41,94.53744,12.08467,95.3066986668,4.02744,1.17467,4.19525,90.51,10.91,91.1651698841,130.13,4.02744,1.17467,4.19525,4.02744,1.17467,4.19525,0.0,0.0,0.0,130.13
2019-05-12 19:00:00,94.49936,11.34773,95.1782539058,2.76936,0.8077300000000001,2.88475,91.73,10.54,92.3335502404,133.31,101.10936,20.41773,103.1503096358,2.76936,0.8077300000000001,2.88475,98.34,19.61,100.276157186,133.02,94.88936,11.48773,95.5822085001,2.76936,0.8077300000000001,2.88475,92.12,10.68,92.73703036,129.76,2.76936,0.8077300000000001,2.88475,2.76936,0.8077300000000001,2.88475,0.0,0.0,0.0,129.76
2019-05-12 19:30:00,90.68144,12.77542,91.5769344139,2.04144,0.5954200000000001,2.1265,88.64,12.18,89.4729121019,133.71,97.09144,21.98542,99.5495173964,2.04144,0.5954200000000001,2.1265,95.05,21.39,97.4270732394,133.42,91.04144,12.90542,91.9515832525,2.04144,0.5954200000000001,2.1265,89.0,12.31,89.8472932258,130.15,2.04144,0.5954200000000001,2.1265,2.04144,0.5954200000000001,2.1265,0.0,0.0,0.0,130.15
2019-05-12 20:00:00,91.02936,12.74023,91.9165808898,1.50936,0.44023,1.57225,89.52,12.3,90.3610557707,133.91,97.50936,21.98023,99.9560193208,1.50936,0.44023,1.57225,96.0,21.54,98.3868466819,133.61,91.40936,12.87023,92.3109631402,1.50936,0.44023,1.57225,89.9,12.43,90.7552472312,130.34,1.50936,0.44023,1.57225,1.50936,0.44023,1.57225,0.0,0.0,0.0,130.34
2019-05-12 20:30:00,92.08968,12.53074,92.9383053829,1.33968,0.39074000000000003,1.3955,90.75,12.14,91.5584081338,133.71,98.64968,21.74074,101.0169250168,1.33968,0.39074000000000003,1.3955,97.31,21.35,99.6245883304,133.41,92.45968,12.66074,93.3224879815,1.33968,0.39074000000000003,1.3955,91.12,12.27,91.9424129551,130.15,1.33968,0.39074000000000003,1.3955,1.33968,0.39074000000000003,1.3955,0.0,0.0,0.0,130.15
2019-05-12 21:00:00,91.1152,13.2461,92.0730081851,1.2552,0.36610000000000004,1.3075,89.86,12.88,90.778378483,132.72,97.5952,22.3761,100.1274833113,1.2552,0.36610000000000004,1.3075,96.34,22.01,98.8222429416,132.44,91.4652,13.3861,92.439550433,1.2552,0.36610000000000004,1.3075,90.21,13.02,91.1447447745,129.22,1.2552,0.36610000000000004,1.3075,1.2552,0.36610000000000004,1.3075,0.0,0.0,0.0,129.22
2019-05-12 21:30:00,95.50456,11.81883,96.2330801926,1.26456,0.36883000000000005,1.31725,94.24,11.45,94.9330295524,132.41,102.30456,20.83883,104.405363045,1.26456,0.36883000000000005,1.31725,101.04,20.47,103.0926888775,132.14,95.92456,11.96883,96.6683717809,1.26456,0.36883000000000005,1.31725,94.66,11.6,95.3681057797,128.93,1.26456,0.36883000000000005,1.31725,1.26456,0.36883000000000005,1.31725,0.0,0.0,0.0,128.93
2019-05-12 22:00:00,92.46744,12.38842,93.2936247031,1.29744,0.37842000000000003,1.3515000000000001,91.17,12.01,91.9576478603,132.73,99.03744,21.47842,101.339711108,1.29744,0.37842000000000003,1.3515000000000001,97.74,21.1,99.9915876462,132.46,92.85744,12.53842,93.7001394847,1.29744,0.37842000000000003,1.3515000000000001,91.56,12.16,92.3639496773,129.22,1.29744,0.37842000000000003,1.3515000000000001,1.29744,0.37842000000000003,1.3515000000000001,0.0,0.0,0.0,129.22
2019-05-12 22:30:00,87.64096,13.61528,88.6922415953,1.32096,0.38528,1.376,86.32,13.23,87.3279754718,132.63,93.87096,22.75528,96.5896469566,1.32096,0.38528,1.376,92.55,22.37,95.2151216982,132.36,88.00096,13.73528,89.0664183495,1.32096,0.38528,1.376,86.68,13.35,87.7020233518,129.11,1.32096,0.38528,1.376,1.32096,0.38528,1.376,0.0,0.0,0.0,129.11
2019-05-12 23:00:00,83.11736,14.64298,84.3973482797,1.3473600000000001,0.39298000000000005,1.4035,81.77,14.25,83.0023818935,133.38,89.04736,23.93298,92.2074826392,1.3473600000000001,0.39298000000000005,1.4035,87.7,23.54,90.8043038628,133.11,83.44736,14.74298,84.7397035058,1.3473600000000001,0.39298000000000005,1.4035,82.1,14.35,83.3446608968,129.83,1.3473600000000001,0.39298000000000005,1.4035,1.3473600000000001,0.39298000000000005,1.4035,0.0,0.0,0.0,129.83
2019-05-12 23:30:00,77.05744,15.63592,78.6278007679,1.35744,0.39592000000000005,1.4140000000000001,75.7,15.24,77.21882931,134.3,82.55744,25.09592,86.2875199551,1.35744,0.39592000000000005,1.4140000000000001,81.2,24.7,84.873611918,134.02,77.34744,15.72592,78.9299121652,1.35744,0.39592000000000005,1.4140000000000001,75.99,15.33,77.5208939577,130.68,1.35744,0.39592000000000005,1.4140000000000001,1.35744,0.39592000000000005,1.4140000000000001,0.0,0.0,0.0,130.68
2019-05-13 00:00:00,72.72192,17.21431,74.7315871453,1.35192,0.39431000000000005,1.40825,71.37,16.82,73.325229628,134.95,77.94192,26.84431,82.4351858897,1.35192,0.39431000000000005,1.40825,76.59,26.45,81.0285789089,134.67,72.98192,17.27431,74.9984162024,1.35192,0.39431000000000005,1.40825,71.63,16.88,73.5920600337,131.32,1.35192,0.39431000000000005,1.40825,1.35192,0.39431000000000005,1.40825,0.0,0.0,0.0,131.32
2019-05-13 00:30:00,68.6148,18.00515,70.9378333864,1.3548,0.39515000000000006,1.4112500000000001,67.26,17.61,69.5271148546,135.46,73.5448,27.72515,78.5972108256,1.3548,0.39515000000000006,1.4112500000000001,72.19,27.33,77.1901872002,135.17,68.8648,18.04515,71.1898034662,1.3548,0.39515000000000006,1.4112500000000001,67.51,17.65,69.7790985898,131.79,1.3548,0.39515000000000006,1.4112500000000001,1.3548,0.39515000000000006,1.4112500000000001,0.0,0.0,0.0,131.79
2019-05-13 01:00:00,66.81088,18.47984,69.3195367324,1.37088,0.39984000000000003,1.428,65.44,18.08,67.8916784297,135.93,71.64088,28.28984,77.0242217384,1.37088,0.39984000000000003,1.428,70.27,27.89,75.6024139826,135.62,67.04088,18.52984,69.5545437883,1.37088,0.39984000000000003,1.428,65.67,18.13,68.1266893369,132.24,1.37088,0.39984000000000003,1.428,1.37088,0.39984000000000003,1.428,0.0,0.0,0.0,132.24
2019-05-13 01:30:00,67.53096,18.56153,70.0354264245,1.41096,0.41153,1.4697500000000001,66.12,18.15,68.565858122,136.07,72.40096,28.39153,77.7687468374,1.41096,0.41153,1.4697500000000001,70.99,27.98,76.305048981,135.78,67.78096,18.60153,70.2870931029,1.41096,0.41153,1.4697500000000001,66.37,18.19,68.8175341029,132.39,1.41096,0.41153,1.4697500000000001,1.41096,0.41153,1.4697500000000001,0.0,0.0,0.0,132.39
2019-05-13 02:00:00,69.1308,18.01565,71.4397029219,1.3908,0.40565,1.44875,67.74,17.61,69.991568778,135.86,74.1208,27.80565,79.1646838215,1.3908,0.40565,1.44875,72.73,27.4,77.7200932835,135.59,69.4108,18.05565,71.7207477203,1.3908,0.40565,1.44875,68.02,17.65,70.2726326531,132.19,1.3908,0.40565,1.44875,1.3908,0.40565,1.44875,0.0,0.0,0.0,132.19
2019-05-13 02:30:00,69.6284,18.32745,72.0000660421,1.3284,0.38745,1.38375,68.3,17.94,70.6168081975,136.03,74.6484,28.13745,79.7753076776,1.3284,0.38745,1.38375,73.32,27.75,78.3956943971,135.76,69.8884,18.37745,72.264231284,1.3284,0.38745,1.38375,68.56,17.99,70.8809826399,132.35,1.3284,0.38745,1.38375,1.3284,0.38745,1.38375,0.0,0.0,0.0,132.35
2019-05-13 03:00:00,68.53208,18.98144,71.1121723308,1.3420800000000002,0.39144,1.3980000000000001,67.19,18.59,69.7143041276,136.19,73.47208,28.85144,78.93384654,1.3420800000000002,0.39144,1.3980000000000001,72.13,28.46,77.5416565467,135.91,68.78208,19.03144,71.3664503643,1.3420800000000002,0.39144,1.3980000000000001,67.44,18.64,69.9685872374,132.51,1.3420800000000002,0.39144,1.3980000000000001,1.3420800000000002,0.39144,1.3980000000000001,0.0,0.0,0.0,132.51
2019-05-13 03:30:00,67.85096,18.924030000000002,70.4405542593,1.3509600000000002,0.39403000000000005,1.4072500000000001,66.5,18.53,69.033404233,136.19,72.75096,28.79403,78.2419219125,1.3509600000000002,0.39403000000000005,1.4072500000000001,71.4,28.4,76.8408745395,135.91,68.10096,18.95403,70.6894334831,1.3509600000000002,0.39403000000000005,1.4072500000000001,66.75,18.56,69.2822928316,132.49,1.3509600000000002,0.39403000000000005,1.4072500000000001,1.3509600000000002,0.39403000000000005,1.4072500000000001,0.0,0.0,0.0,132.49
2019-05-13 04:00:00,67.1456,19.4983,69.9193485542,1.3656000000000001,0.39830000000000004,1.4225,65.78,19.1,68.4968495626,136.36,71.9856,29.4183,77.7647926908,1.3656000000000001,0.39830000000000004,1.4225,70.62,29.02,76.3501460378,136.07,67.3856,19.5383,70.160988122,1.3656000000000001,0.39830000000000004,1.4225,66.02,19.14,68.7384899456,132.67,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,132.67
2019-05-13 04:30:00,67.81728,18.99004,70.4258836352,1.33728,0.39004000000000005,1.393,66.48,18.6,69.032966038,136.17,72.70728,28.86004,78.2256382128,1.33728,0.39004000000000005,1.393,71.37,28.47,76.838908113,135.9,68.05728,19.02004,70.6650923908,1.33728,0.39004000000000005,1.393,66.72,18.63,69.2721827287,132.48,1.33728,0.39004000000000005,1.393,1.33728,0.39004000000000005,1.393,0.0,0.0,0.0,132.48
2019-05-13 05:00:00,68.48192,18.46306,70.9271312789,1.38192,0.40306000000000003,1.4395,67.1,18.06,69.4879385217,136.06,73.42192,28.29306,78.6846591189,1.38192,0.40306000000000003,1.4395,72.04,27.89,77.2503313909,135.77,68.74192,18.50306,71.1885861262,1.38192,0.40306000000000003,1.4395,67.36,18.1,69.7494057322,132.36,1.38192,0.40306000000000003,1.4395,1.38192,0.40306000000000003,1.4395,0.0,0.0,0.0,132.36
2019-05-13 05:30:00,70.33536,17.88573,72.5738396667,1.42536,0.41573000000000004,1.48475,68.91,17.47,71.09000633,135.91,75.40536,27.65573,80.3169204997,1.42536,0.41573000000000004,1.48475,73.98,27.24,78.8356391488,135.64,70.61536,17.91573,72.8526077046,1.42536,0.41573000000000004,1.48475,69.19,17.5,71.3688034088,132.21,1.42536,0.41573000000000004,1.48475,1.42536,0.41573000000000004,1.48475,0.0,0.0,0.0,132.21
2019-05-13 06:00:00,74.90888,16.08759,76.6169097188,1.56888,0.45759000000000005,1.6342500000000002,73.34,15.63,74.9870155427,135.24,80.29888,25.67759,84.3045002207,1.56888,0.45759000000000005,1.6342500000000002,78.73,25.22,82.6708007703,134.98,75.22888,16.12759,76.9381800231,1.56888,0.45759000000000005,1.6342500000000002,73.66,15.67,75.3083295526,131.56,1.56888,0.45759000000000005,1.6342500000000002,1.56888,0.45759000000000005,1.6342500000000002,0.0,0.0,0.0,131.56
2019-05-13 06:30:00,86.56408,10.84744,87.2410849359,1.77408,0.51744,1.8479999999999999,84.79,10.33,85.4169362597,133.86,92.74408,19.92744,94.8607781963,1.77408,0.51744,1.8479999999999999,90.97,19.41,93.0176811149,133.61,86.96408,10.90744,87.6454417389,1.77408,0.51744,1.8479999999999999,85.19,10.39,85.8212572735,130.24,1.77408,0.51744,1.8479999999999999,1.77408,0.51744,1.8479999999999999,0.0,0.0,0.0,130.24
2019-05-13 07:00:00,96.35584,6.33462,96.5638406064,2.17584,0.6346200000000001,2.2665,94.18,5.7,94.3523311848,133.86,103.18584,15.11462,104.2869565873,2.17584,0.6346200000000001,2.2665,101.01,14.48,102.0425915978,133.61,96.83584,6.40462,97.0474062809,2.17584,0.6346200000000001,2.2665,94.66,5.77,94.8356921206,130.24,2.17584,0.6346200000000001,2.2665,2.17584,0.6346200000000001,2.2665,0.0,0.0,0.0,130.24
2019-05-13 07:30:00,105.15848,4.19164,105.2419866869,2.98848,0.8716400000000001,3.113,102.17,3.32,102.2239272382,132.87,112.51848,12.74164,113.2376162386,2.98848,0.8716400000000001,3.113,109.53,11.87,110.1713111477,132.64,105.26848,6.25164,105.4539514869,2.98848,0.8716400000000001,3.113,102.28,5.38,102.4213981549,129.31,2.98848,0.8716400000000001,3.113,2.98848,0.8716400000000001,3.113,0.0,0.0,0.0,129.31
2019-05-13 08:00:00,105.66336,7.02723,105.8967780811,4.17336,1.21723,4.34725,101.49,5.8100000000000005,101.6561665616,132.9,112.98336,15.74723,114.0754789145,4.17336,1.21723,4.34725,108.81,14.53,109.7758488922,132.64,104.75336,12.65723,105.5152685755,4.17336,1.21723,4.34725,100.58,11.44,101.2285038909,129.33,4.17336,1.21723,4.34725,4.17336,1.21723,4.34725,0.0,0.0,0.0,129.33
2019-05-13 08:30:00,107.70704,5.74122,107.8599465634,5.38704,1.57122,5.6115,102.32,4.17,102.4049378692,133.26,115.32704,7.54122,115.5733366926,5.38704,1.57122,5.6115,109.94,5.97,110.1019731885,133.04,108.15704,7.54122,108.4196259939,5.38704,1.57122,5.6115,102.77,5.97,102.9432552429,129.68,5.38704,1.57122,5.6115,5.38704,1.57122,5.6115,0.0,0.0,0.0,129.68
2019-05-13 09:00:00,110.94168,8.40924,111.2599284496,6.27168,1.82924,6.533,104.67,6.58,104.8766194154,133.04,118.74168,2.92924,118.777805234,6.27168,1.82924,6.533,112.47,1.1,112.4753790836,132.82,111.81168,8.02924,112.0996007103,6.27168,1.82924,6.533,105.54,6.2,105.7219542006,129.48,6.27168,1.82924,6.533,6.27168,1.82924,6.533,0.0,0.0,0.0,129.48
2019-05-13 09:30:00,111.90584,10.08587,112.3594312898,7.42584,2.16587,7.73525,104.48,7.92,104.7797537695,132.56,119.67584,2.79587,119.7084941379,7.42584,2.16587,7.73525,112.25,0.63,112.2517679148,132.35,112.76584,9.70587,113.1827662825,7.42584,2.16587,7.73525,105.34,7.54,105.6095033603,129.02,7.42584,2.16587,7.73525,7.42584,2.16587,7.73525,0.0,0.0,0.0,129.02
2019-05-13 10:00:00,110.99656,11.09358,111.5495578165,8.44656,2.46358,8.7985,102.55,8.63,102.9124841795,132.89,118.63656,3.68358,118.6937324809,8.44656,2.46358,8.7985,110.19,1.22,110.1967535819,132.66,111.82656,10.73358,112.3405058786,8.44656,2.46358,8.7985,103.38,8.27,103.7102564841,129.31,8.44656,2.46358,8.7985,8.44656,2.46358,8.7985,0.0,0.0,0.0,129.31
2019-05-13 10:30:00,108.17776,9.70518,108.6122381569,9.37776,2.73518,9.7685,98.8,6.97,99.0455496224,133.57,115.52776,3.45518,115.5794168503,9.37776,2.73518,9.7685,106.15,0.72,106.1524417995,133.33,108.96776,9.34518,109.3677516851,9.37776,2.73518,9.7685,99.59,6.61,99.8091188219,129.95,9.37776,2.73518,9.7685,9.37776,2.73518,9.7685,0.0,0.0,0.0,129.95
2019-05-13 11:00:00,107.34272,10.22871,107.8289666336,9.73272,2.83871,10.13825,97.61,7.39,97.8893467135,133.12,114.63272,3.00871,114.6721972863,9.73272,2.83871,10.13825,104.9,0.17,104.9001377501,132.87,108.13272,9.86871,108.5821190236,9.73272,2.83871,10.13825,98.4,7.03,98.6508028351,129.51,9.73272,2.83871,10.13825,9.73272,2.83871,10.13825,0.0,0.0,0.0,129.51
2019-05-13 11:30:00,107.02864,11.06252,107.5988342362,10.32864,3.01252,10.759,96.7,8.05,97.0344912905,133.12,114.23864,3.49252,114.2920144411,10.32864,3.01252,10.759,103.91,0.48,103.9111086458,132.87,107.79864,10.72252,108.3306014984,10.32864,3.01252,10.759,97.47,7.71,97.7744598553,129.51,10.32864,3.01252,10.759,10.32864,3.01252,10.759,0.0,0.0,0.0,129.51
2019-05-13 12:00:00,106.43144,11.68917,107.0714159604,10.83144,3.15917,11.28275,95.6,8.53,95.9797942277,133.14,113.57144,4.15917,113.647572252,10.83144,3.15917,11.28275,102.74,1.0,102.7448665384,132.87,107.21144,11.33917,107.8094135183,10.83144,3.15917,11.28275,96.38,8.18,96.7265051576,129.53,10.83144,3.15917,11.28275,10.83144,3.15917,11.28275,0.0,0.0,0.0,129.53
2019-05-13 12:30:00,106.72824,11.79407,107.3779181241,10.84824,3.16407,11.30025,95.88,8.63,96.2676025462,133.24,113.89824,4.26407,113.9780301991,10.84824,3.16407,11.30025,103.05,1.1,103.0558707692,132.97,107.50824,11.45407,108.1166841309,10.84824,3.16407,11.30025,96.66,8.29,97.0148426788,129.62,10.84824,3.16407,11.30025,10.84824,3.16407,11.30025,0.0,0.0,0.0,129.62
2019-05-13 13:00:00,105.19008,11.11669,105.7758655222,10.96008,3.19669,11.41675,94.23,7.92,94.562250925,133.52,112.23008,3.53669,112.285791768,10.96008,3.19669,11.41675,101.27,0.34,101.2705707498,133.25,105.95008,10.77669,106.4967440787,10.96008,3.19669,11.41675,94.99,7.58,95.291954015,129.9,10.96008,3.19669,11.41675,10.96008,3.19669,11.41675,0.0,0.0,0.0,129.9
2019-05-13 13:30:00,103.3764,10.4602,103.9042629587,11.0064,3.2102,11.465,92.37,7.25,92.6540846374,133.79,110.2864,3.6402,110.3464593043,11.0064,3.2102,11.465,99.28,0.43,99.2809312003,133.52,104.1164,10.1202,104.6070896116,11.0064,3.2102,11.465,93.11,6.91,93.3660548594,130.16,11.0064,3.2102,11.465,11.0064,3.2102,11.465,0.0,0.0,0.0,130.16
2019-05-13 14:00:00,102.88288,10.52084,103.4194134164,11.04288,3.22084,11.503,91.84,7.3,92.1296673173,134.7,109.76288,3.68084,109.8245801676,11.04288,3.22084,11.503,98.72,0.46,98.7210717122,134.41,103.61288,10.18084,104.1118552567,11.04288,3.22084,11.503,92.57,6.96,92.8312797499,131.05,11.04288,3.22084,11.503,11.04288,3.22084,11.503,0.0,0.0,0.0,131.05
2019-05-13 14:30:00,102.89032,10.13051,103.3878386589,10.63032,3.10051,11.07325,92.26,7.03,92.5274472792,134.9,109.80032,3.89051,109.869223808,10.63032,3.10051,11.07325,99.17,0.79,99.173146567,134.62,103.63032,9.79051,104.0917734951,10.63032,3.10051,11.07325,93.0,6.69,93.240313706,131.25,10.63032,3.10051,11.07325,10.63032,3.10051,11.07325,0.0,0.0,0.0,131.25
2019-05-13 15:00:00,103.41504,9.46647,103.8474099459,9.72504,2.8364700000000003,10.13025,93.69,6.63,93.92429398190001,134.95,110.43504,4.06647,110.5098829882,9.72504,2.8364700000000003,10.13025,100.71,1.23,100.7175108906,134.67,104.17504,9.10647,104.5723039569,9.72504,2.8364700000000003,10.13025,94.45,6.27,94.6578860951,131.29,9.72504,2.8364700000000003,10.13025,9.72504,2.8364700000000003,10.13025,0.0,0.0,0.0,131.29
2019-05-13 15:30:00,100.50192,9.16806,100.9192213993,9.90192,2.8880600000000003,10.3145,90.6,6.28,90.8173904051,135.29,107.29192,4.53806,107.3878488743,9.90192,2.8880600000000003,10.3145,97.39,1.65,97.4039763049,135.01,101.21192,8.818060000000001,101.5953292836,9.90192,2.8880600000000003,10.3145,91.31,5.93,91.5023551609,131.62,9.90192,2.8880600000000003,10.3145,9.90192,2.8880600000000003,10.3145,0.0,0.0,0.0,131.62
2019-05-13 16:00:00,102.82984,8.37662,103.1704597113,9.27984,2.70662,9.6665,93.55,5.67,93.7216698528,135.11,109.82984,5.00662,109.9438947748,9.27984,2.70662,9.6665,100.55,2.3,100.5763018807,134.84,103.56984,8.00662,103.8788608017,9.27984,2.70662,9.6665,94.29,5.3,94.4388378793,131.46,9.27984,2.70662,9.6665,9.27984,2.70662,9.6665,0.0,0.0,0.0,131.46
2019-05-13 16:30:00,100.132,5.44225,100.2797861439,8.682,2.53225,9.04375,91.45,2.91,91.4962873564,134.92,106.982,7.74225,107.2617861079,8.682,2.53225,9.04375,98.3,5.21,98.4379708243,134.64,100.862,5.06225,100.9889569164,8.682,2.53225,9.04375,92.18,2.5300000000000002,92.2147130343,131.28,8.682,2.53225,9.04375,8.682,2.53225,9.04375,0.0,0.0,0.0,131.28
2019-05-13 17:00:00,101.34776,4.00268,101.4267711415,7.51776,2.19268,7.831,93.83,1.81,93.8474560124,134.95,108.35776,8.60268,108.6987132187,7.51776,2.19268,7.831,100.84,6.41,101.0435237905,134.64,102.06776,3.58268,102.1306184619,7.51776,2.19268,7.831,94.55,1.3900000000000001,94.5602167933,131.33,7.51776,2.19268,7.831,7.51776,2.19268,7.831,0.0,0.0,0.0,131.33
2019-05-13 17:30:00,102.58632,2.48726,102.6164680422,6.6763200000000005,1.94726,6.9545,95.91,0.54,95.9115201631,135.0,109.75632,9.74726,110.1882882046,6.6763200000000005,1.94726,6.9545,103.08,7.8,103.3746893587,134.72,103.32632,2.23726,103.3505381556,6.6763200000000005,1.94726,6.9545,96.65,0.29,96.650435074,131.4,6.6763200000000005,1.94726,6.9545,6.6763200000000005,1.94726,6.9545,0.0,0.0,0.0,131.4
2019-05-13 18:00:00,102.79264,1.90952,102.8103744999,5.55264,1.61952,5.784,97.24,0.29,97.2404324343,135.0,110.04264,10.35952,110.5291919486,5.55264,1.61952,5.784,104.49,8.74,104.8548887749,134.72,103.53264,2.40952,103.5606746405,5.55264,1.61952,5.784,97.98,0.79,97.9831847819,131.4,5.55264,1.61952,5.784,5.55264,1.61952,5.784,0.0,0.0,0.0,131.4
2019-05-13 18:30:00,102.28832,3.52201,102.3489372825,4.25832,1.24201,4.43575,98.03,2.2800000000000002,98.0565107476,135.45,109.59832,12.10201,110.2644566162,4.25832,1.24201,4.43575,105.34,10.86,105.8983248215,135.16,103.03832,3.98201,103.1152354992,4.25832,1.24201,4.43575,98.78,2.74,98.8179943128,131.86,4.25832,1.24201,4.43575,4.25832,1.24201,4.43575,0.0,0.0,0.0,131.86
2019-05-13 19:00:00,102.14192,4.59056,102.245024634,2.64192,0.77056,2.752,99.5,3.8200000000000003,99.5733016426,135.8,109.56192,13.32056,110.3687076702,2.64192,0.77056,2.752,106.92,12.55,107.6540240771,135.52,102.88192,5.08056,103.0072888334,2.64192,0.77056,2.752,100.24,4.31,100.3326153352,132.22,2.64192,0.77056,2.752,2.64192,0.77056,2.752,0.0,0.0,0.0,132.22
2019-05-13 19:30:00,102.1144,4.64795,102.2201258391,2.0844,0.6079500000000001,2.17125,100.03,4.04,100.1115502827,136.04,109.5644,13.41795,110.3829657581,2.0844,0.6079500000000001,2.17125,107.48,12.81,108.2406878212,135.76,102.8644,5.12795,102.9921388192,2.0844,0.6079500000000001,2.17125,100.78,4.52,100.8813104594,132.46,2.0844,0.6079500000000001,2.17125,2.0844,0.6079500000000001,2.17125,0.0,0.0,0.0,132.46
2019-05-13 20:00:00,100.80024,5.44257,100.9470650998,1.62024,0.47257000000000005,1.68775,99.18,4.97,99.3044475338,136.36,108.18024,14.33257,109.1255556195,1.62024,0.47257000000000005,1.68775,106.56,13.86,107.4575879126,136.07,101.55024,5.94257,101.723966607,1.62024,0.47257000000000005,1.68775,99.93,5.47,100.0795973213,132.78,1.62024,0.47257000000000005,1.68775,1.62024,0.47257000000000005,1.68775,0.0,0.0,0.0,132.78
2019-05-13 20:30:00,100.2528,6.2704,100.4487024506,1.3728,0.40040000000000003,1.43,98.88,5.87,99.0540827023,134.91,107.6228,15.0404,108.6686740142,1.3728,0.40040000000000003,1.43,106.25,14.64,107.2538675293,134.63,101.0028,6.7604,101.2287934137,1.3728,0.40040000000000003,1.43,99.63,6.36,99.8327927086,131.39,1.3728,0.40040000000000003,1.43,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,131.39
2019-05-13 21:00:00,102.66496,6.23478,102.854102949,1.28496,0.37478000000000006,1.3385,101.38,5.86,101.5492195933,134.65,110.20496,14.99478,111.2203966719,1.28496,0.37478000000000006,1.3385,108.92,14.62,109.8968188803,134.37,103.41496,6.74478,103.6346757077,1.28496,0.37478000000000006,1.3385,102.13,6.37,102.3284603617,131.13,1.28496,0.37478000000000006,1.3385,1.28496,0.37478000000000006,1.3385,0.0,0.0,0.0,131.13
2019-05-13 21:30:00,101.65816,6.97988,101.8974985925,1.26816,0.36988000000000004,1.321,100.39,6.61,100.6073764691,134.51,109.11816,15.76988,110.2518115815,1.26816,0.36988000000000004,1.321,107.85,15.4,108.9439420069,134.23,102.39816,7.47988,102.6709879966,1.26816,0.36988000000000004,1.321,101.13,7.11,101.3796281311,130.99,1.26816,0.36988000000000004,1.321,1.26816,0.36988000000000004,1.321,0.0,0.0,0.0,130.99
2019-05-13 22:00:00,101.47928,6.69729,101.7000391478,1.25928,0.36729,1.31175,100.22,6.33,100.4197057355,134.58,108.91928,15.47729,110.0134358225,1.25928,0.36729,1.31175,107.66,15.11,108.715167755,134.31,102.22928,7.20729,102.4830264896,1.25928,0.36729,1.31175,100.97,6.84,101.2014155039,131.06,1.25928,0.36729,1.31175,1.25928,0.36729,1.31175,0.0,0.0,0.0,131.06
2019-05-13 22:30:00,93.36648,9.60689,93.8594263943,1.32648,0.38689,1.38175,92.04,9.22,92.5006486464,135.79,100.22648,18.69689,101.9554853299,1.32648,0.38689,1.38175,98.9,18.31,100.5806447583,135.51,94.03648,10.08689,94.5759214635,1.32648,0.38689,1.38175,92.71,9.7,93.2160613843,132.21,1.32648,0.38689,1.38175,1.32648,0.38689,1.38175,0.0,0.0,0.0,132.21
2019-05-13 23:00:00,86.7156,11.76705,87.5103350986,1.3956,0.40705,1.45375,85.32,11.36,86.0729458076,135.89,93.0856,21.00705,95.426542833,1.3956,0.40705,1.45375,91.69,20.6,93.9756143901,135.62,87.3256,12.24705,88.1802168803,1.3956,0.40705,1.45375,85.93,11.84,86.7418612897,132.3,1.3956,0.40705,1.45375,1.3956,0.40705,1.45375,0.0,0.0,0.0,132.3
2019-05-13 23:30:00,83.33784,13.32187,84.3958991667,1.37784,0.40187000000000006,1.43525,81.96,12.92,82.9720916935,136.46,89.47784,22.73187,92.3202131971,1.37784,0.40187000000000006,1.43525,88.1,22.33,90.8858564354,136.17,83.91784,13.801870000000001,85.0452555159,1.37784,0.40187000000000006,1.43525,82.54,13.4,83.6206409925,132.83,1.37784,0.40187000000000006,1.43525,1.37784,0.40187000000000006,1.43525,0.0,0.0,0.0,132.83
2019-05-14 00:00:00,76.16384,14.644870000000001,77.5590274621,1.35384,0.39487000000000005,1.41025,74.81,14.25,76.1550956929,136.79,81.78384,24.16487,85.2791734673,1.35384,0.39487000000000005,1.41025,80.43,23.77,83.8689322693,136.5,76.67384,15.10487,78.1475197179,1.35384,0.39487000000000005,1.41025,75.32,14.71,76.7429899079,133.13,1.35384,0.39487000000000005,1.41025,1.35384,0.39487000000000005,1.41025,0.0,0.0,0.0,133.13
2019-05-14 00:30:00,72.53584,10.41712,73.280041441,1.39584,0.40712000000000004,1.454,71.14,10.01,71.8407941214,136.83,77.92584,19.61712,80.3571274798,1.39584,0.40712000000000004,1.454,76.53,19.21,78.90415071460001,136.54,73.89584,29.29712,79.4916121965,1.39584,0.40712000000000004,1.454,72.5,28.89,78.0441035569,133.18,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0,133.18
2019-05-14 01:00:00,70.5604,10.54845,71.344515175,1.4004,0.40845000000000004,1.45875,69.16,10.14,69.8993934165,136.8,75.8104,19.76845,78.3454425194,1.4004,0.40845000000000004,1.45875,74.41,19.36,76.887305194,136.54,71.8704,29.74845,77.7838329832,1.4004,0.40845000000000004,1.45875,70.47,29.34,76.3338489793,133.13,1.4004,0.40845000000000004,1.45875,1.4004,0.40845000000000004,1.45875,0.0,0.0,0.0,133.13
2019-05-14 01:30:00,71.04152,10.91586,71.8752639192,1.39152,0.40586000000000005,1.4495,69.65,10.51,70.4385022555,136.96,76.32152,20.17586,78.9432691358,1.39152,0.40586000000000005,1.4495,74.93,19.77,77.4942436572,136.68,72.36152,30.15586,78.3936570715,1.39152,0.40586000000000005,1.4495,70.97,29.75,76.953254642,133.29,1.39152,0.40586000000000005,1.4495,1.39152,0.40586000000000005,1.4495,0.0,0.0,0.0,133.29
2019-05-14 02:00:00,72.21824,10.95657,73.0446480919,1.42824,0.41657000000000005,1.4877500000000001,70.79,10.54,71.5703548964,136.9,77.58824,20.21657,80.1788294306,1.42824,0.41657000000000005,1.4877500000000001,76.16,19.8,78.6917123972,136.63,73.56824,30.17657,79.5167360602,1.42824,0.41657000000000005,1.4877500000000001,72.14,29.76,78.037408978,133.26,1.42824,0.41657000000000005,1.4877500000000001,1.42824,0.41657000000000005,1.4877500000000001,0.0,0.0,0.0,133.26
2019-05-14 02:30:00,71.71512,12.32691,72.7668272413,1.39512,0.40691000000000005,1.4532500000000002,70.32,11.92,71.3231294883,136.98,76.98512,21.02691,79.8050101533,1.39512,0.40691000000000005,1.4532500000000002,75.59,20.62,78.3519782775,136.7,72.88512,28.61691,78.301776834,1.39512,0.40691000000000005,1.4532500000000002,71.49,28.21,76.8545652515,133.34,1.39512,0.40691000000000005,1.4532500000000002,1.39512,0.40691000000000005,1.4532500000000002,0.0,0.0,0.0,133.34
2019-05-14 03:00:00,70.2252,17.45985,72.3631472302,1.4052,0.40985000000000005,1.46375,68.82,17.05,70.9005987281,136.07,75.2752,27.20985,80.0420618929,1.4052,0.40985000000000005,1.46375,73.87,26.8,78.5812757596,135.8,70.4852,17.49985,72.6251207852,1.4052,0.40985000000000005,1.46375,69.08,17.09,71.1625919989,132.45,1.4052,0.40985000000000005,1.46375,1.4052,0.40985000000000005,1.46375,0.0,0.0,0.0,132.45
2019-05-14 03:30:00,69.44736,17.64173,71.6530979677,1.37736,0.40173000000000003,1.43475,68.07,17.24,70.2192459373,136.26,74.45736,27.42173,79.3463908087,1.37736,0.40173000000000003,1.43475,73.08,27.02,77.9151256176,135.99,69.72736,17.67173,71.9318759227,1.37736,0.40173000000000003,1.43475,68.35,17.27,70.4980524554,132.62,1.37736,0.40173000000000003,1.43475,1.37736,0.40173000000000003,1.43475,0.0,0.0,0.0,132.62
2019-05-14 04:00:00,68.66704,17.77747,70.9309581351,1.39704,0.40747000000000005,1.45525,67.27,17.37,69.4763974311,136.31,73.61704,27.57747,78.6128833587,1.39704,0.40747000000000005,1.45525,72.22,27.17,77.1617606072,135.99,68.90704,17.81747,71.1733264556,1.39704,0.40747000000000005,1.45525,67.51,17.41,69.7187793926,132.65,1.39704,0.40747000000000005,1.45525,1.39704,0.40747000000000005,1.45525,0.0,0.0,0.0,132.65
2019-05-14 04:30:00,68.89224,17.60607,71.1063600043,1.3922400000000001,0.40607000000000004,1.45025,67.5,17.2,69.6569450952,136.21,73.85224,27.39607,78.7699054491,1.3922400000000001,0.40607000000000004,1.45025,72.46,26.99,77.3234227127,135.93,69.15224,17.63607,71.3657008798,1.3922400000000001,0.40607000000000004,1.45025,67.76,17.23,69.9163106864,132.56,1.3922400000000001,0.40607000000000004,1.45025,1.3922400000000001,0.40607000000000004,1.45025,0.0,0.0,0.0,132.56
2019-05-14 05:00:00,69.1912,17.1216,71.2781266869,1.4112,0.4116,1.47,67.78,16.71,69.8094012293,136.02,74.1812,26.8416,78.888034099,1.4112,0.4116,1.47,72.77,26.43,77.4210423593,135.75,69.4612,17.1416,71.5450400517,1.4112,0.4116,1.47,68.05,16.73,70.0763540718,132.37,1.4112,0.4116,1.47,1.4112,0.4116,1.47,0.0,0.0,0.0,132.37
2019-05-14 05:30:00,70.5996,16.75405,72.5603315288,1.4196,0.41405000000000003,1.47875,69.18,16.34,71.0835283311,135.9,75.6896,26.45405,80.1793758367,1.4196,0.41405000000000003,1.47875,74.27,26.04,78.7026969042,135.64,70.8696,16.79405,72.8322752601,1.4196,0.41405000000000003,1.47875,69.45,16.38,71.3554966348,132.26,1.4196,0.41405000000000003,1.47875,1.4196,0.41405000000000003,1.47875,0.0,0.0,0.0,132.26
2019-05-14 06:00:00,74.63336,15.505980000000001,76.2271201125,1.56336,0.45598000000000005,1.6285,73.07,15.05,74.6038028521,135.55,79.99336,25.05598,83.8256510732,1.56336,0.45598000000000005,1.6285,78.43,24.6,82.197475022,135.28,74.93336,15.52598,76.5249272842,1.56336,0.45598000000000005,1.6285,73.37,15.07,74.901680889,131.92,1.56336,0.45598000000000005,1.6285,1.56336,0.45598000000000005,1.6285,0.0,0.0,0.0,131.92
2019-05-14 06:30:00,85.88752,10.17386,86.4879963871,1.7275200000000002,0.5038600000000001,1.7995,84.16,9.67,84.7137208485,134.19,92.03752,19.22386,94.0237304145,1.7275200000000002,0.5038600000000001,1.7995,90.31,18.72,92.2297918246,133.93,86.28752,10.23386,86.8922781279,1.7275200000000002,0.5038600000000001,1.7995,84.56,9.73,85.1179563899,130.62,1.7275200000000002,0.5038600000000001,1.7995,1.7275200000000002,0.5038600000000001,1.7995,0.0,0.0,0.0,130.62
2019-05-14 07:00:00,95.518,4.75275,95.6361697088,2.238,0.65275,2.33125,93.28,4.1,93.37006158290001,133.67,102.278,13.40275,103.1524260091,2.238,0.65275,2.33125,100.04,12.75,100.8492146722,133.41,95.988,4.81275,96.108577695,2.238,0.65275,2.33125,93.75,4.16,93.8422511452,130.1,2.238,0.65275,2.33125,2.238,0.65275,2.33125,0.0,0.0,0.0,130.1
2019-05-14 07:30:00,103.9636,2.7023,103.9987141759,3.0936,0.9023,3.2225,100.87,1.8,100.8860589973,132.65,111.2536,10.6823,111.7652676204,3.0936,0.9023,3.2225,108.16,9.78,108.6012615028,132.41,104.0836,5.7323,104.2413308254,3.0936,0.9023,3.2225,100.99,4.83,101.1054350666,129.12,3.0936,0.9023,3.2225,3.0936,0.9023,3.2225,0.0,0.0,0.0,129.12
2019-05-14 08:00:00,109.66664,2.40652,109.6930411074,4.37664,1.27652,4.559,105.29,1.13,105.2960635542,132.98,117.25664,10.81652,117.7544764712,4.37664,1.27652,4.559,112.88,9.54,113.282416994,132.74,108.76664,17.38652,110.1475058937,4.37664,1.27652,4.559,104.39,16.11,105.6257743167,129.43,4.37664,1.27652,4.559,4.37664,1.27652,4.559,0.0,0.0,0.0,129.43
2019-05-14 08:30:00,111.72424,2.98082,111.7639972954,5.69424,1.6608200000000002,5.9315,106.03,1.32,106.0382162242,132.91,119.35424,8.57082,119.6615793037,5.69424,1.6608200000000002,5.9315,113.66,6.91,113.8698542196,132.68,110.80424,20.14082,112.6198571845,5.69424,1.6608200000000002,5.9315,105.11,18.48,106.7221743594,129.39,5.69424,1.6608200000000002,5.9315,5.69424,1.6608200000000002,5.9315,0.0,0.0,0.0,129.39
2019-05-14 09:00:00,110.70456,4.24633,110.7859689819,6.84456,1.99633,7.12975,103.86,2.25,103.8843688916,132.87,118.18456,7.89633,118.4480571806,6.84456,1.99633,7.12975,111.34,5.9,111.4962133886,132.68,109.80456,21.36633,111.8640311023,6.84456,1.99633,7.12975,102.96,19.37,104.7662087698,129.36,6.84456,1.99633,7.12975,6.84456,1.99633,7.12975,0.0,0.0,0.0,129.36
2019-05-14 09:30:00,111.15632,5.38601,111.2867313729,7.66632,2.23601,7.98575,103.49,3.15,103.5379283161,132.45,118.60632,7.14601,118.8213979166,7.66632,2.23601,7.98575,110.94,4.91,111.0486006215,132.22,110.25632,22.39601,112.5079435589,7.66632,2.23601,7.98575,102.59,20.16,104.5520621509,128.95,7.66632,2.23601,7.98575,7.66632,2.23601,7.98575,0.0,0.0,0.0,128.95
2019-05-14 10:00:00,109.4324,5.90695,109.5917069311,8.7324,2.54695,9.09625,100.7,3.36,100.7560400175,132.45,116.6924,7.21695,116.915356498,8.7324,2.54695,9.09625,107.96,4.67,108.0609573343,132.22,108.5724,22.94695,110.9708455229,8.7324,2.54695,9.09625,99.84,20.4,101.9028242984,128.95,8.7324,2.54695,9.09625,8.7324,2.54695,9.09625,0.0,0.0,0.0,128.95
2019-05-14 10:30:00,108.52352,6.14561,108.6973914842,9.65352,2.81561,10.05575,98.87,3.33,98.926062289,132.72,115.66352,7.55561,115.9100388287,9.65352,2.81561,10.05575,106.01,4.74,106.1159163368,132.49,107.70352,23.27561,110.1898463619,9.65352,2.81561,10.05575,98.05,20.46,100.1619393782,129.19,9.65352,2.81561,10.05575,9.65352,2.81561,10.05575,0.0,0.0,0.0,129.19
2019-05-14 11:00:00,110.12456,6.38258,110.3093651629,10.05456,2.93258,10.4735,100.07,3.45,100.1294532093,132.76,117.34456,7.54258,117.5867181048,10.05456,2.93258,10.4735,107.29,4.61,107.3889947807,132.49,109.27456,23.47258,111.7671305664,10.05456,2.93258,10.4735,99.22,20.54,101.3237385808,129.23,10.05456,2.93258,10.4735,10.05456,2.93258,10.4735,0.0,0.0,0.0,129.23
2019-05-14 11:30:00,109.87736,7.01423,110.1010157222,10.43736,3.04423,10.87225,99.44,3.9699999999999998,99.5192167373,132.56,117.04736,7.07423,117.2609449606,10.43736,3.04423,10.87225,106.61,4.03,106.6861424928,132.32,109.02736,24.06423,111.6514773483,10.43736,3.04423,10.87225,98.59,21.02,100.8058951649,129.03,10.43736,3.04423,10.87225,10.43736,3.04423,10.87225,0.0,0.0,0.0,129.03
2019-05-14 12:00:00,106.92112,7.52491,107.1855875226,10.85112,3.16491,11.30325,96.07,4.36,96.1688853008,132.63,113.86112,6.77491,114.062500644,10.85112,3.16491,11.30325,103.01,3.61,103.0732370696,132.39,106.11112,24.59491,108.9241910026,10.85112,3.16491,11.30325,95.26,21.43,97.640731767,129.09,10.85112,3.16491,11.30325,10.85112,3.16491,11.30325,0.0,0.0,0.0,129.09
2019-05-14 12:30:00,106.16688,7.34909,106.4209355943,11.03688,3.21909,11.49675,95.13,4.13,95.2196082748,132.66,113.04688,7.06909,113.2676878512,11.03688,3.21909,11.49675,102.01,3.85,102.0826263377,132.39,105.36688,24.43909,108.1639890211,11.03688,3.21909,11.49675,94.33,21.22,96.6873171621,129.09,11.03688,3.21909,11.49675,11.03688,3.21909,11.49675,0.0,0.0,0.0,129.09
2019-05-14 13:00:00,106.62464,6.29177,106.8101129335,11.11464,3.24177,11.57775,95.51,3.05,95.55868668,132.87,113.52464,8.29177,113.8270501105,11.11464,3.24177,11.57775,102.41,5.05,102.5344361666,132.61,105.81464,23.44177,108.3801394125,11.11464,3.24177,11.57775,94.7,20.2,96.8304187743,129.29,11.11464,3.24177,11.57775,11.11464,3.24177,11.57775,0.0,0.0,0.0,129.29
2019-05-14 13:30:00,105.70112,5.55866,105.8471797936,11.24112,3.27866,11.7095,94.46,2.2800000000000002,94.4875124024,133.19,112.53112,9.16866,112.9040180625,11.24112,3.27866,11.7095,101.29,5.89,101.4611068341,132.94,104.90112,22.80866,107.3521306181,11.24112,3.27866,11.7095,93.66,19.53,95.6745342293,129.61,11.24112,3.27866,11.7095,11.24112,3.27866,11.7095,0.0,0.0,0.0,129.61
2019-05-14 14:00:00,105.20144,5.75417,105.3586894872,11.19144,3.26417,11.65775,94.01,2.49,94.0429699659,132.98,112.01144,8.91417,112.3655868924,11.19144,3.26417,11.65775,100.82,5.65,100.9781902195,132.73,104.41144,22.95417,106.9048302148,11.19144,3.26417,11.65775,93.22,19.69,95.276778388,129.4,11.19144,3.26417,11.65775,11.19144,3.26417,11.65775,0.0,0.0,0.0,129.4
2019-05-14 14:30:00,104.79832,5.67576,104.9519038722,11.12832,3.24576,11.592,93.67,2.43,93.7015143954,132.98,111.56832,8.95576,111.9271891222,11.12832,3.24576,11.592,100.44,5.71,100.6021754238,132.73,104.01832,22.86576,106.5018961146,11.12832,3.24576,11.592,92.89,19.62,94.9394359579,129.4,11.12832,3.24576,11.592,11.12832,3.24576,11.592,0.0,0.0,0.0,129.4
2019-05-14 15:00:00,104.59256,5.26033,104.724756763,10.73256,3.13033,11.17975,93.86,2.13,93.8841653315,133.09,111.38256,9.17033,111.7594274523,10.73256,3.13033,11.17975,100.65,6.04,100.8310671371,132.83,103.80256,22.47033,106.2068133072,10.73256,3.13033,11.17975,93.07,19.34,95.0581953332,129.52,10.73256,3.13033,11.17975,10.73256,3.13033,11.17975,0.0,0.0,0.0,129.52
2019-05-14 15:30:00,102.95528,4.50029,103.0535894084,10.35528,3.02029,10.78675,92.6,1.48,92.6118264586,133.32,109.66528,9.79029,110.101423314,10.35528,3.02029,10.78675,99.31,6.77,99.5404892494,133.06,102.18528,21.79029,104.4827650235,10.35528,3.02029,10.78675,91.83,18.77,93.7286605047,129.75,10.35528,3.02029,10.78675,10.35528,3.02029,10.78675,0.0,0.0,0.0,129.75
2019-05-14 16:00:00,103.97928,4.18604,104.0635075336,9.68928,2.82604,10.093,94.29,1.3599999999999999,94.299807529,133.26,110.78928,9.71604,111.2145044327,9.68928,2.82604,10.093,101.1,6.89,101.3345059691,133.0,103.17928,21.45604,105.3865526232,9.68928,2.82604,10.093,93.49,18.63,95.3281542882,129.71,9.68928,2.82604,10.093,9.68928,2.82604,10.093,0.0,0.0,0.0,129.71
2019-05-14 16:30:00,101.88368,3.72649,101.9518071349,8.83368,2.57649,9.20175,93.05,1.15,93.0571061231,133.72,108.62368,12.19649,109.3062588559,8.83368,2.57649,9.20175,99.79,9.62,100.2526234071,133.44,101.09368,18.84649,102.8354137506,8.83368,2.57649,9.20175,92.26,16.27,93.6836191658,130.15,8.83368,2.57649,9.20175,8.83368,2.57649,9.20175,0.0,0.0,0.0,130.15
2019-05-14 17:00:00,103.15784,5.28812,103.2932919729,7.94784,2.31812,8.279,95.21,2.9699999999999998,95.2563121268,134.04,110.03784,13.93812,110.9170745242,7.94784,2.31812,8.279,102.09,11.62,102.7491727461,133.77,102.32784,16.84812,103.7055735561,7.94784,2.31812,8.279,94.38,14.53,95.491912223,130.48,7.94784,2.31812,8.279,7.94784,2.31812,8.279,0.0,0.0,0.0,130.48
2019-05-14 17:30:00,103.17728,6.82754,103.4029323117,6.91728,2.01754,7.2055,96.26,4.8100000000000005,96.3801001245,134.33,110.12728,15.63754,111.2319668865,6.91728,2.01754,7.2055,103.21,13.62,104.1047957589,134.06,102.33728,14.83754,103.4073085959,6.91728,2.01754,7.2055,95.42,12.82,96.2773535158,130.78,6.91728,2.01754,7.2055,6.91728,2.01754,7.2055,0.0,0.0,0.0,130.78
2019-05-14 18:00:00,101.50496,6.59228,101.7188038673,5.66496,1.6522800000000002,5.901,95.84,4.94,95.9672298235,134.42,108.42496,15.43228,109.5177027562,5.66496,1.6522800000000002,5.901,102.76,13.78,103.6798244597,134.14,101.03496,10.41228,101.5700680171,5.66496,1.6522800000000002,5.901,95.37,8.76,95.7714701777,130.88,5.66496,1.6522800000000002,5.901,5.66496,1.6522800000000002,5.901,0.0,0.0,0.0,130.88
2019-05-14 18:30:00,100.39696,3.9757800000000003,100.4756508008,4.47696,1.30578,4.6635,95.92,2.67,95.9571534592,134.39,107.32696,12.65578,108.070556167,4.47696,1.30578,4.6635,102.85,11.35,103.474368807,134.14,100.82696,4.08578,100.9097094488,4.47696,1.30578,4.6635,96.35,2.7800000000000002,96.3900975204,130.88,4.47696,1.30578,4.6635,4.47696,1.30578,4.6635,0.0,0.0,0.0,130.88
