Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-14 19:00:00,101.9604,3.3009500000000003,102.0138198435,3.2604,0.9509500000000001,3.39625,98.7,2.35,98.7279722267,134.2,109.0904,11.95095,109.7430661958,3.2604,0.9509500000000001,3.39625,105.83,11.0,106.4001358082,133.93,102.4104,3.43095,102.4678556722,3.2604,0.9509500000000001,3.39625,99.15,2.48,99.1810107833,130.71,3.2604,0.9509500000000001,3.39625,3.2604,0.9509500000000001,3.39625,0.0,0.0,0.0,130.71
2019-05-14 19:30:00,106.01376,8.76318,106.375329062,2.2737600000000002,0.6631800000000001,2.3685,103.74,8.1,104.0557427536,132.49,114.76376,13.56318,115.5624526438,2.2737600000000002,0.6631800000000001,2.3685,112.49,12.9,113.227249812,132.22,107.69376,5.13318,107.8160260808,2.2737600000000002,0.6631800000000001,2.3685,105.42,4.47,105.5147255126,129.07,2.2737600000000002,0.6631800000000001,2.3685,2.2737600000000002,0.6631800000000001,2.3685,0.0,0.0,0.0,129.07
2019-05-14 20:00:00,106.9496,2.42905,106.9771808568,1.7796,0.51905,1.8537500000000002,105.17,1.9100000000000001,105.1873423944,133.39,114.8996,9.71905,115.3099215725,1.7796,0.51905,1.8537500000000002,113.12,9.2,113.4934993733,133.11,107.9296,2.44905,107.9573823417,1.7796,0.51905,1.8537500000000002,106.15,1.9300000000000002,106.1675440047,129.93,1.7796,0.51905,1.8537500000000002,1.7796,0.51905,1.8537500000000002,0.0,0.0,0.0,129.93
2019-05-14 20:30:00,106.01056,2.7593300000000003,106.0464649744,1.5405600000000002,0.44933000000000006,1.6047500000000001,104.47,2.31,104.4955357898,133.71,113.77056,11.17933,114.3184925634,1.5405600000000002,0.44933000000000006,1.6047500000000001,112.23,10.73,112.7417659965,133.44,106.81056,3.24933,106.8599732031,1.5405600000000002,0.44933000000000006,1.6047500000000001,105.27,2.8,105.3072309958,130.25,1.5405600000000002,0.44933000000000006,1.6047500000000001,1.5405600000000002,0.44933000000000006,1.6047500000000001,0.0,0.0,0.0,130.25
2019-05-14 21:00:00,105.11912,2.58516,105.1509031906,1.3891200000000001,0.40516,1.447,103.73,2.18,103.75290501960001,133.75,112.81912,10.98516,113.3526690369,1.3891200000000001,0.40516,1.447,111.43,10.58,111.9311453528,133.44,105.90912,3.06516,105.9534657527,1.3891200000000001,0.40516,1.447,104.52,2.66,104.5538425884,130.28,1.3891200000000001,0.40516,1.447,1.3891200000000001,0.40516,1.447,0.0,0.0,0.0,130.28
2019-05-14 21:30:00,104.19832,3.37451,104.2529482008,1.31832,0.38451,1.37325,102.88,2.99,102.923439993,133.89,111.83832,11.85451,112.4648355165,1.31832,0.38451,1.37325,110.52,11.47,111.1135963778,133.61,104.98832,3.86451,105.0594202057,1.31832,0.38451,1.37325,103.67,3.48,103.7283919667,130.42,1.31832,0.38451,1.37325,1.31832,0.38451,1.37325,0.0,0.0,0.0,130.42
2019-05-14 22:00:00,99.51,5.61125,99.6680802793,1.4100000000000001,0.41125000000000006,1.46875,98.1,5.2,98.2377218791,134.7,106.8,14.32125,107.7559195662,1.4100000000000001,0.41125000000000006,1.46875,105.39,13.91,106.303998984,134.42,100.24,6.11125,100.4261170043,1.4100000000000001,0.41125000000000006,1.46875,98.83,5.7,98.9942367009,131.19,1.4100000000000001,0.41125000000000006,1.46875,1.4100000000000001,0.41125000000000006,1.46875,0.0,0.0,0.0,131.19
2019-05-14 22:30:00,91.84992,9.37581,92.3272095168,1.45992,0.42581,1.52075,90.39,8.95,90.8320130791,135.11,98.57992,18.37581,100.2779687686,1.45992,0.42581,1.52075,97.12,17.95,98.764856604,134.82,92.48992,9.85581,93.0135597231,1.45992,0.42581,1.52075,91.03,9.43,91.5171339149,131.57,1.45992,0.42581,1.52075,1.45992,0.42581,1.52075,0.0,0.0,0.0,131.57
2019-05-14 23:00:00,86.456,10.723,87.1184404417,1.416,0.41300000000000003,1.475,85.04,10.31,85.6626972492,135.11,92.816,19.823,94.9092260268,1.416,0.41300000000000003,1.475,91.4,19.41,93.4382582243,134.82,87.066,11.183,87.7812499626,1.416,0.41300000000000003,1.475,85.65,10.77,86.3244774094,131.54,1.416,0.41300000000000003,1.475,1.416,0.41300000000000003,1.475,0.0,0.0,0.0,131.54
2019-05-14 23:30:00,83.99016,12.77588,84.956283385,1.4601600000000001,0.42588000000000004,1.521,82.53,12.35,83.4489268954,135.84,90.16016,22.09588,92.8282411995,1.4601600000000001,0.42588000000000004,1.521,88.7,21.67,91.3087011188,135.56,84.56016,13.25588,85.5928677741,1.4601600000000001,0.42588000000000004,1.521,83.1,12.83,84.0845937137,132.26,1.4601600000000001,0.42588000000000004,1.521,1.4601600000000001,0.42588000000000004,1.521,0.0,0.0,0.0,132.26
2019-05-15 00:00:00,76.42,13.78125,77.6526834795,1.4100000000000001,0.41125000000000006,1.46875,75.01,13.37,76.1922371374,136.01,82.07,23.16125,85.2756026162,1.4100000000000001,0.41125000000000006,1.46875,80.66,22.75,83.8069096197,135.73,76.92,14.22125,78.2235920395,1.4100000000000001,0.41125000000000006,1.46875,75.51,13.81,76.7624660886,132.41,1.4100000000000001,0.41125000000000006,1.46875,1.4100000000000001,0.41125000000000006,1.46875,0.0,0.0,0.0,132.41
2019-05-15 00:30:00,72.13816,14.45613,73.5723713276,1.35816,0.39613000000000004,1.41475,70.78,14.06,72.162954485,136.53,77.47816,23.95613,81.0972344878,1.35816,0.39613000000000004,1.41475,76.12,23.56,79.682670638,136.25,72.60816,14.88613,74.1184306699,1.35816,0.39613000000000004,1.41475,71.25,14.49,72.7084768098,132.89,1.35816,0.39613000000000004,1.41475,1.35816,0.39613000000000004,1.41475,0.0,0.0,0.0,132.89
2019-05-15 01:00:00,71.50664,16.95027,73.4881705934,1.4066400000000001,0.41027,1.4652500000000002,70.1,16.54,72.0248679277,136.83,76.68664,24.47027,80.4961792159,1.4066400000000001,0.41027,1.4652500000000002,75.28,24.06,79.0313988235,136.53,71.87664,15.36027,73.4995868843,1.4066400000000001,0.41027,1.4652500000000002,70.47,14.95,72.0383467328,133.19,1.4066400000000001,0.41027,1.4652500000000002,1.4066400000000001,0.41027,1.4652500000000002,0.0,0.0,0.0,133.19
2019-05-15 01:30:00,71.51232,29.32901,77.2929669463,1.40232,0.40901000000000004,1.46075,70.11,28.92,75.8404806156,136.39,75.64232,19.49901,78.1151199574,1.40232,0.40901000000000004,1.46075,74.24,19.09,76.6551087665,136.1,70.89232,10.73901,71.7010974167,1.40232,0.40901000000000004,1.46075,69.49,10.33,70.2536048897,132.77,1.40232,0.40901000000000004,1.46075,1.40232,0.40901000000000004,1.46075,0.0,0.0,0.0,132.77
2019-05-15 02:00:00,72.08144,29.33042,77.8203542131,1.44144,0.42042,1.5015,70.64,28.91,76.3269133399,136.36,76.24144,19.52042,78.700724077,1.44144,0.42042,1.5015,74.8,19.1,77.2000647668,136.1,71.46144,10.77042,72.2685225658,1.44144,0.42042,1.5015,70.02,10.35,70.7808088397,132.77,1.44144,0.42042,1.5015,1.44144,0.42042,1.5015,0.0,0.0,0.0,132.77
2019-05-15 02:30:00,71.58128,29.44329,77.4001742405,1.4512800000000001,0.42329000000000006,1.5117500000000001,70.13,29.02,75.8971494853,136.49,75.71128,19.61329,78.2104792458,1.4512800000000001,0.42329000000000006,1.5117500000000001,74.26,19.19,76.6994374165,136.21,70.96128,10.83329,71.783448172,1.4512800000000001,0.42329000000000006,1.5117500000000001,69.51,10.41,70.285191897,132.87,1.4512800000000001,0.42329000000000006,1.5117500000000001,1.4512800000000001,0.42329000000000006,1.5117500000000001,0.0,0.0,0.0,132.87
2019-05-15 03:00:00,69.8964,29.94895,76.042398299,1.4364,0.41895000000000004,1.49625,68.46,29.53,74.5573101714,136.68,73.9464,20.09895,76.6292233033,1.4364,0.41895000000000004,1.49625,72.51,19.68,75.1332316622,136.4,69.2964,11.27895,70.2083026861,1.4364,0.41895000000000004,1.49625,67.86,10.86,68.7234981647,133.06,1.4364,0.41895000000000004,1.49625,1.4364,0.41895000000000004,1.49625,0.0,0.0,0.0,133.06
2019-05-15 03:30:00,68.82696,30.31578,75.2076920258,1.35696,0.39578,1.4135,67.47,29.92,73.8065532321,136.87,72.82696,20.45578,75.6452578702,1.35696,0.39578,1.4135,71.47,20.06,74.2318294265,136.6,68.22696,11.57578,69.2019996348,1.35696,0.39578,1.4135,66.87,11.18,67.7981511547,133.26,1.35696,0.39578,1.4135,1.35696,0.39578,1.4135,0.0,0.0,0.0,133.26
2019-05-15 04:00:00,67.9756,30.92705,74.6804165566,1.3956,0.40705,1.45375,66.58,30.52,73.2418377705,137.05,71.9256,21.04705,74.9417790626,1.3956,0.40705,1.45375,70.53,20.64,73.4880296375,136.77,67.3956,12.10705,68.4744299652,1.3956,0.40705,1.45375,66.0,11.7,67.0290235644,133.42,1.3956,0.40705,1.45375,1.3956,0.40705,1.45375,0.0,0.0,0.0,133.42
2019-05-15 04:30:00,68.38248,30.84739,75.0181647387,1.3624800000000001,0.39739,1.41925,67.02,30.45,73.6130620203,136.81,72.37248,20.99739,75.3569256815,1.3624800000000001,0.39739,1.41925,71.01,20.6,73.9376771342,136.53,67.80248,12.09739,68.8732396433,1.3624800000000001,0.39739,1.41925,66.44,11.7,67.4623124418,133.19,1.3624800000000001,0.39739,1.41925,1.3624800000000001,0.39739,1.41925,0.0,0.0,0.0,133.19
2019-05-15 05:00:00,68.99816,29.86863,75.1856445172,1.29816,0.37863,1.35225,67.7,29.49,73.8440931964,136.61,73.01816,20.01863,75.7125962893,1.29816,0.37863,1.35225,71.72,19.64,74.3605271633,136.34,68.41816,11.17863,69.3253661113,1.29816,0.37863,1.35225,67.12,10.8,67.9833391354,132.98,1.29816,0.37863,1.35225,1.29816,0.37863,1.35225,0.0,0.0,0.0,132.98
2019-05-15 05:30:00,70.72616,29.42138,76.6016142744,1.37616,0.40138,1.4335,69.35,29.02,75.1770104487,136.51,74.82616,19.55138,77.3382872855,1.37616,0.40138,1.4335,73.45,19.15,75.9053687166,136.24,70.11616,10.75138,70.9356614479,1.37616,0.40138,1.4335,68.74,10.35,69.5148192834,132.88,1.37616,0.40138,1.4335,1.37616,0.40138,1.4335,0.0,0.0,0.0,132.88
2019-05-15 06:00:00,74.62352,28.19436,79.7721234079,1.52352,0.44436000000000003,1.587,73.1,27.75,78.1899769791,136.95,78.92352,18.19436,80.9935598983,1.52352,0.44436000000000003,1.587,77.4,17.75,79.4092091637,136.68,73.99352,9.43436,74.592547554,1.52352,0.44436000000000003,1.587,72.47,8.99,73.0254818539,133.31,1.52352,0.44436000000000003,1.587,1.52352,0.44436000000000003,1.587,0.0,0.0,0.0,133.31
2019-05-15 06:30:00,85.92848,22.67664,88.8703194368,1.6684800000000002,0.48664,1.738,84.26,22.19,87.1329082494,135.61,90.80848,12.65664,91.6862616535,1.6684800000000002,0.48664,1.738,89.14,12.17,89.9669300354,135.36,85.19848,4.39664,85.3118481666,1.6684800000000002,0.48664,1.738,83.53,3.91,83.621462556,132.04,1.6684800000000002,0.48664,1.738,1.6684800000000002,0.48664,1.738,0.0,0.0,0.0,132.04
2019-05-15 07:00:00,94.80568,11.32999,95.4802892416,2.12568,0.61999,2.21425,92.68,10.71,93.2967657532,135.2,101.01568,11.40999,101.6580320371,2.12568,0.61999,2.21425,98.89,10.79,99.4769128994,134.96,94.83568,3.26999,94.8920388424,2.12568,0.61999,2.21425,92.71,2.65,92.7478657436,131.62,2.12568,0.61999,2.21425,2.12568,0.61999,2.21425,0.0,0.0,0.0,131.62
2019-05-15 07:30:00,103.5536,2.4123,103.5816936734,3.0936,0.9023,3.2225,100.46,1.51,100.4713476569,134.09,111.0536,8.6723,111.3917001408,3.0936,0.9023,3.2225,107.96,7.77,108.239246579,133.85,104.3536,2.2023,104.3768363108,3.0936,0.9023,3.2225,101.26,1.3,101.268344511,130.56,3.0936,0.9023,3.2225,3.0936,0.9023,3.2225,0.0,0.0,0.0,130.56
2019-05-15 08:00:00,107.57576,4.70043,107.6784016494,4.35576,1.27043,4.53725,103.22,3.43,103.2769737163,133.62,115.26576,5.80043,115.4116130056,4.35576,1.27043,4.53725,110.91,4.53,111.0024729454,133.38,108.39576,4.31043,108.4814297139,4.35576,1.27043,4.53725,104.04,3.04,104.0844042112,130.11,4.35576,1.27043,4.53725,4.35576,1.27043,4.53725,0.0,0.0,0.0,130.11
2019-05-15 08:30:00,108.84968,7.2594899999999996,109.0914892701,5.68968,1.65949,5.92675,103.16,5.6,103.3118850859,133.06,116.51968,3.79949,116.5816106921,5.68968,1.65949,5.92675,110.83,2.14,110.8506585456,132.84,109.68968,6.88949,109.9058277389,5.68968,1.65949,5.92675,104.0,5.23,104.1314212906,129.59,5.68968,1.65949,5.92675,5.68968,1.65949,5.92675,0.0,0.0,0.0,129.59
2019-05-15 09:00:00,107.9356,9.16705,108.3241826789,6.6756,1.94705,6.95375,101.26,7.22,101.5170724558,132.88,115.4856,3.29705,115.5326548906,6.6756,1.94705,6.95375,108.81,1.35,108.8183743676,132.66,108.7556,8.81705,109.1124232251,6.6756,1.94705,6.95375,102.08,6.87,102.3109148625,129.41,6.6756,1.94705,6.95375,6.6756,1.94705,6.95375,0.0,0.0,0.0,129.41
2019-05-15 09:30:00,109.4932,11.90885,110.1389193454,7.8132,2.2788500000000003,8.13875,101.68,9.63,102.1350052626,132.88,117.0732,4.46885,117.1584601237,7.8132,2.2788500000000003,8.13875,109.26,2.19,109.2819459014,132.66,110.3232,11.55885,110.9270727621,7.8132,2.2788500000000003,8.13875,102.51,9.28,102.9291916805,129.41,7.8132,2.2788500000000003,8.13875,7.8132,2.2788500000000003,8.13875,0.0,0.0,0.0,129.41
2019-05-15 10:00:00,107.95304,12.17047,108.6369144686,8.57304,2.50047,8.930250000000001,99.38,9.67,99.8493530274,133.09,115.37304,4.72047,115.4695682674,8.57304,2.50047,8.930250000000001,106.8,2.22,106.8230705419,132.86,108.75304,11.83047,109.3946238609,8.57304,2.50047,8.930250000000001,100.18,9.33,100.6135244388,129.58,8.57304,2.50047,8.930250000000001,8.57304,2.50047,8.930250000000001,0.0,0.0,0.0,129.58
2019-05-15 10:30:00,106.0068,11.1549,106.5920890134,9.1368,2.6649000000000003,9.5175,96.87,8.49,97.2413338041,133.53,113.2268,3.5549,113.2825915675,9.1368,2.6649000000000003,9.5175,104.09,0.89,104.0938048109,133.29,106.7768,10.8149,107.3230966766,9.1368,2.6649000000000003,9.5175,97.64,8.15,97.9795493968,129.97,9.1368,2.6649000000000003,9.5175,9.1368,2.6649000000000003,9.5175,0.0,0.0,0.0,129.97
2019-05-15 11:00:00,105.28776,11.62518,105.9276036539,10.09776,2.94518,10.5185,95.19,8.68,95.5849282052,133.37,112.40776,4.08518,112.4819683498,10.09776,2.94518,10.5185,102.31,1.1400000000000001,102.3163510882,133.13,106.03776,11.30518,106.6387061092,10.09776,2.94518,10.5185,95.94,8.36,96.3035471829,129.79,10.09776,2.94518,10.5185,10.09776,2.94518,10.5185,0.0,0.0,0.0,129.79
2019-05-15 11:30:00,105.39176,12.33343,106.1109634838,10.57176,3.08343,11.01225,94.82,9.25,95.2701154613,133.26,112.48176,4.84343,112.5859900115,10.57176,3.08343,11.01225,101.91,1.76,101.9251965904,133.01,106.16176,12.01343,106.8393269665,10.57176,3.08343,11.01225,95.59,8.93,96.0062133406,129.67,10.57176,3.08343,11.01225,10.57176,3.08343,11.01225,0.0,0.0,0.0,129.67
2019-05-15 12:00:00,105.00752,12.45261,105.7433059459,10.63752,3.10261,11.08075,94.37,9.35,94.8320589252,133.22,112.05752,4.99261,112.1686852163,10.63752,3.10261,11.08075,101.42,1.8900000000000001,101.4376089032,133.01,105.77752,12.13261,106.4710475329,10.63752,3.10261,11.08075,95.14,9.03,95.5675703364,129.63,10.63752,3.10261,11.08075,10.63752,3.10261,11.08075,0.0,0.0,0.0,129.63
2019-05-15 12:30:00,106.06008,12.61419,106.8075763182,10.78008,3.14419,11.22925,95.28,9.47,95.7494610951,133.35,113.19008,5.12419,113.3060083736,10.78008,3.14419,11.22925,102.41,1.98,102.4291389205,133.1,106.84008,12.29419,107.5451058959,10.78008,3.14419,11.22925,96.06,9.15,96.4947983054,129.75,10.78008,3.14419,11.22925,10.78008,3.14419,11.22925,0.0,0.0,0.0,129.75
2019-05-15 13:00:00,105.80016,11.91463,106.468926284,10.37016,3.02463,10.80225,95.43,8.89,95.8431896381,133.58,112.92016,4.36463,113.00448013,10.37016,3.02463,10.80225,102.55,1.34,102.5587543801,133.33,106.56016,11.58463,107.1880186936,10.37016,3.02463,10.80225,96.19,8.56,96.5701284042,129.99,10.37016,3.02463,10.80225,10.37016,3.02463,10.80225,0.0,0.0,0.0,129.99
2019-05-15 13:30:00,104.59688,10.98409,105.1720378183,10.67688,3.11409,11.12175,93.92,7.87,94.2491554339,134.02,111.61688,3.32409,111.6663668043,10.67688,3.11409,11.12175,100.94,0.21,100.9402184464,133.76,105.34688,10.64409,105.8832459725,10.67688,3.11409,11.12175,94.67,7.53,94.9689938875,130.44,10.67688,3.11409,11.12175,10.67688,3.11409,11.12175,0.0,0.0,0.0,130.44
2019-05-15 14:00:00,104.56264,11.22202,105.1631086296,10.53264,3.07202,10.9715,94.03,8.15,94.3825375798,133.92,111.60264,3.58202,111.6601098076,10.53264,3.07202,10.9715,101.07,0.51,101.0712867238,133.65,105.32264,10.89202,105.8843453786,10.53264,3.07202,10.9715,94.79,7.82,95.1120207965,130.34,10.53264,3.07202,10.9715,10.53264,3.07202,10.9715,0.0,0.0,0.0,130.34
2019-05-15 14:30:00,103.61408,11.38869,104.2380920497,10.62408,3.09869,11.06675,92.99,8.29,93.3587928371,133.95,110.57408,3.73869,110.6372675492,10.62408,3.09869,11.06675,99.95,0.64,99.9520490035,133.65,104.35408,11.05869,104.9384040147,10.62408,3.09869,11.06675,93.73,7.96,94.0673933943,130.39,10.62408,3.09869,11.06675,10.62408,3.09869,11.06675,0.0,0.0,0.0,130.39
2019-05-15 15:00:00,101.7804,11.15845,102.3902379652,10.2804,2.99845,10.70875,91.5,8.16,91.8631351522,134.1,108.6204,3.46845,108.6757628985,10.2804,2.99845,10.70875,98.34,0.47000000000000003,98.3411231378,133.82,102.4904,10.81845,103.0597930939,10.2804,2.99845,10.70875,92.21,7.82,92.5409990221,130.53,10.2804,2.99845,10.70875,10.2804,2.99845,10.70875,0.0,0.0,0.0,130.53
2019-05-15 15:30:00,100.24968,10.35574,100.78313197680001,10.33968,3.01574,10.7705,89.91,7.34,90.2091109589,134.42,106.98968,3.38574,107.0432382818,10.33968,3.01574,10.7705,96.65,0.37,96.650708223,134.13,100.97968,10.03574,101.47714939950001,10.33968,3.01574,10.7705,90.64,7.02,90.9114404242,130.85,10.33968,3.01574,10.7705,10.33968,3.01574,10.7705,0.0,0.0,0.0,130.85
2019-05-15 16:00:00,102.22352,10.49686,102.7610437425,9.62352,2.80686,10.0245,92.6,7.69,92.9187607537,134.29,109.16352,3.34686,109.2148138791,9.62352,2.80686,10.0245,99.54,0.54,99.541464727,134.02,102.96352,10.15686,103.463270081,9.62352,2.80686,10.0245,93.34,7.35,93.6289383684,130.74,9.62352,2.80686,10.0245,9.62352,2.80686,10.0245,0.0,0.0,0.0,130.74
2019-05-15 16:30:00,103.24064,7.42227,103.5071004307,8.75064,2.55227,9.11525,94.49,4.87,94.6154162914,134.8,110.30064,5.67227,110.4463934738,8.75064,2.55227,9.11525,101.55,3.12,101.5979177936,134.53,103.97064,7.03227,104.2081897135,8.75064,2.55227,9.11525,95.22,4.48,95.3253313658,131.25,8.75064,2.55227,9.11525,8.75064,2.55227,9.11525,0.0,0.0,0.0,131.25
2019-05-15 17:00:00,105.4208,6.2094,105.6035118782,7.3008,2.1294,7.605,98.12,4.08,98.2047901072,134.84,112.7508,6.1194,112.916739047,7.3008,2.1294,7.605,105.45,3.99,105.5254594873,134.53,106.1908,5.8094,106.349589247,7.3008,2.1294,7.605,98.89,3.68,98.9584483508,131.3,7.3008,2.1294,7.605,7.3008,2.1294,7.605,0.0,0.0,0.0,131.3
2019-05-15 17:30:00,104.60632,3.00601,104.6495020536,5.98632,1.74601,6.23575,98.62,1.26,98.6280487488,135.49,111.95632,8.81601,112.3028923059,5.98632,1.74601,6.23575,105.97,7.07,106.2055827158,135.21,105.35632,2.55601,105.3873206371,5.98632,1.74601,6.23575,99.37,0.81,99.3733012433,131.95,5.98632,1.74601,6.23575,5.98632,1.74601,6.23575,0.0,0.0,0.0,131.95
2019-05-15 18:00:00,104.28808,1.65069,104.3011428871,4.52808,1.32069,4.71675,99.76,0.33,99.7605458085,135.38,111.72808,9.56069,112.1363930834,4.52808,1.32069,4.71675,107.2,8.24,107.5162201717,135.1,105.05808,1.66069,105.0712047355,4.52808,1.32069,4.71675,100.53,0.34,100.5305749511,131.86,4.52808,1.32069,4.71675,4.52808,1.32069,4.71675,0.0,0.0,0.0,131.86
2019-05-15 18:30:00,103.5024,1.62195,103.5151077262,3.3324,0.9719500000000001,3.47125,100.17,0.65,100.1721088926,134.52,110.9624,10.02195,111.4140641731,3.3324,0.9719500000000001,3.47125,107.63,9.05,108.0098115914,134.24,104.2524,2.10195,104.2735877371,3.3324,0.9719500000000001,3.47125,100.92,1.13,100.9263260998,131.04,3.3324,0.9719500000000001,3.47125,3.3324,0.9719500000000001,3.47125,0.0,0.0,0.0,131.04
2019-05-15 19:00:00,103.648,1.95775,103.666487782,2.838,0.8277500000000001,2.95625,100.81,1.13,100.8163330021,134.52,111.158,10.367750000000001,111.6404550513,2.838,0.8277500000000001,2.95625,108.32,9.54,108.7392937259,134.24,104.428,2.41775,104.4559845057,2.838,0.8277500000000001,2.95625,101.59,1.5899999999999999,101.6024418998,131.04,2.838,0.8277500000000001,2.95625,2.838,0.8277500000000001,2.95625,0.0,0.0,0.0,131.04
2019-05-15 19:30:00,106.75056000000001,0.82808,106.7537717217,2.29056,0.66808,2.386,104.46,0.16,104.4601225349,134.44,114.52056,9.15808,114.8861570948,2.29056,0.66808,2.386,112.23,8.49,112.5506685898,134.16,107.57056,1.2980800000000001,107.5783918378,2.29056,0.66808,2.386,105.28,0.63,105.2818849565,130.98,2.29056,0.66808,2.386,2.29056,0.66808,2.386,0.0,0.0,0.0,130.98
2019-05-15 20:00:00,106.80176,1.42093,106.8112118701,1.9917600000000002,0.5809300000000001,2.07475,104.81,0.84,104.813366037,134.57,114.59176,9.82093,115.0118347213,1.9917600000000002,0.5809300000000001,2.07475,112.6,9.24,112.9784829071,134.3,107.62176,1.9009300000000002,107.6385468146,1.9917600000000002,0.5809300000000001,2.07475,105.63,1.32,105.6382473349,131.11,1.9917600000000002,0.5809300000000001,2.07475,1.9917600000000002,0.5809300000000001,2.07475,0.0,0.0,0.0,131.11
2019-05-15 20:30:00,105.38968,1.9907400000000002,105.4084801913,1.81968,0.53074,1.8955000000000002,103.57,1.46,103.5802901135,134.86,113.09968,10.46074,113.5824136803,1.81968,0.53074,1.8955000000000002,111.28,9.93,111.7221701365,134.59,106.19968,2.47074,106.2284170467,1.81968,0.53074,1.8955000000000002,104.38,1.94,104.3980268013,131.39,1.81968,0.53074,1.8955000000000002,1.81968,0.53074,1.8955000000000002,0.0,0.0,0.0,131.39
2019-05-15 21:00:00,106.69776,3.07268,106.7419943199,1.51776,0.44268,1.581,105.18,2.63,105.2128761131,134.78,114.51776,11.62268,115.1060556435,1.51776,0.44268,1.581,113.0,11.18,113.5517168518,134.5,107.50776,3.57268,107.5671069733,1.51776,0.44268,1.581,105.99,3.13,106.0362060808,131.3,1.51776,0.44268,1.581,1.51776,0.44268,1.581,0.0,0.0,0.0,131.3
2019-05-15 21:30:00,104.10744,4.48342,104.203935234,1.41744,0.41342,1.4765000000000001,102.69,4.07,102.7706232345,134.67,111.72744,13.10342,112.4932018597,1.41744,0.41342,1.4765000000000001,110.31,12.69,111.0375260892,134.38,104.87744,4.98342,104.9957708474,1.41744,0.41342,1.4765000000000001,103.46,4.57,103.5608830592,131.2,1.41744,0.41342,1.4765000000000001,1.41744,0.41342,1.4765000000000001,0.0,0.0,0.0,131.2
2019-05-15 22:00:00,98.9652,6.9686,99.2102423997,1.4352,0.4186,1.495,97.53,6.55,97.7496976977,133.98,106.2052,15.6786,107.3562434374,1.4352,0.4186,1.495,104.77,15.26,105.8754952763,133.71,99.6852,7.4686,99.9645891554,1.4352,0.4186,1.495,98.25,7.05,98.5026141785,130.53,1.4352,0.4186,1.495,1.4352,0.4186,1.495,0.0,0.0,0.0,130.53
2019-05-15 22:30:00,93.84856,8.82583,94.2626516138,1.5285600000000001,0.44583000000000006,1.59225,92.32,8.38,92.6995512395,134.49,100.72856,17.73583,102.2780644394,1.5285600000000001,0.44583000000000006,1.59225,99.2,17.29,100.6955018856,134.21,94.50856,9.30583,94.9656063281,1.5285600000000001,0.44583000000000006,1.59225,92.98,8.86,93.4011777228,131.0,1.5285600000000001,0.44583000000000006,1.59225,1.5285600000000001,0.44583000000000006,1.59225,0.0,0.0,0.0,131.0
2019-05-15 23:00:00,85.75368,11.52149,86.5242068173,1.51368,0.44149000000000005,1.57675,84.24,11.08,84.9655459583,135.5,92.04368,20.69149,94.3407482818,1.51368,0.44149000000000005,1.57675,90.53,20.25,92.767146124,135.23,86.35368,11.99149,87.1823025732,1.51368,0.44149000000000005,1.57675,84.84,11.55,85.622591061,131.98,1.51368,0.44149000000000005,1.57675,1.51368,0.44149000000000005,1.57675,0.0,0.0,0.0,131.98
2019-05-15 23:30:00,79.4984,13.0412,80.5609613895,1.4784000000000002,0.4312,1.54,78.02,12.61,79.0324775013,135.5,85.3484,22.3212,88.2189625421,1.4784000000000002,0.4312,1.54,83.87,21.89,86.6795766026,135.23,80.0384,13.4812,81.1658070126,1.4784000000000002,0.4312,1.54,78.56,13.05,79.6365249116,131.98,1.4784000000000002,0.4312,1.54,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,131.98
2019-05-16 00:00:00,74.91864,14.16252,76.2455217846,1.4486400000000001,0.42252000000000006,1.509,73.47,13.74,74.7437522473,136.43,80.45864,23.60252,83.8491007763,1.4486400000000001,0.42252000000000006,1.509,79.01,23.18,82.3401026232,136.15,75.41864,14.60252,76.8192999825,1.4486400000000001,0.42252000000000006,1.509,73.97,14.18,75.3168858889,132.85,1.4486400000000001,0.42252000000000006,1.509,1.4486400000000001,0.42252000000000006,1.509,0.0,0.0,0.0,132.85
2019-05-16 00:30:00,71.44112,13.51616,72.7084603605,1.46112,0.42616000000000004,1.522,69.98,13.09,71.193739191,136.91,77.08112,30.32616,82.8322101649,1.46112,0.42616000000000004,1.522,75.62,29.9,81.3166305254,136.63,71.91112,13.92616,73.2471645322,1.46112,0.42616000000000004,1.522,70.45,13.5,71.7318095408,133.31,1.46112,0.42616000000000004,1.522,1.46112,0.42616000000000004,1.522,0.0,0.0,0.0,133.31
2019-05-16 01:00:00,69.41056,10.01933,70.1299708624,1.5405600000000002,0.44933000000000006,1.6047500000000001,67.87,9.57,68.5413874969,136.86,75.54056,39.75933,85.3649841982,1.5405600000000002,0.44933000000000006,1.6047500000000001,74.0,39.31,83.7930552015,136.57,69.90056,10.40933,70.6713693044,1.5405600000000002,0.44933000000000006,1.6047500000000001,68.36,9.96,69.081771836,133.25,1.5405600000000002,0.44933000000000006,1.6047500000000001,1.5405600000000002,0.44933000000000006,1.6047500000000001,0.0,0.0,0.0,133.25
2019-05-16 01:30:00,68.89024,9.96757,69.6075974227,1.50024,0.43757,1.56275,67.39,9.53,68.0605098423,136.93,74.97024,39.78757,84.873951317,1.50024,0.43757,1.56275,73.47,39.35,83.3442463521,136.64,69.35024,10.35757,70.1194341418,1.50024,0.43757,1.56275,67.85,9.92,68.5713416815,133.32,1.50024,0.43757,1.56275,1.50024,0.43757,1.56275,0.0,0.0,0.0,133.32
2019-05-16 02:00:00,69.29608,9.75344,69.9791132782,1.48608,0.43344000000000005,1.548,67.81,9.32,68.4474871708,136.78,75.41608,39.51344,85.1404549154,1.48608,0.43344000000000005,1.548,73.93,39.08,83.6235092543,136.5,69.78608,10.14344,70.5194039737,1.48608,0.43344000000000005,1.548,68.3,9.71,68.9867675718,133.18,1.48608,0.43344000000000005,1.548,1.48608,0.43344000000000005,1.548,0.0,0.0,0.0,133.18
2019-05-16 02:30:00,68.91128,12.01954,69.9516536835,1.54128,0.44954000000000005,1.6055000000000001,67.37,11.57,68.3562857388,136.72,74.63128,35.40954,82.6054688108,1.54128,0.44954000000000005,1.6055000000000001,73.09,34.96,81.020674522,136.46,69.34128,12.94954,70.5400857545,1.54128,0.44954000000000005,1.6055000000000001,67.8,12.5,68.942657332,133.14,1.54128,0.44954000000000005,1.6055000000000001,1.54128,0.44954000000000005,1.6055000000000001,0.0,0.0,0.0,133.14
2019-05-16 03:00:00,67.36584,16.86337,69.4444356782,1.48584,0.43337000000000003,1.5477500000000002,65.88,16.43,67.8978593182,136.1,72.21584,26.61337,76.9636213393,1.48584,0.43337000000000003,1.5477500000000002,70.73,26.18,75.4196612297,135.83,67.60584,16.89337,69.6845431359,1.48584,0.43337000000000003,1.5477500000000002,66.12,16.46,68.1379923391,132.54,1.48584,0.43337000000000003,1.5477500000000002,1.48584,0.43337000000000003,1.5477500000000002,0.0,0.0,0.0,132.54
2019-05-16 03:30:00,66.38816,17.36488,68.6216208319,1.38816,0.40488,1.446,65.0,16.96,67.1761981657,135.69,71.17816,27.08488,76.157213615,1.38816,0.40488,1.446,69.79,26.68,74.7159052679,135.41,66.61816,17.39488,68.8517326725,1.38816,0.40488,1.446,65.23,16.99,67.4063275962,132.13,1.38816,0.40488,1.446,1.38816,0.40488,1.446,0.0,0.0,0.0,132.13
2019-05-16 04:00:00,65.85672,17.62321,68.1739327006,1.41672,0.41321,1.4757500000000001,64.44,17.21,66.6985584552,135.9,70.61672,27.37321,75.7364758176,1.41672,0.41321,1.4757500000000001,69.2,26.96,74.2662884491,135.63,66.09672,17.64321,68.4109585802,1.41672,0.41321,1.4757500000000001,64.68,17.23,66.9356056221,132.34,1.41672,0.41321,1.4757500000000001,1.41672,0.41321,1.4757500000000001,0.0,0.0,0.0,132.34
2019-05-16 04:30:00,66.62296,17.30378,68.8334192195,1.45296,0.42378000000000005,1.5135,65.17,16.88,67.3206008589,135.93,71.42296,27.05378,76.3750366772,1.45296,0.42378000000000005,1.5135,69.97,26.63,74.8662661016,135.63,66.85296,17.33378,69.0635807778,1.45296,0.42378000000000005,1.5135,65.4,16.91,67.5507816387,132.34,1.45296,0.42378000000000005,1.5135,1.45296,0.42378000000000005,1.5135,0.0,0.0,0.0,132.34
2019-05-16 05:00:00,66.80656,16.85483,68.899940155,1.45656,0.42483000000000004,1.51725,65.35,16.43,67.3837324582,135.81,71.62656,26.54483,76.387119969,1.45656,0.42483000000000004,1.51725,70.17,26.12,74.8737824609,135.54,67.03656,16.86483,69.1254140498,1.45656,0.42483000000000004,1.51725,65.58,16.44,67.60924493,132.23,1.45656,0.42483000000000004,1.51725,1.45656,0.42483000000000004,1.51725,0.0,0.0,0.0,132.23
2019-05-16 05:30:00,68.05064,16.52227,70.0276731754,1.55064,0.45227000000000006,1.61525,66.5,16.07,68.4141425438,135.62,72.95064,26.17227,77.5034424614,1.55064,0.45227000000000006,1.61525,71.4,25.72,75.8912274245,135.34,68.30064,16.55227,70.2776996391,1.55064,0.45227000000000006,1.61525,66.75,16.1,68.6642010075,132.04,1.55064,0.45227000000000006,1.61525,1.55064,0.45227000000000006,1.61525,0.0,0.0,0.0,132.04
2019-05-16 06:00:00,72.62936,14.98273,74.1586551406,1.6893600000000002,0.49273000000000006,1.75975,70.94,14.49,72.4047215311,134.98,77.84936,24.44273,81.5963841249,1.6893600000000002,0.49273000000000006,1.75975,76.16,23.95,79.8370095883,134.7,72.91936,15.01273,74.4487415935,1.6893600000000002,0.49273000000000006,1.75975,71.23,14.52,72.6948643303,131.43,1.6893600000000002,0.49273000000000006,1.75975,1.6893600000000002,0.49273000000000006,1.75975,0.0,0.0,0.0,131.43
2019-05-16 06:30:00,83.3672,10.0046,83.9653622454,1.8672,0.5446,1.945,81.5,9.46,82.0471912987,133.45,89.3272,18.9746,91.3202283451,1.8672,0.5446,1.945,87.46,18.43,89.3807389766,133.19,83.7472,10.0546,84.3486128457,1.8672,0.5446,1.945,81.88,9.51,82.4304221753,129.96,1.8672,0.5446,1.945,1.8672,0.5446,1.945,0.0,0.0,0.0,129.96
2019-05-16 07:00:00,92.51528,5.79154,92.6963805607,2.40528,0.70154,2.5055,90.11,5.09,90.2536436938,132.65,99.06528,14.41154,100.1080525565,2.40528,0.70154,2.5055,96.66,13.71,97.6274536183,132.4,92.94528,5.86154,93.1299238991,2.40528,0.70154,2.5055,90.54,5.16,90.6869185715,129.16,2.40528,0.70154,2.5055,2.40528,0.70154,2.5055,0.0,0.0,0.0,129.16
2019-05-16 07:30:00,101.7696,2.0103,101.7894532368,3.4296,1.0003,3.5725,98.34,1.01,98.3451864608,132.53,108.8896,9.1803,109.275902633,3.4296,1.0003,3.5725,105.46,8.18,105.7767649345,132.28,102.2596,1.9803000000000002,102.2787728722,3.4296,1.0003,3.5725,98.83,0.98,98.8348587291,129.05,3.4296,1.0003,3.5725,3.4296,1.0003,3.5725,0.0,0.0,0.0,129.05
2019-05-16 08:00:00,106.38496,3.30478,106.4362780496,4.64496,1.35478,4.8385,101.74,1.9500000000000002,101.7586856244,132.47,112.79496,8.89478,113.1451285414,4.64496,1.35478,4.8385,108.15,7.54,108.4125181886,132.23,106.89496,3.32478,106.9466532223,4.64496,1.35478,4.8385,102.25,1.97,102.2689757453,129.0,4.64496,1.35478,4.8385,4.64496,1.35478,4.8385,0.0,0.0,0.0,129.0
2019-05-16 08:30:00,108.55968,5.97199,108.7238188543,5.6296800000000005,1.64199,5.86425,102.93,4.33,103.021035716,132.61,115.36968,6.19199,115.5357252258,5.6296800000000005,1.64199,5.86425,109.74,4.55,109.8342847202,132.38,109.18968,6.04199,109.3567184112,5.6296800000000005,1.64199,5.86425,103.56,4.4,103.6534302375,129.13,5.6296800000000005,1.64199,5.86425,5.6296800000000005,1.64199,5.86425,0.0,0.0,0.0,129.13
2019-05-16 09:00:00,109.01936,9.66773,109.4471829613,6.84936,1.9977300000000002,7.13475,102.17,7.67,102.4574926494,132.92,116.62936,2.14773,116.6491335508,6.84936,1.9977300000000002,7.13475,109.78,0.15,109.7801024776,132.69,109.83936,9.30773,110.2330206561,6.84936,1.9977300000000002,7.13475,102.99,7.31,103.2490978169,129.44,6.84936,1.9977300000000002,7.13475,6.84936,1.9977300000000002,7.13475,0.0,0.0,0.0,129.44
2019-05-16 09:30:00,109.8588,10.80465,110.3888418232,8.0388,2.34465,8.37375,101.82,8.46,102.1708569016,132.81,117.4488,3.26465,117.4941639447,8.0388,2.34465,8.37375,109.41,0.92,109.413867951,132.57,110.6788,10.43465,111.1695942696,8.0388,2.34465,8.37375,102.64,8.09,102.9583299204,129.33,8.0388,2.34465,8.37375,8.0388,2.34465,8.37375,0.0,0.0,0.0,129.33
2019-05-16 10:00:00,107.88408,11.55369,108.5009791203,9.06408,2.6436900000000003,9.44175,98.82,8.91,99.2208672609,133.19,115.24408,4.03369,115.3146505439,9.06408,2.6436900000000003,9.44175,106.18,1.3900000000000001,106.1890978397,132.96,108.67408,11.20369,109.2500724643,9.06408,2.6436900000000003,9.44175,99.61,8.56,99.9771258839,129.71,9.06408,2.6436900000000003,9.44175,9.06408,2.6436900000000003,9.44175,0.0,0.0,0.0,129.71
2019-05-16 10:30:00,105.20952,10.18861,105.7017070456,9.62952,2.80861,10.03075,95.58,7.38,95.8644918622,133.64,112.34952,3.21861,112.3956142141,9.62952,2.80861,10.03075,102.72,0.41000000000000003,102.7208182405,133.39,105.94952,9.84861,106.406277574,9.62952,2.80861,10.03075,96.32,7.04,96.5769330637,130.13,9.62952,2.80861,10.03075,9.62952,2.80861,10.03075,0.0,0.0,0.0,130.13
2019-05-16 11:00:00,105.64392,10.69031,106.183428843,9.46392,2.76031,9.85825,96.18,7.93,96.5063588578,133.2,112.84392,3.12031,112.8870524704,9.46392,2.76031,9.85825,103.38,0.36,103.3806268118,132.95,106.41392,10.33031,106.9141603085,9.46392,2.76031,9.85825,96.95,7.57,97.2450893362,129.7,9.46392,2.76031,9.85825,9.46392,2.76031,9.85825,0.0,0.0,0.0,129.7
2019-05-16 11:30:00,106.87104,11.64822,107.5039544382,9.25104,2.69822,9.6365,97.62,8.95,98.0294185436,132.91,114.16104,4.14822,114.236381171,9.25104,2.69822,9.6365,104.91,1.45,104.9200200152,132.65,107.66104,11.30822,108.2532926679,9.25104,2.69822,9.6365,98.41,8.61,98.7859311846,129.37,9.25104,2.69822,9.6365,9.25104,2.69822,9.6365,0.0,0.0,0.0,129.37
2019-05-16 12:00:00,108.86376,12.35443,109.5625400489,8.72376,2.54443,9.08725,100.14,9.81,100.6193604631,132.77,116.33376,4.92443,116.4379393779,8.72376,2.54443,9.08725,107.61,2.38,107.6363158976,132.52,109.66376,12.00443,110.3188406255,8.72376,2.54443,9.08725,100.94,9.46,101.3823219304,129.23,8.72376,2.54443,9.08725,8.72376,2.54443,9.08725,0.0,0.0,0.0,129.23
2019-05-16 12:30:00,108.89968,11.70449,109.5268706312,8.20968,2.3944900000000002,8.55175,100.69,9.31,101.1194946585,132.96,116.41968,4.20449,116.4955777163,8.20968,2.3944900000000002,8.55175,108.21,1.81,108.2251366366,132.7,109.70968,11.33449,110.2936287791,8.20968,2.3944900000000002,8.55175,101.5,8.94,101.8929516699,129.4,8.20968,2.3944900000000002,8.55175,8.20968,2.3944900000000002,8.55175,0.0,0.0,0.0,129.4
2019-05-16 13:00:00,108.18448,11.13464,108.7559741844,8.24448,2.40464,8.588,99.94,8.73,100.3205686786,133.1,115.63448,3.5846400000000003,115.69002813029999,8.24448,2.40464,8.588,107.39,1.18,107.3964827171,132.84,108.97448,10.76464,109.5048618354,8.24448,2.40464,8.588,100.73,8.36,101.0763201744,129.54,8.24448,2.40464,8.588,8.24448,2.40464,8.588,0.0,0.0,0.0,129.54
2019-05-16 13:30:00,107.96384,9.85737,108.4129073997,7.53384,2.19737,7.8477500000000004,100.43,7.66,100.7216982581,133.46,115.45384,2.55737,115.4821601463,7.53384,2.19737,7.8477500000000004,107.92,0.36,107.9206004431,133.2,108.77384,9.47737,109.1859368713,7.53384,2.19737,7.8477500000000004,101.24,7.28,101.5014088572,129.9,7.53384,2.19737,7.8477500000000004,7.53384,2.19737,7.8477500000000004,0.0,0.0,0.0,129.9
2019-05-16 14:00:00,109.5116,10.0613,109.9728161513,6.8616,2.0013,7.1475,102.65,8.06,102.9659463124,133.49,117.1616,2.4913,117.1880842503,6.8616,2.0013,7.1475,110.3,0.49,110.3010883899,133.2,110.3316,9.6813,110.7555394924,6.8616,2.0013,7.1475,103.47,7.68,103.7546302581,129.92,6.8616,2.0013,7.1475,6.8616,2.0013,7.1475,0.0,0.0,0.0,129.92
2019-05-16 14:30:00,110.61632,10.15101,111.0811111502,5.38632,1.57101,5.61075,105.23,8.58,105.579208654,133.44,118.45632,2.5510099999999998,118.4837853884,5.38632,1.57101,5.61075,113.07,0.98,113.0742468469,133.2,111.46632,9.76101,111.89288543320001,5.38632,1.57101,5.61075,106.08,8.19,106.3956883525,129.86,5.38632,1.57101,5.61075,5.38632,1.57101,5.61075,0.0,0.0,0.0,129.86
2019-05-16 15:00:00,106.96344,9.56767,107.3904921577,4.96344,1.44767,5.17025,102.0,8.12,102.3226973843,133.29,114.56344,1.9576700000000002,114.5801651965,4.96344,1.44767,5.17025,109.6,0.51,109.6011865812,133.02,107.78344,9.17767,108.1734697829,4.96344,1.44767,5.17025,102.82,7.73,103.110160993,129.72,4.96344,1.44767,5.17025,4.96344,1.44767,5.17025,0.0,0.0,0.0,129.72
2019-05-16 15:30:00,103.96656,9.05108,104.3597990004,6.58656,1.9210800000000001,6.861,97.38,7.13,97.6406744139,133.42,111.22656,2.45108,111.2535637299,6.58656,1.9210800000000001,6.861,104.64,0.53,104.6413422123,133.15,104.74656,8.68108,105.1056753073,6.58656,1.9210800000000001,6.861,98.16,6.76,98.3924956488,129.84,6.58656,1.9210800000000001,6.861,6.58656,1.9210800000000001,6.861,0.0,0.0,0.0,129.84
2019-05-16 16:00:00,104.36056,9.38808,104.7819761677,7.57056,2.20808,7.886,96.79,7.18,97.0559452069,133.42,111.58056,2.67808,111.6126940917,7.57056,2.20808,7.886,104.01,0.47000000000000003,104.0110619117,133.15,105.11056,9.01808,105.4967089079,7.57056,2.20808,7.886,97.54,6.8100000000000005,97.7774396269,129.84,7.57056,2.20808,7.886,7.57056,2.20808,7.886,0.0,0.0,0.0,129.84
2019-05-16 16:30:00,101.13976,6.8324300000000004,101.3702774612,7.61976,2.22243,7.93725,93.52,4.61,93.6335543489,133.95,108.12976,5.51243,108.2701800228,7.61976,2.22243,7.93725,100.51,3.29,100.5638314704,133.67,101.86976,6.44243,102.0732722448,7.61976,2.22243,7.93725,94.25,4.22,94.3444269684,130.39,7.61976,2.22243,7.93725,7.61976,2.22243,7.93725,0.0,0.0,0.0,130.39
2019-05-16 17:00:00,104.3572,6.0671,104.5334152042,6.6072,1.9271,6.8825,97.75,4.14,97.8376313082,133.91,111.6572,5.7471,111.8050064633,6.6072,1.9271,6.8825,105.05,3.8200000000000003,105.1194316004,133.67,105.1272,5.6671,105.2798375865,6.6072,1.9271,6.8825,98.52,3.74,98.5909630747,130.39,6.6072,1.9271,6.8825,6.6072,1.9271,6.8825,0.0,0.0,0.0,130.39
2019-05-16 17:30:00,103.07768,3.94349,103.1530863695,6.21768,1.81349,6.47675,96.86,2.13,96.8834170537,134.25,110.30768,7.82349,110.5847695786,6.21768,1.81349,6.47675,104.09,6.01,104.2633598154,133.97,103.80768,3.51349,103.8671220308,6.21768,1.81349,6.47675,97.59,1.7000000000000002,97.6048057218,130.72,6.21768,1.81349,6.47675,6.21768,1.81349,6.47675,0.0,0.0,0.0,130.72
2019-05-16 18:00:00,100.40152,2.26586,100.4270846926,6.43152,1.87586,6.6995000000000005,93.97,0.39,93.9708092974,134.39,107.41152,10.18586,107.8934028226,6.43152,1.87586,6.6995000000000005,100.98,8.31,101.3213526361,134.11,101.10152,2.37586,101.1294321998,6.43152,1.87586,6.6995000000000005,94.67,0.5,94.6713203668,130.87,6.43152,1.87586,6.6995000000000005,6.43152,1.87586,6.6995000000000005,0.0,0.0,0.0,130.87
2019-05-16 18:30:00,100.28328,3.18429,100.3338225643,5.60328,1.63429,5.83675,94.68,1.55,94.6926866236,134.36,107.35328,11.59429,107.9775638147,5.60328,1.63429,5.83675,101.75,9.96,102.2363149766,134.11,100.98328,3.6242900000000002,101.0482969553,5.60328,1.63429,5.83675,95.38,1.99,95.4007573345,130.87,5.60328,1.63429,5.83675,5.60328,1.63429,5.83675,0.0,0.0,0.0,130.87
2019-05-16 19:00:00,101.00744,3.12842,101.0558753713,4.41744,1.28842,4.6015,96.59,1.8399999999999999,96.6075240341,134.36,108.22744,11.54842,108.8418337472,4.41744,1.28842,4.6015,103.81,10.26,104.3157883544,134.11,101.73744,3.57842,101.80035259,4.41744,1.28842,4.6015,97.32,2.29,97.3469388322,130.87,4.41744,1.28842,4.6015,4.41744,1.28842,4.6015,0.0,0.0,0.0,130.87
2019-05-16 19:30:00,105.88848,1.20289,105.895312177,3.19848,0.9328900000000001,3.33175,102.69,0.27,102.6903549512,134.07,113.52848,9.50289,113.9255049998,3.19848,0.9328900000000001,3.33175,110.33,8.57,110.6623413813,133.8,106.66848,1.64289,106.6811310076,3.19848,0.9328900000000001,3.33175,103.47,0.71,103.4724359431,130.6,3.19848,0.9328900000000001,3.33175,3.19848,0.9328900000000001,3.33175,0.0,0.0,0.0,130.6
2019-05-16 20:00:00,107.18216,1.11313,107.1879399964,2.58216,0.7531300000000001,2.68975,104.6,0.36,104.600619501,134.18,114.98216,9.45313,115.3700948472,2.58216,0.7531300000000001,2.68975,112.4,8.7,112.7361964943,133.92,108.00216,1.59313,108.0139094185,2.58216,0.7531300000000001,2.68975,105.42,0.84,105.4233465604,130.72,2.58216,0.7531300000000001,2.68975,2.58216,0.7531300000000001,2.68975,0.0,0.0,0.0,130.72
2019-05-16 20:30:00,108.15592,1.58131,108.1674792734,2.09592,0.61131,2.18325,106.06,0.97,106.064435604,134.3,116.04592,9.961310000000001,116.4726716683,2.09592,0.61131,2.18325,113.95,9.35,114.3329567535,134.03,108.97592,2.06131,108.9954133841,2.09592,0.61131,2.18325,106.88,1.45,106.8898353446,130.84,2.09592,0.61131,2.18325,2.09592,0.61131,2.18325,0.0,0.0,0.0,130.84
2019-05-16 21:00:00,106.71376,2.36443,106.7399508271,1.76376,0.51443,1.83725,104.95,1.85,104.9663041171,134.03,114.50376,10.77443,115.0095621936,1.76376,0.51443,1.83725,112.74,10.26,113.2058973729,133.76,107.53376,2.8344300000000002,107.5711091937,1.76376,0.51443,1.83725,105.77,2.32,105.795440828,130.58,1.76376,0.51443,1.83725,1.76376,0.51443,1.83725,0.0,0.0,0.0,130.58
2019-05-16 21:30:00,104.29616,3.57763,104.3575029749,1.7061600000000001,0.49763,1.77725,102.59,3.08,102.6362241122,134.1,111.92616,12.08763,112.5769785141,1.7061600000000001,0.49763,1.77725,110.22,11.59,110.8276883274,133.83,105.06616,4.06763,105.1448695418,1.7061600000000001,0.49763,1.77725,103.36,3.5700000000000003,103.4216345839,130.64,1.7061600000000001,0.49763,1.77725,1.7061600000000001,0.49763,1.77725,0.0,0.0,0.0,130.64
2019-05-16 22:00:00,98.19744,6.51217,98.4131372362,1.68744,0.49217000000000005,1.7577500000000001,96.51,6.02,96.6975723584,134.76,105.36744,15.29217,106.4713476737,1.68744,0.49217000000000005,1.7577500000000001,103.68,14.8,104.7310001862,134.48,98.90744,6.99217,99.1542844695,1.68744,0.49217000000000005,1.7577500000000001,97.22,6.5,97.4370483954,131.26,1.68744,0.49217000000000005,1.7577500000000001,1.68744,0.49217000000000005,1.7577500000000001,0.0,0.0,0.0,131.26
2019-05-16 22:30:00,91.66624,9.92807,92.2023108694,1.77624,0.51807,1.85025,89.89,9.41,90.3811938403,135.48,98.37624,18.99807,100.1938683766,1.77624,0.51807,1.85025,96.6,18.48,98.3517686674,135.2,92.30624,10.39807,92.8900522266,1.77624,0.51807,1.85025,90.53,9.88,91.0675315357,131.95,1.77624,0.51807,1.85025,1.77624,0.51807,1.85025,0.0,0.0,0.0,131.95
2019-05-16 23:00:00,85.732,10.80725,86.4104882324,1.6019999999999999,0.46725000000000005,1.6687500000000002,84.13,10.34,84.7630373453,134.47,92.022,19.80725,94.1295683437,1.6019999999999999,0.46725000000000005,1.6687500000000002,90.42,19.34,92.4651934514,134.2,86.342,11.25725,87.0727663599,1.6019999999999999,0.46725000000000005,1.6687500000000002,84.74,10.79,85.4241868559,130.96,1.6019999999999999,0.46725000000000005,1.6687500000000002,1.6019999999999999,0.46725000000000005,1.6687500000000002,0.0,0.0,0.0,130.96
2019-05-16 23:30:00,79.8636,12.5473,80.8432393107,1.7736,0.5173,1.8475000000000001,78.09,12.03,79.0111954093,135.69,85.7236,21.8173,88.4563744241,1.7736,0.5173,1.8475000000000001,83.95,21.3,86.6100023092,135.41,80.3936,12.9973,81.4374651389,1.7736,0.5173,1.8475000000000001,78.62,12.48,79.604364202,132.12,1.7736,0.5173,1.8475000000000001,1.7736,0.5173,1.8475000000000001,0.0,0.0,0.0,132.12
2019-05-17 00:00:00,76.19616,13.75388,77.4275404091,1.79616,0.52388,1.871,74.4,13.23,75.5671416688,136.03,81.79616,23.12388,85.0019153725,1.79616,0.52388,1.871,80.0,22.6,83.1309809878,135.75,76.70616,14.18388,78.0065217389,1.79616,0.52388,1.871,74.91,13.66,76.1452802214,132.45,1.79616,0.52388,1.871,1.79616,0.52388,1.871,0.0,0.0,0.0,132.45
2019-05-17 00:30:00,72.45528,15.08779,74.009519705,1.77528,0.5177900000000001,1.84925,70.68,14.57,72.1661090818,136.76,77.80528,24.62779,81.6099849048,1.77528,0.5177900000000001,1.84925,76.03,24.11,79.7612249154,136.47,72.94528,15.52779,74.5796630226,1.77528,0.5177900000000001,1.84925,71.17,15.01,72.7356102607,133.14,1.77528,0.5177900000000001,1.84925,1.77528,0.5177900000000001,1.84925,0.0,0.0,0.0,133.14
2019-05-17 01:00:00,70.00104,13.03197,71.2037768883,1.72104,0.50197,1.79275,68.28,12.53,69.4201649379,137.06,75.67104,33.07197,82.5824527025,1.72104,0.50197,1.79275,73.95,32.57,80.8047486228,136.76,70.47104,13.43197,71.7397051622,1.72104,0.50197,1.79275,68.75,12.93,69.9553243149,133.43,1.72104,0.50197,1.79275,1.72104,0.50197,1.79275,0.0,0.0,0.0,133.43
2019-05-17 01:30:00,69.4792,10.31685,70.2409896468,1.6692,0.48685000000000006,1.73875,67.81,9.83,68.5187930425,137.0,75.6092,40.14685,85.6067794603,1.6692,0.48685000000000006,1.73875,73.94,39.66,83.9049414516,136.7,69.9792,10.70685,70.793538332,1.6692,0.48685000000000006,1.73875,68.31,10.22,69.0702866651,133.38,1.6692,0.48685000000000006,1.73875,1.6692,0.48685000000000006,1.73875,0.0,0.0,0.0,133.38
2019-05-17 02:00:00,69.84808,9.94944,70.5531405112,1.43808,0.41944000000000004,1.498,68.41,9.53,69.0706088,137.04,76.01808,39.76944,85.7925220797,1.43808,0.41944000000000004,1.498,74.58,39.35,84.3243671782,136.7,70.33808,10.34944,71.0954035533,1.43808,0.41944000000000004,1.498,68.9,9.93,69.6118876342,133.41,1.43808,0.41944000000000004,1.498,1.43808,0.41944000000000004,1.498,0.0,0.0,0.0,133.41
2019-05-17 02:30:00,69.44184,13.36637,70.7165397171,1.46184,0.42637,1.52275,67.98,12.94,69.2006069338,136.65,75.04184,33.73637,82.2764875974,1.46184,0.42637,1.52275,73.58,33.31,80.7686356205,136.36,69.85184,14.22637,71.2858271662,1.46184,0.42637,1.52275,68.39,13.8,69.7684176401,133.05,1.46184,0.42637,1.52275,1.46184,0.42637,1.52275,0.0,0.0,0.0,133.05
2019-05-17 03:00:00,67.67208,17.27269,69.8416511214,1.5520800000000001,0.45269000000000004,1.6167500000000001,66.12,16.82,68.2258514055,136.18,72.55208,26.99269,77.4106557637,1.5520800000000001,0.45269000000000004,1.6167500000000001,71.0,26.54,75.7982295308,135.9,67.92208,17.28269,70.0863776005,1.5520800000000001,0.45269000000000004,1.6167500000000001,66.37,16.83,68.4706199767,132.58,1.5520800000000001,0.45269000000000004,1.6167500000000001,1.5520800000000001,0.45269000000000004,1.6167500000000001,0.0,0.0,0.0,132.58
2019-05-17 03:30:00,66.68184,17.29262,68.8876076827,1.5518399999999999,0.45262,1.6165,65.13,16.84,67.2718551848,136.12,71.48184,27.02262,76.4190777323,1.5518399999999999,0.45262,1.6165,69.93,26.57,74.8075517578,135.82,66.93184,17.30262,69.1321333726,1.5518399999999999,0.45262,1.6165,65.38,16.85,67.5164194844,132.52,1.5518399999999999,0.45262,1.6165,1.5518399999999999,0.45262,1.6165,0.0,0.0,0.0,132.52
2019-05-17 04:00:00,66.668,17.264,68.8670307186,1.488,0.434,1.55,65.18,16.83,67.3177636289,136.15,71.488,26.984,76.4111928974,1.488,0.434,1.55,70.0,26.55,74.8658967755,135.82,66.938,17.284,69.1334398103,1.488,0.434,1.55,65.45,16.85,67.584206735,132.52,1.488,0.434,1.55,1.488,0.434,1.55,0.0,0.0,0.0,132.52
2019-05-17 04:30:00,66.31648,16.83439,68.4198231967,1.62648,0.47439000000000003,1.69425,64.69,16.36,66.7266490991,136.01,71.09648,26.52439,75.8831518406,1.62648,0.47439000000000003,1.69425,69.47,26.05,74.1935536283,135.73,66.56648,16.83439,68.6621653188,1.62648,0.47439000000000003,1.69425,64.94,16.36,66.9690465812,132.41,1.62648,0.47439000000000003,1.69425,1.62648,0.47439000000000003,1.69425,0.0,0.0,0.0,132.41
2019-05-17 05:00:00,66.26296,16.47503,68.2803520895,1.9029600000000002,0.55503,1.98225,64.36,15.92,66.2997435892,135.86,71.01296,26.11503,75.662641243,1.9029600000000002,0.55503,1.98225,69.11,25.56,73.6851796496,135.57,66.50296,16.47503,68.5132855895,1.9029600000000002,0.55503,1.98225,64.6,15.92,66.5327468244,132.24,1.9029600000000002,0.55503,1.98225,1.9029600000000002,0.55503,1.98225,0.0,0.0,0.0,132.24
2019-05-17 05:30:00,67.95576,15.75418,69.7580067422,1.86576,0.54418,1.9435,66.09,15.21,67.8176392983,135.6,72.84576,25.32418,77.1221034636,1.86576,0.54418,1.9435,70.98,24.78,75.1811731752,135.31,68.22576,15.75418,70.0210576545,1.86576,0.54418,1.9435,66.36,15.21,68.0807880389,131.98,1.86576,0.54418,1.9435,1.86576,0.54418,1.9435,0.0,0.0,0.0,131.98
2019-05-17 06:00:00,71.89008,14.63044,73.3637061291,1.99008,0.5804400000000001,2.073,69.9,14.05,71.2980539706,135.35,77.03008,24.08044,80.7062625538,1.99008,0.5804400000000001,2.073,75.04,23.5,78.6336543727,135.07,72.19008,14.64044,73.6596913773,1.99008,0.5804400000000001,2.073,70.2,14.06,71.5941589796,131.75,1.99008,0.5804400000000001,2.073,1.99008,0.5804400000000001,2.073,0.0,0.0,0.0,131.75
2019-05-17 06:30:00,83.09216,8.53188,83.5290370458,2.37216,0.69188,2.471,80.72,7.84,81.0998397039,133.61,89.01216,17.39188,90.695325777,2.37216,0.69188,2.471,86.64,16.7,88.2347981241,133.34,83.48216,8.54188,83.9180240008,2.37216,0.69188,2.471,81.11,7.85,81.4889845317,130.06,2.37216,0.69188,2.471,2.37216,0.69188,2.471,0.0,0.0,0.0,130.06
2019-05-17 07:00:00,92.65128,4.80579,92.7758336161,2.83128,0.82579,2.94925,89.82,3.98,89.9081353382,133.06,99.18128,13.35579,100.0764878928,2.83128,0.82579,2.94925,96.35,12.53,97.1613266686,132.79,93.10128,4.84579,93.2273029663,2.83128,0.82579,2.94925,90.27,4.02,90.3594671299,129.53,2.83128,0.82579,2.94925,2.83128,0.82579,2.94925,0.0,0.0,0.0,129.53
2019-05-17 07:30:00,102.66632,4.92101,102.7841894542,3.22632,0.9410100000000001,3.36075,99.44,3.98,99.5196161568,132.75,109.23632,6.47101,109.4278190295,3.22632,0.9410100000000001,3.36075,106.01,5.53,106.1541379316,132.5,103.24632,4.78101,103.3569574347,3.22632,0.9410100000000001,3.36075,100.02,3.84,100.0936861146,129.25,3.22632,0.9410100000000001,3.36075,3.22632,0.9410100000000001,3.36075,0.0,0.0,0.0,129.25
