Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-17 08:00:00,108.35048,4.79889,108.4567003991,3.39048,0.98889,3.53175,104.96,3.81,105.0291278646,133.24,116.15048,5.06889,116.26103238,3.39048,0.98889,3.53175,112.76,4.08,112.8337892655,132.99,109.21048,4.41889,109.2998423176,3.39048,0.98889,3.53175,105.82,3.43,105.8755746147,129.72,3.39048,0.98889,3.53175,3.39048,0.98889,3.53175,0.0,0.0,0.0,129.72
2019-05-17 08:30:00,108.7956,6.5683,108.9936931398,3.5256,1.0283,3.6725,105.27,5.54,105.4156748306,132.92,116.6256,3.2183,116.6699962726,3.5256,1.0283,3.6725,113.1,2.19,113.1212009307,132.67,109.6456,6.1783,109.8195291842,3.5256,1.0283,3.6725,106.12,5.15,106.2448911713,129.41,3.5256,1.0283,3.6725,3.5256,1.0283,3.6725,0.0,0.0,0.0,129.41
2019-05-17 09:00:00,110.35632,8.16101,110.6576678236,3.46632,1.01101,3.61075,106.89,7.15,107.128869125,132.81,118.29632,1.54101,118.3063567073,3.46632,1.01101,3.61075,114.83,0.53,114.8312231059,132.54,111.22632,7.78101,111.4981541433,3.46632,1.01101,3.61075,107.76,6.77,107.9724525053,129.32,3.46632,1.01101,3.61075,3.46632,1.01101,3.61075,0.0,0.0,0.0,129.32
2019-05-17 09:30:00,112.0496,8.9153,112.4037162831,3.7896,1.1053,3.9475,108.26,7.8100000000000005,108.5413455785,132.23,120.0896,1.3953,120.0977055994,3.7896,1.1053,3.9475,116.3,0.29,116.3003615644,131.97,112.9296,8.5353,113.2516927125,3.7896,1.1053,3.9475,109.14,7.43,109.3926162956,128.76,3.7896,1.1053,3.9475,3.7896,1.1053,3.9475,0.0,0.0,0.0,128.76
2019-05-17 10:00:00,112.252,19.94725,114.0105446288,3.762,1.09725,3.91875,108.49,18.85,110.115405825,132.64,122.172,5.03725,122.275800842,3.762,1.09725,3.91875,118.41,3.94,118.4755320731,132.38,114.862,4.63725,114.9555702503,3.762,1.09725,3.91875,111.1,3.54,111.1563835324,129.15,3.762,1.09725,3.91875,3.762,1.09725,3.91875,0.0,0.0,0.0,129.15
2019-05-17 10:30:00,115.19896,22.15803,117.3106076984,3.55896,1.03803,3.70725,111.64,21.12,113.620174265,133.12,125.58896,4.10803,125.6561291158,3.55896,1.03803,3.70725,122.03,3.07,122.0686110349,132.86,118.06896,5.37803,118.1913809132,3.55896,1.03803,3.70725,114.51,4.34,114.5922148315,129.62,3.55896,1.03803,3.70725,3.55896,1.03803,3.70725,0.0,0.0,0.0,129.62
2019-05-17 11:00:00,113.23712,22.06666,115.3671653004,4.13712,1.20666,4.3095,109.1,20.86,111.0763233097,133.12,123.39712,4.59666,123.4827052969,4.13712,1.20666,4.3095,119.26,3.39,119.3081711368,132.86,116.03712,5.25666,116.1561263656,4.13712,1.20666,4.3095,111.9,4.05,111.9732668988,129.62,4.13712,1.20666,4.3095,4.13712,1.20666,4.3095,0.0,0.0,0.0,129.62
2019-05-17 11:30:00,113.06296,22.17628,115.2172743932,4.27296,1.24628,4.451,108.79,20.93,110.7850576567,133.19,123.18296,4.55628,123.2671948322,4.27296,1.24628,4.451,118.91,3.31,118.9560599549,132.93,115.86296,5.36628,115.9871650701,4.27296,1.24628,4.451,111.59,4.12,111.6660310927,129.67,4.27296,1.24628,4.451,4.27296,1.24628,4.451,0.0,0.0,0.0,129.67
2019-05-17 12:00:00,112.34448,21.94464,114.4676784564,4.64448,1.35464,4.838,107.7,20.59,109.6505271305,133.3,122.38448,5.05464,122.4888171647,4.64448,1.35464,4.838,117.74,3.7,117.7981222261,133.04,115.09448,5.11464,115.2080677244,4.64448,1.35464,4.838,110.45,3.76,110.5139814684,129.78,4.64448,1.35464,4.838,4.64448,1.35464,4.838,0.0,0.0,0.0,129.78
2019-05-17 12:30:00,114.2732,25.76885,117.1426389858,5.8932,1.7188500000000002,6.13875,108.38,24.05,111.0163361853,132.69,124.3732,3.72885,124.4290850266,5.8932,1.7188500000000002,6.13875,118.48,2.01,118.4970484864,132.43,117.0632,9.16885,117.4217211787,5.8932,1.7188500000000002,6.13875,111.17,7.45,111.419349307,129.2,5.8932,1.7188500000000002,6.13875,5.8932,1.7188500000000002,6.13875,0.0,0.0,0.0,129.2
2019-05-17 13:00:00,112.51464,25.93302,115.4645648701,6.04464,1.76302,6.2965,106.47,24.17,109.1789805778,132.95,122.42464,2.13302,122.4432205287,6.04464,1.76302,6.2965,116.38,0.37,116.380588158,132.69,115.24464,9.27302,115.6171092384,6.04464,1.76302,6.2965,109.2,7.51,109.4579375833,129.44,6.04464,1.76302,6.2965,6.04464,1.76302,6.2965,0.0,0.0,0.0,129.44
2019-05-17 13:30:00,109.74112,24.53866,112.451141628,6.44112,1.87866,6.7095,103.3,22.66,105.7561610498,133.61,119.37112,3.43866,119.4206375492,6.44112,1.87866,6.7095,112.93,1.56,112.9407743023,133.35,112.37112,7.69866,112.6345327857,6.44112,1.87866,6.7095,105.93,5.82,106.0897605804,130.08,6.44112,1.87866,6.7095,6.44112,1.87866,6.7095,0.0,0.0,0.0,130.08
2019-05-17 14:00:00,107.0384,24.20995,109.7421557723,7.0284,2.04995,7.32125,100.01,22.16,102.435666152,134.02,116.3484,4.32995,116.428942491,7.0284,2.04995,7.32125,109.32,2.2800000000000002,109.3437734853,133.76,109.5584,7.25995,109.7986788835,7.0284,2.04995,7.32125,102.53,5.21,102.662286162,130.48,7.0284,2.04995,7.32125,7.0284,2.04995,7.32125,0.0,0.0,0.0,130.48
2019-05-17 14:30:00,105.42768,19.60974,107.2358970357,6.06768,1.76974,6.3205,99.36,17.84,100.9488741889,134.39,114.16768,4.69974,114.2643720179,6.06768,1.76974,6.3205,108.1,2.93,108.1397008503,134.13,107.46768,7.25974,107.7126086837,6.06768,1.76974,6.3205,101.4,5.49,101.5485110674,130.84,6.06768,1.76974,6.3205,6.06768,1.76974,6.3205,0.0,0.0,0.0,130.84
2019-05-17 15:00:00,104.06688,10.74659,104.6202882311,6.05688,1.76659,6.3092500000000005,98.01,8.98,98.4205288545,134.48,111.40688,3.09659,111.4499070478,6.05688,1.76659,6.3092500000000005,105.35,1.33,105.3583950144,134.2,104.87688,10.41659,105.3929091816,6.05688,1.76659,6.3092500000000005,98.82,8.65,99.1978573357,130.92,6.05688,1.76659,6.3092500000000005,6.05688,1.76659,6.3092500000000005,0.0,0.0,0.0,130.92
2019-05-17 15:30:00,102.49264,10.52452,103.0315814467,6.63264,1.93452,6.909,95.86,8.59,96.2441047545,134.71,109.66264,2.82452,109.6990087695,6.63264,1.93452,6.909,103.03,0.89,103.0338439543,134.43,103.26264,10.19452,103.7646426188,6.63264,1.93452,6.909,96.63,8.26,96.9823927319,131.15,6.63264,1.93452,6.909,6.63264,1.93452,6.909,0.0,0.0,0.0,131.15
2019-05-17 16:00:00,106.07456,10.667580000000001,106.6096128041,7.05456,2.05758,7.3485,99.02,8.61,99.393624041,134.59,113.48456,3.07758,113.5262826708,7.05456,2.05758,7.3485,106.43,1.02,106.4348876074,134.31,106.87456,10.33758,107.3733539359,7.05456,2.05758,7.3485,99.82,8.28,100.1628214459,131.04,7.05456,2.05758,7.3485,7.05456,2.05758,7.3485,0.0,0.0,0.0,131.04
2019-05-17 16:30:00,103.48736,6.78173,103.7093319888,4.4973600000000005,1.31173,4.68475,98.99,5.47,99.1410157301,134.96,110.88736,3.80173,110.9525112774,4.4973600000000005,1.31173,4.68475,106.39,2.49,106.4191345577,134.68,104.25736,6.39173,104.4531058732,4.4973600000000005,1.31173,4.68475,99.76,5.08,99.8892586818,131.41,4.4973600000000005,1.31173,4.68475,4.4973600000000005,1.31173,4.68475,0.0,0.0,0.0,131.41
2019-05-17 17:00:00,104.34904,6.20097,104.5331247876,3.80904,1.11097,3.96775,100.54,5.09,100.668762285,134.74,111.85904,3.98097,111.9298572851,3.80904,1.11097,3.96775,108.05,2.87,108.0881094293,134.47,105.12904,5.81097,105.2895171594,3.80904,1.11097,3.96775,101.32,4.7,101.4289524741,131.21,3.80904,1.11097,3.96775,3.80904,1.11097,3.96775,0.0,0.0,0.0,131.21
2019-05-17 17:30:00,103.87896,4.79178,103.9894200688,3.22896,0.9417800000000001,3.3635,100.65,3.85,100.7236069648,134.8,111.38896,5.1517800000000005,111.5080322087,3.22896,0.9417800000000001,3.3635,108.16,4.21,108.2419036233,134.53,104.64896,4.4017800000000005,104.7414936701,3.22896,0.9417800000000001,3.3635,101.42,3.46,101.4790027543,131.28,3.22896,0.9417800000000001,3.3635,3.22896,0.9417800000000001,3.3635,0.0,0.0,0.0,131.28
2019-05-17 18:00:00,104.08856,3.97333,104.164368544,3.02856,0.8833300000000001,3.15475,101.06,3.09,101.1072287228,135.04,111.62856,5.9433300000000004,111.7866654801,3.02856,0.8833300000000001,3.15475,108.6,5.06,108.7178163872,134.76,104.86856,3.55333,104.9287426331,3.02856,0.8833300000000001,3.15475,101.84,2.67,101.8749944785,131.52,3.02856,0.8833300000000001,3.15475,3.02856,0.8833300000000001,3.15475,0.0,0.0,0.0,131.52
2019-05-17 18:30:00,101.55168,2.52674,101.5831094516,2.73168,0.7967400000000001,2.8455,98.82,1.73,98.8351420295,135.36,108.93168,7.3467400000000005,109.1791440535,2.73168,0.7967400000000001,2.8455,106.2,6.55,106.4017974472,135.09,102.32168,2.11674,102.3435722762,2.73168,0.7967400000000001,2.8455,99.59,1.32,99.5987474821,131.84,2.73168,0.7967400000000001,2.8455,2.73168,0.7967400000000001,2.8455,0.0,0.0,0.0,131.84
2019-05-17 19:00:00,100.61704,1.49622,100.6281641125,2.38704,0.6962200000000001,2.4865,98.23,0.8,98.2332576066,135.08,107.94704,8.19622,108.2577547663,2.38704,0.6962200000000001,2.4865,105.56,7.5,105.8261007502,134.8,101.36704,1.12622,101.3732961378,2.38704,0.6962200000000001,2.4865,98.98,0.43,98.9809340227,131.56,2.38704,0.6962200000000001,2.4865,2.38704,0.6962200000000001,2.4865,0.0,0.0,0.0,131.56
2019-05-17 19:30:00,103.80768,2.39724,103.835356149,2.04768,0.5972400000000001,2.133,101.76,1.8,101.7759185662,135.01,111.41768,7.01724,111.6384390513,2.04768,0.5972400000000001,2.133,109.37,6.42,109.5582644076,134.74,104.62768,1.97724,104.6463611417,2.04768,0.5972400000000001,2.133,102.58,1.38,102.5892820913,131.5,2.04768,0.5972400000000001,2.133,2.04768,0.5972400000000001,2.133,0.0,0.0,0.0,131.5
2019-05-17 20:00:00,102.49976,1.58868,102.512071017,1.7097600000000002,0.49868000000000007,1.7810000000000001,100.79,1.09,100.7958937656,134.26,110.00976,7.60868,110.2725682416,1.7097600000000002,0.49868000000000007,1.7810000000000001,108.3,7.11,108.5331382574,133.98,103.28976,1.14868,103.2961470075,1.7097600000000002,0.49868000000000007,1.7810000000000001,101.58,0.65,101.5820796204,130.77,1.7097600000000002,0.49868000000000007,1.7810000000000001,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.0,0.0,0.0,130.77
2019-05-17 20:30:00,100.83808,0.7344400000000001,100.8407545599,1.55808,0.45444,1.623,99.28,0.28,99.2803948421,133.49,108.22808,8.48444,108.560135513,1.55808,0.45444,1.623,106.67,8.03,106.9718177839,133.22,101.60808,0.7444400000000001,101.610807064,1.55808,0.45444,1.623,100.05,0.29,100.050420289,130.03,1.55808,0.45444,1.623,1.55808,0.45444,1.623,0.0,0.0,0.0,130.03
2019-05-17 21:00:00,100.13232,0.8152600000000001,100.1356387978,1.49232,0.43526000000000004,1.5545,98.64,0.38,98.6407319519,133.62,107.47232,9.05526,107.853128373,1.49232,0.43526000000000004,1.5545,105.98,8.62,106.3299807204,133.34,100.88232,1.25526,100.8901291815,1.49232,0.43526000000000004,1.5545,99.39,0.8200000000000001,99.3933825765,130.16,1.49232,0.43526000000000004,1.5545,1.49232,0.43526000000000004,1.5545,0.0,0.0,0.0,130.16
2019-05-17 21:30:00,98.11,2.13125,98.1331459119,1.4100000000000001,0.41125000000000006,1.46875,96.7,1.72,96.7152955845,133.8,105.33,10.47125,105.849213396,1.4100000000000001,0.41125000000000006,1.46875,103.92,10.06,104.4057948583,133.53,98.86,2.5612500000000002,98.8931726742,1.4100000000000001,0.41125000000000006,1.46875,97.45,2.15,97.4737144055,130.33,1.4100000000000001,0.41125000000000006,1.46875,1.4100000000000001,0.41125000000000006,1.46875,0.0,0.0,0.0,130.33
2019-05-17 22:00:00,94.90464,3.63802,94.9743432883,1.36464,0.39802000000000004,1.4215,93.54,3.24,93.5960960724,134.54,101.87464,12.15802,102.5975619859,1.36464,0.39802000000000004,1.4215,100.51,11.76,101.1956407164,134.27,95.61464,4.07802,95.7015654493,1.36464,0.39802000000000004,1.4215,94.25,3.68,94.3218156102,131.05,1.36464,0.39802000000000004,1.4215,1.36464,0.39802000000000004,1.4215,0.0,0.0,0.0,131.05
2019-05-17 22:30:00,88.74632,6.22851,88.964620217,1.36632,0.39851000000000003,1.42325,87.38,5.83,87.5742730487,134.62,95.27632,14.91851,96.4372287727,1.36632,0.39851000000000003,1.42325,93.91,14.52,95.0258833161,134.35,89.39632,6.64851,89.6432078563,1.36632,0.39851000000000003,1.42325,88.03,6.25,88.2515914871,131.11,1.36632,0.39851000000000003,1.42325,1.36632,0.39851000000000003,1.42325,0.0,0.0,0.0,131.11
2019-05-17 23:00:00,83.51096,7.64278,83.859957824,1.38096,0.40278,1.4385,82.13,7.24,82.4484960445,135.06,89.68096,16.48278,91.1830939541,1.38096,0.40278,1.4385,88.3,16.08,89.7521944021,134.78,84.11096,8.06278,84.496520718,1.38096,0.40278,1.4385,82.73,7.66,83.0838642577,131.51,1.38096,0.40278,1.4385,1.38096,0.40278,1.4385,0.0,0.0,0.0,131.51
2019-05-17 23:30:00,79.61032,8.57426,80.070724894,1.42032,0.41426,1.4795,78.19,8.16,78.614640494,135.95,85.49032,17.56426,87.2759877804,1.42032,0.41426,1.4795,84.07,17.15,85.8014417128,135.67,80.18032,8.974260000000001,80.6809832479,1.42032,0.41426,1.4795,78.76,8.56,79.2238045034,132.35,1.42032,0.41426,1.4795,1.42032,0.41426,1.4795,0.0,0.0,0.0,132.35
2019-05-18 00:00:00,75.51416,10.12538,76.1899709978,1.42416,0.41538,1.4835,74.09,9.71,74.7235719168,136.52,81.11416,19.28538,83.3752531286,1.42416,0.41538,1.4835,79.69,18.87,81.893668864,136.23,76.05416,10.53538,76.7803977917,1.42416,0.41538,1.4835,74.63,10.12,75.3130221144,132.91,1.42416,0.41538,1.4835,1.42416,0.41538,1.4835,0.0,0.0,0.0,132.91
2019-05-18 00:30:00,72.20568,14.75124,73.6970780004,1.37568,0.40124000000000004,1.433,70.83,14.35,72.2690210256,136.95,77.25568,18.97124,79.5509147616,1.37568,0.40124000000000004,1.433,75.88,18.57,78.1192633094,136.66,72.41568,10.17124,73.1264988428,1.37568,0.40124000000000004,1.433,71.04,9.77,71.7086779965,133.3,1.37568,0.40124000000000004,1.433,1.37568,0.40124000000000004,1.433,0.0,0.0,0.0,133.3
2019-05-18 01:00:00,70.70816,24.71488,74.903065251,1.38816,0.40488,1.446,69.32,24.31,73.4590940592,136.76,74.81816,14.58488,76.2264769644,1.38816,0.40488,1.446,73.43,14.18,74.7866117698,136.46,70.11816,6.07488,70.380825008,1.38816,0.40488,1.446,68.73,5.67,68.9634816406,133.11,1.38816,0.40488,1.446,1.38816,0.40488,1.446,0.0,0.0,0.0,133.11
2019-05-18 01:30:00,70.0948,25.2839,74.5154788366,1.3848,0.40390000000000004,1.4425,68.71,24.88,73.075840741,136.97,74.1748,15.1639,75.7089480725,1.3848,0.40390000000000004,1.4425,72.79,14.76,74.2714056687,136.66,69.5248,6.6139,69.8386818908,1.3848,0.40390000000000004,1.4425,68.14,6.21,68.4223918027,133.32,1.3848,0.40390000000000004,1.4425,1.3848,0.40390000000000004,1.4425,0.0,0.0,0.0,133.32
2019-05-18 02:00:00,70.49088,24.97859,74.7856545172,1.40088,0.40859,1.45925,69.09,24.57,73.3288006175,136.84,74.59088,14.84859,76.0544542033,1.40088,0.40859,1.45925,73.19,14.44,74.6008692979,136.54,69.91088,6.30859,70.1949389213,1.40088,0.40859,1.45925,68.51,5.9,68.763581204,133.19,1.40088,0.40859,1.45925,1.40088,0.40859,1.45925,0.0,0.0,0.0,133.19
2019-05-18 02:30:00,69.61568,25.45124,74.1222538743,1.37568,0.40124000000000004,1.433,68.24,25.05,72.6925037401,137.16,73.67568,15.29124,75.2457828998,1.37568,0.40124000000000004,1.433,72.3,14.89,73.8173563601,136.86,69.05568,6.70124,69.3800659974,1.37568,0.40124000000000004,1.433,67.68,6.3,67.9725856504,133.5,1.37568,0.40124000000000004,1.433,1.37568,0.40124000000000004,1.433,0.0,0.0,0.0,133.5
2019-05-18 03:00:00,67.28448,18.59089,69.8056046451,1.3744800000000001,0.40089,1.43175,65.91,18.19,68.3740023693,136.64,71.76448,19.99089,74.4968205541,1.3744800000000001,0.40089,1.43175,70.39,19.59,73.0651777525,136.33,67.17448,10.23089,67.9491123817,1.3744800000000001,0.40089,1.43175,65.8,9.83,66.5302104311,133.0,1.3744800000000001,0.40089,1.43175,1.3744800000000001,0.40089,1.43175,0.0,0.0,0.0,133.0
2019-05-18 03:30:00,65.90736,13.37173,67.2501543891,1.37736,0.40173000000000003,1.43475,64.53,12.97,65.8205271933,136.21,70.67736,22.86173,74.2828911336,1.37736,0.40173000000000003,1.43475,69.3,22.46,72.8487583971,135.9,66.16736,13.36173,67.5030025848,1.37736,0.40173000000000003,1.43475,64.79,12.96,66.0734871185,132.58,1.37736,0.40173000000000003,1.43475,1.37736,0.40173000000000003,1.43475,0.0,0.0,0.0,132.58
2019-05-18 04:00:00,65.03744,13.56467,66.4369541292,1.38744,0.40467000000000003,1.4452500000000001,63.65,13.16,64.9962160437,136.35,69.74744,23.07467,73.4652692241,1.38744,0.40467000000000003,1.4452500000000001,68.36,22.67,72.0209587551,136.06,65.27744,13.55467,66.669882644,1.38744,0.40467000000000003,1.4452500000000001,63.89,13.15,65.229246508,132.72,1.38744,0.40467000000000003,1.4452500000000001,1.38744,0.40467000000000003,1.4452500000000001,0.0,0.0,0.0,132.72
2019-05-18 04:30:00,64.5652,13.47985,65.9573453609,1.4052,0.40985000000000005,1.46375,63.16,13.07,64.4981433841,136.4,69.2652,22.98985,72.9808271676,1.4052,0.40985000000000005,1.46375,67.86,22.58,71.5180816298,136.11,64.8252,13.45985,66.2078100911,1.4052,0.40985000000000005,1.46375,63.42,13.05,64.7487366672,132.77,1.4052,0.40985000000000005,1.46375,1.4052,0.40985000000000005,1.46375,0.0,0.0,0.0,132.77
2019-05-18 05:00:00,64.41144,13.41167,65.792906115,1.41144,0.41167000000000004,1.47025,63.0,13.0,64.3272881443,136.43,69.08144,22.91167,72.7817970008,1.41144,0.41167000000000004,1.47025,67.67,22.5,71.3125437774,136.11,64.65144,13.39167,66.0238253925,1.41144,0.41167000000000004,1.47025,63.24,12.98,64.5583302138,132.8,1.41144,0.41167000000000004,1.47025,1.41144,0.41167000000000004,1.47025,0.0,0.0,0.0,132.8
2019-05-18 05:30:00,64.47344,13.04642,65.7801910931,1.39344,0.40642000000000006,1.4515,63.08,12.64,64.3339412752,136.35,69.16344,22.53642,72.742502425,1.39344,0.40642000000000006,1.4515,67.77,22.13,71.2917232223,136.05,64.74344,13.03642,66.042874479,1.39344,0.40642000000000006,1.4515,63.35,12.63,64.5967445,132.7,1.39344,0.40642000000000006,1.4515,1.39344,0.40642000000000006,1.4515,0.0,0.0,0.0,132.7
2019-05-18 06:00:00,65.2744,12.87295,66.5316476353,1.4844,0.43295000000000006,1.5462500000000001,63.79,12.44,64.9916740821,136.39,70.0044,22.32295,73.4774122847,1.4844,0.43295000000000006,1.5462500000000001,68.52,21.89,71.9316515868,136.1,65.5444,12.84295,66.7907908028,1.4844,0.43295000000000006,1.5462500000000001,64.06,12.41,65.2509900308,132.74,1.4844,0.43295000000000006,1.5462500000000001,1.4844,0.43295000000000006,1.5462500000000001,0.0,0.0,0.0,132.74
2019-05-18 06:30:00,69.79808,10.90069,70.6441576789,1.6480800000000002,0.48069000000000006,1.7167500000000002,68.15,10.42,68.9419966349,135.52,74.83808,20.13069,77.4982767419,1.6480800000000002,0.48069000000000006,1.7167500000000002,73.19,19.65,75.781914729,135.24,70.09808,10.89069,70.9390438924,1.6480800000000002,0.48069000000000006,1.7167500000000002,68.45,10.41,69.237060885,131.9,1.6480800000000002,0.48069000000000006,1.7167500000000002,1.6480800000000002,0.48069000000000006,1.7167500000000002,0.0,0.0,0.0,131.9
2019-05-18 07:00:00,73.90504,8.82772,74.4303941801,1.7750400000000002,0.5177200000000001,1.849,72.13,8.31,72.6071139765,134.77,79.22504,17.84772,81.2105170049,1.7750400000000002,0.5177200000000001,1.849,77.45,17.33,79.3651775025,134.49,74.24504,8.82772,74.7680052228,1.7750400000000002,0.5177200000000001,1.849,72.47,8.31,72.9448901569,131.17,1.7750400000000002,0.5177200000000001,1.849,1.7750400000000002,0.5177200000000001,1.849,0.0,0.0,0.0,131.17
2019-05-18 07:30:00,79.35632,6.75351,79.6431756101,1.96632,0.5735100000000001,2.04825,77.39,6.18,77.6363606824,133.86,85.02632,15.52351,86.4317907686,1.96632,0.5735100000000001,2.04825,83.06,14.95,84.3947042177,133.59,79.71632,6.75351,80.0018848007,1.96632,0.5735100000000001,2.04825,77.75,6.18,77.9952235717,130.31,1.96632,0.5735100000000001,2.04825,1.96632,0.5735100000000001,2.04825,0.0,0.0,0.0,130.31
2019-05-18 08:00:00,84.58384,4.81862,84.7209837517,2.22384,0.6486200000000001,2.3165,82.36,4.17,82.4654988465,133.04,90.60384,13.35862,91.5833421046,2.22384,0.6486200000000001,2.3165,88.38,12.71,89.2892406732,132.77,84.98384,4.83862,85.1214738162,2.22384,0.6486200000000001,2.3165,82.76,4.19,82.8659984553,129.53,2.22384,0.6486200000000001,2.3165,2.22384,0.6486200000000001,2.3165,0.0,0.0,0.0,129.53
2019-05-18 08:30:00,89.3548,2.96015,89.4038185486,2.6748000000000003,0.78015,2.78625,86.68,2.18,86.7074091413,132.42,95.6548,11.31015,96.3211308907,2.6748000000000003,0.78015,2.78625,92.98,10.53,93.5743624077,132.15,89.7848,2.99015,89.8345774636,2.6748000000000003,0.78015,2.78625,87.11,2.21,87.1380295853,128.94,2.6748000000000003,0.78015,2.78625,2.6748000000000003,0.78015,2.78625,0.0,0.0,0.0,128.94
2019-05-18 09:00:00,92.1192,1.74435,92.1357138441,3.1692,0.9243500000000001,3.30125,88.95,0.8200000000000001,88.9537795712,132.92,98.5792,10.07435,99.0926394873,3.1692,0.9243500000000001,3.30125,95.41,9.15,95.847746974,132.67,92.5692,1.78435,92.5863958342,3.1692,0.9243500000000001,3.30125,89.4,0.86,89.4041363696,129.42,3.1692,0.9243500000000001,3.30125,3.1692,0.9243500000000001,3.30125,0.0,0.0,0.0,129.42
2019-05-18 09:30:00,94.5468,1.2799,94.5554627415,3.4968,1.0199,3.6425,91.05,0.26,91.0503712238,132.47,101.1568,9.0699,101.5625978018,3.4968,1.0199,3.6425,97.66,8.05,97.9912144021,132.21,95.0268,1.2699,95.0352848381,3.4968,1.0199,3.6425,91.53,0.25,91.5303414175,128.98,3.4968,1.0199,3.6425,3.4968,1.0199,3.6425,0.0,0.0,0.0,128.98
2019-05-18 10:00:00,95.06056,2.06433,95.0829717976,4.78056,1.39433,4.97975,90.28,0.67,90.28248612,132.38,101.59056,8.88433,101.9782976945,4.78056,1.39433,4.97975,96.81,7.49,97.0993110171,132.12,95.51056,2.02433,95.5320102555,4.78056,1.39433,4.97975,90.73,0.63,90.7321872325,128.89,4.78056,1.39433,4.97975,4.78056,1.39433,4.97975,0.0,0.0,0.0,128.89
2019-05-18 10:30:00,95.6904,3.3447,95.7488363911,5.0904,1.4847000000000001,5.3025,90.6,1.8599999999999999,90.6190907039,132.18,102.3304,8.4347,102.6774314455,5.0904,1.4847000000000001,5.3025,97.24,6.95,97.4880510627,131.92,96.2104,2.8847,96.2536366183,5.0904,1.4847000000000001,5.3025,91.12,1.4,91.1307544136,128.7,5.0904,1.4847000000000001,5.3025,5.0904,1.4847000000000001,5.3025,0.0,0.0,0.0,128.7
2019-05-18 11:00:00,95.4164,15.4352,96.6567886286,5.3664,1.5652,5.59,90.05,13.87,91.1119059179,132.6,103.5864,13.645199999999999,104.4812602719,5.3664,1.5652,5.59,98.22,12.08,98.9600666936,132.32,97.3964,5.2252,97.5364621462,5.3664,1.5652,5.59,92.03,3.66,92.1027496875,129.09,5.3664,1.5652,5.59,5.3664,1.5652,5.59,0.0,0.0,0.0,129.09
2019-05-18 11:30:00,95.33024,15.41382,96.568320403,5.43024,1.58382,5.6565,89.9,13.83,90.9575664802,132.6,103.47024,13.71382,104.3750900582,5.43024,1.58382,5.6565,98.04,12.13,98.7875422308,132.32,97.29024,5.29382,97.4341589457,5.43024,1.58382,5.6565,91.86,3.71,91.9348883722,129.09,5.43024,1.58382,5.6565,5.43024,1.58382,5.6565,0.0,0.0,0.0,129.09
2019-05-18 12:00:00,93.8168,14.7874,94.9750449381,5.4768,1.5974,5.705,88.34,13.19,89.319268358,132.47,101.8168,14.3674,102.8254975432,5.4768,1.5974,5.705,96.34,12.77,97.1826553455,132.2,95.7368,5.9174,95.9195000873,5.4768,1.5974,5.705,90.26,4.32,90.3633222054,128.99,5.4768,1.5974,5.705,5.4768,1.5974,5.705,0.0,0.0,0.0,128.99
2019-05-18 12:30:00,94.06552,13.62661,95.0473910897,3.96552,1.15661,4.13075,90.1,12.47,90.9588417912,132.45,102.24552,14.73661,103.3020524209,3.96552,1.15661,4.13075,98.28,13.58,99.2137833166,132.2,96.05552,6.24661,96.25841812,3.96552,1.15661,4.13075,92.09,5.09,92.2305600113,128.96,3.96552,1.15661,4.13075,3.96552,1.15661,4.13075,0.0,0.0,0.0,128.96
2019-05-18 13:00:00,93.96616,12.69763,94.8201931698,2.90616,0.8476300000000001,3.02725,91.06,11.85,91.8278067908,132.59,102.21616,15.13763,103.3309789326,2.90616,0.8476300000000001,3.02725,99.31,14.29,100.3328470642,132.3,95.97616,6.59763,96.2026611376,2.90616,0.8476300000000001,3.02725,93.07,5.75,93.2474525121,129.11,2.90616,0.8476300000000001,3.02725,2.90616,0.8476300000000001,3.02725,0.0,0.0,0.0,129.11
2019-05-18 13:30:00,93.88816,11.79738,94.6264485387,2.76816,0.8073800000000001,2.8835,91.12,10.99,91.7803600995,132.92,102.13816,16.14738,103.406680679,2.76816,0.8073800000000001,2.8835,99.37,15.34,100.5470660934,132.64,95.88816,7.51738,96.1823800405,2.76816,0.8073800000000001,2.8835,93.12,6.71,93.3614401131,129.43,2.76816,0.8073800000000001,2.8835,2.76816,0.8073800000000001,2.8835,0.0,0.0,0.0,129.43
2019-05-18 14:00:00,93.7596,11.2378,94.4306663166,2.7696,0.8078000000000001,2.885,90.99,10.43,91.5858340575,133.29,101.9996,16.8978,103.3898159637,2.7696,0.8078000000000001,2.885,99.23,16.09,100.5260215069,133.02,95.7496,8.1778,96.0981909975,2.7696,0.8078000000000001,2.885,92.98,7.37,93.2716318073,129.8,2.7696,0.8078000000000001,2.885,2.7696,0.8078000000000001,2.885,0.0,0.0,0.0,129.8
2019-05-18 14:30:00,94.18248,11.63739,94.8987269934,3.28248,0.9573900000000001,3.41925,90.9,10.68,91.5252555309,133.39,102.42248,16.86739,103.802086948,3.28248,0.9573900000000001,3.41925,99.14,15.91,100.4085041219,133.11,96.16248,8.12739,96.5053212417,3.28248,0.9573900000000001,3.41925,92.88,7.17,93.1563379486,129.89,3.28248,0.9573900000000001,3.41925,3.28248,0.9573900000000001,3.41925,0.0,0.0,0.0,129.89
2019-05-18 15:00:00,92.92264,10.94452,93.5649482584,3.99264,1.16452,4.159,88.93,9.78,89.4661572887,133.77,100.95264,18.14452,102.5702643508,3.99264,1.16452,4.159,96.96,16.98,98.4355728383,133.5,94.83264,9.30452,95.2880039764,3.99264,1.16452,4.159,90.84,8.14,91.2039757905,130.28,3.99264,1.16452,4.159,3.99264,1.16452,4.159,0.0,0.0,0.0,130.28
2019-05-18 15:30:00,91.3868,10.9049,92.0351240465,4.8168,1.4049,5.0175,86.57,9.5,87.0896945683,133.88,99.2268,18.7849,100.9892583706,4.8168,1.4049,5.0175,94.41,17.38,95.9964192041,133.62,93.2368,9.9049,93.7614415325,4.8168,1.4049,5.0175,88.42,8.5,88.8276218301,130.38,4.8168,1.4049,5.0175,4.8168,1.4049,5.0175,0.0,0.0,0.0,130.38
2019-05-18 16:00:00,89.88432,10.44126,90.48873351,5.52432,1.6112600000000001,5.7545,84.36,8.83,84.8208612312,134.05,97.51432,19.78126,99.5004565429,5.52432,1.6112600000000001,5.7545,91.99,18.17,93.767313068,133.77,91.67432,10.83126,92.3119555673,5.52432,1.6112600000000001,5.7545,86.15,9.22,86.6419696221,130.54,5.52432,1.6112600000000001,5.7545,5.52432,1.6112600000000001,5.7545,0.0,0.0,0.0,130.54
2019-05-18 16:30:00,89.52536,9.93698,90.0751555905,4.99536,1.4569800000000002,5.2035,84.53,8.48,84.9542894738,134.17,97.18536,20.04698,99.2314244856,4.99536,1.4569800000000002,5.2035,92.19,18.59,94.0456495538,133.9,91.34536,11.04698,92.0109263112,4.99536,1.4569800000000002,5.2035,86.35,9.59,86.8808989364,130.64,4.99536,1.4569800000000002,5.2035,4.99536,1.4569800000000002,5.2035,0.0,0.0,0.0,130.64
2019-05-18 17:00:00,90.22072,10.00271,90.773523258,4.74072,1.38271,4.93825,85.48,8.62,85.91353094830001,134.07,97.96072,19.78271,99.9382723378,4.74072,1.38271,4.93825,93.22,18.4,95.0185687116,133.79,92.05072,10.82271,92.6847673799,4.74072,1.38271,4.93825,87.31,9.44,87.8188459273,130.54,4.74072,1.38271,4.93825,4.74072,1.38271,4.93825,0.0,0.0,0.0,130.54
2019-05-18 17:30:00,91.58264,9.92952,92.1193536495,4.35264,1.26952,4.534,87.23,8.66,87.6588187235,133.9,99.49264,19.56952,101.3989720224,4.35264,1.26952,4.534,95.14,18.3,96.8840007432,133.63,93.47264,10.62952,94.0750823757,4.35264,1.26952,4.534,89.12,9.36,89.6101779934,130.38,4.35264,1.26952,4.534,4.35264,1.26952,4.534,0.0,0.0,0.0,130.38
2019-05-18 18:00:00,89.956,8.33175,90.3410205503,3.366,0.9817500000000001,3.50625,86.59,7.35,86.9013843388,134.19,97.786,20.80175,99.9740696334,3.366,0.9817500000000001,3.50625,94.42,19.82,96.4778150665,133.92,91.786,11.74175,92.5339855894,3.366,0.9817500000000001,3.50625,88.42,10.76,89.0722964788,130.67,3.366,0.9817500000000001,3.50625,3.366,0.9817500000000001,3.50625,0.0,0.0,0.0,130.67
2019-05-18 18:30:00,86.5928,7.5504,86.9213526816,3.0528,0.8904000000000001,3.18,83.54,6.66,83.8050547402,134.16,93.1828,18.8304,95.0663882768,3.0528,0.8904000000000001,3.18,90.13,17.94,91.8980984569,133.92,87.4428,9.9004,88.0014840329,3.0528,0.8904000000000001,3.18,84.39,9.01,84.8696188279,130.64,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,130.64
2019-05-18 19:00:00,86.41816,8.01863,86.789381867,2.73816,0.7986300000000001,2.85225,83.68,7.22,83.9908971258,134.02,92.50816,16.89863,94.0389459876,2.73816,0.7986300000000001,2.85225,89.77,16.1,91.2023185012,133.75,86.78816,8.08863,87.1642739399,2.73816,0.7986300000000001,2.85225,84.05,7.29,84.3655533971,130.52,2.73816,0.7986300000000001,2.85225,2.73816,0.7986300000000001,2.85225,0.0,0.0,0.0,130.52
2019-05-18 19:30:00,90.78632,6.10351,90.9912563572,2.20632,0.64351,2.29825,88.58,5.46,88.7481154729,132.79,97.21632,14.74351,98.3279408991,2.20632,0.64351,2.29825,95.01,14.1,96.0505601233,132.51,91.20632,6.19351,91.4163681955,2.20632,0.64351,2.29825,89.0,5.55,89.1728798458,129.32,2.20632,0.64351,2.29825,2.20632,0.64351,2.29825,0.0,0.0,0.0,129.32
2019-05-18 20:00:00,90.12432,6.27876,90.3427688451,1.74432,0.50876,1.8170000000000002,88.38,5.77,88.568150596,132.79,96.52432,14.92876,97.6719623362,1.74432,0.50876,1.8170000000000002,94.78,14.42,95.8706670468,132.51,90.54432,6.35876,90.767327343,1.74432,0.50876,1.8170000000000002,88.8,5.85,88.9924856378,129.32,1.74432,0.50876,1.8170000000000002,1.74432,0.50876,1.8170000000000002,0.0,0.0,0.0,129.32
2019-05-18 20:30:00,89.44472,6.64846,89.6914709225,1.43472,0.41846000000000005,1.4945,88.01,6.23,88.2302272467,132.96,95.82472,15.33846,97.0445532642,1.43472,0.41846000000000005,1.4945,94.39,14.92,95.5619092526,132.71,89.85472,6.72846,90.1062865745,1.43472,0.41846000000000005,1.4945,88.42,6.31,88.6448673077,129.52,1.43472,0.41846000000000005,1.4945,1.43472,0.41846000000000005,1.4945,0.0,0.0,0.0,129.52
2019-05-18 21:00:00,88.9584,6.47995,89.1940955589,1.2684,0.36995000000000006,1.32125,87.69,6.11,87.9026063322,132.93,95.3084,15.18995,96.5112723549,1.2684,0.36995000000000006,1.32125,94.04,14.82,95.2005987376,132.71,89.3584,6.56995,89.5995976194,1.2684,0.36995000000000006,1.32125,88.09,6.2,88.3079164062,129.48,1.2684,0.36995000000000006,1.32125,1.2684,0.36995000000000006,1.32125,0.0,0.0,0.0,129.48
2019-05-18 21:30:00,88.3148,7.06765,88.5971533152,1.2948,0.37765000000000004,1.34875,87.02,6.69,87.2767809901,132.87,94.6148,15.79765,95.9245856106,1.2948,0.37765000000000004,1.34875,93.32,15.42,94.5854047938,132.61,88.7248,7.14765,89.012240931,1.2948,0.37765000000000004,1.34875,87.43,6.77,87.6917202477,129.43,1.2948,0.37765000000000004,1.34875,1.2948,0.37765000000000004,1.34875,0.0,0.0,0.0,129.43
2019-05-18 22:00:00,87.76448,7.2933900000000005,88.0670056682,1.31448,0.38339,1.36925,86.45,6.91,86.7257205217,132.77,94.03448,16.02339,95.389897033,1.31448,0.38339,1.36925,92.72,15.64,94.0298250557,132.5,88.15448,7.38339,88.4631380404,1.31448,0.38339,1.36925,86.84,7.0,87.121671242,129.32,1.31448,0.38339,1.36925,1.31448,0.38339,1.36925,0.0,0.0,0.0,129.32
2019-05-18 22:30:00,84.51832,8.41451,84.9361548115,1.31832,0.38451,1.37325,83.2,8.03,83.5866071808,132.95,90.52832,17.23451,92.1542460062,1.31832,0.38451,1.37325,89.21,16.85,90.787370267,132.68,84.87832,8.48451,85.3013254057,1.31832,0.38451,1.37325,83.56,8.1,83.9516741941,129.48,1.31832,0.38451,1.37325,1.31832,0.38451,1.37325,0.0,0.0,0.0,129.48
2019-05-18 23:00:00,80.44104,9.75947,81.0309087383,1.30104,0.37947000000000003,1.35525,79.14,9.38,79.6939395437,133.27,86.20104,18.68947,88.2038297692,1.30104,0.37947000000000003,1.35525,84.9,18.31,86.8519781007,132.99,80.78104,9.82947,81.3768695881,1.30104,0.37947000000000003,1.35525,79.48,9.45,80.0398207144,129.78,1.30104,0.37947000000000003,1.35525,1.30104,0.37947000000000003,1.35525,0.0,0.0,0.0,129.78
2019-05-18 23:30:00,76.27368,10.99024,77.0614017262,1.30368,0.38024,1.358,74.97,10.61,75.7170588441,134.16,81.74368,20.11024,84.1810606538,1.30368,0.38024,1.358,80.44,19.73,82.8243110445,133.88,76.59368,11.04024,77.3852616149,1.30368,0.38024,1.358,75.29,10.66,76.0409080693,130.62,1.30368,0.38024,1.358,1.30368,0.38024,1.358,0.0,0.0,0.0,130.62
2019-05-19 00:00:00,72.52728,12.59004,73.6119246549,1.33728,0.39004000000000005,1.393,71.19,12.2,72.2278069721,134.65,77.73728,21.85004,80.7496684191,1.33728,0.39004000000000005,1.393,76.4,21.46,79.356736324,134.35,72.82728,12.63004,73.9143465276,1.33728,0.39004000000000005,1.393,71.49,12.24,72.5302536877,131.09,1.33728,0.39004000000000005,1.393,1.33728,0.39004000000000005,1.393,0.0,0.0,0.0,131.09
2019-05-19 00:30:00,69.80064,13.09227,71.0178630921,1.31064,0.38227000000000005,1.36525,68.49,12.71,69.6593439533,134.9,74.83064,22.40227,78.1120117777,1.31064,0.38227000000000005,1.36525,73.52,22.02,76.7467966758,134.61,70.08064,13.11227,71.2967581827,1.31064,0.38227000000000005,1.36525,68.77,12.73,69.9382999507,131.32,1.31064,0.38227000000000005,1.36525,1.31064,0.38227000000000005,1.36525,0.0,0.0,0.0,131.32
2019-05-19 01:00:00,67.5336,13.54605,68.8787528891,1.3235999999999999,0.38605,1.3787500000000001,66.21,13.16,67.505182764,135.33,72.4136,22.93605,75.9591459573,1.3235999999999999,0.38605,1.3787500000000001,71.09,22.55,74.5807656169,135.02,67.7936,13.56605,69.1376157642,1.3235999999999999,0.38605,1.3787500000000001,66.47,13.18,67.7641003777,131.72,1.3235999999999999,0.38605,1.3787500000000001,1.3235999999999999,0.38605,1.3787500000000001,0.0,0.0,0.0,131.72
2019-05-19 01:30:00,67.036,13.976750000000001,68.4775498727,1.326,0.38675000000000004,1.38125,65.71,13.59,67.1006125158,135.61,71.876,23.43675,75.6005332426,1.326,0.38675000000000004,1.38125,70.55,23.05,74.2199770951,135.33,67.306,13.99675,68.7459573107,1.326,0.38675000000000004,1.38125,65.98,13.61,67.3690767341,132.01,1.326,0.38675000000000004,1.38125,1.326,0.38675000000000004,1.38125,0.0,0.0,0.0,132.01
2019-05-19 02:00:00,67.47376,13.97193,68.9051748163,1.34376,0.39193000000000006,1.39975,66.13,13.58,67.5099496371,135.96,72.36376,23.46193,76.0721757324,1.34376,0.39193000000000006,1.39975,71.02,23.07,74.673056051,135.67,67.74376,13.98193,69.1716082324,1.34376,0.39193000000000006,1.39975,66.4,13.59,67.7764568268,132.35,1.34376,0.39193000000000006,1.39975,1.34376,0.39193000000000006,1.39975,0.0,0.0,0.0,132.35
2019-05-19 02:30:00,66.42064,14.32102,67.9469869225,1.34064,0.39102000000000003,1.3965,65.08,13.93,66.5541230879,136.26,71.23064,23.87102,75.1240951403,1.34064,0.39102000000000003,1.3965,69.89,23.48,73.7287087911,135.96,66.67064,14.33102,68.1934921547,1.34064,0.39102000000000003,1.3965,65.33,13.94,66.8006923617,132.64,1.34064,0.39102000000000003,1.3965,1.34064,0.39102000000000003,1.3965,0.0,0.0,0.0,132.64
2019-05-19 03:00:00,64.63728,14.79129,66.3080705922,1.30728,0.38129,1.36175,63.33,14.41,64.9487259305,136.53,69.31728,24.40129,73.486789699,1.30728,0.38129,1.36175,68.01,24.02,72.1271134872,136.23,64.88728,14.79129,66.5517946089,1.30728,0.38129,1.36175,63.58,14.41,65.1925187426,132.89,1.30728,0.38129,1.36175,1.30728,0.38129,1.36175,0.0,0.0,0.0,132.89
2019-05-19 03:30:00,63.29024,15.24632,65.100727744,1.29024,0.37632000000000004,1.344,62.0,14.87,63.7582692676,136.88,67.89024,24.92632,72.3215466925,1.29024,0.37632000000000004,1.344,66.6,24.55,70.980719213,136.58,63.54024,15.25632,65.3461353042,1.29024,0.37632000000000004,1.344,62.25,14.88,64.0037256728,133.23,1.29024,0.37632000000000004,1.344,1.29024,0.37632000000000004,1.344,0.0,0.0,0.0,133.23
2019-05-19 04:00:00,62.19032,15.53926,64.1022971745,1.3003200000000001,0.37926000000000004,1.3545,60.89,15.16,62.7488462045,137.0,66.70032,25.24926,71.3194070268,1.3003200000000001,0.37926000000000004,1.3545,65.4,24.87,69.9691139003,136.71,62.42032,15.52926,64.3230461425,1.3003200000000001,0.37926000000000004,1.3545,61.12,15.15,62.9696506263,133.35,1.3003200000000001,0.37926000000000004,1.3545,1.3003200000000001,0.37926000000000004,1.3545,0.0,0.0,0.0,133.35
2019-05-19 04:30:00,61.7276,15.6343,63.6767456632,1.3176,0.38430000000000003,1.3725,60.41,15.25,62.3051410399,136.88,66.2176,25.3343,70.8985000282,1.3176,0.38430000000000003,1.3725,64.9,24.95,69.5306587054,136.58,61.9676,15.6343,63.9094264272,1.3176,0.38430000000000003,1.3725,60.65,15.25,62.5378685278,133.24,1.3176,0.38430000000000003,1.3725,1.3176,0.38430000000000003,1.3725,0.0,0.0,0.0,133.24
2019-05-19 05:00:00,60.78728,15.83129,62.8149914659,1.30728,0.38129,1.36175,59.48,15.45,61.4538273828,137.12,65.21728,25.57129,70.0512989377,1.30728,0.38129,1.36175,63.91,25.19,68.6951541231,136.83,61.02728,15.82129,63.0447628393,1.30728,0.38129,1.36175,59.72,15.44,61.6836445097,133.47,1.30728,0.38129,1.36175,1.30728,0.38129,1.36175,0.0,0.0,0.0,133.47
2019-05-19 05:30:00,60.16112,17.89991,62.7675643757,1.37112,0.39991000000000004,1.42825,58.79,17.5,61.3393356664,137.06,64.40112,24.59991,68.9395374895,1.37112,0.39991000000000004,1.42825,63.03,24.2,67.5160788257,136.78,60.26112,14.93991,62.0854531631,1.37112,0.39991000000000004,1.42825,58.89,14.54,60.6584182121,133.4,1.37112,0.39991000000000004,1.42825,1.37112,0.39991000000000004,1.42825,0.0,0.0,0.0,133.4
2019-05-19 06:00:00,60.67392,29.55031,67.4873720726,1.54392,0.45031000000000004,1.60825,59.13,29.1,65.9027078351,136.37,64.13392,18.55031,66.7628167146,1.54392,0.45031000000000004,1.60825,62.59,18.1,65.1545708297,136.08,60.02392,9.31031,60.7416895095,1.54392,0.45031000000000004,1.60825,58.48,8.86,59.1473583518,132.72,1.54392,0.45031000000000004,1.60825,1.54392,0.45031000000000004,1.60825,0.0,0.0,0.0,132.72
2019-05-19 06:30:00,63.0648,28.6264,69.2577777293,1.8048000000000002,0.5264,1.88,61.26,28.1,67.3973115191,136.16,66.6248,17.6264,68.9170077122,1.8048000000000002,0.5264,1.88,64.82,17.1,67.0376192895,135.87,62.394800000000004,8.4864,62.9692786365,1.8048000000000002,0.5264,1.88,60.59,7.96,61.1106349173,132.52,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,132.52
2019-05-19 07:00:00,64.91448,27.59589,70.5366773995,2.21448,0.6458900000000001,2.30675,62.7,26.95,68.2465566897,135.7,68.54448,16.62589,70.5320207903,2.21448,0.6458900000000001,2.30675,66.33,15.98,68.2277751359,135.42,64.24448,7.6058900000000005,64.6931431696,2.21448,0.6458900000000001,2.30675,62.03,6.96,62.4192478327,132.07,2.21448,0.6458900000000001,2.30675,2.21448,0.6458900000000001,2.30675,0.0,0.0,0.0,132.07
2019-05-19 07:30:00,67.92224,25.92357,72.7011840905,2.89224,0.84357,3.01275,65.03,25.08,69.6986893707,135.05,71.68224,15.37357,73.3122785484,2.89224,0.84357,3.01275,68.79,14.53,70.3077876199,134.79,67.22224,6.50357,67.5361086632,2.89224,0.84357,3.01275,64.33,5.66,64.5785142288,131.44,2.89224,0.84357,3.01275,2.89224,0.84357,3.01275,0.0,0.0,0.0,131.44
2019-05-19 08:00:00,70.48896,11.77928,71.4663901369,3.76896,1.09928,3.926,66.72,10.68,67.5693776795,135.21,75.42896,20.97928,78.2921336789,3.76896,1.09928,3.926,71.66,19.88,74.3664574926,134.93,70.77896,11.75928,71.7491591923,3.76896,1.09928,3.926,67.01,10.66,67.8526027504,131.58,3.76896,1.09928,3.926,3.76896,1.09928,3.926,0.0,0.0,0.0,131.58
2019-05-19 08:30:00,74.06984,10.55162,74.8176308249,4.11984,1.2016200000000001,4.2915,69.95,9.35,70.5721262256,134.6,79.21984,19.60162,81.6088632212,4.11984,1.2016200000000001,4.2915,75.1,18.4,77.3212131307,134.31,74.37984,10.55162,75.1245451437,4.11984,1.2016200000000001,4.2915,70.26,9.35,70.8794053305,130.99,4.11984,1.2016200000000001,4.2915,4.11984,1.2016200000000001,4.2915,0.0,0.0,0.0,130.99
2019-05-19 09:00:00,76.654,9.76325,77.2732603593,5.634,1.64325,5.86875,71.02,8.12,71.4826888134,134.28,81.874,18.70325,83.9831139966,5.634,1.64325,5.86875,76.24,17.06,78.1254196789,134.01,76.964,9.77325,77.5820450334,5.634,1.64325,5.86875,71.33,8.13,71.7918226541,130.7,5.634,1.64325,5.86875,5.634,1.64325,5.86875,0.0,0.0,0.0,130.7
2019-05-19 09:30:00,79.38056,8.82433,79.8695317744,6.94056,2.02433,7.22975,72.44,6.8,72.7584606764,133.83,84.71056,17.61433,86.5225034131,6.94056,2.02433,7.22975,77.77,15.59,79.3172175508,133.55,79.71056,8.81433,80.1964200502,6.94056,2.02433,7.22975,72.77,6.79,73.0860930684,130.28,6.94056,2.02433,7.22975,6.94056,2.02433,7.22975,0.0,0.0,0.0,130.28
2019-05-19 10:00:00,81.2552,7.1961,81.5732271168,7.4952,2.1861,7.8075,73.76,5.01,73.9299513053,133.58,86.6652,15.8461,88.1019623859,7.4952,2.1861,7.8075,79.17,13.66,80.3398064474,133.31,81.6052,7.1961,81.9218684006,7.4952,2.1861,7.8075,74.11,5.01,74.2791505067,130.04,7.4952,2.1861,7.8075,7.4952,2.1861,7.8075,0.0,0.0,0.0,130.04
2019-05-19 10:30:00,83.87992,6.15206,84.1052246977,6.58992,1.92206,6.8645,77.29,4.23,77.4056651674,133.51,89.52992,14.73206,90.7338975634,6.58992,1.92206,6.8645,82.94,12.81,83.9234156836,133.22,84.23992,6.15206,84.464264419,6.58992,1.92206,6.8645,77.65,4.23,77.7651297176,129.97,6.58992,1.92206,6.8645,6.58992,1.92206,6.8645,0.0,0.0,0.0,129.97
2019-05-19 11:00:00,86.3804,5.3372,86.5451281587,6.4704,1.8872,6.74,79.91,3.45,79.9844397367,133.38,92.2104,13.8772,93.2487777293,6.4704,1.8872,6.74,85.74,11.99,86.5742900635,133.09,86.7804,5.3572,86.9456003257,6.4704,1.8872,6.74,80.31,3.47,80.3849301797,129.85,6.4704,1.8872,6.74,6.4704,1.8872,6.74,0.0,0.0,0.0,129.85
2019-05-19 11:30:00,87.40032,4.7892600000000005,87.5314397657,6.10032,1.77926,6.3545,81.3,3.01,81.3557010909,133.26,93.33032,13.27926,94.2702889433,6.10032,1.77926,6.3545,87.23,11.5,87.9847878897,132.97,87.79032,4.80926,87.9219498615,6.10032,1.77926,6.3545,81.69,3.03,81.7461742224,129.74,6.10032,1.77926,6.3545,6.10032,1.77926,6.3545,0.0,0.0,0.0,129.74
2019-05-19 12:00:00,89.42016,4.45338,89.5309868585,6.32016,1.84338,6.5835,83.1,2.61,83.1409772615,133.13,95.48016,12.91338,96.3494490729,6.32016,1.84338,6.5835,89.16,11.07,89.8445908222,132.85,89.82016,4.49338,89.9324835988,6.32016,1.84338,6.5835,83.5,2.65,83.542040315,129.63,6.32016,1.84338,6.5835,6.32016,1.84338,6.5835,0.0,0.0,0.0,129.63
2019-05-19 12:30:00,91.99168,4.05049,92.080810479,6.00168,1.75049,6.25175,85.99,2.3,86.0207538911,133.24,98.25168,12.50049,99.0437018344,6.00168,1.75049,6.25175,92.25,10.75,92.874242931,132.96,92.40168,4.09049,92.4921757516,6.00168,1.75049,6.25175,86.4,2.34,86.4316816914,129.74,6.00168,1.75049,6.25175,6.00168,1.75049,6.25175,0.0,0.0,0.0,129.74
2019-05-19 13:00:00,90.65384,4.70862,90.7760420433,6.54384,1.90862,6.8165,84.11,2.8,84.1565927305,133.47,96.75384,13.21862,97.6526367767,6.54384,1.90862,6.8165,90.21,11.31,90.9162262745,133.19,91.03384,4.74862,91.1576075654,6.54384,1.90862,6.8165,84.49,2.84,84.5377176176,129.97,6.54384,1.90862,6.8165,6.54384,1.90862,6.8165,0.0,0.0,0.0,129.97
2019-05-19 13:30:00,88.76504,5.41897,88.9302960867,6.06504,1.76897,6.31775,82.7,3.65,82.7805079714,133.65,94.78504,13.98897,95.8117690551,6.06504,1.76897,6.31775,88.72,12.22,89.5576172081,133.38,89.14504,5.44897,89.3114182547,6.06504,1.76897,6.31775,83.08,3.68,83.1614622286,130.14,6.06504,1.76897,6.31775,6.06504,1.76897,6.31775,0.0,0.0,0.0,130.14
2019-05-19 14:00:00,88.59904,5.00847,88.7404905365,4.82904,1.40847,5.03025,83.77,3.6,83.8473189792,133.68,94.69904,13.60847,95.6718277899,4.82904,1.40847,5.03025,89.87,12.2,90.6943046723,133.38,88.99904,5.05847,89.1426791142,4.82904,1.40847,5.03025,84.17,3.65,84.2491032593,130.14,4.82904,1.40847,5.03025,4.82904,1.40847,5.03025,0.0,0.0,0.0,130.14
2019-05-19 14:30:00,91.24776,4.37518,91.3525911239,4.09776,1.1951800000000001,4.2685,87.15,3.18,87.207997913,133.68,97.57776,12.94518,98.4327025528,4.09776,1.1951800000000001,4.2685,93.48,11.75,94.2155661237,133.38,91.67776,4.42518,91.7844970387,4.09776,1.1951800000000001,4.2685,87.58,3.23,87.6395418747,130.17,4.09776,1.1951800000000001,4.2685,4.09776,1.1951800000000001,4.2685,0.0,0.0,0.0,130.17
2019-05-19 15:00:00,91.4744,4.61045,91.5905131799,4.4244,1.29045,4.60875,87.05,3.32,87.113287735,133.77,97.7944,13.19045,98.6799505602,4.4244,1.29045,4.60875,93.37,11.9,94.1252723768,133.49,91.8844,4.67045,92.0030220512,4.4244,1.29045,4.60875,87.46,3.38,87.5252877744,130.27,4.4244,1.29045,4.60875,4.4244,1.29045,4.60875,0.0,0.0,0.0,130.27
2019-05-19 15:30:00,91.1756,4.62955,91.293059805,3.7356,1.08955,3.8912500000000003,87.44,3.54,87.5116289415,133.62,97.5256,13.22955,98.4188175532,3.7356,1.08955,3.8912500000000003,93.79,12.14,94.5724256853,133.33,91.5856,4.69955,91.706095204,3.7356,1.08955,3.8912500000000003,87.85,3.61,87.9241411673,130.11,3.7356,1.08955,3.8912500000000003,3.7356,1.08955,3.8912500000000003,0.0,0.0,0.0,130.11
2019-05-19 16:00:00,91.634,4.9182500000000005,91.7658931143,3.114,0.9082500000000001,3.24375,88.52,4.01,88.6107809468,133.72,98.044,13.54825,98.9756586948,3.114,0.9082500000000001,3.24375,94.93,12.64,95.767815575,133.43,92.054,4.98825,92.189053331,3.114,0.9082500000000001,3.24375,88.94,4.08,89.0335330086,130.22,3.114,0.9082500000000001,3.24375,3.114,0.9082500000000001,3.24375,0.0,0.0,0.0,130.22
2019-05-19 16:30:00,93.13928,5.32229,93.2912227906,4.01928,1.17229,4.18675,89.12,4.15,89.216573012,133.72,99.60928,13.95229,100.5816835133,4.01928,1.17229,4.18675,95.59,12.78,96.4405334909,133.43,93.55928,5.38229,93.713968648,4.01928,1.17229,4.18675,89.54,4.21,89.6389184451,130.25,4.01928,1.17229,4.18675,4.01928,1.17229,4.18675,0.0,0.0,0.0,130.25
2019-05-19 17:00:00,92.96768,5.35224,93.1216193888,5.28768,1.54224,5.508,87.68,3.81,87.7627398159,133.34,99.32768,13.93224,100.3000265484,5.28768,1.54224,5.508,94.04,12.39,94.852694743,133.05,93.36768000000001,5.42224,93.5249932114,5.28768,1.54224,5.508,88.08,3.88,88.1654172564,129.86,5.28768,1.54224,5.508,5.28768,1.54224,5.508,0.0,0.0,0.0,129.86
2019-05-19 17:30:00,93.88704,5.15247,94.0283160918,3.43704,1.00247,3.58025,90.45,4.15,90.5451544811,133.13,100.43704,13.74247,101.3728488584,3.43704,1.00247,3.58025,97.0,12.74,97.833059852,132.85,94.31704,5.24247,94.4626250221,3.43704,1.00247,3.58025,90.88,4.24,90.9788546861,129.65,3.43704,1.00247,3.58025,3.43704,1.00247,3.58025,0.0,0.0,0.0,129.65
2019-05-19 18:00:00,95.06192,5.09306,95.1982557311,2.34192,0.68306,2.4395,92.72,4.41,92.8248161862,133.22,101.77192,13.70306,102.6902992198,2.34192,0.68306,2.4395,99.43,13.02,100.2788377476,132.94,95.52192,5.18306,95.6624341706,2.34192,0.68306,2.4395,93.18,4.5,93.288597374,129.75,2.34192,0.68306,2.4395,2.34192,0.68306,2.4395,0.0,0.0,0.0,129.75
2019-05-19 18:30:00,95.09552,5.15161,95.2349568681,1.9255200000000001,0.56161,2.00575,93.17,4.59,93.2829941629,133.26,101.82552,13.77161,102.7525851999,1.9255200000000001,0.56161,2.00575,99.9,13.21,100.7696090099,132.94,95.53552,5.24161,95.6792038902,1.9255200000000001,0.56161,2.00575,93.61,4.68,93.726914491,129.78,1.9255200000000001,0.56161,2.00575,1.9255200000000001,0.56161,2.00575,0.0,0.0,0.0,129.78
2019-05-19 19:00:00,94.86472,5.18971,95.0065691969,1.8847200000000002,0.54971,1.96325,92.98,4.64,93.0957034454,133.32,101.60472,13.83971,102.5429505093,1.8847200000000002,0.54971,1.96325,99.72,13.29,100.6017022719,133.04,95.32472,5.28971,95.4713741127,1.8847200000000002,0.54971,1.96325,93.44,4.74,93.5601474988,129.84,1.8847200000000002,0.54971,1.96325,1.8847200000000002,0.54971,1.96325,0.0,0.0,0.0,129.84
2019-05-19 19:30:00,94.65984,5.23162,94.8042992519,1.71984,0.5016200000000001,1.7915,92.94,4.73,93.0602842248,133.35,101.36984,13.88162,102.3159021631,1.71984,0.5016200000000001,1.7915,99.65,13.38,100.544253441,133.04,95.09984,5.33162,95.2491771085,1.71984,0.5016200000000001,1.7915,93.38,4.83,93.5048303565,129.87,1.71984,0.5016200000000001,1.7915,1.71984,0.5016200000000001,1.7915,0.0,0.0,0.0,129.87
2019-05-19 20:00:00,93.82472,5.32471,93.9756916424,1.52472,0.44471000000000005,1.58825,92.3,4.88,92.4289153891,133.31,100.49472,13.98471,101.4631009858,1.52472,0.44471000000000005,1.58825,98.97,13.54,99.8919040764,133.04,94.25472,5.42471,94.410697068,1.52472,0.44471000000000005,1.58825,92.73,4.98,92.8636274329,129.82,1.52472,0.44471000000000005,1.58825,1.52472,0.44471000000000005,1.58825,0.0,0.0,0.0,129.82
2019-05-19 20:30:00,93.30576,7.43918,93.6018495984,1.50576,0.43918,1.5685,91.8,7.0,92.0664977068,132.7,101.50576,19.56918,103.3749104911,1.50576,0.43918,1.5685,100.0,19.13,101.8133434281,132.42,95.18576,10.71918,95.7874194592,1.50576,0.43918,1.5685,93.68,10.28,94.2423514138,129.26,1.50576,0.43918,1.5685,1.50576,0.43918,1.5685,0.0,0.0,0.0,129.26
2019-05-19 21:00:00,92.55512,7.27316,92.8404496682,1.48512,0.43316000000000004,1.5470000000000002,91.07,6.84,91.3265049151,132.64,100.79512,20.19316,102.7979568211,1.48512,0.43316000000000004,1.5470000000000002,99.31,19.76,101.2567711316,132.37,94.52512,11.32316,95.2009047404,1.48512,0.43316000000000004,1.5470000000000002,93.04,10.89,93.6751498531,129.21,1.48512,0.43316000000000004,1.5470000000000002,1.48512,0.43316000000000004,1.5470000000000002,0.0,0.0,0.0,129.21
2019-05-19 21:30:00,90.92616,6.34888,91.147544397,1.43616,0.41888000000000003,1.496,89.49,5.93,89.6862587022,132.84,99.00616,21.20888,101.2523397695,1.43616,0.41888000000000003,1.496,97.57,20.79,99.7603578582,132.56,92.84616,12.278880000000001,93.6545798175,1.43616,0.41888000000000003,1.496,91.41,11.86,92.1761775081,129.4,1.43616,0.41888000000000003,1.496,1.43616,0.41888000000000003,1.496,0.0,0.0,0.0,129.4
