Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-19 22:00:00,87.27544,5.53992,87.4510899921,1.40544,0.40992,1.464,85.87,5.13,86.0231003859,132.74,95.02544,22.03992,97.5478975724,1.40544,0.40992,1.464,93.62,21.63,96.0862180544,132.47,89.10544,13.03992,90.0545332074,1.40544,0.40992,1.464,87.7,12.63,88.6047792165,129.29,1.40544,0.40992,1.464,1.40544,0.40992,1.464,0.0,0.0,0.0,129.29
2019-05-19 22:30:00,83.42656,5.08483,83.5813759731,1.45656,0.42483000000000004,1.51725,81.97,4.66,82.102353803,133.15,90.81656,22.76483,93.6263053589,1.45656,0.42483000000000004,1.51725,89.36,22.34,92.1101796763,132.87,85.13656,13.65483,86.2246381898,1.45656,0.42483000000000004,1.51725,83.68,13.23,84.7193915228,129.67,1.45656,0.42483000000000004,1.51725,1.45656,0.42483000000000004,1.51725,0.0,0.0,0.0,129.67
2019-05-19 23:00:00,78.27824,5.65282,78.4820822319,1.51824,0.44282000000000005,1.5815000000000001,76.76,5.21,76.9366083214,134.17,84.87824,23.06282,87.9557234741,1.51824,0.44282000000000005,1.5815000000000001,83.36,22.62,86.3744985514,133.88,79.54824,13.83282,80.7419927686,1.51824,0.44282000000000005,1.5815000000000001,78.03,13.39,79.1705311337,130.63,1.51824,0.44282000000000005,1.5815000000000001,1.51824,0.44282000000000005,1.5815000000000001,0.0,0.0,0.0,130.63
2019-05-19 23:30:00,73.76464,10.99427,74.5794615639,1.45464,0.42427000000000004,1.51525,72.31,10.57,73.0784578381,134.67,79.04464,20.18427,81.5810018826,1.45464,0.42427000000000004,1.51525,77.59,19.76,80.0666328754,134.38,74.07464,11.04427,74.8934455808,1.45464,0.42427000000000004,1.51525,72.62,10.62,73.3924301274,131.11,1.45464,0.42427000000000004,1.51525,1.45464,0.42427000000000004,1.51525,0.0,0.0,0.0,131.11
2019-05-20 00:00:00,70.31128,11.79454,71.2936692074,1.42128,0.41454,1.4805000000000001,68.89,11.38,69.8236099038,134.86,75.36128,21.02454,78.2390810622,1.42128,0.41454,1.4805000000000001,73.94,20.61,76.7586848506,134.57,70.58128,11.82454,71.5649134189,1.42128,0.41454,1.4805000000000001,69.16,11.41,70.094890684,131.29,1.42128,0.41454,1.4805000000000001,1.42128,0.41454,1.4805000000000001,0.0,0.0,0.0,131.29
2019-05-20 00:30:00,67.86352,12.259360000000001,68.9619406223,1.40352,0.40936000000000006,1.462,66.46,11.85,67.5081780231,135.26,72.75352,21.55936,75.8807002867,1.40352,0.40936000000000006,1.462,71.35,21.15,74.4187140443,134.97,68.14352,12.27936,69.241042742,1.40352,0.40936000000000006,1.462,66.74,11.87,67.7873476395,131.67,1.40352,0.40936000000000006,1.462,1.40352,0.40936000000000006,1.462,0.0,0.0,0.0,131.67
2019-05-20 01:00:00,66.45624,12.77682,67.6733253524,1.32624,0.38682000000000005,1.3815,65.13,12.39,66.298031645,135.58,71.24624,22.15682,74.6120056469,1.32624,0.38682000000000005,1.3815,69.92,21.77,73.2307264746,135.28,66.71624,12.79682,67.93243173810001,1.32624,0.38682000000000005,1.3815,65.39,12.41,66.5571949529,131.99,1.32624,0.38682000000000005,1.3815,1.32624,0.38682000000000005,1.3815,0.0,0.0,0.0,131.99
2019-05-20 01:30:00,66.44176,12.98968,67.6996252456,1.30176,0.37968,1.3559999999999999,65.14,12.61,66.3493157463,135.67,71.26176,22.38968,74.6962931396,1.30176,0.37968,1.3559999999999999,69.96,22.01,73.3405869897,135.36,66.72176,13.00968,67.9782688159,1.30176,0.37968,1.3559999999999999,65.42,12.63,66.6280218827,132.07,1.30176,0.37968,1.3559999999999999,1.30176,0.37968,1.3559999999999999,0.0,0.0,0.0,132.07
2019-05-20 02:00:00,66.88976,12.91618,68.1253821909,1.28976,0.37618,1.3435000000000001,65.6,12.54,66.787810265,135.59,71.71976,22.28618,75.1025818028,1.28976,0.37618,1.3435000000000001,70.43,21.91,73.7592909402,135.28,67.16976,12.92618,68.4022133257,1.28976,0.37618,1.3435000000000001,65.88,12.55,67.0647217246,132.0,1.28976,0.37618,1.3435000000000001,1.28976,0.37618,1.3435000000000001,0.0,0.0,0.0,132.0
2019-05-20 02:30:00,66.33208,12.97394,67.5889632725,1.28208,0.37394000000000005,1.3355000000000001,65.05,12.6,66.2590559848,135.49,71.14208,22.35394,74.5714032337,1.28208,0.37394000000000005,1.3355000000000001,69.86,21.98,73.236193238,135.18,66.59208,12.99394,67.847974144,1.28208,0.37394000000000005,1.3355000000000001,65.31,12.62,66.518121591,131.9,1.28208,0.37394000000000005,1.3355000000000001,1.28208,0.37394000000000005,1.3355000000000001,0.0,0.0,0.0,131.9
2019-05-20 03:00:00,64.9156,13.4433,66.2929667329,1.2456,0.3633,1.2974999999999999,63.67,13.08,64.9996561529,135.8,69.6156,22.8833,73.2801281539,1.2456,0.3633,1.2974999999999999,68.37,22.52,71.98338211,135.5,65.1856,13.4633,66.5614219669,1.2456,0.3633,1.2974999999999999,63.94,13.1,65.2681668197,132.2,1.2456,0.3633,1.2974999999999999,1.2456,0.3633,1.2974999999999999,0.0,0.0,0.0,132.2
2019-05-20 03:30:00,64.1988,13.6984,65.6439798001,1.2288000000000001,0.3584,1.28,62.97,13.34,64.3675112149,136.04,68.8588,23.1784,72.6551619914,1.2288000000000001,0.3584,1.28,67.63,22.82,71.3762516528,135.75,64.4588,13.7084,65.9003575711,1.2288000000000001,0.3584,1.28,63.23,13.35,64.6239537633,132.43,1.2288000000000001,0.3584,1.28,1.2288000000000001,0.3584,1.28,0.0,0.0,0.0,132.43
2019-05-20 04:00:00,63.38272,13.859960000000001,64.8804106476,1.30272,0.37996,1.357,62.08,13.48,63.5266621191,136.28,67.99272,23.35996,71.8936555212,1.30272,0.37996,1.357,66.69,22.98,70.5381917829,135.99,63.63272,13.859960000000001,65.1246615792,1.30272,0.37996,1.357,62.33,13.48,63.7709910539,132.65,1.30272,0.37996,1.357,1.30272,0.37996,1.357,0.0,0.0,0.0,132.65
2019-05-20 04:30:00,63.97776,13.59018,65.4052503019,1.33776,0.39018,1.3935,62.64,13.2,64.0156980748,136.51,68.61776,23.11018,72.4049542991,1.33776,0.39018,1.3935,67.28,22.72,71.0126523938,136.21,64.23776,13.60018,65.6616684668,1.33776,0.39018,1.3935,62.9,13.21,64.2721876086,132.88,1.33776,0.39018,1.3935,1.33776,0.39018,1.3935,0.0,0.0,0.0,132.88
2019-05-20 05:00:00,64.20088,13.45984,65.5966484327,1.37088,0.39984000000000003,1.428,62.83,13.06,64.172988866,136.72,68.86088,22.98984,72.5972006182,1.37088,0.39984000000000003,1.428,67.49,22.59,71.1702760989,136.43,64.45088,13.44984,65.8393053487,1.37088,0.39984000000000003,1.428,63.08,13.05,64.4157504031,133.08,1.37088,0.39984000000000003,1.428,1.37088,0.39984000000000003,1.428,0.0,0.0,0.0,133.08
2019-05-20 05:30:00,66.22704,12.69497,67.4328042607,1.4570400000000001,0.42497,1.51775,64.77,12.27,65.921967507,136.57,71.02704,22.18497,74.4111100916,1.4570400000000001,0.42497,1.51775,69.57,21.76,72.8936382684,136.29,66.49704,12.70497,67.6998714287,1.4570400000000001,0.42497,1.51775,65.04,12.28,66.1891229735,132.93,1.4570400000000001,0.42497,1.51775,1.4570400000000001,0.42497,1.51775,0.0,0.0,0.0,132.93
2019-05-20 06:00:00,70.35648,11.02689,71.2153535487,1.56648,0.45689,1.63175,68.79,10.57,69.5973347191,136.25,75.45648,20.36689,78.156833241,1.56648,0.45689,1.63175,73.89,19.91,76.5254219198,135.97,70.67648,11.03689,71.533053661,1.56648,0.45689,1.63175,69.11,10.58,69.9151521489,132.62,1.56648,0.45689,1.63175,1.56648,0.45689,1.63175,0.0,0.0,0.0,132.62
2019-05-20 06:30:00,81.62944,6.04942,81.8532892256,1.84944,0.53942,1.9264999999999999,79.78,5.51,79.9700475178,135.02,87.48944,14.89942,88.7490553631,1.84944,0.53942,1.9264999999999999,85.64,14.36,86.8355871748,134.75,82.01944,6.06942,82.2437012606,1.84944,0.53942,1.9264999999999999,80.17,5.53,80.3604990029,131.44,1.84944,0.53942,1.9264999999999999,1.84944,0.53942,1.9264999999999999,0.0,0.0,0.0,131.44
2019-05-20 07:00:00,90.43288,2.09584,90.4571629579,2.28288,0.6658400000000001,2.378,88.15,1.43,88.161598216,134.04,96.86288,10.19584,97.3980116594,2.28288,0.6658400000000001,2.378,94.58,9.53,95.0589148897,133.77,90.90288,2.07584,90.9265786445,2.28288,0.6658400000000001,2.378,88.62,1.4100000000000001,88.6312162841,130.49,2.28288,0.6658400000000001,2.378,2.28288,0.6658400000000001,2.378,0.0,0.0,0.0,130.49
2019-05-20 07:30:00,94.04568,2.48749,94.0785710625,3.14568,0.91749,3.27675,90.9,1.57,90.9135572948,132.82,100.64568,7.49749,100.9245523099,3.14568,0.91749,3.27675,97.5,6.58,97.7217805814,132.57,94.47568,2.44749,94.50737706,3.14568,0.91749,3.27675,91.33,1.53,91.3428147147,129.31,3.14568,0.91749,3.27675,3.14568,0.91749,3.27675,0.0,0.0,0.0,129.31
2019-05-20 08:00:00,99.26672,6.28321,99.4653730072,4.29672,1.2532100000000002,4.47575,94.97,5.03,95.1031114107,132.25,106.00672,4.71321,106.1114462896,4.29672,1.2532100000000002,4.47575,101.71,3.46,101.7688346204,132.0,99.75672,6.21321,99.95002333,4.29672,1.2532100000000002,4.47575,95.46,4.96,95.5887713071,128.76,4.29672,1.2532100000000002,4.47575,4.29672,1.2532100000000002,4.47575,0.0,0.0,0.0,128.76
2019-05-20 08:30:00,102.52208,7.18269,102.773381394,5.39208,1.5726900000000001,5.61675,97.13,5.61,97.2918753031,132.52,108.79208,9.76269,109.2292396145,5.39208,1.5726900000000001,5.61675,103.4,8.19,103.723845378,132.27,103.10208,7.4526900000000005,103.3710863277,5.39208,1.5726900000000001,5.61675,97.71,5.88,97.8867636609,129.02,5.39208,1.5726900000000001,5.61675,5.39208,1.5726900000000001,5.61675,0.0,0.0,0.0,129.02
2019-05-20 09:00:00,106.3472,13.74835,107.2321970099,6.3372,1.84835,6.60125,100.01,11.9,100.7154908641,132.52,113.8072,6.53835,113.9948630095,6.3372,1.84835,6.60125,107.47,4.69,107.5722873235,132.27,107.1872,13.41835,108.0238305216,6.3372,1.84835,6.60125,100.85,11.57,101.5115136327,129.06,6.3372,1.84835,6.60125,6.3372,1.84835,6.60125,0.0,0.0,0.0,129.06
2019-05-20 09:30:00,107.34296,18.92378,108.9982592111,6.73296,1.96378,7.0135,100.61,16.96,102.029474663,132.37,115.48296,6.33378,115.6565208687,6.73296,1.96378,7.0135,108.75,4.37,108.8377664232,132.14,108.77296,13.24378,109.5762498713,6.73296,1.96378,7.0135,102.04,11.28,102.6615799606,128.91,6.73296,1.96378,7.0135,6.73296,1.96378,7.0135,0.0,0.0,0.0,128.91
2019-05-20 10:00:00,106.70024,26.90007,110.0388794112,6.72024,1.96007,7.00025,99.98,24.94,103.0436994678,132.86,116.00024,3.16007,116.0432752143,6.72024,1.96007,7.00025,109.28,1.2,109.2865883812,132.62,109.28024,10.31007,109.7655155222,6.72024,1.96007,7.00025,102.56,8.35,102.8993493663,129.37,6.72024,1.96007,7.00025,6.72024,1.96007,7.00025,0.0,0.0,0.0,129.37
2019-05-20 10:30:00,105.94104,27.43322,109.4353028773,7.45104,2.17322,7.7615,98.49,25.26,101.6776656892,133.03,115.11104,3.67322,115.1696317397,7.45104,2.17322,7.7615,107.66,1.5,107.6704490564,132.78,108.49104,10.82322,109.0295732884,7.45104,2.17322,7.7615,101.04,8.65,101.4095858388,129.54,7.45104,2.17322,7.7615,7.45104,2.17322,7.7615,0.0,0.0,0.0,129.54
2019-05-20 11:00:00,108.63472,27.72096,112.1158062576,8.09472,2.36096,8.432,100.54,25.36,103.6890601751,132.46,117.40472,10.58096,117.8805539213,8.09472,2.36096,8.432,109.31,8.22,109.6186320841,132.22,110.67472,17.55096,112.057707651,8.09472,2.36096,8.432,102.58,15.19,103.6985655638,129.0,8.09472,2.36096,8.432,8.09472,2.36096,8.432,0.0,0.0,0.0,129.0
2019-05-20 11:30:00,109.542,22.01975,111.7332499933,8.742,2.54975,9.10625,100.8,19.47,102.6631428508,133.01,117.262,15.72975,118.3123056958,8.742,2.54975,9.10625,108.52,13.18,109.3174405116,132.75,110.702,21.49975,112.7704396288,8.742,2.54975,9.10625,101.96,18.95,103.7060465932,129.51,8.742,2.54975,9.10625,8.742,2.54975,9.10625,0.0,0.0,0.0,129.51
2019-05-20 12:00:00,109.46344,21.54017,111.5626443764,8.26344,2.41017,8.60775,101.2,19.13,102.9922176672,132.93,117.18344,15.25017,118.1715968212,8.26344,2.41017,8.60775,108.92,12.84,109.6742084539,132.67,110.62344,21.02017,112.6028109075,8.26344,2.41017,8.60775,102.36,18.61,104.0379820066,129.43,8.26344,2.41017,8.60775,8.26344,2.41017,8.60775,0.0,0.0,0.0,129.43
2019-05-20 12:30:00,109.79032,21.90801,111.9547911787,8.53032,2.48801,8.88575,101.26,19.42,103.1054023803,133.19,117.54032,15.60801,118.5720742918,8.53032,2.48801,8.88575,109.01,13.12,109.7966962162,132.91,110.96032,21.38801,113.0028299923,8.53032,2.48801,8.88575,102.43,18.9,104.1590845774,129.68,8.53032,2.48801,8.88575,8.53032,2.48801,8.88575,0.0,0.0,0.0,129.68
2019-05-20 13:00:00,109.0172,20.8396,110.9911655223,8.2272,2.3996,8.57,100.79,18.44,102.4629576969,133.42,116.7372,14.4196,117.6243968231,8.2272,2.3996,8.57,108.51,12.02,109.1737170751,133.15,110.1672,20.2896,112.019997429,8.2272,2.3996,8.57,101.94,17.89,103.4979019111,129.9,8.2272,2.3996,8.57,8.2272,2.3996,8.57,0.0,0.0,0.0,129.9
2019-05-20 13:30:00,108.36408,18.65994,109.9589341302,6.51408,1.89994,6.7855,101.85,16.76,103.2197660334,134.01,116.14408,12.06994,116.7695626893,6.51408,1.89994,6.7855,109.63,10.17,110.1007075363,133.73,109.52408,18.09994,111.0096028632,6.51408,1.89994,6.7855,103.01,16.2,104.276076355,130.47,6.51408,1.89994,6.7855,6.51408,1.89994,6.7855,0.0,0.0,0.0,130.47
2019-05-20 14:00:00,108.46808,19.38569,110.1867930183,7.04808,2.05569,7.34175,101.42,17.33,102.889966955,134.05,116.21808,12.83569,116.9247495471,7.04808,2.05569,7.34175,109.17,10.78,109.7009448455,133.77,109.60808,18.83569,111.2147221327,7.04808,2.05569,7.34175,102.56,16.78,103.9236354252,130.52,7.04808,2.05569,7.34175,7.04808,2.05569,7.34175,0.0,0.0,0.0,130.52
2019-05-20 14:30:00,108.4016,19.3488,110.1148625028,6.6815999999999995,1.9488,6.96,101.72,17.4,103.1974728373,134.01,116.1816,12.7988,116.8844449018,6.6815999999999995,1.9488,6.96,109.5,10.85,110.0362326691,133.73,109.5516,18.7988,111.1528134777,6.6815999999999995,1.9488,6.96,102.87,16.85,104.2408720224,130.48,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96,0.0,0.0,0.0,130.48
2019-05-20 15:00:00,107.67184,18.69887,109.2834519416,5.9618400000000005,1.73887,6.21025,101.71,16.96,103.1143331453,134.09,115.45184,12.09887,116.0840644303,5.9618400000000005,1.73887,6.21025,109.49,10.36,109.9790420944,133.79,108.82184,18.12887,110.3215699148,5.9618400000000005,1.73887,6.21025,102.86,16.39,104.1576291013,130.55,5.9618400000000005,1.73887,6.21025,5.9618400000000005,1.73887,6.21025,0.0,0.0,0.0,130.55
2019-05-20 15:30:00,107.02784,17.35187,108.4253011412,5.69784,1.66187,5.93525,101.33,15.69,102.5375297147,134.61,114.77784,10.62187,115.2682813152,5.69784,1.66187,5.93525,109.08,8.96,109.44737548250001,134.33,108.18784,16.77187,109.4801550381,5.69784,1.66187,5.93525,102.49,15.11,103.5978387805,131.07,5.69784,1.66187,5.93525,5.69784,1.66187,5.93525,0.0,0.0,0.0,131.07
2019-05-20 16:00:00,105.74064,16.04727,106.9513806459,5.27064,1.53727,5.49025,100.47,14.51,101.5123687045,134.72,113.42064,9.22727,113.7953605806,5.27064,1.53727,5.49025,108.15,7.69,108.4230538216,134.43,106.87064,15.45727,107.9826879174,5.27064,1.53727,5.49025,101.6,13.92,102.5491413908,131.18,5.27064,1.53727,5.49025,5.27064,1.53727,5.49025,0.0,0.0,0.0,131.18
2019-05-20 16:30:00,105.5252,14.93985,106.5775161704,5.4852,1.59985,5.71375,100.04,13.34,100.925503219,134.72,113.1752,8.01985,113.45899651,5.4852,1.59985,5.71375,107.69,6.42,107.8811962299,134.43,106.6452,14.31985,107.6023084653,5.4852,1.59985,5.71375,101.16,12.72,101.9565789932,131.18,5.4852,1.59985,5.71375,5.4852,1.59985,5.71375,0.0,0.0,0.0,131.18
2019-05-20 17:00:00,105.0032,12.7151,105.7702499678,5.0232,1.4651,5.2325,99.98,11.25,100.6109482114,135.25,112.6432,5.5851,112.7815758369,5.0232,1.4651,5.2325,107.62,4.12,107.6988337913,134.96,106.1132,12.0851,106.7991613087,5.0232,1.4651,5.2325,101.09,10.62,101.6463108037,131.71,5.0232,1.4651,5.2325,5.0232,1.4651,5.2325,0.0,0.0,0.0,131.71
2019-05-20 17:30:00,104.9332,11.1951,105.5287009597,4.5432,1.3251,4.7325,100.39,9.87,100.874025398,135.25,112.6032,3.9551,112.6726384987,4.5432,1.3251,4.7325,108.06,2.63,108.0920001665,134.96,106.0532,10.5351,106.5751826752,4.5432,1.3251,4.7325,101.51,9.21,101.9269552179,131.71,4.5432,1.3251,4.7325,4.5432,1.3251,4.7325,0.0,0.0,0.0,131.71
2019-05-20 18:00:00,104.07488,9.28934,104.4886237092,4.69488,1.36934,4.8905,99.38,7.92,99.6950891469,135.66,111.66488,1.97934,111.682421232,4.69488,1.36934,4.8905,106.97,0.61,106.9717392586,135.36,105.15488,8.60934,105.5067273829,4.69488,1.36934,4.8905,100.46,7.24,100.7205500382,132.12,4.69488,1.36934,4.8905,4.69488,1.36934,4.8905,0.0,0.0,0.0,132.12
2019-05-20 18:30:00,101.18688,6.745340000000001,101.4114603773,3.44688,1.00534,3.5905,97.74,5.74,97.9084020909,135.72,108.65688,2.84534,108.6941283191,3.44688,1.00534,3.5905,105.21,1.8399999999999999,105.2260884952,135.41,102.24688,6.05534,102.4260299545,3.44688,1.00534,3.5905,98.8,5.05,98.9289770492,132.19,3.44688,1.00534,3.5905,3.44688,1.00534,3.5905,0.0,0.0,0.0,132.19
2019-05-20 19:00:00,101.16928,6.35729,101.3688233722,3.17928,0.9272900000000001,3.31175,97.99,5.43,98.1403331969,135.47,108.64928,3.07729,108.6928505389,3.17928,0.9272900000000001,3.31175,105.47,2.15,105.4919115383,135.18,102.22928,5.65729,102.385695385,3.17928,0.9272900000000001,3.31175,99.05,4.73,99.1628730927,131.96,3.17928,0.9272900000000001,3.31175,3.17928,0.9272900000000001,3.31175,0.0,0.0,0.0,131.96
2019-05-20 19:30:00,103.64136,7.17123,103.889162295,2.30136,0.6712300000000001,2.39725,101.34,6.5,101.5482427224,135.24,111.40136,1.65123,111.4135968828,2.30136,0.6712300000000001,2.39725,109.1,0.98,109.1044013778,134.94,104.78136,6.48123,104.9816162276,2.30136,0.6712300000000001,2.39725,102.48,5.8100000000000005,102.6445639087,131.72,2.30136,0.6712300000000001,2.39725,2.30136,0.6712300000000001,2.39725,0.0,0.0,0.0,131.72
2019-05-20 20:00:00,102.68208,6.65394,102.8974463757,2.24208,0.6539400000000001,2.3355,100.44,6.0,100.6190518739,135.65,110.35208,2.21394,110.3742863653,2.24208,0.6539400000000001,2.3355,108.11,1.56,108.1212546172,135.36,103.78208,5.96394,103.9533006184,2.24208,0.6539400000000001,2.3355,101.54,5.31,101.6787475336,132.13,2.24208,0.6539400000000001,2.3355,2.24208,0.6539400000000001,2.3355,0.0,0.0,0.0,132.13
2019-05-20 20:30:00,100.97864,5.41377,101.1236601487,1.89864,0.5537700000000001,1.9777500000000001,99.08,4.86,99.19912298,135.91,108.54864,3.35377,108.6004374718,1.89864,0.5537700000000001,1.9777500000000001,106.65,2.8,106.6867494115,135.62,102.06864,4.7037700000000005,102.176967677,1.89864,0.5537700000000001,1.9777500000000001,100.17,4.15,100.2559295005,132.38,1.89864,0.5537700000000001,1.9777500000000001,1.89864,0.5537700000000001,1.9777500000000001,0.0,0.0,0.0,132.38
2019-05-20 21:00:00,100.1388,4.86215,100.2567691882,1.6188,0.47215,1.68625,98.52,4.39,98.6177595568,135.96,107.6688,3.79215,107.7355600304,1.6188,0.47215,1.68625,106.05,3.32,106.1019552129,135.68,101.2288,4.15215,101.3139195721,1.6188,0.47215,1.68625,99.61,3.68,99.6779539316,132.43,1.6188,0.47215,1.68625,1.6188,0.47215,1.68625,0.0,0.0,0.0,132.43
2019-05-20 21:30:00,98.0272,3.34085,98.0841129774,1.4772,0.43085,1.53875,96.55,2.91,96.5938434891,135.64,105.3972,5.29085,105.529914534,1.4772,0.43085,1.53875,103.92,4.86,104.0335811169,135.35,99.0672,2.63085,99.1021265542,1.4772,0.43085,1.53875,97.59,2.2,97.614794473,132.14,1.4772,0.43085,1.53875,1.4772,0.43085,1.53875,0.0,0.0,0.0,132.14
2019-05-20 22:00:00,95.13584,1.61212,95.1494980722,1.51584,0.44212,1.579,93.62,1.17,93.6273106524,135.15,102.27584,7.10212,102.5221320311,1.51584,0.44212,1.579,100.76,6.66,100.9798653198,134.86,96.13584,0.9921200000000001,96.1409591933,1.51584,0.44212,1.579,94.62,0.55,94.6215984858,131.66,1.51584,0.44212,1.579,1.51584,0.44212,1.579,0.0,0.0,0.0,131.66
2019-05-20 22:30:00,90.06816,0.78863,90.0716125262,1.53816,0.44863000000000003,1.6022500000000002,88.53,0.34,88.5306528836,135.39,96.84816000000001,8.63863,97.2326695286,1.53816,0.44863000000000003,1.6022500000000002,95.31,8.19,95.6612366636,135.1,91.01816,1.39863,91.0289053854,1.53816,0.44863000000000003,1.6022500000000002,89.48,0.9500000000000001,89.4850428843,131.87,1.53816,0.44863000000000003,1.6022500000000002,1.53816,0.44863000000000003,1.6022500000000002,0.0,0.0,0.0,131.87
2019-05-20 23:00:00,84.45192,2.47931,84.4883055207,1.4719200000000001,0.42931,1.53325,82.98,2.05,83.0053185043,136.32,90.81192,10.65931,91.43536352940001,1.4719200000000001,0.42931,1.53325,89.34,10.23,89.9237927358,136.04,85.34192,3.18931,85.4014930055,1.4719200000000001,0.42931,1.53325,83.87,2.76,83.9154008511,132.76,1.4719200000000001,0.42931,1.53325,1.4719200000000001,0.42931,1.53325,0.0,0.0,0.0,132.76
2019-05-20 23:30:00,79.202,11.751,80.0689877855,1.512,0.441,1.5750000000000002,77.69,11.31,78.5089307022,136.99,84.382,9.141,84.8756726336,1.512,0.441,1.5750000000000002,82.87,8.7,83.3254276917,136.71,79.302,2.901,79.3550439796,1.512,0.441,1.5750000000000002,77.79,2.46,77.8288873106,133.4,1.512,0.441,1.5750000000000002,1.512,0.441,1.5750000000000002,0.0,0.0,0.0,133.4
2019-05-21 00:00:00,74.59128,6.18829,74.8475382706,1.57128,0.45829000000000003,1.6367500000000001,73.02,5.73,73.2444762422,136.71,80.08128,14.94829,81.4644878482,1.57128,0.45829000000000003,1.6367500000000001,78.51,14.49,79.835958064,136.42,75.15128,6.54829,75.4360324219,1.57128,0.45829000000000003,1.6367500000000001,73.58,6.09,73.8315955401,133.11,1.57128,0.45829000000000003,1.6367500000000001,1.57128,0.45829000000000003,1.6367500000000001,0.0,0.0,0.0,133.11
2019-05-21 00:30:00,69.66,0.26,69.6604852122,0.0,0.0,0.0,69.66,0.26,69.6604852122,136.84,75.92,28.53,81.1036824072,0.0,0.0,0.0,75.92,28.53,81.1036824072,136.56,70.23,0.56,70.2322326286,0.0,0.0,0.0,70.23,0.56,70.2322326286,133.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.24
2019-05-21 01:00:00,68.31,0.53,68.312056037,0.0,0.0,0.0,68.31,0.53,68.312056037,136.9,74.48,29.48,80.1020648922,0.0,0.0,0.0,74.48,29.48,80.1020648922,136.56,68.86,0.86,68.8653701072,0.0,0.0,0.0,68.86,0.86,68.8653701072,133.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.28
2019-05-21 01:30:00,68.06,0.87,68.0655603077,0.0,0.0,0.0,68.06,0.87,68.0655603077,137.06,74.2,29.91,80.00155061,0.0,0.0,0.0,74.2,29.91,80.00155061,136.76,68.61,1.19,68.6203191482,0.0,0.0,0.0,68.61,1.19,68.6203191482,133.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.44
2019-05-21 02:00:00,68.44,0.9,68.4459173362,0.0,0.0,0.0,68.44,0.9,68.4459173362,137.06,74.63,29.93,80.4079709979,0.0,0.0,0.0,74.63,29.93,80.4079709979,136.76,69.0,1.23,69.0109621727,0.0,0.0,0.0,69.0,1.23,69.0109621727,133.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.44
2019-05-21 02:30:00,67.93,1.1,67.9389056432,0.0,0.0,0.0,67.93,1.1,67.9389056432,137.17,74.07,30.15,79.9711660538,0.0,0.0,0.0,74.07,30.15,79.9711660538,136.87,68.49,1.42,68.5047188156,0.0,0.0,0.0,68.49,1.42,68.5047188156,133.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.55
2019-05-21 03:00:00,66.71,2.87,66.7717080806,0.0,0.0,0.0,66.71,2.87,66.7717080806,137.01,72.19,27.8,77.3578444632,0.0,0.0,0.0,72.19,27.8,77.3578444632,136.72,66.94,3.46,67.029360731,0.0,0.0,0.0,66.94,3.46,67.029360731,133.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.4
2019-05-21 03:30:00,65.57,8.91,66.1726000698,0.0,0.0,0.0,65.57,8.91,66.1726000698,136.13,70.4,18.11,72.692036015,0.0,0.0,0.0,70.4,18.11,72.692036015,135.84,65.88,8.9,66.4784506438,0.0,0.0,0.0,65.88,8.9,66.4784506438,132.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.54
2019-05-21 04:00:00,64.94,9.09,65.573101955,0.0,0.0,0.0,64.94,9.09,65.573101955,136.29,69.73,18.31,72.0938901711,0.0,0.0,0.0,69.73,18.31,72.0938901711,135.99,65.25,9.08,65.8787439164,0.0,0.0,0.0,65.25,9.08,65.8787439164,132.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.68
2019-05-21 04:30:00,65.2,8.85,65.7978913036,0.0,0.0,0.0,65.2,8.85,65.7978913036,136.15,70.01,18.03,72.2944050394,0.0,0.0,0.0,70.01,18.03,72.2944050394,135.85,65.51,8.84,66.1037495154,0.0,0.0,0.0,65.51,8.84,66.1037495154,132.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.53
2019-05-21 05:00:00,65.14,8.54,65.6974215628,0.0,0.0,0.0,65.14,8.54,65.6974215628,136.23,69.96,17.72,72.1692455274,0.0,0.0,0.0,69.96,17.72,72.1692455274,135.93,65.46,8.52,66.012135248,0.0,0.0,0.0,65.46,8.52,66.012135248,132.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.6
2019-05-21 05:30:00,67.3,7.5,67.7166153909,0.0,0.0,0.0,67.3,7.5,67.7166153909,136.48,72.26,16.67,74.1579159632,0.0,0.0,0.0,72.26,16.67,74.1579159632,136.2,67.6,7.5,68.014777806,0.0,0.0,0.0,67.6,7.5,68.014777806,132.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.84
2019-05-21 06:00:00,70.56,6.44,70.8532793878,0.0,0.0,0.0,70.56,6.44,70.8532793878,136.16,75.74,15.49,77.3077467011,0.0,0.0,0.0,75.74,15.49,77.3077467011,135.88,70.88,6.43,71.1710566171,0.0,0.0,0.0,70.88,6.43,71.1710566171,132.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.55
2019-05-21 06:30:00,80.43,1.6400000000000001,80.4467183917,0.0,0.0,0.0,80.43,1.6400000000000001,80.4467183917,134.04,86.29,9.04,86.762236601,0.0,0.0,0.0,86.29,9.04,86.762236601,133.77,80.82,1.65,80.8368412297,0.0,0.0,0.0,80.82,1.65,80.8368412297,130.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.48
2019-05-21 07:00:00,89.12,3.88,89.2044214151,0.0,0.0,0.0,89.12,3.88,89.2044214151,132.78,95.57,4.14,95.6596283706,0.0,0.0,0.0,95.57,4.14,95.6596283706,132.52,89.58,3.85,89.6626951413,0.0,0.0,0.0,89.58,3.85,89.6626951413,129.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.25
2019-05-21 07:30:00,92.79,1.73,92.8061258754,0.0,0.0,0.0,92.79,1.73,92.8061258754,132.72,98.42,9.21,98.8499898837,0.0,0.0,0.0,98.42,9.21,98.8499898837,132.47,93.25,1.69,93.2653129518,0.0,0.0,0.0,93.25,1.69,93.2653129518,129.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.22
2019-05-21 08:00:00,96.9,7.51,97.1905864783,0.0,0.0,0.0,96.9,7.51,97.1905864783,132.8,103.36,8.18,103.6831808926,0.0,0.0,0.0,103.36,8.18,103.6831808926,132.54,97.53,7.8100000000000005,97.8422045949,0.0,0.0,0.0,97.53,7.8100000000000005,97.8422045949,129.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.28
2019-05-21 08:30:00,100.92,21.04,103.0899025123,0.0,0.0,0.0,100.92,21.04,103.0899025123,132.6,109.53,4.14,109.6082136521,0.0,0.0,0.0,109.53,4.14,109.6082136521,132.34,102.82,11.08,103.4152735335,0.0,0.0,0.0,102.82,11.08,103.4152735335,129.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.1
2019-05-21 09:00:00,98.63,26.6,102.1539862169,0.0,0.0,0.0,98.63,26.6,102.1539862169,132.56,107.84,3.16,107.8862882854,0.0,0.0,0.0,107.84,3.16,107.8862882854,132.34,101.21,10.16,101.7186792089,0.0,0.0,0.0,101.21,10.16,101.7186792089,129.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.1
2019-05-21 09:30:00,97.84,27.56,101.6475243181,0.0,0.0,0.0,97.84,27.56,101.6475243181,132.6,106.96,4.19,107.0420370696,0.0,0.0,0.0,106.96,4.19,107.0420370696,132.34,100.39,11.14,101.0061963446,0.0,0.0,0.0,100.39,11.14,101.0061963446,129.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.1
2019-05-21 10:00:00,97.31,28.29,101.3388385566,0.0,0.0,0.0,97.31,28.29,101.3388385566,132.31,106.35,5.09,106.4717361557,0.0,0.0,0.0,106.35,5.09,106.4717361557,132.06,99.83,11.96,100.543873508,0.0,0.0,0.0,99.83,11.96,100.543873508,128.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.79
2019-05-21 10:30:00,95.44,28.2,99.5190112491,0.0,0.0,0.0,95.44,28.2,99.5190112491,132.49,104.34,4.92,104.4559332925,0.0,0.0,0.0,104.34,4.92,104.4559332925,132.24,97.91,11.82,98.6208928169,0.0,0.0,0.0,97.91,11.82,98.6208928169,128.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.95
2019-05-21 11:00:00,94.53,29.5,99.0261122129,0.0,0.0,0.0,94.53,29.5,99.0261122129,132.96,103.35,6.16,103.5334153788,0.0,0.0,0.0,103.35,6.16,103.5334153788,132.7,96.98,13.04,97.8527567317,0.0,0.0,0.0,96.98,13.04,97.8527567317,129.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.4
2019-05-21 11:30:00,94.56,24.92,97.7885473867,0.0,0.0,0.0,94.56,24.92,97.7885473867,132.73,102.7,9.02,103.0953461607,0.0,0.0,0.0,102.7,9.02,103.0953461607,132.47,96.37,15.93,97.6777446505,0.0,0.0,0.0,96.37,15.93,97.6777446505,129.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.2
2019-05-21 12:00:00,95.17,19.4,97.1271789974,0.0,0.0,0.0,95.17,19.4,97.1271789974,134.33,102.48,12.99,103.3000024201,0.0,0.0,0.0,102.48,12.99,103.3000024201,134.06,96.26,18.9,98.0978980407,0.0,0.0,0.0,96.26,18.9,98.0978980407,130.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.75
2019-05-21 12:30:00,96.17,18.5,97.9332369525,0.0,0.0,0.0,96.17,18.5,97.9332369525,133.11,103.55,12.18,104.2638714992,0.0,0.0,0.0,103.55,12.18,104.2638714992,132.84,97.27,18.02,98.9250893353,0.0,0.0,0.0,97.27,18.02,98.9250893353,129.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.59
2019-05-21 13:00:00,94.51,17.55,96.1256604659,0.0,0.0,0.0,94.51,17.55,96.1256604659,133.34,101.76,11.13,102.3668623139,0.0,0.0,0.0,101.76,11.13,102.3668623139,133.06,95.58,17.04,97.0870640199,0.0,0.0,0.0,95.58,17.04,97.0870640199,129.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.81
2019-05-21 13:30:00,92.72,16.82,94.2332786228,0.0,0.0,0.0,92.72,16.82,94.2332786228,133.77,99.82,10.3,100.3499995017,0.0,0.0,0.0,99.82,10.3,100.3499995017,133.47,93.76,16.31,95.1680287702,0.0,0.0,0.0,93.76,16.31,95.1680287702,130.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.24
2019-05-21 14:00:00,93.0,17.38,94.6100650037,0.0,0.0,0.0,93.0,17.38,94.6100650037,133.69,100.15,10.91,100.7424964948,0.0,0.0,0.0,100.15,10.91,100.7424964948,133.39,94.06,16.88,95.5626391431,0.0,0.0,0.0,94.06,16.88,95.5626391431,130.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.17
2019-05-21 14:30:00,93.58,17.04,95.118757351,0.0,0.0,0.0,93.58,17.04,95.118757351,133.85,100.76,10.54,101.309768532,0.0,0.0,0.0,100.76,10.54,101.309768532,133.55,94.64,16.54,96.0744565428,0.0,0.0,0.0,94.64,16.54,96.0744565428,130.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.32
2019-05-21 15:00:00,93.74,16.98,95.2654606875,0.0,0.0,0.0,93.74,16.98,95.2654606875,134.02,100.93,10.44,101.4685098935,0.0,0.0,0.0,100.93,10.44,101.4685098935,133.73,94.8,16.46,96.2183537585,0.0,0.0,0.0,94.8,16.46,96.2183537585,130.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.5
2019-05-21 15:30:00,92.37,15.88,93.7250836223,0.0,0.0,0.0,92.37,15.88,93.7250836223,134.24,99.46,9.26,99.8901356491,0.0,0.0,0.0,99.46,9.26,99.8901356491,133.93,93.41,15.37,94.6660710075,0.0,0.0,0.0,93.41,15.37,94.6660710075,130.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.71
2019-05-21 16:00:00,94.03,15.88,95.3614979958,0.0,0.0,0.0,94.03,15.88,95.3614979958,134.24,101.24,9.23,101.6598765492,0.0,0.0,0.0,101.24,9.23,101.6598765492,133.93,95.09,15.35,96.3209769469,0.0,0.0,0.0,95.09,15.35,96.3209769469,130.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.68
2019-05-21 16:30:00,90.94,12.99,91.863070382,0.0,0.0,0.0,90.94,12.99,91.863070382,135.01,97.94,6.07,98.1279190649,0.0,0.0,0.0,97.94,6.07,98.1279190649,134.69,91.96,12.43,92.7962633946,0.0,0.0,0.0,91.96,12.43,92.7962633946,131.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.46
2019-05-21 17:00:00,93.3,12.3,94.1072792084,0.0,0.0,0.0,93.3,12.3,94.1072792084,135.17,100.43,5.3,100.5697514166,0.0,0.0,0.0,100.43,5.3,100.5697514166,134.85,94.31,11.73,95.0366718693,0.0,0.0,0.0,94.31,11.73,95.0366718693,131.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.61
2019-05-21 17:30:00,93.72,9.57,94.2073420706,0.0,0.0,0.0,93.72,9.57,94.2073420706,135.73,100.91,2.31,100.936436434,0.0,0.0,0.0,100.91,2.31,100.936436434,135.4,94.76,8.95,95.1817214595,0.0,0.0,0.0,94.76,8.95,95.1817214595,132.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.17
2019-05-21 18:00:00,94.72,8.14,95.0691222217,0.0,0.0,0.0,94.72,8.14,95.0691222217,135.96,101.98,0.75,101.9827578564,0.0,0.0,0.0,101.98,0.75,101.9827578564,135.63,95.76,7.5,96.0532539792,0.0,0.0,0.0,95.76,7.5,96.0532539792,132.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.39
2019-05-21 18:30:00,94.49,6.11,94.6873391748,0.0,0.0,0.0,94.49,6.11,94.6873391748,136.51,101.72,1.49,101.7309122145,0.0,0.0,0.0,101.72,1.49,101.7309122145,136.19,95.51,5.44,95.6647986461,0.0,0.0,0.0,95.51,5.44,95.6647986461,132.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.95
2019-05-21 19:00:00,96.04,5.82,96.2161836699,0.0,0.0,0.0,96.04,5.82,96.2161836699,136.66,103.39,1.83,103.4061942052,0.0,0.0,0.0,103.39,1.83,103.4061942052,136.35,97.1,5.16,97.2370073583,0.0,0.0,0.0,97.1,5.16,97.2370073583,133.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.11
2019-05-21 19:30:00,95.72,4.32,95.8174347392,0.0,0.0,0.0,95.72,4.32,95.8174347392,136.11,103.05,3.38,103.1054164436,0.0,0.0,0.0,103.05,3.38,103.1054164436,135.8,96.76,3.62,96.8276923199,0.0,0.0,0.0,96.76,3.62,96.8276923199,132.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.6
2019-05-21 20:00:00,95.8,4.03,95.8847271467,0.0,0.0,0.0,95.8,4.03,95.8847271467,135.23,103.14,3.6,103.2028081013,0.0,0.0,0.0,103.14,3.6,103.2028081013,134.92,96.84,3.35,96.8979261904,0.0,0.0,0.0,96.84,3.35,96.8979261904,131.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.74
2019-05-21 20:30:00,100.66,5.54,100.8123365467,0.0,0.0,0.0,100.66,5.54,100.8123365467,134.94,108.32,1.96,108.3377311928,0.0,0.0,0.0,108.32,1.96,108.3377311928,134.65,101.75,4.85,101.8655240992,0.0,0.0,0.0,101.75,4.85,101.8655240992,131.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.47
2019-05-21 21:00:00,100.12,5.48,100.2698598782,0.0,0.0,0.0,100.12,5.48,100.2698598782,134.8,107.77,1.99,107.788371358,0.0,0.0,0.0,107.77,1.99,107.788371358,134.5,101.26,4.8100000000000005,101.3741766921,0.0,0.0,0.0,101.26,4.8100000000000005,101.3741766921,131.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.32
2019-05-21 21:30:00,93.0,2.0,93.0215028905,0.0,0.0,0.0,93.0,2.0,93.0215028905,134.64,100.12,5.69,100.2815561307,0.0,0.0,0.0,100.12,5.69,100.2815561307,134.35,94.02,1.3,94.02898702,0.0,0.0,0.0,94.02,1.3,94.02898702,131.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.17
2019-05-21 22:00:00,94.59,2.21,94.6158136888,0.0,0.0,0.0,94.59,2.21,94.6158136888,134.18,101.83,5.42,101.9741403494,0.0,0.0,0.0,101.83,5.42,101.9741403494,133.89,95.63,1.52,95.6420791284,0.0,0.0,0.0,95.63,1.52,95.6420791284,130.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.72
2019-05-21 22:30:00,89.31,0.6000000000000001,89.3120154291,0.0,0.0,0.0,89.31,0.6000000000000001,89.3120154291,135.21,96.16,7.89,96.4831472331,0.0,0.0,0.0,96.16,7.89,96.4831472331,134.92,90.3,0.8200000000000001,90.3037230683,0.0,0.0,0.0,90.3,0.8200000000000001,90.3037230683,131.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.69
2019-05-21 23:00:00,83.0,2.2800000000000002,83.0313097572,0.0,0.0,0.0,83.0,2.2800000000000002,83.0313097572,136.32,89.4,10.43,90.0063603308,0.0,0.0,0.0,89.4,10.43,90.0063603308,136.03,83.91,2.98,83.962899545,0.0,0.0,0.0,83.91,2.98,83.962899545,132.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.75
2019-05-21 23:30:00,77.72,10.11,78.3748078148,0.0,0.0,0.0,77.72,10.11,78.3748078148,136.94,83.09,9.5,83.6313224815,0.0,0.0,0.0,83.09,9.5,83.6313224815,136.65,77.96,2.48,77.9994358954,0.0,0.0,0.0,77.96,2.48,77.9994358954,133.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.34
2019-05-22 00:00:00,72.96,8.67,73.4733318967,0.0,0.0,0.0,72.96,8.67,73.4733318967,136.79,78.19,12.73,79.2194988623,0.0,0.0,0.0,78.19,12.73,79.2194988623,136.49,73.33,5.16,73.5113222572,0.0,0.0,0.0,73.33,5.16,73.5113222572,133.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.2
2019-05-22 00:30:00,71.34256,1.85283,71.3666157693,1.5525600000000002,0.45283,1.61725,69.79,1.4,69.804040714,136.94,77.43256,26.78283,81.9336398005,1.5525600000000002,0.45283,1.61725,75.88,26.33,80.3183870605,136.64,71.91256,2.24283,71.9475265187,1.5525600000000002,0.45283,1.61725,70.36,1.79,70.3827656461,133.34,1.5525600000000002,0.45283,1.61725,1.5525600000000002,0.45283,1.61725,0.0,0.0,0.0,133.34
2019-05-22 01:00:00,69.52088,1.08109,69.5292852801,1.58088,0.46109000000000006,1.64675,67.94,0.62,67.9428289078,136.94,75.67088,30.02109,81.40852489,1.58088,0.46109000000000006,1.64675,74.09,29.56,79.7691776315,136.64,70.08088,1.40109,70.0948842268,1.58088,0.46109000000000006,1.64675,68.5,0.9400000000000001,68.5064493314,133.34,1.58088,0.46109000000000006,1.64675,1.58088,0.46109000000000006,1.64675,0.0,0.0,0.0,133.34
2019-05-22 01:30:00,69.16152,1.50086,69.1778030112,1.51152,0.44086000000000003,1.5745,67.65,1.06,67.6583039988,137.07,75.26152,30.50086,81.2071354836,1.51152,0.44086000000000003,1.5745,73.75,30.06,79.6408569768,136.78,69.71152,1.8208600000000001,69.7352963129,1.51152,0.44086000000000003,1.5745,68.2,1.38,68.213960448,133.47,1.51152,0.44086000000000003,1.5745,1.51152,0.44086000000000003,1.5745,0.0,0.0,0.0,133.47
2019-05-22 02:00:00,69.35952,1.43486,69.3743600897,1.55952,0.45486000000000004,1.6245,67.8,0.98,67.807082226,136.93,75.49952,30.37486,81.3806465952,1.55952,0.45486000000000004,1.6245,73.94,29.92,79.7642150341,136.64,69.91952,1.75486,69.9415385208,1.55952,0.45486000000000004,1.6245,68.36,1.3,68.3723599125,133.33,1.55952,0.45486000000000004,1.6245,1.55952,0.45486000000000004,1.6245,0.0,0.0,0.0,133.33
2019-05-22 02:30:00,68.42512,1.83941,68.4498391244,1.57512,0.45941000000000004,1.6407500000000002,66.85,1.38,66.86424231230001,137.04,74.46512,30.85941,80.6061863765,1.57512,0.45941000000000004,1.6407500000000002,72.89,30.4,78.9753892045,136.74,68.97512,2.14941,69.0086019447,1.57512,0.45941000000000004,1.6407500000000002,67.4,1.69,67.4211843563,133.43,1.57512,0.45941000000000004,1.6407500000000002,1.57512,0.45941000000000004,1.6407500000000002,0.0,0.0,0.0,133.43
2019-05-22 03:00:00,66.89296,2.10003,66.9259159337,1.5429599999999999,0.45003000000000004,1.60725,65.35,1.65,65.3708268267,136.94,72.80296,31.12003,79.1752944545,1.5429599999999999,0.45003000000000004,1.60725,71.26,30.67,77.5798717452,136.63,67.43296,2.42003,67.4763709721,1.5429599999999999,0.45003000000000004,1.60725,65.89,1.97,65.9194432622,133.32,1.5429599999999999,0.45003000000000004,1.60725,1.5429599999999999,0.45003000000000004,1.60725,0.0,0.0,0.0,133.32
2019-05-22 03:30:00,66.38192,3.01056,66.4501525536,1.44192,0.42056000000000004,1.502,64.94,2.59,64.9916279224,136.97,72.15192,29.71056,78.0295901258,1.44192,0.42056000000000004,1.502,70.71,29.29,76.536319483,136.68,66.92192,3.63056,67.0203278297,1.44192,0.42056000000000004,1.502,65.48,3.21,65.5586340614,133.36,1.44192,0.42056000000000004,1.502,1.44192,0.42056000000000004,1.502,0.0,0.0,0.0,133.36
2019-05-22 04:00:00,65.9092,9.1706,66.5441398547,1.3392,0.3906,1.395,64.57,8.78,65.1642025962,136.07,70.6592,18.3506,73.0031990052,1.3392,0.3906,1.395,69.32,17.96,71.6088262716,135.78,66.2092,9.1606,66.8399188883,1.3392,0.3906,1.395,64.87,8.77,65.460139016,132.5,1.3392,0.3906,1.395,1.3392,0.3906,1.395,0.0,0.0,0.0,132.5
2019-05-22 04:30:00,66.08568,9.07624,66.7060359608,1.25568,0.36624,1.308,64.83,8.71,65.4124835181,136.18,70.88568,18.25624,73.1988382968,1.25568,0.36624,1.308,69.63,17.89,71.8915085389,135.9,66.41568,9.05624,67.0302769859,1.25568,0.36624,1.308,65.16,8.69,65.736912766,132.6,1.25568,0.36624,1.308,1.25568,0.36624,1.308,0.0,0.0,0.0,132.6
2019-05-22 05:00:00,66.54144,8.55667,67.0893422144,1.2914400000000001,0.37667,1.34525,65.25,8.18,65.7607398073,136.12,71.34144,17.69667,73.5035590319,1.2914400000000001,0.37667,1.34525,70.05,17.32,72.1594408238,135.84,66.85144,8.55667,67.3968221177,1.2914400000000001,0.37667,1.34525,65.56,8.18,66.0683434029,132.54,1.2914400000000001,0.37667,1.34525,1.2914400000000001,0.37667,1.34525,0.0,0.0,0.0,132.54
2019-05-22 05:30:00,68.33792,7.87231,68.78985808,1.44792,0.42231,1.50825,66.89,7.45,67.3036002009,136.08,73.26792,16.97231,75.2080275493,1.44792,0.42231,1.50825,71.82,16.55,73.7022041733,135.79,68.65792,7.86231,69.1066270141,1.44792,0.42231,1.50825,67.21,7.44,67.6205419972,132.48,1.44792,0.42231,1.50825,1.44792,0.42231,1.50825,0.0,0.0,0.0,132.48
2019-05-22 06:00:00,72.33336,6.45848,72.621119055,1.74336,0.50848,1.816,70.59,5.95,70.8403176165,135.73,77.51336,15.41848,79.0319587509,1.74336,0.50848,1.816,75.77,14.91,77.2230600274,135.45,72.68336,6.44848,72.9688544189,1.74336,0.50848,1.816,70.94,5.94,71.1882518398,132.15,1.74336,0.50848,1.816,1.74336,0.50848,1.816,0.0,0.0,0.0,132.15
2019-05-22 06:30:00,82.68736,1.82423,82.7074804287,2.03736,0.59423,2.12225,80.65,1.23,80.6593788719,133.84,88.54736,9.47423,89.0527708556,2.03736,0.59423,2.12225,86.51,8.88,86.9645588731,133.57,83.07736,1.83423,83.0976061284,2.03736,0.59423,2.12225,81.04,1.24,81.0494861181,130.33,2.03736,0.59423,2.12225,2.03736,0.59423,2.12225,0.0,0.0,0.0,130.33
2019-05-22 07:00:00,91.02696,4.52328,91.1392753362,2.85696,0.83328,2.976,88.17,3.69,88.2471812581,132.62,97.42696,5.13328,97.5620986777,2.85696,0.83328,2.976,94.57,4.3,94.6677077994,132.36,91.49696,4.49328,91.6072227196,2.85696,0.83328,2.976,88.64,3.66,88.7155296439,129.15,2.85696,0.83328,2.976,2.85696,0.83328,2.976,0.0,0.0,0.0,129.15
2019-05-22 07:30:00,99.83752,8.33136,100.1845395218,3.22752,0.9413600000000001,3.362,96.61,7.39,96.8922298226,132.9,106.67752,4.45136,106.7703511243,3.22752,0.9413600000000001,3.362,103.45,3.51,103.5095290299,132.65,100.52752,8.40136,100.8779714665,3.22752,0.9413600000000001,3.362,97.3,7.46,97.5855604073,129.42,3.22752,0.9413600000000001,3.362,3.22752,0.9413600000000001,3.362,0.0,0.0,0.0,129.42
2019-05-22 08:00:00,99.70872,10.66046,100.2769876465,3.73872,1.09046,3.8945,95.97,9.57,96.4459734774,133.55,106.86872,3.18046,106.9160354683,3.73872,1.09046,3.8945,103.13,2.09,103.1511754659,133.3,100.53872,10.34046,101.0690819799,3.73872,1.09046,3.8945,96.8,9.25,97.2409507358,130.05,3.73872,1.09046,3.8945,3.73872,1.09046,3.8945,0.0,0.0,0.0,130.05
2019-05-22 08:30:00,103.10928,13.62979,104.006224802,4.07928,1.18979,4.24925,99.03,12.44,99.808288734,133.08,110.48928,6.38979,110.673892184,4.07928,1.18979,4.24925,106.41,5.2,106.5369799647,132.83,103.94928,13.29979,104.7966470197,4.07928,1.18979,4.24925,99.87,12.11,100.6015357736,129.61,4.07928,1.18979,4.24925,4.07928,1.18979,4.24925,0.0,0.0,0.0,129.61
2019-05-22 09:00:00,103.54376,15.02818,104.6286596925,4.07376,1.18818,4.2435,99.47,13.84,100.4282156568,132.8,110.95376,7.91818,111.2359403819,4.07376,1.18818,4.2435,106.88,6.73,107.0916770809,132.55,104.40376,14.71818,105.4360940316,4.07376,1.18818,4.2435,100.33,13.53,101.238183508,129.33,4.07376,1.18818,4.2435,4.07376,1.18818,4.2435,0.0,0.0,0.0,129.33
2019-05-22 09:30:00,108.66816,27.39488,112.0680527537,4.98816,1.4548800000000002,5.196,103.68,25.94,106.8757502898,132.58,117.90816,7.5648800000000005,118.1505886739,4.98816,1.4548800000000002,5.196,112.92,6.11,113.0851824953,132.33,110.99816,14.39488,111.9276734932,4.98816,1.4548800000000002,5.196,106.01,12.94,106.7968337546,129.12,4.98816,1.4548800000000002,5.196,4.98816,1.4548800000000002,5.196,0.0,0.0,0.0,129.12
2019-05-22 10:00:00,108.66672,30.64946,112.906356924,5.82672,1.6994600000000002,6.0695,102.84,28.95,106.8371101256,132.63,118.25672,7.32946,118.4836394151,5.82672,1.6994600000000002,6.0695,112.43,5.63,112.5708745635,132.37,111.37672,14.18946,112.2769545947,5.82672,1.6994600000000002,6.0695,105.55,12.49,106.2864177588,129.17,5.82672,1.6994600000000002,6.0695,5.82672,1.6994600000000002,6.0695,0.0,0.0,0.0,129.17
2019-05-22 10:30:00,106.11944,30.59317,110.441285743,8.23944,2.4031700000000003,8.58275,97.88,28.19,101.8585808855,133.01,115.24944,7.11317,115.4687429903,8.23944,2.4031700000000003,8.58275,107.01,4.71,107.113604178,132.74,108.66944,14.06317,109.5756357059,8.23944,2.4031700000000003,8.58275,100.43,11.66,101.1046017746,129.54,8.23944,2.4031700000000003,8.58275,8.23944,2.4031700000000003,8.58275,0.0,0.0,0.0,129.54
2019-05-22 11:00:00,106.9032,31.4626,111.4369300053,8.6832,2.5326,9.045,98.22,28.93,102.391959157,132.9,116.0432,8.1026,116.3257340101,8.6832,2.5326,9.045,107.36,5.57,107.5043929335,132.64,109.4532,14.9926,110.4752508257,8.6832,2.5326,9.045,100.77,12.46,101.537404438,129.44,8.6832,2.5326,9.045,8.6832,2.5326,9.045,0.0,0.0,0.0,129.44
2019-05-22 11:30:00,107.26288,31.26709,111.7271513239,7.77288,2.26709,8.09675,99.49,29.0,103.6304014274,133.02,116.53288,7.88709,116.7994790646,7.77288,2.26709,8.09675,108.76,5.62,108.9051054818,132.75,109.87288,14.76709,110.8607987819,7.77288,2.26709,8.09675,102.1,12.5,102.8623351864,129.55,7.77288,2.26709,8.09675,7.77288,2.26709,8.09675,0.0,0.0,0.0,129.55
2019-05-22 12:00:00,109.06984,32.12037,113.70113529139999,7.74984,2.26037,8.07275,101.32,29.86,105.6284147377,132.93,118.51984,8.81037,118.8468556301,7.74984,2.26037,8.07275,110.77,6.55,110.9634867873,132.66,111.72984,15.64037,112.8192285037,7.74984,2.26037,8.07275,103.98,13.38,104.8373254142,129.47,7.74984,2.26037,8.07275,7.74984,2.26037,8.07275,0.0,0.0,0.0,129.47
2019-05-22 12:30:00,107.34296,32.53253,112.164506729,9.64296,2.81253,10.04475,97.7,29.72,102.1203623182,133.11,116.45296,9.15253,116.8120742824,9.64296,2.81253,10.04475,106.81,6.34,106.9979985794,132.83,109.89296,16.03253,111.0563130838,9.64296,2.81253,10.04475,100.25,13.22,101.1179059316,129.63,9.64296,2.81253,10.04475,9.64296,2.81253,10.04475,0.0,0.0,0.0,129.63
2019-05-22 13:00:00,105.186,31.518,109.8065522635,8.975999999999999,2.618,9.35,96.21,28.9,100.4568270453,133.36,114.176,7.958,114.4529979511,8.975999999999999,2.618,9.35,105.2,5.34,105.3354432278,133.07,107.706,14.918,108.7342133829,8.975999999999999,2.618,9.35,98.73,12.3,99.493230423,129.88,8.975999999999999,2.618,9.35,8.975999999999999,2.618,9.35,0.0,0.0,0.0,129.88
2019-05-22 13:30:00,102.99184,30.83012,107.5072807107,9.53184,2.78012,9.929,93.46,28.05,97.5785534838,133.78,111.70184,7.03012,111.9228468482,9.53184,2.78012,9.929,102.17,4.25,102.2583561378,133.49,105.41184,14.11012,106.3520168995,9.53184,2.78012,9.929,95.88,11.33,96.5471040477,130.28,9.53184,2.78012,9.929,9.53184,2.78012,9.929,0.0,0.0,0.0,130.28
2019-05-22 14:00:00,102.31432,30.85751,106.866299648,9.69432,2.82751,10.09825,92.62,28.03,96.7685139909,133.93,110.95432,7.00751,111.175385419,9.69432,2.82751,10.09825,101.26,4.18,101.3462382134,133.64,104.68432,14.10751,105.6306238373,9.69432,2.82751,10.09825,94.99,11.28,95.6574017,130.44,9.69432,2.82751,10.09825,9.69432,2.82751,10.09825,0.0,0.0,0.0,130.44
2019-05-22 14:30:00,102.82704,26.15997,106.1025173385,9.97704,2.90997,10.39275,92.85,23.25,95.7166913344,134.07,111.00704,6.86997,111.2194201449,9.97704,2.90997,10.39275,101.03,3.96,101.1075788455,133.78,104.77704,13.90997,105.6963356818,9.97704,2.90997,10.39275,94.8,11.0,95.4360518882,130.58,9.97704,2.90997,10.39275,9.97704,2.90997,10.39275,0.0,0.0,0.0,130.58
2019-05-22 15:00:00,102.89864,14.99002,103.9847624099,8.94864,2.61002,9.3215,93.95,12.38,94.7621596419,134.27,109.91864,7.62002,110.1824492569,8.94864,2.61002,9.3215,100.97,5.01,101.0942184301,133.98,103.70864,14.68002,104.7424698861,8.94864,2.61002,9.3215,94.76,12.07,95.5256117489,130.76,8.94864,2.61002,9.3215,8.94864,2.61002,9.3215,0.0,0.0,0.0,130.76
2019-05-22 15:30:00,102.14176,17.48968,103.6283167981,8.02176,2.33968,8.356,94.12,15.15,95.3315105304,134.34,109.18176,10.28968,109.6655562663,8.02176,2.33968,8.356,101.16,7.95,101.4719079352,134.04,102.96176,17.19968,104.3884716547,8.02176,2.33968,8.356,94.94,14.86,96.0959062604,130.83,8.02176,2.33968,8.356,8.02176,2.33968,8.356,0.0,0.0,0.0,130.83
2019-05-22 16:00:00,105.0272,18.35335,106.6187516156,8.1372,2.37335,8.47625,96.89,15.98,98.198943477,134.18,112.2672,11.24335,112.8287955934,8.1372,2.37335,8.47625,104.13,8.87,104.5070992804,133.88,105.8672,18.06335,107.397153822,8.1372,2.37335,8.47625,97.73,15.69,98.9814578595,130.68,8.1372,2.37335,8.47625,8.1372,2.37335,8.47625,0.0,0.0,0.0,130.68
2019-05-22 16:30:00,102.33368,15.15774,103.4501771108,6.64368,1.9377400000000002,6.9205000000000005,95.69,13.22,96.5988845691,134.66,109.48368,7.78774,109.7603074005,6.64368,1.9377400000000002,6.9205000000000005,102.84,5.85,103.0062527228,134.35,103.14368,14.84774,104.2068812845,6.64368,1.9377400000000002,6.9205000000000005,96.5,12.91,97.3597355173,131.15,6.64368,1.9377400000000002,6.9205000000000005,6.64368,1.9377400000000002,6.9205000000000005,0.0,0.0,0.0,131.15
2019-05-22 17:00:00,102.30688,13.80909,103.2346291801,6.71688,1.9590900000000002,6.9967500000000005,95.59,11.85,96.3217036809,134.43,109.45688,6.37909,109.6426074506,6.71688,1.9590900000000002,6.9967500000000005,102.74,4.42,102.8350329411,134.12,103.11688,13.489090000000001,103.9954157161,6.71688,1.9590900000000002,6.9967500000000005,96.4,11.53,97.0870789549,130.93,6.71688,1.9590900000000002,6.9967500000000005,6.71688,1.9590900000000002,6.9967500000000005,0.0,0.0,0.0,130.93
2019-05-22 17:30:00,101.52176,12.12093,102.2427733268,6.31176,1.8409300000000002,6.57475,95.21,10.28,95.7633672131,134.71,108.63176,4.52093,108.7257931163,6.31176,1.8409300000000002,6.57475,102.32,2.68,102.3550917151,134.4,102.31176,11.77093,102.9866546081,6.31176,1.8409300000000002,6.57475,96.0,9.93,96.5122007831,131.2,6.31176,1.8409300000000002,6.57475,6.31176,1.8409300000000002,6.57475,0.0,0.0,0.0,131.2
2019-05-22 18:00:00,101.07448,9.65589,101.5346577232,4.85448,1.41589,5.05675,96.22,8.24,96.5721802591,134.8,108.28448,2.23589,108.3075611994,4.85448,1.41589,5.05675,103.43,0.8200000000000001,103.4332504565,134.49,101.87448,9.29589,102.2977186753,4.85448,1.41589,5.05675,97.02,7.88,97.3394822259,131.3,4.85448,1.41589,5.05675,4.85448,1.41589,5.05675,0.0,0.0,0.0,131.3
2019-05-22 18:30:00,99.3408,7.69315,99.6382411605,4.0908,1.19315,4.26125,95.25,6.5,95.4715271691,134.36,106.4308,2.51315,106.4604673649,4.0908,1.19315,4.26125,102.34,1.32,102.3485124464,134.05,100.1108,7.31315,100.3775594422,4.0908,1.19315,4.26125,96.02,6.12,96.2148366937,130.89,4.0908,1.19315,4.26125,4.0908,1.19315,4.26125,0.0,0.0,0.0,130.89
