Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-22 19:00:00,99.94992,7.18581,100.2078957636,3.13992,0.9158100000000001,3.27075,96.81,6.27,97.0128290485,133.22,107.15992,2.34581,107.1855926837,3.13992,0.9158100000000001,3.27075,104.02,1.43,104.0298288954,132.92,100.74992,6.81581,100.9802042282,3.13992,0.9158100000000001,3.27075,97.61,5.9,97.7881490775,129.81,3.13992,0.9158100000000001,3.27075,3.13992,0.9158100000000001,3.27075,0.0,0.0,0.0,129.81
2019-05-22 19:30:00,103.3824,8.79195,103.7555734145,2.6124,0.76195,2.72125,100.77,8.03,101.0894346606,132.6,110.8824,1.39195,110.8911365014,2.6124,0.76195,2.72125,108.27,0.63,108.2718329022,132.3,104.2224,8.40195,104.5605156145,2.6124,0.76195,2.72125,101.61,7.64,101.8968188905,129.2,2.6124,0.76195,2.72125,2.6124,0.76195,2.72125,0.0,0.0,0.0,129.2
2019-05-22 20:00:00,102.4476,7.92055,102.7533252896,1.8876,0.5505500000000001,1.96625,100.56,7.37,100.8297104032,132.67,109.9176,0.7705500000000001,109.9203008414,1.8876,0.5505500000000001,1.96625,108.03,0.22,108.0302240116,132.37,103.2876,7.54055,103.5624845591,1.8876,0.5505500000000001,1.96625,101.4,6.99,101.6406419696,129.27,1.8876,0.5505500000000001,1.96625,1.8876,0.5505500000000001,1.96625,0.0,0.0,0.0,129.27
2019-05-22 20:30:00,101.19752,6.45636,101.4032673961,1.6675200000000001,0.48636,1.737,99.53,5.97,99.708885261,132.44,108.61752,2.15636,108.6389227644,1.6675200000000001,0.48636,1.737,106.95,1.67,106.963037541,132.14,102.03752,6.07636,102.2182842675,1.6675200000000001,0.48636,1.737,100.37,5.59,100.5255440174,129.05,1.6675200000000001,0.48636,1.737,1.6675200000000001,0.48636,1.737,0.0,0.0,0.0,129.05
2019-05-22 21:00:00,100.1196,5.7278,100.283308666,1.5695999999999999,0.45780000000000004,1.635,98.55,5.27,98.6908070694,132.58,107.4496,2.8778,107.4881308471,1.5695999999999999,0.45780000000000004,1.635,105.88,2.42,105.9076522259,132.29,100.9396,5.3378,101.0806359151,1.5695999999999999,0.45780000000000004,1.635,99.37,4.88,99.4897547489,129.19,1.5695999999999999,0.45780000000000004,1.635,1.5695999999999999,0.45780000000000004,1.635,0.0,0.0,0.0,129.19
2019-05-22 21:30:00,98.816,5.04925,98.9449179168,1.506,0.43925000000000003,1.56875,97.31,4.61,97.4191367237,132.58,106.076,3.57925,106.1363689155,1.506,0.43925000000000003,1.56875,104.57,3.14,104.6171329181,132.29,99.626,4.64925,99.7344243557,1.506,0.43925000000000003,1.56875,98.12,4.21,98.2102769571,129.19,1.506,0.43925000000000003,1.56875,1.506,0.43925000000000003,1.56875,0.0,0.0,0.0,129.19
2019-05-22 22:00:00,95.80056,3.33433,95.8585679679,1.42056,0.41433000000000003,1.4797500000000001,94.38,2.92,94.4251597828,133.26,102.85056,5.42433,102.9935000292,1.42056,0.41433000000000003,1.4797500000000001,101.43,5.01,101.5536557688,132.96,96.60056,2.95433,96.6457255033,1.42056,0.41433000000000003,1.4797500000000001,95.18,2.54,95.213885542,129.84,1.42056,0.41433000000000003,1.4797500000000001,1.42056,0.41433000000000003,1.4797500000000001,0.0,0.0,0.0,129.84
2019-05-22 22:30:00,89.6512,0.9816,89.6565736575,1.4112,0.4116,1.47,88.24,0.5700000000000001,88.2418409826,133.26,96.2512,8.4416,96.6206712459,1.4112,0.4116,1.47,94.84,8.03,95.1793386193,132.96,90.3912,0.9616,90.3963147036,1.4112,0.4116,1.47,88.98,0.55,88.9816998039,129.84,1.4112,0.4116,1.47,1.4112,0.4116,1.47,0.0,0.0,0.0,129.84
2019-05-22 23:00:00,84.19072,1.65271,84.2069402393,1.3807200000000002,0.40271,1.43825,82.81,1.25,82.8194337097,133.47,90.39072,9.892710000000001,90.9304567967,1.3807200000000002,0.40271,1.43825,89.01,9.49,89.5144692215,133.18,84.85072,2.03271,84.8750646213,1.3807200000000002,0.40271,1.43825,83.47,1.63,83.4859137819,130.03,1.3807200000000002,0.40271,1.43825,1.3807200000000002,0.40271,1.43825,0.0,0.0,0.0,130.03
2019-05-22 23:30:00,78.79824,3.7415700000000003,78.8870203086,1.30824,0.38157,1.3627500000000001,77.49,3.36,77.5628113209,134.84,84.64824,12.26157,85.5316937396,1.30824,0.38157,1.3627500000000001,83.34,11.88,84.1824803626,134.55,79.42824,4.10157,79.5340693411,1.30824,0.38157,1.3627500000000001,78.12,3.7199999999999998,78.2085212749,131.34,1.30824,0.38157,1.3627500000000001,1.30824,0.38157,1.3627500000000001,0.0,0.0,0.0,131.34
2019-05-23 00:00:00,74.07776,5.73143,74.2991508462,1.30776,0.38143000000000005,1.36225,72.77,5.35,72.9663991163,135.91,79.58776,14.50143,80.8981026592,1.30776,0.38143000000000005,1.36225,78.28,14.12,79.5432762715,135.62,74.65776,6.10143,74.9066657666,1.30776,0.38143000000000005,1.36225,73.35,5.72,73.5726912652,132.38,1.30776,0.38143000000000005,1.36225,1.30776,0.38143000000000005,1.36225,0.0,0.0,0.0,132.38
2019-05-23 00:30:00,70.83856,7.06708,71.1902044006,1.2585600000000001,0.36708,1.311,69.58,6.7,69.9018340246,136.73,76.11856,16.01708,77.7854872595,1.2585600000000001,0.36708,1.311,74.86,15.65,76.4783766826,136.44,71.37856,7.42708,71.7639209143,1.2585600000000001,0.36708,1.311,70.12,7.06,70.4745202183,133.17,1.2585600000000001,0.36708,1.311,1.2585600000000001,0.36708,1.311,0.0,0.0,0.0,133.17
2019-05-23 01:00:00,69.3228,10.37415,70.0947472216,1.2828,0.37415000000000004,1.3362500000000002,68.04,10.0,68.7709357214,137.0,74.2528,15.37415,75.8277178614,1.2828,0.37415000000000004,1.3362500000000002,72.97,15.0,74.4957777327,136.71,69.6228,6.80415,69.954490471,1.2828,0.37415000000000004,1.3362500000000002,68.34,6.43,68.6418276272,133.44,1.2828,0.37415000000000004,1.3362500000000002,1.2828,0.37415000000000004,1.3362500000000002,0.0,0.0,0.0,133.44
2019-05-23 01:30:00,69.16672,20.88696,72.2516453349,1.32672,0.38696,1.3820000000000001,67.84,20.5,70.8697086208,136.77,73.18672,10.60696,73.9513595872,1.32672,0.38696,1.3820000000000001,71.86,10.22,72.5831109832,136.47,68.63672,2.33696,68.676493172,1.32672,0.38696,1.3820000000000001,67.31,1.9500000000000002,67.3382402502,133.21,1.32672,0.38696,1.3820000000000001,1.32672,0.38696,1.3820000000000001,0.0,0.0,0.0,133.21
2019-05-23 02:00:00,69.38344,20.99017,72.4889576616,1.3034400000000002,0.38017,1.35775,68.08,20.61,71.1312765245,136.87,73.42344,10.70017,74.1990241139,1.3034400000000002,0.38017,1.35775,72.12,10.32,72.8546278558,136.56,68.87344,2.42017,68.9159485189,1.3034400000000002,0.38017,1.35775,67.57,2.04,67.6007877173,133.31,1.3034400000000002,0.38017,1.35775,1.3034400000000002,0.38017,1.35775,0.0,0.0,0.0,133.31
2019-05-23 02:30:00,68.6388,21.2059,71.8399266442,1.2888,0.3759,1.3425,67.35,20.83,70.4975985407,136.95,72.6288,10.9159,73.444533236,1.2888,0.3759,1.3425,71.34,10.54,72.1144035544,136.65,68.1088,2.6059,68.1586337323,1.2888,0.3759,1.3425,66.82,2.23,66.8572008089,133.39,1.2888,0.3759,1.3425,1.2888,0.3759,1.3425,0.0,0.0,0.0,133.39
2019-05-23 03:00:00,67.0852,20.02485,70.0101326707,1.2852000000000001,0.37485,1.33875,65.8,19.65,68.6714096258,136.95,71.1252,12.38485,72.1954194154,1.2852000000000001,0.37485,1.33875,69.84,12.01,70.8651232977,136.65,66.6552,3.53485,66.748864047,1.2852000000000001,0.37485,1.33875,65.37,3.16,65.446332976,133.39,1.2852000000000001,0.37485,1.33875,1.2852000000000001,0.37485,1.33875,0.0,0.0,0.0,133.39
2019-05-23 03:30:00,65.45736,9.40298,66.1292825536,1.3473600000000001,0.39298000000000005,1.4035,64.11,9.01,64.7400355267,135.8,70.19736,18.55298,72.607729739,1.3473600000000001,0.39298000000000005,1.4035,68.85,18.16,71.2046915589,135.51,65.75736,9.39298,66.4248332136,1.3473600000000001,0.39298000000000005,1.4035,64.41,9.0,65.035744787,132.29,1.3473600000000001,0.39298000000000005,1.4035,1.3473600000000001,0.39298000000000005,1.4035,0.0,0.0,0.0,132.29
2019-05-23 04:00:00,64.9972,9.48585,65.6857469933,1.3572,0.39585000000000004,1.41375,63.64,9.09,64.2859059203,135.8,69.7072,18.65585,72.1604772092,1.3572,0.39585000000000004,1.41375,68.35,18.26,70.7470854523,135.51,65.2872,9.48585,65.9727203779,1.3572,0.39585000000000004,1.41375,63.93,9.09,64.5730051957,132.29,1.3572,0.39585000000000004,1.41375,1.3572,0.39585000000000004,1.41375,0.0,0.0,0.0,132.29
2019-05-23 04:30:00,65.3472,9.1071,65.9787527788,1.3272,0.3871,1.3825,64.02,8.72,64.6111352632,135.75,70.0872,18.2571,72.4260816574,1.3272,0.3871,1.3825,68.76,17.87,71.0441728786,135.51,65.6472,9.0971,66.2745207169,1.3272,0.3871,1.3825,64.32,8.71,64.9070604788,132.23,1.3272,0.3871,1.3825,1.3272,0.3871,1.3825,0.0,0.0,0.0,132.23
2019-05-23 05:00:00,65.53856,8.574580000000001,66.0970972816,1.31856,0.38458000000000003,1.3735,64.22,8.19,64.740130522,135.85,70.28856,17.68458,72.47914208,1.31856,0.38458000000000003,1.3735,68.97,17.3,71.1066164291,135.56,65.83856,8.56458,66.3932828941,1.31856,0.38458000000000003,1.3735,64.52,8.18,65.0364728441,132.31,1.31856,0.38458000000000003,1.3735,1.31856,0.38458000000000003,1.3735,0.0,0.0,0.0,132.31
2019-05-23 05:30:00,67.19976,8.11993,67.6885589096,1.4397600000000002,0.41993,1.4997500000000001,65.76,7.7,66.2092712541,135.92,72.03976,17.20993,74.066920494,1.4397600000000002,0.41993,1.4997500000000001,70.6,16.79,72.5690298957,135.63,67.48976,8.10993,67.975279841,1.4397600000000002,0.41993,1.4997500000000001,66.05,7.69,66.496154776,132.38,1.4397600000000002,0.41993,1.4997500000000001,1.4397600000000002,0.41993,1.4997500000000001,0.0,0.0,0.0,132.38
2019-05-23 06:00:00,71.15808,6.62944,71.4662285559,1.67808,0.48944000000000004,1.748,69.48,6.14,69.7507706051,135.54,76.26808,15.58944,77.8450426578,1.67808,0.48944000000000004,1.748,74.59,15.1,76.1030754963,135.25,71.47808,6.6394400000000005,71.7857791209,1.67808,0.48944000000000004,1.748,69.8,6.15,70.0704110163,132.01,1.67808,0.48944000000000004,1.748,1.67808,0.48944000000000004,1.748,0.0,0.0,0.0,132.01
2019-05-23 06:30:00,81.06744,2.06217,81.0936641993,1.92744,0.5621700000000001,2.00775,79.14,1.5,79.1542140382,133.8,86.81744,10.29217,87.4253776169,1.92744,0.5621700000000001,2.00775,84.89,9.73,85.4458015352,133.52,81.43744,2.06217,81.4635450914,1.92744,0.5621700000000001,2.00775,79.51,1.5,79.5241479049,130.33,1.92744,0.5621700000000001,2.00775,1.92744,0.5621700000000001,2.00775,0.0,0.0,0.0,130.33
2019-05-23 07:00:00,89.0936,3.15105,89.1493055333,2.4036,0.7010500000000001,2.50375,86.69,2.45,86.7246135765,132.95,95.3936,6.37105,95.6061148623,2.4036,0.7010500000000001,2.50375,92.99,5.67,93.1627017642,132.69,89.5336,3.12105,89.5879817948,2.4036,0.7010500000000001,2.50375,87.13,2.42,87.1636007746,129.52,2.4036,0.7010500000000001,2.50375,2.4036,0.7010500000000001,2.50375,0.0,0.0,0.0,129.52
2019-05-23 07:30:00,92.29112,8.75616,92.7055616929,3.38112,0.98616,3.5220000000000002,88.91,7.77,89.2488711413,132.4,99.09112,4.956160000000001,99.2149866946,3.38112,0.98616,3.5220000000000002,95.71,3.9699999999999998,95.7923013608,132.15,93.07112,4.93616,93.2019262333,3.38112,0.98616,3.5220000000000002,89.69,3.95,89.7769380186,128.99,3.38112,0.98616,3.5220000000000002,3.38112,0.98616,3.5220000000000002,0.0,0.0,0.0,128.99
2019-05-23 08:00:00,96.23672,21.72946,98.6593923975,4.38672,1.27946,4.5695,91.85,20.45,94.0990169981,132.16,104.56672,6.06946,104.7427194427,4.38672,1.27946,4.5695,100.18,4.79,100.2944489989,131.91,98.27672,4.42946,98.3764901277,4.38672,1.27946,4.5695,93.89,3.15,93.9428262296,128.76,4.38672,1.27946,4.5695,4.38672,1.27946,4.5695,0.0,0.0,0.0,128.76
2019-05-23 08:30:00,100.07608,15.33594,101.2443225265,5.74608,1.6759400000000002,5.9855,94.33,13.66,95.3139260549,132.7,107.30608,6.96594,107.5319446725,5.74608,1.6759400000000002,5.9855,101.56,5.29,101.6976779479,132.46,101.05608,12.68594,101.8492237508,5.74608,1.6759400000000002,5.9855,95.31,11.01,95.9438179353,129.27,5.74608,1.6759400000000002,5.9855,5.74608,1.6759400000000002,5.9855,0.0,0.0,0.0,129.27
2019-05-23 09:00:00,99.77544,15.25492,100.9348850071,6.80544,1.9849200000000002,7.089,92.97,13.27,93.9122665044,132.79,106.73544,8.08492,107.0412074082,6.80544,1.9849200000000002,7.089,99.93,6.1,100.1160072116,132.55,100.55544,14.94492,101.6599584271,6.80544,1.9849200000000002,7.089,93.75,12.96,94.6415558832,129.37,6.80544,1.9849200000000002,7.089,6.80544,1.9849200000000002,7.089,0.0,0.0,0.0,129.37
2019-05-23 09:30:00,104.7344,18.19545,106.3031934801,7.9044,2.30545,8.23375,96.83,15.89,98.1251292993,132.17,111.9744,11.27545,112.5406683296,7.9044,2.30545,8.23375,104.07,8.97,104.4558557478,131.92,105.5744,17.91545,107.0836928951,7.9044,2.30545,8.23375,97.67,15.61,98.9095596998,128.78,7.9044,2.30545,8.23375,7.9044,2.30545,8.23375,0.0,0.0,0.0,128.78
2019-05-23 10:00:00,104.5268,18.3549,106.1261243627,8.8968,2.5949,9.2675,95.63,15.76,96.9199386091,132.17,111.6668,11.4349,112.2507512681,8.8968,2.5949,9.2675,102.77,8.84,103.1494958786,131.92,105.0568,21.4149,107.2172055607,8.8968,2.5949,9.2675,96.16,18.82,97.9843763056,128.78,8.8968,2.5949,9.2675,8.8968,2.5949,9.2675,0.0,0.0,0.0,128.78
2019-05-23 10:30:00,104.32216,14.29563,105.2970944716,9.72216,2.83563,10.12725,94.6,11.46,95.291613482,132.96,111.39216,6.97563,111.6103611828,9.72216,2.83563,10.12725,101.67,4.14,101.7542554393,132.71,103.82216,30.07563,108.090630616,9.72216,2.83563,10.12725,94.1,27.24,97.9633992877,129.54,9.72216,2.83563,10.12725,9.72216,2.83563,10.12725,0.0,0.0,0.0,129.54
2019-05-23 11:00:00,104.08376,15.33943,105.208018746,10.283760000000001,2.9994300000000003,10.712250000000001,93.8,12.34,94.60822163,132.81,111.10376,8.09943,111.3985917885,10.283760000000001,2.9994300000000003,10.712250000000001,100.82,5.1,100.9489098505,132.55,103.59376,31.07943,108.1554348152,10.283760000000001,2.9994300000000003,10.712250000000001,93.31,28.08,97.4435349318,129.39,10.283760000000001,2.9994300000000003,10.712250000000001,10.283760000000001,2.9994300000000003,10.712250000000001,0.0,0.0,0.0,129.39
2019-05-23 11:30:00,103.62272,15.67746,104.8019601546,10.72272,3.12746,11.1695,92.9,12.55,93.743866466,132.6,110.56272,8.50746,110.8895483328,10.72272,3.12746,11.1695,99.84,5.38,99.9848488522,132.33,103.12272,31.36746,107.7878143718,10.72272,3.12746,11.1695,92.4,28.24,96.6191368208,129.18,10.72272,3.12746,11.1695,10.72272,3.12746,11.1695,0.0,0.0,0.0,129.18
2019-05-23 12:00:00,103.17512,15.80566,104.3787539447,11.02512,3.21566,11.4845,92.15,12.59,93.006078296,132.53,110.08512,8.63566,110.4233139742,11.02512,3.21566,11.4845,99.06,5.42,99.2081649866,132.25,102.68512,31.45566,107.3950297521,11.02512,3.21566,11.4845,91.66,28.24,95.9116948031,129.11,11.02512,3.21566,11.4845,11.02512,3.21566,11.4845,0.0,0.0,0.0,129.11
2019-05-23 12:30:00,103.32728,15.97254,104.5545256134,11.11728,3.24254,11.5805,92.21,12.73,93.0845690757,132.65,110.22728,8.782540000000001,110.5766081278,11.11728,3.24254,11.5805,99.11,5.54,99.2647152819,132.37,102.84728,31.67254,107.6137202844,11.11728,3.24254,11.5805,91.73,28.43,96.0346697813,129.2,11.11728,3.24254,11.5805,11.11728,3.24254,11.5805,0.0,0.0,0.0,129.2
2019-05-23 13:00:00,102.06768,15.31974,103.2109768109,11.10768,3.23974,11.5705,90.96,12.08,91.7586399202,132.87,108.87768,8.06974,109.1763248413,11.10768,3.23974,11.5705,97.77,4.83,97.8892322986,132.58,101.59768,31.10974,106.2539622991,11.10768,3.23974,11.5705,90.49,27.87,94.684618603,129.4,11.10768,3.23974,11.5705,11.10768,3.23974,11.5705,0.0,0.0,0.0,129.4
2019-05-23 13:30:00,102.56944,12.50942,103.3294518066,11.20944,3.26942,11.6765,91.36,9.24,91.8260703722,133.46,39.04944,4.3394200000000005,39.2898120414,11.20944,3.26942,11.6765,27.84,1.07,27.860554553,133.76,101.97944,28.43942,105.8707079066,11.20944,3.26942,11.6765,90.77,25.17,94.1951262009,130.01,75.98944,9.02942,76.5240185631,11.20944,3.26942,11.6765,64.78,5.76,65.0355748802,130.01
2019-05-23 14:00:00,102.364,12.29325,103.0995271161,10.674,3.11325,11.11875,91.69,9.18,92.148404761,133.27,10.674,3.11325,11.11875,10.674,3.11325,11.11875,0.0,0.0,0.0,133.88,101.744,28.15325,105.5672630201,10.674,3.11325,11.11875,91.07,25.04,94.4497035464,129.85,104.244,12.10325,104.9442718616,10.674,3.11325,11.11875,93.57,8.99,94.0008776555,129.85
2019-05-23 14:30:00,102.4224,12.88445,103.22963273,10.7124,3.12445,11.15875,91.71,9.76,92.2278791906,133.13,10.7124,3.12445,11.15875,10.7124,3.12445,11.15875,0.0,0.0,0.0,133.81,101.8024,28.73445,105.7799473556,10.7124,3.12445,11.15875,91.09,25.61,94.6216687657,129.7,104.3024,12.71445,105.0744873152,10.7124,3.12445,11.15875,93.59,9.59,94.0800520833,129.7
2019-05-23 15:00:00,101.72544,12.30367,102.4668016416,10.43544,3.04367,10.87025,91.29,9.26,91.7584421184,133.21,10.43544,3.04367,10.87025,10.43544,3.04367,10.87025,0.0,0.0,0.0,133.81,101.10544,28.17367,104.957446991,10.43544,3.04367,10.87025,90.67,25.13,94.088074696,129.8,103.59544,12.10367,104.3001151306,10.43544,3.04367,10.87025,93.16,9.06,93.599514956,129.8
2019-05-23 15:30:00,100.75848,11.31164,101.3914419041,9.46848,2.76164,9.863,91.29,8.55,91.6895119411,133.42,9.46848,2.76164,9.863,9.46848,2.76164,9.863,0.0,0.0,0.0,133.93,100.12848,27.24164,103.7681042373,9.46848,2.76164,9.863,90.66,24.48,93.9069007049,130.0,102.61848,11.10164,103.2172410414,9.46848,2.76164,9.863,93.15,8.34,93.5226074273,130.0
2019-05-23 16:00:00,103.04984,11.25037,103.6621452082,9.42984,2.75037,9.82275,93.62,8.5,94.0050764587,133.36,9.42984,2.75037,9.82275,9.42984,2.75037,9.82275,0.0,0.0,0.0,133.88,102.39984,27.17037,105.94317457,9.42984,2.75037,9.82275,92.97,24.42,96.1236562975,129.94,104.95984,11.03037,105.5378466483,9.42984,2.75037,9.82275,95.53,8.28,95.8881603745,129.94
2019-05-23 16:30:00,104.67904,10.23847,105.1785514412,8.66904,2.52847,9.03025,96.01,7.71,96.319074954,133.61,8.66904,2.52847,9.03025,8.66904,2.52847,9.03025,0.0,0.0,0.0,134.07,104.01904,26.18847,107.2650765322,8.66904,2.52847,9.03025,95.35,23.66,98.2416311957,130.2,106.64904,9.97847,107.1148336901,8.66904,2.52847,9.03025,97.98,7.45,98.262825626,130.2
2019-05-23 17:00:00,101.24216,6.61938,101.4583222464,7.71216,2.24938,8.0335,93.53,4.37,93.6320340482,134.06,7.71216,2.24938,8.0335,7.71216,2.24938,8.0335,0.0,0.0,0.0,134.07,100.57216,22.72938,103.1086033377,7.71216,2.24938,8.0335,92.86,20.48,95.0915874302,130.63,103.13216,6.29938,103.3243660259,7.71216,2.24938,8.0335,95.42,4.05,95.5059102883,130.63
2019-05-23 17:30:00,101.42312,4.82091,101.5376306783,6.48312,1.89091,6.75325,94.94,2.93,94.985201479,134.21,6.48312,1.89091,6.75325,6.48312,1.89091,6.75325,0.0,0.0,0.0,134.07,100.73312,20.98091,102.8948980726,6.48312,1.89091,6.75325,94.25,19.09,96.1638736741,130.79,103.32312,4.46091,103.4193736423,6.48312,1.89091,6.75325,96.84,2.5700000000000003,96.8740961248,130.79
2019-05-23 18:00:00,101.22872,2.94421,101.2715267257,5.08872,1.48421,5.30075,96.14,1.46,96.1510852773,134.35,5.08872,1.48421,5.30075,5.08872,1.48421,5.30075,0.0,0.0,0.0,134.07,100.52872,19.16421,102.3390956075,5.08872,1.48421,5.30075,95.44,17.68,97.0637728506,130.93,103.15872,2.61421,103.1918388535,5.08872,1.48421,5.30075,98.07,1.13,98.0765099297,130.93
2019-05-23 18:30:00,103.45016,1.65588,103.463411613,4.10016,1.19588,4.271,99.35,0.46,99.3510649163,134.17,4.10016,1.19588,4.271,4.10016,1.19588,4.271,0.0,0.0,0.0,133.8,102.73016,17.69588,104.2431289947,4.10016,1.19588,4.271,98.63,16.5,100.000634498,130.78,105.45016,1.45588,105.460209703,4.10016,1.19588,4.271,101.35,0.26,101.3503334972,130.78
2019-05-23 19:00:00,99.45328,2.32304,99.4804072046,3.23328,0.9430400000000001,3.368,96.22,1.38,96.2298955627,134.17,3.23328,0.9430400000000001,3.368,3.23328,0.9430400000000001,3.368,0.0,0.0,0.0,133.59,98.75328,15.77304,100.0049953832,3.23328,0.9430400000000001,3.368,95.52,14.83,96.664364168,130.78,101.38328,2.78304,101.4214709773,3.23328,0.9430400000000001,3.368,98.15,1.8399999999999999,98.1672455557,130.78
2019-05-23 19:30:00,103.46488,0.8168400000000001,103.4681043655,2.35488,0.68684,2.453,101.11,0.13,101.1100835723,133.63,2.35488,0.68684,2.453,2.35488,0.68684,2.453,0.0,0.0,0.0,133.24,102.72488,16.68684,104.0713774301,2.35488,0.68684,2.453,100.37,16.0,101.6372810538,130.27,105.48488,1.16684,105.491333408,2.35488,0.68684,2.453,103.13,0.48,103.1311170307,130.27
2019-05-23 20:00:00,103.36496,1.23728,103.3723648641,1.70496,0.49728000000000006,1.776,101.66,0.74,101.6626932557,133.88,1.70496,0.49728000000000006,1.776,1.70496,0.49728000000000006,1.776,0.0,0.0,0.0,133.41,102.62496,15.84728,103.8413149878,1.70496,0.49728000000000006,1.776,100.92,15.35,102.0806979796,130.52,105.42496,1.70728,105.4387831682,1.70496,0.49728000000000006,1.776,103.72,1.21,103.7270577043,130.52
2019-05-23 20:30:00,102.04144,2.44042,102.0706183338,1.44144,0.42042,1.5015,100.6,2.02,100.6202782743,133.92,1.44144,0.42042,1.5015,1.44144,0.42042,1.5015,0.0,0.0,0.0,133.3,101.33144,14.52042,102.3665146884,1.44144,0.42042,1.5015,99.89,14.1,100.8802364192,130.57,104.07144,2.93042,104.1126888763,1.44144,0.42042,1.5015,102.63,2.51,102.6606886788,130.57
2019-05-23 21:00:00,100.98856,2.97208,101.0322844956,1.37856,0.40208000000000005,1.436,99.61,2.5700000000000003,99.6431482843,133.52,1.37856,0.40208000000000005,1.436,1.37856,0.40208000000000005,1.436,0.0,0.0,0.0,132.84,100.26856,13.86208,101.2222376081,1.37856,0.40208000000000005,1.436,98.89,13.46,99.8018221277,130.18,102.98856,3.49208,103.0477467662,1.37856,0.40208000000000005,1.436,101.61,3.09,101.6569731991,130.18
2019-05-23 21:30:00,99.32712,3.92666,99.4047052521,1.49712,0.43666000000000005,1.5594999999999999,97.83,3.49,97.892231561,133.85,1.49712,0.43666000000000005,1.5594999999999999,1.49712,0.43666000000000005,1.5594999999999999,0.0,0.0,0.0,133.05,98.61712,13.07666,99.4803266674,1.49712,0.43666000000000005,1.5594999999999999,97.12,12.64,97.9390831078,130.51,101.29712,4.45666,101.3951100332,1.49712,0.43666000000000005,1.5594999999999999,99.8,4.02,99.880931113,130.51
2019-05-23 22:00:00,96.8896,5.00905,97.0189938623,1.5396,0.44905000000000006,1.60375,95.35,4.5600000000000005,95.4589760054,134.21,1.5396,0.44905000000000006,1.60375,1.5396,0.44905000000000006,1.60375,0.0,0.0,0.0,133.25,96.3996,10.11905,96.9292425074,1.5396,0.44905000000000006,1.60375,94.86,9.67,95.35160460110001,130.85,98.78960000000001,5.55905,98.9458847303,1.5396,0.44905000000000006,1.60375,97.25,5.11,97.3841599029,130.85
2019-05-23 22:30:00,90.82064,3.09852,90.8734805991,1.40064,0.40852000000000005,1.459,89.42,2.69,89.4604521562,133.55,1.40064,0.40852000000000005,1.459,1.40064,0.40852000000000005,1.459,0.0,0.0,0.0,132.74,91.40064,3.50852,91.4679545251,1.40064,0.40852000000000005,1.459,90.0,3.1,90.0533730629,130.21,92.62064,3.55852,92.6889746334,1.40064,0.40852000000000005,1.459,91.22,3.15,91.2743715399,130.21
2019-05-23 23:00:00,85.47872,4.55921,85.6002217793,1.3687200000000002,0.39921,1.42575,84.11,4.16,84.2128119706,134.35,1.3687200000000002,0.39921,1.42575,1.3687200000000002,0.39921,1.42575,0.0,0.0,0.0,133.32,86.00872,4.96921,86.1521500838,1.3687200000000002,0.39921,1.42575,84.64,4.57,84.7632850944,130.96,87.16872,5.02921,87.3136799114,1.3687200000000002,0.39921,1.42575,85.8,4.63,85.9248328483,130.96
2019-05-23 23:30:00,80.01064,6.45102,80.2702819993,1.34064,0.39102000000000003,1.3965,78.67,6.06,78.9030576087,135.54,1.34064,0.39102000000000003,1.3965,1.34064,0.39102000000000003,1.3965,0.0,0.0,0.0,134.24,80.51064,6.85102,80.8016065945,1.34064,0.39102000000000003,1.3965,79.17,6.46,79.4331196668,132.11,81.59064,6.94102,81.8853484712,1.34064,0.39102000000000003,1.3965,80.25,6.55,80.5168615881,132.11
2019-05-24 00:00:00,75.83688,8.12159,76.2705224334,1.37688,0.40159000000000006,1.43425,74.46,7.72,74.8591343792,136.37,1.37688,0.40159000000000006,1.43425,1.37688,0.40159000000000006,1.43425,0.0,0.0,0.0,134.84,76.30688,8.51159,76.7801217742,1.37688,0.40159000000000006,1.43425,74.93,8.11,75.3676124075,132.91,77.30688,8.62159,77.7861524274,1.37688,0.40159000000000006,1.43425,75.93,8.22,76.3736427048,132.91
2019-05-24 00:30:00,72.52304,9.36172,73.1247778267,1.34304,0.39172,1.399,71.18,8.97,71.7429669027,136.87,1.34304,0.39172,1.399,1.34304,0.39172,1.399,0.0,0.0,0.0,135.17,72.95304,9.75172,73.6019163351,1.34304,0.39172,1.399,71.61,9.36,72.2191228138,133.38,73.93304,9.88172,74.5905006941,1.34304,0.39172,1.399,72.59,9.49,73.2077058785,133.38
2019-05-24 01:00:00,70.5184,10.05745,71.2319944903,1.3284,0.38745,1.38375,69.19,9.67,69.8624720433,137.09,1.3284,0.38745,1.38375,1.3284,0.38745,1.38375,0.0,0.0,0.0,135.29,70.9184,10.43745,71.6823536239,1.3284,0.38745,1.38375,69.59,10.05,70.3119520423,133.6,71.8584,10.57745,72.6327205814,1.3284,0.38745,1.38375,70.53,10.19,71.2623112171,133.6
2019-05-24 01:30:00,69.80576,10.64668,70.6130010989,1.32576,0.38668,1.381,68.48,10.26,69.2443355084,137.02,1.32576,0.38668,1.381,1.32576,0.38668,1.381,0.0,0.0,0.0,135.15,70.20576,11.03668,71.067974803,1.32576,0.38668,1.381,68.88,10.65,69.6984712888,133.53,71.13576,11.17668,72.0084337186,1.32576,0.38668,1.381,69.81,10.79,70.6389425176,133.53
2019-05-24 02:00:00,69.8128,10.50915,70.5993574869,1.4028,0.40915,1.4612500000000002,68.41,10.1,69.1515589123,137.06,1.4028,0.40915,1.4612500000000002,1.4028,0.40915,1.4612500000000002,0.0,0.0,0.0,135.21,70.1928,10.88915,71.0324064041,1.4028,0.40915,1.4612500000000002,68.79,10.48,69.583722953,133.55,71.1228,11.03915,71.9744087337,1.4028,0.40915,1.4612500000000002,69.72,10.63,70.5257066608,133.55
2019-05-24 02:30:00,68.63016,6.50963,68.9381907535,1.37016,0.39963000000000004,1.42725,67.26,6.11,67.536950627,137.18,1.37016,0.39963000000000004,1.42725,1.37016,0.39963000000000004,1.42725,0.0,0.0,0.0,135.76,69.60016,20.489630000000002,72.5534782734,1.37016,0.39963000000000004,1.42725,68.23,20.09,71.126232854,133.68,69.95016,6.95963,70.2955285474,1.37016,0.39963000000000004,1.42725,68.58,6.5600000000000005,68.8930330295,133.68
2019-05-24 03:00:00,66.80664,5.07277,66.9989562871,1.34664,0.39277,1.4027500000000002,65.46,4.68,65.6270828241,137.18,1.34664,0.39277,1.4027500000000002,1.34664,0.39277,1.4027500000000002,0.0,0.0,0.0,135.89,67.96664,24.21277,72.1506921932,1.34664,0.39277,1.4027500000000002,66.62,23.82,70.7503837445,133.68,68.10664,5.46277,68.3253706039,1.34664,0.39277,1.4027500000000002,66.76,5.07,66.9522404405,133.68
2019-05-24 03:30:00,66.01392,5.39031,66.2336249624,1.30392,0.38031000000000004,1.35825,64.71,5.01,64.90365321,137.14,1.30392,0.38031000000000004,1.35825,1.30392,0.38031000000000004,1.35825,0.0,0.0,0.0,135.82,67.16392,24.53031,71.5033443866,1.30392,0.38031000000000004,1.35825,65.86,24.15,70.1481439526,133.63,67.28392,5.79031,67.5326112368,1.30392,0.38031000000000004,1.35825,65.98,5.41,66.2014237007,133.63
2019-05-24 04:00:00,65.50488,5.26934,65.7164762282,1.33488,0.38934,1.3905,64.17,4.88,64.3552896039,137.31,1.33488,0.38934,1.3905,1.33488,0.38934,1.3905,0.0,0.0,0.0,136.0,66.62488,24.43934,70.9658789465,1.33488,0.38934,1.3905,65.29,24.05,69.578636089,133.79,66.76488,5.6493400000000005,67.0034644168,1.33488,0.38934,1.3905,65.43,5.26,65.6410885041,133.79
2019-05-24 04:30:00,65.47864,5.10502,65.6773440804,1.38864,0.40502000000000005,1.4465,64.09,4.7,64.2621046963,137.14,1.38864,0.40502000000000005,1.4465,1.38864,0.40502000000000005,1.4465,0.0,0.0,0.0,135.85,66.60864,24.24502,70.8839327172,1.38864,0.40502000000000005,1.4465,65.22,23.84,69.4405789146,133.62,66.73864,5.4850200000000005,66.9636581546,1.38864,0.40502000000000005,1.4465,65.35,5.08,65.547150205,133.62
2019-05-24 05:00:00,65.44816,4.68363,65.6155319826,1.41816,0.41363000000000005,1.4772500000000002,64.03,4.27,64.1722198463,137.17,1.41816,0.41363000000000005,1.4772500000000002,1.41816,0.41363000000000005,1.4772500000000002,0.0,0.0,0.0,135.93,66.57816,23.81363,70.7088421823,1.41816,0.41363000000000005,1.4772500000000002,65.16,23.4,69.2342805263,133.64,66.70816,5.04363,66.8985561441,1.41816,0.41363000000000005,1.4772500000000002,65.29,4.63,65.4539609191,133.64
2019-05-24 05:30:00,67.124,4.3195,67.2628385979,1.404,0.40950000000000003,1.4625,65.72,3.91,65.8362096418,136.87,1.404,0.40950000000000003,1.4625,1.404,0.40950000000000003,1.4625,0.0,0.0,0.0,135.68,68.284,23.3695,72.1722812876,1.404,0.40950000000000003,1.4625,66.88,22.96,70.7113569379,133.34,68.404,4.6995000000000005,68.565242771,1.404,0.40950000000000003,1.4625,67.0,4.29,67.1372035462,133.34
2019-05-24 06:00:00,70.52264,3.38827,70.603988033,1.7426400000000002,0.50827,1.81525,68.78,2.88,68.8402701912,136.81,1.7426400000000002,0.50827,1.81525,1.7426400000000002,0.50827,1.81525,0.0,0.0,0.0,135.77,71.75264,22.40827,75.1702860934,1.7426400000000002,0.50827,1.81525,70.01,21.9,73.3553685834,133.29,71.87264,3.75827,71.9708341897,1.7426400000000002,0.50827,1.81525,70.13,3.25,70.2052661842,133.29
2019-05-24 06:30:00,80.02976,2.36743,80.0647688466,1.9797600000000002,0.57743,2.06225,78.05,1.79,78.0705232466,135.7,1.9797600000000002,0.57743,2.06225,1.9797600000000002,0.57743,2.06225,0.0,0.0,0.0,135.24,81.50976,17.74743,83.4194956042,1.9797600000000002,0.57743,2.06225,79.53,17.17,81.3623364955,132.23,81.55976,2.19743,81.5893568418,1.9797600000000002,0.57743,2.06225,79.58,1.62,79.5964873597,132.23
2019-05-24 07:00:00,88.92104,1.91072,88.9415662421,2.47104,0.72072,2.574,86.45,1.19,86.4581898955,135.39,2.47104,0.72072,2.574,2.47104,0.72072,2.574,0.0,0.0,0.0,134.93,89.61104,3.60072,89.6833522701,2.47104,0.72072,2.574,87.14,2.88,87.1875793906,131.91,90.64104,1.95072,90.6620286603,2.47104,0.72072,2.574,88.17,1.23,88.1785790314,131.91
2019-05-24 07:30:00,97.28208,5.37769,97.430604221,3.35208,0.9776900000000001,3.49175,93.93,4.4,94.032998995,133.9,3.35208,0.9776900000000001,3.49175,3.35208,0.9776900000000001,3.49175,0.0,0.0,0.0,133.98,97.93208,4.98769,98.0590095028,3.35208,0.9776900000000001,3.49175,94.58,4.01,94.6649697618,130.48,99.18208,5.03769,99.3099356241,3.35208,0.9776900000000001,3.49175,95.83,4.06,95.9159658243,130.48
2019-05-24 08:00:00,102.23904,8.80472,102.6174663223,4.43904,1.29472,4.624,97.8,7.51,98.0879202552,132.78,4.43904,1.29472,4.624,4.43904,1.29472,4.624,0.0,0.0,0.0,133.28,102.71904,10.54472,103.258860629,4.43904,1.29472,4.624,98.28,9.25,98.7143398904,129.4,104.21904,8.54472,104.568735951,4.43904,1.29472,4.624,99.78,7.25,100.0430452355,129.4
2019-05-24 08:30:00,105.61448,7.6058900000000005,105.8879971874,5.57448,1.62589,5.80675,100.04,5.98,100.2185711333,133.0,5.57448,1.62589,5.80675,5.57448,1.62589,5.80675,0.0,0.0,0.0,133.37,104.92448,23.42589,107.5077616992,5.57448,1.62589,5.80675,99.35,21.8,101.7136298635,129.62,107.66448,7.26589,107.9093759187,5.57448,1.62589,5.80675,102.09,5.64,102.2456732581,129.62
2019-05-24 09:00:00,104.82232,8.95151,105.2038416668,7.10232,2.07151,7.39825,97.72,6.88,97.9618946326,132.71,7.10232,2.07151,7.39825,7.10232,2.07151,7.39825,0.0,0.0,0.0,133.18,104.15232,24.71151,107.0437503447,7.10232,2.07151,7.39825,97.05,22.64,99.6557680217,129.35,106.82232,8.64151,107.1712822787,7.10232,2.07151,7.39825,99.72,6.57,99.9361961453,129.35
2019-05-24 09:30:00,105.1512,10.2966,105.6541283292,8.2512,2.4066,8.595,96.9,7.89,97.2206876133,132.46,8.2512,2.4066,8.595,8.2512,2.4066,8.595,0.0,0.0,0.0,133.04,104.4712,25.9866,107.6547026794,8.2512,2.4066,8.595,96.22,23.58,99.0671731705,129.1,107.1212,10.0166,107.5884927165,8.2512,2.4066,8.595,98.87,7.61,99.1624374448,129.1
2019-05-24 10:00:00,105.13472,11.35096,105.7457027136,9.05472,2.64096,9.432,96.08,8.71,96.4739887223,132.42,9.05472,2.64096,9.432,9.05472,2.64096,9.432,0.0,0.0,0.0,133.09,104.47472,27.01096,107.9099582022,9.05472,2.64096,9.432,95.42,24.37,98.4828578992,129.03,107.09472,11.09096,107.6674901983,9.05472,2.64096,9.432,98.04,8.45,98.4034760565,129.03
2019-05-24 10:30:00,104.69776,11.78268,105.3586849624,9.67776,2.82268,10.081,95.02,8.96,95.4415108849,132.67,9.67776,2.82268,10.081,9.67776,2.82268,10.081,0.0,0.0,0.0,133.34,104.04776,27.50268,107.6212514711,9.67776,2.82268,10.081,94.37,24.68,97.5438327112,129.25,106.63776,11.52268,107.2584915622,9.67776,2.82268,10.081,96.96,8.7,97.3495331268,129.25
2019-05-24 11:00:00,106.38008,12.60044,107.1237252386,8.95008,2.61044,9.323,97.43,9.99,97.9408239704,132.33,8.95008,2.61044,9.323,8.95008,2.61044,9.323,0.0,0.0,0.0,133.16,105.71008,28.24044,109.4172905212,8.95008,2.61044,9.323,96.76,25.63,100.0969255272,128.92,108.36008,12.35044,109.0616353527,8.95008,2.61044,9.323,99.41,9.74,99.8860135354,128.92
2019-05-24 11:30:00,107.19768,17.34224,108.591417182,8.40768,2.45224,8.758,98.79,14.89,99.9058366663,133.06,8.40768,2.45224,8.758,8.40768,2.45224,8.758,0.0,0.0,0.0,133.06,107.72768,20.88224,109.7329530524,8.40768,2.45224,8.758,99.32,18.43,101.0154804968,129.61,109.46768,16.45224,110.6971054978,8.40768,2.45224,8.758,101.06,14.0,102.0251125949,129.61
2019-05-24 12:00:00,106.48688,18.64534,108.1069115082,8.72688,2.54534,9.0905,97.76,16.1,99.0768772217,133.47,8.72688,2.54534,9.0905,8.72688,2.54534,9.0905,0.0,0.0,0.0,133.06,107.45688,18.07534,108.966503915,8.72688,2.54534,9.0905,98.73,15.53,99.9439532938,130.0,108.78688,18.28534,110.312913655,8.72688,2.54534,9.0905,100.06,15.74,101.2904299527,130.0
2019-05-24 12:30:00,106.3464,17.7077,107.8105719874,8.6664,2.5277000000000003,9.0275,97.68,15.18,98.8524901052,133.6,8.6664,2.5277000000000003,9.0275,8.6664,2.5277000000000003,9.0275,0.0,0.0,0.0,133.12,107.3064,17.1177,108.6631452437,8.6664,2.5277000000000003,9.0275,98.64,14.59,99.7131771633,130.13,108.6264,17.3177,109.9981704859,8.6664,2.5277000000000003,9.0275,99.96,14.79,101.0482345219,130.13
2019-05-24 13:00:00,105.76688,16.53784,107.0520109891,7.94688,2.31784,8.278,97.82,14.22,98.8481704434,133.98,7.94688,2.31784,8.278,7.94688,2.31784,8.278,0.0,0.0,0.0,133.37,106.73688,15.957840000000001,107.9231866171,7.94688,2.31784,8.278,98.79,13.64,99.727196391,130.49,108.06688,16.13784,109.265183992,7.94688,2.31784,8.278,100.12,13.82,101.0693168078,130.49
2019-05-24 13:30:00,102.5516,14.38505,103.5555905109,7.9716000000000005,2.32505,8.30375,94.58,12.06,95.3457917267,134.67,7.9716000000000005,2.32505,8.30375,7.9716000000000005,2.32505,8.30375,0.0,0.0,0.0,133.74,103.4816,13.78505,104.3957333518,7.9716000000000005,2.32505,8.30375,95.51,11.46,96.1950710796,131.17,104.7816,13.94505,105.7054781838,7.9716000000000005,2.32505,8.30375,96.81,11.62,97.5048742371,131.17
2019-05-24 14:00:00,101.75608,13.88969,102.6996752929,8.05608,2.34969,8.39175,93.7,11.54,94.4079530548,135.05,8.05608,2.34969,8.39175,8.05608,2.34969,8.39175,0.0,0.0,0.0,134.02,102.64608,13.27969,103.5015357657,8.05608,2.34969,8.39175,94.59,10.93,95.2193940329,131.54,103.92608,13.42969,104.7902031569,8.05608,2.34969,8.39175,95.87,11.08,96.5081514692,131.54
2019-05-24 14:30:00,100.13264,10.43327,100.6747173637,8.58264,2.50327,8.94025,91.55,7.93,91.8928038532,135.74,8.58264,2.50327,8.94025,8.58264,2.50327,8.94025,0.0,0.0,0.0,134.25,101.01264,9.80327,101.4872284697,8.58264,2.50327,8.94025,92.43,7.3,92.7178240685,132.2,102.25264,9.89327,102.7301278996,8.58264,2.50327,8.94025,93.67,7.39,93.9610610838,132.2
2019-05-24 15:00:00,97.07392,9.50031,97.5376944277,9.70392,2.83031,10.10825,87.37,6.67,87.6242306671,135.98,9.70392,2.83031,10.10825,9.70392,2.83031,10.10825,0.0,0.0,0.0,134.25,97.89392,8.88031,98.2958772211,9.70392,2.83031,10.10825,88.19,6.05,88.3972771074,132.44,99.08392,8.95031,99.487342168,9.70392,2.83031,10.10825,89.38,6.12,89.5892783764,132.44
2019-05-24 15:30:00,94.8404,7.70095,95.1525412328,9.2604,2.70095,9.64625,85.58,5.0,85.7259377318,136.16,9.2604,2.70095,9.64625,9.2604,2.70095,9.64625,0.0,0.0,0.0,134.25,95.6104,7.06095,95.8707755422,9.2604,2.70095,9.64625,86.35,4.36,86.4600028915,132.62,96.7704,7.11095,97.031314152,9.2604,2.70095,9.64625,87.51,4.41,87.621048841,132.62
2019-05-24 16:00:00,97.05288,7.17334,97.3176156872,9.06288,2.6433400000000002,9.4405,87.99,4.53,88.1065321074,136.36,9.06288,2.6433400000000002,9.4405,9.06288,2.6433400000000002,9.4405,0.0,0.0,0.0,134.41,97.84288,6.51334,98.0594348579,9.06288,2.6433400000000002,9.4405,88.78,3.87,88.8643083583,132.84,99.04288,6.57334,99.2607720978,9.06288,2.6433400000000002,9.4405,89.98,3.93,90.065783181,132.84
2019-05-24 16:30:00,94.476,4.6605,94.5908813589,8.196,2.3905,8.5375,86.28,2.27,86.3098563317,136.91,8.196,2.3905,8.5375,8.196,2.3905,8.5375,0.0,0.0,0.0,134.66,95.256,3.9905,95.3395491192,8.196,2.3905,8.5375,87.06,1.6,87.0747012628,133.37,96.436,4.0005,96.5189416449,8.196,2.3905,8.5375,88.24,1.6099999999999999,88.2546865611,133.37
2019-05-24 17:00:00,95.29192,3.96681,95.3744494027,7.05192,2.05681,7.34575,88.24,1.9100000000000001,88.2606690435,136.68,7.05192,2.05681,7.34575,7.05192,2.05681,7.34575,0.0,0.0,0.0,134.42,96.07192,3.2768100000000002,96.1277862861,7.05192,2.05681,7.34575,89.02,1.22,89.0283595266,133.15,97.27192,3.29681,97.3277728948,7.05192,2.05681,7.34575,90.22,1.24,90.2285209898,133.15
2019-05-24 17:30:00,95.91496,2.26228,95.9416357094,5.90496,1.72228,6.151,90.01,0.54,90.0116198054,137.02,5.90496,1.72228,6.151,5.90496,1.72228,6.151,0.0,0.0,0.0,134.58,96.70496,2.17228,96.7293548464,5.90496,1.72228,6.151,90.8,0.45,90.8011150813,133.51,97.94496,2.18228,97.9692683212,5.90496,1.72228,6.151,92.04,0.46,92.041149493,133.51
2019-05-24 18:00:00,95.2708,2.1544,95.2951560784,4.0608,1.1844000000000001,4.23,91.21,0.97,91.2151577316,136.76,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,134.19,96.0908,2.9044,96.1346835643,4.0608,1.1844000000000001,4.23,92.03,1.72,92.0460716163,133.25,97.3208,2.9244,97.3647278433,4.0608,1.1844000000000001,4.23,93.26,1.74,93.2762306271,133.25
2019-05-24 18:30:00,94.72016,3.45838,94.7832743824,3.5601599999999998,1.03838,3.7085,91.16,2.42,91.1921158873,136.58,3.5601599999999998,1.03838,3.7085,3.5601599999999998,1.03838,3.7085,0.0,0.0,0.0,133.86,95.53016,4.20838,95.6228107297,3.5601599999999998,1.03838,3.7085,91.97,3.17,92.0246151853,133.11,96.77016,4.24838,96.863370781,3.5601599999999998,1.03838,3.7085,93.21,3.21,93.2652571969,133.11
2019-05-24 19:00:00,94.22632,3.76601,94.3015493619,3.10632,0.9060100000000001,3.23575,91.12,2.86,91.164872621,136.47,3.10632,0.9060100000000001,3.23575,3.10632,0.9060100000000001,3.23575,0.0,0.0,0.0,133.69,95.03632,4.50601,95.1430830132,3.10632,0.9060100000000001,3.23575,91.93,3.6,92.0004614119,133.01,96.28632,4.55601,96.3940488114,3.10632,0.9060100000000001,3.23575,93.18,3.65,93.2514605784,133.01
2019-05-24 19:30:00,97.60848,2.78414,97.6481787001,2.68848,0.7841400000000001,2.8005,94.92,2.0,94.941068037,135.94,2.68848,0.7841400000000001,2.8005,2.68848,0.7841400000000001,2.8005,0.0,0.0,0.0,133.32,98.45848,3.54414,98.522247296,2.68848,0.7841400000000001,2.8005,95.77,2.76,95.8097620287,132.51,99.73848,3.58414,99.8028579363,2.68848,0.7841400000000001,2.8005,97.05,2.8,97.0903831489,132.51
2019-05-24 20:00:00,96.524,3.57325,96.5901169456,2.274,0.66325,2.36875,94.25,2.91,94.2949129063,135.79,2.274,0.66325,2.36875,2.274,0.66325,2.36875,0.0,0.0,0.0,133.06,97.374,4.33325,97.4703695056,2.274,0.66325,2.36875,95.1,3.67,95.1707880602,132.37,98.664,4.38325,98.7613172075,2.274,0.66325,2.36875,96.39,3.7199999999999998,96.4617566707,132.37
2019-05-24 20:30:00,94.96336,4.32473,95.0617853402,1.83336,0.53473,1.90975,93.13,3.79,93.2070866404,135.9,1.83336,0.53473,1.90975,1.83336,0.53473,1.90975,0.0,0.0,0.0,133.06,95.79336,5.08473,95.9282143025,1.83336,0.53473,1.90975,93.96,4.55,94.0701020516,132.47,97.06336,5.15473,97.2001393819,1.83336,0.53473,1.90975,95.23,4.62,95.3420017621,132.47
2019-05-24 21:00:00,94.47112,4.56741,94.581466198,1.6711200000000002,0.48741000000000007,1.74075,92.8,4.08,92.8896463552,136.2,1.6711200000000002,0.48741000000000007,1.74075,1.6711200000000002,0.48741000000000007,1.74075,0.0,0.0,0.0,133.33,95.31112,5.33741,95.4604501412,1.6711200000000002,0.48741000000000007,1.74075,93.64,4.85,93.7655165826,132.76,96.57112,5.38741,96.7212768969,1.6711200000000002,0.48741000000000007,1.74075,94.9,4.9,95.0264173796,132.76
2019-05-24 21:30:00,92.99328,5.85804,93.1776086718,1.67328,0.48804000000000003,1.7429999999999999,91.32,5.37,91.4777530332,136.36,1.67328,0.48804000000000003,1.7429999999999999,1.67328,0.48804000000000003,1.7429999999999999,0.0,0.0,0.0,133.33,93.81328,6.62804,94.04712871,1.67328,0.48804000000000003,1.7429999999999999,92.14,6.14,92.3443512079,132.92,95.06328,6.71804,95.3003634085,1.67328,0.48804000000000003,1.7429999999999999,93.39,6.23,93.5975694129,132.92
2019-05-24 22:00:00,91.01384,6.79612,91.2672247776,1.3238400000000001,0.38612,1.379,89.69,6.41,89.9187644488,136.45,1.3238400000000001,0.38612,1.379,1.3238400000000001,0.38612,1.379,0.0,0.0,0.0,133.28,91.83384,7.56612,92.1449962885,1.3238400000000001,0.38612,1.379,90.51,7.18,90.7943417841,133.0,93.04384,7.65612,93.3583008382,1.3238400000000001,0.38612,1.379,91.72,7.27,92.007669789,133.0
2019-05-24 22:30:00,86.91496,8.56978,87.3364265416,1.40496,0.40978000000000003,1.4635,85.51,8.16,85.8984615695,136.19,1.40496,0.40978000000000003,1.4635,1.40496,0.40978000000000003,1.4635,0.0,0.0,0.0,132.8,87.68496,9.33978,88.180971307,1.40496,0.40978000000000003,1.4635,86.28,8.93,86.7408975052,132.75,88.84496,9.45978,89.3471563904,1.40496,0.40978000000000003,1.4635,87.44,9.05,87.9070878826,132.75
2019-05-24 23:00:00,82.59352,9.37686,83.1240942775,1.46352,0.42686,1.5245000000000002,81.13,8.95,81.6221746831,136.54,1.46352,0.42686,1.5245000000000002,1.46352,0.42686,1.5245000000000002,0.0,0.0,0.0,133.01,83.32352,10.13686,83.937863422,1.46352,0.42686,1.5245000000000002,81.86,9.71,82.4338747118,133.06,84.42352,10.26686,85.0455121888,1.46352,0.42686,1.5245000000000002,82.96,9.84,83.5415297921,133.06
2019-05-24 23:30:00,77.39584,7.18337,77.728481613,1.48584,0.43337000000000003,1.5477500000000002,75.91,6.75,76.2095177783,137.24,1.48584,0.43337000000000003,1.5477500000000002,1.48584,0.43337000000000003,1.5477500000000002,0.0,0.0,0.0,133.88,78.75584,20.39337,81.3533765376,1.48584,0.43337000000000003,1.5477500000000002,77.27,19.96,79.8063562631,133.74,79.11584,8.02337,79.5216360814,1.48584,0.43337000000000003,1.5477500000000002,77.63,7.59,78.0001602562,133.74
2019-05-25 00:00:00,73.86648,11.98689,74.8327628747,1.32648,0.38689,1.38175,72.54,11.6,73.4616335239,136.93,1.32648,0.38689,1.38175,1.32648,0.38689,1.38175,0.0,0.0,0.0,134.65,74.46648,15.26689,76.0153574869,1.32648,0.38689,1.38175,73.14,14.88,74.6382877617,133.44,75.27648,11.99689,76.2264639798,1.32648,0.38689,1.38175,73.95,11.61,74.8558254246,133.44
2019-05-25 00:30:00,70.9736,13.5848,72.262014143,1.3536000000000001,0.39480000000000004,1.4100000000000001,69.62,13.19,70.8584539769,137.26,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,135.1,71.3736,13.9948,72.7326969389,1.3536000000000001,0.39480000000000004,1.4100000000000001,70.02,13.6,71.3285384681,133.75,72.3136,14.1848,73.6916908206,1.3536000000000001,0.39480000000000004,1.4100000000000001,70.96,13.79,72.2875210531,133.75
2019-05-25 01:00:00,68.56184,14.27012,70.0311518469,1.37184,0.40012000000000003,1.429,67.19,13.87,68.6066541962,136.7,1.37184,0.40012000000000003,1.429,1.37184,0.40012000000000003,1.429,0.0,0.0,0.0,134.45,68.92184,14.68012,70.46790725,1.37184,0.40012000000000003,1.429,67.55,14.28,69.0428917413,133.19,69.84184,14.87012,71.407304132,1.37184,0.40012000000000003,1.429,68.47,14.47,69.9822963327,133.19
2019-05-25 01:30:00,67.7868,14.3999,69.2994038521,1.3368,0.3899,1.3925,66.45,14.01,67.9108430223,136.86,1.3368,0.3899,1.3925,1.3368,0.3899,1.3925,0.0,0.0,0.0,134.58,68.1568,14.8099,69.7472761063,1.3368,0.3899,1.3925,66.82,14.42,68.3582387134,133.33,69.0468,14.9999,70.6573250997,1.3368,0.3899,1.3925,67.71,14.61,69.2682914471,133.33
2019-05-25 02:00:00,67.7692,14.4931,69.3016191459,1.2792,0.37310000000000004,1.3325,66.49,14.12,67.9727482157,136.86,1.2792,0.37310000000000004,1.3325,1.2792,0.37310000000000004,1.3325,0.0,0.0,0.0,134.58,68.1292,14.8931,69.7380263576,1.2792,0.37310000000000004,1.3325,66.85,14.52,68.4087194735,133.35,69.0392,15.0931,70.6697446171,1.2792,0.37310000000000004,1.3325,67.76,14.72,69.3404355337,133.35
2019-05-25 02:30:00,67.00216,14.82563,68.622800508,1.32216,0.38563000000000003,1.37725,65.68,14.44,67.2486133686,137.12,1.32216,0.38563000000000003,1.37725,1.32216,0.38563000000000003,1.37725,0.0,0.0,0.0,134.78,67.36216,15.22563,69.0614248967,1.32216,0.38563000000000003,1.37725,66.04,14.84,67.6868318065,133.6,68.25216,15.42563,69.9736193545,1.32216,0.38563000000000003,1.37725,66.93,15.04,68.599026961,133.6
2019-05-25 03:00:00,65.15672,13.27696,66.4956827772,1.32672,0.38696,1.3820000000000001,63.83,12.89,65.1185150322,137.27,1.32672,0.38696,1.3820000000000001,1.32672,0.38696,1.3820000000000001,0.0,0.0,0.0,135.09,65.51672,13.67696,66.929065692,1.32672,0.38696,1.3820000000000001,64.19,13.29,65.5513554398,133.74,66.60672,19.97696,69.538004573,1.32672,0.38696,1.3820000000000001,65.28,19.59,68.1560452198,133.74
2019-05-25 03:30:00,64.05128,9.05579,64.6882817994,1.39128,0.40579000000000004,1.4492500000000001,62.66,8.65,63.2542338504,137.24,1.39128,0.40579000000000004,1.4492500000000001,1.39128,0.40579000000000004,1.4492500000000001,0.0,0.0,0.0,135.53,64.41128,9.38579,65.091520532,1.39128,0.40579000000000004,1.4492500000000001,63.02,8.98,63.6565848911,133.7,66.27128,28.78579,72.2530570894,1.39128,0.40579000000000004,1.4492500000000001,64.88,28.38,70.8155265461,133.7
2019-05-25 04:00:00,63.25544,9.26117,63.9298049376,1.37544,0.40117,1.43275,61.88,8.86,62.5110710195,137.47,1.37544,0.40117,1.43275,1.37544,0.40117,1.43275,0.0,0.0,0.0,135.73,63.61544,9.60117,64.3358894534,1.37544,0.40117,1.43275,62.24,9.2,62.9162745242,133.91,65.16544,28.92117,71.294941227,1.37544,0.40117,1.43275,63.79,28.52,69.8752781748,133.91
2019-05-25 04:30:00,62.97448,9.01839,63.6169512745,1.43448,0.41839000000000004,1.49425,61.54,8.6,62.1380044739,137.38,1.43448,0.41839000000000004,1.49425,1.43448,0.41839000000000004,1.49425,0.0,0.0,0.0,135.65,63.32448,9.35839,64.0122584406,1.43448,0.41839000000000004,1.49425,61.89,8.94,62.5323572241,133.83,64.85448,28.66839,70.9082517149,1.43448,0.41839000000000004,1.49425,63.42,28.25,69.4273642017,133.83
2019-05-25 05:00:00,62.76816,15.67488,64.695778632,1.38816,0.40488,1.446,61.38,15.27,63.2509075034,136.85,1.38816,0.40488,1.446,1.38816,0.40488,1.446,0.0,0.0,0.0,136.31,62.90816,15.05488,64.6845113331,1.38816,0.40488,1.446,61.52,14.65,63.2402790949,133.32,63.80816,17.26488,66.1026275121,1.38816,0.40488,1.446,62.42,16.86,64.6569099169,133.32
2019-05-25 05:30:00,62.53712,15.810410000000001,64.504731937,1.40712,0.41041000000000005,1.46575,61.13,15.4,63.0399627221,136.95,1.40712,0.41041000000000005,1.46575,1.40712,0.41041000000000005,1.46575,0.0,0.0,0.0,136.53,62.67712,15.79041,64.6355816827,1.40712,0.41041000000000005,1.46575,61.27,15.38,63.1708579964,133.39,63.49712,16.00041,65.4820385179,1.40712,0.41041000000000005,1.46575,62.09,15.59,64.0173117211,133.39
2019-05-25 06:00:00,63.15904,15.94597,65.1409110541,1.76904,0.51597,1.84275,61.39,15.43,63.2994233781,136.95,1.76904,0.51597,1.84275,1.76904,0.51597,1.84275,0.0,0.0,0.0,136.53,63.29904,15.92597,65.2717778627,1.76904,0.51597,1.84275,61.53,15.41,63.4303476264,133.39,64.12904,16.12597,66.1254919056,1.76904,0.51597,1.84275,62.36,15.61,64.2840703441,133.39
2019-05-25 06:30:00,67.03488,14.11684,68.5051845352,2.11488,0.61684,2.203,64.92,13.5,66.3087957966,135.89,2.11488,0.61684,2.203,2.11488,0.61684,2.203,0.0,0.0,0.0,135.7,67.18488,14.11684,68.6519720926,2.11488,0.61684,2.203,65.07,13.5,66.4556611584,132.38,68.07488,14.28684,69.5579117297,2.11488,0.61684,2.203,65.96,13.67,67.3616396772,132.38
2019-05-25 07:00:00,70.63696,12.59203,71.7505354514,2.64696,0.7720300000000001,2.75725,67.99,11.82,69.0098000287,135.42,2.64696,0.7720300000000001,2.75725,2.64696,0.7720300000000001,2.75725,0.0,0.0,0.0,135.43,70.81696,12.61203,71.9312527651,2.64696,0.7720300000000001,2.75725,68.17,11.84,69.1905665535,131.92,71.74696,12.76203,72.8731478596,2.64696,0.7720300000000001,2.75725,69.1,11.99,70.1325181353,131.92
2019-05-25 07:30:00,75.3416,10.8063,76.112632396,3.1416,0.9163,3.2725,72.2,9.89,72.8742210936,134.54,3.1416,0.9163,3.2725,3.1416,0.9163,3.2725,0.0,0.0,0.0,134.81,75.5316,10.8163,76.30212935590001,3.1416,0.9163,3.2725,72.39,9.9,73.063822101,131.09,76.5216,10.9463,77.3005611251,3.1416,0.9163,3.2725,73.38,10.03,74.0623068774,131.09
2019-05-25 08:00:00,78.48656,9.57483,79.0684353593,4.57656,1.33483,4.76725,73.91,8.24,74.3679077291,133.96,4.57656,1.33483,4.76725,4.57656,1.33483,4.76725,0.0,0.0,0.0,134.42,78.69656,9.60483,79.2805229244,4.57656,1.33483,4.76725,74.12,8.27,74.5799389917,130.53,79.69656,9.70483,80.2852751204,4.57656,1.33483,4.76725,75.12,8.37,75.5848615796,130.53
