Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-25 08:30:00,82.51464,7.76302,82.8790099715,6.04464,1.76302,6.2965,76.47,6.0,76.7050252591,133.03,6.04464,1.76302,6.2965,6.04464,1.76302,6.2965,0.0,0.0,0.0,133.77,82.74464,7.80302,83.111747484,6.04464,1.76302,6.2965,76.7,6.04,76.9374525183,129.66,83.76464,7.87302,84.1338181604,6.04464,1.76302,6.2965,77.72,6.11,77.9598005385,129.66
2019-05-25 09:00:00,84.2596,6.7153,84.5267735469,7.3896,2.1553,7.6975,76.87,4.5600000000000005,77.0051329458,132.53,7.3896,2.1553,7.6975,7.3896,2.1553,7.6975,0.0,0.0,0.0,133.44,84.4996,6.7353000000000005,84.7676038723,7.3896,2.1553,7.6975,77.11,4.58,77.2458963311,129.18,85.53960000000001,6.7853,85.8082948453,7.3896,2.1553,7.6975,78.15,4.63,78.2870321318,129.18
2019-05-25 09:30:00,86.55712,10.89916,87.2406253497,8.15712,2.37916,8.497,78.4,8.52,78.8615901437,132.49,8.15712,2.37916,8.497,8.15712,2.37916,8.497,0.0,0.0,0.0,132.97,86.76712,10.95916,87.4564823269,8.15712,2.37916,8.497,78.61,8.58,79.0768518594,129.14,86.87712,10.74916,87.5395820198,8.15712,2.37916,8.497,78.72,8.37,79.1637246471,129.14
2019-05-25 10:00:00,86.95424,10.41957,87.5762941267,9.08424,2.64957,9.46275,77.87,7.77,78.2566917267,132.39,9.08424,2.64957,9.46275,9.08424,2.64957,9.46275,0.0,0.0,0.0,132.97,87.15424,10.45957,87.7796340535,9.08424,2.64957,9.46275,78.07,7.8100000000000005,78.459677542,129.04,87.21424,12.23957,88.0688976459,9.08424,2.64957,9.46275,78.13,9.59,78.7163578934,129.04
2019-05-25 10:30:00,86.72792,6.45231,86.9676055314,9.84792,2.87231,10.25825,76.88,3.58,76.963308141,132.9,9.84792,2.87231,10.25825,9.84792,2.87231,10.25825,0.0,0.0,0.0,132.79,87.13792,6.95231,87.4148254947,9.84792,2.87231,10.25825,77.29,4.08,77.3976130123,129.53,87.74792,7.67231,88.0826986704,9.84792,2.87231,10.25825,77.9,4.8,78.0477417995,129.53
2019-05-25 11:00:00,86.01152,3.83711,86.0970672315,10.48152,3.05711,10.91825,75.53,0.78,75.5340274314,133.26,10.48152,3.05711,10.91825,10.48152,3.05711,10.91825,0.0,0.0,0.0,132.6,86.47152,4.17711,86.5723513546,10.48152,3.05711,10.91825,75.99,1.12,75.9982532694,129.88,87.48152,4.19711,87.5821447206,10.48152,3.05711,10.91825,77.0,1.1400000000000001,77.0084384986,129.88
2019-05-25 11:30:00,84.69616,3.9963800000000003,84.7903919784,11.09616,3.23638,11.5585,73.6,0.76,73.6039238084,133.63,11.09616,3.23638,11.5585,11.09616,3.23638,11.5585,0.0,0.0,0.0,132.96,85.14616,4.33638,85.2565115065,11.09616,3.23638,11.5585,74.05,1.1,74.0581697046,130.24,86.13616,4.33638,86.2452448025,11.09616,3.23638,11.5585,75.04,1.1,75.0480619337,130.24
2019-05-25 12:00:00,83.9996,3.9865500000000003,84.0941459381,10.9596,3.1965500000000002,11.41625,73.04,0.79,73.0442721916,133.87,10.9596,3.1965500000000002,11.41625,10.9596,3.1965500000000002,11.41625,0.0,0.0,0.0,133.18,84.4396,4.31655,84.5498589713,10.9596,3.1965500000000002,11.41625,73.48,1.12,73.4885351603,130.48,85.4296,4.33655,85.5395944698,10.9596,3.1965500000000002,11.41625,74.47,1.1400000000000001,74.4787251502,130.48
2019-05-25 12:30:00,83.03568,4.84124,83.1766899906,10.97568,3.20124,11.433,72.06,1.6400000000000001,72.07865981,134.11,10.97568,3.20124,11.433,10.97568,3.20124,11.433,0.0,0.0,0.0,133.3,83.48568,5.18124,83.6463030444,10.97568,3.20124,11.433,72.51,1.98,72.5370284751,130.7,84.43568,5.20124,84.5957265741,10.97568,3.20124,11.433,73.46,2.0,73.4872206577,130.7
2019-05-25 13:00:00,81.79392,5.91406,82.007447556,10.81392,3.15406,11.2645,70.98,2.76,71.033639918,134.44,10.81392,3.15406,11.2645,10.81392,3.15406,11.2645,0.0,0.0,0.0,133.49,82.21392,6.25406,82.4514518262,10.81392,3.15406,11.2645,71.4,3.1,71.4672652338,131.03,83.16392,6.30406,83.4025105273,10.81392,3.15406,11.2645,72.35,3.15,72.4185404437,131.03
2019-05-25 13:30:00,80.25784,7.30687,80.5897712533,9.65784,2.81687,10.06025,70.6,4.49,70.742632832,134.94,9.65784,2.81687,10.06025,9.65784,2.81687,10.06025,0.0,0.0,0.0,133.77,80.66784,7.65687,81.0304144656,9.65784,2.81687,10.06025,71.01,4.84,71.1747546536,131.5,81.63784,7.72687,82.0026916623,9.65784,2.81687,10.06025,71.98,4.91,72.1472695256,131.5
2019-05-25 14:00:00,79.5692,7.8906,79.9594844718,9.9792,2.9106,10.395,69.59,4.98,69.767961845,135.3,9.9792,2.9106,10.395,9.9792,2.9106,10.395,0.0,0.0,0.0,134.06,79.9692,8.2406,80.3926640745,9.9792,2.9106,10.395,69.99,5.33,70.192656311,131.84,80.9092,8.3106,81.334892371,9.9792,2.9106,10.395,70.93,5.4,71.135257784,131.84
2019-05-25 14:30:00,79.24376,7.9894300000000005,79.6454925948,9.32376,2.71943,9.712250000000001,69.92,5.27,70.1183235681,135.43,9.32376,2.71943,9.712250000000001,9.32376,2.71943,9.712250000000001,0.0,0.0,0.0,134.15,79.64376,8.34943,80.0802190823,9.32376,2.71943,9.712250000000001,70.32,5.63,70.5450161245,131.96,80.59376,8.42943,81.0333847316,9.32376,2.71943,9.712250000000001,71.27,5.71,71.4983706108,131.96
2019-05-25 15:00:00,79.6492,8.2031,80.0705058698,7.9992,2.3331,8.3325,71.65,5.87,71.890050772,135.66,7.9992,2.3331,8.3325,7.9992,2.3331,8.3325,0.0,0.0,0.0,134.32,80.0592,8.5731,80.5169146717,7.9992,2.3331,8.3325,72.06,6.24,72.3296702606,132.19,81.0292,8.6631,81.4909844968,7.9992,2.3331,8.3325,73.03,6.33,73.3038184544,132.19
2019-05-25 15:30:00,81.54464,7.92677,81.9290058243,5.95464,1.73677,6.20275,75.59,6.19,75.8430234102,135.7,5.95464,1.73677,6.20275,5.95464,1.73677,6.20275,0.0,0.0,0.0,134.38,81.97464,8.32677,82.3964604929,5.95464,1.73677,6.20275,76.02,6.59,76.3051014022,132.24,83.00464,8.40677,83.4292756972,5.95464,1.73677,6.20275,77.05,6.67,77.3381626366,132.24
2019-05-25 16:00:00,82.25856,7.97833,82.6445669289,5.06856,1.4783300000000001,5.27975,77.19,6.5,77.4631919043,135.76,5.06856,1.4783300000000001,5.27975,5.06856,1.4783300000000001,5.27975,0.0,0.0,0.0,134.38,82.72856,8.37833,83.1517351188,5.06856,1.4783300000000001,5.27975,77.66,6.9,77.9659258907,132.3,83.76856,8.46833,84.1955120981,5.06856,1.4783300000000001,5.27975,78.7,6.99,79.0098101504,132.3
2019-05-25 16:30:00,84.00112,8.10991,84.3916986525,4.25112,1.23991,4.42825,79.75,6.87,80.0453583914,135.49,4.25112,1.23991,4.42825,4.25112,1.23991,4.42825,0.0,0.0,0.0,134.12,84.47112,8.52991,84.9007036406,4.25112,1.23991,4.42825,80.22,7.29,80.5505586573,132.06,85.56112,8.62991,85.9952359277,4.25112,1.23991,4.42825,81.31,7.39,81.6451358012,132.06
2019-05-25 17:00:00,85.80328,7.75554,86.1530687756,3.65328,1.06554,3.8055,82.15,6.69,82.4219545995,135.16,3.65328,1.06554,3.8055,3.65328,1.06554,3.8055,0.0,0.0,0.0,133.84,86.29328,8.17554,86.6796955893,3.65328,1.06554,3.8055,82.64,7.11,82.9452934168,131.74,87.41328,8.26554,87.803192834,3.65328,1.06554,3.8055,83.76,7.2,84.06888604,131.74
2019-05-25 17:30:00,86.76104,7.89197,87.1192358344,3.88104,1.13197,4.04275,82.88,6.76,83.1552283383,134.88,3.88104,1.13197,4.04275,3.88104,1.13197,4.04275,0.0,0.0,0.0,133.55,87.25104,8.33197,87.6479646379,3.88104,1.13197,4.04275,83.37,7.2,83.6803256447,131.49,88.38104,8.43197,88.7823538186,3.88104,1.13197,4.04275,84.5,7.3,84.8147392851,131.49
2019-05-25 18:00:00,87.81968,8.09449,88.1919325316,3.40968,0.9944900000000001,3.55175,84.41,7.1,84.7080757661,134.88,3.40968,0.9944900000000001,3.55175,3.40968,0.9944900000000001,3.55175,0.0,0.0,0.0,133.55,88.30968,8.52449,88.7201584278,3.40968,0.9944900000000001,3.55175,84.9,7.53,85.2332734324,131.52,89.46968,8.62449,89.8844005769,3.40968,0.9944900000000001,3.55175,86.06,7.63,86.3975723039,131.52
2019-05-25 18:30:00,88.29152,8.19961,88.671450355,2.50152,0.7296100000000001,2.60575,85.79,7.47,86.1146038718,134.85,2.50152,0.7296100000000001,2.60575,2.50152,0.7296100000000001,2.60575,0.0,0.0,0.0,133.45,88.80152,8.64961,89.2217782128,2.50152,0.7296100000000001,2.60575,86.3,7.92,86.6626586253,131.48,89.97152,8.75961,90.3969312447,2.50152,0.7296100000000001,2.60575,87.47,8.03,87.8378153189,131.48
2019-05-25 19:00:00,88.9004,8.0597,89.2649980914,2.0904,0.6097,2.1775,86.81,7.45,87.1290915825,134.85,2.0904,0.6097,2.1775,2.0904,0.6097,2.1775,0.0,0.0,0.0,133.45,89.4104,8.4997,89.813498586,2.0904,0.6097,2.1775,87.32,7.89,87.6757349556,131.5,90.5904,8.5997,90.9976670704,2.0904,0.6097,2.1775,88.5,7.99,88.8599465451,131.5
2019-05-25 19:30:00,88.56728,8.407540000000001,88.965441692,1.87728,0.54754,1.9555,86.69,7.86,87.0455955233,134.99,1.87728,0.54754,1.9555,1.87728,0.54754,1.9555,0.0,0.0,0.0,133.55,89.07728,8.85754,89.5165785039,1.87728,0.54754,1.9555,87.2,8.31,87.5950689251,131.62,90.24728,8.97754,90.6927106875,1.87728,0.54754,1.9555,88.37,8.43,88.7711766285,131.62
2019-05-25 20:00:00,87.26696,8.76203,87.7057322948,1.9269600000000002,0.56203,2.00725,85.34,8.2,85.7330484702,135.06,1.9269600000000002,0.56203,2.00725,1.9269600000000002,0.56203,2.00725,0.0,0.0,0.0,133.55,87.75696,9.21203,88.2391382843,1.9269600000000002,0.56203,2.00725,85.83,8.65,86.2647749664,131.68,88.92696,9.33203,89.4152727377,1.9269600000000002,0.56203,2.00725,87.0,8.77,87.4409109056,131.68
2019-05-25 20:30:00,85.93816,9.47113,86.4584851108,1.9581600000000001,0.57113,2.03975,83.98,8.9,84.4502835993,134.99,1.9581600000000001,0.57113,2.03975,1.9581600000000001,0.57113,2.03975,0.0,0.0,0.0,133.4,86.41816,9.92113,86.9857873348,1.9581600000000001,0.57113,2.03975,84.46,9.35,84.9759618951,131.61,87.55816,10.05113,88.1331753477,1.9581600000000001,0.57113,2.03975,85.6,9.48,86.123344106,131.61
2019-05-25 21:00:00,84.8656,9.9383,85.4455374508,1.6056,0.46830000000000005,1.6724999999999999,83.26,9.47,83.7968286989,135.07,1.6056,0.46830000000000005,1.6724999999999999,1.6056,0.46830000000000005,1.6724999999999999,0.0,0.0,0.0,133.4,85.3456,10.3783,85.9743016852,1.6056,0.46830000000000005,1.6724999999999999,83.74,9.91,84.3243482038,131.68,86.4656,10.5183,87.1030115338,1.6056,0.46830000000000005,1.6724999999999999,84.86,10.05,85.4530403204,131.68
2019-05-25 21:30:00,83.95392,10.38906,84.5942861608,1.5739200000000002,0.45906,1.6395,82.38,9.93,82.9763177057,135.1,1.5739200000000002,0.45906,1.6395,1.5739200000000002,0.45906,1.6395,0.0,0.0,0.0,133.4,84.41392,10.83906,85.1069627672,1.5739200000000002,0.45906,1.6395,82.84,10.38,83.4877835375,131.72,85.55392,10.96906,86.254237604,1.5739200000000002,0.45906,1.6395,83.98,10.51,84.6351020558,131.72
2019-05-25 22:00:00,84.28392,10.34281,84.9161521106,1.48392,0.43281000000000003,1.54575,82.8,9.91,83.3909353587,135.02,1.48392,0.43281000000000003,1.54575,1.48392,0.43281000000000003,1.54575,0.0,0.0,0.0,133.33,84.75392,10.79281,85.4383503063,1.48392,0.43281000000000003,1.54575,83.27,10.36,83.9119925875,131.65,85.88392,10.94281,86.5782467209,1.48392,0.43281000000000003,1.54575,84.4,10.51,85.0518671165,131.65
2019-05-25 22:30:00,82.01192,11.15181,82.7666471978,1.41192,0.41181,1.47075,80.6,10.74,81.3124074173,135.51,1.41192,0.41181,1.47075,1.41192,0.41181,1.47075,0.0,0.0,0.0,133.7,82.46192,11.59181,83.2726744446,1.41192,0.41181,1.47075,81.05,11.18,81.817448628,132.12,83.55192,11.741810000000001,84.3729425691,1.41192,0.41181,1.47075,82.14,11.33,82.9177212663,132.12
2019-05-25 23:00:00,78.08752,12.14761,79.0267373011,1.39752,0.40761000000000003,1.45575,76.69,11.74,77.583398353,135.95,1.39752,0.40761000000000003,1.45575,1.39752,0.40761000000000003,1.45575,0.0,0.0,0.0,134.0,78.52752,12.56761,79.5268270363,1.39752,0.40761000000000003,1.45575,77.13,12.16,78.0826645293,132.54,79.55752,12.74761,80.5723311644,1.39752,0.40761000000000003,1.45575,78.16,12.34,79.1281315336,132.54
2019-05-25 23:30:00,73.94656,13.85983,75.2342250805,1.33656,0.38983,1.39225,72.61,13.47,73.8488523946,136.54,1.33656,0.38983,1.39225,1.33656,0.38983,1.39225,0.0,0.0,0.0,134.35,74.34656,14.28983,75.7073987485,1.33656,0.38983,1.39225,73.01,13.9,74.3213973227,133.09,75.31656,14.47983,76.6958257473,1.33656,0.38983,1.39225,73.98,14.09,75.3098167572,133.09
2019-05-26 00:00:00,70.37928,14.83479,71.9257537163,1.31928,0.38479,1.37425,69.06,14.45,70.5555532896,136.37,1.31928,0.38479,1.37425,1.31928,0.38479,1.37425,0.0,0.0,0.0,134.04,70.72928,15.23479,72.3514331279,1.31928,0.38479,1.37425,69.41,14.85,70.9807762708,132.91,71.65928,15.44479,73.30480167260001,1.31928,0.38479,1.37425,70.34,15.06,71.9341309811,132.91
2019-05-26 00:30:00,67.81368,15.25774,69.5089478057,1.36368,0.39774000000000004,1.4205,66.45,14.86,68.0912777087,136.48,1.36368,0.39774000000000004,1.4205,1.36368,0.39774000000000004,1.4205,0.0,0.0,0.0,134.04,68.15368,15.67774,69.933651621,1.36368,0.39774000000000004,1.4205,66.79,15.28,68.5155639253,133.0,69.06368,15.87774,70.8653266602,1.36368,0.39774000000000004,1.4205,67.7,15.48,69.4472490456,133.0
2019-05-26 01:00:00,65.8664,15.75145,67.723635653,1.3764,0.40145000000000003,1.43375,64.49,15.35,66.2916480411,136.99,1.3764,0.40145000000000003,1.43375,1.3764,0.40145000000000003,1.43375,0.0,0.0,0.0,134.53,66.1964,16.15145,68.138335099,1.3764,0.40145000000000003,1.43375,64.82,15.75,66.7060334603,133.5,67.0764,16.38145,69.0477757865,1.3764,0.40145000000000003,1.43375,65.7,15.98,67.6154597707,133.5
2019-05-26 01:30:00,65.28336,16.04348,67.2258160486,1.3833600000000001,0.40348,1.441,63.9,15.64,65.7861657189,137.21,1.3833600000000001,0.40348,1.441,1.3833600000000001,0.40348,1.441,0.0,0.0,0.0,134.7,65.59336,16.45348,67.6254824767,1.3833600000000001,0.40348,1.441,64.21,16.05,66.1855467606,133.71,66.47336,16.66348,68.5301331926,1.3833600000000001,0.40348,1.441,65.09,16.26,67.0902056935,133.71
2019-05-26 02:00:00,64.9708,13.5644,66.3716641346,1.4208,0.41440000000000005,1.48,63.55,13.15,64.8962633747,137.15,1.4208,0.41440000000000005,1.48,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,134.92,65.3008,13.9544,66.7751432795,1.4208,0.41440000000000005,1.48,63.88,13.54,65.2992036705,133.67,66.4808,22.2944,70.119448372,1.4208,0.41440000000000005,1.48,65.06,21.88,68.6406439364,133.67
2019-05-26 02:30:00,63.53824,10.18532,64.3494264605,1.45824,0.42532000000000003,1.5190000000000001,62.08,9.76,62.8425333671,136.15,1.45824,0.42532000000000003,1.5190000000000001,1.45824,0.42532000000000003,1.5190000000000001,0.0,0.0,0.0,134.27,63.85824,10.51532,64.7182105021,1.45824,0.42532000000000003,1.5190000000000001,62.4,10.09,63.210506247,132.68,65.41824,29.54532,71.780722054,1.45824,0.42532000000000003,1.5190000000000001,63.96,29.12,70.2769948134,132.68
2019-05-26 03:00:00,62.10592,10.23631,62.9438427605,1.49592,0.43631000000000003,1.5582500000000001,60.61,9.8,61.3971668727,136.53,1.49592,0.43631000000000003,1.5582500000000001,1.49592,0.43631000000000003,1.5582500000000001,0.0,0.0,0.0,134.64,62.42592,10.56631,63.3138404684,1.49592,0.43631000000000003,1.5582500000000001,60.93,10.13,61.7663484431,133.04,63.94592,29.69631,70.5049750887,1.49592,0.43631000000000003,1.5582500000000001,62.45,29.26,68.9648468424,133.04
2019-05-26 03:30:00,61.0316,10.6838,61.9596625314,1.5216,0.44380000000000003,1.585,59.51,10.24,60.3845816413,137.03,1.5216,0.44380000000000003,1.585,1.5216,0.44380000000000003,1.585,0.0,0.0,0.0,135.08,61.3516,10.9938,62.3288252817,1.5216,0.44380000000000003,1.585,59.83,10.55,60.7530361381,133.52,62.8216,30.2738,69.73561782190001,1.5216,0.44380000000000003,1.585,61.3,29.83,68.1727137497,133.52
2019-05-26 04:00:00,60.25016,10.79463,61.2095239065,1.49016,0.43463,1.55225,58.76,10.36,59.6662986953,137.17,1.49016,0.43463,1.55225,1.49016,0.43463,1.55225,0.0,0.0,0.0,135.2,60.55016,11.12463,61.5636196845,1.49016,0.43463,1.55225,59.06,10.69,60.0196609454,133.65,62.01016,30.42463,69.0718325648,1.49016,0.43463,1.55225,60.52,29.99,67.5431010541,133.65
2019-05-26 04:30:00,59.8176,11.0943,60.837724828,1.5575999999999999,0.45430000000000004,1.6225,58.26,10.64,59.2236202879,137.21,1.5575999999999999,0.45430000000000004,1.6225,1.5575999999999999,0.45430000000000004,1.6225,0.0,0.0,0.0,135.2,60.1076,11.4143,61.1817768805,1.5575999999999999,0.45430000000000004,1.6225,58.55,10.96,59.566971553,133.69,61.5576,30.7343,68.8035995734,1.5575999999999999,0.45430000000000004,1.6225,60.0,30.28,67.2077257464,133.69
2019-05-26 05:00:00,58.32152,14.36711,60.0650775814,1.60152,0.46711,1.66825,56.72,13.9,58.398359566,136.88,1.60152,0.46711,1.66825,1.60152,0.46711,1.66825,0.0,0.0,0.0,135.34,58.52152,13.90711,60.1512760601,1.60152,0.46711,1.66825,56.92,13.44,58.4852118061,133.39,59.68152,26.03711,65.1138612483,1.60152,0.46711,1.66825,58.08,25.57,63.4595248958,133.39
2019-05-26 05:30:00,57.88912,18.22766,60.6910026565,1.80912,0.52766,1.8845,56.08,17.7,58.8069417671,136.19,1.80912,0.52766,1.8845,1.80912,0.52766,1.8845,0.0,0.0,0.0,135.45,57.96912,18.19766,60.7583220888,1.80912,0.52766,1.8845,56.16,17.67,58.8742261096,132.71,58.73912,18.43766,61.5648562465,1.80912,0.52766,1.8845,56.93,17.91,59.6807590434,132.71
2019-05-26 06:00:00,58.3304,18.48845,61.1903452153,2.1204,0.61845,2.20875,56.21,17.87,58.9822091821,136.28,2.1204,0.61845,2.20875,2.1204,0.61845,2.20875,0.0,0.0,0.0,135.52,58.4204,18.44845,61.2640877151,2.1204,0.61845,2.20875,56.3,17.83,59.0558964033,132.8,59.1804,18.69845,62.0640941009,2.1204,0.61845,2.20875,57.06,18.08,59.855910318,132.8
2019-05-26 06:30:00,60.00104,17.64447,62.5416031347,2.38104,0.69447,2.48025,57.62,16.95,60.0613594585,135.98,2.38104,0.69447,2.48025,2.38104,0.69447,2.48025,0.0,0.0,0.0,135.33,60.10104,17.61447,62.6291031587,2.38104,0.69447,2.48025,57.72,16.92,60.1488553507,132.51,60.89104,17.84447,63.4519019562,2.38104,0.69447,2.48025,58.51,17.15,60.9716540697,132.51
2019-05-26 07:00:00,62.88624,16.40057,64.989675162,2.19624,0.6405700000000001,2.28775,60.69,15.76,62.7029002519,135.41,2.19624,0.6405700000000001,2.28775,2.19624,0.6405700000000001,2.28775,0.0,0.0,0.0,134.9,62.98624,16.39057,65.083924392,2.19624,0.6405700000000001,2.28775,60.79,15.75,62.7971862427,131.95,63.836240000000004,16.60057,65.9594152617,2.19624,0.6405700000000001,2.28775,61.64,15.96,63.6726880224,131.95
2019-05-26 07:30:00,65.45976,15.69118,67.3141389981,3.08976,0.9011800000000001,3.2185,62.37,14.79,64.0996177836,134.95,3.08976,0.9011800000000001,3.2185,3.08976,0.9011800000000001,3.2185,0.0,0.0,0.0,134.54,65.58976,15.67118,67.4359140181,3.08976,0.9011800000000001,3.2185,62.5,14.77,64.2215143079,131.52,66.43976,15.88118,68.3114455055,3.08976,0.9011800000000001,3.2185,63.35,14.98,65.0970268138,131.52
2019-05-26 08:00:00,68.15992,14.44331,69.6734088312,3.67992,1.07331,3.83325,64.48,13.37,65.851555031,133.82,3.67992,1.07331,3.83325,3.67992,1.07331,3.83325,0.0,0.0,0.0,133.57,68.26992,14.42331,69.7768862028,3.67992,1.07331,3.83325,64.59,13.35,65.9552166246,130.41,69.17992,14.61331,70.7065071996,3.67992,1.07331,3.83325,65.5,13.54,66.8848383417,130.41
2019-05-26 08:30:00,71.73232,13.81901,73.0512886263,4.28232,1.24901,4.46075,67.45,12.57,68.6112774987,134.25,4.28232,1.24901,4.46075,4.28232,1.24901,4.46075,0.0,0.0,0.0,134.14,71.87232,13.81901,73.188765665,4.28232,1.24901,4.46075,67.59,12.57,68.7489127187,130.84,72.81232,13.98901,74.1439568985,4.28232,1.24901,4.46075,68.53,12.74,69.7041498047,130.84
2019-05-26 09:00:00,74.89872,12.74421,75.9752140251,4.60872,1.34421,4.80075,70.29,11.4,71.2084552564,133.44,4.60872,1.34421,4.80075,4.60872,1.34421,4.80075,0.0,0.0,0.0,133.47,75.04872,12.75421,76.1247676276,4.60872,1.34421,4.80075,70.44,11.41,71.3581228733,130.06,76.01872,12.90421,77.1061892857,4.60872,1.34421,4.80075,71.41,11.56,72.3396274527,130.06
2019-05-26 09:30:00,78.4508,11.29815,79.2601805074,4.9308,1.43815,5.13625,73.52,9.86,74.1782313081,133.07,4.9308,1.43815,5.13625,4.9308,1.43815,5.13625,0.0,0.0,0.0,133.28,78.6308,11.30815,79.4397694172,4.9308,1.43815,5.13625,73.7,9.87,74.3579646037,129.71,79.6408,11.44815,80.4594131414,4.9308,1.43815,5.13625,74.71,10.01,75.3776107342,129.71
2019-05-26 10:00:00,80.85904,10.30597,81.5131729683,4.40904,1.28597,4.59275,76.45,9.02,76.9802760452,133.07,4.40904,1.28597,4.59275,4.40904,1.28597,4.59275,0.0,0.0,0.0,133.4,81.03904,10.33597,81.6955217865,4.40904,1.28597,4.59275,76.63,9.05,77.1625517981,129.71,82.09904,10.45597,82.7621874866,4.40904,1.28597,4.59275,77.69,9.17,78.2293103638,129.71
2019-05-26 10:30:00,85.19736,8.95298,85.6664812039,3.74736,1.09298,3.9035,81.45,7.86,81.8283697748,132.68,3.74736,1.09298,3.9035,3.74736,1.09298,3.9035,0.0,0.0,0.0,133.2,85.41736,9.00298,85.8905061008,3.74736,1.09298,3.9035,81.67,7.91,82.0521602397,129.35,86.52736,9.11298,87.0059218275,3.74736,1.09298,3.9035,82.78,8.02,83.1675946508,129.35
2019-05-26 11:00:00,85.42944,8.70442,85.87174242,4.84944,1.41442,5.0515,80.58,7.29,80.9090878703,132.78,4.84944,1.41442,5.0515,4.84944,1.41442,5.0515,0.0,0.0,0.0,133.36,85.63944,8.75442,86.0857337371,4.84944,1.41442,5.0515,80.79,7.34,81.1227446528,129.45,86.74944,8.85442,87.2001496206,4.84944,1.41442,5.0515,81.9,7.44,82.2372397397,129.45
2019-05-26 11:30:00,86.8896,8.06405,87.2630018425,4.7796,1.39405,4.97875,82.11,6.67,82.3804649174,132.72,4.7796,1.39405,4.97875,4.7796,1.39405,4.97875,0.0,0.0,0.0,133.41,87.1296,8.10405,87.50567308789999,4.7796,1.39405,4.97875,82.35,6.71,82.6229181281,129.4,88.2396,8.19405,88.6192386763,4.7796,1.39405,4.97875,83.46,6.8,83.7365607127,129.4
2019-05-26 12:00:00,87.8132,7.2726,88.113840031,5.5632,1.6226,5.795,82.25,5.65,82.4438293628,132.68,5.5632,1.6226,5.795,5.5632,1.6226,5.795,0.0,0.0,0.0,133.46,88.0332,7.3225999999999996,88.3372218999,5.5632,1.6226,5.795,82.47,5.7,82.6667460349,129.34,89.1632,7.4026,89.4699654689,5.5632,1.6226,5.795,83.6,5.78,83.7995727913,129.34
2019-05-26 12:30:00,87.7872,8.0571,88.1561645278,6.1272,1.7871000000000001,6.3825,81.66,6.27,81.9003571421,132.53,6.1272,1.7871000000000001,6.3825,6.1272,1.7871000000000001,6.3825,0.0,0.0,0.0,133.22,87.9972,8.0871,88.3680281224,6.1272,1.7871000000000001,6.3825,81.87,6.3,82.1120387032,129.18,88.9972,7.5571,89.317475156,6.1272,1.7871000000000001,6.3825,82.87,5.77,83.0706313928,129.18
2019-05-26 13:00:00,88.85264,13.08827,89.8114382836,5.58264,1.62827,5.81525,83.27,11.46,84.0548898042,133.17,5.58264,1.62827,5.81525,5.58264,1.62827,5.81525,0.0,0.0,0.0,133.3,89.05264,13.17827,90.0224388203,5.58264,1.62827,5.81525,83.47,11.55,84.2653155219,129.8,89.12264,7.72827,89.4570909306,5.58264,1.62827,5.81525,83.54,6.1,83.7624116176,129.8
2019-05-26 13:30:00,86.79056,13.791830000000001,87.8795532525,6.76056,1.9718300000000002,7.04225,80.03,11.82,80.8981662339,133.52,6.76056,1.9718300000000002,7.04225,6.76056,1.9718300000000002,7.04225,0.0,0.0,0.0,133.57,86.97056,13.85183,88.0667445808,6.76056,1.9718300000000002,7.04225,80.21,11.88,81.0850078621,130.13,87.03056,7.83183,87.3822403871,6.76056,1.9718300000000002,7.04225,80.27,5.86,80.4836163452,130.13
2019-05-26 14:00:00,85.19,14.43125,86.403686707,5.97,1.74125,6.21875,79.22,12.69,80.2299476505,133.99,5.97,1.74125,6.21875,5.97,1.74125,6.21875,0.0,0.0,0.0,133.95,85.38,14.50125,86.6027173451,5.97,1.74125,6.21875,79.41,12.76,80.4286373128,130.59,85.45,6.81125,85.7210337465,5.97,1.74125,6.21875,79.48,5.07,79.6415425516,130.59
2019-05-26 14:30:00,85.16536,14.76948,86.4365436803,5.65536,1.64948,5.891,79.51,13.12,80.5852002541,134.3,5.65536,1.64948,5.891,5.65536,1.64948,5.891,0.0,0.0,0.0,134.22,85.33536,14.83948,86.6160137215,5.65536,1.64948,5.891,79.68,13.19,80.7643392841,130.88,85.42536,6.3994800000000005,85.6647271367,5.65536,1.64948,5.891,79.77,4.75,79.9112970737,130.88
2019-05-26 15:00:00,82.48744,11.72467,83.3165388405,6.90744,2.01467,7.19525,75.58,9.71,76.201184374,134.37,6.90744,2.01467,7.19525,6.90744,2.01467,7.19525,0.0,0.0,0.0,134.61,82.67744,11.76467,83.510278081,6.90744,2.01467,7.19525,75.77,9.75,76.3947341117,130.95,83.41744,9.30467,83.9347733658,6.90744,2.01467,7.19525,76.51,7.29,76.8565169651,130.95
2019-05-26 15:30:00,82.80728,9.94879,83.4027819887,5.44728,1.58879,5.67425,77.36,8.36,77.8104054738,133.96,5.44728,1.58879,5.67425,5.44728,1.58879,5.67425,0.0,0.0,0.0,134.37,82.98728,9.97879,83.5850757711,5.44728,1.58879,5.67425,77.54,8.39,77.9925874683,130.55,84.06728,10.08879,84.6704862999,5.44728,1.58879,5.67425,78.62,8.5,79.0781537468,130.55
2019-05-26 16:00:00,82.80392,9.63406,83.3624872437,6.73392,1.96406,7.0145,76.07,7.67,76.4556982834,134.09,6.73392,1.96406,7.0145,6.73392,1.96406,7.0145,0.0,0.0,0.0,134.55,82.99392,9.66406,83.5546815723,6.73392,1.96406,7.0145,76.26,7.7,76.6477501301,130.67,84.02392,9.76406,84.5893373886,6.73392,1.96406,7.0145,77.29,7.8,77.6825855646,130.67
2019-05-26 16:30:00,81.09528,10.78154,81.8088384165,7.92528,2.31154,8.2555,73.17,8.47,73.6586030278,134.03,7.92528,2.31154,8.2555,7.92528,2.31154,8.2555,0.0,0.0,0.0,134.39,81.25528,10.79154,81.9687615098,7.92528,2.31154,8.2555,73.33,8.48,73.8186920773,130.62,82.26528,10.90154,82.9844555796,7.92528,2.31154,8.2555,74.34,8.59,74.834642379,130.62
2019-05-26 17:00:00,81.18064,10.96602,81.9179461745,7.70064,2.24602,8.0215,73.48,8.72,73.9955998692,133.69,7.70064,2.24602,8.0215,7.70064,2.24602,8.0215,0.0,0.0,0.0,134.03,81.35064,10.98602,82.0890934525,7.70064,2.24602,8.0215,73.65,8.74,74.1667722097,130.29,82.36064,11.106020000000001,83.1060689809,7.70064,2.24602,8.0215,74.66,8.86,75.1838759309,130.29
2019-05-26 17:30:00,80.726,11.26425,81.5081002359,7.146,2.08425,7.44375,73.58,9.18,74.1504470654,133.34,7.146,2.08425,7.44375,7.146,2.08425,7.44375,0.0,0.0,0.0,133.62,80.896,11.29425,81.6806151976,7.146,2.08425,7.44375,73.75,9.21,74.3228538203,129.96,81.896,11.41425,82.6876043858,7.146,2.08425,7.44375,74.75,9.33,75.3300165937,129.96
2019-05-26 18:00:00,81.62744,11.40092,82.4197788022,5.79744,1.6909200000000002,6.039,75.83,9.71,76.4491530365,133.0,5.79744,1.6909200000000002,6.039,5.79744,1.6909200000000002,6.039,0.0,0.0,0.0,133.24,81.78744,11.44092,82.5837755991,5.79744,1.6909200000000002,6.039,75.99,9.75,76.6129401603,129.65,82.82744,11.570920000000001,83.6317583613,5.79744,1.6909200000000002,6.039,77.03,9.88,77.661028193,129.65
2019-05-26 18:30:00,81.99728,11.41504,82.7880248925,4.81728,1.40504,5.018,77.18,10.01,77.8264254608,133.33,4.81728,1.40504,5.018,4.81728,1.40504,5.018,0.0,0.0,0.0,133.55,82.17728,11.45504,82.9718222627,4.81728,1.40504,5.018,77.36,10.05,78.0100769132,129.97,83.23728,11.60504,84.0423805898,4.81728,1.40504,5.018,78.42,10.2,79.080569042,129.97
2019-05-26 19:00:00,81.23872,11.53171,82.0530923413,4.18872,1.22171,4.36325,77.05,10.31,77.7367261981,132.85,4.18872,1.22171,4.36325,4.18872,1.22171,4.36325,0.0,0.0,0.0,133.03,81.41872,11.58171,82.2383363947,4.18872,1.22171,4.36325,77.23,10.36,77.9217716688,129.51,82.47872,11.71171,83.3060826348,4.18872,1.22171,4.36325,78.29,10.49,78.9896461569,129.51
2019-05-26 19:30:00,82.23496,11.35228,83.0148354657,3.50496,1.02228,3.651,78.73,10.33,79.4047970843,132.85,3.50496,1.02228,3.651,3.50496,1.02228,3.651,0.0,0.0,0.0,133.03,82.41496,11.41228,83.2013567594,3.50496,1.02228,3.651,78.91,10.39,79.5910811586,129.51,83.49496,11.56228,84.2917235807,3.50496,1.02228,3.651,79.99,10.54,80.6814210336,129.51
2019-05-26 20:00:00,82.2404,11.32345,83.0162870289,2.7204,0.7934500000000001,2.83375,79.52,10.53,80.2141589746,133.03,2.7204,0.7934500000000001,2.83375,2.7204,0.7934500000000001,2.83375,0.0,0.0,0.0,133.22,82.4404,11.38345,83.2226080225,2.7204,0.7934500000000001,2.83375,79.72,10.59,80.4203114891,129.72,83.5304,11.53345,84.3228806023,2.7204,0.7934500000000001,2.83375,80.81,10.74,81.5205722502,129.72
2019-05-26 20:30:00,82.54136,10.98123,83.2686226796,2.06136,0.60123,2.14725,80.48,10.38,81.1466253149,133.22,2.06136,0.60123,2.14725,2.06136,0.60123,2.14725,0.0,0.0,0.0,133.46,82.74136,11.05123,83.4761183762,2.06136,0.60123,2.14725,80.68,10.45,81.3539482754,129.9,83.83136,11.18123,84.5737360163,2.06136,0.60123,2.14725,81.77,10.58,82.4516179344,129.9
2019-05-26 21:00:00,82.60792000000001,10.93356,83.3283336027,1.65792,0.48356000000000005,1.7269999999999999,80.95,10.45,81.6217189233,133.34,1.65792,0.48356000000000005,1.7269999999999999,1.65792,0.48356000000000005,1.7269999999999999,0.0,0.0,0.0,133.55,82.82792,11.01356,83.5569436696,1.65792,0.48356000000000005,1.7269999999999999,81.17,10.53,81.8501667683,130.0,83.91792,11.15356,84.6558869648,1.65792,0.48356000000000005,1.7269999999999999,82.26,10.67,82.9491199471,130.0
2019-05-26 21:30:00,82.32544,11.24742,83.0902071718,1.46544,0.42742,1.5265,80.86,10.82,81.5807085039,133.15,1.46544,0.42742,1.5265,1.46544,0.42742,1.5265,0.0,0.0,0.0,133.32,82.52544,11.31742,83.2978525693,1.46544,0.42742,1.5265,81.06,10.89,81.7882369293,129.83,83.63544,11.46742,84.4179397134,1.46544,0.42742,1.5265,82.17,11.04,82.9083258786,129.83
2019-05-26 22:00:00,82.22504,11.64647,83.0457552585,1.32504,0.38647000000000004,1.38025,80.9,11.26,81.6798481879,132.48,1.32504,0.38647000000000004,1.38025,1.32504,0.38647000000000004,1.38025,0.0,0.0,0.0,132.61,82.43504,11.71647,83.2635063462,1.32504,0.38647000000000004,1.38025,81.11,11.33,81.8975030144,129.18,83.53504,11.86647,84.3736689854,1.32504,0.38647000000000004,1.38025,82.21,11.48,83.0076773558,129.18
2019-05-26 22:30:00,79.65752,1.28136,79.6678252245,1.30752,0.38136000000000003,1.362,78.35,0.9,78.3551689425,132.81,1.30752,0.38136000000000003,1.362,1.30752,0.38136000000000003,1.362,0.0,0.0,0.0,132.28,81.04752,17.57136,82.9304117342,1.30752,0.38136000000000003,1.362,79.74,17.19,81.5718315352,129.48,82.12752,17.83136,84.0409836972,1.30752,0.38136000000000003,1.362,80.82,17.45,82.682373575,129.48
2019-05-26 23:00:00,76.45928,1.08354,76.4669572891,1.34928,0.39354000000000006,1.4055,75.11,0.6900000000000001,75.1131692848,133.9,1.34928,0.39354000000000006,1.4055,1.34928,0.39354000000000006,1.4055,0.0,0.0,0.0,133.17,77.85928,19.23354,80.1997290709,1.34928,0.39354000000000006,1.4055,76.51,18.84,78.7954675092,130.53,78.89928,19.49354,81.2717323936,1.34928,0.39354000000000006,1.4055,77.55,19.1,79.867468346,130.53
2019-05-26 23:30:00,72.44624,2.93182,72.5055395032,1.44624,0.42182000000000003,1.5065,71.0,2.51,71.0443530479,133.96,1.44624,0.42182000000000003,1.5065,1.44624,0.42182000000000003,1.5065,0.0,0.0,0.0,133.17,73.63624,19.681820000000002,76.2211904909,1.44624,0.42182000000000003,1.5065,72.19,19.26,74.7150834839,130.56,74.61624,19.931820000000002,77.2325107727,1.44624,0.42182000000000003,1.5065,73.17,19.51,75.7264088677,130.56
2019-05-27 00:00:00,69.26176,15.70343,71.0196389181,1.4517600000000002,0.42343000000000003,1.51225,67.81,15.28,69.510247446,134.13,1.4517600000000002,0.42343000000000003,1.51225,1.4517600000000002,0.42343000000000003,1.51225,0.0,0.0,0.0,133.7,69.40176,15.71343,71.1583879347,1.4517600000000002,0.42343000000000003,1.51225,67.95,15.29,69.6490244009,130.74,70.33176,15.92343,72.1118026932,1.4517600000000002,0.42343000000000003,1.51225,68.88,15.5,70.6024390514,130.74
2019-05-27 00:30:00,66.59184,15.91637,68.4675396707,1.46184,0.42637,1.52275,65.13,15.49,66.9466728075,133.99,1.46184,0.42637,1.52275,1.46184,0.42637,1.52275,0.0,0.0,0.0,133.51,66.71184,15.92637,68.5865792817,1.46184,0.42637,1.52275,65.25,15.5,67.0657326807,130.57,67.60184,16.13637,69.5010158786,1.46184,0.42637,1.52275,66.14,15.71,67.9801713737,130.57
2019-05-27 01:00:00,65.16248,16.30489,67.1714093768,1.42248,0.41489000000000004,1.4817500000000001,63.74,15.89,65.6907885476,134.43,1.42248,0.41489000000000004,1.4817500000000001,1.42248,0.41489000000000004,1.4817500000000001,0.0,0.0,0.0,133.91,65.29248,16.30489,67.2975287991,1.42248,0.41489000000000004,1.4817500000000001,63.87,15.89,65.8169355106,131.0,66.15248,16.51489,68.182785231,1.42248,0.41489000000000004,1.4817500000000001,64.73,16.1,66.702195616,131.0
2019-05-27 01:30:00,64.31952,16.51986,66.4071263303,1.43952,0.41986,1.4995,62.88,16.1,64.9084308854,134.51,1.43952,0.41986,1.4995,1.43952,0.41986,1.4995,0.0,0.0,0.0,133.97,64.41952,16.50986,66.5015039999,1.43952,0.41986,1.4995,62.98,16.09,65.0028345536,131.07,65.28952,16.72986,67.3988845416,1.43952,0.41986,1.4995,63.85,16.31,65.9002169951,131.07
2019-05-27 02:00:00,64.05264,16.79952,66.2190649526,1.4726400000000002,0.42952,1.534,62.58,16.37,64.6856498769,134.42,1.4726400000000002,0.42952,1.534,1.4726400000000002,0.42952,1.534,0.0,0.0,0.0,133.85,64.16264,16.79952,66.3254720601,1.4726400000000002,0.42952,1.534,62.69,16.37,64.7920751327,131.0,65.02264,17.01952,67.2131517904,1.4726400000000002,0.42952,1.534,63.55,16.59,65.6797579167,131.0
2019-05-27 02:30:00,63.3044,16.9267,65.5283162629,1.6344,0.4767,1.7025000000000001,61.67,16.45,63.8262594862,134.2,1.6344,0.4767,1.7025000000000001,1.6344,0.4767,1.7025000000000001,0.0,0.0,0.0,133.61,63.3944,16.9067,65.6101094059,1.6344,0.4767,1.7025000000000001,61.76,16.43,63.9080785191,130.77,64.2544,17.1367,66.5003338807,1.6344,0.4767,1.7025000000000001,62.62,16.66,64.7983024469,130.77
2019-05-27 03:00:00,61.7896,17.0853,64.1082065281,1.6296,0.4753,1.6975,60.16,16.61,62.4108780582,134.38,1.6296,0.4753,1.6975,1.6296,0.4753,1.6975,0.0,0.0,0.0,133.76,61.8796,17.0653,64.1896359255,1.6296,0.4753,1.6975,60.25,16.59,62.4923243287,130.93,62.6996,17.2953,65.0412733751,1.6296,0.4753,1.6975,61.07,16.82,63.3439602488,130.93
2019-05-27 03:30:00,61.20112,17.29741,63.5985650936,1.6711200000000002,0.48741000000000007,1.74075,59.53,16.81,61.8578774288,134.68,1.6711200000000002,0.48741000000000007,1.74075,1.6711200000000002,0.48741000000000007,1.74075,0.0,0.0,0.0,134.04,61.30112,17.27741,63.689372815,1.6711200000000002,0.48741000000000007,1.74075,59.63,16.79,61.9486965157,131.23,62.12112,17.50741,64.5410176164,1.6711200000000002,0.48741000000000007,1.74075,60.45,17.02,62.8003415596,131.23
2019-05-27 04:00:00,60.28,17.43125,62.7497161473,1.65,0.48125000000000007,1.71875,58.63,16.95,61.0309708263,135.18,1.65,0.48125000000000007,1.71875,1.65,0.48125000000000007,1.71875,0.0,0.0,0.0,134.52,60.37,17.41125,62.8306336635,1.65,0.48125000000000007,1.71875,58.72,16.93,61.1118916415,131.7,61.18,17.64125,63.6726479861,1.65,0.48125000000000007,1.71875,59.53,17.16,61.953906253,131.7
2019-05-27 04:30:00,59.94088,17.83734,62.5386264116,1.67088,0.48734000000000005,1.7405,58.27,17.35,60.7981529325,134.57,1.67088,0.48734000000000005,1.7405,1.67088,0.48734000000000005,1.7405,0.0,0.0,0.0,133.85,60.03088,17.80734,62.6163549837,1.67088,0.48734000000000005,1.7405,58.36,17.32,60.8758737104,131.13,60.82088,18.04734,63.4419886593,1.67088,0.48734000000000005,1.7405,59.15,17.56,61.7015080853,131.13
2019-05-27 05:00:00,59.0768,17.6749,61.6641742688,1.6968,0.4949,1.7675,57.38,17.18,59.8967177732,135.05,1.6968,0.4949,1.7675,1.6968,0.4949,1.7675,0.0,0.0,0.0,134.35,59.1568,17.6449,61.7322402173,1.6968,0.4949,1.7675,57.46,17.15,59.964773826,131.58,59.9568,17.8749,62.5646059386,1.6968,0.4949,1.7675,58.26,17.38,60.7971380905,131.58
2019-05-27 05:30:00,59.2604,17.78845,61.8726430788,1.8804,0.54845,1.9587500000000002,57.38,17.24,59.9139549688,134.6,1.8804,0.54845,1.9587500000000002,1.8804,0.54845,1.9587500000000002,0.0,0.0,0.0,133.89,59.3404,17.75845,61.9406620772,1.8804,0.54845,1.9587500000000002,57.46,17.21,59.9819614551,131.15,60.1404,17.99845,62.77588641,1.8804,0.54845,1.9587500000000002,58.26,17.45,60.8171858935,131.15
2019-05-27 06:00:00,59.91096,17.65903,62.459302499,1.95096,0.56903,2.03225,57.96,17.09,60.4270609909,134.51,1.95096,0.56903,2.03225,1.95096,0.56903,2.03225,0.0,0.0,0.0,133.82,59.98096,17.63903,62.5208040724,1.95096,0.56903,2.03225,58.03,17.07,60.4885592488,131.05,60.80096,17.86903,63.372383339,1.95096,0.56903,2.03225,58.85,17.3,61.3401377566,131.05
2019-05-27 06:30:00,63.18496,16.43728,65.2880030634,2.1849600000000002,0.6372800000000001,2.276,61.0,15.8,63.0130145287,134.27,2.1849600000000002,0.6372800000000001,2.276,2.1849600000000002,0.6372800000000001,2.276,0.0,0.0,0.0,133.74,63.27496,16.41728,65.3700821906,2.1849600000000002,0.6372800000000001,2.276,61.09,15.78,63.0951384815,130.8,64.12496,16.62728,66.2455804956,2.1849600000000002,0.6372800000000001,2.276,61.94,15.99,63.9706471751,130.8
2019-05-27 07:00:00,66.122,15.3985,67.8913299785,2.532,0.7385,2.6375,63.59,14.66,65.2579780563,134.93,2.532,0.7385,2.6375,2.532,0.7385,2.6375,0.0,0.0,0.0,134.56,66.232,15.3885,67.9962039841,2.532,0.7385,2.6375,63.7,14.65,65.3629290959,131.44,67.122,15.5785,68.9061139976,2.532,0.7385,2.6375,64.59,14.84,66.2728730326,131.44
2019-05-27 07:30:00,68.84832,14.65701,70.3911863017,3.17832,0.9270100000000001,3.31075,65.67,13.73,67.0899530481,134.31,3.17832,0.9270100000000001,3.31075,3.17832,0.9270100000000001,3.31075,0.0,0.0,0.0,134.06,68.97832,14.64701,70.516264308,3.17832,0.9270100000000001,3.31075,65.8,13.72,67.2151649555,130.84,69.88832,14.83701,71.4458825837,3.17832,0.9270100000000001,3.31075,66.71,13.91,68.1447885021,130.84
2019-05-27 08:00:00,67.70816,14.93988,69.3368224322,3.18816,0.92988,3.321,64.52,14.01,66.0235601888,134.57,3.18816,0.92988,3.321,3.18816,0.92988,3.321,0.0,0.0,0.0,134.28,67.80816,14.92988,69.4323258965,3.18816,0.92988,3.321,64.62,14.0,66.1191681738,131.08,68.70816,15.11988,70.3521287652,3.18816,0.92988,3.321,65.52,14.19,67.038992385,131.08
2019-05-27 08:30:00,76.16864,12.32627,77.1595661701,4.71864,1.37627,4.91525,71.45,10.95,72.2841960597,134.67,4.71864,1.37627,4.91525,4.71864,1.37627,4.91525,0.0,0.0,0.0,134.78,76.31864,12.33627,77.3092385745,4.71864,1.37627,4.91525,71.6,10.96,72.4339809758,131.18,77.30864,12.47627,78.3088956107,4.71864,1.37627,4.91525,72.59,11.1,73.4337667562,131.18
2019-05-27 09:00:00,78.47536,11.58698,79.3261636073,5.71536,1.6669800000000001,5.9535,72.76,9.92,73.43312604,134.53,5.71536,1.6669800000000001,5.9535,5.71536,1.6669800000000001,5.9535,0.0,0.0,0.0,134.78,78.65536,11.59698,79.5056954051,5.71536,1.6669800000000001,5.9535,72.94,9.93,73.6128283657,131.04,79.65536,11.72698,80.5139642339,5.71536,1.6669800000000001,5.9535,73.94,10.06,74.6212248626,131.04
2019-05-27 09:30:00,82.38128,10.18579,83.008587582,5.47128,1.59579,5.69925,76.91,8.59,77.3882174494,134.47,5.47128,1.59579,5.69925,5.47128,1.59579,5.69925,0.0,0.0,0.0,134.91,82.58128,10.20579,83.2095304395,5.47128,1.59579,5.69925,77.11,8.61,77.5892015683,131.0,83.65128,10.31579,84.2849462773,5.47128,1.59579,5.69925,78.18,8.72,78.6648002603,131.0
2019-05-27 10:00:00,84.49168,8.71174,84.9396162168,6.21168,1.81174,6.4705,78.28,6.9,78.5835122656,133.95,6.21168,1.81174,6.4705,6.21168,1.81174,6.4705,0.0,0.0,0.0,134.58,84.71168,8.74174,85.1615332568,6.21168,1.81174,6.4705,78.5,6.93,78.8052974108,130.5,85.77168,8.82174,86.2241508317,6.21168,1.81174,6.4705,79.56,7.01,79.8682270994,130.5
2019-05-27 10:30:00,83.89704,8.77372,84.3545581661,7.96704,2.32372,8.299,75.93,6.45,76.2034605513,133.77,7.96704,2.32372,8.299,7.96704,2.32372,8.299,0.0,0.0,0.0,134.43,84.10704,8.78372,84.5644601153,7.96704,2.32372,8.299,76.14,6.46,76.4135537716,130.33,85.14704,8.86372,85.6071489597,7.96704,2.32372,8.299,77.18,6.54,77.4565942964,130.33
2019-05-27 11:00:00,87.08328,7.35054,87.3929521978,6.89328,2.01054,7.1805,80.19,5.34,80.3676035477,133.36,6.89328,2.01054,7.1805,6.89328,2.01054,7.1805,0.0,0.0,0.0,134.19,87.32328,7.39054,87.6354683416,6.89328,2.01054,7.1805,80.43,5.38,80.6097345238,129.94,88.41328,7.45054,88.7266511633,6.89328,2.01054,7.1805,81.52,5.44,81.701309659,129.94
2019-05-27 11:30:00,87.35264,6.47202,87.59207017680001,7.41264,2.16202,7.7215,79.94,4.31,80.0561034525,133.17,7.41264,2.16202,7.7215,7.41264,2.16202,7.7215,0.0,0.0,0.0,134.12,87.59264,6.49202,87.8328919361,7.41264,2.16202,7.7215,80.18,4.33,80.2968324406,129.76,88.66264,6.54202,88.9036656019,7.41264,2.16202,7.7215,81.25,4.38,81.3679722004,129.76
2019-05-27 12:00:00,85.96936,7.14523,86.2657821535,8.34936,2.4352300000000002,8.69725,77.62,4.71,77.7627706554,133.17,8.34936,2.4352300000000002,8.69725,8.34936,2.4352300000000002,8.69725,0.0,0.0,0.0,134.07,86.20936,7.15523,86.5057863265,8.34936,2.4352300000000002,8.69725,77.86,4.72,78.0029358422,129.76,87.23936,7.22523,87.5380481948,8.34936,2.4352300000000002,8.69725,78.89,4.79,79.0352845253,129.76
2019-05-27 12:30:00,88.70864,6.36752,88.9368771748,7.08864,2.06752,7.384,81.62,4.3,81.7331903207,133.3,7.08864,2.06752,7.384,7.08864,2.06752,7.384,0.0,0.0,0.0,134.27,88.92864,6.40752,89.1591797001,7.08864,2.06752,7.384,81.84,4.34,81.9549949667,129.88,90.05864,6.44752,90.289141943,7.08864,2.06752,7.384,82.97,4.38,83.0855300278,129.88
2019-05-27 13:00:00,89.14496,6.33228,89.3695790714,6.62496,1.93228,6.901,82.52,4.4,82.6372216377,133.49,6.62496,1.93228,6.901,6.62496,1.93228,6.901,0.0,0.0,0.0,134.44,89.39496,6.36228,89.6210772095,6.62496,1.93228,6.901,82.77,4.43,82.8884660251,130.06,90.51496,6.42228,90.7425129925,6.62496,1.93228,6.901,83.89,4.49,84.0100720152,130.06
2019-05-27 13:30:00,87.29736,7.27923,87.6003210745,6.95736,2.02923,7.24725,80.34,5.25,80.5113538577,133.71,6.95736,2.02923,7.24725,6.95736,2.02923,7.24725,0.0,0.0,0.0,134.55,87.53736,7.31923,87.8428171427,6.95736,2.02923,7.24725,80.58,5.29,80.7534550344,130.28,88.61736,7.38923,88.9248964765,6.95736,2.02923,7.24725,81.66,5.36,81.835720807,130.28
2019-05-27 14:00:00,88.218,7.2065,88.5118589018,5.748,1.6764999999999999,5.9875,82.47,5.53,82.6551982636,133.84,5.748,1.6764999999999999,5.9875,5.748,1.6764999999999999,5.9875,0.0,0.0,0.0,134.67,88.468,7.2465,88.7642877865,5.748,1.6764999999999999,5.9875,82.72,5.57,82.9073175299,130.4,89.578,7.3065,89.8754862365,5.748,1.6764999999999999,5.9875,83.83,5.63,84.0188419344,130.4
2019-05-27 14:30:00,85.79832,7.86576,86.1581214698,7.04832,2.05576,7.342,78.75,5.8100000000000005,78.9640335849,133.98,7.04832,2.05576,7.342,7.04832,2.05576,7.342,0.0,0.0,0.0,134.75,86.01832,7.89576,86.3799421255,7.04832,2.05576,7.342,78.97,5.84,79.1856457952,130.54,87.08832,7.97576,87.4527771314,7.04832,2.05576,7.342,80.04,5.92,80.2586319345,130.54
2019-05-27 15:00:00,86.27896,8.08053,86.656528339,6.61896,1.93053,6.89475,79.66,6.15,79.8970468791,133.85,6.61896,1.93053,6.89475,6.61896,1.93053,6.89475,0.0,0.0,0.0,134.59,86.51896,8.11053,86.8982803993,6.61896,1.93053,6.89475,79.9,6.18,80.13864486,130.41,87.58896,8.19053,87.971078745,6.61896,1.93053,6.89475,80.97,6.26,81.211627862,130.41
2019-05-27 15:30:00,86.29824,8.30407,86.6968500331,6.04824,1.76407,6.30025,80.25,6.54,80.5160487108,134.07,6.04824,1.76407,6.30025,6.04824,1.76407,6.30025,0.0,0.0,0.0,134.76,86.54824,8.34407,86.9495333585,6.04824,1.76407,6.30025,80.5,6.58,80.7684740477,130.63,87.62824,8.42407,88.0322293303,6.04824,1.76407,6.30025,81.58,6.66,81.8514019428,130.63
2019-05-27 16:00:00,88.93504,7.25647,89.2305872258,4.20504,1.22647,4.38025,84.73,6.03,84.9442982195,133.91,4.20504,1.22647,4.38025,4.20504,1.22647,4.38025,0.0,0.0,0.0,134.69,89.19504,7.3264700000000005,89.495431857,4.20504,1.22647,4.38025,84.99,6.1,85.2086269107,130.46,90.33504,7.39647,90.6373389959,4.20504,1.22647,4.38025,86.13,6.17,86.3507139519,130.46
2019-05-27 16:30:00,84.15928,9.58854,84.7037455456,5.30928,1.54854,5.5305,78.85,8.04,79.2588424089,134.31,5.30928,1.54854,5.5305,5.30928,1.54854,5.5305,0.0,0.0,0.0,134.83,84.35928,9.63854,84.9081243195,5.30928,1.54854,5.5305,79.05,8.09,79.4628881932,130.88,85.42928,9.74854,85.9836956257,5.30928,1.54854,5.5305,80.12,8.2,80.5385274263,130.88
2019-05-27 17:00:00,85.30984,9.53662,85.8412250719,4.95984,1.44662,5.1665,80.35,8.09,80.756241864,133.67,4.95984,1.44662,5.1665,4.95984,1.44662,5.1665,0.0,0.0,0.0,134.2,85.51984,9.59662,86.0565985213,4.95984,1.44662,5.1665,80.56,8.15,80.9712053757,130.26,86.62984,9.68662,87.1697182825,4.95984,1.44662,5.1665,81.67,8.24,82.0846301082,130.26
2019-05-27 17:30:00,88.49352,8.85561,88.9355098398,5.57352,1.62561,5.80575,82.92,7.23,83.2346039818,133.28,5.57352,1.62561,5.80575,5.57352,1.62561,5.80575,0.0,0.0,0.0,133.93,88.71352,8.915610000000001,89.1603989026,5.57352,1.62561,5.80575,83.14,7.29,83.4589941229,129.91,89.83352,9.00561,90.283787731,5.57352,1.62561,5.80575,84.26,7.38,84.5825750377,129.91
2019-05-27 18:00:00,87.782,9.1735,88.2600284741,3.852,1.1235,4.0125,83.93,8.05,84.3151670816,133.2,3.852,1.1235,4.0125,3.852,1.1235,4.0125,0.0,0.0,0.0,133.77,88.012,9.2435,88.496070174,3.852,1.1235,4.0125,84.16,8.12,84.5508131244,129.82,89.152,9.3435,89.6402816609,3.852,1.1235,4.0125,85.3,8.22,85.695148054,129.82
2019-05-27 18:30:00,88.05936,9.58898,88.5799041603,2.9793600000000002,0.8689800000000001,3.1035,85.08,8.72,85.5256967233,133.37,2.9793600000000002,0.8689800000000001,3.1035,2.9793600000000002,0.8689800000000001,3.1035,0.0,0.0,0.0,133.86,88.28936,9.66898,88.8172295416,2.9793600000000002,0.8689800000000001,3.1035,85.31,8.8,85.762673116,129.98,89.45936,9.77898,89.9922526746,2.9793600000000002,0.8689800000000001,3.1035,86.48,8.91,86.937785226,129.98
2019-05-27 19:00:00,88.65496,9.45228,89.157431153,2.78496,0.8122800000000001,2.901,85.87,8.64,86.3035717685,133.37,2.78496,0.8122800000000001,2.901,2.78496,0.8122800000000001,2.901,0.0,0.0,0.0,133.86,88.91496,9.54228,89.425528902,2.78496,0.8122800000000001,2.901,86.13,8.73,86.5712989391,129.98,90.06496,9.65228,90.5807017471,2.78496,0.8122800000000001,2.901,87.28,8.84,87.7265296247,129.98
2019-05-27 19:30:00,87.68568,9.63874,88.2138525734,1.91568,0.55874,1.9955,85.77,9.08,86.2492857941,133.5,1.91568,0.55874,1.9955,1.91568,0.55874,1.9955,0.0,0.0,0.0,133.97,87.91568,9.72874,88.4523327666,1.91568,0.55874,1.9955,86.0,9.17,86.4875071903,130.11,89.07568,9.83874,89.6173954779,1.91568,0.55874,1.9955,87.16,9.28,87.6526325902,130.11
2019-05-27 20:00:00,92.28728,8.17379,92.6485450116,1.72728,0.5037900000000001,1.79925,90.56,7.67,90.884225804,133.46,1.72728,0.5037900000000001,1.79925,1.72728,0.5037900000000001,1.79925,0.0,0.0,0.0,134.11,92.55728,8.26379,92.9254556414,1.72728,0.5037900000000001,1.79925,90.83,7.76,91.16088251,130.08,93.79728,8.36379,94.169436223,1.72728,0.5037900000000001,1.79925,92.07,7.86,92.4048943509,130.08
2019-05-27 20:30:00,91.27664,8.65777,91.6863239042,1.46664,0.42777000000000004,1.5277500000000002,89.81,8.23,90.1863016206,133.61,1.46664,0.42777000000000004,1.5277500000000002,1.46664,0.42777000000000004,1.5277500000000002,0.0,0.0,0.0,134.18,91.54664,8.75777,91.9645900913,1.46664,0.42777000000000004,1.5277500000000002,90.08,8.33,90.4643316451,130.22,92.77664,8.85777,93.1985247687,1.46664,0.42777000000000004,1.5277500000000002,91.31,8.43,91.6983151426,130.22
2019-05-27 21:00:00,91.09968,8.89324,91.5327341108,1.27968,0.37324,1.333,89.82,8.52,90.2231832735,133.79,1.27968,0.37324,1.333,1.27968,0.37324,1.333,0.0,0.0,0.0,134.32,91.36968,8.99324,91.811201871,1.27968,0.37324,1.333,90.09,8.62,90.5014502646,130.41,92.57968,9.10324,93.0261582965,1.27968,0.37324,1.333,91.3,8.73,91.7164265549,130.41
2019-05-27 21:30:00,91.49968,8.79324,91.9212299189,1.27968,0.37324,1.333,90.22,8.42,90.6120565929,133.48,1.27968,0.37324,1.333,1.27968,0.37324,1.333,0.0,0.0,0.0,134.04,91.75968,8.89324,92.1896338609,1.27968,0.37324,1.333,90.48,8.52,90.8802552813,130.11,92.96968,8.99324,93.403638928,1.27968,0.37324,1.333,91.69,8.62,92.0943022125,130.11
2019-05-27 22:00:00,88.62744,10.04092,89.1944123553,0.9974400000000001,0.29092,1.039,87.63,9.75,88.1707400445,133.21,0.9974400000000001,0.29092,1.039,0.9974400000000001,0.29092,1.039,0.0,0.0,0.0,133.6,88.88744,10.13092,89.4629114762,0.9974400000000001,0.29092,1.039,87.89,9.84,88.4391186071,129.86,90.05744,10.26092,90.6401068987,0.9974400000000001,0.29092,1.039,89.06,9.97,89.6163182685,129.86
2019-05-27 22:30:00,84.86112,10.65366,85.5272480503,1.04112,0.30366000000000004,1.0845,83.82,10.35,84.4565858888,133.46,1.04112,0.30366000000000004,1.0845,1.04112,0.30366000000000004,1.0845,0.0,0.0,0.0,133.75,85.12112,10.72366,85.7939505668,1.04112,0.30366000000000004,1.0845,84.08,10.42,84.7232128758,130.07,86.24112,10.85366,86.9214168905,1.04112,0.30366000000000004,1.0845,85.2,10.55,85.8506988906,130.07
2019-05-27 23:00:00,79.99896,12.35303,80.947087355,1.03896,0.30303,1.08225,78.96,12.05,79.8741766781,134.32,1.03896,0.30303,1.08225,1.03896,0.30303,1.08225,0.0,0.0,0.0,134.39,80.21896,12.40303,81.1721423683,1.03896,0.30303,1.08225,79.18,12.1,80.0992034917,130.9,81.26896,12.57303,82.2357886985,1.03896,0.30303,1.08225,80.23,12.27,81.1628350909,130.9
2019-05-27 23:30:00,74.68736,13.65673,75.925674301,1.01736,0.29673000000000005,1.05975,73.67,13.36,74.871613446,134.99,1.01736,0.29673000000000005,1.05975,1.01736,0.29673000000000005,1.05975,0.0,0.0,0.0,134.87,74.88736,13.69673,76.1296072528,1.01736,0.29673000000000005,1.05975,73.87,13.4,75.0755412901,131.52,75.87736,13.87673,77.1358373006,1.01736,0.29673000000000005,1.05975,74.86,13.58,76.0817717985,131.52
2019-05-28 00:00:00,71.45176,14.54218,72.9165893761,1.00176,0.29218000000000005,1.0435,70.45,14.25,71.8767347617,135.9,1.00176,0.29218000000000005,1.0435,1.00176,0.29218000000000005,1.0435,0.0,0.0,0.0,135.66,71.64176,14.56218,73.1067634508,1.00176,0.29218000000000005,1.0435,70.64,14.27,72.0669306964,132.39,72.57176,14.74218,74.0539818015,1.00176,0.29218000000000005,1.0435,71.57,14.45,73.0141589009,132.39
