Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-28 00:30:00,68.76904,15.36472,70.4645689918,1.07904,0.31472,1.124,67.69,15.05,69.3429059097,136.49,1.07904,0.31472,1.124,1.07904,0.31472,1.124,0.0,0.0,0.0,136.15,68.94904,15.36472,70.6402487085,1.07904,0.31472,1.124,67.87,15.05,69.518626281,132.96,69.86904,15.57472,71.583899402,1.07904,0.31472,1.124,68.79,15.26,70.4622714649,132.96
2019-05-28 01:00:00,66.89352,16.19186,68.8252813162,1.10352,0.32186000000000003,1.1495,65.79,15.87,67.6770345095,136.71,1.10352,0.32186000000000003,1.1495,1.10352,0.32186000000000003,1.1495,0.0,0.0,0.0,136.27,67.05352,16.19186,68.9808007684,1.10352,0.32186000000000003,1.1495,65.95,15.87,67.8325836158,133.16,67.93352,16.41186,69.8878550841,1.10352,0.32186000000000003,1.1495,66.83,16.09,68.7396319455,133.16
2019-05-28 01:30:00,66.77816,16.17613,68.7094595726,1.11816,0.32613000000000003,1.16475,65.66,15.85,67.5459702721,136.71,1.11816,0.32613000000000003,1.16475,1.11816,0.32613000000000003,1.16475,0.0,0.0,0.0,136.27,66.92816,16.17613,68.8552523978,1.11816,0.32613000000000003,1.16475,65.81,15.85,67.6917912305,133.16,67.81816,16.38613,69.7696788165,1.11816,0.32613000000000003,1.16475,66.7,16.06,68.6062212922,133.16
2019-05-28 02:00:00,67.118,16.1915,69.043396471,1.068,0.3115,1.1125,66.05,15.88,67.9321492373,136.76,1.068,0.3115,1.1125,1.068,0.3115,1.1125,0.0,0.0,0.0,136.35,67.268,16.2015,69.1915632592,1.068,0.3115,1.1125,66.2,15.89,68.0803356337,133.22,68.158,16.4015,70.1036530164,1.068,0.3115,1.1125,67.09,16.09,68.9924358173,133.22
2019-05-28 02:30:00,66.1884,16.2462,68.1530873035,1.1184,0.3262,1.165,65.07,15.92,66.9891879336,136.73,1.1184,0.3262,1.165,1.1184,0.3262,1.165,0.0,0.0,0.0,136.3,66.3584,16.2462,68.318198637,1.1184,0.3262,1.165,65.24,15.92,67.1543297189,133.17,67.2284,16.4562,69.2131799949,1.1184,0.3262,1.165,66.11,16.13,68.0493130017,133.17
2019-05-28 03:00:00,64.75608,16.72844,66.8819153568,1.12608,0.32844,1.173,63.63,16.4,65.7094886603,136.98,1.12608,0.32844,1.173,1.12608,0.32844,1.173,0.0,0.0,0.0,136.51,64.90608,16.71844,67.0246630503,1.12608,0.32844,1.173,63.78,16.39,65.8522626794,133.43,65.76608,16.93844,67.91235549,1.12608,0.32844,1.173,64.64,16.61,66.7399557986,133.43
2019-05-28 03:30:00,64.08776,16.99143,66.3019583064,1.06776,0.31143000000000004,1.11225,63.02,16.68,65.1900513882,137.14,1.06776,0.31143000000000004,1.11225,1.06776,0.31143000000000004,1.11225,0.0,0.0,0.0,136.63,64.23776,16.98143,66.4444036369,1.06776,0.31143000000000004,1.11225,63.17,16.67,65.3325171718,133.58,65.08776,17.20143,67.3224011445,1.06776,0.31143000000000004,1.11225,64.02,16.89,66.2105165363,133.58
2019-05-28 04:00:00,63.47984,17.06037,65.7323840353,1.02984,0.30037,1.07275,62.45,16.76,64.6598801422,137.19,1.02984,0.30037,1.07275,1.02984,0.30037,1.07275,0.0,0.0,0.0,136.63,63.62984,17.04037,65.8720786689,1.02984,0.30037,1.07275,62.6,16.74,64.7995956778,133.62,64.46984,17.27037,66.7429842722,1.02984,0.30037,1.07275,63.44,16.97,65.6704994651,133.62
2019-05-28 04:30:00,63.75984,16.73412,65.9192534014,1.17984,0.34412000000000004,1.229,62.58,16.39,64.6907141714,137.0,1.17984,0.34412000000000004,1.229,1.17984,0.34412000000000004,1.229,0.0,0.0,0.0,136.5,63.90984,16.72412,66.0618183113,1.17984,0.34412000000000004,1.229,62.73,16.38,64.8333039417,133.42,64.75984,16.94412,66.9398243156,1.17984,0.34412000000000004,1.229,63.58,16.6,65.7113110507,133.42
2019-05-28 05:00:00,63.49352,16.51686,65.6066593133,1.22352,0.35686,1.2745,62.27,16.16,64.3327171819,137.0,1.22352,0.35686,1.2745,1.22352,0.35686,1.2745,0.0,0.0,0.0,136.5,63.64352,16.50686,65.7493274874,1.22352,0.35686,1.2745,62.42,16.15,64.4754131433,133.4,64.47352,16.70686,66.6029575338,1.22352,0.35686,1.2745,63.25,16.35,65.3290517305,133.4
2019-05-28 05:30:00,65.19648,15.92439,67.1130926218,1.3864800000000002,0.40439,1.44425,63.81,15.52,65.6702862793,136.43,1.3864800000000002,0.40439,1.44425,1.3864800000000002,0.40439,1.44425,0.0,0.0,0.0,136.01,65.34648,15.914390000000001,67.2564514189,1.3864800000000002,0.40439,1.44425,63.96,15.51,65.8136893055,132.85,66.21648,16.124390000000002,68.1514356156,1.3864800000000002,0.40439,1.44425,64.83,15.72,66.7086748482,132.85
2019-05-28 06:00:00,68.44952,14.77861,70.0267384773,1.4695200000000002,0.42861000000000005,1.53075,66.98,14.35,68.4999481752,135.85,1.4695200000000002,0.42861000000000005,1.53075,1.4695200000000002,0.42861000000000005,1.53075,0.0,0.0,0.0,135.58,68.59952,14.76861,70.1712618211,1.4695200000000002,0.42861000000000005,1.53075,67.13,14.34,68.6445372918,132.3,69.52952,14.95861,71.1204201658,1.4695200000000002,0.42861000000000005,1.53075,68.06,14.53,69.5937102043,132.3
2019-05-28 06:30:00,77.28376,10.71318,78.0227645335,1.79376,0.5231800000000001,1.8685,75.49,10.19,76.1746427625,135.17,1.79376,0.5231800000000001,1.8685,1.79376,0.5231800000000001,1.8685,0.0,0.0,0.0,135.42,77.49376,10.74318,78.234894743,1.79376,0.5231800000000001,1.8685,75.7,10.22,76.3867684877,131.64,78.53376,10.85318,79.2801549939,1.79376,0.5231800000000001,1.8685,76.74,10.33,77.4321412593,131.64
2019-05-28 07:00:00,84.07296,6.94753,84.359532812,2.32296,0.6775300000000001,2.41975,81.75,6.27,81.990093304,134.37,2.32296,0.6775300000000001,2.41975,2.32296,0.6775300000000001,2.41975,0.0,0.0,0.0,135.11,84.31296,6.97753,84.6011888147,2.32296,0.6775300000000001,2.41975,81.99,6.3,82.231685499,130.86,85.45296,7.05753,85.7439041709,2.32296,0.6775300000000001,2.41975,83.13,6.38,83.3744643161,130.86
2019-05-28 07:30:00,91.5324,3.20945,91.5886500559,3.1524,0.9194500000000001,3.28375,88.38,2.29,88.4096629334,133.11,3.1524,0.9194500000000001,3.28375,3.1524,0.9194500000000001,3.28375,0.0,0.0,0.0,134.36,91.8124,3.25945,91.8702389681,3.1524,0.9194500000000001,3.28375,88.66,2.34,88.6908743896,129.66,93.0324,3.26945,93.0898316309,3.1524,0.9194500000000001,3.28375,89.88,2.35,89.910716269,129.66
2019-05-28 08:00:00,97.46416,2.53413,97.4970989279,3.37416,0.9841300000000001,3.5147500000000003,94.09,1.55,94.1027661655,132.69,3.37416,0.9841300000000001,3.5147500000000003,3.37416,0.9841300000000001,3.5147500000000003,0.0,0.0,0.0,134.15,97.32416,6.16413,97.5191705172,3.37416,0.9841300000000001,3.5147500000000003,93.95,5.18,94.0926931276,129.25,99.07416,2.58413,99.1078549236,3.37416,0.9841300000000001,3.5147500000000003,95.7,1.6,95.7133741961,129.25
2019-05-28 08:30:00,104.71176,6.26218,104.8988445153,3.16176,0.9221800000000001,3.2935,101.55,5.34,101.6903048476,132.89,3.16176,0.9221800000000001,3.2935,3.16176,0.9221800000000001,3.2935,0.0,0.0,0.0,133.55,104.97176,9.09218,105.3647860276,3.16176,0.9221800000000001,3.2935,101.81,8.17,102.1372850628,129.44,106.65176,6.29218,106.8372099984,3.16176,0.9221800000000001,3.2935,103.49,5.37,103.6292285024,129.44
2019-05-28 09:00:00,107.76808,9.26444,108.1655625206,3.71808,1.08444,3.873,104.05,8.18,104.3710443562,132.56,3.71808,1.08444,3.873,3.71808,1.08444,3.873,0.0,0.0,0.0,133.23,108.45808,8.89444,108.8221768768,3.71808,1.08444,3.873,104.74,7.8100000000000005,105.0307750138,129.09,109.87808,9.01444,110.2472339472,3.71808,1.08444,3.873,106.16,7.93,106.4557678099,129.09
2019-05-28 09:30:00,108.71064,21.61352,110.8383845786,5.12064,1.49352,5.334,103.59,20.12,105.5258380682,133.23,5.12064,1.49352,5.334,5.12064,1.49352,5.334,0.0,0.0,0.0,133.48,111.15064,5.48352,111.285820139,5.12064,1.49352,5.334,106.03,3.99,106.1050470053,129.72,112.58064,5.52352,112.7160581994,5.12064,1.49352,5.334,107.46,4.03,107.5355406366,129.72
2019-05-28 10:00:00,108.41128,22.61329,110.7446003915,4.81128,1.4032900000000001,5.01175,103.6,21.21,105.7488728072,133.3,4.81128,1.4032900000000001,5.01175,4.81128,1.4032900000000001,5.01175,0.0,0.0,0.0,133.6,110.92128,5.76329,111.0709046891,4.81128,1.4032900000000001,5.01175,106.11,4.36,106.199537193,129.8,112.36128,5.82329,112.5120791278,4.81128,1.4032900000000001,5.01175,107.55,4.42,107.6407864148,129.8
2019-05-28 10:30:00,106.99528,22.99154,109.4376573847,7.44528,2.1715400000000002,7.7555,99.55,20.82,101.7038588255,133.7,7.44528,2.1715400000000002,7.7555,7.44528,2.1715400000000002,7.7555,0.0,0.0,0.0,133.88,109.39528,6.06154,109.5630848117,7.44528,2.1715400000000002,7.7555,101.95,3.89,102.0241863481,130.18,110.76528,6.12154,110.9343071617,7.44528,2.1715400000000002,7.7555,103.32,3.95,103.395478141,130.18
2019-05-28 11:00:00,107.32648,24.08439,109.9955960521,8.10648,2.36439,8.44425,99.22,21.72,101.5695170807,133.43,8.10648,2.36439,8.44425,8.10648,2.36439,8.44425,0.0,0.0,0.0,133.72,109.70648,7.24439,109.9454089103,8.10648,2.36439,8.44425,101.6,4.88,101.7171293342,129.93,111.07648,7.31439,111.3170459106,8.10648,2.36439,8.44425,102.97,4.95,103.0889101698,129.93
2019-05-28 11:30:00,106.65296,23.86628,109.2906821179,7.15296,2.08628,7.451,99.5,21.78,101.8558707194,133.27,7.15296,2.08628,7.451,7.15296,2.08628,7.451,0.0,0.0,0.0,133.6,109.05296,7.06628,109.2816562731,7.15296,2.08628,7.451,101.9,4.98,102.0216173171,129.79,110.43296,7.14628,110.6639416079,7.15296,2.08628,7.451,103.28,5.06,103.4038780704,129.79
2019-05-28 12:00:00,107.57528,23.34279,110.0787296078,5.73528,1.67279,5.97425,101.84,21.67,104.1200004802,133.27,5.73528,1.67279,5.97425,5.73528,1.67279,5.97425,0.0,0.0,0.0,133.6,110.02528,6.56279,110.2208349254,5.73528,1.67279,5.97425,104.29,4.89,104.4045794015,129.79,111.44528,6.62279,111.6418908012,5.73528,1.67279,5.97425,105.71,4.95,105.8258314402,129.79
2019-05-28 12:30:00,108.90808,23.55569,111.4263901446,5.36808,1.56569,5.59175,103.54,21.99,105.8493821427,133.19,5.36808,1.56569,5.59175,5.36808,1.56569,5.59175,0.0,0.0,0.0,133.6,111.41808,6.77569,111.6239155641,5.36808,1.56569,5.59175,106.05,5.21,106.1779007138,129.72,112.83808,6.85569,113.0461533333,5.36808,1.56569,5.59175,107.47,5.29,107.6001161709,129.72
2019-05-28 13:00:00,111.22824,23.47657,113.6788050274,5.2682400000000005,1.53657,5.48775,105.96,21.94,108.2076023207,133.14,5.2682400000000005,1.53657,5.48775,5.2682400000000005,1.53657,5.48775,0.0,0.0,0.0,133.6,113.81824,6.68657,114.014481427,5.2682400000000005,1.53657,5.48775,108.55,5.15,108.672098535,129.69,115.28824,6.75657,115.4860576886,5.2682400000000005,1.53657,5.48775,110.02,5.22,110.1437642357,129.69
2019-05-28 13:30:00,110.47144,23.52917,112.949373157,6.51144,1.89917,6.78275,103.96,21.63,106.1863385752,133.36,6.51144,1.89917,6.78275,6.51144,1.89917,6.78275,0.0,0.0,0.0,133.71,112.99144,6.6991700000000005,113.1898599344,6.51144,1.89917,6.78275,106.48,4.8,106.5881344241,129.91,114.42144,6.75917,114.6209069531,6.51144,1.89917,6.78275,107.91,4.86,108.0193857601,129.91
2019-05-28 14:00:00,108.80712,24.60666,111.5548164763,7.49712,2.18666,7.8095,101.31,22.42,103.7611319329,133.36,7.49712,2.18666,7.8095,7.49712,2.18666,7.8095,0.0,0.0,0.0,133.71,111.23712,7.81666,111.5114211166,7.49712,2.18666,7.8095,103.74,5.63,103.8926585472,129.91,112.63712,7.89666,112.9135866096,7.49712,2.18666,7.8095,105.14,5.71,105.2949367254,129.91
2019-05-28 14:30:00,106.72256,23.18533,109.2120155485,6.77256,1.97533,7.05475,99.95,21.21,102.1756654003,133.55,6.77256,1.97533,7.05475,6.77256,1.97533,7.05475,0.0,0.0,0.0,133.78,109.13256,6.30533,109.3145591336,6.77256,1.97533,7.05475,102.36,4.33,102.4515422041,130.1,110.50256,6.36533,110.6857406921,6.77256,1.97533,7.05475,103.73,4.39,103.8228539388,130.1
2019-05-28 15:00:00,106.06696,22.92203,108.5155263682,6.24696,1.82203,6.50725,99.82,21.1,102.0256948028,133.69,6.24696,1.82203,6.50725,6.24696,1.82203,6.50725,0.0,0.0,0.0,133.92,108.45696,6.00203,108.6229098145,6.24696,1.82203,6.50725,102.21,4.18,102.2954373372,130.24,109.84696,6.05203,110.0135522941,6.24696,1.82203,6.50725,103.6,4.23,103.6863197341,130.24
2019-05-28 15:30:00,107.2852,22.0511,109.5279195011,4.7352,1.3811,4.9325,102.55,20.67,104.6123864559,133.92,4.7352,1.3811,4.9325,4.7352,1.3811,4.9325,0.0,0.0,0.0,134.1,109.7552,5.0311,109.8704505054,4.7352,1.3811,4.9325,105.02,3.65,105.0834092519,130.44,111.1852,5.0911,111.3016980924,4.7352,1.3811,4.9325,106.45,3.71,106.5146309199,130.44
2019-05-28 16:00:00,109.9256,22.82705,112.270707431,4.5156,1.31705,4.70375,105.41,21.51,107.5822857166,133.78,4.5156,1.31705,4.70375,4.5156,1.31705,4.70375,0.0,0.0,0.0,134.1,112.4756,5.84705,112.6274770607,4.5156,1.31705,4.70375,107.96,4.53,108.0549975707,130.32,113.9356,5.90705,114.0886242667,4.5156,1.31705,4.70375,109.42,4.59,109.5162293909,130.32
2019-05-28 16:30:00,111.35464,22.42302,113.5898220592,5.3246400000000005,1.55302,5.5465,106.03,20.87,108.0644150495,134.33,5.3246400000000005,1.55302,5.5465,5.3246400000000005,1.55302,5.5465,0.0,0.0,0.0,134.54,113.89464,5.31302,114.0184950008,5.3246400000000005,1.55302,5.5465,108.57,3.76,108.6350887145,130.86,115.37464,5.35302,115.4987548775,5.3246400000000005,1.55302,5.5465,110.05,3.8,110.1155869984,130.86
2019-05-28 17:00:00,110.74792,20.72731,112.6708620903,5.40792,1.5773100000000002,5.63325,105.34,19.15,107.0665125051,134.53,5.40792,1.5773100000000002,5.63325,5.40792,1.5773100000000002,5.63325,0.0,0.0,0.0,134.54,113.28792,3.48731,113.3415817296,5.40792,1.5773100000000002,5.63325,107.88,1.9100000000000001,107.8969068139,131.07,114.73792,3.51731,114.7918192014,5.40792,1.5773100000000002,5.63325,109.33,1.94,109.3472107555,131.07
2019-05-28 17:30:00,109.28456,13.87633,110.1620061031,5.40456,1.57633,5.62975,103.88,12.3,104.6056614147,134.49,5.40456,1.57633,5.62975,5.40456,1.57633,5.62975,0.0,0.0,0.0,134.47,111.02456,3.8763300000000003,111.0922088063,5.40456,1.57633,5.62975,105.62,2.3,105.6450396375,131.02,112.42456,3.92633,112.4931009372,5.40456,1.57633,5.62975,107.02,2.35,107.0457981427,131.02
2019-05-28 18:00:00,108.56032,5.87176,108.7189985421,5.56032,1.62176,5.792,103.0,4.25,103.0876447495,134.15,5.56032,1.62176,5.792,5.56032,1.62176,5.792,0.0,0.0,0.0,134.3,109.23032,5.46176,109.3667848554,5.56032,1.62176,5.792,103.67,3.84,103.7410935936,130.69,110.63032,5.51176,110.7675367678,5.56032,1.62176,5.792,105.07,3.89,105.1419849537,130.69
2019-05-28 18:30:00,107.96656,4.21483,108.0487985596,4.33656,1.26483,4.51725,103.63,2.95,103.671979821,134.15,4.33656,1.26483,4.51725,4.33656,1.26483,4.51725,0.0,0.0,0.0,134.16,108.64656,3.79483,108.7128131113,4.33656,1.26483,4.51725,104.31,2.5300000000000002,104.3406775903,130.69,110.04656,3.82483,110.1130087336,4.33656,1.26483,4.51725,105.71,2.56,105.7409934699,130.69
2019-05-28 19:00:00,106.31576,2.94293,106.3564838708,3.57576,1.04293,3.7247500000000002,102.74,1.9,102.757567118,134.26,3.57576,1.04293,3.7247500000000002,3.57576,1.04293,3.7247500000000002,0.0,0.0,0.0,134.16,106.98576,2.52293,107.0155036364,3.57576,1.04293,3.7247500000000002,103.41,1.48,103.4205903097,130.8,108.37576,2.52293,108.4051222561,3.57576,1.04293,3.7247500000000002,104.8,1.48,104.8104498607,130.8
2019-05-28 19:30:00,104.1964,1.7477,104.2110561709,2.4264,0.7077,2.5275,101.77,1.04,101.7753138045,134.06,2.4264,0.7077,2.5275,2.4264,0.7077,2.5275,0.0,0.0,0.0,133.81,104.8364,1.2977,104.8444313745,2.4264,0.7077,2.5275,102.41,0.59,102.411699527,130.61,106.2364,1.3077,106.2444481573,2.4264,0.7077,2.5275,103.81,0.6000000000000001,103.8117339225,130.61
2019-05-28 20:00:00,103.19576,1.05043,103.2011060268,1.71576,0.50043,1.7872500000000002,101.48,0.55,101.4814904305,134.4,1.71576,0.50043,1.7872500000000002,1.71576,0.50043,1.7872500000000002,0.0,0.0,0.0,134.08,103.84576,0.6804300000000001,103.8479891715,1.71576,0.50043,1.7872500000000002,102.13,0.18,102.1301586212,130.94,105.21576,0.6704300000000001,105.2178959529,1.71576,0.50043,1.7872500000000002,103.5,0.17,103.5001396134,130.94
2019-05-28 20:30:00,101.5164,1.08645,101.5222135425,1.4964,0.43645000000000006,1.55875,100.02,0.65,100.0221120553,134.83,1.4964,0.43645000000000006,1.55875,1.4964,0.43645000000000006,1.55875,0.0,0.0,0.0,134.36,102.1664,1.53645,102.1779524534,1.4964,0.43645000000000006,1.55875,100.67,1.1,100.6760095554,131.37,103.5064,1.55645,103.5181016903,1.4964,0.43645000000000006,1.55875,102.01,1.12,102.0161482315,131.37
2019-05-28 21:00:00,100.642,1.9935,100.661741522,1.212,0.35350000000000004,1.2625,99.43,1.6400000000000001,99.4435241733,134.6,1.212,0.35350000000000004,1.2625,1.212,0.35350000000000004,1.2625,0.0,0.0,0.0,134.02,101.282,2.4435000000000002,101.3114712964,1.212,0.35350000000000004,1.2625,100.07,2.09,100.0918228428,131.16,102.632,2.4735,102.6618021771,1.212,0.35350000000000004,1.2625,101.42,2.12,101.4421549456,131.16
2019-05-28 21:30:00,99.58648,2.60689,99.6205946291,1.08648,0.31689,1.13175,98.5,2.29,98.5266162009,133.24,1.08648,0.31689,1.13175,1.08648,0.31689,1.13175,0.0,0.0,0.0,132.63,100.20648,3.04689,100.252791346,1.08648,0.31689,1.13175,99.12,2.73,99.1575882119,129.86,101.54648,3.09689,101.5936923636,1.08648,0.31689,1.13175,100.46,2.7800000000000002,100.4984576996,129.86
2019-05-28 22:00:00,97.0976,4.20305,97.1885258406,1.1076,0.32305,1.15375,95.99,3.88,96.0683844977,133.64,1.1076,0.32305,1.15375,1.1076,0.32305,1.15375,0.0,0.0,0.0,132.81,97.7176,4.64305,97.8278450292,1.1076,0.32305,1.15375,96.61,4.32,96.7065380416,130.23,98.9976,4.71305,99.109725285,1.1076,0.32305,1.15375,97.89,4.39,97.9883880876,130.23
2019-05-28 22:30:00,91.87784,6.32312,92.0951645289,1.10784,0.32312,1.154,90.77,6.0,90.9680872614,134.35,1.10784,0.32312,1.154,1.10784,0.32312,1.154,0.0,0.0,0.0,133.22,92.43784,6.76312,92.684918169,1.10784,0.32312,1.154,91.33,6.44,91.5567720051,130.91,93.66784,6.8531200000000005,93.9182064565,1.10784,0.32312,1.154,92.56,6.53,92.7900560405,130.91
2019-05-28 23:00:00,86.64824,8.14157,87.0298951922,1.06824,0.31157,1.11275,85.58,7.83,85.9374499273,134.83,1.06824,0.31157,1.11275,1.06824,0.31157,1.11275,0.0,0.0,0.0,133.43,87.17824,8.56157,87.5976370136,1.06824,0.31157,1.11275,86.11,8.25,86.5043039392,131.36,88.31824,8.68157,88.7439078155,1.06824,0.31157,1.11275,87.25,8.37,87.6505527649,131.36
2019-05-28 23:30:00,81.04568,9.70624,81.6248328733,1.01568,0.29624,1.058,80.03,9.41,80.5813191751,135.55,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0.0,0.0,0.0,133.91,81.53568,10.11624,82.1608509255,1.01568,0.29624,1.058,80.52,9.82,81.1166000274,132.02,82.59568,10.25624,83.2300235108,1.01568,0.29624,1.058,81.58,9.96,82.1857530233,132.02
2019-05-29 00:00:00,76.93448,11.38464,77.7722588125,1.04448,0.30464,1.088,75.89,11.08,76.6945793391,136.57,1.04448,0.30464,1.088,1.04448,0.30464,1.088,0.0,0.0,0.0,134.71,77.39448,11.80464,78.289559074,1.04448,0.30464,1.088,76.35,11.5,77.2112200396,133.02,78.40448,11.96464,79.3121371191,1.04448,0.30464,1.088,77.36,11.66,78.2337855405,133.02
2019-05-29 00:30:00,73.36264,12.78827,74.4688981882,1.02264,0.29827000000000004,1.06525,72.34,12.49,73.4103242058,137.19,1.02264,0.29827000000000004,1.06525,1.02264,0.29827000000000004,1.06525,0.0,0.0,0.0,135.14,73.78264,13.18827,74.9520408726,1.02264,0.29827000000000004,1.06525,72.76,12.89,73.8929610991,133.6,74.75264,13.36827,75.9385793241,1.02264,0.29827000000000004,1.06525,73.73,13.07,74.8794885132,133.6
2019-05-29 01:00:00,71.89488,16.40184,73.7420783922,1.03488,0.30184,1.078,70.86,16.1,72.6660140643,137.29,1.03488,0.30184,1.078,1.03488,0.30184,1.078,0.0,0.0,0.0,135.28,72.05488,12.62184,73.1520100667,1.03488,0.30184,1.078,71.02,12.32,72.0806686983,133.69,73.00488,12.771840000000001,74.1136451728,1.03488,0.30184,1.078,71.97,12.47,73.0423288238,133.69
2019-05-29 01:30:00,71.89728,26.81379,76.7345958845,1.00728,0.29379000000000005,1.04925,70.89,26.52,75.6881926062,137.0,1.00728,0.29379000000000005,1.04925,1.00728,0.29379000000000005,1.04925,0.0,0.0,0.0,135.48,71.19728,8.11379,71.658120737,1.00728,0.29379000000000005,1.04925,70.19,7.82,70.6242769874,133.41,72.14728,8.22379,72.6144664193,1.00728,0.29379000000000005,1.04925,71.14,7.93,71.5806153927,133.41
2019-05-29 02:00:00,71.9876,26.58805,76.740725541,0.9876,0.28805000000000003,1.02875,71.0,26.3,75.7145296492,136.89,0.9876,0.28805000000000003,1.02875,0.9876,0.28805000000000003,1.02875,0.0,0.0,0.0,135.39,71.2876,7.90805,71.7248852809,0.9876,0.28805000000000003,1.02875,70.3,7.62,70.7117698831,133.3,72.2376,7.99805,72.6790180008,0.9876,0.28805000000000003,1.02875,71.25,7.71,71.6659375157,133.3
2019-05-29 02:30:00,71.39384,26.81987,76.2652333423,0.9938400000000001,0.28987,1.03525,70.4,26.53,75.2329774766,137.26,0.9938400000000001,0.28987,1.03525,0.9938400000000001,0.28987,1.03525,0.0,0.0,0.0,135.74,70.70384,8.02987,71.158357225,0.9938400000000001,0.28987,1.03525,69.71,7.74,70.1383753733,133.65,71.63384,8.13987,72.094830028,0.9938400000000001,0.28987,1.03525,70.64,7.85,71.0748345056,133.65
2019-05-29 03:00:00,69.22888,20.36259,72.1614363602,0.9688800000000001,0.28259,1.00925,68.26,20.08,71.1521890036,136.93,0.9688800000000001,0.28259,1.00925,0.9688800000000001,0.28259,1.00925,0.0,0.0,0.0,136.08,69.05888,12.70259,70.2174102311,0.9688800000000001,0.28259,1.00925,68.09,12.42,69.2134705097,133.35,69.93888,12.24259,71.0023094382,0.9688800000000001,0.28259,1.00925,68.97,11.96,69.999303568,133.35
2019-05-29 03:30:00,68.26488,15.23434,69.944113095,0.9748800000000001,0.28434000000000004,1.0155,67.29,14.95,68.930737701,136.65,0.9748800000000001,0.28434000000000004,1.0155,0.9748800000000001,0.28434000000000004,1.0155,0.0,0.0,0.0,136.34,68.42488,15.23434,70.1002804434,0.9748800000000001,0.28434000000000004,1.0155,67.45,14.95,69.086937984,133.07,69.33488,15.44434,71.0341694021,0.9748800000000001,0.28434000000000004,1.0155,68.36,15.16,70.020819761,133.07
2019-05-29 04:00:00,67.52408,15.15869,69.2046765932,1.02408,0.29869,1.06675,66.5,14.86,68.1400733783,136.6,1.02408,0.29869,1.06675,1.02408,0.29869,1.06675,0.0,0.0,0.0,136.28,67.70408,15.16869,69.3825021527,1.02408,0.29869,1.06675,66.68,14.87,68.3179281009,133.01,68.59408,15.35869,70.2925114757,1.02408,0.29869,1.06675,67.57,15.06,69.2279459467,133.01
2019-05-29 04:30:00,67.81664,14.94652,69.4441870929,1.01664,0.29652,1.059,66.8,14.65,68.3875902485,136.55,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0.0,0.0,0.0,136.28,67.98664,14.94652,69.6102124591,1.01664,0.29652,1.059,66.97,14.65,68.5536534402,132.95,68.89664,15.14652,70.5419312991,1.01664,0.29652,1.059,67.88,14.85,69.4853718418,132.95
2019-05-29 05:00:00,67.60376,14.61568,69.1656451427,1.01376,0.29568,1.056,66.59,14.32,68.1123373553,136.75,1.01376,0.29568,1.056,1.01376,0.29568,1.056,0.0,0.0,0.0,136.5,67.76376,14.60568,69.3199326139,1.01376,0.29568,1.056,66.75,14.31,68.2666726888,133.15,68.67376,14.79568,70.2495370746,1.01376,0.29568,1.056,67.66,14.5,69.1962831372,133.15
2019-05-29 05:30:00,69.61592,14.15006,71.0394293013,1.16592,0.34006000000000003,1.2145000000000001,68.45,13.81,69.8292102204,136.39,1.16592,0.34006000000000003,1.2145000000000001,1.16592,0.34006000000000003,1.2145000000000001,0.0,0.0,0.0,136.19,69.78592,14.15006,71.2060308418,1.16592,0.34006000000000003,1.2145000000000001,68.62,13.81,69.9958605919,132.8,70.71592,14.34006,72.1552400193,1.16592,0.34006000000000003,1.2145000000000001,69.55,14.0,70.945066777,132.8
2019-05-29 06:00:00,73.02216,12.64063,74.1081734889,1.44216,0.42063000000000006,1.50225,71.58,12.22,72.6155961209,135.83,1.44216,0.42063000000000006,1.50225,1.44216,0.42063000000000006,1.50225,0.0,0.0,0.0,135.83,73.21216,12.66063,74.2988016314,1.44216,0.42063000000000006,1.50225,71.77,12.24,72.8062531655,132.25,74.19216,12.81063,75.2900315212,1.44216,0.42063000000000006,1.50225,72.75,12.39,73.7975243487,132.25
2019-05-29 06:30:00,81.91016,8.05338,82.3051106594,2.00016,0.58338,2.0835,79.91,7.47,80.2583889696,134.71,2.00016,0.58338,2.0835,2.00016,0.58338,2.0835,0.0,0.0,0.0,135.32,82.14016,8.08338,82.5369427411,2.00016,0.58338,2.0835,80.14,7.5,80.4901832524,131.16,83.25016,8.18338,83.6514007549,2.00016,0.58338,2.0835,81.25,7.6,81.6046720476,131.16
2019-05-29 07:00:00,87.75448,4.56089,87.8729223234,2.81448,0.8208900000000001,2.93175,84.94,3.74,85.0222982517,133.88,2.81448,0.8208900000000001,2.93175,2.81448,0.8208900000000001,2.93175,0.0,0.0,0.0,134.94,88.01448,4.60089,88.1346519733,2.81448,0.8208900000000001,2.93175,85.2,3.7800000000000002,85.2838108905,130.36,89.18448,4.63089,89.3046281839,2.81448,0.8208900000000001,2.93175,86.37,3.81,86.4539935457,130.36
2019-05-29 07:30:00,95.9076,1.6218,95.9213113599,2.8176,0.8218000000000001,2.935,93.09,0.8,93.0934374701,133.3,2.8176,0.8218000000000001,2.935,2.8176,0.8218000000000001,2.935,0.0,0.0,0.0,134.85,96.2376,1.6118000000000001,96.251096373,2.8176,0.8218000000000001,2.935,93.42,0.79,93.4233402314,129.81,97.5176,1.6318000000000001,97.531251817,2.8176,0.8218000000000001,2.935,94.7,0.81,94.7034640338,129.81
2019-05-29 08:00:00,101.46528,7.16529,101.7179651107,3.51528,1.02529,3.66175,97.95,6.14,98.1422544066,132.61,3.51528,1.02529,3.66175,3.51528,1.02529,3.66175,0.0,0.0,0.0,134.52,102.17528,3.71529,102.2428052376,3.51528,1.02529,3.66175,98.66,2.69,98.6966650906,129.14,103.52528,3.75529,103.5933675583,3.51528,1.02529,3.66175,100.01,2.73,100.0472538354,129.14
2019-05-29 08:30:00,106.36248,11.72864,107.0071873661,4.21248,1.22864,4.388,102.15,10.5,102.6882296079,132.75,4.21248,1.22864,4.388,4.21248,1.22864,4.388,0.0,0.0,0.0,133.67,107.34248,7.90864,107.6334269602,4.21248,1.22864,4.388,103.13,6.68,103.3461141021,129.27,108.79248,7.77864,109.0702110789,4.21248,1.22864,4.388,104.58,6.55,104.7849173307,129.27
2019-05-29 09:00:00,109.35128,11.31579,109.9352061032,4.27128,1.24579,4.44925,105.08,10.07,105.5614100891,133.07,4.27128,1.24579,4.44925,4.27128,1.24579,4.44925,0.0,0.0,0.0,133.98,110.07128,10.94579,110.6141808249,4.27128,1.24579,4.44925,105.8,9.7,106.2437292267,129.59,111.51128,11.08579,112.0609669205,4.27128,1.24579,4.44925,107.24,9.84,107.6904972595,129.59
2019-05-29 09:30:00,111.1436,11.74605,111.7625586302,4.2036,1.22605,4.37875,106.94,10.52,107.4561957264,132.87,4.2036,1.22605,4.37875,4.2036,1.22605,4.37875,0.0,0.0,0.0,133.85,111.8636,11.37605,112.4405599353,4.2036,1.22605,4.37875,107.66,10.15,108.1374037972,129.41,113.3236,11.51605,113.9072329774,4.2036,1.22605,4.37875,109.12,10.29,109.6040989197,129.41
2019-05-29 10:00:00,110.15776,12.32268,110.8448489132,5.11776,1.49268,5.331,105.04,10.83,105.5968299714,132.68,5.11776,1.49268,5.331,5.11776,1.49268,5.331,0.0,0.0,0.0,133.69,110.88776,11.96268,111.5311661851,5.11776,1.49268,5.331,105.77,10.47,106.2869408723,129.2,112.30776,12.11268,112.9590632619,5.11776,1.49268,5.331,107.19,10.62,107.7148109593,129.2
2019-05-29 10:30:00,111.2512,12.3441,111.9339372409,4.9512,1.4441,5.1575,106.3,10.9,106.8573815887,132.92,4.9512,1.4441,5.1575,4.9512,1.4441,5.1575,0.0,0.0,0.0,133.93,111.9712,11.9641,112.6085668067,4.9512,1.4441,5.1575,107.02,10.52,107.5358117094,129.43,113.4312,12.1341,114.0783656801,4.9512,1.4441,5.1575,108.48,10.69,109.0054425247,129.43
2019-05-29 11:00:00,112.20792,13.29606,112.9929312933,4.71792,1.37606,4.9145,107.49,11.92,108.1489089173,132.62,4.71792,1.37606,4.9145,4.71792,1.37606,4.9145,0.0,0.0,0.0,133.79,112.95792,12.93606,113.696232739,4.71792,1.37606,4.9145,108.24,11.56,108.8555519944,129.15,114.41792,13.09606,115.1649564957,4.71792,1.37606,4.9145,109.7,11.72,110.3242874439,129.15
2019-05-29 11:30:00,114.20776,14.23643,115.0916521011,4.54776,1.32643,4.73725,109.66,12.91,110.4173161239,132.39,4.54776,1.32643,4.73725,4.54776,1.32643,4.73725,0.0,0.0,0.0,133.7,114.95776,13.86643,115.79103793109999,4.54776,1.32643,4.73725,110.41,12.54,111.1198438624,128.92,116.44776,14.04643,117.2918710089,4.54776,1.32643,4.73725,111.9,12.72,112.6206393162,128.92
2019-05-29 12:00:00,115.61328,12.97429,116.3389991076,4.64328,1.35429,4.83675,110.97,11.62,111.5767238271,132.45,4.64328,1.35429,4.83675,4.64328,1.35429,4.83675,0.0,0.0,0.0,133.62,116.37328,12.59429,117.0527933821,4.64328,1.35429,4.83675,111.73,11.24,112.2939468538,128.98,117.35328,18.28429,118.769135669,4.64328,1.35429,4.83675,112.71,16.93,113.9744225693,128.98
2019-05-29 12:30:00,116.52384,9.08362,116.8773606848,4.50384,1.31362,4.6915,112.02,7.77,112.2891504109,133.19,4.50384,1.31362,4.6915,4.50384,1.31362,4.6915,0.0,0.0,0.0,133.91,117.28384,8.65362,117.6026541548,4.50384,1.31362,4.6915,112.78,7.34,113.0186002391,129.72,117.20384,25.20362,119.8831204626,4.50384,1.31362,4.6915,112.7,23.89,115.2042625079,129.72
2019-05-29 13:00:00,115.59456,8.525079999999999,115.908495334,4.7145600000000005,1.37508,4.911,110.88,7.15,111.1102916025,133.19,4.7145600000000005,1.37508,4.911,4.7145600000000005,1.37508,4.911,0.0,0.0,0.0,133.81,116.34456,8.09508,116.625841741,4.7145600000000005,1.37508,4.911,111.63,6.72,111.8320852886,129.69,116.26456,24.68508,118.8562202268,4.7145600000000005,1.37508,4.911,111.55,23.31,113.9594603357,129.69
2019-05-29 13:30:00,113.85664,7.63652,114.1124485313,5.33664,1.55652,5.559,108.52,6.08,108.6901872296,133.45,5.33664,1.55652,5.559,5.33664,1.55652,5.559,0.0,0.0,0.0,133.93,114.57664,7.21652,114.803678489,5.33664,1.55652,5.559,109.24,5.66,109.3865311636,129.96,114.51664,23.85652,116.9751870415,5.33664,1.55652,5.559,109.18,22.3,111.4341168583,129.96
2019-05-29 14:00:00,112.55816,7.48613,112.8068327938,6.15816,1.7961300000000002,6.41475,106.4,5.69,106.5520347061,133.58,6.15816,1.7961300000000002,6.41475,6.15816,1.7961300000000002,6.41475,0.0,0.0,0.0,133.98,113.24816,7.06613,113.4683917951,6.15816,1.7961300000000002,6.41475,107.09,5.27,107.219592426,130.1,113.18816,23.73613,115.650176963,6.15816,1.7961300000000002,6.41475,107.03,21.94,109.2555925342,130.1
2019-05-29 14:30:00,113.12224,7.05357,113.3419341301,5.05224,1.47357,5.2627500000000005,108.07,5.58,108.2139607444,133.5,5.05224,1.47357,5.2627500000000005,5.05224,1.47357,5.2627500000000005,0.0,0.0,0.0,133.91,113.82224,6.62357,114.0147972772,5.05224,1.47357,5.2627500000000005,108.77,5.15,108.8918518531,130.02,113.76224,23.28357,116.1205058625,5.05224,1.47357,5.2627500000000005,108.71,21.81,110.8762382118,130.02
2019-05-29 15:00:00,115.22552,7.08411,115.4430815327,3.54552,1.03411,3.69325,111.68,6.05,111.8437521724,133.5,3.54552,1.03411,3.69325,3.54552,1.03411,3.69325,0.0,0.0,0.0,134.03,115.97552,6.64411,116.1656809775,3.54552,1.03411,3.69325,112.43,5.61,112.569876077,130.05,115.91552,23.28411,118.2309500738,3.54552,1.03411,3.69325,112.37,22.25,114.5516451213,130.05
2019-05-29 15:30:00,117.47376,7.34193,117.7029660827,3.0237600000000002,0.8819300000000001,3.14975,114.45,6.46,114.6321686962,133.34,3.0237600000000002,0.8819300000000001,3.14975,3.0237600000000002,0.8819300000000001,3.14975,0.0,0.0,0.0,133.92,118.23376,6.8819300000000005,118.4338759151,3.0237600000000002,0.8819300000000001,3.14975,115.21,6.0,115.366130645,129.87,118.14376,23.51193,120.4606113186,3.0237600000000002,0.8819300000000001,3.14975,115.12,22.63,117.3231916545,129.87
2019-05-29 16:00:00,117.4684,6.8812,117.6697748447,3.1584,0.9212,3.29,114.31,5.96,114.4652685316,133.18,3.1584,0.9212,3.29,3.1584,0.9212,3.29,0.0,0.0,0.0,133.71,118.2384,6.4312000000000005,118.4131731185,3.1584,0.9212,3.29,115.08,5.51,115.2118331596,129.72,118.1584,23.0112,120.3782489323,3.1584,0.9212,3.29,115.0,22.09,117.1023829817,129.72
2019-05-29 16:30:00,118.4156,6.0858,118.5718823541,2.8656,0.8358,2.985,115.55,5.25,115.6692050634,133.37,2.8656,0.8358,2.985,2.8656,0.8358,2.985,0.0,0.0,0.0,133.85,119.1856,5.6258,119.3183006626,2.8656,0.8358,2.985,116.32,4.79,116.4185831386,129.91,119.1156,22.2658,121.1787605688,2.8656,0.8358,2.985,116.25,21.43,118.2087450234,129.91
2019-05-29 17:00:00,118.95984,5.10662,119.0693961547,2.79984,0.81662,2.9165,116.16,4.29,116.2391917556,133.37,2.79984,0.81662,2.9165,2.79984,0.81662,2.9165,0.0,0.0,0.0,133.71,119.73984,4.63662,119.8295770177,2.79984,0.81662,2.9165,116.94,3.8200000000000003,117.0023760442,129.88,119.64984,21.25662,121.5233644442,2.79984,0.81662,2.9165,116.85,20.44,118.6242643813,129.88
2019-05-29 17:30:00,118.93408,3.64244,118.9898430733,2.85408,0.8324400000000001,2.973,116.08,2.81,116.1140064764,133.59,2.85408,0.8324400000000001,2.973,2.85408,0.8324400000000001,2.973,0.0,0.0,0.0,133.78,119.70408,3.17244,119.7461111861,2.85408,0.8324400000000001,2.973,116.85,2.34,116.87342769,130.11,119.61408,19.85244,121.2503505488,2.85408,0.8324400000000001,2.973,116.76,19.02,118.299019438,130.11
2019-05-29 18:00:00,117.07432,1.69751,117.0866258104,2.7343200000000003,0.79751,2.84825,114.34,0.9,114.3435420127,133.99,2.7343200000000003,0.79751,2.84825,2.7343200000000003,0.79751,2.84825,0.0,0.0,0.0,133.92,117.81432,1.62751,117.8255608341,2.7343200000000003,0.79751,2.84825,115.08,0.8300000000000001,115.0829930963,130.51,117.72432,17.82751,119.0665176792,2.7343200000000003,0.79751,2.84825,114.99,17.03,116.2442299643,130.51
2019-05-29 18:30:00,115.34528,2.15529,115.3654146322,2.31528,0.6752900000000001,2.41175,113.03,1.48,113.0396890477,134.49,2.31528,0.6752900000000001,2.41175,2.31528,0.6752900000000001,2.41175,0.0,0.0,0.0,134.14,116.08528,2.66529,116.1158731762,2.31528,0.6752900000000001,2.41175,113.77,1.99,113.7874026419,130.99,115.99528,15.62529,117.0429607873,2.31528,0.6752900000000001,2.41175,113.68,14.95,114.6588195474,130.99
2019-05-29 19:00:00,114.83376,2.08193,114.8526310899,2.06376,0.6019300000000001,2.14975,112.77,1.48,112.7797113846,134.52,2.06376,0.6019300000000001,2.14975,2.06376,0.6019300000000001,2.14975,0.0,0.0,0.0,134.14,115.56376,2.57193,115.5923762593,2.06376,0.6019300000000001,2.14975,113.5,1.97,113.5170951883,131.01,115.49376,15.57193,116.5388072826,2.06376,0.6019300000000001,2.14975,113.43,14.97,114.4135734955,131.01
2019-05-29 19:30:00,113.12112,3.03366,113.1617907381,2.00112,0.5836600000000001,2.0845,111.12,2.45,111.1470058076,134.52,2.00112,0.5836600000000001,2.0845,2.00112,0.5836600000000001,2.0845,0.0,0.0,0.0,134.01,113.85112,3.52366,113.9056350891,2.00112,0.5836600000000001,2.0845,111.85,2.94,111.8886325772,131.01,113.78112,14.57366,114.7106570213,2.00112,0.5836600000000001,2.0845,111.78,13.99,112.6520683343,131.01
2019-05-29 20:00:00,110.04736,2.80173,110.0830192807,2.09736,0.61173,2.18475,107.95,2.19,107.9722121659,134.65,2.09736,0.61173,2.18475,2.09736,0.61173,2.18475,0.0,0.0,0.0,134.47,110.75736,2.60173,110.7879135699,2.09736,0.61173,2.18475,108.66,1.99,108.6782209093,131.12,111.83736,5.06173,111.9518476952,2.09736,0.61173,2.18475,109.74,4.45,109.8301875624,131.12
2019-05-29 20:30:00,106.86752,1.19136,106.8741604393,2.02752,0.59136,2.112,104.84,0.6000000000000001,104.8417168879,133.92,2.02752,0.59136,2.112,2.02752,0.59136,2.112,0.0,0.0,0.0,133.69,107.54752,0.8613600000000001,107.5509693085,2.02752,0.59136,2.112,105.52,0.27,105.5203454316,130.42,108.97752,0.8513600000000001,108.9808454693,2.02752,0.59136,2.112,106.95,0.26,106.9503160351,130.42
2019-05-29 21:00:00,105.4212,0.8991,105.4250339827,1.9512,0.5691,2.0325,103.47,0.33,103.4705262382,133.96,1.9512,0.5691,2.0325,1.9512,0.5691,2.0325,0.0,0.0,0.0,133.65,106.0812,0.9491,106.0854456759,1.9512,0.5691,2.0325,104.13,0.38,104.1306933618,130.46,107.4912,0.9591000000000001,107.4954787433,1.9512,0.5691,2.0325,105.54,0.39,105.5407205774,130.46
2019-05-29 21:30:00,103.9072,1.30585,103.9154052875,1.8372000000000002,0.53585,1.91375,102.07,0.77,102.072904338,132.87,1.8372000000000002,0.53585,1.91375,1.8372000000000002,0.53585,1.91375,0.0,0.0,0.0,132.46,104.5472,1.70585,104.5611158704,1.8372000000000002,0.53585,1.91375,102.71,1.17,102.7166636919,129.39,105.9372,1.72585,105.9512571991,1.8372000000000002,0.53585,1.91375,104.1,1.19,104.1068014109,129.39
2019-05-29 22:00:00,98.9688,3.1734,99.0196639108,1.8288000000000002,0.5334,1.905,97.14,2.64,97.1758673746,133.02,1.8288000000000002,0.5334,1.905,1.8288000000000002,0.5334,1.905,0.0,0.0,0.0,132.34,99.5988,3.5934,99.6636016056,1.8288000000000002,0.5334,1.905,97.77,3.06,97.8178741335,129.52,100.8988,3.6334,100.9641987885,1.8288000000000002,0.5334,1.905,99.07,3.1,99.1184891935,129.52
2019-05-29 22:30:00,93.25096,5.63403,93.421003179,1.8309600000000001,0.53403,1.9072500000000001,91.42,5.1,91.5621450164,134.12,1.8309600000000001,0.53403,1.9072500000000001,1.8309600000000001,0.53403,1.9072500000000001,0.0,0.0,0.0,133.08,93.82096,6.06403,94.0167272094,1.8309600000000001,0.53403,1.9072500000000001,91.99,5.53,92.1560687096,130.58,95.06096,6.14403,95.2593051663,1.8309600000000001,0.53403,1.9072500000000001,93.23,5.61,93.3986348937,130.58
2019-05-29 23:00:00,87.35656,7.84358,87.7079832299,1.72656,0.50358,1.7985,85.63,7.34,85.9440079354,134.81,1.72656,0.50358,1.7985,1.72656,0.50358,1.7985,0.0,0.0,0.0,133.46,87.87656,8.26358,88.2642427705,1.72656,0.50358,1.7985,86.15,7.76,86.4987866967,131.25,89.02656,8.37358,89.419490199,1.72656,0.50358,1.7985,87.3,7.87,87.6540181623,131.25
2019-05-29 23:30:00,81.80824,9.52782,82.3612013381,1.6382400000000001,0.47782,1.7065000000000001,80.17,9.05,80.6791881466,134.33,1.6382400000000001,0.47782,1.7065000000000001,1.6382400000000001,0.47782,1.7065000000000001,0.0,0.0,0.0,132.73,82.27824,9.93782,82.876227254,1.6382400000000001,0.47782,1.7065000000000001,80.64,9.46,81.1929873819,130.78,83.35824,10.05782,83.9628246252,1.6382400000000001,0.47782,1.7065000000000001,81.72,9.58,82.2796135139,130.78
2019-05-30 00:00:00,77.54576,10.93293,78.3126672535,1.65576,0.48293,1.72475,75.89,10.45,76.6061002793,134.98,1.65576,0.48293,1.72475,1.65576,0.48293,1.72475,0.0,0.0,0.0,133.19,77.98576,11.32293,78.8034739498,1.65576,0.48293,1.72475,76.33,10.84,77.0958786188,131.41,79.01576,11.48293,79.8457764053,1.65576,0.48293,1.72475,77.36,11.0,78.1381443342,131.41
2019-05-30 00:30:00,74.1844,11.8267,75.1212089642,1.6344,0.4767,1.7025000000000001,72.55,11.35,73.4324519542,135.45,1.6344,0.4767,1.7025000000000001,1.6344,0.4767,1.7025000000000001,0.0,0.0,0.0,133.51,74.5844,12.2267,75.5799240291,1.6344,0.4767,1.7025000000000001,72.95,11.75,73.8902226279,131.85,75.5744,12.3867,76.5827674627,1.6344,0.4767,1.7025000000000001,73.94,11.91,74.8930684376,131.85
2019-05-30 01:00:00,72.37744,12.42092,73.4355028212,1.71744,0.50092,1.7890000000000001,70.66,11.92,71.6583700624,135.95,1.71744,0.50092,1.7890000000000001,1.71744,0.50092,1.7890000000000001,0.0,0.0,0.0,133.94,72.76744,12.80092,73.8848013938,1.71744,0.50092,1.7890000000000001,71.05,12.3,72.1068131316,132.34,73.71744,12.97092,74.8498879478,1.71744,0.50092,1.7890000000000001,72.0,12.47,73.0718885756,132.34
2019-05-30 01:30:00,71.63888,12.87134,72.7859912418,1.71888,0.50134,1.7905000000000002,69.92,12.37,71.0057976506,136.12,1.71888,0.50134,1.7905000000000002,1.71888,0.50134,1.7905000000000002,0.0,0.0,0.0,134.05,72.02888,13.26134,73.2394886154,1.71888,0.50134,1.7905000000000002,70.31,12.76,71.4584753546,132.5,72.98888,13.44134,74.2162126806,1.71888,0.50134,1.7905000000000002,71.27,12.94,72.435188272,132.5
2019-05-30 02:00:00,71.60088,13.06609,72.7832997649,1.7008800000000002,0.49609000000000003,1.77175,69.9,12.57,71.0212285165,136.25,1.7008800000000002,0.49609000000000003,1.77175,1.7008800000000002,0.49609000000000003,1.77175,0.0,0.0,0.0,134.16,71.98088,13.46609,73.2296570077,1.7008800000000002,0.49609000000000003,1.77175,70.28,12.97,71.4667706,132.63,72.94088,13.63609,74.2045478772,1.7008800000000002,0.49609000000000003,1.77175,71.24,13.14,72.441681372,132.63
2019-05-30 02:30:00,70.65112,13.17491,71.8690406974,1.7311200000000002,0.5049100000000001,1.80325,68.92,12.67,70.0749263289,136.03,1.7311200000000002,0.5049100000000001,1.80325,1.7311200000000002,0.5049100000000001,1.80325,0.0,0.0,0.0,133.92,71.03112,13.56491,72.3147757499,1.7311200000000002,0.5049100000000001,1.80325,69.3,13.06,70.5198808848,132.42,71.97112,13.73491,73.269979301,1.7311200000000002,0.5049100000000001,1.80325,70.24,13.23,71.4751040573,132.42
2019-05-30 03:00:00,69.32616,13.73763,70.6741744795,1.7061600000000001,0.49763,1.77725,67.62,13.24,68.9040056891,136.62,1.7061600000000001,0.49763,1.77725,1.7061600000000001,0.49763,1.77725,0.0,0.0,0.0,134.42,69.69616,14.12763,71.1136038193,1.7061600000000001,0.49763,1.77725,67.99,13.63,69.3427501618,132.98,70.61616,14.30763,72.0510258731,1.7061600000000001,0.49763,1.77725,68.91,13.81,70.2801835513,132.98
2019-05-30 03:30:00,68.29472,14.14971,69.7451293852,1.64472,0.47971,1.71325,66.65,13.67,68.0374264651,136.73,1.64472,0.47971,1.71325,1.64472,0.47971,1.71325,0.0,0.0,0.0,134.48,68.64472,14.53971,70.1676617165,1.64472,0.47971,1.71325,67.0,14.06,68.4593572859,133.08,69.56472,14.73971,71.1091366813,1.64472,0.47971,1.71325,67.92,14.26,69.4008213208,133.08
2019-05-30 04:00:00,67.49024,14.40257,69.0099015929,1.62024,0.47257000000000005,1.68775,65.87,13.93,67.3268282336,136.86,1.62024,0.47257000000000005,1.68775,1.62024,0.47257000000000005,1.68775,0.0,0.0,0.0,134.58,67.84024,14.79257,69.4342731687,1.62024,0.47257000000000005,1.68775,66.22,14.32,67.7506516574,133.21,68.74024,14.98257,70.3540901374,1.62024,0.47257000000000005,1.68775,67.12,14.51,68.6704776451,133.21
2019-05-30 04:30:00,67.3484,14.02745,68.7937230862,1.8084,0.5274500000000001,1.88375,65.54,13.5,66.9159293442,136.66,1.8084,0.5274500000000001,1.88375,1.8084,0.5274500000000001,1.88375,0.0,0.0,0.0,134.44,67.6884,14.40745,69.2047260674,1.8084,0.5274500000000001,1.88375,65.88,13.88,67.3262860999,133.01,68.5984,14.59745,70.1343427221,1.8084,0.5274500000000001,1.88375,66.79,14.07,68.2559081692,133.01
2019-05-30 05:00:00,67.41616,13.68388,68.7908947536,1.79616,0.52388,1.871,65.62,13.16,66.9266015871,136.72,1.79616,0.52388,1.871,1.79616,0.52388,1.871,0.0,0.0,0.0,134.53,67.76616,14.05388,69.2081207966,1.79616,0.52388,1.871,65.97,13.53,67.3431644638,133.07,68.66616,14.24388,70.1279519635,1.79616,0.52388,1.871,66.87,13.72,68.2629863103,133.07
2019-05-30 05:30:00,68.99344,13.25642,70.2554441609,1.87344,0.54642,1.9515,67.12,12.71,68.3127989472,136.99,1.87344,0.54642,1.9515,1.87344,0.54642,1.9515,0.0,0.0,0.0,134.86,69.36344,13.65642,70.6950112515,1.87344,0.54642,1.9515,67.49,13.11,68.751525074,133.33,70.28344,13.82642,71.6305230209,1.87344,0.54642,1.9515,68.41,13.28,69.6870612094,133.33
2019-05-30 06:00:00,72.1828,12.09165,73.1885552225,2.0628,0.60165,2.14875,70.12,11.49,71.0551511152,136.7,2.0628,0.60165,2.14875,2.0628,0.60165,2.14875,0.0,0.0,0.0,134.73,72.5528,12.47165,73.6169195332,2.0628,0.60165,2.14875,70.49,11.87,71.4824244133,133.05,73.5328,12.62165,74.608167948,2.0628,0.60165,2.14875,71.47,12.02,72.4737283434,133.05
2019-05-30 06:30:00,80.85,7.6537500000000005,81.2114671033,2.31,0.6737500000000001,2.40625,78.54,6.98,78.8495529474,136.01,2.31,0.6737500000000001,2.40625,2.31,0.6737500000000001,2.40625,0.0,0.0,0.0,134.63,81.29,8.05375,81.6879855858,2.31,0.6737500000000001,2.40625,78.98,7.38,79.3240493167,132.38,82.4,8.13375,82.8004703432,2.31,0.6737500000000001,2.40625,80.09,7.46,80.436681309,132.38
2019-05-30 07:00:00,87.56456,4.60883,87.6857655607,2.70456,0.78883,2.81725,84.86,3.8200000000000003,84.9459357474,135.33,2.70456,0.78883,2.81725,2.70456,0.78883,2.81725,0.0,0.0,0.0,134.36,88.07456,4.98883,88.2157386409,2.70456,0.78883,2.81725,85.37,4.2,85.4732525414,131.73,89.26456,5.04883,89.4072276517,2.70456,0.78883,2.81725,86.56,4.26,86.6647633124,131.73
2019-05-30 07:30:00,94.52936,2.22648,94.5555768593,3.75936,1.0964800000000001,3.916,90.77,1.13,90.7770334391,134.21,3.75936,1.0964800000000001,3.916,3.75936,1.0964800000000001,3.916,0.0,0.0,0.0,133.77,95.08936,2.08648,95.1122483385,3.75936,1.0964800000000001,3.916,91.33,0.99,91.3353655492,130.66,96.34936,2.08648,96.3719490889,3.75936,1.0964800000000001,3.916,92.59,0.99,92.5952925369,130.66
2019-05-30 08:00:00,99.25456,4.87758,99.3743350541,5.1345600000000005,1.4975800000000001,5.3485,94.12,3.38,94.180671053,133.92,5.1345600000000005,1.4975800000000001,5.3485,5.1345600000000005,1.4975800000000001,5.3485,0.0,0.0,0.0,133.87,99.85456,4.48758,99.9553476661,5.1345600000000005,1.4975800000000001,5.3485,94.72,2.99,94.7671805004,130.37,101.15456,4.54758,101.2567306042,5.1345600000000005,1.4975800000000001,5.3485,96.02,3.05,96.0684282166,130.37
2019-05-30 08:30:00,104.61464,7.08677,104.8544000572,5.71464,1.66677,5.95275,98.9,5.42,99.0484043284,132.94,5.71464,1.66677,5.95275,5.71464,1.66677,5.95275,0.0,0.0,0.0,133.2,104.73464,12.57677,105.4870606262,5.71464,1.66677,5.95275,99.02,10.91,99.6192175235,129.43,106.61464,6.77677,106.8297995597,5.71464,1.66677,5.95275,100.9,5.11,101.029313073,129.43
2019-05-30 09:00:00,107.63216,6.15063,107.8077553595,6.48216,1.89063,6.75225,101.15,4.26,101.2396666332,133.12,6.48216,1.89063,6.75225,6.48216,1.89063,6.75225,0.0,0.0,0.0,133.28,106.90216,22.01063,109.1445813848,6.48216,1.89063,6.75225,100.42,20.12,102.4157741757,129.62,109.67216,5.80063,109.8254523663,6.48216,1.89063,6.75225,103.19,3.91,103.2640508599,129.62
2019-05-30 09:30:00,108.33816,7.84113,108.6215458915,7.47816,2.18113,7.78975,100.86,5.66,101.0186873801,132.94,7.47816,2.18113,7.78975,7.47816,2.18113,7.78975,0.0,0.0,0.0,133.28,107.59816000000001,23.64113,110.1647269459,7.47816,2.18113,7.78975,100.12,21.46,102.394072094,129.43,110.36816,7.52113,110.62413,7.47816,2.18113,7.78975,102.89,5.34,103.0284800431,129.43
2019-05-30 10:00:00,109.06176,9.20468,109.4495026403,7.90176,2.30468,8.231,101.16,6.9,101.3950472163,132.94,7.90176,2.30468,8.231,7.90176,2.30468,8.231,0.0,0.0,0.0,133.44,108.31176,24.99468,111.1583167496,7.90176,2.30468,8.231,100.41,22.69,102.9417514908,129.43,111.10176,8.89468,111.4572402646,7.90176,2.30468,8.231,103.2,6.59,103.4101934047,129.43
2019-05-30 10:30:00,109.36864,9.22752,109.7572163495,7.8086400000000005,2.27752,8.134,101.56,6.95,101.797525019,133.18,7.8086400000000005,2.27752,8.134,7.8086400000000005,2.27752,8.134,0.0,0.0,0.0,133.66,108.62864,25.06752,111.4834605993,7.8086400000000005,2.27752,8.134,100.82,22.79,103.3637097825,129.65,111.41864,8.91752,111.7749323525,7.8086400000000005,2.27752,8.134,103.61,6.64,103.8225490922,129.65
2019-05-30 11:00:00,110.4452,10.1661,110.912090379,7.7352,2.2561,8.0575,102.71,7.91,103.0141359232,132.9,7.7352,2.2561,8.0575,7.7352,2.2561,8.0575,0.0,0.0,0.0,133.48,109.6952,25.9461,112.7219455485,7.7352,2.2561,8.0575,101.96,23.69,104.6759652451,129.37,112.5352,9.8761,112.967732518,7.7352,2.2561,8.0575,104.8,7.62,105.0766596348,129.37
2019-05-30 11:30:00,110.16856,10.41833,110.6600795791,7.70856,2.24833,8.02975,102.46,8.17,102.7852153765,133.02,7.70856,2.24833,8.02975,7.70856,2.24833,8.02975,0.0,0.0,0.0,133.64,109.42856,26.18833,112.5186134462,7.70856,2.24833,8.02975,101.72,23.94,104.4991961692,129.48,112.24856,10.11833,112.7036815018,7.70856,2.24833,8.02975,104.54,7.87,104.8358168757,129.48
2019-05-30 12:00:00,111.4864,10.84145,112.0122958566,6.8964,2.01145,7.18375,104.59,8.83,104.962074103,132.96,6.8964,2.01145,7.18375,6.8964,2.01145,7.18375,0.0,0.0,0.0,133.64,110.7164,26.60145,113.8672840243,6.8964,2.01145,7.18375,103.82,24.59,106.6923638317,129.42,113.5964,10.551449999999999,114.0853855236,6.8964,2.01145,7.18375,106.7,8.54,107.0412144924,129.42
2019-05-30 12:30:00,112.21776,11.14268,112.769610166,6.79776,1.9826800000000002,7.081,105.42,9.16,105.8172103204,133.01,6.79776,1.9826800000000002,7.081,6.79776,1.9826800000000002,7.081,0.0,0.0,0.0,133.78,111.45776,26.92268,114.6632589917,6.79776,1.9826800000000002,7.081,104.66,24.94,107.5905163107,129.47,114.35776,10.862680000000001,114.8725166826,6.79776,1.9826800000000002,7.081,107.56,8.88,107.9259375683,129.47
2019-05-30 13:00:00,109.60192,10.36181,110.09063527,8.85192,2.58181,9.22075,100.75,7.78,101.0499426027,133.28,8.85192,2.58181,9.22075,8.85192,2.58181,9.22075,0.0,0.0,0.0,133.78,108.87192,26.20181,111.9804885315,8.85192,2.58181,9.22075,100.02,23.62,102.7711282413,129.74,111.62192,10.06181,112.0744977458,8.85192,2.58181,9.22075,102.77,7.48,103.0418521767,129.74
2019-05-30 13:30:00,108.50976,10.26868,108.994558599,9.14976,2.66868,9.531,99.36,7.6,99.6502363269,133.16,9.14976,2.66868,9.531,9.14976,2.66868,9.531,0.0,0.0,0.0,133.66,107.78976,26.09868,110.9043437319,9.14976,2.66868,9.531,98.64,23.43,101.3844884585,129.62,110.50976,9.96868,110.9584680689,9.14976,2.66868,9.531,101.36,7.3,101.6225349025,129.62
2019-05-30 14:00:00,109.3068,11.37365,109.8969355376,9.4068,2.74365,9.79875,99.9,8.63,100.2720644048,133.09,9.4068,2.74365,9.79875,9.4068,2.74365,9.79875,0.0,0.0,0.0,133.71,108.5868,27.17365,111.9352508755,9.4068,2.74365,9.79875,99.18,24.43,102.1444922646,129.56,111.3368,11.10365,111.8891150987,9.4068,2.74365,9.79875,101.93,8.36,102.2722567464,129.56
2019-05-30 14:30:00,109.94312,10.93591,110.4856722062,7.80312,2.27591,8.12825,102.14,8.66,102.5064641864,132.83,7.80312,2.27591,8.12825,7.80312,2.27591,8.12825,0.0,0.0,0.0,133.49,109.17312,26.675910000000002,112.3849380694,7.80312,2.27591,8.12825,101.37,24.4,104.2652238285,129.31,112.00312,10.64591,112.5079298959,7.80312,2.27591,8.12825,104.2,8.37,104.535625028,129.31
