Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-30 15:00:00,111.42216,11.47688,112.0116802552,8.25216,2.40688,8.596,103.17,9.07,103.567918778,133.32,8.25216,2.40688,8.596,8.25216,2.40688,8.596,0.0,0.0,0.0,134.03,110.67216,27.32688,113.9959883926,8.25216,2.40688,8.596,102.42,24.92,105.4080774893,129.79,113.50216,11.18688,114.0521223336,8.25216,2.40688,8.596,105.25,8.78,105.6155807634,129.79
2019-05-30 15:30:00,110.04472,9.85596,110.4852042013,7.01472,2.04596,7.307,103.03,7.8100000000000005,103.3255873441,133.83,7.01472,2.04596,7.307,7.01472,2.04596,7.307,0.0,0.0,0.0,134.38,109.27472,25.82596,112.2851042703,7.01472,2.04596,7.307,102.26,23.78,104.9885517568,130.3,112.10472,9.53596,112.5095675016,7.01472,2.04596,7.307,105.09,7.49,105.356576444,130.3
2019-05-30 16:00:00,110.54952,9.43486,110.9513990694,7.07952,2.06486,7.3745,103.47,7.37,103.7321444876,133.79,7.07952,2.06486,7.3745,7.07952,2.06486,7.3745,0.0,0.0,0.0,134.3,109.80952,25.42486,112.7144808294,7.07952,2.06486,7.3745,102.73,23.36,105.352467935,130.27,112.63952,9.11486,113.0077083152,7.07952,2.06486,7.3745,105.56,7.05,105.7951610425,130.27
2019-05-30 16:30:00,111.33168,6.97549,111.5499907322,4.92168,1.4354900000000002,5.12675,106.41,5.54,106.5541162978,133.01,4.92168,1.4354900000000002,5.12675,4.92168,1.4354900000000002,5.12675,0.0,0.0,0.0,133.36,110.53168,22.77549,112.8537780863,4.92168,1.4354900000000002,5.12675,105.61,21.34,107.7444555418,129.52,113.46168,6.59549,113.6532151625,4.92168,1.4354900000000002,5.12675,108.54,5.16,108.6625841769,129.52
2019-05-30 17:00:00,110.4872,6.01585,110.6508554647,5.6772,1.65585,5.91375,104.81,4.36,104.9006468045,133.15,5.6772,1.65585,5.91375,5.6772,1.65585,5.91375,0.0,0.0,0.0,133.36,109.7072,21.865850000000002,111.8650308544,5.6772,1.65585,5.91375,104.03,20.21,105.9749262798,129.65,112.5972,5.61585,112.7371598856,5.6772,1.65585,5.91375,106.92,3.96,106.993308202,129.65
2019-05-30 17:30:00,109.64608,4.28219,109.7296678686,5.59608,1.63219,5.82925,104.05,2.65,104.0837403248,133.56,5.59608,1.63219,5.82925,5.59608,1.63219,5.82925,0.0,0.0,0.0,133.52,108.85608,20.25219,110.7239691881,5.59608,1.63219,5.82925,103.26,18.62,104.9253639498,130.06,111.73608,3.8521900000000002,111.8024639333,5.59608,1.63219,5.82925,106.14,2.22,106.1632139679,130.06
2019-05-30 18:00:00,108.924,2.52825,108.9533378289,5.034,1.46825,5.24375,103.89,1.06,103.895407502,133.89,5.034,1.46825,5.24375,5.034,1.46825,5.24375,0.0,0.0,0.0,133.66,108.154,18.57825,109.7380475909,5.034,1.46825,5.24375,103.12,17.11,104.5298354538,130.38,110.994,2.22825,111.0163642625,5.034,1.46825,5.24375,105.96,0.76,105.9627255218,130.38
2019-05-30 18:30:00,106.04352,3.00436,106.0860703061,5.12352,1.49436,5.337,100.92,1.51,100.9312959394,133.75,5.12352,1.49436,5.337,5.12352,1.49436,5.337,0.0,0.0,0.0,133.19,105.26352,16.07436,106.4837719664,5.12352,1.49436,5.337,100.14,14.58,101.1958299536,130.25,108.03352,3.49436,108.0900180192,5.12352,1.49436,5.337,102.91,2.0,102.9294326225,130.25
2019-05-30 19:00:00,105.26896,3.59303,105.3302606285,4.63896,1.35303,4.83225,100.63,2.24,100.6549278476,134.03,4.63896,1.35303,4.83225,4.63896,1.35303,4.83225,0.0,0.0,0.0,133.38,104.49896,15.23303,105.6033988282,4.63896,1.35303,4.83225,99.86,13.88,100.8200079349,130.54,107.25896,4.10303,107.3374089284,4.63896,1.35303,4.83225,102.62,2.75,102.656840493,130.54
2019-05-30 19:30:00,105.11936,3.59148,105.1806948798,3.15936,0.9214800000000001,3.291,101.96,2.67,101.9949533065,134.24,3.15936,0.9214800000000001,3.291,3.15936,0.9214800000000001,3.291,0.0,0.0,0.0,133.56,104.34936,14.44148,105.3439380173,3.15936,0.9214800000000001,3.291,101.19,13.52,102.0892085384,130.75,107.14936,4.11148,107.228212781,3.15936,0.9214800000000001,3.291,103.99,3.19,104.0389167571,130.75
2019-05-30 20:00:00,104.35168,3.73799,104.4186079588,2.46168,0.71799,2.56425,101.89,3.02,101.9347462841,134.13,2.46168,0.71799,2.56425,2.46168,0.71799,2.56425,0.0,0.0,0.0,133.43,103.57168,13.87799,104.4973277384,2.46168,0.71799,2.56425,101.11,13.16,101.9628250884,130.65,106.35168,4.26799,106.4372847148,2.46168,0.71799,2.56425,103.89,3.55,103.9506353997,130.65
2019-05-30 20:30:00,101.81456,2.57633,101.8471506929,2.04456,0.59633,2.12975,99.77,1.98,99.7896452544,134.47,2.04456,0.59633,2.12975,2.04456,0.59633,2.12975,0.0,0.0,0.0,133.92,101.89456,5.62633,102.0497768095,2.04456,0.59633,2.12975,99.85,5.03,99.9766142655,130.98,103.80456,2.52633,103.8352975633,2.04456,0.59633,2.12975,101.76,1.9300000000000002,101.7783007325,130.98
2019-05-30 21:00:00,100.66232,0.8052600000000001,100.6655408342,1.97232,0.57526,2.0545,98.69,0.23,98.6902680106,134.0,1.97232,0.57526,2.0545,1.97232,0.57526,2.0545,0.0,0.0,0.0,133.6,101.28232,0.9052600000000001,101.28636552,1.97232,0.57526,2.0545,99.31,0.33,99.3105482816,130.53,102.64232,0.9052600000000001,102.6463119194,1.97232,0.57526,2.0545,100.67,0.33,100.6705408747,130.53
2019-05-30 21:30:00,99.99992,1.38081,100.0094527345,1.57992,0.46081000000000005,1.64575,98.42,0.92,98.4242998451,133.97,1.57992,0.46081000000000005,1.64575,1.57992,0.46081000000000005,1.64575,0.0,0.0,0.0,133.47,100.61992,1.82081,100.6363932674,1.57992,0.46081000000000005,1.64575,99.04,1.3599999999999999,99.0493372012,130.53,101.94992,1.84081,101.9665374986,1.57992,0.46081000000000005,1.64575,100.37,1.38,100.3794864502,130.53
2019-05-30 22:00:00,97.23576,3.44293,97.2966946497,1.4157600000000001,0.41293,1.47475,95.82,3.03,95.8678950431,133.78,1.4157600000000001,0.41293,1.47475,1.4157600000000001,0.41293,1.47475,0.0,0.0,0.0,133.03,97.82576,3.88293,97.9027908947,1.4157600000000001,0.41293,1.47475,96.41,3.47,96.4724261123,130.34,99.13576,3.93293,99.2137432474,1.4157600000000001,0.41293,1.47475,97.72,3.52,97.7833769104,130.34
2019-05-30 22:30:00,92.37048,5.67014,92.5443464672,1.44048,0.42014,1.5005000000000002,90.93,5.25,91.0814327951,134.14,1.44048,0.42014,1.5005000000000002,1.44048,0.42014,1.5005000000000002,0.0,0.0,0.0,133.08,92.94048,6.10014,93.1404559289,1.44048,0.42014,1.5005000000000002,91.5,5.68,91.6761277542,130.67,94.16048,6.18014,94.3630760639,1.44048,0.42014,1.5005000000000002,92.72,5.76,92.8987405727,130.67
2019-05-30 23:00:00,87.09104,7.32322,87.3983912864,1.45104,0.42322000000000004,1.5115,85.64,6.9,85.9175162583,134.43,1.45104,0.42322000000000004,1.5115,1.45104,0.42322000000000004,1.5115,0.0,0.0,0.0,133.13,87.62104,7.7632200000000005,87.9642781784,1.45104,0.42322000000000004,1.5115,86.17,7.34,86.4820472699,130.94,88.77104,7.85322,89.117734526,1.45104,0.42322000000000004,1.5115,87.32,7.43,87.6355367417,130.94
2019-05-30 23:30:00,81.55768,9.02349,82.055338271,1.41768,0.41349,1.47675,80.14,8.61,80.6011891972,135.15,1.41768,0.41349,1.47675,1.41768,0.41349,1.47675,0.0,0.0,0.0,133.6,82.03768,9.42349,82.5771342659,1.41768,0.41349,1.47675,80.62,9.01,81.1219113434,131.62,83.10768,9.55349,83.6549798049,1.41768,0.41349,1.47675,81.69,9.14,82.1997305348,131.62
2019-05-31 00:00:00,77.22672,10.56946,77.9466469237,1.26672,0.36946,1.3195000000000001,75.96,10.2,76.6417745097,135.83,1.26672,0.36946,1.3195000000000001,1.26672,0.36946,1.3195000000000001,0.0,0.0,0.0,134.04,77.65672,10.97946,78.4290424718,1.26672,0.36946,1.3195000000000001,76.39,10.61,77.1233051678,132.27,78.68672,11.11946,79.4684987593,1.26672,0.36946,1.3195000000000001,77.42,10.75,78.162771829,132.27
2019-05-31 00:30:00,74.07384,11.72612,74.9962376563,1.56384,0.45612,1.629,72.51,11.27,73.3806037042,136.1,1.56384,0.45612,1.629,1.56384,0.45612,1.629,0.0,0.0,0.0,134.17,74.47384,12.11612,75.4529867414,1.56384,0.45612,1.629,72.91,11.66,73.836465923,132.53,75.45384,12.27612,76.4459619143,1.56384,0.45612,1.629,73.89,11.82,74.8294360529,132.53
2019-05-31 01:00:00,71.95424,12.33707,73.0042187148,1.70424,0.49707000000000007,1.7752500000000002,70.25,11.84,71.2407755432,136.15,1.70424,0.49707000000000007,1.7752500000000002,1.70424,0.49707000000000007,1.7752500000000002,0.0,0.0,0.0,134.13,72.33424,12.72707,73.4453578326,1.70424,0.49707000000000007,1.7752500000000002,70.63,12.23,71.6810281734,132.57,73.30424,12.89707,74.430141855,1.70424,0.49707000000000007,1.7752500000000002,71.6,12.4,72.6658103925,132.57
2019-05-31 01:30:00,70.93848,12.89539,72.1010334736,1.45848,0.42539000000000005,1.51925,69.48,12.47,70.590164329,136.45,1.45848,0.42539000000000005,1.51925,1.45848,0.42539000000000005,1.51925,0.0,0.0,0.0,134.37,71.31848,13.28539,72.5453456602,1.45848,0.42539000000000005,1.51925,69.86,12.86,71.0337891429,132.87,72.25848,13.45539,73.5005813036,1.45848,0.42539000000000005,1.51925,70.8,13.03,71.9890331926,132.87
2019-05-31 02:00:00,70.71,13.34625,71.9585053282,1.53,0.44625000000000004,1.59375,69.18,12.9,70.3724548385,136.73,1.53,0.44625000000000004,1.59375,1.53,0.44625000000000004,1.59375,0.0,0.0,0.0,134.59,71.08,13.74625,72.3970012436,1.53,0.44625000000000004,1.59375,69.55,13.3,70.8102570254,133.13,72.03,13.92625,73.3638967004,1.53,0.44625000000000004,1.59375,70.5,13.48,71.7771579265,133.13
2019-05-31 02:30:00,69.69272,13.80996,71.047802332,1.54272,0.44996,1.607,68.15,13.36,69.447189288,136.86,1.54272,0.44996,1.607,1.54272,0.44996,1.607,0.0,0.0,0.0,134.67,70.06272,14.20996,71.4892138508,1.54272,0.44996,1.607,68.52,13.76,69.8879674908,133.26,70.99272,14.38996,72.4364358717,1.54272,0.44996,1.607,69.45,13.94,70.8352038184,133.26
2019-05-31 03:00:00,68.25416,14.07038,69.6893532087,1.30416,0.38038000000000005,1.3585,66.95,13.69,68.3353393201,137.27,1.30416,0.38038000000000005,1.3585,1.30416,0.38038000000000005,1.3585,0.0,0.0,0.0,135.02,68.61416,14.46038,70.121362952,1.30416,0.38038000000000005,1.3585,67.31,14.08,68.7668706573,133.65,69.51416,14.65038,71.0411998396,1.30416,0.38038000000000005,1.3585,68.21,14.27,69.6867060493,133.65
2019-05-31 03:30:00,67.33824,14.30157,68.8402024312,1.30824,0.38157,1.3627500000000001,66.03,13.92,67.481310746,137.36,1.30824,0.38157,1.3627500000000001,1.30824,0.38157,1.3627500000000001,0.0,0.0,0.0,135.07,67.68824,14.69157,69.2642769641,1.30824,0.38157,1.3627500000000001,66.38,14.31,67.9049372285,133.74,68.59824,14.88157,70.1938719317,1.30824,0.38157,1.3627500000000001,67.29,14.5,68.8345414745,133.74
2019-05-31 04:00:00,66.46992,14.20581,67.9709886831,1.2199200000000001,0.35581,1.27075,65.25,13.85,66.7037105415,137.36,1.2199200000000001,0.35581,1.27075,1.2199200000000001,0.35581,1.27075,0.0,0.0,0.0,135.07,66.80992,14.60581,68.3878285674,1.2199200000000001,0.35581,1.27075,65.59,14.25,67.1201206793,133.74,67.69992,14.79581,69.2978727059,1.2199200000000001,0.35581,1.27075,66.48,14.44,68.0301697778,133.74
2019-05-31 04:30:00,66.93928,14.03229,68.3942422252,1.13928,0.33229000000000003,1.18675,65.8,13.7,67.2110853952,137.27,1.13928,0.33229000000000003,1.18675,1.13928,0.33229000000000003,1.18675,0.0,0.0,0.0,135.0,67.26928,14.40229,68.7937641721,1.13928,0.33229000000000003,1.18675,66.13,14.07,67.6102196417,133.64,68.18928,14.59229,69.7331544845,1.13928,0.33229000000000003,1.18675,67.05,14.26,68.5496177962,133.64
2019-05-31 05:00:00,66.70704,13.808720000000001,68.1212884024,1.12704,0.32872,1.174,65.58,13.48,66.9510776612,137.36,1.12704,0.32872,1.174,1.12704,0.32872,1.174,0.0,0.0,0.0,135.11,67.05704,14.19872,68.5437835489,1.12704,0.32872,1.174,65.93,13.87,67.373153407,133.72,67.95704,14.38872,69.463620326,1.12704,0.32872,1.174,66.83,14.06,68.2929901234,133.72
2019-05-31 05:30:00,68.43672,13.25446,69.7084310127,1.14672,0.33446000000000004,1.1945000000000001,67.29,12.92,68.5191250674,137.1,1.14672,0.33446000000000004,1.1945000000000001,1.14672,0.33446000000000004,1.1945000000000001,0.0,0.0,0.0,134.94,68.78672,13.63446,70.1249695034,1.14672,0.33446000000000004,1.1945000000000001,67.64,13.3,68.9351840499,133.47,69.72672,13.81446,71.08202858,1.14672,0.33446000000000004,1.1945000000000001,68.58,13.48,69.8922513588,133.47
2019-05-31 06:00:00,71.57144,12.13667,72.593179999,1.2914400000000001,0.37667,1.34525,70.28,11.76,71.2571119258,136.95,1.2914400000000001,0.37667,1.34525,1.2914400000000001,0.37667,1.34525,0.0,0.0,0.0,134.94,71.94144,12.52667,73.0238882186,1.2914400000000001,0.37667,1.34525,70.65,12.15,71.6871327366,133.32,72.92144,12.67667,74.0150955817,1.2914400000000001,0.37667,1.34525,71.63,12.3,72.6783798664,133.32
2019-05-31 06:30:00,79.97992,8.01956,80.3809737799,1.60992,0.46956000000000003,1.677,78.37,7.55,78.7328355897,136.66,1.60992,0.46956000000000003,1.677,1.60992,0.46956000000000003,1.677,0.0,0.0,0.0,135.2,80.42992,8.40956,80.8683666869,1.60992,0.46956000000000003,1.677,78.82,7.94,79.2189118835,133.04,81.52992,8.48956,81.9707294356,1.60992,0.46956000000000003,1.677,79.92,8.02,80.3213969002,133.04
2019-05-31 07:00:00,86.58696,4.52203,86.7049617805,2.64696,0.7720300000000001,2.75725,83.94,3.75,84.0237234357,135.93,2.64696,0.7720300000000001,2.75725,2.64696,0.7720300000000001,2.75725,0.0,0.0,0.0,134.96,87.09696,4.91203,87.2353625542,2.64696,0.7720300000000001,2.75725,84.45,4.14,84.5514169012,132.33,88.25696,4.95203,88.3957781207,2.64696,0.7720300000000001,2.75725,85.61,4.18,85.711985743,132.33
2019-05-31 07:30:00,93.43584,1.79087,93.4530010854,2.98584,0.87087,3.11025,90.45,0.92,90.4546787071,134.99,2.98584,0.87087,3.11025,2.98584,0.87087,3.11025,0.0,0.0,0.0,134.5,94.00584,1.92087,94.0254630175,2.98584,0.87087,3.11025,91.02,1.05,91.0260561598,131.44,95.26584,1.93087,95.2854056499,2.98584,0.87087,3.11025,92.28,1.06,92.2860877923,131.44
2019-05-31 08:00:00,100.13104,5.17697,100.264780406,3.04104,0.88697,3.16775,97.09,4.29,97.18473234,133.94,3.04104,0.88697,3.16775,3.04104,0.88697,3.16775,0.0,0.0,0.0,134.04,100.75104,4.79697,100.8651722958,3.04104,0.88697,3.16775,97.71,3.91,97.7882007197,130.44,102.11104,4.86697,102.2269626217,3.04104,0.88697,3.16775,99.07,3.98,99.1499132627,130.44
2019-05-31 08:30:00,107.71112,9.40616,108.1210489109,3.38112,0.98616,3.5220000000000002,104.33,8.42,104.6692184933,133.14,3.38112,0.98616,3.5220000000000002,3.38112,0.98616,3.5220000000000002,0.0,0.0,0.0,133.81,108.40112,9.02616,108.7762583545,3.38112,0.98616,3.5220000000000002,105.02,8.04,105.3273088994,129.66,109.84112,9.15616,110.2220799513,3.38112,0.98616,3.5220000000000002,106.46,8.17,106.773032644,129.66
2019-05-31 09:00:00,109.74392,11.50531,110.3453675292,4.06392,1.18531,4.23325,105.68,10.32,106.1826953887,133.14,4.06392,1.18531,4.23325,4.06392,1.18531,4.23325,0.0,0.0,0.0,134.03,110.46392,11.11531,111.0217444385,4.06392,1.18531,4.23325,106.4,9.93,106.8623642823,129.66,111.90392,11.26531,112.4695270763,4.06392,1.18531,4.23325,107.84,10.08,108.3100734004,129.66
2019-05-31 09:30:00,111.89744,12.25717,112.5667592807,4.20744,1.22717,4.38275,107.69,11.03,108.2533925565,132.97,4.20744,1.22717,4.38275,4.20744,1.22717,4.38275,0.0,0.0,0.0,133.98,112.60744,11.87717,113.2320745662,4.20744,1.22717,4.38275,108.4,10.65,108.9219101008,129.48,114.09744,12.03717,114.730637914,4.20744,1.22717,4.38275,109.89,10.81,110.4204156848,129.48
2019-05-31 10:00:00,113.00816,13.20238,113.7767421939,4.3281600000000005,1.26238,4.5085,108.68,11.94,109.3339197139,132.62,4.3281600000000005,1.26238,4.5085,4.3281600000000005,1.26238,4.5085,0.0,0.0,0.0,133.76,113.73816,12.82238,114.4586496035,4.3281600000000005,1.26238,4.5085,109.41,11.56,110.0190060853,129.15,115.22816,12.99238,115.9583149026,4.3281600000000005,1.26238,4.5085,110.9,11.73,111.518621315,129.15
2019-05-31 10:30:00,112.96512,17.15566,114.2603824895,3.58512,1.04566,3.7345,109.38,16.11,110.560013115,132.53,3.58512,1.04566,3.7345,3.58512,1.04566,3.7345,0.0,0.0,0.0,133.57,114.33512,11.47566,114.9095750486,3.58512,1.04566,3.7345,110.75,10.43,111.2400440489,129.07,115.83512,11.62566,116.4170562927,3.58512,1.04566,3.7345,112.25,10.58,112.7475006375,129.07
2019-05-31 11:00:00,114.05496,24.43228,116.6424888563,3.50496,1.02228,3.651,110.55,23.41,113.0014628224,132.64,3.50496,1.02228,3.651,3.50496,1.02228,3.651,0.0,0.0,0.0,133.29,116.59496,9.20228,116.9575421023,3.50496,1.02228,3.651,113.09,8.18,113.3854510067,129.17,118.07496,9.89228,118.4886213212,3.50496,1.02228,3.651,114.57,8.87,114.9128443648,129.17
2019-05-31 11:30:00,114.90912,14.60266,115.8332574792,3.36912,0.9826600000000001,3.5095,111.54,13.62,112.3684831258,133.58,3.36912,0.9826600000000001,3.5095,3.36912,0.9826600000000001,3.5095,0.0,0.0,0.0,133.07,115.95912,13.96266,116.7967182135,3.36912,0.9826600000000001,3.5095,112.59,12.98,113.335733553,130.08,117.50912,14.14266,118.3571210999,3.36912,0.9826600000000001,3.5095,114.14,13.16,114.8961496309,130.08
2019-05-31 12:00:00,115.16232,14.47276,116.0681727684,3.9523200000000003,1.15276,4.117,111.21,13.32,112.0048503414,133.84,3.9523200000000003,1.15276,4.117,3.9523200000000003,1.15276,4.117,0.0,0.0,0.0,133.28,116.21232,13.83276,117.0326816278,3.9523200000000003,1.15276,4.117,112.26,12.68,112.973846531,130.35,117.74232,14.02276,118.5744142596,3.9523200000000003,1.15276,4.117,113.79,12.87,114.5155055003,130.35
2019-05-31 12:30:00,114.95592,14.35131,115.8482785447,4.25592,1.24131,4.43325,110.7,13.11,111.4735937341,133.99,4.25592,1.24131,4.43325,4.25592,1.24131,4.43325,0.0,0.0,0.0,133.38,115.99592,13.72131,116.8046566056,4.25592,1.24131,4.43325,111.74,12.48,112.4347722015,130.49,117.51592,13.88131,118.3329295706,4.25592,1.24131,4.43325,113.26,12.64,113.9631396549,130.49
2019-05-31 13:00:00,113.64912,12.12391,114.2939704029,4.29912,1.25391,4.47825,109.35,10.87,109.8889412088,134.76,4.29912,1.25391,4.47825,4.29912,1.25391,4.47825,0.0,0.0,0.0,133.84,114.67912,11.45391,115.249696825,4.29912,1.25391,4.47825,110.38,10.2,110.8502792058,131.24,116.17912,11.60391,116.7571781573,4.29912,1.25391,4.47825,111.88,10.35,112.357718471,131.24
2019-05-31 13:30:00,112.32368,11.12024,112.8727993203,4.18368,1.22024,4.358,108.14,9.9,108.5922170323,135.11,4.18368,1.22024,4.358,4.18368,1.22024,4.358,0.0,0.0,0.0,134.06,113.33368,10.46024,113.8153752496,4.18368,1.22024,4.358,109.15,9.24,109.5404039613,131.57,114.82368,10.59024,115.3110171319,4.18368,1.22024,4.358,110.64,9.37,111.0360594582,131.57
2019-05-31 14:00:00,110.6104,10.42095,111.1002105626,4.7004,1.3709500000000001,4.89625,105.91,9.05,106.2959575901,135.46,4.7004,1.3709500000000001,4.89625,4.7004,1.3709500000000001,4.89625,0.0,0.0,0.0,134.27,111.6104,9.73095,112.0338019352,4.7004,1.3709500000000001,4.89625,106.91,8.36,107.2363637019,131.92,113.0504,9.850950000000001,113.4787828454,4.7004,1.3709500000000001,4.89625,108.35,8.48,108.6813364842,131.92
2019-05-31 14:30:00,108.46816,9.56113,108.8887365188,4.59816,1.3411300000000002,4.78975,103.87,8.22,104.1947469885,134.9,4.59816,1.3411300000000002,4.78975,4.59816,1.3411300000000002,4.78975,0.0,0.0,0.0,133.62,109.42816,8.88113,109.7879623231,4.59816,1.3411300000000002,4.78975,104.83,7.54,105.1008111291,131.36,110.85816,9.00113,111.2229831459,4.59816,1.3411300000000002,4.78975,106.26,7.66,106.5357367272,131.36
2019-05-31 15:00:00,107.49936,9.268979999999999,107.8982223702,5.13936,1.49898,5.3535,102.36,7.77,102.6544811491,134.61,5.13936,1.49898,5.3535,5.13936,1.49898,5.3535,0.0,0.0,0.0,133.27,108.44936,8.598980000000001,108.7897336216,5.13936,1.49898,5.3535,103.31,7.1,103.553687042,131.05,109.85936,8.68898,110.202438054,5.13936,1.49898,5.3535,104.72,7.19,104.9665399068,131.05
2019-05-31 15:30:00,104.12648,8.59314,104.4804569872,6.93648,2.02314,7.2255,97.19,6.57,97.4118113988,134.88,6.93648,2.02314,7.2255,6.93648,2.02314,7.2255,0.0,0.0,0.0,133.27,105.03648,7.92314,105.3348863305,6.93648,2.02314,7.2255,98.1,5.9,98.2772608491,131.27,106.36648,8.01314,106.6678887025,6.93648,2.02314,7.2255,99.43,5.99,99.6102655352,131.27
2019-05-31 16:00:00,101.87304,7.34547,102.137516165,7.97304,2.32547,8.305250000000001,93.9,5.02,94.0340916902,135.04,7.97304,2.32547,8.305250000000001,7.97304,2.32547,8.305250000000001,0.0,0.0,0.0,133.27,102.79304,6.69547,103.0108654025,7.97304,2.32547,8.305250000000001,94.82,4.37,94.9206473851,131.43,104.13304,6.74547,104.3512883733,7.97304,2.32547,8.305250000000001,96.16,4.42,96.2615291796,131.43
2019-05-31 16:30:00,99.95048,5.53514,100.103627442,7.80048,2.27514,8.1255,92.15,3.26,92.207646646,134.51,7.80048,2.27514,8.1255,7.80048,2.27514,8.1255,0.0,0.0,0.0,132.5,100.84048,4.86514,100.9577733206,7.80048,2.27514,8.1255,93.04,2.59,93.0760425674,130.92,102.16048,4.89514,102.2776909666,7.80048,2.27514,8.1255,94.36,2.62,94.3963664555,130.92
2019-05-31 17:00:00,100.99408,5.27619,101.131806945,6.84408,1.9961900000000001,7.12925,94.15,3.2800000000000002,94.2071170348,134.19,6.84408,1.9961900000000001,7.12925,6.84408,1.9961900000000001,7.12925,0.0,0.0,0.0,132.22,101.91408,4.60619,102.018119413,6.84408,1.9961900000000001,7.12925,95.07,2.61,95.1058200112,130.63,103.27408,4.63619,103.3780917679,6.84408,1.9961900000000001,7.12925,96.43,2.64,96.4661313623,130.63
2019-05-31 17:30:00,101.05568,4.18249,101.1421953631,6.86568,2.00249,7.15175,94.19,2.18,94.2152243536,134.27,6.86568,2.00249,7.15175,6.86568,2.00249,7.15175,0.0,0.0,0.0,132.14,101.97568,3.50249,102.0358111041,6.86568,2.00249,7.15175,95.11,1.5,95.1218276738,130.71,103.31568,3.52249,103.3757112172,6.86568,2.00249,7.15175,96.45,1.52,96.4619764467,130.71
2019-05-31 18:00:00,101.13664,3.05027,101.1826274494,5.96664,1.7402700000000002,6.21525,95.17,1.31,95.1790155444,134.48,5.96664,1.7402700000000002,6.21525,5.96664,1.7402700000000002,6.21525,0.0,0.0,0.0,132.27,102.04664,2.33027,102.0732427895,5.96664,1.7402700000000002,6.21525,96.08,0.59,96.0818114942,130.93,103.41664,2.33027,103.4428904621,5.96664,1.7402700000000002,6.21525,97.45,0.59,97.4517860278,130.93
2019-05-31 18:30:00,99.66088,1.88484,99.6787019588,4.85088,1.41484,5.053,94.81,0.47000000000000003,94.8111649543,134.86,4.85088,1.41484,5.053,4.85088,1.41484,5.053,0.0,0.0,0.0,132.47,100.58088,2.11484,100.6031111338,4.85088,1.41484,5.053,95.73,0.7000000000000001,95.7325592471,131.32,101.92088,2.13484,101.9432357825,4.85088,1.41484,5.053,97.07,0.72,97.0726702012,131.32
2019-05-31 19:00:00,94.5532,3.66385,94.6241587918,3.8532,1.12385,4.01375,90.7,2.54,90.7355586306,135.01,3.8532,1.12385,4.01375,3.8532,1.12385,4.01375,0.0,0.0,0.0,132.27,95.3932,4.3938500000000005,95.4943376545,3.8532,1.12385,4.01375,91.54,3.27,91.5983869945,131.46,96.7232,4.44385,96.8252302918,3.8532,1.12385,4.01375,92.87,3.32,92.9293242201,131.46
2019-05-31 19:30:00,99.27112,2.25866,99.2968116862,2.84112,0.8286600000000001,2.9595000000000002,96.43,1.43,96.4406024452,134.76,2.84112,0.8286600000000001,2.9595000000000002,2.84112,0.8286600000000001,2.9595000000000002,0.0,0.0,0.0,132.22,100.18112,2.99866,100.2259884773,2.84112,0.8286600000000001,2.9595000000000002,97.34,2.17,97.3641848936,131.25,101.57112,3.02866,101.6162644435,2.84112,0.8286600000000001,2.9595000000000002,98.73,2.2,98.7545082515,131.25
2019-05-31 20:00:00,97.94088,2.99234,97.9865810907,2.5108800000000002,0.7323400000000001,2.6155,95.43,2.26,95.4567572255,135.48,2.5108800000000002,0.7323400000000001,2.6155,2.5108800000000002,0.7323400000000001,2.6155,0.0,0.0,0.0,132.8,98.86088,3.73234,98.931309282,2.5108800000000002,0.7323400000000001,2.6155,96.35,3.0,96.396693408,131.95,100.22088,3.78234,100.2922274349,2.5108800000000002,0.7323400000000001,2.6155,97.71,3.05,97.7575910096,131.95
2019-05-31 20:30:00,96.4024,4.35945,96.5009198405,1.9524,0.56945,2.03375,94.45,3.79,94.5260101771,135.58,1.9524,0.56945,2.03375,1.9524,0.56945,2.03375,0.0,0.0,0.0,132.74,97.2824,5.10945,97.4164864336,1.9524,0.56945,2.03375,95.33,4.54,95.4380453488,132.07,98.6324,5.18945,98.7688246415,1.9524,0.56945,2.03375,96.68,4.62,96.7903238966,132.07
2019-05-31 21:00:00,94.44424,5.58457,94.6092061655,1.76424,0.5145700000000001,1.8377500000000002,92.68,5.07,92.8185719563,135.3,1.76424,0.5145700000000001,1.8377500000000002,1.76424,0.5145700000000001,1.8377500000000002,0.0,0.0,0.0,132.3,95.31424,6.35457,95.5258337135,1.76424,0.5145700000000001,1.8377500000000002,93.55,5.84,93.7321081594,131.8,96.64424,6.43457,96.8582098547,1.76424,0.5145700000000001,1.8377500000000002,94.88,5.92,95.0645086244,131.8
2019-05-31 21:30:00,93.16808,6.33819,93.3834234935,1.46808,0.42819,1.52925,91.7,5.91,91.8902502989,135.9,1.46808,0.42819,1.52925,1.46808,0.42819,1.52925,0.0,0.0,0.0,132.78,94.03808,7.08819,94.3048404249,1.46808,0.42819,1.52925,92.57,6.66,92.8092694724,132.38,95.33808,7.19819,95.6094317385,1.46808,0.42819,1.52925,93.87,6.77,94.1138130138,132.38
2019-05-31 22:00:00,92.1164,7.1502,92.3934873733,1.4064,0.4102,1.465,90.71,6.74,90.9600555189,135.96,1.4064,0.4102,1.465,1.4064,0.4102,1.465,0.0,0.0,0.0,132.78,92.9664,7.9302,93.3040170679,1.4064,0.4102,1.465,91.56,7.52,91.8682970344,132.44,94.2564,8.0302,94.5978490929,1.4064,0.4102,1.465,92.85,7.62,93.1621537965,132.44
2019-05-31 22:30:00,88.95496,8.72728,89.3820469938,1.46496,0.42728000000000005,1.526,87.49,8.3,87.8828202779,136.87,1.46496,0.42728000000000005,1.526,1.46496,0.42728000000000005,1.526,0.0,0.0,0.0,133.43,89.78496,9.51728,90.2879707425,1.46496,0.42728000000000005,1.526,88.32,9.09,88.7865445887,133.3,91.02496,9.64728,91.5347658237,1.46496,0.42728000000000005,1.526,89.56,9.22,90.0333382698,133.3
2019-05-31 23:00:00,84.49568,9.96624,85.0814073602,1.4956800000000001,0.43624,1.558,83.0,9.53,83.5453224304,136.9,1.4956800000000001,0.43624,1.558,1.4956800000000001,0.43624,1.558,0.0,0.0,0.0,133.27,85.26568,10.74624,85.9401993249,1.4956800000000001,0.43624,1.558,83.77,10.31,84.4020675102,133.3,86.44568,10.89624,87.1296943458,1.4956800000000001,0.43624,1.558,84.95,10.46,85.5915539057,133.3
2019-05-31 23:30:00,79.824,12.48825,80.7949711558,1.434,0.41825,1.49375,78.39,12.07,79.3137882086,137.28,1.434,0.41825,1.49375,1.434,0.41825,1.49375,0.0,0.0,0.0,133.44,80.454,11.98825,81.3422660986,1.434,0.41825,1.49375,79.02,11.57,79.8625400297,133.67,81.554,12.13825,82.45236218,1.434,0.41825,1.49375,80.12,11.72,80.9726669933,133.67
2019-06-01 00:00:00,75.95848,17.77914,78.0114639207,1.36848,0.39914000000000005,1.4255,74.59,17.38,76.5880702198,137.02,1.36848,0.39914000000000005,1.4255,1.36848,0.39914000000000005,1.4255,0.0,0.0,0.0,134.42,76.03848,11.13914,76.850054526,1.36848,0.39914000000000005,1.4255,74.67,10.74,75.4384285361,133.43,77.11848,11.91914,78.0341326334,1.36848,0.39914000000000005,1.4255,75.75,11.52,76.620969062,133.43
2019-06-01 00:30:00,72.19056,14.33058,73.5992016006,1.51056,0.44058,1.5735000000000001,70.68,13.89,72.0318991836,136.46,1.51056,0.44058,1.5735000000000001,1.51056,0.44058,1.5735000000000001,0.0,0.0,0.0,134.2,72.61056,14.760580000000001,74.0956688711,1.51056,0.44058,1.5735000000000001,71.1,14.32,72.5277353845,132.87,73.61056,14.95058,75.1134767259,1.51056,0.44058,1.5735000000000001,72.1,14.51,73.5455647881,132.87
2019-06-01 01:00:00,70.15376,14.53318,71.6433064776,1.55376,0.45318,1.6185,68.6,14.08,70.0300392689,136.76,1.55376,0.45318,1.6185,1.55376,0.45318,1.6185,0.0,0.0,0.0,134.46,70.56376,14.94318,72.1286548734,1.55376,0.45318,1.6185,69.01,14.49,70.5148225553,133.15,71.53376,15.15318,73.1211165386,1.55376,0.45318,1.6185,69.98,14.7,71.5072751544,133.15
2019-06-01 01:30:00,69.34304,14.70797,70.8856937468,1.43304,0.41797,1.49275,67.91,14.29,69.3972059956,137.23,1.43304,0.41797,1.49275,1.43304,0.41797,1.49275,0.0,0.0,0.0,134.9,69.74304,15.13797,71.3670075326,1.43304,0.41797,1.49275,68.31,14.72,69.8779972524,133.6,70.70304,15.33797,72.3475859235,1.43304,0.41797,1.49275,69.27,14.92,70.8585866356,133.6
2019-06-01 02:00:00,68.9576,14.86055,70.5406729771,1.4076,0.41055,1.46625,67.55,14.45,69.0782527283,137.2,1.4076,0.41055,1.46625,1.4076,0.41055,1.46625,0.0,0.0,0.0,134.9,69.3676,15.28055,71.0306915218,1.4076,0.41055,1.46625,67.96,14.87,69.5677978665,133.6,70.3376,15.49055,72.0231567835,1.4076,0.41055,1.46625,68.93,15.08,70.560267148,133.6
2019-06-01 02:30:00,67.62872,12.16671,68.7144278959,1.42872,0.41671,1.48825,66.2,11.75,67.2346822704,137.14,1.42872,0.41671,1.48825,1.42872,0.41671,1.48825,0.0,0.0,0.0,135.1,68.40872,21.97671,71.8521311755,1.42872,0.41671,1.48825,66.98,21.56,70.3644370403,133.52,68.96872,12.70671,70.1294860773,1.42872,0.41671,1.48825,67.54,12.29,68.6490764687,133.52
2019-06-01 03:00:00,65.23392,9.63031,65.9409371276,1.30392,0.38031000000000004,1.35825,63.93,9.25,64.5957227686,136.98,1.30392,0.38031000000000004,1.35825,1.30392,0.38031000000000004,1.35825,0.0,0.0,0.0,135.19,66.37392,28.83031,72.3649364738,1.30392,0.38031000000000004,1.35825,65.07,28.45,71.0176555513,133.35,66.54392,10.12031,67.309092725,1.30392,0.38031000000000004,1.35825,65.24,9.74,65.963059359,133.35
2019-06-01 03:30:00,64.15232,10.12526,64.9464475661,1.25232,0.36526000000000003,1.3045,62.9,9.76,63.6527108614,137.27,1.25232,0.36526000000000003,1.3045,1.25232,0.36526000000000003,1.3045,0.0,0.0,0.0,135.4,65.25232,29.38526,71.5636693487,1.25232,0.36526000000000003,1.3045,64.0,29.02,70.2720456512,133.64,65.44232,10.61526,66.2976695808,1.25232,0.36526000000000003,1.3045,64.19,10.25,65.0032199202,133.64
2019-06-01 04:00:00,63.2844,10.2517,64.1093802516,1.2744,0.37170000000000003,1.3275000000000001,62.01,9.88,62.7921531722,137.25,1.2744,0.37170000000000003,1.3275000000000001,1.2744,0.37170000000000003,1.3275000000000001,0.0,0.0,0.0,135.35,64.3544,29.5217,70.8026805301,1.2744,0.37170000000000003,1.3275000000000001,63.08,29.15,69.4896316007,133.62,64.5344,10.7417,65.4222661045,1.2744,0.37170000000000003,1.3275000000000001,63.26,10.37,64.1043251271,133.62
2019-06-01 04:30:00,62.92824,10.17282,63.7451932011,1.27824,0.37282000000000004,1.3315000000000001,61.65,9.8,62.4240538575,137.11,1.27824,0.37282000000000004,1.3315000000000001,1.27824,0.37282000000000004,1.3315000000000001,0.0,0.0,0.0,135.21,64.00824,29.41282,70.4426629838,1.27824,0.37282000000000004,1.3315000000000001,62.73,29.04,69.1257875181,133.46,64.17824,10.66282,65.0579912067,1.27824,0.37282000000000004,1.3315000000000001,62.9,10.29,63.736128687,133.46
2019-06-01 05:00:00,61.25288,12.59459,62.5343026311,1.35288,0.39459000000000005,1.4092500000000001,59.9,12.2,61.1297799767,136.97,1.35288,0.39459000000000005,1.4092500000000001,1.35288,0.39459000000000005,1.4092500000000001,0.0,0.0,0.0,135.61,61.93288,24.36459,66.553098132,1.35288,0.39459000000000005,1.4092500000000001,60.58,23.97,65.1498065999,133.32,62.41288,13.62459,63.8826818673,1.35288,0.39459000000000005,1.4092500000000001,61.06,13.23,62.4768477118,133.32
2019-06-01 05:30:00,62.37568,16.78874,64.5955667693,1.43568,0.41874000000000006,1.4955,60.94,16.37,63.1004001572,136.38,1.43568,0.41874000000000006,1.4955,1.43568,0.41874000000000006,1.4955,0.0,0.0,0.0,135.82,62.52568,16.77874,64.7378310994,1.43568,0.41874000000000006,1.4955,61.09,16.36,63.2426889055,132.75,63.40568,17.00874,65.647372321,1.43568,0.41874000000000006,1.4955,61.97,16.59,64.1522330087,132.75
2019-06-01 06:00:00,63.11704,16.48872,65.2352560016,1.60704,0.46872,1.674,61.51,16.02,63.5619422296,136.38,1.60704,0.46872,1.674,1.60704,0.46872,1.674,0.0,0.0,0.0,135.87,63.27704,16.50872,65.3951192919,1.60704,0.46872,1.674,61.67,16.04,63.7218212232,132.75,64.15704,16.70872,66.2971123474,1.60704,0.46872,1.674,62.55,16.24,64.623835386,132.75
2019-06-01 06:30:00,67.41736,15.08548,69.0845289207,1.76736,0.51548,1.841,65.65,14.57,67.2473597995,136.33,1.76736,0.51548,1.841,1.76736,0.51548,1.841,0.0,0.0,0.0,136.02,67.59736,15.08548,69.2601962587,1.76736,0.51548,1.841,65.83,14.57,67.4230954496,132.71,68.55736,15.28548,70.2407111937,1.76736,0.51548,1.841,66.79,14.77,68.4036329445,132.71
2019-06-01 07:00:00,70.99592,13.53631,72.2748389487,2.21592,0.64631,2.30825,68.78,12.89,69.9774285038,135.99,2.21592,0.64631,2.30825,2.21592,0.64631,2.30825,0.0,0.0,0.0,135.88,71.20592,13.55631,72.4848714137,2.21592,0.64631,2.30825,68.99,12.91,70.187521683,132.37,72.18592,13.72631,73.4793755585,2.21592,0.64631,2.30825,69.97,13.08,71.1820714787,132.37
2019-06-01 07:30:00,75.1176,11.3593,75.9716231645,3.3576,0.9793000000000001,3.4975,71.76,10.38,72.5068410566,135.25,3.3576,0.9793000000000001,3.4975,3.3576,0.9793000000000001,3.4975,0.0,0.0,0.0,135.44,75.3576,11.3893,76.2134111049,3.3576,0.9793000000000001,3.4975,72.0,10.41,72.7486639053,131.64,76.3876,11.5193,77.2512764053,3.3576,0.9793000000000001,3.4975,73.03,10.54,73.7866688501,131.64
2019-06-01 08:00:00,78.61712,10.11041,79.2645693072,4.76712,1.3904100000000001,4.96575,73.85,8.72,74.3630344997,134.74,4.76712,1.3904100000000001,4.96575,4.76712,1.3904100000000001,4.96575,0.0,0.0,0.0,135.13,78.86712,10.14041,79.5163538655,4.76712,1.3904100000000001,4.96575,74.1,8.75,74.6148276149,131.18,79.91712,10.24041,80.5705409319,4.76712,1.3904100000000001,4.96575,75.15,8.85,75.6693134633,131.18
2019-06-01 08:30:00,82.946,8.16175,83.3465840875,4.806,1.40175,5.00625,78.14,6.76,78.431863423,133.8,4.806,1.40175,5.00625,4.806,1.40175,5.00625,0.0,0.0,0.0,134.45,83.226,8.20175,83.6291562738,4.806,1.40175,5.00625,78.42,6.8,78.7142706248,130.28,84.346,8.28175,84.7516082388,4.806,1.40175,5.00625,79.54,6.88,79.8369964365,130.28
2019-06-01 09:00:00,83.0148,7.4739,83.3505620872,6.1848,1.8039,6.4425,76.83,5.67,77.0389369086,133.28,6.1848,1.8039,6.4425,6.1848,1.8039,6.4425,0.0,0.0,0.0,134.05,83.2948,7.5039,83.6321243438,6.1848,1.8039,6.4425,77.11,5.7,77.320386057,129.79,84.3848,7.5739,84.7240133153,6.1848,1.8039,6.4425,78.2,5.77,78.4125812609,129.79
2019-06-01 09:30:00,85.31632,6.44601,85.5594851741,6.22632,1.81601,6.48575,79.09,4.63,79.2254062785,133.28,6.22632,1.81601,6.48575,6.22632,1.81601,6.48575,0.0,0.0,0.0,134.17,85.59632,6.48601,85.8417050347,6.22632,1.81601,6.48575,79.37,4.67,79.5072688501,129.79,86.72632,6.53601,86.9722599882,6.22632,1.81601,6.48575,80.5,4.72,80.6382564296,129.79
2019-06-01 10:00:00,84.7816,6.14505,85.0040077765,7.2516,2.11505,7.55375,77.53,4.03,77.634668802,133.08,7.2516,2.11505,7.55375,7.2516,2.11505,7.55375,0.0,0.0,0.0,134.04,85.0516,6.18505,85.2761954244,7.2516,2.11505,7.55375,77.8,4.07,77.9063854893,129.6,86.1616,6.22505,86.3861827034,7.2516,2.11505,7.55375,78.91,4.11,79.0169614703,129.6
2019-06-01 10:30:00,85.31368,5.78149,85.5093540016,7.75368,2.2614900000000002,8.07675,77.56,3.52,77.6398351364,132.86,7.75368,2.2614900000000002,8.07675,7.75368,2.2614900000000002,8.07675,0.0,0.0,0.0,133.87,85.60368,5.81149,85.8007193767,7.75368,2.2614900000000002,8.07675,77.85,3.55,77.9308988784,129.38,86.70368,5.85149,86.9009094358,7.75368,2.2614900000000002,8.07675,78.95,3.59,79.031579764,129.38
2019-06-01 11:00:00,84.78616,5.33388,84.9537709781,8.75616,2.55388,9.121,76.03,2.7800000000000002,76.0808076981,132.76,8.75616,2.55388,9.121,8.75616,2.55388,9.121,0.0,0.0,0.0,133.87,85.06616,5.36388,85.235103014,8.75616,2.55388,9.121,76.31,2.81,76.3617194673,129.28,86.15616,5.38388,86.3242148519,8.75616,2.55388,9.121,77.4,2.83,77.4517198001,129.28
2019-06-01 11:30:00,87.45032,4.34676,87.5582822502,8.80032,2.56676,9.167,78.65,1.78,78.6701398245,132.61,8.80032,2.56676,9.167,8.80032,2.56676,9.167,0.0,0.0,0.0,133.81,87.75032,4.37676,87.8594029584,8.80032,2.56676,9.167,78.95,1.81,78.9707452162,129.13,88.86032,4.38676,88.96853451530001,8.80032,2.56676,9.167,80.06,1.82,80.0806843128,129.13
2019-06-01 12:00:00,89.20248,7.95489,89.5564777839,7.90248,2.30489,8.23175,81.3,5.65,81.4960888632,132.87,7.90248,2.30489,8.23175,7.90248,2.30489,8.23175,0.0,0.0,0.0,133.66,88.74248,10.13489,89.319335823,7.90248,2.30489,8.23175,80.84,7.83,81.2183138215,129.37,90.66248,8.09489,91.0231427927,7.90248,2.30489,8.23175,82.76,5.79,82.9622908314,129.37
2019-06-01 12:30:00,87.73352,10.55186,88.3657868241,8.30352,2.42186,8.6495,79.43,8.13,79.8449860668,133.35,8.30352,2.42186,8.6495,8.30352,2.42186,8.6495,0.0,0.0,0.0,133.83,87.03352,11.77186,87.8260228603,8.30352,2.42186,8.6495,78.73,9.35,79.2832605283,129.83,89.13352,10.72186,89.7760695812,8.30352,2.42186,8.6495,80.83,8.3,81.2550238447,129.83
2019-06-01 13:00:00,87.23808,10.84694,87.9098328371,8.45808,2.46694,8.8105,78.78,8.38,79.2244457223,133.58,8.45808,2.46694,8.8105,8.45808,2.46694,8.8105,0.0,0.0,0.0,134.04,86.52808,11.59694,87.3017619859,8.45808,2.46694,8.8105,78.07,9.13,78.6020470471,130.08,88.63808,11.02694,89.3213447718,8.45808,2.46694,8.8105,80.18,8.56,80.6356372828,130.08
2019-06-01 13:30:00,84.43136,12.32123,85.3256541737,9.26136,2.70123,9.64725,75.17,9.62,75.78306737,134.04,9.26136,2.70123,9.64725,9.26136,2.70123,9.64725,0.0,0.0,0.0,134.32,83.76136,10.73123,84.4459870353,9.26136,2.70123,9.64725,74.5,8.03,74.931508059,130.52,85.75136,12.50123,86.6578126505,9.26136,2.70123,9.64725,76.49,9.8,77.1152390906,130.52
2019-06-01 14:00:00,82.51304,12.977970000000001,83.5274175068,8.87304,2.58797,9.242750000000001,73.64,10.39,74.3693599542,134.28,8.87304,2.58797,9.242750000000001,8.87304,2.58797,9.242750000000001,0.0,0.0,0.0,134.46,81.86304,9.93797,82.4640562049,8.87304,2.58797,9.242750000000001,72.99,7.35,73.3591344006,130.75,83.79304,13.16797,84.82139462640001,8.87304,2.58797,9.242750000000001,74.92,10.58,75.6633517629,130.75
2019-06-01 14:30:00,81.21152,13.54086,82.3326537302,8.95152,2.61086,9.3245,72.26,10.93,73.0819574177,134.55,8.95152,2.61086,9.3245,8.95152,2.61086,9.3245,0.0,0.0,0.0,134.66,80.57152,9.510860000000001,81.1309206964,8.95152,2.61086,9.3245,71.62,6.9,71.9516115177,131.01,82.47152,13.74086,83.6083897982,8.95152,2.61086,9.3245,73.52,11.13,74.3576983237,131.01
2019-06-01 15:00:00,80.67176,10.93843,81.4099632254,8.53176,2.48843,8.88725,72.14,8.45,72.6332024628,134.52,8.53176,2.48843,8.88725,8.53176,2.48843,8.88725,0.0,0.0,0.0,134.9,80.49176,8.63843,80.9539739652,8.53176,2.48843,8.88725,71.96,6.15,72.222324111,130.99,81.94176,11.07843,82.6872640929,8.53176,2.48843,8.88725,73.41,8.59,73.9108665894,130.99
2019-06-01 15:30:00,81.51184,8.23637,81.9269055376,7.4618400000000005,2.17637,7.77275,74.05,6.06,74.2975511037,134.3,7.4618400000000005,2.17637,7.77275,7.4618400000000005,2.17637,7.77275,0.0,0.0,0.0,134.95,81.79184,8.25637,82.2074980532,7.4618400000000005,2.17637,7.77275,74.33,6.08,74.5782495102,130.77,82.82184,8.33637,83.2403282416,7.4618400000000005,2.17637,7.77275,75.36,6.16,75.6113430644,130.77
2019-06-01 16:00:00,80.66704,8.48747,81.112320207,7.15704,2.08747,7.45525,73.51,6.4,73.7880755949,134.3,7.15704,2.08747,7.45525,7.15704,2.08747,7.45525,0.0,0.0,0.0,134.95,80.93704,8.51747,81.3839771648,7.15704,2.08747,7.45525,73.78,6.43,74.0596604097,130.8,81.97704,8.59747,82.4266436146,7.15704,2.08747,7.45525,74.82,6.51,75.1026797125,130.8
2019-06-01 16:30:00,81.22816,8.95363,81.7201411352,6.45816,1.8836300000000001,6.72725,74.77,7.07,75.1035138992,134.27,6.45816,1.8836300000000001,6.72725,6.45816,1.8836300000000001,6.72725,0.0,0.0,0.0,134.82,81.47816,8.99363,81.9730195708,6.45816,1.8836300000000001,6.72725,75.02,7.11,75.3561709484,130.8,82.56816,9.08363,83.0663191658,6.45816,1.8836300000000001,6.72725,76.11,7.2,76.449801177,130.8
2019-06-01 17:00:00,84.74376,8.17443,85.1371021633,4.40376,1.28443,4.58725,80.34,6.89,80.6349037328,134.08,4.40376,1.28443,4.58725,4.40376,1.28443,4.58725,0.0,0.0,0.0,134.68,85.03376,8.23443,85.4315291749,4.40376,1.28443,4.58725,80.63,6.95,80.928977505,130.6,86.18376,8.32443,86.58485215420001,4.40376,1.28443,4.58725,81.78,7.04,82.0824585402,130.6
2019-06-01 17:30:00,85.7944,8.48295,86.2127572466,4.8444,1.41295,5.04625,80.95,7.07,81.2581528217,134.0,4.8444,1.41295,5.04625,4.8444,1.41295,5.04625,0.0,0.0,0.0,134.58,86.0944,8.55295,86.5181984617,4.8444,1.41295,5.04625,81.25,7.14,81.5631172774,130.54,87.2344,8.64295,87.6615145207,4.8444,1.41295,5.04625,82.39,7.23,82.7066200494,130.54
2019-06-01 18:00:00,85.95744,8.39217,86.3661392483,4.32744,1.26217,4.50775,81.63,7.13,81.9407944799,133.81,4.32744,1.26217,4.50775,4.32744,1.26217,4.50775,0.0,0.0,0.0,134.38,86.24744,8.46217,86.6615787282,4.32744,1.26217,4.50775,81.92,7.2,82.235797558,130.35,87.40744,8.55217,87.8248266669,4.32744,1.26217,4.50775,83.08,7.29,83.3992236175,130.35
2019-06-01 18:30:00,86.86024,8.55382,87.2804051861,3.75024,1.09382,3.9065000000000003,83.11,7.46,83.4441352043,133.77,3.75024,1.09382,3.9065000000000003,3.75024,1.09382,3.9065000000000003,0.0,0.0,0.0,134.31,87.14024,8.63382,87.5669131296,3.75024,1.09382,3.9065000000000003,83.39,7.54,83.7301839243,130.32,88.32024,8.73382,88.7510248135,3.75024,1.09382,3.9065000000000003,84.57,7.64,84.9143951283,130.32
2019-06-01 19:00:00,87.1204,8.39595,87.5240314003,2.9004000000000003,0.8459500000000001,3.02125,84.22,7.55,84.5577370795,133.57,2.9004000000000003,0.8459500000000001,3.02125,2.9004000000000003,0.8459500000000001,3.02125,0.0,0.0,0.0,134.1,87.4204,8.48595,87.831302413,2.9004000000000003,0.8459500000000001,3.02125,84.52,7.64,84.8645980371,130.12,88.6104,8.58595,89.025398205,2.9004000000000003,0.8459500000000001,3.02125,85.71,7.74,86.0587688734,130.12
2019-06-01 19:30:00,87.4912,8.31285,87.8852294334,2.1012,0.61285,2.18875,85.39,7.7,85.7364689033,133.4,2.1012,0.61285,2.18875,2.1012,0.61285,2.18875,0.0,0.0,0.0,133.93,87.7912,8.40285,88.1924185266,2.1012,0.61285,2.18875,85.69,7.79,86.0433623239,129.96,89.0012,8.50285,89.406443054,2.1012,0.61285,2.18875,86.9,7.89,87.2574472466,129.96
2019-06-01 20:00:00,87.07976,8.36493,87.4806073113,1.79976,0.52493,1.8747500000000001,85.28,7.84,85.6396170005,132.47,1.79976,0.52493,1.8747500000000001,1.79976,0.52493,1.8747500000000001,0.0,0.0,0.0,132.98,87.37976,8.454930000000001,87.7878596331,1.79976,0.52493,1.8747500000000001,85.58,7.93,85.946618898,129.09,88.59976,8.56493,89.0127827784,1.79976,0.52493,1.8747500000000001,86.8,8.04,87.1715641709,129.09
2019-06-01 20:30:00,86.17736,8.69548,86.6149452981,1.52736,0.44548000000000004,1.591,84.65,8.25,85.0510728915,132.6,1.52736,0.44548000000000004,1.591,1.52736,0.44548000000000004,1.591,0.0,0.0,0.0,133.07,86.47736,8.79548,86.923496599,1.52736,0.44548000000000004,1.591,84.95,8.35,85.3593872986,129.21,87.68736,8.90548,88.1384177178,1.52736,0.44548000000000004,1.591,86.16,8.46,86.5743449297,129.21
2019-06-01 21:00:00,86.14232,8.96151,86.6072049916,1.34232,0.39151,1.39825,84.8,8.57,85.2319476488,132.79,1.34232,0.39151,1.39825,1.34232,0.39151,1.39825,0.0,0.0,0.0,133.22,86.44232,9.05151,86.9149269128,1.34232,0.39151,1.39825,85.1,8.66,85.5394973097,129.4,87.64232,9.17151,88.1208990573,1.34232,0.39151,1.39825,86.3,8.78,86.7454805739,129.4
2019-06-01 21:30:00,85.92384,9.20487,86.4154842147,1.35384,0.39487000000000005,1.41025,84.57,8.81,85.0276484445,132.86,1.35384,0.39487000000000005,1.41025,1.35384,0.39487000000000005,1.41025,0.0,0.0,0.0,133.22,86.22384,9.29487,86.7233831943,1.35384,0.39487000000000005,1.41025,84.87,8.9,85.3353789468,129.46,87.41384,9.42487,87.9204617712,1.35384,0.39487000000000005,1.41025,86.06,9.03,86.5324476714,129.46
2019-06-01 22:00:00,84.85816,9.84613,85.427475642,1.35816,0.39613000000000004,1.41475,83.5,9.45,84.0330440958,133.32,1.35816,0.39613000000000004,1.41475,1.35816,0.39613000000000004,1.41475,0.0,0.0,0.0,133.65,85.14816,9.94613,85.7270940448,1.35816,0.39613000000000004,1.41475,83.79,9.55,84.3324765437,129.91,86.32816,10.07613,86.914208302,1.35816,0.39613000000000004,1.41475,84.97,9.68,85.5196076932,129.91
2019-06-01 22:30:00,83.24408,10.45244,83.8977374963,1.41408,0.41244000000000003,1.473,81.83,10.04,82.4436201292,133.73,1.41408,0.41244000000000003,1.473,1.41408,0.41244000000000003,1.473,0.0,0.0,0.0,133.98,83.52408,10.53244,84.1855345781,1.41408,0.41244000000000003,1.473,82.11,10.12,82.7312909364,130.3,84.68408,10.67244,85.3539359432,1.41408,0.41244000000000003,1.473,83.27,10.26,83.8997050054,130.3
2019-06-01 23:00:00,80.30808,11.29819,81.0989322406,1.46808,0.42819,1.52925,78.84,10.87,79.5858184603,134.14,1.46808,0.42819,1.52925,1.46808,0.42819,1.52925,0.0,0.0,0.0,134.28,80.59808,11.36819,81.3958613417,1.46808,0.42819,1.52925,79.13,10.94,79.8826670812,130.68,81.67808,11.51819,82.4862258402,1.46808,0.42819,1.52925,80.21,11.09,80.9730337829,130.68
2019-06-01 23:30:00,76.19392,13.12531,77.3161510136,1.42392,0.41531,1.48325,74.77,12.71,75.8425803886,135.01,1.42392,0.41531,1.48325,1.42392,0.41531,1.48325,0.0,0.0,0.0,134.92,76.41392,13.17531,77.5414467454,1.42392,0.41531,1.48325,74.99,12.76,76.0678493189,131.52,77.47392,13.365310000000001,78.6183171504,1.42392,0.41531,1.48325,76.05,12.95,77.1447016975,131.52
2019-06-02 00:00:00,72.63544,14.04617,73.98109242,1.49544,0.43617000000000006,1.55775,71.14,13.61,72.430185006,135.05,1.49544,0.43617000000000006,1.55775,1.49544,0.43617000000000006,1.55775,0.0,0.0,0.0,134.83,72.85544,14.08617,74.2046853161,1.49544,0.43617000000000006,1.55775,71.36,13.65,72.6537824205,131.56,73.86544,14.27617,75.2323883461,1.49544,0.43617000000000006,1.55775,72.37,13.84,73.6814936059,131.56
2019-06-02 00:30:00,69.65456,14.88133,71.2264818123,1.44456,0.42133000000000004,1.50475,68.21,14.46,69.725861056,135.6,1.44456,0.42133000000000004,1.50475,1.44456,0.42133000000000004,1.50475,0.0,0.0,0.0,135.27,69.85456,14.91133,71.42833692,1.44456,0.42133000000000004,1.50475,68.41,14.49,69.9277355561,132.08,70.81456,15.11133,72.40893731,1.44456,0.42133000000000004,1.50475,69.37,14.69,70.9083422455,132.08
2019-06-02 01:00:00,67.35688,15.63159,69.1469152549,1.37688,0.40159000000000006,1.43425,65.98,15.23,67.7149414827,136.05,1.37688,0.40159000000000006,1.43425,1.37688,0.40159000000000006,1.43425,0.0,0.0,0.0,135.63,67.54688,15.65159,69.3365218861,1.37688,0.40159000000000006,1.43425,66.17,15.25,67.9045756927,132.52,68.47688,15.86159,70.2899219793,1.37688,0.40159000000000006,1.43425,67.1,15.46,68.857981382,132.52
2019-06-02 01:30:00,66.4352,15.89985,68.3113535883,1.4052,0.40985000000000005,1.46375,65.03,15.49,66.8493904235,136.25,1.4052,0.40985000000000005,1.46375,1.4052,0.40985000000000005,1.46375,0.0,0.0,0.0,135.81,66.6252,15.91985,68.5007948791,1.4052,0.40985000000000005,1.46375,65.22,15.51,67.0388581347,132.7,67.5452,16.12985,69.4444101715,1.4052,0.40985000000000005,1.46375,66.14,15.72,67.9824830379,132.7
2019-06-02 02:00:00,65.82872,16.21671,67.7967702775,1.42872,0.41671,1.48825,64.4,15.8,66.3098786004,136.32,1.42872,0.41671,1.48825,1.42872,0.41671,1.48825,0.0,0.0,0.0,135.81,66.00872,16.22671,67.9739452545,1.42872,0.41671,1.48825,64.58,15.81,66.4870852121,132.78,66.91872,16.45671,68.912541605,1.42872,0.41671,1.48825,65.49,16.04,67.4256753767,132.78
2019-06-02 02:30:00,64.72832,16.21076,66.7273868048,1.40832,0.41076,1.467,63.32,15.8,65.2614924745,135.94,1.40832,0.41076,1.467,1.40832,0.41076,1.467,0.0,0.0,0.0,135.44,65.17832,16.30076,67.1857736028,1.40832,0.41076,1.467,63.77,15.89,65.7198980523,132.39,65.79832,16.44076,67.8212172126,1.40832,0.41076,1.467,64.39,16.03,66.3553539664,132.39
2019-06-02 03:00:00,62.9832,17.11385,65.26689317,1.4532,0.42385000000000006,1.51375,61.53,16.69,63.7534077521,136.48,1.4532,0.42385000000000006,1.51375,1.4532,0.42385000000000006,1.51375,0.0,0.0,0.0,135.88,63.1332,17.12385,65.414273527,1.4532,0.42385000000000006,1.51375,61.68,16.7,63.9008012469,132.93,64.0132,17.35385,66.3237957604,1.4532,0.42385000000000006,1.51375,62.56,16.93,64.8103271092,132.93
2019-06-02 03:30:00,61.46104,17.75072,63.9730216451,1.51104,0.44072000000000006,1.574,59.95,17.31,62.399027236,136.57,1.51104,0.44072000000000006,1.574,1.51104,0.44072000000000006,1.574,0.0,0.0,0.0,135.88,61.61104,17.75072,64.1171452141,1.51104,0.44072000000000006,1.574,60.1,17.31,62.5431539019,133.02,62.47104,18.00072,65.0127430524,1.51104,0.44072000000000006,1.574,60.96,17.56,63.438751564,133.02
2019-06-02 04:00:00,60.82448,17.83464,63.3852644642,1.52448,0.44464000000000004,1.588,59.3,17.39,61.7972661208,136.9,1.52448,0.44464000000000004,1.588,1.52448,0.44464000000000004,1.588,0.0,0.0,0.0,136.21,60.96448,17.83464,63.5196206349,1.52448,0.44464000000000004,1.588,59.44,17.39,61.931621164,133.33,61.80448,18.07464,64.3932167173,1.52448,0.44464000000000004,1.588,60.28,17.63,62.80521714,133.33
2019-06-02 04:30:00,60.5088,17.94715,63.1143016325,1.4988000000000001,0.43715000000000004,1.56125,59.01,17.51,61.5530681607,136.23,1.4988000000000001,0.43715000000000004,1.56125,1.4988000000000001,0.43715000000000004,1.56125,0.0,0.0,0.0,135.51,60.6588,17.93715,63.2552872696,1.4988000000000001,0.43715000000000004,1.56125,59.16,17.5,61.6940483353,132.68,61.4988,18.17715,64.128863888,1.4988000000000001,0.43715000000000004,1.56125,60.0,17.74,62.5676242157,132.68
2019-06-02 05:00:00,59.23952,17.74361,61.8397641139,1.58952,0.46361,1.65575,57.65,17.28,60.1840585205,136.1,1.58952,0.46361,1.65575,1.58952,0.46361,1.65575,0.0,0.0,0.0,135.39,59.36952,17.74361,61.9643090889,1.58952,0.46361,1.65575,57.78,17.28,60.3085964022,132.54,60.19952,17.98361,62.8282773667,1.58952,0.46361,1.65575,58.61,17.52,61.1725632943,132.54
