Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-02 05:30:00,59.17168,17.69174,61.7599010544,1.65168,0.48174000000000006,1.7205,57.52,17.21,60.0394412033,136.1,1.65168,0.48174000000000006,1.7205,1.65168,0.48174000000000006,1.7205,0.0,0.0,0.0,135.39,59.31168,17.68174,61.8911893071,1.65168,0.48174000000000006,1.7205,57.66,17.2,60.1707204544,132.54,60.12168,17.92174,62.735995813,1.65168,0.48174000000000006,1.7205,58.47,17.44,61.0155267125,132.54
2019-06-02 06:00:00,59.2916,17.98255,61.9585824165,1.7916,0.5225500000000001,1.86625,57.5,17.46,60.0924421205,136.25,1.7916,0.5225500000000001,1.86625,1.7916,0.5225500000000001,1.86625,0.0,0.0,0.0,135.52,59.4316,17.97255,62.0896741179,1.7916,0.5225500000000001,1.86625,57.64,17.45,60.2235178315,132.69,60.2516,18.22255,62.9469350411,1.7916,0.5225500000000001,1.86625,58.46,17.7,61.0807793009,132.69
2019-06-02 06:30:00,60.80672,17.27071,63.2118234278,2.19672,0.64071,2.28825,58.61,16.63,60.9236325247,135.78,2.19672,0.64071,2.28825,2.19672,0.64071,2.28825,0.0,0.0,0.0,135.14,60.94672,17.26071,63.3437825557,2.19672,0.64071,2.28825,58.75,16.62,61.0556049843,132.21,61.78672,17.49071,64.2146689212,2.19672,0.64071,2.28825,59.59,16.85,61.9264935226,132.21
2019-06-02 07:00:00,62.42296,16.578780000000002,64.5870101603,2.7729600000000003,0.80878,2.8885,59.65,15.77,61.699395459,135.26,2.7729600000000003,0.80878,2.8885,2.7729600000000003,0.80878,2.8885,0.0,0.0,0.0,134.72,62.57296,16.56878,64.7294352969,2.7729600000000003,0.80878,2.8885,59.8,15.76,61.8418757801,131.72,63.43296,16.79878,65.6196572976,2.7729600000000003,0.80878,2.8885,60.66,15.99,62.7320946566,131.72
2019-06-02 07:30:00,66.1936,15.0698,67.8873445717,2.6736,0.7798,2.785,63.52,14.29,65.1075610048,135.47,2.6736,0.7798,2.785,2.6736,0.7798,2.785,0.0,0.0,0.0,135.12,66.3836,15.0698,68.0726172627,2.6736,0.7798,2.785,63.71,14.29,65.2929414255,131.92,67.2836,15.2598,68.9923497571,2.6736,0.7798,2.785,64.61,14.48,66.2127064845,131.92
2019-06-02 08:00:00,68.49072,14.64896,70.0397798055,3.63072,1.05896,3.782,64.86,13.59,66.2684517701,135.18,3.63072,1.05896,3.782,3.63072,1.05896,3.782,0.0,0.0,0.0,134.92,68.69072,14.64896,70.2353688906,3.63072,1.05896,3.782,65.06,13.59,66.4642136792,131.64,69.61072,14.84896,71.176849832,3.63072,1.05896,3.782,65.98,13.79,67.4056711264,131.64
2019-06-02 08:30:00,72.81368,13.49524,74.0537203508,3.58368,1.04524,3.733,69.23,12.45,70.3405672425,134.87,3.58368,1.04524,3.733,3.58368,1.04524,3.733,0.0,0.0,0.0,134.77,73.03368,13.52524,74.2755042487,3.58368,1.04524,3.733,69.45,12.48,70.5624042958,131.36,74.01368,13.68524,75.2682577253,3.58368,1.04524,3.733,70.43,12.64,71.5552548734,131.36
2019-06-02 09:00:00,76.27256,12.04283,77.2174407978,3.71256,1.08283,3.8672500000000003,72.56,10.96,73.3830716174,133.93,3.71256,1.08283,3.8672500000000003,3.71256,1.08283,3.8672500000000003,0.0,0.0,0.0,134.02,76.52256,12.06283,77.4675032292,3.71256,1.08283,3.8672500000000003,72.81,10.98,73.6332567526,130.46,77.54256,12.22283,78.4999756978,3.71256,1.08283,3.8672500000000003,73.83,11.14,74.6657116754,130.46
2019-06-02 09:30:00,79.90608,10.34094,80.5724311477,4.42608,1.29094,4.6105,75.48,9.05,76.0206083901,132.88,4.42608,1.29094,4.6105,4.42608,1.29094,4.6105,0.0,0.0,0.0,133.19,80.16608,10.38094,80.835414874,4.42608,1.29094,4.6105,75.74,9.09,76.2835218117,129.46,81.22608,10.51094,81.9033328495,4.42608,1.29094,4.6105,76.8,9.22,77.3514602319,129.46
2019-06-02 10:00:00,82.94448,13.11339,83.9746852317,4.43448,1.29339,4.61925,78.51,11.82,79.3947888718,132.68,4.43448,1.29339,4.61925,4.43448,1.29339,4.61925,0.0,0.0,0.0,132.7,83.20448,13.18339,84.2424314937,4.43448,1.29339,4.61925,78.77,11.89,79.6623185703,129.25,83.58448,6.67339,83.8504587403,4.43448,1.29339,4.61925,79.15,5.38,79.3326345207,129.25
2019-06-02 10:30:00,86.79176,13.63593,87.856406658,4.03176,1.17593,4.19975,82.76,12.46,83.6927069702,132.94,4.03176,1.17593,4.19975,4.03176,1.17593,4.19975,0.0,0.0,0.0,132.93,87.05176,13.73593,88.1287960434,4.03176,1.17593,4.19975,83.02,12.56,83.9647187812,129.51,87.17176,6.23593,87.3945225084,4.03176,1.17593,4.19975,83.14,5.06,83.2938365067,129.51
2019-06-02 11:00:00,86.11872,13.83546,87.2230123755,6.97872,2.03546,7.2695,79.14,11.8,80.0148711178,132.84,6.97872,2.03546,7.2695,6.97872,2.03546,7.2695,0.0,0.0,0.0,132.88,86.36872,13.90546,87.4809557118,6.97872,2.03546,7.2695,79.39,11.87,80.27246726,129.41,86.49872,7.75546,86.8457006503,6.97872,2.03546,7.2695,79.52,5.72,79.72545892,129.41
2019-06-02 11:30:00,84.81464,14.37052,86.0234561233,7.7846400000000004,2.27052,8.109,77.03,12.1,77.9745529003,133.07,7.7846400000000004,2.27052,8.109,7.7846400000000004,2.27052,8.109,0.0,0.0,0.0,133.06,85.05464,14.44052,86.2717821967,7.7846400000000004,2.27052,8.109,77.27,12.17,78.2225146617,129.65,85.17464,7.71052,85.5229291933,7.7846400000000004,2.27052,8.109,77.39,5.44,77.5809622266,129.65
2019-06-02 12:00:00,86.51,13.33625,87.531912261,6.33,1.84625,6.59375,80.18,11.49,80.9990895011,132.72,6.33,1.84625,6.59375,6.33,1.84625,6.59375,0.0,0.0,0.0,132.79,86.77,13.41625,87.8010743901,6.33,1.84625,6.59375,80.44,11.57,81.2678195844,129.29,86.89,7.79625,87.2390601397,6.33,1.84625,6.59375,80.56,5.95,80.7794286932,129.29
2019-06-02 12:30:00,90.7216,6.0713,90.9245257906,5.1816,1.5112999999999999,5.3975,85.54,4.5600000000000005,85.6614569103,133.38,5.1816,1.5112999999999999,5.3975,5.1816,1.5112999999999999,5.3975,0.0,0.0,0.0,132.44,91.3216,6.9513,91.5857805462,5.1816,1.5112999999999999,5.3975,86.14,5.44,86.3116052452,129.92,92.4116,6.1113,92.6134536784,5.1816,1.5112999999999999,5.3975,87.23,4.6,87.351204342,129.92
2019-06-02 13:00:00,91.25784,5.61062,91.430150488,5.00784,1.46062,5.2165,86.25,4.15,86.3497828602,133.65,5.00784,1.46062,5.2165,5.00784,1.46062,5.2165,0.0,0.0,0.0,132.62,91.82784,6.02062,92.0249969533,5.00784,1.46062,5.2165,86.82,4.5600000000000005,86.9396687364,130.21,93.05784,6.09062,93.2569420336,5.00784,1.46062,5.2165,88.05,4.63,88.1716473703,130.21
2019-06-02 13:30:00,93.52384,6.01237,93.7168994438,3.09384,0.9023700000000001,3.22275,90.43,5.11,90.5742623486,134.26,3.09384,0.9023700000000001,3.22275,3.09384,0.9023700000000001,3.22275,0.0,0.0,0.0,133.15,94.11384,6.45237,94.334765374,3.09384,0.9023700000000001,3.22275,91.02,5.55,91.1890503295,130.82,95.41384,6.53237,95.6371931905,3.09384,0.9023700000000001,3.22275,92.32,5.63,92.49150934,130.82
2019-06-02 14:00:00,90.98072,7.10396,91.2576443888,3.99072,1.16396,4.157,86.99,5.94,87.1925667703,134.23,3.99072,1.16396,4.157,3.99072,1.16396,4.157,0.0,0.0,0.0,133.0,91.54072,7.53396,91.8502257558,3.99072,1.16396,4.157,87.55,6.37,87.781429699,130.78,92.79072,7.62396,93.1033967383,3.99072,1.16396,4.157,88.8,6.46,89.0346651591,130.78
2019-06-02 14:30:00,87.64808,8.07819,88.0195607883,5.78808,1.68819,6.02925,81.86,6.39,82.1090232557,134.26,5.78808,1.68819,6.02925,5.78808,1.68819,6.02925,0.0,0.0,0.0,132.94,88.17808,8.48819,88.5856826014,5.78808,1.68819,6.02925,82.39,6.8,82.6701403168,130.81,89.34808,8.58819,89.7598819471,5.78808,1.68819,6.02925,83.56,6.9,83.8444011249,130.81
2019-06-02 15:00:00,89.28848,7.54289,89.6065167846,3.91848,1.14289,4.08175,85.37,6.4,85.6095607978,134.16,3.91848,1.14289,4.08175,3.91848,1.14289,4.08175,0.0,0.0,0.0,132.86,89.84848,7.97289,90.2015317678,3.91848,1.14289,4.08175,85.93,6.83,86.2010081148,130.72,91.06848,8.07289,91.4255959918,3.91848,1.14289,4.08175,87.15,6.93,87.4250959393,130.72
2019-06-02 15:30:00,89.78112,7.48366,90.0924784621,3.44112,1.00366,3.5845000000000002,86.34,6.48,86.5828273967,134.41,3.44112,1.00366,3.5845000000000002,3.44112,1.00366,3.5845000000000002,0.0,0.0,0.0,133.12,90.35112,7.91366,90.6970280651,3.44112,1.00366,3.5845000000000002,86.91,6.91,87.1842657823,130.96,91.58112,8.00366,91.9301915251,3.44112,1.00366,3.5845000000000002,88.14,7.0,88.4175299361,130.96
2019-06-02 16:00:00,89.10184,8.15637,89.4743776897,3.62184,1.05637,3.7727500000000003,85.48,7.1,85.7743574735,134.22,3.62184,1.05637,3.7727500000000003,3.62184,1.05637,3.7727500000000003,0.0,0.0,0.0,132.86,89.64184,8.59637,90.0530791021,3.62184,1.05637,3.7727500000000003,86.02,7.54,86.349823393,130.77,90.87184,8.69637,91.2870097887,3.62184,1.05637,3.7727500000000003,87.25,7.64,87.5838575309,130.77
2019-06-02 16:30:00,87.00896,9.43428,87.5189394326,3.40896,0.99428,3.551,83.6,8.44,84.024958197,134.38,3.40896,0.99428,3.551,3.40896,0.99428,3.551,0.0,0.0,0.0,132.86,87.55896,9.87428,88.1139766541,3.40896,0.99428,3.551,84.15,8.88,84.6172376056,130.92,88.73896,9.99428,89.299992467,3.40896,0.99428,3.551,85.33,9.0,85.803315204,130.92
2019-06-02 17:00:00,88.09632,9.60226,88.6180850315,4.15632,1.2122600000000001,4.3295,83.94,8.39,84.3582580427,134.14,4.15632,1.2122600000000001,4.3295,4.15632,1.2122600000000001,4.3295,0.0,0.0,0.0,132.61,88.60632,10.03226,89.1724519381,4.15632,1.2122600000000001,4.3295,84.45,8.82,84.9093334092,130.69,89.81632,10.16226,90.3893957644,4.15632,1.2122600000000001,4.3295,85.66,8.95,86.1262915723,130.69
2019-06-02 17:30:00,88.72544,9.61742,89.2451593682,3.62544,1.05742,3.7765,85.1,8.56,85.5294311918,134.14,3.62544,1.05742,3.7765,3.62544,1.05742,3.7765,0.0,0.0,0.0,132.61,89.26544,10.06742,89.8313515642,3.62544,1.05742,3.7765,85.64,9.01,86.1126570255,130.69,90.48544,10.18742,91.057116022,3.62544,1.05742,3.7765,86.86,9.13,87.3385167037,130.69
2019-06-02 18:00:00,88.3096,10.3703,88.9164134131,4.1496,1.2103,4.3225,84.16,9.16,84.6570209729,134.55,4.1496,1.2103,4.3225,4.1496,1.2103,4.3225,0.0,0.0,0.0,132.92,88.8196,10.8103,89.475046411,4.1496,1.2103,4.3225,84.67,9.6,85.2124926287,131.09,90.0496,10.9503,90.7129512818,4.1496,1.2103,4.3225,85.9,9.74,86.450434354,131.09
2019-06-02 18:30:00,88.19936,10.62773,88.8373555964,4.44936,1.29773,4.63475,83.75,9.33,84.2680924194,134.78,4.44936,1.29773,4.63475,4.44936,1.29773,4.63475,0.0,0.0,0.0,133.12,88.71936,11.06773,89.4070438286,4.44936,1.29773,4.63475,84.27,9.77,84.8344611582,131.31,89.90936,11.20773,90.6052218548,4.44936,1.29773,4.63475,85.46,9.91,86.0326664704,131.31
2019-06-02 19:00:00,86.7636,10.80855,87.4342440813,4.1436,1.20855,4.31625,82.62,9.6,83.1758642877,134.78,4.1436,1.20855,4.31625,4.1436,1.20855,4.31625,0.0,0.0,0.0,133.06,87.2836,11.25855,88.0067143862,4.1436,1.20855,4.31625,83.14,10.05,83.7452213562,131.28,88.4736,11.39855,89.2048476209,4.1436,1.20855,4.31625,84.33,10.19,84.9434223469,131.28
2019-06-02 19:30:00,87.21808,10.76694,87.8801483604,3.41808,0.99694,3.5605,83.8,9.77,84.3676057501,134.47,3.41808,0.99694,3.5605,3.41808,0.99694,3.5605,0.0,0.0,0.0,132.76,87.73808,11.20694,88.450925299,3.41808,0.99694,3.5605,84.32,10.21,84.9358964161,131.0,88.94808,11.34694,89.6689131363,3.41808,0.99694,3.5605,85.53,10.35,86.1539517376,131.0
2019-06-02 20:00:00,87.97264,10.20827,88.5629390036,2.94264,0.8582700000000001,3.06525,85.03,9.35,85.5425239282,134.3,2.94264,0.8582700000000001,3.06525,2.94264,0.8582700000000001,3.06525,0.0,0.0,0.0,132.67,88.52264,10.65827,89.161967856,2.94264,0.8582700000000001,3.06525,85.58,9.8,86.1392848821,130.85,89.72264,10.79827,90.3700988356,2.94264,0.8582700000000001,3.06525,86.78,9.94,87.3474212556,130.85
2019-06-02 20:30:00,87.65168,10.40674,88.2673056361,2.49168,0.72674,2.5955,85.16,9.68,85.708389321,134.13,2.49168,0.72674,2.5955,2.49168,0.72674,2.5955,0.0,0.0,0.0,132.46,88.19168,10.85674,88.857420763,2.49168,0.72674,2.5955,85.7,10.13,86.2966216025,130.69,89.41168,10.99674,90.0853862236,2.49168,0.72674,2.5955,86.92,10.27,87.5246211074,130.69
2019-06-02 21:00:00,87.322,10.64725,87.9687195346,2.082,0.6072500000000001,2.16875,85.24,10.04,85.8292444334,134.23,2.082,0.6072500000000001,2.16875,2.082,0.6072500000000001,2.16875,0.0,0.0,0.0,132.52,87.852,11.09725,88.550114972,2.082,0.6072500000000001,2.16875,85.77,10.49,86.4091025298,130.79,89.072,11.24725,89.7792950327,2.082,0.6072500000000001,2.16875,86.99,10.64,87.6382890066,130.79
2019-06-02 21:30:00,86.60416,10.63663,87.2549048883,1.87416,0.5466300000000001,1.95225,84.73,10.09,85.3286645858,133.21,1.87416,0.5466300000000001,1.95225,1.87416,0.5466300000000001,1.95225,0.0,0.0,0.0,131.5,87.13416,11.08663,87.8366393008,1.87416,0.5466300000000001,1.95225,85.26,10.54,85.9090169889,129.81,88.34416,11.23663,89.0558951438,1.87416,0.5466300000000001,1.95225,86.47,10.69,87.1282789914,129.81
2019-06-02 22:00:00,85.90336,11.04598,86.6106282938,1.56336,0.45598000000000005,1.6285,84.34,10.59,85.0022570289,133.77,1.56336,0.45598000000000005,1.6285,1.56336,0.45598000000000005,1.6285,0.0,0.0,0.0,132.01,86.42336,11.49598,87.1846013345,1.56336,0.45598000000000005,1.6285,84.86,11.04,85.5751202161,130.34,87.64336,11.64598,88.4137285847,1.56336,0.45598000000000005,1.6285,86.08,11.19,86.8042769684,130.34
2019-06-02 22:30:00,83.39512,11.89066,84.2385531396,1.54512,0.45066000000000006,1.6095000000000002,81.85,11.44,82.6456054488,134.58,1.54512,0.45066000000000006,1.6095000000000002,1.54512,0.45066000000000006,1.6095000000000002,0.0,0.0,0.0,132.69,83.88512,12.34066,84.7880017847,1.54512,0.45066000000000006,1.6095000000000002,82.34,11.89,83.1940364449,131.11,85.05512,12.51066,85.9702858658,1.54512,0.45066000000000006,1.6095000000000002,83.51,12.06,84.3763219156,131.11
2019-06-02 23:00:00,78.9696,13.16655,80.0597012427,1.5996000000000001,0.46655,1.66625,77.37,12.7,78.4054009619,135.54,1.5996000000000001,0.46655,1.66625,1.5996000000000001,0.46655,1.66625,0.0,0.0,0.0,133.47,79.4396,13.59655,80.5947654632,1.5996000000000001,0.46655,1.66625,77.84,13.13,78.9396129963,132.03,80.5496,13.77655,81.7192228919,1.5996000000000001,0.46655,1.66625,78.95,13.31,80.0640905775,132.03
2019-06-02 23:30:00,74.1472,14.42835,75.537967616,1.7772000000000001,0.5183500000000001,1.85125,72.37,13.91,73.6946741631,135.03,1.7772000000000001,0.5183500000000001,1.85125,1.7772000000000001,0.5183500000000001,1.85125,0.0,0.0,0.0,132.77,74.5572,14.85835,76.0233295546,1.7772000000000001,0.5183500000000001,1.85125,72.78,14.34,74.1792693412,131.52,75.5972,15.06835,77.0843163008,1.7772000000000001,0.5183500000000001,1.85125,73.82,14.55,75.2402478731,131.52
2019-06-03 00:00:00,70.53184,14.927620000000001,72.0942042931,1.67184,0.48762000000000005,1.7415,68.86,14.44,70.3577515275,135.37,1.67184,0.48762000000000005,1.7415,1.67184,0.48762000000000005,1.7415,0.0,0.0,0.0,133.02,70.91184,15.33762,72.5515791658,1.67184,0.48762000000000005,1.7415,69.24,14.85,70.8145472343,131.83,71.91184,15.54762,73.5733730357,1.67184,0.48762000000000005,1.7415,70.24,15.06,71.83635013,131.83
2019-06-03 00:30:00,67.46504,15.76147,69.281711575,1.68504,0.49147,1.7552500000000002,65.78,15.27,67.5291144618,134.88,1.68504,0.49147,1.7552500000000002,1.68504,0.49147,1.7552500000000002,0.0,0.0,0.0,132.41,67.82504,16.17147,69.7262683138,1.68504,0.49147,1.7552500000000002,66.14,15.68,67.9732447364,131.36,68.77504,16.40147,70.7037081429,1.68504,0.49147,1.7552500000000002,67.09,15.91,68.9506794745,131.36
2019-06-03 01:00:00,65.81216,16.15188,67.7652095946,1.65216,0.48188000000000003,1.721,64.16,15.67,66.0458514973,135.28,1.65216,0.48188000000000003,1.721,1.65216,0.48188000000000003,1.721,0.0,0.0,0.0,132.76,66.16216,16.54188,68.1987185349,1.65216,0.48188000000000003,1.721,64.51,16.06,66.479047075,131.73,67.08216,16.77188,69.1470328286,1.65216,0.48188000000000003,1.721,65.43,16.29,67.4273609153,131.73
2019-06-03 01:30:00,65.15304,16.52047,67.2149131537,1.61304,0.47047000000000005,1.68025,63.54,16.05,65.5357467341,135.38,1.61304,0.47047000000000005,1.68025,1.61304,0.47047000000000005,1.68025,0.0,0.0,0.0,132.81,65.49304,16.93047,67.6459836418,1.61304,0.47047000000000005,1.68025,63.88,16.46,65.9665521306,131.83,66.42304,17.17047,68.6064521956,1.61304,0.47047000000000005,1.68025,64.81,16.7,66.9270207017,131.83
2019-06-03 02:00:00,65.49584,16.07212,67.4389953855,1.51584,0.44212,1.579,63.98,15.63,65.8615008939,135.42,1.51584,0.44212,1.579,1.51584,0.44212,1.579,0.0,0.0,0.0,132.9,65.84584,16.47212,67.8749245495,1.51584,0.44212,1.579,64.33,16.03,66.297132668,131.86,66.77584,16.69212,68.8305141474,1.51584,0.44212,1.579,65.26,16.25,67.25273303,131.86
2019-06-03 02:30:00,64.76024,16.28257,66.7758247472,1.62024,0.47257000000000005,1.68775,63.14,15.81,65.0892902097,135.42,1.62024,0.47257000000000005,1.68775,1.62024,0.47257000000000005,1.68775,0.0,0.0,0.0,132.9,65.11024,16.67257,67.2109957021,1.62024,0.47257000000000005,1.68775,63.49,16.2,65.524194768,131.86,66.02024,16.91257,68.1520881093,1.62024,0.47257000000000005,1.68775,64.4,16.44,66.4652811624,131.86
2019-06-03 03:00:00,63.21968,16.78449,65.4098390448,1.72968,0.50449,1.8017500000000002,61.49,16.28,63.60863542,135.76,1.72968,0.50449,1.8017500000000002,1.72968,0.50449,1.8017500000000002,0.0,0.0,0.0,133.17,63.52968,17.17449,65.8102070173,1.72968,0.50449,1.8017500000000002,61.8,16.67,64.0088189236,132.2,64.42968,17.41449,66.7416521137,1.72968,0.50449,1.8017500000000002,62.7,16.91,64.9402656293,132.2
2019-06-03 03:30:00,62.41968,17.18449,64.7419736173,1.72968,0.50449,1.8017500000000002,60.69,16.68,62.9404361281,135.76,1.72968,0.50449,1.8017500000000002,1.72968,0.50449,1.8017500000000002,0.0,0.0,0.0,133.17,62.74968,17.58449,65.1669903299,1.72968,0.50449,1.8017500000000002,61.02,17.08,63.3653438403,132.2,63.61968,17.83449,66.0721780847,1.72968,0.50449,1.8017500000000002,61.89,17.33,64.270529794,132.2
2019-06-03 04:00:00,61.87496,17.47353,64.2949059076,1.79496,0.52353,1.86975,60.08,16.95,62.4252264714,135.98,1.79496,0.52353,1.86975,1.79496,0.52353,1.86975,0.0,0.0,0.0,133.29,62.19496,17.87353,64.7122563666,1.79496,0.52353,1.86975,60.4,17.35,62.8425214325,132.41,63.06496,18.11353,65.614702231,1.79496,0.52353,1.86975,61.27,17.59,63.7449684289,132.41
2019-06-03 04:30:00,62.58416,16.85913,64.815178371,1.8141600000000002,0.52913,1.88975,60.77,16.33,62.9258436574,135.73,1.8141600000000002,0.52913,1.88975,1.8141600000000002,0.52913,1.88975,0.0,0.0,0.0,133.11,62.90416,17.23913,65.223622626,1.8141600000000002,0.52913,1.88975,61.09,16.71,63.3341313985,132.16,63.78416,17.48913,66.1384059005,1.8141600000000002,0.52913,1.88975,61.97,16.96,64.2489104966,132.16
2019-06-03 05:00:00,62.49944,16.58317,64.6620563202,1.7594400000000001,0.51317,1.83275,60.74,16.07,62.829869489000004,135.58,1.7594400000000001,0.51317,1.83275,1.7594400000000001,0.51317,1.83275,0.0,0.0,0.0,132.98,62.81944,16.96317,65.0694335181,1.7594400000000001,0.51317,1.83275,61.06,16.45,63.2370627085,132.0,63.70944,17.20317,65.9912251982,1.7594400000000001,0.51317,1.83275,61.95,16.69,64.1588544162,132.0
2019-06-03 05:30:00,64.8996,15.72405,66.7772702988,1.8996,0.55405,1.9787500000000002,63.0,15.17,64.8006859532,136.1,1.8996,0.55405,1.9787500000000002,1.8996,0.55405,1.9787500000000002,0.0,0.0,0.0,133.63,65.2596,16.11405,67.2196251073,1.8996,0.55405,1.9787500000000002,63.36,15.56,65.242648628,132.5,66.1596,16.34405,68.1485190049,1.8996,0.55405,1.9787500000000002,64.26,15.79,66.1715323988,132.5
2019-06-03 06:00:00,68.91296,14.34253,70.3896599137,2.20296,0.64253,2.29475,66.71,13.7,68.1022327094,135.45,2.20296,0.64253,2.29475,2.20296,0.64253,2.29475,0.0,0.0,0.0,133.17,69.30296,14.72253,70.8495106148,2.20296,0.64253,2.29475,67.1,14.08,68.5613331259,131.87,70.27296,14.92253,71.8398970542,2.20296,0.64253,2.29475,68.07,14.28,69.5517311071,131.87
2019-06-03 06:30:00,79.38488,9.81309,79.989098682,2.44488,0.7130900000000001,2.5467500000000003,76.94,9.1,77.4762776597,135.57,2.44488,0.7130900000000001,2.5467500000000003,2.44488,0.7130900000000001,2.5467500000000003,0.0,0.0,0.0,133.9,79.90488,10.19309,80.5523986704,2.44488,0.7130900000000001,2.5467500000000003,77.46,9.48,78.0379523053,131.99,80.98488,10.34309,81.6426989961,2.44488,0.7130900000000001,2.5467500000000003,78.54,9.63,79.1281776613,131.99
2019-06-03 07:00:00,88.49816,5.41238,88.6635109876,2.64816,0.7723800000000001,2.7585,85.85,4.64,85.9752993598,135.11,2.64816,0.7723800000000001,2.7585,2.64816,0.7723800000000001,2.7585,0.0,0.0,0.0,134.04,89.09816,5.79238,89.2862463174,2.64816,0.7723800000000001,2.7585,86.45,5.02,86.5956286426,131.55,90.31816,5.87238,90.5088662654,2.64816,0.7723800000000001,2.7585,87.67,5.1,87.8182150809,131.55
2019-06-03 07:30:00,96.7968,2.2999,96.8241190523,3.2568,0.9499000000000001,3.3925,93.54,1.35,93.5497413144,134.55,3.2568,0.9499000000000001,3.3925,3.2568,0.9499000000000001,3.3925,0.0,0.0,0.0,133.96,97.4368,2.4999000000000002,97.4688642298,3.2568,0.9499000000000001,3.3925,94.18,1.55,94.1927539676,131.03,98.7668,2.5299,98.7991962328,3.2568,0.9499000000000001,3.3925,95.51,1.58,95.5230678946,131.03
2019-06-03 08:00:00,101.20024,3.71132,101.2682698193,4.53024,1.32132,4.719,96.67,2.39,96.6995398128,133.16,4.53024,1.32132,4.719,4.53024,1.32132,4.719,0.0,0.0,0.0,133.04,101.89024,3.33132,101.9446845117,4.53024,1.32132,4.719,97.36,2.01,97.3807460436,129.69,103.27024,3.35132,103.3246041144,4.53024,1.32132,4.719,98.74,2.03,98.760865225,129.69
2019-06-03 08:30:00,104.52816,5.94863,104.6972895154,6.09816,1.7786300000000002,6.35225,98.43,4.17,98.5182917026,132.75,6.09816,1.7786300000000002,6.35225,6.09816,1.7786300000000002,6.35225,0.0,0.0,0.0,132.86,104.59816000000001,12.81863,105.3807019832,6.09816,1.7786300000000002,6.35225,98.5,11.04,99.1167574127,129.29,106.63816,5.60863,106.7855509826,6.09816,1.7786300000000002,6.35225,100.54,3.83,100.6129241201,129.29
2019-06-03 09:00:00,105.8272,5.5796,105.9741864607,7.2672,2.1196,7.57,98.56,3.46,98.6207138486,133.24,7.2672,2.1196,7.57,7.2672,2.1196,7.57,0.0,0.0,0.0,133.27,105.1672,21.5396,107.3503345314,7.2672,2.1196,7.57,97.9,19.42,99.8075468088,129.77,107.9272,5.2296,108.05382555,7.2672,2.1196,7.57,100.66,3.11,100.7080319538,129.77
2019-06-03 09:30:00,107.34368,7.15024,107.5815577504,8.02368,2.34024,8.358,99.32,4.8100000000000005,99.4364042994,132.98,8.02368,2.34024,8.358,8.02368,2.34024,8.358,0.0,0.0,0.0,133.17,106.66368,23.03024,109.121641234,8.02368,2.34024,8.358,98.64,20.69,100.786535311,129.52,109.46368,6.82024,109.6759450053,8.02368,2.34024,8.358,101.44,4.48,101.5388792532,129.52
2019-06-03 10:00:00,107.53272,8.34496,107.8560347315,8.86272,2.58496,9.232,98.67,5.76,98.8379810599,132.94,8.86272,2.58496,9.232,8.86272,2.58496,9.232,0.0,0.0,0.0,133.24,106.86272,24.21496,109.5719179973,8.86272,2.58496,9.232,98.0,21.63,100.3586413818,129.48,109.64272,8.03496,109.93673922400001,8.86272,2.58496,9.232,100.78,5.45,100.9272554863,129.48
2019-06-03 10:30:00,107.70184,7.70762,107.9772834695,7.91184,2.30762,8.2415,99.79,5.4,99.93600002,133.35,7.91184,2.30762,8.2415,7.91184,2.30762,8.2415,0.0,0.0,0.0,133.63,107.03184,23.67762,109.6195441637,7.91184,2.30762,8.2415,99.12,21.37,101.3974915863,129.87,109.83184,7.37762,110.0793457223,7.91184,2.30762,8.2415,101.92,5.07,102.0460254003,129.87
2019-06-03 11:00:00,110.54672,8.19071,110.8497407893,5.7967200000000005,1.6907100000000002,6.03825,104.75,6.5,104.9514768834,132.6,5.7967200000000005,1.6907100000000002,6.03825,5.7967200000000005,1.6907100000000002,6.03825,0.0,0.0,0.0,133.05,109.85672,23.96071,112.4393816813,5.7967200000000005,1.6907100000000002,6.03825,104.06,22.27,106.4163356821,129.14,112.80672,7.87071,113.0809628234,5.7967200000000005,1.6907100000000002,6.03825,107.01,6.18,107.1883039328,129.14
2019-06-03 11:30:00,112.91336,10.87598,113.4359458349,4.68336,1.36598,4.8785,108.23,9.51,108.6470110035,132.83,4.68336,1.36598,4.8785,4.68336,1.36598,4.8785,0.0,0.0,0.0,133.1,112.72336,21.57598,114.7696771915,4.68336,1.36598,4.8785,108.04,20.21,109.9139922849,129.36,115.37336,9.99598,115.8055776457,4.68336,1.36598,4.8785,110.69,8.63,111.0259113901,129.36
2019-06-03 12:00:00,110.59328,14.58679,111.551100504,6.50328,1.8967900000000002,6.77425,104.09,12.69,104.8606894885,133.96,6.50328,1.8967900000000002,6.77425,6.50328,1.8967900000000002,6.77425,0.0,0.0,0.0,133.22,111.62328,13.96679,112.493679204,6.50328,1.8967900000000002,6.77425,105.12,12.07,105.8106766825,130.45,113.12328,14.14679,114.004421604,6.50328,1.8967900000000002,6.77425,106.62,12.25,107.3214186451,130.45
2019-06-03 12:30:00,108.35264,13.57327,109.1994883388,7.38264,2.15327,7.69025,100.97,11.42,101.6137653077,134.5,7.38264,2.15327,7.69025,7.38264,2.15327,7.69025,0.0,0.0,0.0,133.56,109.37264,12.95327,110.1370127807,7.38264,2.15327,7.69025,101.99,10.8,102.5602266963,130.97,110.82264,13.11327,111.5957677811,7.38264,2.15327,7.69025,103.44,10.96,104.0190136465,130.97
2019-06-03 13:00:00,109.75168,13.01799,110.521035674,7.26168,2.11799,7.56425,102.49,10.9,103.0679877557,134.38,7.26168,2.11799,7.56425,7.26168,2.11799,7.56425,0.0,0.0,0.0,133.4,110.79168,12.37799,111.4809893823,7.26168,2.11799,7.56425,103.53,10.26,104.0371496149,130.86,112.25168,12.54799,112.9508376058,7.26168,2.11799,7.56425,104.99,10.43,105.5068007287,130.86
2019-06-03 13:30:00,106.24472,11.74346,106.8917647934,7.79472,2.27346,8.1195,98.45,9.47,98.9044154727,134.33,7.79472,2.27346,8.1195,7.79472,2.27346,8.1195,0.0,0.0,0.0,133.13,107.21472,11.11346,107.7891700397,7.79472,2.27346,8.1195,99.42,8.84,99.8122337191,130.81,108.63472,11.25346,109.2160370616,7.79472,2.27346,8.1195,100.84,8.98,101.2390537293,130.81
2019-06-03 14:00:00,107.62,12.36,108.327438814,6.72,1.96,7.0,100.9,10.4,101.4345601854,134.21,6.72,1.96,7.0,6.72,1.96,7.0,0.0,0.0,0.0,133.13,108.64,11.73,109.2714166651,6.72,1.96,7.0,101.92,9.77,102.3872028136,130.68,110.08,11.87,110.7181254357,6.72,1.96,7.0,103.36,9.91,103.8339910627,130.68
2019-06-03 14:30:00,108.25776,11.12768,108.8281574888,4.51776,1.31768,4.7059999999999995,103.74,9.81,104.2028008261,134.01,4.51776,1.31768,4.7059999999999995,4.51776,1.31768,4.7059999999999995,0.0,0.0,0.0,132.92,109.30776,10.48768,109.8097346687,4.51776,1.31768,4.7059999999999995,104.79,9.17,105.1904605941,130.5,110.78776,10.62768,111.2963402273,4.51776,1.31768,4.7059999999999995,106.27,9.31,106.6770312673,130.5
2019-06-03 15:00:00,108.49488,12.03809,109.1606824688,5.68488,1.65809,5.92175,102.81,10.38,103.3326690839,133.97,5.68488,1.65809,5.92175,5.68488,1.65809,5.92175,0.0,0.0,0.0,132.92,109.50488,11.38809,110.0954464892,5.68488,1.65809,5.92175,103.82,9.73,104.2749504915,130.45,110.97488,11.53809,111.5730770028,5.68488,1.65809,5.92175,105.29,9.88,105.7525342486,130.45
2019-06-03 15:30:00,103.95448,11.56839,104.596183292,7.91448,2.30839,8.24425,96.04,9.26,96.485383349,134.45,7.91448,2.30839,8.24425,7.91448,2.30839,8.24425,0.0,0.0,0.0,133.17,104.89448,10.93839,105.4632652171,7.91448,2.30839,8.24425,96.98,8.63,97.3632235498,130.92,106.27448,11.06839,106.8493067664,7.91448,2.30839,8.24425,98.36,8.76,98.7493149343,130.92
2019-06-03 16:00:00,103.15256,10.04533,103.6405291831,7.01256,2.04533,7.30475,96.14,8.0,96.4722737371,134.25,7.01256,2.04533,7.30475,7.01256,2.04533,7.30475,0.0,0.0,0.0,132.84,104.10256,9.39533,104.5256677776,7.01256,2.04533,7.30475,97.09,7.35,97.3678109028,130.73,105.50256,9.51533,105.9307871752,7.01256,2.04533,7.30475,98.49,7.47,98.7728758314,130.73
2019-06-03 16:30:00,104.76216,8.60063,105.1146089003,5.76216,1.68063,6.00225,99.0,6.92,99.2415558121,134.7,5.76216,1.68063,6.00225,5.76216,1.68063,6.00225,0.0,0.0,0.0,133.18,105.70216,7.92063,105.9985047454,5.76216,1.68063,6.00225,99.94,6.24,100.1346153935,131.17,107.12216,8.02063,107.4220073759,5.76216,1.68063,6.00225,101.36,6.34,101.5580878119,131.17
2019-06-03 17:00:00,103.81424,6.71332,104.0310775307,5.63424,1.6433200000000001,5.869,98.18,5.07,98.3108198521,134.92,5.63424,1.6433200000000001,5.869,5.63424,1.6433200000000001,5.869,0.0,0.0,0.0,133.18,104.78424,6.02332,104.9572166942,5.63424,1.6433200000000001,5.869,99.15,4.38,99.2466971743,131.41,106.19424,6.09332,106.3689106732,5.63424,1.6433200000000001,5.869,100.56,4.45,100.6584129619,131.41
2019-06-03 17:30:00,105.30048,4.67764,105.4043234607,4.14048,1.20764,4.313,101.16,3.47,101.2194966397,135.1,4.14048,1.20764,4.313,4.14048,1.20764,4.313,0.0,0.0,0.0,133.18,106.28048,3.94764,106.3537695176,4.14048,1.20764,4.313,102.14,2.74,102.176744908,131.6,107.73048,4.00764,107.8049975623,4.14048,1.20764,4.313,103.59,2.8,103.6278345813,131.6
2019-06-03 18:00:00,105.29776,3.5226800000000003,105.3566682057,3.91776,1.14268,4.081,101.38,2.38,101.4079326286,135.1,3.91776,1.14268,4.081,3.91776,1.14268,4.081,0.0,0.0,0.0,133.03,106.27776,2.7726800000000003,106.3139220657,3.91776,1.14268,4.081,102.36,1.63,102.3729773915,131.57,107.72776,2.8126800000000003,107.7644720833,3.91776,1.14268,4.081,103.81,1.67,103.8234318446,131.57
2019-06-03 18:30:00,103.38488,1.24059,103.3923231007,3.46488,1.01059,3.6092500000000003,99.92,0.23,99.9202647114,136.28,3.46488,1.01059,3.6092500000000003,3.46488,1.01059,3.6092500000000003,0.0,0.0,0.0,133.94,104.33488,1.58059,104.3468516505,3.46488,1.01059,3.6092500000000003,100.87,0.5700000000000001,100.8716104759,132.73,105.77488,1.56059,105.7863917532,3.46488,1.01059,3.6092500000000003,102.31,0.55,102.3114783394,132.73
2019-06-03 19:00:00,101.75336,1.51723,101.7646709726,2.97336,0.8672300000000001,3.09725,98.78,0.65,98.7821385677,136.47,2.97336,0.8672300000000001,3.09725,2.97336,0.8672300000000001,3.09725,0.0,0.0,0.0,134.02,102.68336,2.29723,102.7090535764,2.97336,0.8672300000000001,3.09725,99.71,1.43,99.7202537101,132.93,104.10336,2.29723,104.1287031945,2.97336,0.8672300000000001,3.09725,101.13,1.43,101.1401097488,132.93
2019-06-03 19:30:00,100.26552,2.49036,100.296442578,3.15552,0.9203600000000001,3.287,97.11,1.57,97.1226904487,136.95,3.15552,0.9203600000000001,3.287,3.15552,0.9203600000000001,3.287,0.0,0.0,0.0,134.36,101.19552,3.27036,101.2483507155,3.15552,0.9203600000000001,3.287,98.04,2.35,98.0681604804,133.4,102.59552,3.30036,102.6485903469,3.15552,0.9203600000000001,3.287,99.44,2.38,99.4684774187,133.4
2019-06-03 20:00:00,98.10992,3.2070600000000002,98.1623228955,2.6299200000000003,0.7670600000000001,2.7395,95.48,2.44,95.5111721214,137.0,2.6299200000000003,0.7670600000000001,2.7395,2.6299200000000003,0.7670600000000001,2.7395,0.0,0.0,0.0,134.29,99.00992,3.98706,99.0901655355,2.6299200000000003,0.7670600000000001,2.7395,96.38,3.22,96.4337741665,133.44,100.37992,4.01706,100.4602663258,2.6299200000000003,0.7670600000000001,2.7395,97.75,3.25,97.8040132101,133.44
2019-06-03 20:30:00,96.86976,4.20493,96.9609810118,2.03976,0.5949300000000001,2.12475,94.83,3.61,94.8986880837,136.46,2.03976,0.5949300000000001,2.12475,2.03976,0.5949300000000001,2.12475,0.0,0.0,0.0,133.62,97.77976,4.98493,97.9067464109,2.03976,0.5949300000000001,2.12475,95.74,4.39,95.8405952611,132.93,99.13976,5.03493,99.2675301041,2.03976,0.5949300000000001,2.12475,97.1,4.44,97.2014588368,132.93
2019-06-03 21:00:00,98.72176,3.53343,98.7849736805,1.4517600000000002,0.42343000000000003,1.51225,97.27,3.11,97.3197050961,136.12,1.4517600000000002,0.42343000000000003,1.51225,1.4517600000000002,0.42343000000000003,1.51225,0.0,0.0,0.0,133.38,99.64176,4.30343,99.7346471677,1.4517600000000002,0.42343000000000003,1.51225,98.19,3.88,98.2666296359,132.59,101.03176,4.34343,101.1250805333,1.4517600000000002,0.42343000000000003,1.51225,99.58,3.92,99.6571261877,132.59
2019-06-03 21:30:00,97.32936,4.58648,97.4373650957,1.3593600000000001,0.39648000000000005,1.416,95.97,4.19,96.0614230584,136.24,1.3593600000000001,0.39648000000000005,1.416,1.3593600000000001,0.39648000000000005,1.416,0.0,0.0,0.0,133.38,98.23936,5.37648,98.3863729914,1.3593600000000001,0.39648000000000005,1.416,96.88,4.98,97.0079110176,132.71,99.60936,5.42648,99.757061328,1.3593600000000001,0.39648000000000005,1.416,98.25,5.03,98.3786735019,132.71
2019-06-03 22:00:00,94.62328,5.86179,94.8046712982,1.34328,0.39179,1.39925,93.28,5.47,93.4402445416,136.51,1.34328,0.39179,1.39925,1.34328,0.39179,1.39925,0.0,0.0,0.0,133.46,95.50328,6.65179,95.7346478604,1.34328,0.39179,1.39925,94.16,6.26,94.3678610545,132.97,96.83328,6.73179,97.0669929078,1.34328,0.39179,1.39925,95.49,6.34,95.7002387667,132.97
2019-06-03 22:30:00,90.22848,5.94039,90.4238178605,1.5784799999999999,0.46039,1.64425,88.65,5.48,88.8192147004,137.02,1.5784799999999999,0.46039,1.64425,1.5784799999999999,0.46039,1.64425,0.0,0.0,0.0,134.45,91.47848,13.78039,92.5106018339,1.5784799999999999,0.46039,1.64425,89.9,13.32,90.8814194431,133.47,92.22848,6.27039,92.4413885327,1.5784799999999999,0.46039,1.64425,90.65,5.8100000000000005,90.8359983707,133.47
2019-06-03 23:00:00,85.50664,9.20777,86.000979718,1.46664,0.42777000000000004,1.5277500000000002,84.04,8.78,84.4973964096,136.08,1.46664,0.42777000000000004,1.5277500000000002,1.46664,0.42777000000000004,1.5277500000000002,0.0,0.0,0.0,134.52,86.04664,9.63777,86.5847034173,1.46664,0.42777000000000004,1.5277500000000002,84.58,9.21,85.0799653267,132.55,87.24664,9.75777,87.7906046605,1.46664,0.42777000000000004,1.5277500000000002,85.78,9.33,86.2859044109,132.55
2019-06-03 23:30:00,80.398,10.51525,81.0827286576,1.698,0.49525,1.76875,78.7,10.02,79.335303617,135.35,1.698,0.49525,1.76875,1.698,0.49525,1.76875,0.0,0.0,0.0,133.6,80.898,10.93525,81.6337313649,1.698,0.49525,1.76875,79.2,10.44,79.885127527,131.83,82.028,11.08525,82.7736404392,1.698,0.49525,1.76875,80.33,10.59,81.0250393397,131.83
2019-06-04 00:00:00,76.46128,11.50579,77.3221219494,1.63128,0.47579000000000005,1.6992500000000001,74.83,11.03,75.6385470511,135.84,1.63128,0.47579000000000005,1.6992500000000001,1.63128,0.47579000000000005,1.6992500000000001,0.0,0.0,0.0,133.96,76.92128,11.92579,77.8402709654,1.63128,0.47579000000000005,1.6992500000000001,75.29,11.45,76.155673459,132.3,78.00128,12.07579,78.930503519,1.63128,0.47579000000000005,1.6992500000000001,76.37,11.6,77.2459507029,132.3
2019-06-04 00:30:00,73.04744,12.43717,74.0986618514,1.56744,0.45717,1.6327500000000001,71.48,11.98,72.4769673758,136.17,1.56744,0.45717,1.6327500000000001,1.56744,0.45717,1.6327500000000001,0.0,0.0,0.0,134.15,73.49744,12.83717,74.610097307,1.56744,0.45717,1.6327500000000001,71.93,12.38,72.9875968915,132.6,74.51744,13.00717,75.6441361611,1.56744,0.45717,1.6327500000000001,72.95,12.55,74.0216522377,132.6
2019-06-04 01:00:00,71.12336,12.77848,72.2621746753,1.50336,0.43848000000000004,1.566,69.62,12.34,70.7051624706,136.25,1.50336,0.43848000000000004,1.566,1.50336,0.43848000000000004,1.566,0.0,0.0,0.0,134.15,71.56336,13.18848,72.7684718762,1.50336,0.43848000000000004,1.566,70.06,12.75,71.2107161879,132.67,72.54336,13.35848,73.7630535431,1.50336,0.43848000000000004,1.566,71.04,12.92,72.2053183637,132.67
2019-06-04 01:30:00,70.03056,13.84308,71.3856441997,1.45056,0.42308,1.5110000000000001,68.58,13.42,69.8807040606,136.86,1.45056,0.42308,1.5110000000000001,1.45056,0.42308,1.5110000000000001,0.0,0.0,0.0,134.66,70.45056,14.24308,71.8759120443,1.45056,0.42308,1.5110000000000001,69.0,13.82,70.3703943431,133.26,71.42056,14.43308,72.8643272734,1.45056,0.42308,1.5110000000000001,69.97,14.01,71.3588186561,133.26
2019-06-04 02:00:00,69.5004,14.2972,70.9557293529,1.4304000000000001,0.4172,1.49,68.07,13.88,69.4707082158,137.08,1.4304000000000001,0.4172,1.49,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,134.84,69.9304,14.7172,71.4622755025,1.4304000000000001,0.4172,1.49,68.5,14.3,69.9767104114,133.48,70.8904,14.9172,72.4428855582,1.4304000000000001,0.4172,1.49,69.46,14.5,70.9573223847,133.48
2019-06-04 02:30:00,68.8408,14.47065,70.3452589452,1.5108000000000001,0.44065000000000004,1.57375,67.33,14.03,68.7762299054,137.38,1.5108000000000001,0.44065000000000004,1.57375,1.5108000000000001,0.44065000000000004,1.57375,0.0,0.0,0.0,135.1,69.2608,14.87065,70.8392168792,1.5108000000000001,0.44065000000000004,1.57375,67.75,14.43,69.2696715742,133.76,70.2208,15.07065,71.8198109442,1.5108000000000001,0.44065000000000004,1.57375,68.71,14.63,70.2502740208,133.76
2019-06-04 03:00:00,67.2104,12.11345,68.293290586,1.5204,0.44345,1.5837500000000002,65.69,11.67,66.7185506437,137.38,1.5204,0.44345,1.5837500000000002,1.5204,0.44345,1.5837500000000002,0.0,0.0,0.0,135.33,67.6204,12.48345,68.7630352738,1.5204,0.44345,1.5837500000000002,66.1,12.04,67.1875851627,133.76,68.9204,21.40345,72.1673694135,1.5204,0.44345,1.5837500000000002,67.4,20.96,70.5838621783,133.76
2019-06-04 03:30:00,66.48576,8.73043,67.0565186299,1.47576,0.43043000000000003,1.53725,65.01,8.3,65.5376998376,137.24,1.47576,0.43043000000000003,1.53725,1.47576,0.43043000000000003,1.53725,0.0,0.0,0.0,135.58,66.91576,9.07043,67.5277101401,1.47576,0.43043000000000003,1.53725,65.44,8.64,66.0079025572,133.63,68.59576,28.33043,74.2158443593,1.47576,0.43043000000000003,1.53725,67.12,27.9,72.6877183574,133.63
2019-06-04 04:00:00,66.23512,10.00191,66.9860382846,1.51512,0.44191,1.5782500000000002,64.72,9.56,65.4222592089,137.17,1.51512,0.44191,1.5782500000000002,1.51512,0.44191,1.5782500000000002,0.0,0.0,0.0,135.71,66.61512,9.70191,67.3179119571,1.51512,0.44191,1.5782500000000002,65.1,9.26,65.7552857191,133.55,68.18512,26.50191,73.1543698152,1.51512,0.44191,1.5782500000000002,66.67,26.06,71.5822079849,133.55
2019-06-04 04:30:00,66.4908,15.33315,68.2358554835,1.4508,0.42315,1.51125,65.04,14.91,66.7271286659,136.02,1.4508,0.42315,1.51125,1.4508,0.42315,1.51125,0.0,0.0,0.0,135.71,66.6908,15.33315,68.4307554654,1.4508,0.42315,1.51125,65.24,14.91,66.9220867875,132.45,67.6108,15.53315,69.3721776043,1.4508,0.42315,1.51125,66.16,15.11,67.8635226024,132.45
2019-06-04 05:00:00,65.97072,14.95896,67.6454461261,1.47072,0.42896,1.532,64.5,14.53,66.1163436678,135.96,1.47072,0.42896,1.532,1.47072,0.42896,1.532,0.0,0.0,0.0,135.71,66.19072,14.94896,67.8578132509,1.47072,0.42896,1.532,64.72,14.52,66.3287931445,132.37,67.09072,15.14896,68.7797622793,1.47072,0.42896,1.532,65.62,14.72,67.2507457208,132.37
2019-06-04 05:30:00,67.63328,14.62304,69.1960538066,1.55328,0.45304000000000005,1.6179999999999999,66.08,14.17,67.5822114169,135.9,1.55328,0.45304000000000005,1.6179999999999999,1.55328,0.45304000000000005,1.6179999999999999,0.0,0.0,0.0,135.65,67.85328,14.62304,69.4111007376,1.55328,0.45304000000000005,1.6179999999999999,66.3,14.17,67.7973369684,132.31,68.78328,14.81304,70.3602569751,1.55328,0.45304000000000005,1.6179999999999999,67.23,14.36,68.7465090023,132.31
2019-06-04 06:00:00,71.72768,13.38099,72.9651353152,1.71768,0.50099,1.78925,70.01,12.88,71.184931692,135.62,1.71768,0.50099,1.78925,1.71768,0.50099,1.78925,0.0,0.0,0.0,135.54,71.96768,13.38099,73.2010782568,1.71768,0.50099,1.78925,70.25,12.88,71.4209836113,132.06,72.94768,13.57099,74.1992977525,1.71768,0.50099,1.78925,71.23,13.07,72.4191811608,132.06
2019-06-04 06:30:00,81.96168,7.62049,82.3151799868,2.16168,0.6304900000000001,2.25175,79.8,6.99,80.1055559871,133.87,2.16168,0.6304900000000001,2.25175,2.16168,0.6304900000000001,2.25175,0.0,0.0,0.0,134.51,82.28168,7.63049,82.634733867,2.16168,0.6304900000000001,2.25175,80.12,7.0,80.425209978,130.36,83.42168,7.73049,83.7790974508,2.16168,0.6304900000000001,2.25175,81.26,7.1,81.5695874698,130.36
2019-06-04 07:00:00,91.36088,3.47734,91.427032588,2.39088,0.6973400000000001,2.4905,88.97,2.7800000000000002,89.0134220216,132.84,2.39088,0.6973400000000001,2.4905,2.39088,0.6973400000000001,2.4905,0.0,0.0,0.0,134.04,91.75088,3.52734,91.8186588241,2.39088,0.6973400000000001,2.4905,89.36,2.83,89.4048013252,129.36,92.99088,3.55734,93.0588976458,2.39088,0.6973400000000001,2.4905,90.6,2.86,90.6451300402,129.36
2019-06-04 07:30:00,100.37896,3.80553,100.451071021,2.65896,0.77553,2.76975,97.72,3.03,97.7669642568,133.28,2.65896,0.77553,2.76975,2.65896,0.77553,2.76975,0.0,0.0,0.0,133.82,101.01896,3.73553,101.0880035606,2.65896,0.77553,2.76975,98.36,2.96,98.4045283511,129.78,102.05896,5.25553,102.1941872704,2.65896,0.77553,2.76975,99.4,4.48,99.5009065285,129.78
2019-06-04 08:00:00,106.19448,6.03089,106.3655922593,2.5744800000000003,0.7508900000000001,2.68175,103.62,5.28,103.7544350859,133.77,2.5744800000000003,0.7508900000000001,2.68175,2.5744800000000003,0.7508900000000001,2.68175,0.0,0.0,0.0,134.07,106.98448,5.63089,107.1325621978,2.5744800000000003,0.7508900000000001,2.68175,104.41,4.88,104.5239805021,130.25,108.43448,5.69089,108.5837127836,2.5744800000000003,0.7508900000000001,2.68175,105.86,4.94,105.9752008727,130.25
2019-06-04 08:30:00,111.5432,7.95385,111.8264244088,2.1732,0.63385,2.26375,109.37,7.32,109.6146856037,132.85,2.1732,0.63385,2.26375,2.1732,0.63385,2.26375,0.0,0.0,0.0,133.5,111.8232,13.51385,112.6368154737,2.1732,0.63385,2.26375,109.65,12.88,110.4038808195,129.38,113.9232,7.6438500000000005,114.1793498889,2.1732,0.63385,2.26375,111.75,7.01,111.9696503522,129.38
2019-06-04 09:00:00,111.73008,6.19044,111.901440224,2.95008,0.8604400000000001,3.073,108.78,5.33,108.9105013302,132.97,2.95008,0.8604400000000001,3.073,2.95008,0.8604400000000001,3.073,0.0,0.0,0.0,133.4,111.03008,21.97044,113.1829443803,2.95008,0.8604400000000001,3.073,108.08,21.11,110.1222888429,129.48,114.07008,5.84044,114.219498732,2.95008,0.8604400000000001,3.073,111.12,4.98,111.2315368949,129.48
2019-06-04 09:30:00,113.84376,7.53693,114.0929752647,3.62376,1.05693,3.77475,110.22,6.48,110.4103201698,132.87,3.62376,1.05693,3.77475,3.62376,1.05693,3.77475,0.0,0.0,0.0,133.46,113.11376,23.26693,115.4819151771,3.62376,1.05693,3.77475,109.49,22.21,111.7199364482,129.38,116.21376,7.19693,116.4363938585,3.62376,1.05693,3.77475,112.59,6.14,112.7572955511,129.38
2019-06-04 10:00:00,110.09816,7.80738,110.3746348481,6.36816,1.85738,6.6335,103.73,5.95,103.9005072172,133.02,6.36816,1.85738,6.6335,6.36816,1.85738,6.6335,0.0,0.0,0.0,133.46,109.40816,23.59738,111.9240001852,6.36816,1.85738,6.6335,103.04,21.74,105.3084479042,129.51,112.32816,7.49738,112.5780895017,6.36816,1.85738,6.6335,105.96,5.64,106.1099957591,129.51
2019-06-04 10:30:00,108.878,7.3915,109.128608331,6.348,1.8515000000000001,6.6125,102.53,5.54,102.6795622312,133.07,6.348,1.8515000000000001,6.6125,6.348,1.8515000000000001,6.6125,0.0,0.0,0.0,133.46,108.238,23.2115,110.6988634822,6.348,1.8515000000000001,6.6125,101.89,21.36,104.1048591565,129.55,111.118,7.0615,111.3421515252,6.348,1.8515000000000001,6.6125,104.77,5.21,104.8994613904,129.55
2019-06-04 11:00:00,108.55256,8.23158,108.8642144685,6.62256,1.93158,6.8985,101.93,6.3,102.1245068532,132.97,6.62256,1.93158,6.8985,6.62256,1.93158,6.8985,0.0,0.0,0.0,133.46,107.95256,24.03158,110.5950814813,6.62256,1.93158,6.8985,101.33,22.1,103.7119997879,129.44,110.82256,7.94158,111.10674371,6.62256,1.93158,6.8985,104.2,6.01,104.3731771098,129.44
2019-06-04 11:30:00,110.39032,9.62551,110.8091746764,6.9103200000000005,2.01551,7.19825,103.48,7.61,103.7594453532,133.28,6.9103200000000005,2.01551,7.19825,6.9103200000000005,2.01551,7.19825,0.0,0.0,0.0,133.9,109.79032,25.46551,112.7049535968,6.9103200000000005,2.01551,7.19825,102.88,23.45,105.5187040292,129.74,112.71032,9.34551,113.0971033743,6.9103200000000005,2.01551,7.19825,105.8,7.33,106.0536133284,129.74
2019-06-04 12:00:00,111.19872,10.25671,111.6707456305,7.42872,2.16671,7.73825,103.77,8.09,104.0848740212,133.07,7.42872,2.16671,7.73825,7.42872,2.16671,7.73825,0.0,0.0,0.0,133.74,110.59872,26.05671,113.6267090154,7.42872,2.16671,7.73825,103.17,23.89,105.8998630783,129.54,113.50872,9.99671,113.9480746957,7.42872,2.16671,7.73825,106.08,7.83,106.3685822976,129.54
2019-06-04 12:30:00,112.1164,9.7452,112.5391312922,6.0864,1.7752,6.34,106.03,7.97,106.3291201882,133.15,6.0864,1.7752,6.34,6.0864,1.7752,6.34,0.0,0.0,0.0,133.84,111.5064,25.5452,114.3950806809,6.0864,1.7752,6.34,105.42,23.77,108.0665965967,129.63,114.5064,9.4452,114.8952890418,6.0864,1.7752,6.34,108.42,7.67,108.6909623658,129.63
2019-06-04 13:00:00,114.1764,8.41895,114.4863705253,4.0764,1.18895,4.24625,110.1,7.23,110.3371329154,133.31,4.0764,1.18895,4.24625,4.0764,1.18895,4.24625,0.0,0.0,0.0,133.94,113.5264,24.23895,116.0851850757,4.0764,1.18895,4.24625,109.45,23.05,111.8508158218,129.79,116.6464,8.09895,116.9272236225,4.0764,1.18895,4.24625,112.57,6.91,112.7818824103,129.79
2019-06-04 13:30:00,112.13392,7.59406,112.3907725832,4.33392,1.26406,4.5145,107.8,6.33,107.9856884036,133.31,4.33392,1.26406,4.5145,4.33392,1.26406,4.5145,0.0,0.0,0.0,133.81,111.48392,23.44406,113.9222909173,4.33392,1.26406,4.5145,107.15,22.18,109.42154678119999,129.79,114.53392,7.26406,114.7640422704,4.33392,1.26406,4.5145,110.2,6.0,110.3632185105,129.79
2019-06-04 14:00:00,112.00312,7.88591,112.2803921718,4.20312,1.22591,4.37825,107.8,6.66,108.0055350433,133.26,4.20312,1.22591,4.37825,4.20312,1.22591,4.37825,0.0,0.0,0.0,133.81,111.37312,23.69591,113.8660090161,4.20312,1.22591,4.37825,107.17,22.47,109.500273059,129.74,114.42312,7.55591,114.6723251986,4.20312,1.22591,4.37825,110.22,6.33,110.4016181947,129.74
2019-06-04 14:30:00,114.74144,7.84167,115.0090859092,2.85144,0.83167,2.97025,111.89,7.01,112.1093760575,133.2,2.85144,0.83167,2.97025,2.85144,0.83167,2.97025,0.0,0.0,0.0,133.86,114.07144,23.61167,116.4895033205,2.85144,0.83167,2.97025,111.22,22.78,113.5289249487,129.69,117.24144,7.5116700000000005,117.4818302524,2.85144,0.83167,2.97025,114.39,6.68,114.5848790199,129.69
2019-06-04 15:00:00,114.18232,7.50151,114.4284704646,2.78232,0.8115100000000001,2.89825,111.4,6.69,111.6006993706,133.17,2.78232,0.8115100000000001,2.89825,2.78232,0.8115100000000001,2.89825,0.0,0.0,0.0,133.78,113.51232,23.26151,115.8712416403,2.78232,0.8115100000000001,2.89825,110.73,22.45,112.982898706,129.65,116.67232,7.15151,116.8912928727,2.78232,0.8115100000000001,2.89825,113.89,6.34,114.0663302645,129.65
2019-06-04 15:30:00,114.35984,5.77912,114.5057694302,2.25984,0.65912,2.354,112.1,5.12,112.2168632604,133.38,2.25984,0.65912,2.354,2.25984,0.65912,2.354,0.0,0.0,0.0,133.83,113.68984,21.61912,115.727118986,2.25984,0.65912,2.354,111.43,20.96,113.3841545367,129.86,116.86984,5.38912,116.9940259842,2.25984,0.65912,2.354,114.61,4.73,114.707562959,129.86
2019-06-04 16:00:00,113.93216,6.03688,114.0919848298,4.17216,1.21688,4.346,109.76,4.82,109.8657817521,133.09,4.17216,1.21688,4.346,4.17216,1.21688,4.346,0.0,0.0,0.0,133.48,113.28216,21.81688,115.3638766131,4.17216,1.21688,4.346,109.11,20.6,111.0376156985,129.54,116.41216,5.64688,116.5490379609,4.17216,1.21688,4.346,112.24,4.43,112.3273898032,129.54
2019-06-04 16:30:00,111.16672,3.26821,111.2147509648,2.9767200000000003,0.86821,3.10075,108.19,2.4,108.2166165614,133.55,2.9767200000000003,0.86821,3.10075,2.9767200000000003,0.86821,3.10075,0.0,0.0,0.0,133.63,110.51672,19.19821,112.1718176137,2.9767200000000003,0.86821,3.10075,107.54,18.33,109.0909735038,129.99,113.59672,2.83821,113.6321707562,2.9767200000000003,0.86821,3.10075,110.62,1.97,110.6375401932,129.99
2019-06-04 17:00:00,112.08392,1.25031,112.0908934645,2.74392,0.8003100000000001,2.85825,109.34,0.45,109.3409260067,134.21,2.74392,0.8003100000000001,2.85825,2.74392,0.8003100000000001,2.85825,0.0,0.0,0.0,134.03,111.41392,17.10031,112.718597276,2.74392,0.8003100000000001,2.85825,108.67,16.3,109.8856628501,130.64,114.53392,1.32031,114.5415298006,2.74392,0.8003100000000001,2.85825,111.79,0.52,111.791209404,130.64
2019-06-04 17:30:00,111.54776,2.23768,111.5702019932,2.59776,0.75768,2.706,108.95,1.48,108.9600518539,134.71,2.59776,0.75768,2.706,2.59776,0.75768,2.706,0.0,0.0,0.0,134.31,110.87776,15.51768,111.9583675086,2.59776,0.75768,2.706,108.28,14.76,109.2813616313,131.14,113.98776,2.76768,114.0213553787,2.59776,0.75768,2.706,111.39,2.01,111.4081334553,131.14
2019-06-04 18:00:00,110.05568,2.59374,110.0862397734,2.27568,0.6637400000000001,2.3705,107.78,1.9300000000000002,107.7972787226,134.47,2.27568,0.6637400000000001,2.3705,2.27568,0.6637400000000001,2.3705,0.0,0.0,0.0,134.31,110.48568,5.44374,110.6197079649,2.27568,0.6637400000000001,2.3705,108.21,4.78,108.3155228949,130.92,112.46568,2.40374,112.4913647524,2.27568,0.6637400000000001,2.3705,110.19,1.74,110.2037372325,130.92
2019-06-04 18:30:00,107.55016,0.94713,107.5543303232,1.91016,0.55713,1.9897500000000001,105.64,0.39,105.6407198953,134.64,1.91016,0.55713,1.9897500000000001,1.91016,0.55713,1.9897500000000001,0.0,0.0,0.0,134.38,108.39016,0.69713,108.3924018327,1.91016,0.55713,1.9897500000000001,106.48,0.14,106.480092036,131.09,109.92016,0.71713,109.9224992886,1.91016,0.55713,1.9897500000000001,108.01,0.16,108.0101185075,131.09
2019-06-04 19:00:00,106.832,0.7222500000000001,106.8344413991,1.722,0.5022500000000001,1.7937500000000002,105.11,0.22,105.1102302347,134.57,1.722,0.5022500000000001,1.7937500000000002,1.722,0.5022500000000001,1.7937500000000002,0.0,0.0,0.0,134.28,107.652,0.82225,107.6551401423,1.722,0.5022500000000001,1.7937500000000002,105.93,0.32,105.930483337,131.02,109.172,0.81225,109.1750215666,1.722,0.5022500000000001,1.7937500000000002,107.45,0.31,107.4504471838,131.02
