Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-04 19:30:00,109.86696,2.31078,109.8912580866,1.95696,0.5707800000000001,2.0385,107.91,1.74,107.9240274452,133.53,1.95696,0.5707800000000001,2.0385,1.95696,0.5707800000000001,2.0385,0.0,0.0,0.0,133.49,110.75696,1.8807800000000001,110.7729277479,1.95696,0.5707800000000001,2.0385,108.8,1.31,108.8078862032,130.02,112.30696,1.9007800000000001,112.3230440695,1.95696,0.5707800000000001,2.0385,110.35,1.33,110.3580146614,130.02
2019-06-04 20:00:00,106.32088,1.14734,106.3270704621,1.67088,0.48734000000000005,1.7405,104.65,0.66,104.6520812024,133.61,1.67088,0.48734000000000005,1.7405,1.67088,0.48734000000000005,1.7405,0.0,0.0,0.0,133.38,107.13088,1.17734,107.1373491321,1.67088,0.48734000000000005,1.7405,105.46,0.6900000000000001,105.4622572298,130.11,108.64088,1.17734,108.6472592229,1.67088,0.48734000000000005,1.7405,106.97,0.6900000000000001,106.9722253671,130.11
2019-06-04 20:30:00,103.77184,1.31512,103.7801730467,1.73184,0.50512,1.804,102.04,0.81,102.0432148651,134.2,1.73184,0.50512,1.804,1.73184,0.50512,1.804,0.0,0.0,0.0,133.78,104.58184,1.77512,104.5969039159,1.73184,0.50512,1.804,102.85,1.27,102.8578407318,130.67,106.05184,1.78512,106.0668629724,1.73184,0.50512,1.804,104.32,1.28,104.3278524652,130.67
2019-06-04 21:00:00,100.55576,2.29543,100.5819559765,1.59576,0.46543,1.66225,98.96,1.83,98.9769190266,134.28,1.59576,0.46543,1.66225,1.59576,0.46543,1.66225,0.0,0.0,0.0,133.71,101.33576,2.74543,101.3729433363,1.59576,0.46543,1.66225,99.74,2.2800000000000002,99.7660563518,130.75,102.78576,2.77543,102.823224373,1.59576,0.46543,1.66225,101.19,2.31,101.2163633016,130.75
2019-06-04 21:30:00,97.29688,3.73534,97.3685556155,1.52688,0.44534,1.5905,95.77,3.29,95.8264942487,134.15,1.52688,0.44534,1.5905,1.52688,0.44534,1.5905,0.0,0.0,0.0,133.39,98.03688,4.17534,98.1257525028,1.52688,0.44534,1.5905,96.51,3.73,96.5820531983,130.62,99.40688,4.23534,99.497064762,1.52688,0.44534,1.5905,97.88,3.79,97.95334859,130.62
2019-06-04 22:00:00,94.83296,5.60253,94.9983086416,1.48296,0.43253,1.54475,93.35,5.17,93.4930553571,133.86,1.48296,0.43253,1.54475,1.48296,0.43253,1.54475,0.0,0.0,0.0,132.85,95.54296,6.06253,95.7351109863,1.48296,0.43253,1.54475,94.06,5.63,94.2283423392,130.35,96.90296,6.12253,97.0961844274,1.48296,0.43253,1.54475,95.42,5.69,95.5894999464,130.35
2019-06-04 22:30:00,89.84864,7.83002,90.1891751989,1.5086400000000002,0.44002,1.5715,88.34,7.39,88.6485628761,134.87,1.5086400000000002,0.44002,1.5715,1.5086400000000002,0.44002,1.5715,0.0,0.0,0.0,133.55,90.50864,8.28002,90.8865922227,1.5086400000000002,0.44002,1.5715,89.0,7.84,89.344645055,131.32,91.78864,8.39002,92.1712909134,1.5086400000000002,0.44002,1.5715,90.28,7.95,90.629360033,131.32
2019-06-04 23:00:00,84.60848,9.08039,85.0943498151,1.5784799999999999,0.46039,1.64425,83.03,8.62,83.4762559055,135.17,1.5784799999999999,0.46039,1.64425,1.5784799999999999,0.46039,1.64425,0.0,0.0,0.0,133.65,85.22848,9.53039,85.7596766357,1.5784799999999999,0.46039,1.64425,83.65,9.07,84.1402840499,131.59,86.42848,9.65039,86.9655804457,1.5784799999999999,0.46039,1.64425,84.85,9.19,85.3462278018,131.59
2019-06-04 23:30:00,79.14784,10.84187,79.8869621513,1.6178400000000002,0.47187,1.68525,77.53,10.37,78.2204436193,135.99,1.6178400000000002,0.47187,1.68525,1.6178400000000002,0.47187,1.68525,0.0,0.0,0.0,134.21,79.70784,11.27187,80.5008994407,1.6178400000000002,0.47187,1.68525,78.09,10.8,78.83329309370001,132.36,80.82784,11.41187,81.6294707564,1.6178400000000002,0.47187,1.68525,79.21,10.94,79.9619140591,132.36
2019-06-05 00:00:00,75.05456,12.48133,76.0852848806,1.68456,0.49133000000000004,1.75475,73.37,11.99,74.3432377557,136.95,1.68456,0.49133000000000004,1.75475,1.68456,0.49133000000000004,1.75475,0.0,0.0,0.0,134.96,75.56456,12.90133,76.6579874753,1.68456,0.49133000000000004,1.75475,73.88,12.41,74.9150352066,133.3,76.63456,13.07133,77.7413368445,1.68456,0.49133000000000004,1.75475,74.95,12.58,75.9984137992,133.3
2019-06-05 00:30:00,71.77216,10.23938,72.4988817421,1.71216,0.49938000000000005,1.7835,70.06,9.74,70.7338052136,137.42,1.71216,0.49938000000000005,1.7835,1.71216,0.49938000000000005,1.7835,0.0,0.0,0.0,135.64,72.70216,20.679380000000002,75.5859829985,1.71216,0.49938000000000005,1.7835,70.99,20.18,73.8025236696,133.74,73.28216,10.75938,74.0678015892,1.71216,0.49938000000000005,1.7835,71.57,10.26,72.3016770207,133.74
2019-06-05 01:00:00,69.55128,8.10829,70.0223172736,1.57128,0.45829000000000003,1.6367500000000001,67.98,7.65,68.409084923,137.51,1.57128,0.45829000000000003,1.6367500000000001,1.57128,0.45829000000000003,1.6367500000000001,0.0,0.0,0.0,135.93,70.84128,27.34829,75.936920651,1.57128,0.45829000000000003,1.6367500000000001,69.27,26.89,74.3061572146,133.85,71.04128,8.58829,71.5585228269,1.57128,0.45829000000000003,1.6367500000000001,69.47,8.13,69.9441048266,133.85
2019-06-05 01:30:00,68.72664,8.61777,69.264832386,1.7066400000000002,0.49777000000000005,1.7777500000000002,67.02,8.12,67.5101088727,137.14,1.7066400000000002,0.49777000000000005,1.7777500000000002,1.7066400000000002,0.49777000000000005,1.7777500000000002,0.0,0.0,0.0,135.53,69.99664,27.77777,75.3069327317,1.7066400000000002,0.49777000000000005,1.7777500000000002,68.29,27.28,73.5372184679,133.5,70.17664,9.08777,70.7626198304,1.7066400000000002,0.49777000000000005,1.7777500000000002,68.47,8.59,69.0067315557,133.5
2019-06-05 02:00:00,68.82752,8.42636,69.3414093612,1.6675200000000001,0.48636,1.737,67.16,7.94,67.6277250837,137.12,1.6675200000000001,0.48636,1.737,1.6675200000000001,0.48636,1.737,0.0,0.0,0.0,135.53,70.10752,27.56636,75.3323872196,1.6675200000000001,0.48636,1.737,68.44,27.08,73.6027173411,133.47,70.28752,8.90636,70.8495498659,1.6675200000000001,0.48636,1.737,68.62,8.42,69.1346570108,133.47
2019-06-05 02:30:00,67.7168,8.5924,68.2597563723,1.7568000000000001,0.5124000000000001,1.83,65.96,8.08,66.4530510962,137.09,1.7568000000000001,0.5124000000000001,1.83,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,135.46,68.9768,27.7624,74.3542183874,1.7568000000000001,0.5124000000000001,1.83,67.22,27.25,72.5333778339,133.43,69.1568,9.0524,69.7467485407,1.7568000000000001,0.5124000000000001,1.83,67.4,8.54,67.9388813567,133.43
2019-06-05 03:00:00,66.48784,8.90062,67.0809503827,1.64784,0.48062000000000005,1.7165,64.84,8.42,65.3844171038,137.46,1.64784,0.48062000000000005,1.7165,1.64784,0.48062000000000005,1.7165,0.0,0.0,0.0,135.78,67.69784,28.15062,73.3174941406,1.64784,0.48062000000000005,1.7165,66.05,27.67,71.6116708365,133.8,67.88784,9.37062,68.5315061782,1.64784,0.48062000000000005,1.7165,66.24,8.89,66.8338963401,133.8
2019-06-05 03:30:00,65.94936,8.89773,66.5468833497,1.80936,0.52773,1.88475,64.14,8.37,64.6838194605,137.58,1.80936,0.52773,1.88475,1.80936,0.52773,1.88475,0.0,0.0,0.0,135.9,67.14936,28.18773,72.8257143526,1.80936,0.52773,1.88475,65.34,27.66,70.953443891,133.9,67.34936,9.36773,67.9977253867,1.80936,0.52773,1.88475,65.54,8.84,66.1334801746,133.9
2019-06-05 04:00:00,65.66432,8.97501,66.2748347834,1.83432,0.5350100000000001,1.9107500000000002,63.83,8.44,64.385576801,137.55,1.83432,0.5350100000000001,1.9107500000000002,1.83432,0.5350100000000001,1.9107500000000002,0.0,0.0,0.0,135.9,66.86432,28.26501,72.5930305151,1.83432,0.5350100000000001,1.9107500000000002,65.03,27.73,70.695500564,133.88,67.05432,9.43501,67.714852465,1.83432,0.5350100000000001,1.9107500000000002,65.22,8.9,65.824451384,133.88
2019-06-05 04:30:00,65.84992,8.57831,66.4063202298,1.87992,0.5483100000000001,1.95825,63.97,8.03,64.47202339,137.47,1.87992,0.5483100000000001,1.95825,1.87992,0.5483100000000001,1.95825,0.0,0.0,0.0,135.9,67.02992,27.60831,72.4929579771,1.87992,0.5483100000000001,1.95825,65.15,27.06,70.5461983384,133.79,67.26992,9.68831,67.9640014086,1.87992,0.5483100000000001,1.95825,65.39,9.14,66.0256896973,133.79
2019-06-05 05:00:00,65.64512,15.43816,67.4360331277,1.84512,0.5381600000000001,1.9220000000000002,63.8,14.9,65.5167917407,136.54,1.84512,0.5381600000000001,1.9220000000000002,1.84512,0.5381600000000001,1.9220000000000002,0.0,0.0,0.0,136.21,65.87512,15.44816,67.6622278853,1.84512,0.5381600000000001,1.9220000000000002,64.03,14.91,65.7430528649,132.91,66.80512,15.64816,68.6133293872,1.84512,0.5381600000000001,1.9220000000000002,64.96,15.11,66.6941804058,132.91
2019-06-05 05:30:00,67.6348,14.77515,69.2298434821,2.0748,0.6051500000000001,2.16125,65.56,14.17,67.0738585441,135.95,2.0748,0.6051500000000001,2.16125,2.0748,0.6051500000000001,2.16125,0.0,0.0,0.0,135.69,67.8848,14.79515,69.4783601891,2.0748,0.6051500000000001,2.16125,65.81,14.19,67.3224494504,132.32,68.8348,14.99515,70.4491604958,2.0748,0.6051500000000001,2.16125,66.76,14.39,68.2932624788,132.32
2019-06-05 06:00:00,71.58712,13.41916,72.8339866065,2.39712,0.69916,2.497,69.19,12.72,70.3495167005,135.75,2.39712,0.69916,2.497,2.39712,0.69916,2.497,0.0,0.0,0.0,135.69,71.86712,13.42916,73.1110475605,2.39712,0.69916,2.497,69.47,12.73,70.6267215719,132.13,72.87712,13.60916,74.1369263957,2.39712,0.69916,2.497,70.48,12.91,71.652623818,132.13
2019-06-05 06:30:00,81.84432,7.98376,82.2327984444,2.58432,0.7537600000000001,2.692,79.26,7.23,79.5890727424,134.5,2.58432,0.7537600000000001,2.692,2.58432,0.7537600000000001,2.692,0.0,0.0,0.0,135.12,82.23432,8.01376,82.6238690404,2.58432,0.7537600000000001,2.692,79.65,7.26,79.9801856712,130.92,83.36432,8.12376,83.7592103926,2.58432,0.7537600000000001,2.692,80.78,7.37,81.1155059159,130.92
2019-06-05 07:00:00,90.70416,3.87163,90.7867510167,3.19416,0.9316300000000001,3.3272500000000003,87.51,2.94,87.5593724281,133.75,3.19416,0.9316300000000001,3.3272500000000003,3.19416,0.9316300000000001,3.3272500000000003,0.0,0.0,0.0,134.91,91.13416,3.92163,91.2184975801,3.19416,0.9316300000000001,3.3272500000000003,87.94,2.99,87.990815998,130.2,92.39416,3.95163,92.47862554,3.19416,0.9316300000000001,3.3272500000000003,89.2,3.02,89.2511086766,130.2
2019-06-05 07:30:00,98.93232,2.42651,98.9620729945,4.10232,1.19651,4.27325,94.83,1.23,94.8379765706,133.21,4.10232,1.19651,4.27325,4.10232,1.19651,4.27325,0.0,0.0,0.0,134.91,99.40232,2.37651,99.4307247342,4.10232,1.19651,4.27325,95.3,1.18,95.3073050715,129.69,100.77232,2.40651,100.8010504338,4.10232,1.19651,4.27325,96.67,1.21,96.6775723733,129.69
2019-06-05 08:00:00,104.73464,2.40177,104.7621750207,5.11464,1.49177,5.32775,99.62,0.91,99.6241562072,132.65,5.11464,1.49177,5.32775,5.11464,1.49177,5.32775,0.0,0.0,0.0,134.31,104.11464,16.10177,105.3523861119,5.11464,1.49177,5.32775,99.0,14.61,100.0722344109,129.14,106.68464,2.43177,106.7123512873,5.11464,1.49177,5.32775,101.57,0.9400000000000001,101.5743496164,129.14
2019-06-05 08:30:00,108.62024,8.38132,108.9431184729,5.01024,1.4613200000000002,5.219,103.61,6.92,103.8408325275,132.96,5.01024,1.4613200000000002,5.219,5.01024,1.4613200000000002,5.219,0.0,0.0,0.0,134.0,109.00024,12.65132,109.7319835681,5.01024,1.4613200000000002,5.219,103.99,11.19,104.5903255564,129.45,110.85024,8.59132,111.1826717047,5.01024,1.4613200000000002,5.219,105.84,7.13,106.0798873491,129.45
2019-06-05 09:00:00,110.52584,12.12837,111.1892920499,4.96584,1.4483700000000002,5.17275,105.56,10.68,106.098897261,133.02,4.96584,1.4483700000000002,5.17275,4.96584,1.4483700000000002,5.17275,0.0,0.0,0.0,134.0,111.40584,11.74837,112.0235929783,4.96584,1.4483700000000002,5.17275,106.44,10.3,106.9371946518,129.52,112.91584,11.91837,113.5430951946,4.96584,1.4483700000000002,5.17275,107.95,10.47,108.4565507473,129.52
2019-06-05 09:30:00,111.78928,13.05604,112.5491150716,5.36928,1.56604,5.593,106.42,11.49,107.038481398,132.68,5.36928,1.56604,5.593,5.36928,1.56604,5.593,0.0,0.0,0.0,133.76,112.63928,12.67604,113.3502950548,5.36928,1.56604,5.593,107.27,11.11,107.84379908,129.2,114.15928,12.85604,114.8808903804,5.36928,1.56604,5.593,108.79,11.29,109.3742574832,129.2
2019-06-05 10:00:00,112.03216,13.51688,112.8446317695,5.37216,1.56688,5.596,106.66,11.95,107.3273408783,132.74,5.37216,1.56688,5.596,5.37216,1.56688,5.596,0.0,0.0,0.0,133.89,112.92216,13.13688,113.6837360188,5.37216,1.56688,5.596,107.55,11.57,108.1705477475,129.25,114.44216,13.31688,115.2143536127,5.37216,1.56688,5.596,109.07,11.75,109.7010820366,129.25
2019-06-05 10:30:00,111.62824,13.89157,112.489286968,6.58824,1.92157,6.86275,105.04,11.97,105.7198302117,132.76,6.58824,1.92157,6.86275,6.58824,1.92157,6.86275,0.0,0.0,0.0,133.89,112.48824,13.52157,113.2980008366,6.58824,1.92157,6.86275,105.9,11.6,106.5334219858,129.25,113.98824,13.71157,114.8099560585,6.58824,1.92157,6.86275,107.4,11.79,108.0451947104,129.25
2019-06-05 11:00:00,110.94328,23.80304,113.4680399513,6.59328,1.92304,6.868,104.35,21.88,106.6192144972,132.88,6.59328,1.92304,6.868,6.59328,1.92304,6.868,0.0,0.0,0.0,133.63,113.24328,10.20304,113.701989826,6.59328,1.92304,6.868,106.65,8.28,106.9709348375,129.37,114.77328,10.35304,115.2392781963,6.59328,1.92304,6.868,108.18,8.43,108.5079596159,129.37
2019-06-05 11:30:00,111.03728,26.67254,114.1958928327,7.51728,2.19254,7.8305,103.52,24.48,106.3750948296,132.8,7.51728,2.19254,7.8305,7.51728,2.19254,7.8305,0.0,0.0,0.0,133.52,113.69728,10.09254,114.1443421421,7.51728,2.19254,7.8305,106.18,7.9,106.4734821446,129.31,115.21728,10.21254,115.6690000988,7.51728,2.19254,7.8305,107.7,8.02,107.9981962812,129.31
2019-06-05 12:00:00,113.62256,26.78658,116.737341965,7.46256,2.17658,7.7735,106.16,24.61,108.9752159897,132.63,7.46256,2.17658,7.7735,7.46256,2.17658,7.7735,0.0,0.0,0.0,133.39,116.34256,10.22658,116.7911563683,7.46256,2.17658,7.7735,108.88,8.05,109.1771812239,129.13,117.89256,10.36658,118.3474616722,7.46256,2.17658,7.7735,110.43,8.19,110.7332876781,129.13
2019-06-05 12:30:00,109.75712,25.80666,112.750206612,7.2571200000000005,2.11666,7.5595,102.5,23.69,105.2020251706,132.85,7.2571200000000005,2.11666,7.5595,7.2571200000000005,2.11666,7.5595,0.0,0.0,0.0,133.47,112.37712,9.18666,112.7519925387,7.2571200000000005,2.11666,7.5595,105.12,7.07,105.3574833602,129.35,113.87712,9.30666,114.2567826427,7.2571200000000005,2.11666,7.5595,106.62,7.19,106.8621565382,129.35
2019-06-05 13:00:00,107.18272,24.76621,110.0068208084,7.39272,2.15621,7.70075,99.79,22.61,102.3193833054,133.31,7.39272,2.15621,7.70075,7.39272,2.15621,7.70075,0.0,0.0,0.0,133.74,109.70272,8.00621,109.9944824705,7.39272,2.15621,7.70075,102.31,5.85,102.4771125667,129.79,111.16272,8.11621,111.4586164572,7.39272,2.15621,7.70075,103.77,5.96,103.9410145227,129.79
2019-06-05 13:30:00,106.4488,23.44715,109.0005314875,7.2588,2.11715,7.56125,99.19,21.33,101.4575034189,133.82,7.2588,2.11715,7.56125,7.2588,2.11715,7.56125,0.0,0.0,0.0,134.05,108.9688,6.55715,109.1659085501,7.2588,2.11715,7.56125,101.71,4.44,101.8068646998,130.28,110.4088,6.63715,110.6081139771,7.2588,2.11715,7.56125,103.15,4.52,103.2489849829,130.28
2019-06-05 14:00:00,105.93072,24.45896,108.7177913867,7.47072,2.17896,7.782,98.46,22.28,100.9493437324,133.54,7.47072,2.17896,7.782,7.47072,2.17896,7.782,0.0,0.0,0.0,133.88,108.41072,7.61896,108.6781153793,7.47072,2.17896,7.782,100.94,5.44,101.0864837651,130.0,109.85072,7.70896,110.1208824374,7.47072,2.17896,7.782,102.38,5.53,102.5292411949,130.0
2019-06-05 14:30:00,105.60328,24.26054,108.3541718064,7.37328,2.15054,7.6805,98.23,22.11,100.6875612973,133.71,7.37328,2.15054,7.6805,7.37328,2.15054,7.6805,0.0,0.0,0.0,134.01,108.10328,7.39054,108.3556146596,7.37328,2.15054,7.6805,100.73,5.24,100.8662009793,130.16,109.53328,7.48054,109.7884233708,7.37328,2.15054,7.6805,102.16,5.33,102.2989467199,130.16
2019-06-05 15:00:00,105.5088,23.75465,108.1498510127,6.8388,1.99465,7.12375,98.67,21.76,101.04091498,133.8,6.8388,1.99465,7.12375,6.8388,1.99465,7.12375,0.0,0.0,0.0,134.06,107.9888,6.84465,108.2054996711,6.8388,1.99465,7.12375,101.15,4.85,101.2662085792,130.26,109.4388,6.93465,109.6582888616,6.8388,1.99465,7.12375,102.6,4.94,102.7188570809,130.26
2019-06-05 15:30:00,104.14312,22.39591,106.524017142,6.6031200000000005,1.92591,6.87825,97.54,20.47,99.6648007072,134.22,6.6031200000000005,1.92591,6.87825,6.6031200000000005,1.92591,6.87825,0.0,0.0,0.0,134.31,106.62312,5.34591,106.7570535012,6.6031200000000005,1.92591,6.87825,100.02,3.42,100.0784532255,130.67,108.04312,5.41591,108.1787773108,6.6031200000000005,1.92591,6.87825,101.44,3.49,101.5000182266,130.67
2019-06-05 16:00:00,105.73608,22.02969,108.00660098,5.89608,1.71969,6.14175,99.84,20.31,101.8848452911,134.22,5.89608,1.71969,6.14175,5.89608,1.71969,6.14175,0.0,0.0,0.0,134.31,108.23608,4.94969,108.3491967892,5.89608,1.71969,6.14175,102.34,3.23,102.3909590735,130.67,109.70608,5.01969,109.8208599341,5.89608,1.71969,6.14175,103.81,3.3,103.86243835,130.67
2019-06-05 16:30:00,102.06416,10.56038,102.6090365526,5.86416,1.71038,6.1085,96.2,8.85,96.6062239196,134.37,5.86416,1.71038,6.1085,5.86416,1.71038,6.1085,0.0,0.0,0.0,134.51,103.22416,6.00038,103.3984127917,5.86416,1.71038,6.1085,97.36,4.29,97.4544698821,130.82,104.61416,6.08038,104.7907128206,5.86416,1.71038,6.1085,98.75,4.37,98.8466458713,130.82
2019-06-05 17:00:00,104.3892,6.51185,104.5921090095,5.1492,1.5018500000000001,5.36375,99.24,5.01,99.3663811357,134.35,5.1492,1.5018500000000001,5.36375,5.1492,1.5018500000000001,5.36375,0.0,0.0,0.0,134.51,105.1892,6.1118500000000004,105.3666100198,5.1492,1.5018500000000001,5.36375,100.04,4.61,100.1461616838,130.82,106.6192,6.19185,106.7988427609,5.1492,1.5018500000000001,5.36375,101.47,4.69,101.5783293818,130.82
2019-06-05 17:30:00,103.8652,4.4186,103.9591448455,5.0352,1.4686,5.245,98.83,2.95,98.8740178207,134.92,5.0352,1.4686,5.245,5.0352,1.4686,5.245,0.0,0.0,0.0,134.84,104.6252,3.9986,104.7015820177,5.0352,1.4686,5.245,99.59,2.5300000000000002,99.6221310754,131.36,106.0652,4.0486,106.1424411487,5.0352,1.4686,5.245,101.03,2.58,101.0629373213,131.36
2019-06-05 18:00:00,102.58592,2.10756,102.6075669305,4.10592,1.19756,4.277,98.48,0.91,98.4842043172,135.28,4.10592,1.19756,4.277,4.10592,1.19756,4.277,0.0,0.0,0.0,134.96,103.34592,1.78756,103.3613784322,4.10592,1.19756,4.277,99.24,0.59,99.2417538136,131.72,104.78592,1.79756,104.8013370726,4.10592,1.19756,4.277,100.68,0.6000000000000001,100.6817878268,131.72
2019-06-05 18:30:00,98.92016,2.77088,98.9589603341,3.98016,1.1608800000000001,4.146,94.94,1.6099999999999999,94.9536502721,135.93,3.98016,1.1608800000000001,4.146,3.98016,1.1608800000000001,4.146,0.0,0.0,0.0,135.3,99.63016,3.22088,99.6822092933,3.98016,1.1608800000000001,4.146,95.65,2.06,95.672180387,132.36,101.01016,3.24088,101.0621379469,3.98016,1.1608800000000001,4.146,97.03,2.08,97.0522915752,132.36
2019-06-05 19:00:00,98.83672,3.10821,98.8855813037,3.21672,0.9382100000000001,3.35075,95.62,2.17,95.6446198173,135.18,3.21672,0.9382100000000001,3.35075,3.21672,0.9382100000000001,3.35075,0.0,0.0,0.0,134.5,99.54672,3.5382100000000003,99.6095798242,3.21672,0.9382100000000001,3.35075,96.33,2.6,96.3650813314,131.65,100.95672,3.56821,101.0197576505,3.21672,0.9382100000000001,3.35075,97.74,2.63,97.7753777799,131.65
2019-06-05 19:30:00,103.512,1.01975,103.5170229192,2.502,0.72975,2.60625,101.01,0.29,101.0104162946,133.85,2.502,0.72975,2.60625,2.502,0.72975,2.60625,0.0,0.0,0.0,133.49,104.312,1.05975,104.3173830867,2.502,0.72975,2.60625,101.81,0.33,101.8105348184,130.36,105.772,1.05975,105.7773087863,2.502,0.72975,2.60625,103.27,0.33,103.2705272573,130.36
2019-06-05 20:00:00,102.31784,1.10687,102.3238268609,1.97784,0.57687,2.06025,100.34,0.53,100.3413997311,134.2,1.97784,0.57687,2.06025,1.97784,0.57687,2.06025,0.0,0.0,0.0,133.77,103.08784,1.5268700000000002,103.0991468823,1.97784,0.57687,2.06025,101.11,0.9500000000000001,101.1144628626,130.71,104.53784,1.53687,104.5491365878,1.97784,0.57687,2.06025,102.56,0.96,102.5644928813,130.71
2019-06-05 20:30:00,101.01504,1.7589700000000001,101.030353269,1.74504,0.50897,1.8177500000000002,99.27,1.25,99.2778696387,134.31,1.74504,0.50897,1.8177500000000002,1.74504,0.50897,1.8177500000000002,0.0,0.0,0.0,133.77,101.77504,2.20897,101.7990094031,1.74504,0.50897,1.8177500000000002,100.03,1.7000000000000002,100.0444446234,130.81,103.20504,2.22897,103.2291072744,1.74504,0.50897,1.8177500000000002,101.46,1.72,101.4745780972,130.81
2019-06-05 21:00:00,99.40712,2.61541,99.4415198806,1.52712,0.44541000000000003,1.5907499999999999,97.88,2.17,97.9040514994,134.23,1.52712,0.44541000000000003,1.5907499999999999,1.52712,0.44541000000000003,1.5907499999999999,0.0,0.0,0.0,133.57,100.17712,3.06541,100.2240096482,1.52712,0.44541000000000003,1.5907499999999999,98.65,2.62,98.6847855548,130.73,101.57712,3.09541,101.6242730383,1.52712,0.44541000000000003,1.5907499999999999,100.05,2.65,100.0850887995,130.73
2019-06-05 21:30:00,97.42264,3.82202,97.4975826441,1.4126400000000001,0.41202000000000005,1.4715,96.01,3.41,96.0705376273,134.54,1.4126400000000001,0.41202000000000005,1.4715,1.4126400000000001,0.41202000000000005,1.4715,0.0,0.0,0.0,133.72,98.14264,4.28202,98.2360090876,1.4126400000000001,0.41202000000000005,1.4715,96.73,3.87,96.8073850489,131.03,99.53264,4.33202,99.6268679757,1.4126400000000001,0.41202000000000005,1.4715,98.12,3.92,98.1982728972,131.03
2019-06-05 22:00:00,94.75832,5.47326,94.9162566911,1.34832,0.39326000000000005,1.4045,93.41,5.08,93.5480331167,135.03,1.34832,0.39326000000000005,1.4045,1.34832,0.39326000000000005,1.4045,0.0,0.0,0.0,133.99,95.45832,5.93326,95.6425346352,1.34832,0.39326000000000005,1.4045,94.11,5.54,94.2729213507,131.5,96.80832,6.00326,96.9942779335,1.34832,0.39326000000000005,1.4045,95.46,5.61,95.6247023525,131.5
2019-06-05 22:30:00,90.1776,7.02055,90.4504707786,1.1676,0.34055,1.21625,89.01,6.68,89.260307528,133.86,1.1676,0.34055,1.21625,1.1676,0.34055,1.21625,0.0,0.0,0.0,132.62,90.8276,7.46055,91.1334885103,1.1676,0.34055,1.21625,89.66,7.12,89.9422592556,130.36,92.1276,7.56055,92.4373117202,1.1676,0.34055,1.21625,90.96,7.22,91.2460958069,130.36
2019-06-05 23:00:00,85.19784,8.46562,85.6173969626,1.04784,0.30562,1.0915,84.15,8.16,84.5447106566,134.68,1.04784,0.30562,1.0915,1.04784,0.30562,1.0915,0.0,0.0,0.0,133.22,85.80784,8.91562,86.2697727217,1.04784,0.30562,1.0915,84.76,8.61,85.1961836,131.14,87.01784,9.02562,87.4846631968,1.04784,0.30562,1.0915,85.97,8.72,86.4111063463,131.14
2019-06-05 23:30:00,79.72856,10.29083,80.3899524926,1.16856,0.34083,1.21725,78.56,9.95,79.1876006708,135.75,1.16856,0.34083,1.21725,1.16856,0.34083,1.21725,0.0,0.0,0.0,134.03,80.28856,10.730830000000001,81.0024911923,1.16856,0.34083,1.21725,79.12,10.39,79.7992888439,132.16,81.42856,10.87083,82.1509910382,1.16856,0.34083,1.21725,80.26,10.53,80.9478134356,132.16
2019-06-06 00:00:00,75.15184,11.78137,76.0697031312,1.10184,0.32137000000000004,1.14775,74.05,11.46,74.9315294119,136.71,1.10184,0.32137000000000004,1.14775,1.10184,0.32137000000000004,1.14775,0.0,0.0,0.0,134.77,75.66184,12.21137,76.6409263348,1.10184,0.32137000000000004,1.14775,74.56,11.89,75.5020906995,133.08,76.74184,12.38137,77.7342159519,1.10184,0.32137000000000004,1.14775,75.64,12.06,76.595386284,133.08
2019-06-06 00:30:00,71.54112,13.15116,72.7398436911,1.34112,0.39116,1.397,70.2,12.76,71.3502459701,136.71,1.34112,0.39116,1.397,1.34112,0.39116,1.397,0.0,0.0,0.0,134.61,72.04112,13.57116,73.3082488851,1.34112,0.39116,1.397,70.7,13.18,71.9180255569,133.08,73.04112,13.75116,74.324286826,1.34112,0.39116,1.397,71.7,13.36,72.9340770833,133.08
2019-06-06 01:00:00,69.52128,13.72579,70.86328869,1.15128,0.33579000000000003,1.19925,68.37,13.39,69.6688524378,136.98,1.15128,0.33579000000000003,1.19925,1.15128,0.33579000000000003,1.19925,0.0,0.0,0.0,134.77,69.98128,14.14579,71.3966590616,1.15128,0.33579000000000003,1.19925,68.83,13.81,70.2017449926,133.34,70.97128,14.345790000000001,72.4066590554,1.15128,0.33579000000000003,1.19925,69.82,14.01,71.2117441157,133.34
2019-06-06 01:30:00,68.59504,14.33272,70.0764323807,1.17504,0.34272,1.224,67.42,13.99,68.8562016089,137.19,1.17504,0.34272,1.224,1.17504,0.34272,1.224,0.0,0.0,0.0,134.92,69.06504,14.75272,70.6231017274,1.17504,0.34272,1.224,67.89,14.41,69.4024509654,133.54,70.03504,14.94272,71.611393708,1.17504,0.34272,1.224,68.86,14.6,70.3907635986,133.54
2019-06-06 02:00:00,68.85064,14.25602,70.3110569871,1.22064,0.35602,1.2715,67.63,13.9,69.0436593758,137.29,1.22064,0.35602,1.2715,1.22064,0.35602,1.2715,0.0,0.0,0.0,135.03,69.32064,14.66602,70.8550864275,1.22064,0.35602,1.2715,68.1,14.31,69.5872552987,133.64,70.30064,14.88602,71.8594014437,1.22064,0.35602,1.2715,69.08,14.53,70.5915526108,133.64
2019-06-06 02:30:00,68.1376,14.4768,69.6585261974,1.0176,0.2968,1.06,67.12,14.18,68.6015072721,137.43,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0.0,0.0,0.0,135.13,68.5976,14.8968,70.1964769486,1.0176,0.2968,1.06,67.58,14.6,69.1391090484,133.77,69.5676,15.0968,71.1868270117,1.0176,0.2968,1.06,68.55,14.8,70.1294695545,133.77
2019-06-06 03:00:00,67.00736,22.74048,70.7609760023,0.9273600000000001,0.27048,0.966,66.08,22.47,69.7958974439,137.25,0.9273600000000001,0.27048,0.966,0.9273600000000001,0.27048,0.966,0.0,0.0,0.0,135.32,66.84736,11.40048,67.812539277,0.9273600000000001,0.27048,0.966,65.92,11.13,66.852997689,133.61,67.78736,11.56048,68.7660590233,0.9273600000000001,0.27048,0.966,66.86,11.29,67.8065166485,133.61
2019-06-06 03:30:00,66.74304,28.00422,72.3800367936,1.28304,0.37422000000000005,1.3365,65.46,27.63,71.052294122,137.19,1.28304,0.37422000000000005,1.3365,1.28304,0.37422000000000005,1.3365,0.0,0.0,0.0,135.5,66.19304,9.24422,66.8354258448,1.28304,0.37422000000000005,1.3365,64.91,8.87,65.5132429361,133.55,67.12304,9.37422,67.7744679024,1.28304,0.37422000000000005,1.3365,65.84,9.0,66.45228062300001,133.55
2019-06-06 04:00:00,66.12056,28.21683,71.8896233817,1.36056,0.39683,1.4172500000000001,64.76,27.82,70.4826929111,137.27,1.36056,0.39683,1.4172500000000001,1.36056,0.39683,1.4172500000000001,0.0,0.0,0.0,135.56,65.60056,9.43683,66.2758419996,1.36056,0.39683,1.4172500000000001,64.24,9.04,64.8729465956,133.63,66.51056,9.55683,67.193657373,1.36056,0.39683,1.4172500000000001,65.15,9.16,65.7907903889,133.63
2019-06-06 04:30:00,66.65528,27.97154,72.286467626,1.44528,0.42154,1.5055,65.21,27.55,70.7908652299,137.23,1.44528,0.42154,1.5055,1.44528,0.42154,1.5055,0.0,0.0,0.0,135.56,66.11528,9.21154,66.7538966552,1.44528,0.42154,1.5055,64.67,8.79,65.2646382048,133.58,67.03528,9.33154,67.6816548516,1.44528,0.42154,1.5055,65.59,8.91,66.1924179948,133.58
2019-06-06 05:00:00,66.5264,27.43895,71.9628923409,1.4364,0.41895000000000004,1.49625,65.09,27.02,70.4754460788,137.23,1.4364,0.41895000000000004,1.49625,1.4364,0.41895000000000004,1.49625,0.0,0.0,0.0,135.56,65.9964,8.67895,66.5646226314,1.4364,0.41895000000000004,1.49625,64.56,8.26,65.0862596867,133.58,66.9164,8.79895,67.492415204,1.4364,0.41895000000000004,1.49625,65.48,8.38,66.0140500197,133.58
2019-06-06 05:30:00,68.68296,26.79003,73.7228234793,1.5429599999999999,0.45003000000000004,1.60725,67.14,26.34,72.1219467291,136.94,1.5429599999999999,0.45003000000000004,1.60725,1.5429599999999999,0.45003000000000004,1.60725,0.0,0.0,0.0,135.4,68.12296,8.12003,68.6051934358,1.5429599999999999,0.45003000000000004,1.60725,66.58,7.67,67.0203349738,133.3,69.08296,8.22003,69.5702828481,1.5429599999999999,0.45003000000000004,1.60725,67.54,7.77,67.9854727129,133.3
2019-06-06 06:00:00,72.25688,25.06909,76.4821285057,1.91688,0.5590900000000001,1.99675,70.34,24.51,74.4879567447,136.09,1.91688,0.5590900000000001,1.99675,1.91688,0.5590900000000001,1.99675,0.0,0.0,0.0,134.77,71.68688,6.62909,71.9927329552,1.91688,0.5590900000000001,1.99675,69.77,6.07,70.0335476754,132.48,72.67688,6.71909,72.9868142678,1.91688,0.5590900000000001,1.99675,70.76,6.16,71.0276227956,132.48
2019-06-06 06:30:00,82.61704,8.99872,83.105669241,1.84704,0.5387200000000001,1.924,80.77,8.46,81.2118495049,135.24,1.84704,0.5387200000000001,1.924,1.84704,0.5387200000000001,1.924,0.0,0.0,0.0,134.01,83.08704,6.79872,83.3647336084,1.84704,0.5387200000000001,1.924,81.24,6.26,81.4808271927,131.65,84.22704,6.89872,84.509091847,1.84704,0.5387200000000001,1.924,82.38,6.36,82.6251414522,131.65
2019-06-06 07:00:00,91.53232,3.56401,91.601679962,2.24232,0.6540100000000001,2.33575,89.29,2.91,89.3374064992,135.29,2.24232,0.6540100000000001,2.33575,2.24232,0.6540100000000001,2.33575,0.0,0.0,0.0,134.48,92.23232,3.97401,92.3178943004,2.24232,0.6540100000000001,2.33575,89.99,3.32,90.0512215353,131.7,93.52232,4.01401,93.6084217069,2.24232,0.6540100000000001,2.33575,91.28,3.36,91.3418195571,131.7
2019-06-06 07:30:00,99.5216,3.1688,99.5720350299,3.3216,0.9688,3.46,96.2,2.2,96.2251526369,134.11,3.3216,0.9688,3.46,3.3216,0.9688,3.46,0.0,0.0,0.0,133.93,100.3116,2.9388,100.3546393546,3.3216,0.9688,3.46,96.99,1.97,97.0100046387,130.56,101.6816,2.9688,101.7249308282,3.3216,0.9688,3.46,98.36,2.0,98.3803313676,130.56
2019-06-06 08:00:00,104.16672,6.52071,104.3706147077,4.59672,1.34071,4.78825,99.57,5.18,99.7046503429,133.77,4.59672,1.34071,4.78825,4.59672,1.34071,4.78825,0.0,0.0,0.0,134.04,104.96672,6.14071,105.1461869345,4.59672,1.34071,4.78825,100.37,4.8,100.4847097821,130.24,106.40672,6.21071,106.5878181588,4.59672,1.34071,4.78825,101.81,4.87,101.9264097278,130.24
2019-06-06 08:30:00,106.42144,9.45792,106.8408870349,5.82144,1.69792,6.064,100.6,7.76,100.8988483581,133.55,5.82144,1.69792,6.064,5.82144,1.69792,6.064,0.0,0.0,0.0,134.13,107.24144,9.07792,107.6249742616,5.82144,1.69792,6.064,101.42,7.38,101.6881546691,130.03,108.69144,9.18792,109.0790860028,5.82144,1.69792,6.064,102.87,7.49,103.1423143041,130.03
2019-06-06 09:00:00,106.91896,11.40803,107.5258441304,6.67896,1.9480300000000002,6.95725,100.24,9.46,100.6853971537,133.23,6.67896,1.9480300000000002,6.95725,6.67896,1.9480300000000002,6.95725,0.0,0.0,0.0,134.0,107.74896,11.04803,108.3138834497,6.67896,1.9480300000000002,6.95725,101.07,9.1,101.4788396662,129.73,109.19896,11.16803,109.7685645308,6.67896,1.9480300000000002,6.95725,102.52,9.22,102.9337592824,129.73
2019-06-06 09:30:00,109.89376,13.44943,110.7137103265,6.68376,1.94943,6.96225,103.21,11.5,103.8487077435,132.6,6.68376,1.94943,6.96225,6.68376,1.94943,6.96225,0.0,0.0,0.0,133.66,110.76376,13.09943,111.5356696114,6.68376,1.94943,6.96225,104.08,11.15,104.6755410781,129.13,112.25376,13.26943,113.0353237119,6.68376,1.94943,6.96225,105.57,11.32,106.17517271,129.13
2019-06-06 10:00:00,109.1712,14.5041,110.1304672933,7.3512,2.1441,7.6575,101.82,12.36,102.5674509774,132.41,7.3512,2.1441,7.6575,7.3512,2.1441,7.6575,0.0,0.0,0.0,133.56,110.0012,14.1541,110.9080815281,7.3512,2.1441,7.6575,102.65,12.01,103.3501940008,128.93,111.4912,14.3341,112.4088702027,7.3512,2.1441,7.6575,104.14,12.19,104.8510166856,128.93
2019-06-06 10:30:00,108.466,14.7105,109.4589967351,8.196,2.3905,8.5375,100.27,12.32,101.0240332792,132.48,8.196,2.3905,8.5375,8.196,2.3905,8.5375,0.0,0.0,0.0,133.56,109.306,14.3705,110.2466004294,8.196,2.3905,8.5375,101.11,11.98,101.817250503,128.99,110.756,14.5505,111.707692601,8.196,2.3905,8.5375,102.56,12.16,103.2783578491,128.99
2019-06-06 11:00:00,107.3392,24.6356,110.1299988377,8.4192,2.4556,8.77,98.92,22.18,101.3761253945,132.75,8.4192,2.4556,8.77,8.4192,2.4556,8.77,0.0,0.0,0.0,133.46,109.5692,10.9156,110.1115793729,8.4192,2.4556,8.77,101.15,8.46,101.5031728568,129.24,111.0192,11.0556,111.5683156635,8.4192,2.4556,8.77,102.6,8.6,102.9597979796,129.24
2019-06-06 11:30:00,108.44704,26.79497,111.7082400813,8.65704,2.52497,9.01775,99.79,24.27,102.6989629938,132.78,8.65704,2.52497,9.01775,8.65704,2.52497,9.01775,0.0,0.0,0.0,133.46,111.00704,10.23497,111.4778791531,8.65704,2.52497,9.01775,102.35,7.71,102.6399853858,129.28,112.46704,10.35497,112.9427310191,8.65704,2.52497,9.01775,103.81,7.83,104.1048750059,129.28
2019-06-06 12:00:00,107.64008,26.03919,110.7448700314,7.30008,2.12919,7.60425,100.34,23.91,103.149424138,132.46,7.30008,2.12919,7.60425,7.30008,2.12919,7.60425,0.0,0.0,0.0,133.08,110.22008,9.53919,110.6321028502,7.30008,2.12919,7.60425,102.92,7.41,103.186406566,128.97,111.69008,9.65919,112.1069753488,7.30008,2.12919,7.60425,104.39,7.53,104.6612296889,128.97
2019-06-06 12:30:00,108.74928,25.73104,111.7519231154,6.92928,2.02104,7.218,101.82,23.71,104.5441366122,132.46,6.92928,2.02104,7.218,6.92928,2.02104,7.218,0.0,0.0,0.0,133.08,111.35928,9.21104,111.7395744578,6.92928,2.02104,7.218,104.43,7.19,104.6772229284,128.97,112.85928,9.33104,113.2443614031,6.92928,2.02104,7.218,105.93,7.31,106.1819240737,128.97
2019-06-06 13:00:00,108.44888,24.50259,111.1824468608,6.96888,2.03259,7.25925,101.48,22.47,103.9379204141,132.65,6.96888,2.03259,7.25925,6.96888,2.03259,7.25925,0.0,0.0,0.0,133.08,111.01888,7.90259,111.2997872647,6.96888,2.03259,7.25925,104.05,5.87,104.2154470316,129.16,112.53888,8.01259,112.8237612835,6.96888,2.03259,7.25925,105.57,5.98,105.7392325488,129.16
2019-06-06 13:30:00,103.90312,23.46466,106.519709982,8.31312,2.4246600000000003,8.6595,95.59,21.04,97.8781369868,133.11,8.31312,2.4246600000000003,8.6595,8.31312,2.4246600000000003,8.6595,0.0,0.0,0.0,133.31,106.32312,6.76466,106.5380986852,8.31312,2.4246600000000003,8.6595,98.01,4.34,98.106043137,129.6,107.73312,6.83466,107.9496999637,8.31312,2.4246600000000003,8.6595,99.42,4.41,99.5177597216,129.6
2019-06-06 14:00:00,104.52944,24.34817,107.3277094187,8.35944,2.43817,8.70775,96.17,21.91,98.6342587542,133.11,8.35944,2.43817,8.70775,8.35944,2.43817,8.70775,0.0,0.0,0.0,133.39,106.98944,7.65817,107.2631709361,8.35944,2.43817,8.70775,98.63,5.22,98.7680378463,129.6,108.39944,7.74817,108.6759988712,8.35944,2.43817,8.70775,100.04,5.31,100.1808250116,129.6
2019-06-06 14:30:00,105.13512,24.23316,107.8917953368,8.20512,2.39316,8.547,96.93,21.84,99.360004529,133.18,8.20512,2.39316,8.547,8.20512,2.39316,8.547,0.0,0.0,0.0,133.47,107.60512,7.52316,107.867788457,8.20512,2.39316,8.547,99.4,5.13,99.5322907402,129.67,109.03512,7.61316,109.3005837066,8.20512,2.39316,8.547,100.83,5.22,100.9650300847,129.67
2019-06-06 15:00:00,106.41,23.94875,109.0716770136,6.75,1.96875,7.03125,99.66,21.98,102.0550635686,133.18,6.75,1.96875,7.03125,6.75,1.96875,7.03125,0.0,0.0,0.0,133.47,108.97,7.21875,109.2088423689,6.75,1.96875,7.03125,102.22,5.25,102.3547307163,129.67,110.42,7.30875,110.6616203865,6.75,1.96875,7.03125,103.67,5.34,103.8074395215,129.67
2019-06-06 15:30:00,106.64648,23.15064,109.1303066467,7.4764800000000005,2.18064,7.788,99.17,20.97,101.3628620354,133.59,7.4764800000000005,2.18064,7.788,7.4764800000000005,2.18064,7.788,0.0,0.0,0.0,133.79,109.15648,6.32064,109.3393232831,7.4764800000000005,2.18064,7.788,101.68,4.14,101.7642471598,130.08,110.62648,6.39064,110.8109126251,7.4764800000000005,2.18064,7.788,103.15,4.21,103.2358784532,130.08
2019-06-06 16:00:00,104.07784,22.83437,106.5532976137,7.79784,2.2743700000000002,8.12275,96.28,20.56,98.4507592657,133.63,7.79784,2.2743700000000002,8.12275,7.79784,2.2743700000000002,8.12275,0.0,0.0,0.0,133.73,106.52784,5.96437,106.6946784266,7.79784,2.2743700000000002,8.12275,98.73,3.69,98.7989321805,130.12,107.94784,6.03437,108.1163714798,7.79784,2.2743700000000002,8.12275,100.15,3.76,100.2205572724,130.12
2019-06-06 16:30:00,105.64616,21.82013,107.8759898956,7.64616,2.23013,7.96475,98.0,19.59,99.9388217861,133.82,7.64616,2.23013,7.96475,7.64616,2.23013,7.96475,0.0,0.0,0.0,133.82,108.11616,4.88013,108.2262432221,7.64616,2.23013,7.96475,100.47,2.65,100.504942167,130.3,109.55616,4.93013,109.6670341341,7.64616,2.23013,7.96475,101.91,2.7,101.9457605788,130.3
2019-06-06 17:00:00,105.65816,21.02113,107.7289871904,8.19816,2.39113,8.53975,97.46,18.63,99.2246365577,133.82,8.19816,2.39113,8.53975,8.19816,2.39113,8.53975,0.0,0.0,0.0,133.69,108.12816,4.04113,108.2036492761,8.19816,2.39113,8.53975,99.93,1.65,99.9436211071,130.3,109.57816,4.08113,109.6541324851,8.19816,2.39113,8.53975,101.38,1.69,101.3940851332,130.3
2019-06-06 17:30:00,105.20984,18.06412,106.7493459661,5.73984,1.67412,5.979,99.47,16.39,100.8112741711,134.45,5.73984,1.67412,5.979,5.73984,1.67412,5.979,0.0,0.0,0.0,134.05,107.71984,2.59412,107.7510714016,5.73984,1.67412,5.979,101.98,0.92,101.9841497489,130.92,109.17984,2.60412,109.2108918716,5.73984,1.67412,5.979,103.44,0.93,103.4441806,130.92
2019-06-06 18:00:00,107.04416,16.43538,108.2985406451,3.58416,1.04538,3.7335000000000003,103.46,15.39,104.5983924351,134.42,3.58416,1.04538,3.7335000000000003,3.58416,1.04538,3.7335000000000003,0.0,0.0,0.0,133.94,109.67416,2.90538,109.7126364857,3.58416,1.04538,3.7335000000000003,106.09,1.8599999999999999,106.1063037713,130.89,111.18416,2.91538,111.2223757859,3.58416,1.04538,3.7335000000000003,107.6,1.87,107.6162483085,130.89
2019-06-06 18:30:00,102.79488,3.98559,102.8721161533,4.30488,1.25559,4.48425,98.49,2.73,98.5278285562,134.68,4.30488,1.25559,4.48425,4.30488,1.25559,4.48425,0.0,0.0,0.0,134.31,103.80488,2.3155900000000003,103.8307038831,4.30488,1.25559,4.48425,99.5,1.06,99.505646071,131.16,105.23488,2.32559,105.2605735186,4.30488,1.25559,4.48425,100.93,1.07,100.9356715933,131.16
2019-06-06 19:00:00,99.41512,1.42816,99.4253776739,3.76512,1.09816,3.922,95.65,0.33,95.6505692612,134.35,3.76512,1.09816,3.922,3.76512,1.09816,3.922,0.0,0.0,0.0,133.89,100.14512,1.83816,100.161988259,3.76512,1.09816,3.922,96.38,0.74,96.3828407965,130.85,101.54512,1.83816,101.5617557351,3.76512,1.09816,3.922,97.78,0.74,97.7828001235,130.85
2019-06-06 19:30:00,98.34664,1.78777,98.3628879246,2.66664,0.7777700000000001,2.77775,95.68,1.01,95.6853306416,134.06,2.66664,0.7777700000000001,2.77775,2.66664,0.7777700000000001,2.77775,0.0,0.0,0.0,133.52,99.07664,2.22777,99.1016828962,2.66664,0.7777700000000001,2.77775,96.41,1.45,96.4209033353,130.57,100.47664,2.23777,100.5015562082,2.66664,0.7777700000000001,2.77775,97.81,1.46,97.8208960294,130.57
2019-06-06 20:00:00,97.40648,2.14814,97.4301639712,2.01648,0.58814,2.1005,95.39,1.56,95.4027552013,134.23,2.01648,0.58814,2.1005,2.01648,0.58814,2.1005,0.0,0.0,0.0,133.63,98.11648,2.59814,98.1508735521,2.01648,0.58814,2.1005,96.1,2.01,96.1210179929,130.75,99.50648,2.60814,99.5406547911,2.01648,0.58814,2.1005,97.49,2.02,97.5109250289,130.75
2019-06-06 20:30:00,100.37208,1.81394,100.3884695662,1.76208,0.5139400000000001,1.8355000000000001,98.61,1.3,98.6185687383,134.48,1.76208,0.5139400000000001,1.8355000000000001,1.76208,0.5139400000000001,1.8355000000000001,0.0,0.0,0.0,133.93,101.14208,2.25394,101.1671912838,1.76208,0.5139400000000001,1.8355000000000001,99.38,1.74,99.3952312739,131.0,102.57208,2.26394,102.5970614582,1.76208,0.5139400000000001,1.8355000000000001,100.81,1.75,100.8251883212,131.0
2019-06-06 21:00:00,98.47768,2.66974,98.5138618157,1.5076800000000001,0.43974,1.5705,96.97,2.23,96.9956380463,133.95,1.5076800000000001,0.43974,1.5705,1.5076800000000001,0.43974,1.5705,0.0,0.0,0.0,133.28,99.21768,3.11974,99.2667154803,1.5076800000000001,0.43974,1.5705,97.71,2.68,97.7467467489,130.48,100.62768,3.15974,100.6772761801,1.5076800000000001,0.43974,1.5705,99.12,2.7199999999999998,99.1573133964,130.48
2019-06-06 21:30:00,95.80064,4.06227,95.886728289,1.31064,0.38227000000000005,1.36525,94.49,3.68,94.5616333404,133.49,1.31064,0.38227000000000005,1.36525,1.31064,0.38227000000000005,1.36525,0.0,0.0,0.0,132.65,96.52064,4.51227,96.6260551123,1.31064,0.38227000000000005,1.36525,95.21,4.13,95.2995330524,130.03,97.88064,4.57227,97.987373369,1.31064,0.38227000000000005,1.36525,96.57,4.19,96.6608555725,130.03
2019-06-06 22:00:00,94.4804,5.0322,94.6143172094,1.3104,0.38220000000000004,1.365,93.17,4.65,93.2859657183,133.49,1.3104,0.38220000000000004,1.365,1.3104,0.38220000000000004,1.365,0.0,0.0,0.0,132.52,95.1604,5.4922,95.3187599007,1.3104,0.38220000000000004,1.365,93.85,5.11,93.9890131877,130.03,96.5104,5.5522,96.6699758612,1.3104,0.38220000000000004,1.365,95.2,5.17,95.3402795255,130.03
2019-06-06 22:30:00,91.21136,6.62873,91.4519122515,1.40136,0.40873000000000004,1.45975,89.81,6.22,90.025132602,134.08,1.40136,0.40873000000000004,1.45975,1.40136,0.40873000000000004,1.45975,0.0,0.0,0.0,132.91,91.88136,7.07873,92.1536365743,1.40136,0.40873000000000004,1.45975,90.48,6.67,90.7255162565,130.6,93.18136,7.15873,93.4559429178,1.40136,0.40873000000000004,1.45975,91.78,6.75,92.0278811013,130.6
2019-06-06 23:00:00,85.56936,8.92648,86.0336993044,1.3593600000000001,0.39648000000000005,1.416,84.21,8.53,84.6409180007,134.71,1.3593600000000001,0.39648000000000005,1.416,1.3593600000000001,0.39648000000000005,1.416,0.0,0.0,0.0,133.22,86.17936,9.37648,86.6879488003,1.3593600000000001,0.39648000000000005,1.416,84.82,8.98,85.2940373063,131.21,87.39936,9.49648,87.9137717357,1.3593600000000001,0.39648000000000005,1.416,86.04,9.1,86.5198913545,131.21
2019-06-06 23:30:00,80.27096,10.45653,80.9491571232,1.29096,0.37653000000000003,1.34475,78.98,10.08,79.6206430519,135.43,1.29096,0.37653000000000003,1.34475,1.29096,0.37653000000000003,1.34475,0.0,0.0,0.0,133.69,80.82096,10.89653,81.5522037799,1.29096,0.37653000000000003,1.34475,79.53,10.52,80.222760486,131.89,81.97096,11.04653,82.7119344978,1.29096,0.37653000000000003,1.34475,80.68,10.67,81.3824999616,131.89
2019-06-07 00:00:00,75.8544,11.59045,76.7347934809,1.3044,0.38045,1.3587500000000001,74.55,11.21,75.388106489,136.36,1.3044,0.38045,1.3587500000000001,1.3044,0.38045,1.3587500000000001,0.0,0.0,0.0,134.46,76.3744,12.02045,77.3145535689,1.3044,0.38045,1.3587500000000001,75.07,11.64,75.9670619413,132.78,77.4644,12.18045,78.4161758157,1.3044,0.38045,1.3587500000000001,76.16,11.8,77.0687070087,132.78
2019-06-07 00:30:00,72.004,13.94325,73.3415996319,1.314,0.38325000000000004,1.36875,70.69,13.56,71.9788142442,137.19,1.314,0.38325000000000004,1.36875,1.314,0.38325000000000004,1.36875,0.0,0.0,0.0,135.07,72.454,13.68325,73.7347506035,1.314,0.38325000000000004,1.36875,71.14,13.3,72.3725749162,133.57,73.484,13.87325,74.7821189962,1.314,0.38325000000000004,1.36875,72.17,13.49,73.419949605,133.57
2019-06-07 01:00:00,70.41392,26.97906,75.4055025064,1.33392,0.38906,1.3895,69.08,26.59,74.0207707336,137.01,1.33392,0.38906,1.3895,1.33392,0.38906,1.3895,0.0,0.0,0.0,135.46,69.82392,8.31906,70.3177542549,1.33392,0.38906,1.3895,68.49,7.93,68.9475525309,133.41,70.80392,8.42906,71.3038858678,1.33392,0.38906,1.3895,69.47,8.04,69.9337007458,133.41
2019-06-07 01:30:00,69.77472,27.32221,74.9334018336,1.3447200000000001,0.39221000000000006,1.40075,68.43,26.93,73.5383559784,137.25,1.3447200000000001,0.39221000000000006,1.40075,1.3447200000000001,0.39221000000000006,1.40075,0.0,0.0,0.0,135.66,69.18472,8.57221,69.7137595153,1.3447200000000001,0.39221000000000006,1.40075,67.84,8.18,68.331383712,133.63,70.16472,8.69221,70.7010781202,1.3447200000000001,0.39221000000000006,1.40075,68.82,8.3,69.3187016612,133.63
2019-06-07 02:00:00,69.45328,27.32179,74.6340291795,1.34328,0.39179,1.39925,68.11,26.93,73.2406785878,137.44,1.34328,0.39179,1.39925,1.34328,0.39179,1.39925,0.0,0.0,0.0,135.85,68.88328,8.50179,69.405955773,1.34328,0.39179,1.39925,67.54,8.11,68.0251696066,133.81,69.84328,8.61179,70.3722011036,1.34328,0.39179,1.39925,68.5,8.22,68.9914371498,133.81
2019-06-07 02:30:00,68.35704,20.10997,71.2537424348,1.33704,0.38997000000000004,1.39275,67.02,19.72,69.8609962712,136.76,1.33704,0.38997000000000004,1.39275,1.33704,0.38997000000000004,1.39275,0.0,0.0,0.0,135.94,68.28704,13.01997,69.5171881678,1.33704,0.38997000000000004,1.39275,66.95,12.63,68.1308990107,133.16,69.22704,12.53997,70.3536346948,1.33704,0.38997000000000004,1.39275,67.89,12.15,68.9686493996,133.16
2019-06-07 03:00:00,66.48424,15.32207,68.2269741192,1.34424,0.39207000000000003,1.40025,65.14,14.93,66.8290692738,136.33,1.34424,0.39207000000000003,1.40025,1.34424,0.39207000000000003,1.40025,0.0,0.0,0.0,135.99,66.73424,15.34207,68.4750896331,1.34424,0.39207000000000003,1.40025,65.39,14.95,67.0772286249,132.73,67.67424,15.54207,69.4360043455,1.34424,0.39207000000000003,1.40025,66.33,15.15,68.0381613508,132.73
2019-06-07 03:30:00,66.15168,15.38299,67.9167221541,1.38168,0.40299,1.43925,64.77,14.98,66.4797209681,136.39,1.38168,0.40299,1.43925,1.38168,0.40299,1.43925,0.0,0.0,0.0,135.99,66.39168,15.39299,68.1527645394,1.38168,0.40299,1.43925,65.01,14.99,66.7158167154,132.78,67.33168,15.61299,69.1181639539,1.38168,0.40299,1.43925,65.95,15.21,67.6812130506,132.78
2019-06-07 04:00:00,65.62672,15.67196,67.4720439012,1.44672,0.42196000000000006,1.5070000000000001,64.18,15.25,65.9669227719,136.41,1.44672,0.42196000000000006,1.5070000000000001,1.44672,0.42196000000000006,1.5070000000000001,0.0,0.0,0.0,136.04,65.88672,15.69196,67.7295908817,1.44672,0.42196000000000006,1.5070000000000001,64.44,15.27,66.2245158533,132.8,66.79672,15.90196,68.6634847251,1.44672,0.42196000000000006,1.5070000000000001,65.35,15.48,67.1584164495,132.8
2019-06-07 04:30:00,66.2452,15.2186,67.9708195404,1.4352,0.4186,1.495,64.81,14.8,66.4783882175,136.38,1.4352,0.4186,1.495,1.4352,0.4186,1.495,0.0,0.0,0.0,136.04,66.4952,15.2386,68.2189603629,1.4352,0.4186,1.495,65.06,14.82,66.7265764145,132.77,67.4252,15.4486,69.1723704741,1.4352,0.4186,1.495,65.99,15.03,67.6799896572,132.77
2019-06-07 05:00:00,66.24352,14.66811,67.848046346,1.4335200000000001,0.41811000000000004,1.49325,64.81,14.25,66.3581087735,136.33,1.4335200000000001,0.41811000000000004,1.49325,1.4335200000000001,0.41811000000000004,1.49325,0.0,0.0,0.0,136.04,66.50352,14.67811,68.1040753961,1.4335200000000001,0.41811000000000004,1.49325,65.07,14.26,66.6142064428,132.71,67.43352,14.87811,69.0553240291,1.4335200000000001,0.41811000000000004,1.49325,66.0,14.46,67.565461591,132.71
2019-06-07 05:30:00,67.82376,14.60068,69.3775343825,1.61376,0.47068000000000004,1.681,66.21,14.13,67.7009674968,136.33,1.61376,0.47068000000000004,1.681,1.61376,0.47068000000000004,1.681,0.0,0.0,0.0,136.04,68.09376,14.62068,69.6457065051,1.61376,0.47068000000000004,1.681,66.48,14.15,67.9692055272,132.71,69.05376,14.81068,70.6242027367,1.61376,0.47068000000000004,1.681,67.44,14.34,68.9477280264,132.71
2019-06-07 06:00:00,71.66032,13.58176,72.9360381924,1.72032,0.5017600000000001,1.792,69.94,13.08,71.1525825252,136.13,1.72032,0.5017600000000001,1.792,1.72032,0.5017600000000001,1.792,0.0,0.0,0.0,136.04,71.96032,13.60176,73.2345241645,1.72032,0.5017600000000001,1.792,70.24,13.1,71.4511553441,132.53,72.95032,13.79176,74.2425877243,1.72032,0.5017600000000001,1.792,71.23,13.29,72.4592092146,132.53
2019-06-07 06:30:00,81.62992,8.25581,82.0463420145,2.41992,0.70581,2.52075,79.21,7.55,79.5690052722,134.4,2.41992,0.70581,2.52075,2.41992,0.70581,2.52075,0.0,0.0,0.0,134.99,82.00992,8.28581,82.4274324831,2.41992,0.70581,2.52075,79.59,7.58,79.9501375859,130.87,83.13992,8.39581,83.5627663685,2.41992,0.70581,2.52075,80.72,7.69,81.0854765047,130.87
2019-06-07 07:00:00,90.48864,4.01877,90.5778365902,2.73864,0.7987700000000001,2.8527500000000003,87.75,3.22,87.8090593276,133.14,2.73864,0.7987700000000001,2.8527500000000003,2.73864,0.7987700000000001,2.8527500000000003,0.0,0.0,0.0,134.28,90.92864,4.05877,91.0191803202,2.73864,0.7987700000000001,2.8527500000000003,88.19,3.26,88.2502334275,129.63,92.16864,4.11877,92.2606225091,2.73864,0.7987700000000001,2.8527500000000003,89.43,3.32,89.4916046342,129.63
2019-06-07 07:30:00,99.7548,5.59015,99.9113101709,2.6748000000000003,0.78015,2.78625,97.08,4.8100000000000005,97.1990869299,132.74,2.6748000000000003,0.78015,2.78625,2.6748000000000003,0.78015,2.78625,0.0,0.0,0.0,134.28,100.7548,2.20015,100.7788191192,2.6748000000000003,0.78015,2.78625,98.08,1.42,98.0902788252,129.24,102.1648,2.22015,102.1889202657,2.6748000000000003,0.78015,2.78625,99.49,1.44,99.5004206021,129.24
2019-06-07 08:00:00,104.78208,8.02519,105.0889526243,3.41208,0.9951900000000001,3.55425,101.37,7.03,101.6134725319,133.24,3.41208,0.9951900000000001,3.55425,3.41208,0.9951900000000001,3.55425,0.0,0.0,0.0,133.72,105.84208,5.77519,105.9995222549,3.41208,0.9951900000000001,3.55425,102.43,4.78,102.5414711227,129.71,107.34208,5.7651900000000005,107.4967885774,3.41208,0.9951900000000001,3.55425,103.93,4.77,104.0394050348,129.71
2019-06-07 08:30:00,106.78328,8.24054,107.1007721123,4.01328,1.17054,4.1805,102.77,7.07,103.0129011338,132.83,4.01328,1.17054,4.1805,4.01328,1.17054,4.1805,0.0,0.0,0.0,133.36,107.61328,7.8505400000000005,107.8992539856,4.01328,1.17054,4.1805,103.6,6.68,103.815135698,129.31,109.10328,7.97054,109.3940364675,4.01328,1.17054,4.1805,105.09,6.8,105.3097721012,129.31
