Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-07 09:00:00,104.09216,7.86563,104.3889165992,4.20216,1.22563,4.37725,99.89,6.64,100.1104475067,133.5,4.20216,1.22563,4.37725,4.20216,1.22563,4.37725,0.0,0.0,0.0,133.94,104.90216,7.49563,105.1696136808,4.20216,1.22563,4.37725,100.7,6.27,100.8950092918,129.96,106.35216,7.59563,106.6230534723,4.20216,1.22563,4.37725,102.15,6.37,102.3484215804,129.96
2019-06-07 09:30:00,104.43184,8.54262,104.7806545229,4.91184,1.43262,5.1165,99.52,7.11,99.7736563427,133.07,4.91184,1.43262,5.1165,4.91184,1.43262,5.1165,0.0,0.0,0.0,133.58,105.25184,8.18262,105.5694325714,4.91184,1.43262,5.1165,100.34,6.75,100.5667842779,129.56,106.68184,8.29262,107.0036566303,4.91184,1.43262,5.1165,101.77,6.86,102.0009436231,129.56
2019-06-07 10:00:00,110.69672,10.23446,111.1688265219,4.98672,1.45446,5.1945,105.71,8.78,106.0739953994,132.61,4.98672,1.45446,5.1945,4.98672,1.45446,5.1945,0.0,0.0,0.0,133.39,111.59672,9.83446,112.0292127896,4.98672,1.45446,5.1945,106.61,8.38,106.938844673,129.11,112.77672,13.46446,113.5776397758,4.98672,1.45446,5.1945,107.79,12.01,108.4570154485,129.11
2019-06-07 10:30:00,115.05136,6.74623,115.2489785511,3.38136,0.98623,3.52225,111.67,5.76,111.8184533071,132.78,3.38136,0.98623,3.52225,3.38136,0.98623,3.52225,0.0,0.0,0.0,133.28,115.97136,6.31623,116.1432352815,3.38136,0.98623,3.52225,112.59,5.33,112.7160902445,129.26,115.96136,22.79623,118.1808153435,3.38136,0.98623,3.52225,112.58,21.81,114.6731550974,129.26
2019-06-07 11:00:00,118.72864,8.58752,119.0387981122,2.52864,0.7375200000000001,2.634,116.2,7.85,116.4648552139,132.64,2.52864,0.7375200000000001,2.634,2.52864,0.7375200000000001,2.634,0.0,0.0,0.0,133.18,119.67864,8.66752,119.9920946363,2.52864,0.7375200000000001,2.634,117.15,7.93,117.4180880444,129.14,119.97864,22.24752,122.0238755425,2.52864,0.7375200000000001,2.634,117.45,21.51,119.4034446739,129.14
2019-06-07 11:30:00,120.2672,14.8196,121.176812716,2.2272,0.6496000000000001,2.32,118.04,14.17,118.8874699033,133.2,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,132.9,121.5972,14.1696,122.4200008659,2.2272,0.6496000000000001,2.32,119.37,13.52,120.1332064835,129.66,123.2872,14.3696,124.1217913503,2.2272,0.6496000000000001,2.32,121.06,13.72,121.8349785571,129.66
2019-06-07 12:00:00,121.0448,14.94515,121.9639336671,2.5548,0.7451500000000001,2.66125,118.49,14.2,119.3378401849,133.06,2.5548,0.7451500000000001,2.66125,2.5548,0.7451500000000001,2.66125,0.0,0.0,0.0,132.79,122.3648,14.28515,123.1958188802,2.5548,0.7451500000000001,2.66125,119.81,13.54,120.5726656419,129.54,124.0648,14.49515,124.9087025494,2.5548,0.7451500000000001,2.66125,121.51,13.75,122.2854962782,129.54
2019-06-07 12:30:00,120.04552,14.28161,120.8920644884,3.36552,0.9816100000000001,3.50575,116.68,13.3,117.4355670144,133.66,3.36552,0.9816100000000001,3.50575,3.36552,0.9816100000000001,3.50575,0.0,0.0,0.0,133.24,121.35552,13.62161,122.1176092685,3.36552,0.9816100000000001,3.50575,117.99,12.64,118.665115767,130.15,123.02552,13.81161,123.7983810155,3.36552,0.9816100000000001,3.50575,119.66,12.83,120.3458536884,130.15
2019-06-07 13:00:00,119.5656,12.97205,120.2672307179,2.7156000000000002,0.79205,2.8287500000000003,116.85,12.18,117.4830834631,134.1,2.7156000000000002,0.79205,2.8287500000000003,2.7156000000000002,0.79205,2.8287500000000003,0.0,0.0,0.0,133.52,120.8556,12.31205,121.4811204532,2.7156000000000002,0.79205,2.8287500000000003,118.14,11.52,118.7003369835,130.56,122.5456,12.48205,123.1796478789,2.7156000000000002,0.79205,2.8287500000000003,119.83,11.69,120.398857968,130.56
2019-06-07 13:30:00,117.33288,10.75459,117.8247254831,2.7928800000000003,0.81459,2.90925,114.54,9.94,114.9704970851,134.71,2.7928800000000003,0.81459,2.90925,2.7928800000000003,0.81459,2.90925,0.0,0.0,0.0,133.82,118.60288,10.06459,119.0291523794,2.7928800000000003,0.81459,2.90925,115.81,9.25,116.1788216501,131.16,120.25288,10.22459,120.6867738775,2.7928800000000003,0.81459,2.90925,117.46,9.41,117.8363258932,131.16
2019-06-07 14:00:00,115.96304,10.18297,116.4092759365,2.99304,0.87297,3.11775,112.97,9.31,113.3529752587,134.61,2.99304,0.87297,3.11775,2.99304,0.87297,3.11775,0.0,0.0,0.0,133.62,117.20304,9.51297,117.5884738546,2.99304,0.87297,3.11775,114.21,8.64,114.5363422674,131.06,118.84304,9.63297,119.2328070099,2.99304,0.87297,3.11775,115.85,8.76,116.1807217227,131.06
2019-06-07 14:30:00,114.7396,10.08655,115.18209192,3.2796,0.9565500000000001,3.41625,111.46,9.13,111.8333067561,134.91,3.2796,0.9565500000000001,3.41625,3.2796,0.9565500000000001,3.41625,0.0,0.0,0.0,133.86,115.9596,9.40655,116.3405003215,3.2796,0.9565500000000001,3.41625,112.68,8.45,112.9963933053,131.34,117.5796,9.54655,117.9665162369,3.2796,0.9565500000000001,3.41625,114.3,8.59,114.6223281041,131.34
2019-06-07 15:00:00,113.15288,8.57209,113.4771121384,2.85288,0.8320900000000001,2.97175,110.3,7.74,110.5712331486,135.43,2.85288,0.8320900000000001,2.97175,2.85288,0.8320900000000001,2.97175,0.0,0.0,0.0,134.19,114.35288,7.88209,114.6242055897,2.85288,0.8320900000000001,2.97175,111.5,7.05,111.7226588477,131.85,115.95288,7.98209,116.2272951637,2.85288,0.8320900000000001,2.97175,113.1,7.15,113.3257803856,131.85
2019-06-07 15:30:00,110.33608,6.08719,110.5038661399,3.07608,0.89719,3.20425,107.26,5.19,107.3854911056,136.2,3.07608,0.89719,3.20425,3.07608,0.89719,3.20425,0.0,0.0,0.0,134.6,111.49608,5.35719,111.6247075699,3.07608,0.89719,3.20425,108.42,4.46,108.5116952222,132.61,113.04608,5.43719,113.1767610354,3.07608,0.89719,3.20425,109.97,4.54,110.0636747524,132.61
2019-06-07 16:00:00,111.0636,5.79105,111.2144752497,3.1236,0.91105,3.25375,107.94,4.88,108.0502568252,135.39,3.1236,0.91105,3.25375,3.1236,0.91105,3.25375,0.0,0.0,0.0,133.8,112.2236,5.08105,112.3385662454,3.1236,0.91105,3.25375,109.1,4.17,109.1796633994,131.84,113.7836,5.15105,113.900135843,3.1236,0.91105,3.25375,110.66,4.24,110.7411991989,131.84
2019-06-07 16:30:00,108.20392,4.33156,108.290584611,2.95392,0.8615600000000001,3.077,105.25,3.47,105.3071858897,135.55,2.95392,0.8615600000000001,3.077,2.95392,0.8615600000000001,3.077,0.0,0.0,0.0,133.75,109.34392,3.60156,109.4032178476,2.95392,0.8615600000000001,3.077,106.39,2.74,106.4252775425,131.98,110.87392,3.65156,110.9340345728,2.95392,0.8615600000000001,3.077,107.92,2.79,107.9560581904,131.98
2019-06-07 17:00:00,110.0168,3.7574,110.0809444772,2.1168,0.6174000000000001,2.205,107.9,3.14,107.9456789316,135.1,2.1168,0.6174000000000001,2.205,2.1168,0.6174000000000001,2.205,0.0,0.0,0.0,133.32,111.1668,3.0174,111.2077430982,2.1168,0.6174000000000001,2.205,109.05,2.4,109.0764067065,131.55,112.7268,3.0574,112.7682541011,2.1168,0.6174000000000001,2.205,110.61,2.44,110.6369093025,131.55
2019-06-07 17:30:00,108.98856,3.13333,109.0335910065,2.54856,0.74333,2.65475,106.44,2.39,106.4668291065,135.19,2.54856,0.74333,2.65475,2.54856,0.74333,2.65475,0.0,0.0,0.0,133.32,110.10856,2.38333,110.1343508955,2.54856,0.74333,2.65475,107.56,1.6400000000000001,107.5725020626,131.61,111.66856,2.41333,111.6946348495,2.54856,0.74333,2.65475,109.12,1.67,109.1327783024,131.61
2019-06-07 18:00:00,103.92296,1.86253,103.9396489948,3.40296,0.9925300000000001,3.54475,100.52,0.87,100.5237648519,135.98,3.40296,0.9925300000000001,3.54475,3.40296,0.9925300000000001,3.54475,0.0,0.0,0.0,133.68,104.95296,2.13253,104.9746231094,3.40296,0.9925300000000001,3.54475,101.55,1.1400000000000001,101.5563986167,132.36,106.42296,2.14253,106.4445247533,3.40296,0.9925300000000001,3.54475,103.02,1.15,103.0264184566,132.36
2019-06-07 18:30:00,99.98912,3.07141,100.036281807,4.11912,1.20141,4.29075,95.87,1.87,95.8882359834,136.51,4.11912,1.20141,4.29075,4.11912,1.20141,4.29075,0.0,0.0,0.0,133.94,100.98912,3.81141,101.0610172349,4.11912,1.20141,4.29075,96.87,2.61,96.9051546617,132.88,102.39912,3.8614100000000002,102.4718998749,4.11912,1.20141,4.29075,98.28,2.66,98.315990561,132.88
2019-06-07 19:00:00,99.86984,3.24662,99.9225974595,2.79984,0.81662,2.9165,97.07,2.43,97.1004109157,136.29,2.79984,0.81662,2.9165,2.79984,0.81662,2.9165,0.0,0.0,0.0,133.67,100.86984,4.00662,100.9493815011,2.79984,0.81662,2.9165,98.07,3.19,98.1218681029,132.67,102.27984,4.05662,102.3602551592,2.79984,0.81662,2.9165,99.48,3.24,99.5327483796,132.67
2019-06-07 19:30:00,101.89096,2.67903,101.9261739273,2.43096,0.70903,2.53225,99.46,1.97,99.4795079401,135.44,2.43096,0.70903,2.53225,2.43096,0.70903,2.53225,0.0,0.0,0.0,132.93,102.93096,3.44903,102.9887291623,2.43096,0.70903,2.53225,100.5,2.74,100.5373443055,131.87,104.38096,3.48903,104.4392557464,2.43096,0.70903,2.53225,101.95,2.7800000000000002,101.9878958504,131.87
2019-06-07 20:00:00,99.42744,3.66217,99.494860742,2.16744,0.63217,2.25775,97.26,3.03,97.3071862711,135.7,2.16744,0.63217,2.25775,2.16744,0.63217,2.25775,0.0,0.0,0.0,133.03,100.44744,4.43217,100.5451755852,2.16744,0.63217,2.25775,98.28,3.8,98.3534361372,132.12,101.84744,4.48217,101.9460194537,2.16744,0.63217,2.25775,99.68,3.85,99.7543227134,132.12
2019-06-07 20:30:00,97.0636,5.0198,97.193316833,1.7136,0.4998,1.7850000000000001,95.35,4.52,95.4570735986,136.31,1.7136,0.4998,1.7850000000000001,1.7136,0.4998,1.7850000000000001,0.0,0.0,0.0,133.43,98.0336,5.7998,98.2050121379,1.7136,0.4998,1.7850000000000001,96.32,5.3,96.4657058234,132.72,99.4236,5.8898,99.5979014889,1.7136,0.4998,1.7850000000000001,97.71,5.39,97.8585520024,132.72
2019-06-07 21:00:00,95.12448,6.06589,95.3176883729,1.49448,0.43589000000000006,1.55675,93.63,5.63,93.7991140683,136.65,1.49448,0.43589000000000006,1.55675,1.49448,0.43589000000000006,1.55675,0.0,0.0,0.0,133.61,96.08448,6.84589,96.3280515051,1.49448,0.43589000000000006,1.55675,94.59,6.41,94.806941729,133.04,97.43448,6.9358900000000006,97.6810343053,1.49448,0.43589000000000006,1.55675,95.94,6.5,96.159937604,133.04
2019-06-07 21:30:00,92.77168,7.31424,93.0595654234,1.35168,0.39424000000000003,1.408,91.42,6.92,91.6815292194,136.88,1.35168,0.39424000000000003,1.408,1.35168,0.39424000000000003,1.408,0.0,0.0,0.0,133.66,93.69168,8.11424,94.0423935893,1.35168,0.39424000000000003,1.408,92.34,7.72,92.66214977,133.25,95.03168,8.22424,95.3868876062,1.35168,0.39424000000000003,1.408,93.68,7.83,94.0066556154,133.25
2019-06-07 22:00:00,91.3188,8.22465,91.688429483,1.3188,0.38465000000000005,1.37375,90.0,7.84,90.3408301932,137.19,1.3188,0.38465000000000005,1.37375,1.3188,0.38465000000000005,1.37375,0.0,0.0,0.0,133.85,92.2388,9.00465,92.6772892734,1.3188,0.38465000000000005,1.37375,90.92,8.62,91.3277110192,133.55,93.6088,9.94465,94.1355591743,1.3188,0.38465000000000005,1.37375,92.29,9.56,92.7838224046,133.55
2019-06-07 22:30:00,87.79888,4.04759,87.8921288516,1.32888,0.38759000000000005,1.38425,86.47,3.66,86.5474234163,137.34,1.32888,0.38759000000000005,1.38425,1.32888,0.38759000000000005,1.38425,0.0,0.0,0.0,134.44,88.67888,4.78759,88.8080220254,1.32888,0.38759000000000005,1.38425,87.35,4.4,87.4607483389,133.7,91.10888,22.84759,93.929975959,1.32888,0.38759000000000005,1.38425,89.78,22.46,92.5467449455,133.7
2019-06-07 23:00:00,83.78688,5.964090000000001,83.9988787405,1.31688,0.38409000000000004,1.37175,82.47,5.58,82.6585585405,137.27,1.31688,0.38409000000000004,1.37175,1.31688,0.38409000000000004,1.37175,0.0,0.0,0.0,134.35,84.61688,7.28409,84.9298201344,1.31688,0.38409000000000004,1.37175,83.3,6.9,83.5852857864,133.62,86.75688,22.52409,89.6330901936,1.31688,0.38409000000000004,1.37175,85.44,22.14,88.2619578301,133.62
2019-06-07 23:30:00,79.22792,12.74606,80.2466532202,1.35792,0.39606,1.4145,77.87,12.35,78.8432584309,136.56,1.35792,0.39606,1.4145,1.35792,0.39606,1.4145,0.0,0.0,0.0,134.54,79.74792,13.17606,80.8290746047,1.35792,0.39606,1.4145,78.39,12.78,79.4249362606,132.92,80.87792,13.37606,81.9765632644,1.35792,0.39606,1.4145,79.52,12.98,80.5723947764,132.92
2019-06-08 00:00:00,74.97304,14.23172,76.3118508556,1.34304,0.39172,1.399,73.63,13.84,74.9194400673,137.16,1.34304,0.39172,1.399,1.34304,0.39172,1.399,0.0,0.0,0.0,134.93,75.47304,14.67172,76.8858838448,1.34304,0.39172,1.399,74.13,14.28,75.492882446,133.48,76.54304,14.87172,77.9743870011,1.34304,0.39172,1.399,75.2,14.48,76.5813972189,133.48
2019-06-08 00:30:00,71.92432,18.58001,74.2854264245,1.47432,0.43001000000000006,1.5357500000000002,70.45,18.15,72.750429552,137.28,1.47432,0.43001000000000006,1.5357500000000002,1.47432,0.43001000000000006,1.5357500000000002,0.0,0.0,0.0,135.13,72.10432,13.87001,73.4262224281,1.47432,0.43001000000000006,1.5357500000000002,70.63,13.44,71.8973608695,133.61,73.13432,14.08001,74.477348526,1.47432,0.43001000000000006,1.5357500000000002,71.66,13.65,72.948461944,133.61
2019-06-08 01:00:00,69.38072,28.665210000000002,75.0691585943,1.5607199999999999,0.45521000000000006,1.62575,67.82,28.21,73.4530904728,136.84,1.5607199999999999,0.45521000000000006,1.62575,1.5607199999999999,0.45521000000000006,1.62575,0.0,0.0,0.0,135.08,68.78072,9.96521,69.4988694445,1.5607199999999999,0.45521000000000006,1.62575,67.22,9.51,67.8893842953,133.16,69.76072,10.09521,70.4873841185,1.5607199999999999,0.45521000000000006,1.62575,68.2,9.64,68.8779326054,133.16
2019-06-08 01:30:00,68.60288,29.15709,74.5418744167,1.53288,0.44709000000000004,1.5967500000000001,67.07,28.71,72.9564870317,137.17,1.53288,0.44709000000000004,1.5967500000000001,1.53288,0.44709000000000004,1.5967500000000001,0.0,0.0,0.0,135.34,68.02288,10.38709,68.8113641934,1.53288,0.44709000000000004,1.5967500000000001,66.49,9.94,67.2288903672,133.48,68.98288,10.54709,69.784517198,1.53288,0.44709000000000004,1.5967500000000001,67.45,10.1,68.2019977713,133.48
2019-06-08 02:00:00,68.18552,29.25036,74.1946675833,1.47552,0.43036,1.537,66.71,28.82,72.6692266369,137.35,1.47552,0.43036,1.537,1.47552,0.43036,1.537,0.0,0.0,0.0,135.52,67.60552,10.43036,68.4053999637,1.47552,0.43036,1.537,66.13,10.0,66.881812924,133.66,68.56552,10.57036,69.3755219325,1.47552,0.43036,1.537,67.09,10.14,67.8519542828,133.66
2019-06-08 02:30:00,67.08912,29.59266,73.3258177469,1.44912,0.42266000000000004,1.5095,65.64,29.17,71.8296491708,137.5,1.44912,0.42266000000000004,1.5095,1.44912,0.42266000000000004,1.5095,0.0,0.0,0.0,135.63,66.50912,10.70266,67.3647532041,1.44912,0.42266000000000004,1.5095,65.06,10.28,65.8671541817,133.8,67.45912,10.86266,68.3281073457,1.44912,0.42266000000000004,1.5095,66.01,10.44,66.8304848105,133.8
2019-06-08 03:00:00,64.65912,22.52016,68.4686746301,1.50912,0.44016000000000005,1.572,63.15,22.08,66.8987959533,137.08,1.50912,0.44016000000000005,1.572,1.50912,0.44016000000000005,1.572,0.0,0.0,0.0,135.96,64.58912,15.48016,66.4182939859,1.50912,0.44016000000000005,1.572,63.08,15.04,64.8481919563,133.39,65.47912,15.04016,67.1842360141,1.50912,0.44016000000000005,1.572,63.97,14.6,65.6149441819,133.39
2019-06-08 03:30:00,63.3792,17.92185,65.8643735267,1.5492,0.45185000000000003,1.61375,61.83,17.47,64.2506793738,136.84,1.5492,0.45185000000000003,1.61375,1.5492,0.45185000000000003,1.61375,0.0,0.0,0.0,136.2,63.5992,17.94185,66.0815270863,1.5492,0.45185000000000003,1.61375,62.05,17.49,64.4678415956,133.16,64.4892,18.19185,67.005972294,1.5492,0.45185000000000003,1.61375,62.94,17.74,65.392287007,133.16
2019-06-08 04:00:00,62.93288,17.90084,65.4292553664,1.68288,0.49084000000000005,1.7530000000000001,61.25,17.41,63.6762954324,136.87,1.68288,0.49084000000000005,1.7530000000000001,1.68288,0.49084000000000005,1.7530000000000001,0.0,0.0,0.0,136.2,63.14288,17.91084,65.6339964058,1.68288,0.49084000000000005,1.7530000000000001,61.46,17.42,63.8810457021,133.18,64.03288,18.16084,66.558439214,1.68288,0.49084000000000005,1.7530000000000001,62.35,17.67,64.8054889651,133.18
2019-06-08 04:30:00,63.05352,17.71561,65.4949556994,1.73352,0.50561,1.8057500000000002,61.32,17.21,63.689296589,136.83,1.73352,0.50561,1.8057500000000002,1.73352,0.50561,1.8057500000000002,0.0,0.0,0.0,136.2,63.24352,17.72561,65.6805912874,1.73352,0.50561,1.8057500000000002,61.51,17.22,63.874944227,133.15,64.14352,17.96561,66.6119681488,1.73352,0.50561,1.8057500000000002,62.41,17.46,64.806324537,133.15
2019-06-08 05:00:00,62.21,17.4975,64.6238857254,1.74,0.5075000000000001,1.8125,60.47,16.99,62.8114718821,137.09,1.74,0.5075000000000001,1.8125,1.74,0.5075000000000001,1.8125,0.0,0.0,0.0,136.49,62.42,17.4975,64.8260665647,1.74,0.5075000000000001,1.8125,60.68,16.99,63.013669152,133.38,63.3,17.7475,65.7408834459,1.74,0.5075000000000001,1.8125,61.56,17.24,63.9284850438,133.38
2019-06-08 05:30:00,62.9684,17.37495,65.3215759613,1.8684,0.54495,1.94625,61.1,16.83,63.3755386565,137.09,1.8684,0.54495,1.94625,1.8684,0.54495,1.94625,0.0,0.0,0.0,136.54,63.1884,17.37495,65.5336767018,1.8684,0.54495,1.94625,61.32,16.83,63.5876662569,133.38,64.0784,17.61495,66.4554573384,1.8684,0.54495,1.94625,62.21,17.07,64.5094489203,133.38
2019-06-08 06:00:00,64.22992,16.90331,66.4168992965,2.23992,0.6533100000000001,2.33325,61.99,16.25,64.0844957849,136.81,2.23992,0.6533100000000001,2.33325,2.23992,0.6533100000000001,2.33325,0.0,0.0,0.0,136.29,64.45992,16.91331,66.6418887905,2.23992,0.6533100000000001,2.33325,62.22,16.26,64.3095327304,133.09,65.34992,17.14331,67.5611213773,2.23992,0.6533100000000001,2.33325,63.11,16.49,65.2287681932,133.09
2019-06-08 06:30:00,68.24248,15.42114,69.9631877165,2.47248,0.7211400000000001,2.5755,65.77,14.7,67.3927510939,135.95,2.47248,0.7211400000000001,2.5755,2.47248,0.7211400000000001,2.5755,0.0,0.0,0.0,135.61,68.49248,15.43114,70.2092579241,2.47248,0.7211400000000001,2.5755,66.02,14.71,67.6389274013,132.25,69.45248,15.65114,71.1941371283,2.47248,0.7211400000000001,2.5755,66.98,14.93,68.6237954357,132.25
2019-06-08 07:00:00,72.67592,13.55631,73.9294453426,2.45592,0.7163100000000001,2.55825,70.22,12.84,71.384269976,135.68,2.45592,0.7163100000000001,2.55825,2.45592,0.7163100000000001,2.55825,0.0,0.0,0.0,135.56,72.96592,13.57631,74.218203122,2.45592,0.7163100000000001,2.55825,70.51,12.86,71.673144901,131.99,73.97592,13.76631,75.2459170378,2.45592,0.7163100000000001,2.55825,71.52,13.05,72.7008452496,131.99
2019-06-08 07:30:00,78.46032,11.54551,79.3052370002,2.59032,0.75551,2.69825,75.87,10.79,76.6334196027,135.83,2.59032,0.75551,2.69825,2.59032,0.75551,2.69825,0.0,0.0,0.0,136.02,78.79032,11.57551,79.6360907972,2.59032,0.75551,2.69825,76.2,10.82,76.9643579847,132.12,79.89032,11.72551,80.7462123846,2.59032,0.75551,2.69825,77.3,10.97,78.0745214523,132.12
2019-06-08 08:00:00,83.37032,9.72051,83.9350854623,2.7103200000000003,0.79051,2.82325,80.66,8.93,81.1528218856,134.98,2.7103200000000003,0.79051,2.82325,2.7103200000000003,0.79051,2.82325,0.0,0.0,0.0,135.44,83.74032,9.76051,84.3072283328,2.7103200000000003,0.79051,2.82325,81.03,8.97,81.5249765409,131.3,84.90032,9.880510000000001,85.4733222354,2.7103200000000003,0.79051,2.82325,82.19,9.09,82.6911373728,131.3
2019-06-08 08:30:00,89.25304,7.17922,89.5413108518,2.8430400000000002,0.8292200000000001,2.9615,86.41,6.35,86.6430066422,133.87,2.8430400000000002,0.8292200000000001,2.9615,2.8430400000000002,0.8292200000000001,2.9615,0.0,0.0,0.0,134.7,89.67304,7.23922,89.9647731562,2.8430400000000002,0.8292200000000001,2.9615,86.83,6.41,87.0662793508,130.21,90.91304,7.32922,91.2079947584,2.8430400000000002,0.8292200000000001,2.9615,88.07,6.5,88.3095402547,130.21
2019-06-08 09:00:00,94.05232,5.32276,94.2028166851,2.9923200000000003,0.8727600000000001,3.117,91.06,4.45,91.1686684119,133.29,2.9923200000000003,0.8727600000000001,3.117,2.9923200000000003,0.8727600000000001,3.117,0.0,0.0,0.0,134.37,94.47232,5.39276,94.6261121816,2.9923200000000003,0.8727600000000001,3.117,91.48,4.52,91.5915978679,129.62,95.79232,5.45276,95.9473874715,2.9923200000000003,0.8727600000000001,3.117,92.8,4.58,92.9129506581,129.62
2019-06-08 09:30:00,98.11792,3.8735600000000003,98.1943516308,3.0979200000000002,0.90356,3.227,95.02,2.9699999999999998,95.0664046864,133.23,3.0979200000000002,0.90356,3.227,3.0979200000000002,0.90356,3.227,0.0,0.0,0.0,134.51,98.57792,3.96356,98.6575700056,3.0979200000000002,0.90356,3.227,95.48,3.06,95.5290217683,129.55,99.95792,4.00356,100.0380640726,3.0979200000000002,0.90356,3.227,96.86,3.1,96.9095949842,129.55
2019-06-08 10:00:00,99.6452,3.53735,99.7079672246,3.3852,0.9873500000000001,3.52625,96.26,2.55,96.2937697881,132.96,3.3852,0.9873500000000001,3.52625,3.3852,0.9873500000000001,3.52625,0.0,0.0,0.0,134.28,100.1152,3.62735,100.1808910874,3.3852,0.9873500000000001,3.52625,96.73,2.64,96.7660193456,129.32,101.5052,3.66735,101.571428478,3.3852,0.9873500000000001,3.52625,98.12,2.68,98.1565932579,129.32
2019-06-08 10:30:00,99.98192,9.78056,100.459164245,3.84192,1.12056,4.002,96.14,8.66,96.5292453094,133.26,3.84192,1.12056,4.002,3.84192,1.12056,4.002,0.0,0.0,0.0,134.1,101.81192,8.18056,102.1400441355,3.84192,1.12056,4.002,97.97,7.06,98.2240525533,129.63,103.21192,8.25056,103.5411617204,3.84192,1.12056,4.002,99.37,7.13,99.6254676275,129.63
2019-06-08 11:00:00,100.7968,11.33615,101.4322591046,4.0668,1.18615,4.23625,96.73,10.15,97.2610682647,133.42,4.0668,1.18615,4.23625,4.0668,1.18615,4.23625,0.0,0.0,0.0,134.21,102.9068,8.88615,103.2897533546,4.0668,1.18615,4.23625,98.84,7.7,99.1394754878,129.8,104.3368,8.99615,104.723915841,4.0668,1.18615,4.23625,100.27,7.8100000000000005,100.5736993453,129.8
2019-06-08 11:30:00,100.34704,11.37247,100.9894128642,4.87704,1.4224700000000001,5.08025,95.47,9.95,95.987100175,133.58,4.87704,1.4224700000000001,5.08025,4.87704,1.4224700000000001,5.08025,0.0,0.0,0.0,134.32,102.42704,9.34247,102.8522253958,4.87704,1.4224700000000001,5.08025,97.55,7.92,97.87098088810001,129.98,103.83704,9.44247,104.2654838173,4.87704,1.4224700000000001,5.08025,98.96,8.02,99.2844499406,129.98
2019-06-08 12:00:00,99.67952,10.67486,100.2494855022,4.67952,1.36486,4.8745,95.0,9.31,95.4550999161,133.68,4.67952,1.36486,4.8745,4.67952,1.36486,4.8745,0.0,0.0,0.0,134.32,101.75952,9.97486,102.2472383131,4.67952,1.36486,4.8745,97.08,8.61,97.4610614553,130.1,103.14952,10.09486,103.6423160425,4.67952,1.36486,4.8745,98.47,8.73,98.8562279272,130.1
2019-06-08 12:30:00,100.26648,10.12064,100.7759612487,4.11648,1.20064,4.288,96.15,8.92,96.5628753714,133.86,4.11648,1.20064,4.288,4.11648,1.20064,4.288,0.0,0.0,0.0,134.52,102.35648,10.26064,102.8694791043,4.11648,1.20064,4.288,98.24,9.06,98.656886227,130.28,103.78648,10.39064,104.3053154465,4.11648,1.20064,4.288,99.67,9.19,100.0927819575,130.28
2019-06-08 13:00:00,99.20408,9.46744,99.6548137764,4.17408,1.21744,4.348,95.03,8.25,95.3874383763,134.21,4.17408,1.21744,4.348,4.17408,1.21744,4.348,0.0,0.0,0.0,134.75,101.25408,11.04744,101.8549686918,4.17408,1.21744,4.348,97.08,9.83,97.5764074969,130.62,102.66408,11.16744,103.2696714355,4.17408,1.21744,4.348,98.49,9.95,98.9913258826,130.62
2019-06-08 13:30:00,97.13472,8.50221,97.5061095745,4.94472,1.44221,5.15075,92.19,7.06,92.4599356478,134.63,4.94472,1.44221,5.15075,4.94472,1.44221,5.15075,0.0,0.0,0.0,135.02,99.11472,12.58221,99.9101582881,4.94472,1.44221,5.15075,94.17,11.14,94.8266233713,130.97,100.47472,12.73221,101.2782233778,4.94472,1.44221,5.15075,95.53,11.29,96.1948283433,130.97
2019-06-08 14:00:00,96.43728,7.96504,96.7656490496,4.09728,1.19504,4.268,92.34,6.77,92.5878420744,134.54,4.09728,1.19504,4.268,4.09728,1.19504,4.268,0.0,0.0,0.0,134.91,98.42728,12.64504,99.2362155909,4.09728,1.19504,4.268,94.33,11.45,95.022373155,130.9,99.77728,12.79504,100.5943271403,4.09728,1.19504,4.268,95.68,11.6,96.3806121583,130.9
2019-06-08 14:30:00,96.3216,7.30755,96.5984001605,3.8316,1.11755,3.99125,92.49,6.19,92.6969050185,134.76,3.8316,1.11755,3.99125,3.8316,1.11755,3.99125,0.0,0.0,0.0,135.06,98.3216,13.19755,99.2033888159,3.8316,1.11755,3.99125,94.49,12.08,95.2590494389,131.15,99.6716,13.35755,100.5626769163,3.8316,1.11755,3.99125,95.84,12.24,96.6184413039,131.15
2019-06-08 15:00:00,95.84328,7.08804,96.105018767,4.0732800000000005,1.18804,4.243,91.77,5.9,91.9594633521,135.0,4.0732800000000005,1.18804,4.243,4.0732800000000005,1.18804,4.243,0.0,0.0,0.0,135.24,97.81328,13.61804,98.7567150011,4.0732800000000005,1.18804,4.243,93.74,12.43,94.5605229469,131.37,99.16328,13.77804,100.115885286,4.0732800000000005,1.18804,4.243,95.09,12.59,95.919842577,131.37
2019-06-08 15:30:00,95.40288,7.57334,95.7030040858,3.5428800000000003,1.03334,3.6905,91.86,6.54,92.0925143538,134.67,3.5428800000000003,1.03334,3.6905,3.5428800000000003,1.03334,3.6905,0.0,0.0,0.0,135.24,96.41288,10.43334,96.9757599272,3.5428800000000003,1.03334,3.6905,92.87,9.4,93.3445065336,131.08,97.75288,10.56334,98.3219695706,3.5428800000000003,1.03334,3.6905,94.21,9.53,94.6907862466,131.08
2019-06-08 16:00:00,94.0964,8.5152,94.4809034885,3.9264,1.1452,4.09,90.17,7.37,90.4706902814,134.18,3.9264,1.1452,4.09,3.9264,1.1452,4.09,0.0,0.0,0.0,134.94,94.4964,8.5952,94.88649575150001,3.9264,1.1452,4.09,90.57,7.45,90.8758900919,130.6,95.8164,8.6952,96.2101294667,3.9264,1.1452,4.09,91.89,7.55,92.1996453355,130.6
2019-06-08 16:30:00,92.84952,9.50736,93.335005536,4.61952,1.3473600000000001,4.812,88.23,8.16,88.6065375692,134.49,4.61952,1.3473600000000001,4.812,4.61952,1.3473600000000001,4.812,0.0,0.0,0.0,135.14,93.23952,9.59736,93.7321578158,4.61952,1.3473600000000001,4.812,88.62,8.25,89.0031847745,130.9,94.51952,9.69736,95.01567477,4.61952,1.3473600000000001,4.812,89.9,8.35,90.2869453465,130.9
2019-06-08 17:00:00,92.57472,9.23971,93.0346764597,4.52472,1.3197100000000002,4.71325,88.05,7.92,88.4054800338,134.52,4.52472,1.3197100000000002,4.71325,4.52472,1.3197100000000002,4.71325,0.0,0.0,0.0,135.19,92.98472,9.32971,93.4516005329,4.52472,1.3197100000000002,4.71325,88.46,8.01,88.8219100222,130.94,94.24472,9.42971,94.7152927386,4.52472,1.3197100000000002,4.71325,89.72,8.11,90.0857952177,130.94
2019-06-08 17:30:00,94.17976,8.91493,94.6007567124,3.71976,1.08493,3.87475,90.46,7.83,90.7982406217,134.3,3.71976,1.08493,3.87475,3.71976,1.08493,3.87475,0.0,0.0,0.0,134.99,94.59976,9.00493,95.0273821399,3.71976,1.08493,3.87475,90.88,7.92,91.2244528622,130.72,95.90976,9.11493,96.3419120226,3.71976,1.08493,3.87475,92.19,8.03,92.5390566194,130.72
2019-06-08 18:00:00,94.6424,8.9107,95.0609512484,3.1224,0.9107000000000001,3.2525,91.52,8.0,91.8689849732,133.56,3.1224,0.9107000000000001,3.2525,3.1224,0.9107000000000001,3.2525,0.0,0.0,0.0,134.22,95.0524,9.0207,95.4794835253,3.1224,0.9107000000000001,3.2525,91.93,8.11,92.287035926,130.01,96.3724,9.1207,96.8030301708,3.1224,0.9107000000000001,3.2525,93.25,8.21,93.6107184034,130.01
2019-06-08 18:30:00,93.8104,9.6272,94.3030971284,2.8704,0.8372,2.99,90.94,8.79,91.3638205199,133.46,2.8704,0.8372,2.99,2.8704,0.8372,2.99,0.0,0.0,0.0,134.04,94.2104,9.7272,94.7112342228,2.8704,0.8372,2.99,91.34,8.89,91.7716061753,129.92,95.5304,9.8572,96.0376057386,2.8704,0.8372,2.99,92.66,9.02,93.0979913854,129.92
2019-06-08 19:00:00,93.35048,9.71514,93.8546539147,2.52048,0.73514,2.6255,90.83,8.98,91.2728289252,133.51,2.52048,0.73514,2.6255,2.52048,0.73514,2.6255,0.0,0.0,0.0,134.04,93.75048,9.81514,94.2628743114,2.52048,0.73514,2.6255,91.23,9.08,91.6807466156,129.97,95.07048,9.94514,95.5892356756,2.52048,0.73514,2.6255,92.55,9.21,93.0071319846,129.97
2019-06-08 19:30:00,91.76664,10.16902,92.328355258,2.39664,0.6990200000000001,2.4965,89.37,9.47,89.8703388221,133.55,2.39664,0.6990200000000001,2.4965,2.39664,0.6990200000000001,2.4965,0.0,0.0,0.0,134.04,92.14664,10.27902,92.7181833054,2.39664,0.6990200000000001,2.4965,89.75,9.58,90.2598410147,130.01,93.44664,10.40902,94.0245830868,2.39664,0.6990200000000001,2.4965,91.05,9.71,91.5662962012,130.01
2019-06-08 20:00:00,89.63568,10.46249,90.2442176877,2.06568,0.6024900000000001,2.15175,87.57,9.86,88.1233482115,133.65,2.06568,0.6024900000000001,2.15175,2.06568,0.6024900000000001,2.15175,0.0,0.0,0.0,134.04,90.01568,10.55249,90.632100776,2.06568,0.6024900000000001,2.15175,87.95,9.95,88.5110445086,130.1,91.29568,10.69249,91.9196960888,2.06568,0.6024900000000001,2.15175,89.23,10.09,89.7986692552,130.1
2019-06-08 20:30:00,88.09432,11.28751,88.814509503,1.77432,0.51751,1.8482500000000002,86.32,10.77,86.9892826732,133.98,1.77432,0.51751,1.8482500000000002,1.77432,0.51751,1.8482500000000002,0.0,0.0,0.0,134.28,88.45432,11.39751,89.1855927875,1.77432,0.51751,1.8482500000000002,86.68,10.88,87.3601556775,130.43,89.70432,11.55751,90.4457907482,1.77432,0.51751,1.8482500000000002,87.93,11.04,88.6203503717,130.43
2019-06-08 21:00:00,86.20544,11.83117,87.0135303798,1.61544,0.47117000000000003,1.68275,84.59,11.36,85.3493860552,134.07,1.61544,0.47117000000000003,1.68275,1.61544,0.47117000000000003,1.68275,0.0,0.0,0.0,134.28,86.56544,11.93117,87.3837983837,1.61544,0.47117000000000003,1.68275,84.95,11.46,85.7195082814,130.51,87.79544,12.08117,88.62276205,1.61544,0.47117000000000003,1.68275,86.18,11.61,86.9585217216,130.51
2019-06-08 21:30:00,85.80536,12.26698,86.6777860991,1.63536,0.47698,1.7035,84.17,11.79,84.9917231264,134.27,1.63536,0.47698,1.7035,1.63536,0.47698,1.7035,0.0,0.0,0.0,134.42,86.15536,12.35698,87.0370094354,1.63536,0.47698,1.7035,84.52,11.88,85.3508336222,130.71,87.36536,12.52698,88.2588882541,1.63536,0.47698,1.7035,85.73,12.05,86.5727174114,130.71
2019-06-08 22:00:00,86.04552,12.17536,86.9026518767,1.59552,0.46536000000000005,1.662,84.45,11.71,85.2580002111,134.15,1.59552,0.46536000000000005,1.662,1.59552,0.46536000000000005,1.662,0.0,0.0,0.0,134.34,86.40552,12.26536,87.2717190297,1.59552,0.46536000000000005,1.662,84.81,11.8,85.6269589557,130.6,87.63552,12.42536,88.5119988295,1.59552,0.46536000000000005,1.662,86.04,11.96,86.8672734694,130.6
2019-06-08 22:30:00,84.45064,13.12852,85.4650140923,1.64064,0.47852000000000006,1.709,82.81,12.65,83.7706308917,134.54,1.64064,0.47852000000000006,1.709,1.64064,0.47852000000000006,1.709,0.0,0.0,0.0,134.59,84.77064,13.22852,85.7965917004,1.64064,0.47852000000000006,1.709,83.13,12.75,84.1020772633,130.97,85.97064,13.40852,87.0099956936,1.64064,0.47852000000000006,1.709,84.33,12.93,85.3154956617,130.97
2019-06-08 23:00:00,80.62256,14.16783,81.8579537239,1.67256,0.48783000000000004,1.74225,78.95,13.68,80.1264307205,134.41,1.67256,0.48783000000000004,1.74225,1.67256,0.48783000000000004,1.74225,0.0,0.0,0.0,134.31,80.93256,14.24783,82.1771253322,1.67256,0.48783000000000004,1.74225,79.26,13.76,80.445541828,130.83,82.08256,14.43783,83.3426516933,1.67256,0.48783000000000004,1.74225,80.41,13.95,81.6110936087,130.83
2019-06-08 23:30:00,76.59416,15.24413,78.0964073794,1.69416,0.49413,1.76475,74.9,14.75,76.3385387599,135.28,1.69416,0.49413,1.76475,1.69416,0.49413,1.76475,0.0,0.0,0.0,135.03,76.86416,15.31413,78.3748790759,1.69416,0.49413,1.76475,75.17,14.82,76.6169778835,131.66,77.96416,15.53413,79.4966630706,1.69416,0.49413,1.76475,76.27,15.04,77.7387580297,131.66
2019-06-09 00:00:00,72.32328,16.50054,74.1817002383,1.85328,0.54054,1.9304999999999999,70.47,15.96,72.2547057291,134.95,1.85328,0.54054,1.9304999999999999,1.85328,0.54054,1.9304999999999999,0.0,0.0,0.0,134.53,72.58328,16.56054,74.4485326964,1.85328,0.54054,1.9304999999999999,70.73,16.02,72.5215368011,131.33,73.60328,16.78054,75.4919157887,1.85328,0.54054,1.9304999999999999,71.75,16.24,73.56493798,131.33
2019-06-09 00:30:00,68.97944,17.23692,71.1004539634,1.90944,0.5569200000000001,1.9889999999999999,67.07,16.68,69.1130038415,135.28,1.90944,0.5569200000000001,1.9889999999999999,1.90944,0.5569200000000001,1.9889999999999999,0.0,0.0,0.0,134.75,69.19944,17.27692,71.3235897933,1.90944,0.5569200000000001,1.9889999999999999,67.29,16.72,69.3361557919,131.64,70.18944,17.51692,72.3422419738,1.90944,0.5569200000000001,1.9889999999999999,68.28,16.96,70.3548150449,131.64
2019-06-09 01:00:00,66.72648,17.68314,69.029823797,1.89648,0.5531400000000001,1.9755,64.83,17.13,67.0549461263,135.69,1.89648,0.5531400000000001,1.9755,1.89648,0.5531400000000001,1.9755,0.0,0.0,0.0,135.11,66.95648,17.72314,69.2623989294,1.89648,0.5531400000000001,1.9755,65.06,17.17,67.2875359929,132.03,67.89648,17.97314,70.2350749829,1.89648,0.5531400000000001,1.9755,66.0,17.42,68.2602109578,132.03
2019-06-09 01:30:00,65.98904,18.25472,68.4674243885,1.7990400000000002,0.5247200000000001,1.874,64.19,17.73,66.5936108046,136.12,1.7990400000000002,0.5247200000000001,1.874,1.7990400000000002,0.5247200000000001,1.874,0.0,0.0,0.0,135.47,66.21904,18.27472,68.6944440956,1.7990400000000002,0.5247200000000001,1.874,64.42,17.75,66.8206472582,132.45,67.14904,18.52472,69.6574391146,1.7990400000000002,0.5247200000000001,1.874,65.35,18.0,67.7836447825,132.45
2019-06-09 02:00:00,65.52344,18.41892,68.0630428603,1.81344,0.5289200000000001,1.889,63.71,17.89,66.1741354307,136.03,1.81344,0.5289200000000001,1.889,1.81344,0.5289200000000001,1.889,0.0,0.0,0.0,135.36,65.74344,18.45892,68.2856619694,1.81344,0.5289200000000001,1.889,63.93,17.93,66.3967604631,132.36,66.66344,18.71892,69.2416940766,1.81344,0.5289200000000001,1.889,64.85,18.19,67.3527920728,132.36
2019-06-09 02:30:00,64.6168,18.75365,67.283209128,1.7268,0.50365,1.79875,62.89,18.25,65.4844607522,136.09,1.7268,0.50365,1.79875,1.7268,0.50365,1.79875,0.0,0.0,0.0,135.36,64.8168,18.77365,67.4808676334,1.7268,0.50365,1.79875,63.09,18.27,65.6821208549,132.42,65.7368,19.03365,68.4368811867,1.7268,0.50365,1.79875,64.01,18.53,66.6381347278,132.42
2019-06-09 03:00:00,62.8076,19.4093,65.7382350254,1.6776,0.4893,1.7475,61.13,18.92,63.9909626432,136.86,1.6776,0.4893,1.7475,1.6776,0.4893,1.7475,0.0,0.0,0.0,136.07,63.0076,19.4293,65.9352360749,1.6776,0.4893,1.7475,61.33,18.94,64.1879466878,133.15,63.9076,19.6993,66.8748365101,1.6776,0.4893,1.7475,62.23,19.21,65.1275440962,133.15
2019-06-09 03:30:00,61.74136,19.59873,64.7773552429,1.6413600000000002,0.47873000000000004,1.70975,60.1,19.12,63.0680933595,136.99,1.6413600000000002,0.47873000000000004,1.70975,1.6413600000000002,0.47873000000000004,1.70975,0.0,0.0,0.0,136.2,61.94136,19.60873,64.9710271649,1.6413600000000002,0.47873000000000004,1.70975,60.3,19.13,63.261733299,133.28,62.81136,19.87873,65.8819463242,1.6413600000000002,0.47873000000000004,1.70975,61.17,19.4,64.1726491583,133.28
2019-06-09 04:00:00,61.14024,19.59007,64.2020232537,1.68024,0.49007000000000006,1.75025,59.46,19.1,62.4523946699,137.12,1.68024,0.49007000000000006,1.75025,1.68024,0.49007000000000006,1.75025,0.0,0.0,0.0,136.31,61.34024,19.61007,64.3986016049,1.68024,0.49007000000000006,1.75025,59.66,19.12,62.648942529,133.4,62.20024,19.87007,65.2969336023,1.68024,0.49007000000000006,1.75025,60.52,19.38,63.5472642999,133.4
2019-06-09 04:30:00,61.0308,26.2619,66.4412969489,1.7208,0.5019,1.7925,59.31,25.76,64.66261439190001,137.18,1.7208,0.5019,1.7925,1.7208,0.5019,1.7925,0.0,0.0,0.0,136.65,60.5608,16.9519,62.8886111331,1.7208,0.5019,1.7925,58.84,16.45,61.096220014,133.47,61.4208,17.2019,63.7841675986,1.7208,0.5019,1.7925,59.7,16.7,61.9917736478,133.47
2019-06-09 05:00:00,59.30864,33.87752,68.3022777073,1.80864,0.52752,1.884,57.5,33.35,66.4715916764,137.04,1.80864,0.52752,1.884,1.80864,0.52752,1.884,0.0,0.0,0.0,136.89,58.66864,13.37752,60.1744743292,1.80864,0.52752,1.884,56.86,12.85,58.2939285003,133.31,59.48864,13.56752,61.0161936538,1.80864,0.52752,1.884,57.68,13.04,59.1356406915,133.31
2019-06-09 05:30:00,59.81272,33.97621,68.789129372,1.8727200000000002,0.5462100000000001,1.9507500000000002,57.94,33.43,66.8925145289,137.23,1.8727200000000002,0.5462100000000001,1.9507500000000002,1.8727200000000002,0.5462100000000001,1.9507500000000002,0.0,0.0,0.0,137.08,59.15272,13.45621,60.6639420988,1.8727200000000002,0.5462100000000001,1.9507500000000002,57.28,12.91,58.7168331912,133.5,59.98272,13.64621,61.515410638,1.8727200000000002,0.5462100000000001,1.9507500000000002,58.11,13.1,59.5682977766,133.5
2019-06-09 06:00:00,60.18912,34.01016,69.1333577197,1.9891200000000002,0.58016,2.072,58.2,33.43,67.1178433801,137.41,1.9891200000000002,0.58016,2.072,1.9891200000000002,0.58016,2.072,0.0,0.0,0.0,137.26,59.53912,13.43016,61.0350391824,1.9891200000000002,0.58016,2.072,57.55,12.85,58.9671518729,133.67,60.35912,13.62016,61.8767494751,1.9891200000000002,0.58016,2.072,58.37,13.04,59.8088496796,133.67
2019-06-09 06:30:00,62.1768,33.16615,70.4694825017,2.1468,0.6261500000000001,2.23625,60.03,32.54,68.2821535981,137.05,2.1468,0.6261500000000001,2.23625,2.1468,0.6261500000000001,2.23625,0.0,0.0,0.0,137.0,61.4868,12.69615,62.7839055735,2.1468,0.6261500000000001,2.23625,59.34,12.07,60.5551030054,133.31,62.3668,12.87615,63.6821245018,2.1468,0.6261500000000001,2.23625,60.22,12.25,61.453322937,133.31
2019-06-09 07:00:00,63.96608,32.70344,71.8413138688,2.68608,0.78344,2.798,61.28,31.92,69.0950417903,137.12,2.68608,0.78344,2.798,2.68608,0.78344,2.798,0.0,0.0,0.0,137.13,63.26608,12.26344,64.4436873495,2.68608,0.78344,2.798,60.58,11.48,61.6581446364,133.38,64.13608,12.433440000000001,65.3301399662,2.68608,0.78344,2.798,61.45,11.65,62.5445840981,133.38
2019-06-09 07:30:00,66.74336,31.69723,73.8876883774,3.69336,1.07723,3.84725,63.05,30.62,70.0919888432,137.16,3.69336,1.07723,3.84725,3.69336,1.07723,3.84725,0.0,0.0,0.0,137.35,66.04336,11.24723,66.9942205176,3.69336,1.07723,3.84725,62.35,10.17,63.1739772375,133.43,66.93336,11.39723,67.8967711498,3.69336,1.07723,3.84725,63.24,10.32,64.0765167593,133.43
2019-06-09 08:00:00,69.28616,30.69888,75.7825388912,4.79616,1.3988800000000001,4.996,64.49,29.3,70.8339614874,136.44,4.79616,1.3988800000000001,4.996,4.79616,1.3988800000000001,4.996,0.0,0.0,0.0,136.76,68.55616,10.49888,69.3554147504,4.79616,1.3988800000000001,4.996,63.76,9.1,64.4061146165,132.73,69.47616,10.63888,70.2860055488,4.79616,1.3988800000000001,4.996,64.68,9.24,65.3366665816,132.73
2019-06-09 08:30:00,72.92672,28.80696,78.4101232903,6.12672,1.78696,6.382,66.8,27.02,72.0577573895,135.43,6.12672,1.78696,6.382,6.12672,1.78696,6.382,0.0,0.0,0.0,135.98,72.16672,8.92696,72.7167524742,6.12672,1.78696,6.382,66.04,7.14,66.4248537823,131.77,73.10672,9.03696,73.6631465198,6.12672,1.78696,6.382,66.98,7.25,67.3712319911,131.77
2019-06-09 09:00:00,76.24376,23.80693,79.8741563646,6.50376,1.8969300000000002,6.77475,69.74,21.91,73.1007229786,135.28,6.50376,1.8969300000000002,6.77475,6.50376,1.8969300000000002,6.77475,0.0,0.0,0.0,135.84,75.72376,9.05693,76.2634631364,6.50376,1.8969300000000002,6.77475,69.22,7.16,69.5893238938,131.64,76.72376,9.14693,77.2670801633,6.50376,1.8969300000000002,6.77475,70.22,7.25,70.5932780086,131.64
2019-06-09 09:30:00,79.12792,12.959810000000001,80.1821950233,7.50792,2.18981,7.82075,71.62,10.77,72.4252531925,135.34,7.50792,2.18981,7.82075,7.50792,2.18981,7.82075,0.0,0.0,0.0,135.52,79.42792,12.96981,80.4798760372,7.50792,2.18981,7.82075,71.92,10.78,72.7234130112,131.7,80.46792,13.12981,81.5320676775,7.50792,2.18981,7.82075,72.96,10.94,73.7756409664,131.7
2019-06-09 10:00:00,80.4344,12.25545,81.3626988126,8.1444,2.37545,8.48375,72.29,9.88,72.9620346482,135.06,8.1444,2.37545,8.48375,8.1444,2.37545,8.48375,0.0,0.0,0.0,135.35,80.7344,12.25545,81.6592884984,8.1444,2.37545,8.48375,72.59,9.88,73.2592826883,131.44,81.7844,12.40545,82.7199085654,8.1444,2.37545,8.48375,73.64,10.03,74.3199199408,131.44
2019-06-09 10:30:00,82.67064,10.92102,83.3888685368,7.82064,2.28102,8.1465,74.85,8.64,75.3470112214,134.34,7.82064,2.28102,8.1465,7.82064,2.28102,8.1465,0.0,0.0,0.0,134.78,82.99064,10.95102,83.7100422091,7.82064,2.28102,8.1465,75.17,8.67,75.6683408038,130.73,84.09064,11.07102,84.8162910027,7.82064,2.28102,8.1465,76.27,8.79,76.7748461412,130.73
2019-06-09 11:00:00,84.30136,10.37373,84.9372331311,7.52136,2.19373,7.83475,76.78,8.18,77.2145115895,134.31,7.52136,2.19373,7.83475,7.52136,2.19373,7.83475,0.0,0.0,0.0,134.78,84.62136,10.40373,85.2585020169,7.52136,2.19373,7.83475,77.1,8.21,77.5358891095,130.7,85.72136,10.52373,86.3649260601,7.52136,2.19373,7.83475,78.2,8.33,78.6424115856,130.7
2019-06-09 11:30:00,84.96632,10.07226,85.5612409672,8.47632,2.47226,8.8295,76.49,7.6,76.866638407,134.44,8.47632,2.47226,8.8295,8.47632,2.47226,8.8295,0.0,0.0,0.0,135.0,85.31632,10.09226,85.9111644098,8.47632,2.47226,8.8295,76.84,7.62,77.2169022948,130.82,86.43632,10.21226,87.0375072566,8.47632,2.47226,8.8295,77.96,7.74,78.3432779503,130.82
2019-06-09 12:00:00,85.22336,9.84598,85.7902349446,8.52336,2.48598,8.8785,76.7,7.36,77.0523172916,134.64,8.52336,2.48598,8.8785,8.52336,2.48598,8.8785,0.0,0.0,0.0,135.23,85.56336,9.87598,86.1314318669,8.52336,2.48598,8.8785,77.04,7.39,77.3936282907,131.02,86.68336,9.98598,87.2566599031,8.52336,2.48598,8.8785,78.16,7.5,78.5190142577,131.02
2019-06-09 12:30:00,84.65048,9.99764,85.2388207908,9.90048,2.88764,10.313,74.75,7.11,75.0873797652,134.64,9.90048,2.88764,10.313,9.90048,2.88764,10.313,0.0,0.0,0.0,135.23,84.98048,10.00764,85.5677207795,9.90048,2.88764,10.313,75.08,7.12,75.4168469243,131.02,86.06048,10.11764,86.6531756891,9.90048,2.88764,10.313,76.16,7.23,76.5024084588,131.02
2019-06-09 13:00:00,84.00344,10.23892,84.6251346504,10.21344,2.97892,10.639,73.79,7.26,74.1462858139,134.64,10.21344,2.97892,10.639,10.21344,2.97892,10.639,0.0,0.0,0.0,135.23,84.32344,10.24892,84.9439985791,10.21344,2.97892,10.639,74.11,7.27,74.4657303731,131.02,85.40344,10.35892,86.0293832792,10.21344,2.97892,10.639,75.19,7.38,75.5513103791,131.02
2019-06-09 13:30:00,82.1112,10.87285,82.8279423417,9.7812,2.85285,10.18875,72.33,8.02,72.7732732533,134.85,9.7812,2.85285,10.18875,9.7812,2.85285,10.18875,0.0,0.0,0.0,135.32,82.4212,10.88285,83.1365781925,9.7812,2.85285,10.18875,72.64,8.03,73.0824910632,131.22,83.4712,10.99285,84.191947243,9.7812,2.85285,10.18875,73.69,8.14,74.1382202376,131.22
2019-06-09 14:00:00,82.42656,10.86733,83.1398620083,8.35656,2.43733,8.70475,74.07,8.43,74.5481710037,135.06,8.35656,2.43733,8.70475,8.35656,2.43733,8.70475,0.0,0.0,0.0,135.5,82.74656,10.88733,83.4597336826,8.35656,2.43733,8.70475,74.39,8.45,74.8683818444,131.43,83.82656,11.01733,84.547464313,8.35656,2.43733,8.70475,75.47,8.58,75.9561537994,131.43
2019-06-09 14:30:00,82.38744,10.96217,83.1135334399,7.44744,2.17217,7.75775,74.94,8.79,75.4537454339,135.23,7.44744,2.17217,7.75775,7.44744,2.17217,7.75775,0.0,0.0,0.0,135.61,82.69744,11.00217,83.4261009952,7.44744,2.17217,7.75775,75.25,8.83,75.7662946171,131.59,83.79744,11.13217,84.5336392181,7.44744,2.17217,7.75775,76.35,8.96,76.8739494237,131.59
2019-06-09 15:00:00,81.5132,11.2451,82.2851994483,7.9032,2.3051,8.2325,73.61,8.94,74.1508981739,135.32,7.9032,2.3051,8.2325,7.9032,2.3051,8.2325,0.0,0.0,0.0,135.67,81.8232,11.2551,82.5936640079,7.9032,2.3051,8.2325,73.92,8.95,74.459847569,131.68,82.8932,11.3951,83.6727608619,7.9032,2.3051,8.2325,74.99,9.09,75.5389184461,131.68
2019-06-09 15:30:00,82.016,11.3055,82.7915369241,7.836,2.2855,8.1625,74.18,9.02,74.7263862367,135.2,7.836,2.2855,8.1625,7.836,2.2855,8.1625,0.0,0.0,0.0,135.56,82.336,11.3355,83.1126371634,7.836,2.2855,8.1625,74.5,9.05,75.047668185,131.56,83.406,11.4655,84.1903707454,7.836,2.2855,8.1625,75.57,9.18,76.1255364513,131.56
2019-06-09 16:00:00,83.27576,11.19543,84.0249359206,6.63576,1.9354300000000002,6.91225,76.64,9.26,77.1973911476,135.24,6.63576,1.9354300000000002,6.91225,6.63576,1.9354300000000002,6.91225,0.0,0.0,0.0,135.56,83.59576,11.235430000000001,84.3474123922,6.63576,1.9354300000000002,6.91225,76.96,9.3,77.5198787409,131.62,84.70576,11.37543,85.4661698268,6.63576,1.9354300000000002,6.91225,78.07,9.44,78.6386577963,131.62
2019-06-09 16:30:00,84.92672,11.34446,85.6810629174,6.90672,2.01446,7.1945,78.02,9.33,78.5758824322,134.97,6.90672,2.01446,7.1945,6.90672,2.01446,7.1945,0.0,0.0,0.0,135.31,85.26672,11.40446,86.0260149458,6.90672,2.01446,7.1945,78.36,9.39,78.9206037737,131.38,86.39672,11.53446,87.16327778510001,6.90672,2.01446,7.1945,79.49,9.52,80.0580445677,131.38
2019-06-09 17:00:00,85.3456,11.25205,86.0841452799,6.3156,1.84205,6.57875,79.03,9.41,79.5882466197,134.78,6.3156,1.84205,6.57875,6.3156,1.84205,6.57875,0.0,0.0,0.0,135.12,85.6756,11.30205,86.4178498319,6.3156,1.84205,6.57875,79.36,9.46,79.9218443231,131.2,86.8256,11.45205,87.5775899678,6.3156,1.84205,6.57875,80.51,9.61,81.0815157727,131.2
2019-06-09 17:30:00,85.82448,12.11714,86.6756393057,5.30448,1.5471400000000002,5.5255,80.52,10.57,81.2108077783,134.72,5.30448,1.5471400000000002,5.5255,5.30448,1.5471400000000002,5.5255,0.0,0.0,0.0,134.96,86.16448,12.17714,87.0206892196,5.30448,1.5471400000000002,5.5255,80.86,10.63,81.5557263471,131.16,87.35448,12.32714,88.2199725496,5.30448,1.5471400000000002,5.5255,82.05,10.78,82.7551261252,131.16
2019-06-09 18:00:00,82.55704,13.16747,83.6005210496,4.99704,1.45747,5.20525,77.56,11.71,78.4390062405,134.12,4.99704,1.45747,5.20525,4.99704,1.45747,5.20525,0.0,0.0,0.0,134.2,82.85704,13.22747,83.9062276602,4.99704,1.45747,5.20525,77.86,11.77,78.7446029897,130.59,83.98704,13.39747,85.0488982313,4.99704,1.45747,5.20525,78.99,11.94,79.8873187684,130.59
2019-06-09 18:30:00,82.82944,13.288170000000001,83.8885665193,4.27944,1.24817,4.45775,78.55,12.04,79.4673775835,133.89,4.27944,1.24817,4.45775,4.27944,1.24817,4.45775,0.0,0.0,0.0,133.95,83.13944,13.35817,84.2057432083,4.27944,1.24817,4.45775,78.86,12.11,79.7844076245,130.36,84.28944,13.52817,85.3681502615,4.27944,1.24817,4.45775,80.01,12.28,80.9468869074,130.36
2019-06-09 19:00:00,83.57688,12.77534,84.5476444536,3.20688,0.9353400000000001,3.3405,80.37,11.84,81.2374451839,133.66,3.20688,0.9353400000000001,3.3405,3.20688,0.9353400000000001,3.3405,0.0,0.0,0.0,133.75,83.89688,12.83534,84.8730371004,3.20688,0.9353400000000001,3.3405,80.69,11.9,81.5627739842,130.13,85.06688,13.01534,86.0568018709,3.20688,0.9353400000000001,3.3405,81.86,12.08,82.746516543,130.13
2019-06-09 19:30:00,85.14816,12.11863,86.0062227078,2.25816,0.65863,2.35225,82.89,11.46,83.6784542161,133.47,2.25816,0.65863,2.35225,2.25816,0.65863,2.35225,0.0,0.0,0.0,133.6,85.47816,12.19863,86.3442089017,2.25816,0.65863,2.35225,83.22,11.54,84.0163079408,129.96,86.67816,12.34863,87.5533670618,2.25816,0.65863,2.35225,84.42,11.69,85.2255390127,129.96
2019-06-09 20:00:00,85.03544,12.19617,85.9056029527,1.73544,0.50617,1.80775,83.3,11.69,84.1162653712,133.75,1.73544,0.50617,1.80775,1.73544,0.50617,1.80775,0.0,0.0,0.0,133.88,85.37544,12.27617,86.2535222763,1.73544,0.50617,1.80775,83.64,11.77,84.4640900028,130.23,86.59544,12.44617,87.4852980589,1.73544,0.50617,1.80775,84.86,11.94,85.6958762135,130.23
2019-06-09 20:30:00,84.75832,12.75701,85.7129751751,1.73832,0.5070100000000001,1.81075,83.02,12.25,83.9189066897,133.86,1.73832,0.5070100000000001,1.81075,1.73832,0.5070100000000001,1.81075,0.0,0.0,0.0,133.93,85.08832,12.847010000000001,86.0527040038,1.73832,0.5070100000000001,1.81075,83.35,12.34,84.2585194506,130.34,86.30832,13.00701,87.282921642,1.73832,0.5070100000000001,1.81075,84.57,12.5,85.4887998512,130.34
2019-06-09 21:00:00,82.89688,13.46409,83.9831794663,1.55688,0.45409000000000005,1.62175,81.34,13.01,82.3738775341,133.65,1.55688,0.45409000000000005,1.62175,1.55688,0.45409000000000005,1.62175,0.0,0.0,0.0,133.61,83.21688,13.53409,84.3102645534,1.55688,0.45409000000000005,1.62175,81.66,13.08,82.7009189792,130.14,84.40688,13.73409,85.5169376174,1.55688,0.45409000000000005,1.62175,82.85,13.28,83.9075735557,130.14
2019-06-09 21:30:00,86.83544,11.99117,87.6594649651,1.37544,0.40117,1.43275,85.46,11.59,86.2423312533,133.65,1.37544,0.40117,1.43275,1.37544,0.40117,1.43275,0.0,0.0,0.0,133.82,87.18544,12.09117,88.0198690067,1.37544,0.40117,1.43275,85.81,11.69,86.6026108151,130.14,88.42544,12.25117,89.2700935676,1.37544,0.40117,1.43275,87.05,11.85,87.8528599421,130.14
2019-06-09 22:00:00,86.37504,12.12397,87.2217758565,1.38504,0.40397000000000005,1.44275,84.99,11.72,85.7942801124,134.09,1.38504,0.40397000000000005,1.44275,1.38504,0.40397000000000005,1.44275,0.0,0.0,0.0,134.25,86.73504,12.21397,87.5907998991,1.38504,0.40397000000000005,1.44275,85.35,11.81,86.163209086,130.55,87.96504,12.38397,88.8324882865,1.38504,0.40397000000000005,1.44275,86.58,11.98,87.4049014644,130.55
2019-06-09 22:30:00,83.506,12.92925,84.5009913644,1.506,0.43925000000000003,1.56875,82.0,12.49,82.9457660161,133.48,1.506,0.43925000000000003,1.56875,1.506,0.43925000000000003,1.56875,0.0,0.0,0.0,133.54,83.856,13.00925,84.8591145462,1.506,0.43925000000000003,1.56875,82.35,12.57,83.3038258425,129.97,85.046,13.17925,86.0611105353,1.506,0.43925000000000003,1.56875,83.54,12.74,84.5058530517,129.97
