Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-09 23:00:00,78.83304,13.77047,80.0267082896,1.37304,0.40047000000000005,1.43025,77.46,13.37,78.6053973974,134.36,1.37304,0.40047000000000005,1.43025,1.37304,0.40047000000000005,1.43025,0.0,0.0,0.0,134.29,79.17304,13.84047,80.3736827118,1.37304,0.40047000000000005,1.43025,77.8,13.44,78.9523501867,130.79,80.28304,14.03047,81.4998196321,1.37304,0.40047000000000005,1.43025,78.91,13.63,80.0784927431,130.79
2019-06-09 23:30:00,73.37696,15.48828,74.9937669157,1.29696,0.37828,1.351,72.08,15.11,73.6467141154,135.77,1.29696,0.37828,1.351,1.29696,0.37828,1.351,0.0,0.0,0.0,135.47,73.66696,15.52828,75.2857787062,1.29696,0.37828,1.351,72.37,15.15,73.938754385,132.13,74.70696,15.73828,76.34673097,1.29696,0.37828,1.351,73.41,15.36,74.9997179995,132.13
2019-06-10 00:00:00,69.38192,16.48431,71.3132757561,1.35192,0.39431000000000005,1.40825,68.03,16.09,69.9068594631,136.57,1.35192,0.39431000000000005,1.40825,1.35192,0.39431000000000005,1.40825,0.0,0.0,0.0,136.16,69.65192,16.514310000000002,71.582905742,1.35192,0.39431000000000005,1.40825,68.3,16.12,70.1765231399,132.91,70.64192,16.74431,72.5992615573,1.35192,0.39431000000000005,1.40825,69.29,16.35,71.1928830713,132.91
2019-06-10 00:30:00,66.17952,17.63361,68.488488588,1.34952,0.39361,1.40575,64.83,17.24,67.0831312626,136.41,1.34952,0.39361,1.40575,1.34952,0.39361,1.40575,0.0,0.0,0.0,135.84,66.42952,17.66361,68.7377934303,1.34952,0.39361,1.40575,65.08,17.27,67.3324535421,132.75,67.36952,17.90361,69.7079011021,1.34952,0.39361,1.40575,66.02,17.51,68.3025658376,132.75
2019-06-10 01:00:00,64.19488,17.99809,66.6701872043,1.36488,0.39809000000000005,1.42175,62.83,17.6,65.2485164582,136.25,1.36488,0.39809000000000005,1.42175,1.36488,0.39809000000000005,1.42175,0.0,0.0,0.0,135.63,64.43488,18.00809,66.9039988795,1.36488,0.39809000000000005,1.42175,63.07,17.61,65.482341131,132.6,65.33488,18.26809,67.8407669242,1.36488,0.39809000000000005,1.42175,63.97,17.87,66.4191071906,132.6
2019-06-10 01:30:00,64.00608,18.15969,66.5323426452,1.33608,0.38969000000000004,1.39175,62.67,17.77,65.1406309457,136.57,1.33608,0.38969000000000004,1.39175,1.33608,0.38969000000000004,1.39175,0.0,0.0,0.0,135.92,64.23608,18.17969,66.7590825451,1.33608,0.38969000000000004,1.39175,62.9,17.79,65.3673779496,132.91,65.14608,18.43969,67.7054939179,1.33608,0.38969000000000004,1.39175,63.81,18.05,66.313788913,132.91
2019-06-10 02:00:00,64.10456,18.14508,66.6231081608,1.35456,0.39508000000000004,1.411,62.75,17.75,65.2121537752,136.74,1.35456,0.39508000000000004,1.411,1.35456,0.39508000000000004,1.411,0.0,0.0,0.0,136.11,64.35456,18.16508,66.8691223525,1.35456,0.39508000000000004,1.411,63.0,17.77,65.4581767238,133.07,65.24456,18.40508,67.7908517383,1.35456,0.39508000000000004,1.411,63.89,18.01,66.3799081048,133.07
2019-06-10 02:30:00,63.67224,18.29732,66.2491212455,1.36224,0.39732,1.419,62.31,17.9,64.8301326545,136.82,1.36224,0.39732,1.419,1.36224,0.39732,1.419,0.0,0.0,0.0,136.18,63.90224,18.31732,66.4757135276,1.36224,0.39732,1.419,62.54,17.92,65.0567290908,133.15,64.80224,18.57732,67.4125146201,1.36224,0.39732,1.419,63.44,18.18,65.9935299859,133.15
2019-06-10 03:00:00,62.39176,18.59718,65.1044301092,1.36176,0.39718000000000003,1.4185,61.03,18.2,63.6859552806,136.85,1.36176,0.39718000000000003,1.4185,1.36176,0.39718000000000003,1.4185,0.0,0.0,0.0,136.18,62.63176,18.60718,65.3373132923,1.36176,0.39718000000000003,1.4185,61.27,18.21,63.918831341,133.18,63.50176,18.86718,66.2453319431,1.36176,0.39718000000000003,1.4185,62.14,18.47,64.8268501471,133.18
2019-06-10 03:30:00,62.12192,18.54306,64.8303788254,1.14192,0.33306,1.1895,60.98,18.21,63.6409027277,136.85,1.14192,0.33306,1.1895,1.14192,0.33306,1.1895,0.0,0.0,0.0,136.18,62.35192,18.55306,65.0536544942,1.14192,0.33306,1.1895,61.21,18.22,63.8641722721,133.18,63.22192,18.81306,65.9616736829,1.14192,0.33306,1.1895,62.08,18.48,64.772191564,133.18
2019-06-10 04:00:00,61.774,18.57575,64.5064769156,1.014,0.29575,1.05625,60.76,18.28,63.4502639868,137.08,1.014,0.29575,1.05625,1.014,0.29575,1.05625,0.0,0.0,0.0,136.37,62.014,18.58575,64.7392176278,1.014,0.29575,1.05625,61.0,18.29,63.6829969458,133.4,62.874,18.84575,65.6376581625,1.014,0.29575,1.05625,61.86,18.55,64.5814377356,133.4
2019-06-10 04:30:00,62.3136,18.18855,64.9138513421,1.0236,0.29855000000000004,1.06625,61.29,17.89,63.8476013645,137.01,1.0236,0.29855000000000004,1.06625,1.0236,0.29855000000000004,1.06625,0.0,0.0,0.0,136.37,62.5436,18.19855,65.1374632839,1.0236,0.29855000000000004,1.06625,61.52,17.9,64.071213505,133.34,63.4336,18.45855,66.0646628468,1.0236,0.29855000000000004,1.06625,62.41,18.16,64.9984130576,133.34
2019-06-10 05:00:00,62.38064,17.60352,64.8168817763,1.04064,0.30352,1.084,61.34,17.3,63.7329239875,137.04,1.04064,0.30352,1.084,1.04064,0.30352,1.084,0.0,0.0,0.0,136.45,62.62064,17.61352,65.0506006183,1.04064,0.30352,1.084,61.58,17.31,63.9666514678,133.34,63.49064,17.85352,65.9530859324,1.04064,0.30352,1.084,62.45,17.55,64.8691375,133.34
2019-06-10 05:30:00,64.6276,16.85305,66.7888611676,1.3476,0.39305,1.40375,63.28,16.46,65.3857018009,136.57,1.3476,0.39305,1.40375,1.3476,0.39305,1.40375,0.0,0.0,0.0,136.08,64.8776,16.87305,67.0358321949,1.3476,0.39305,1.40375,63.53,16.48,65.6326999292,132.9,65.7876,17.11305,67.9769431062,1.3476,0.39305,1.40375,64.44,16.72,66.5738086638,132.9
2019-06-10 06:00:00,68.87888,15.44759,70.5898586687,1.80888,0.52759,1.8842500000000002,67.07,14.92,68.7094702352,135.97,1.80888,0.52759,1.8842500000000002,1.80888,0.52759,1.8842500000000002,0.0,0.0,0.0,135.66,69.14888,15.45759,70.8555198546,1.80888,0.52759,1.8842500000000002,67.34,14.93,68.9752165636,132.31,70.08888,15.68759,71.8230574374,1.80888,0.52759,1.8842500000000002,68.28,15.16,69.942719421,132.31
2019-06-10 06:30:00,79.55832,10.46576,80.2437437661,2.00832,0.5857600000000001,2.092,77.55,9.88,78.1768309667,134.95,2.00832,0.5857600000000001,2.092,2.00832,0.5857600000000001,2.092,0.0,0.0,0.0,135.26,79.89832,10.50576,80.5860566848,2.00832,0.5857600000000001,2.092,77.89,9.92,78.5191600821,131.32,80.97832,10.65576,81.6763951898,2.00832,0.5857600000000001,2.092,78.97,10.07,79.6094579808,131.32
2019-06-10 07:00:00,88.0216,6.48005,88.259804637,2.3316,0.68005,2.42875,85.69,5.8,85.8860646438,133.87,2.3316,0.68005,2.42875,2.3316,0.68005,2.42875,0.0,0.0,0.0,134.73,88.4216,6.54005,88.6631355218,2.3316,0.68005,2.42875,86.09,5.86,86.2892096383,130.29,89.6516,6.63005,89.8964234303,2.3316,0.68005,2.42875,87.32,5.95,87.5224822546,130.29
2019-06-10 07:30:00,96.5656,9.6858,97.0501407778,2.6256,0.7658,2.735,93.94,8.92,94.3625455358,132.87,2.6256,0.7658,2.735,2.6256,0.7658,2.735,0.0,0.0,0.0,133.91,98.1556,5.9258,98.3343120025,2.6256,0.7658,2.735,95.53,5.16,95.6692557722,129.32,99.5056,6.0058,99.6866794762,2.6256,0.7658,2.735,96.88,5.24,97.0216058412,129.32
2019-06-10 08:00:00,103.73816,10.13488,104.2320566467,2.82816,0.8248800000000001,2.946,100.91,9.31,101.3385622554,133.07,2.82816,0.8248800000000001,2.946,2.82816,0.8248800000000001,2.946,0.0,0.0,0.0,133.83,105.29816,4.84488,105.4095601053,2.82816,0.8248800000000001,2.946,102.47,4.02,102.5488239816,129.5,106.81816,4.88488,106.9297964012,2.82816,0.8248800000000001,2.946,103.99,4.06,104.0692255184,129.5
2019-06-10 08:30:00,103.88024,5.07882,104.0043204634,2.67024,0.7788200000000001,2.7815000000000003,101.21,4.3,101.3013035454,133.32,2.67024,0.7788200000000001,2.7815000000000003,2.67024,0.7788200000000001,2.7815000000000003,0.0,0.0,0.0,133.54,104.70024,4.67882,104.8047308696,2.67024,0.7788200000000001,2.7815000000000003,102.03,3.9,102.1045096947,129.76,106.16024,4.7388200000000005,106.2659539639,2.67024,0.7788200000000001,2.7815000000000003,103.49,3.96,103.5657361293,129.76
2019-06-10 09:00:00,105.6732,7.12385,105.9130513065,2.8932,0.8438500000000001,3.01375,102.78,6.28,102.9716796017,132.84,2.8932,0.8438500000000001,3.01375,2.8932,0.8438500000000001,3.01375,0.0,0.0,0.0,133.29,106.4932,6.73385,106.7058872887,2.8932,0.8438500000000001,3.01375,103.6,5.89,103.7672978351,129.29,107.8732,8.07385,108.1749246917,2.8932,0.8438500000000001,3.01375,104.98,7.23,105.2286714731,129.29
2019-06-10 09:30:00,109.19952,4.90236,109.3095069141,3.53952,1.03236,3.6870000000000003,105.66,3.87,105.7308493298,132.88,3.53952,1.03236,3.6870000000000003,3.53952,1.03236,3.6870000000000003,0.0,0.0,0.0,133.1,110.04952,4.47236,110.1403597969,3.53952,1.03236,3.6870000000000003,106.51,3.44,106.5655371121,129.32,110.07952,20.98236,112.0614124246,3.53952,1.03236,3.6870000000000003,106.54,19.95,108.3917621409,129.32
2019-06-10 10:00:00,108.48712,5.13666,108.6086574903,4.37712,1.2766600000000001,4.5595,104.11,3.86,104.1815324326,132.78,4.37712,1.2766600000000001,4.5595,4.37712,1.2766600000000001,4.5595,0.0,0.0,0.0,132.97,109.32712,4.72666,109.4292487512,4.37712,1.2766600000000001,4.5595,104.95,3.45,105.006690263,129.22,109.35712,21.18666,111.3905483273,4.37712,1.2766600000000001,4.5595,104.98,19.91,106.8513383164,129.22
2019-06-10 10:30:00,110.18728,5.23629,110.3116286108,4.54728,1.32629,4.73675,105.64,3.91,105.7123346635,132.69,4.54728,1.32629,4.73675,4.54728,1.32629,4.73675,0.0,0.0,0.0,132.92,110.98728,5.31629,111.1145321781,4.54728,1.32629,4.73675,106.44,3.99,106.5147581324,129.14,111.06728,21.25629,113.0830250354,4.54728,1.32629,4.73675,106.52,19.93,108.3684239066,129.14
2019-06-10 11:00:00,112.98768,12.82224,113.7129089875,3.36768,0.9822400000000001,3.508,109.62,11.84,110.2575620989,133.11,3.36768,0.9822400000000001,3.508,3.36768,0.9822400000000001,3.508,0.0,0.0,0.0,132.44,114.17768,12.232240000000001,114.8310511386,3.36768,0.9822400000000001,3.508,110.81,11.25,111.3796148314,129.55,115.74768,12.40224,116.4102271383,3.36768,0.9822400000000001,3.508,112.38,11.42,112.9587570753,129.55
2019-06-10 11:30:00,118.82464,15.71802,119.8597147663,3.5246399999999998,1.02802,3.6715,115.3,14.69,116.2320356012,132.92,3.5246399999999998,1.02802,3.6715,3.5246399999999998,1.02802,3.6715,0.0,0.0,0.0,132.66,120.10464,15.07802,121.0473925231,3.5246399999999998,1.02802,3.6715,116.58,14.05,117.4235874942,129.37,121.74464,15.29802,122.7020243706,3.5246399999999998,1.02802,3.6715,118.22,14.27,119.0781310737,129.37
2019-06-10 12:00:00,117.89784,14.56812,118.7944897586,3.38784,0.9881200000000001,3.529,114.51,13.58,115.3124299458,133.14,3.38784,0.9881200000000001,3.529,3.38784,0.9881200000000001,3.529,0.0,0.0,0.0,132.75,119.15784,13.94812,119.97141695,3.38784,0.9881200000000001,3.529,115.77,12.96,116.4931521593,129.6,120.81784,14.13812,121.6422496479,3.38784,0.9881200000000001,3.529,117.43,13.15,118.163985207,129.6
2019-06-10 12:30:00,115.77776,13.45143,116.5565557129,2.98776,0.87143,3.11225,112.79,12.58,113.4893849662,133.2,2.98776,0.87143,3.11225,2.98776,0.87143,3.11225,0.0,0.0,0.0,132.68,117.00776,12.80143,117.7059578367,2.98776,0.87143,3.11225,114.02,11.93,114.6424236485,129.65,118.62776,12.98143,119.3359248821,2.98776,0.87143,3.11225,115.64,12.11,116.2723600001,129.65
2019-06-10 13:00:00,119.80008,14.51294,120.6759487033,3.37008,0.98294,3.5105,116.43,13.53,117.2135051946,133.2,3.37008,0.98294,3.5105,3.37008,0.98294,3.5105,0.0,0.0,0.0,132.81,121.09008,13.87294,121.8821805624,3.37008,0.98294,3.5105,117.72,12.89,118.4236061771,129.65,122.75008,14.06294,123.5530186659,3.37008,0.98294,3.5105,119.38,13.08,120.0944245167,129.65
2019-06-10 13:30:00,117.49576,13.78543,118.3016977827,3.99576,1.16543,4.16225,113.5,12.62,114.1994500862,133.59,3.99576,1.16543,4.16225,3.99576,1.16543,4.16225,0.0,0.0,0.0,133.06,118.75576,13.14543,119.4810983506,3.99576,1.16543,4.16225,114.76,11.98,115.3836123546,130.03,120.37576,13.32543,121.1110675383,3.99576,1.16543,4.16225,116.38,12.16,117.0135462244,130.03
2019-06-10 14:00:00,115.71984,14.06662,116.5716567947,4.71984,1.37662,4.9165,111.0,12.69,111.7230329878,133.63,4.71984,1.37662,4.9165,4.71984,1.37662,4.9165,0.0,0.0,0.0,133.06,116.94984,13.42662,117.7180495958,4.71984,1.37662,4.9165,112.23,12.05,112.8750433001,130.06,118.53984,13.60662,119.3182038712,4.71984,1.37662,4.9165,113.82,12.23,114.475173291,130.06
2019-06-10 14:30:00,115.06888,13.82134,115.8959731132,5.07888,1.48134,5.2905,109.99,12.34,110.6800600831,133.7,5.07888,1.48134,5.2905,5.07888,1.48134,5.2905,0.0,0.0,0.0,133.06,116.27888,13.20134,117.0258659949,5.07888,1.48134,5.2905,111.2,11.72,111.8159129999,130.13,117.84888,13.36134,118.6038950619,5.07888,1.48134,5.2905,112.77,11.88,113.3940355574,130.13
2019-06-10 15:00:00,111.73968,12.70699,112.459875873,5.98968,1.74699,6.23925,105.75,10.96,106.316433819,134.46,5.98968,1.74699,6.23925,5.98968,1.74699,6.23925,0.0,0.0,0.0,133.6,112.90968,12.06699,113.5526665709,5.98968,1.74699,6.23925,106.92,10.32,107.4168925263,130.87,114.42968,12.23699,115.0821254112,5.98968,1.74699,6.23925,108.44,10.49,108.946196354,130.87
2019-06-10 15:30:00,111.53904,11.79847,112.1613183698,6.50904,1.89847,6.7802500000000006,105.03,9.9,105.4955491952,134.78,6.50904,1.89847,6.7802500000000006,6.50904,1.89847,6.7802500000000006,0.0,0.0,0.0,133.77,112.66904,11.16847,113.2212316514,6.50904,1.89847,6.7802500000000006,106.16,9.27,106.5639643594,131.18,114.18904,11.29847,114.7466438745,6.50904,1.89847,6.7802500000000006,107.68,9.4,108.0895110545,131.18
2019-06-10 16:00:00,116.4604,11.73345,117.0499834133,4.4004,1.28345,4.58375,112.06,10.45,112.5461954044,134.31,4.4004,1.28345,4.58375,4.4004,1.28345,4.58375,0.0,0.0,0.0,133.47,117.6904,11.07345,118.2102006895,4.4004,1.28345,4.58375,113.29,9.79,113.712216582,130.75,119.2904,11.22345,119.8172164677,4.4004,1.28345,4.58375,114.89,9.94,115.3191905105,130.75
2019-06-10 16:30:00,114.02056,9.01558,114.3764345722,3.55056,1.03558,3.6985,110.47,7.98,110.7578498347,134.66,3.55056,1.03558,3.6985,3.55056,1.03558,3.6985,0.0,0.0,0.0,133.47,115.19056,8.33558,115.4917616415,3.55056,1.03558,3.6985,111.64,7.3,111.8784143613,131.07,116.78056,8.44558,117.0855542561,3.55056,1.03558,3.6985,113.23,7.41,113.4722036448,131.07
2019-06-10 17:00:00,114.41656,7.96358,114.6933642747,3.40656,0.9935800000000001,3.5484999999999998,111.01,6.97,111.2285979414,134.53,3.40656,0.9935800000000001,3.5484999999999998,3.40656,0.9935800000000001,3.5484999999999998,0.0,0.0,0.0,133.22,115.60656,7.26358,115.8345212337,3.40656,0.9935800000000001,3.5484999999999998,112.2,6.27,112.3750546162,130.95,117.20656,7.3735800000000005,117.4382705469,3.40656,0.9935800000000001,3.5484999999999998,113.8,6.38,113.9787015192,130.95
2019-06-10 17:30:00,113.72688,6.09284,113.8899729291,3.74688,1.09284,3.903,109.98,5.0,110.0935983607,134.61,3.74688,1.09284,3.903,3.74688,1.09284,3.903,0.0,0.0,0.0,133.07,114.91688,5.38284,115.0428801595,3.74688,1.09284,3.903,111.17,4.29,111.2527437864,131.04,116.49688,5.45284,116.624425031,3.74688,1.09284,3.903,112.75,4.36,112.8342682876,131.04
2019-06-10 18:00:00,111.99864,4.46627,112.0876573471,3.27864,0.9562700000000001,3.41525,108.72,3.51,108.7766450117,134.5,3.27864,0.9562700000000001,3.41525,3.27864,0.9562700000000001,3.41525,0.0,0.0,0.0,132.77,113.13864,3.74627,113.2006466411,3.27864,0.9562700000000001,3.41525,109.86,2.79,109.8954216517,130.93,114.70864,3.79627,114.7714413805,3.27864,0.9562700000000001,3.41525,111.43,2.84,111.4661854555,130.93
2019-06-10 18:30:00,110.29456,2.20008,110.3165006588,2.91456,0.8500800000000001,3.036,107.38,1.35,107.3884858819,135.17,2.91456,0.8500800000000001,3.036,2.91456,0.8500800000000001,3.036,0.0,0.0,0.0,133.16,111.42456,1.44008,111.4338655957,2.91456,0.8500800000000001,3.036,108.51,0.59,108.5116039878,131.58,112.97456,1.46008,112.9839946222,2.91456,0.8500800000000001,3.036,110.06,0.61,110.0616904286,131.58
2019-06-10 19:00:00,109.646,1.3667500000000001,109.6545180171,2.766,0.8067500000000001,2.88125,106.88,0.56,106.8814670558,135.23,2.766,0.8067500000000001,2.88125,2.766,0.8067500000000001,2.88125,0.0,0.0,0.0,133.11,110.766,1.02675,110.7707586485,2.766,0.8067500000000001,2.88125,108.0,0.22,108.0002240738,131.62,112.326,1.01675,112.3306016033,2.766,0.8067500000000001,2.88125,109.56,0.21,109.5602012594,131.62
2019-06-10 19:30:00,112.54632,3.04351,112.5874642163,2.6863200000000003,0.78351,2.79825,109.86,2.26,109.8832434905,135.05,2.6863200000000003,0.78351,2.79825,2.6863200000000003,0.78351,2.79825,0.0,0.0,0.0,133.16,113.71632,2.30351,113.7396482879,2.6863200000000003,0.78351,2.79825,111.03,1.52,111.0404039078,131.42,115.28632,2.33351,115.3099338655,2.6863200000000003,0.78351,2.79825,112.6,1.55,112.6106677895,131.42
2019-06-10 20:00:00,109.28704,1.79122,109.3017181066,2.74704,0.80122,2.8615,106.54,0.99,106.5445995816,135.41,2.74704,0.80122,2.8615,2.74704,0.80122,2.8615,0.0,0.0,0.0,133.31,110.40704,1.45122,110.4165772022,2.74704,0.80122,2.8615,107.66,0.65,107.6619621779,131.79,111.94704,1.46122,111.95657608490001,2.74704,0.80122,2.8615,109.2,0.66,109.2019944873,131.79
2019-06-10 20:30:00,106.23392,1.9128100000000001,106.2511392911,2.68392,0.7828100000000001,2.79575,103.55,1.13,103.5561654369,135.29,2.68392,0.7828100000000001,2.79575,2.68392,0.7828100000000001,2.79575,0.0,0.0,0.0,132.93,107.33392,2.65281,107.3666977394,2.68392,0.7828100000000001,2.79575,104.65,1.87,104.6667062633,131.68,108.82392,2.67281,108.8567383191,2.68392,0.7828100000000001,2.79575,106.14,1.8900000000000001,106.1568259699,131.68
2019-06-10 21:00:00,103.83568,2.48999,103.8655308139,2.60568,0.75999,2.71425,101.23,1.73,101.2447815939,135.07,2.60568,0.75999,2.71425,2.60568,0.75999,2.71425,0.0,0.0,0.0,132.62,104.92568,3.22999,104.9753835852,2.60568,0.75999,2.71425,102.32,2.47,102.3498085001,131.45,106.36568,3.25999,106.4156258106,2.60568,0.75999,2.71425,103.76,2.5,103.7901132093,131.45
2019-06-10 21:30:00,102.23576,3.51418,102.2961391444,2.58576,0.7541800000000001,2.6935000000000002,99.65,2.76,99.6882144489,135.58,2.58576,0.7541800000000001,2.6935000000000002,2.58576,0.7541800000000001,2.6935000000000002,0.0,0.0,0.0,132.95,103.26576,4.26418,103.3537634508,2.58576,0.7541800000000001,2.6935000000000002,100.68,3.51,100.7411658658,131.9,104.70576,4.30418,104.7941894508,2.58576,0.7541800000000001,2.6935000000000002,102.12,3.55,102.1816857367,131.9
2019-06-10 22:00:00,97.99464,5.69177,98.1597968338,2.47464,0.72177,2.57775,95.52,4.97,95.6492096151,136.49,2.47464,0.72177,2.57775,2.47464,0.72177,2.57775,0.0,0.0,0.0,133.55,98.99464,6.45177,99.2046575765,2.47464,0.72177,2.57775,96.52,5.73,96.6899338091,132.81,100.39464,6.52177,100.6062484375,2.47464,0.72177,2.57775,97.92,5.8,98.0916224761,132.81
2019-06-10 22:30:00,91.54888,8.62134,91.9539283155,2.43888,0.7113400000000001,2.5404999999999998,89.11,7.91,89.4603834108,137.4,2.43888,0.7113400000000001,2.5404999999999998,2.43888,0.7113400000000001,2.5404999999999998,0.0,0.0,0.0,134.04,92.46888,9.39134,92.9445589341,2.43888,0.7113400000000001,2.5404999999999998,90.03,8.68,90.4474615454,133.68,93.75888,9.50134,94.2390738529,2.43888,0.7113400000000001,2.5404999999999998,91.32,8.79,91.742065052,133.68
2019-06-10 23:00:00,85.27656,10.63358,85.9369810329,2.44656,0.7135800000000001,2.5484999999999998,82.83,9.92,83.4219113902,137.56,2.44656,0.7135800000000001,2.5484999999999998,2.44656,0.7135800000000001,2.5484999999999998,0.0,0.0,0.0,133.92,86.12656,11.39358,86.8769129438,2.44656,0.7135800000000001,2.5484999999999998,83.68,10.68,84.3587861458,133.84,87.32656,11.54358,88.0862209466,2.44656,0.7135800000000001,2.5484999999999998,84.88,10.83,85.5681208161,133.84
2019-06-10 23:30:00,79.26184,8.49887,79.7161845014,2.60184,0.75887,2.7102500000000003,76.66,7.74,77.0497449704,137.16,2.60184,0.75887,2.7102500000000003,2.60184,0.75887,2.7102500000000003,0.0,0.0,0.0,134.43,79.98184,9.67887,80.5653477263,2.60184,0.75887,2.7102500000000003,77.38,8.92,77.8924309545,133.44,81.68184,20.12887,84.1254681607,2.60184,0.75887,2.7102500000000003,79.08,19.37,81.4177087617,133.44
2019-06-11 00:00:00,75.05368,13.50774,76.2595169238,2.56368,0.7477400000000001,2.6705,72.49,12.76,73.604467935,136.78,2.56368,0.7477400000000001,2.6705,2.56368,0.7477400000000001,2.6705,0.0,0.0,0.0,134.69,75.57368,13.91774,76.8445482481,2.56368,0.7477400000000001,2.6705,73.01,13.17,74.1883346625,133.05,76.62368,14.09774,77.9097850713,2.56368,0.7477400000000001,2.6705,74.06,13.35,75.2536118735,133.05
2019-06-11 00:30:00,72.44568,19.44874,75.0108661345,2.63568,0.7687400000000001,2.7455,69.81,18.68,72.2660259043,137.47,2.63568,0.7687400000000001,2.7455,2.63568,0.7687400000000001,2.7455,0.0,0.0,0.0,135.47,72.53568,12.66874,73.6337004791,2.63568,0.7687400000000001,2.7455,69.9,11.9,70.9057120407,133.69,73.53568,12.83874,74.6480373342,2.63568,0.7687400000000001,2.7455,70.9,12.07,71.9200590934,133.69
2019-06-11 01:00:00,70.7132,28.08385,76.0858678406,2.6532,0.77385,2.76375,68.06,27.31,73.3348464238,137.31,2.6532,0.77385,2.76375,2.6532,0.77385,2.76375,0.0,0.0,0.0,135.66,70.1332,9.29385,70.7463171484,2.6532,0.77385,2.76375,67.48,8.52,68.0157393549,133.53,71.1132,9.42385,71.7349019868,2.6532,0.77385,2.76375,68.46,8.65,69.0043049382,133.53
2019-06-11 01:30:00,70.68088,28.05484,76.0451237424,2.69088,0.7848400000000001,2.803,67.99,27.27,73.2549861784,137.2,2.69088,0.7848400000000001,2.803,2.69088,0.7848400000000001,2.803,0.0,0.0,0.0,135.56,70.10088,9.28484,70.7130937705,2.69088,0.7848400000000001,2.803,67.41,8.5,67.9437863237,133.41,71.06088,9.40484,71.680539073,2.69088,0.7848400000000001,2.803,68.37,8.62,68.9112567002,133.41
2019-06-11 02:00:00,71.5088,27.8159,76.7283048832,2.7288,0.7959,2.8425000000000002,68.78,27.02,73.8970148247,137.2,2.7288,0.7959,2.8425000000000002,2.7288,0.7959,2.8425000000000002,0.0,0.0,0.0,135.56,70.9088,9.0459,71.4834681885,2.7288,0.7959,2.8425000000000002,68.18,8.25,68.6773244965,133.3,71.8888,9.1659,72.4707754081,2.7288,0.7959,2.8425000000000002,69.16,8.37,69.6646431126,133.3
2019-06-11 02:30:00,70.9616,27.9838,76.2800218734,2.7216,0.7938000000000001,2.835,68.24,27.19,73.4574278069,137.35,2.7216,0.7938000000000001,2.835,2.7216,0.7938000000000001,2.835,0.0,0.0,0.0,135.74,70.3916,9.1838,70.9881647389,2.7216,0.7938000000000001,2.835,67.67,8.39,68.1881294655,133.49,71.3516,9.3038,71.9556218582,2.7216,0.7938000000000001,2.835,68.63,8.51,69.1555999179,133.49
2019-06-11 03:00:00,69.34304,28.45422,74.9539847657,2.72304,0.79422,2.8365,66.62,27.66,72.1339032633,137.49,2.72304,0.79422,2.8365,2.72304,0.79422,2.8365,0.0,0.0,0.0,135.81,68.77304,9.61422,69.4418048228,2.72304,0.79422,2.8365,66.05,8.82,66.6362881619,133.7,69.72304,9.74422,70.4006543311,2.72304,0.79422,2.8365,67.0,8.95,67.5951366594,133.7
2019-06-11 03:30:00,68.54648,28.51939,74.2426799514,2.70648,0.78939,2.8192500000000003,65.84,27.73,71.4412940812,137.49,2.70648,0.78939,2.8192500000000003,2.70648,0.78939,2.8192500000000003,0.0,0.0,0.0,135.81,67.99648,9.63939,68.6763360406,2.70648,0.78939,2.8192500000000003,65.29,8.85,65.887074605,133.7,68.92648,9.76939,69.615376363,2.70648,0.78939,2.8192500000000003,66.22,8.98,66.8261086702,133.7
2019-06-11 04:00:00,67.91912,28.61016,73.6990374211,2.70912,0.7901600000000001,2.822,65.21,27.82,70.8963786099,137.45,2.70912,0.7901600000000001,2.822,2.70912,0.7901600000000001,2.822,0.0,0.0,0.0,135.81,67.36912,9.75016,68.0710213645,2.70912,0.7901600000000001,2.822,64.66,8.96,65.2778461654,133.67,68.29912,9.88016,69.0100525605,2.70912,0.7901600000000001,2.822,65.59,9.09,66.2168875741,133.67
2019-06-11 04:30:00,68.4752,28.47735,74.1607205875,2.6652,0.7773500000000001,2.77625,65.81,27.7,71.4020034733,137.2,2.6652,0.7773500000000001,2.77625,2.6652,0.7773500000000001,2.77625,0.0,0.0,0.0,135.5,67.9252,9.70735,68.6153440497,2.6652,0.7773500000000001,2.77625,65.26,8.93,65.8681448046,133.4,68.8452,9.83735,69.5444822978,2.6652,0.7773500000000001,2.77625,66.18,9.06,66.7972753935,133.4
2019-06-11 05:00:00,69.21336,27.89973,74.6249565264,2.67336,0.77973,2.78475,66.54,27.12,71.8544779398,137.09,2.67336,0.77973,2.78475,2.67336,0.77973,2.78475,0.0,0.0,0.0,135.5,68.64336,9.15973,69.2517979966,2.67336,0.77973,2.78475,65.97,8.38,66.5001150375,133.25,69.58336,9.27973,70.1994115201,2.67336,0.77973,2.78475,66.91,8.5,67.447743476,133.25
2019-06-11 05:30:00,71.3688,26.87715,76.2619617212,2.6988000000000003,0.78715,2.8112500000000002,68.67,26.09,73.4592199795,136.46,2.6988000000000003,0.78715,2.8112500000000002,2.6988000000000003,0.78715,2.8112500000000002,0.0,0.0,0.0,134.94,70.7688,8.28715,71.25236774,2.6988000000000003,0.78715,2.8112500000000002,68.07,7.5,68.4819311936,132.68,71.7488,8.40715,72.2396738127,2.6988000000000003,0.78715,2.8112500000000002,69.05,7.62,69.4691794971,132.68
2019-06-11 06:00:00,75.44312,25.31841,79.5781769096,2.70312,0.78841,2.81575,72.74,24.53,76.7647607956,136.37,2.70312,0.78841,2.81575,2.70312,0.78841,2.81575,0.0,0.0,0.0,135.05,74.78312,6.80841,75.0924062983,2.70312,0.78841,2.81575,72.08,6.02,72.3309532635,132.57,75.81312,6.89841,76.1263241242,2.70312,0.78841,2.81575,73.11,6.11,73.36487034,132.57
2019-06-11 06:30:00,85.85064,7.71352,86.1964661642,2.72064,0.7935200000000001,2.834,83.13,6.92,83.4175239383,135.08,2.72064,0.7935200000000001,2.834,2.72064,0.7935200000000001,2.834,0.0,0.0,0.0,133.84,86.37064,7.13352,86.6647250131,2.72064,0.7935200000000001,2.834,83.65,6.34,83.8899165574,131.29,87.55064,7.22352,87.8481292094,2.72064,0.7935200000000001,2.834,84.83,6.43,85.0733436512,131.29
2019-06-11 07:00:00,96.02168,2.33549,96.0500783111,2.76168,0.80549,2.87675,93.26,1.53,93.2725495524,134.28,2.76168,0.80549,2.87675,2.76168,0.80549,2.87675,0.0,0.0,0.0,133.66,96.69168,2.73549,96.7303669318,2.76168,0.80549,2.87675,93.93,1.9300000000000002,93.9498259711,130.58,98.04168,2.7654900000000002,98.0806757326,2.76168,0.80549,2.87675,95.28,1.96,95.3001573976,130.58
2019-06-11 07:30:00,105.48472,10.22971,105.9795882242,2.84472,0.8297100000000001,2.96325,102.64,9.4,103.0695376918,133.08,2.84472,0.8297100000000001,2.96325,2.84472,0.8297100000000001,2.96325,0.0,0.0,0.0,132.79,107.30472,2.51971,107.33429961,2.84472,0.8297100000000001,2.96325,104.46,1.69,104.4736698886,129.43,108.78472,2.53971,108.8143622522,2.84472,0.8297100000000001,2.96325,105.94,1.71,105.9537998375,129.43
2019-06-11 08:00:00,112.68576,11.64918,113.2862917632,2.94576,0.85918,3.0685000000000002,109.74,10.79,110.2691783773,133.29,2.94576,0.85918,3.0685000000000002,2.94576,0.85918,3.0685000000000002,0.0,0.0,0.0,132.45,114.34576,6.40918,114.5252392194,2.94576,0.85918,3.0685000000000002,111.4,5.55,111.5381661137,129.65,115.87576,6.70918,116.0698274826,2.94576,0.85918,3.0685000000000002,112.93,5.85,113.0814193402,129.65
2019-06-11 08:30:00,118.30432,10.29001,118.7509849915,3.1543200000000002,0.9200100000000001,3.28575,115.15,9.37,115.5305994099,133.1,3.1543200000000002,0.9200100000000001,3.28575,3.1543200000000002,0.9200100000000001,3.28575,0.0,0.0,0.0,132.18,118.91432,15.32001,119.8971150923,3.1543200000000002,0.9200100000000001,3.28575,115.76,14.4,116.6522078659,129.47,121.20432,9.75001,121.595846482,3.1543200000000002,0.9200100000000001,3.28575,118.05,8.83,118.3797761444,129.47
2019-06-11 09:00:00,120.75472,8.75221,121.0714812917,3.26472,0.9522100000000001,3.40075,117.49,7.8,117.7486309899,133.51,3.26472,0.9522100000000001,3.40075,3.26472,0.9522100000000001,3.40075,0.0,0.0,0.0,132.43,120.29472,23.45221,122.5594786778,3.26472,0.9522100000000001,3.40075,117.03,22.5,119.1732809819,129.89,123.69472,8.16221,123.9637262588,3.26472,0.9522100000000001,3.40075,120.43,7.21,120.6456339865,129.89
2019-06-11 09:30:00,123.28832,10.32076,123.7195535694,3.32832,0.9707600000000001,3.467,119.96,9.35,120.3238301418,133.36,3.32832,0.9707600000000001,3.467,3.32832,0.9707600000000001,3.467,0.0,0.0,0.0,132.52,122.82832,24.99076,125.3448614001,3.32832,0.9707600000000001,3.467,119.5,24.02,121.8901571088,129.74,126.30832,9.74076,126.6833616013,3.32832,0.9707600000000001,3.467,122.98,8.77,123.292308357,129.74
2019-06-11 10:00:00,120.0288,8.72215,120.3452896048,3.7788,1.10215,3.9362500000000002,116.25,7.62,116.4994716726,133.76,3.7788,1.10215,3.9362500000000002,3.7788,1.10215,3.9362500000000002,0.0,0.0,0.0,132.65,119.5688,23.50215,121.8566739578,3.7788,1.10215,3.9362500000000002,115.79,22.4,117.9367800985,130.1,122.9688,8.13215,123.2374035635,3.7788,1.10215,3.9362500000000002,119.19,7.03,119.3971398317,130.1
2019-06-11 10:30:00,120.54888,8.25884,120.8314566137,3.45888,1.00884,3.6029999999999998,117.09,7.25,117.3142386925,134.13,3.45888,1.00884,3.6029999999999998,3.45888,1.00884,3.6029999999999998,0.0,0.0,0.0,132.98,120.06888,23.10884,122.2724598207,3.45888,1.00884,3.6029999999999998,116.61,22.1,118.6857282911,130.48,123.46888,7.63884,123.7049562669,3.45888,1.00884,3.6029999999999998,120.01,6.63,120.1929989642,130.48
2019-06-11 11:00:00,122.656,9.913,123.0559299871,3.816,1.113,3.975,118.84,8.8,119.1653708088,134.04,3.816,1.113,3.975,3.816,1.113,3.975,0.0,0.0,0.0,133.09,122.186,24.723,124.66212466100001,3.816,1.113,3.975,118.37,23.61,120.701652847,130.36,125.636,9.333,125.9821788389,3.816,1.113,3.975,121.82,8.22,122.0970138865,130.36
2019-06-11 11:30:00,126.27976,11.77993,126.8280116396,3.83976,1.11993,3.99975,122.44,10.66,122.9031700161,133.66,3.83976,1.11993,3.99975,3.83976,1.11993,3.99975,0.0,0.0,0.0,132.98,125.80976,26.48993,128.5683168695,3.83976,1.11993,3.99975,121.97,25.37,124.5805675055,130.0,129.36976,11.22993,129.8562517951,3.83976,1.11993,3.99975,125.53,10.11,125.9364641397,130.0
2019-06-11 12:00:00,124.37368,11.03649,124.8623898068,3.79368,1.10649,3.95175,120.58,9.93,120.9881866134,133.81,3.79368,1.10649,3.95175,3.79368,1.10649,3.95175,0.0,0.0,0.0,132.98,123.90368,25.78649,126.5585437024,3.79368,1.10649,3.95175,120.11,24.68,122.6193887605,130.13,127.40368,10.48649,127.8345186171,3.79368,1.10649,3.95175,123.61,9.38,123.9653842813,130.13
2019-06-11 12:30:00,124.6408,10.93815,125.1198311622,3.9708,1.15815,4.13625,120.67,9.78,121.0656735,134.06,3.9708,1.15815,4.13625,3.9708,1.15815,4.13625,0.0,0.0,0.0,133.24,124.1508,25.72815,126.7886384621,3.9708,1.15815,4.13625,120.18,24.57,122.6658766732,130.4,127.6708,10.36815,128.0911070569,3.9708,1.15815,4.13625,123.7,9.21,124.0423883195,130.4
2019-06-11 13:00:00,124.32168,10.00174,124.7233535512,4.05168,1.18174,4.2205,120.27,8.82,120.5929736759,134.89,4.05168,1.18174,4.2205,4.05168,1.18174,4.2205,0.0,0.0,0.0,133.93,123.85168,24.99174,126.3480340451,4.05168,1.18174,4.2205,119.8,23.81,122.143178688,131.19,127.36168,9.42174,127.7096970361,4.05168,1.18174,4.2205,123.31,8.24,123.5850059676,131.19
2019-06-11 13:30:00,126.03136,10.08748,126.4344136547,3.83136,1.11748,3.991,122.2,8.97,122.5287758039,135.03,3.83136,1.11748,3.991,3.83136,1.11748,3.991,0.0,0.0,0.0,134.1,125.55136,25.09748,128.0352588165,3.83136,1.11748,3.991,121.72,23.98,124.0596582294,131.32,129.10136,9.48748,129.4495014691,3.83136,1.11748,3.991,125.27,8.37,125.5493122243,131.32
2019-06-11 14:00:00,127.09704,11.13997,127.5843113724,3.73704,1.08997,3.89275,123.36,10.05,123.768704041,134.39,3.73704,1.08997,3.89275,3.73704,1.08997,3.89275,0.0,0.0,0.0,133.62,126.60704,26.00997,129.2511551862,3.73704,1.08997,3.89275,122.87,24.92,125.3716207919,130.74,130.18704,10.57997,130.6162361621,3.73704,1.08997,3.89275,126.45,9.49,126.8056094974,130.74
2019-06-11 14:30:00,125.59344,10.30392,126.0154075437,3.85344,1.12392,4.014,121.74,9.18,122.0856256895,133.72,3.85344,1.12392,4.014,3.85344,1.12392,4.014,0.0,0.0,0.0,132.87,125.11344,25.03392,127.5933776463,3.85344,1.12392,4.014,121.26,23.91,123.5948045025,130.09,128.66344,9.73392,129.0311202431,3.85344,1.12392,4.014,124.81,8.61,125.1066273225,130.09
2019-06-11 15:00:00,123.83928,9.85729,124.230968108,3.89928,1.1372900000000001,4.06175,119.94,8.72,120.2565673882,134.07,3.89928,1.1372900000000001,4.06175,3.89928,1.1372900000000001,4.06175,0.0,0.0,0.0,133.11,123.38928,24.67729,125.8327582971,3.89928,1.1372900000000001,4.06175,119.49,23.54,121.7866647051,130.4,126.85928,9.26729,127.1973253888,3.89928,1.1372900000000001,4.06175,122.96,8.13,123.22848088,130.4
2019-06-11 15:30:00,120.62744,8.05092,120.8958088347,3.39744,0.9909200000000001,3.539,117.23,7.06,117.4423965185,134.9,3.39744,0.9909200000000001,3.539,3.39744,0.9909200000000001,3.539,0.0,0.0,0.0,133.68,120.15744,23.08092,122.3541550394,3.39744,0.9909200000000001,3.539,116.76,22.09,118.8312488363,131.2,123.55744,7.43092,123.7806913513,3.39744,0.9909200000000001,3.539,120.16,6.44,120.332452813,131.2
2019-06-11 16:00:00,126.96472,9.79846,127.3422551357,2.87472,0.8384600000000001,2.9945,124.09,8.96,124.4130608095,133.97,2.87472,0.8384600000000001,2.9945,2.87472,0.8384600000000001,2.9945,0.0,0.0,0.0,133.09,126.46472,24.59846,128.834815322,2.87472,0.8384600000000001,2.9945,123.59,23.76,125.8531910601,130.29,130.09472,9.20846,130.4202128025,2.87472,0.8384600000000001,2.9945,127.22,8.37,127.4950402957,130.29
2019-06-11 16:30:00,125.64488,8.24059,125.9148251548,2.98488,0.8705900000000001,3.10925,122.66,7.37,122.881212966,134.52,2.98488,0.8705900000000001,3.10925,2.98488,0.8705900000000001,3.10925,0.0,0.0,0.0,133.43,125.16488,23.16059,127.2896701016,2.98488,0.8705900000000001,3.10925,122.18,22.29,124.1966042209,130.77,128.72488,7.60059,128.9490740539,2.98488,0.8705900000000001,3.10925,125.74,6.73,125.9199765724,130.77
2019-06-11 17:00:00,126.50416,7.04538,126.7001968296,3.10416,0.9053800000000001,3.2335,123.4,6.14,123.5526592187,134.33,3.10416,0.9053800000000001,3.2335,3.10416,0.9053800000000001,3.2335,0.0,0.0,0.0,133.1,126.00416,21.93538,127.8992151385,3.10416,0.9053800000000001,3.2335,122.9,21.03,124.686289944,130.63,129.59416,6.38538,129.7513752677,3.10416,0.9053800000000001,3.2335,126.49,5.48,126.6086509682,130.63
2019-06-11 17:30:00,124.296,6.18925,124.449999725,3.186,0.9292500000000001,3.31875,121.11,5.26,121.2241712696,135.0,3.186,0.9292500000000001,3.31875,3.186,0.9292500000000001,3.31875,0.0,0.0,0.0,133.6,124.336,16.42925,125.4167498844,3.186,0.9292500000000001,3.31875,121.15,15.5,122.1375147119,131.34,127.336,5.49925,127.4546925247,3.186,0.9292500000000001,3.31875,124.15,4.57,124.2340830851,131.34
2019-06-11 18:00:00,119.58392,7.66156,119.8291009071,2.71392,0.79156,2.827,116.87,6.87,117.071746378,135.0,2.71392,0.79156,2.827,2.71392,0.79156,2.827,0.0,0.0,0.0,133.73,120.81392,6.94156,121.0131749893,2.71392,0.79156,2.827,118.1,6.15,118.2600207171,131.34,122.52392,7.04156,122.7260955926,2.71392,0.79156,2.827,119.81,6.25,119.972907775,131.34
2019-06-11 18:30:00,115.3492,5.03435,115.4590083994,2.4492000000000003,0.71435,2.55125,112.9,4.32,112.9826199024,135.25,2.4492000000000003,0.71435,2.55125,2.4492000000000003,0.71435,2.55125,0.0,0.0,0.0,133.63,116.5292,4.29435,116.6083011392,2.4492000000000003,0.71435,2.55125,114.08,3.58,114.1361590382,131.58,118.1592,4.37435,118.2401432787,2.4492000000000003,0.71435,2.55125,115.71,3.66,115.7678698949,131.58
2019-06-11 19:00:00,119.22488,4.77934,119.3206356916,2.29488,0.66934,2.3905,116.93,4.11,117.0022093808,135.22,2.29488,0.66934,2.3905,2.29488,0.66934,2.3905,0.0,0.0,0.0,133.63,120.46488,4.04934,120.5329186067,2.29488,0.66934,2.3905,118.17,3.38,118.2183289511,131.56,122.14488,4.09934,122.2136502141,2.29488,0.66934,2.3905,119.85,3.43,119.8990717228,131.56
2019-06-11 19:30:00,120.18232,5.32776,120.3003535622,2.15232,0.6277600000000001,2.242,118.03,4.7,118.1235408375,135.01,2.15232,0.6277600000000001,2.242,2.15232,0.6277600000000001,2.242,0.0,0.0,0.0,133.5,121.44232,4.57776,121.5285685491,2.15232,0.6277600000000001,2.242,119.29,3.95,119.3553794347,131.36,123.17232,4.64776,123.2599776375,2.15232,0.6277600000000001,2.242,121.02,4.02,121.0867490686,131.36
2019-06-11 20:00:00,113.624,2.87075,113.6602594646,2.334,0.6807500000000001,2.43125,111.29,2.19,111.3115456725,135.22,2.334,0.6807500000000001,2.43125,2.334,0.6807500000000001,2.43125,0.0,0.0,0.0,133.33,114.784,2.13075,114.8037749883,2.334,0.6807500000000001,2.43125,112.45,1.45,112.4593482108,131.54,116.404,2.17075,116.4242387631,2.334,0.6807500000000001,2.43125,114.07,1.49,114.0797308903,131.54
2019-06-11 20:30:00,111.03688,1.30159,111.0445084489,2.09688,0.6115900000000001,2.18425,108.94,0.6900000000000001,108.9421851259,135.04,2.09688,0.6115900000000001,2.18425,2.09688,0.6115900000000001,2.18425,0.0,0.0,0.0,132.95,112.16688,0.9715900000000001,112.1710878795,2.09688,0.6115900000000001,2.18425,110.07,0.36,110.0705887147,131.37,113.74688,0.9815900000000001,113.7511152854,2.09688,0.6115900000000001,2.18425,111.65,0.37,111.6506130749,131.37
2019-06-11 21:00:00,109.97912,1.09391,109.9845601667,1.89912,0.55391,1.97825,108.08,0.54,108.0813489923,134.75,1.89912,0.55391,1.97825,1.89912,0.55391,1.97825,0.0,0.0,0.0,132.65,111.10912,0.95391,111.1132147472,1.89912,0.55391,1.97825,109.21,0.4,109.2107325312,131.1,112.67912,0.94391,112.6830734852,1.89912,0.55391,1.97825,110.78,0.39,110.7806864936,131.1
2019-06-11 21:30:00,106.79448,1.03589,106.7995038685,1.73448,0.5058900000000001,1.80675,105.06,0.53,105.0613368466,135.11,1.73448,0.5058900000000001,1.80675,1.73448,0.5058900000000001,1.80675,0.0,0.0,0.0,132.86,107.87448,1.62589,107.8867320553,1.73448,0.5058900000000001,1.80675,106.14,1.12,106.1459090121,131.44,109.39448,1.62589,109.4065618359,1.73448,0.5058900000000001,1.80675,107.66,1.12,107.6658255901,131.44
2019-06-11 22:00:00,100.88504,3.65522,100.9512354013,1.59504,0.46522,1.6615,99.29,3.19,99.3412311178,135.88,1.59504,0.46522,1.6615,1.59504,0.46522,1.6615,0.0,0.0,0.0,133.22,101.91504,4.39522,102.0097707921,1.59504,0.46522,1.6615,100.32,3.93,100.3969486588,132.19,103.37504,4.44522,103.4705700953,1.59504,0.46522,1.6615,101.78,3.98,101.8577871348,132.19
2019-06-11 22:30:00,95.34424,6.65957,95.5765346399,1.64424,0.47957000000000005,1.7127500000000002,93.7,6.18,93.9035803364,136.48,1.64424,0.47957000000000005,1.7127500000000002,1.64424,0.47957000000000005,1.7127500000000002,0.0,0.0,0.0,133.4,96.31424,7.43957,96.6011388575,1.64424,0.47957000000000005,1.7127500000000002,94.67,6.96,94.9254997353,132.76,97.67424,7.51957,97.963263995,1.64424,0.47957000000000005,1.7127500000000002,96.03,7.04,96.2877068997,132.76
2019-06-11 23:00:00,91.02992,8.25831,91.4037527636,1.63992,0.47831,1.70825,89.39,7.78,89.7279248618,136.06,1.63992,0.47831,1.70825,1.63992,0.47831,1.70825,0.0,0.0,0.0,132.77,91.92992,9.00831,92.3702324359,1.63992,0.47831,1.70825,90.29,8.53,90.6920338288,132.32,93.22992,9.12831,93.6757387303,1.63992,0.47831,1.70825,91.59,8.65,91.9975575763,132.32
2019-06-11 23:30:00,85.20752,10.15761,85.8108297679,1.63752,0.47761000000000003,1.70575,83.57,9.68,84.1287542996,137.2,1.63752,0.47761000000000003,1.70575,1.63752,0.47761000000000003,1.70575,0.0,0.0,0.0,133.61,86.04752,10.92761,86.7386209163,1.63752,0.47761000000000003,1.70575,84.41,10.45,85.0543978875,133.41,87.27752,11.05761,87.97520239400001,1.63752,0.47761000000000003,1.70575,85.64,10.58,86.2910539975,133.41
2019-06-12 00:00:00,74.57088,9.49484,75.172921525,1.73088,0.5048400000000001,1.803,72.84,8.99,73.3926815153,137.58,1.73088,0.5048400000000001,1.803,1.73088,0.5048400000000001,1.803,0.0,0.0,0.0,133.95,75.74088,19.17484,78.1303743252,1.73088,0.5048400000000001,1.803,74.01,18.67,76.3285595305,133.79,76.36088,10.364840000000001,77.0611049921,1.73088,0.5048400000000001,1.803,74.63,9.86,75.2785261545,133.79
2019-06-12 00:30:00,71.18376,7.5206800000000005,71.5799435275,1.61376,0.47068000000000004,1.681,69.57,7.05,69.9262997734,137.38,1.61376,0.47068000000000004,1.681,1.61376,0.47068000000000004,1.681,0.0,0.0,0.0,133.95,72.72376,26.04068,77.2454677208,1.61376,0.47068000000000004,1.681,71.11,25.57,75.5675657938,133.59,72.86376,8.32068,73.3373113565,1.61376,0.47068000000000004,1.681,71.25,7.85,71.6811341986,133.59
2019-06-12 01:00:00,71.37336,8.06973,71.8281077292,1.7133600000000002,0.49973000000000006,1.78475,69.66,7.57,70.0701113172,137.32,1.7133600000000002,0.49973000000000006,1.78475,1.7133600000000002,0.49973000000000006,1.78475,0.0,0.0,0.0,133.83,72.91336,26.56973,77.6035348342,1.7133600000000002,0.49973000000000006,1.78475,71.2,26.07,75.8227202097,133.52,73.05336,8.86973,73.5898465657,1.7133600000000002,0.49973000000000006,1.78475,71.34,8.37,71.829328968,133.52
2019-06-12 01:30:00,73.57448,8.13589,74.0229478835,1.73448,0.5058900000000001,1.80675,71.84,7.63,72.2440481978,137.32,1.73448,0.5058900000000001,1.80675,1.73448,0.5058900000000001,1.80675,0.0,0.0,0.0,133.83,75.18448,26.67589,79.7766202603,1.73448,0.5058900000000001,1.80675,73.45,26.17,77.9728888781,133.52,75.32448,8.95589,75.8550278687,1.73448,0.5058900000000001,1.80675,73.59,8.45,74.0735485852,133.52
2019-06-12 02:00:00,74.33216,8.04063,74.7657792112,1.68216,0.49063000000000007,1.75225,72.65,7.55,73.0412554657,137.45,1.68216,0.49063000000000007,1.75225,1.68216,0.49063000000000007,1.75225,0.0,0.0,0.0,134.0,75.98216,26.61063,80.5072311489,1.68216,0.49063000000000007,1.75225,74.3,26.12,78.7575037695,133.65,76.10216,8.86063,76.6162484116,1.68216,0.49063000000000007,1.75225,74.42,8.37,74.8892068325,133.65
2019-06-12 02:30:00,73.77824,8.11032,74.2226783941,1.57824,0.46032000000000006,1.6440000000000001,72.2,7.65,72.6041493305,137.45,1.57824,0.46032000000000006,1.6440000000000001,1.57824,0.46032000000000006,1.6440000000000001,0.0,0.0,0.0,133.96,75.40824,26.67032,79.9856776479,1.57824,0.46032000000000006,1.6440000000000001,73.83,26.21,78.3443233425,133.62,75.54824,8.92032,76.0730482891,1.57824,0.46032000000000006,1.6440000000000001,73.97,8.46,74.4522162195,133.62
2019-06-12 03:00:00,72.33312,8.37591,72.8164549897,1.56312,0.45591000000000004,1.62825,70.77,7.92,71.2117918606,137.45,1.56312,0.45591000000000004,1.62825,1.56312,0.45591000000000004,1.62825,0.0,0.0,0.0,133.96,73.92312,26.96591,78.6879150357,1.56312,0.45591000000000004,1.62825,72.36,26.51,77.0632837349,133.62,74.05312,9.20591,74.6231422594,1.56312,0.45591000000000004,1.62825,72.49,8.75,73.0161803986,133.62
2019-06-12 03:30:00,71.63312,8.58841,72.1461341117,1.50312,0.43841,1.56575,70.13,8.15,70.6019787258,137.38,1.50312,0.43841,1.56575,1.50312,0.43841,1.56575,0.0,0.0,0.0,133.82,73.19312,27.15841,78.0692772418,1.50312,0.43841,1.56575,71.69,26.72,76.5076107325,133.57,73.33312,9.40841,73.9341914655,1.50312,0.43841,1.56575,71.83,8.97,72.3879119743,133.57
2019-06-12 04:00:00,71.24408,8.72869,71.7767996233,1.50408,0.43869,1.56675,69.74,8.29,70.2309881747,137.3,1.50408,0.43869,1.56675,1.50408,0.43869,1.56675,0.0,0.0,0.0,133.72,72.79408,27.26869,77.7339021107,1.50408,0.43869,1.56675,71.29,26.83,76.17160232,133.51,72.93408,9.55869,73.5577907496,1.50408,0.43869,1.56675,71.43,9.12,72.0098555755,133.51
2019-06-12 04:30:00,71.42496,8.14478,71.8878456504,1.52496,0.44478,1.5885,69.9,7.7,70.3228270194,136.99,1.52496,0.44478,1.5885,1.52496,0.44478,1.5885,0.0,0.0,0.0,133.49,72.97496,26.62478,77.6802658147,1.52496,0.44478,1.5885,71.45,26.18,76.0953014318,133.2,73.13496,8.95478,73.681140457,1.52496,0.44478,1.5885,71.61,8.51,72.1138835454,133.2
2019-06-12 05:00:00,70.8396,7.9328,71.2823838266,1.4496,0.4228,1.51,69.39,7.51,69.7952161684,137.29,1.4496,0.4228,1.51,1.4496,0.4228,1.51,0.0,0.0,0.0,133.8,72.3696,26.4628,77.0560756073,1.4496,0.4228,1.51,70.92,26.04,75.5495069474,133.47,72.5096,8.7428,73.0347769491,1.4496,0.4228,1.51,71.06,8.32,71.545412152,133.47
2019-06-12 05:30:00,72.72392,9.18531,73.301694796,1.42392,0.41531,1.48325,71.3,8.77,71.8373363927,135.94,1.42392,0.41531,1.48325,1.42392,0.41531,1.48325,0.0,0.0,0.0,132.35,73.98392,21.22531,76.9683974314,1.42392,0.41531,1.48325,72.56,20.81,75.4851621181,132.17,74.43392,10.00531,75.1033599432,1.42392,0.41531,1.48325,73.01,9.59,73.6371387277,132.17
2019-06-12 06:00:00,77.34368,10.98149,78.1193827329,1.51368,0.44149000000000005,1.57675,75.83,10.54,76.5590001241,137.03,1.51368,0.44149000000000005,1.57675,1.51368,0.44149000000000005,1.57675,0.0,0.0,0.0,133.25,78.07368,11.72149,78.9486721647,1.51368,0.44149000000000005,1.57675,76.56,11.28,77.3865104524,133.2,79.15368,11.891490000000001,80.0419427048,1.51368,0.44149000000000005,1.57675,77.64,11.45,78.4797559884,133.2
2019-06-12 06:30:00,88.2972,5.81835,88.4886926368,1.5372,0.44835,1.60125,86.76,5.37,86.9260288981,135.95,1.5372,0.44835,1.60125,1.5372,0.44835,1.60125,0.0,0.0,0.0,132.89,89.1372,6.54835,89.3774094028,1.5372,0.44835,1.60125,87.6,6.1,87.8121290028,132.18,90.3872,6.64835,90.6313769153,1.5372,0.44835,1.60125,88.85,6.2,89.0660569465,132.18
2019-06-12 07:00:00,96.78344,2.3951700000000002,96.8130729683,1.90344,0.55517,1.9827500000000002,94.88,1.8399999999999999,94.8978398068,135.62,1.90344,0.55517,1.9827500000000002,1.90344,0.55517,1.9827500000000002,0.0,0.0,0.0,133.06,97.73344,3.11517,97.7830740893,1.90344,0.55517,1.9827500000000002,95.83,2.56,95.8641877867,131.88,99.10344,3.15517,99.1536530722,1.90344,0.55517,1.9827500000000002,97.2,2.6,97.2347674446,131.88
2019-06-12 07:30:00,105.73624,4.13682,105.8171334381,2.04624,0.59682,2.1315,103.69,3.54,103.7504106016,134.51,2.04624,0.59682,2.1315,2.04624,0.59682,2.1315,0.0,0.0,0.0,132.7,106.80624,3.5068200000000003,106.8637950358,2.04624,0.59682,2.1315,104.76,2.91,104.8004088732,130.8,108.32624,3.5468200000000003,108.3842894734,2.04624,0.59682,2.1315,106.28,2.95,106.3209334985,130.8
2019-06-12 08:00:00,107.54112,5.08366,107.6612097733,2.24112,0.65366,2.3345000000000002,105.3,4.43,105.393144464,135.89,2.24112,0.65366,2.3345000000000002,2.24112,0.65366,2.3345000000000002,0.0,0.0,0.0,134.16,108.63112,4.36366,108.7187277384,2.24112,0.65366,2.3345000000000002,106.39,3.71,106.4546673472,132.15,110.15112,4.41366,110.239510303,2.24112,0.65366,2.3345000000000002,107.91,3.76,107.9754865699,132.15
2019-06-12 08:30:00,111.82104,8.49197,112.1430271625,2.6810400000000003,0.78197,2.79275,109.14,7.71,109.4119906592,135.97,2.6810400000000003,0.78197,2.79275,2.6810400000000003,0.78197,2.79275,0.0,0.0,0.0,134.65,112.95104,7.79197,113.2194869868,2.6810400000000003,0.78197,2.79275,110.27,7.01,110.4925925119,132.22,114.53104,7.88197,114.801936284,2.6810400000000003,0.78197,2.79275,111.85,7.1,112.0751198973,132.22
2019-06-12 09:00:00,113.33344,10.40642,113.8102025279,2.35344,0.68642,2.4515000000000002,110.98,9.72,111.4048419055,135.7,2.35344,0.68642,2.4515000000000002,2.35344,0.68642,2.4515000000000002,0.0,0.0,0.0,134.65,114.50344,9.71642,114.9149537243,2.35344,0.68642,2.4515000000000002,112.15,9.03,112.5129476994,131.99,116.12344,9.83642,116.5393001345,2.35344,0.68642,2.4515000000000002,113.77,9.15,114.1373532197,131.99
2019-06-12 09:30:00,114.46336,12.09348,115.1004476142,2.10336,0.61348,2.191,112.36,11.48,112.9449423392,135.76,2.10336,0.61348,2.191,2.10336,0.61348,2.191,0.0,0.0,0.0,134.96,115.67336,11.42348,116.2360619988,2.10336,0.61348,2.191,113.57,10.81,114.0833072803,132.05,117.30336,11.58348,117.8738956521,2.10336,0.61348,2.191,115.2,10.97,115.7211341977,132.05
2019-06-12 10:00:00,115.62768,12.58724,116.3107862281,2.28768,0.66724,2.383,113.34,11.92,113.9650911464,136.01,2.28768,0.66724,2.383,2.28768,0.66724,2.383,0.0,0.0,0.0,135.25,116.83768,11.91724,117.4438762857,2.28768,0.66724,2.383,114.55,11.25,115.1011077271,132.29,118.47768,12.06724,119.0906332983,2.28768,0.66724,2.383,116.19,11.4,116.7479168979,132.29
2019-06-12 10:30:00,121.38232,13.76776,122.1606271431,2.3923200000000002,0.69776,2.492,118.99,13.07,119.7056598495,136.01,2.3923200000000002,0.69776,2.492,2.3923200000000002,0.69776,2.492,0.0,0.0,0.0,135.46,122.65232,13.06776,123.3464955027,2.3923200000000002,0.69776,2.492,120.26,12.37,120.8945180726,132.29,124.37232,13.23776,125.0748266919,2.3923200000000002,0.69776,2.492,121.98,12.54,122.6228853029,132.29
2019-06-12 11:00:00,126.1404,17.0322,127.2850986919,2.5104,0.7322000000000001,2.615,123.63,16.3,124.6999073777,134.98,2.5104,0.7322000000000001,2.615,2.5104,0.7322000000000001,2.615,0.0,0.0,0.0,134.91,127.4904,16.3822,128.5386267587,2.5104,0.7322000000000001,2.615,124.98,15.65,125.9560355838,131.31,129.2704,16.6022,130.3321501434,2.5104,0.7322000000000001,2.615,126.76,15.87,127.7495772987,131.31
2019-06-12 11:30:00,125.8724,17.18945,127.0406953423,2.9124,0.84945,3.03375,122.96,16.34,124.04094969,135.18,2.9124,0.84945,3.03375,2.9124,0.84945,3.03375,0.0,0.0,0.0,135.09,127.2124,16.52945,128.2817891638,2.9124,0.84945,3.03375,124.3,15.68,125.2850845073,131.5,128.9924,16.74945,130.0752987045,2.9124,0.84945,3.03375,126.08,15.9,127.0786229072,131.5
