Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-12 12:00:00,124.56328,17.03554,125.7227916786,3.65328,1.06554,3.8055,120.91,15.97,121.9601123319,135.46,3.65328,1.06554,3.8055,3.65328,1.06554,3.8055,0.0,0.0,0.0,135.3,125.86328,16.36554,126.9227960291,3.65328,1.06554,3.8055,122.21,15.3,123.164013007,131.78,127.60328,16.58554,128.6766381433,3.65328,1.06554,3.8055,123.95,15.52,124.9178646151,131.78
2019-06-12 12:30:00,125.06952,17.00861,126.2207496696,3.14952,0.91861,3.28075,121.92,16.09,122.9771299877,135.46,3.14952,0.91861,3.28075,3.14952,0.91861,3.28075,0.0,0.0,0.0,135.3,126.39952,16.34861,127.4524056468,3.14952,0.91861,3.28075,123.25,15.43,124.2121064953,131.74,128.16952,16.57861,129.237286286,3.14952,0.91861,3.28075,125.02,15.66,125.9969682175,131.74
2019-06-12 13:00:00,123.4044,14.9967,124.3122960541,3.0744,0.8967,3.2025,120.33,14.1,121.1532867899,136.07,3.0744,0.8967,3.2025,3.0744,0.8967,3.2025,0.0,0.0,0.0,135.65,124.7244,14.3067,125.542254322,3.0744,0.8967,3.2025,121.65,13.41,122.3868890037,132.36,126.4444,14.4967,127.2727017166,3.0744,0.8967,3.2025,123.37,13.6,124.1173513253,132.36
2019-06-12 13:30:00,121.56016,13.00338,122.2536722992,2.96016,0.86338,3.0835,118.6,12.14,119.2197114575,136.18,2.96016,0.86338,3.0835,2.96016,0.86338,3.0835,0.0,0.0,0.0,135.5,122.83016,12.30338,123.444811009,2.96016,0.86338,3.0835,119.87,11.44,120.4146606523,132.48,124.56016,12.47338,125.1831405096,2.96016,0.86338,3.0835,121.6,11.61,122.1529864555,132.48
2019-06-12 14:00:00,121.1164,13.6802,121.8865465136,3.0864,0.9002,3.215,118.03,12.78,118.7198774427,136.12,3.0864,0.9002,3.215,3.0864,0.9002,3.215,0.0,0.0,0.0,135.5,122.3964,12.9802,123.0827539707,3.0864,0.9002,3.215,119.31,12.08,119.9199837392,132.4,124.0964,13.1502,124.7912026266,3.0864,0.9002,3.215,121.01,12.25,121.6284613074,132.4
2019-06-12 14:30:00,121.19224,14.22232,122.0239051268,3.16224,0.92232,3.294,118.03,13.3,118.776979672,134.38,3.16224,0.92232,3.294,3.16224,0.92232,3.294,0.0,0.0,0.0,133.92,122.46224,13.55232,123.2098437756,3.16224,0.92232,3.294,119.3,12.63,119.9666907937,130.72,124.17224,13.74232,124.9303667873,3.16224,0.92232,3.294,121.01,12.82,121.6871911912,130.72
2019-06-12 15:00:00,119.69048,13.57889,120.4582801482,2.91048,0.84889,3.03175,116.78,12.73,117.4717893794,134.38,2.91048,0.84889,3.03175,2.91048,0.84889,3.03175,0.0,0.0,0.0,133.8,120.95048,12.90889,121.6374040058,2.91048,0.84889,3.03175,118.04,12.06,118.654478213,130.7,122.63048,13.08889,123.3270192069,2.91048,0.84889,3.03175,119.72,12.24,120.3440733896,130.7
2019-06-12 15:30:00,118.66928,12.74729,119.35196445,2.69928,0.78729,2.81175,115.97,11.96,116.5850869537,134.38,2.69928,0.78729,2.81175,2.69928,0.78729,2.81175,0.0,0.0,0.0,133.72,119.89928,12.06729,120.5050074995,2.69928,0.78729,2.81175,117.2,11.28,117.7415746455,130.7,121.57928,12.24729,122.194588414,2.69928,0.78729,2.81175,118.88,11.46,119.4310931039,130.7
2019-06-12 16:00:00,120.54456,12.83133,121.2255500097,2.16456,0.6313300000000001,2.25475,118.38,12.2,119.0069930718,134.07,2.16456,0.6313300000000001,2.25475,2.16456,0.6313300000000001,2.25475,0.0,0.0,0.0,133.47,121.81456,12.15133,122.4191237053,2.16456,0.6313300000000001,2.25475,119.65,11.52,120.2032982077,130.4,123.52456,12.33133,124.1385460796,2.16456,0.6313300000000001,2.25475,121.36,11.7,121.9226787763,130.4
2019-06-12 16:30:00,117.29792,9.84731,117.710541374,2.28792,0.6673100000000001,2.38325,115.01,9.18,115.375788188,134.45,2.28792,0.6673100000000001,2.38325,2.28792,0.6673100000000001,2.38325,0.0,0.0,0.0,133.47,118.53792,9.13731,118.8895660349,2.28792,0.6673100000000001,2.38325,116.25,8.47,116.5581545839,130.77,120.20792,9.27731,120.5653868719,2.28792,0.6673100000000001,2.38325,117.92,8.61,118.2339143393,130.77
2019-06-12 17:00:00,118.61264,9.13827,118.964138909,1.98264,0.5782700000000001,2.06525,116.63,8.56,116.9437065429,134.26,1.98264,0.5782700000000001,2.06525,1.98264,0.5782700000000001,2.06525,0.0,0.0,0.0,133.2,119.83264,8.41827,120.1279687632,1.98264,0.5782700000000001,2.06525,117.85,7.84,118.1104910666,130.59,121.52264,8.54827,121.8229245773,1.98264,0.5782700000000001,2.06525,119.54,7.97,119.8053942859,130.59
2019-06-12 17:30:00,117.36592,6.99756,117.574338286,1.70592,0.49756000000000006,1.7770000000000001,115.66,6.5,115.842503426,134.52,1.70592,0.49756000000000006,1.7770000000000001,1.70592,0.49756000000000006,1.7770000000000001,0.0,0.0,0.0,133.2,118.56592,6.24756,118.7304063473,1.70592,0.49756000000000006,1.7770000000000001,116.86,5.75,117.0013764876,130.85,120.25592,6.34756,120.4233275283,1.70592,0.49756000000000006,1.7770000000000001,118.55,5.85,118.6942500713,130.85
2019-06-12 18:00:00,115.8896,5.3628,116.013615632,1.6896,0.4928,1.76,114.2,4.87,114.3037921506,134.95,1.6896,0.4928,1.76,1.6896,0.4928,1.76,0.0,0.0,0.0,133.39,117.0696,4.6128,117.160441993,1.6896,0.4928,1.76,115.38,4.12,115.4535352425,131.26,118.7396,4.6828,118.8319032247,1.6896,0.4928,1.76,117.05,4.19,117.1249700107,131.26
2019-06-12 18:30:00,113.47848,3.34789,113.5278546902,1.63848,0.47789000000000004,1.70675,111.84,2.87,111.876818421,135.29,1.63848,0.47789000000000004,1.70675,1.63848,0.47789000000000004,1.70675,0.0,0.0,0.0,133.46,114.62848,2.57789,114.6574635336,1.63848,0.47789000000000004,1.70675,112.99,2.1,113.0095133164,131.6,116.25848,2.61789,116.2879508804,1.63848,0.47789000000000004,1.70675,114.62,2.14,114.6399755757,131.6
2019-06-12 19:00:00,112.52632,2.48726,112.5538056,1.39632,0.40726,1.4545,111.13,2.08,111.1494637864,134.59,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0,132.69,113.66632,1.71726,113.6792913606,1.39632,0.40726,1.4545,112.27,1.31,112.2776424761,130.94,115.27632,1.75726,115.2897129646,1.39632,0.40726,1.4545,113.88,1.35,113.8880015629,130.94
2019-06-12 19:30:00,115.78368,4.15274,115.8581279145,1.48368,0.43274,1.5455,114.3,3.7199999999999998,114.3605194112,134.11,1.48368,0.43274,1.5455,1.48368,0.43274,1.5455,0.0,0.0,0.0,132.47,116.95368,3.38274,117.0025905502,1.48368,0.43274,1.5455,115.47,2.95,115.5076768012,130.48,118.62368,3.43274,118.6733380362,1.48368,0.43274,1.5455,117.14,3.0,117.1784092741,130.48
2019-06-12 20:00:00,114.14504,3.26897,114.1918399951,1.5050400000000002,0.43897,1.5677500000000002,112.64,2.83,112.6755452616,134.77,1.5050400000000002,0.43897,1.5677500000000002,1.5050400000000002,0.43897,1.5677500000000002,0.0,0.0,0.0,132.98,115.31504,2.49897,115.3421141702,1.5050400000000002,0.43897,1.5677500000000002,113.81,2.06,113.8286418262,131.1,116.94504,2.53897,116.9725982838,1.5050400000000002,0.43897,1.5677500000000002,115.44,2.1,115.4590992516,131.1
2019-06-12 20:30:00,111.46944,1.8569200000000001,111.4849057308,1.42944,0.41692,1.4889999999999999,110.04,1.44,110.049421625,134.46,1.42944,0.41692,1.4889999999999999,1.42944,0.41692,1.4889999999999999,0.0,0.0,0.0,132.49,112.60944,1.07692,112.614589347,1.42944,0.41692,1.4889999999999999,111.18,0.66,111.18195896820001,130.81,114.19944,1.09692,114.2047080019,1.42944,0.41692,1.4889999999999999,112.77,0.68,112.772050172,130.81
2019-06-12 21:00:00,108.77624,1.04307,108.7812409543,1.4162400000000002,0.41307000000000005,1.47525,107.36,0.63,107.3618484379,134.85,1.4162400000000002,0.41307000000000005,1.47525,1.4162400000000002,0.41307000000000005,1.47525,0.0,0.0,0.0,132.7,109.87624,0.9530700000000001,109.880373402,1.4162400000000002,0.41307000000000005,1.47525,108.46,0.54,108.4613442661,131.17,111.44624,0.9730700000000001,111.4504879997,1.4162400000000002,0.41307000000000005,1.47525,110.03,0.56,110.0314250567,131.17
2019-06-12 21:30:00,105.96392,1.4965600000000001,105.9744876543,1.39392,0.40656000000000003,1.452,104.57,1.09,104.5756807293,134.17,1.39392,0.40656000000000003,1.452,1.39392,0.40656000000000003,1.452,0.0,0.0,0.0,131.83,107.03392,2.26656,107.0579157503,1.39392,0.40656000000000003,1.452,105.64,1.8599999999999999,105.65637321049999,130.44,108.54392,2.27656,108.5677912385,1.39392,0.40656000000000003,1.452,107.15,1.87,107.1663165365,130.44
2019-06-12 22:00:00,101.28048,3.98639,101.3589016035,1.05048,0.30639000000000005,1.09425,100.23,3.68,100.297533868,135.1,1.05048,0.30639000000000005,1.09425,1.05048,0.30639000000000005,1.09425,0.0,0.0,0.0,132.38,102.29048,4.75639,102.4010036302,1.05048,0.30639000000000005,1.09425,101.24,4.45,101.33775259,131.27,103.76048,4.81639,103.8722042823,1.05048,0.30639000000000005,1.09425,102.71,4.51,102.8089694531,131.27
2019-06-12 22:30:00,94.994,6.5607500000000005,95.2202892065,1.374,0.40075000000000005,1.43125,93.62,6.16,93.8224386807,135.91,1.374,0.40075000000000005,1.43125,1.374,0.40075000000000005,1.43125,0.0,0.0,0.0,132.81,95.934,7.34075,96.214442609,1.374,0.40075000000000005,1.43125,94.56,6.94,94.8143301405,132.09,97.314,7.43075,97.5972880851,1.374,0.40075000000000005,1.43125,95.94,7.03,96.1972166957,132.09
2019-06-12 23:00:00,88.51728,8.84379,88.9579759221,1.4872800000000002,0.43379,1.54925,87.03,8.41,87.4353990098,136.76,1.4872800000000002,0.43379,1.54925,1.4872800000000002,0.43379,1.54925,0.0,0.0,0.0,133.32,89.37728,9.62379,89.8939125534,1.4872800000000002,0.43379,1.54925,87.89,9.19,88.3691586471,132.93,90.64728,9.75379,91.1705313726,1.4872800000000002,0.43379,1.54925,89.16,9.32,89.64579187,132.93
2019-06-12 23:30:00,82.8636,17.31605,84.6535397521,1.5636,0.45605,1.6287500000000001,81.3,16.86,83.0298115137,137.37,1.5636,0.45605,1.6287500000000001,1.5636,0.45605,1.6287500000000001,0.0,0.0,0.0,133.98,82.9536,8.37605,83.3754038465,1.5636,0.45605,1.6287500000000001,81.39,7.92,81.7744367147,133.52,84.1336,8.49605,84.5614895479,1.5636,0.45605,1.6287500000000001,82.57,8.04,82.9605116908,133.52
2019-06-13 00:00:00,78.55232,24.13026,82.1750352908,1.61232,0.47026,1.6795,76.94,23.66,80.4957092024,136.77,1.61232,0.47026,1.6795,1.61232,0.47026,1.6795,0.0,0.0,0.0,133.51,78.07232,7.00026,78.3855266631,1.61232,0.47026,1.6795,76.46,6.53,76.7383378762,132.94,79.17232,7.07026,79.4873878716,1.61232,0.47026,1.6795,77.56,6.6,77.8403083242,132.94
2019-06-13 00:30:00,74.82008,25.20044,78.9500256327,1.51008,0.44044000000000005,1.573,73.31,24.76,77.3783800554,137.03,1.51008,0.44044000000000005,1.573,1.51008,0.44044000000000005,1.573,0.0,0.0,0.0,133.62,74.36008,7.98044,74.7870905986,1.51008,0.44044000000000005,1.573,72.85,7.54,73.2391568766,133.18,75.42008,8.08044,75.8517104474,1.51008,0.44044000000000005,1.573,73.91,7.64,74.3038202248,133.18
2019-06-13 01:00:00,73.21616,25.74888,77.611925027,1.43616,0.41888000000000003,1.496,71.78,25.33,76.1181798258,137.61,1.43616,0.41888000000000003,1.496,1.43616,0.41888000000000003,1.496,0.0,0.0,0.0,134.14,72.77616,8.36888,73.2557684882,1.43616,0.41888000000000003,1.496,71.34,7.95,71.78160001,133.75,73.79616,8.48888,74.2827995864,1.43616,0.41888000000000003,1.496,72.36,8.07,72.8086155616,133.75
2019-06-13 01:30:00,73.03672,26.18071,77.587318838,1.47672,0.43071000000000004,1.5382500000000001,71.56,25.75,76.0519302845,138.02,1.47672,0.43071000000000004,1.5382500000000001,1.47672,0.43071000000000004,1.5382500000000001,0.0,0.0,0.0,134.51,72.59672,8.71071,73.1174413082,1.47672,0.43071000000000004,1.5382500000000001,71.12,8.28,71.6003687141,134.15,73.62672,8.82071,74.1532118176,1.47672,0.43071000000000004,1.5382500000000001,72.15,8.39,72.6361796903,134.15
2019-06-13 02:00:00,73.65136,26.16373,78.160498958,1.52136,0.44373,1.58475,72.13,25.72,76.578425813,137.98,1.52136,0.44373,1.58475,1.52136,0.44373,1.58475,0.0,0.0,0.0,134.51,73.19136,8.69373,73.7058757492,1.52136,0.44373,1.58475,71.67,8.25,72.1432699564,134.1,74.22136,8.81373,74.742839903,1.52136,0.44373,1.58475,72.7,8.37,73.1802357198,134.1
2019-06-13 02:30:00,72.42432,20.40001,75.2425580072,1.47432,0.43001000000000006,1.5357500000000002,70.95,19.97,73.706874849,137.49,1.47432,0.43001000000000006,1.5357500000000002,1.47432,0.43001000000000006,1.5357500000000002,0.0,0.0,0.0,134.58,72.42432,11.75001,73.3712809106,1.47432,0.43001000000000006,1.5357500000000002,70.95,11.32,71.8473722554,133.63,73.47432,12.51001,74.5317117049,1.47432,0.43001000000000006,1.5357500000000002,72.0,12.08,73.0063449297,133.63
2019-06-13 03:00:00,70.49712,14.96166,72.0672963157,1.3771200000000001,0.40166,1.4344999999999999,69.12,14.56,70.636874223,137.26,1.3771200000000001,0.40166,1.4344999999999999,1.3771200000000001,0.40166,1.4344999999999999,0.0,0.0,0.0,134.93,70.95712,15.37166,72.603035817,1.3771200000000001,0.40166,1.4344999999999999,69.58,14.97,71.1721666103,133.41,71.96712,15.58166,73.6346011699,1.3771200000000001,0.40166,1.4344999999999999,70.59,15.18,72.2037429778,133.41
2019-06-13 03:30:00,69.57688,15.17534,71.2125914052,1.28688,0.37534,1.3405,68.29,14.8,69.8753468685,137.26,1.28688,0.37534,1.3405,1.28688,0.37534,1.3405,0.0,0.0,0.0,134.93,70.03688,15.60534,71.7543810276,1.28688,0.37534,1.3405,68.75,15.23,70.4167267061,133.41,71.01688,15.81534,72.756595744,1.28688,0.37534,1.3405,69.73,15.44,71.4189505664,133.41
2019-06-13 04:00:00,69.47472,15.09596,71.0958840398,1.01472,0.29596,1.057,68.46,14.8,70.0414991273,137.15,1.01472,0.29596,1.057,1.01472,0.29596,1.057,0.0,0.0,0.0,134.79,69.92472,15.51596,71.6254946356,1.01472,0.29596,1.057,68.91,15.22,70.5707906998,133.3,70.92472,15.72596,72.6472416889,1.01472,0.29596,1.057,69.91,15.43,71.5925484949,133.3
2019-06-13 04:30:00,69.84016,14.70463,71.3713814653,1.01016,0.29463,1.05225,68.83,14.41,70.3222368814,136.86,1.01016,0.29463,1.05225,1.01016,0.29463,1.05225,0.0,0.0,0.0,134.53,70.30016,15.11463,71.9066376356,1.01016,0.29463,1.05225,69.29,14.82,70.857155602,133.0,71.30016,15.32463,72.9284382163,1.01016,0.29463,1.05225,70.29,15.03,71.8789607604,133.0
2019-06-13 05:00:00,69.81896,14.27553,71.2634403622,0.97896,0.28553,1.01975,68.84,13.99,70.2471757439,136.9,0.97896,0.28553,1.01975,0.97896,0.28553,1.01975,0.0,0.0,0.0,134.62,70.26896,14.68553,71.7871264982,0.97896,0.28553,1.01975,69.29,14.4,70.7705030362,133.05,71.26896,14.89553,72.8089381427,0.97896,0.28553,1.01975,70.29,14.61,71.792312959,133.05
2019-06-13 05:30:00,71.53896,13.48303,72.7984539387,1.03896,0.30303,1.08225,70.5,13.18,71.7214221833,136.02,1.03896,0.30303,1.08225,1.03896,0.30303,1.08225,0.0,0.0,0.0,133.85,71.99896,13.89303,73.3271199739,1.03896,0.30303,1.08225,70.96,13.59,72.2496346012,132.2,73.03896,14.08303,74.3842820216,1.03896,0.30303,1.08225,72.0,13.78,73.306810052,132.2
2019-06-13 06:00:00,75.26456,12.25883,76.2563630457,1.26456,0.36883000000000005,1.31725,74.0,11.89,74.9491300817,135.94,1.26456,0.36883000000000005,1.31725,1.26456,0.36883000000000005,1.31725,0.0,0.0,0.0,133.95,75.76456,12.67883,76.8181051716,1.26456,0.36883000000000005,1.31725,74.5,12.31,75.5101721624,132.13,76.82456,12.84883,77.8916263251,1.26456,0.36883000000000005,1.31725,75.56,12.48,76.5837058388,132.13
2019-06-13 06:30:00,85.44832,7.30701,85.7601759907,1.2583199999999999,0.36701,1.31075,84.19,6.94,84.4755568197,134.85,1.2583199999999999,0.36701,1.31075,1.2583199999999999,0.36701,1.31075,0.0,0.0,0.0,133.53,86.02832,7.71701,86.3737465053,1.2583199999999999,0.36701,1.31075,84.77,7.35,85.0880449887,131.1,87.22832,7.82701,87.5787753714,1.2583199999999999,0.36701,1.31075,85.97,7.46,86.2930617141,131.1
2019-06-13 07:00:00,95.752,2.50725,95.7848203348,1.362,0.39725000000000005,1.41875,94.39,2.11,94.4135805909,134.59,1.362,0.39725000000000005,1.41875,1.362,0.39725000000000005,1.41875,0.0,0.0,0.0,133.93,96.442,2.91725,96.4861114957,1.362,0.39725000000000005,1.41875,95.08,2.52,95.1133891731,130.86,97.792,2.95725,97.8367037035,1.362,0.39725000000000005,1.41875,96.43,2.56,96.463975141,130.86
2019-06-13 07:30:00,107.04504,3.67647,107.1081557131,1.80504,0.52647,1.8802500000000002,105.24,3.15,105.2871316923,133.3,1.80504,0.52647,1.8802500000000002,1.80504,0.52647,1.8802500000000002,0.0,0.0,0.0,133.39,107.86504,3.27647,107.9147909689,1.80504,0.52647,1.8802500000000002,106.06,2.75,106.0956459993,129.63,109.37504,3.31647,109.4253094502,1.80504,0.52647,1.8802500000000002,107.57,2.79,107.6061754733,129.63
2019-06-13 08:00:00,113.28976,10.90243,113.8131481893,2.09976,0.61243,2.18725,111.19,10.29,111.665125263,133.48,2.09976,0.61243,2.18725,2.09976,0.61243,2.18725,0.0,0.0,0.0,132.71,114.83976,6.72243,115.0363487858,2.09976,0.61243,2.18725,112.74,6.11,112.9054458385,129.78,116.37976,7.0824300000000004,116.5950657291,2.09976,0.61243,2.18725,114.28,6.47,114.4630040668,129.78
2019-06-13 08:30:00,117.9548,11.4889,118.51299366,2.2248,0.6489,2.3175,115.73,10.84,116.2365626642,134.24,2.2248,0.6489,2.3175,2.2248,0.6489,2.3175,0.0,0.0,0.0,133.48,119.2248,10.8189,119.7146671559,2.2248,0.6489,2.3175,117.0,10.17,117.441172082,130.53,120.8848,10.9589,121.3805271048,2.2248,0.6489,2.3175,118.66,10.31,119.1070598243,130.53
2019-06-13 09:00:00,118.60872,12.44796,119.2601365428,2.35872,0.68796,2.457,116.25,11.76,116.8433143145,133.88,2.35872,0.68796,2.457,2.35872,0.68796,2.457,0.0,0.0,0.0,133.26,119.87872,11.77796,120.4559166276,2.35872,0.68796,2.457,117.52,11.09,118.0421047762,130.2,121.54872,11.93796,122.1335589533,2.35872,0.68796,2.457,119.19,11.25,119.7197502503,130.2
2019-06-13 09:30:00,121.67896,13.80178,122.459211323,2.02896,0.5917800000000001,2.1135,119.65,13.21,120.3770185708,133.03,2.02896,0.5917800000000001,2.1135,2.02896,0.5917800000000001,2.1135,0.0,0.0,0.0,132.68,122.69896,15.72178,123.7020984117,2.02896,0.5917800000000001,2.1135,120.67,15.13,121.6148255765,129.38,124.69896,13.33178,125.4095968539,2.02896,0.5917800000000001,2.1135,122.67,12.74,123.3297875616,129.38
2019-06-13 10:00:00,123.37864,10.65002,123.8374407611,2.70864,0.7900200000000001,2.8215,120.67,9.86,121.0721623661,133.25,2.70864,0.7900200000000001,2.8215,2.70864,0.7900200000000001,2.8215,0.0,0.0,0.0,132.52,122.91864,25.24002,125.4832684825,2.70864,0.7900200000000001,2.8215,120.21,24.45,122.6712949308,129.59,126.40864,10.07002,126.809106808,2.70864,0.7900200000000001,2.8215,123.7,9.28,124.0476053779,129.59
2019-06-13 10:30:00,123.63488,10.15309,124.0510733092,2.92488,0.85309,3.04675,120.71,9.3,121.0677252615,133.59,2.92488,0.85309,3.04675,2.92488,0.85309,3.04675,0.0,0.0,0.0,132.79,123.19488,24.80309,125.6669078627,2.92488,0.85309,3.04675,120.27,23.95,122.6314617054,129.93,126.69488,9.56309,127.0552844574,2.92488,0.85309,3.04675,123.77,8.71,124.0760935878,129.93
2019-06-13 11:00:00,125.55904,11.22597,126.059886277,2.72904,0.7959700000000001,2.84275,122.83,10.43,123.2720317022,133.29,2.72904,0.7959700000000001,2.84275,2.72904,0.7959700000000001,2.84275,0.0,0.0,0.0,132.67,125.13904,25.77597,127.7661142931,2.72904,0.7959700000000001,2.84275,122.41,24.98,124.9328159452,129.64,128.66904,10.65597,129.1095331537,2.72904,0.7959700000000001,2.84275,125.94,9.86,126.3253862056,129.64
2019-06-13 11:30:00,126.66032,11.91676,127.2196754885,2.80032,0.81676,2.917,123.86,11.1,124.3563814205,133.1,2.80032,0.81676,2.917,2.80032,0.81676,2.917,0.0,0.0,0.0,132.57,126.21032,26.40676,128.9432504949,2.80032,0.81676,2.917,123.41,25.59,126.035218094,129.46,129.79032,11.35676,130.2862355101,2.80032,0.81676,2.917,126.99,10.54,127.4266522357,129.46
2019-06-13 12:00:00,127.0288,12.63465,127.6555929447,2.9988,0.87465,3.12375,124.03,11.76,124.5862693077,132.85,2.9988,0.87465,3.12375,2.9988,0.87465,3.12375,0.0,0.0,0.0,132.42,126.5888,27.06465,129.4496796638,2.9988,0.87465,3.12375,123.59,26.19,126.3344933104,129.22,130.1788,12.11465,130.7412892474,2.9988,0.87465,3.12375,127.18,11.24,127.6757220461,129.22
2019-06-13 12:30:00,126.39984,12.581620000000001,127.0244728934,3.39984,0.9916200000000001,3.5415,123.0,11.59,123.5448424662,132.85,3.39984,0.9916200000000001,3.5415,3.39984,0.9916200000000001,3.5415,0.0,0.0,0.0,132.36,125.96984,27.02162,128.8354319939,3.39984,0.9916200000000001,3.5415,122.57,26.03,125.3034947637,129.22,129.52984,12.04162,130.0883548311,3.39984,0.9916200000000001,3.5415,126.13,11.05,126.6131091159,129.22
2019-06-13 13:00:00,123.31392,10.85031,123.7903554113,4.66392,1.3603100000000001,4.85825,118.65,9.49,119.0289149745,133.42,4.66392,1.3603100000000001,4.85825,4.66392,1.3603100000000001,4.85825,0.0,0.0,0.0,132.63,122.90392,25.45031,125.5113215231,4.66392,1.3603100000000001,4.85825,118.24,24.09,120.6690751601,129.77,126.32392,10.28031,126.7415383285,4.66392,1.3603100000000001,4.85825,121.66,8.92,121.986564834,129.77
2019-06-13 13:30:00,120.94104,9.93947,121.3487874689,4.66104,1.35947,4.85525,116.28,8.58,116.5961182887,133.79,4.66104,1.35947,4.85525,4.66104,1.35947,4.85525,0.0,0.0,0.0,132.84,120.53104,24.63947,123.0237175725,4.66104,1.35947,4.85525,115.87,23.28,118.1855122255,130.12,123.89104,9.35947,124.2440721764,4.66104,1.35947,4.85525,119.23,8.0,119.4980874324,130.12
2019-06-13 14:00:00,119.55536,10.13448,119.9841314074,4.81536,1.40448,5.016,114.74,8.73,115.0716320385,133.6,4.81536,1.40448,5.016,4.81536,1.40448,5.016,0.0,0.0,0.0,132.67,119.16536,24.79448,121.7174977659,4.81536,1.40448,5.016,114.35,23.39,116.7176704702,129.94,122.46536,9.54448,122.8367269932,4.81536,1.40448,5.016,117.65,8.14,117.9312600628,129.94
2019-06-13 14:30:00,119.42464,10.20302,119.8596940437,4.84464,1.41302,5.0465,114.58,8.79,114.9166676336,133.65,4.84464,1.41302,5.0465,4.84464,1.41302,5.0465,0.0,0.0,0.0,132.72,119.03464,24.88302,121.6076075098,4.84464,1.41302,5.0465,114.19,23.47,116.5770003045,129.97,122.31464,9.63302,122.6933830027,4.84464,1.41302,5.0465,117.47,8.22,117.7572473354,129.97
2019-06-13 15:00:00,117.9472,9.2721,118.3110891939,4.5672,1.3321,4.7575,113.38,7.94,113.6576790191,133.95,4.5672,1.3321,4.7575,4.5672,1.3321,4.7575,0.0,0.0,0.0,132.88,117.5672,24.0421,120.0002878674,4.5672,1.3321,4.7575,113.0,22.71,115.2594642535,130.26,120.8172,8.6821,121.1287524754,4.5672,1.3321,4.7575,116.25,7.35,116.4821230919,130.26
2019-06-13 15:30:00,115.72928,7.17729,115.9516267288,4.37928,1.27729,4.56175,111.35,5.9,111.5061993792,134.61,4.37928,1.27729,4.56175,4.37928,1.27729,4.56175,0.0,0.0,0.0,133.26,115.34928,22.08729,117.444901022,4.37928,1.27729,4.56175,110.97,20.81,112.9043710403,130.91,118.53928,6.54729,118.7199558173,4.37928,1.27729,4.56175,114.16,5.27,114.2815755054,130.91
2019-06-13 16:00:00,117.77864,7.06752,117.9904991056,4.20864,1.22752,4.384,113.57,5.84,113.7200532008,134.25,4.20864,1.22752,4.384,4.20864,1.22752,4.384,0.0,0.0,0.0,132.93,117.38864,21.88752,119.4117093622,4.20864,1.22752,4.384,113.18,20.66,115.0501977399,130.57,120.65864,6.42752,120.8297166263,4.20864,1.22752,4.384,116.45,5.2,116.5660435118,130.57
2019-06-13 16:30:00,113.41976,4.18368,113.4968948333,4.22976,1.23368,4.406,109.19,2.95,109.2298429917,134.66,4.22976,1.23368,4.406,4.22976,1.23368,4.406,0.0,0.0,0.0,132.93,113.03976,19.13368,114.6476561086,4.22976,1.23368,4.406,108.81,17.9,110.27250836,130.97,116.15976,3.49368,116.2122869717,4.22976,1.23368,4.406,111.93,2.26,111.9528137208,130.97
2019-06-13 17:00:00,115.96384,3.8311200000000003,116.0271074706,3.84384,1.12112,4.004,112.12,2.71,112.1527462883,134.66,3.84384,1.12112,4.004,3.84384,1.12112,4.004,0.0,0.0,0.0,132.93,115.54384,18.77112,117.0586772008,3.84384,1.12112,4.004,111.7,17.65,113.0858633959,130.97,118.76384,3.10112,118.8043207834,3.84384,1.12112,4.004,114.92,1.98,114.9370558175,130.97
2019-06-13 17:30:00,114.916,6.7017500000000005,115.1112527473,4.086,1.19175,4.25625,110.83,5.51,110.966882447,134.83,4.086,1.19175,4.25625,4.086,1.19175,4.25625,0.0,0.0,0.0,133.39,116.066,6.47175,116.2462898507,4.086,1.19175,4.25625,111.98,5.28,112.1044102611,131.16,117.716,6.03175,117.8704316784,4.086,1.19175,4.25625,113.63,4.84,113.7330317014,131.16
2019-06-13 18:00:00,112.03232,4.8365100000000005,112.1366690854,3.86232,1.1265100000000001,4.02325,108.17,3.71,108.2336038391,135.36,3.86232,1.1265100000000001,4.02325,3.86232,1.1265100000000001,4.02325,0.0,0.0,0.0,133.66,113.21232,4.10651,113.2867725031,3.86232,1.1265100000000001,4.02325,109.35,2.98,109.3905978592,131.68,114.76232,4.15651,114.8375664457,3.86232,1.1265100000000001,4.02325,110.9,3.03,110.9413849742,131.68
2019-06-13 18:30:00,107.84896,2.57428,107.8796787657,3.40896,0.99428,3.551,104.44,1.58,104.4519506759,135.09,3.40896,0.99428,3.551,3.40896,0.99428,3.551,0.0,0.0,0.0,133.1,108.95896,1.8342800000000001,108.974398587,3.40896,0.99428,3.551,105.55,0.84,105.5533424388,131.42,110.46896,1.8542800000000002,110.4845214399,3.40896,0.99428,3.551,107.06,0.86,107.0634540821,131.42
2019-06-13 19:00:00,105.82592,1.14256,105.8320877012,2.78592,0.8125600000000001,2.902,103.04,0.33,103.0405284342,135.21,2.78592,0.8125600000000001,2.902,2.78592,0.8125600000000001,2.902,0.0,0.0,0.0,133.04,106.90592,1.19256,106.9125714329,2.78592,0.8125600000000001,2.902,104.12,0.38,104.1206934283,131.53,108.37592,1.19256,108.3824812191,2.78592,0.8125600000000001,2.902,105.59,0.38,105.5906837747,131.53
2019-06-13 19:30:00,104.91568,0.97374,104.9201986247,2.75568,0.8037400000000001,2.8705,102.16,0.17,102.1601414447,134.97,2.75568,0.8037400000000001,2.8705,2.75568,0.8037400000000001,2.8705,0.0,0.0,0.0,132.74,105.98568,1.68374,105.999053512,2.75568,0.8037400000000001,2.8705,103.23,0.88,103.2337507795,131.28,107.46568,1.68374,107.478869357,2.75568,0.8037400000000001,2.8705,104.71,0.88,104.7136977668,131.28
2019-06-13 20:00:00,107.3516,1.7088,107.3651992966,2.3616,0.6888000000000001,2.46,104.99,1.02,104.9949546407,134.07,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,132.04,108.4616,1.0088,108.4662913167,2.3616,0.6888000000000001,2.46,106.1,0.32,106.1004825625,130.42,109.9716,1.0288,109.9764121801,2.3616,0.6888000000000001,2.46,107.61,0.34,107.6105371235,130.42
2019-06-13 20:30:00,103.55528,0.8077900000000001,103.5584305625,1.77528,0.5177900000000001,1.84925,101.78,0.29,101.7804131452,134.72,1.77528,0.5177900000000001,1.84925,1.77528,0.5177900000000001,1.84925,0.0,0.0,0.0,132.5,104.63528,1.29779,104.6433279266,1.77528,0.5177900000000001,1.84925,102.86,0.78,102.8629573753,131.04,106.09528,1.30779,106.1033399708,1.77528,0.5177900000000001,1.84925,104.32,0.79,104.322991234,131.04
2019-06-13 21:00:00,106.3196,0.5990500000000001,106.3212876383,1.5396,0.44905000000000006,1.60375,104.78,0.15,104.7801073678,134.72,1.5396,0.44905000000000006,1.60375,1.5396,0.44905000000000006,1.60375,0.0,0.0,0.0,132.5,107.4196,1.37905,107.4284517391,1.5396,0.44905000000000006,1.60375,105.88,0.93,105.884084262,131.04,108.9096,1.3890500000000001,108.9184577198,1.5396,0.44905000000000006,1.60375,107.37,0.9400000000000001,107.3741146646,131.04
2019-06-13 21:30:00,105.48864,1.43502,105.4984002317,1.38864,0.40502000000000005,1.4465,104.1,1.03,104.1050954565,134.8,1.38864,0.40502000000000005,1.4465,1.38864,0.40502000000000005,1.4465,0.0,0.0,0.0,132.5,106.59864,2.17502,106.6208270548,1.38864,0.40502000000000005,1.4465,105.21,1.77,105.2248877405,131.12,108.08864,2.19502,108.1109254879,1.38864,0.40502000000000005,1.4465,106.7,1.79,106.7150134705,131.12
2019-06-13 22:00:00,100.31272,3.72746,100.3819493328,1.36272,0.39746000000000004,1.4195,98.95,3.33,99.0060169889,135.43,1.36272,0.39746000000000004,1.4195,1.36272,0.39746000000000004,1.4195,0.0,0.0,0.0,132.79,101.37272,4.49746,101.472437177,1.36272,0.39746000000000004,1.4195,100.01,4.1,100.0940063141,131.72,102.78272,4.53746,102.8828269142,1.36272,0.39746000000000004,1.4195,101.42,4.14,101.5044629561,131.72
2019-06-13 22:30:00,94.46344,6.39767,94.679837759,1.36344,0.39767,1.42025,93.1,6.0,93.2931401551,136.22,1.36344,0.39767,1.42025,1.36344,0.39767,1.42025,0.0,0.0,0.0,133.17,95.44344,7.17767,95.7129520267,1.36344,0.39767,1.42025,94.08,6.78,94.3239884653,132.47,96.77344,7.28767,97.0474565533,1.36344,0.39767,1.42025,95.41,6.89,95.6584559775,132.47
2019-06-13 23:00:00,88.67392,8.18781,89.0511331807,1.36392,0.39781000000000005,1.42075,87.31,7.79,87.6568320212,136.55,1.36392,0.39781000000000005,1.42075,1.36392,0.39781000000000005,1.42075,0.0,0.0,0.0,133.25,89.57392,8.96781,90.0217127162,1.36392,0.39781000000000005,1.42075,88.21,8.57,88.6253293365,132.8,90.84392,9.08781,91.2973498606,1.36392,0.39781000000000005,1.42075,89.48,8.69,89.9009816409,132.8
2019-06-13 23:30:00,82.31056,9.02683,82.8040575537,1.36056,0.39683,1.4172500000000001,80.95,8.63,81.4087182063,137.36,1.36056,0.39683,1.4172500000000001,1.36056,0.39683,1.4172500000000001,0.0,0.0,0.0,133.88,83.44056,14.666830000000001,84.7197908128,1.36056,0.39683,1.4172500000000001,82.08,14.27,83.3112195325,133.57,84.32056,9.94683,84.9052193081,1.36056,0.39683,1.4172500000000001,82.96,9.55,83.5078684915,133.57
2019-06-14 00:00:00,77.17528,8.95529,77.693121073,1.35528,0.39529000000000003,1.41175,75.82,8.56,76.30167757,137.3,1.35528,0.39529000000000003,1.41175,1.35528,0.39529000000000003,1.41175,0.0,0.0,0.0,134.46,78.50528,21.09529,81.2901608318,1.35528,0.39529000000000003,1.41175,77.15,20.7,79.8787362193,133.49,78.92528,9.08529,79.446474544,1.35528,0.39529000000000003,1.41175,77.57,8.69,78.0552432576,133.49
2019-06-14 00:30:00,73.9864,13.65145,75.2352940585,1.3764,0.40145000000000003,1.43375,72.61,13.25,73.8090414516,136.78,1.3764,0.40145000000000003,1.43375,1.3764,0.40145000000000003,1.43375,0.0,0.0,0.0,134.66,74.4964,14.08145,75.8155712704,1.3764,0.40145000000000003,1.43375,73.12,13.68,74.388687312,132.98,75.5364,14.26145,76.8709091989,1.3764,0.40145000000000003,1.43375,74.16,13.86,75.4440534436,132.98
2019-06-14 01:00:00,71.82464,14.32802,73.239818871,1.36464,0.39802000000000004,1.4215,70.46,13.93,71.8237878422,137.07,1.36464,0.39802000000000004,1.4215,1.36464,0.39802000000000004,1.4215,0.0,0.0,0.0,134.87,72.31464,14.75802,73.8051916375,1.36464,0.39802000000000004,1.4215,70.95,14.36,72.3886185805,133.27,73.32464,14.95802,74.8347859852,1.36464,0.39802000000000004,1.4215,71.96,14.56,73.4182211716,133.27
2019-06-14 01:30:00,71.51952,14.63236,73.0010116382,1.37952,0.40236000000000005,1.437,70.14,14.23,71.5689353002,137.18,1.37952,0.40236000000000005,1.437,1.37952,0.40236000000000005,1.437,0.0,0.0,0.0,134.95,72.02952,15.07236,73.5895902108,1.37952,0.40236000000000005,1.437,70.65,14.67,72.1569913453,133.38,73.02952,15.26236,74.6073081152,1.37952,0.40236000000000005,1.437,71.65,14.86,73.1747367607,133.38
2019-06-14 02:00:00,71.86952,14.46236,73.3102159443,1.37952,0.40236000000000005,1.437,70.49,14.06,71.8785343479,137.18,1.37952,0.40236000000000005,1.437,1.37952,0.40236000000000005,1.437,0.0,0.0,0.0,134.95,72.36952,14.89236,73.8859243117,1.37952,0.40236000000000005,1.437,70.99,14.49,72.45371074,133.38,73.36952,15.09236,74.905712702,1.37952,0.40236000000000005,1.437,71.99,14.69,73.4735067899,133.38
2019-06-14 02:30:00,71.56472,14.64971,73.0487724179,1.40472,0.40971,1.46325,70.16,14.24,71.5905245127,137.43,1.40472,0.40971,1.46325,1.40472,0.40971,1.46325,0.0,0.0,0.0,135.18,72.05472,15.06971,73.6137136257,1.40472,0.40971,1.46325,70.65,14.66,72.1549589425,133.62,73.06472,15.27971,74.6453136263,1.40472,0.40971,1.46325,71.66,14.87,73.1865595584,133.62
2019-06-14 03:00:00,69.7532,12.1751,70.8077818481,1.4232,0.4151,1.4825,68.33,11.76,69.3345981455,137.39,1.4232,0.4151,1.4825,1.4232,0.4151,1.4825,0.0,0.0,0.0,135.41,70.2432,12.5851,71.3616976273,1.4232,0.4151,1.4825,68.82,12.17,69.8877764706,133.6,71.6032,21.6451,74.8032659999,1.4232,0.4151,1.4825,70.18,21.23,73.3208381021,133.6
2019-06-14 03:30:00,68.59856,9.29958,69.226040059,1.43856,0.41958,1.4985,67.16,8.88,67.7445200736,137.06,1.43856,0.41958,1.4985,1.43856,0.41958,1.4985,0.0,0.0,0.0,135.41,69.09856,9.66958,69.7718551527,1.43856,0.41958,1.4985,67.66,9.25,68.2893703295,133.28,70.85856,28.84958,76.5064297393,1.43856,0.41958,1.4985,69.42,28.43,75.0160069585,133.28
2019-06-14 04:00:00,68.27184,9.17012,68.8849420251,1.37184,0.40012000000000003,1.429,66.9,8.77,67.4723862035,137.12,1.37184,0.40012000000000003,1.429,1.37184,0.40012000000000003,1.429,0.0,0.0,0.0,135.48,68.75184,9.53012,69.4092118569,1.37184,0.40012000000000003,1.429,67.38,9.13,67.9957447198,133.33,70.50184,28.71012,76.1234552145,1.37184,0.40012000000000003,1.429,69.13,28.31,74.70216195,133.33
2019-06-14 04:30:00,68.37856,8.949580000000001,68.961746279,1.43856,0.41958,1.4985,66.94,8.53,67.4812899995,136.86,1.43856,0.41958,1.4985,1.43856,0.41958,1.4985,0.0,0.0,0.0,135.23,68.86856,9.30958,69.4949410839,1.43856,0.41958,1.4985,67.43,8.89,68.0135060117,133.05,70.62856,28.44958,76.143102707,1.43856,0.41958,1.4985,69.19,28.03,74.6521064673,133.05
2019-06-14 05:00:00,68.3432,8.8126,68.9090335515,1.4832,0.43260000000000004,1.545,66.86,8.38,67.3831136116,137.05,1.4832,0.43260000000000004,1.545,1.4832,0.43260000000000004,1.545,0.0,0.0,0.0,135.45,68.8532,9.1826,69.4628195008,1.4832,0.43260000000000004,1.545,67.37,8.75,67.93584768,133.25,70.6032,28.3426,76.0796610468,1.4832,0.43260000000000004,1.545,69.12,27.91,74.5422195806,133.25
2019-06-14 05:30:00,70.02712,8.27291,70.514101961,1.58712,0.46291000000000004,1.65325,68.44,7.8100000000000005,68.8841759768,136.9,1.58712,0.46291000000000004,1.65325,1.58712,0.46291000000000004,1.65325,0.0,0.0,0.0,135.36,70.52712,8.63291,71.0535135694,1.58712,0.46291000000000004,1.65325,68.94,8.17,69.4224207299,133.1,72.33712,27.75291,77.4782740087,1.58712,0.46291000000000004,1.65325,70.75,27.29,75.8307760741,133.1
2019-06-14 06:00:00,74.21664,6.35277,74.4880348752,1.58664,0.46277,1.6527500000000002,72.63,5.89,72.8684362396,136.47,1.58664,0.46277,1.6527500000000002,1.58664,0.46277,1.6527500000000002,0.0,0.0,0.0,135.18,74.74664,6.70277,75.0465676561,1.58664,0.46277,1.6527500000000002,73.16,6.24,73.4256304025,132.68,76.68664,25.68277,80.8730204046,1.58664,0.46277,1.6527500000000002,75.1,25.22,79.2215778687,132.68
2019-06-14 06:30:00,85.04688,6.62034,85.3041657802,1.64688,0.48034000000000004,1.7155,83.4,6.14,83.6257113572,135.51,1.64688,0.48034000000000004,1.7155,1.64688,0.48034000000000004,1.7155,0.0,0.0,0.0,134.31,85.66688,7.03034,85.9548719355,1.64688,0.48034000000000004,1.7155,84.02,6.55,84.2749245031,131.78,87.00688,10.19034,87.6015992813,1.64688,0.48034000000000004,1.7155,85.36,9.71,85.9104981943,131.78
2019-06-14 07:00:00,94.74344,3.37642,94.8035845053,1.87344,0.54642,1.9515,92.87,2.83,92.9131088706,134.98,1.87344,0.54642,1.9515,1.87344,0.54642,1.9515,0.0,0.0,0.0,134.25,95.45344,3.79642,95.5289066861,1.87344,0.54642,1.9515,93.58,3.25,93.6364186628,131.26,96.77344,3.84642,96.8498509872,1.87344,0.54642,1.9515,94.9,3.3,94.9573588512,131.26
2019-06-14 07:30:00,100.80608,1.8546900000000002,100.8231403992,1.93608,0.56469,2.01675,98.87,1.29,98.8784152381,133.51,1.93608,0.56469,2.01675,1.93608,0.56469,2.01675,0.0,0.0,0.0,133.29,101.57608,1.6046900000000002,101.5887545852,1.93608,0.56469,2.01675,99.64,1.04,99.6454273913,129.83,102.97608,1.6246900000000002,102.9888958566,1.93608,0.56469,2.01675,101.04,1.06,101.0455600212,129.83
2019-06-14 08:00:00,107.54656,2.03483,107.5658082337,2.17656,0.63483,2.26725,105.37,1.4,105.3793001495,133.25,2.17656,0.63483,2.26725,2.17656,0.63483,2.26725,0.0,0.0,0.0,133.13,108.35656,2.11483,108.3771959453,2.17656,0.63483,2.26725,106.18,1.48,106.1903140592,129.59,108.92656,11.56483,109.5387637613,2.17656,0.63483,2.26725,106.75,10.93,107.3080956871,129.59
2019-06-14 08:30:00,115.456,9.388,115.8370514127,2.7359999999999998,0.798,2.85,112.72,8.59,113.0468332153,133.85,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,133.13,116.596,9.168,116.9558867266,2.7359999999999998,0.798,2.85,113.86,8.37,114.1672304122,130.16,117.956,11.638,118.5287348283,2.7359999999999998,0.798,2.85,115.22,10.84,115.7287950339,130.16
2019-06-14 09:00:00,116.15984,11.40162,116.718059303,2.67984,0.7816200000000001,2.7915,113.48,10.62,113.9758518284,134.98,2.67984,0.7816200000000001,2.7915,2.67984,0.7816200000000001,2.7915,0.0,0.0,0.0,134.14,117.41984,10.72162,117.9083201519,2.67984,0.7816200000000001,2.7915,114.74,9.94,115.1697495005,131.25,119.03984,10.86162,119.5343394019,2.67984,0.7816200000000001,2.7915,116.36,10.08,116.7957875953,131.25
2019-06-14 09:30:00,116.26896,11.52803,116.8390625397,3.07896,0.8980300000000001,3.20725,113.19,10.63,113.6880512631,134.9,3.07896,0.8980300000000001,3.20725,3.07896,0.8980300000000001,3.20725,0.0,0.0,0.0,134.08,117.51896,10.84803,118.0185820723,3.07896,0.8980300000000001,3.20725,114.44,9.95,114.8717376033,131.18,119.13896,11.00803,119.6464312646,3.07896,0.8980300000000001,3.20725,116.06,10.11,116.499509441,131.18
2019-06-14 10:00:00,120.35928,13.96354,121.1665660628,3.26928,0.95354,3.4055,117.09,13.01,117.8105606472,134.28,3.26928,0.95354,3.4055,3.26928,0.95354,3.4055,0.0,0.0,0.0,133.82,121.66928,13.29354,122.3933490899,3.26928,0.95354,3.4055,118.4,12.34,119.0413188771,130.58,123.33928,13.48354,124.0741062505,3.26928,0.95354,3.4055,120.07,12.53,120.7220187041,130.58
2019-06-14 10:30:00,119.88872,13.82671,120.6834002366,4.54872,1.32671,4.73825,115.34,12.5,116.0153679475,134.55,4.54872,1.32671,4.73825,4.54872,1.32671,4.73825,0.0,0.0,0.0,134.0,121.18872,13.15671,121.9007993135,4.54872,1.32671,4.73825,116.64,11.83,117.2383832198,130.87,122.82872,13.32671,123.5495676086,4.54872,1.32671,4.73825,118.28,12.0,118.887166675,130.87
2019-06-14 11:00:00,117.61656,14.08358,118.45675334,6.04656,1.7635800000000001,6.2985,111.57,12.32,112.2481505416,134.78,6.04656,1.7635800000000001,6.2985,6.04656,1.7635800000000001,6.2985,0.0,0.0,0.0,134.15,118.85656,13.43358,119.6133058094,6.04656,1.7635800000000001,6.2985,112.81,11.67,113.4120143547,131.09,120.47656,13.61358,121.2432722663,6.04656,1.7635800000000001,6.2985,114.43,11.85,115.0419375706,131.09
2019-06-14 11:30:00,116.88088,14.32234,117.7551252925,6.11088,1.78234,6.3655,110.77,12.54,111.4775515519,134.82,6.11088,1.78234,6.3655,6.11088,1.78234,6.3655,0.0,0.0,0.0,134.21,118.10088,13.67234,118.8896578254,6.11088,1.78234,6.3655,111.99,11.89,112.619413069,131.13,119.67088,13.86234,120.4710919277,6.11088,1.78234,6.3655,113.56,12.08,114.2007005232,131.13
2019-06-14 12:00:00,115.92784,13.76437,116.7421173723,6.59784,1.9243700000000001,6.87275,109.33,11.84,109.9692434274,135.22,6.59784,1.9243700000000001,6.87275,6.59784,1.9243700000000001,6.87275,0.0,0.0,0.0,134.49,117.14784,13.11437,117.8796128139,6.59784,1.9243700000000001,6.87275,110.55,11.19,111.1148891913,131.51,118.71784,13.28437,119.4587795876,6.59784,1.9243700000000001,6.87275,112.12,11.36,112.6940282357,131.51
2019-06-14 12:30:00,114.15312,12.97841,114.8885282866,6.78312,1.9784100000000002,7.06575,107.37,11.0,107.9320012786,135.75,6.78312,1.9784100000000002,7.06575,6.78312,1.9784100000000002,7.06575,0.0,0.0,0.0,134.87,115.36312,12.31841,116.0189324251,6.78312,1.9784100000000002,7.06575,108.58,10.34,109.0712244361,132.0,116.89312,12.47841,117.5572720824,6.78312,1.9784100000000002,7.06575,110.11,10.5,110.6095027563,132.0
2019-06-14 13:00:00,111.93272,11.91871,112.5654896257,7.8127200000000006,2.2787100000000002,8.13825,104.12,9.64,104.5653097351,136.39,7.8127200000000006,2.2787100000000002,8.13825,7.8127200000000006,2.2787100000000002,8.13825,0.0,0.0,0.0,135.28,113.09272,11.25871,113.6517569942,7.8127200000000006,2.2787100000000002,8.13825,105.28,8.98,105.6622865549,132.62,114.57272,11.40871,115.1393365973,7.8127200000000006,2.2787100000000002,8.13825,106.76,9.13,107.1496826874,132.62
2019-06-14 13:30:00,109.17176,10.14968,109.642551893,7.06176,2.05968,7.356,102.11,8.09,102.4299770575,136.62,7.06176,2.05968,7.356,7.06176,2.05968,7.356,0.0,0.0,0.0,135.28,110.29176,9.47968,110.6984040391,7.06176,2.05968,7.356,103.23,7.42,103.4963250555,132.85,111.76176,9.59968,112.1732804834,7.06176,2.05968,7.356,104.7,7.54,104.9711465118,132.85
2019-06-14 14:00:00,108.5408,9.18065,108.9283691196,6.0708,1.77065,6.32375,102.47,7.41,102.7375734578,136.33,6.0708,1.77065,6.32375,6.0708,1.77065,6.32375,0.0,0.0,0.0,134.94,109.6908,8.51065,110.0204652238,6.0708,1.77065,6.32375,103.62,6.74,103.8389714895,132.57,111.1608,8.62065,111.4945696573,6.0708,1.77065,6.32375,105.09,6.85,105.3130124913,132.57
2019-06-14 14:30:00,108.91888,8.43009,109.2446284165,5.34888,1.5600900000000002,5.57175,103.57,6.87,103.7976001649,136.52,5.34888,1.5600900000000002,5.57175,5.34888,1.5600900000000002,5.57175,0.0,0.0,0.0,135.05,110.06888,7.74009,110.3406875892,5.34888,1.5600900000000002,5.57175,104.72,6.18,104.9021963545,132.77,111.56888000000001,7.84009,111.8440074195,5.34888,1.5600900000000002,5.57175,106.22,6.28,106.4054829414,132.77
2019-06-14 15:00:00,108.96184,8.04137,109.2581631168,4.94184,1.44137,5.14775,104.02,6.6,104.2291724998,136.77,4.94184,1.44137,5.14775,4.94184,1.44137,5.14775,0.0,0.0,0.0,135.27,110.09184,7.34137,110.3363446379,4.94184,1.44137,5.14775,105.15,5.9,105.3153953608,133.02,111.58184,7.44137,111.8296964373,4.94184,1.44137,5.14775,106.64,6.0,106.808658825,133.02
2019-06-14 15:30:00,108.39472,6.78596,108.6069269292,5.09472,1.48596,5.307,103.3,5.3,103.4358738543,137.15,5.09472,1.48596,5.307,5.09472,1.48596,5.307,0.0,0.0,0.0,135.47,109.53472,6.08596,109.7036635423,5.09472,1.48596,5.307,104.44,4.6,104.5412531013,133.4,111.03472,6.15596,111.2052376869,5.09472,1.48596,5.307,105.94,4.67,106.0428804777,133.4
2019-06-14 16:00:00,107.88224,6.52107,108.0791472087,5.8322400000000005,1.70107,6.07525,102.05,4.82,102.1637651029,137.2,5.8322400000000005,1.70107,6.07525,5.8322400000000005,1.70107,6.07525,0.0,0.0,0.0,135.47,109.01224,5.82107,109.1675470356,5.8322400000000005,1.70107,6.07525,103.18,4.12,103.2622234895,133.46,110.47224,5.89107,110.629202819,5.8322400000000005,1.70107,6.07525,104.64,4.19,104.7238544936,133.46
2019-06-14 16:30:00,102.6052,8.68235,102.971890672,4.9452,1.44235,5.15125,97.66,7.24,97.9280000817,137.03,4.9452,1.44235,5.15125,4.9452,1.44235,5.15125,0.0,0.0,0.0,135.51,103.6752,8.01235,103.984349051,4.9452,1.44235,5.15125,98.73,6.57,98.9483592588,133.29,106.4152,11.87235,107.0754289534,4.9452,1.44235,5.15125,101.47,10.43,102.0046361691,133.29
2019-06-14 17:00:00,104.002,8.4035,104.3409546451,4.332,1.2635,4.5125,99.67,7.14,99.9254146852,136.4,4.332,1.2635,4.5125,4.332,1.2635,4.5125,0.0,0.0,0.0,134.91,105.082,7.7435,105.3669232551,4.332,1.2635,4.5125,100.75,6.48,100.9581740128,132.68,107.952,12.2535,108.6452141894,4.332,1.2635,4.5125,103.62,10.99,104.201173218,132.68
2019-06-14 17:30:00,104.18728,7.40754,104.4502798591,4.27728,1.24754,4.4555,99.91,6.16,100.0997187808,136.62,4.27728,1.24754,4.4555,4.27728,1.24754,4.4555,0.0,0.0,0.0,135.01,105.26728,6.72754,105.482036542,4.27728,1.24754,4.4555,100.99,5.48,101.1385707829,132.91,108.13728,13.30754,108.9530263308,4.27728,1.24754,4.4555,103.86,12.06,104.5578461905,132.91
2019-06-14 18:00:00,102.40408,5.74744,102.5652410283,3.69408,1.07744,3.848,98.71,4.67,98.8204078113,136.68,3.69408,1.07744,3.848,3.69408,1.07744,3.848,0.0,0.0,0.0,134.87,103.47408,5.06744,103.5980896542,3.69408,1.07744,3.848,99.78,3.99,99.8597441415,132.97,106.29408,14.68744,107.3040182696,3.69408,1.07744,3.848,102.6,13.61,103.4987540988,132.97
2019-06-14 18:30:00,99.33792,3.69231,99.4065164014,3.36792,0.9823100000000001,3.5082500000000003,95.97,2.71,96.0082548534,136.3,3.36792,0.9823100000000001,3.5082500000000003,3.36792,0.9823100000000001,3.5082500000000003,0.0,0.0,0.0,134.26,100.34792,3.00231,100.3928230187,3.36792,0.9823100000000001,3.5082500000000003,96.98,2.02,97.001035046,132.61,103.09792,16.54231,104.4166132781,3.36792,0.9823100000000001,3.5082500000000003,99.73,15.56,100.9365468995,132.61
2019-06-14 19:00:00,97.72016,2.92463,97.763915281,3.17016,0.9246300000000001,3.30225,94.55,2.0,94.5711504636,135.97,3.17016,0.9246300000000001,3.30225,3.17016,0.9246300000000001,3.30225,0.0,0.0,0.0,133.84,98.73016,2.23463,98.7554457479,3.17016,0.9246300000000001,3.30225,95.56,1.31,95.5689787536,132.28,101.43016,17.13463,102.8672586534,3.17016,0.9246300000000001,3.30225,98.26,16.21,99.5881102341,132.28
2019-06-14 19:30:00,101.0988,3.74715,101.168218797,2.2188,0.64715,2.3112500000000002,98.88,3.1,98.9285823208,135.93,2.2188,0.64715,2.3112500000000002,2.2188,0.64715,2.3112500000000002,0.0,0.0,0.0,133.96,102.1688,3.04715,102.2142300101,2.2188,0.64715,2.3112500000000002,99.95,2.4,99.978810255,132.23,104.9888,15.72715,106.1602155827,2.2188,0.64715,2.3112500000000002,102.77,15.08,103.8704929227,132.23
2019-06-14 20:00:00,100.95952,3.53361,101.0213397172,2.06952,0.6036100000000001,2.15575,98.89,2.93,98.9333967879,136.06,2.06952,0.6036100000000001,2.15575,2.06952,0.6036100000000001,2.15575,0.0,0.0,0.0,134.07,102.02952,2.82361,102.0685834371,2.06952,0.6036100000000001,2.15575,99.96,2.22,99.9846488217,132.37,104.86952,15.89361,106.0670687059,2.06952,0.6036100000000001,2.15575,102.8,15.29,103.9308621152,132.37
2019-06-14 20:30:00,97.802,1.6785,97.8164023375,1.572,0.4585,1.6375000000000002,96.23,1.22,96.2377332443,136.29,1.572,0.4585,1.6375000000000002,1.572,0.4585,1.6375000000000002,0.0,0.0,0.0,134.07,98.842,0.9585,98.8466473192,1.572,0.4585,1.6375000000000002,97.27,0.5,97.2712850743,132.6,101.582,17.5485,103.0866265635,1.572,0.4585,1.6375000000000002,100.01,17.09,101.4596875611,132.6
2019-06-14 21:00:00,95.62496,0.8597800000000001,95.6288251347,1.40496,0.40978000000000003,1.4635,94.22,0.45,94.2210746065,136.45,1.40496,0.40978000000000003,1.4635,1.40496,0.40978000000000003,1.4635,0.0,0.0,0.0,134.07,96.63496,0.76978,96.638025929,1.40496,0.40978000000000003,1.4635,95.23,0.36,95.2306804554,132.75,99.31496,18.35978,100.9977366155,1.40496,0.40978000000000003,1.4635,97.91,17.95,99.5418032788,132.75
2019-06-14 21:30:00,92.99712,1.56541,93.0102942516,1.28712,0.37541,1.34075,91.71,1.19,91.7177202072,136.82,1.28712,0.37541,1.34075,1.28712,0.37541,1.34075,0.0,0.0,0.0,134.26,93.97712,2.28541,94.0049050974,1.28712,0.37541,1.34075,92.69,1.9100000000000001,92.7096769491,133.12,96.56712,20.09541,98.6358665403,1.28712,0.37541,1.34075,95.28,19.72,97.2993155166,133.12
2019-06-14 22:00:00,91.22992,3.04456,91.2807079771,1.24992,0.36456000000000005,1.302,89.98,2.68,90.0199022439,135.83,1.24992,0.36456000000000005,1.302,1.24992,0.36456000000000005,1.302,0.0,0.0,0.0,133.12,92.17992,3.77456,92.2571674961,1.24992,0.36456000000000005,1.302,90.93,3.41,90.9939173791,132.17,94.71992,21.38456,97.1038755725,1.24992,0.36456000000000005,1.302,93.47,21.02,95.804390818,132.17
2019-06-14 22:30:00,89.17032,4.02801,89.2612504588,1.33032,0.38801,1.38575,87.84,3.64,87.9153865942,135.7,1.33032,0.38801,1.38575,1.33032,0.38801,1.38575,0.0,0.0,0.0,132.86,90.08032,4.73801,90.2048379526,1.33032,0.38801,1.38575,88.75,4.35,88.8565416838,132.02,92.57032,22.35801,95.232057397,1.33032,0.38801,1.38575,91.24,21.97,93.8478476045,132.02
2019-06-14 23:00:00,85.08168,5.18674,85.2396301227,1.29168,0.37674,1.3455,83.79,4.8100000000000005,83.9279464779,136.22,1.29168,0.37674,1.3455,1.29168,0.37674,1.3455,0.0,0.0,0.0,133.18,85.96168,5.91674,86.1650639218,1.29168,0.37674,1.3455,84.67,5.54,84.8510489034,132.51,88.31168,23.68674,91.4331147684,1.29168,0.37674,1.3455,87.02,23.31,90.0879375943,132.51
2019-06-14 23:30:00,79.89048,6.41264,80.147431315,1.38048,0.40264000000000005,1.438,78.51,6.01,78.7396990088,137.23,1.38048,0.40264000000000005,1.438,1.38048,0.40264000000000005,1.438,0.0,0.0,0.0,133.99,80.74048,7.72264,81.1089654675,1.38048,0.40264000000000005,1.438,79.36,7.32,79.696875723,133.46,82.88048,25.14264,86.6101975012,1.38048,0.40264000000000005,1.438,81.5,24.74,85.1722818762,133.46
2019-06-15 00:00:00,75.12888,14.99259,76.6102236321,1.44888,0.42259,1.5092500000000002,73.68,14.57,75.106772664,136.37,1.44888,0.42259,1.5092500000000002,1.44888,0.42259,1.5092500000000002,0.0,0.0,0.0,134.08,75.63888,15.44259,77.1991823374,1.44888,0.42259,1.5092500000000002,74.19,15.02,75.6951550629,132.64,76.71888,15.65259,78.2993622079,1.44888,0.42259,1.5092500000000002,75.27,15.23,76.7953501197,132.64
2019-06-15 00:30:00,71.70088,15.77859,73.4164838109,1.40088,0.40859,1.45925,70.3,15.37,71.9605926879,136.59,1.40088,0.40859,1.45925,1.40088,0.40859,1.45925,0.0,0.0,0.0,134.19,72.18088,16.22859,73.9827450894,1.40088,0.40859,1.45925,70.78,15.82,72.5264144984,132.85,73.21088,16.45859,75.038111218,1.40088,0.40859,1.45925,71.81,16.05,73.5817817126,132.85
2019-06-15 01:00:00,69.37384,16.14487,71.2277088194,1.35384,0.39487000000000005,1.41025,68.02,15.75,69.8196455161,136.48,1.35384,0.39487000000000005,1.41025,1.35384,0.39487000000000005,1.41025,0.0,0.0,0.0,134.01,69.82384,16.56487,71.7618530311,1.35384,0.39487000000000005,1.41025,68.47,16.17,70.3534633121,132.73,70.81384,16.80487,72.7805165636,1.35384,0.39487000000000005,1.41025,69.46,16.41,71.372121308,132.73
