Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-15 01:30:00,68.60304,16.41672,70.5399588375,1.4630400000000001,0.42672000000000004,1.524,67.14,15.99,69.0178216115,136.67,1.4630400000000001,0.42672000000000004,1.524,1.4630400000000001,0.42672000000000004,1.524,0.0,0.0,0.0,134.19,69.05304,16.85672,71.0807381954,1.4630400000000001,0.42672000000000004,1.524,67.59,16.43,69.5582705363,132.91,70.03304,17.08672,72.0873268474,1.4630400000000001,0.42672000000000004,1.524,68.57,16.66,70.5648673208,132.91
2019-06-15 02:00:00,68.71536,16.464480000000002,70.660312776,1.45536,0.42448,1.516,67.26,16.04,69.1461437826,136.73,1.45536,0.42448,1.516,1.45536,0.42448,1.516,0.0,0.0,0.0,134.24,69.15536,16.89448,71.1890951705,1.45536,0.42448,1.516,67.7,16.47,69.6746072827,132.97,70.13536,17.13448,72.1980548713,1.45536,0.42448,1.516,68.68,16.71,70.6835659825,132.97
2019-06-15 02:30:00,67.86288,16.84334,69.9218748622,1.38288,0.40334000000000003,1.4405000000000001,66.48,16.44,68.482581727,136.93,1.38288,0.40334000000000003,1.4405000000000001,1.38288,0.40334000000000003,1.4405000000000001,0.0,0.0,0.0,134.38,68.30288,17.28334,70.4556403551,1.38288,0.40334000000000003,1.4405000000000001,66.92,16.88,69.0160908774,133.17,69.27288,17.53334,71.4573293305,1.38288,0.40334000000000003,1.4405000000000001,67.89,17.13,70.0177763143,133.17
2019-06-15 03:00:00,65.95688,17.26034,68.1779242589,1.4068800000000001,0.41034000000000004,1.4655,64.55,16.85,66.7130047292,137.23,1.4068800000000001,0.41034000000000004,1.4655,1.4068800000000001,0.41034000000000004,1.4655,0.0,0.0,0.0,134.63,66.38688,17.69034,68.7034639989,1.4068800000000001,0.41034000000000004,1.4655,64.98,17.28,67.2383729726,133.45,67.32688,17.93034,69.6735664585,1.4068800000000001,0.41034000000000004,1.4655,65.92,17.52,68.2084804112,133.45
2019-06-15 03:30:00,65.15416,22.19788,68.8317546035,1.36416,0.39788,1.421,63.79,21.8,67.4121954842,137.26,1.36416,0.39788,1.421,1.36416,0.39788,1.421,0.0,0.0,0.0,134.85,65.23416,15.74788,67.1080573061,1.36416,0.39788,1.421,63.87,15.35,65.6886550327,133.47,66.15416,15.967880000000001,68.0539938358,1.36416,0.39788,1.421,64.79,15.57,66.634593118,133.47
2019-06-15 04:00:00,64.68568,30.67374,71.589912157,1.31568,0.38374,1.3705,63.37,30.29,70.2370343907,136.94,1.31568,0.38374,1.3705,1.31568,0.38374,1.3705,0.0,0.0,0.0,134.94,64.14568,11.92374,65.244492781,1.31568,0.38374,1.3705,62.83,11.54,63.8809869993,133.17,65.05568,12.09374,66.1702353589,1.31568,0.38374,1.3705,63.74,11.71,64.8067257312,133.17
2019-06-15 04:30:00,64.13016,30.90088,71.1866687407,1.34016,0.39088,1.396,62.79,30.51,69.8100580146,137.03,1.34016,0.39088,1.396,1.34016,0.39088,1.396,0.0,0.0,0.0,135.0,63.59016,12.15088,64.7406544113,1.34016,0.39088,1.396,62.25,11.76,63.3510860207,133.25,64.49016,12.32088,65.6565672328,1.34016,0.39088,1.396,63.15,11.93,64.2670008636,133.25
2019-06-15 05:00:00,62.67856,30.76208,69.8205374485,1.37856,0.40208000000000005,1.436,61.3,30.36,68.4062833371,137.09,1.37856,0.40208000000000005,1.436,1.37856,0.40208000000000005,1.436,0.0,0.0,0.0,135.07,62.15856,11.95208,63.2972258286,1.37856,0.40208000000000005,1.436,60.78,11.55,61.8676886589,133.29,63.04856,12.12208,64.2033156589,1.37856,0.40208000000000005,1.436,61.67,11.72,62.7737787615,133.29
2019-06-15 05:30:00,63.4844,30.57045,70.4614891736,1.5444,0.45045,1.6087500000000001,61.94,30.12,68.8750898366,137.18,1.5444,0.45045,1.6087500000000001,1.5444,0.45045,1.6087500000000001,0.0,0.0,0.0,135.18,62.9444,11.72045,64.0262949073,1.5444,0.45045,1.6087500000000001,61.4,11.27,62.4257390825,133.36,63.8344,11.89045,64.932375781,1.5444,0.45045,1.6087500000000001,62.29,11.44,63.3318063851,133.36
2019-06-15 06:00:00,65.0364,29.95645,71.6039260206,1.7364000000000002,0.5064500000000001,1.80875,63.3,29.45,69.8154173518,136.92,1.7364000000000002,0.5064500000000001,1.80875,1.7364000000000002,0.5064500000000001,1.80875,0.0,0.0,0.0,135.0,64.4864,11.19645,65.4511747608,1.7364000000000002,0.5064500000000001,1.80875,62.75,10.69,63.6540540736,133.11,65.3964,11.34645,66.3734213414,1.7364000000000002,0.5064500000000001,1.80875,63.66,10.84,64.5763207376,133.11
2019-06-15 06:30:00,69.62912,28.02141,75.0560708428,1.95912,0.5714100000000001,2.04075,67.67,27.45,73.0255530619,136.31,1.95912,0.5714100000000001,2.04075,1.95912,0.5714100000000001,2.04075,0.0,0.0,0.0,134.62,69.04912,9.49141,69.6984062699,1.95912,0.5714100000000001,2.04075,67.09,8.92,67.6803848984,132.53,70.00912,9.63141,70.6685286515,1.95912,0.5714100000000001,2.04075,68.05,9.06,68.6504632177,132.53
2019-06-15 07:00:00,73.21288,25.71459,77.5974608912,2.31288,0.67459,2.40925,70.9,25.04,75.1918320032,135.61,2.31288,0.67459,2.40925,2.31288,0.67459,2.40925,0.0,0.0,0.0,134.2,72.59288,7.39459,72.9685287502,2.31288,0.67459,2.40925,70.28,6.72,70.6005439073,131.83,73.61288,7.49459,73.9934117416,2.31288,0.67459,2.40925,71.3,6.82,71.6254312378,131.83
2019-06-15 07:30:00,77.2996,13.7703,78.5165544471,3.4296,1.0003,3.5725,73.87,12.77,74.96565747060001,135.61,3.4296,1.0003,3.5725,3.4296,1.0003,3.5725,0.0,0.0,0.0,133.93,77.5996,10.6503,78.3270503099,3.4296,1.0003,3.5725,74.17,9.65,74.7951295206,131.83,78.6696,10.7903,79.4061492471,3.4296,1.0003,3.5725,75.24,9.79,75.8742492549,131.83
2019-06-15 08:00:00,80.83248,10.18864,81.4720701099,4.69248,1.36864,4.888,76.14,8.82,76.6491487233,135.8,4.69248,1.36864,4.888,4.69248,1.36864,4.888,0.0,0.0,0.0,134.18,81.37248,10.58864,82.0585144784,4.69248,1.36864,4.888,76.68,9.22,77.23231707,132.01,82.49248,10.71864,83.1859272954,4.69248,1.36864,4.888,77.8,9.35,78.35982708,132.01
2019-06-15 08:30:00,84.98088,8.60859,85.4157935476,6.44088,1.87859,6.70925,78.54,6.73,78.8278155222,135.08,6.44088,1.87859,6.70925,6.44088,1.87859,6.70925,0.0,0.0,0.0,133.74,85.55088,8.99859,86.0228323805,6.44088,1.87859,6.70925,79.11,7.12,79.4297582774,131.33,86.69088,9.10859,87.1680852547,6.44088,1.87859,6.70925,80.25,7.23,80.5750296308,131.33
2019-06-15 09:00:00,89.05288,6.17459,89.2666847035,5.67288,1.65459,5.90925,83.38,4.52,83.5024239169,134.77,5.67288,1.65459,5.90925,5.67288,1.65459,5.90925,0.0,0.0,0.0,133.74,89.67288,6.56459,89.9128425163,5.67288,1.65459,5.90925,84.0,4.91,84.1433782303,131.05,90.88288,6.64459,91.1254544755,5.67288,1.65459,5.90925,85.21,4.99,85.3559851446,131.05
2019-06-15 09:30:00,93.3128,4.7829,93.4352972717,4.4328,1.2929,4.6175,88.88,3.49,88.9484935229,134.88,4.4328,1.2929,4.6175,4.4328,1.2929,4.6175,0.0,0.0,0.0,134.0,93.9828,5.1929,94.1261542094,4.4328,1.2929,4.6175,89.55,3.9,89.63488439220001,131.17,95.2628,5.2529,95.4075155439,4.4328,1.2929,4.6175,90.83,3.96,90.9162829201,131.17
2019-06-15 10:00:00,96.5152,3.7323500000000003,96.5873400998,3.5052,1.02235,3.65125,93.01,2.71,93.0494717879,134.46,3.5052,1.02235,3.65125,3.5052,1.02235,3.65125,0.0,0.0,0.0,133.74,97.2352,4.16235,97.3242481428,3.5052,1.02235,3.65125,93.73,3.14,93.7825810052,130.78,98.5852,4.20235,98.6747252571,3.5052,1.02235,3.65125,95.08,3.18,95.133163513,130.78
2019-06-15 10:30:00,98.24752,3.30886,98.3032234499,4.00752,1.16886,4.1745,94.24,2.14,94.2642944067,134.18,4.00752,1.16886,4.1745,4.00752,1.16886,4.1745,0.0,0.0,0.0,133.51,98.97752,3.72886,99.0477352707,4.00752,1.16886,4.1745,94.97,2.56,95.004497262,130.51,100.34752,3.76886,100.4182706277,4.00752,1.16886,4.1745,96.34,2.6,96.3750776913,130.51
2019-06-15 11:00:00,97.07864,3.21502,97.1318624235,5.46864,1.5950199999999999,5.6965,91.61,1.62,91.6243226442,133.94,5.46864,1.5950199999999999,5.6965,5.46864,1.5950199999999999,5.6965,0.0,0.0,0.0,133.28,97.76864,3.61502,97.8354503084,5.46864,1.5950199999999999,5.6965,92.3,2.02,92.3221013626,130.26,99.10864,3.64502,99.1756456669,5.46864,1.5950199999999999,5.6965,93.64,2.05,93.6624369745,130.26
2019-06-15 11:30:00,98.38856,3.10708,98.4376080825,4.13856,1.20708,4.311,94.25,1.9,94.2691492483,134.33,4.13856,1.20708,4.311,4.13856,1.20708,4.311,0.0,0.0,0.0,133.69,99.11856,3.5270799999999998,99.1812947576,4.13856,1.20708,4.311,94.98,2.32,95.0083301611,130.65,100.49856,3.55708,100.5614905429,4.13856,1.20708,4.311,96.36,2.35,96.3886513029,130.65
2019-06-15 12:00:00,97.4768,3.7824,97.550156781,4.1568,1.2124,4.33,93.32,2.5700000000000003,93.355381741,134.56,4.1568,1.2124,4.33,4.1568,1.2124,4.33,0.0,0.0,0.0,133.82,98.1968,4.2024,98.286681173,4.1568,1.2124,4.33,94.04,2.99,94.0875214893,130.87,99.5568,4.2324,99.6467241609,4.1568,1.2124,4.33,95.4,3.02,95.4477888691,130.87
2019-06-15 12:30:00,95.87744,5.14967,96.0156372788,5.10744,1.48967,5.32025,90.77,3.66,90.8437587289,135.12,5.10744,1.48967,5.32025,5.10744,1.48967,5.32025,0.0,0.0,0.0,134.24,96.56744,5.56967,96.727926123,5.10744,1.48967,5.32025,91.46,4.08,91.5509584876,131.42,97.89744,5.62967,98.0591757199,5.10744,1.48967,5.32025,92.79,4.14,92.8823110178,131.42
2019-06-15 13:00:00,93.5068,6.1461500000000004,93.708573813,5.5068,1.60615,5.73625,88.0,4.54,88.1170335406,135.51,5.5068,1.60615,5.73625,5.5068,1.60615,5.73625,0.0,0.0,0.0,134.49,94.1668,6.57615,94.3961438358,5.5068,1.60615,5.73625,88.66,4.97,88.7991920008,131.8,95.4468,6.63615,95.6772183807,5.5068,1.60615,5.73625,89.94,5.03,90.0805445143,131.8
2019-06-15 13:30:00,93.33192,6.56556,93.5625666012,4.68192,1.36556,4.877,88.65,5.2,88.8023789096,135.77,4.68192,1.36556,4.877,4.68192,1.36556,4.877,0.0,0.0,0.0,134.67,94.00192,6.99556,94.261863038,4.68192,1.36556,4.877,89.32,5.63,89.4972586172,132.04,95.29192,7.07556,95.5542441056,4.68192,1.36556,4.877,90.61,5.71,90.789736204,132.04
2019-06-15 14:00:00,91.30936,7.65773,91.629908067,6.12936,1.78773,6.38475,85.18,5.87,85.38201977,136.33,6.12936,1.78773,6.38475,6.12936,1.78773,6.38475,0.0,0.0,0.0,135.11,91.96936,8.06773,92.3225402931,6.12936,1.78773,6.38475,85.84,6.28,86.0694138472,132.59,93.20936,8.14773,93.5647919667,6.12936,1.78773,6.38475,87.08,6.36,87.3119464907,132.59
2019-06-15 14:30:00,85.95432,9.55876,86.4841894186,7.50432,2.18876,7.817,78.45,7.37,78.7954275323,136.9,7.50432,2.18876,7.817,7.50432,2.18876,7.817,0.0,0.0,0.0,135.48,86.54432,9.96876,87.1165627203,7.50432,2.18876,7.817,79.04,7.78,79.4219742892,133.15,87.69432,10.07876,88.2715988492,7.50432,2.18876,7.817,80.19,7.89,80.5772188649,133.15
2019-06-15 15:00:00,85.87376,5.96193,86.0804697121,6.14376,1.79193,6.39975,79.73,4.17,79.8389741918,137.03,6.14376,1.79193,6.39975,6.14376,1.79193,6.39975,0.0,0.0,0.0,135.96,87.24376,20.65193,89.6547593364,6.14376,1.79193,6.39975,81.1,18.86,83.2640955034,133.28,87.63376,6.41193,87.8680188582,6.14376,1.79193,6.39975,81.49,4.62,81.620858241,133.28
2019-06-15 15:30:00,85.86856,4.34083,85.9782088762,5.00856,1.46083,5.21725,80.86,2.88,80.9112723914,136.87,5.00856,1.46083,5.21725,5.00856,1.46083,5.21725,0.0,0.0,0.0,135.96,87.50856,23.39083,90.5807871536,5.00856,1.46083,5.21725,82.5,21.93,85.3649512388,133.13,87.64856,4.7508300000000006,87.7772205972,5.00856,1.46083,5.21725,82.64,3.29,82.7054635438,133.13
2019-06-15 16:00:00,88.76976,3.61243,88.843232387,3.29976,0.9624300000000001,3.43725,85.47,2.65,85.5110717978,136.65,3.29976,0.9624300000000001,3.43725,3.29976,0.9624300000000001,3.43725,0.0,0.0,0.0,135.8,90.53976,22.61243,93.3207915277,3.29976,0.9624300000000001,3.43725,87.24,21.65,89.8862620204,132.93,90.67976,4.04243,90.7698194003,3.29976,0.9624300000000001,3.43725,87.38,3.08,87.4342655942,132.93
2019-06-15 16:30:00,89.13424,2.89582,89.1812677296,2.93424,0.85582,3.0565,86.2,2.04,86.2241358321,136.33,2.93424,0.85582,3.0565,2.93424,0.85582,3.0565,0.0,0.0,0.0,135.57,90.90424,21.80582,93.4830179008,2.93424,0.85582,3.0565,87.97,20.95,90.4302128716,132.62,91.03424,3.30582,91.0942440457,2.93424,0.85582,3.0565,88.1,2.45,88.134059818,132.62
2019-06-15 17:00:00,92.08408,2.83744,92.1277854678,4.65408,1.35744,4.848,87.43,1.48,87.4425256955,135.83,4.65408,1.35744,4.848,4.65408,1.35744,4.848,0.0,0.0,0.0,135.16,93.90408,21.62744,96.3624532772,4.65408,1.35744,4.848,89.25,20.27,91.5228681806,132.16,94.03408,3.25744,94.0904836676,4.65408,1.35744,4.848,89.38,1.9,89.4001923935,132.16
2019-06-15 17:30:00,91.7188,3.05715,91.7697359676,5.3388,1.55715,5.56125,86.38,1.5,86.3930228664,135.55,5.3388,1.55715,5.56125,5.3388,1.55715,5.56125,0.0,0.0,0.0,134.87,93.5188,21.77715,96.0208842678,5.3388,1.55715,5.56125,88.18,20.22,90.4685624955,131.89,93.6488,3.46715,93.7129599925,5.3388,1.55715,5.56125,88.31,1.9100000000000001,88.3306526637,131.89
2019-06-15 18:00:00,91.54904,3.22972,91.6059922505,4.31904,1.25972,4.499,87.23,1.97,87.2522423781,135.47,4.31904,1.25972,4.499,4.31904,1.25972,4.499,0.0,0.0,0.0,134.74,93.35904,21.94972,95.9046430461,4.31904,1.25972,4.499,89.04,20.69,91.4122404276,131.8,93.48904,3.6497200000000003,93.5602536134,4.31904,1.25972,4.499,89.17,2.39,89.2020235196,131.8
2019-06-15 18:30:00,91.51904,9.713470000000001,92.0330711319,3.74904,1.09347,3.90525,87.77,8.62,88.192274605,136.02,3.74904,1.09347,3.90525,3.74904,1.09347,3.90525,0.0,0.0,0.0,134.56,92.18904,10.463470000000001,92.7809425505,3.74904,1.09347,3.90525,88.44,9.37,88.9349790577,132.33,93.44904,10.27347,94.0120591348,3.74904,1.09347,3.90525,89.7,9.18,90.1685222237,132.33
2019-06-15 19:00:00,90.13168,10.30924,90.7193483718,3.15168,0.9192400000000001,3.283,86.98,9.39,87.4853844936,135.87,3.15168,0.9192400000000001,3.283,3.15168,0.9192400000000001,3.283,0.0,0.0,0.0,134.31,90.77168,10.75924,91.4071065913,3.15168,0.9192400000000001,3.283,87.62,9.84,88.1708001552,132.18,92.03168,10.889240000000001,92.673651441,3.15168,0.9192400000000001,3.283,88.88,9.97,89.4374379105,132.18
2019-06-15 19:30:00,89.0032,10.8376,89.6605999534,2.5632,0.7476,2.67,86.44,10.09,87.0269021625,135.36,2.5632,0.7476,2.67,2.5632,0.7476,2.67,0.0,0.0,0.0,133.7,89.6232,11.2976,90.3324622935,2.5632,0.7476,2.67,87.06,10.55,87.696899033,131.7,90.8832,11.4476,91.6013296192,2.5632,0.7476,2.67,88.32,10.7,88.9657934265,131.7
2019-06-15 20:00:00,88.22768,10.96724,88.9067144337,2.28768,0.66724,2.383,85.94,10.3,86.555032205,135.8,2.28768,0.66724,2.383,2.28768,0.66724,2.383,0.0,0.0,0.0,134.1,88.83768,11.41724,89.5683356829,2.28768,0.66724,2.383,86.55,10.75,87.2150503067,132.12,90.08768,11.56724,90.8272598343,2.28768,0.66724,2.383,87.8,10.9,88.4740074824,132.12
2019-06-15 20:30:00,87.53992,11.40206,88.2793552641,2.02992,0.59206,2.1145,85.51,10.81,86.1905806919,135.9,2.02992,0.59206,2.1145,2.02992,0.59206,2.1145,0.0,0.0,0.0,134.1,88.15992,11.86206,88.954370111,2.02992,0.59206,2.1145,86.13,11.27,86.864203214,132.23,89.41992,12.02206,90.2244535558,2.02992,0.59206,2.1145,87.39,11.43,88.1343122739,132.23
2019-06-15 21:00:00,85.37192,12.26556,86.2485286054,1.80192,0.52556,1.877,83.57,11.74,84.3905948551,136.32,1.80192,0.52556,1.877,1.80192,0.52556,1.877,0.0,0.0,0.0,134.42,85.99192,12.71556,86.926956529,1.80192,0.52556,1.877,84.19,12.19,85.067926976,132.63,87.19192,12.89556,88.140378834,1.80192,0.52556,1.877,85.39,12.37,86.2813363364,132.63
2019-06-15 21:30:00,84.08008,12.91294,85.0658796008,1.69008,0.49294000000000004,1.7605,82.39,12.42,83.3208767357,135.92,1.69008,0.49294000000000004,1.7605,1.69008,0.49294000000000004,1.7605,0.0,0.0,0.0,133.94,84.66008,13.38294,85.7113308067,1.69008,0.49294000000000004,1.7605,82.97,12.89,83.9653083124,132.25,85.87008,13.55294,86.9330364237,1.69008,0.49294000000000004,1.7605,84.18,13.06,85.1870647458,132.25
2019-06-15 22:00:00,83.71152,12.94211,84.7060611288,1.72152,0.5021100000000001,1.79325,81.99,12.44,82.9283648699,134.14,1.72152,0.5021100000000001,1.79325,1.72152,0.5021100000000001,1.79325,0.0,0.0,0.0,132.18,84.29152,13.39211,85.34874899,1.72152,0.5021100000000001,1.79325,82.57,12.89,83.5700723944,130.54,85.47152,13.58211,86.543945156,1.72152,0.5021100000000001,1.79325,83.75,13.08,84.7652576236,130.54
2019-06-15 22:30:00,83.24752,13.25761,84.2965824281,1.63752,0.47761000000000003,1.70575,81.61,12.78,82.6046033826,134.66,1.63752,0.47761000000000003,1.70575,1.63752,0.47761000000000003,1.70575,0.0,0.0,0.0,132.65,83.82752,13.72761,84.9441015354,1.63752,0.47761000000000003,1.70575,82.19,13.25,83.2511777694,131.02,85.02752,13.91761,86.1590333364,1.63752,0.47761000000000003,1.70575,83.39,13.44,84.466121611,131.02
2019-06-15 23:00:00,80.23864,13.90877,81.4352087979,1.53864,0.44877000000000006,1.60275,78.7,13.46,79.8427304142,135.7,1.53864,0.44877000000000006,1.60275,1.53864,0.44877000000000006,1.60275,0.0,0.0,0.0,133.58,80.80864,14.36877,82.076171024,1.53864,0.44877000000000006,1.60275,79.27,13.92,80.4829130934,132.01,81.94864,14.56877,83.233578904,1.53864,0.44877000000000006,1.60275,80.41,14.12,81.6403239827,132.01
2019-06-15 23:30:00,76.34896,15.03303,77.8148808652,1.27896,0.37303000000000003,1.3322500000000002,75.07,14.66,76.488041549,136.81,1.27896,0.37303000000000003,1.3322500000000002,1.27896,0.37303000000000003,1.3322500000000002,0.0,0.0,0.0,134.54,76.86896,15.47303,78.4107879623,1.27896,0.37303000000000003,1.3322500000000002,75.59,15.1,77.0834489369,133.07,77.96896,15.68303,79.5305988501,1.27896,0.37303000000000003,1.3322500000000002,76.69,15.31,78.2032748675,133.07
2019-06-16 00:00:00,72.25208,16.60269,74.1350954647,1.31208,0.38269000000000003,1.3667500000000001,70.94,16.22,72.7706809093,136.86,1.31208,0.38269000000000003,1.3667500000000001,1.31208,0.38269000000000003,1.3667500000000001,0.0,0.0,0.0,134.37,72.73208,17.05269,74.7044155145,1.31208,0.38269000000000003,1.3667500000000001,71.42,16.67,73.3396570758,133.12,73.78208,17.29269,75.7814783213,1.31208,0.38269000000000003,1.3667500000000001,72.47,16.91,74.4167252706,133.12
2019-06-16 00:30:00,69.07632,17.36476,71.2255071909,1.45632,0.42476,1.517,67.62,16.94,69.7095976175,136.94,1.45632,0.42476,1.517,1.45632,0.42476,1.517,0.0,0.0,0.0,134.33,69.52632,17.80476,71.7699007342,1.45632,0.42476,1.517,68.07,17.38,70.2537493661,133.18,70.51632,18.05476,72.7909729637,1.45632,0.42476,1.517,69.06,17.63,71.2748237458,133.18
2019-06-16 01:00:00,66.85944,17.97067,69.2324324097,1.33944,0.39067,1.39525,65.52,17.58,67.8375029022,137.21,1.33944,0.39067,1.39525,1.33944,0.39067,1.39525,0.0,0.0,0.0,134.51,67.28944,18.40067,69.7599698392,1.33944,0.39067,1.39525,65.95,18.01,68.3649222921,133.44,68.23944,18.65067,70.7422692806,1.33944,0.39067,1.39525,66.9,18.26,69.3472248904,133.44
2019-06-16 01:30:00,66.21904,18.298470000000002,68.700766101,1.22904,0.35847,1.28025,64.99,17.94,67.4206474309,137.35,1.22904,0.35847,1.28025,1.22904,0.35847,1.28025,0.0,0.0,0.0,134.62,66.63904,18.74847,69.2262000941,1.22904,0.35847,1.28025,65.41,18.39,67.9460094487,133.58,67.58904,18.99847,70.2084054118,1.22904,0.35847,1.28025,66.36,18.64,68.9282177341,133.58
2019-06-16 02:00:00,66.03784,18.20062,68.5000648193,1.16784,0.34062000000000003,1.2165,64.87,17.86,67.2837015926,137.41,1.16784,0.34062000000000003,1.2165,1.16784,0.34062000000000003,1.2165,0.0,0.0,0.0,134.7,66.45784,18.63062,69.019884809,1.16784,0.34062000000000003,1.2165,65.29,18.29,67.8034527144,133.63,67.40784,18.90062,70.0075019541,1.16784,0.34062000000000003,1.2165,66.24,18.56,68.7910691878,133.63
2019-06-16 02:30:00,64.57824,18.74657,67.2442039752,1.18824,0.34657000000000004,1.2377500000000001,63.39,18.4,66.0064549874,137.41,1.18824,0.34657000000000004,1.2377500000000001,1.18824,0.34657000000000004,1.2377500000000001,0.0,0.0,0.0,134.63,64.99824,19.17657,67.7680753752,1.18824,0.34657000000000004,1.2377500000000001,63.81,18.83,66.5303314286,133.63,65.91824,19.44657,68.7268757435,1.18824,0.34657000000000004,1.2377500000000001,64.73,19.1,67.4891317176,133.63
2019-06-16 03:00:00,62.54456,13.70758,64.0290538353,1.05456,0.30758,1.0985,61.49,13.4,62.9331399185,137.19,1.05456,0.30758,1.0985,1.05456,0.30758,1.0985,0.0,0.0,0.0,134.93,62.95456,14.09758,64.5137069672,1.05456,0.30758,1.0985,61.9,13.79,63.4174589526,133.41,64.48456,31.08758,71.5869828157,1.05456,0.30758,1.0985,63.43,30.78,70.5037112498,133.41
2019-06-16 03:30:00,61.31184,13.24887,62.7269820768,1.16184,0.33887,1.21025,60.15,12.91,61.5198390765,137.11,1.16184,0.33887,1.21025,1.16184,0.33887,1.21025,0.0,0.0,0.0,134.93,61.71184,13.61887,63.1967152332,1.16184,0.33887,1.21025,60.55,13.28,61.9891998658,133.33,63.26184,32.98887,71.3465201959,1.16184,0.33887,1.21025,62.1,32.65,70.1600491733,133.33
2019-06-16 04:00:00,60.62632,13.11726,62.029131758,1.15632,0.33726,1.2045,59.47,12.78,60.8277017485,137.04,1.15632,0.33726,1.2045,1.15632,0.33726,1.2045,0.0,0.0,0.0,134.85,61.02632,13.48726,62.4989433115,1.15632,0.33726,1.2045,59.87,13.15,61.2971402269,133.26,62.56632,32.86726,70.6739073368,1.15632,0.33726,1.2045,61.41,32.53,69.4938054793,133.26
2019-06-16 04:30:00,59.7928,13.3004,61.2542208505,1.1328,0.3304,1.18,58.66,12.97,60.0767550722,136.71,1.1328,0.3304,1.18,1.1328,0.3304,1.18,0.0,0.0,0.0,134.47,60.1928,13.6604,61.7234128998,1.1328,0.3304,1.18,59.06,13.33,60.5456232935,132.94,61.7028,32.9504,69.9497275763,1.1328,0.3304,1.18,60.57,32.62,68.7952709131,132.94
2019-06-16 05:00:00,58.32752,13.53261,59.8767995367,1.27752,0.37261000000000005,1.33075,57.05,13.16,58.5481690576,136.95,1.27752,0.37261000000000005,1.33075,1.27752,0.37261000000000005,1.33075,0.0,0.0,0.0,134.69,58.69752,13.90261,60.3214838922,1.27752,0.37261000000000005,1.33075,57.42,13.53,58.9925190172,133.16,60.16752,33.26261,68.7497759048,1.27752,0.37261000000000005,1.33075,58.89,32.89,67.4520881812,133.16
2019-06-16 05:30:00,58.78736,13.62298,60.3451678252,1.3473600000000001,0.39298000000000005,1.4035,57.44,13.23,58.943926744,136.95,1.3473600000000001,0.39298000000000005,1.4035,1.3473600000000001,0.39298000000000005,1.4035,0.0,0.0,0.0,134.69,59.15736,13.97298,60.78517428,1.3473600000000001,0.39298000000000005,1.4035,57.81,13.58,59.3836046397,133.16,60.63736,33.33298,69.1952092522,1.3473600000000001,0.39298000000000005,1.4035,59.29,32.94,67.8258630612,133.16
2019-06-16 06:00:00,59.00416,13.25413,60.4744810591,1.4541600000000001,0.42413,1.51475,57.55,12.83,58.9627967451,136.78,1.4541600000000001,0.42413,1.51475,1.4541600000000001,0.42413,1.51475,0.0,0.0,0.0,134.55,59.37416,13.61413,60.9149851134,1.4541600000000001,0.42413,1.51475,57.92,13.19,59.4028829267,132.98,60.86416,32.94413,69.2081041061,1.4541600000000001,0.42413,1.51475,59.41,32.52,67.7281219288,132.98
2019-06-16 06:30:00,61.4388,12.34715,62.6672024153,1.7388,0.50715,1.81125,59.7,11.84,60.8627603712,136.67,1.7388,0.50715,1.81125,1.7388,0.50715,1.81125,0.0,0.0,0.0,134.55,61.8288,12.70715,63.121091329,1.7388,0.50715,1.81125,60.09,12.2,61.3159693718,132.87,63.3788,31.96715,70.9843008599,1.7388,0.50715,1.81125,61.64,31.46,69.2041992946,132.87
2019-06-16 07:00:00,62.92504,11.86397,64.0336977158,2.5850400000000002,0.75397,2.69275,60.34,11.11,61.3542802093,136.39,2.5850400000000002,0.75397,2.69275,2.5850400000000002,0.75397,2.69275,0.0,0.0,0.0,134.38,63.32504,12.21397,64.4921836672,2.5850400000000002,0.75397,2.69275,60.74,11.46,61.8116429162,132.6,64.89504,31.37397,72.0811501723,2.5850400000000002,0.75397,2.69275,62.31,30.62,69.4270876532,132.6
2019-06-16 07:30:00,66.88584,10.89462,67.7673102421,3.13584,0.9146200000000001,3.2665,63.75,9.98,64.5264511654,137.09,3.13584,0.9146200000000001,3.2665,3.13584,0.9146200000000001,3.2665,0.0,0.0,0.0,135.23,67.32584,11.25462,68.2600556918,3.13584,0.9146200000000001,3.2665,64.19,10.34,65.0174722671,133.28,69.00584,30.52462,75.4556716241,3.13584,0.9146200000000001,3.2665,65.87,29.61,72.2191733544,133.28
2019-06-16 08:00:00,70.16056,9.98808,70.8679470678,3.73056,1.08808,3.886,66.43,8.9,67.0235398946,137.28,3.73056,1.08808,3.886,3.73056,1.08808,3.886,0.0,0.0,0.0,135.56,70.64056,10.34808,71.3944779153,3.73056,1.08808,3.886,66.91,9.26,67.5477290514,133.47,72.38056,29.65808,78.2211427633,3.73056,1.08808,3.886,68.65,28.57,74.3576989961,133.47
2019-06-16 08:30:00,75.54208,8.21019,75.9869269714,2.81208,0.8201900000000001,2.92925,72.73,7.39,73.1044800269,136.9,2.81208,0.8201900000000001,2.92925,2.81208,0.8201900000000001,2.92925,0.0,0.0,0.0,135.4,76.07208,8.59019,76.5555531608,2.81208,0.8201900000000001,2.92925,73.26,7.77,73.6708931668,133.11,78.02208,27.75019,82.8101323062,2.81208,0.8201900000000001,2.92925,75.21,26.93,79.8859749894,133.11
2019-06-16 09:00:00,79.63304,7.11047,79.9498583067,3.29304,0.96047,3.43025,76.34,6.15,76.5873233636,136.02,3.29304,0.96047,3.43025,3.29304,0.96047,3.43025,0.0,0.0,0.0,134.69,80.19304,7.49047,80.5421057911,3.29304,0.96047,3.43025,76.9,6.53,77.1767510329,132.27,82.28304,26.37047,86.4054417248,3.29304,0.96047,3.43025,78.99,25.41,82.9764315936,132.27
2019-06-16 09:30:00,83.41432,10.71626,84.0998633141,3.72432,1.08626,3.8795,79.69,9.63,80.2697514634,135.62,3.72432,1.08626,3.8795,3.72432,1.08626,3.8795,0.0,0.0,0.0,133.95,83.99432,11.12626,84.7280322789,3.72432,1.08626,3.8795,80.27,10.04,80.8954541368,131.89,85.27432,13.87626,86.3959503857,3.72432,1.08626,3.8795,81.55,12.79,82.546875168,131.89
2019-06-16 10:00:00,88.54656,9.94233,89.1029921701,3.19656,0.9323300000000001,3.32975,85.35,9.01,85.8242541476,135.86,3.19656,0.9323300000000001,3.32975,3.19656,0.9323300000000001,3.32975,0.0,0.0,0.0,134.34,89.16656,10.38233,89.7689712454,3.19656,0.9323300000000001,3.32975,85.97,9.45,86.4878222642,132.13,90.40656,10.51233,91.0156864121,3.19656,0.9323300000000001,3.32975,87.21,9.58,87.7346026377,132.13
2019-06-16 10:30:00,91.27296,9.25378,91.7408615146,3.85296,1.12378,4.0135,87.42,8.13,87.7972283162,135.72,3.85296,1.12378,4.0135,3.85296,1.12378,4.0135,0.0,0.0,0.0,134.34,91.92296,9.68378,92.4316297068,3.85296,1.12378,4.0135,88.07,8.56,88.485018506,132.0,93.19296,9.80378,93.707213681,3.85296,1.12378,4.0135,89.34,8.68,89.7606706749,132.0
2019-06-16 11:00:00,91.70768,9.07474,92.1555721433,5.46768,1.59474,5.6955,86.24,7.48,86.5637799544,135.72,5.46768,1.59474,5.6955,5.46768,1.59474,5.6955,0.0,0.0,0.0,134.34,92.34768,9.50474,92.8355216706,5.46768,1.59474,5.6955,86.88,7.91,87.239340323,132.0,93.60768,9.62474,94.101186895,5.46768,1.59474,5.6955,88.14,8.03,88.5050309305,132.0
2019-06-16 11:30:00,89.20352,9.70686,89.7301014791,8.18352,2.38686,8.5245,81.02,7.32,81.3500018439,135.72,8.18352,2.38686,8.5245,8.18352,2.38686,8.5245,0.0,0.0,0.0,134.34,89.81352,10.12686,90.3826403036,8.18352,2.38686,8.5245,81.63,7.74,81.9961249084,132.0,91.00352,10.22686,91.5763578543,8.18352,2.38686,8.5245,82.82,7.84,83.1902518328,132.0
2019-06-16 12:00:00,87.63208,9.41394,88.1362792013,8.24208,2.40394,8.5855,79.39,7.01,79.6988845593,135.64,8.24208,2.40394,8.5855,8.24208,2.40394,8.5855,0.0,0.0,0.0,134.28,88.21208,9.80394,88.755215607,8.24208,2.40394,8.5855,79.97,7.4,80.3116485947,131.9,89.37208,9.90394,89.919167651,8.24208,2.40394,8.5855,81.13,7.5,81.475928347,131.9
2019-06-16 12:30:00,90.89784,8.64937,91.3084274208,7.4378400000000005,2.16937,7.74775,83.46,6.48,83.7111820488,135.3,7.4378400000000005,2.16937,7.74775,7.4378400000000005,2.16937,7.74775,0.0,0.0,0.0,134.02,91.50784,9.05937,91.9551899909,7.4378400000000005,2.16937,7.74775,84.07,6.89,84.3518642355,131.58,92.71784,9.15937,93.1691575204,7.4378400000000005,2.16937,7.74775,85.28,6.99,85.5659891546,131.58
2019-06-16 13:00:00,90.81264,9.20577,91.2780465669,8.522639999999999,2.48577,8.87775,82.29,6.72,82.5639297757,135.66,8.522639999999999,2.48577,8.87775,8.522639999999999,2.48577,8.87775,0.0,0.0,0.0,134.34,91.43264,9.60577,91.9358389023,8.522639999999999,2.48577,8.87775,82.91,7.12,83.215157874,131.94,92.64264,9.71577,93.1507108554,8.522639999999999,2.48577,8.87775,84.12,7.23,84.4301326542,131.94
2019-06-16 13:30:00,87.99896,9.75803,88.5383313066,7.15896,2.08803,7.45725,80.84,7.67,81.2030448936,135.93,7.15896,2.08803,7.45725,7.15896,2.08803,7.45725,0.0,0.0,0.0,134.48,88.58896,10.17803,89.1717226959,7.15896,2.08803,7.45725,81.43,8.09,81.8308804792,132.2,89.75896,10.27803,90.3454968494,7.15896,2.08803,7.45725,82.6,8.19,83.0050365942,132.2
2019-06-16 14:00:00,87.27848,9.58039,87.8027160381,7.57848,2.21039,7.89425,79.7,7.37,80.0400331084,136.01,7.57848,2.21039,7.89425,7.57848,2.21039,7.89425,0.0,0.0,0.0,134.58,87.86848,9.98039,88.4334663013,7.57848,2.21039,7.89425,80.29,7.77,80.6650915824,132.28,89.03848,10.09039,89.6084085957,7.57848,2.21039,7.89425,81.46,7.88,81.8402468227,132.28
2019-06-16 14:30:00,88.494,10.102,89.0687287436,6.624,1.932,6.9,81.87,8.17,82.2766418858,136.65,6.624,1.932,6.9,6.624,1.932,6.9,0.0,0.0,0.0,135.12,89.084,10.522,89.7032415245,6.624,1.932,6.9,82.46,8.59,82.906210262,132.9,90.284,10.642,90.9090359645,6.624,1.932,6.9,83.66,8.71,84.1121852052,132.9
2019-06-16 15:00:00,82.25024,11.57632,83.060900337,9.93024,2.8963200000000002,10.344,72.32,8.68,72.8390334917,136.96,9.93024,2.8963200000000002,10.344,9.93024,2.8963200000000002,10.344,0.0,0.0,0.0,135.29,82.77024,11.96632,83.6307685245,9.93024,2.8963200000000002,10.344,72.84,9.07,73.4025237986,133.2,83.83024,12.09632,84.698465724,9.93024,2.8963200000000002,10.344,73.9,9.2,74.4704639438,133.2
2019-06-16 15:30:00,82.8956,12.04955,83.7667723776,9.2556,2.69955,9.64125,73.64,9.35,74.2312070493,137.31,9.2556,2.69955,9.64125,9.2556,2.69955,9.64125,0.0,0.0,0.0,135.59,83.4356,12.44955,84.3592949387,9.2556,2.69955,9.64125,74.18,9.75,74.8180118688,133.56,84.5156,12.57955,85.446660096,9.2556,2.69955,9.64125,75.26,9.88,75.9057441832,133.56
2019-06-16 16:00:00,81.58296,12.10378,82.4759410534,9.37296,2.7337800000000003,9.7635,72.21,9.37,72.8153898568,137.16,9.37296,2.7337800000000003,9.7635,9.37296,2.7337800000000003,9.7635,0.0,0.0,0.0,135.41,82.07296,12.50378,83.0199691487,9.37296,2.7337800000000003,9.7635,72.7,9.77,73.3535472898,133.4,83.13296,12.64378,84.0889660482,9.37296,2.7337800000000003,9.7635,73.76,9.91,74.422749882,133.4
2019-06-16 16:30:00,82.99768,12.29599,83.9035532946,9.51768,2.77599,9.914250000000001,73.48,9.52,74.0941347206,137.04,9.51768,2.77599,9.914250000000001,9.51768,2.77599,9.914250000000001,0.0,0.0,0.0,135.28,83.51768,12.69599,84.4771627996,9.51768,2.77599,9.914250000000001,74.0,9.92,74.6619474699,133.29,84.59768,12.83599,85.5659400735,9.51768,2.77599,9.914250000000001,75.08,10.06,75.7509735911,133.29
2019-06-16 17:00:00,82.86656,12.12358,83.7487191439,9.16656,2.6735800000000003,9.5485,73.7,9.45,74.3033814843,136.72,9.16656,2.6735800000000003,9.5485,9.16656,2.6735800000000003,9.5485,0.0,0.0,0.0,134.96,83.36656,12.52358,84.301977333,9.16656,2.6735800000000003,9.5485,74.2,9.85,74.8509351979,132.97,84.44656,12.67358,85.3922779053,9.16656,2.6735800000000003,9.5485,75.28,10.0,75.9412825807,132.97
2019-06-16 17:30:00,86.08616,11.44763,86.8439702925,6.98616,2.03763,7.27725,79.1,9.41,79.6577560568,136.49,6.98616,2.03763,7.27725,6.98616,2.03763,7.27725,0.0,0.0,0.0,134.79,86.64616,11.86763,87.4551181153,6.98616,2.03763,7.27725,79.66,9.83,80.2642168092,132.75,87.79616,12.00763,88.6134802892,6.98616,2.03763,7.27725,80.81,9.97,81.4227056785,132.75
2019-06-16 18:00:00,87.24984,11.21287,87.967397561,4.80984,1.40287,5.01025,82.44,9.81,83.0216218825,136.25,4.80984,1.40287,5.01025,4.80984,1.40287,5.01025,0.0,0.0,0.0,134.56,87.82984,11.66287,88.6008088623,4.80984,1.40287,5.01025,83.02,10.26,83.6515869545,132.56,89.02984,11.79287,89.8074840604,4.80984,1.40287,5.01025,84.22,10.39,84.8584733542,132.56
2019-06-16 18:30:00,89.45952,10.70486,90.0977233134,3.47952,1.01486,3.6245000000000003,85.98,9.69,86.5243116124,135.91,3.47952,1.01486,3.6245000000000003,3.47952,1.01486,3.6245000000000003,0.0,0.0,0.0,134.26,90.06952,11.15486,90.7576406406,3.47952,1.01486,3.6245000000000003,86.59,10.14,87.1816936059,132.25,91.31952,11.30486,92.0165995495,3.47952,1.01486,3.6245000000000003,87.84,10.29,88.4406563748,132.25
2019-06-16 19:00:00,90.31064,10.52602,90.9219929074,3.14064,0.9160200000000001,3.2715,87.17,9.61,87.6981242673,135.38,3.14064,0.9160200000000001,3.2715,3.14064,0.9160200000000001,3.2715,0.0,0.0,0.0,133.76,90.95064,10.98602,91.6117435259,3.14064,0.9160200000000001,3.2715,87.81,10.07,88.385524833,131.74,92.22064,11.12602,92.889368407,3.14064,0.9160200000000001,3.2715,89.08,10.21,89.6632059431,131.74
2019-06-16 19:30:00,90.77112,10.66866,91.3959327993,2.84112,0.8286600000000001,2.9595000000000002,87.93,9.84,88.478870359,135.71,2.84112,0.8286600000000001,2.9595000000000002,2.84112,0.8286600000000001,2.9595000000000002,0.0,0.0,0.0,134.07,91.40112,11.13866,92.0773288266,2.84112,0.8286600000000001,2.9595000000000002,88.56,10.31,89.1581162879,132.06,92.69112,11.27866,93.3747926276,2.84112,0.8286600000000001,2.9595000000000002,89.85,10.45,90.4556521175,132.06
2019-06-16 20:00:00,88.98464,11.30552,89.6999494894,2.6246400000000003,0.7655200000000001,2.734,86.36,10.54,87.0008114905,135.91,2.6246400000000003,0.7655200000000001,2.734,2.6246400000000003,0.7655200000000001,2.734,0.0,0.0,0.0,134.16,89.60464,11.76552,90.3737736868,2.6246400000000003,0.7655200000000001,2.734,86.98,11.0,87.6728030805,132.25,90.86464,11.92552,91.6438804809,2.6246400000000003,0.7655200000000001,2.734,88.24,11.16,88.9429210224,132.25
2019-06-16 20:30:00,88.89984,11.35912,89.6226040639,2.01984,0.5891200000000001,2.104,86.88,10.77,87.5450015706,135.84,2.01984,0.5891200000000001,2.104,2.01984,0.5891200000000001,2.104,0.0,0.0,0.0,134.07,89.51984,11.81912,90.2966962364,2.01984,0.5891200000000001,2.104,87.5,11.23,88.2177017384,132.2,90.78984,11.97912,91.5767129963,2.01984,0.5891200000000001,2.104,88.77,11.39,89.4977374016,132.2
2019-06-16 21:00:00,88.12544,11.66492,88.8941141685,2.00544,0.58492,2.089,86.12,11.08,86.8298381894,135.78,2.00544,0.58492,2.089,2.00544,0.58492,2.089,0.0,0.0,0.0,133.96,88.73544,12.13492,89.5613454309,2.00544,0.58492,2.089,86.73,11.55,87.4956878937,132.13,89.99544,12.28492,90.830052737,2.00544,0.58492,2.089,87.99,11.7,88.7644641735,132.13
2019-06-16 21:30:00,87.53688,11.82534,88.3320102016,2.00688,0.5853400000000001,2.0905,85.53,11.24,86.2653957274,135.85,2.00688,0.5853400000000001,2.0905,2.00688,0.5853400000000001,2.0905,0.0,0.0,0.0,134.01,88.13688,12.28534,88.98898356,2.00688,0.5853400000000001,2.0905,86.13,11.7,86.9210383049,132.2,89.38688,12.44534,90.249104172,2.00688,0.5853400000000001,2.0905,87.38,11.86,88.1811998104,132.2
2019-06-16 22:00:00,86.68464,11.97052,87.50725776190001,2.02464,0.59052,2.109,84.66,11.38,85.4214258837,135.08,2.02464,0.59052,2.109,2.02464,0.59052,2.109,0.0,0.0,0.0,133.23,87.27464,12.43052,88.155434402,2.02464,0.59052,2.109,85.25,11.84,86.0682758047,131.45,88.52464,12.60052,89.4169166959,2.02464,0.59052,2.109,86.5,12.01,87.3297778538,131.45
2019-06-16 22:30:00,84.2012,12.6341,85.1437758398,2.0712,0.6041000000000001,2.1575,82.13,12.03,83.0063720446,135.27,2.0712,0.6041000000000001,2.1575,2.0712,0.6041000000000001,2.1575,0.0,0.0,0.0,133.33,84.7812,13.0941,85.7864052648,2.0712,0.6041000000000001,2.1575,82.71,12.49,83.647738762,131.63,85.9812,13.2741,86.9998188748,2.0712,0.6041000000000001,2.1575,83.91,12.67,84.8611630842,131.63
2019-06-16 23:00:00,79.4544,14.0267,80.68302171,2.1144,0.6167,2.2025,77.34,13.41,78.49397238,136.15,2.1144,0.6167,2.2025,2.1144,0.6167,2.2025,0.0,0.0,0.0,134.0,79.9944,14.4667,81.2920010841,2.1144,0.6167,2.2025,77.88,13.85,79.1019399256,132.46,81.1344,14.6567,82.4476180265,2.1144,0.6167,2.2025,79.02,14.04,80.2575977712,132.46
2019-06-16 23:30:00,74.352,20.3435,77.0848746269,2.172,0.6335000000000001,2.2625,72.18,19.71,74.8227004324,137.07,2.172,0.6335000000000001,2.2625,2.172,0.6335000000000001,2.2625,0.0,0.0,0.0,134.93,74.442,13.8435,75.7182531247,2.172,0.6335000000000001,2.2625,72.27,13.21,73.4673873225,133.34,75.492,14.0335,76.7852927731,2.172,0.6335000000000001,2.2625,73.32,13.4,74.5344376782,133.34
2019-06-17 00:00:00,70.33496,24.45728,74.4658656245,2.1849600000000002,0.6372800000000001,2.276,68.15,23.82,72.1929006205,137.03,2.1849600000000002,0.6372800000000001,2.276,2.1849600000000002,0.6372800000000001,2.276,0.0,0.0,0.0,135.74,70.07496,13.27728,71.3217090597,2.1849600000000002,0.6372800000000001,2.276,67.89,12.64,69.0566557256,133.29,71.03496,12.81728,72.1820490759,2.1849600000000002,0.6372800000000001,2.276,68.85,12.18,69.9190596333,133.29
2019-06-17 00:30:00,67.16232,17.33651,69.3637643641,2.18232,0.63651,2.27325,64.98,16.7,67.0916567093,136.95,2.18232,0.63651,2.27325,2.18232,0.63651,2.27325,0.0,0.0,0.0,136.4,67.40232,17.36651,69.6036522818,2.18232,0.63651,2.27325,65.22,16.73,67.33157728730001,133.2,68.35232,17.58651,70.5785022749,2.18232,0.63651,2.27325,66.17,16.95,68.3064521111,133.2
2019-06-17 01:00:00,65.3456,17.723300000000002,67.7064457954,2.2056,0.6433,2.2975,63.14,17.08,65.4093724171,137.18,2.2056,0.6433,2.2975,2.2056,0.6433,2.2975,0.0,0.0,0.0,136.58,65.5656,17.7433,67.9240207751,2.2056,0.6433,2.2975,63.36,17.1,65.6269731132,133.42,66.4856,17.9933,68.8773827337,2.2056,0.6433,2.2975,64.28,17.35,66.5803341836,133.42
2019-06-17 01:30:00,65.13368,17.80649,67.5238280643,2.11368,0.6164900000000001,2.20175,63.02,17.19,65.322404273,137.29,2.11368,0.6164900000000001,2.20175,2.11368,0.6164900000000001,2.20175,0.0,0.0,0.0,136.7,65.34368,17.81649,67.7290471796,2.11368,0.6164900000000001,2.20175,63.23,17.2,65.5276498892,133.53,66.26368,18.05649,68.6797795444,2.11368,0.6164900000000001,2.20175,64.15,17.44,66.4783882175,133.53
2019-06-17 02:00:00,65.47168,17.64674,67.8081729193,2.01168,0.58674,2.0955,63.46,17.06,65.7131280643,137.03,2.01168,0.58674,2.0955,2.01168,0.58674,2.0955,0.0,0.0,0.0,136.45,65.70168,17.66674,68.0354647008,2.01168,0.58674,2.0955,63.69,17.08,65.9404466166,133.27,66.62168,17.89674,68.9836324692,2.01168,0.58674,2.0955,64.61,17.31,66.8886253409,133.27
2019-06-17 02:30:00,64.93088,17.96984,67.3716136604,2.09088,0.60984,2.178,62.84,17.36,65.1938279287,137.07,2.09088,0.60984,2.178,2.09088,0.60984,2.178,0.0,0.0,0.0,136.45,65.16088,17.98984,67.5986288737,2.09088,0.60984,2.178,63.07,17.38,65.4208628803,133.31,66.07088,18.22984,68.5396837635,2.09088,0.60984,2.178,63.98,17.62,66.3619228172,133.31
2019-06-17 03:00:00,63.69408,17.86744,66.152711503,2.01408,0.5874400000000001,2.098,61.68,17.28,64.054826516,137.01,2.01408,0.5874400000000001,2.098,2.01408,0.5874400000000001,2.098,0.0,0.0,0.0,136.39,63.91408,17.87744,66.3672546004,2.01408,0.5874400000000001,2.098,61.9,17.29,64.2693869583,133.24,64.81408,18.12744,67.3013302038,2.01408,0.5874400000000001,2.098,62.8,17.54,65.2034630982,133.24
2019-06-17 03:30:00,63.03176,18.20218,65.6073328634,1.96176,0.57218,2.0435,61.07,17.63,63.5638403497,136.84,1.96176,0.57218,2.0435,1.96176,0.57218,2.0435,0.0,0.0,0.0,136.19,63.24176,18.20218,65.8091146016,1.96176,0.57218,2.0435,61.28,17.63,63.7656278884,133.1,64.13176,18.45218,66.7335416972,1.96176,0.57218,2.0435,62.17,17.88,64.69005565,133.1
2019-06-17 04:00:00,62.61032,18.11801,65.1790952443,2.05032,0.59801,2.13575,60.56,17.52,63.0433501648,136.7,2.05032,0.59801,2.13575,2.05032,0.59801,2.13575,0.0,0.0,0.0,136.05,62.82032,18.13801,65.3863901103,2.05032,0.59801,2.13575,60.77,17.54,63.250648218,132.96,63.70032,18.36801,66.2956601857,2.05032,0.59801,2.13575,61.65,17.77,64.1599205112,132.96
2019-06-17 04:30:00,63.11368,17.73274,65.5575065957,1.96368,0.57274,2.0455,61.15,17.16,63.5121098689,136.42,1.96368,0.57274,2.0455,1.96368,0.57274,2.0455,0.0,0.0,0.0,135.8,63.32368,17.73274,65.7597028327,1.96368,0.57274,2.0455,61.36,17.16,63.7143249199,132.69,64.21368,17.98274,66.6841483191,1.96368,0.57274,2.0455,62.25,17.41,64.6387700997,132.69
2019-06-17 05:00:00,62.71672,17.44946,65.0989294985,1.74672,0.50946,1.8195000000000001,60.97,16.94,63.2795741136,136.37,1.74672,0.50946,1.8195000000000001,1.74672,0.50946,1.8195000000000001,0.0,0.0,0.0,135.8,62.91672,17.44946,65.2916327706,1.74672,0.50946,1.8195000000000001,61.17,16.94,63.4722971067,132.64,63.80672,17.68946,66.213401304,1.74672,0.50946,1.8195000000000001,62.06,17.18,64.3940680498,132.64
2019-06-17 05:30:00,65.93328,16.34429,67.9288836001,1.76328,0.51429,1.83675,64.17,15.83,66.0937046927,136.19,1.76328,0.51429,1.83675,1.76328,0.51429,1.83675,0.0,0.0,0.0,135.73,66.15328,16.35429,68.1448402754,1.76328,0.51429,1.83675,64.39,15.84,66.3097104503,132.46,67.08328,16.58429,69.1028590607,1.76328,0.51429,1.83675,65.32,16.07,67.2677285182,132.46
2019-06-17 06:00:00,70.04888,14.50259,71.5344022549,1.92888,0.56259,2.00925,68.12,13.94,69.5317049985,135.85,1.92888,0.56259,2.00925,1.92888,0.56259,2.00925,0.0,0.0,0.0,135.63,70.30888,14.53259,71.795088822,1.92888,0.56259,2.00925,68.38,13.97,69.7924444335,132.13,71.29888,14.73259,72.8050787882,1.92888,0.56259,2.00925,69.37,14.17,70.8024420483,132.13
2019-06-17 06:30:00,79.92576,9.44293,80.4816503221,2.37576,0.69293,2.4747500000000002,77.55,8.75,78.0420719868,133.99,2.37576,0.69293,2.4747500000000002,2.37576,0.69293,2.4747500000000002,0.0,0.0,0.0,134.4,80.23576,9.47293,80.7930293129,2.37576,0.69293,2.4747500000000002,77.86,8.78,78.3534810969,130.34,81.35576,9.61293,81.9217193933,2.37576,0.69293,2.4747500000000002,78.98,8.92,79.4821162275,130.34
2019-06-17 07:00:00,88.90328,5.51054,89.0738976685,3.05328,0.8905400000000001,3.1805,85.85,4.62,85.9742222995,132.88,3.05328,0.8905400000000001,3.1805,3.05328,0.8905400000000001,3.1805,0.0,0.0,0.0,133.82,89.28328,5.57054,89.4568890776,3.05328,0.8905400000000001,3.1805,86.23,4.68,86.3569064986,129.28,90.52328,5.64054,90.6988418529,3.05328,0.8905400000000001,3.1805,87.47,4.75,87.5988778467,129.28
2019-06-17 07:30:00,97.98152,3.80836,98.0555040138,3.73152,1.08836,3.887,94.25,2.7199999999999998,94.2892406375,133.01,3.73152,1.08836,3.887,3.73152,1.08836,3.887,0.0,0.0,0.0,133.15,98.80152,3.08836,98.8497765389,3.73152,1.08836,3.887,95.07,2.0,95.0910348035,129.4,100.22152,3.3583600000000002,100.2777724773,3.73152,1.08836,3.887,96.49,2.27,96.5166980372,129.4
2019-06-17 08:00:00,103.57312,5.48091,103.7180387443,4.56312,1.33091,4.75325,99.01,4.15,99.0969353714,133.01,4.56312,1.33091,4.75325,4.56312,1.33091,4.75325,0.0,0.0,0.0,133.15,104.35312,5.08091,104.4767404744,4.56312,1.33091,4.75325,99.79,3.75,99.8604356089,129.4,105.79312,5.13091,105.9174701207,4.56312,1.33091,4.75325,101.23,3.8,101.3012976225,129.4
2019-06-17 08:30:00,107.95664,8.26277,108.2723856215,4.94664,1.44277,5.15275,103.01,6.82,103.2355195657,132.66,4.94664,1.44277,5.15275,4.94664,1.44277,5.15275,0.0,0.0,0.0,133.15,108.78664,7.87277,109.0711398582,4.94664,1.44277,5.15275,103.84,6.43,104.0388893635,129.08,109.96664,11.40277,110.5562529962,4.94664,1.44277,5.15275,105.02,9.96,105.4912413426,129.08
2019-06-17 09:00:00,109.75248,6.58614,109.949916354,5.23248,1.52614,5.4505,104.52,5.06,104.6424101404,132.66,5.23248,1.52614,5.4505,5.23248,1.52614,5.4505,0.0,0.0,0.0,132.75,110.56248,6.69614,110.765067935,5.23248,1.52614,5.4505,105.33,5.17,105.4568053755,129.08,110.80248,20.87614,112.7519525128,5.23248,1.52614,5.4505,105.57,19.35,107.3286886159,129.08
2019-06-17 09:30:00,116.99512,15.76941,118.0530914274,5.41512,1.5794100000000002,5.64075,111.58,14.19,112.4786757568,133.14,5.41512,1.5794100000000002,5.64075,5.41512,1.5794100000000002,5.64075,0.0,0.0,0.0,132.75,118.20512,15.14941,119.1719556673,5.41512,1.5794100000000002,5.64075,112.79,13.57,113.6033846327,129.55,119.80512,15.34941,120.7843995124,5.41512,1.5794100000000002,5.64075,114.39,13.77,115.2158192264,129.55
2019-06-17 10:00:00,127.13344,17.15017,128.284994825,5.62344,1.64017,5.85775,121.51,15.51,122.495878298,132.74,5.62344,1.64017,5.85775,5.62344,1.64017,5.85775,0.0,0.0,0.0,132.63,128.48344,16.51017,129.5398782911,5.62344,1.64017,5.85775,122.86,14.87,123.7566018441,129.17,130.24344,16.73017,131.3135646126,5.62344,1.64017,5.85775,124.62,15.09,125.5302851905,129.17
2019-06-17 10:30:00,129.86936,17.35398,131.0237050638,5.73936,1.67398,5.9785,124.13,15.68,125.1164229828,132.95,5.73936,1.67398,5.9785,5.73936,1.67398,5.9785,0.0,0.0,0.0,132.86,131.24936,16.71398,132.3093028772,5.73936,1.67398,5.9785,125.51,15.04,126.4079178691,129.35,133.04936,16.92398,134.1214125166,5.73936,1.67398,5.9785,127.31,15.25,128.2201177663,129.35
2019-06-17 11:00:00,130.7432,18.67885,132.0707529454,5.4132,1.57885,5.63875,125.33,17.1,126.4911811155,132.59,5.4132,1.57885,5.63875,5.4132,1.57885,5.63875,0.0,0.0,0.0,132.7,132.1432,18.03885,133.3687572693,5.4132,1.57885,5.63875,126.73,16.46,127.7944619301,129.0,133.9632,18.27885,135.2044944207,5.4132,1.57885,5.63875,128.55,16.7,129.6302144564,129.0
2019-06-17 11:30:00,129.14064,18.82227,130.5051062126,5.63064,1.64227,5.86525,123.51,17.18,124.6991279039,132.66,5.63064,1.64227,5.86525,5.63064,1.64227,5.86525,0.0,0.0,0.0,132.76,130.53064,18.19227,131.7922860662,5.63064,1.64227,5.86525,124.9,16.55,125.9917159975,129.07,132.31064,18.43227,133.5883753721,5.63064,1.64227,5.86525,126.68,16.79,127.787818277,129.07
2019-06-17 12:00:00,125.94688,19.46909,127.4427795019,6.71688,1.9590900000000002,6.9967500000000005,119.23,17.51,120.5088917881,132.6,6.71688,1.9590900000000002,6.9967500000000005,6.71688,1.9590900000000002,6.9967500000000005,0.0,0.0,0.0,132.68,127.27688,18.85909,128.6665048028,6.71688,1.9590900000000002,6.9967500000000005,120.56,16.9,121.7387514311,129.0,129.02688,19.09909,130.4327834609,6.71688,1.9590900000000002,6.9967500000000005,122.31,17.14,123.5051241852,129.0
2019-06-17 12:30:00,126.00152,19.48336,127.4989582671,7.45152,2.17336,7.7620000000000005,118.55,17.31,119.8070891058,132.74,7.45152,2.17336,7.7620000000000005,7.45152,2.17336,7.7620000000000005,0.0,0.0,0.0,132.78,127.32152,18.87336,128.7127545071,7.45152,2.17336,7.7620000000000005,119.87,16.7,121.0277112896,129.14,129.03152,19.11336,130.4394636757,7.45152,2.17336,7.7620000000000005,121.58,16.94,122.754470387,129.14
2019-06-17 13:00:00,124.66568,18.93124,126.0948992537,8.81568,2.57124,9.183,115.85,16.36,116.9994534175,133.29,8.81568,2.57124,9.183,8.81568,2.57124,9.183,0.0,0.0,0.0,133.14,125.96568,18.32124,127.2910852063,8.81568,2.57124,9.183,117.15,15.75,118.2039973943,129.68,127.65568,18.56124,128.9980320261,8.81568,2.57124,9.183,118.84,15.99,119.9109073437,129.68
2019-06-17 13:30:00,125.88464,18.00552,127.1658025508,8.38464,2.44552,8.734,117.5,15.56,118.5257929735,133.45,8.38464,2.44552,8.734,8.38464,2.44552,8.734,0.0,0.0,0.0,133.22,127.17464,17.37552,128.3561364112,8.38464,2.44552,8.734,118.79,14.93,119.7245547079,129.84,128.88464,17.58552,130.0788258772,8.38464,2.44552,8.734,120.5,15.14,121.447394373,129.84
2019-06-17 14:00:00,123.80064,18.23102,125.1358004515,7.82064,2.28102,8.1465,115.98,15.95,117.0716144076,133.37,7.82064,2.28102,8.1465,7.82064,2.28102,8.1465,0.0,0.0,0.0,133.17,125.09064,17.61102,126.3242504076,7.82064,2.28102,8.1465,117.27,15.33,118.2677546925,129.76,126.77064,17.83102,128.0185160055,7.82064,2.28102,8.1465,118.95,15.55,119.9620981811,129.76
2019-06-17 14:30:00,123.40976,17.50993,124.6457641152,7.19976,2.09993,7.49975,116.21,15.41,117.2272673059,133.27,7.19976,2.09993,7.49975,7.19976,2.09993,7.49975,0.0,0.0,0.0,133.0,124.68976,16.88993,125.828478431,7.19976,2.09993,7.49975,117.49,14.79,118.4172462102,129.65,126.36976,17.10993,127.522805596,7.19976,2.09993,7.49975,119.17,15.01,120.1115689682,129.65
2019-06-17 15:00:00,121.85584,17.66087,123.129005808,6.82584,1.9908700000000001,7.11025,115.03,15.67,116.0924192185,133.61,6.82584,1.9908700000000001,7.11025,6.82584,1.9908700000000001,7.11025,0.0,0.0,0.0,133.32,123.13584,17.04087,124.309397645,6.82584,1.9908700000000001,7.11025,116.31,15.05,117.279659788,129.96,124.81584,17.26087,126.0036965651,6.82584,1.9908700000000001,7.11025,117.99,15.27,118.9740013616,129.96
2019-06-17 15:30:00,121.55976,16.54118,122.680014212,6.44976,1.88118,6.7185,115.11,14.66,116.0397677523,133.34,6.44976,1.88118,6.7185,6.44976,1.88118,6.7185,0.0,0.0,0.0,132.94,122.83976,15.91118,123.8659448188,6.44976,1.88118,6.7185,116.39,14.03,117.2325594705,129.71,124.50976,16.11118,125.5478014792,6.44976,1.88118,6.7185,118.06,14.23,118.9144923884,129.71
2019-06-17 16:00:00,121.42216,15.81938,122.4483308284,5.79216,1.68938,6.0335,115.63,14.13,116.4901446475,133.34,5.79216,1.68938,6.0335,5.79216,1.68938,6.0335,0.0,0.0,0.0,132.85,122.69216,15.17938,123.6275847158,5.79216,1.68938,6.0335,116.9,13.49,117.67578383,129.71,124.37216,15.37938,125.3194299071,5.79216,1.68938,6.0335,118.58,13.69,119.3676358985,129.71
2019-06-17 16:30:00,119.46512,11.81191,120.04764102,5.59512,1.63191,5.82825,113.87,10.18,114.3241413701,134.07,5.59512,1.63191,5.82825,5.59512,1.63191,5.82825,0.0,0.0,0.0,133.1,120.69512,11.12191,121.2064720791,5.59512,1.63191,5.82825,115.1,9.49,115.4905628179,130.43,122.36512,11.27191,122.8831906636,5.59512,1.63191,5.82825,116.77,9.64,117.1672415823,130.43
