Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-17 17:00:00,118.09304,10.49422,118.5584022744,5.60304,1.63422,5.8365,112.49,8.86,112.8383786661,134.19,5.60304,1.63422,5.8365,5.60304,1.63422,5.8365,0.0,0.0,0.0,133.05,119.31304,9.81422,119.7159990488,5.60304,1.63422,5.8365,113.71,8.18,114.0038442334,130.57,120.95304,9.92422,121.3594991249,5.60304,1.63422,5.8365,115.35,8.29,115.6475101332,130.57
2019-06-17 17:30:00,119.24672,8.516960000000001,119.550486567,5.64672,1.64696,5.882,113.6,6.87,113.8075432474,134.99,5.64672,1.64696,5.882,5.64672,1.64696,5.882,0.0,0.0,0.0,133.58,120.46672,7.7869600000000005,120.7181319173,5.64672,1.64696,5.882,114.82,6.14,114.984051068,131.34,122.11672,7.88696,122.3711462789,5.64672,1.64696,5.882,116.47,6.24,116.6370374281,131.34
2019-06-17 18:00:00,119.242,5.7435,119.3802427383,4.092,1.1935,4.2625,115.15,4.55,115.239858556,135.28,4.092,1.1935,4.2625,4.092,1.1935,4.2625,0.0,0.0,0.0,133.58,120.442,4.9935,120.5454702851,4.092,1.1935,4.2625,116.35,3.8,116.4120376078,131.64,122.122,5.0535,122.2265140886,4.092,1.1935,4.2625,118.03,3.86,118.0931009839,131.64
2019-06-17 18:30:00,118.32776,3.21768,118.3715010093,3.07776,0.89768,3.206,115.25,2.32,115.273348611,134.99,3.07776,0.89768,3.206,3.07776,0.89768,3.206,0.0,0.0,0.0,133.1,119.55776,2.43768,119.5826085181,3.07776,0.89768,3.206,116.48,1.54,116.4901798436,131.38,121.22776,2.46768,121.2528731173,3.07776,0.89768,3.206,118.15,1.57,118.160430771,131.38
2019-06-17 19:00:00,114.94168,2.65549,114.9723507125,2.52168,0.7354900000000001,2.62675,112.42,1.92,112.4363944637,135.13,2.52168,0.7354900000000001,2.62675,2.52168,0.7354900000000001,2.62675,0.0,0.0,0.0,133.1,116.12168,1.87549,116.1368246025,2.52168,0.7354900000000001,2.62675,113.6,1.1400000000000001,113.6057199264,131.51,117.77168,1.9054900000000001,117.7870939541,2.52168,0.7354900000000001,2.62675,115.25,1.17,115.2559386756,131.51
2019-06-17 19:30:00,115.97328,1.30929,115.9806704338,1.88328,0.5492900000000001,1.96175,114.09,0.76,114.0925313068,135.15,1.88328,0.5492900000000001,1.96175,1.88328,0.5492900000000001,1.96175,0.0,0.0,0.0,133.1,117.16328,0.8492900000000001,117.1663581147,1.88328,0.5492900000000001,1.96175,115.28,0.30000000000000004,115.2803903533,131.55,118.82328,0.8492900000000001,118.8263151135,1.88328,0.5492900000000001,1.96175,116.94,0.30000000000000004,116.9403848121,131.55
2019-06-17 20:00:00,114.93312,0.6884100000000001,114.9351816515,1.50312,0.43841,1.56575,113.43,0.25,113.4302755,134.95,1.50312,0.43841,1.56575,1.50312,0.43841,1.56575,0.0,0.0,0.0,132.76,116.12312,1.20841,116.1294073578,1.50312,0.43841,1.56575,114.62,0.77,114.6225863432,131.35,117.78312,1.20841,117.7893187503,1.50312,0.43841,1.56575,116.28,0.77,116.2825494217,131.35
2019-06-17 20:30:00,117.75968,0.99199,117.7638581139,1.30968,0.38199000000000005,1.36425,116.45,0.61,116.4515976704,134.86,1.30968,0.38199000000000005,1.36425,1.30968,0.38199000000000005,1.36425,0.0,0.0,0.0,132.76,118.99968,0.84199,119.0026587403,1.30968,0.38199000000000005,1.36425,117.69,0.46,117.6908989684,131.27,120.67968,0.84199,120.6826172738,1.30968,0.38199000000000005,1.36425,119.37,0.46,119.3708863166,131.27
2019-06-17 21:00:00,114.99584,0.6908700000000001,114.9979152796,1.0658400000000001,0.31087000000000004,1.11025,113.93,0.38,113.9306337207,135.34,1.0658400000000001,0.31087000000000004,1.11025,1.0658400000000001,0.31087000000000004,1.11025,0.0,0.0,0.0,133.12,116.20584,1.48087,116.215275356,1.0658400000000001,0.31087000000000004,1.11025,115.14,1.17,115.1459443489,131.73,117.85584,1.48087,117.86514327,1.0658400000000001,0.31087000000000004,1.11025,116.79,1.17,116.7958603718,131.73
2019-06-17 21:30:00,112.35328,2.50929,112.381297657,0.9232800000000001,0.26929000000000003,0.9617500000000001,111.43,2.24,111.4525123091,136.55,0.9232800000000001,0.26929000000000003,0.9617500000000001,0.9232800000000001,0.26929000000000003,0.9617500000000001,0.0,0.0,0.0,134.06,113.53328,3.32929,113.5820841483,0.9232800000000001,0.26929000000000003,0.9617500000000001,112.61,3.06,112.6515676766,132.91,115.15328,3.35929,115.2022687453,0.9232800000000001,0.26929000000000003,0.9617500000000001,114.23,3.09,114.2717856691,132.91
2019-06-17 22:00:00,109.55784,3.89562,109.62707768,0.8078400000000001,0.23562000000000002,0.8415,108.75,3.66,108.8115715354,136.1,0.8078400000000001,0.23562000000000002,0.8415,0.8078400000000001,0.23562000000000002,0.8415,0.0,0.0,0.0,133.43,110.70784,4.71562,110.8082258203,0.8078400000000001,0.23562000000000002,0.8415,109.9,4.48,109.9912741994,132.47,112.27784,4.77562,112.3793570966,0.8078400000000001,0.23562000000000002,0.8415,111.47,4.54,111.5624152661,132.47
2019-06-17 22:30:00,106.1552,5.7436,106.310467161,0.8352,0.2436,0.87,105.32,5.5,105.4635121736,136.4,0.8352,0.2436,0.87,0.8352,0.2436,0.87,0.0,0.0,0.0,133.49,107.2652,6.5636,107.4658270149,0.8352,0.2436,0.87,106.43,6.32,106.617481212,132.76,108.7952,6.6436,108.997857612,0.8352,0.2436,0.87,107.96,6.4,108.1495335173,132.76
2019-06-17 23:00:00,99.53416,7.98913,99.8542698389,0.85416,0.24913000000000002,0.88975,98.68,7.74,98.9830793621,137.06,0.85416,0.24913000000000002,0.88975,0.85416,0.24913000000000002,0.88975,0.0,0.0,0.0,133.79,100.55416,8.81913,100.9401612207,0.85416,0.24913000000000002,0.88975,99.7,8.57,100.0676516163,133.38,101.99416,8.92913,102.3842665484,0.85416,0.24913000000000002,0.88975,101.14,8.68,101.5117825673,133.38
2019-06-17 23:30:00,92.90032,5.71926,93.0762020661,0.82032,0.23926000000000003,0.8545,92.08,5.48,92.2429227638,137.19,0.82032,0.23926000000000003,0.8545,0.82032,0.23926000000000003,0.8545,0.0,0.0,0.0,134.1,93.87032,6.50926,94.0957355179,0.82032,0.23926000000000003,0.8545,93.05,6.27,93.2610068571,133.49,96.01032,18.34926,97.7480275456,0.82032,0.23926000000000003,0.8545,95.19,18.11,96.8974106981,133.49
2019-06-18 00:00:00,87.8316,9.60505,88.3552315602,0.7716000000000001,0.22505000000000003,0.8037500000000001,87.06,9.38,87.5638509889,136.56,0.7716000000000001,0.22505000000000003,0.8037500000000001,0.7716000000000001,0.22505000000000003,0.8037500000000001,0.0,0.0,0.0,134.32,88.6016,10.72505,89.2483625624,0.7716000000000001,0.22505000000000003,0.8037500000000001,87.83,10.5,88.4554062791,132.89,90.2216,16.07505,91.6424810831,0.7716000000000001,0.22505000000000003,0.8037500000000001,89.45,15.85,90.8434092271,132.89
2019-06-18 00:30:00,83.936,12.67175,84.8871329712,0.726,0.21175000000000002,0.7562500000000001,83.21,12.46,84.1377186522,136.34,0.726,0.21175000000000002,0.7562500000000001,0.726,0.21175000000000002,0.7562500000000001,0.0,0.0,0.0,134.32,84.526,13.14175,85.5415119639,0.726,0.21175000000000002,0.7562500000000001,83.8,12.93,84.7916558395,132.66,85.746,13.32175,86.7746825927,0.726,0.21175000000000002,0.7562500000000001,85.02,13.11,86.0248365299,132.66
2019-06-18 01:00:00,81.31816,13.69238,82.4628668908,0.72816,0.21238,0.7585000000000001,80.59,13.48,81.7095985794,136.34,0.72816,0.21238,0.7585000000000001,0.72816,0.21238,0.7585000000000001,0.0,0.0,0.0,134.2,81.89816,14.16238,83.1136668584,0.72816,0.21238,0.7585000000000001,81.17,13.95,82.3600109276,132.66,83.05816,14.36238,84.290781832,0.72816,0.21238,0.7585000000000001,82.33,14.15,83.5371258783,132.66
2019-06-18 01:30:00,80.79808,14.09944,82.0190462027,0.71808,0.20944000000000002,0.748,80.08,13.89,81.2756943988,136.31,0.71808,0.20944000000000002,0.748,0.71808,0.20944000000000002,0.748,0.0,0.0,0.0,134.13,81.35808,14.57944,82.6540818835,0.71808,0.20944000000000002,0.748,80.64,14.37,81.9103564881,132.63,82.51808,14.77944,83.8311718491,0.71808,0.20944000000000002,0.748,81.8,14.57,83.0874533248,132.63
2019-06-18 02:00:00,81.2052,13.8286,82.3742355655,0.7152000000000001,0.2086,0.745,80.49,13.62,81.6342115782,136.27,0.7152000000000001,0.2086,0.745,0.7152000000000001,0.2086,0.745,0.0,0.0,0.0,134.13,81.7752,14.2986,83.0158617193,0.7152000000000001,0.2086,0.745,81.06,14.09,82.2754623202,132.59,82.9452,14.4986,84.2028242104,0.7152000000000001,0.2086,0.745,82.23,14.29,83.462428673,132.59
2019-06-18 02:30:00,80.12888,14.43509,81.4187277803,0.66888,0.19509,0.6967500000000001,79.46,14.24,80.7258892797,136.38,0.66888,0.19509,0.6967500000000001,0.66888,0.19509,0.6967500000000001,0.0,0.0,0.0,134.13,80.68888,14.90509,82.0539887121,0.66888,0.19509,0.6967500000000001,80.02,14.71,81.3608290272,132.7,81.82888,15.11509,83.2131693169,0.66888,0.19509,0.6967500000000001,81.16,14.92,82.5200096946,132.7
2019-06-18 03:00:00,78.0872,14.9271,79.5011265219,0.6072000000000001,0.1771,0.6325000000000001,77.48,14.75,78.8714961187,136.66,0.6072000000000001,0.1771,0.6325000000000001,0.6072000000000001,0.1771,0.6325000000000001,0.0,0.0,0.0,134.37,78.6272,15.3971,80.1205795551,0.6072000000000001,0.1771,0.6325000000000001,78.02,15.22,79.4906837309,132.97,79.7572,15.6071,81.2698746292,0.6072000000000001,0.1771,0.6325000000000001,79.15,15.43,80.6399863591,132.97
2019-06-18 03:30:00,77.44464,15.12927,78.9085995026,0.6146400000000001,0.17927,0.6402500000000001,76.83,14.95,78.2710125142,137.04,0.6146400000000001,0.17927,0.6402500000000001,0.6146400000000001,0.17927,0.6402500000000001,0.0,0.0,0.0,134.71,77.96464,15.58927,79.5079268341,0.6146400000000001,0.17927,0.6402500000000001,77.35,15.41,78.8700868517,133.33,79.08464,15.81927,80.6512838538,0.6146400000000001,0.17927,0.6402500000000001,78.47,15.64,80.0134394961,133.33
2019-06-18 04:00:00,76.93128,15.49829,78.4768681547,0.61128,0.17829,0.63675,76.32,15.32,77.8424357276,137.1,0.61128,0.17829,0.63675,0.61128,0.17829,0.63675,0.0,0.0,0.0,134.71,77.47128,15.95829,79.0978270534,0.61128,0.17829,0.63675,76.86,15.78,78.4631633316,133.41,78.57128,16.17829,80.2195930441,0.61128,0.17829,0.63675,77.96,16.0,79.5849332474,133.41
2019-06-18 04:30:00,77.16368,15.15899,78.6385941441,0.61368,0.17899,0.6392500000000001,76.55,14.98,78.0019416425,137.21,0.61368,0.17899,0.6392500000000001,0.61368,0.17899,0.6392500000000001,0.0,0.0,0.0,134.88,77.69368,15.62899,79.2500677625,0.61368,0.17899,0.6392500000000001,77.08,15.45,78.6131598398,133.51,78.79368,15.84899,80.3718513658,0.61368,0.17899,0.6392500000000001,78.18,15.67,79.7349440333,133.51
2019-06-18 05:00:00,76.47544,14.70117,77.8756529511,0.65544,0.19117,0.6827500000000001,75.82,14.51,77.1959357738,137.35,0.65544,0.19117,0.6827500000000001,0.65544,0.19117,0.6827500000000001,0.0,0.0,0.0,135.07,76.99544,15.17117,78.4758700491,0.65544,0.19117,0.6827500000000001,76.34,14.98,77.7958610724,133.62,78.09544,15.381170000000001,79.5957168406,0.65544,0.19117,0.6827500000000001,77.44,15.19,78.9157126306,133.62
2019-06-18 05:30:00,79.3408,13.72065,80.5184375225,0.7908000000000001,0.23065000000000002,0.8237500000000001,78.55,13.49,79.6999535759,136.7,0.7908000000000001,0.23065000000000002,0.8237500000000001,0.7908000000000001,0.23065000000000002,0.8237500000000001,0.0,0.0,0.0,134.54,79.9008,14.17065,81.1476750256,0.7908000000000001,0.23065000000000002,0.8237500000000001,79.11,13.94,80.3287974515,132.99,81.0308,14.37065,82.2952375904,0.7908000000000001,0.23065000000000002,0.8237500000000001,80.24,14.14,81.4763597616,132.99
2019-06-18 06:00:00,83.72264,12.28327,84.6189055144,1.14264,0.33327,1.19025,82.58,11.95,83.4401516058,136.76,1.14264,0.33327,1.19025,1.14264,0.33327,1.19025,0.0,0.0,0.0,134.81,84.30264,12.75327,85.2618379268,1.14264,0.33327,1.19025,83.16,12.42,84.0823524885,133.05,85.48264,12.93327,86.4554868951,1.14264,0.33327,1.19025,84.34,12.6,85.2759966227,133.05
2019-06-18 06:30:00,94.55248,6.79114,94.7960497945,1.51248,0.44114000000000003,1.5755,93.04,6.35,93.2564426729,135.35,1.51248,0.44114000000000003,1.5755,1.51248,0.44114000000000003,1.5755,0.0,0.0,0.0,134.16,95.23248,7.25114,95.5081372358,1.51248,0.44114000000000003,1.5755,93.72,6.8100000000000005,93.9670926442,131.69,96.57248,7.35114,96.8518618956,1.51248,0.44114000000000003,1.5755,95.06,6.91,95.3108162802,131.69
2019-06-18 07:00:00,104.87576,2.22418,104.899342287,1.86576,0.54418,1.9435,103.01,1.6800000000000002,103.02369873,134.31,1.86576,0.54418,1.9435,1.86576,0.54418,1.9435,0.0,0.0,0.0,133.83,105.67576,2.38418,105.70265165,1.86576,0.54418,1.9435,103.81,1.8399999999999999,103.8263054336,130.69,107.14576,2.43418,107.173406768,1.86576,0.54418,1.9435,105.28,1.8900000000000001,105.296963394,130.69
2019-06-18 07:30:00,113.91736,2.00048,113.9349236608,2.60736,0.76048,2.716,111.31,1.24,111.3169066225,133.16,2.60736,0.76048,2.716,2.60736,0.76048,2.716,0.0,0.0,0.0,132.96,114.79736,2.18048,114.818066331,2.60736,0.76048,2.716,112.19,1.42,112.1989861808,129.59,115.29736,11.82048,115.901703915,2.60736,0.76048,2.716,112.69,11.06,113.2314430713,129.59
2019-06-18 08:00:00,120.18776,3.44893,120.2372353806,2.80776,0.81893,2.92475,117.38,2.63,117.4094600107,132.91,2.80776,0.81893,2.92475,2.80776,0.81893,2.92475,0.0,0.0,0.0,133.08,121.10776,2.94893,121.1436573675,2.80776,0.81893,2.92475,118.3,2.13,118.3191738477,129.34,121.09776,19.45893,122.6512023331,2.80776,0.81893,2.92475,118.29,18.64,119.749629227,129.34
2019-06-18 08:30:00,124.5308,10.83815,125.0015425667,3.0108,0.8781500000000001,3.13625,121.52,9.96,121.9274866468,132.99,3.0108,0.8781500000000001,3.13625,3.0108,0.8781500000000001,3.13625,0.0,0.0,0.0,132.82,125.7008,10.77815,126.1620372302,3.0108,0.8781500000000001,3.13625,122.69,9.9,123.0887732492,129.43,126.9308,15.78815,127.9089272454,3.0108,0.8781500000000001,3.13625,123.92,14.91,124.8137592575,129.43
2019-06-18 09:00:00,123.52032,14.56926,124.3765765321,3.4603200000000003,1.00926,3.6045,120.06,13.56,120.8233305285,133.77,3.4603200000000003,1.00926,3.6045,3.4603200000000003,1.00926,3.6045,0.0,0.0,0.0,133.35,124.87032,13.90926,125.642605555,3.4603200000000003,1.00926,3.6045,121.41,12.9,122.0933990845,130.16,126.60032,14.08926,127.3818993085,3.4603200000000003,1.00926,3.6045,123.14,13.08,123.83273396,130.16
2019-06-18 09:30:00,124.64608,15.67594,125.6279441615,4.78608,1.39594,4.9855,119.86,14.28,120.7076551011,133.92,4.78608,1.39594,4.9855,4.78608,1.39594,4.9855,0.0,0.0,0.0,133.57,125.98608,15.02594,126.8789629003,4.78608,1.39594,4.9855,121.2,13.63,121.9639983766,130.31,127.70608,15.22594,128.6105443494,4.78608,1.39594,4.9855,122.92,13.83,123.6955751027,130.31
2019-06-18 10:00:00,122.50176,16.52218,123.6109365511,5.56176,1.6221800000000002,5.7935,116.94,14.9,117.8854257319,133.73,5.56176,1.6221800000000002,5.7935,5.56176,1.6221800000000002,5.7935,0.0,0.0,0.0,133.43,123.81176,15.88218,124.8262614831,5.56176,1.6221800000000002,5.7935,118.25,14.26,119.1067172749,130.13,125.51176,16.08218,126.5378931856,5.56176,1.6221800000000002,5.7935,119.95,14.46,120.8184344378,130.13
2019-06-18 10:30:00,122.49096,17.07903,123.6759012397,6.03096,1.75903,6.28225,116.46,15.32,117.4633304483,133.56,6.03096,1.75903,6.28225,6.03096,1.75903,6.28225,0.0,0.0,0.0,133.31,123.79096,16.44903,124.8790309286,6.03096,1.75903,6.28225,117.76,14.69,118.6727167465,129.99,125.47096,16.64903,126.5707391274,6.03096,1.75903,6.28225,119.44,14.89,120.3645533369,129.99
2019-06-18 11:00:00,126.89784,18.29062,128.2092374856,4.52784,1.32062,4.7165,122.37,16.97,123.5410773791,133.06,4.52784,1.32062,4.7165,4.52784,1.32062,4.7165,0.0,0.0,0.0,133.1,128.27784,17.65062,129.4864804582,4.52784,1.32062,4.7165,123.75,16.33,124.8228000006,129.5,130.03784,17.88062,131.261404851,4.52784,1.32062,4.7165,125.51,16.56,126.5977634084,129.5
2019-06-18 11:30:00,131.19072,19.94521,132.6982155723,4.92072,1.43521,5.12575,126.27,18.51,127.6194851894,132.68,4.92072,1.43521,5.12575,4.92072,1.43521,5.12575,0.0,0.0,0.0,132.96,132.62072,19.29521,134.0170157191,4.92072,1.43521,5.12575,127.7,17.86,128.9428927859,129.13,134.45072,19.55521,135.8653831801,4.92072,1.43521,5.12575,129.53,18.12,130.7912661457,129.13
2019-06-18 12:00:00,126.3576,19.80805,127.9007502815,5.7876,1.68805,6.02875,120.57,18.12,121.9239898461,132.73,5.7876,1.68805,6.02875,5.7876,1.68805,6.02875,0.0,0.0,0.0,132.88,127.7076,19.18805,129.141056061,5.7876,1.68805,6.02875,121.92,17.5,123.1695433133,129.17,129.4476,19.42805,130.8974036128,5.7876,1.68805,6.02875,123.66,17.74,124.9259908906,129.17
2019-06-18 12:30:00,129.25496,19.889780000000002,130.7763282596,5.72496,1.66978,5.9635,123.53,18.22,124.8664458532,132.76,5.72496,1.66978,5.9635,5.72496,1.66978,5.9635,0.0,0.0,0.0,132.96,130.64496,19.24978,132.0555171261,5.72496,1.66978,5.9635,124.92,17.58,126.150952434,129.2,132.42496,19.50978,133.8544042856,5.72496,1.66978,5.9635,126.7,17.84,127.9498167252,129.2
2019-06-18 13:00:00,127.05536,18.83323,128.4435870605,6.04536,1.76323,6.29725,121.01,17.07,122.2080398337,133.12,6.04536,1.76323,6.29725,6.04536,1.76323,6.29725,0.0,0.0,0.0,133.14,128.40536,18.19323,129.6878178341,6.04536,1.76323,6.29725,122.36,16.43,123.4581487793,129.56,130.15536,18.42323,131.4527791276,6.04536,1.76323,6.29725,124.11,16.66,125.2231915421,129.56
2019-06-18 13:30:00,124.9636,18.2423,126.2880945863,6.6936,1.9523000000000001,6.9725,118.27,16.29,119.3865863487,133.53,6.6936,1.9523000000000001,6.9725,6.6936,1.9523000000000001,6.9725,0.0,0.0,0.0,133.4,126.2936,17.6023,127.514369254,6.6936,1.9523000000000001,6.9725,119.6,15.65,120.6195775983,129.95,128.0036,17.8323,129.239748283,6.6936,1.9523000000000001,6.9725,121.31,15.88,122.34496516,129.95
2019-06-18 14:00:00,124.39968,18.87324,125.8232076058,5.83968,1.70324,6.083,118.56,17.17,119.7968384391,133.42,5.83968,1.70324,6.083,5.83968,1.70324,6.083,0.0,0.0,0.0,133.4,125.72968,18.23324,127.0448876335,5.83968,1.70324,6.083,119.89,16.53,121.0241835337,129.84,127.44968,18.47324,128.7815263468,5.83968,1.70324,6.083,121.61,16.77,122.7608447348,129.84
2019-06-18 14:30:00,127.58144,18.15417,128.8665888462,4.71144,1.3741700000000001,4.90775,122.87,16.78,124.010504797,133.42,4.71144,1.3741700000000001,4.90775,4.71144,1.3741700000000001,4.90775,0.0,0.0,0.0,133.4,128.98144,17.49417,130.162428713,4.71144,1.3741700000000001,4.90775,124.27,16.12,125.3111619131,129.84,130.74144,17.73417,131.9387165273,4.71144,1.3741700000000001,4.90775,126.03,16.36,127.0874128307,129.84
2019-06-18 15:00:00,125.9764,18.0752,127.2665164605,5.1264,1.4952,5.34,120.85,16.58,121.9820433507,133.76,5.1264,1.4952,5.34,5.1264,1.4952,5.34,0.0,0.0,0.0,133.68,127.3264,17.4252,128.5132278483,5.1264,1.4952,5.34,122.2,15.93,123.2339437817,130.18,129.0764,17.6552,130.2782526902,5.1264,1.4952,5.34,123.95,16.16,124.9989923959,130.18
2019-06-18 15:30:00,126.87224,16.27982,127.9124615581,4.18224,1.21982,4.3565000000000005,122.69,15.06,123.610839735,134.38,4.18224,1.21982,4.3565000000000005,4.18224,1.21982,4.3565000000000005,0.0,0.0,0.0,134.11,128.25224,15.60982,129.1986979247,4.18224,1.21982,4.3565000000000005,124.07,14.39,124.9017093558,130.77,130.01224,15.80982,130.969969681,4.18224,1.21982,4.3565000000000005,125.83,14.59,126.6730318576,130.77
2019-06-18 16:00:00,128.29896,15.72553,129.2591019266,4.57896,1.33553,4.76975,123.72,14.39,124.5540465019,134.03,4.57896,1.33553,4.76975,4.57896,1.33553,4.76975,0.0,0.0,0.0,133.72,129.66896,15.03553,130.5377583302,4.57896,1.33553,4.76975,125.09,13.7,125.8379835344,130.47,131.45896,15.23553,132.338881432,4.57896,1.33553,4.76975,126.88,13.9,127.6391178284,130.47
2019-06-18 16:30:00,125.9972,12.28835,126.5950155163,3.6972,1.07835,3.8512500000000003,122.3,11.21,122.8126789057,134.57,3.6972,1.07835,3.8512500000000003,3.6972,1.07835,3.8512500000000003,0.0,0.0,0.0,133.86,127.3472,11.56835,127.8715608318,3.6972,1.07835,3.8512500000000003,123.65,10.49,124.0941682755,131.0,129.1172,11.718350000000001,129.6478733438,3.6972,1.07835,3.8512500000000003,125.42,10.64,125.8705128297,131.0
2019-06-18 17:00:00,126.2232,11.00385,126.701937369,3.1332,0.91385,3.26375,123.09,10.09,123.5028590762,134.53,3.1332,0.91385,3.26375,3.1332,0.91385,3.26375,0.0,0.0,0.0,133.7,127.5532,10.25385,127.9646836829,3.1332,0.91385,3.26375,124.42,9.34,124.7700765408,130.96,129.3332,10.40385,129.7509796382,3.1332,0.91385,3.26375,126.2,9.49,126.5563119722,130.96
2019-06-18 17:30:00,127.5872,8.40335,127.8636378923,2.1372,0.6233500000000001,2.22625,125.45,7.78,125.6910136008,133.9,2.1372,0.6233500000000001,2.22625,2.1372,0.6233500000000001,2.22625,0.0,0.0,0.0,132.85,128.9472,7.62335,129.1723494137,2.1372,0.6233500000000001,2.22625,126.81,7.0,127.0030554751,130.36,130.7572,7.72335,130.9850964311,2.1372,0.6233500000000001,2.22625,128.62,7.1,128.8158157991,130.36
2019-06-18 18:00:00,128.24752,7.12886,128.445502183,2.08752,0.6088600000000001,2.1745,126.16,6.52,126.3283657774,133.85,2.08752,0.6088600000000001,2.1745,2.08752,0.6088600000000001,2.1745,0.0,0.0,0.0,132.66,129.60752,6.33886,129.7624382734,2.08752,0.6088600000000001,2.1745,127.52,5.73,127.6486713601,130.32,131.45752,6.4188600000000005,131.6141380257,2.08752,0.6088600000000001,2.1745,129.37,5.8100000000000005,129.5003976828,130.32
2019-06-18 18:30:00,125.79624,5.51057,125.9168788521,1.9562400000000002,0.57057,2.03775,123.84,4.94,123.9384895825,134.08,1.9562400000000002,0.57057,2.03775,1.9562400000000002,0.57057,2.03775,0.0,0.0,0.0,132.66,127.14624,4.70057,127.2330998776,1.9562400000000002,0.57057,2.03775,125.19,4.13,125.2581055261,130.56,128.91624,4.76057,129.0041083162,1.9562400000000002,0.57057,2.03775,126.96,4.19,127.0291214643,130.56
2019-06-18 19:00:00,125.32616,4.8476300000000005,125.4198783964,1.7061600000000001,0.49763,1.77725,123.62,4.35,123.6965112685,134.29,1.7061600000000001,0.49763,1.77725,1.7061600000000001,0.49763,1.77725,0.0,0.0,0.0,132.8,126.64616,4.03763,126.7105058737,1.7061600000000001,0.49763,1.77725,124.94,3.54,124.9901404112,130.76,128.44616,4.08763,128.5111852632,1.7061600000000001,0.49763,1.77725,126.74,3.59,126.7908344479,130.76
2019-06-18 19:30:00,122.4096,3.45405,122.4583220266,1.6596000000000002,0.48405000000000004,1.72875,120.75,2.9699999999999998,120.7865199432,134.94,1.6596000000000002,0.48405000000000004,1.72875,1.6596000000000002,0.48405000000000004,1.72875,0.0,0.0,0.0,133.22,123.7096,2.62405,123.7374267171,1.6596000000000002,0.48405000000000004,1.72875,122.05,2.14,122.0687597217,131.38,125.4596,2.66405,125.487881465,1.6596000000000002,0.48405000000000004,1.72875,123.8,2.18,123.8191923734,131.38
2019-06-18 20:00:00,118.58176,1.71343,118.5941383335,1.69176,0.49343000000000004,1.76225,116.89,1.22,116.8963664961,135.22,1.69176,0.49343000000000004,1.76225,1.69176,0.49343000000000004,1.76225,0.0,0.0,0.0,133.22,119.83176,1.26343,119.8384202168,1.69176,0.49343000000000004,1.76225,118.14,0.77,118.1425092843,131.66,121.52176,1.25343,121.528224048,1.69176,0.49343000000000004,1.76225,119.83,0.76,119.8324100567,131.66
2019-06-18 20:30:00,119.4388,1.18465,119.4446748125,1.5588000000000002,0.45465000000000005,1.62375,117.88,0.73,117.8822603278,135.5,1.5588000000000002,0.45465000000000005,1.62375,1.5588000000000002,0.45465000000000005,1.62375,0.0,0.0,0.0,133.5,120.7188,0.7746500000000001,120.7212854308,1.5588000000000002,0.45465000000000005,1.62375,119.16,0.32,119.1604296736,131.93,122.4088,0.7946500000000001,122.4113793161,1.5588000000000002,0.45465000000000005,1.62375,120.85,0.34,120.8504782779,131.93
2019-06-18 21:00:00,116.752,0.83725,116.755001998,1.362,0.39725000000000005,1.41875,115.39,0.44,115.3908388911,134.95,1.362,0.39725000000000005,1.41875,1.362,0.39725000000000005,1.41875,0.0,0.0,0.0,132.84,118.002,1.4372500000000001,118.0107524405,1.362,0.39725000000000005,1.41875,116.64,1.04,116.6446363962,131.4,119.652,1.4572500000000002,119.6608736453,1.362,0.39725000000000005,1.41875,118.29,1.06,118.2947492495,131.4
2019-06-18 21:30:00,114.60344,1.48017,114.6129982291,1.3034400000000002,0.38017,1.35775,113.3,1.1,113.30533968,134.87,1.3034400000000002,0.38017,1.35775,1.3034400000000002,0.38017,1.35775,0.0,0.0,0.0,132.63,115.81344,2.31017,115.8364785811,1.3034400000000002,0.38017,1.35775,114.51,1.9300000000000002,114.5262633635,131.31,117.44344,2.32017,117.4663559827,1.3034400000000002,0.38017,1.35775,116.14,1.94,116.1562017285,131.31
2019-06-18 22:00:00,110.99992,3.23331,111.0470014614,1.27992,0.37331000000000003,1.33325,109.72,2.86,109.757268552,135.51,1.27992,0.37331000000000003,1.33325,1.27992,0.37331000000000003,1.33325,0.0,0.0,0.0,133.01,112.18992,4.06331,112.2634786463,1.27992,0.37331000000000003,1.33325,110.91,3.69,110.9713665771,131.92,113.76992,4.11331,113.8442533287,1.27992,0.37331000000000003,1.33325,112.49,3.74,112.5521554658,131.92
2019-06-18 22:30:00,106.1612,5.1191,106.2845500073,1.2312,0.35910000000000003,1.2825,104.93,4.76,105.0379098231,136.29,1.2312,0.35910000000000003,1.2825,1.2312,0.35910000000000003,1.2825,0.0,0.0,0.0,133.48,107.2912,5.9591,107.4565608525,1.2312,0.35910000000000003,1.2825,106.06,5.6,106.2077379479,132.65,108.7912,6.0491,108.9592437944,1.2312,0.35910000000000003,1.2825,107.56,5.69,107.7103973626,132.65
2019-06-18 23:00:00,98.01104,5.14072,98.1457638617,1.27104,0.37072000000000005,1.324,96.74,4.77,96.8575268113,137.23,1.27104,0.37072000000000005,1.324,1.27104,0.37072000000000005,1.324,0.0,0.0,0.0,134.57,99.05104,6.33072,99.2531437326,1.27104,0.37072000000000005,1.324,97.78,5.96,97.9614720183,133.56,101.19104,16.48072,102.5243420267,1.27104,0.37072000000000005,1.324,99.92,16.11,101.2103675519,133.56
2019-06-18 23:30:00,92.06592,11.01506,92.7225170724,1.28592,0.37506,1.3395000000000001,90.78,10.64,91.4014113677,136.31,1.28592,0.37506,1.3395000000000001,1.28592,0.37506,1.3395000000000001,0.0,0.0,0.0,134.61,92.76592,11.50506,93.4766404994,1.28592,0.37506,1.3395000000000001,91.48,11.13,92.1545837167,132.68,94.07592,11.66506,94.7963730775,1.28592,0.37506,1.3395000000000001,92.79,11.29,93.4743183982,132.68
2019-06-19 00:00:00,87.32176,11.39218,88.0617484192,1.24176,0.36218,1.2935,86.08,11.03,86.7837962986,135.5,1.24176,0.36218,1.2935,1.24176,0.36218,1.2935,0.0,0.0,0.0,133.71,87.96176,11.86218,88.7579998459,1.24176,0.36218,1.2935,86.72,11.5,87.4791883822,131.86,89.20176,12.03218,90.0095958365,1.24176,0.36218,1.2935,87.96,11.67,88.7307753826,131.86
2019-06-19 00:30:00,82.92464,12.794270000000001,83.9058356967,1.21464,0.35427000000000003,1.26525,81.71,12.44,82.6515438452,136.17,1.21464,0.35427000000000003,1.26525,1.21464,0.35427000000000003,1.26525,0.0,0.0,0.0,134.18,83.53464,13.24427,84.5780513358,1.21464,0.35427000000000003,1.26525,82.32,12.89,83.323073035,132.5,84.70464,13.43427,85.7633700828,1.21464,0.35427000000000003,1.26525,83.49,13.08,84.5083812412,132.5
2019-06-19 01:00:00,78.7104,14.53595,80.0413699943,1.2204,0.35595000000000004,1.27125,77.49,14.18,78.7767256238,136.97,1.2204,0.35595000000000004,1.27125,1.2204,0.35595000000000004,1.27125,0.0,0.0,0.0,134.75,79.2604,15.00595,80.6683924692,1.2204,0.35595000000000004,1.27125,78.04,14.65,79.4031743698,133.27,80.3804,15.21595,81.8079081664,1.2204,0.35595000000000004,1.27125,79.16,14.86,80.5426917852,133.27
2019-06-19 01:30:00,78.11016,14.82588,79.5047408209,1.22016,0.35588000000000003,1.271,76.89,14.47,78.239714979,136.89,1.22016,0.35588000000000003,1.271,1.22016,0.35588000000000003,1.271,0.0,0.0,0.0,134.63,78.67016,15.29588,80.1433591722,1.22016,0.35588000000000003,1.271,77.45,14.94,78.8777921851,133.18,79.77016,15.50588,81.2632188693,1.22016,0.35588000000000003,1.271,78.55,15.15,79.9976562157,133.18
2019-06-19 02:00:00,78.0468,15.09615,79.4933754162,1.1868,0.34615,1.23625,76.86,14.75,78.2625204041,136.96,1.1868,0.34615,1.23625,1.1868,0.34615,1.23625,0.0,0.0,0.0,134.67,78.5768,15.56615,80.1037984372,1.1868,0.34615,1.23625,77.39,15.22,78.8724318124,133.26,79.6868,15.78615,81.2353902315,1.1868,0.34615,1.23625,78.5,15.44,80.0040223989,133.26
2019-06-19 02:30:00,76.81328,15.63929,78.3892044612,1.16328,0.33929000000000004,1.21175,75.65,15.3,77.1816850036,137.18,1.16328,0.33929000000000004,1.21175,1.16328,0.33929000000000004,1.21175,0.0,0.0,0.0,134.82,77.35328,16.10929,79.0129049653,1.16328,0.33929000000000004,1.21175,76.19,15.77,77.8049420024,133.47,78.43328,16.33929,80.1171130862,1.16328,0.33929000000000004,1.21175,77.27,16.0,78.9091433232,133.47
2019-06-19 03:00:00,76.74304,15.65922,78.3243599364,1.16304,0.33922,1.2115,75.58,15.32,77.1170461053,137.14,1.16304,0.33922,1.2115,1.16304,0.33922,1.2115,0.0,0.0,0.0,134.82,77.28304,16.12922,78.9482109325,1.16304,0.33922,1.2115,76.12,15.79,77.7404560059,133.47,78.37304,16.34922,80.0601673334,1.16304,0.33922,1.2115,77.21,16.01,78.8524203814,133.47
2019-06-19 03:30:00,75.74832,15.88951,77.3969283038,1.19832,0.34951000000000004,1.24825,74.55,15.54,76.1524398821,137.17,1.19832,0.34951000000000004,1.24825,1.19832,0.34951000000000004,1.24825,0.0,0.0,0.0,134.82,76.26832,16.33951,77.9989501382,1.19832,0.34951000000000004,1.24825,75.07,15.99,76.75405526750001,133.47,77.33832,16.57951,79.0954859158,1.19832,0.34951000000000004,1.24825,76.14,16.23,77.8505780325,133.47
2019-06-19 04:00:00,75.62552,15.93286,77.2856733363,1.1755200000000001,0.34286000000000005,1.2245,74.45,15.59,76.0647789716,137.49,1.1755200000000001,0.34286000000000005,1.2245,1.1755200000000001,0.34286000000000005,1.2245,0.0,0.0,0.0,135.09,76.16552,16.39286,77.909641867,1.1755200000000001,0.34286000000000005,1.2245,74.99,16.05,76.6883472243,133.77,77.22552,16.62286,78.9943062116,1.1755200000000001,0.34286000000000005,1.2245,76.05,16.28,77.7730088141,133.77
2019-06-19 04:30:00,76.07696,15.61328,77.6625930239,1.17696,0.34328000000000003,1.226,74.9,15.27,76.4407149365,137.39,1.17696,0.34328000000000003,1.226,1.17696,0.34328000000000003,1.226,0.0,0.0,0.0,135.03,76.59696,16.06328,78.2631665958,1.17696,0.34328000000000003,1.226,75.42,15.72,77.0408644811,133.68,77.67696,16.29328,79.3673805036,1.17696,0.34328000000000003,1.226,76.5,15.95,78.1450734212,133.68
2019-06-19 05:00:00,76.94632,22.42601,80.1477515971,1.18632,0.34601000000000004,1.23575,75.76,22.08,78.91200162210001,137.55,1.18632,0.34601000000000004,1.23575,1.18632,0.34601000000000004,1.23575,0.0,0.0,0.0,135.7,76.78632,11.536010000000001,77.6480422539,1.18632,0.34601000000000004,1.23575,75.6,11.19,76.4236619117,133.81,77.86632,11.70601,78.7413135556,1.18632,0.34601000000000004,1.23575,76.68,11.36,77.5169142833,133.81
2019-06-19 05:30:00,80.16216,26.89938,84.5550030468,1.23216,0.35938000000000003,1.2835,78.93,26.54,83.2725434942,137.0,1.23216,0.35938000000000003,1.2835,1.23216,0.35938000000000003,1.2835,0.0,0.0,0.0,135.51,79.48216,8.25938,79.9101440134,1.23216,0.35938000000000003,1.2835,78.25,7.9,78.6477749208,133.3,80.59216,8.38938,81.0276369534,1.23216,0.35938000000000003,1.2835,79.36,8.03,79.765221118,133.3
2019-06-19 06:00:00,84.01136,25.37123,87.7588053745,1.34136,0.39123,1.39725,82.67,24.98,86.3616193688,136.54,1.34136,0.39123,1.39725,1.34136,0.39123,1.39725,0.0,0.0,0.0,135.24,83.26136,6.88123,83.5452296386,1.34136,0.39123,1.39725,81.92,6.49,82.1766785652,132.84,84.42136,6.98123,84.7095248279,1.34136,0.39123,1.39725,83.08,6.59,83.3409533183,132.84
2019-06-19 06:30:00,95.20368,8.11524,95.5489288574,1.66368,0.48524000000000006,1.733,93.54,7.63,93.8506712816,135.4,1.66368,0.48524000000000006,1.733,1.66368,0.48524000000000006,1.733,0.0,0.0,0.0,134.34,95.72368,6.12524,95.9194530729,1.66368,0.48524000000000006,1.733,94.06,5.64,94.2289403527,131.75,97.04368,6.21524,97.2425063241,1.66368,0.48524000000000006,1.733,95.38,5.73,95.5519612567,131.75
2019-06-19 07:00:00,106.16096,2.20153,106.1837848377,2.13096,0.62153,2.21975,104.03,1.58,104.0419977701,134.77,2.13096,0.62153,2.21975,2.13096,0.62153,2.21975,0.0,0.0,0.0,134.34,106.97096,2.39153,106.9976901576,2.13096,0.62153,2.21975,104.84,1.77,104.8549402746,131.16,108.45096,2.44153,108.4784393032,2.13096,0.62153,2.21975,106.32,1.82,106.3355763609,131.16
2019-06-19 07:30:00,116.9104,5.44595,117.0371735799,2.1804,0.63595,2.27125,114.73,4.8100000000000005,114.8307842001,133.57,2.1804,0.63595,2.27125,2.1804,0.63595,2.27125,0.0,0.0,0.0,133.95,117.8604,4.97595,117.9653930887,2.1804,0.63595,2.27125,115.68,4.34,115.7613838894,130.0,119.4904,5.01595,119.5956330581,2.1804,0.63595,2.27125,117.31,4.38,117.3917394879,130.0
2019-06-19 08:00:00,119.60368,7.66149,119.8488160082,2.23368,0.65149,2.32675,117.37,7.01,117.5791520636,133.13,2.23368,0.65149,2.32675,2.23368,0.65149,2.32675,0.0,0.0,0.0,133.82,120.56368,7.18149,120.7773767465,2.23368,0.65149,2.32675,118.33,6.53,118.5100409248,129.58,122.24368,7.26149,122.4591627318,2.23368,0.65149,2.32675,120.01,6.61,120.1918973975,129.58
2019-06-19 08:30:00,124.21528,16.45279,125.3001599531,3.09528,0.9027900000000001,3.22425,121.12,15.55,122.1141142538,132.93,3.09528,0.9027900000000001,3.22425,3.09528,0.9027900000000001,3.22425,0.0,0.0,0.0,133.28,126.23528,8.98279,126.554480098,3.09528,0.9027900000000001,3.22425,123.14,8.08,123.404805417,129.37,127.93528,9.65279,128.298917468,3.09528,0.9027900000000001,3.22425,124.84,8.75,125.1462668241,129.37
2019-06-19 09:00:00,125.89816,14.20863,126.6974027274,2.97816,0.8686300000000001,3.10225,122.92,13.34,123.6417486127,133.4,2.97816,0.8686300000000001,3.10225,2.97816,0.8686300000000001,3.10225,0.0,0.0,0.0,133.03,127.29816,13.51863,128.0139636776,2.97816,0.8686300000000001,3.10225,124.32,12.65,124.9619338039,129.82,129.05816,13.68863,129.7820760115,2.97816,0.8686300000000001,3.10225,126.08,12.82,126.7301021857,129.82
2019-06-19 09:30:00,128.54608,15.08219,129.4278452983,2.71608,0.7921900000000001,2.82925,125.83,14.29,126.6388289586,133.03,2.71608,0.7921900000000001,2.82925,2.71608,0.7921900000000001,2.82925,0.0,0.0,0.0,132.84,129.94608,14.38219,130.7395544453,2.71608,0.7921900000000001,2.82925,127.23,13.59,127.9537455489,129.48,131.75608,14.58219,132.5605706165,2.71608,0.7921900000000001,2.82925,129.04,13.79,129.7747498553,129.48
2019-06-19 10:00:00,129.28816,16.00113,130.2745734112,2.9181600000000003,0.85113,3.03975,126.37,15.15,127.274896975,132.9,2.9181600000000003,0.85113,3.03975,2.9181600000000003,0.85113,3.03975,0.0,0.0,0.0,132.84,130.69816,15.32113,131.5931079193,2.9181600000000003,0.85113,3.03975,127.78,14.47,128.5966924147,129.34,132.51816,15.52113,133.4240166022,2.9181600000000003,0.85113,3.03975,129.6,14.67,130.4276385587,129.34
2019-06-19 10:30:00,134.13112,17.85866,135.314777794,3.32112,0.9686600000000001,3.4595000000000002,130.81,16.89,131.8958991023,132.76,3.32112,0.9686600000000001,3.4595000000000002,3.32112,0.9686600000000001,3.4595000000000002,0.0,0.0,0.0,132.96,135.60112,17.17866,136.6849300569,3.32112,0.9686600000000001,3.4595000000000002,132.28,16.21,133.2695107667,129.23,137.48112,17.40866,138.5789298539,3.32112,0.9686600000000001,3.4595000000000002,134.16,16.44,135.1635276249,129.23
2019-06-19 11:00:00,135.51152,18.07586,136.7117726001,3.7915200000000002,1.10586,3.9495,131.72,16.97,132.8086567209,132.76,3.7915200000000002,1.10586,3.9495,3.7915200000000002,1.10586,3.9495,0.0,0.0,0.0,132.96,136.58152,20.63586,138.1316412827,3.7915200000000002,1.10586,3.9495,132.79,19.53,134.2184972349,129.23,138.88152,17.61586,139.9942681721,3.7915200000000002,1.10586,3.9495,135.09,16.51,136.0951439251,129.23
2019-06-19 11:30:00,131.71296,13.53378,132.4064463425,4.57296,1.33378,4.7635000000000005,127.14,12.2,127.7239977451,133.31,4.57296,1.33378,4.7635000000000005,4.57296,1.33378,4.7635000000000005,0.0,0.0,0.0,132.89,131.25296,28.07378,134.2217442602,4.57296,1.33378,4.7635000000000005,126.68,26.74,129.4714254189,129.75,134.95296,12.97378,135.5751466171,4.57296,1.33378,4.7635000000000005,130.38,11.64,130.8985637813,129.75
2019-06-19 12:00:00,130.85864,13.99377,131.6047463485,6.45864,1.8837700000000002,6.72775,124.4,12.11,124.9880478286,133.31,6.45864,1.8837700000000002,6.72775,6.45864,1.8837700000000002,6.72775,0.0,0.0,0.0,132.84,130.40864,28.53377,133.4937804434,6.45864,1.8837700000000002,6.72775,123.95,26.65,126.7825894987,129.75,134.02864,13.44377,134.7011926156,6.45864,1.8837700000000002,6.72775,127.57,11.56,128.0926949517,129.75
2019-06-19 12:30:00,132.94904,15.33347,133.8303498432,6.38904,1.86347,6.65525,126.56,13.47,127.2747991552,132.94,6.38904,1.86347,6.65525,6.38904,1.86347,6.65525,0.0,0.0,0.0,132.67,132.51904,29.80347,135.8290940357,6.38904,1.86347,6.65525,126.13,27.94,129.1875400339,129.39,136.18904,14.79347,136.9901506341,6.38904,1.86347,6.65525,129.8,12.93,130.4424198641,129.39
2019-06-19 13:00:00,130.45688,13.95659,131.2013107547,6.53688,1.90659,6.8092500000000005,123.92,12.05,124.5044934932,133.35,6.53688,1.90659,6.8092500000000005,6.53688,1.90659,6.8092500000000005,0.0,0.0,0.0,132.86,130.01688,28.50659,133.1052769741,6.53688,1.90659,6.8092500000000005,123.48,26.6,126.3125900297,129.79,133.61688,13.40659,134.2877778369,6.53688,1.90659,6.8092500000000005,127.08,11.5,127.5992805622,129.79
2019-06-19 13:30:00,125.17056,13.74183,125.9226229971,7.00056,2.04183,7.29225,118.17,11.7,118.747795348,133.7,7.00056,2.04183,7.29225,7.00056,2.04183,7.29225,0.0,0.0,0.0,133.07,124.78056,28.41183,127.9742952232,7.00056,2.04183,7.29225,117.78,26.37,120.6959208093,130.14,128.20056,13.21183,128.8795407978,7.00056,2.04183,7.29225,121.2,11.17,121.7136348155,130.14
2019-06-19 14:00:00,126.01416,14.03413,126.7932384844,7.21416,2.10413,7.51475,118.8,11.93,119.3975079304,133.67,7.21416,2.10413,7.51475,7.21416,2.10413,7.51475,0.0,0.0,0.0,133.07,125.60416,28.67413,128.8355957822,7.21416,2.10413,7.51475,118.39,26.57,121.3348960522,130.11,129.02416,13.50413,129.728930431,7.21416,2.10413,7.51475,121.81,11.4,122.3422907257,130.11
2019-06-19 14:30:00,126.09152,14.04961,126.8718367372,7.54152,2.19961,7.8557500000000005,118.55,11.85,119.1407780737,133.58,7.54152,2.19961,7.8557500000000005,7.54152,2.19961,7.8557500000000005,0.0,0.0,0.0,132.98,125.69152,28.65961,128.9175373844,7.54152,2.19961,7.8557500000000005,118.15,26.46,121.0766455597,130.03,129.12152,13.50961,129.8263320342,7.54152,2.19961,7.8557500000000005,121.58,11.31,122.1049241431,130.03
2019-06-19 15:00:00,124.97504,13.49772,125.7018260337,7.29504,2.12772,7.599,117.68,11.37,118.2279971073,133.62,7.29504,2.12772,7.599,7.29504,2.12772,7.599,0.0,0.0,0.0,132.98,124.56504,28.10772,127.6968798123,7.29504,2.12772,7.599,117.27,25.98,120.1133352297,130.08,127.95504,12.96772,128.6104740035,7.29504,2.12772,7.599,120.66,10.84,121.1459499942,130.08
2019-06-19 15:30:00,125.74288,12.55084,126.3676994148,6.48288,1.89084,6.753,119.26,10.66,119.7354717701,133.95,6.48288,1.89084,6.753,6.48288,1.89084,6.753,0.0,0.0,0.0,133.19,125.32288,27.26084,128.2535677827,6.48288,1.89084,6.753,118.84,25.37,121.5178279101,130.38,128.77288,11.98084,129.329018981,6.48288,1.89084,6.753,122.29,10.09,122.7055508117,130.38
2019-06-19 16:00:00,125.1972,12.33085,125.802975917,7.2372,2.11085,7.53875,117.96,10.22,118.4019003226,134.18,7.2372,2.11085,7.53875,7.2372,2.11085,7.53875,0.0,0.0,0.0,133.33,124.8072,27.14085,127.7241672925,7.2372,2.11085,7.53875,117.57,25.03,120.2048493198,130.6,128.2172,11.77085,128.7563718251,7.2372,2.11085,7.53875,120.98,9.66,121.3650526305,130.6
2019-06-19 16:30:00,119.67744,12.59092,120.3379446035,5.79744,1.6909200000000002,6.039,113.88,10.9,114.4004562928,134.37,5.79744,1.6909200000000002,6.039,5.79744,1.6909200000000002,6.039,0.0,0.0,0.0,133.52,120.88744,12.24092,121.5056100441,5.79744,1.6909200000000002,6.039,115.09,10.55,115.5725339343,130.79,122.56744,12.03092,123.1564873817,5.79744,1.6909200000000002,6.039,116.77,10.34,117.2269103065,130.79
2019-06-19 17:00:00,122.424,11.44825,122.9581156494,3.834,1.11825,3.9937500000000004,118.59,10.33,119.0390566159,134.51,3.834,1.11825,3.9937500000000004,3.834,1.11825,3.9937500000000004,0.0,0.0,0.0,133.65,123.724,10.71825,124.1873949282,3.834,1.11825,3.9937500000000004,119.89,9.6,120.2737381975,130.93,125.434,10.85825,125.9030974562,3.834,1.11825,3.9937500000000004,121.6,9.74,121.9894569215,130.93
2019-06-19 17:30:00,124.0684,9.17745,124.4073690223,3.2484,0.9474500000000001,3.38375,120.82,8.23,121.0999805945,135.07,3.2484,0.9474500000000001,3.38375,3.2484,0.9474500000000001,3.38375,0.0,0.0,0.0,133.95,125.3684,8.41745,125.6506632814,3.2484,0.9474500000000001,3.38375,122.12,7.47,122.3482541763,131.49,127.1084,8.52745,127.394123703,3.2484,0.9474500000000001,3.38375,123.86,7.58,124.0917241398,131.49
2019-06-19 18:00:00,123.90464,7.48427,124.130472129,2.89464,0.8442700000000001,3.01525,121.01,6.64,121.1920364545,135.01,2.89464,0.8442700000000001,3.01525,2.89464,0.8442700000000001,3.01525,0.0,0.0,0.0,133.71,125.21464,6.70427,125.3939923065,2.89464,0.8442700000000001,3.01525,122.32,5.86,122.4602874405,131.45,126.96464,6.78427,127.1457672507,2.89464,0.8442700000000001,3.01525,124.07,5.94,124.2121109232,131.45
2019-06-19 18:30:00,120.92288,5.2270900000000005,121.0358020478,3.21288,0.9370900000000001,3.34675,117.71,4.29,117.7881496586,135.01,3.21288,0.9370900000000001,3.34675,3.21288,0.9370900000000001,3.34675,0.0,0.0,0.0,133.38,122.19288,4.43709,122.2734136694,3.21288,0.9370900000000001,3.34675,118.98,3.5,119.0314681082,131.45,123.90288,4.48709,123.9841024041,3.21288,0.9370900000000001,3.34675,120.69,3.55,120.7421989198,131.45
2019-06-19 19:00:00,118.40504,4.37897,118.4859859885,3.42504,0.9989700000000001,3.56775,114.98,3.38,115.0296692163,134.87,3.42504,0.9989700000000001,3.56775,3.42504,0.9989700000000001,3.56775,0.0,0.0,0.0,133.12,119.62504,3.5889699999999998,119.6788657227,3.42504,0.9989700000000001,3.56775,116.2,2.59,116.2288608737,131.32,121.28504,3.61897,121.3390204001,3.42504,0.9989700000000001,3.56775,117.86,2.62,117.8891173943,131.32
2019-06-19 19:30:00,115.17192,2.65931,115.2026175317,2.67192,0.7793100000000001,2.7832500000000002,112.5,1.88,112.5157073479,134.77,2.67192,0.7793100000000001,2.7832500000000002,2.67192,0.7793100000000001,2.7832500000000002,0.0,0.0,0.0,132.83,116.37192,1.86931,116.3869326186,2.67192,0.7793100000000001,2.7832500000000002,113.7,1.09,113.7052245941,131.24,118.01192,1.87931,118.0268828198,2.67192,0.7793100000000001,2.7832500000000002,115.34,1.1,115.3452452423,131.24
2019-06-19 20:00:00,113.90512,1.30941,113.9126459914,2.29512,0.6694100000000001,2.39075,111.61,0.64,111.6118349459,134.96,2.29512,0.6694100000000001,2.39075,2.29512,0.6694100000000001,2.39075,0.0,0.0,0.0,132.83,115.09512,0.9194100000000001,115.0987921855,2.29512,0.6694100000000001,2.39075,112.8,0.25,112.8002770387,131.43,116.69512,0.90941,116.6986634815,2.29512,0.6694100000000001,2.39075,114.4,0.24,114.400251748,131.43
2019-06-19 20:30:00,117.06144,1.9216700000000002,117.0772119179,1.8914400000000002,0.55167,1.97025,115.17,1.37,115.1781481011,134.77,1.8914400000000002,0.55167,1.97025,1.8914400000000002,0.55167,1.97025,0.0,0.0,0.0,132.83,118.28144,1.17167,118.2872430107,1.8914400000000002,0.55167,1.97025,116.39,0.62,116.3916513329,131.23,119.93144,1.18167,119.9372612847,1.8914400000000002,0.55167,1.97025,118.04,0.63,118.0416811978,131.23
2019-06-19 21:00:00,115.27088,0.92359,115.2745800012,1.52088,0.44359000000000004,1.58425,113.75,0.48,113.7510127427,134.47,1.52088,0.44359000000000004,1.58425,1.52088,0.44359000000000004,1.58425,0.0,0.0,0.0,132.39,116.49088,0.7535900000000001,116.4933174953,1.52088,0.44359000000000004,1.58425,114.97,0.31,114.9704179344,130.94,118.12088,0.7535900000000001,118.12328386,1.52088,0.44359000000000004,1.58425,116.6,0.31,116.6004120919,130.94
2019-06-19 21:30:00,113.65944,0.8906700000000001,113.6629297272,1.33944,0.39067,1.39525,112.32,0.5,112.3211128862,134.64,1.33944,0.39067,1.39525,1.33944,0.39067,1.39525,0.0,0.0,0.0,132.44,114.85944,1.63067,114.8710148025,1.33944,0.39067,1.39525,113.52,1.24,113.5267721729,131.11,116.47944,1.64067,116.4909942475,1.33944,0.39067,1.39525,115.14,1.25,115.1467850181,131.11
2019-06-19 22:00:00,110.4952,2.7361,110.5290706839,1.2552,0.36610000000000004,1.3075,109.24,2.37,109.2657059649,135.42,1.2552,0.36610000000000004,1.3075,1.2552,0.36610000000000004,1.3075,0.0,0.0,0.0,132.95,111.6652,3.5561,111.7218095908,1.2552,0.36610000000000004,1.3075,110.41,3.19,110.4560736221,131.86,113.2352,3.5961,113.2922877086,1.2552,0.36610000000000004,1.3075,111.98,3.23,112.0265740795,131.86
2019-06-19 22:30:00,105.83792,5.66106,105.9892112918,1.23792,0.36106000000000005,1.2895,104.6,5.3,104.7341873506,136.51,1.23792,0.36106000000000005,1.2895,1.23792,0.36106000000000005,1.2895,0.0,0.0,0.0,133.62,106.93792,6.50106,107.1353467118,1.23792,0.36106000000000005,1.2895,105.7,6.14,105.8781828329,132.9,108.44792,6.58106,108.6474192195,1.23792,0.36106000000000005,1.2895,107.21,6.22,107.3902812176,132.9
2019-06-19 23:00:00,98.8344,5.06295,98.963993887,1.2444,0.36295000000000005,1.2962500000000001,97.59,4.7,97.7031120282,137.07,1.2444,0.36295000000000005,1.2962500000000001,1.2444,0.36295000000000005,1.2962500000000001,0.0,0.0,0.0,134.16,100.5644,15.27295,101.7175577227,1.2444,0.36295000000000005,1.2962500000000001,99.32,14.91,100.4329154212,133.45,101.2744,5.96295,101.4497948153,1.2444,0.36295000000000005,1.2962500000000001,100.03,5.6,100.1866303456,133.45
2019-06-19 23:30:00,92.12048,3.69764,92.1946602413,1.26048,0.36764,1.313,90.86,3.33,90.9210014243,136.29,1.26048,0.36764,1.313,1.26048,0.36764,1.313,0.0,0.0,0.0,133.48,94.32048,21.94764,96.8403420533,1.26048,0.36764,1.313,93.06,21.58,95.5293672124,132.68,94.40048,4.50764,94.5080390369,1.26048,0.36764,1.313,93.14,4.14,93.2319644757,132.68
2019-06-20 00:00:00,90.35792000000001,8.14981,90.7247105797,1.2679200000000002,0.36981,1.32075,89.09,7.78,89.4290584765,136.85,1.2679200000000002,0.36981,1.32075,1.2679200000000002,0.36981,1.32075,0.0,0.0,0.0,134.44,91.80792,18.05981,93.5673602917,1.2679200000000002,0.36981,1.32075,90.54,17.69,92.2519793826,133.23,92.41792,8.28981,92.7889696406,1.2679200000000002,0.36981,1.32075,91.15,7.92,91.4934363766,133.23
2019-06-20 00:30:00,80.09792,12.38856,81.0503128137,1.29792,0.37856,1.3519999999999999,78.8,12.01,79.709974909,137.31,1.29792,0.37856,1.3519999999999999,1.29792,0.37856,1.3519999999999999,0.0,0.0,0.0,135.34,80.67792,12.84856,81.6946281563,1.29792,0.37856,1.3519999999999999,79.38,12.47,80.3535021017,133.64,81.89792,14.82856,83.2295349741,1.29792,0.37856,1.3519999999999999,80.6,14.45,81.8850566343,133.64
2019-06-20 01:00:00,81.11688,7.53159,81.4657785138,1.37688,0.40159000000000006,1.43425,79.74,7.13,80.0581320042,137.19,1.37688,0.40159000000000006,1.43425,1.37688,0.40159000000000006,1.43425,0.0,0.0,0.0,135.76,81.70688,7.95159,82.0928865546,1.37688,0.40159000000000006,1.43425,80.33,7.55,80.6840219622,133.53,83.86688,27.14159,88.1494155889,1.37688,0.40159000000000006,1.43425,82.49,26.74,86.7157869133,133.53
2019-06-20 01:30:00,79.802,7.8335,80.1855531019,1.452,0.42350000000000004,1.5125000000000002,78.35,7.41,78.6996226166,137.33,1.452,0.42350000000000004,1.5125000000000002,1.452,0.42350000000000004,1.5125000000000002,0.0,0.0,0.0,135.85,80.382,8.2435,80.8035965552,1.452,0.42350000000000004,1.5125000000000002,78.93,7.82,79.3164377667,133.65,82.492,27.5035,86.9561531822,1.452,0.42350000000000004,1.5125000000000002,81.04,27.08,85.4447657847,133.65
2019-06-20 02:00:00,80.0208,8.1944,80.4392728958,1.4208,0.41440000000000005,1.48,78.6,7.78,78.9841021978,137.33,1.4208,0.41440000000000005,1.48,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,135.85,80.5908,8.3744,81.0247346185,1.4208,0.41440000000000005,1.48,79.17,7.96,79.5691554561,133.65,82.7208,27.6344,87.2146250121,1.4208,0.41440000000000005,1.48,81.3,27.22,85.7357475036,133.65
2019-06-20 02:30:00,78.79488,15.55809,80.3161707171,1.36488,0.39809000000000005,1.42175,77.43,15.16,78.9001299112,136.41,1.36488,0.39809000000000005,1.42175,1.36488,0.39809000000000005,1.42175,0.0,0.0,0.0,136.12,79.09488,15.23809,80.5493602027,1.36488,0.39809000000000005,1.42175,77.73,14.84,79.1339276164,132.78,80.22488,15.86809,81.7791394627,1.36488,0.39809000000000005,1.42175,78.86,15.47,80.3630543222,132.78
2019-06-20 03:00:00,76.89,15.5825,78.4530841092,1.38,0.4025,1.4375,75.51,15.18,77.0207277296,136.34,1.38,0.4025,1.4375,1.38,0.4025,1.4375,0.0,0.0,0.0,136.04,77.21,15.6625,78.7825996414,1.38,0.4025,1.4375,75.83,15.26,77.3502197799,132.7,78.29,15.8725,79.8827913649,1.38,0.4025,1.4375,76.91,15.47,78.4504238357,132.7
2019-06-20 03:30:00,75.75872,15.90171,77.409612045,1.30872,0.38171000000000005,1.36325,74.45,15.52,76.050462852,136.59,1.30872,0.38171000000000005,1.36325,1.30872,0.38171000000000005,1.36325,0.0,0.0,0.0,136.26,76.05872,15.96171,77.7155394639,1.30872,0.38171000000000005,1.36325,74.75,15.58,76.3563939693,132.94,77.13872,16.18171,78.8177001806,1.30872,0.38171000000000005,1.36325,75.83,15.8,77.4585624705,132.94
