Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-20 04:00:00,75.32824,16.03782,77.0165917959,1.39824,0.40782,1.4565000000000001,73.93,15.63,75.564156847,136.66,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0,136.31,75.63824,16.09782,77.3322905328,1.39824,0.40782,1.4565000000000001,74.24,15.69,75.8798636003,133.0,76.68824,16.31782,78.4050853188,1.39824,0.40782,1.4565000000000001,75.29,15.91,76.9526620722,133.0
2019-06-20 04:30:00,74.03248,16.44489,75.836946814,1.42248,0.41489000000000004,1.4817500000000001,72.61,16.03,74.3584090739,136.76,1.42248,0.41489000000000004,1.4817500000000001,1.42248,0.41489000000000004,1.4817500000000001,0.0,0.0,0.0,136.37,74.32248,16.50489,76.1330573881,1.42248,0.41489000000000004,1.4817500000000001,72.9,16.09,74.6545249801,133.12,75.37248,16.73489,77.2079483257,1.42248,0.41489000000000004,1.4817500000000001,73.95,16.32,75.7294189863,133.12
2019-06-20 05:00:00,74.546,16.143,76.2738655438,1.416,0.41300000000000003,1.475,73.13,15.73,74.8026055696,136.94,1.416,0.41300000000000003,1.475,1.416,0.41300000000000003,1.475,0.0,0.0,0.0,136.59,74.836,16.213,76.5721115355,1.416,0.41300000000000003,1.475,73.42,15.8,75.1008415399,133.29,75.886,16.423,77.6427712347,1.416,0.41300000000000003,1.475,74.47,16.01,76.1715235505,133.29
2019-06-20 05:30:00,77.79272,14.96121,79.2183380895,1.51272,0.44121000000000005,1.5757500000000002,76.28,14.52,77.6496542169,136.22,1.51272,0.44121000000000005,1.5757500000000002,1.51272,0.44121000000000005,1.5757500000000002,0.0,0.0,0.0,136.02,78.10272,15.02121,79.5340909376,1.51272,0.44121000000000005,1.5757500000000002,76.59,14.58,77.96540579,132.58,79.18272,15.23121,80.6343159248,1.51272,0.44121000000000005,1.5757500000000002,77.67,14.79,79.0656246418,132.58
2019-06-20 06:00:00,82.6272,12.9321,83.6330878914,1.6872,0.49210000000000004,1.7575,80.94,12.44,81.8903974835,135.59,1.6872,0.49210000000000004,1.7575,1.6872,0.49210000000000004,1.7575,0.0,0.0,0.0,135.64,82.9772,13.0021,83.98970368,1.6872,0.49210000000000004,1.7575,81.29,12.51,82.2469707649,131.96,84.1272,13.1821,85.1537053818,1.6872,0.49210000000000004,1.7575,82.44,12.69,83.4109687032,131.96
2019-06-20 06:30:00,94.6636,6.6223,94.8949525647,1.8936000000000002,0.5523,1.9725000000000001,92.77,6.07,92.96836989,133.8,1.8936000000000002,0.5523,1.9725000000000001,1.8936000000000002,0.5523,1.9725000000000001,0.0,0.0,0.0,134.65,95.0836,6.7323,95.3216389507,1.8936000000000002,0.5523,1.9725000000000001,93.19,6.18,93.3946920333,130.24,96.4136,6.8323,96.6553805447,1.8936000000000002,0.5523,1.9725000000000001,94.52,6.28,94.7283948983,130.24
2019-06-20 07:00:00,103.8264,2.7527,103.8628841033,2.5464,0.7427,2.6525,101.28,2.01,101.2999432379,132.76,2.5464,0.7427,2.6525,2.5464,0.7427,2.6525,0.0,0.0,0.0,134.17,104.3264,2.8427,104.3651219529,2.5464,0.7427,2.6525,101.78,2.1,101.8016620689,129.23,105.5964,3.6727,105.6602499441,2.5464,0.7427,2.6525,103.05,2.93,103.0916456363,129.23
2019-06-20 07:30:00,111.36424,5.51207,111.5005689065,3.74424,1.09207,3.90025,107.62,4.42,107.7107274138,133.18,3.74424,1.09207,3.90025,3.74424,1.09207,3.90025,0.0,0.0,0.0,133.57,112.21424,5.19207,112.3342924029,3.74424,1.09207,3.90025,108.47,4.1,108.5474592056,129.63,113.49424,6.52207,113.6814844654,3.74424,1.09207,3.90025,109.75,5.43,109.8842454586,129.63
2019-06-20 08:00:00,113.24032,7.60301,113.4952678959,4.81032,1.40301,5.01075,108.43,6.2,108.6071125664,133.43,4.81032,1.40301,5.01075,4.81032,1.40301,5.01075,0.0,0.0,0.0,133.89,114.11032,7.18301,114.336174342,4.81032,1.40301,5.01075,109.3,5.78,109.4527222137,129.89,115.67032,7.26301,115.8981201019,4.81032,1.40301,5.01075,110.86,5.86,111.0147701885,129.89
2019-06-20 08:30:00,117.76016,8.04588,118.0347045076,5.54016,1.6158800000000002,5.771,112.22,6.43,112.404062649,132.73,5.54016,1.6158800000000002,5.771,5.54016,1.6158800000000002,5.771,0.0,0.0,0.0,133.29,117.59016,18.54588,119.0436701123,5.54016,1.6158800000000002,5.771,112.05,16.93,113.3217869608,129.23,120.30016,7.7058800000000005,120.5467091322,5.54016,1.6158800000000002,5.771,114.76,6.09,114.9214762349,129.23
2019-06-20 09:00:00,120.20136,9.43748,120.5712775689,6.47136,1.88748,6.741,113.73,7.55,113.9803290046,132.48,6.47136,1.88748,6.741,6.47136,1.88748,6.741,0.0,0.0,0.0,133.18,119.50136,25.07748,122.1042793886,6.47136,1.88748,6.741,113.03,23.19,115.3843880254,128.98,122.76136,9.11748,123.0994717722,6.47136,1.88748,6.741,116.29,7.23,116.5145355739,128.98
2019-06-20 09:30:00,117.84328,13.17054,118.5769866587,7.13328,2.08054,7.4305,110.71,11.09,111.2640651783,132.93,7.13328,2.08054,7.4305,7.13328,2.08054,7.4305,0.0,0.0,0.0,133.05,118.14328,20.38054,119.8882855822,7.13328,2.08054,7.4305,111.01,18.3,112.5082668074,129.43,120.57328,12.25054,121.1940245237,7.13328,2.08054,7.4305,113.44,10.17,113.8949625752,129.43
2019-06-20 10:00:00,117.16144,16.91667,118.3764197244,8.25144,2.40667,8.59525,108.91,14.51,109.8723268162,133.24,8.25144,2.40667,8.59525,8.25144,2.40667,8.59525,0.0,0.0,0.0,132.82,118.33144,16.30667,119.4497265755,8.25144,2.40667,8.59525,110.08,13.9,110.9541184454,129.71,119.92144,16.51667,121.0535094888,8.25144,2.40667,8.59525,111.67,14.11,112.5579006556,129.71
2019-06-20 10:30:00,120.69464,17.94927,122.0220161211,7.81464,2.27927,8.14025,112.88,15.67,113.9624644346,133.08,7.81464,2.27927,8.14025,7.81464,2.27927,8.14025,0.0,0.0,0.0,132.82,121.96464,17.33927,123.1910049251,7.81464,2.27927,8.14025,114.15,15.06,115.1391597155,129.53,123.59464,17.55927,124.8357440786,7.81464,2.27927,8.14025,115.78,15.28,116.783932114,129.53
2019-06-20 11:00:00,126.19656,18.24983,127.5093253486,4.93656,1.4398300000000002,5.14225,121.26,16.81,122.4196213848,132.47,4.93656,1.4398300000000002,5.14225,4.93656,1.4398300000000002,5.14225,0.0,0.0,0.0,132.52,127.53656,17.61983,128.7479419092,4.93656,1.4398300000000002,5.14225,122.6,16.18,123.6630599654,128.91,129.02656,19.77983,130.5338839546,4.93656,1.4398300000000002,5.14225,124.09,18.34,125.4379675377,128.91
2019-06-20 11:30:00,131.47952,15.08736,132.3423311386,5.81952,1.6973600000000002,6.062,125.66,13.39,126.37138798,132.97,5.81952,1.6973600000000002,6.062,5.81952,1.6973600000000002,6.062,0.0,0.0,0.0,132.65,132.87952,14.38736,133.6561370203,5.81952,1.6973600000000002,6.062,127.06,12.69,127.6921285749,129.37,132.83952,29.95736,136.1755539442,5.81952,1.6973600000000002,6.062,127.02,28.26,130.125739191,129.37
2019-06-20 12:00:00,126.78976,15.08493,127.6839784545,8.51976,2.48493,8.87475,118.27,12.6,118.9392824091,133.57,8.51976,2.48493,8.87475,8.51976,2.48493,8.87475,0.0,0.0,0.0,133.03,128.08976,14.40493,128.897201774,8.51976,2.48493,8.87475,119.57,11.92,120.1626868042,129.94,128.04976,30.10493,131.5410500428,8.51976,2.48493,8.87475,119.53,27.62,122.6796042543,129.94
2019-06-20 12:30:00,127.59032,13.68926,128.3225841271,6.34032,1.8492600000000001,6.6045,121.25,11.84,121.8267134088,133.72,6.34032,1.8492600000000001,6.6045,6.34032,1.8492600000000001,6.6045,0.0,0.0,0.0,133.13,128.92032,12.98926,129.5730287685,6.34032,1.8492600000000001,6.6045,122.58,11.14,123.085157513,130.07,128.87032,28.73926,132.035996767,6.34032,1.8492600000000001,6.6045,122.53,26.89,125.4458967045,130.07
2019-06-20 13:00:00,132.06208,13.49269,132.749559914,5.39208,1.5726900000000001,5.61675,126.67,11.92,127.2296164421,133.62,5.39208,1.5726900000000001,5.61675,5.39208,1.5726900000000001,5.61675,0.0,0.0,0.0,133.13,133.46208,12.76269,134.070925461,5.39208,1.5726900000000001,5.61675,128.07,11.19,128.557928577,129.96,133.41208,28.50269,136.4228222372,5.39208,1.5726900000000001,5.61675,128.02,26.93,130.8218074329,129.96
2019-06-20 13:30:00,128.25584,11.79462,128.7970246359,6.25584,1.82462,6.5165,122.0,9.97,122.4067028393,134.24,6.25584,1.82462,6.5165,6.25584,1.82462,6.5165,0.0,0.0,0.0,133.43,129.58584,11.07462,130.0582067255,6.25584,1.82462,6.5165,123.33,9.25,123.67639791,130.58,129.54584,26.95462,132.3203544458,6.25584,1.82462,6.5165,123.29,25.13,125.8250412279,130.58
2019-06-20 14:00:00,123.0168,11.68615,123.5706242764,7.4268,2.16615,7.73625,115.59,9.52,115.981371349,134.43,7.4268,2.16615,7.73625,7.4268,2.16615,7.73625,0.0,0.0,0.0,133.43,124.2868,10.98615,124.7714075662,7.4268,2.16615,7.73625,116.86,8.82,117.1923717654,130.75,124.2768,26.89615,127.1539456842,7.4268,2.16615,7.73625,116.85,24.73,119.4382493174,130.75
2019-06-20 14:30:00,124.67312,10.77716,125.1380598707,4.65312,1.35716,4.8469999999999995,120.02,9.42,120.3891058194,134.35,4.65312,1.35716,4.8469999999999995,4.65312,1.35716,4.8469999999999995,0.0,0.0,0.0,133.43,125.96312,10.04716,126.3631790681,4.65312,1.35716,4.8469999999999995,121.31,8.69,121.6208542973,130.66,125.91312,25.94716,128.5588149455,4.65312,1.35716,4.8469999999999995,121.26,24.59,123.7281524149,130.66
2019-06-20 15:00:00,123.896,14.953,124.7950761248,8.136,2.373,8.475,115.76,12.58,116.4415475679,134.35,8.136,2.373,8.475,8.136,2.373,8.475,0.0,0.0,0.0,133.73,125.186,14.293,125.9993033512,8.136,2.373,8.475,117.05,11.92,117.6553819423,130.66,126.516,17.743,127.7541087598,8.136,2.373,8.475,118.38,15.37,119.3736206203,130.66
2019-06-20 15:30:00,117.18,15.14875,118.1551396536,8.43,2.45875,8.78125,108.75,12.69,109.4878924813,134.18,8.43,2.45875,8.78125,8.43,2.45875,8.78125,0.0,0.0,0.0,133.49,118.38,14.51875,119.2670050834,8.43,2.45875,8.78125,109.95,12.06,110.6094304298,130.5,119.95,14.67875,120.8448104039,8.43,2.45875,8.78125,111.52,12.22,112.1875162396,130.5
2019-06-20 16:00:00,120.62056,14.47183,121.4856096756,5.80056,1.69183,6.04225,114.82,12.78,115.5290474296,134.18,5.80056,1.69183,6.04225,5.80056,1.69183,6.04225,0.0,0.0,0.0,133.57,121.87056,13.80183,122.6495980673,5.80056,1.69183,6.04225,116.07,12.11,116.7000299914,130.5,123.54056,13.97183,124.3281223162,5.80056,1.69183,6.04225,117.74,12.28,118.3786551706,130.5
2019-06-20 16:30:00,118.90736,11.99923,119.5112621587,6.23736,1.8192300000000001,6.49725,112.67,10.18,113.1289587153,135.07,6.23736,1.8192300000000001,6.49725,6.23736,1.8192300000000001,6.49725,0.0,0.0,0.0,134.09,120.13736,11.31923,120.6694254381,6.23736,1.8192300000000001,6.49725,113.9,9.5,114.2954942244,131.4,121.77736,11.44923,122.3143911245,6.23736,1.8192300000000001,6.49725,115.54,9.63,115.9406248905,131.4
2019-06-20 17:00:00,117.79424,10.52707,118.263697642,6.74424,1.96707,7.02525,111.05,8.56,111.3794240423,134.88,6.74424,1.96707,7.02525,6.74424,1.96707,7.02525,0.0,0.0,0.0,133.7,118.99424,9.82707,119.3993318991,6.74424,1.96707,7.02525,112.25,7.86,112.524851033,131.24,120.61424,9.94707,121.0237129341,6.74424,1.96707,7.02525,113.87,7.98,114.1492763884,131.24
2019-06-20 17:30:00,116.09936,8.05023,116.3781233543,6.06936,1.7702300000000002,6.32225,110.03,6.28,110.2090708608,135.24,6.06936,1.7702300000000002,6.32225,6.06936,1.7702300000000002,6.32225,0.0,0.0,0.0,133.75,117.27936,7.33023,117.5082148357,6.06936,1.7702300000000002,6.32225,111.21,5.5600000000000005,111.3489007579,131.59,118.87936,7.41023,119.1100908515,6.06936,1.7702300000000002,6.32225,112.81,5.64,112.9508995095,131.59
2019-06-20 18:00:00,115.0172,4.98585,115.1252144235,5.6772,1.65585,5.91375,109.34,3.33,109.390696588,135.24,5.6772,1.65585,5.91375,5.6772,1.65585,5.91375,0.0,0.0,0.0,133.37,116.1672,4.22585,116.2440371119,5.6772,1.65585,5.91375,110.49,2.5700000000000003,110.5198850886,131.59,117.7672,4.26585,117.8444350492,5.6772,1.65585,5.91375,112.09,2.61,112.1203826251,131.59
2019-06-20 18:30:00,113.10896,2.53553,113.1373755426,4.33896,1.26553,4.51975,108.77,1.27,108.777414016,135.07,4.33896,1.26553,4.51975,4.33896,1.26553,4.51975,0.0,0.0,0.0,132.99,114.24896,1.76553,114.2626008686,4.33896,1.26553,4.51975,109.91,0.5,109.9111372883,131.48,115.83896,1.77553,115.8525664828,4.33896,1.26553,4.51975,111.5,0.51,111.5011663616,131.48
2019-06-20 19:00:00,114.25312,1.6484100000000002,114.2650107656,3.18312,0.9284100000000001,3.31575,111.07,0.72,111.0723336389,134.78,3.18312,0.9284100000000001,3.31575,3.18312,0.9284100000000001,3.31575,0.0,0.0,0.0,132.68,115.39312,1.07841,115.3981590471,3.18312,0.9284100000000001,3.31575,112.21,0.15,112.2101002584,131.21,117.00312,1.07841,117.0080897112,3.18312,0.9284100000000001,3.31575,113.82,0.15,113.8200988402,131.21
2019-06-20 19:30:00,113.624,1.25825,113.6309665939,3.114,0.9082500000000001,3.24375,110.51,0.35000000000000003,110.5105542471,134.64,3.114,0.9082500000000001,3.24375,3.114,0.9082500000000001,3.24375,0.0,0.0,0.0,132.49,114.794,1.34825,114.8019172926,3.114,0.9082500000000001,3.24375,111.68,0.44,111.6808667588,131.08,116.394,1.35825,116.4019247223,3.114,0.9082500000000001,3.24375,113.28,0.45,113.2808937994,131.08
2019-06-20 20:00:00,117.98496,2.47478,118.0109118779,2.48496,0.7247800000000001,2.5885,115.5,1.75,115.513256815,134.99,2.48496,0.7247800000000001,2.5885,2.48496,0.7247800000000001,2.5885,0.0,0.0,0.0,133.06,119.20496,1.70478,119.2171496197,2.48496,0.7247800000000001,2.5885,116.72,0.98,116.7241140468,131.42,120.87496,1.7147800000000002,120.8871226618,2.48496,0.7247800000000001,2.5885,118.39,0.99,118.3941392131,131.42
2019-06-20 20:30:00,115.6604,0.8822000000000001,115.6637644425,2.0304,0.5922000000000001,2.115,113.63,0.29,113.6303700601,135.11,2.0304,0.5922000000000001,2.115,2.0304,0.5922000000000001,2.115,0.0,0.0,0.0,132.97,116.8704,1.4022000000000001,116.8788114288,2.0304,0.5922000000000001,2.115,114.84,0.81,114.8428565475,131.57,118.5004,1.4222000000000001,118.5089340641,2.0304,0.5922000000000001,2.115,116.47,0.8300000000000001,116.4729573764,131.57
2019-06-20 21:00:00,113.86296,1.05253,113.867824601,1.72296,0.50253,1.79475,112.14,0.55,112.1413487524,134.97,1.72296,0.50253,1.79475,1.72296,0.50253,1.79475,0.0,0.0,0.0,132.76,115.06296,1.84253,115.0777114856,1.72296,0.50253,1.79475,113.34,1.34,113.347921022,131.42,116.69296,1.87253,116.707982941,1.72296,0.50253,1.79475,114.97,1.37,114.9781622744,131.42
2019-06-20 21:30:00,111.00504,2.56897,111.0347626298,1.5050400000000002,0.43897,1.5677500000000002,109.5,2.13,109.520714479,135.61,1.5050400000000002,0.43897,1.5677500000000002,1.5050400000000002,0.43897,1.5677500000000002,0.0,0.0,0.0,133.17,112.17504,3.38897,112.2262211636,1.5050400000000002,0.43897,1.5677500000000002,110.67,2.95,110.7093103583,132.05,113.74504,3.42897,113.7967133087,1.5050400000000002,0.43897,1.5677500000000002,112.24,2.99,112.2798187565,132.05
2019-06-20 22:00:00,108.27336,4.20473,108.3549733056,1.35336,0.39473,1.40975,106.92,3.81,106.987861461,136.25,1.35336,0.39473,1.40975,1.35336,0.39473,1.40975,0.0,0.0,0.0,133.57,109.41336,5.02473,109.5286777883,1.35336,0.39473,1.40975,108.06,4.63,108.1591443198,132.66,110.95336,5.09473,111.0702677095,1.35336,0.39473,1.40975,109.6,4.7,109.7007292592,132.66
2019-06-20 22:30:00,105.41336,5.6959800000000005,105.567138138,1.32336,0.38598000000000005,1.3785,104.09,5.31,104.2253529617,136.48,1.32336,0.38598000000000005,1.3785,1.32336,0.38598000000000005,1.3785,0.0,0.0,0.0,133.57,106.50336,6.51598,106.7025008453,1.32336,0.38598000000000005,1.3785,105.18,6.13,105.3584799625,132.86,108.01336,6.60598,108.2151787424,1.32336,0.38598000000000005,1.3785,106.69,6.22,106.8711584105,132.86
2019-06-20 23:00:00,98.97376,5.63693,99.1341522804,1.4637600000000002,0.42693000000000003,1.52475,97.51,5.21,97.6490870413,137.36,1.4637600000000002,0.42693000000000003,1.52475,1.4637600000000002,0.42693000000000003,1.52475,0.0,0.0,0.0,134.38,100.00376,6.46693,100.2126399102,1.4637600000000002,0.42693000000000003,1.52475,98.54,6.04,98.7249370727,133.71,102.04376,15.19693,103.1691602969,1.4637600000000002,0.42693000000000003,1.52475,100.58,14.77,101.6586902335,133.71
2019-06-20 23:30:00,92.4652,10.42235,93.0507312737,1.5852,0.46235000000000004,1.65125,90.88,9.96,91.4241543576,135.87,1.5852,0.46235000000000004,1.65125,1.5852,0.46235000000000004,1.65125,0.0,0.0,0.0,134.2,93.1952,11.36235,93.8852933135,1.5852,0.46235000000000004,1.65125,91.61,10.9,92.256176487,132.27,94.5052,11.55235,95.2086635636,1.5852,0.46235000000000004,1.65125,92.92,11.09,93.57945554450001,132.27
2019-06-21 00:00:00,87.8488,11.8009,88.6378751,1.6488,0.48090000000000005,1.7175,86.2,11.32,86.9401081205,136.23,1.6488,0.48090000000000005,1.7175,1.6488,0.48090000000000005,1.7175,0.0,0.0,0.0,134.41,88.4788,12.2609,89.3242840344,1.6488,0.48090000000000005,1.7175,86.83,11.78,87.6254375167,132.6,89.7288,12.4409,90.5871599193,1.6488,0.48090000000000005,1.7175,88.08,11.96,88.8882894424,132.6
2019-06-21 00:30:00,83.58672,13.48446,84.6674106245,1.6267200000000002,0.47446000000000005,1.6945000000000001,81.96,13.01,82.9861536643,137.01,1.6267200000000002,0.47446000000000005,1.6945000000000001,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.0,0.0,0.0,134.98,84.18672,13.94446,85.333766992,1.6267200000000002,0.47446000000000005,1.6945000000000001,82.56,13.47,83.6516258061,133.35,85.36672,14.14446,86.5305878418,1.6267200000000002,0.47446000000000005,1.6945000000000001,83.74,13.67,84.8484325135,133.35
2019-06-21 01:00:00,80.92432,20.12876,83.3901225961,1.5043199999999999,0.43876000000000004,1.5670000000000002,79.42,19.69,81.824400395,137.12,1.5043199999999999,0.43876000000000004,1.5670000000000002,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.0,0.0,0.0,135.22,80.97432,12.43876,81.9241310592,1.5043199999999999,0.43876000000000004,1.5670000000000002,79.47,12.0,80.3708958517,133.46,82.10432,12.61876,83.0683602017,1.5043199999999999,0.43876000000000004,1.5670000000000002,80.6,12.18,81.5151053486,133.46
2019-06-21 01:30:00,80.4692,28.0181,85.207429701,1.3992,0.4081,1.4575,79.07,27.61,83.7518775909,137.06,1.3992,0.4081,1.4575,1.3992,0.4081,1.4575,0.0,0.0,0.0,135.47,79.7792,9.3581,80.3261774781,1.3992,0.4081,1.4575,78.38,8.95,78.889333246,133.4,80.8992,9.4981,81.4548615139,1.3992,0.4081,1.4575,79.5,9.09,80.0179861031,133.4
2019-06-21 02:00:00,80.15344,28.28642,84.9982088061,1.39344,0.40642000000000006,1.4515,78.76,27.88,83.5489796467,137.2,1.39344,0.40642000000000006,1.4515,1.39344,0.40642000000000006,1.4515,0.0,0.0,0.0,135.6,79.46344,9.59642,80.0407994304,1.39344,0.40642000000000006,1.4515,78.07,9.19,78.6090389205,133.54,80.57344,9.726420000000001,81.1583789849,1.39344,0.40642000000000006,1.4515,79.18,9.32,79.7266254146,133.54
2019-06-21 02:30:00,79.19256,28.58408,84.1932965788,1.52256,0.44408000000000003,1.5859999999999999,77.67,28.14,82.6104624125,137.2,1.52256,0.44408000000000003,1.5859999999999999,1.52256,0.44408000000000003,1.5859999999999999,0.0,0.0,0.0,135.6,78.52256,9.85408,79.1384566541,1.52256,0.44408000000000003,1.5859999999999999,77.0,9.41,77.5728567219,133.54,79.62256,10.00408,80.2485743026,1.52256,0.44408000000000003,1.5859999999999999,78.1,9.56,78.6829308046,133.54
2019-06-21 03:00:00,76.88064,21.68102,79.8792803864,1.58064,0.46102000000000004,1.6465,75.3,21.22,78.2328473213,136.73,1.58064,0.46102000000000004,1.6465,1.58064,0.46102000000000004,1.6465,0.0,0.0,0.0,135.81,76.82064,14.69102,78.2127662127,1.58064,0.46102000000000004,1.6465,75.24,14.23,76.5738238565,133.09,78.23064,14.33102,79.5324535586,1.58064,0.46102000000000004,1.6465,76.65,13.87,77.8947970021,133.09
2019-06-21 03:30:00,76.16056,16.67808,77.965308003,1.57056,0.45808000000000004,1.6360000000000001,74.59,16.22,76.3331939591,136.24,1.57056,0.45808000000000004,1.6360000000000001,1.57056,0.45808000000000004,1.6360000000000001,0.0,0.0,0.0,135.86,76.47056,16.75808,78.2852463239,1.57056,0.45808000000000004,1.6360000000000001,74.9,16.3,76.6531147443,132.6,77.53056,16.98808,79.3699098903,1.57056,0.45808000000000004,1.6360000000000001,75.96,16.53,77.7377803902,132.6
2019-06-21 04:00:00,75.71152,16.63961,77.5184551037,1.54152,0.44961,1.60575,74.17,16.19,75.9164343209,135.7,1.54152,0.44961,1.60575,1.54152,0.44961,1.60575,0.0,0.0,0.0,135.3,76.00152,16.70961,77.8167212665,1.54152,0.44961,1.60575,74.46,16.26,76.2146914971,132.06,77.06152,16.939610000000002,78.9013830783,1.54152,0.44961,1.60575,75.52,16.49,77.2993564009,132.06
2019-06-21 04:30:00,75.43032,16.66551,77.2494168189,1.6303200000000002,0.47551000000000004,1.69825,73.8,16.19,75.5549872609,135.7,1.6303200000000002,0.47551000000000004,1.69825,1.6303200000000002,0.47551000000000004,1.69825,0.0,0.0,0.0,135.3,75.75032,16.72551,77.5748262316,1.6303200000000002,0.47551000000000004,1.69825,74.12,16.25,75.8804118334,132.06,76.80032,16.95551,78.6497200978,1.6303200000000002,0.47551000000000004,1.69825,75.17,16.48,76.9553071594,132.06
2019-06-21 05:00:00,75.02576,16.29293,76.7745024833,1.65576,0.48293,1.72475,73.37,15.81,75.0540671783,135.7,1.65576,0.48293,1.72475,1.65576,0.48293,1.72475,0.0,0.0,0.0,135.3,75.33576,16.35293,77.0901748238,1.65576,0.48293,1.72475,73.68,15.87,75.3697505635,132.06,76.37576,16.58293,78.1552959368,1.65576,0.48293,1.72475,74.72,16.1,76.434863773,132.06
2019-06-21 05:30:00,77.39728,15.79004,78.9915458426,1.8172800000000002,0.5300400000000001,1.893,75.58,15.26,77.105148985,135.33,1.8172800000000002,0.5300400000000001,1.893,1.8172800000000002,0.5300400000000001,1.893,0.0,0.0,0.0,135.04,77.69728,15.87004,79.3014847843,1.8172800000000002,0.5300400000000001,1.893,75.88,15.34,77.4150502164,131.7,78.79728,16.08004,80.4212597626,1.8172800000000002,0.5300400000000001,1.893,76.98,15.55,78.5348514992,131.7
2019-06-21 06:00:00,82.40016,13.23463,83.4562268453,1.9701600000000001,0.5746300000000001,2.05225,80.43,12.66,81.4202708175,134.84,1.9701600000000001,0.5746300000000001,2.05225,1.9701600000000001,0.5746300000000001,2.05225,0.0,0.0,0.0,134.87,82.73016,13.30463,83.7931533782,1.9701600000000001,0.5746300000000001,2.05225,80.76,12.73,81.7571434188,131.22,83.93016,13.48463,85.006511538,1.9701600000000001,0.5746300000000001,2.05225,81.96,12.91,82.9705351315,131.22
2019-06-21 06:30:00,94.08952,7.07736,94.355322046,2.21952,0.64736,2.312,91.87,6.43,92.0947436068,133.6,2.21952,0.64736,2.312,2.21952,0.64736,2.312,0.0,0.0,0.0,134.41,94.50952,7.17736,94.781664193,2.21952,0.64736,2.312,92.29,6.53,92.5207274074,130.01,95.86952,7.2473600000000005,96.143065751,2.21952,0.64736,2.312,93.65,6.6,93.8822800107,130.01
2019-06-21 07:00:00,103.3984,4.50495,103.4964912307,2.3484,0.6849500000000001,2.44625,101.05,3.8200000000000003,101.1221780818,132.89,2.3484,0.6849500000000001,2.44625,2.3484,0.6849500000000001,2.44625,0.0,0.0,0.0,134.23,104.1484,3.59495,104.2104260046,2.3484,0.6849500000000001,2.44625,101.8,2.91,101.8415833538,129.33,105.6484,3.63495,105.7109137415,2.3484,0.6849500000000001,2.44625,103.3,2.95,103.3421138743,129.33
2019-06-21 07:30:00,112.97112,7.13366,113.1961265196,3.20112,0.93366,3.3345000000000002,109.77,6.2,109.9449539542,133.02,3.20112,0.93366,3.3345000000000002,3.20112,0.93366,3.3345000000000002,0.0,0.0,0.0,133.52,114.20112,4.90366,114.3063501764,3.20112,0.93366,3.3345000000000002,111.0,3.9699999999999998,111.0709723555,129.45,115.85112,4.99366,115.9586937036,3.20112,0.93366,3.3345000000000002,112.65,4.06,112.7231391508,129.45
2019-06-21 08:00:00,118.41656,4.07733,118.4867347097,4.51656,1.3173300000000001,4.70475,113.9,2.76,113.9334349522,133.05,4.51656,1.3173300000000001,4.70475,4.51656,1.3173300000000001,4.70475,0.0,0.0,0.0,133.23,119.36656,3.61733,119.4213578995,4.51656,1.3173300000000001,4.70475,114.85,2.3,114.8730277306,129.48,119.62656,17.37733,120.882113877,4.51656,1.3173300000000001,4.70475,115.11,16.06,116.2249357926,129.48
2019-06-21 08:30:00,120.83864,6.79502,121.0295386005,5.46864,1.5950199999999999,5.6965,115.37,5.2,115.48712872,132.9,5.46864,1.5950199999999999,5.6965,5.46864,1.5950199999999999,5.6965,0.0,0.0,0.0,133.39,121.77864,6.34502,121.943824932,5.46864,1.5950199999999999,5.6965,116.31,4.75,116.4069525415,129.35,121.76864,22.85502,123.8949297859,5.46864,1.5950199999999999,5.6965,116.3,21.26,118.2272286743,129.35
2019-06-21 09:00:00,120.65232,8.63776,120.9611227593,6.71232,1.95776,6.992,113.94,6.68,114.1356473675,132.71,6.71232,1.95776,6.992,6.71232,1.95776,6.992,0.0,0.0,0.0,133.39,121.59232,8.19776,121.8683533654,6.71232,1.95776,6.992,114.88,6.24,115.0493459347,129.19,121.58232,24.64776,124.0555222858,6.71232,1.95776,6.992,114.87,22.69,117.0895084967,129.19
2019-06-21 09:30:00,120.46,15.3875,121.4388189841,7.02,2.0475,7.3125,113.44,13.34,114.2216669463,133.26,7.02,2.0475,7.3125,7.02,2.0475,7.3125,0.0,0.0,0.0,132.97,121.66,15.3275,122.6217266892,7.02,2.0475,7.3125,114.64,13.28,115.4066202607,129.71,123.21,16.4075,124.2976675415,7.02,2.0475,7.3125,116.19,14.36,117.0740180399,129.71
2019-06-21 10:00:00,121.78368,16.86649,122.9460987558,5.95368,1.73649,6.20175,115.83,15.13,116.8139794716,133.69,5.95368,1.73649,6.20175,5.95368,1.73649,6.20175,0.0,0.0,0.0,133.44,123.09368,16.24649,124.1611956018,5.95368,1.73649,6.20175,117.14,14.51,118.0352477017,130.12,124.77368,16.45649,125.8542302978,5.95368,1.73649,6.20175,118.82,14.72,119.7283207934,130.12
2019-06-21 10:30:00,123.46832,17.38201,124.6858464913,6.41832,1.87201,6.6857500000000005,117.05,15.51,118.0731239529,133.55,6.41832,1.87201,6.6857500000000005,6.41832,1.87201,6.6857500000000005,0.0,0.0,0.0,133.38,124.79832,16.75201,125.9176338479,6.41832,1.87201,6.6857500000000005,118.38,14.88,119.3115199803,129.99,126.46832,16.99201,127.604719221,6.41832,1.87201,6.6857500000000005,120.05,15.12,120.9984169318,129.99
2019-06-21 11:00:00,125.24624,17.13182,126.4124989495,6.00624,1.75182,6.2565,119.24,15.38,120.2277921281,133.74,6.00624,1.75182,6.2565,6.00624,1.75182,6.2565,0.0,0.0,0.0,133.57,126.59624,16.49182,127.6659238366,6.00624,1.75182,6.2565,120.59,14.74,121.487512527,130.17,128.31624,16.70182,129.3986407929,6.00624,1.75182,6.2565,122.31,14.95,123.220284856,130.17
2019-06-21 11:30:00,124.70008,16.425440000000002,125.7772039409,5.71008,1.66544,5.948,118.99,14.76,119.9019503594,133.93,5.71008,1.66544,5.948,5.71008,1.66544,5.948,0.0,0.0,0.0,133.67,126.05008,15.77544,127.0334096811,5.71008,1.66544,5.948,120.34,14.11,121.1643829679,130.36,127.74008,15.98544,128.7364063907,5.71008,1.66544,5.948,122.03,14.32,122.8673402496,130.36
2019-06-21 12:00:00,121.39128,16.79829,122.5480534605,7.09128,2.06829,7.38675,114.3,14.73,115.2452294023,134.02,7.09128,2.06829,7.38675,7.09128,2.06829,7.38675,0.0,0.0,0.0,133.67,122.69128,16.16829,123.7520253958,7.09128,2.06829,7.38675,115.6,14.1,116.4567301619,130.45,124.33128,16.368290000000002,125.4040992311,7.09128,2.06829,7.38675,117.24,14.3,118.1088802758,130.45
2019-06-21 12:30:00,123.74136,15.85623,124.7531330447,6.74136,1.96623,7.02225,117.0,13.89,117.8216113453,133.99,6.74136,1.96623,7.02225,6.74136,1.96623,7.02225,0.0,0.0,0.0,133.6,125.05136,15.21623,125.9737127073,6.74136,1.96623,7.02225,118.31,13.25,119.0496476265,130.45,126.74136,15.40623,127.6742897277,6.74136,1.96623,7.02225,120.0,13.44,120.7502944096,130.45
2019-06-21 13:00:00,121.51928,14.94729,122.4351129785,7.01928,2.04729,7.31175,114.5,12.9,115.2243897792,134.24,7.01928,2.04729,7.31175,7.01928,2.04729,7.31175,0.0,0.0,0.0,133.68,122.79928,14.28729,123.6276256508,7.01928,2.04729,7.31175,115.78,12.24,116.4251948678,130.66,124.41928,14.46729,125.2575734862,7.01928,2.04729,7.31175,117.4,12.42,118.0551413535,130.66
2019-06-21 13:30:00,120.376,12.47175,121.0203533463,6.486,1.89175,6.75625,113.89,10.58,114.3803676336,134.45,6.486,1.89175,6.75625,6.486,1.89175,6.75625,0.0,0.0,0.0,133.59,121.646,11.79175,122.2161801238,6.486,1.89175,6.75625,115.16,9.9,115.5847550501,130.88,123.296,11.92175,123.871028651,6.486,1.89175,6.75625,116.81,10.03,117.2398268508,130.88
2019-06-21 14:00:00,117.16456,12.56633,117.8365256177,7.80456,2.27633,8.12975,109.36,10.29,109.8430411997,134.75,7.80456,2.27633,8.12975,7.80456,2.27633,8.12975,0.0,0.0,0.0,133.78,118.37456,11.89633,118.9708330754,7.80456,2.27633,8.12975,110.57,9.62,110.9876988679,131.15,119.94456,12.03633,120.5469647625,7.80456,2.27633,8.12975,112.14,9.76,112.5639249493,131.15
2019-06-21 14:30:00,113.68584,12.31212,114.3505947313,7.75584,2.26212,8.079,105.93,10.05,106.4056737209,135.02,7.75584,2.26212,8.079,7.75584,2.26212,8.079,0.0,0.0,0.0,133.96,114.84584,11.66212,115.4364414221,7.75584,2.26212,8.079,107.09,9.4,107.5017585903,131.4,116.38584,11.78212,116.9806911597,7.75584,2.26212,8.079,108.63,9.52,109.0463539051,131.4
2019-06-21 15:00:00,115.4436,11.11355,115.9773071534,7.1436,2.08355,7.44125,108.3,9.03,108.6758064152,135.26,7.1436,2.08355,7.44125,7.1436,2.08355,7.44125,0.0,0.0,0.0,134.09,116.6436,10.42355,117.1084105244,7.1436,2.08355,7.44125,109.5,8.34,109.81714620220001,131.63,118.1936,10.54355,118.6629408348,7.1436,2.08355,7.44125,111.05,8.46,111.3717832308,131.63
2019-06-21 15:30:00,113.59416,9.80538,114.016571879,6.46416,1.88538,6.7335,107.13,7.92,107.4223594044,135.42,6.46416,1.88538,6.7335,6.46416,1.88538,6.7335,0.0,0.0,0.0,134.09,114.75416,9.10538,115.1148347619,6.46416,1.88538,6.7335,108.29,7.22,108.5304220023,131.8,116.28416,9.20538,116.6479527804,6.46416,1.88538,6.7335,109.82,7.32,110.0636852009,131.8
2019-06-21 16:00:00,115.9368,8.47615,116.2462331134,5.5068,1.60615,5.73625,110.43,6.87,110.6434896413,134.73,5.5068,1.60615,5.73625,5.5068,1.60615,5.73625,0.0,0.0,0.0,133.39,117.0968,7.75615,117.3533912295,5.5068,1.60615,5.73625,111.59,6.15,111.7593423388,131.15,118.6368,7.84615,118.8959729514,5.5068,1.60615,5.73625,113.13,6.24,113.3019615894,131.15
2019-06-21 16:30:00,111.55192,6.10431,111.7188142448,5.91192,1.72431,6.15825,105.64,4.38,105.7307618435,135.13,5.91192,1.72431,6.15825,5.91192,1.72431,6.15825,0.0,0.0,0.0,133.39,112.63192,5.38431,112.7605436182,5.91192,1.72431,6.15825,106.72,3.66,106.7827420513,131.54,114.11192,5.42431,114.2407695399,5.91192,1.72431,6.15825,108.2,3.7,108.2632439935,131.54
2019-06-21 17:00:00,111.03048,5.00764,111.1433486422,5.58048,1.62764,5.813,105.45,3.38,105.5041558423,134.69,5.58048,1.62764,5.813,5.58048,1.62764,5.813,0.0,0.0,0.0,132.89,112.09048,4.26764,112.1716918737,5.58048,1.62764,5.813,106.51,2.64,106.542713031,131.12,113.61048,4.30764,113.6921146263,5.58048,1.62764,5.813,108.03,2.68,108.0632375047,131.12
2019-06-21 17:30:00,110.89096,3.57153,110.9484602699,5.01096,1.46153,5.21975,105.88,2.11,105.9010221858,134.81,5.01096,1.46153,5.21975,5.01096,1.46153,5.21975,0.0,0.0,0.0,132.84,111.95096,2.82153,111.9865102433,5.01096,1.46153,5.21975,106.94,1.3599999999999999,106.9486474903,131.24,113.47096,2.8515300000000003,113.5067838795,5.01096,1.46153,5.21975,108.46,1.3900000000000001,108.4689066046,131.24
2019-06-21 18:00:00,115.05432,3.45001,115.1060342452,4.35432,1.27001,4.53575,110.7,2.18,110.7214631406,134.88,4.35432,1.27001,4.53575,4.35432,1.27001,4.53575,0.0,0.0,0.0,132.97,116.17432,2.67001,116.204998089,4.35432,1.27001,4.53575,111.82,1.4,111.8287637417,131.32,117.71432,2.69001,117.7450520696,4.35432,1.27001,4.53575,113.36,1.42,113.3688934408,131.32
2019-06-21 18:30:00,113.31528,2.09654,113.3346732534,3.72528,1.08654,3.8805,109.59,1.01,109.5946540667,135.3,3.72528,1.08654,3.8805,3.72528,1.08654,3.8805,0.0,0.0,0.0,133.19,114.44528,1.77654,114.4590678306,3.72528,1.08654,3.8805,110.72,0.6900000000000001,110.7221499972,131.74,115.97528,1.78654,115.9890395522,3.72528,1.08654,3.8805,112.25,0.7000000000000001,112.2521826068,131.74
2019-06-21 19:00:00,106.7812,3.72785,106.8462518718,3.4212,0.9978500000000001,3.56375,103.36,2.73,103.3960468297,136.1,3.4212,0.9978500000000001,3.56375,3.4212,0.9978500000000001,3.56375,0.0,0.0,0.0,133.51,107.8112,4.53785,107.9066584047,3.4212,0.9978500000000001,3.56375,104.39,3.54,104.4500057444,132.52,109.2612,4.58785,109.3574789078,3.4212,0.9978500000000001,3.56375,105.84,3.59,105.9008673241,132.52
2019-06-21 19:30:00,108.73488,3.64059,108.7958088538,2.74488,0.80059,2.8592500000000003,105.99,2.84,106.0280420455,136.14,2.74488,0.80059,2.8592500000000003,2.74488,0.80059,2.8592500000000003,0.0,0.0,0.0,133.56,109.78488,4.45059,109.875054621,2.74488,0.80059,2.8592500000000003,107.04,3.65,107.1022133291,132.57,111.29488,4.49059,111.3854376153,2.74488,0.80059,2.8592500000000003,108.55,3.69,108.6126999941,132.57
2019-06-21 20:00:00,107.146,4.8305,107.2548322746,2.196,0.6405000000000001,2.2875,104.95,4.19,105.0336070027,135.73,2.196,0.6405000000000001,2.2875,2.196,0.6405000000000001,2.2875,0.0,0.0,0.0,133.0,108.196,5.6505,108.3434472696,2.196,0.6405000000000001,2.2875,106.0,5.01,106.1183306503,132.18,109.656,5.7305,109.8056326709,2.196,0.6405000000000001,2.2875,107.46,5.09,107.5804801068,132.18
2019-06-21 20:30:00,107.39848,5.05914,107.5175725351,1.8484800000000001,0.5391400000000001,1.9255,105.55,4.52,105.6467363433,136.0,1.8484800000000001,0.5391400000000001,1.9255,1.8484800000000001,0.5391400000000001,1.9255,0.0,0.0,0.0,133.21,108.44848,5.88914,108.6082629649,1.8484800000000001,0.5391400000000001,1.9255,106.6,5.35,106.7341674442,132.44,109.93848,5.95914,110.0998670946,1.8484800000000001,0.5391400000000001,1.9255,108.09,5.42,108.2258033003,132.44
2019-06-21 21:00:00,105.72448,6.06214,105.8981360207,1.58448,0.46214000000000005,1.6505,104.14,5.6,104.2904578569,135.67,1.58448,0.46214000000000005,1.6505,1.58448,0.46214000000000005,1.6505,0.0,0.0,0.0,132.77,106.76448,6.88214,106.9860647031,1.58448,0.46214000000000005,1.6505,105.18,6.42,105.3757505311,132.14,108.23448,6.98214,108.459452976,1.58448,0.46214000000000005,1.6505,106.65,6.52,106.8491127712,132.14
2019-06-21 21:30:00,103.5264,7.2202,103.7778723284,1.4064,0.4102,1.465,102.12,6.8100000000000005,102.3468148014,136.0,1.4064,0.4102,1.465,1.4064,0.4102,1.465,0.0,0.0,0.0,132.93,104.5464,8.0602,104.8566477482,1.4064,0.4102,1.465,103.14,7.65,103.4233150697,132.45,105.9764,8.1602,106.2901040596,1.4064,0.4102,1.465,104.57,7.75,104.856794725,132.45
2019-06-21 22:00:00,102.5112,8.5066,102.8635424677,1.2912,0.3766,1.345,101.22,8.13,101.5459762866,136.16,1.2912,0.3766,1.345,1.2912,0.3766,1.345,0.0,0.0,0.0,132.93,103.5112,9.3466,103.9323215222,1.2912,0.3766,1.345,102.22,8.97,102.6128125528,132.62,104.9312,9.4866,105.3591586574,1.2912,0.3766,1.345,103.64,9.11,104.0396160124,132.62
2019-06-21 22:30:00,101.20296,9.14128,101.6149699247,1.27296,0.37128000000000005,1.326,99.93,8.77,100.3140957194,136.16,1.27296,0.37128000000000005,1.326,1.27296,0.37128000000000005,1.326,0.0,0.0,0.0,132.85,102.18296,9.99128,102.6702634184,1.27296,0.37128000000000005,1.326,100.91,9.62,101.3675120539,132.62,103.58296,10.12128,104.0762696833,1.27296,0.37128000000000005,1.326,102.31,9.75,102.773530639,132.62
2019-06-21 23:00:00,96.5384,10.66995,97.1262606485,1.2684,0.36995000000000006,1.32125,95.27,10.3,95.8251684058,136.39,1.2684,0.36995000000000006,1.32125,1.2684,0.36995000000000006,1.32125,0.0,0.0,0.0,132.85,97.4784,11.50995,98.155577608,1.2684,0.36995000000000006,1.32125,96.21,11.14,96.8527939711,132.83,98.7784,11.66995,99.4653710573,1.2684,0.36995000000000006,1.32125,97.51,11.3,98.1625697504,132.83
2019-06-21 23:30:00,93.40192,12.25431,94.2023713781,1.35192,0.39431000000000005,1.40825,92.05,11.86,92.8108942959,137.25,1.35192,0.39431000000000005,1.40825,1.35192,0.39431000000000005,1.40825,0.0,0.0,0.0,133.48,94.30192,13.11431,95.2094388307,1.35192,0.39431000000000005,1.40825,92.95,12.72,93.8163146793,133.65,95.58192,13.29431,96.5020316328,1.35192,0.39431000000000005,1.40825,94.23,12.9,95.1089002144,133.65
2019-06-22 00:00:00,84.1576,11.6318,84.957638909,1.3776,0.40180000000000005,1.435,82.78,11.23,83.5382624909,136.92,1.3776,0.40180000000000005,1.435,1.3776,0.40180000000000005,1.435,0.0,0.0,0.0,134.07,84.8776,12.8618,85.8465659243,1.3776,0.40180000000000005,1.435,83.5,12.46,84.4245319798,133.33,86.4776,20.4818,88.8700142512,1.3776,0.40180000000000005,1.435,85.1,20.08,87.4369281254,133.33
2019-06-22 00:30:00,81.6376,15.91055,83.1735735379,1.4076,0.41055,1.46625,80.23,15.5,81.7135417174,136.84,1.4076,0.41055,1.46625,1.4076,0.41055,1.46625,0.0,0.0,0.0,134.52,82.1576,16.40055,83.7785729054,1.4076,0.41055,1.46625,80.75,15.99,82.3179360771,133.23,83.2876,16.62055,84.9297768516,1.4076,0.41055,1.46625,81.88,16.21,83.4691469946,133.23
2019-06-22 01:00:00,79.17928,16.61229,80.9031925227,1.37928,0.40229000000000004,1.43675,77.8,16.21,79.4707751315,137.32,1.37928,0.40229000000000004,1.43675,1.37928,0.40229000000000004,1.43675,0.0,0.0,0.0,134.89,79.68928,17.10229,81.5038015688,1.37928,0.40229000000000004,1.43675,78.31,16.7,80.0708817236,133.69,80.77928,17.33229,82.6177968356,1.37928,0.40229000000000004,1.43675,79.4,16.93,81.1848809816,133.69
2019-06-22 01:30:00,78.01424,21.94082,81.040861453,1.37424,0.40082,1.4315,76.64,21.54,79.6094290898,137.32,1.37424,0.40082,1.4315,1.37424,0.40082,1.4315,0.0,0.0,0.0,135.08,78.06424,15.37082,79.5631049812,1.37424,0.40082,1.4315,76.69,14.97,78.1374238122,133.69,79.12424,15.55082,80.6379151408,1.37424,0.40082,1.4315,77.75,15.15,79.2122780887,133.69
2019-06-22 02:00:00,77.63456,30.32383,83.3466230405,1.38456,0.40383,1.44225,76.25,29.92,81.9101269685,136.65,1.38456,0.40383,1.44225,1.38456,0.40383,1.44225,0.0,0.0,0.0,134.8,76.92456,11.71383,77.8113214414,1.38456,0.40383,1.44225,75.54,11.31,76.3819854416,133.05,77.97456,11.86383,78.8719371479,1.38456,0.40383,1.44225,76.59,11.46,77.4426219856,133.05
2019-06-22 02:30:00,76.4536,30.8323,82.4365433303,1.4136,0.4123,1.4725000000000001,75.04,30.42,80.9714641093,136.89,1.4136,0.4123,1.4725000000000001,1.4136,0.4123,1.4725000000000001,0.0,0.0,0.0,134.98,75.7736,12.1623,76.7434687661,1.4136,0.4123,1.4725000000000001,74.36,11.75,75.2826148589,133.27,76.7936,12.3223,77.7759350844,1.4136,0.4123,1.4725000000000001,75.38,11.91,76.315086975,133.27
2019-06-22 03:00:00,74.57688,31.29909,80.8785760592,1.43688,0.41909,1.49675,73.14,30.88,79.3916494349,137.21,1.43688,0.41909,1.49675,1.43688,0.41909,1.49675,0.0,0.0,0.0,135.23,73.88688,12.52909,74.9416381751,1.43688,0.41909,1.49675,72.45,12.11,73.455119631,133.58,74.89688,12.68909,75.9641733896,1.43688,0.41909,1.49675,73.46,12.27,74.4776778639,133.58
2019-06-22 03:30:00,73.77088,31.72734,80.3042143318,1.4308800000000002,0.41734000000000004,1.4905,72.34,31.31,78.8250702505,137.39,1.4308800000000002,0.41734000000000004,1.4905,1.4308800000000002,0.41734000000000004,1.4905,0.0,0.0,0.0,135.36,73.11088,12.91734,74.2432383928,1.4308800000000002,0.41734000000000004,1.4905,71.68,12.5,72.761750941,133.75,74.10088,13.08734,75.2477168095,1.4308800000000002,0.41734000000000004,1.4905,72.67,12.67,73.7662375345,133.75
2019-06-22 04:00:00,73.00616,31.78138,79.6238375906,1.37616,0.40138,1.4335,71.63,31.38,78.2020543208,137.24,1.37616,0.40138,1.4335,1.37616,0.40138,1.4335,0.0,0.0,0.0,135.2,72.34616,13.00138,73.50512056069999,1.37616,0.40138,1.4335,70.97,12.6,72.079823113,133.61,73.33616,13.17138,74.5095806903,1.37616,0.40138,1.4335,71.96,12.77,73.084297219,133.61
2019-06-22 04:30:00,72.11728,30.28879,78.2196450661,1.36728,0.39879000000000003,1.42425,70.75,29.89,76.8047824032,137.26,1.36728,0.39879000000000003,1.42425,1.36728,0.39879000000000003,1.42425,0.0,0.0,0.0,135.39,71.59728,14.02879,72.9587380117,1.36728,0.39879000000000003,1.42425,70.23,13.63,71.5404067643,133.61,72.54728,13.59879,73.810804933,1.36728,0.39879000000000003,1.42425,71.18,13.2,72.3935936392,133.61
2019-06-22 05:00:00,69.78288,19.57209,72.4756307186,1.41288,0.41209,1.4717500000000001,68.37,19.16,71.0039611571,136.49,1.41288,0.41209,1.4717500000000001,1.41288,0.41209,1.4717500000000001,0.0,0.0,0.0,135.73,70.01288,19.63209,72.7132884943,1.41288,0.41209,1.4717500000000001,68.6,19.22,71.2416198581,132.88,70.95288,19.89209,73.6885773025,1.41288,0.41209,1.4717500000000001,69.54,19.48,72.2169093772,132.88
2019-06-22 05:30:00,70.59888,19.55634,73.2574384718,1.59888,0.46634000000000003,1.6655,69.0,19.09,71.592095234,136.67,1.59888,0.46634000000000003,1.6655,1.59888,0.46634000000000003,1.6655,0.0,0.0,0.0,135.92,70.81888000000001,19.60634,73.4828029722,1.59888,0.46634000000000003,1.6655,69.22,19.14,71.8174630574,133.04,71.78888,19.87634,74.4896783685,1.59888,0.46634000000000003,1.6655,70.19,19.41,72.8243379647,133.04
2019-06-22 06:00:00,72.30536,18.64448,74.6704876052,1.69536,0.49448000000000003,1.766,70.61,18.15,72.9053811457,136.43,1.69536,0.49448000000000003,1.766,1.69536,0.49448000000000003,1.766,0.0,0.0,0.0,135.8,72.54536,18.70448,74.9178672254,1.69536,0.49448000000000003,1.766,70.85,18.21,73.1527620805,132.79,73.53536,18.94448,75.936437188,1.69536,0.49448000000000003,1.766,71.84,18.45,74.1713428488,132.79
2019-06-22 06:30:00,76.55648,16.66189,78.3486643687,1.9264800000000002,0.56189,2.00675,74.63,16.1,76.3468853327,135.84,1.9264800000000002,0.56189,2.00675,1.9264800000000002,0.56189,2.00675,0.0,0.0,0.0,135.45,76.82648,16.73189,78.6273754628,1.9264800000000002,0.56189,2.00675,74.9,16.17,76.6255760174,132.21,77.88648,16.94189,79.7077875967,1.9264800000000002,0.56189,2.00675,75.96,16.38,77.7060229326,132.21
2019-06-22 07:00:00,80.30984,14.84787,81.6708616605,2.52984,0.73787,2.63525,77.78,14.11,79.0494813392,135.64,2.52984,0.73787,2.63525,2.52984,0.73787,2.63525,0.0,0.0,0.0,135.45,80.58984,14.91787,81.9589235932,2.52984,0.73787,2.63525,78.06,14.18,79.3374816843,132.01,81.67984,15.10787,83.0652996044,2.52984,0.73787,2.63525,79.15,14.37,80.4438897617,132.01
2019-06-22 07:30:00,84.9948,12.64765,85.9306643612,3.4548,1.00765,3.59875,81.54,11.64,82.3666267368,134.8,3.4548,1.00765,3.59875,3.4548,1.00765,3.59875,0.0,0.0,0.0,134.95,85.2948,12.71765,86.2377036369,3.4548,1.00765,3.59875,81.84,11.71,82.673512687,131.22,86.4648,12.86765,87.4170352709,3.4548,1.00765,3.59875,83.01,11.86,83.8529647657,131.22
2019-06-22 08:00:00,88.43344,10.67517,89.0754318809,4.30344,1.2551700000000001,4.48275,84.13,9.42,84.6557340054,134.02,4.30344,1.2551700000000001,4.48275,4.30344,1.2551700000000001,4.48275,0.0,0.0,0.0,134.44,88.76344,10.75517,89.4126499012,4.30344,1.2551700000000001,4.48275,84.46,9.5,84.9925973247,130.47,89.95344,10.88517,90.6096479066,4.30344,1.2551700000000001,4.48275,85.65,9.63,86.1896710749,130.47
2019-06-22 08:30:00,93.49272,7.57621,93.7991879014,4.75272,1.3862100000000002,4.95075,88.74,6.19,88.9556277028,132.98,4.75272,1.3862100000000002,4.95075,4.75272,1.3862100000000002,4.95075,0.0,0.0,0.0,133.8,93.85272,7.66621,94.1653005473,4.75272,1.3862100000000002,4.95075,89.1,6.28,89.3210411941,129.46,95.12272,7.73621,95.4367895801,4.75272,1.3862100000000002,4.95075,90.37,6.35,90.5928220115,129.46
2019-06-22 09:00:00,95.966,5.82175,96.1424252298,6.246,1.8217500000000002,6.50625,89.72,4.0,89.8091220311,132.48,6.246,1.8217500000000002,6.50625,6.246,1.8217500000000002,6.50625,0.0,0.0,0.0,133.55,96.336,5.91175,96.5172196246,6.246,1.8217500000000002,6.50625,90.09,4.09,90.182793259,128.99,97.586,5.97175,97.7685491048,6.246,1.8217500000000002,6.50625,91.34,4.15,91.4342282737,128.99
2019-06-22 09:30:00,96.48408,11.03494,97.1130660326,7.59408,2.21494,7.9105,88.89,8.82,89.3265050251,132.66,7.59408,2.21494,7.9105,7.59408,2.21494,7.9105,0.0,0.0,0.0,133.35,98.18408,9.84494,98.6764227617,7.59408,2.21494,7.9105,90.59,7.63,90.9107529394,129.15,99.45408,9.96494,99.9520587975,7.59408,2.21494,7.9105,91.86,7.75,92.1863444334,129.15
2019-06-22 10:00:00,94.88368,12.36274,95.6856837288,8.68368,2.53274,9.0455,86.2,9.83,86.7586819863,132.81,8.68368,2.53274,9.0455,8.68368,2.53274,9.0455,0.0,0.0,0.0,133.46,96.68368,10.35274,97.2363779861,8.68368,2.53274,9.0455,88.0,7.82,88.3467735687,129.31,97.89368,10.44274,98.4490904105,8.68368,2.53274,9.0455,89.21,7.91,89.559992184,129.31
2019-06-22 10:30:00,95.17416,11.16288,95.826565323,8.92416,2.60288,9.296,86.25,8.56,86.6737336221,132.57,8.92416,2.60288,9.296,8.92416,2.60288,9.296,0.0,0.0,0.0,133.08,96.75416,8.97288,97.1693369989,8.92416,2.60288,9.296,87.83,6.37,88.0606938424,129.08,98.04416,9.27288,98.4816917686,8.92416,2.60288,9.296,89.12,6.67,89.3692525425,129.08
2019-06-22 11:00:00,97.84376,2.69943,97.8809904591,8.36376,2.43943,8.712250000000001,89.48,0.26,89.4803777372,133.41,8.36376,2.43943,8.712250000000001,8.36376,2.43943,8.712250000000001,0.0,0.0,0.0,132.99,98.50376,2.68943,98.5404676661,8.36376,2.43943,8.712250000000001,90.14,0.25,90.1403466823,129.88,99.76376,2.68943,99.8000042238,8.36376,2.43943,8.712250000000001,91.4,0.25,91.4003419031,129.88
2019-06-22 11:30:00,98.92864,2.58502,98.9624077145,8.10864,2.36502,8.4465,90.82,0.22,90.8202664607,133.68,8.10864,2.36502,8.4465,8.10864,2.36502,8.4465,0.0,0.0,0.0,133.22,99.58864,2.90502,99.6310009899,8.10864,2.36502,8.4465,91.48,0.54,91.4815937771,130.14,100.87864,2.91502,100.9207478661,8.10864,2.36502,8.4465,92.77,0.55,92.7716303619,130.14
2019-06-22 12:00:00,98.24424,3.99832,98.3255676617,9.83424,2.86832,10.244,88.41,1.13,88.4172211733,134.07,9.83424,2.86832,10.244,9.83424,2.86832,10.244,0.0,0.0,0.0,133.44,98.88424,4.38832,98.981565318,9.83424,2.86832,10.244,89.05,1.52,89.0629715426,130.52,100.10424,4.40832,100.2012582316,9.83424,2.86832,10.244,90.27,1.54,90.2831351915,130.52
2019-06-22 12:30:00,93.76664,4.95277,93.8973519731,8.30664,2.42277,8.65275,85.46,2.5300000000000002,85.4974414822,134.38,8.30664,2.42277,8.65275,8.30664,2.42277,8.65275,0.0,0.0,0.0,133.57,94.37664,5.36277,94.5288817228,8.30664,2.42277,8.65275,86.07,2.94,86.1201979793,130.83,95.56664,5.39277,95.7186745059,8.30664,2.42277,8.65275,87.26,2.9699999999999998,87.3105291474,130.83
2019-06-22 13:00:00,91.58648,4.79314,91.7118177219,9.09648,2.65314,9.4755,82.49,2.14,82.5177538473,134.52,9.09648,2.65314,9.4755,9.09648,2.65314,9.4755,0.0,0.0,0.0,133.73,92.16648,5.17314,92.3115453941,9.09648,2.65314,9.4755,83.07,2.52,83.1082143954,130.97,93.34648,5.22314,93.4924944573,9.09648,2.65314,9.4755,84.25,2.5700000000000003,84.2891891051,130.97
2019-06-22 13:30:00,88.82344,7.30892,89.1236433557,9.01344,2.62892,9.389,79.81,4.68,79.9470981337,135.55,9.01344,2.62892,9.389,9.01344,2.62892,9.389,0.0,0.0,0.0,134.43,89.38344,7.70892,89.7152539639,9.01344,2.62892,9.389,80.37,5.08,80.5303874323,131.97,90.48344,7.77892,90.817203825,9.01344,2.62892,9.389,81.47,5.15,81.6326123556,131.97
2019-06-22 14:00:00,87.71536,8.03698,88.0827873506,9.07536,2.64698,9.4535,78.64,5.39,78.8244993641,135.94,9.07536,2.64698,9.4535,9.07536,2.64698,9.4535,0.0,0.0,0.0,134.75,88.25536,8.43698,88.6577193495,9.07536,2.64698,9.4535,79.18,5.79,79.3914132637,132.37,89.36536,8.51698,89.7702986307,9.07536,2.64698,9.4535,80.29,5.87,80.5042918111,132.37
2019-06-22 14:30:00,84.92688,8.46409,85.3476172255,8.99688,2.62409,9.37175,75.93,5.84,76.1542546415,136.31,8.99688,2.62409,9.37175,8.99688,2.62409,9.37175,0.0,0.0,0.0,135.03,85.44688,8.84409,85.9033598276,8.99688,2.62409,9.37175,76.45,6.22,76.7026133844,132.73,86.50688,8.93409,86.9669951847,8.99688,2.62409,9.37175,77.51,6.31,77.766420774,132.73
2019-06-22 15:00:00,85.00312,8.92341,85.4702150212,9.30312,2.71341,9.69075,75.7,6.21,75.9542895431,136.44,9.30312,2.71341,9.69075,9.30312,2.71341,9.69075,0.0,0.0,0.0,135.11,85.51312,9.32341,86.0198794824,9.30312,2.71341,9.69075,76.21,6.61,76.4961188558,132.84,86.60312,9.41341,87.1132176054,9.30312,2.71341,9.69075,77.3,6.7,77.5898189198,132.84
2019-06-22 15:30:00,85.50464,9.28177,86.006945742,8.71464,2.54177,9.07775,76.79,6.74,77.0852236165,136.64,8.71464,2.54177,9.07775,8.71464,2.54177,9.07775,0.0,0.0,0.0,135.25,86.03464,9.68177,86.5776873696,8.71464,2.54177,9.07775,77.32,7.14,77.6489665095,133.04,87.10464,9.77177,87.651045621,8.71464,2.54177,9.07775,78.39,7.23,78.722709557,133.04
2019-06-22 16:00:00,86.60024,9.36882,87.1055472186,7.47024,2.17882,7.7815,79.13,7.19,79.4559815244,136.62,7.47024,2.17882,7.7815,7.47024,2.17882,7.7815,0.0,0.0,0.0,135.2,87.13024,9.77882,87.6772721009,7.47024,2.17882,7.7815,79.66,7.6,80.0217195516,133.02,88.27024,9.89882,88.8235436529,7.47024,2.17882,7.7815,80.8,7.72,81.1679641238,133.02
2019-06-22 16:30:00,87.5044,9.9717,88.0707375934,8.2344,2.4017,8.5775,79.27,7.57,79.6306335527,136.46,8.2344,2.4017,8.5775,8.2344,2.4017,8.5775,0.0,0.0,0.0,135.0,88.0444,10.4017,88.6567072152,8.2344,2.4017,8.5775,79.81,8.0,80.2099501309,132.88,89.1544,10.5017,89.7707788885,8.2344,2.4017,8.5775,80.92,8.1,81.3243899455,132.88
2019-06-22 17:00:00,90.76336,9.83473,91.2946298128,7.11336,2.07473,7.40975,83.65,7.76,84.0091667617,136.26,7.11336,2.07473,7.40975,7.11336,2.07473,7.40975,0.0,0.0,0.0,134.83,91.34336,10.26473,91.918301214,7.11336,2.07473,7.40975,84.23,8.19,84.6272355687,132.7,92.53336,10.38473,93.114259542,7.11336,2.07473,7.40975,85.42,8.31,85.8232631633,132.7
