Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-22 17:30:00,94.19992,9.44081,94.6718216866,5.41992,1.58081,5.64575,88.78,7.86,89.1272573347,135.92,5.41992,1.58081,5.64575,5.41992,1.58081,5.64575,0.0,0.0,0.0,134.53,94.81992,9.91081,95.336464082,5.41992,1.58081,5.64575,89.4,8.33,89.7872424123,132.36,96.06992,10.02081,96.5911287948,5.41992,1.58081,5.64575,90.65,8.44,91.042056765,132.36
2019-06-22 18:00:00,96.84824,9.29532,97.2932914697,5.05824,1.47532,5.269,91.79,7.82,92.1225081074,135.68,5.05824,1.47532,5.269,5.05824,1.47532,5.269,0.0,0.0,0.0,134.32,97.48824,9.77532,97.9771086499,5.05824,1.47532,5.269,92.43,8.3,92.801912157,132.14,98.78824,9.89532,99.2825952531,5.05824,1.47532,5.269,93.73,8.42,94.1074348816,132.14
2019-06-22 18:30:00,96.07256,10.24158,96.6169071428,4.22256,1.2315800000000001,4.3985,91.85,9.01,92.2908587023,136.05,4.22256,1.2315800000000001,4.3985,4.22256,1.2315800000000001,4.3985,0.0,0.0,0.0,134.54,96.71256,10.73158,97.3061461114,4.22256,1.2315800000000001,4.3985,92.49,9.5,92.9766104996,132.52,98.02256,10.85158,98.621392494,4.22256,1.2315800000000001,4.3985,93.8,9.62,94.2920166292,132.52
2019-06-22 19:00:00,96.63544,10.52242,97.2066334498,3.7454400000000003,1.09242,3.9015,92.89,9.43,93.3674300814,135.99,3.7454400000000003,1.09242,3.9015,3.7454400000000003,1.09242,3.9015,0.0,0.0,0.0,134.47,97.27544,11.02242,97.897931387,3.7454400000000003,1.09242,3.9015,93.53,9.93,94.0556526744,132.47,98.57544,11.162420000000001,99.2054282358,3.7454400000000003,1.09242,3.9015,94.83,10.07,95.3631679423,132.47
2019-06-22 19:30:00,95.65232,11.05401,96.2889269774,2.72232,0.7940100000000001,2.83575,92.93,10.26,93.4946656232,135.39,2.72232,0.7940100000000001,2.83575,2.72232,0.7940100000000001,2.83575,0.0,0.0,0.0,133.76,96.28232,11.55401,96.9730905544,2.72232,0.7940100000000001,2.83575,93.56,10.76,94.1767020021,131.89,97.60232,11.70401,98.301560107,2.72232,0.7940100000000001,2.83575,94.88,10.91,95.5051961937,131.89
2019-06-22 20:00:00,95.10208,11.01769,95.7381591282,2.15208,0.6276900000000001,2.24175,92.95,10.39,93.5288971388,133.37,2.15208,0.6276900000000001,2.24175,2.15208,0.6276900000000001,2.24175,0.0,0.0,0.0,131.75,95.73208,11.51769,96.4224472001,2.15208,0.6276900000000001,2.24175,93.58,10.89,94.2115093818,129.96,97.04208,11.67769,97.7421799146,2.15208,0.6276900000000001,2.24175,94.89,11.05,95.5312231681,129.96
2019-06-22 20:30:00,94.70368,11.23274,95.3675073253,1.96368,0.57274,2.0455,92.74,10.66,93.3506464895,133.37,1.96368,0.57274,2.0455,1.96368,0.57274,2.0455,0.0,0.0,0.0,131.69,95.33368,11.73274,96.05294233,1.96368,0.57274,2.0455,93.37,11.16,94.0345814049,129.94,96.63368,11.88274,97.3615304946,1.96368,0.57274,2.0455,94.67,11.31,95.3431958768,129.94
2019-06-22 21:00:00,94.78184,11.35387,95.4594550464,1.76184,0.51387,1.83525,93.02,10.84,93.6494847824,133.67,1.76184,0.51387,1.83525,1.76184,0.51387,1.83525,0.0,0.0,0.0,131.98,95.42184,11.85387,96.1553003373,1.76184,0.51387,1.83525,93.66,11.34,94.344004579,130.24,96.72184,12.01387,97.4651086562,1.76184,0.51387,1.83525,94.96,11.5,95.6538112152,130.24
2019-06-22 21:30:00,94.35056,12.22308,95.1390133279,1.69056,0.49308,1.7610000000000001,92.66,11.73,93.39951017,133.95,1.69056,0.49308,1.7610000000000001,1.69056,0.49308,1.7610000000000001,0.0,0.0,0.0,132.16,94.97056,12.74308,95.8216747641,1.69056,0.49308,1.7610000000000001,93.28,12.25,94.0809273976,130.51,96.28056,12.91308,97.1426470146,1.69056,0.49308,1.7610000000000001,94.59,12.42,95.4019103582,130.51
2019-06-22 22:00:00,94.93288,11.78334,95.6613757305,1.62288,0.47334000000000004,1.6905000000000001,93.31,11.31,93.9929369687,133.68,1.62288,0.47334000000000004,1.6905000000000001,1.62288,0.47334000000000004,1.6905000000000001,0.0,0.0,0.0,131.95,95.57288,12.28334,96.3589945623,1.62288,0.47334000000000004,1.6905000000000001,93.95,11.81,94.6893795523,130.24,96.90288,12.45334,97.6998148895,1.62288,0.47334000000000004,1.6905000000000001,95.28,11.98,96.030197334,130.24
2019-06-22 22:30:00,94.26272,12.28871,95.0603638498,1.57272,0.45871000000000006,1.6382500000000002,92.69,11.83,93.4418803321,133.96,1.57272,0.45871000000000006,1.6382500000000002,1.57272,0.45871000000000006,1.6382500000000002,0.0,0.0,0.0,132.17,94.89272,12.79871,95.7519466469,1.57272,0.45871000000000006,1.6382500000000002,93.32,12.34,94.1323430071,130.51,96.18272,12.96871,97.0530940551,1.57272,0.45871000000000006,1.6382500000000002,94.61,12.51,95.433496216,130.51
2019-06-22 23:00:00,90.26208,13.66144,91.2900762887,1.58208,0.46144,1.6480000000000001,88.68,13.2,89.6570264954,134.74,1.58208,0.46144,1.6480000000000001,1.58208,0.46144,1.6480000000000001,0.0,0.0,0.0,132.76,90.86208,14.18144,91.9621162349,1.58208,0.46144,1.6480000000000001,89.28,13.72,90.3280510141,131.27,92.09208,14.37144,93.2067030122,1.58208,0.46144,1.6480000000000001,90.51,13.91,91.5726389267,131.27
2019-06-22 23:30:00,85.46952,15.20861,86.812099774,1.4695200000000002,0.42861000000000005,1.53075,84.0,14.78,85.2903769484,134.87,1.4695200000000002,0.42861000000000005,1.53075,1.4695200000000002,0.42861000000000005,1.53075,0.0,0.0,0.0,132.66,86.00952,15.69861,87.430451712,1.4695200000000002,0.42861000000000005,1.53075,84.54,15.27,85.9080002095,131.39,87.18952,15.91861,88.6307764953,1.4695200000000002,0.42861000000000005,1.53075,85.72,15.49,87.1083147581,131.39
2019-06-23 00:00:00,81.56448,16.07589,83.133619174,1.49448,0.43589000000000006,1.55675,80.07,15.64,81.5831753488,135.81,1.49448,0.43589000000000006,1.55675,1.49448,0.43589000000000006,1.55675,0.0,0.0,0.0,133.45,82.08448,16.55589,83.7374429426,1.49448,0.43589000000000006,1.55675,80.59,16.12,82.1863887758,132.29,83.19448,16.78589,84.8710056825,1.49448,0.43589000000000006,1.55675,81.7,16.35,83.3199405905,132.29
2019-06-23 00:30:00,77.79608,21.26219,80.6493074177,1.51608,0.44219,1.57925,76.28,20.82,79.0702902486,137.09,1.51608,0.44219,1.57925,1.51608,0.44219,1.57925,0.0,0.0,0.0,134.73,77.95608,16.31219,79.6444470855,1.51608,0.44219,1.57925,76.44,15.87,78.0700358652,133.51,78.99608,16.51219,80.7033647004,1.51608,0.44219,1.57925,77.48,16.07,79.1289788889,133.51
2019-06-23 01:00:00,75.43672,31.37196,81.700052623,1.44672,0.42196000000000006,1.5070000000000001,73.99,30.95,80.2023852513,137.04,1.44672,0.42196000000000006,1.5070000000000001,1.44672,0.42196000000000006,1.5070000000000001,0.0,0.0,0.0,135.07,74.73672,12.61196,75.7933958297,1.44672,0.42196000000000006,1.5070000000000001,73.29,12.19,74.2968384253,133.47,75.76672,12.79196,76.8389881518,1.44672,0.42196000000000006,1.5070000000000001,74.32,12.37,75.3424136858,133.47
2019-06-23 01:30:00,74.6564,31.64895,81.0878171926,1.4364,0.41895000000000004,1.49625,73.22,31.23,79.6020181905,137.25,1.4364,0.41895000000000004,1.49625,1.4364,0.41895000000000004,1.49625,0.0,0.0,0.0,135.24,73.9764,12.82895,75.0805548399,1.4364,0.41895000000000004,1.49625,72.54,12.41,73.5938835774,133.67,74.9764,12.99895,76.0948963996,1.4364,0.41895000000000004,1.49625,73.54,12.58,74.608230109,133.67
2019-06-23 02:00:00,73.70952,25.73861,78.0741274902,1.4695200000000002,0.42861000000000005,1.53075,72.24,25.31,76.5455008475,136.93,1.4695200000000002,0.42861000000000005,1.53075,1.4695200000000002,0.42861000000000005,1.53075,0.0,0.0,0.0,135.53,73.50952,16.97861,75.444832349,1.4695200000000002,0.42861000000000005,1.53075,72.04,16.55,73.9166023299,133.36,74.49952,16.57861,76.3218762201,1.4695200000000002,0.42861000000000005,1.53075,73.03,16.15,74.7944075449,133.36
2019-06-23 02:30:00,71.79832,19.89076,74.5026247068,1.40832,0.41076,1.467,70.39,19.48,73.0357617883,136.42,1.40832,0.41076,1.467,1.40832,0.41076,1.467,0.0,0.0,0.0,135.62,72.01832,19.94076,74.7279888997,1.40832,0.41076,1.467,70.61,19.53,73.2611288474,132.87,73.00832,20.22076,75.7568077746,1.40832,0.41076,1.467,71.6,19.81,74.2899461569,132.87
2019-06-23 03:00:00,70.26944,20.27067,73.1347677932,1.33944,0.39067,1.39525,68.93,19.88,71.7395239739,136.79,1.33944,0.39067,1.39525,1.33944,0.39067,1.39525,0.0,0.0,0.0,135.94,70.47944,20.32067,73.3503993988,1.33944,0.39067,1.39525,69.14,19.93,71.9551561738,133.22,71.43944,20.60067,74.3503946994,1.33944,0.39067,1.39525,70.1,20.21,72.9551512917,133.22
2019-06-23 03:30:00,69.11832,20.66826,72.1423532403,1.46832,0.42826000000000003,1.5295,67.65,20.24,70.6128890501,136.67,1.46832,0.42826000000000003,1.5295,1.46832,0.42826000000000003,1.5295,0.0,0.0,0.0,135.77,69.30832,20.70826,72.3358504025,1.46832,0.42826000000000003,1.5295,67.84,20.28,70.806383893,133.1,70.25832,20.98826,73.3262475997,1.46832,0.42826000000000003,1.5295,68.79,20.56,71.7967805685,133.1
2019-06-23 04:00:00,68.37728,20.74254,71.4542188107,1.51728,0.44254000000000004,1.5805,66.86,20.3,69.8738119756,136.82,1.51728,0.44254000000000004,1.5805,1.51728,0.44254000000000004,1.5805,0.0,0.0,0.0,135.91,68.58728,20.78254,71.6667911006,1.51728,0.44254000000000004,1.5805,67.07,20.34,70.0863788478,133.24,69.51728,21.06254,72.638025922,1.51728,0.44254000000000004,1.5805,68.0,20.62,71.0576132445,133.24
2019-06-23 04:30:00,67.81304,20.90922,70.9633981363,1.40304,0.40922000000000003,1.4615,66.41,20.5,69.502072631,136.91,1.40304,0.40922000000000003,1.4615,1.40304,0.40922000000000003,1.4615,0.0,0.0,0.0,135.98,68.02304,20.94922,71.1758652174,1.40304,0.40922000000000003,1.4615,66.62,20.54,69.714532201,133.32,68.94304,21.22922,72.1375252296,1.40304,0.40922000000000003,1.4615,67.54,20.82,70.676191182,133.32
2019-06-23 05:00:00,66.12656,20.82733,69.3289233463,1.39656,0.40733,1.45475,64.73,20.42,67.8745114163,137.03,1.39656,0.40733,1.45475,1.39656,0.40733,1.45475,0.0,0.0,0.0,136.1,66.31656,20.86733,69.5221661887,1.39656,0.40733,1.45475,64.92,20.46,68.0677456656,133.41,67.22656,21.14733,70.4742501596,1.39656,0.40733,1.45475,65.83,20.74,69.0198268616,133.41
2019-06-23 05:30:00,66.12056,21.05933,69.3932549659,1.5405600000000002,0.44933000000000006,1.6047500000000001,64.58,20.61,67.7889998451,137.14,1.5405600000000002,0.44933000000000006,1.6047500000000001,1.5405600000000002,0.44933000000000006,1.6047500000000001,0.0,0.0,0.0,136.18,66.31056,21.08933,69.5834046836,1.5405600000000002,0.44933000000000006,1.6047500000000001,64.77,20.64,67.9791328277,133.52,67.22056,21.37933,70.5384961419,1.5405600000000002,0.44933000000000006,1.6047500000000001,65.68,20.93,68.9342244462,133.52
2019-06-23 06:00:00,66.68752,20.71386,69.8304326197,1.7275200000000002,0.5038600000000001,1.7995,64.96,20.21,68.0312112196,137.14,1.7275200000000002,0.5038600000000001,1.7995,1.7275200000000002,0.5038600000000001,1.7995,0.0,0.0,0.0,136.25,66.87752,20.75386,70.0237487303,1.7275200000000002,0.5038600000000001,1.7995,65.15,20.25,68.2245190529,133.52,67.79752,21.02386,70.9824373169,1.7275200000000002,0.5038600000000001,1.7995,66.07,20.52,69.1832009956,133.52
2019-06-23 06:30:00,68.38016,20.41713,71.3631941484,2.15016,0.6271300000000001,2.23975,66.23,19.79,69.1234909419,137.24,2.15016,0.6271300000000001,2.23975,2.15016,0.6271300000000001,2.23975,0.0,0.0,0.0,136.39,68.58016,20.44713,71.5634227162,2.15016,0.6271300000000001,2.23975,66.43,19.82,69.3237138359,133.62,69.51016,20.71713,72.5317986725,2.15016,0.6271300000000001,2.23975,67.36,20.09,70.2920884595,133.62
2019-06-23 07:00:00,70.09008,19.45419,72.7398434351,2.62008,0.76419,2.72925,67.47,18.69,70.0108348758,136.94,2.62008,0.76419,2.72925,2.62008,0.76419,2.72925,0.0,0.0,0.0,136.23,70.30008,19.49419,72.952893649,2.62008,0.76419,2.72925,67.68,18.73,70.2238940817,133.32,71.25008,19.74419,73.9351536061,2.62008,0.76419,2.72925,68.63,18.98,71.2061605481,133.32
2019-06-23 07:30:00,73.02184,18.55387,75.3421210809,3.20184,0.9338700000000001,3.3352500000000003,69.82,17.62,72.0090049924,136.58,3.20184,0.9338700000000001,3.3352500000000003,3.20184,0.9338700000000001,3.3352500000000003,0.0,0.0,0.0,135.98,73.24184,18.59387,75.5651978636,3.20184,0.9338700000000001,3.3352500000000003,70.04,17.66,72.2321064347,132.96,74.24184,18.83387,76.5935079871,3.20184,0.9338700000000001,3.3352500000000003,71.04,17.9,73.2604367991,132.96
2019-06-23 08:00:00,76.10152,17.62336,78.1154540664,3.85152,1.12336,4.012,72.25,16.5,74.1101376331,135.89,3.85152,1.12336,4.012,3.85152,1.12336,4.012,0.0,0.0,0.0,135.44,76.34152,17.66336,78.3582922376,3.85152,1.12336,4.012,72.49,16.54,74.353020786,132.3,77.36152,17.88336,79.4016331167,3.85152,1.12336,4.012,73.51,16.76,75.3964037604,132.3
2019-06-23 08:30:00,80.99776,16.31768,82.6250797615,4.03776,1.17768,4.206,76.96,15.14,78.4350763371,135.71,4.03776,1.17768,4.206,4.03776,1.17768,4.206,0.0,0.0,0.0,135.44,81.25776,16.36768,82.8898335672,4.03776,1.17768,4.206,77.22,15.19,78.6998379922,132.14,82.35776,16.57768,84.009642937,4.03776,1.17768,4.206,78.32,15.4,79.8196867947,132.14
2019-06-23 09:00:00,85.41416,14.06913,86.5651150722,4.21416,1.22913,4.38975,81.2,12.84,82.2089143585,134.86,4.21416,1.22913,4.38975,4.21416,1.22913,4.38975,0.0,0.0,0.0,134.88,85.70416,14.14913,86.864267228,4.21416,1.22913,4.38975,81.49,12.92,82.5078572016,131.32,86.87416,14.32913,88.0479621698,4.21416,1.22913,4.38975,82.66,13.1,83.6916100932,131.32
2019-06-23 09:30:00,89.3872,12.374600000000001,90.2396933118,5.4672,1.5946,5.695,83.92,10.78,84.609543197,134.03,5.4672,1.5946,5.695,5.4672,1.5946,5.695,0.0,0.0,0.0,134.29,89.6972,12.4446,90.5563678435,5.4672,1.5946,5.695,84.23,10.85,84.9259406777,130.51,90.8772,12.5946,91.7457869823,5.4672,1.5946,5.695,85.41,11.0,86.1154347373,130.51
2019-06-23 10:00:00,91.94216,11.44688,92.6519932176,6.57216,1.91688,6.846,85.37,9.53,85.90027823,134.51,6.57216,1.91688,6.846,6.57216,1.91688,6.846,0.0,0.0,0.0,134.91,92.26216,11.52688,92.9794339109,6.57216,1.91688,6.846,85.69,9.61,86.2271894474,130.97,93.47216,11.65688,94.1962183232,6.57216,1.91688,6.846,86.9,9.74,87.4441398837,130.97
2019-06-23 10:30:00,92.84928,10.64604,93.4576212205,7.04928,2.05604,7.343,85.8,8.59,86.2289284405,134.19,7.04928,2.05604,7.343,7.04928,2.05604,7.343,0.0,0.0,0.0,134.69,93.16928,10.70604,93.7823758933,7.04928,2.05604,7.343,86.12,8.65,86.5533182495,130.67,94.37928,10.82604,94.9981664844,7.04928,2.05604,7.343,87.33,8.77,87.7692531585,130.67
2019-06-23 11:00:00,91.84704,9.95747,92.3852259052,8.59704,2.50747,8.95525,83.25,7.45,83.5826836133,133.82,8.59704,2.50747,8.95525,8.59704,2.50747,8.95525,0.0,0.0,0.0,134.41,92.15704,10.02747,92.7009718189,8.59704,2.50747,8.95525,83.56,7.52,83.8976996109,130.31,93.30704,10.11747,93.8539658872,8.59704,2.50747,8.95525,84.71,7.61,85.0511387343,130.31
2019-06-23 11:30:00,88.34608,8.23719,88.7292575787,9.79608,2.85719,10.20425,78.55,5.38,78.7340263165,133.11,9.79608,2.85719,10.20425,9.79608,2.85719,10.20425,0.0,0.0,0.0,133.88,88.63608,8.25719,89.0198621908,9.79608,2.85719,10.20425,78.84,5.4,79.0247151213,129.62,89.75608,8.33719,90.1424574441,9.79608,2.85719,10.20425,79.96,5.48,80.1475639056,129.62
2019-06-23 12:00:00,92.37856,7.11708,92.652313384,6.53856,1.90708,6.811,85.84,5.21,85.997963348,132.85,6.53856,1.90708,6.811,6.53856,1.90708,6.811,0.0,0.0,0.0,133.72,92.68856,7.17708,92.9660133178,6.53856,1.90708,6.811,86.15,5.27,86.3110386915,129.38,93.93856,7.25708,94.2184603196,6.53856,1.90708,6.811,87.4,5.35,87.5635911781,129.38
2019-06-23 12:30:00,97.60904,6.72847,97.8406714933,4.82904,1.40847,5.03025,92.78,5.32,92.9323990866,132.5,4.82904,1.40847,5.03025,4.82904,1.40847,5.03025,0.0,0.0,0.0,133.37,98.28904,7.25847,98.5566881082,4.82904,1.40847,5.03025,93.46,5.85,93.6429073662,129.04,99.61904,7.35847,99.8904410405,4.82904,1.40847,5.03025,94.79,5.95,94.9765581604,129.04
2019-06-23 13:00:00,98.13168,8.63674,98.5110140921,5.13168,1.49674,5.3455,93.0,7.14,93.2736811753,133.23,5.13168,1.49674,5.3455,5.13168,1.49674,5.3455,0.0,0.0,0.0,133.56,100.08168,12.26674,100.8306281933,5.13168,1.49674,5.3455,94.95,10.77,95.5588583021,129.73,101.40168,12.41674,102.1590727202,5.13168,1.49674,5.3455,96.27,10.92,96.8873536639,129.73
2019-06-23 13:30:00,93.06128,8.29329,93.4300834542,6.73128,1.9632900000000002,7.01175,86.33,6.33,86.5617571448,133.94,6.73128,1.9632900000000002,7.01175,6.73128,1.9632900000000002,7.01175,0.0,0.0,0.0,134.1,94.83128,13.68329,95.8133815897,6.73128,1.9632900000000002,7.01175,88.1,11.72,88.8761407803,130.44,96.05128,13.85329,97.0451546109,6.73128,1.9632900000000002,7.01175,89.32,11.89,90.1079047587,130.44
2019-06-23 14:00:00,90.8044,8.4442,91.1961817896,8.1744,2.3842,8.515,82.63,6.06,82.8519191087,134.12,8.1744,2.3842,8.515,8.1744,2.3842,8.515,0.0,0.0,0.0,134.23,92.4744,14.4242,93.5925862502,8.1744,2.3842,8.515,84.3,12.04,85.1554554917,130.63,93.6644,14.5842,94.7930309516,8.1744,2.3842,8.515,85.49,12.2,86.3561236972,130.63
2019-06-23 14:30:00,91.72904,7.10472,92.003770714,7.31904,2.13472,7.624,84.41,4.97,84.5561884193,134.39,7.31904,2.13472,7.624,7.31904,2.13472,7.624,0.0,0.0,0.0,134.36,93.42904,15.36472,94.6840014786,7.31904,2.13472,7.624,86.11,13.23,87.1204051873,130.88,94.63904,15.56472,95.9104186249,7.31904,2.13472,7.624,87.32,13.43,88.3467447052,130.88
2019-06-23 15:00:00,93.12736,6.51048,93.3546545728,5.2473600000000005,1.53048,5.466,87.88,4.98,88.0209906784,134.31,5.2473600000000005,1.53048,5.466,5.2473600000000005,1.53048,5.466,0.0,0.0,0.0,134.3,94.92736,14.76048,96.0680771453,5.2473600000000005,1.53048,5.466,89.68,13.23,90.6506221711,130.79,96.20736,14.95048,97.3620715186,5.2473600000000005,1.53048,5.466,90.96,13.42,91.9446463912,130.79
2019-06-23 15:30:00,96.93888,6.23259,97.1390324934,4.32888,1.26259,4.50925,92.61,4.97,92.7432639063,134.38,4.32888,1.26259,4.50925,4.32888,1.26259,4.50925,0.0,0.0,0.0,134.43,98.84888,14.52259,99.9099929815,4.32888,1.26259,4.50925,94.52,13.26,95.4455761154,130.88,100.16888,14.72259,101.2450451961,4.32888,1.26259,4.50925,95.84,13.46,96.780562098,130.88
2019-06-23 16:00:00,97.74648,5.78689,97.9176309367,3.9664800000000002,1.15689,4.13175,93.78,4.63,93.894223997,134.11,3.9664800000000002,1.15689,4.13175,3.9664800000000002,1.15689,4.13175,0.0,0.0,0.0,134.15,99.68648,14.726890000000001,100.7684255303,3.9664800000000002,1.15689,4.13175,95.72,13.57,96.677108459,130.63,101.04648,14.91689,102.1415915661,3.9664800000000002,1.15689,4.13175,97.08,13.76,98.050313615,130.63
2019-06-23 16:30:00,99.9552,5.5036000000000005,100.1066012808,3.7152000000000003,1.0836000000000001,3.87,96.24,4.42,96.3414448719,133.97,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,134.01,101.9552,14.8136,103.0257518876,3.7152000000000003,1.0836000000000001,3.87,98.24,13.73,99.1948108522,130.52,103.3452,15.0136,104.4300653452,3.7152000000000003,1.0836000000000001,3.87,99.63,13.93,100.5991143102,130.52
2019-06-23 17:00:00,102.09632,5.70351,102.2555063743,3.40632,0.9935100000000001,3.54825,98.69,4.71,98.8023289199,133.52,3.40632,0.9935100000000001,3.54825,3.40632,0.9935100000000001,3.54825,0.0,0.0,0.0,133.64,104.16632,14.35351,105.1505847424,3.40632,0.9935100000000001,3.54825,100.76,13.36,101.6418575194,130.08,105.58632,14.54351,106.5832287664,3.40632,0.9935100000000001,3.54825,102.18,13.55,103.0745113983,130.08
2019-06-23 17:30:00,104.27608,5.78969,104.4366859416,2.7760800000000003,0.80969,2.89175,101.5,4.98,101.6220960225,133.07,2.7760800000000003,0.80969,2.89175,2.7760800000000003,0.80969,2.89175,0.0,0.0,0.0,133.26,106.40608,13.80969,107.2984687629,2.7760800000000003,0.80969,2.89175,103.63,13.0,104.4422179964,129.65,107.87608,13.98969,108.7794101035,2.7760800000000003,0.80969,2.89175,105.1,13.18,105.9231910395,129.65
2019-06-23 18:00:00,106.05128,5.59579,106.1988081636,2.5912800000000002,0.7557900000000001,2.69925,103.46,4.84,103.57314903,132.96,2.5912800000000002,0.7557900000000001,2.69925,2.5912800000000002,0.7557900000000001,2.69925,0.0,0.0,0.0,133.17,108.23128,13.86579,109.1158563306,2.5912800000000002,0.7557900000000001,2.69925,105.64,13.11,106.450372005,129.56,109.71128,14.06579,110.6092736056,2.5912800000000002,0.7557900000000001,2.69925,107.12,13.31,107.9437376599,129.56
2019-06-23 18:30:00,104.88072,4.41896,104.9737711774,2.67072,0.7789600000000001,2.782,102.21,3.64,102.2747950377,132.73,2.67072,0.7789600000000001,2.782,2.67072,0.7789600000000001,2.782,0.0,0.0,0.0,132.78,107.04072,15.01896,108.0892450598,2.67072,0.7789600000000001,2.782,104.37,14.24,105.3369569524,129.34,108.49072,15.22896,109.5543588763,2.67072,0.7789600000000001,2.782,105.82,14.45,106.8020360293,129.34
2019-06-23 19:00:00,105.14264,4.72827,105.2489015779,2.46264,0.7182700000000001,2.56525,102.68,4.01,102.7582721731,132.76,2.46264,0.7182700000000001,2.56525,2.46264,0.7182700000000001,2.56525,0.0,0.0,0.0,132.86,107.30264,14.62827,108.2951653314,2.46264,0.7182700000000001,2.56525,104.84,13.91,105.7587523565,129.36,108.77264,14.81827,109.7773580405,2.46264,0.7182700000000001,2.56525,106.31,14.1,107.2409721142,129.36
2019-06-23 19:30:00,105.1224,4.52195,105.2196132551,2.1324,0.62195,2.22125,102.99,3.9,103.0638156678,133.26,2.1324,0.62195,2.22125,2.1324,0.62195,2.22125,0.0,0.0,0.0,133.35,107.2924,14.75195,108.3017965066,2.1324,0.62195,2.22125,105.16,14.13,106.1050540738,129.85,108.7724,14.95195,109.795244936,2.1324,0.62195,2.22125,106.64,14.33,107.5985060305,129.85
2019-06-23 20:00:00,103.43096,3.77403,103.4997912508,2.07096,0.6040300000000001,2.15725,101.36,3.17,101.409558228,133.43,2.07096,0.6040300000000001,2.15725,2.07096,0.6040300000000001,2.15725,0.0,0.0,0.0,133.35,105.54096,15.48403,106.6707524243,2.07096,0.6040300000000001,2.15725,103.47,14.88,104.5344694347,130.0,106.99096,15.70403,108.1373297246,2.07096,0.6040300000000001,2.15725,104.92,15.1,106.0010207498,130.0
2019-06-23 20:30:00,101.91872,3.35296,101.9738585482,1.99872,0.58296,2.082,99.92,2.77,99.9583878421,133.24,1.99872,0.58296,2.082,1.99872,0.58296,2.082,0.0,0.0,0.0,133.14,104.00872,15.84296,105.2084275027,1.99872,0.58296,2.082,102.01,15.26,103.1450808328,129.81,105.42872,16.07296,106.6468707652,1.99872,0.58296,2.082,103.43,15.49,104.5834833996,129.81
2019-06-23 21:00:00,99.82568,2.55999,99.8584995695,2.12568,0.61999,2.21425,97.7,1.94,97.7192591048,133.14,2.12568,0.61999,2.21425,2.12568,0.61999,2.21425,0.0,0.0,0.0,132.94,101.85568,16.69999,103.2156442322,2.12568,0.61999,2.21425,99.73,16.08,101.01801473,129.71,103.24568,16.93999,104.6261616416,2.12568,0.61999,2.21425,101.12,16.32,102.428496035,129.71
2019-06-23 21:30:00,99.26408,7.02869,99.5126125743,1.98408,0.57869,2.06675,97.28,6.45,97.4935941485,132.69,1.98408,0.57869,2.06675,1.98408,0.57869,2.06675,0.0,0.0,0.0,131.66,100.45408,13.39869,101.3437076604,1.98408,0.57869,2.06675,98.47,12.82,99.3010236604,129.28,101.88408,14.17869,102.8659370616,1.98408,0.57869,2.06675,99.9,13.6,100.8214758868,129.28
2019-06-23 22:00:00,98.1468,11.2324,98.7874544666,1.7568000000000001,0.5124000000000001,1.83,96.39,10.72,96.984279654,132.82,1.7568000000000001,0.5124000000000001,1.83,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,131.2,98.8168,11.7424,99.5120290216,1.7568000000000001,0.5124000000000001,1.83,97.06,11.23,97.7075048295,129.39,100.1468,11.9024,100.8516171214,1.7568000000000001,0.5124000000000001,1.83,98.39,11.39,99.0470807243,129.39
2019-06-23 22:30:00,94.91104,12.06197,95.6744304094,1.72104,0.50197,1.79275,93.19,11.56,93.9042581569,133.68,1.72104,0.50197,1.79275,1.72104,0.50197,1.79275,0.0,0.0,0.0,131.92,95.53104,12.55197,96.3521227289,1.72104,0.50197,1.79275,93.81,12.05,94.5807517416,130.22,96.84104,12.73197,97.6744085642,1.72104,0.50197,1.79275,95.12,12.23,95.9030098589,130.22
2019-06-23 23:00:00,89.57448,13.84464,90.6380798782,1.76448,0.5146400000000001,1.838,87.81,13.33,88.8160176995,134.81,1.76448,0.5146400000000001,1.838,1.76448,0.5146400000000001,1.838,0.0,0.0,0.0,132.79,90.15448,14.34464,91.2885478075,1.76448,0.5146400000000001,1.838,88.39,13.83,89.4654178999,131.3,91.37448,14.55464,92.5263915907,1.76448,0.5146400000000001,1.838,89.61,14.04,90.7032176938,131.3
2019-06-23 23:30:00,84.43992,15.22456,85.801441228,1.72992,0.50456,1.802,82.71,14.72,84.009657183,136.32,1.72992,0.50456,1.802,1.72992,0.50456,1.802,0.0,0.0,0.0,134.09,84.97992,15.69456,86.4170470266,1.72992,0.50456,1.802,83.25,15.19,84.6244562759,132.74,86.13992,15.92456,87.5995287019,1.72992,0.50456,1.802,84.41,15.42,85.806902403,132.74
2019-06-24 00:00:00,79.77464,16.84677,81.5340839561,1.87464,0.5467700000000001,1.95275,77.9,16.3,79.5870592496,136.82,1.87464,0.5467700000000001,1.95275,1.87464,0.5467700000000001,1.95275,0.0,0.0,0.0,134.37,80.27464,17.31677,82.1211808875,1.87464,0.5467700000000001,1.95275,78.4,16.77,80.1735174481,133.22,81.35464,17.566769999999998,83.2296152686,1.87464,0.5467700000000001,1.95275,79.48,17.02,81.2819217293,133.22
2019-06-24 00:30:00,76.48696,17.53703,78.4716666783,1.8069600000000001,0.52703,1.88225,74.68,17.01,76.5927052662,137.14,1.8069600000000001,0.52703,1.88225,1.8069600000000001,0.52703,1.88225,0.0,0.0,0.0,134.56,76.93696,18.00703,79.0161309067,1.8069600000000001,0.52703,1.88225,75.13,17.48,77.1366793426,133.52,77.98696,18.24703,80.0931959274,1.8069600000000001,0.52703,1.88225,76.18,17.72,78.2137507092,133.52
2019-06-24 01:00:00,74.60616,17.80263,76.7008001579,1.8261600000000002,0.53263,1.90225,72.78,17.27,74.8009445128,137.36,1.8261600000000002,0.53263,1.90225,1.8261600000000002,0.53263,1.90225,0.0,0.0,0.0,134.76,75.06616,18.25263,77.2533939647,1.8261600000000002,0.53263,1.90225,73.24,17.72,75.3531419385,133.73,76.08616,18.51263,78.3059462178,1.8261600000000002,0.53263,1.90225,74.26,17.98,76.4056804171,133.73
2019-06-24 01:30:00,74.60288,30.98209,80.7804407333,1.8928800000000001,0.5520900000000001,1.9717500000000001,72.71,30.43,78.8208665266,136.98,1.8928800000000001,0.5520900000000001,1.9717500000000001,1.8928800000000001,0.5520900000000001,1.9717500000000001,0.0,0.0,0.0,135.0,73.94288,12.53209,74.9973518363,1.8928800000000001,0.5520900000000001,1.9717500000000001,72.05,11.98,73.039187427,133.37,74.94288,12.68209,76.0083592078,1.8928800000000001,0.5520900000000001,1.9717500000000001,73.05,12.13,74.0502491556,133.37
2019-06-24 02:00:00,74.7496,30.79155,80.8431954562,1.7196,0.50155,1.7912500000000002,73.03,30.29,79.0624120553,137.03,1.7196,0.50155,1.7912500000000002,1.7196,0.50155,1.7912500000000002,0.0,0.0,0.0,135.1,74.0796,12.05155,75.0534942129,1.7196,0.50155,1.7912500000000002,72.36,11.55,73.2759994814,133.42,75.0796,12.21155,76.0662099066,1.7196,0.50155,1.7912500000000002,73.36,11.71,74.2887185244,133.42
2019-06-24 02:30:00,74.62864,30.71252,80.7012564524,1.68864,0.49252,1.759,72.94,30.22,78.9524667126,137.25,1.68864,0.49252,1.759,1.68864,0.49252,1.759,0.0,0.0,0.0,135.34,73.95864,11.91252,74.911871979,1.68864,0.49252,1.759,72.27,11.42,73.1667226272,133.63,74.95864,12.08252,75.9261812565,1.68864,0.49252,1.759,73.27,11.59,74.1810016109,133.63
2019-06-24 03:00:00,73.49576,31.01543,79.7720730335,1.59576,0.46543,1.66225,71.9,30.55,78.1211399046,137.53,1.59576,0.46543,1.66225,1.59576,0.46543,1.66225,0.0,0.0,0.0,135.58,72.83576,12.15543,73.8430931994,1.59576,0.46543,1.66225,71.24,11.69,72.1927537915,133.89,73.82576,12.30543,74.844281325,1.59576,0.46543,1.66225,72.23,11.84,73.1939785775,133.89
2019-06-24 03:30:00,73.03712,29.55666,78.790970601,1.49712,0.43666000000000005,1.5594999999999999,71.54,29.12,77.2395365082,137.53,1.49712,0.43666000000000005,1.5594999999999999,1.49712,0.43666000000000005,1.5594999999999999,0.0,0.0,0.0,135.74,72.50712,13.00666,73.6644802809,1.49712,0.43666000000000005,1.5594999999999999,71.01,12.57,72.1139722939,133.89,73.47712,12.56666,74.5440011473,1.49712,0.43666000000000005,1.5594999999999999,71.98,12.13,72.9949128364,133.89
2019-06-24 04:00:00,71.98128,18.46954,74.313044469,1.54128,0.44954000000000005,1.6055000000000001,70.44,18.02,72.7084176695,136.46,1.54128,0.44954000000000005,1.6055000000000001,1.54128,0.44954000000000005,1.6055000000000001,0.0,0.0,0.0,135.84,72.22128,18.51954,74.5579415398,1.54128,0.44954000000000005,1.6055000000000001,70.68,18.07,72.9533227482,132.87,73.20128,18.76954,75.569325956,1.54128,0.44954000000000005,1.6055000000000001,71.66,18.32,73.9647078004,132.87
2019-06-24 04:30:00,72.47272,18.11246,74.7017827863,1.48272,0.43246,1.5445,70.99,17.68,73.1584752438,136.37,1.48272,0.43246,1.5445,1.48272,0.43246,1.5445,0.0,0.0,0.0,135.77,72.71272,18.16246,74.9467451131,1.48272,0.43246,1.5445,71.23,17.73,73.4034454232,132.76,73.70272,18.42246,75.9702439633,1.48272,0.43246,1.5445,72.22,17.99,74.4269339688,132.76
2019-06-24 05:00:00,72.8032,17.5951,74.8992221205,1.4232,0.4151,1.4825,71.38,17.18,73.4183682739,136.37,1.4232,0.4151,1.4825,1.4232,0.4151,1.4825,0.0,0.0,0.0,135.85,73.0432,17.6351,75.1419045423,1.4232,0.4151,1.4825,71.62,17.22,73.6610670572,132.76,74.0432,17.8751,76.1703004212,1.4232,0.4151,1.4825,72.62,17.46,74.6894637817,132.76
2019-06-24 05:30:00,75.38504,16.55272,77.1809354387,1.65504,0.48272000000000004,1.724,73.73,16.07,75.4609687189,136.32,1.65504,0.48272000000000004,1.724,1.65504,0.48272000000000004,1.724,0.0,0.0,0.0,135.92,75.64504,16.61272,77.4477536304,1.65504,0.48272000000000004,1.724,73.99,16.13,75.7277822203,132.69,76.67504,16.83272,78.5009695583,1.65504,0.48272000000000004,1.724,75.02,16.35,76.7810061148,132.69
2019-06-24 06:00:00,80.39168,14.34924,81.6622489392,1.71168,0.49924,1.783,78.68,13.85,79.8897045933,135.85,1.71168,0.49924,1.783,1.71168,0.49924,1.783,0.0,0.0,0.0,135.72,80.68168,14.40924,81.9582801491,1.71168,0.49924,1.783,78.97,13.91,80.1857156855,132.25,81.81168,14.59924,83.1040840934,1.71168,0.49924,1.783,80.1,14.1,81.3315436962,132.25
2019-06-24 06:30:00,92.48768,8.79099,92.9045341034,1.71768,0.50099,1.78925,90.77,8.29,91.1477756174,134.54,1.71768,0.50099,1.78925,1.71768,0.50099,1.78925,0.0,0.0,0.0,135.13,92.86768000000001,8.88099,93.2913606502,1.71768,0.50099,1.78925,91.15,8.38,91.5344028221,131.0,94.17768,8.99099,94.6058841265,1.71768,0.50099,1.78925,92.46,8.49,92.8489725307,131.0
2019-06-24 07:00:00,103.45728,3.63629,103.5211639713,1.90728,0.5562900000000001,1.9867500000000002,101.55,3.08,101.5966972888,133.42,1.90728,0.5562900000000001,1.9867500000000002,1.90728,0.5562900000000001,1.9867500000000002,0.0,0.0,0.0,134.71,103.89728,3.75629,103.9651600584,1.90728,0.5562900000000001,1.9867500000000002,101.99,3.2,102.0401886513,129.91,105.36728,3.79629,105.4356463079,1.90728,0.5562900000000001,1.9867500000000002,103.46,3.24,103.5107202178,129.91
2019-06-24 07:30:00,114.58264,5.09702,114.6959502435,2.25264,0.65702,2.3465,112.33,4.44,112.4177143514,133.14,2.25264,0.65702,2.3465,2.25264,0.65702,2.3465,0.0,0.0,0.0,133.69,115.52264,4.09702,115.5952677468,2.25264,0.65702,2.3465,113.27,3.44,113.3222242104,129.64,117.18264,4.21702,117.258493829,2.25264,0.65702,2.3465,114.93,3.56,114.9851229508,129.64
2019-06-24 08:00:00,122.34016,4.60338,122.4267366887,2.48016,0.72338,2.5835,119.86,3.88,119.92278349,132.84,2.48016,0.72338,2.5835,2.48016,0.72338,2.5835,0.0,0.0,0.0,133.19,123.26016,4.11338,123.3287757916,2.48016,0.72338,2.5835,120.78,3.39,120.8275651497,129.35,123.74016,15.68338,124.7300910168,2.48016,0.72338,2.5835,121.26,14.96,122.1793321311,129.35
2019-06-24 08:30:00,127.32408,10.63744,127.7676660098,2.73408,0.79744,2.848,124.59,9.84,124.9779728592,133.18,2.73408,0.79744,2.848,2.73408,0.79744,2.848,0.0,0.0,0.0,133.11,128.46408,10.54744,128.8963472749,2.73408,0.79744,2.848,125.73,9.75,126.1074755913,129.66,129.63408,16.09744,130.6297143532,2.73408,0.79744,2.848,126.9,15.3,127.8190126703,129.66
2019-06-24 09:00:00,129.1488,14.95465,130.0117460004,2.7588,0.8046500000000001,2.8737500000000002,126.39,14.15,127.179615505,133.1,2.7588,0.8046500000000001,2.8737500000000002,2.7588,0.8046500000000001,2.8737500000000002,0.0,0.0,0.0,132.9,130.5288,14.25465,131.3048463541,2.7588,0.8046500000000001,2.8737500000000002,127.77,13.45,128.4759720726,129.58,132.2988,14.45465,133.0860976513,2.7588,0.8046500000000001,2.8737500000000002,129.54,13.65,130.2571844468,129.58
2019-06-24 09:30:00,132.11304,16.64672,133.1576833112,2.90304,0.84672,3.024,129.21,15.8,130.1724398634,133.28,2.90304,0.84672,3.024,2.90304,0.84672,3.024,0.0,0.0,0.0,133.3,133.50304,15.95672,134.453258058,2.90304,0.84672,3.024,130.6,15.11,131.4711835346,129.76,135.30304,16.16672,136.2654595589,2.90304,0.84672,3.024,132.4,15.32,133.2833913134,129.76
2019-06-24 10:00:00,128.05696,15.17328,128.9527565832,3.09696,0.9032800000000001,3.226,124.96,14.27,125.7721531182,133.66,3.09696,0.9032800000000001,3.226,3.09696,0.9032800000000001,3.226,0.0,0.0,0.0,133.43,129.39696,14.48328,130.2049870658,3.09696,0.9032800000000001,3.226,126.3,13.58,127.0279748717,130.12,131.16696,14.67328,131.9851375784,3.09696,0.9032800000000001,3.226,128.07,13.77,128.8081433761,130.12
2019-06-24 10:30:00,127.7024,16.87445,128.8124606883,3.5124,1.02445,3.65875,124.19,15.85,125.1973585983,133.2,3.5124,1.02445,3.65875,3.5124,1.02445,3.65875,0.0,0.0,0.0,132.97,129.4124,14.44445,130.2160182526,3.5124,1.02445,3.65875,125.9,13.42,126.6132157399,129.66,131.1524,14.62445,131.96524756,3.5124,1.02445,3.65875,127.64,13.6,128.3624929643,129.66
2019-06-24 11:00:00,127.95408,27.32369,130.8389491851,3.7840800000000003,1.10369,3.94175,124.17,26.22,126.9081451287,133.12,3.7840800000000003,1.10369,3.94175,3.7840800000000003,1.10369,3.94175,0.0,0.0,0.0,132.56,131.59408,11.35369,132.0829594144,3.7840800000000003,1.10369,3.94175,127.81,10.25,128.2203517387,129.59,133.35408,11.50369,133.8493389459,3.7840800000000003,1.10369,3.94175,129.57,10.4,129.9867104746,129.59
2019-06-24 11:30:00,128.5408,28.6594,131.6969949278,3.9408000000000003,1.1494,4.105,124.6,27.51,127.6007840885,133.55,3.9408000000000003,1.1494,4.105,3.9408000000000003,1.1494,4.105,0.0,0.0,0.0,133.1,132.1908,12.5994,132.7898809586,3.9408000000000003,1.1494,4.105,128.25,11.45,128.7601063995,130.0,133.9408,12.769400000000001,134.5481158582,3.9408000000000003,1.1494,4.105,130.0,11.62,130.5182914384,130.0
2019-06-24 12:00:00,129.70384,28.43612,132.7844080884,3.24384,0.9461200000000001,3.379,126.46,27.49,129.4134139106,133.45,3.24384,0.9461200000000001,3.379,3.24384,0.9461200000000001,3.379,0.0,0.0,0.0,133.04,133.42384,12.39612,133.9984510037,3.24384,0.9461200000000001,3.379,130.18,11.45,130.6825730539,129.92,135.22384,12.56612,135.8064588898,3.24384,0.9461200000000001,3.379,131.98,11.62,132.4905460778,129.92
2019-06-24 12:30:00,130.55248,28.23364,133.5705374018,3.13248,0.9136400000000001,3.263,127.42,27.32,130.3159192117,133.21,3.13248,0.9136400000000001,3.263,3.13248,0.9136400000000001,3.263,0.0,0.0,0.0,132.83,134.30248,12.23364,134.85851134360001,3.13248,0.9136400000000001,3.263,131.17,11.32,131.6575531445,129.7,136.08248,12.38364,136.6447800049,3.13248,0.9136400000000001,3.263,132.95,11.47,133.4438586073,129.7
2019-06-24 13:00:00,129.04384,27.06987,131.8525331716,3.39384,0.98987,3.53525,125.65,26.08,128.3280518827,133.58,3.39384,0.98987,3.53525,3.39384,0.98987,3.53525,0.0,0.0,0.0,132.98,132.71384,10.97987,133.1672665213,3.39384,0.98987,3.53525,129.32,9.99,129.7052909484,130.07,134.49384,11.11987,134.9527491634,3.39384,0.98987,3.53525,131.1,10.13,131.4907863692,130.07
2019-06-24 13:30:00,132.1836,28.5923,135.2406141965,4.0536,1.1823000000000001,4.2225,128.13,27.41,131.0290235024,133.51,4.0536,1.1823000000000001,4.2225,4.0536,1.1823000000000001,4.2225,0.0,0.0,0.0,133.11,135.9536,12.5523,136.5318336076,4.0536,1.1823000000000001,4.2225,131.9,11.37,132.3891494799,129.99,137.7636,12.7223,138.3497972613,4.0536,1.1823000000000001,4.2225,133.71,11.54,134.2070627799,129.99
2019-06-24 14:00:00,131.59616,29.20638,134.7982268409,4.3761600000000005,1.27638,4.5585,127.22,27.93,130.2498111323,133.93,4.3761600000000005,1.27638,4.5585,4.3761600000000005,1.27638,4.5585,0.0,0.0,0.0,133.55,135.32616,13.06638,135.9555069376,4.3761600000000005,1.27638,4.5585,130.95,11.79,131.47968132,130.38,137.10616,13.22638,137.7426449501,4.3761600000000005,1.27638,4.5585,132.73,11.95,133.2668578455,130.38
2019-06-24 14:30:00,129.75296,28.27003,132.7969322875,4.42296,1.29003,4.6072500000000005,125.33,26.98,128.2011283102,133.8,4.42296,1.29003,4.6072500000000005,4.42296,1.29003,4.6072500000000005,0.0,0.0,0.0,133.31,133.42296,12.16003,133.9759403205,4.42296,1.29003,4.6072500000000005,129.0,10.87,129.4571624129,130.24,135.20296,12.31003,135.7622084063,4.42296,1.29003,4.6072500000000005,130.78,11.02,131.2434714567,130.24
2019-06-24 15:00:00,128.70768,27.98599,131.7151567864,4.23768,1.2359900000000001,4.41425,124.47,26.75,127.3119923652,133.89,4.23768,1.2359900000000001,4.41425,4.23768,1.2359900000000001,4.41425,0.0,0.0,0.0,133.31,132.35768,11.84599,132.8867297139,4.23768,1.2359900000000001,4.41425,128.12,10.61,128.5585722541,130.31,134.09768,11.99599,134.63317406,4.23768,1.2359900000000001,4.41425,129.86,10.76,130.3050160201,130.31
2019-06-24 15:30:00,129.79064,27.35852,132.6427489469,3.32064,0.96852,3.459,126.47,26.39,129.1940130192,134.1,3.32064,0.96852,3.459,3.32064,0.96852,3.459,0.0,0.0,0.0,133.52,133.51064,11.168520000000001,133.9769638117,3.32064,0.96852,3.459,130.19,10.2,130.5889585685,130.53,135.30064,11.29852,135.7715719088,3.32064,0.96852,3.459,131.98,10.33,132.3836443825,130.53
2019-06-24 16:00:00,131.54648,27.90064,134.4727560244,3.87648,1.13064,4.038,127.67,26.77,130.4463943542,133.95,3.87648,1.13064,4.038,3.87648,1.13064,4.038,0.0,0.0,0.0,133.44,135.28648,11.71064,135.7923810823,3.87648,1.13064,4.038,131.41,10.58,131.8352172221,130.4,137.06648,11.86064,137.5786855614,3.87648,1.13064,4.038,133.19,10.73,133.6215139863,130.4
2019-06-24 16:30:00,124.78912,24.39641,127.1515209947,4.23912,1.23641,4.41575,120.55,23.16,122.7545848431,134.71,4.23912,1.23641,4.41575,4.23912,1.23641,4.41575,0.0,0.0,0.0,133.61,128.30912,7.95641,128.5555706116,4.23912,1.23641,4.41575,124.07,6.72,124.2518543121,131.13,129.98912,8.04641,130.2379208689,4.23912,1.23641,4.41575,125.75,6.8100000000000005,125.9342630105,131.13
2019-06-24 17:00:00,126.0616,15.21005,126.9758741477,4.0116,1.17005,4.17875,122.05,14.04,122.8548904196,134.28,4.0116,1.17005,4.17875,4.0116,1.17005,4.17875,0.0,0.0,0.0,133.42,128.0816,9.92005,128.4651845854,4.0116,1.17005,4.17875,124.07,8.75,124.3781628744,130.74,129.7916,10.05005,130.180117282,4.0116,1.17005,4.17875,125.78,8.88,126.0930719746,130.74
2019-06-24 17:30:00,127.61344,10.13267,128.0150814161,2.68344,0.7826700000000001,2.7952500000000002,124.93,9.35,125.2793973485,134.11,2.68344,0.7826700000000001,2.7952500000000002,2.68344,0.7826700000000001,2.7952500000000002,0.0,0.0,0.0,133.22,129.05344,9.39267,129.3947936571,2.68344,0.7826700000000001,2.7952500000000002,126.37,8.61,126.662974069,130.57,130.78344,9.50267,131.1282155578,2.68344,0.7826700000000001,2.7952500000000002,128.1,8.72,128.3964501067,130.57
2019-06-24 18:00:00,125.6828,8.1554,125.947118923,3.4128,0.9954000000000001,3.555,122.27,7.16,122.4794615436,134.92,3.4128,0.9954000000000001,3.555,3.4128,0.9954000000000001,3.555,0.0,0.0,0.0,133.71,127.0728,7.3754,127.2866569009,3.4128,0.9954000000000001,3.555,123.66,6.38,123.8244725408,131.37,128.7828,7.4554,128.9984207849,3.4128,0.9954000000000001,3.555,125.37,6.46,125.5363234287,131.37
2019-06-24 18:30:00,121.10424,4.26457,121.1793031143,3.20424,0.9345700000000001,3.33775,117.9,3.33,117.9470173425,135.93,3.20424,0.9345700000000001,3.33775,3.20424,0.9345700000000001,3.33775,0.0,0.0,0.0,134.19,122.42424,3.46457,122.4732533448,3.20424,0.9345700000000001,3.33775,119.22,2.5300000000000002,119.2468418869,132.37,124.05424,3.48457,124.1031695408,3.20424,0.9345700000000001,3.33775,120.85,2.55,120.8769001919,132.37
2019-06-24 19:00:00,118.1068,3.2049,118.1502754557,2.6568,0.7749,2.7675,115.45,2.43,115.4755705766,134.84,2.6568,0.7749,2.7675,2.6568,0.7749,2.7675,0.0,0.0,0.0,133.02,119.3968,2.4049,119.4210173891,2.6568,0.7749,2.7675,116.74,1.63,116.7513790068,131.33,120.9968,2.4249,121.0210963025,2.6568,0.7749,2.7675,118.34,1.65,118.3515023141,131.33
2019-06-24 19:30:00,115.6344,1.9542000000000002,115.6509116306,2.4144,0.7042,2.515,113.22,1.25,113.2269000724,135.07,2.4144,0.7042,2.515,2.4144,0.7042,2.515,0.0,0.0,0.0,133.02,116.8944,1.1842,116.9003981216,2.4144,0.7042,2.515,114.48,0.48,114.4810062849,131.55,118.4744,1.1842,118.4803181334,2.4144,0.7042,2.515,116.06,0.48,116.0609925858,131.55
2019-06-24 20:00:00,113.5388,1.06215,113.5437680723,2.0987999999999998,0.6121500000000001,2.1862500000000002,111.44,0.45,111.440908557,135.59,2.0987999999999998,0.6121500000000001,2.1862500000000002,2.0987999999999998,0.6121500000000001,2.1862500000000002,0.0,0.0,0.0,133.4,114.7788,1.36215,114.7868824477,2.0987999999999998,0.6121500000000001,2.1862500000000002,112.68,0.75,112.6824959787,132.07,116.3088,1.38215,116.3170120664,2.0987999999999998,0.6121500000000001,2.1862500000000002,114.21,0.77,114.2125956276,132.07
2019-06-24 20:30:00,111.54584,1.81712,111.5606397723,1.63584,0.47712000000000004,1.704,109.91,1.34,109.918168198,135.48,1.63584,0.47712000000000004,1.704,1.63584,0.47712000000000004,1.704,0.0,0.0,0.0,133.11,112.75584,2.64712,112.7869083644,1.63584,0.47712000000000004,1.704,111.12,2.17,111.1411863352,131.97,114.28584,2.67712,114.3171911656,1.63584,0.47712000000000004,1.704,112.65,2.2,112.6714804198,131.97
2019-06-24 21:00:00,114.24512,0.7581600000000001,114.2476356447,1.3651200000000001,0.39816,1.422,112.88,0.36,112.8805740595,134.97,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,132.82,115.51512,1.12816,115.520628866,1.3651200000000001,0.39816,1.422,114.15,0.73,114.1523341855,131.46,117.08512,1.13816,117.0906517772,1.3651200000000001,0.39816,1.422,115.72,0.74,115.7223660318,131.46
2019-06-24 21:30:00,112.89512,1.23066,112.9018274602,1.30512,0.38066000000000005,1.3595000000000002,111.59,0.85,111.5932372503,135.69,1.30512,0.38066000000000005,1.3595000000000002,1.30512,0.38066000000000005,1.3595000000000002,0.0,0.0,0.0,133.4,114.13512,2.06066,114.1537206448,1.30512,0.38066000000000005,1.3595000000000002,112.83,1.6800000000000002,112.8425066187,132.15,115.69512,2.09066,115.7140080157,1.30512,0.38066000000000005,1.3595000000000002,114.39,1.71,114.4027805606,132.15
2019-06-24 22:00:00,110.17984,2.60162,110.2105510786,1.23984,0.36162000000000005,1.2915,108.94,2.24,108.9630267568,135.24,1.23984,0.36162000000000005,1.2915,1.23984,0.36162000000000005,1.2915,0.0,0.0,0.0,132.77,111.38984,3.43162,111.4426869339,1.23984,0.36162000000000005,1.2915,110.15,3.07,110.1927738103,131.72,112.88984,3.48162,112.9435153209,1.23984,0.36162000000000005,1.2915,111.65,3.12,111.693584865,131.72
2019-06-24 22:30:00,105.93576,4.56043,106.0338755708,1.23576,0.36043000000000003,1.28725,104.7,4.2,104.7842068253,135.1,1.23576,0.36043000000000003,1.28725,1.23576,0.36043000000000003,1.28725,0.0,0.0,0.0,132.37,107.10576,5.39043,107.2413192793,1.23576,0.36043000000000003,1.28725,105.87,5.03,105.9894230572,131.58,108.52576,5.47043,108.6635458098,1.23576,0.36043000000000003,1.28725,107.29,5.11,107.4116204142,131.58
2019-06-24 23:00:00,99.97944,6.12317,100.1667691081,1.2794400000000001,0.37317000000000006,1.33275,98.7,5.75,98.8673479972,135.87,1.2794400000000001,0.37317000000000006,1.33275,1.2794400000000001,0.37317000000000006,1.33275,0.0,0.0,0.0,132.88,101.05944,6.94317,101.2976703718,1.2794400000000001,0.37317000000000006,1.33275,99.78,6.57,99.9960664226,132.32,102.39944,7.03317,102.6406878025,1.2794400000000001,0.37317000000000006,1.33275,101.12,6.66,101.3390842666,132.32
2019-06-24 23:30:00,93.624,8.59575,94.0177658428,1.254,0.36575,1.30625,92.37,8.23,92.7359142943,136.67,1.254,0.36575,1.30625,1.254,0.36575,1.30625,0.0,0.0,0.0,133.29,94.644,9.42575,95.112204785,1.254,0.36575,1.30625,93.39,9.06,93.8284375869,133.08,95.894,9.56575,96.3699268914,1.254,0.36575,1.30625,94.64,9.2,95.0861167574,133.08
2019-06-25 00:00:00,88.43424,11.03457,89.1200120033,1.28424,0.37457,1.33775,87.15,10.66,87.7995335979,137.33,1.28424,0.37457,1.33775,1.28424,0.37457,1.33775,0.0,0.0,0.0,133.65,89.33424,11.52457,90.0745366353,1.28424,0.37457,1.33775,88.05,11.15,88.7531689575,133.71,90.51424,11.67457,91.2640303047,1.28424,0.37457,1.33775,89.23,11.3,89.9426645147,133.71
2019-06-25 00:30:00,85.34064,24.08477,88.6741280282,1.25064,0.36477000000000004,1.30275,84.09,23.72,87.3714283962,137.12,1.25064,0.36477000000000004,1.30275,1.25064,0.36477000000000004,1.30275,0.0,0.0,0.0,133.9,84.86064,6.96477,85.1459702062,1.25064,0.36477000000000004,1.30275,83.61,6.6,83.8700906164,133.51,86.00064,7.05477,86.2895118781,1.25064,0.36477000000000004,1.30275,84.75,6.69,85.0136377295,133.51
2019-06-25 01:00:00,82.90432,24.43001,86.4288821128,1.23432,0.36001000000000005,1.28575,81.67,24.07,85.143137128,137.01,1.23432,0.36001000000000005,1.28575,1.23432,0.36001000000000005,1.28575,0.0,0.0,0.0,133.73,82.45432,7.31001,82.777721235,1.23432,0.36001000000000005,1.28575,81.22,6.95,81.5168136031,133.39,83.56432,7.41001,83.8922155224,1.23432,0.36001000000000005,1.28575,82.33,7.05,82.6312979445,133.39
2019-06-25 01:30:00,81.99848,24.86539,85.6856950848,0.9784800000000001,0.28539000000000003,1.01925,81.02,24.58,84.6665034119,137.09,0.9784800000000001,0.28539000000000003,1.01925,0.9784800000000001,0.28539000000000003,1.01925,0.0,0.0,0.0,133.73,81.54848,7.72539,81.9135900871,0.9784800000000001,0.28539000000000003,1.01925,80.57,7.44,80.9127832916,133.47,82.64848,7.8253900000000005,83.0181183535,0.9784800000000001,0.28539000000000003,1.01925,81.67,7.54,82.0173182932,133.47
2019-06-25 02:00:00,81.69136,25.23873,85.5012970116,0.9213600000000001,0.26873,0.9597500000000001,80.77,24.97,84.5416690159,137.35,0.9213600000000001,0.26873,0.9597500000000001,0.9213600000000001,0.26873,0.9597500000000001,0.0,0.0,0.0,133.96,81.25136,8.05873,81.6500252974,0.9213600000000001,0.26873,0.9597500000000001,80.33,7.79,80.7068336636,133.73,82.34136,8.16873,82.7455601012,0.9213600000000001,0.26873,0.9597500000000001,81.42,7.9,81.8023618241,133.73
2019-06-25 02:30:00,80.36408,25.57369,84.3350400158,0.9040800000000001,0.26369000000000004,0.9417500000000001,79.46,25.31,83.3935710951,137.52,0.9040800000000001,0.26369000000000004,0.9417500000000001,0.9040800000000001,0.26369000000000004,0.9417500000000001,0.0,0.0,0.0,134.09,79.92408,8.32369,80.3563462277,0.9040800000000001,0.26369000000000004,0.9417500000000001,79.02,8.06,79.4299943346,133.89,81.00408,8.42369,81.4408959299,0.9040800000000001,0.26369000000000004,0.9417500000000001,80.1,8.16,80.514567626,133.89
2019-06-25 03:00:00,78.42552,19.80286,80.8870536702,0.9355200000000001,0.27286000000000005,0.9745,77.49,19.53,79.9132091709,137.13,0.9355200000000001,0.27286000000000005,0.9745,0.9355200000000001,0.27286000000000005,0.9745,0.0,0.0,0.0,134.29,78.51552,11.59286,79.3667517532,0.9355200000000001,0.27286000000000005,0.9745,77.58,11.32,78.4015229444,133.5,79.59552,12.38286,80.5529765176,0.9355200000000001,0.27286000000000005,0.9745,78.66,12.11,79.5867306779,133.5
2019-06-25 03:30:00,77.49752,14.45386,78.8338739061,1.00752,0.29386,1.0495,76.49,14.16,77.7896246295,136.73,1.00752,0.29386,1.0495,1.00752,0.29386,1.0495,0.0,0.0,0.0,134.5,78.09752,14.93386,79.5125323748,1.00752,0.29386,1.0495,77.09,14.64,78.4678131465,133.12,79.13752,15.13386,80.5715879839,1.00752,0.29386,1.0495,78.13,14.84,79.5268665295,133.12
2019-06-25 04:00:00,77.25104,14.45072,78.5910076892,1.03104,0.30072000000000004,1.074,76.22,14.15,77.5223251715,136.78,1.03104,0.30072000000000004,1.074,1.03104,0.30072000000000004,1.074,0.0,0.0,0.0,134.5,77.84104,14.92072,79.2581566377,1.03104,0.30072000000000004,1.074,76.81,14.62,78.1890049815,133.17,78.89104,15.14072,80.3308010317,1.03104,0.30072000000000004,1.074,77.86,14.84,79.2616250149,133.17
2019-06-25 04:30:00,77.8396,14.3303,79.1477152308,1.0296,0.3003,1.0725,76.81,14.03,78.0808363172,136.93,1.0296,0.3003,1.0725,1.0296,0.3003,1.0725,0.0,0.0,0.0,134.72,78.4296,14.8203,79.8175635324,1.0296,0.3003,1.0725,77.4,14.52,78.7501771427,133.32,79.4896,15.0103,80.8944102782,1.0296,0.3003,1.0725,78.46,14.71,79.8270361469,133.32
2019-06-25 05:00:00,78.22656,13.61983,79.4033655374,1.09656,0.31983,1.14225,77.13,13.3,78.2683007354,136.82,1.09656,0.31983,1.14225,1.09656,0.31983,1.14225,0.0,0.0,0.0,134.72,78.83656,14.08983,80.0857446869,1.09656,0.31983,1.14225,77.74,13.77,78.9501139961,133.21,79.90656,14.28983,81.1742420504,1.09656,0.31983,1.14225,78.81,13.97,80.0385969392,133.21
