Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-25 05:30:00,80.7184,12.36745,81.6603570777,1.0884,0.31745,1.13375,79.63,12.05,80.5365718168,136.35,1.0884,0.31745,1.13375,1.0884,0.31745,1.13375,0.0,0.0,0.0,134.38,81.33840000000001,12.83745,82.3452210943,1.0884,0.31745,1.13375,80.25,12.52,81.2207664332,132.74,82.4484,13.00745,83.4681521184,1.0884,0.31745,1.13375,81.36,12.69,82.3437046774,132.74
2019-06-25 06:00:00,84.98472,10.25346,85.6010284719,0.83472,0.24346,0.8695,84.15,10.01,84.7432746594,135.76,0.83472,0.24346,0.8695,0.83472,0.24346,0.8695,0.0,0.0,0.0,134.09,85.66472,10.71346,86.33204780290001,0.83472,0.24346,0.8695,84.83,10.47,85.4736789895,132.17,86.84472,10.86346,87.5215410916,0.83472,0.24346,0.8695,86.01,10.62,86.6631669165,132.17
2019-06-25 06:30:00,97.57192,3.75306,97.6440732039,0.90192,0.26306,0.9395,96.67,3.49,96.7329778307,133.75,0.90192,0.26306,0.9395,0.90192,0.26306,0.9395,0.0,0.0,0.0,132.94,98.36192,4.20306,98.4516786015,0.90192,0.26306,0.9395,97.46,3.94,97.539608365,130.24,99.74192,4.25306,99.8325554348,0.90192,0.26306,0.9395,98.84,3.99,98.9205019195,130.24
2019-06-25 07:00:00,107.78448,8.66339,108.1320879996,1.07448,0.31339,1.11925,106.71,8.35,107.0361929443,133.22,1.07448,0.31339,1.11925,1.07448,0.31339,1.11925,0.0,0.0,0.0,132.74,109.84448,2.73339,109.8784838236,1.07448,0.31339,1.11925,108.77,2.42,108.7969176953,129.72,111.36448,2.79339,111.3995082277,1.07448,0.31339,1.11925,110.29,2.48,110.3178793306,129.72
2019-06-25 07:30:00,120.25584,10.54212,120.7170383508,1.03584,0.30212,1.079,119.22,10.24,119.6589570404,133.75,1.03584,0.30212,1.079,1.03584,0.30212,1.079,0.0,0.0,0.0,132.92,122.07584,6.31212,122.238920032,1.03584,0.30212,1.079,121.04,6.01,121.1891154353,130.22,123.70584,6.64212,123.8840288665,1.03584,0.30212,1.079,122.67,6.34,122.833727046,130.22
2019-06-25 08:00:00,127.68184,11.88387,128.2336875862,1.04184,0.30387000000000003,1.08525,126.64,11.58,127.1683372542,133.96,1.04184,0.30387000000000003,1.08525,1.04184,0.30387000000000003,1.08525,0.0,0.0,0.0,133.39,129.15184,11.15387,129.6325830621,1.04184,0.30387000000000003,1.08525,128.11,10.85,128.5686376999,130.42,130.93184,11.29387,131.4180285401,1.04184,0.30387000000000003,1.08525,129.89,10.99,130.3541031192,130.42
2019-06-25 08:30:00,133.46144,15.42667,134.35005811,1.05144,0.30667,1.09525,132.41,15.12,133.2704862301,133.3,1.05144,0.30667,1.09525,1.05144,0.30667,1.09525,0.0,0.0,0.0,133.28,135.03144,14.71667,135.8310353504,1.05144,0.30667,1.09525,133.98,14.41,134.7526938506,129.81,136.88144,14.92667,137.6928977608,1.05144,0.30667,1.09525,135.83,14.62,136.6145427837,129.81
2019-06-25 09:00:00,135.9756,13.38455,136.6327558606,1.2156,0.35455000000000003,1.26625,134.76,13.03,135.3884725521,133.37,1.2156,0.35455000000000003,1.26625,1.2156,0.35455000000000003,1.26625,0.0,0.0,0.0,133.16,135.7056,26.93455,138.3527370711,1.2156,0.35455000000000003,1.26625,134.49,26.58,137.0914165803,129.85,139.4356,12.78455,140.0204673113,1.2156,0.35455000000000003,1.26625,138.22,12.43,138.7777838849,129.85
2019-06-25 09:30:00,139.16008,14.02544,139.8650808201,1.39008,0.40544,1.448,137.77,13.62,138.44160249,133.13,1.39008,0.40544,1.448,1.39008,0.40544,1.448,0.0,0.0,0.0,133.03,138.73008,28.49544,141.6263577079,1.39008,0.40544,1.448,137.34,28.09,140.1831790908,129.64,142.69008,13.44544,143.3221503718,1.39008,0.40544,1.448,141.3,13.04,141.9004284701,129.64
2019-06-25 10:00:00,140.9568,14.53365,141.7040805643,1.2468,0.36365000000000003,1.29875,139.71,14.17,140.4267531491,133.01,1.2468,0.36365000000000003,1.29875,1.2468,0.36365000000000003,1.29875,0.0,0.0,0.0,133.03,140.5368,28.94365,143.4863304624,1.2468,0.36365000000000003,1.29875,139.29,28.58,142.1918439996,129.54,144.5468,13.95365,145.2187375601,1.2468,0.36365000000000003,1.29875,143.3,13.59,143.9429682201,129.54
2019-06-25 10:30:00,141.86712,16.77541,142.8555008313,1.28712,0.37541,1.34075,140.58,16.4,141.5333755692,133.04,1.28712,0.37541,1.34075,1.28712,0.37541,1.34075,0.0,0.0,0.0,132.85,142.10712,27.03541,144.6559606396,1.28712,0.37541,1.34075,140.82,26.66,143.3214150084,129.56,145.48712,16.74541,146.4476385674,1.28712,0.37541,1.34075,144.2,16.37,145.1262102447,129.56
2019-06-25 11:00:00,142.282,22.2485,144.0109831792,1.332,0.3885,1.3875,140.95,21.86,142.6350661654,133.39,1.332,0.3885,1.3875,1.332,0.3885,1.3875,0.0,0.0,0.0,132.57,144.282,21.3885,145.8587105944,1.332,0.3885,1.3875,142.95,21.0,144.484263849,129.9,146.242,21.6785,147.8400484519,1.332,0.3885,1.3875,144.91,21.29,146.4656007396,129.9
2019-06-25 11:30:00,143.20864,22.40877,144.9512591996,1.53864,0.44877000000000006,1.60275,141.67,21.96,143.3618864971,133.3,1.53864,0.44877000000000006,1.60275,1.53864,0.44877000000000006,1.60275,0.0,0.0,0.0,132.51,145.22864,21.54877,146.8186206336,1.53864,0.44877000000000006,1.60275,143.69,21.1,145.230940574,129.82,147.18864,21.82877,148.7984910702,1.53864,0.44877000000000006,1.60275,145.65,21.38,147.2108246699,129.82
2019-06-25 12:00:00,143.87312,22.86466,145.678644061,1.35312,0.39466,1.4095,142.52,22.47,144.2804605621,133.81,1.35312,0.39466,1.4095,1.35312,0.39466,1.4095,0.0,0.0,0.0,133.03,145.90312,22.00466,147.5531276776,1.35312,0.39466,1.4095,144.55,21.61,146.1564045808,130.29,147.89312,22.31466,149.5671053215,1.35312,0.39466,1.4095,146.54,21.92,148.1703681577,130.29
2019-06-25 12:30:00,136.8716,20.5413,138.404407055,1.1016,0.32130000000000003,1.1475,135.77,20.22,137.2674080035,134.53,1.1016,0.32130000000000003,1.1475,1.1016,0.32130000000000003,1.1475,0.0,0.0,0.0,133.34,138.7916,19.6613,140.1772982628,1.1016,0.32130000000000003,1.1475,137.69,19.34,139.0416185895,130.99,140.6016,19.9013,142.0030692071,1.1016,0.32130000000000003,1.1475,139.5,19.58,140.8674071601,130.99
2019-06-25 13:00:00,117.28384,13.37862,118.0444263752,1.26384,0.36862,1.3165,116.02,13.01,116.7471648478,136.07,1.26384,0.36862,1.3165,1.26384,0.36862,1.3165,0.0,0.0,0.0,133.66,118.88384,12.47862,119.5369539944,1.26384,0.36862,1.3165,117.62,12.11,118.2417713839,132.48,120.48384,12.63862,121.1449149434,1.26384,0.36862,1.3165,119.22,12.27,119.8497446806,132.48
2019-06-25 13:30:00,119.56216,14.22938,120.4059191197,1.71216,0.49938000000000005,1.7835,117.85,13.73,118.6471044737,136.22,1.71216,0.49938000000000005,1.7835,1.71216,0.49938000000000005,1.7835,0.0,0.0,0.0,133.93,121.20216,13.32938,121.9329158179,1.71216,0.49938000000000005,1.7835,119.49,12.83,120.1768238888,132.64,122.84216,13.50938,123.5827642572,1.71216,0.49938000000000005,1.7835,121.13,13.01,121.8266678523,132.64
2019-06-25 14:00:00,119.15992,14.79456,120.0748330834,1.72992,0.50456,1.802,117.43,14.29,118.2962763573,135.99,1.72992,0.50456,1.802,1.72992,0.50456,1.802,0.0,0.0,0.0,133.75,120.81992,13.91456,121.6185349723,1.72992,0.50456,1.802,119.09,13.41,119.8426309791,132.4,122.42992,14.09456,123.2385570055,1.72992,0.50456,1.802,120.7,13.59,121.4626613408,132.4
2019-06-25 14:30:00,118.01376,14.41568,118.8909558343,2.45376,0.7156800000000001,2.556,115.56,13.7,116.3692553899,136.15,2.45376,0.7156800000000001,2.556,2.45376,0.7156800000000001,2.556,0.0,0.0,0.0,133.82,119.62376,13.52568,120.3859957636,2.45376,0.7156800000000001,2.556,117.17,12.81,117.8681678826,132.55,121.22376,13.68568,121.9938433922,2.45376,0.7156800000000001,2.556,118.77,12.97,119.4760804513,132.55
2019-06-25 15:00:00,117.01816,14.37988,117.8983915013,3.18816,0.92988,3.321,113.83,13.45,114.6218626615,136.48,3.18816,0.92988,3.321,3.18816,0.92988,3.321,0.0,0.0,0.0,134.08,118.61816,13.49988,119.383896074,3.18816,0.92988,3.321,115.43,12.57,116.1124015771,132.87,120.18816,13.66988,120.9630498268,3.18816,0.92988,3.321,117.0,12.74,117.6915782883,132.87
2019-06-25 15:30:00,115.45784,13.66312,116.2634665989,3.50784,1.02312,3.654,111.95,12.64,112.6613158986,136.98,3.50784,1.02312,3.654,3.50784,1.02312,3.654,0.0,0.0,0.0,134.41,117.01784,12.77312,117.7129027456,3.50784,1.02312,3.654,113.51,11.75,114.116530792,133.34,118.56784,12.93312,119.2711124925,3.50784,1.02312,3.654,115.06,11.91,115.6747669114,133.34
2019-06-25 16:00:00,116.756,13.553,117.5399818998,3.096,0.903,3.225,113.66,12.65,114.3617860126,136.84,3.096,0.903,3.225,3.096,0.903,3.225,0.0,0.0,0.0,134.31,118.336,12.653,119.0105344287,3.096,0.903,3.225,115.24,11.75,115.8374727798,133.22,119.926,12.813,120.6085338813,3.096,0.903,3.225,116.83,11.91,117.4355014465,133.22
2019-06-25 16:30:00,113.17072,10.22646,113.6318280652,2.49072,0.7264600000000001,2.5945,110.68,9.5,111.0869587305,137.55,2.49072,0.7264600000000001,2.5945,2.49072,0.7264600000000001,2.5945,0.0,0.0,0.0,134.59,114.70072,9.28646,115.0760335945,2.49072,0.7264600000000001,2.5945,112.21,8.56,112.5360284531,133.92,116.24072,9.39646,116.6198887268,2.49072,0.7264600000000001,2.5945,113.75,8.67,114.0799342566,133.92
2019-06-25 17:00:00,113.3768,13.44115,114.1707637338,2.2668,0.66115,2.36125,111.11,12.78,111.84257016,137.24,2.2668,0.66115,2.36125,2.2668,0.66115,2.36125,0.0,0.0,0.0,134.68,116.3468,5.14115,116.4603335628,2.2668,0.66115,2.36125,114.08,4.48,114.1679324504,133.64,116.4568,12.73115,117.150622903,2.2668,0.66115,2.36125,114.19,12.07,114.826133785,133.64
2019-06-25 17:30:00,110.54672,11.78571,111.1731993916,2.07672,0.6057100000000001,2.16325,108.47,11.18,109.0446390246,137.19,2.07672,0.6057100000000001,2.16325,2.07672,0.6057100000000001,2.16325,0.0,0.0,0.0,134.37,113.59672,6.80571,113.8004063409,2.07672,0.6057100000000001,2.16325,111.52,6.2,111.6922127993,133.59,113.54672,11.02571,114.0807779767,2.07672,0.6057100000000001,2.16325,111.47,10.42,111.9559614313,133.59
2019-06-25 18:00:00,108.45512,9.52441,108.8725283993,1.6951200000000002,0.49441,1.7657500000000002,106.76,9.03,107.1412082254,137.83,1.6951200000000002,0.49441,1.7657500000000002,1.6951200000000002,0.49441,1.7657500000000002,0.0,0.0,0.0,134.7,111.46512,9.09441,111.8355098789,1.6951200000000002,0.49441,1.7657500000000002,109.77,8.6,110.106370842,134.21,111.40512,8.69441,111.7438746754,1.6951200000000002,0.49441,1.7657500000000002,109.71,8.2,110.0160174702,134.21
2019-06-25 18:30:00,107.83056,5.21058,107.956379218,1.51056,0.44058,1.5735000000000001,106.32,4.77,106.4269481851,137.68,1.51056,0.44058,1.5735000000000001,1.51056,0.44058,1.5735000000000001,0.0,0.0,0.0,134.87,110.03056,6.35058,110.2136742889,1.51056,0.44058,1.5735000000000001,108.52,5.91,108.6808101736,134.08,110.70056,4.16058,110.778718219,1.51056,0.44058,1.5735000000000001,109.19,3.7199999999999998,109.2533500631,134.08
2019-06-25 19:00:00,106.44968,1.45449,106.4596163494,1.4896800000000001,0.43449000000000004,1.5517500000000002,104.96,1.02,104.9649560568,135.91,1.4896800000000001,0.43449000000000004,1.5517500000000002,1.4896800000000001,0.43449000000000004,1.5517500000000002,0.0,0.0,0.0,133.77,107.60968,0.7444900000000001,107.61225532,1.4896800000000001,0.43449000000000004,1.5517500000000002,106.12,0.31,106.1204527883,132.37,109.06968,0.7544900000000001,109.0722895628,1.4896800000000001,0.43449000000000004,1.5517500000000002,107.58,0.32,107.5804759238,132.37
2019-06-25 19:30:00,104.66144,0.7879200000000001,104.6644057968,1.26144,0.36792,1.314,103.4,0.42,103.4008529945,134.81,1.26144,0.36792,1.314,1.26144,0.36792,1.314,0.0,0.0,0.0,132.63,105.81144,0.7179200000000001,105.8138754795,1.26144,0.36792,1.314,104.55,0.35000000000000003,104.5505858425,131.3,107.25144,0.72792,107.2539101833,1.26144,0.36792,1.314,105.99,0.36,105.9906113767,131.3
2019-06-25 20:00:00,107.06952,1.8361100000000001,107.0852623518,1.04952,0.30611000000000005,1.09325,106.02,1.53,106.0310393234,135.03,1.04952,0.30611000000000005,1.09325,1.04952,0.30611000000000005,1.09325,0.0,0.0,0.0,133.0,108.23952,1.12611,108.2453777931,1.04952,0.30611000000000005,1.09325,107.19,0.8200000000000001,107.1931364407,131.5,109.72952,1.13611,109.7354013314,1.04952,0.30611000000000005,1.09325,108.68,0.8300000000000001,108.6831693502,131.5
2019-06-25 20:30:00,104.56824,0.5640700000000001,104.5697613637,1.00824,0.29407,1.05025,103.56,0.27,103.5603519693,135.11,1.00824,0.29407,1.05025,1.00824,0.29407,1.05025,0.0,0.0,0.0,132.87,105.72824,0.9740700000000001,105.7327269386,1.00824,0.29407,1.05025,104.72,0.68,104.7222077689,131.58,107.15824,0.9940700000000001,107.1628507229,1.00824,0.29407,1.05025,106.15,0.7000000000000001,106.1523080295,131.58
2019-06-25 21:00:00,101.8852,1.0786,101.8909090989,0.9552,0.2786,0.995,100.93,0.8,100.9331704644,134.73,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0.0,0.0,0.0,132.36,103.0052,1.8186,103.0212528219,0.9552,0.2786,0.995,102.05,1.54,102.0616191328,131.19,104.4052,1.8586,104.4217418979,0.9552,0.2786,0.995,103.45,1.58,103.4620650287,131.19
2019-06-25 21:30:00,98.65968,2.52949,98.6921008864,0.88968,0.25949,0.9267500000000001,97.77,2.27,97.7963486026,133.99,0.88968,0.25949,0.9267500000000001,0.88968,0.25949,0.9267500000000001,0.0,0.0,0.0,131.45,99.73968,3.2694900000000002,99.7932529351,0.88968,0.25949,0.9267500000000001,98.85,3.01,98.8958168984,130.48,101.07968,3.31949,101.1341718845,0.88968,0.25949,0.9267500000000001,100.19,3.06,100.2367183222,130.48
2019-06-25 22:00:00,95.6044,4.23545,95.6981731072,0.9444,0.27545000000000003,0.9837500000000001,94.66,3.96,94.7427949767,134.62,0.9444,0.27545000000000003,0.9837500000000001,0.9444,0.27545000000000003,0.9837500000000001,0.0,0.0,0.0,131.84,96.6444,4.97545,96.7723883867,0.9444,0.27545000000000003,0.9837500000000001,95.7,4.7,95.815343239,131.09,97.9444,5.05545,98.0747830284,0.9444,0.27545000000000003,0.9837500000000001,97.0,4.78,97.1177038444,131.09
2019-06-25 22:30:00,90.89376,6.45068,91.1223731001,1.13376,0.33068000000000003,1.181,89.76,6.12,89.9683944505,135.71,1.13376,0.33068000000000003,1.181,1.13376,0.33068000000000003,1.181,0.0,0.0,0.0,132.6,91.87376,7.20068,92.1555075348,1.13376,0.33068000000000003,1.181,90.74,6.87,90.99969505440001,132.13,93.10376,7.31068,93.3903430136,1.13376,0.33068000000000003,1.181,91.97,6.98,92.2344908372,132.13
2019-06-25 23:00:00,84.87288,7.7583400000000005,85.2267422764,1.02288,0.29834000000000005,1.0655000000000001,83.85,7.46,84.1811980195,136.63,1.02288,0.29834000000000005,1.0655000000000001,1.02288,0.29834000000000005,1.0655000000000001,0.0,0.0,0.0,133.28,85.78288,8.51834,86.2047830312,1.02288,0.29834000000000005,1.0655000000000001,84.76,8.22,85.1576537958,132.99,86.93288,8.64834,87.3620020939,1.02288,0.29834000000000005,1.0655000000000001,85.91,8.35,86.3148341828,132.99
2019-06-25 23:30:00,82.53568,12.33874,83.4528787871,0.9556800000000001,0.27874000000000004,0.9955,81.58,12.06,82.4665992994,137.6,0.9556800000000001,0.27874000000000004,0.9955,0.9556800000000001,0.27874000000000004,0.9955,0.0,0.0,0.0,134.13,83.10568,9.06874,83.5990196919,0.9556800000000001,0.27874000000000004,0.9955,82.15,8.79,82.6189239823,133.93,84.22568,9.17874,84.724343842,0.9556800000000001,0.27874000000000004,0.9955,83.27,8.9,83.7442708488,133.93
2019-06-26 00:00:00,73.20688,14.29034,74.5886123792,0.92688,0.27034,0.9655,72.28,14.02,73.6271607493,137.02,0.92688,0.27034,0.9655,0.92688,0.27034,0.9655,0.0,0.0,0.0,134.78,73.51688,10.68034,74.2886351163,0.92688,0.27034,0.9655,72.59,10.41,73.3326407543,133.37,74.52688,11.46034,75.4028861215,0.92688,0.27034,0.9655,73.6,11.19,74.4457930309,133.37
2019-06-26 00:30:00,71.146,12.73175,72.2762116748,0.966,0.28175,1.00625,70.18,12.45,71.275766569,136.46,0.966,0.28175,1.00625,0.966,0.28175,1.00625,0.0,0.0,0.0,134.37,71.686,13.14175,72.8806434457,0.966,0.28175,1.00625,70.72,12.86,71.8797467998,132.81,72.656,13.33175,73.8690049619,0.966,0.28175,1.00625,71.69,13.05,72.86809041,132.81
2019-06-26 01:00:00,70.2604,13.4747,71.5408369272,1.0104,0.2947,1.0525,69.25,13.18,70.4930840579,136.39,1.0104,0.2947,1.0525,1.0104,0.2947,1.0525,0.0,0.0,0.0,134.21,70.7804,13.8847,72.1293970462,1.0104,0.2947,1.0525,69.77,13.59,71.081228183,132.76,71.7304,14.0747,73.0982042478,1.0104,0.2947,1.0525,70.72,13.78,72.0500298404,132.76
2019-06-26 01:30:00,69.76216,13.70813,71.0962150607,1.02216,0.29813,1.06475,68.74,13.41,70.0358172652,136.53,1.02216,0.29813,1.06475,1.02216,0.29813,1.06475,0.0,0.0,0.0,134.31,70.28216,14.12813,71.6881166691,1.02216,0.29813,1.06475,69.26,13.83,70.627307042,132.88,71.23216,14.31813,72.656929917,1.02216,0.29813,1.06475,70.21,14.02,71.596120705,132.88
2019-06-26 02:00:00,70.78048,13.45514,72.0480196914,1.08048,0.31514000000000003,1.1255,69.7,13.14,70.9277773513,136.47,1.08048,0.31514000000000003,1.1255,1.08048,0.31514000000000003,1.1255,0.0,0.0,0.0,134.31,71.32048,13.86514,72.6557153612,1.08048,0.31514000000000003,1.1255,70.24,13.55,71.5350270846,132.81,72.28048,14.05514,73.6343313234,1.08048,0.31514000000000003,1.1255,71.2,13.74,72.5136373381,132.81
2019-06-26 02:30:00,70.2952,13.5736,71.5936991641,1.0752,0.3136,1.12,69.22,13.26,70.4786208719,136.79,1.0752,0.3136,1.12,1.0752,0.3136,1.12,0.0,0.0,0.0,134.61,70.8152,13.9836,72.1826407109,1.0752,0.3136,1.12,69.74,13.67,71.0671267183,133.14,71.7752,14.1736,73.1612620996,1.0752,0.3136,1.12,70.7,13.86,72.0457465781,133.14
2019-06-26 03:00:00,68.78816,14.02613,70.2035845165,1.11816,0.32613000000000003,1.16475,67.67,13.7,69.0428772575,137.24,1.11816,0.32613000000000003,1.16475,1.11816,0.32613000000000003,1.16475,0.0,0.0,0.0,135.01,69.30816,14.44613,70.7976815621,1.11816,0.32613000000000003,1.16475,68.19,14.12,69.6365600816,133.57,70.23816,14.64613,71.7489250384,1.11816,0.32613000000000003,1.16475,69.12,14.32,70.587794979,133.57
2019-06-26 03:30:00,64.97464,14.53927,66.58148552910001,1.09464,0.31927000000000005,1.14025,63.88,14.22,65.4435848651,137.77,1.09464,0.31927000000000005,1.14025,1.09464,0.31927000000000005,1.14025,0.0,0.0,0.0,135.45,65.46464,14.94927,67.1498307061,1.09464,0.31927000000000005,1.14025,64.37,14.63,66.0116186743,134.08,66.33464,15.14927,68.0425223332,1.09464,0.31927000000000005,1.14025,65.24,14.83,66.9043085309,134.08
2019-06-26 04:00:00,64.1356,14.47705,65.7492217753,1.1556,0.33705,1.20375,62.98,14.14,64.5478117367,137.79,1.1556,0.33705,1.20375,1.1556,0.33705,1.20375,0.0,0.0,0.0,135.45,64.6056,14.87705,66.2963812592,1.1556,0.33705,1.20375,63.45,14.54,65.0946549265,134.11,65.4756,15.07705,67.1890737551,1.1556,0.33705,1.20375,64.32,14.74,65.987347272,134.11
2019-06-26 04:30:00,66.6104,14.1097,68.0883912444,1.1304,0.3297,1.1775,65.48,13.78,66.914264548,137.71,1.1304,0.3297,1.1775,1.1304,0.3297,1.1775,0.0,0.0,0.0,135.45,67.1104,14.5197,68.6631449633,1.1304,0.3297,1.1775,65.98,14.19,67.4886397848,134.04,68.0204,14.7197,69.5948588924,1.1304,0.3297,1.1775,66.89,14.39,68.4203493122,134.04
2019-06-26 05:00:00,67.07368,13.86899,68.492535596,1.09368,0.31899000000000005,1.13925,65.98,13.55,67.3569810784,137.8,1.09368,0.31899000000000005,1.13925,1.09368,0.31899000000000005,1.13925,0.0,0.0,0.0,135.58,67.58368,14.27899,69.0756350515,1.09368,0.31899000000000005,1.13925,66.49,13.96,67.939691639,134.12,68.48368,14.45899,69.9934055334,1.09368,0.31899000000000005,1.13925,67.39,14.14,68.8574738137,134.12
2019-06-26 05:30:00,68.90216,12.95438,70.1093689449,1.11216,0.32438,1.1585,67.79,12.63,68.9565152832,137.54,1.11216,0.32438,1.1585,1.11216,0.32438,1.1585,0.0,0.0,0.0,135.44,69.42216,13.36438,70.6968383441,1.11216,0.32438,1.1585,68.31,13.04,69.5434950229,133.85,70.36216,13.54438,71.6539167768,1.11216,0.32438,1.1585,69.25,13.22,70.5005737565,133.85
2019-06-26 06:00:00,72.58256,11.73158,73.524540022,1.10256,0.32158000000000003,1.1485,71.48,11.41,72.3849328244,136.98,1.10256,0.32158000000000003,1.1485,1.10256,0.32158000000000003,1.1485,0.0,0.0,0.0,135.04,73.13256,12.14158,74.1335908819,1.10256,0.32158000000000003,1.1485,72.03,11.82,72.9933784668,133.32,74.14256,12.30158,75.1561579237,1.10256,0.32158000000000003,1.1485,73.04,11.98,74.0159577389,133.32
2019-06-26 06:30:00,82.73128,6.68829,83.0011922418,1.33128,0.38829,1.3867500000000001,81.4,6.3,81.643432069,134.86,1.33128,0.38829,1.3867500000000001,1.33128,0.38829,1.3867500000000001,0.0,0.0,0.0,133.6,83.38128,7.07829,83.6811809415,1.33128,0.38829,1.3867500000000001,82.05,6.69,82.3222849537,131.29,84.56128,7.15829,84.8637212887,1.33128,0.38829,1.3867500000000001,83.23,6.77,83.5048848871,131.29
2019-06-26 07:00:00,92.87736,1.5979800000000002,92.891105821,1.46736,0.42798,1.5285000000000002,91.41,1.17,91.4174873862,133.69,1.46736,0.42798,1.5285000000000002,1.46736,0.42798,1.5285000000000002,0.0,0.0,0.0,133.15,93.62736,1.83798,93.6453987714,1.46736,0.42798,1.5285000000000002,92.16,1.4100000000000001,92.1707855017,130.14,94.92736,1.8479800000000002,94.9453458925,1.46736,0.42798,1.5285000000000002,93.46,1.42,93.4707868802,130.14
2019-06-26 07:30:00,101.36448,12.03089,102.0759527012,1.3744800000000001,0.40089,1.43175,99.99,11.63,100.6640799888,133.39,1.3744800000000001,0.40089,1.43175,1.3744800000000001,0.40089,1.43175,0.0,0.0,0.0,132.96,103.57448,2.40089,103.602302967,1.3744800000000001,0.40089,1.43175,102.2,2.0,102.2195675984,129.86,105.00448,2.42089,105.0323832371,1.3744800000000001,0.40089,1.43175,103.63,2.02,103.6496854795,129.86
2019-06-26 08:00:00,103.06368,16.62524,104.3959804791,1.42368,0.41524000000000005,1.483,101.64,16.21,102.9245048567,133.54,1.42368,0.41524000000000005,1.483,1.42368,0.41524000000000005,1.483,0.0,0.0,0.0,133.24,105.70368,1.2752400000000002,105.7113721536,1.42368,0.41524000000000005,1.483,104.28,0.86,104.2835461614,129.99,107.15368,1.29524,107.1615079411,1.42368,0.41524000000000005,1.483,105.73,0.88,105.7336620949,129.99
2019-06-26 08:30:00,112.50704,12.69497,113.2210065,1.69704,0.49497,1.76775,110.81,12.2,111.4795770534,133.27,1.69704,0.49497,1.76775,1.69704,0.49497,1.76775,0.0,0.0,0.0,132.64,114.06704,9.54497,114.4656982098,1.69704,0.49497,1.76775,112.37,9.05,112.7338431883,129.74,115.54704,10.18497,115.9950519059,1.69704,0.49497,1.76775,113.85,9.69,114.2616234788,129.74
2019-06-26 09:00:00,108.83192,9.91681,109.2827979668,2.01192,0.58681,2.09575,106.82,9.33,107.2266818474,133.86,2.01192,0.58681,2.09575,2.01192,0.58681,2.09575,0.0,0.0,0.0,132.84,110.07192,9.27681,110.4621508765,2.01192,0.58681,2.09575,108.06,8.69,108.4088543432,130.33,111.56192,9.39681,111.9569650904,2.01192,0.58681,2.09575,109.55,8.81,109.9036787373,130.33
2019-06-26 09:30:00,110.68352,11.56936,111.2865296898,2.84352,0.8293600000000001,2.9619999999999997,107.84,10.74,108.3734893782,133.7,2.84352,0.8293600000000001,2.9619999999999997,2.84352,0.8293600000000001,2.9619999999999997,0.0,0.0,0.0,132.84,111.94352,10.91936,112.4748153713,2.84352,0.8293600000000001,2.9619999999999997,109.1,10.09,109.5655881196,130.17,113.44352,11.06936,113.9822923124,2.84352,0.8293600000000001,2.9619999999999997,110.6,10.24,111.0730282292,130.17
2019-06-26 10:00:00,111.01912,11.72641,111.6367040765,3.03912,0.88641,3.16575,107.98,10.84,108.5227441599,133.91,3.03912,0.88641,3.16575,3.03912,0.88641,3.16575,0.0,0.0,0.0,133.09,112.26912,11.09641,112.8161585078,3.03912,0.88641,3.16575,109.23,10.21,109.7061392995,130.38,113.78912,11.23641,114.3425587437,3.03912,0.88641,3.16575,110.75,10.35,111.2325716686,130.38
2019-06-26 10:30:00,110.67272,11.73746,111.293391176,3.76272,1.09746,3.9195,106.91,10.64,107.4381575605,134.07,3.76272,1.09746,3.9195,3.76272,1.09746,3.9195,0.0,0.0,0.0,133.2,111.91272,11.10746,112.4625829574,3.76272,1.09746,3.9195,108.15,10.01,108.6122580559,130.52,113.40272,11.24746,113.9591253909,3.76272,1.09746,3.9195,109.64,10.15,110.1088193561,130.52
2019-06-26 11:00:00,111.6408,13.0019,112.3953630193,4.3608,1.2719,4.5425,107.28,11.73,107.9193740716,133.61,4.3608,1.2719,4.5425,4.3608,1.2719,4.5425,0.0,0.0,0.0,132.9,112.8908,12.3719,113.5667056591,4.3608,1.2719,4.5425,108.53,11.1,109.0961543777,130.08,114.3908,12.5319,115.0752086344,4.3608,1.2719,4.5425,110.03,11.26,110.6046495406,130.08
2019-06-26 11:30:00,118.41368,12.10274,119.0305671945,3.88368,1.13274,4.0455,114.53,10.97,115.0541689814,132.96,3.88368,1.13274,4.0455,3.88368,1.13274,4.0455,0.0,0.0,0.0,132.28,118.29368,24.71274,120.8474834088,3.88368,1.13274,4.0455,114.41,23.58,116.8146587548,129.45,121.36368,11.58274,121.9151454457,3.88368,1.13274,4.0455,117.48,10.45,117.9438548632,129.45
2019-06-26 12:00:00,119.46448,11.25089,119.9931019162,3.5344800000000003,1.03089,3.68175,115.93,10.22,116.3796086091,133.04,3.5344800000000003,1.03089,3.68175,3.5344800000000003,1.03089,3.68175,0.0,0.0,0.0,132.28,119.15448,25.79089,121.9137404523,3.5344800000000003,1.03089,3.68175,115.62,24.76,118.241456351,129.52,122.42448,10.71089,122.8921334662,3.5344800000000003,1.03089,3.68175,118.89,9.68,119.2834208933,129.52
2019-06-26 12:30:00,117.52464,10.57802,117.999726755,4.00464,1.16802,4.1715,113.52,9.41,113.9093433393,133.2,4.00464,1.16802,4.1715,4.00464,1.16802,4.1715,0.0,0.0,0.0,132.33,117.20464,25.17802,119.8785232168,4.00464,1.16802,4.1715,113.2,24.01,115.7182790228,129.63,120.40464,10.01802,120.8206855561,4.00464,1.16802,4.1715,116.4,8.85,116.7359520456,129.63
2019-06-26 13:00:00,116.79472,8.68471,117.1171670066,3.92472,1.14471,4.08825,112.87,7.54,113.1215651412,134.41,3.92472,1.14471,4.08825,3.92472,1.14471,4.08825,0.0,0.0,0.0,133.28,116.47472,23.54471,118.8306095586,3.92472,1.14471,4.08825,112.55,22.4,114.7574071683,130.8,119.67472,8.07471,119.9468196688,3.92472,1.14471,4.08825,115.75,6.93,115.9572654041,130.8
2019-06-26 13:30:00,114.76912,7.45891,115.0112439893,4.41912,1.28891,4.60325,110.35,6.17,110.5223570143,134.6,4.41912,1.28891,4.60325,4.41912,1.28891,4.60325,0.0,0.0,0.0,133.28,114.46912,22.39891,116.6400042985,4.41912,1.28891,4.60325,110.05,21.11,112.0563902685,131.0,117.58912,6.83891,117.7878254845,4.41912,1.28891,4.60325,113.17,5.55,113.3060077842,131.0
2019-06-26 14:00:00,114.248,7.449,114.4905808571,4.008,1.169,4.175,110.24,6.28,110.4187302952,134.66,4.008,1.169,4.175,4.008,1.169,4.175,0.0,0.0,0.0,133.33,113.948,22.369,116.1228610783,4.008,1.169,4.175,109.94,21.2,111.9653678599,131.06,117.038,6.829,117.2370619088,4.008,1.169,4.175,113.03,5.66,113.1716240937,131.06
2019-06-26 14:30:00,112.922,7.07225,113.1432490432,3.882,1.13225,4.04375,109.04,5.94,109.2016721484,134.14,3.882,1.13225,4.04375,3.882,1.13225,4.04375,0.0,0.0,0.0,132.79,112.632,21.88225,114.7379635912,3.882,1.13225,4.04375,108.75,20.75,110.711900896,130.57,115.702,6.43225,115.8806569021,3.882,1.13225,4.04375,111.82,5.3,111.9455331847,130.57
2019-06-26 15:00:00,112.60344,7.16142,112.8309382938,3.6734400000000003,1.07142,3.8265000000000002,108.93,6.09,109.1001054078,134.34,3.6734400000000003,1.07142,3.8265000000000002,3.6734400000000003,1.07142,3.8265000000000002,0.0,0.0,0.0,133.0,112.30344,22.02142,114.4421494671,3.6734400000000003,1.07142,3.8265000000000002,108.63,20.95,110.6317287219,130.76,115.37344,6.5414200000000005,115.5587332617,3.6734400000000003,1.07142,3.8265000000000002,111.7,5.47,111.8338539978,130.76
2019-06-26 15:30:00,112.40888,6.69134,112.6078608884,3.63888,1.06134,3.7905,108.77,5.63,108.9156086151,134.48,3.63888,1.06134,3.7905,3.63888,1.06134,3.7905,0.0,0.0,0.0,133.07,112.13888,21.60134,114.2004653994,3.63888,1.06134,3.7905,108.5,20.54,110.4270872567,130.92,115.17888,6.06134,115.3382600903,3.63888,1.06134,3.7905,111.54,5.0,111.6520111776,130.92
2019-06-26 16:00:00,113.91784,6.33687,114.0939533528,3.41784,0.99687,3.56025,110.5,5.34,110.6289546186,134.41,3.41784,0.99687,3.56025,3.41784,0.99687,3.56025,0.0,0.0,0.0,133.0,113.59784,21.21687,115.5622119261,3.41784,0.99687,3.56025,110.18,20.22,112.0200017854,130.86,116.71784,5.67687,116.8558129802,3.41784,0.99687,3.56025,113.3,4.68,113.3966154698,130.86
2019-06-26 16:30:00,110.37656,7.06983,110.6027463206,2.77656,0.80983,2.89225,107.6,6.26,107.7819446846,134.68,2.77656,0.80983,2.89225,2.77656,0.80983,2.89225,0.0,0.0,0.0,133.31,111.10656,11.63983,111.7146065538,2.77656,0.80983,2.89225,108.33,10.83,108.8700041334,131.11,113.09656,6.45983,113.2808955096,2.77656,0.80983,2.89225,110.32,5.65,110.464586633,131.11
2019-06-26 17:00:00,110.35264,7.57327,110.6122035467,2.58264,0.7532700000000001,2.69025,107.77,6.82,107.9855791298,135.02,2.58264,0.7532700000000001,2.69025,2.58264,0.7532700000000001,2.69025,0.0,0.0,0.0,133.69,111.60264,6.87327,111.8140916677,2.58264,0.7532700000000001,2.69025,109.02,6.12,109.1916425373,131.45,113.10264,6.95327,113.3161733322,2.58264,0.7532700000000001,2.69025,110.52,6.2,110.693768569,131.45
2019-06-26 17:30:00,109.00656,5.69733,109.1553466036,2.35656,0.6873300000000001,2.45475,106.65,5.01,106.767610257,135.14,2.35656,0.6873300000000001,2.45475,2.35656,0.6873300000000001,2.45475,0.0,0.0,0.0,133.57,110.22656,4.98733,110.3393311107,2.35656,0.6873300000000001,2.45475,107.87,4.3,107.9556709951,131.57,111.71656,5.04733,111.8305205137,2.35656,0.6873300000000001,2.45475,109.36,4.36,109.4468784388,131.57
2019-06-26 18:00:00,106.89472,3.92971,106.9669284618,2.36472,0.68971,2.46325,104.53,3.24,104.5802012811,134.97,2.36472,0.68971,2.46325,2.36472,0.68971,2.46325,0.0,0.0,0.0,133.16,108.07472,3.21971,108.1226693879,2.36472,0.68971,2.46325,105.71,2.5300000000000002,105.7402714201,131.41,109.52472,3.24971,109.5729204966,2.36472,0.68971,2.46325,107.16,2.56,107.1905742125,131.41
2019-06-26 18:30:00,105.64008,1.89169,105.657015827,2.20008,0.6416900000000001,2.29175,103.44,1.25,103.4475524118,135.14,2.20008,0.6416900000000001,2.29175,2.20008,0.6416900000000001,2.29175,0.0,0.0,0.0,133.1,106.81008,1.27169,106.817650157,2.20008,0.6416900000000001,2.29175,104.61,0.63,104.611897029,131.59,108.24008,1.26169,108.2474331338,2.20008,0.6416900000000001,2.29175,106.04,0.62,106.0418125081,131.59
2019-06-26 19:00:00,104.01976,0.99743,104.024541994,1.9797600000000002,0.57743,2.06225,102.04,0.42,102.0408643633,135.47,1.9797600000000002,0.57743,2.06225,1.9797600000000002,0.57743,2.06225,0.0,0.0,0.0,133.26,105.16976,1.15743,105.1761287682,1.9797600000000002,0.57743,2.06225,103.19,0.58,103.19162999,131.9,106.57976,1.16743,106.5861535776,1.9797600000000002,0.57743,2.06225,104.6,0.59,104.6016639447,131.9
2019-06-26 19:30:00,106.84888,1.62759,106.8612755233,1.80888,0.52759,1.8842500000000002,105.04,1.1,105.0457595527,135.36,1.80888,0.52759,1.8842500000000002,1.80888,0.52759,1.8842500000000002,0.0,0.0,0.0,133.26,108.04888,0.93759,108.052947874,1.80888,0.52759,1.8842500000000002,106.24,0.41000000000000003,106.2407911303,131.79,109.49888,0.93759,109.5028940086,1.80888,0.52759,1.8842500000000002,107.69,0.41000000000000003,107.6907804782,131.79
2019-06-26 20:00:00,105.3212,1.00035,105.3259505989,1.6812,0.49035000000000006,1.7512500000000002,103.64,0.51,103.6412548168,135.02,1.6812,0.49035000000000006,1.7512500000000002,1.6812,0.49035000000000006,1.7512500000000002,0.0,0.0,0.0,132.87,106.4912,0.83035,106.4944372189,1.6812,0.49035000000000006,1.7512500000000002,104.81,0.34,104.8105514726,131.46,107.9212,0.84035,107.924471727,1.6812,0.49035000000000006,1.7512500000000002,106.24,0.35000000000000003,106.2405765233,131.46
2019-06-26 20:30:00,103.31048,1.26264,103.3181955785,1.6204800000000001,0.47264000000000006,1.6880000000000002,101.69,0.79,101.6930685937,134.55,1.6204800000000001,0.47264000000000006,1.6880000000000002,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.0,0.0,0.0,132.24,104.44048,2.01264,104.4598706796,1.6204800000000001,0.47264000000000006,1.6880000000000002,102.82,1.54,102.831532129,131.0,105.84048,2.04264,105.8601888568,1.6204800000000001,0.47264000000000006,1.6880000000000002,104.22,1.57,104.2318247945,131.0
2019-06-26 21:00:00,100.82608,2.05469,100.8470136353,1.45608,0.42469,1.51675,99.37,1.63,99.3833678238,134.6,1.45608,0.42469,1.51675,1.45608,0.42469,1.51675,0.0,0.0,0.0,132.16,101.94608,2.7846900000000003,101.9841052604,1.45608,0.42469,1.51675,100.49,2.36,100.5177083901,131.04,103.32608,2.82469,103.364682952,1.45608,0.42469,1.51675,101.87,2.4,101.8982674043,131.04
2019-06-26 21:30:00,99.20592,3.12256,99.2550499672,1.34592,0.39256,1.4020000000000001,97.86,2.73,97.8980719933,134.88,1.34592,0.39256,1.4020000000000001,1.34592,0.39256,1.4020000000000001,0.0,0.0,0.0,132.29,100.29592,3.87256,100.3706545241,1.34592,0.39256,1.4020000000000001,98.95,3.48,99.0111756318,131.32,101.63592,3.93256,101.7119720702,1.34592,0.39256,1.4020000000000001,100.29,3.54,100.352457369,131.32
2019-06-26 22:00:00,95.90696,4.97703,96.0360130579,1.3269600000000001,0.38703000000000004,1.38225,94.58,4.59,94.6913116395,135.57,1.3269600000000001,0.38703000000000004,1.38225,1.3269600000000001,0.38703000000000004,1.38225,0.0,0.0,0.0,132.71,96.95696,5.72703,97.1259541269,1.3269600000000001,0.38703000000000004,1.38225,95.63,5.34,95.7789773385,131.99,98.25696,5.81703,98.4289999262,1.3269600000000001,0.38703000000000004,1.38225,96.93,5.43,97.08197464,131.99
2019-06-26 22:30:00,91.58368,6.74149,91.8314659023,1.2736800000000001,0.37149000000000004,1.32675,90.31,6.37,90.5343746872,136.05,1.2736800000000001,0.37149000000000004,1.32675,1.2736800000000001,0.37149000000000004,1.32675,0.0,0.0,0.0,132.92,92.58368,7.50149,92.8870828187,1.2736800000000001,0.37149000000000004,1.32675,91.31,7.13,91.5879522645,132.44,93.81368,7.61149,94.1219492741,1.2736800000000001,0.37149000000000004,1.32675,92.54,7.24,92.822783841,132.44
2019-06-26 23:00:00,86.04192,8.67306,86.4779391929,1.14192,0.33306,1.1895,84.9,8.34,85.308649034,136.57,1.14192,0.33306,1.1895,1.14192,0.33306,1.1895,0.0,0.0,0.0,133.14,86.97192,9.43306,87.4819837992,1.14192,0.33306,1.1895,85.83,9.1,86.311058967,132.93,88.12192,9.57306,88.6403760272,1.14192,0.33306,1.1895,86.98,9.24,87.4694117964,132.93
2019-06-26 23:30:00,80.14816,7.19613,80.4705650431,1.11816,0.32613000000000003,1.16475,79.03,6.87,79.3280391791,137.37,1.11816,0.32613000000000003,1.16475,1.11816,0.32613000000000003,1.16475,0.0,0.0,0.0,134.03,81.56816,17.96613,83.5233293934,1.11816,0.32613000000000003,1.16475,80.45,17.64,82.3612293497,133.69,82.07816,8.02613,82.4696496401,1.11816,0.32613000000000003,1.16475,80.96,7.7,81.3253441431,133.69
2019-06-27 00:00:00,75.69136,11.53873,76.5658165807,1.16136,0.33873000000000003,1.20975,74.53,11.2,75.3668421788,137.22,1.16136,0.33873000000000003,1.20975,1.16136,0.33873000000000003,1.20975,0.0,0.0,0.0,134.99,76.48136,15.128730000000001,77.9633048226,1.16136,0.33873000000000003,1.20975,75.32,14.79,76.7583643651,133.56,77.29136,11.61873,78.1597672557,1.16136,0.33873000000000003,1.20975,76.13,11.28,76.9611285,133.56
2019-06-27 00:30:00,73.22648,13.10689,74.3902408832,1.08648,0.31689,1.13175,72.14,12.79,73.2650237153,137.39,1.08648,0.31689,1.13175,1.08648,0.31689,1.13175,0.0,0.0,0.0,135.29,73.78648,13.52689,75.0161408222,1.08648,0.31689,1.13175,72.7,13.21,73.89041954140001,133.71,74.77648,13.726890000000001,76.0259789168,1.08648,0.31689,1.13175,73.69,13.41,74.9002283041,133.71
2019-06-27 01:00:00,71.21544,9.45367,71.8401751867,1.07544,0.31367,1.12025,70.14,9.14,70.7330135085,137.18,1.07544,0.31367,1.12025,1.07544,0.31367,1.12025,0.0,0.0,0.0,135.46,71.75544,9.84367,72.4274879356,1.07544,0.31367,1.12025,70.68,9.53,71.319585669,133.5,73.31544,23.14367,76.8816181116,1.07544,0.31367,1.12025,72.24,22.83,75.7616426696,133.5
2019-06-27 01:30:00,68.776,8.09675,69.2509605461,1.086,0.31675000000000003,1.13125,67.69,7.78,68.1356331151,136.9,1.086,0.31675000000000003,1.13125,1.086,0.31675000000000003,1.13125,0.0,0.0,0.0,135.33,69.326,8.44675,69.8386845635,1.086,0.31675000000000003,1.13125,68.24,8.13,68.7225908999,133.23,71.066,27.60675,76.2398124444,1.086,0.31675000000000003,1.13125,69.98,27.29,75.1128783898,133.23
2019-06-27 02:00:00,68.51632,8.14851,68.9991617454,1.12632,0.32851,1.17325,67.39,7.82,67.8422029418,137.02,1.12632,0.32851,1.17325,1.12632,0.32851,1.17325,0.0,0.0,0.0,135.45,69.04632,8.50851,69.568592396,1.12632,0.32851,1.17325,67.92,8.18,68.4108090875,133.35,70.77632,27.68851,75.9996122277,1.12632,0.32851,1.17325,69.65,27.36,74.8310904638,133.35
2019-06-27 02:30:00,67.96744,8.26092,68.4676251918,0.9974400000000001,0.29092,1.039,66.97,7.97,67.4425815046,137.29,0.9974400000000001,0.29092,1.039,0.9974400000000001,0.29092,1.039,0.0,0.0,0.0,135.69,68.50744,8.62092,69.0477341916,0.9974400000000001,0.29092,1.039,67.51,8.33,68.0219743906,133.6,70.22744,27.89092,75.5631970433,0.9974400000000001,0.29092,1.039,69.23,27.6,74.5288729286,133.6
2019-06-27 03:00:00,66.53624,8.49182,67.0759438268,0.9662400000000001,0.28182,1.0065,65.57,8.21,66.0819869556,137.57,0.9662400000000001,0.28182,1.0065,0.9662400000000001,0.28182,1.0065,0.0,0.0,0.0,135.94,67.06624,8.85182,67.6478770181,0.9662400000000001,0.28182,1.0065,66.1,8.57,66.653243732,133.88,68.72624,28.20182,74.2875407848,0.9662400000000001,0.28182,1.0065,67.76,27.92,73.2867245823,133.88
2019-06-27 03:30:00,66.1432,15.5426,67.9447961289,1.0032,0.2926,1.045,65.14,15.25,66.9012862358,136.59,1.0032,0.2926,1.045,1.0032,0.2926,1.045,0.0,0.0,0.0,136.16,66.4232,14.9526,68.0854003807,1.0032,0.2926,1.045,65.42,14.66,67.0424641552,132.94,67.3732,16.5026,69.3648605924,1.0032,0.2926,1.045,66.37,16.21,68.3208679687,132.94
2019-06-27 04:00:00,66.09712,15.54916,67.901440699,0.9571200000000001,0.27916,0.997,65.14,15.27,66.9058480254,136.59,0.9571200000000001,0.27916,0.997,0.9571200000000001,0.27916,0.997,0.0,0.0,0.0,136.26,66.39712,15.55916,68.195784358,0.9571200000000001,0.27916,0.997,65.44,15.28,67.2002380948,132.94,67.29712,15.779160000000001,69.1222413598,0.9571200000000001,0.27916,0.997,66.34,15.5,68.126687869,132.94
2019-06-27 04:30:00,66.72456,14.98133,68.3857233329,0.9645600000000001,0.28133,1.00475,65.76,14.7,67.3829919193,136.55,0.9645600000000001,0.28133,1.00475,0.9645600000000001,0.28133,1.00475,0.0,0.0,0.0,136.26,67.03456,14.99133,68.6904084248,0.9645600000000001,0.28133,1.00475,66.07,14.71,67.6877315324,132.89,67.93456,15.20133,69.6145450043,0.9645600000000001,0.28133,1.00475,66.97,14.92,68.611859762,132.89
2019-06-27 05:00:00,66.6812,14.4466,68.2281956745,1.0512,0.30660000000000004,1.095,65.63,14.14,67.1359553444,136.61,1.0512,0.30660000000000004,1.095,1.0512,0.30660000000000004,1.095,0.0,0.0,0.0,136.39,66.9912,14.4566,68.5333069463,1.0512,0.30660000000000004,1.095,65.94,14.15,67.4411306252,132.93,67.8912,14.656600000000001,69.4552443016,1.0512,0.30660000000000004,1.095,66.84,14.35,68.3630609321,132.93
2019-06-27 05:30:00,68.80536,13.84323,70.1841334032,1.24536,0.36323000000000005,1.29725,67.56,13.48,68.8916830975,136.4,1.24536,0.36323000000000005,1.29725,1.24536,0.36323000000000005,1.29725,0.0,0.0,0.0,136.28,69.11536,13.84323,70.4880699464,1.24536,0.36323000000000005,1.29725,67.87,13.48,69.195717353,132.73,70.05536,14.03323,71.4470783795,1.24536,0.36323000000000005,1.29725,68.81,13.67,70.1547218653,132.73
2019-06-27 06:00:00,72.41192,12.52806,73.4876754664,1.5019200000000001,0.43806000000000006,1.5645,70.91,12.09,71.9332760272,136.12,1.5019200000000001,0.43806000000000006,1.5645,1.5019200000000001,0.43806000000000006,1.5645,0.0,0.0,0.0,136.15,72.76192,12.55806,73.8376724515,1.5019200000000001,0.43806000000000006,1.5645,71.26,12.12,72.2833452463,132.45,73.74192,12.71806,74.8306074775,1.5019200000000001,0.43806000000000006,1.5645,72.24,12.28,73.2762990332,132.45
2019-06-27 06:30:00,82.39128,7.19204,82.7045854799,1.7212800000000001,0.50204,1.7930000000000001,80.67,6.69,80.9469270572,133.94,1.7212800000000001,0.50204,1.7930000000000001,1.7212800000000001,0.50204,1.7930000000000001,0.0,0.0,0.0,134.66,82.82128,7.23204,83.1364349933,1.7212800000000001,0.50204,1.7930000000000001,81.1,6.73,81.3787619714,130.37,83.96128,7.31204,84.2790749131,1.7212800000000001,0.50204,1.7930000000000001,82.24,6.8100000000000005,82.5214741749,130.37
2019-06-27 07:00:00,91.60784,5.80812,91.7917785393,2.18784,0.63812,2.279,89.42,5.17,89.5693323633,132.78,2.18784,0.63812,2.279,2.18784,0.63812,2.279,0.0,0.0,0.0,133.62,92.15784,6.08812,92.3587173936,2.18784,0.63812,2.279,89.97,5.45,90.1349177622,129.22,92.77784,7.25812,93.0613125901,2.18784,0.63812,2.279,90.59,6.62,90.8315611448,129.22
2019-06-27 07:30:00,100.50224,3.34232,100.5578010301,2.68224,0.78232,2.794,97.82,2.56,97.8534925284,133.0,2.68224,0.78232,2.794,2.68224,0.78232,2.794,0.0,0.0,0.0,132.99,101.35224,2.96232,101.395522055,2.68224,0.78232,2.794,98.67,2.18,98.6940793564,129.44,102.72224,2.9923200000000003,102.7658142069,2.68224,0.78232,2.794,100.04,2.21,100.0644077582,129.44
2019-06-27 08:00:00,107.06704,4.60122,107.1658634074,3.22704,0.9412200000000001,3.3615,103.84,3.66,103.9044811353,133.33,3.22704,0.9412200000000001,3.3615,3.22704,0.9412200000000001,3.3615,0.0,0.0,0.0,133.51,107.18704,13.10122,107.9847373912,3.22704,0.9412200000000001,3.3615,103.96,12.16,104.6687498731,129.75,109.43704,4.25122,109.5195808769,3.22704,0.9412200000000001,3.3615,106.21,3.31,106.2615650176,129.75
2019-06-27 08:30:00,110.75208,5.03519,110.8664798876,3.65208,1.06519,3.80425,107.1,3.9699999999999998,107.1735550404,132.98,3.65208,1.06519,3.80425,3.65208,1.06519,3.80425,0.0,0.0,0.0,133.27,110.18208,20.85519,112.1384398994,3.65208,1.06519,3.80425,106.53,19.79,108.3525957234,129.43,113.17208,4.67519,113.2686059465,3.65208,1.06519,3.80425,109.52,3.61,109.5794802871,129.43
2019-06-27 09:00:00,110.21216,6.85938,110.4254105985,4.83216,1.40938,5.0335,105.38,5.45,105.520836331,133.08,4.83216,1.40938,5.0335,4.83216,1.40938,5.0335,0.0,0.0,0.0,133.51,109.67216,22.69938,111.9966273218,4.83216,1.40938,5.0335,104.84,21.29,106.9798565151,129.52,112.59216,6.54938,112.7824847742,4.83216,1.40938,5.0335,107.76,5.14,107.8825157289,129.52
2019-06-27 09:30:00,110.56712,8.16916,110.868495075,6.47712,1.88916,6.747,104.09,6.28,104.2792716699,132.8,6.47712,1.88916,6.747,6.47712,1.88916,6.747,0.0,0.0,0.0,133.33,110.02712,23.93916,112.6012900326,6.47712,1.88916,6.747,103.55,22.05,105.8716439846,129.26,112.91712,7.86916,113.190987575,6.47712,1.88916,6.747,106.44,5.98,106.6078514932,129.26
2019-06-27 10:00:00,110.01088,9.45359,110.4163216298,8.00088,2.33359,8.33425,102.01,7.12,102.2581757123,132.62,8.00088,2.33359,8.33425,8.00088,2.33359,8.33425,0.0,0.0,0.0,133.23,109.51088,25.16359,112.3647591555,8.00088,2.33359,8.33425,101.51,22.83,104.0456101909,129.1,112.33088,9.19359,112.7064714143,8.00088,2.33359,8.33425,104.33,6.86,104.5552892015,129.1
2019-06-27 10:30:00,107.96384,9.35487,108.3683733396,9.03384,2.6348700000000003,9.41025,98.93,6.72,99.1579714395,132.89,9.03384,2.6348700000000003,9.41025,9.03384,2.6348700000000003,9.41025,0.0,0.0,0.0,133.39,107.45384,25.15487,110.358938086,9.03384,2.6348700000000003,9.41025,98.42,22.52,100.9635914575,129.36,110.18384,9.08487,110.5577381284,9.03384,2.6348700000000003,9.41025,101.15,6.45,101.3554389266,129.36
2019-06-27 11:00:00,107.89336,10.36848,108.3904170561,9.90336,2.88848,10.316,97.99,7.48,98.2750756805,132.89,9.90336,2.88848,10.316,9.90336,2.88848,10.316,0.0,0.0,0.0,133.5,107.41336,26.12848,110.545589571,9.90336,2.88848,10.316,97.51,23.24,100.2411976185,129.39,110.11336,10.11848,110.5772837793,9.90336,2.88848,10.316,100.21,7.23,100.4704782511,129.39
2019-06-27 11:30:00,107.454,11.212,108.0373595568,10.464,3.052,10.9,96.99,8.16,97.3326548492,132.92,10.464,3.052,10.9,10.464,3.052,10.9,0.0,0.0,0.0,133.58,106.974,27.032,110.3366018146,10.464,3.052,10.9,96.51,23.98,99.4445599317,129.39,109.664,10.992,110.2135062504,10.464,3.052,10.9,99.2,7.94,99.5172527756,129.39
2019-06-27 12:00:00,106.88576,11.34418,107.4860740312,10.74576,3.13418,11.1935,96.14,8.21,96.4899150171,132.89,10.74576,3.13418,11.1935,10.74576,3.13418,11.1935,0.0,0.0,0.0,133.52,106.41576,27.13418,109.820661538,10.74576,3.13418,11.1935,95.67,24.0,98.6344204626,129.35,109.06576,11.11418,109.6305842429,10.74576,3.13418,11.1935,98.32,7.98,98.6433109744,129.35
2019-06-27 12:30:00,106.95816,11.32863,107.5564309944,10.89816,3.17863,11.35225,96.06,8.15,96.4051144909,133.0,10.89816,3.17863,11.35225,10.89816,3.17863,11.35225,0.0,0.0,0.0,133.62,106.48816,27.14863,109.8943871681,10.89816,3.17863,11.35225,95.59,23.97,98.5495256204,129.47,109.13816,11.08863,109.7000259046,10.89816,3.17863,11.35225,98.24,7.91,98.5579306804,129.47
2019-06-27 13:00:00,105.59288,10.52209,106.1158361634,11.01288,3.21209,11.47175,94.58,7.31,94.8620709241,133.06,11.01288,3.21209,11.47175,11.01288,3.21209,11.47175,0.0,0.0,0.0,133.62,105.13288,26.37209,108.3900806719,11.01288,3.21209,11.47175,94.12,23.16,96.927601848,129.54,107.73288,10.29209,108.2233826382,11.01288,3.21209,11.47175,96.72,7.08,96.978785309,129.54
2019-06-27 13:30:00,103.73904,9.38847,104.1630058565,11.06904,3.22847,11.53025,92.67,6.16,92.87450942,134.01,11.06904,3.22847,11.53025,11.06904,3.22847,11.53025,0.0,0.0,0.0,134.33,103.29904,25.46847,106.3923617045,11.06904,3.22847,11.53025,92.23,22.24,94.8735500548,130.44,105.81904,9.11847,106.2111845413,11.06904,3.22847,11.53025,94.75,5.89,94.9328952471,130.44
2019-06-27 14:00:00,102.98384,9.07862,103.3832319201,10.86384,3.16862,11.3165,92.12,5.91,92.30938468,133.44,10.86384,3.16862,11.3165,10.86384,3.16862,11.3165,0.0,0.0,0.0,133.74,102.53384,25.04862,105.5491435733,10.86384,3.16862,11.3165,91.67,21.88,94.2450173749,129.9,105.07384,8.81862,105.4432544597,10.86384,3.16862,11.3165,94.21,5.65,94.3792699696,129.9
2019-06-27 14:30:00,102.80112,9.33491,103.2240806109,10.61112,3.09491,11.05325,92.19,6.24,92.4009399303,133.54,10.61112,3.09491,11.05325,10.61112,3.09491,11.05325,0.0,0.0,0.0,133.87,102.35112,25.32491,105.437672735,10.61112,3.09491,11.05325,91.74,22.23,94.3949177657,129.98,104.88112,9.08491,105.2738567839,10.61112,3.09491,11.05325,94.27,5.99,94.4601132754,129.98
2019-06-27 15:00:00,102.32912,8.28266,102.6637777244,9.84912,2.87266,10.2595,92.48,5.41,92.6381050108,133.93,9.84912,2.87266,10.2595,9.84912,2.87266,10.2595,0.0,0.0,0.0,134.16,101.86912,24.34266,104.7372078368,9.84912,2.87266,10.2595,92.02,21.47,94.4914879764,130.37,104.40912,8.01266,104.7161260716,9.84912,2.87266,10.2595,94.56,5.14,94.6995945081,130.37
2019-06-27 15:30:00,101.60064,7.6122700000000005,101.8854096668,9.71064,2.8322700000000003,10.11525,91.89,4.78,92.0142407457,133.39,9.71064,2.8322700000000003,10.11525,9.71064,2.8322700000000003,10.11525,0.0,0.0,0.0,133.55,101.14064,23.56227,103.8489750896,9.71064,2.8322700000000003,10.11525,91.43,20.73,93.7506149313,129.85,103.67064,7.31227,103.928200651,9.71064,2.8322700000000003,10.11525,93.96,4.48,94.0667422631,129.85
2019-06-27 16:00:00,103.96464,7.45677,104.231712013,9.07464,2.64677,9.45275,94.89,4.8100000000000005,95.0118318948,133.47,9.07464,2.64677,9.45275,9.07464,2.64677,9.45275,0.0,0.0,0.0,133.66,103.49464,23.42677,106.1129306982,9.07464,2.64677,9.45275,94.42,20.78,96.6795986752,129.93,106.10464,7.14677,106.345056072,9.07464,2.64677,9.45275,97.03,4.5,97.1342931204,129.93
2019-06-27 16:30:00,100.43832,4.29201,100.5299829616,8.33832,2.43201,8.68575,92.1,1.8599999999999999,92.1187798443,134.16,8.33832,2.43201,8.68575,8.33832,2.43201,8.68575,0.0,0.0,0.0,133.96,99.97832,20.44201,102.0467551805,8.33832,2.43201,8.68575,91.64,18.01,93.3929852826,130.61,102.49832,3.9420100000000002,102.5740953929,8.33832,2.43201,8.68575,94.16,1.51,94.1721068045,130.61
2019-06-27 17:00:00,100.67928,3.06354,100.7258789917,7.34928,2.14354,7.6555,93.33,0.92,93.3345343375,133.53,7.34928,2.14354,7.6555,7.34928,2.14354,7.6555,0.0,0.0,0.0,133.26,100.19928,19.08354,102.0003784868,7.34928,2.14354,7.6555,92.85,16.94,94.382657835,130.01,102.76928,2.79354,102.8072408804,7.34928,2.14354,7.6555,95.42,0.65,95.4222138708,130.01
2019-06-27 17:30:00,99.9284,3.0637,99.9753538841,6.6984,1.9537,6.9775,93.23,1.11,93.2366076174,133.77,6.6984,1.9537,6.9775,6.6984,1.9537,6.9775,0.0,0.0,0.0,133.26,99.4284,16.9437,100.8617652842,6.6984,1.9537,6.9775,92.73,14.99,93.9337692207,130.25,101.9884,3.4837,102.04788043,6.6984,1.9537,6.9775,95.29,1.53,95.3022822392,130.25
2019-06-27 18:00:00,98.40368,4.74649,98.518086689,5.95368,1.73649,6.20175,92.45,3.01,92.4989870215,134.06,5.95368,1.73649,6.20175,5.95368,1.73649,6.20175,0.0,0.0,0.0,133.31,97.91368,14.92649,99.0448829312,5.95368,1.73649,6.20175,91.96,13.19,92.901117862,130.54,100.45368,5.20649,100.5885150684,5.95368,1.73649,6.20175,94.5,3.47,94.5636870051,130.54
2019-06-27 18:30:00,98.73352,6.08936,98.9211214898,4.76352,1.38936,4.962,93.97,4.7,94.0874640959,134.56,4.76352,1.38936,4.962,4.76352,1.38936,4.962,0.0,0.0,0.0,133.6,98.21352,12.99936,99.0700705117,4.76352,1.38936,4.962,93.45,11.61,94.1684373875,131.03,100.81352,6.60936,101.0299433554,4.76352,1.38936,4.962,96.05,5.22,96.1917402899,131.03
