Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-27 19:00:00,97.28952,3.13236,97.3399320988,3.77952,1.10236,3.9370000000000003,93.51,2.03,93.5320319463,134.15,3.77952,1.10236,3.9370000000000003,3.77952,1.10236,3.9370000000000003,0.0,0.0,0.0,133.49,97.69952,5.02236,97.8285250231,3.77952,1.10236,3.9370000000000003,93.92,3.92,94.0017701961,130.65,99.35952,3.56236,99.4233605517,3.77952,1.10236,3.9370000000000003,95.58,2.46,95.6116520096,130.65
2019-06-27 19:30:00,101.13744,1.21967,101.1447940562,2.70744,0.7896700000000001,2.82025,98.43,0.43,98.4309392417,133.56,2.70744,0.7896700000000001,2.82025,2.70744,0.7896700000000001,2.82025,0.0,0.0,0.0,133.23,101.94744,0.97967,101.95214699,2.70744,0.7896700000000001,2.82025,99.24,0.19,99.2401818821,130.1,103.33744,0.98967,103.3421789613,2.70744,0.7896700000000001,2.82025,100.63,0.2,100.6301987477,130.1
2019-06-27 20:00:00,100.91824,0.85282,100.9218433574,1.99824,0.58282,2.0815,98.92,0.27,98.9203684789,133.75,1.99824,0.58282,2.0815,1.99824,0.58282,2.0815,0.0,0.0,0.0,133.38,101.73824,1.04282,101.7435843277,1.99824,0.58282,2.0815,99.74,0.46,99.7410607523,130.28,103.10824,1.06282,103.1137175271,1.99824,0.58282,2.0815,101.11,0.48,101.1111393468,130.28
2019-06-27 20:30:00,98.78336,2.22473,98.8084087336,1.59336,0.46473000000000003,1.65975,97.19,1.76,97.2059344896,132.99,1.59336,0.46473000000000003,1.65975,1.59336,0.46473000000000003,1.65975,0.0,0.0,0.0,132.44,99.62336,2.59473,99.6571446584,1.59336,0.46473000000000003,1.65975,98.03,2.13,98.0531376347,129.59,100.96336,2.64473,100.9979933428,1.59336,0.46473000000000003,1.65975,99.37,2.18,99.3939097732,129.59
2019-06-27 21:00:00,96.57424,9.47332,97.0377639035,1.31424,0.38332000000000005,1.369,95.26,9.09,95.6927149787,132.68,1.31424,0.38332000000000005,1.369,1.31424,0.38332000000000005,1.369,0.0,0.0,0.0,131.47,98.99424,8.22332,99.3352029494,1.31424,0.38332000000000005,1.369,97.68,7.84,97.9941222727,129.27,100.33424,8.33332,100.6797096668,1.31424,0.38332000000000005,1.369,99.02,7.95,99.3386274316,129.27
2019-06-27 21:30:00,94.402,8.21225,94.7585281337,1.242,0.36225,1.29375,93.16,7.85,93.4901497485,133.42,1.242,0.36225,1.29375,1.242,0.36225,1.29375,0.0,0.0,0.0,132.02,96.752,9.64225,97.2312834897,1.242,0.36225,1.29375,95.51,9.28,95.959775427,129.98,98.062,9.78225,98.5487100832,1.242,0.36225,1.29375,96.82,9.42,97.2771751235,129.98
2019-06-27 22:00:00,92.19992,7.00581,92.4657051115,1.2199200000000001,0.35581,1.27075,90.98,6.65,91.2227104399,133.36,1.2199200000000001,0.35581,1.27075,1.2199200000000001,0.35581,1.27075,0.0,0.0,0.0,131.8,94.49992,10.84581,95.1202737305,1.2199200000000001,0.35581,1.27075,93.28,10.49,93.8679844249,129.91,95.76992,10.99581,96.3990944686,1.2199200000000001,0.35581,1.27075,94.55,10.64,95.1467923789,129.91
2019-06-27 22:30:00,90.47464,6.17677,90.6852411959,1.15464,0.33677,1.20275,89.32,5.84,89.5107144425,133.36,1.15464,0.33677,1.20275,1.15464,0.33677,1.20275,0.0,0.0,0.0,131.67,92.70464,11.69677,93.4396313454,1.15464,0.33677,1.20275,91.55,11.36,92.2521116289,129.88,93.97464,11.86677,94.7209226801,1.15464,0.33677,1.20275,92.82,11.53,93.5333806724,129.88
2019-06-27 23:00:00,85.71088,6.86984,85.9857526105,1.13088,0.32984,1.178,84.58,6.54,84.8324701986,134.53,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0.0,0.0,0.0,132.81,87.14088,11.489840000000001,87.8951044735,1.13088,0.32984,1.178,86.01,11.16,86.7309961894,131.02,88.31088,11.63984,89.0746731771,1.13088,0.32984,1.178,87.18,11.31,87.9105710367,131.02
2019-06-27 23:30:00,80.54896,9.72053,81.1333695871,1.09896,0.32053000000000004,1.14475,79.45,9.4,80.0041405179,135.12,1.09896,0.32053000000000004,1.14475,1.09896,0.32053000000000004,1.14475,0.0,0.0,0.0,133.49,81.17896,10.13053,81.808625369,1.09896,0.32053000000000004,1.14475,80.08,9.81,80.6786371972,131.57,82.25896,10.27053,82.8976494646,1.09896,0.32053000000000004,1.14475,81.16,9.95,81.767647025,131.57
2019-06-28 00:00:00,76.00152,11.49961,76.8665861897,1.06152,0.30961000000000005,1.10575,74.94,11.19,75.7708367382,136.56,1.06152,0.30961000000000005,1.10575,1.06152,0.30961000000000005,1.10575,0.0,0.0,0.0,134.67,76.57152,11.89961,77.4906342293,1.06152,0.30961000000000005,1.10575,75.51,11.59,76.3942942896,132.95,77.59152,12.06961,78.5246423835,1.06152,0.30961000000000005,1.10575,76.53,11.76,77.4282797174,132.95
2019-06-28 00:30:00,73.0744,12.8917,74.2028561731,1.0344,0.3017,1.0775,72.04,12.59,73.1318651478,137.06,1.0344,0.3017,1.0775,1.0344,0.3017,1.0775,0.0,0.0,0.0,134.99,73.6344,13.3017,74.8261991969,1.0344,0.3017,1.0775,72.6,13.0,73.754728662,133.44,74.6244,13.4917,75.8342076127,1.0344,0.3017,1.0775,73.59,13.19,74.7627193192,133.44
2019-06-28 01:00:00,71.60704,19.87247,74.3134122582,1.03704,0.30247,1.08025,70.57,19.57,73.2332561068,137.25,1.03704,0.30247,1.08025,1.03704,0.30247,1.08025,0.0,0.0,0.0,135.45,71.58704,10.67247,72.3782143456,1.03704,0.30247,1.08025,70.55,10.37,71.308059853,133.61,72.54704,10.81247,73.3483641281,1.03704,0.30247,1.08025,71.51,10.51,72.2782138684,133.61
2019-06-28 01:30:00,69.28096,25.32403,73.7642048284,1.11096,0.32403000000000004,1.15725,68.17,25.0,72.6095647969,137.11,1.11096,0.32403000000000004,1.15725,1.11096,0.32403000000000004,1.15725,0.0,0.0,0.0,135.73,68.87096,9.27403,69.4925662482,1.11096,0.32403000000000004,1.15725,67.76,8.95,68.3485193695,133.47,69.77096,8.78403,70.3217323618,1.11096,0.32403000000000004,1.15725,68.66,8.46,69.1792396605,133.47
2019-06-28 02:00:00,68.0724,14.5032,69.6002474996,1.1424,0.3332,1.19,66.93,14.17,68.4135498275,135.99,1.1424,0.3332,1.19,1.1424,0.3332,1.19,0.0,0.0,0.0,135.73,68.3824,14.4932,69.9013982407,1.1424,0.3332,1.19,67.24,14.16,68.7147960777,132.38,69.3124,14.693200000000001,70.8526564075,1.1424,0.3332,1.19,68.17,14.36,69.6660498378,132.38
2019-06-28 02:30:00,67.36592,14.82881,68.9786980412,1.19592,0.34881,1.2457500000000001,66.17,14.48,67.735805155,136.38,1.19592,0.34881,1.2457500000000001,1.19592,0.34881,1.2457500000000001,0.0,0.0,0.0,136.1,67.66592,14.82881,69.2717138193,1.19592,0.34881,1.2457500000000001,66.47,14.48,68.0289004762,132.76,68.57592,15.03881,70.2055739245,1.19592,0.34881,1.2457500000000001,67.38,14.69,68.9627471901,132.76
2019-06-28 03:00:00,66.038,14.80025,67.6761763404,1.098,0.32025000000000003,1.14375,64.94,14.48,66.5347578338,136.42,1.098,0.32025000000000003,1.14375,1.098,0.32025000000000003,1.14375,0.0,0.0,0.0,136.1,66.338,14.80025,67.9689461744,1.098,0.32025000000000003,1.14375,65.24,14.48,66.827599089,132.79,67.228,15.00025,68.881140264,1.098,0.32025000000000003,1.14375,66.13,14.68,67.7397911128,132.79
2019-06-28 03:30:00,65.91288,15.07709,67.6152822427,1.05288,0.30709000000000003,1.0967500000000001,64.86,14.77,66.5204667753,136.84,1.05288,0.30709000000000003,1.0967500000000001,1.05288,0.30709000000000003,1.0967500000000001,0.0,0.0,0.0,136.52,66.20288,15.06709,67.8957916322,1.05288,0.30709000000000003,1.0967500000000001,65.15,14.76,66.8010486445,133.2,67.10288,15.27709,68.8199533795,1.05288,0.30709000000000003,1.0967500000000001,66.05,14.97,67.7252050569,133.2
2019-06-28 04:00:00,65.69824,15.01032,67.391159996,1.09824,0.32032000000000005,1.1440000000000001,64.6,14.69,66.2491969763,136.84,1.09824,0.32032000000000005,1.1440000000000001,1.09824,0.32032000000000005,1.1440000000000001,0.0,0.0,0.0,136.52,65.99824,15.00032,67.6814397246,1.09824,0.32032000000000005,1.1440000000000001,64.9,14.68,66.5395551533,133.2,66.88824,15.20032,68.5936322001,1.09824,0.32032000000000005,1.1440000000000001,65.79,14.88,67.4517494213,133.2
2019-06-28 04:30:00,65.9504,14.7147,67.5720182934,1.2504,0.3647,1.3025,64.7,14.35,66.2722604111,136.84,1.2504,0.3647,1.3025,1.2504,0.3647,1.3025,0.0,0.0,0.0,136.58,66.2404,14.7047,67.8529203075,1.2504,0.3647,1.3025,64.99,14.34,66.5532546161,133.2,67.1304,14.9047,68.7651124208,1.2504,0.3647,1.3025,65.88,14.54,67.465443006,133.2
2019-06-28 05:00:00,65.88024,14.16882,67.3866565623,1.23024,0.35882000000000003,1.2815,64.65,13.81,66.1085365138,136.94,1.23024,0.35882000000000003,1.2815,1.23024,0.35882000000000003,1.2815,0.0,0.0,0.0,136.72,66.17024,14.15882,67.6681080381,1.23024,0.35882000000000003,1.2815,64.94,13.8,66.3900866094,133.29,67.06024,14.34882,68.5781628819,1.23024,0.35882000000000003,1.2815,65.83,13.99,67.3001411588,133.29
2019-06-28 05:30:00,67.68304,13.66422,69.0485684996,1.28304,0.37422000000000005,1.3365,66.4,13.29,67.7169410118,136.34,1.28304,0.37422000000000005,1.3365,1.28304,0.37422000000000005,1.3365,0.0,0.0,0.0,136.18,67.98304,13.64422,69.33872271,1.28304,0.37422000000000005,1.3365,66.7,13.27,68.0072268219,132.7,68.92304,13.83422,70.2977317262,1.28304,0.37422000000000005,1.3365,67.64,13.46,68.966232317,132.7
2019-06-28 06:00:00,70.95704,12.88372,72.1172085331,1.48704,0.43372000000000005,1.549,69.47,12.45,70.5767908026,136.05,1.48704,0.43372000000000005,1.549,1.48704,0.43372000000000005,1.549,0.0,0.0,0.0,136.0,71.27704,12.88372,72.432083169,1.48704,0.43372000000000005,1.549,69.79,12.45,70.8917950118,132.42,72.25704,13.05372,73.4266942971,1.48704,0.43372000000000005,1.549,70.77,12.62,71.8864194407,132.42
2019-06-28 06:30:00,81.18712,7.61916,81.5438535575,1.67712,0.48916000000000004,1.7469999999999999,79.51,7.13,79.8290485976,133.83,1.67712,0.48916000000000004,1.7469999999999999,1.67712,0.48916000000000004,1.7469999999999999,0.0,0.0,0.0,134.45,81.57712,7.62916,81.9330860508,1.67712,0.48916000000000004,1.7469999999999999,79.9,7.14,80.2183869197,130.3,82.71712,7.7191600000000005,83.0765151664,1.67712,0.48916000000000004,1.7469999999999999,81.04,7.23,81.3618737493,130.3
2019-06-28 07:00:00,89.63376,6.46818,89.8668363984,1.9137600000000001,0.55818,1.9935,87.72,5.91,87.9188631637,132.89,1.9137600000000001,0.55818,1.9935,1.9137600000000001,0.55818,1.9935,0.0,0.0,0.0,133.33,90.88376,6.01818,91.0827992667,1.9137600000000001,0.55818,1.9935,88.97,5.46,89.1373799256,129.38,92.18376,6.37818,92.4041491917,1.9137600000000001,0.55818,1.9935,90.27,5.82,90.457422581,129.38
2019-06-28 07:30:00,98.91528,2.40279,98.944459255,2.37528,0.69279,2.47425,96.54,1.71,96.555143312,132.68,2.37528,0.69279,2.47425,2.37528,0.69279,2.47425,0.0,0.0,0.0,132.42,99.73528,2.25279,99.7607194213,2.37528,0.69279,2.47425,97.36,1.56,97.3724971437,129.16,100.76528,5.14279,100.8964317628,2.37528,0.69279,2.47425,98.39,4.45,98.4905812756,129.16
2019-06-28 08:00:00,104.30848,6.48539,104.5099004083,2.89848,0.8453900000000001,3.01925,101.41,5.64,101.5667155125,133.18,2.89848,0.8453900000000001,3.01925,2.89848,0.8453900000000001,3.01925,0.0,0.0,0.0,131.9,105.35848,6.15539,105.5381359223,2.89848,0.8453900000000001,3.01925,102.46,5.31,102.5975033809,129.65,106.55848,8.16539,106.8708718677,2.89848,0.8453900000000001,3.01925,103.66,7.32,103.918131238,129.65
2019-06-28 08:30:00,107.73592,9.77631,108.1785778029,3.65592,1.06631,3.80825,104.08,8.71,104.4438150395,133.07,3.65592,1.06631,3.80825,3.65592,1.06631,3.80825,0.0,0.0,0.0,131.94,108.93592,9.15631,109.3200470136,3.65592,1.06631,3.80825,105.28,8.09,105.5903712466,129.55,110.38592,9.27631,110.7750028728,3.65592,1.06631,3.80825,106.73,8.21,107.0453034934,129.55
2019-06-28 09:00:00,107.39368,11.09524,107.9653039388,4.54368,1.32524,4.733,102.85,9.77,103.3129972462,132.97,4.54368,1.32524,4.733,4.54368,1.32524,4.733,0.0,0.0,0.0,131.94,108.56368,10.48524,109.0688446487,4.54368,1.32524,4.733,104.02,9.16,104.4225358819,129.46,109.99368,10.61524,110.5047191762,4.54368,1.32524,4.733,105.45,9.29,105.8584271563,129.46
2019-06-28 09:30:00,107.98496,12.60728,108.7184211401,6.02496,1.7572800000000002,6.276,101.96,10.85,102.5356723292,132.72,6.02496,1.7572800000000002,6.276,6.02496,1.7572800000000002,6.276,0.0,0.0,0.0,131.87,109.15496,12.01728,109.8144813365,6.02496,1.7572800000000002,6.276,103.13,10.26,103.6391070012,129.23,110.59496,12.15728,111.261155101,6.02496,1.7572800000000002,6.276,104.57,10.4,105.0858929638,129.23
2019-06-28 10:00:00,107.46536,13.23198,108.2769084092,7.27536,2.12198,7.5785,100.19,11.11,100.8041080512,132.96,7.27536,2.12198,7.5785,7.27536,2.12198,7.5785,0.0,0.0,0.0,132.12,108.63536,12.65198,109.3696211946,7.27536,2.12198,7.5785,101.36,10.53,101.905497889,129.47,110.01536,12.80198,110.7577091125,7.27536,2.12198,7.5785,102.74,10.68,103.2936106446,129.47
2019-06-28 10:30:00,105.136,13.3905,105.9853008028,8.916,2.6005000000000003,9.2875,96.22,10.79,96.8230990002,133.09,8.916,2.6005000000000003,9.2875,8.916,2.6005000000000003,9.2875,0.0,0.0,0.0,132.12,106.236,12.8205,107.0067891129,8.916,2.6005000000000003,9.2875,97.32,10.22,97.8551521382,129.59,107.576,12.9705,108.3551089993,8.916,2.6005000000000003,9.2875,98.66,10.37,99.203490362,129.59
2019-06-28 11:00:00,104.38336,14.02848,105.3218120619,9.42336,2.74848,9.816,94.96,11.28,95.6276110755,132.84,9.42336,2.74848,9.816,9.42336,2.74848,9.816,0.0,0.0,0.0,131.96,105.48336,13.46848,106.3397347674,9.42336,2.74848,9.816,96.06,10.72,96.6563086405,129.35,106.80336,13.61848,107.6681043987,9.42336,2.74848,9.816,97.38,10.87,97.9848013725,129.35
2019-06-28 11:30:00,104.20528,14.75029,105.2440565303,10.11528,2.95029,10.53675,94.09,11.8,94.8270430837,132.84,10.11528,2.95029,10.53675,10.11528,2.95029,10.53675,0.0,0.0,0.0,132.01,105.30528,14.20029,106.2584125233,10.11528,2.95029,10.53675,95.19,11.25,95.8524835359,129.35,106.60528,14.36029,107.5681349321,10.11528,2.95029,10.53675,96.49,11.41,97.1622776596,129.35
2019-06-28 12:00:00,103.7184,14.8387,104.7744888618,10.8984,3.1787,11.3525,92.82,11.66,93.5494949211,133.18,10.8984,3.1787,11.3525,10.8984,3.1787,11.3525,0.0,0.0,0.0,132.29,104.7984,14.2787,105.7666578665,10.8984,3.1787,11.3525,93.9,11.1,94.5537942126,129.68,106.0884,14.4487,107.0677988298,10.8984,3.1787,11.3525,95.19,11.27,95.8548329507,129.68
2019-06-28 12:30:00,102.75952,13.68111,103.6662516032,11.00952,3.21111,11.46825,91.75,10.47,92.3454568455,133.5,11.00952,3.21111,11.46825,11.00952,3.21111,11.46825,0.0,0.0,0.0,132.44,103.81952,13.13111,104.6466377045,11.00952,3.21111,11.46825,92.81,9.92,93.3386441941,129.99,105.09952,13.26111,105.9328378864,11.00952,3.21111,11.46825,94.09,10.05,94.6252112283,129.99
2019-06-28 13:00:00,102.05912,13.19266,102.908261345,11.04912,3.22266,11.5095,91.01,9.97,91.55447012569999,134.01,11.04912,3.22266,11.5095,11.04912,3.22266,11.5095,0.0,0.0,0.0,132.85,103.10912,12.62266,103.8788822266,11.04912,3.22266,11.5095,92.06,9.4,92.5386600292,130.48,104.37912,12.75266,105.1552710474,11.04912,3.22266,11.5095,93.33,9.53,93.8152961942,130.48
2019-06-28 13:30:00,99.62216,11.19063,100.2487155173,11.04216,3.22063,11.50225,88.58,7.97,88.9378282847,134.6,11.04216,3.22063,11.50225,11.04216,3.22063,11.50225,0.0,0.0,0.0,133.15,100.61216,10.61063,101.1701151964,11.04216,3.22063,11.50225,89.57,7.39,89.8743400532,131.04,101.85216,10.72063,102.4148153553,11.04216,3.22063,11.50225,90.81,7.5,91.1191862343,131.04
2019-06-28 14:00:00,98.61528,11.57404,99.2921540274,10.98528,3.20404,11.443,87.63,8.37,88.0288236886,134.4,10.98528,3.20404,11.443,10.98528,3.20404,11.443,0.0,0.0,0.0,132.99,99.60528,11.00404,100.2112803042,10.98528,3.20404,11.443,88.62,7.8,88.962601131,130.85,100.82528,11.10404,101.4348894188,10.98528,3.20404,11.443,89.84,7.9,90.1866708555,130.85
2019-06-28 14:30:00,98.1372,11.1971,98.7739088639,10.6872,3.1171,11.1325,87.45,8.08,87.8224851618,134.35,10.6872,3.1171,11.1325,10.6872,3.1171,11.1325,0.0,0.0,0.0,132.91,99.1272,10.6271,99.6952207192,10.6872,3.1171,11.1325,88.44,7.51,88.7582880637,130.81,100.3572,10.7371,100.9299405937,10.6872,3.1171,11.1325,89.67,7.62,89.993184742,130.81
2019-06-28 15:00:00,98.08328,10.92804,98.6901812431,10.55328,3.07804,10.993,87.53,7.85,87.8813029034,134.53,10.55328,3.07804,10.993,10.55328,3.07804,10.993,0.0,0.0,0.0,133.03,99.09328,10.32804,99.6300484362,10.55328,3.07804,10.993,88.54,7.25,88.8363332201,130.97,100.30328,10.43804,100.844933724,10.55328,3.07804,10.993,89.75,7.36,90.0512748383,130.97
2019-06-28 15:30:00,96.95616,9.32013,97.4030891972,9.80616,2.86013,10.21475,87.15,6.46,87.3890960017,134.65,9.80616,2.86013,10.21475,9.80616,2.86013,10.21475,0.0,0.0,0.0,132.97,97.93616,8.72013,98.3236090813,9.80616,2.86013,10.21475,88.13,5.86,88.3246086886,131.08,99.15616,8.80013,99.5459007391,9.80616,2.86013,10.21475,89.35,5.94,89.5472283211,131.08
2019-06-28 16:00:00,97.9868,9.07365,98.406016577,9.4068,2.74365,9.79875,88.58,6.33,88.8058855032,134.4,9.4068,2.74365,9.79875,9.4068,2.74365,9.79875,0.0,0.0,0.0,132.71,98.9768,8.46365,99.3380103966,9.4068,2.74365,9.79875,89.57,5.72,89.7524556767,130.84,100.2168,8.53365,100.5794719839,9.4068,2.74365,9.79875,90.81,5.79,90.9943965308,130.84
2019-06-28 16:30:00,94.68848,6.63039,94.9203366843,8.53848,2.49039,8.89425,86.15,4.14,86.2494179691,134.61,8.53848,2.49039,8.89425,8.53848,2.49039,8.89425,0.0,0.0,0.0,132.64,95.63848,6.00039,95.8265283565,8.53848,2.49039,8.89425,87.1,3.51,87.1706951905,131.06,96.86848,6.06039,97.0578731709,8.53848,2.49039,8.89425,88.33,3.5700000000000003,88.4021142281,131.06
2019-06-28 17:00:00,94.92296,5.31753,95.0717858277,7.36296,2.14753,7.6697500000000005,87.56,3.17,87.6173641466,134.68,7.36296,2.14753,7.6697500000000005,7.36296,2.14753,7.6697500000000005,0.0,0.0,0.0,132.64,95.89296,4.66753,96.006487353,7.36296,2.14753,7.6697500000000005,88.53,2.52,88.5658585461,131.14,97.11296,4.70753,97.2269913073,7.36296,2.14753,7.6697500000000005,89.75,2.56,89.7865028832,131.14
2019-06-28 17:30:00,94.17216,3.26938,94.2288945316,5.79216,1.68938,6.0335,88.38,1.58,88.3941219765,134.97,5.79216,1.68938,6.0335,5.79216,1.68938,6.0335,0.0,0.0,0.0,132.71,95.13216,2.57938,95.1671217777,5.79216,1.68938,6.0335,89.34,0.89,89.3444329547,131.43,96.39216,2.5893800000000002,96.4269329506,5.79216,1.68938,6.0335,90.6,0.9,90.6044700884,131.43
2019-06-28 18:00:00,93.8988,1.8684,93.9173868887,5.0688,1.4784000000000002,5.28,88.83,0.39,88.8308561256,135.15,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,132.71,94.8488,1.8784,94.8673982356,5.0688,1.4784000000000002,5.28,89.78,0.4,89.7808910626,131.62,96.0988,1.8984,96.1175493029,5.0688,1.4784000000000002,5.28,91.03,0.42,91.0309689062,131.62
2019-06-28 18:30:00,92.57024,2.94882,92.6171953422,4.83024,1.40882,5.0315,87.74,1.54,87.7535138898,135.81,4.83024,1.40882,5.0315,4.83024,1.40882,5.0315,0.0,0.0,0.0,133.15,93.53024,3.67882,93.6025614556,4.83024,1.40882,5.0315,88.7,2.27,88.7290420325,132.26,94.74024,3.69882,94.8124166164,4.83024,1.40882,5.0315,89.91,2.29,89.9391583238,132.26
2019-06-28 19:00:00,91.57304,3.72297,91.6486888093,3.71304,1.08297,3.86775,87.86,2.64,87.89965415180001,136.04,3.71304,1.08297,3.86775,3.71304,1.08297,3.86775,0.0,0.0,0.0,133.25,92.52304,4.45297,92.6301347978,3.71304,1.08297,3.86775,88.81,3.37,88.8739163084,132.49,93.76304,4.50297,93.8711052926,3.71304,1.08297,3.86775,90.05,3.42,90.1149205182,132.49
2019-06-28 19:30:00,95.68832,2.40326,95.7184947805,2.78832,0.8132600000000001,2.9045,92.9,1.5899999999999999,92.9136055699,135.93,2.78832,0.8132600000000001,2.9045,2.78832,0.8132600000000001,2.9045,0.0,0.0,0.0,133.33,96.69832,3.14326,96.7493936635,2.78832,0.8132600000000001,2.9045,93.91,2.33,93.9389003555,132.42,98.00832,3.16326,98.0593544903,2.78832,0.8132600000000001,2.9045,95.22,2.35,95.2489942204,132.42
2019-06-28 20:00:00,94.83736,2.77173,94.8778548396,2.09736,0.61173,2.18475,92.74,2.16,92.7651507841,136.11,2.09736,0.61173,2.18475,2.09736,0.61173,2.18475,0.0,0.0,0.0,133.44,95.85736,3.51173,95.9216644651,2.09736,0.61173,2.18475,93.76,2.9,93.8048378283,132.6,97.15736,3.55173,97.2222576788,2.09736,0.61173,2.18475,95.06,2.94,95.1054530508,132.6
2019-06-28 20:30:00,92.70624,3.99432,92.7922492841,1.6262400000000001,0.47432,1.694,91.08,3.52,91.1479939439,135.86,1.6262400000000001,0.47432,1.694,1.6262400000000001,0.47432,1.694,0.0,0.0,0.0,133.02,93.69624,4.74432,93.8162777049,1.6262400000000001,0.47432,1.694,92.07,4.27,92.1689633228,132.36,94.96624,4.81432,95.0881928359,1.6262400000000001,0.47432,1.694,93.34,4.34,93.4408433181,132.36
2019-06-28 21:00:00,92.10224,4.53732,92.2139354208,1.36224,0.39732,1.419,90.74,4.14,90.8343943669,135.61,1.36224,0.39732,1.419,1.36224,0.39732,1.419,0.0,0.0,0.0,132.73,93.09224,5.29732,93.2428375126,1.36224,0.39732,1.419,91.73,4.9,91.860779988,132.13,94.35224,5.34732,94.5036455604,1.36224,0.39732,1.419,92.99,4.95,93.1216548392,132.13
2019-06-28 21:30:00,89.7556,5.58705,89.9293214645,1.1556,0.33705,1.20375,88.6,5.25,88.7554082859,135.75,1.1556,0.33705,1.20375,1.1556,0.33705,1.20375,0.0,0.0,0.0,132.68,90.6956,6.33705,90.9167204757,1.1556,0.33705,1.20375,89.54,6.0,89.7408023142,132.24,91.9256,6.41705,92.1493052934,1.1556,0.33705,1.20375,90.77,6.08,90.9733988592,132.24
2019-06-28 22:00:00,88.29408,6.52369,88.5347564195,0.9040800000000001,0.26369000000000004,0.9417500000000001,87.39,6.26,87.6139241217,135.75,0.9040800000000001,0.26369000000000004,0.9417500000000001,0.9040800000000001,0.26369000000000004,0.9417500000000001,0.0,0.0,0.0,132.54,89.23408,7.28369,89.5308504006,0.9040800000000001,0.26369000000000004,0.9417500000000001,88.33,7.02,88.608517085,132.24,90.46408,7.38369,90.7649086832,0.9040800000000001,0.26369000000000004,0.9417500000000001,89.56,7.12,89.8425734271,132.24
2019-06-28 22:30:00,87.40608,7.48719,87.7261696135,1.15608,0.33719000000000005,1.20425,86.25,7.15,86.5458548979,135.45,1.15608,0.33719000000000005,1.20425,1.15608,0.33719000000000005,1.20425,0.0,0.0,0.0,132.16,88.33608,8.25719,88.7211599139,1.15608,0.33719000000000005,1.20425,87.18,7.92,87.5390130171,131.96,89.50608,8.35719,89.8953891012,1.15608,0.33719000000000005,1.20425,88.35,8.02,88.7132622554,131.96
2019-06-28 23:00:00,83.81512,8.92691,84.2891693088,1.15512,0.33691000000000004,1.20325,82.66,8.59,83.1051364237,136.53,1.15512,0.33691000000000004,1.20325,1.15512,0.33691000000000004,1.20325,0.0,0.0,0.0,133.03,84.68512,9.69691,85.2384866886,1.15512,0.33691000000000004,1.20325,83.53,9.36,84.052784011,133.0,85.82512,9.83691,86.3870130365,1.15512,0.33691000000000004,1.20325,84.67,9.5,85.2012846147,133.0
2019-06-28 23:30:00,78.0944,6.26545,78.3453328225,0.9444,0.27545000000000003,0.9837500000000001,77.15,5.99,77.3821852883,137.19,0.9444,0.27545000000000003,0.9837500000000001,0.9444,0.27545000000000003,0.9837500000000001,0.0,0.0,0.0,133.92,78.9144,6.98545,79.2229704004,0.9444,0.27545000000000003,0.9837500000000001,77.97,6.71,78.2581944591,133.62,80.7944,21.79545,83.6825950366,0.9444,0.27545000000000003,0.9837500000000001,79.85,21.52,82.6990501759,133.62
2019-06-29 00:00:00,73.39496,6.81478,73.7106598794,1.04496,0.30478000000000005,1.0885,72.35,6.51,72.6422920894,136.49,1.04496,0.30478000000000005,1.0885,1.04496,0.30478000000000005,1.0885,0.0,0.0,0.0,133.12,74.14496,7.51478,74.5248080296,1.04496,0.30478000000000005,1.0885,73.1,7.21,73.4547078137,132.94,76.08496,25.47478,80.2364353287,1.04496,0.30478000000000005,1.0885,75.04,25.17,79.1487871038,132.94
2019-06-29 00:30:00,70.05768,8.919740000000001,70.623227685,1.02768,0.29974,1.0705,69.03,8.62,69.5661217835,137.05,1.02768,0.29974,1.0705,1.02768,0.29974,1.0705,0.0,0.0,0.0,133.77,70.76768,10.15974,71.4932503769,1.02768,0.29974,1.0705,69.74,9.86,70.4335658617,133.46,72.38768,24.10974,76.2971544597,1.02768,0.29974,1.0705,71.36,23.81,75.2274265145,133.46
2019-06-29 01:00:00,67.94024,14.70757,69.5139469931,1.02024,0.29757,1.06275,66.92,14.41,68.4538859379,136.93,1.02024,0.29757,1.06275,1.02024,0.29757,1.06275,0.0,0.0,0.0,134.58,68.42024,15.11757,70.0704657068,1.02024,0.29757,1.06275,67.4,14.82,69.0100891175,133.34,69.36024,15.33757,71.0357934169,1.02024,0.29757,1.06275,68.34,15.04,69.9754042504,133.34
2019-06-29 01:30:00,66.51312,15.02716,68.1895202344,1.05312,0.30716000000000004,1.097,65.46,14.72,67.0946346588,137.41,1.05312,0.30716000000000004,1.097,1.05312,0.30716000000000004,1.097,0.0,0.0,0.0,135.01,66.98312,15.45716,68.7434517623,1.05312,0.30716000000000004,1.097,65.93,15.15,67.6482623576,133.8,67.88312,15.67716,69.669873881,1.05312,0.30716000000000004,1.097,66.83,15.37,68.5746731673,133.8
2019-06-29 02:00:00,66.6816,26.1063,71.6098783566,0.9816,0.2863,1.0225,65.7,25.82,70.5915179041,137.23,0.9816,0.2863,1.0225,0.9816,0.2863,1.0225,0.0,0.0,0.0,135.38,66.3116,10.4463,67.1293786523,0.9816,0.2863,1.0225,65.33,10.16,66.1153121448,133.64,67.2116,10.5763,68.0386456086,0.9816,0.2863,1.0225,66.23,10.29,67.0245999615,133.64
2019-06-29 02:30:00,65.29712,28.63916,71.3015803878,0.9571200000000001,0.27916,0.997,64.34,28.36,70.3130514201,137.23,0.9571200000000001,0.27916,0.997,0.9571200000000001,0.27916,0.997,0.0,0.0,0.0,135.44,64.78712,9.84916,65.5314952569,0.9571200000000001,0.27916,0.997,63.83,9.57,64.5434256915,133.64,65.66712,9.97916,66.4210379579,0.9571200000000001,0.27916,0.997,64.71,9.7,65.4329741033,133.64
2019-06-29 03:00:00,63.6536,28.7023,69.8255169566,0.9336000000000001,0.2723,0.9725,62.72,28.43,68.8626408149,137.38,0.9336000000000001,0.2723,0.9725,0.9336000000000001,0.2723,0.9725,0.0,0.0,0.0,135.56,63.4436,10.2023,64.2586749494,0.9336000000000001,0.2723,0.9725,62.51,9.93,63.2937990644,133.77,64.0236,9.9523,64.7925121619,0.9336000000000001,0.2723,0.9725,63.09,9.68,63.8282891828,133.77
2019-06-29 03:30:00,62.3716,17.0388,64.6570737971,0.9216000000000001,0.26880000000000004,0.96,61.45,16.77,63.6972165797,136.56,0.9216000000000001,0.26880000000000004,0.96,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,135.97,62.3316,16.9588,64.5974400112,0.9216000000000001,0.26880000000000004,0.96,61.41,16.69,63.6376005204,132.98,63.1716,16.5588,65.3057800198,0.9216000000000001,0.26880000000000004,0.96,62.25,16.29,64.3461467378,132.98
2019-06-29 04:00:00,61.37904,16.79097,63.634292837,0.9290400000000001,0.27097000000000004,0.9677500000000001,60.45,16.52,62.6666809397,136.49,0.9290400000000001,0.27097000000000004,0.9677500000000001,0.9290400000000001,0.27097000000000004,0.9677500000000001,0.0,0.0,0.0,135.92,61.60904,16.79097,63.8561702834,0.9290400000000001,0.27097000000000004,0.9677500000000001,60.68,16.52,62.888574479,132.91,62.45904,17.02097,64.736736846,0.9290400000000001,0.27097000000000004,0.9677500000000001,61.53,16.75,63.76914144,132.91
2019-06-29 04:30:00,61.008,16.924,63.3119091483,1.008,0.294,1.05,60.0,16.63,62.2620020558,136.59,1.008,0.294,1.05,1.008,0.294,1.05,0.0,0.0,0.0,136.0,61.268,16.924,63.5624857915,1.008,0.294,1.05,60.26,16.63,62.512594731,133.0,62.088,17.154,64.4141246933,1.008,0.294,1.05,61.08,16.86,63.3642328132,133.0
2019-06-29 05:00:00,60.09496,17.14478,62.4927811723,1.04496,0.30478000000000005,1.0885,59.05,16.84,61.404300338,137.06,1.04496,0.30478000000000005,1.0885,1.04496,0.30478000000000005,1.0885,0.0,0.0,0.0,136.45,60.31496,17.14478,62.7043689152,1.04496,0.30478000000000005,1.0885,59.27,16.84,61.6158948649,133.44,61.13496,17.37478,63.5560092694,1.04496,0.30478000000000005,1.0885,60.09,17.07,62.4675355685,133.44
2019-06-29 05:30:00,60.596,16.7655,62.872547318,1.116,0.3255,1.1625,59.48,16.44,61.7101612378,136.96,1.116,0.3255,1.1625,1.116,0.3255,1.1625,0.0,0.0,0.0,136.4,60.836,16.7555,63.1012335557,1.116,0.3255,1.1625,59.72,16.43,61.938867442,133.34,61.666,16.985500000000002,63.9625106312,1.116,0.3255,1.1625,60.55,16.66,62.8001441081,133.34
2019-06-29 06:00:00,61.69136,16.11623,63.7617186724,1.22136,0.35623000000000005,1.27225,60.47,15.76,62.489987198,136.93,1.22136,0.35623000000000005,1.27225,1.22136,0.35623000000000005,1.27225,0.0,0.0,0.0,136.45,61.94136,16.11623,64.0036323037,1.22136,0.35623000000000005,1.27225,60.72,15.76,62.7319376395,133.3,62.78136,16.32623,64.8694454228,1.22136,0.35623000000000005,1.27225,61.56,15.97,63.5977554635,133.3
2019-06-29 06:30:00,62.45888,15.34259,64.3156805045,1.44888,0.42259,1.5092500000000002,61.01,14.92,62.8078538083,136.79,1.44888,0.42259,1.5092500000000002,1.44888,0.42259,1.5092500000000002,0.0,0.0,0.0,136.45,62.70888,15.33259,64.556114714,1.44888,0.42259,1.5092500000000002,61.26,14.91,63.0483600104,133.15,63.56888,15.54259,65.4413829955,1.44888,0.42259,1.5092500000000002,62.12,15.12,63.9336280841,133.15
2019-06-29 07:00:00,63.786,14.77675,65.4752330012,1.806,0.52675,1.88125,61.98,14.25,63.5970353083,136.36,1.806,0.52675,1.88125,1.806,0.52675,1.88125,0.0,0.0,0.0,136.06,64.036,14.77675,65.7188073276,1.806,0.52675,1.88125,62.23,14.25,63.8407033169,132.75,64.896,14.976750000000001,66.6017556568,1.806,0.52675,1.88125,63.09,14.45,64.7236479194,132.75
2019-06-29 07:30:00,72.44616,11.65138,73.3771132892,2.33616,0.6813800000000001,2.4335,70.11,10.97,70.9630396756,135.08,2.33616,0.6813800000000001,2.4335,2.33616,0.6813800000000001,2.4335,0.0,0.0,0.0,135.2,72.77616,11.67138,73.7061094852,2.33616,0.6813800000000001,2.4335,70.44,10.99,71.2921713795,131.53,73.74616,11.82138,74.6876237395,2.33616,0.6813800000000001,2.4335,71.41,11.14,72.2736999191,131.53
2019-06-29 08:00:00,76.51856,9.66458,77.1264813864,2.9985600000000003,0.87458,3.1235,73.52,8.79,74.043598643,133.93,2.9985600000000003,0.87458,3.1235,2.9985600000000003,0.87458,3.1235,0.0,0.0,0.0,134.33,76.88856,9.67458,77.494826647,2.9985600000000003,0.87458,3.1235,73.89,8.8,74.4121770949,130.42,77.89856,9.79458,78.5119064057,2.9985600000000003,0.87458,3.1235,74.9,8.92,75.4292807867,130.42
2019-06-29 08:30:00,81.88256,7.06908,82.1871372187,3.80256,1.10908,3.961,78.08,5.96,78.3071388827,132.94,3.80256,1.10908,3.961,3.80256,1.10908,3.961,0.0,0.0,0.0,133.68,82.27256,7.08908,82.5774132811,3.80256,1.10908,3.961,78.47,5.98,78.6975304568,129.48,83.35256,7.18908,83.6620112703,3.80256,1.10908,3.961,79.55,6.08,79.7820086235,129.48
2019-06-29 09:00:00,84.07424,7.62832,84.4196013826,4.55424,1.32832,4.744,79.52,6.3,79.769169483,132.76,4.55424,1.32832,4.744,4.55424,1.32832,4.744,0.0,0.0,0.0,133.49,85.06424,7.63832,85.4064919031,4.55424,1.32832,4.744,80.51,6.31,80.7568956808,129.31,86.17424,7.72832,86.5200934442,4.55424,1.32832,4.744,81.62,6.4,81.870534382,129.31
2019-06-29 09:30:00,85.50752,11.13761,86.2298227591,5.23752,1.5276100000000001,5.45575,80.27,9.61,80.8432124547,132.76,5.23752,1.5276100000000001,5.45575,5.23752,1.5276100000000001,5.45575,0.0,0.0,0.0,133.3,87.22752,9.53761,87.7474002456,5.23752,1.5276100000000001,5.45575,81.99,8.01,82.3803386737,129.31,88.35752,9.64761,88.8826626472,5.23752,1.5276100000000001,5.45575,83.12,8.12,83.5156799649,129.31
2019-06-29 10:00:00,85.58048,11.96264,86.4125182644,5.94048,1.73264,6.188,79.64,10.23,80.2943491162,132.69,5.94048,1.73264,6.188,5.94048,1.73264,6.188,0.0,0.0,0.0,133.3,87.30048,9.07264,87.7706477406,5.94048,1.73264,6.188,81.36,7.34,81.6904229393,129.23,88.43048,9.17264,88.904933033,5.94048,1.73264,6.188,82.49,7.44,82.8248374583,129.23
2019-06-29 10:30:00,85.56552,12.80161,86.5178561423,6.48552,1.89161,6.75575,79.08,10.91,79.8290329392,132.72,6.48552,1.89161,6.75575,6.48552,1.89161,6.75575,0.0,0.0,0.0,133.41,87.27552,8.55161,87.693479945,6.48552,1.89161,6.75575,80.79,6.66,81.0640469012,129.26,88.39552,8.65161,88.8178940961,6.48552,1.89161,6.75575,81.91,6.76,82.1884766862,129.26
2019-06-29 11:00:00,85.19144,13.31792,86.2261470924,7.02144,2.04792,7.314,78.17,11.27,78.9782362427,132.67,7.02144,2.04792,7.314,7.02144,2.04792,7.314,0.0,0.0,0.0,133.41,86.89144,8.29792,87.2867562784,7.02144,2.04792,7.314,79.87,6.25,80.11416479,129.21,88.00144,8.38792,88.4002864475,7.02144,2.04792,7.314,80.98,6.34,81.2278031218,129.21
2019-06-29 11:30:00,84.33128,13.56704,85.4156271463,7.36128,2.14704,7.668,76.97,11.42,77.8125780321,132.5,7.36128,2.14704,7.668,7.36128,2.14704,7.668,0.0,0.0,0.0,133.22,85.99128,8.21704,86.3829843337,7.36128,2.14704,7.668,78.63,6.07,78.8639448671,129.05,87.08128,8.30704,87.4766039579,7.36128,2.14704,7.668,79.72,6.16,79.9576387845,129.05
2019-06-29 12:00:00,83.41048,13.50764,84.4971272423,7.74048,2.25764,8.063,75.67,11.25,76.5017084777,132.85,7.74048,2.25764,8.063,7.74048,2.25764,8.063,0.0,0.0,0.0,133.51,85.03048,8.56764,85.4610261125,7.74048,2.25764,8.063,77.29,6.31,77.547148239,129.38,86.10048,8.65764,86.5346600305,7.74048,2.25764,8.063,78.36,6.4,78.6209234237,129.38
2019-06-29 12:30:00,81.74304,13.12297,82.7897151225,8.03304,2.34297,8.367750000000001,73.71,10.78,74.4941105055,133.17,8.03304,2.34297,8.367750000000001,8.03304,2.34297,8.367750000000001,0.0,0.0,0.0,133.76,83.30304,9.20297,83.8098510323,8.03304,2.34297,8.367750000000001,75.27,6.86,75.5819588262,129.69,84.35304,9.30297,84.8644837848,8.03304,2.34297,8.367750000000001,76.32,6.96,76.6367013904,129.69
2019-06-29 13:00:00,80.1212,12.7491,81.1291947467,8.1912,2.3891,8.5325,71.93,10.36,72.6722402297,133.36,8.1912,2.3891,8.5325,8.1912,2.3891,8.5325,0.0,0.0,0.0,133.87,81.6312,9.7291,82.2089301734,8.1912,2.3891,8.5325,73.44,7.34,73.805888654,129.87,82.6612,9.8291,83.2435294317,8.1912,2.3891,8.5325,74.47,7.44,74.8407275486,129.87
2019-06-29 13:30:00,79.3336,12.44605,80.303949153,8.2836,2.4160500000000003,8.62875,71.05,10.03,71.7544660631,133.48,8.2836,2.4160500000000003,8.62875,8.2836,2.4160500000000003,8.62875,0.0,0.0,0.0,133.94,80.8236,10.11605,81.4542128104,8.2836,2.4160500000000003,8.62875,72.54,7.7,72.947526346,129.99,81.8336,10.23605,82.4712968769,8.2836,2.4160500000000003,8.62875,73.55,7.82,73.9645516447,129.99
2019-06-29 14:00:00,78.96504,12.54897,79.9559515625,8.22504,2.3989700000000003,8.56775,70.74,10.15,71.4644673946,133.44,8.22504,2.3989700000000003,8.56775,8.22504,2.3989700000000003,8.56775,0.0,0.0,0.0,133.94,80.44504,9.97897,81.0616080698,8.22504,2.3989700000000003,8.56775,72.22,7.58,72.6166978043,129.94,81.45504,10.07897,82.0762400312,8.22504,2.3989700000000003,8.56775,73.23,7.68,73.6316188875,129.94
2019-06-29 14:30:00,78.76856,12.25333,79.7159340443,8.06856,2.35333,8.40475,70.7,9.9,71.3897751782,133.81,8.06856,2.35333,8.40475,8.06856,2.35333,8.40475,0.0,0.0,0.0,134.21,80.24856,10.27333,80.9034776222,8.06856,2.35333,8.40475,72.18,7.92,72.6132136735,130.3,81.24856,10.38333,81.9093526037,8.06856,2.35333,8.40475,73.18,8.03,73.6192454457,130.3
2019-06-29 15:00:00,78.43488,12.07934,79.3595668804,7.8148800000000005,2.27934,8.1405,70.62,9.8,71.2967348481,133.93,7.8148800000000005,2.27934,8.1405,7.8148800000000005,2.27934,8.1405,0.0,0.0,0.0,134.34,79.91488,10.33934,80.5809530662,7.8148800000000005,2.27934,8.1405,72.1,8.06,72.5491116417,130.41,80.91488,10.45934,81.5880849061,7.8148800000000005,2.27934,8.1405,73.1,8.18,73.5562533032,130.41
2019-06-29 15:30:00,78.3448,11.5814,79.1961900157,7.4448,2.1714,7.755,70.9,9.41,71.5217316625,134.06,7.4448,2.1714,7.755,7.4448,2.1714,7.755,0.0,0.0,0.0,134.43,79.8348,10.6914,80.547509738,7.4448,2.1714,7.755,72.39,8.52,72.8896597605,130.56,80.8248,10.8114,81.5446789496,7.4448,2.1714,7.755,73.38,8.64,73.8869000568,130.56
2019-06-29 16:00:00,78.87816,10.62613,79.5906952084,6.63816,1.9361300000000001,6.91475,72.24,8.69,72.7607978241,134.37,6.63816,1.9361300000000001,6.91475,6.63816,1.9361300000000001,6.91475,0.0,0.0,0.0,134.67,80.39816,11.26613,81.1836794963,6.63816,1.9361300000000001,6.91475,73.76,9.33,74.3477403826,130.87,81.41816,11.38613,82.2104660865,6.63816,1.9361300000000001,6.91475,74.78,9.45,75.3747364838,130.87
2019-06-29 16:30:00,79.97968,10.18574,80.6256690654,6.01968,1.75574,6.2705,73.96,8.43,74.4388776111,133.82,6.01968,1.75574,6.2705,6.01968,1.75574,6.2705,0.0,0.0,0.0,134.11,81.53968,11.24574,82.3115185296,6.01968,1.75574,6.2705,75.52,9.49,76.1139310508,130.35,82.57968,11.38574,83.3608938547,6.01968,1.75574,6.2705,76.56,9.63,77.1632717036,130.35
2019-06-29 17:00:00,82.12016,9.89088,82.7136638386,5.42016,1.58088,5.646,76.7,8.31,77.1488567641,133.65,5.42016,1.58088,5.646,5.42016,1.58088,5.646,0.0,0.0,0.0,133.96,83.76016,11.13088,84.4965140867,5.42016,1.58088,5.646,78.34,9.55,78.9199474151,130.2,84.84016,11.26088,85.5842284957,5.42016,1.58088,5.646,79.42,9.68,80.0077421254,130.2
2019-06-29 17:30:00,84.75792,9.553560000000001,85.294639406,4.29792,1.25356,4.477,80.46,8.3,80.886968048,133.65,4.29792,1.25356,4.477,4.29792,1.25356,4.477,0.0,0.0,0.0,133.96,86.48792,10.84356,87.165033697,4.29792,1.25356,4.477,82.19,9.59,82.7475933185,130.2,87.60792000000001,10.98356,88.2937497052,4.29792,1.25356,4.477,83.31,9.73,83.8762719725,130.2
2019-06-29 18:00:00,88.03776,9.30143,88.5277571492,3.46776,1.01143,3.61225,84.57,8.29,84.9753434827,133.86,3.46776,1.01143,3.61225,3.46776,1.01143,3.61225,0.0,0.0,0.0,134.22,89.87776,10.70143,90.5126087717,3.46776,1.01143,3.61225,86.41,9.69,86.9516198814,130.43,91.07776,10.831430000000001,91.7195630303,3.46776,1.01143,3.61225,87.61,9.82,88.1586325892,130.43
2019-06-29 18:30:00,83.31824,7.54532,83.6591953738,2.89824,0.8453200000000001,3.019,80.42,6.7,80.6986146102,134.39,2.89824,0.8453200000000001,3.019,2.89824,0.8453200000000001,3.019,0.0,0.0,0.0,134.51,85.01824,12.30532,85.904144446,2.89824,0.8453200000000001,3.019,82.12,11.46,82.9157765446,130.93,86.15824,12.46532,87.0553072627,2.89824,0.8453200000000001,3.019,83.26,11.62,84.0669495105,130.93
2019-06-29 19:00:00,82.36064,6.85352,82.6453008803,2.24064,0.6535200000000001,2.334,80.12,6.2,80.3595321042,134.16,2.24064,0.6535200000000001,2.334,2.24064,0.6535200000000001,2.334,0.0,0.0,0.0,134.22,84.07064,12.56352,85.0042031008,2.24064,0.6535200000000001,2.334,81.83,11.91,82.6921822182,130.73,85.20064,12.72352,86.1454410726,2.24064,0.6535200000000001,2.334,82.96,12.07,83.8334449966,130.73
2019-06-29 19:30:00,82.05136,6.02123,82.2719933426,1.82136,0.5312300000000001,1.89725,80.23,5.49,80.4176162293,134.26,1.82136,0.5312300000000001,1.89725,1.82136,0.5312300000000001,1.89725,0.0,0.0,0.0,134.22,83.73136,13.191230000000001,84.764079635,1.82136,0.5312300000000001,1.89725,81.91,12.66,82.8825898485,130.84,84.87136,13.36123,85.9166469048,1.82136,0.5312300000000001,1.89725,83.05,12.83,84.0351795381,130.84
2019-06-29 20:00:00,81.64064,5.20602,81.8064590595,1.22064,0.35602,1.2715,80.42,4.85,80.5661150857,134.11,1.22064,0.35602,1.2715,1.22064,0.35602,1.2715,0.0,0.0,0.0,134.01,83.34064,13.61602,84.4455935869,1.22064,0.35602,1.2715,82.12,13.26,83.1836642617,130.72,84.48064,13.80602,85.6013126246,1.22064,0.35602,1.2715,83.26,13.45,84.3393745531,130.72
2019-06-29 20:30:00,85.5704,6.20345,85.7949657501,1.2804,0.37345,1.33375,84.29,5.83,84.4913782584,133.95,1.2804,0.37345,1.33375,1.2804,0.37345,1.33375,0.0,0.0,0.0,134.01,87.3704,12.61345,88.276191111,1.2804,0.37345,1.33375,86.09,12.24,86.9557686413,130.59,88.5504,12.78345,89.4683739321,1.2804,0.37345,1.33375,87.27,12.41,88.147949494,130.59
2019-06-29 21:00:00,83.77576,5.25293,83.9402837567,1.4157600000000001,0.41293,1.47475,82.36,4.84,82.5020920947,133.71,1.4157600000000001,0.41293,1.47475,1.4157600000000001,0.41293,1.47475,0.0,0.0,0.0,133.65,85.52576,13.56293,86.5945072956,1.4157600000000001,0.41293,1.47475,84.11,13.15,85.1317484843,130.36,86.69576,13.75293,87.7798261878,1.4157600000000001,0.41293,1.47475,85.28,13.34,86.3170550934,130.36
2019-06-29 21:30:00,83.48072,5.02271,83.63168196,1.14072,0.33271,1.18825,82.34,4.69,82.4734605798,133.47,1.14072,0.33271,1.18825,1.14072,0.33271,1.18825,0.0,0.0,0.0,133.39,85.23072,13.62271,86.3125359346,1.14072,0.33271,1.18825,84.09,13.29,85.1337312703,130.12,86.41072,13.80271,87.5061559792,1.14072,0.33271,1.18825,85.27,13.47,86.3273641437,130.12
2019-06-29 22:00:00,84.77112,5.11866,84.925517168,1.4011200000000001,0.40866,1.4595,83.37,4.71,83.502940068,133.17,1.4011200000000001,0.40866,1.4595,1.4011200000000001,0.40866,1.4595,0.0,0.0,0.0,133.12,86.55112,13.57866,87.6097961455,1.4011200000000001,0.40866,1.4595,85.15,13.17,86.1624709488,129.83,87.72112,13.76866,88.7951062404,1.4011200000000001,0.40866,1.4595,86.32,13.36,87.347764711,129.83
2019-06-29 22:30:00,84.27592,4.94881,84.4210957774,1.19592,0.34881,1.2457500000000001,83.08,4.6,83.2072496841,133.21,1.19592,0.34881,1.2457500000000001,1.19592,0.34881,1.2457500000000001,0.0,0.0,0.0,133.12,86.03592,13.68881,87.1180982888,1.19592,0.34881,1.2457500000000001,84.84,13.34,85.8823683884,129.86,87.21592,13.86881,88.3117239797,1.19592,0.34881,1.2457500000000001,86.02,13.52,87.0760058799,129.86
2019-06-29 23:00:00,81.25064,4.55602,81.3782760855,0.9806400000000001,0.28602,1.0215,80.27,4.27,80.3834920864,134.2,0.9806400000000001,0.28602,1.0215,0.9806400000000001,0.28602,1.0215,0.0,0.0,0.0,134.04,82.82064,14.39602,84.062499379,0.9806400000000001,0.28602,1.0215,81.84,14.11,83.0474424651,130.81,83.95064,14.59602,85.2100566615,0.9806400000000001,0.28602,1.0215,82.97,14.31,84.1949939129,130.81
2019-06-29 23:30:00,77.8708,10.85065,78.6231397113,1.0308,0.30065000000000003,1.07375,76.84,10.55,77.5608670658,134.64,1.0308,0.30065000000000003,1.07375,1.0308,0.30065000000000003,1.07375,0.0,0.0,0.0,134.82,78.2308,10.91065,78.9879759967,1.0308,0.30065000000000003,1.07375,77.2,10.61,77.925683186,131.25,79.3008,11.07065,80.0698206072,1.0308,0.30065000000000003,1.07375,78.27,10.77,79.0075047068,131.25
2019-06-30 00:00:00,74.29824,11.95782,75.2543548657,0.9182400000000001,0.26782,0.9565,73.38,11.69,74.3053194596,134.97,0.9182400000000001,0.26782,0.9565,0.9182400000000001,0.26782,0.9565,0.0,0.0,0.0,134.99,74.61824,12.00782,75.5782341805,0.9182400000000001,0.26782,0.9565,73.7,11.74,74.6292007193,131.55,75.64824,12.16782,76.6205720329,0.9182400000000001,0.26782,0.9565,74.73,11.9,75.6715461716,131.55
2019-06-30 00:30:00,70.552,12.8885,71.7195798667,1.092,0.3185,1.1375,69.46,12.57,70.5882178554,135.14,1.092,0.3185,1.1375,1.092,0.3185,1.1375,0.0,0.0,0.0,135.03,70.852,12.9285,72.0218856755,1.092,0.3185,1.1375,69.76,12.61,70.8905473247,131.7,71.822,13.1085,73.0084409931,1.092,0.3185,1.1375,70.73,12.79,71.8770964912,131.7
2019-06-30 01:00:00,67.62848,13.85039,69.0321998075,1.3384800000000001,0.39039,1.39425,66.29,13.46,67.6427061848,135.35,1.3384800000000001,0.39039,1.39425,1.3384800000000001,0.39039,1.39425,0.0,0.0,0.0,135.13,67.89848,13.88039,69.3027330836,1.3384800000000001,0.39039,1.39425,66.56,13.49,67.9132807336,131.89,68.82848,14.06039,70.2499411107,1.3384800000000001,0.39039,1.39425,67.49,13.67,68.8605039192,131.89
2019-06-30 01:30:00,66.63096,14.56903,68.2051425163,1.23096,0.35903,1.28225,65.4,14.21,66.9259598362,135.82,1.23096,0.35903,1.28225,1.23096,0.35903,1.28225,0.0,0.0,0.0,135.51,66.89096,14.60903,68.4676879065,1.23096,0.35903,1.28225,65.66,14.25,67.1885265503,132.36,67.81096,14.79903,69.4070427627,1.23096,0.35903,1.28225,66.58,14.44,68.1278944339,132.36
2019-06-30 02:00:00,65.44696,15.09578,67.1653716364,1.35696,0.39578,1.4135,64.09,14.7,65.7542249593,135.78,1.35696,0.39578,1.4135,1.35696,0.39578,1.4135,0.0,0.0,0.0,135.42,65.69696,15.11578,67.413480538,1.35696,0.39578,1.4135,64.34,14.72,66.002378745,132.32,66.59696,15.32578,68.3376515096,1.35696,0.39578,1.4135,65.24,14.93,66.9265455556,132.32
2019-06-30 02:30:00,63.84416,16.29038,65.8897051644,1.30416,0.38038000000000005,1.3585,62.54,15.91,64.5320052377,136.7,1.30416,0.38038000000000005,1.3585,1.30416,0.38038000000000005,1.3585,0.0,0.0,0.0,136.23,64.08416,16.30038,66.1247453761,1.30416,0.38038000000000005,1.3585,62.78,15.92,64.7670811447,133.21,64.95416,16.52038,67.022129604,1.30416,0.38038000000000005,1.3585,63.65,16.14,65.6644660376,133.21
2019-06-30 03:00:00,62.29672,16.71321,64.4997109394,1.17672,0.34321,1.2257500000000001,61.12,16.37,63.274254638,136.97,1.17672,0.34321,1.2257500000000001,1.17672,0.34321,1.2257500000000001,0.0,0.0,0.0,136.43,62.53672,16.73321,64.736710337,1.17672,0.34321,1.2257500000000001,61.36,16.39,63.5112722278,133.46,63.38672,16.96321,65.6172749043,1.17672,0.34321,1.2257500000000001,62.21,16.62,64.3918356626,133.46
2019-06-30 03:30:00,61.55936,16.91023,63.8397265209,1.02936,0.30023,1.07225,60.53,16.61,62.7676110745,136.97,1.02936,0.30023,1.07225,1.02936,0.30023,1.07225,0.0,0.0,0.0,136.43,61.78936,16.93023,64.066822124,1.02936,0.30023,1.07225,60.76,16.63,62.9947180325,133.46,62.62936,17.15023,64.9350993151,1.02936,0.30023,1.07225,61.6,16.85,63.8629978939,133.46
2019-06-30 04:00:00,60.76168,17.13674,63.1320015068,1.05168,0.30674,1.0955,59.71,16.83,62.0365456808,137.12,1.05168,0.30674,1.0955,1.05168,0.30674,1.0955,0.0,0.0,0.0,136.53,60.99168,17.15674,63.3588096215,1.05168,0.30674,1.0955,59.94,16.85,62.2633608152,133.59,61.82168,17.38674,64.2200813286,1.05168,0.30674,1.0955,60.77,17.08,63.1246330682,133.59
2019-06-30 04:30:00,60.32992,17.21331,62.7375269545,1.03992,0.30331,1.08325,59.29,16.91,61.6542958763,137.25,1.03992,0.30331,1.08325,1.03992,0.30331,1.08325,0.0,0.0,0.0,136.69,60.53992,16.81331,62.8312765011,1.03992,0.30331,1.08325,59.5,16.51,61.7481181899,133.7,61.36992,17.05331,63.6952310834,1.03992,0.30331,1.08325,60.33,16.75,62.6120707212,133.7
2019-06-30 05:00:00,59.18944,31.26942,66.941515031,1.12944,0.32942000000000005,1.1765,58.06,30.94,65.7894155621,137.08,1.12944,0.32942000000000005,1.1765,1.12944,0.32942000000000005,1.1765,0.0,0.0,0.0,137.14,58.55944,10.82942,59.5523664572,1.12944,0.32942000000000005,1.1765,57.43,10.5,58.3819741016,133.55,59.35944,10.95942,60.3626706156,1.12944,0.32942000000000005,1.1765,58.23,10.63,59.1923120008,133.55
2019-06-30 05:30:00,59.07992,30.90081,66.6730605707,1.09992,0.32081000000000004,1.14575,57.98,30.58,65.5501090769,136.59,1.09992,0.32081000000000004,1.14575,1.09992,0.32081000000000004,1.14575,0.0,0.0,0.0,136.69,58.45992,10.53081,59.400843476,1.09992,0.32081000000000004,1.14575,57.36,10.21,58.2615971288,133.06,59.25992,10.66081,60.2112197872,1.09992,0.32081000000000004,1.14575,58.16,10.34,59.0720001354,133.06
2019-06-30 06:00:00,59.43368,30.91649,66.9939674319,1.15368,0.33649,1.20175,58.28,30.58,65.8156121296,136.63,1.15368,0.33649,1.20175,1.15368,0.33649,1.20175,0.0,0.0,0.0,136.69,58.79368,10.54649,59.7321124627,1.15368,0.33649,1.20175,57.64,10.21,58.5372846996,133.09,59.59368,10.69649,60.5460287241,1.15368,0.33649,1.20175,58.44,10.36,59.3511853294,133.09
2019-06-30 06:30:00,61.28864,30.07627,68.2706335855,1.35864,0.39627,1.41525,59.93,29.68,66.8768068915,136.02,1.35864,0.39627,1.41525,1.35864,0.39627,1.41525,0.0,0.0,0.0,136.21,60.63864,9.91627,61.4440971271,1.35864,0.39627,1.41525,59.28,9.52,60.0395602915,132.51,61.45864,10.03627,62.2727159048,1.35864,0.39627,1.41525,60.1,9.64,60.8682150223,132.51
2019-06-30 07:00:00,62.86032,29.29676,69.3521447181,1.8403200000000002,0.53676,1.917,61.02,28.76,67.4579721012,135.35,1.8403200000000002,0.53676,1.917,1.8403200000000002,0.53676,1.917,0.0,0.0,0.0,135.61,62.20032,9.36676,62.9016375065,1.8403200000000002,0.53676,1.917,60.36,8.83,61.0024466722,131.87,63.03032,9.48676,63.7402530164,1.8403200000000002,0.53676,1.917,61.19,8.95,61.8410753464,131.87
2019-06-30 07:30:00,64.13488,19.84934,67.1362728415,2.05488,0.5993400000000001,2.1405,62.08,19.25,64.9960683426,135.1,2.05488,0.5993400000000001,2.1405,2.05488,0.5993400000000001,2.1405,0.0,0.0,0.0,135.01,64.04488,12.71934,65.2956986658,2.05488,0.5993400000000001,2.1405,61.99,12.12,63.1637118922,131.63,64.91488,12.879340000000001,66.1802013011,2.05488,0.5993400000000001,2.1405,62.86,12.28,64.0482474389,131.63
2019-06-30 08:00:00,66.592,13.391,67.9250568274,2.7119999999999997,0.791,2.825,63.88,12.6,65.1107855889,133.81,2.7119999999999997,0.791,2.825,2.7119999999999997,0.791,2.825,0.0,0.0,0.0,133.66,66.852,13.391,68.1799734893,2.7119999999999997,0.791,2.825,64.14,12.6,65.3658901875,130.36,67.742,13.571,69.0879917569,2.7119999999999997,0.791,2.825,65.03,12.78,66.2738960678,130.36
2019-06-30 08:30:00,71.90432,11.23126,72.7761804154,2.64432,0.7712600000000001,2.7545,69.26,10.46,70.0454081293,133.03,2.64432,0.7712600000000001,2.7545,2.64432,0.7712600000000001,2.7545,0.0,0.0,0.0,133.01,72.29432,12.67126,73.3963863841,2.64432,0.7712600000000001,2.7545,69.65,11.9,70.6592704463,129.63,73.26432,12.82126,74.3777204077,2.64432,0.7712600000000001,2.7545,70.62,12.05,71.6406790867,129.63
2019-06-30 09:00:00,75.05552,3.39411,75.1322238801,3.06552,0.8941100000000001,3.19325,71.99,2.5,72.0333957273,132.76,3.06552,0.8941100000000001,3.19325,3.06552,0.8941100000000001,3.19325,0.0,0.0,0.0,132.38,76.51552,16.21411,78.2145904801,3.06552,0.8941100000000001,3.19325,73.45,15.32,75.0306930529,129.35,77.55552,16.43411,79.2776049964,3.06552,0.8941100000000001,3.19325,74.49,15.54,76.0937034189,129.35
2019-06-30 09:30:00,77.63168,4.37549,77.754888286,3.48168,1.01549,3.62675,74.15,3.36,74.226087732,132.65,3.48168,1.01549,3.62675,3.48168,1.01549,3.62675,0.0,0.0,0.0,132.38,79.11168,14.92549,80.5073174573,3.48168,1.01549,3.62675,75.63,13.91,76.8985370472,129.26,80.19168,15.73549,81.7209348133,3.48168,1.01549,3.62675,76.71,14.72,78.1095544732,129.26
