Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-30 10:00:00,80.28456,8.48133,80.7313045414,4.56456,1.33133,4.75475,75.72,7.15,76.056826781,133.97,4.56456,1.33133,4.75475,4.56456,1.33133,4.75475,0.0,0.0,0.0,132.51,80.85456,8.87133,81.339783432,4.56456,1.33133,4.75475,76.29,7.54,76.6616964331,130.52,81.92456,8.98133,82.4153979531,4.56456,1.33133,4.75475,77.36,7.65,77.7373275846,130.52
2019-06-30 10:30:00,80.6936,8.22105,81.1112984982,4.8036,1.4010500000000001,5.00375,75.89,6.82,76.1958299384,134.54,4.8036,1.4010500000000001,5.00375,4.8036,1.4010500000000001,5.00375,0.0,0.0,0.0,133.12,81.2736,8.59105,81.72639841,4.8036,1.4010500000000001,5.00375,76.47,7.19,76.8072717912,131.07,82.3336,8.71105,82.793140302,4.8036,1.4010500000000001,5.00375,77.53,7.31,77.8738531216,131.07
2019-06-30 11:00:00,82.22848,7.46039,82.5662179227,4.93848,1.44039,5.14425,77.29,6.02,77.5240898044,134.54,4.93848,1.44039,5.14425,4.93848,1.44039,5.14425,0.0,0.0,0.0,133.24,82.80848,7.84039,83.1788198718,4.93848,1.44039,5.14425,77.87,6.4,78.1325597942,131.09,83.89848,7.94039,84.2733928335,4.93848,1.44039,5.14425,78.96,6.5,79.2270888017,131.09
2019-06-30 11:30:00,84.19472,7.32596,84.5128426087,4.85472,1.41596,5.057,79.34,5.91,79.5598120913,134.57,4.85472,1.41596,5.057,4.85472,1.41596,5.057,0.0,0.0,0.0,133.3,84.78472,7.70596,85.1341915155,4.85472,1.41596,5.057,79.93,6.29,80.1771101999,131.12,85.90472,7.80596,86.2586455365,4.85472,1.41596,5.057,81.05,6.39,81.3015042911,131.12
2019-06-30 12:00:00,84.64624,7.35807,84.9654467431,4.89624,1.42807,5.10025,79.75,5.93,79.970165687,134.33,4.89624,1.42807,5.10025,4.89624,1.42807,5.10025,0.0,0.0,0.0,133.06,85.25624,7.7380700000000004,85.6066830701,4.89624,1.42807,5.10025,80.36,6.31,80.6073551235,130.89,86.37624,7.84807,86.7320415951,4.89624,1.42807,5.10025,81.48,6.42,81.7325320787,130.89
2019-06-30 12:30:00,83.93968,7.32574,84.2587464009,5.29968,1.54574,5.5205,78.64,5.78,78.8521274285,134.29,5.29968,1.54574,5.5205,5.29968,1.54574,5.5205,0.0,0.0,0.0,133.02,84.52968,7.71574,84.8810900298,5.29968,1.54574,5.5205,79.23,6.17,79.4698798288,130.85,85.64968,7.81574,86.0055432856,5.29968,1.54574,5.5205,80.35,6.27,80.5942640639,130.85
2019-06-30 13:00:00,83.50824,7.33032,83.8293489131,5.41824,1.58032,5.644,78.09,5.75,78.3014086719,134.32,5.41824,1.58032,5.644,5.41824,1.58032,5.644,0.0,0.0,0.0,133.02,84.09824,7.71032,84.4509502942,5.41824,1.58032,5.644,78.68,6.13,78.9184344751,130.88,85.19824,7.80032,85.5545737597,5.41824,1.58032,5.644,79.78,6.22,80.0221019469,130.88
2019-06-30 13:30:00,82.78008,7.59794,83.1280358065,5.89008,1.71794,6.1355,76.89,5.88,77.1145025271,135.08,5.89008,1.71794,6.1355,5.89008,1.71794,6.1355,0.0,0.0,0.0,133.77,83.36008,7.9679400000000005,83.7400203335,5.89008,1.71794,6.1355,77.47,6.25,77.7217048192,131.62,84.44008,8.06794,84.8246353735,5.89008,1.71794,6.1355,78.55,6.35,78.8062497522,131.62
2019-06-30 14:00:00,79.05968,8.39699,79.5043548667,6.7096800000000005,1.9569900000000002,6.98925,72.35,6.44,72.6360523432,136.04,6.7096800000000005,1.9569900000000002,6.98925,6.7096800000000005,1.9569900000000002,6.98925,0.0,0.0,0.0,134.63,79.59968,8.77699,80.0821116702,6.7096800000000005,1.9569900000000002,6.98925,72.89,6.82,73.2083635932,132.54,80.61968,8.86699,81.1058340378,6.7096800000000005,1.9569900000000002,6.98925,73.91,6.91,74.2323123714,132.54
2019-06-30 14:30:00,78.27624,8.90307,78.7809266508,6.45624,1.88307,6.72525,71.82,7.02,72.1622671484,135.74,6.45624,1.88307,6.72525,6.45624,1.88307,6.72525,0.0,0.0,0.0,134.26,78.81624,9.27307,79.3598734561,6.45624,1.88307,6.72525,72.36,7.39,72.7363849803,132.25,79.83624,9.38307,80.3857401531,6.45624,1.88307,6.72525,73.38,7.5,73.7622830449,132.25
2019-06-30 15:00:00,77.43416,9.31288,77.9921718431,6.28416,1.83288,6.546,71.15,7.48,71.5421057839,136.04,6.28416,1.83288,6.546,6.28416,1.83288,6.546,0.0,0.0,0.0,134.49,77.96416,9.70288,78.5656166831,6.28416,1.83288,6.546,71.68,7.87,72.110743305,132.53,78.96416,9.81288,79.5715475431,6.28416,1.83288,6.546,72.68,7.98,73.116775093,132.53
2019-06-30 15:30:00,77.56168,9.21174,78.1067881701,6.45168,1.8817400000000002,6.7205,71.11,7.33,71.4867889893,136.07,6.45168,1.8817400000000002,6.7205,6.45168,1.8817400000000002,6.7205,0.0,0.0,0.0,134.49,78.08168,9.59174,78.6686101813,6.45168,1.8817400000000002,6.7205,71.63,7.71,72.0437436562,132.57,79.08168,9.701740000000001,79.6745622558,6.45168,1.8817400000000002,6.7205,72.63,7.82,73.049772758,132.57
2019-06-30 16:00:00,77.35,8.9525,77.8663583086,5.46,1.5925,5.6875,71.89,7.36,72.265771289,136.16,5.46,1.5925,5.6875,5.46,1.5925,5.6875,0.0,0.0,0.0,134.62,77.89,9.3325,78.447101006,5.46,1.5925,5.6875,72.43,7.74,72.8423812076,132.66,78.9,9.4425,79.4630153358,5.46,1.5925,5.6875,73.44,7.85,73.8583515928,132.66
2019-06-30 16:30:00,79.91488,9.38684,80.4642828254,5.47488,1.59684,5.703,74.44,7.79,74.8464942399,135.42,5.47488,1.59684,5.703,5.47488,1.59684,5.703,0.0,0.0,0.0,133.86,80.47488,9.77684,81.0665955335,5.47488,1.59684,5.703,75.0,8.18,75.4447639005,131.98,81.51488,9.88684,82.1122723264,5.47488,1.59684,5.703,76.04,8.29,76.4905595482,131.98
2019-06-30 17:00:00,81.26528,9.24654,81.7896340342,4.92528,1.43654,5.1305,76.34,7.8100000000000005,76.7384629765,134.26,4.92528,1.43654,5.1305,4.92528,1.43654,5.1305,0.0,0.0,0.0,132.72,81.82528,9.64654,82.3919424522,4.92528,1.43654,5.1305,76.9,8.21,77.3370163634,130.85,82.90528,9.76654,83.4785646466,4.92528,1.43654,5.1305,77.98,8.33,78.4236526821,130.85
2019-06-30 17:30:00,83.12296,9.13628,83.6235498613,4.51296,1.31628,4.7010000000000005,78.61,7.82,78.9980031393,133.24,4.51296,1.31628,4.7010000000000005,4.51296,1.31628,4.7010000000000005,0.0,0.0,0.0,131.71,83.70296,9.53628,84.2444428375,4.51296,1.31628,4.7010000000000005,79.19,8.22,79.6154790226,129.88,84.80296,9.65628,85.3509564574,4.51296,1.31628,4.7010000000000005,80.29,8.34,80.7219901885,129.88
2019-06-30 18:00:00,84.0172,8.96585,84.4942386324,3.9972000000000003,1.16585,4.16375,80.02,7.8,80.3992562155,133.58,3.9972000000000003,1.16585,4.16375,3.9972000000000003,1.16585,4.16375,0.0,0.0,0.0,132.06,84.5972,9.37585,85.1151738003,3.9972000000000003,1.16585,4.16375,80.6,8.21,81.017060549,130.18,85.7272,9.49585,86.2515158537,3.9972000000000003,1.16585,4.16375,81.73,8.33,82.1534040682,130.18
2019-06-30 18:30:00,84.15232,9.42651,84.6786398814,3.38232,0.9865100000000001,3.52325,80.77,8.44,81.2097685011,133.58,3.38232,0.9865100000000001,3.52325,3.38232,0.9865100000000001,3.52325,0.0,0.0,0.0,131.98,84.75232,9.84651,85.3223857177,3.38232,0.9865100000000001,3.52325,81.37,8.86,81.8509407399,130.18,85.89232,9.97651,86.4697715202,3.38232,0.9865100000000001,3.52325,82.51,8.99,82.9983144407,130.18
2019-06-30 19:00:00,84.35,9.55625,84.8896013306,2.9699999999999998,0.8662500000000001,3.09375,81.38,8.69,81.8426569706,133.14,2.9699999999999998,0.8662500000000001,3.09375,2.9699999999999998,0.8662500000000001,3.09375,0.0,0.0,0.0,131.52,84.96,9.97625,85.5437149302,2.9699999999999998,0.8662500000000001,3.09375,81.99,9.11,82.4945586084,129.77,86.1,10.10625,86.6910969423,2.9699999999999998,0.8662500000000001,3.09375,83.13,9.24,83.64194223,129.77
2019-06-30 19:30:00,84.8176,9.3093,85.3269496481,2.6376,0.7693,2.7475,82.18,8.54,82.6225392977,133.66,2.6376,0.7693,2.7475,2.6376,0.7693,2.7475,0.0,0.0,0.0,132.07,85.4176,9.7393,85.9710436964,2.6376,0.7693,2.7475,82.78,8.97,83.2645740997,130.28,86.5976,9.8693,87.1581746496,2.6376,0.7693,2.7475,83.96,9.1,84.4517116464,130.28
2019-06-30 20:00:00,83.98904,9.83597,84.5630246973,2.24904,0.65597,2.34275,81.74,9.18,82.2538752886,133.62,2.24904,0.65597,2.34275,2.24904,0.65597,2.34275,0.0,0.0,0.0,131.97,84.58904,10.25597,85.208512537,2.24904,0.65597,2.34275,82.34,9.6,82.8977418269,130.25,85.73904,10.40597,86.3682070658,2.24904,0.65597,2.34275,83.49,9.75,84.0573768327,130.25
2019-06-30 20:30:00,83.92008,9.91169,84.5033811505,1.48008,0.43169,1.54175,82.44,9.48,82.9832754234,133.74,1.48008,0.43169,1.54175,1.48008,0.43169,1.54175,0.0,0.0,0.0,132.06,84.52008000000001,10.34169,85.150422637,1.48008,0.43169,1.54175,83.04,9.91,83.6292395039,130.36,85.67008,10.49169,86.3101278313,1.48008,0.43169,1.54175,84.19,10.06,84.7889126006,130.36
2019-06-30 21:00:00,83.21072,10.37521,83.8550469886,1.3207200000000001,0.38521000000000005,1.37575,81.89,9.99,82.4971041916,134.13,1.3207200000000001,0.38521000000000005,1.37575,1.3207200000000001,0.38521000000000005,1.37575,0.0,0.0,0.0,132.37,83.81072,10.81521,84.5056539781,1.3207200000000001,0.38521000000000005,1.37575,82.49,10.43,83.1467678265,130.74,84.97072,10.97521,85.6765924384,1.3207200000000001,0.38521000000000005,1.37575,83.65,10.59,84.3176766758,130.74
2019-06-30 21:30:00,81.9228,11.29165,82.6973186963,1.3428,0.39165000000000005,1.3987500000000002,80.58,10.9,81.3138758146,134.13,1.3428,0.39165000000000005,1.3987500000000002,1.3428,0.39165000000000005,1.3987500000000002,0.0,0.0,0.0,132.28,82.5128,11.72165,83.3412217487,1.3428,0.39165000000000005,1.3987500000000002,81.17,11.33,81.9569264919,130.77,83.6528,11.89165,84.4938002907,1.3428,0.39165000000000005,1.3987500000000002,82.31,11.5,83.1094826118,130.77
2019-06-30 22:00:00,80.8596,11.68405,81.6993998544,1.1796,0.34405,1.22875,79.68,11.34,80.4829050172,133.98,1.1796,0.34405,1.22875,1.1796,0.34405,1.22875,0.0,0.0,0.0,132.07,81.4296,12.13405,82.3287004972,1.1796,0.34405,1.22875,80.25,11.79,81.1114455549,130.6,82.5496,12.29405,83.4600510757,1.1796,0.34405,1.22875,81.37,11.95,82.2428075883,130.6
2019-06-30 22:30:00,81.36512,11.69691,82.201584268,1.15512,0.33691000000000004,1.20325,80.21,11.36,81.0104542636,134.53,1.15512,0.33691000000000004,1.20325,1.15512,0.33691000000000004,1.20325,0.0,0.0,0.0,132.63,81.93512,12.13691,82.8291523183,1.15512,0.33691000000000004,1.20325,80.78,11.8,81.6372978485,131.13,83.07512,12.30691,83.9817575237,1.15512,0.33691000000000004,1.20325,81.92,11.97,82.7898985384,131.13
2019-06-30 23:00:00,77.61416,12.561630000000001,78.6241208584,1.03416,0.30163,1.07725,76.58,12.26,77.5551674616,135.88,1.03416,0.30163,1.07725,1.03416,0.30163,1.07725,0.0,0.0,0.0,133.84,78.18416,13.01163,79.2594813897,1.03416,0.30163,1.07725,77.15,12.71,78.1899392505,132.41,79.26416,13.19163,80.3543786147,1.03416,0.30163,1.07725,78.23,12.89,79.2848346155,132.41
2019-06-30 23:30:00,72.57808,14.20319,73.9547720074,1.10808,0.32319000000000003,1.15425,71.47,13.88,72.8053246679,135.26,1.10808,0.32319000000000003,1.15425,1.10808,0.32319000000000003,1.15425,0.0,0.0,0.0,133.01,73.06808,14.63319,74.5189543973,1.10808,0.32319000000000003,1.15425,71.96,14.31,73.3690513773,131.81,74.07808,14.84319,75.5505276346,1.10808,0.32319000000000003,1.15425,72.97,14.52,74.4006135727,131.81
2019-07-01 00:00:00,69.17496,14.73853,70.7276421038,1.19496,0.34853,1.24475,67.98,14.39,69.4863475799,136.35,1.19496,0.34853,1.24475,1.19496,0.34853,1.24475,0.0,0.0,0.0,134.02,69.65496,15.15853,71.2853034248,1.19496,0.34853,1.24475,68.46,14.81,70.0436128423,132.85,70.61496,15.37853,72.2701304881,1.19496,0.34853,1.24475,69.42,15.03,71.0284259997,132.85
2019-07-01 00:30:00,66.23216,15.63063,68.051565834,1.2021600000000001,0.35063000000000005,1.25225,65.03,15.28,66.8010426565,136.47,1.2021600000000001,0.35063000000000005,1.25225,1.2021600000000001,0.35063000000000005,1.25225,0.0,0.0,0.0,134.02,66.66216,16.06063,68.5695808056,1.2021600000000001,0.35063000000000005,1.25225,65.46,15.71,67.3187618722,132.94,67.58216,16.28063,69.5155181486,1.2021600000000001,0.35063000000000005,1.25225,66.38,15.93,68.2647002484,132.94
2019-07-01 01:00:00,64.50176,16.25468,66.5183558501,1.18176,0.34468000000000004,1.231,63.32,15.91,65.2882110338,136.43,1.18176,0.34468000000000004,1.231,1.18176,0.34468000000000004,1.231,0.0,0.0,0.0,133.88,64.93176,16.66468,67.0361470865,1.18176,0.34468000000000004,1.231,63.75,16.32,65.8058120533,132.91,65.82176,16.90468,67.9578714749,1.18176,0.34468000000000004,1.231,64.64,16.56,66.7275295512,132.91
2019-07-01 01:30:00,62.9624,16.54695,65.1004252525,1.2924,0.37695,1.34625,61.67,16.17,63.7546688486,135.75,1.2924,0.37695,1.34625,1.2924,0.37695,1.34625,0.0,0.0,0.0,133.17,63.3624,16.95695,65.5921633052,1.2924,0.37695,1.34625,62.07,16.58,64.2462551438,132.25,64.2324,17.18695,66.4920480965,1.2924,0.37695,1.34625,62.94,16.81,65.1461410983,132.25
2019-07-01 02:00:00,62.87792,16.53856,65.0165885786,1.29792,0.37856,1.3519999999999999,61.58,16.16,63.665076769,136.18,1.29792,0.37856,1.3519999999999999,1.29792,0.37856,1.3519999999999999,0.0,0.0,0.0,133.59,63.27792,16.94856,65.5083875973,1.29792,0.37856,1.3519999999999999,61.98,16.57,64.1567245112,132.65,64.15792,17.18856,66.4205186189,1.29792,0.37856,1.3519999999999999,62.86,16.81,65.0688535322,132.65
2019-07-01 02:30:00,61.89992,16.84456,64.1509103412,1.24992,0.36456000000000005,1.302,60.65,16.48,62.8491280767,136.09,1.24992,0.36456000000000005,1.302,1.24992,0.36456000000000005,1.302,0.0,0.0,0.0,133.47,62.28992,17.25456,64.6355472971,1.24992,0.36456000000000005,1.302,61.04,16.89,63.3336695605,132.57,63.14992,17.49456,65.5284062495,1.24992,0.36456000000000005,1.302,61.9,17.13,64.2265280083,132.57
2019-07-01 03:00:00,60.97888,16.96634,63.2951854334,1.11888,0.32634,1.1655,59.86,16.64,62.1297770799,136.29,1.11888,0.32634,1.1655,1.11888,0.32634,1.1655,0.0,0.0,0.0,133.64,61.36888,17.37634,63.7814755572,1.11888,0.32634,1.1655,60.25,17.05,62.6160123291,132.75,62.21888,17.62634,64.6674329957,1.11888,0.32634,1.1655,61.1,17.3,63.5019684734,132.75
2019-07-01 03:30:00,60.34568,17.06249,62.7114794887,1.10568,0.32249,1.15175,59.24,16.74,61.5597693303,136.48,1.10568,0.32249,1.15175,1.10568,0.32249,1.15175,0.0,0.0,0.0,133.82,60.73568,17.46249,63.1962133522,1.10568,0.32249,1.15175,59.63,17.14,62.0444719536,132.93,61.56568,17.70249,64.0602146895,1.10568,0.32249,1.15175,60.46,17.38,62.9084731972,132.93
2019-07-01 04:00:00,60.34352,17.09311,62.7177392407,1.07352,0.31311,1.11825,59.27,16.78,61.5995235371,136.79,1.07352,0.31311,1.11825,1.07352,0.31311,1.11825,0.0,0.0,0.0,134.13,60.73352,17.51311,63.2081440438,1.07352,0.31311,1.11825,59.66,17.2,62.0898993396,133.24,61.57352,17.75311,64.0817546566,1.07352,0.31311,1.11825,60.5,17.44,62.9635100673,133.24
2019-07-01 04:30:00,61.03632,16.68976,63.2770135831,1.09632,0.31976000000000004,1.142,59.94,16.37,62.1351792465,136.66,1.09632,0.31976000000000004,1.142,1.09632,0.31976000000000004,1.142,0.0,0.0,0.0,134.05,61.41632,17.08976,63.7497000715,1.09632,0.31976000000000004,1.142,60.32,16.77,62.6077894515,133.12,62.26632,17.33976,64.6356084771,1.09632,0.31976000000000004,1.142,61.17,17.02,63.4936949626,133.12
2019-07-01 05:00:00,60.54264,16.32202,62.7042231038,1.17264,0.34202000000000005,1.2215,59.37,15.98,61.4829838248,136.72,1.17264,0.34202000000000005,1.2215,1.17264,0.34202000000000005,1.2215,0.0,0.0,0.0,134.14,60.93264,16.73202,63.1881880627,1.17264,0.34202000000000005,1.2215,59.76,16.39,61.9668435536,133.16,61.77264,16.95202,64.0564597418,1.17264,0.34202000000000005,1.2215,60.6,16.61,62.8351183654,133.16
2019-07-01 05:30:00,62.6496,15.16155,64.4580869912,1.2396,0.36155000000000004,1.29125,61.41,14.8,63.1682523108,134.63,1.2396,0.36155000000000004,1.29125,1.2396,0.36155000000000004,1.29125,0.0,0.0,0.0,132.2,63.0596,15.55155,64.9489327053,1.2396,0.36155000000000004,1.29125,61.82,15.19,63.6588446329,131.14,63.9196,15.78155,65.8389898507,1.2396,0.36155000000000004,1.29125,62.68,15.42,64.5488868998,131.14
2019-07-01 06:00:00,66.8496,13.5753,68.2140585968,1.3896,0.4053,1.4475,65.46,13.17,66.7717043365,135.61,1.3896,0.4053,1.4475,1.3896,0.4053,1.4475,0.0,0.0,0.0,133.39,67.2996,13.9653,68.7332944376,1.3896,0.4053,1.4475,65.91,13.56,67.2904279969,132.07,68.2196,14.1653,69.6747411064,1.3896,0.4053,1.4475,66.83,13.76,68.2318583947,132.07
2019-07-01 06:30:00,76.04424,10.15582,76.719405088,1.49424,0.43582000000000004,1.5565,74.55,9.72,75.1809876232,136.24,1.49424,0.43582000000000004,1.5565,1.49424,0.43582000000000004,1.5565,0.0,0.0,0.0,134.48,76.58424,10.56582,77.3096524934,1.49424,0.43582000000000004,1.5565,75.09,10.13,75.770211825,132.69,77.63424,10.71582,78.370300616,1.49424,0.43582000000000004,1.5565,76.14,10.28,76.830840162,132.69
2019-07-01 07:00:00,84.55288,5.93084,84.7606298903,1.9228800000000001,0.56084,2.003,82.63,5.37,82.8043102743,134.89,1.9228800000000001,0.56084,2.003,1.9228800000000001,0.56084,2.003,0.0,0.0,0.0,133.71,85.17288,6.33084,85.407839351,1.9228800000000001,0.56084,2.003,83.25,5.77,83.4497177946,131.42,86.32288,6.43084,86.5620893613,1.9228800000000001,0.56084,2.003,84.4,5.87,84.6038822986,131.42
2019-07-01 07:30:00,92.8664,2.02145,92.8883981403,2.0964,0.61145,2.18375,90.77,1.4100000000000001,90.7809506449,133.97,2.0964,0.61145,2.18375,2.0964,0.61145,2.18375,0.0,0.0,0.0,133.36,93.5964,2.31145,93.6249373514,2.0964,0.61145,2.18375,91.5,1.7000000000000002,91.5157909871,130.56,94.8564,2.36145,94.885789595,2.0964,0.61145,2.18375,92.76,1.75,92.7765061856,130.56
2019-07-01 08:00:00,98.3556,2.8883,98.3979996151,3.0456,0.8883000000000001,3.1725,95.31,2.0,95.3309818475,132.65,3.0456,0.8883000000000001,3.1725,3.0456,0.8883000000000001,3.1725,0.0,0.0,0.0,132.47,99.1256,2.5483000000000002,99.1583501691,3.0456,0.8883000000000001,3.1725,96.08,1.6600000000000001,96.0943390632,129.28,100.3956,3.1983,100.4465311609,3.0456,0.8883000000000001,3.1725,97.35,2.31,97.3774029229,129.28
2019-07-01 08:30:00,102.57696,4.56453,102.6784673481,3.06696,0.89453,3.19475,99.51,3.67,99.5776531155,133.16,3.06696,0.89453,3.19475,3.06696,0.89453,3.19475,0.0,0.0,0.0,132.42,103.46696,4.57453,103.5680362678,3.06696,0.89453,3.19475,100.4,3.68,100.4674195946,129.76,104.06696,13.54453,104.9446828408,3.06696,0.89453,3.19475,101.0,12.65,101.7891079635,129.76
2019-07-01 09:00:00,102.91992,9.94956,103.3997276447,4.00992,1.16956,4.177,98.91,8.78,99.298924969,134.11,4.00992,1.16956,4.177,4.00992,1.16956,4.177,0.0,0.0,0.0,132.85,104.01992,9.31956,104.4365738398,4.00992,1.16956,4.177,100.01,8.15,100.341529787,130.67,105.41992,9.42956,105.8408056215,4.00992,1.16956,4.177,101.41,8.26,101.7458387355,130.67
2019-07-01 09:30:00,104.19456,12.36758,104.9259899579,4.65456,1.35758,4.8485,99.54,11.01,100.1470503809,133.54,4.65456,1.35758,4.8485,4.65456,1.35758,4.8485,0.0,0.0,0.0,132.57,105.29456,11.76758,105.9500840238,4.65456,1.35758,4.8485,100.64,10.41,101.1769622987,130.13,106.71456,11.90758,107.3768493552,4.65456,1.35758,4.8485,102.06,10.55,102.6038308252,130.13
2019-07-01 10:00:00,102.48696,14.40953,103.4949830903,6.54696,1.9095300000000002,6.81975,95.94,12.5,96.7508842337,133.93,6.54696,1.9095300000000002,6.81975,6.54696,1.9095300000000002,6.81975,0.0,0.0,0.0,133.08,103.51696,13.83953,104.4379892485,6.54696,1.9095300000000002,6.81975,96.97,11.93,97.701104395,130.5,104.90696,13.99953,105.8369363533,6.54696,1.9095300000000002,6.81975,98.36,12.09,99.1002406657,130.5
2019-07-01 10:30:00,104.6168,14.4799,105.6141200136,6.3768,1.8599,6.6425,98.24,12.62,99.0472715424,134.89,6.3768,1.8599,6.6425,6.3768,1.8599,6.6425,0.0,0.0,0.0,134.04,105.6968,13.8799,106.6042454795,6.3768,1.8599,6.6425,99.32,12.02,100.0447040078,131.43,107.1068,14.0599,108.0256793279,6.3768,1.8599,6.6425,100.73,12.2,101.4661170046,131.43
2019-07-01 11:00:00,105.84448,15.47089,106.9691655752,6.41448,1.8708900000000002,6.68175,99.43,13.6,100.3557915618,134.77,6.41448,1.8708900000000002,6.68175,6.41448,1.8708900000000002,6.68175,0.0,0.0,0.0,134.04,106.93448,14.87089,107.9635419124,6.41448,1.8708900000000002,6.68175,100.52,13.0,101.3571428169,131.32,108.36448,15.06089,109.4060827069,6.41448,1.8708900000000002,6.68175,101.95,13.19,102.7997013614,131.32
2019-07-01 11:30:00,106.16344,16.23767,107.3980349898,6.64344,1.9376700000000002,6.92025,99.52,14.3,100.542132462,135.11,6.64344,1.9376700000000002,6.92025,6.64344,1.9376700000000002,6.92025,0.0,0.0,0.0,134.44,107.25344,15.64767,108.3888830474,6.64344,1.9376700000000002,6.92025,100.61,13.71,101.5398256843,131.65,108.67344,15.84767,109.822881067,6.64344,1.9376700000000002,6.92025,102.03,13.91,102.9738267717,131.65
2019-07-01 12:00:00,104.25248,16.26739,105.5140159579,6.40248,1.86739,6.66925,97.85,14.4,98.903905383,134.75,6.40248,1.86739,6.66925,6.40248,1.86739,6.66925,0.0,0.0,0.0,134.1,105.33248,15.69739,106.4957247769,6.40248,1.86739,6.66925,98.93,13.83,99.8920106915,131.3,106.74248,15.88739,107.918331147,6.40248,1.86739,6.66925,100.34,14.02,101.3147373288,131.3
2019-07-01 12:30:00,103.8236,15.39355,104.9585694384,6.4236,1.87355,6.69125,97.4,13.52,98.3338720889,134.37,6.4236,1.87355,6.69125,6.4236,1.87355,6.69125,0.0,0.0,0.0,133.63,104.8936,14.80355,105.9330562835,6.4236,1.87355,6.69125,98.47,12.93,99.3152848257,130.94,106.2936,14.99355,107.3458706358,6.4236,1.87355,6.69125,99.87,13.12,100.7281058096,130.94
2019-07-01 13:00:00,103.40384,14.84987,104.4646962651,6.9938400000000005,2.03987,7.28525,96.41,12.81,97.2573092369,134.34,6.9938400000000005,2.03987,7.28525,6.9938400000000005,2.03987,7.28525,0.0,0.0,0.0,133.51,104.45384,14.26987,105.4240668944,6.9938400000000005,2.03987,7.28525,97.46,12.23,98.224357977,130.91,105.83384,14.44987,106.8157312017,6.9938400000000005,2.03987,7.28525,98.84,12.41,99.6160313403,130.91
2019-07-01 13:30:00,102.0036,14.31855,103.0036663768,7.0236,2.04855,7.31625,94.98,12.27,95.7692711677,134.49,7.0236,2.04855,7.31625,7.0236,2.04855,7.31625,0.0,0.0,0.0,133.57,103.0336,13.71855,103.9428753838,7.0236,2.04855,7.31625,96.01,11.67,96.7166428284,131.04,104.4036,13.88855,105.3233284418,7.0236,2.04855,7.31625,97.38,11.84,98.0971457281,131.04
2019-07-01 14:00:00,103.62696,14.73953,104.6699602726,6.06696,1.76953,6.31975,97.56,12.97,98.4183646481,134.19,6.06696,1.76953,6.31975,6.06696,1.76953,6.31975,0.0,0.0,0.0,133.39,104.68696,14.14953,105.6388602422,6.06696,1.76953,6.31975,98.62,12.38,99.3940078677,130.76,106.09696,14.32953,107.0602650439,6.06696,1.76953,6.31975,100.03,12.56,100.815447725,130.76
2019-07-01 14:30:00,104.89904,14.55847,105.9044741343,5.06904,1.4784700000000002,5.28025,99.83,13.08,100.6832423991,133.96,5.06904,1.4784700000000002,5.28025,5.06904,1.4784700000000002,5.28025,0.0,0.0,0.0,133.22,105.98904,13.95847,106.9042351119,5.06904,1.4784700000000002,5.28025,100.92,12.48,101.6887250387,130.54,107.41904,14.13847,108.3454959307,5.06904,1.4784700000000002,5.28025,102.35,12.66,103.1300058179,130.54
2019-07-01 15:00:00,105.54008,14.88669,106.5848114206,5.20008,1.51669,5.41675,100.34,13.37,101.2268368566,134.22,5.20008,1.51669,5.41675,5.20008,1.51669,5.41675,0.0,0.0,0.0,133.5,106.64008,14.29669,107.5941541505,5.20008,1.51669,5.41675,101.44,12.78,102.2418798732,130.79,108.08008,14.46669,109.0439765066,5.20008,1.51669,5.41675,102.88,12.95,103.6918362264,130.79
2019-07-01 15:30:00,104.67312,13.872160000000001,105.5883462964,4.53312,1.32216,4.7219999999999995,100.14,12.55,100.9233476456,135.07,4.53312,1.32216,4.7219999999999995,4.53312,1.32216,4.7219999999999995,0.0,0.0,0.0,134.22,105.76312,13.25216,106.5901369584,4.53312,1.32216,4.7219999999999995,101.23,11.93,101.9305538099,131.62,107.19312,13.43216,108.0314208811,4.53312,1.32216,4.7219999999999995,102.66,12.11,103.3717935416,131.62
2019-07-01 16:00:00,105.08112,13.45491,105.9390220059,4.85112,1.4149100000000001,5.05325,100.23,12.04,100.9505547285,134.73,4.85112,1.4149100000000001,5.05325,4.85112,1.4149100000000001,5.05325,0.0,0.0,0.0,133.82,106.18112,12.82491,106.9528333471,4.85112,1.4149100000000001,5.05325,101.33,11.41,101.9703731483,131.3,107.62112,12.99491,108.4028281733,4.85112,1.4149100000000001,5.05325,102.77,11.58,103.4203524457,131.3
2019-07-01 16:30:00,101.12096,10.57653,101.6725702349,4.89096,1.42653,5.09475,96.23,9.15,96.6640336423,135.12,4.89096,1.42653,5.09475,4.89096,1.42653,5.09475,0.0,0.0,0.0,133.82,102.14096,9.94653,102.624115922,4.89096,1.42653,5.09475,97.25,8.52,97.6225020167,131.69,103.53096,10.06653,104.0192035384,4.89096,1.42653,5.09475,98.64,8.64,99.0176711502,131.69
2019-07-01 17:00:00,100.18144,8.55917,100.5464087452,4.83144,1.40917,5.03275,95.35,7.15,95.6177023359,135.23,4.83144,1.40917,5.03275,4.83144,1.40917,5.03275,0.0,0.0,0.0,133.68,101.19144,7.89917,101.4992828347,4.83144,1.40917,5.03275,96.36,6.49,96.5783086412,131.79,102.57144,8.00917,102.8836581181,4.83144,1.40917,5.03275,97.74,6.6,97.9625826528,131.79
2019-07-01 17:30:00,96.99456,5.92383,97.1752871437,5.46456,1.59383,5.69225,91.53,4.33,91.6323621872,136.2,5.46456,1.59383,5.69225,5.46456,1.59383,5.69225,0.0,0.0,0.0,134.25,97.95456,5.24383,98.0948193222,5.46456,1.59383,5.69225,92.49,3.65,92.5619932802,132.73,99.28456,5.29383,99.4255927338,5.46456,1.59383,5.69225,93.82,3.7,93.8929305113,132.73
2019-07-01 18:00:00,96.52608,4.28719,96.621240513,4.5160800000000005,1.31719,4.70425,92.01,2.9699999999999998,92.0579219839,136.88,4.5160800000000005,1.31719,4.70425,4.5160800000000005,1.31719,4.70425,0.0,0.0,0.0,134.75,97.48608,3.57719,97.5516892835,4.5160800000000005,1.31719,4.70425,92.97,2.26,92.9974650192,133.38,98.80608,3.62719,98.8726350021,4.5160800000000005,1.31719,4.70425,94.29,2.31,94.3182919693,133.38
2019-07-01 18:30:00,96.03464,1.77677,96.051074911,3.7946400000000002,1.10677,3.95275,92.24,0.67,92.242433294,136.11,3.7946400000000002,1.10677,3.95275,3.7946400000000002,1.10677,3.95275,0.0,0.0,0.0,133.76,96.98464,1.5167700000000002,96.9964998707,3.7946400000000002,1.10677,3.95275,93.19,0.41000000000000003,93.1909019164,132.66,98.32464,1.52677,98.3364930113,3.7946400000000002,1.10677,3.95275,94.53,0.42,94.5309330325,132.66
2019-07-01 19:00:00,95.42448,0.9571400000000001,95.4292800992,2.90448,0.8471400000000001,3.0255,92.52,0.11,92.5200653912,134.84,2.90448,0.8471400000000001,3.0255,2.90448,0.8471400000000001,3.0255,0.0,0.0,0.0,132.47,96.37448,1.46714,96.3856467274,2.90448,0.8471400000000001,3.0255,93.47,0.62,93.4720562521,131.42,97.71448,1.45714,97.7253439935,2.90448,0.8471400000000001,3.0255,94.81,0.61,94.8119623254,131.42
2019-07-01 19:30:00,94.76832,0.9395100000000001,94.772976922,1.91832,0.5595100000000001,1.99825,92.85,0.38,92.850777595,134.51,1.91832,0.5595100000000001,1.99825,1.91832,0.5595100000000001,1.99825,0.0,0.0,0.0,132.09,95.72832,1.65951,95.7427032387,1.91832,0.5595100000000001,1.99825,93.81,1.1,93.8164489842,131.09,97.05832,1.65951,97.0725061728,1.91832,0.5595100000000001,1.99825,95.14,1.1,95.1463588373,131.09
2019-07-01 20:00:00,93.60096,1.61403,93.6148749172,1.8309600000000001,0.53403,1.9072500000000001,91.77,1.08,91.776354798,134.99,1.8309600000000001,0.53403,1.9072500000000001,1.8309600000000001,0.53403,1.9072500000000001,0.0,0.0,0.0,132.45,94.54096,2.34403,94.5700142453,1.8309600000000001,0.53403,1.9072500000000001,92.71,1.81,92.727666853,131.56,95.87096,2.35403,95.8998562489,1.8309600000000001,0.53403,1.9072500000000001,94.04,1.82,94.0576100058,131.56
2019-07-01 20:30:00,91.28984,3.21162,91.3463156906,1.47984,0.43162000000000006,1.5415,89.81,2.7800000000000002,89.8530160874,135.71,1.47984,0.43162000000000006,1.5415,1.47984,0.43162000000000006,1.5415,0.0,0.0,0.0,132.94,92.20984,3.95162,92.2944737969,1.47984,0.43162000000000006,1.5415,90.73,3.52,90.7982560405,132.27,93.49984,3.97162,93.584153816,1.47984,0.43162000000000006,1.5415,92.02,3.54,92.088066545,132.27
2019-07-01 21:00:00,89.12528,4.40154,89.2339010099,1.44528,0.42154,1.5055,87.68,3.98,87.7702842652,136.17,1.44528,0.42154,1.5055,1.44528,0.42154,1.5055,0.0,0.0,0.0,133.24,90.02528,5.14154,90.1719827477,1.44528,0.42154,1.5055,88.58,4.72,88.7056638552,132.73,91.29528,5.20154,91.443338569,1.44528,0.42154,1.5055,89.85,4.78,89.9770576314,132.73
2019-07-01 21:30:00,89.96832,4.39451,90.0755811625,1.31832,0.38451,1.37325,88.65,4.01,88.740647958,135.53,1.31832,0.38451,1.37325,1.31832,0.38451,1.37325,0.0,0.0,0.0,132.63,90.86832,5.12451,91.012703412,1.31832,0.38451,1.37325,89.55,4.74,89.6753594919,132.12,92.13832,5.18451,92.2840677277,1.31832,0.38451,1.37325,90.82,4.8,90.946755852,132.12
2019-07-01 22:00:00,89.908,4.6865,90.0300602368,1.188,0.34650000000000003,1.2375,88.72,4.34,88.8260885101,135.3,1.188,0.34650000000000003,1.2375,1.188,0.34650000000000003,1.2375,0.0,0.0,0.0,132.38,90.828,5.4265,90.9899581616,1.188,0.34650000000000003,1.2375,89.64,5.08,89.783829279,131.89,92.098,5.4865,92.2612772849,1.188,0.34650000000000003,1.2375,90.91,5.14,91.0551904067,131.89
2019-07-01 22:30:00,88.25928,5.55229,88.433751647,1.13928,0.33229000000000003,1.18675,87.12,5.22,87.2762441905,136.08,1.13928,0.33229000000000003,1.18675,1.13928,0.33229000000000003,1.18675,0.0,0.0,0.0,133.03,89.15928,6.30229,89.3817434903,1.13928,0.33229000000000003,1.18675,88.02,5.97,88.2222267912,132.64,90.40928,6.37229,90.6335698842,1.13928,0.33229000000000003,1.18675,89.27,6.04,89.4740996043,132.64
2019-07-01 23:00:00,83.1504,7.3097,83.4710772319,1.1304,0.3297,1.1775,82.02,6.98,82.3164673683,136.61,1.1304,0.3297,1.1775,1.1304,0.3297,1.1775,0.0,0.0,0.0,133.29,83.9904,8.0697,84.3771731587,1.1304,0.3297,1.1775,82.86,7.74,83.2207137677,133.14,85.1704,8.1697,85.5613290818,1.1304,0.3297,1.1775,84.04,7.84,84.4049003317,133.14
2019-07-01 23:30:00,77.5632,5.97635,77.7931022235,1.1532,0.33635000000000004,1.20125,76.41,5.64,76.6178680205,137.11,1.1532,0.33635000000000004,1.20125,1.1532,0.33635000000000004,1.20125,0.0,0.0,0.0,133.88,78.3632,6.68635,78.6479395189,1.1532,0.33635000000000004,1.20125,77.21,6.35,77.4706821966,133.61,80.0532,17.69635,81.9858258089,1.1532,0.33635000000000004,1.20125,78.9,17.36,80.7872489939,133.61
2019-07-02 00:00:00,73.47272,4.76746,73.6272317764,1.12272,0.32746000000000003,1.1695,72.35,4.44,72.4861097039,137.25,1.12272,0.32746000000000003,1.1695,1.12272,0.32746000000000003,1.1695,0.0,0.0,0.0,134.13,74.22272,5.45746,74.423088043,1.12272,0.32746000000000003,1.1695,73.1,5.13,73.2797850706,133.74,76.18272,23.507460000000002,79.7270813604,1.12272,0.32746000000000003,1.1695,75.06,23.18,78.5577239996,133.74
2019-07-02 00:30:00,71.12608,10.71969,71.9293473477,1.09608,0.31969000000000003,1.14175,70.03,10.4,70.7980289274,136.75,1.09608,0.31969000000000003,1.14175,1.09608,0.31969000000000003,1.14175,0.0,0.0,0.0,134.47,71.69608,11.75969,72.6540996521,1.09608,0.31969000000000003,1.14175,70.6,11.44,71.5208612924,133.26,72.87608,15.31969,74.4688924173,1.09608,0.31969000000000003,1.14175,71.78,15.0,73.3305420681,133.26
2019-07-02 01:00:00,69.76768,12.81849,70.9354837755,1.05768,0.30849000000000004,1.10175,68.71,12.51,69.8395604224,136.6,1.05768,0.30849000000000004,1.10175,1.05768,0.30849000000000004,1.10175,0.0,0.0,0.0,134.47,70.26768,13.21849,71.5001771359,1.05768,0.30849000000000004,1.10175,69.21,12.91,70.4037797281,133.12,71.24768,13.39849,72.4965615713,1.05768,0.30849000000000004,1.10175,70.19,13.09,71.4001694676,133.12
2019-07-02 01:30:00,67.54256,13.26158,68.8321648319,1.10256,0.32158000000000003,1.1485,66.44,12.94,67.6883830506,136.75,1.10256,0.32158000000000003,1.1485,1.10256,0.32158000000000003,1.1485,0.0,0.0,0.0,134.58,67.99256,13.67158,69.3534448679,1.10256,0.32158000000000003,1.1485,66.89,13.35,68.209197327,133.25,68.94256,13.85158,70.3202875979,1.10256,0.32158000000000003,1.1485,67.84,13.53,69.176054383,133.25
2019-07-02 02:00:00,66.92544,13.53367,68.2801196752,1.07544,0.31367,1.12025,65.85,13.22,67.1639106961,136.86,1.07544,0.31367,1.12025,1.07544,0.31367,1.12025,0.0,0.0,0.0,134.66,67.38544,13.93367,68.8109343321,1.07544,0.31367,1.12025,66.31,13.62,67.6943166004,133.35,68.32544,14.12367,69.7699348248,1.07544,0.31367,1.12025,67.25,13.81,68.6533218424,133.35
2019-07-02 02:30:00,66.21952,13.83736,67.6498141963,1.01952,0.29736,1.062,65.2,13.54,66.5910774804,137.06,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0.0,0.0,0.0,134.83,66.65952,14.25736,68.1671762713,1.01952,0.29736,1.062,65.64,13.96,67.1080561483,133.55,67.59952,14.43736,69.1240368323,1.01952,0.29736,1.062,66.58,14.14,68.0649395798,133.55
2019-07-02 03:00:00,64.9656,14.1508,66.488903766,1.0656,0.3108,1.11,63.9,13.84,65.3816151529,137.21,1.0656,0.3108,1.11,1.0656,0.3108,1.11,0.0,0.0,0.0,134.94,65.4156,14.5508,67.0143753534,1.0656,0.3108,1.11,64.35,14.24,65.9067530683,133.69,66.3156,14.7408,67.9341592132,1.0656,0.3108,1.11,65.25,14.43,66.8265471201,133.69
2019-07-02 03:30:00,64.53712,14.16291,66.0728982077,1.10712,0.32291000000000003,1.15325,63.43,13.84,64.9223420711,137.21,1.10712,0.32291000000000003,1.15325,1.10712,0.32291000000000003,1.15325,0.0,0.0,0.0,134.94,64.98712,14.56291,66.5988296711,1.10712,0.32291000000000003,1.15325,63.88,14.24,65.4479335044,133.66,65.89712,14.76291,67.5305407646,1.10712,0.32291000000000003,1.15325,64.79,14.44,66.3796482365,133.66
2019-07-02 04:00:00,64.1324,14.2732,65.7015141987,1.1424,0.3332,1.19,62.99,13.94,64.5140581579,137.25,1.1424,0.3332,1.19,1.1424,0.3332,1.19,0.0,0.0,0.0,134.94,64.5624,14.6732,66.208808266,1.1424,0.3332,1.19,63.42,14.34,65.0210119884,133.71,65.4624,14.8632,67.1285373593,1.1424,0.3332,1.19,64.32,14.53,65.940755986,133.71
2019-07-02 04:30:00,64.31296,14.21753,65.8657345155,1.12296,0.32753000000000004,1.16975,63.19,13.89,64.6985950388,137.22,1.12296,0.32753000000000004,1.16975,1.12296,0.32753000000000004,1.16975,0.0,0.0,0.0,134.94,64.76296,14.62753,66.3943191987,1.12296,0.32753000000000004,1.16975,63.64,14.3,65.2268319022,133.71,65.66296,14.81753,67.3140662214,1.12296,0.32753000000000004,1.16975,64.54,14.49,66.1465925048,133.71
2019-07-02 05:00:00,63.7016,14.0913,65.2415402811,1.1016,0.32130000000000003,1.1475,62.6,13.77,64.0965903929,137.28,1.1016,0.32130000000000003,1.1475,1.1016,0.32130000000000003,1.1475,0.0,0.0,0.0,135.0,64.1416,14.4813,65.7560103736,1.1016,0.32130000000000003,1.1475,63.04,14.16,64.61073595,133.73,65.0316,14.6713,66.6660036469,1.1016,0.32130000000000003,1.1475,63.93,14.35,65.5207402278,133.73
2019-07-02 05:30:00,66.1204,13.24845,67.4346255537,1.1604,0.33845000000000003,1.20875,64.96,12.91,66.2304288073,137.01,1.1604,0.33845000000000003,1.20875,1.1604,0.33845000000000003,1.20875,0.0,0.0,0.0,134.85,66.5904,13.64845,67.9747126479,1.1604,0.33845000000000003,1.20875,65.43,13.31,66.770060656,133.46,67.5104,13.83845,68.9141263208,1.1604,0.33845000000000003,1.20875,66.35,13.5,67.7094712725,133.46
2019-07-02 06:00:00,69.74152,12.02961,70.7714004995,1.30152,0.37961000000000006,1.35575,68.44,11.65,69.4244632676,137.01,1.30152,0.37961000000000006,1.35575,1.30152,0.37961000000000006,1.35575,0.0,0.0,0.0,135.01,70.22152,12.42961,71.3130918967,1.30152,0.37961000000000006,1.35575,68.92,12.05,69.965483633,133.46,71.19152,12.57961,72.2943919517,1.30152,0.37961000000000006,1.35575,69.89,12.2,70.9468258628,133.46
2019-07-02 06:30:00,79.12984,7.25537,79.4617642156,1.38984,0.40537,1.44775,77.74,6.85,78.0412077046,135.77,1.38984,0.40537,1.44775,1.38984,0.40537,1.44775,0.0,0.0,0.0,134.4,79.70984,7.64537,80.0756534489,1.38984,0.40537,1.44775,78.32,7.24,78.6539255219,132.26,80.80984,7.75537,81.1811308412,1.38984,0.40537,1.44775,79.42,7.35,79.7593812664,132.26
2019-07-02 07:00:00,86.45072,3.68771,86.5293371843,1.74072,0.50771,1.81325,84.71,3.18,84.7696673345,134.94,1.74072,0.50771,1.81325,1.74072,0.50771,1.81325,0.0,0.0,0.0,134.08,87.12072,4.07771,87.2160969785,1.74072,0.50771,1.81325,85.38,3.5700000000000003,85.4546037379,131.48,88.32072,4.12771,88.417122613,1.74072,0.50771,1.81325,86.58,3.62,86.6556449402,131.48
2019-07-02 07:30:00,94.0828,2.3354,94.1117811382,2.4528,0.7154,2.555,91.63,1.62,91.6443195185,133.86,2.4528,0.7154,2.555,2.4528,0.7154,2.555,0.0,0.0,0.0,133.59,94.8228,2.0754,94.8455095669,2.4528,0.7154,2.555,92.37,1.3599999999999999,92.3800113661,130.43,96.1128,2.0954,96.1356386831,2.4528,0.7154,2.555,93.66,1.38,93.6701660082,130.43
2019-07-02 08:00:00,97.97376,5.55943,98.1313655793,3.32376,0.9694300000000001,3.46225,94.65,4.59,94.7612294137,133.39,3.32376,0.9694300000000001,3.46225,3.32376,0.9694300000000001,3.46225,0.0,0.0,0.0,133.53,98.75376,5.18943,98.8900161688,3.32376,0.9694300000000001,3.46225,95.43,4.22,95.5232605181,129.98,100.11376,5.25943,100.2518156707,3.32376,0.9694300000000001,3.46225,96.79,4.29,96.8850256748,129.98
2019-07-02 08:30:00,100.7376,9.91555,101.2244149677,4.1676,1.21555,4.3412500000000005,96.57,8.7,96.9610999319,132.69,4.1676,1.21555,4.3412500000000005,4.1676,1.21555,4.3412500000000005,0.0,0.0,0.0,133.34,101.5576,9.57555,102.0080255449,4.1676,1.21555,4.3412500000000005,97.39,8.36,97.7481544583,129.3,102.9176,9.69555,103.3732851348,4.1676,1.21555,4.3412500000000005,98.75,8.48,99.1134345081,129.3
2019-07-02 09:00:00,100.78328,11.64054,101.4532981181,4.97328,1.4505400000000002,5.1805,95.81,10.19,96.3503617014,132.92,4.97328,1.4505400000000002,5.1805,4.97328,1.4505400000000002,5.1805,0.0,0.0,0.0,133.75,101.60328,11.31054,102.2308897636,4.97328,1.4505400000000002,5.1805,96.63,9.86,97.1317481568,129.53,102.97328,11.47054,103.6101813619,4.97328,1.4505400000000002,5.1805,98.0,10.02,98.5109151313,129.53
2019-07-02 09:30:00,101.85472,13.233460000000001,102.7108000643,5.63472,1.6434600000000001,5.8695,96.22,11.59,96.9155121743,132.59,5.63472,1.6434600000000001,5.8695,5.63472,1.6434600000000001,5.8695,0.0,0.0,0.0,133.59,102.67472,12.90346,103.482353119,5.63472,1.6434600000000001,5.8695,97.04,11.26,97.691090689,129.21,104.04472,13.08346,104.864105801,5.63472,1.6434600000000001,5.8695,98.41,11.44,99.0727091585,129.21
2019-07-02 10:00:00,104.74968,14.19699,105.7073790478,5.74968,1.67699,5.98925,99.0,12.52,99.7885283988,132.5,5.74968,1.67699,5.98925,5.74968,1.67699,5.98925,0.0,0.0,0.0,133.66,105.59968,13.87699,106.5075737568,5.74968,1.67699,5.98925,99.85,12.2,100.5925568817,129.12,106.99968,14.06699,107.920395328,5.74968,1.67699,5.98925,101.25,12.39,102.005267511,129.12
2019-07-02 10:30:00,105.53736,13.77173,106.4321140585,4.97736,1.45173,5.18475,100.56,12.32,101.311874921,132.5,4.97736,1.45173,5.18475,4.97736,1.45173,5.18475,0.0,0.0,0.0,133.61,106.38736,13.44173,107.2331593919,4.97736,1.45173,5.18475,101.41,11.99,102.1163463898,129.08,107.62736,15.59173,108.7508651228,4.97736,1.45173,5.18475,102.65,14.14,103.6193133542,129.08
2019-07-02 11:00:00,108.55368,10.44024,109.0545737363,3.94368,1.15024,4.108,104.61,9.29,105.0216939494,132.4,3.94368,1.15024,4.108,3.94368,1.15024,4.108,0.0,0.0,0.0,133.24,109.44368,10.07024,109.9059999527,3.94368,1.15024,4.108,105.5,8.92,105.8764204155,128.96,109.44368,26.47024,112.5992570917,3.94368,1.15024,4.108,105.5,25.32,108.4958635156,128.96
2019-07-02 11:30:00,109.82168,10.64049,110.33594802,3.84168,1.12049,4.00175,105.98,9.52,106.4067234718,132.4,3.84168,1.12049,4.00175,3.84168,1.12049,4.00175,0.0,0.0,0.0,133.24,110.71168,10.25049,111.185199706,3.84168,1.12049,4.00175,106.87,9.13,107.2592830481,128.94,110.71168,26.62049,113.8671444108,3.84168,1.12049,4.00175,106.87,25.5,109.8701365249,128.94
2019-07-02 12:00:00,107.48544,10.69617,108.016331472,4.13544,1.20617,4.30775,103.35,9.49,103.7847898297,132.37,4.13544,1.20617,4.30775,4.13544,1.20617,4.30775,0.0,0.0,0.0,133.24,108.37544,10.32617,108.8662747689,4.13544,1.20617,4.30775,104.24,9.12,104.6381957031,128.94,108.36544,26.68617,111.6029580955,4.13544,1.20617,4.30775,104.23,25.48,107.2992232032,128.94
2019-07-02 12:30:00,107.81928,11.03729,108.3827426773,6.05928,1.76729,6.31175,101.76,9.27,102.1813608248,132.64,6.05928,1.76729,6.31175,6.05928,1.76729,6.31175,0.0,0.0,0.0,133.44,108.65928,10.65729,109.1806620252,6.05928,1.76729,6.31175,102.6,8.89,102.9844264926,129.19,108.67928,27.10729,112.0088883637,6.05928,1.76729,6.31175,102.62,25.34,105.7023178554,129.19
2019-07-02 13:00:00,103.6592,8.80435,104.0324291919,5.3292,1.55435,5.55125,98.33,7.25,98.5969137448,133.19,5.3292,1.55435,5.55125,5.3292,1.55435,5.55125,0.0,0.0,0.0,133.69,104.4692,8.43435,104.80912178130001,5.3292,1.55435,5.55125,99.14,6.88,99.3784383053,129.73,104.4892,25.02435,107.4439901044,5.3292,1.55435,5.55125,99.16,23.47,101.8996884195,129.73
2019-07-02 13:30:00,101.49656,8.72483,101.870870961,6.25656,1.82483,6.51725,95.24,6.9,95.4896203783,133.43,6.25656,1.82483,6.51725,6.25656,1.82483,6.51725,0.0,0.0,0.0,133.82,102.27656,8.34483,102.6164261372,6.25656,1.82483,6.51725,96.02,6.52,96.2411076412,129.97,102.31656,24.97483,105.3205610684,6.25656,1.82483,6.51725,96.06,23.15,98.8101518064,129.97
2019-07-02 14:00:00,100.33736,8.81673,100.723981949,6.77736,1.97673,7.05975,93.56,6.84,93.8096967269,133.53,6.77736,1.97673,7.05975,6.77736,1.97673,7.05975,0.0,0.0,0.0,133.9,101.11736,8.45673,101.4703738816,6.77736,1.97673,7.05975,94.34,6.48,94.5622863514,130.07,101.14736,25.09673,104.2143670118,6.77736,1.97673,7.05975,94.37,23.12,97.1608527134,130.07
2019-07-02 14:30:00,101.49032,8.98551,101.8873124764,6.19032,1.80551,6.44825,95.3,7.18,95.5700915559,133.24,6.19032,1.80551,6.44825,6.19032,1.80551,6.44825,0.0,0.0,0.0,133.67,102.28032,8.62551,102.6433791438,6.19032,1.80551,6.44825,96.09,6.82,96.3317211514,129.8,102.30032,25.21551,105.3621251526,6.19032,1.80551,6.44825,96.11,23.41,98.9199686615,129.8
2019-07-02 15:00:00,103.25792,8.44731,103.6028720112,5.16792,1.50731,5.38325,98.09,6.94,98.3352007167,133.39,5.16792,1.50731,5.38325,5.16792,1.50731,5.38325,0.0,0.0,0.0,133.82,104.05792,8.05731,104.36939666,5.16792,1.50731,5.38325,98.89,6.55,99.106682923,129.95,104.07792,24.66731,106.9611593718,5.16792,1.50731,5.38325,98.91,23.16,101.5853025787,129.95
2019-07-02 15:30:00,103.09008,7.10044,103.3343159004,4.63008,1.35044,4.823,98.46,5.75,98.6277552213,133.83,4.63008,1.35044,4.823,4.63008,1.35044,4.823,0.0,0.0,0.0,134.13,103.91008,6.71044,104.1265323085,4.63008,1.35044,4.823,99.28,5.36,99.4245844849,130.39,103.93008,23.41044,106.5340801331,4.63008,1.35044,4.823,99.3,22.06,101.7208611839,130.39
2019-07-02 16:00:00,104.45648,7.28064,104.7099036997,4.83648,1.4106400000000001,5.038,99.62,5.87,99.7927918239,133.48,4.83648,1.4106400000000001,5.038,4.83648,1.4106400000000001,5.038,0.0,0.0,0.0,133.81,105.27648,6.88064,105.501092165,4.83648,1.4106400000000001,5.038,100.44,5.47,100.5888388441,130.05,105.29648,23.53064,107.8936500411,4.83648,1.4106400000000001,5.038,100.46,22.12,102.8664473966,130.05
2019-07-02 16:30:00,107.56344,6.63267,107.7677407018,4.12344,1.20267,4.29525,103.44,5.43,103.5824237021,133.59,4.12344,1.20267,4.29525,4.12344,1.20267,4.29525,0.0,0.0,0.0,133.91,108.41344,6.21267,108.5913037087,4.12344,1.20267,4.29525,104.29,5.01,104.4102686521,130.17,108.41344,22.90267,110.8061652877,4.12344,1.20267,4.29525,104.29,21.7,106.5236785884,130.17
2019-07-02 17:00:00,104.80824,3.76907,104.8759889611,3.04824,0.88907,3.17525,101.76,2.88,101.8007465591,134.07,3.04824,0.88907,3.17525,3.04824,0.88907,3.17525,0.0,0.0,0.0,134.06,105.62824,3.32907,105.6806878884,3.04824,0.88907,3.17525,102.58,2.44,102.6090151985,130.63,105.64824,20.14907,107.5524785254,3.04824,0.88907,3.17525,102.6,19.26,104.3920859069,130.63
2019-07-02 17:30:00,105.1192,3.04435,105.1632743669,3.8891999999999998,1.13435,4.05125,101.23,1.9100000000000001,101.2480172645,134.55,3.8891999999999998,1.13435,4.05125,3.8891999999999998,1.13435,4.05125,0.0,0.0,0.0,134.39,105.9292,2.66435,105.9627018038,3.8891999999999998,1.13435,4.05125,102.04,1.53,102.0514698571,131.11,105.9992,19.03435,107.6946464805,3.8891999999999998,1.13435,4.05125,102.11,17.9,103.6670733647,131.11
2019-07-02 18:00:00,99.19232,4.78401,99.3076185328,3.20232,0.9340100000000001,3.33575,95.99,3.85,96.0671775374,134.69,3.20232,0.9340100000000001,3.33575,3.20232,0.9340100000000001,3.33575,0.0,0.0,0.0,134.69,99.95232,4.38401,100.0484173641,3.20232,0.9340100000000001,3.33575,96.75,3.45,96.8114920864,131.25,101.32232,4.4440100000000005,101.4197306004,3.20232,0.9340100000000001,3.33575,98.12,3.51,98.1827607068,131.25
2019-07-02 18:30:00,102.69904,4.55597,102.8000470796,3.20904,0.9359700000000001,3.34275,99.49,3.62,99.5558360921,134.85,3.20904,0.9359700000000001,3.34275,3.20904,0.9359700000000001,3.34275,0.0,0.0,0.0,134.85,103.50904,4.13597,103.5916387049,3.20904,0.9359700000000001,3.34275,100.3,3.2,100.3510338761,131.41,104.91904,4.19597,105.002910049,3.20904,0.9359700000000001,3.34275,101.71,3.26,101.7622312059,131.41
2019-07-02 19:00:00,102.44368,3.94774,102.519716265,2.56368,0.7477400000000001,2.6705,99.88,3.2,99.9312483661,134.74,2.56368,0.7477400000000001,2.6705,2.56368,0.7477400000000001,2.6705,0.0,0.0,0.0,134.7,103.25368,3.51774,103.3135854002,2.56368,0.7477400000000001,2.6705,100.69,2.77,100.7280943928,131.31,104.68368,3.56774,104.7444586938,2.56368,0.7477400000000001,2.6705,102.12,2.8200000000000003,102.1589291252,131.31
2019-07-02 19:30:00,101.0564,3.0427,101.1021958429,1.8264,0.5327000000000001,1.9025,99.23,2.51,99.2617398598,134.93,1.8264,0.5327000000000001,1.9025,1.8264,0.5327000000000001,1.9025,0.0,0.0,0.0,134.8,101.8464,2.6127000000000002,101.8799067248,1.8264,0.5327000000000001,1.9025,100.02,2.08,100.0416253367,131.49,103.2464,2.6527000000000003,103.2804721632,1.8264,0.5327000000000001,1.9025,101.42,2.12,101.4421549456,131.49
2019-07-02 20:00:00,99.43872,1.97296,99.4582907876,1.51872,0.44296,1.5819999999999999,97.92,1.53,97.9319523955,134.03,1.51872,0.44296,1.5819999999999999,1.51872,0.44296,1.5819999999999999,0.0,0.0,0.0,133.8,100.21872,1.5529600000000001,100.230751385,1.51872,0.44296,1.5819999999999999,98.7,1.11,98.706241444,130.64,101.61872,1.58296,101.6310484881,1.51872,0.44296,1.5819999999999999,100.1,1.1400000000000001,100.106491298,130.64
2019-07-02 20:30:00,97.0716,0.6950500000000001,97.0740883092,1.2516,0.36505000000000004,1.30375,95.82,0.33,95.8205682513,133.76,1.2516,0.36505000000000004,1.30375,1.2516,0.36505000000000004,1.30375,0.0,0.0,0.0,133.36,97.8316,0.7350500000000001,97.8343613311,1.2516,0.36505000000000004,1.30375,96.58,0.37,96.5807087363,130.38,99.1916,0.7350500000000001,99.194323472,1.2516,0.36505000000000004,1.30375,97.94,0.37,97.9406988948,130.38
2019-07-02 21:00:00,95.59976,1.29243,95.6084958953,1.13976,0.33243,1.1872500000000001,94.46,0.96,94.4648781294,133.45,1.13976,0.33243,1.1872500000000001,1.13976,0.33243,1.1872500000000001,0.0,0.0,0.0,132.92,96.34976,1.7224300000000001,96.3651545797,1.13976,0.33243,1.1872500000000001,95.21,1.3900000000000001,95.2201459776,130.1,97.69976,1.73243,97.7151186755,1.13976,0.33243,1.1872500000000001,96.56,1.4,96.5701485968,130.1
2019-07-02 21:30:00,93.10224,2.52107,93.1363671557,1.03224,0.30107,1.07525,92.07,2.22,92.0967605293,133.45,1.03224,0.30107,1.07525,1.03224,0.30107,1.07525,0.0,0.0,0.0,132.77,93.82224,2.94107,93.8683259218,1.03224,0.30107,1.07525,92.79,2.64,92.827548174,130.1,95.13224,2.97107,95.1786233582,1.03224,0.30107,1.07525,94.1,2.67,94.1378717626,130.1
2019-07-02 22:00:00,90.86112,3.87491,90.943708167,1.01112,0.29491,1.05325,89.85,3.58,89.9212928065,133.34,1.01112,0.29491,1.05325,1.01112,0.29491,1.05325,0.0,0.0,0.0,132.47,91.57112,4.30491,91.6722546257,1.01112,0.29491,1.05325,90.56,4.01,90.6487379945,129.99,92.84112,4.3449100000000005,92.9427340127,1.01112,0.29491,1.05325,91.83,4.05,91.9192656629,129.99
2019-07-02 22:30:00,89.444,4.932,89.5798736324,1.104,0.322,1.15,88.34,4.61,88.4602040468,133.46,1.104,0.322,1.15,1.104,0.322,1.15,0.0,0.0,0.0,132.47,90.124,5.362,90.2833673497,1.104,0.322,1.15,89.02,5.04,89.162559407,130.11,91.394,5.422,91.5546903222,1.104,0.322,1.15,90.29,5.1,90.4339211801,130.11
2019-07-02 23:00:00,84.75816,6.2836300000000005,84.9907623955,1.17816,0.34363000000000005,1.22725,83.58,5.94,83.790810952,134.17,1.17816,0.34363000000000005,1.22725,1.17816,0.34363000000000005,1.22725,0.0,0.0,0.0,132.95,85.39816,6.70363,85.6608684672,1.17816,0.34363000000000005,1.22725,84.22,6.36,84.459801089,130.77,86.58816,6.7836300000000005,86.853480576,1.17816,0.34363000000000005,1.22725,85.41,6.44,85.6524471338,130.77
2019-07-02 23:30:00,78.77424,8.47707,79.2290452004,1.22424,0.35707000000000005,1.27525,77.55,8.12,77.9739501372,134.87,1.22424,0.35707000000000005,1.27525,1.22424,0.35707000000000005,1.27525,0.0,0.0,0.0,133.35,79.34424,8.88707,79.8403935008,1.22424,0.35707000000000005,1.27525,78.12,8.53,78.5843196827,131.43,80.45424,8.99707,80.9557410105,1.22424,0.35707000000000005,1.27525,79.23,8.64,79.699702007,131.43
2019-07-03 00:00:00,74.42312,10.12966,75.1093256677,1.23312,0.35966000000000004,1.2845,73.19,9.77,73.8392104508,135.63,1.23312,0.35966000000000004,1.2845,1.23312,0.35966000000000004,1.2845,0.0,0.0,0.0,133.88,74.95312,10.54966,75.6919118787,1.23312,0.35966000000000004,1.2845,73.72,10.19,74.4209278362,132.15,76.00312,10.66966,76.7483934311,1.23312,0.35966000000000004,1.2845,74.77,10.31,75.4774734606,132.15
