Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-03 00:30:00,71.9384,11.11245,72.7916199817,1.2084,0.35245000000000004,1.25875,70.73,10.76,71.5437663252,136.45,1.2084,0.35245000000000004,1.25875,1.2084,0.35245000000000004,1.25875,0.0,0.0,0.0,134.55,72.4484,11.51245,73.3573934076,1.2084,0.35245000000000004,1.25875,71.24,11.16,72.108828863,132.93,73.4584,11.66245,74.3784193874,1.2084,0.35245000000000004,1.25875,72.25,11.31,73.1298748802,132.93
2019-07-03 01:00:00,69.78208,12.25769,70.8504739099,1.19208,0.34769000000000005,1.2417500000000001,68.59,11.91,69.6163500911,136.76,1.19208,0.34769000000000005,1.2417500000000001,1.19208,0.34769000000000005,1.2417500000000001,0.0,0.0,0.0,134.75,70.27208,12.67769,71.4065056648,1.19208,0.34769000000000005,1.2417500000000001,69.08,12.33,70.1717557141,133.25,71.24208,12.83769,72.3895037092,1.19208,0.34769000000000005,1.2417500000000001,70.05,12.49,71.1547791789,133.25
2019-07-03 01:30:00,67.34896,13.26428,68.642723846,1.24896,0.36428000000000005,1.301,66.1,12.9,67.347011812,137.15,1.24896,0.36428000000000005,1.301,1.24896,0.36428000000000005,1.301,0.0,0.0,0.0,134.99,67.79896,13.66428,69.1622116838,1.24896,0.36428000000000005,1.301,66.55,13.3,67.865989273,133.62,68.75896,13.84428,70.1388527779,1.24896,0.36428000000000005,1.301,67.51,13.48,68.8426502976,133.62
2019-07-03 02:00:00,66.89176,13.29468,68.2001178313,1.18176,0.34468000000000004,1.231,65.71,12.95,66.9739247767,137.2,1.18176,0.34468000000000004,1.231,1.18176,0.34468000000000004,1.231,0.0,0.0,0.0,135.04,67.35176,13.69468,68.7299340564,1.18176,0.34468000000000004,1.231,66.17,13.35,67.5032695504,133.66,68.29176,13.87468,69.6869516409,1.18176,0.34468000000000004,1.231,67.11,13.53,68.4603023657,133.66
2019-07-03 02:30:00,66.05368,13.74899,67.4694254278,1.09368,0.31899000000000005,1.13925,64.96,13.43,66.3337508362,137.28,1.09368,0.31899000000000005,1.13925,1.09368,0.31899000000000005,1.13925,0.0,0.0,0.0,135.04,66.51368,14.15899,68.0040191824,1.09368,0.31899000000000005,1.13925,65.42,13.84,66.8679444876,133.73,67.43368,14.33899,68.9413361675,1.09368,0.31899000000000005,1.13925,66.34,14.02,67.8052800304,133.73
2019-07-03 03:00:00,64.65208,13.89394,66.1281560082,1.04208,0.30394000000000004,1.0855,63.61,13.59,65.0455240582,137.33,1.04208,0.30394000000000004,1.0855,1.04208,0.30394000000000004,1.0855,0.0,0.0,0.0,135.09,65.10208,14.28394,66.6506696309,1.04208,0.30394000000000004,1.0855,64.06,13.98,65.5677054654,133.77,66.01208,14.47394,67.5802459677,1.04208,0.30394000000000004,1.0855,64.97,14.17,66.4972916742,133.77
2019-07-03 03:30:00,63.9472,9.81835,64.6965562033,1.0572,0.30835,1.10125,62.89,9.51,63.6049699316,137.11,1.0572,0.30835,1.10125,1.0572,0.30835,1.10125,0.0,0.0,0.0,135.32,64.3972,10.18835,65.1981736214,1.0572,0.30835,1.10125,63.34,9.88,64.105927963,133.57,65.8372,24.57835,70.2754024717,1.0572,0.30835,1.10125,64.78,24.27,69.1771732582,133.57
2019-07-03 04:00:00,64.01,8.135,64.5248659433,1.08,0.315,1.125,62.93,7.82,63.4140150125,136.9,1.08,0.315,1.125,1.08,0.315,1.125,0.0,0.0,0.0,135.28,64.47,8.465,65.023358303,1.08,0.315,1.125,63.39,8.15,63.9117719986,133.35,66.1,27.615,71.6365704442,1.08,0.315,1.125,65.02,27.3,70.5187237548,133.35
2019-07-03 04:30:00,64.22424,7.69457,64.6835327658,1.04424,0.30457,1.08775,63.18,7.39,63.6107262967,136.87,1.04424,0.30457,1.08775,1.04424,0.30457,1.08775,0.0,0.0,0.0,135.28,64.69424,8.04457,65.1924826622,1.04424,0.30457,1.08775,63.65,7.74,64.1188747562,133.32,66.33424,27.16457,71.6808569959,1.04424,0.30457,1.08775,65.29,26.86,70.5991763408,133.32
2019-07-03 05:00:00,64.06128,8.99954,64.6903340187,1.06128,0.30954000000000004,1.1055,63.0,8.69,63.5965101244,137.15,1.06128,0.30954000000000004,1.1055,1.06128,0.30954000000000004,1.1055,0.0,0.0,0.0,135.8,64.47128,8.65954,65.0502388762,1.06128,0.30954000000000004,1.1055,63.41,8.35,63.9574123929,133.59,65.98128,25.12954,70.6046959561,1.06128,0.30954000000000004,1.1055,64.92,24.82,69.502797066,133.59
2019-07-03 05:30:00,66.33856,13.45208,67.6887213589,1.13856,0.33208000000000004,1.186,65.2,13.12,66.5069500128,135.86,1.13856,0.33208000000000004,1.186,1.13856,0.33208000000000004,1.186,0.0,0.0,0.0,135.72,66.59856,13.45208,67.9435548849,1.13856,0.33208000000000004,1.186,65.46,13.12,66.7618603695,132.35,67.53856,13.62208,68.8986077537,1.13856,0.33208000000000004,1.186,66.4,13.29,67.7169410118,132.35
2019-07-03 06:00:00,70.38312,11.57966,71.329321507,1.23312,0.35966000000000004,1.2845,69.15,11.22,70.0543424778,135.35,1.23312,0.35966000000000004,1.2845,1.23312,0.35966000000000004,1.2845,0.0,0.0,0.0,135.45,70.69312,11.59966,71.6384626262,1.23312,0.35966000000000004,1.2845,69.46,11.24,70.3635502231,131.84,71.66312,11.74966,72.6199509656,1.23312,0.35966000000000004,1.2845,70.43,11.39,71.3450558904,131.84
2019-07-03 06:30:00,79.64776,7.05893,79.9599535128,1.36776,0.39893,1.42475,78.28,6.66,78.5628029032,134.18,1.36776,0.39893,1.42475,1.36776,0.39893,1.42475,0.0,0.0,0.0,134.86,80.01776,7.08893,80.3311573673,1.36776,0.39893,1.42475,78.65,6.69,78.9340142144,130.73,81.10776,7.16893,81.4239663095,1.36776,0.39893,1.42475,79.74,6.77,80.0268736113,130.73
2019-07-03 07:00:00,87.0808,3.1169000000000002,87.1365640489,1.8408,0.5369,1.9175,85.24,2.58,85.2790361109,133.28,1.8408,0.5369,1.9175,1.8408,0.5369,1.9175,0.0,0.0,0.0,134.5,87.5108,3.1469,87.5673631911,1.8408,0.5369,1.9175,85.67,2.61,85.7097485704,129.87,88.7108,3.1769,88.7676671443,1.8408,0.5369,1.9175,86.87,2.64,86.9101058566,129.87
2019-07-03 07:30:00,94.9104,3.8634500000000003,94.9890008057,2.4804,0.72345,2.58375,92.43,3.14,92.4833201177,133.19,2.4804,0.72345,2.58375,2.4804,0.72345,2.58375,0.0,0.0,0.0,133.53,95.6404,3.75345,95.7140245683,2.4804,0.72345,2.58375,93.16,3.03,93.2092618788,129.76,96.6904,4.80345,96.8096409665,2.4804,0.72345,2.58375,94.21,4.08,94.2983059233,129.76
2019-07-03 08:00:00,98.98248,6.84614,99.2189547408,3.31248,0.9661400000000001,3.4505,95.67,5.88,95.8505258202,132.91,3.31248,0.9661400000000001,3.4505,3.31248,0.9661400000000001,3.4505,0.0,0.0,0.0,133.25,99.79248,6.50614,100.0043445169,3.31248,0.9661400000000001,3.4505,96.48,5.54,96.6389259046,129.5,101.15248,6.58614,101.3666683395,3.31248,0.9661400000000001,3.4505,97.84,5.62,98.0012755019,129.5
2019-07-03 08:30:00,96.99864,7.8287700000000005,97.3140575742,4.17864,1.2187700000000001,4.35275,92.82,6.61,93.0550616571,133.09,4.17864,1.2187700000000001,4.35275,4.17864,1.2187700000000001,4.35275,0.0,0.0,0.0,133.47,97.76864,7.49877,98.0557928883,4.17864,1.2187700000000001,4.35275,93.59,6.28,93.8004610863,129.68,99.09864,7.60877,99.3903105477,4.17864,1.2187700000000001,4.35275,94.92,6.39,95.1348437745,129.68
2019-07-03 09:00:00,101.41088,10.83734,101.9883058034,5.03088,1.46734,5.2405,96.38,9.37,96.8344014284,132.44,5.03088,1.46734,5.2405,5.03088,1.46734,5.2405,0.0,0.0,0.0,133.2,102.01088,13.10734,102.8495114245,5.03088,1.46734,5.2405,96.98,11.64,97.6760461935,129.04,103.57088,10.65734,104.1177510315,5.03088,1.46734,5.2405,98.54,9.19,98.9676093477,129.04
2019-07-03 09:30:00,103.18064,13.52102,104.0627813036,5.66064,1.65102,5.8965,97.52,11.87,98.239743994,133.34,5.66064,1.65102,5.8965,5.66064,1.65102,5.8965,0.0,0.0,0.0,132.85,104.00064,15.86102,105.2031609594,5.66064,1.65102,5.8965,98.34,14.21,99.3613591896,129.91,105.69064,12.63102,106.44272661790001,5.66064,1.65102,5.8965,100.03,10.98,100.6308168505,129.91
2019-07-03 10:00:00,102.60048,15.33389,103.7399955599,6.39048,1.86389,6.65675,96.21,13.47,97.1483659152,133.83,6.39048,1.86389,6.65675,6.39048,1.86389,6.65675,0.0,0.0,0.0,133.16,103.70048,14.78389,104.7489997841,6.39048,1.86389,6.65675,97.31,12.92,98.1639572348,130.37,105.06048,14.97389,106.1222023874,6.39048,1.86389,6.65675,98.67,13.11,99.5371337743,130.37
2019-07-03 10:30:00,102.27592,15.00006,103.3700421392,6.68592,1.9500600000000001,6.9645,95.59,13.05,96.4766842299,134.43,6.68592,1.9500600000000001,6.9645,6.68592,1.9500600000000001,6.9645,0.0,0.0,0.0,133.68,103.36592,14.44006,104.369673518,6.68592,1.9500600000000001,6.9645,96.68,12.49,97.4834473129,130.96,104.71592,14.63006,105.7329776231,6.68592,1.9500600000000001,6.9645,98.03,12.68,98.8466655988,130.96
2019-07-03 11:00:00,102.9048,15.59015,104.0790595656,6.2748,1.8301500000000002,6.53625,96.63,13.76,97.6047872801,134.11,6.2748,1.8301500000000002,6.53625,6.2748,1.8301500000000002,6.53625,0.0,0.0,0.0,133.45,103.9948,15.05015,105.0781872801,6.2748,1.8301500000000002,6.53625,97.72,13.22,98.6101759455,130.63,105.3848,15.25015,106.4825015956,6.2748,1.8301500000000002,6.53625,99.11,13.42,100.0144414572,130.63
2019-07-03 11:30:00,98.92768,14.75099,100.0213855941,6.03768,1.76099,6.28925,92.89,12.99,93.7938814636,134.34,6.03768,1.76099,6.28925,6.03768,1.76099,6.28925,0.0,0.0,0.0,133.54,99.97768,14.200990000000001,100.98120921820001,6.03768,1.76099,6.28925,93.94,12.44,94.7601034191,130.86,101.29768,14.39099,102.3148110811,6.03768,1.76099,6.28925,95.26,12.63,96.0936236178,130.86
2019-07-03 12:00:00,100.50528,15.08404,101.6308987001,5.94528,1.73404,6.193,94.56,13.35,95.4977282452,134.48,5.94528,1.73404,6.193,5.94528,1.73404,6.193,0.0,0.0,0.0,133.72,101.57528,14.52404,102.6084072822,5.94528,1.73404,6.193,95.63,12.79,96.4815059999,131.0,102.91528,14.72404,103.9632252838,5.94528,1.73404,6.193,96.97,12.99,97.8361947339,131.0
2019-07-03 12:30:00,101.74656,14.72108,102.8059952931,6.10656,1.7810800000000002,6.361,95.64,12.94,96.5114148689,134.34,6.10656,1.7810800000000002,6.361,6.10656,1.7810800000000002,6.361,0.0,0.0,0.0,133.57,102.81656,14.16108,103.7871918736,6.10656,1.7810800000000002,6.361,96.71,12.38,97.4991717914,130.88,104.19656,14.36108,105.1815750719,6.10656,1.7810800000000002,6.361,98.09,12.58,98.8933996786,130.88
2019-07-03 13:00:00,103.3048,15.9939,104.5355754767,7.1448,2.0839,7.4425,96.16,13.91,97.1608650641,134.18,7.1448,2.0839,7.4425,7.1448,2.0839,7.4425,0.0,0.0,0.0,133.51,104.4048,15.4439,105.5408750686,7.1448,2.0839,7.4425,97.26,13.36,98.1733018697,130.72,105.7748,15.6439,106.925394188,7.1448,2.0839,7.4425,98.63,13.56,99.5577746838,130.72
2019-07-03 13:30:00,102.25112,15.42991,103.4087697628,6.89112,2.00991,7.17825,95.36,13.42,96.2996677045,134.26,6.89112,2.00991,7.17825,6.89112,2.00991,7.17825,0.0,0.0,0.0,133.51,103.32112,14.86991,104.3856698089,6.89112,2.00991,7.17825,96.43,12.86,97.2837319391,130.81,104.67112,15.06991,105.7503926681,6.89112,2.00991,7.17825,97.78,13.06,98.6483248717,130.81
2019-07-03 14:00:00,102.39488,16.56434,103.7260276394,7.21488,2.10434,7.5155,95.18,14.46,96.2721351171,134.11,7.21488,2.10434,7.5155,7.21488,2.10434,7.5155,0.0,0.0,0.0,133.51,103.50488,16.02434,104.7379570941,7.21488,2.10434,7.5155,96.29,13.92,97.290957956,130.67,104.84488,16.22434,106.0927804832,7.21488,2.10434,7.5155,97.63,14.12,98.6457870362,130.67
2019-07-03 14:30:00,101.4248,16.4814,102.7551779766,7.4448,2.1714,7.755,93.98,14.31,95.0632236988,134.25,7.4448,2.1714,7.755,7.4448,2.1714,7.755,0.0,0.0,0.0,133.61,102.4848,15.9314,103.7156870343,7.4448,2.1714,7.755,95.04,13.76,96.0309283512,130.8,103.8248,16.1514,105.0735781108,7.4448,2.1714,7.755,96.38,13.98,97.3886276728,130.8
2019-07-03 15:00:00,101.45208,15.95144,102.6984565337,7.34208,2.1414400000000002,7.648,94.11,13.81,95.1178647784,134.41,7.34208,2.1414400000000002,7.648,7.34208,2.1414400000000002,7.648,0.0,0.0,0.0,133.69,102.53208,15.41144,103.6838459549,7.34208,2.1414400000000002,7.648,95.19,13.27,96.1105041086,130.95,103.86208,15.60144,105.0273135522,7.34208,2.1414400000000002,7.648,96.52,13.46,97.4539994048,130.95
2019-07-03 15:30:00,100.53192,15.474310000000001,101.7158847421,7.11192,2.07431,7.40825,93.42,13.4,94.3761431719,134.36,7.11192,2.07431,7.40825,7.11192,2.07431,7.40825,0.0,0.0,0.0,133.6,101.60192,14.92431,102.6921865414,7.11192,2.07431,7.40825,94.49,12.85,95.3597535651,130.92,102.93192,15.12431,104.0371323512,7.11192,2.07431,7.40825,95.82,13.05,96.704575383,130.92
2019-07-03 16:00:00,102.53960000000001,15.20655,103.6610280243,6.6396,1.93655,6.91625,95.9,13.27,96.8137536717,134.25,6.6396,1.93655,6.91625,6.6396,1.93655,6.91625,0.0,0.0,0.0,133.5,103.6296,14.63655,104.6581224371,6.6396,1.93655,6.91625,96.99,12.7,97.8179436504,130.81,104.9896,14.83655,106.0327276083,6.6396,1.93655,6.91625,98.35,12.9,99.1924014227,130.81
2019-07-03 16:30:00,103.62552,14.31911,104.6101587154,6.06552,1.76911,6.31825,97.56,12.55,98.3638963238,134.69,6.06552,1.76911,6.31825,6.06552,1.76911,6.31825,0.0,0.0,0.0,133.85,104.72552,13.73911,105.6229032117,6.06552,1.76911,6.31825,98.66,11.97,99.383482028,131.25,106.11552,13.91911,107.0245075114,6.06552,1.76911,6.31825,100.05,12.15,100.7850435333,131.25
2019-07-03 17:00:00,99.00456,10.66883,99.5777426655,5.82456,1.69883,6.06725,93.18,8.97,93.6107541899,135.4,5.82456,1.69883,6.06725,5.82456,1.69883,6.06725,0.0,0.0,0.0,134.08,100.03456,10.04883,100.5380136006,5.82456,1.69883,6.06725,94.21,8.35,94.5793138059,131.95,101.37456,10.19883,101.886297158,5.82456,1.69883,6.06725,95.55,8.5,95.9273292654,131.95
2019-07-03 17:30:00,96.85904,7.10222,97.1190772127,5.21904,1.52222,5.4365,91.64,5.58,91.8097271535,136.57,5.21904,1.52222,5.4365,5.21904,1.52222,5.4365,0.0,0.0,0.0,134.77,97.87904,6.45222,98.0914757471,5.21904,1.52222,5.4365,92.66,4.93,92.7910582977,133.09,99.17904,6.54222,99.3945804249,5.21904,1.52222,5.4365,93.96,5.02,94.0940061853,133.09
2019-07-03 18:00:00,95.31232,5.04651,95.4458255083,4.34232,1.26651,4.52325,90.97,3.7800000000000002,91.0484997131,136.37,4.34232,1.26651,4.52325,4.34232,1.26651,4.52325,0.0,0.0,0.0,134.36,96.28232,4.37651,96.3817357406,4.34232,1.26651,4.52325,91.94,3.11,91.9925850273,132.9,97.58232,4.43651,97.6831193071,4.34232,1.26651,4.52325,93.24,3.17,93.2938717173,132.9
2019-07-03 18:30:00,95.35344,2.90767,95.3977623672,3.28344,0.9576700000000001,3.4202500000000002,92.07,1.9500000000000002,92.0906477336,135.99,3.28344,0.9576700000000001,3.4202500000000002,3.28344,0.9576700000000001,3.4202500000000002,0.0,0.0,0.0,133.8,96.35344,2.2076700000000002,96.378727978,3.28344,0.9576700000000001,3.4202500000000002,93.07,1.25,93.0783938409,132.55,97.66344,2.24767,97.6893010163,3.28344,0.9576700000000001,3.4202500000000002,94.38,1.29,94.3888155451,132.55
2019-07-03 19:00:00,95.7516,2.1213,95.7750949686,2.5416,0.7413000000000001,2.6475,93.21,1.38,93.2202150824,135.85,2.5416,0.7413000000000001,2.6475,2.5416,0.7413000000000001,2.6475,0.0,0.0,0.0,133.61,96.7416,1.4213,96.7520401038,2.5416,0.7413000000000001,2.6475,94.2,0.68,94.2024543205,132.43,98.0816,1.4413,98.0921893132,2.5416,0.7413000000000001,2.6475,95.54,0.7000000000000001,95.5425643365,132.43
2019-07-03 19:30:00,100.38768,3.50474,100.4488402036,1.86768,0.54474,1.9455,98.52,2.96,98.5644560681,135.61,1.86768,0.54474,1.9455,1.86768,0.54474,1.9455,0.0,0.0,0.0,133.61,101.46768,2.79474,101.5061606813,1.86768,0.54474,1.9455,99.6,2.25,99.6254109151,132.2,102.86768000000001,2.83474,102.906731264,1.86768,0.54474,1.9455,101.0,2.29,101.0259575555,132.2
2019-07-03 20:00:00,99.89648,2.83939,99.936824304,1.50648,0.43939000000000006,1.56925,98.39,2.4,98.4192669146,135.92,1.50648,0.43939000000000006,1.56925,1.50648,0.43939000000000006,1.56925,0.0,0.0,0.0,133.83,100.97648,2.12939,100.9989297714,1.50648,0.43939000000000006,1.56925,99.47,1.69,99.484355554,132.51,102.35648,2.16939,102.3794669402,1.50648,0.43939000000000006,1.56925,100.85,1.73,100.8648372824,132.51
2019-07-03 20:30:00,97.95448,1.42089,97.9647848998,1.3744800000000001,0.40089,1.43175,96.58,1.02,96.5853860581,134.84,1.3744800000000001,0.40089,1.43175,1.3744800000000001,0.40089,1.43175,0.0,0.0,0.0,132.63,99.00448,0.9008900000000001,99.0085787337,1.3744800000000001,0.40089,1.43175,97.63,0.5,97.6312803358,131.49,100.39448,0.9008900000000001,100.3985219874,1.3744800000000001,0.40089,1.43175,99.02,0.5,99.0212623632,131.49
2019-07-03 21:00:00,95.85464,0.78427,95.8578483431,1.21464,0.35427000000000003,1.26525,94.64,0.43,94.6409768546,134.88,1.21464,0.35427000000000003,1.26525,1.21464,0.35427000000000003,1.26525,0.0,0.0,0.0,132.49,96.87464,1.40427,96.8848174347,1.21464,0.35427000000000003,1.26525,95.66,1.05,95.6657624231,131.52,98.22464,1.4142700000000001,98.2348210298,1.21464,0.35427000000000003,1.26525,97.01,1.06,97.0157909827,131.52
2019-07-03 21:30:00,93.45696,1.86828,93.4756323466,1.05696,0.30828,1.101,92.4,1.56,92.4131678929,135.05,1.05696,0.30828,1.101,1.05696,0.30828,1.101,0.0,0.0,0.0,132.49,94.44696,2.59828,94.4826931888,1.05696,0.30828,1.101,93.39,2.29,93.4180721274,131.67,95.75696,2.61828,95.792749092,1.05696,0.30828,1.101,94.7,2.31,94.7281695168,131.67
2019-07-03 22:00:00,91.89264,2.94952,91.939963859,0.9926400000000001,0.28952,1.034,90.9,2.66,90.9389113636,135.3,0.9926400000000001,0.28952,1.034,0.9926400000000001,0.28952,1.034,0.0,0.0,0.0,132.61,92.86264,3.68952,92.9359051476,0.9926400000000001,0.28952,1.034,91.87,3.4,91.9328934604,131.91,94.15264,3.70952,94.2256873554,0.9926400000000001,0.28952,1.034,93.16,3.42,93.222754733,131.91
2019-07-03 22:30:00,89.6928,4.44665,89.8029569004,0.9828,0.28665,1.02375,88.71,4.16,88.8074867339,135.71,0.9828,0.28665,1.02375,0.9828,0.28665,1.02375,0.0,0.0,0.0,132.82,90.6328,5.17665,90.7805163075,0.9828,0.28665,1.02375,89.65,4.89,89.7832645876,132.31,91.8928,5.23665,92.0418882632,0.9828,0.28665,1.02375,90.91,4.95,91.0446626662,132.31
2019-07-03 23:00:00,84.57368,6.61149,84.8317107499,1.03368,0.30149000000000004,1.07675,83.54,6.31,83.7779666738,136.76,1.03368,0.30149000000000004,1.07675,1.03368,0.30149000000000004,1.07675,0.0,0.0,0.0,133.54,85.44368,7.36149,85.7602121439,1.03368,0.30149000000000004,1.07675,84.41,7.06,84.7047324534,133.31,86.63368,7.45149,86.9535462966,1.03368,0.30149000000000004,1.07675,85.6,7.15,85.8980936925,133.31
2019-07-03 23:30:00,78.97704,6.79997,79.2692401828,1.09704,0.31997000000000003,1.14275,77.88,6.48,78.149118997,137.22,1.09704,0.31997000000000003,1.14275,1.09704,0.31997000000000003,1.14275,0.0,0.0,0.0,133.89,80.03704,12.29997,80.9766449908,1.09704,0.31997000000000003,1.14275,78.94,11.98,79.8438726516,133.73,80.89704,7.62997,81.2560614537,1.09704,0.31997000000000003,1.14275,79.8,7.31,80.1341132103,133.73
2019-07-04 00:00:00,74.54024,11.32382,75.3954659025,1.1102400000000001,0.32382000000000005,1.1565,73.43,11.0,74.249342758,136.42,1.1102400000000001,0.32382000000000005,1.1565,1.1102400000000001,0.32382000000000005,1.1565,0.0,0.0,0.0,134.24,75.26024,14.36382,76.6186860358,1.1102400000000001,0.32382000000000005,1.1565,74.15,14.04,75.4675036025,132.96,75.86024,6.41382,76.1308945163,1.1102400000000001,0.32382000000000005,1.1565,74.75,6.09,74.9976706305,132.96
2019-07-04 00:30:00,72.26144,10.84542,73.0707796992,1.08144,0.31542000000000003,1.1265,71.18,10.53,71.9546614195,135.98,1.08144,0.31542000000000003,1.1265,1.08144,0.31542000000000003,1.1265,0.0,0.0,0.0,134.11,72.76144,11.24542,73.6253123718,1.08144,0.31542000000000003,1.1265,71.68,10.93,72.5085326013,132.52,73.78144,11.39542,74.6562555011,1.08144,0.31542000000000003,1.1265,72.7,11.08,73.5394887118,132.52
2019-07-04 01:00:00,70.7324,11.56695,71.6719383166,1.0524,0.30695,1.09625,69.68,11.26,70.5839216819,136.08,1.0524,0.30695,1.09625,1.0524,0.30695,1.09625,0.0,0.0,0.0,134.11,71.2324,11.98695,72.233937869,1.0524,0.30695,1.09625,70.18,11.68,71.1453076457,132.63,72.2224,12.13695,73.2351050867,1.0524,0.30695,1.09625,71.17,11.83,72.1465023407,132.63
2019-07-04 01:30:00,67.9992,12.35435,69.1123806894,1.0092,0.29435,1.05125,66.99,12.06,68.0669060557,135.94,1.0092,0.29435,1.05125,1.0092,0.29435,1.05125,0.0,0.0,0.0,133.87,68.4892,12.75435,69.6666631938,1.0092,0.29435,1.05125,67.48,12.46,68.6207111592,132.48,69.4392,12.91435,70.6299011224,1.0092,0.29435,1.05125,68.43,12.62,69.583973011,132.48
2019-07-04 02:00:00,67.39048,12.508890000000001,68.541586819,0.99048,0.28889000000000004,1.03175,66.4,12.22,67.5150975708,136.11,0.99048,0.28889000000000004,1.03175,0.99048,0.28889000000000004,1.03175,0.0,0.0,0.0,134.03,67.84048,12.90889,69.0577306872,0.99048,0.28889000000000004,1.03175,66.85,12.62,68.0307790636,132.64,68.79048,13.07889,70.0227641718,0.99048,0.28889000000000004,1.03175,67.8,12.79,68.9958266854,132.64
2019-07-04 02:30:00,66.64608,12.91344,67.8856163852,1.00608,0.29344000000000003,1.048,65.64,12.62,66.842157356,136.33,1.00608,0.29344000000000003,1.048,1.00608,0.29344000000000003,1.048,0.0,0.0,0.0,134.18,67.11608,13.31344,68.4237961472,1.00608,0.29344000000000003,1.048,66.11,13.02,67.3799116948,132.85,68.04608,13.48344,69.369100885,1.00608,0.29344000000000003,1.048,67.04,13.19,68.3252347233,132.85
2019-07-04 03:00:00,65.0704,13.47345,66.4506644892,1.0404,0.30345,1.08375,64.03,13.17,65.3704046186,136.55,1.0404,0.30345,1.08375,1.0404,0.30345,1.08375,0.0,0.0,0.0,134.34,65.5104,13.87345,66.9633117689,1.0404,0.30345,1.08375,64.47,13.57,65.8826669163,133.06,66.4304,14.05345,67.9006443347,1.0404,0.30345,1.08375,65.39,13.75,66.8200164621,133.06
2019-07-04 03:30:00,64.61408,13.83619,66.0788883681,1.08408,0.31619,1.12925,63.53,13.52,64.9526850869,136.65,1.08408,0.31619,1.12925,1.08408,0.31619,1.12925,0.0,0.0,0.0,134.4,65.04408,14.23619,66.5837926883,1.08408,0.31619,1.12925,63.96,13.92,65.4572226725,133.16,65.96408,14.42619,67.5231427598,1.08408,0.31619,1.12925,64.88,14.11,66.3965850025,133.16
2019-07-04 04:00:00,64.34432,13.97501,65.8444562645,1.11432,0.32501,1.16075,63.23,13.65,64.6865936651,136.68,1.11432,0.32501,1.16075,1.11432,0.32501,1.16075,0.0,0.0,0.0,134.4,64.78432,14.36501,66.3578302099,1.11432,0.32501,1.16075,63.67,14.04,65.1996203977,133.16,65.68432,14.55501,67.2776204243,1.11432,0.32501,1.16075,64.57,14.23,66.1194207476,133.16
2019-07-04 04:30:00,64.4932,13.89885,65.9738651101,1.0932,0.31885,1.13875,63.4,13.58,64.8380783182,136.68,1.0932,0.31885,1.13875,1.0932,0.31885,1.13875,0.0,0.0,0.0,134.4,64.9332,14.29885,66.4889282028,1.0932,0.31885,1.13875,63.84,13.98,65.3527811191,133.19,65.8332,14.48885,67.408730863,1.0932,0.31885,1.13875,64.74,14.17,66.2725923742,133.19
2019-07-04 05:00:00,64.20608,13.65969,65.643033445,1.09608,0.31969000000000003,1.14175,63.11,13.34,64.5044781391,136.91,1.09608,0.31969000000000003,1.14175,1.09608,0.31969000000000003,1.14175,0.0,0.0,0.0,134.69,64.65608,14.04969,66.1649640676,1.09608,0.31969000000000003,1.14175,63.56,13.73,65.0260447821,133.41,65.54608,14.23969,67.0750130426,1.09608,0.31969000000000003,1.14175,64.45,13.92,65.9360970941,133.41
2019-07-04 05:30:00,66.1276,12.81055,67.3570313558,1.1676,0.34055,1.21625,64.96,12.47,66.1460694222,136.64,1.1676,0.34055,1.21625,1.1676,0.34055,1.21625,0.0,0.0,0.0,134.52,66.5776,13.19055,67.8716983069,1.1676,0.34055,1.21625,65.41,12.85,66.6602625257,133.14,67.4976,13.36055,68.8071965863,1.1676,0.34055,1.21625,66.33,13.02,67.5957787144,133.14
2019-07-04 06:00:00,69.45968,11.76324,70.4487115638,1.27968,0.37324,1.333,68.18,11.39,69.1248471969,136.78,1.27968,0.37324,1.333,1.27968,0.37324,1.333,0.0,0.0,0.0,134.8,69.93968,12.16324,70.9894586949,1.27968,0.37324,1.333,68.66,11.79,69.6649101054,133.27,70.90968,12.33324,71.9742421051,1.27968,0.37324,1.333,69.63,11.96,70.6496886051,133.27
2019-07-04 06:30:00,78.83872,7.18796,79.1657156868,1.39872,0.40796000000000004,1.457,77.44,6.78,77.7362335079,135.72,1.39872,0.40796000000000004,1.457,1.39872,0.40796000000000004,1.457,0.0,0.0,0.0,134.35,79.41872,7.57796,79.779436976,1.39872,0.40796000000000004,1.457,78.02,7.17,78.3487670611,132.26,80.50872,7.66796,80.8730585956,1.39872,0.40796000000000004,1.457,79.11,7.26,79.4424300988,132.26
2019-07-04 07:00:00,85.83112,3.43491,85.8998240229,1.7311200000000002,0.5049100000000001,1.80325,84.1,2.93,84.151024355,134.89,1.7311200000000002,0.5049100000000001,1.80325,1.7311200000000002,0.5049100000000001,1.80325,0.0,0.0,0.0,134.04,86.50112,3.82491,86.5856437163,1.7311200000000002,0.5049100000000001,1.80325,84.77,3.32,84.83498865440001,131.46,87.68112,3.86491,87.7662596546,1.7311200000000002,0.5049100000000001,1.80325,85.95,3.36,86.0156503202,131.46
2019-07-04 07:30:00,93.08344,2.44642,93.1155828691,2.35344,0.68642,2.4515000000000002,90.73,1.76,90.7470688232,133.22,2.35344,0.68642,2.4515000000000002,2.35344,0.68642,2.4515000000000002,0.0,0.0,0.0,132.98,93.82344,2.19642,93.84914573,2.35344,0.68642,2.4515000000000002,91.47,1.51,91.4824628003,129.86,95.11344,2.22642,95.1394945049,2.35344,0.68642,2.4515000000000002,92.76,1.54,92.7727826466,129.86
2019-07-04 08:00:00,97.5928,5.71415,97.7599412953,3.2028,0.93415,3.33625,94.39,4.78,94.5109543915,133.48,3.2028,0.93415,3.33625,3.2028,0.93415,3.33625,0.0,0.0,0.0,133.65,98.3528,5.33415,98.4973422183,3.2028,0.93415,3.33625,95.15,4.4,95.2516797752,130.13,99.7028,5.41415,99.8496937805,3.2028,0.93415,3.33625,96.5,4.48,96.6039357376,130.13
2019-07-04 08:30:00,94.88248,6.67364,95.1168885204,4.09248,1.19364,4.263,90.79,5.48,90.9552334943,133.03,4.09248,1.19364,4.263,4.09248,1.19364,4.263,0.0,0.0,0.0,133.25,95.63248,6.32364,95.8413253967,4.09248,1.19364,4.263,91.54,5.13,91.6836326724,129.7,96.92248,6.40364,97.133792959,4.09248,1.19364,4.263,92.83,5.21,92.9760883238,129.7
2019-07-04 09:00:00,99.76848,21.09664,101.9745939967,4.78848,1.39664,4.9879999999999995,94.98,19.7,97.0014968957,132.43,4.78848,1.39664,4.9879999999999995,4.78848,1.39664,4.9879999999999995,0.0,0.0,0.0,132.73,102.01848,6.48664,102.2244919772,4.78848,1.39664,4.9879999999999995,97.23,5.09,97.3631398426,129.12,103.37848,6.58664,103.5880975479,4.78848,1.39664,4.9879999999999995,98.59,5.19,98.7265121434,129.12
2019-07-04 09:30:00,101.9208,14.6819,102.9728491412,5.5608,1.6219000000000001,5.7925,96.36,13.06,97.2410057537,133.71,5.5608,1.6219000000000001,5.7925,5.5608,1.6219000000000001,5.7925,0.0,0.0,0.0,132.99,103.1108,12.8219,103.9049478911,5.5608,1.6219000000000001,5.7925,97.55,11.2,98.1908473331,130.35,104.5308,12.4319,105.2674702187,5.5608,1.6219000000000001,5.7925,98.97,10.81,99.5586108782,130.35
2019-07-04 10:00:00,101.38248,13.97489,102.3411197978,5.98248,1.74489,6.23175,95.4,12.23,96.1807303986,134.23,5.98248,1.74489,6.23175,5.98248,1.74489,6.23175,0.0,0.0,0.0,133.39,102.46248,13.39489,103.334325787,5.98248,1.74489,6.23175,96.48,11.65,97.1808257837,130.86,103.82248,13.57489,104.7061841147,5.98248,1.74489,6.23175,97.84,11.83,98.5525976319,130.86
2019-07-04 10:30:00,100.67,14.4025,101.6950387494,6.42,1.8725,6.6875,94.25,12.53,95.0792479987,133.9,6.42,1.8725,6.6875,6.42,1.8725,6.6875,0.0,0.0,0.0,133.08,101.73,13.8225,102.6647671124,6.42,1.8725,6.6875,95.31,11.95,96.0562262428,130.53,103.07,14.0125,104.0181477255,6.42,1.8725,6.6875,96.65,12.14,97.4094559065,130.53
2019-07-04 11:00:00,101.174,15.68325,102.3823354225,6.834,1.9932500000000002,7.11875,94.34,13.69,95.3281264895,133.76,6.834,1.9932500000000002,7.11875,6.834,1.9932500000000002,7.11875,0.0,0.0,0.0,133.08,102.234,15.11325,103.3450583316,6.834,1.9932500000000002,7.11875,95.4,13.12,96.2979459802,130.4,103.594,15.31325,104.7196851674,6.834,1.9932500000000002,7.11875,96.76,13.32,97.6725140457,130.4
2019-07-04 11:30:00,101.11936,16.76148,102.4991325749,7.23936,2.11148,7.541,93.88,14.65,95.0161928305,133.76,7.23936,2.11148,7.541,7.23936,2.11148,7.541,0.0,0.0,0.0,133.16,102.18936,16.21148,103.4672768609,7.23936,2.11148,7.541,94.95,14.1,95.9912105351,130.4,103.52936,16.43148,104.8251969566,7.23936,2.11148,7.541,96.29,14.32,97.3489933179,130.4
2019-07-04 12:00:00,101.58096,17.13153,103.0154393995,7.41096,2.16153,7.71975,94.17,14.97,95.3524504142,133.69,7.41096,2.16153,7.71975,7.41096,2.16153,7.71975,0.0,0.0,0.0,133.16,102.66096,16.56153,103.9882540678,7.41096,2.16153,7.71975,95.25,14.4,96.332354378,130.33,103.99096,16.79153,105.337909802,7.41096,2.16153,7.71975,96.58,14.63,97.6817961547,130.33
2019-07-04 12:30:00,101.30696,16.98703,102.7212701083,7.56696,2.20703,7.88225,93.74,14.78,94.8980294843,133.69,7.56696,2.20703,7.88225,7.56696,2.20703,7.88225,0.0,0.0,0.0,133.09,102.36696,16.42703,103.6766213486,7.56696,2.20703,7.88225,94.8,14.22,95.8605674926,130.33,103.69696,16.64703,105.0246786287,7.56696,2.20703,7.88225,96.13,14.44,97.2084898556,130.33
2019-07-04 13:00:00,100.61288,16.78959,102.0041271433,7.95288,2.31959,8.28425,92.66,14.47,93.7830288485,133.8,7.95288,2.31959,8.28425,7.95288,2.31959,8.28425,0.0,0.0,0.0,133.17,101.66288,16.22959,102.9501858253,7.95288,2.31959,8.28425,93.71,13.91,94.7367521081,130.44,102.98288,16.44959,104.2883626502,7.95288,2.31959,8.28425,95.03,14.13,96.0747511056,130.44
2019-07-04 13:30:00,99.56304,16.40797,100.9059979068,7.9130400000000005,2.30797,8.242750000000001,91.65,14.1,92.7282723877,134.05,7.9130400000000005,2.30797,8.242750000000001,7.9130400000000005,2.30797,8.242750000000001,0.0,0.0,0.0,133.33,100.59304,15.84797,101.8337755834,7.9130400000000005,2.30797,8.242750000000001,92.68,13.54,93.6638350699,130.68,101.90304,16.06797,103.1620532035,7.9130400000000005,2.30797,8.242750000000001,93.99,13.76,94.9918822848,130.68
2019-07-04 14:00:00,99.30504,17.43772,100.8244268429,7.77504,2.26772,8.099,91.53,15.17,92.7786063702,133.83,7.77504,2.26772,8.099,7.77504,2.26772,8.099,0.0,0.0,0.0,133.23,100.34504,16.88772,101.7561896859,7.77504,2.26772,8.099,92.57,14.62,93.7173905953,130.45,101.65504,17.10772,103.0845344414,7.77504,2.26772,8.099,93.88,14.84,95.0456732313,130.45
2019-07-04 14:30:00,99.6588,16.9934,101.0972406201,7.5888,2.2134,7.905,92.07,14.78,93.2487710375,133.92,7.5888,2.2134,7.905,7.5888,2.2134,7.905,0.0,0.0,0.0,133.28,100.6988,16.4334,102.0309019709,7.5888,2.2134,7.905,93.11,14.22,94.1895986827,130.54,102.0188,16.6534,103.3691021776,7.5888,2.2134,7.905,94.43,14.44,95.527684469,130.54
2019-07-04 15:00:00,99.54264,16.54952,100.9089876592,6.99264,2.03952,7.284,92.55,14.51,93.6805347978,133.96,6.99264,2.03952,7.284,6.99264,2.03952,7.284,0.0,0.0,0.0,133.28,100.58264,15.97952,101.8440598602,6.99264,2.03952,7.284,93.59,13.94,94.6224693189,130.58,101.90264,16.19952,103.1822295126,6.99264,2.03952,7.284,94.91,14.16,95.9604798863,130.58
2019-07-04 15:30:00,100.52368,15.16149,101.6606168571,6.07368,1.77149,6.32675,94.45,13.39,95.3944159791,134.02,6.07368,1.77149,6.32675,6.07368,1.77149,6.32675,0.0,0.0,0.0,133.23,101.59368,14.58149,102.6347683125,6.07368,1.77149,6.32675,95.52,12.81,96.3751342412,130.64,102.93368,14.78149,103.9895904644,6.07368,1.77149,6.32675,96.86,13.01,97.7298301441,130.64
2019-07-04 16:00:00,102.14088,15.22859,103.2698858359,5.72088,1.66859,5.95925,96.42,13.56,97.3688348498,133.59,5.72088,1.66859,5.95925,5.72088,1.66859,5.95925,0.0,0.0,0.0,132.85,103.23088,14.63859,104.2636221448,5.72088,1.66859,5.95925,97.51,12.97,98.3688009483,130.23,104.59088,14.83859,105.6382313955,5.72088,1.66859,5.95925,98.87,13.17,99.7432995243,130.23
2019-07-04 16:30:00,97.9352,12.29235,98.7036233761,5.6652000000000005,1.6523500000000002,5.90125,92.27,10.64,92.8814432489,134.16,5.6652000000000005,1.6523500000000002,5.90125,5.6652000000000005,1.6523500000000002,5.90125,0.0,0.0,0.0,133.01,98.9352,11.68235,99.6225431344,5.6652000000000005,1.6523500000000002,5.90125,93.27,10.03,93.8077491469,130.79,100.2652,11.84235,100.9621294573,5.6652000000000005,1.6523500000000002,5.90125,94.6,10.19,95.1472338011,130.79
2019-07-04 17:00:00,98.85088,10.81234,99.4404503864,5.39088,1.57234,5.6155,93.46,9.24,93.9156493882,134.34,5.39088,1.57234,5.6155,5.39088,1.57234,5.6155,0.0,0.0,0.0,133.01,99.86088,10.17234,100.377646194,5.39088,1.57234,5.6155,94.47,8.6,94.8606393611,130.96,101.20088,10.32234,101.7259495697,5.39088,1.57234,5.6155,95.81,8.75,96.2087241366,130.96
2019-07-04 17:30:00,96.53,8.52625,96.9058194283,4.89,1.42625,5.09375,91.64,7.1,91.9146321322,134.81,4.89,1.42625,5.09375,4.89,1.42625,5.09375,0.0,0.0,0.0,133.18,97.52,7.86625,97.836743042,4.89,1.42625,5.09375,92.63,6.44,92.8535971301,131.42,98.84,7.97625,99.161313848,4.89,1.42625,5.09375,93.95,6.55,94.1780494595,131.42
2019-07-04 18:00:00,95.41768,6.48474,95.6377828552,4.26768,1.24474,4.4455,91.15,5.24,91.3004934269,134.78,4.26768,1.24474,4.4455,4.26768,1.24474,4.4455,0.0,0.0,0.0,132.93,96.38768,5.8147400000000005,96.5629124304,4.26768,1.24474,4.4455,92.12,4.57,92.233287375,131.39,97.70768,5.90474,97.8859371179,4.26768,1.24474,4.4455,93.44,4.66,93.5561286074,131.39
2019-07-04 18:30:00,96.22816,4.29613,96.3240131533,3.27816,0.95613,3.41475,92.95,3.34,93.0099892485,135.28,3.27816,0.95613,3.41475,3.27816,0.95613,3.41475,0.0,0.0,0.0,133.21,97.21816,3.59613,97.2846482481,3.27816,0.95613,3.41475,93.94,2.64,93.9770886972,131.87,98.54816,3.6461300000000003,98.6155875273,3.27816,0.95613,3.41475,95.27,2.69,95.3079692366,131.87
2019-07-04 19:00:00,97.09816,3.36363,97.1564031969,2.3781600000000003,0.6936300000000001,2.47725,94.72,2.67,94.7576239677,135.24,2.3781600000000003,0.6936300000000001,2.47725,2.3781600000000003,0.6936300000000001,2.47725,0.0,0.0,0.0,133.12,98.09816,2.63363,98.1335060128,2.3781600000000003,0.6936300000000001,2.47725,95.72,1.94,95.7396574049,131.87,99.45816,2.69363,99.4946291674,2.3781600000000003,0.6936300000000001,2.47725,97.08,2.0,97.1005993802,131.87
2019-07-04 19:30:00,100.66872,4.27796,100.7595758635,1.87872,0.54796,1.957,98.79,3.73,98.8603914619,135.01,1.87872,0.54796,1.957,1.87872,0.54796,1.957,0.0,0.0,0.0,133.06,101.73872,3.55796,101.8009146648,1.87872,0.54796,1.957,99.86,3.01,99.9053537104,131.63,103.13872,3.6079600000000003,103.2018068572,1.87872,0.54796,1.957,101.26,3.06,101.3062248828,131.63
2019-07-04 20:00:00,99.58728,3.76379,99.6583787394,1.72728,0.5037900000000001,1.79925,97.86,3.26,97.9142849639,134.92,1.72728,0.5037900000000001,1.79925,1.72728,0.5037900000000001,1.79925,0.0,0.0,0.0,132.9,100.62728,3.02379,100.6727012956,1.72728,0.5037900000000001,1.79925,98.9,2.52,98.9320999474,131.55,102.02728,3.08379,102.073873371,1.72728,0.5037900000000001,1.79925,100.3,2.58,100.3331769655,131.55
2019-07-04 20:30:00,98.16016,2.38463,98.1891209425,1.49016,0.43463,1.55225,96.67,1.9500000000000002,96.689665425,135.18,1.49016,0.43463,1.55225,1.49016,0.43463,1.55225,0.0,0.0,0.0,133.01,99.20016,1.65463,99.2139584154,1.49016,0.43463,1.55225,97.71,1.22,97.7176161191,131.82,100.57016,1.68463,100.5842684552,1.49016,0.43463,1.55225,99.08,1.25,99.0878847287,131.82
2019-07-04 21:00:00,96.72488,1.3630900000000001,96.7344841582,1.24488,0.36309,1.29675,95.48,1.0,95.4852365552,135.21,1.24488,0.36309,1.29675,1.24488,0.36309,1.29675,0.0,0.0,0.0,132.91,97.73488,0.6930900000000001,97.737337504,1.24488,0.36309,1.29675,96.49,0.33,96.4905643055,131.82,99.09488,0.7130900000000001,99.0974456763,1.24488,0.36309,1.29675,97.85,0.35000000000000003,97.8506259561,131.82
2019-07-04 21:30:00,94.00344,0.9951700000000001,94.0087075497,1.18344,0.34517000000000003,1.23275,92.82,0.65,92.8222758825,135.3,1.18344,0.34517000000000003,1.23275,1.18344,0.34517000000000003,1.23275,0.0,0.0,0.0,132.81,94.96344,1.68517,94.9783908822,1.18344,0.34517000000000003,1.23275,93.78,1.34,93.7895729812,131.93,96.29344,1.68517,96.3081844132,1.18344,0.34517000000000003,1.23275,95.11,1.34,95.1194391279,131.93
2019-07-04 22:00:00,91.86096,2.38278,91.8918582501,1.14096,0.33278,1.1885,90.72,2.05,90.7431589708,135.5,1.14096,0.33278,1.1885,1.14096,0.33278,1.1885,0.0,0.0,0.0,132.81,92.81096,3.12278,92.8634807179,1.14096,0.33278,1.1885,91.67,2.79,91.7124473559,132.13,94.12096,3.16278,94.1740850163,1.14096,0.33278,1.1885,92.98,2.83,93.0230578943,132.13
2019-07-04 22:30:00,89.47296,3.79003,89.5531959148,1.06296,0.31003000000000003,1.10725,88.41,3.48,88.4784634812,135.74,1.06296,0.31003000000000003,1.10725,1.06296,0.31003000000000003,1.10725,0.0,0.0,0.0,132.86,90.39296,4.54003,90.5069007864,1.06296,0.31003000000000003,1.10725,89.33,4.23,89.4300944873,132.35,91.65296,4.58003,91.7673239861,1.06296,0.31003000000000003,1.10725,90.59,4.27,90.690578342,132.35
2019-07-04 23:00:00,84.79536,5.32073,84.9621283,1.06536,0.31073,1.10975,83.73,5.01,83.8797532185,135.83,1.06536,0.31073,1.10975,1.06536,0.31073,1.10975,0.0,0.0,0.0,132.74,85.66536,6.07073,85.8801936809,1.06536,0.31073,1.10975,84.6,5.76,84.7958583894,132.43,86.86536,6.14073,87.082141297,1.06536,0.31073,1.10975,85.8,5.83,85.9978424148,132.43
2019-07-04 23:30:00,80.24592,6.59506,80.5164734266,1.04592,0.30506,1.0895,79.2,6.29,79.4493807402,135.81,1.04592,0.30506,1.0895,1.04592,0.30506,1.0895,0.0,0.0,0.0,132.51,81.04592,7.33506,81.3771728057,1.04592,0.30506,1.0895,80.0,7.03,80.308286621,132.38,82.17592,7.43506,82.5115867321,1.04592,0.30506,1.0895,81.13,7.13,81.4427025583,132.38
2019-07-05 00:00:00,75.86152,8.13836,76.296809371,1.09152,0.31836000000000003,1.137,74.77,7.82,75.1778245229,136.19,1.09152,0.31836000000000003,1.137,1.09152,0.31836000000000003,1.137,0.0,0.0,0.0,132.67,76.61152,8.87836,77.1242521714,1.09152,0.31836000000000003,1.137,75.52,8.56,76.0035788631,132.73,77.69152,8.98836,78.2097365767,1.09152,0.31836000000000003,1.137,76.6,8.67,77.0890971539,132.73
2019-07-05 00:30:00,73.08904,13.02472,74.2404950091,1.07904,0.31472,1.124,72.01,12.71,73.1230757012,137.22,1.07904,0.31472,1.124,1.07904,0.31472,1.124,0.0,0.0,0.0,133.6,73.52904,9.45472,74.1344147721,1.07904,0.31472,1.124,72.45,9.14,73.0242569288,133.73,74.54904,9.58472,75.1626650831,1.07904,0.31472,1.124,73.47,9.27,74.0525070474,133.73
2019-07-05 01:00:00,71.71056,22.98808,75.3050877272,1.09056,0.31808000000000003,1.1360000000000001,70.62,22.67,74.1694903582,137.32,1.09056,0.31808000000000003,1.1360000000000001,1.09056,0.31808000000000003,1.1360000000000001,0.0,0.0,0.0,134.1,71.31056,5.72808,71.540246491,1.09056,0.31808000000000003,1.1360000000000001,70.22,5.41,70.4280945362,133.84,72.30056,5.79808,72.5326733824,1.09056,0.31808000000000003,1.1360000000000001,71.21,5.48,71.4205467635,133.84
2019-07-05 01:30:00,68.7524,19.07695,71.3500001896,1.0524,0.30695,1.09625,67.7,18.77,70.2538461581,137.0,1.0524,0.30695,1.09625,1.0524,0.30695,1.09625,0.0,0.0,0.0,134.18,68.7124,9.46695,69.3614954861,1.0524,0.30695,1.09625,67.66,9.16,68.2772377883,133.53,69.6524,8.97695,70.228501743,1.0524,0.30695,1.09625,68.6,8.67,69.1457077482,133.53
2019-07-05 02:00:00,67.37896,12.45178,68.5198589888,1.06896,0.31178,1.1135,66.31,12.14,67.4121331809,136.62,1.06896,0.31178,1.1135,1.06896,0.31178,1.1135,0.0,0.0,0.0,134.52,67.84896,12.85178,69.0554097971,1.06896,0.31178,1.1135,66.78,12.54,67.9471853722,133.15,68.78896,13.02178,70.0106261381,1.06896,0.31178,1.1135,67.72,12.71,68.902412875,133.15
2019-07-05 02:30:00,66.4684,12.67745,67.6665791736,1.0884,0.31745,1.13375,65.38,12.36,66.5380642941,136.82,1.0884,0.31745,1.13375,1.0884,0.31745,1.13375,0.0,0.0,0.0,134.69,66.9084,13.08745,68.1763546845,1.0884,0.31745,1.13375,65.82,12.77,67.0473362633,133.34,67.8484,13.26745,69.133426156,1.0884,0.31745,1.13375,66.76,12.95,68.0044123568,133.34
2019-07-05 03:00:00,65.44136,13.01748,66.7235069837,1.19136,0.34748,1.241,64.25,12.67,65.4873377074,137.0,1.19136,0.34748,1.241,1.19136,0.34748,1.241,0.0,0.0,0.0,134.83,65.89136,13.40748,67.2415930998,1.19136,0.34748,1.241,64.7,13.06,66.0049513294,133.52,66.80136,13.58748,68.1692108697,1.19136,0.34748,1.241,65.61,13.24,66.9325757759,133.52
2019-07-05 03:30:00,64.94,13.44875,66.317964961,1.23,0.35875,1.28125,63.71,13.09,65.0408502404,137.2,1.23,0.35875,1.28125,1.23,0.35875,1.28125,0.0,0.0,0.0,134.97,65.37,13.85875,66.8229141206,1.23,0.35875,1.28125,64.14,13.5,65.5453247761,133.72,66.29,14.03875,67.7602435176,1.23,0.35875,1.28125,65.06,13.68,66.4826744348,133.72
2019-07-05 04:00:00,64.90176,13.10093,66.2108210035,1.27176,0.37093000000000004,1.32475,63.63,12.73,64.8909069131,136.99,1.27176,0.37093000000000004,1.32475,1.27176,0.37093000000000004,1.32475,0.0,0.0,0.0,134.8,65.34176,13.49093,66.7199429868,1.27176,0.37093000000000004,1.32475,64.07,13.12,65.3995359311,133.5,66.24176,13.68093,67.6397709455,1.27176,0.37093000000000004,1.32475,64.97,13.31,66.3193561489,133.5
2019-07-05 04:30:00,65.0468,13.02115,66.337293716,1.3068,0.38115000000000004,1.36125,63.74,12.64,64.9812065139,137.03,1.3068,0.38115000000000004,1.36125,1.3068,0.38115000000000004,1.36125,0.0,0.0,0.0,134.87,65.4868,13.41115,66.8459416761,1.3068,0.38115000000000004,1.36125,64.18,13.03,65.4893373001,133.54,66.3968,13.59115,67.7735524269,1.3068,0.38115000000000004,1.36125,65.09,13.21,66.4169571721,133.54
2019-07-05 05:00:00,64.67184,12.80387,65.9271262529,1.28184,0.37387000000000004,1.33525,63.39,12.43,64.5971903414,137.11,1.28184,0.37387000000000004,1.33525,1.28184,0.37387000000000004,1.33525,0.0,0.0,0.0,134.96,65.11184,13.20387,66.4371424067,1.28184,0.37387000000000004,1.33525,63.83,12.83,65.1066647894,133.61,66.02184,13.37387,67.3627772272,1.28184,0.37387000000000004,1.33525,64.74,13.0,66.0323223884,133.61
2019-07-05 05:30:00,66.9784,12.00995,68.046638165,1.2684,0.36995000000000006,1.32125,65.71,11.64,66.7330030794,136.99,1.2684,0.36995000000000006,1.32125,1.2684,0.36995000000000006,1.32125,0.0,0.0,0.0,134.96,67.4484,12.39995,68.578753434,1.2684,0.36995000000000006,1.32125,66.18,12.03,67.2645025255,133.5,68.3784,12.56995,69.5241629188,1.2684,0.36995000000000006,1.32125,67.11,12.2,68.2099120363,133.5
2019-07-05 06:00:00,70.43264,10.77077,71.2514299068,1.44264,0.42077000000000003,1.50275,68.99,10.35,69.762042688,137.21,1.44264,0.42077000000000003,1.50275,1.44264,0.42077000000000003,1.50275,0.0,0.0,0.0,135.33,70.93264,11.16077,71.8053076336,1.44264,0.42077000000000003,1.50275,69.49,10.74,70.3150602645,133.69,71.90264,11.31077,72.7868336786,1.44264,0.42077000000000003,1.50275,70.46,10.89,71.29658968,133.69
2019-07-05 06:30:00,79.49392,5.94031,79.715560588,1.54392,0.45031000000000004,1.60825,77.95,5.49,78.1430905455,135.85,1.54392,0.45031000000000004,1.60825,1.54392,0.45031000000000004,1.60825,0.0,0.0,0.0,134.61,80.09392,6.34031,80.3444805314,1.54392,0.45031000000000004,1.60825,78.55,5.89,78.7705185967,132.4,81.18392,6.42031,81.4373946481,1.54392,0.45031000000000004,1.60825,79.64,5.97,79.8634490866,132.4
2019-07-05 07:00:00,86.59184,2.51887,86.6284679575,1.88184,0.5488700000000001,1.96025,84.71,1.97,84.7329038804,135.05,1.88184,0.5488700000000001,1.96025,1.88184,0.5488700000000001,1.96025,0.0,0.0,0.0,134.3,87.25184,2.89887,87.2999829935,1.88184,0.5488700000000001,1.96025,85.37,2.35,85.4023383755,131.63,88.45184,2.92887,88.5003179591,1.88184,0.5488700000000001,1.96025,86.57,2.38,86.6027095419,131.63
2019-07-05 07:30:00,94.5376,3.46555,94.6010985695,2.4876,0.72555,2.59125,92.05,2.74,92.0907709817,133.54,2.4876,0.72555,2.59125,2.4876,0.72555,2.59125,0.0,0.0,0.0,133.43,95.2876,3.09555,95.3378683607,2.4876,0.72555,2.59125,92.8,2.37,92.8302585368,130.17,96.5776,3.13555,96.6284869775,2.4876,0.72555,2.59125,94.09,2.41,94.1208595371,130.17
2019-07-05 08:00:00,98.25112,9.91491,98.750129223,3.41112,0.9949100000000001,3.5532500000000002,94.84,8.92,95.2585534217,132.91,3.41112,0.9949100000000001,3.5532500000000002,3.41112,0.9949100000000001,3.5532500000000002,0.0,0.0,0.0,133.04,99.48112,4.98491,99.6059363902,3.41112,0.9949100000000001,3.5532500000000002,96.07,3.99,96.1528210715,129.58,100.84112,5.06491,100.9682365705,3.41112,0.9949100000000001,3.5532500000000002,97.43,4.07,97.5149721838,129.58
2019-07-05 08:30:00,97.62488,20.46434,99.7467112573,4.33488,1.26434,4.5155,93.29,19.2,95.2452838727,133.37,4.33488,1.26434,4.5155,4.33488,1.26434,4.5155,0.0,0.0,0.0,133.31,99.99488,3.59434,100.0594588545,4.33488,1.26434,4.5155,95.66,2.33,95.6883718118,130.01,101.33488,3.63434,101.4000312221,4.33488,1.26434,4.5155,97.0,2.37,97.028948773,130.01
2019-07-05 09:00:00,97.63592,22.24506,100.1379826472,5.12592,1.49506,5.3395,92.51,20.75,94.8085576306,133.7,5.12592,1.49506,5.3395,5.12592,1.49506,5.3395,0.0,0.0,0.0,133.81,99.98592,5.33506,100.128153201,5.12592,1.49506,5.3395,94.86,3.84,94.9376911453,130.35,101.34592,5.41506,101.4904841621,5.12592,1.49506,5.3395,96.22,3.92,96.2998172376,130.35
2019-07-05 09:30:00,97.54912,23.17266,100.263667319,5.76912,1.68266,6.0095,91.78,21.49,94.2623387149,133.23,5.76912,1.68266,6.0095,5.76912,1.68266,6.0095,0.0,0.0,0.0,133.44,99.87912,6.41266,100.084768173,5.76912,1.68266,6.0095,94.11,4.73,94.2287907171,129.9,101.21912,6.49266,101.4271407832,5.76912,1.68266,6.0095,95.45,4.8100000000000005,95.5711180221,129.9
2019-07-05 10:00:00,97.46312,23.85966,100.3411338158,6.51312,1.8996600000000001,6.7845,90.95,21.96,93.5635831935,133.16,6.51312,1.8996600000000001,6.7845,6.51312,1.8996600000000001,6.7845,0.0,0.0,0.0,133.44,99.77312,7.16966,100.0303928766,6.51312,1.8996600000000001,6.7845,93.26,5.27,93.4087817071,129.84,101.08312,7.26966,101.3441912763,6.51312,1.8996600000000001,6.7845,94.57,5.37,94.7223405539,129.84
2019-07-05 10:30:00,100.6932,24.6626,103.6694958269,7.0032,2.0426,7.295,93.69,22.62,96.3819511112,132.66,7.0032,2.0426,7.295,7.0032,2.0426,7.295,0.0,0.0,0.0,133.04,102.8432,11.1926,103.4504619661,7.0032,2.0426,7.295,95.84,9.15,96.275791869,129.33,104.2332,10.7626,104.7873730036,7.0032,2.0426,7.295,97.23,8.72,97.6202402169,129.33
2019-07-05 11:00:00,102.39216,16.94063,103.7840998143,7.44216,2.17063,7.75225,94.95,14.77,96.09191121,133.86,7.44216,2.17063,7.75225,7.44216,2.17063,7.75225,0.0,0.0,0.0,133.3,103.47216,16.39063,104.7623054675,7.44216,2.17063,7.75225,96.03,14.22,97.0771306745,130.47,104.82216,16.59063,106.1269722119,7.44216,2.17063,7.75225,97.38,14.42,98.4418650778,130.47
2019-07-05 11:30:00,101.58736,16.40423,102.9033064273,7.79736,2.27423,8.12225,93.79,14.13,94.8484106351,133.98,7.79736,2.27423,8.12225,7.79736,2.27423,8.12225,0.0,0.0,0.0,133.3,102.63736,15.85423,103.8546305018,7.79736,2.27423,8.12225,94.84,13.58,95.8073170483,130.6,103.97736,16.05423,105.209456293,7.79736,2.27423,8.12225,96.18,13.78,97.1621366583,130.6
2019-07-05 12:00:00,99.40344,15.19392,100.5579389646,7.69344,2.24392,8.014,91.71,12.95,92.6197959402,134.17,7.69344,2.24392,8.014,7.69344,2.24392,8.014,0.0,0.0,0.0,133.3,100.43344,14.62392,101.4925362103,7.69344,2.24392,8.014,92.74,12.38,93.5626634935,130.78,101.74344,14.80392,102.8148025841,7.69344,2.24392,8.014,94.05,12.56,94.8849624545,130.78
2019-07-05 12:30:00,96.6788,12.98215,97.5465355,7.1388,2.08215,7.43625,89.54,10.9,90.2010066463,134.7,7.1388,2.08215,7.43625,7.1388,2.08215,7.43625,0.0,0.0,0.0,133.59,97.6688,12.40215,98.4530741931,7.1388,2.08215,7.43625,90.53,10.32,91.116317419,131.29,98.9688,12.56215,99.7628737861,7.1388,2.08215,7.43625,91.83,10.48,92.4260747841,131.29
2019-07-05 13:00:00,100.31024,13.52382,101.2177749027,7.11024,2.07382,7.4065,93.2,11.45,93.9007055352,134.7,7.11024,2.07382,7.4065,7.11024,2.07382,7.4065,0.0,0.0,0.0,133.65,101.35024,12.93382,102.1721823583,7.11024,2.07382,7.4065,94.24,10.86,94.8636769264,131.29,102.66024,13.10382,103.4931639068,7.11024,2.07382,7.4065,95.55,11.03,96.1845278618,131.29
2019-07-05 13:30:00,98.56648,12.04189,99.2993358203,7.20648,2.10189,7.50675,91.36,9.94,91.8991468948,134.95,7.20648,2.10189,7.50675,7.20648,2.10189,7.50675,0.0,0.0,0.0,133.71,99.59648,11.44189,100.2515619587,7.20648,2.10189,7.50675,92.39,9.34,92.8609051216,131.52,100.89648,11.57189,101.557906214,7.20648,2.10189,7.50675,93.69,9.47,94.1673881978,131.52
2019-07-05 14:00:00,97.40744,12.85967,98.2526359945,7.74744,2.25967,8.07025,89.66,10.6,90.2844150449,134.89,7.74744,2.25967,8.07025,7.74744,2.25967,8.07025,0.0,0.0,0.0,133.71,98.39744,12.26967,99.1594725705,7.74744,2.25967,8.07025,90.65,10.01,91.201001091,131.48,99.66744,12.41967,100.4382735767,7.74744,2.25967,8.07025,91.92,10.16,92.4797923873,131.48
2019-07-05 14:30:00,97.45608,12.88844,98.3046256012,7.84608,2.28844,8.173,89.61,10.6,90.2347610403,135.06,7.84608,2.28844,8.173,7.84608,2.28844,8.173,0.0,0.0,0.0,133.86,98.46608,12.29844,99.2311470104,7.84608,2.28844,8.173,90.62,10.01,91.1711823988,131.63,99.73608,12.44844,100.5099463347,7.84608,2.28844,8.173,91.89,10.16,92.44997404,131.63
2019-07-05 15:00:00,96.90208,12.10269,97.6549446447,7.55208,2.20269,7.86675,89.35,9.9,89.8967880405,135.31,7.55208,2.20269,7.86675,7.55208,2.20269,7.86675,0.0,0.0,0.0,134.01,97.89208,11.50269,98.5655680446,7.55208,2.20269,7.86675,90.34,9.3,90.8174300451,131.89,99.16208,11.64269,99.8432288158,7.55208,2.20269,7.86675,91.61,9.44,92.0950905315,131.89
2019-07-05 15:30:00,95.28024,11.15132,95.9305794426,7.41024,2.16132,7.719,87.87,8.99,88.3286872992,135.44,7.41024,2.16132,7.719,7.41024,2.16132,7.719,0.0,0.0,0.0,134.01,96.23024,10.55132,96.8069700187,7.41024,2.16132,7.719,88.82,8.39,89.2153826422,132.01,97.49024,10.67132,98.0725444036,7.41024,2.16132,7.719,90.08,8.51,90.4810836584,132.01
