Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-05 16:00:00,96.51856,10.76708,97.117261268,7.01856,2.04708,7.311,89.5,8.72,89.9237921798,135.16,7.01856,2.04708,7.311,7.01856,2.04708,7.311,0.0,0.0,0.0,133.71,97.46856,10.14708,97.9953234649,7.01856,2.04708,7.311,90.45,8.1,90.8119623177,131.74,98.76856,10.26708,99.3007622136,7.01856,2.04708,7.311,91.75,8.22,92.1174842253,131.74
2019-07-05 16:30:00,92.97576,7.74418,93.2977184686,6.42576,1.87418,6.6935,86.55,5.87,86.7488293869,135.73,6.42576,1.87418,6.6935,6.42576,1.87418,6.6935,0.0,0.0,0.0,133.89,93.89576,7.10418,94.1641286236,6.42576,1.87418,6.6935,87.47,5.23,87.6262163967,132.29,95.13576,7.18418,95.4066311797,6.42576,1.87418,6.6935,88.71,5.31,88.8687807951,132.29
2019-07-05 17:00:00,93.63224,6.69857,93.8715463144,5.89224,1.7185700000000002,6.13775,87.74,4.98,87.8812152852,135.54,5.89224,1.7185700000000002,6.13775,5.89224,1.7185700000000002,6.13775,0.0,0.0,0.0,133.61,94.56224,6.02857,94.7542130465,5.89224,1.7185700000000002,6.13775,88.67,4.31,88.7746867074,132.12,95.83224,6.11857,96.0273665278,5.89224,1.7185700000000002,6.13775,89.94,4.4,90.0475629876,132.12
2019-07-05 17:30:00,92.1352,4.69235,92.2546108743,5.1852,1.51235,5.40125,86.95,3.18,87.0081312292,135.44,5.1852,1.51235,5.40125,5.1852,1.51235,5.40125,0.0,0.0,0.0,133.29,93.0352,4.01235,93.1216805667,5.1852,1.51235,5.40125,87.85,2.5,87.8855647988,132.03,94.2952,4.05235,94.3822349998,5.1852,1.51235,5.40125,89.11,2.54,89.146192852,132.03
2019-07-05 18:00:00,90.72568,3.03499,90.7764296267,4.40568,1.28499,4.58925,86.32,1.75,86.3377374038,135.34,4.40568,1.28499,4.58925,4.40568,1.28499,4.58925,0.0,0.0,0.0,133.02,91.60568,2.34499,91.6356894794,4.40568,1.28499,4.58925,87.2,1.06,87.2064424226,131.94,92.85568,2.37499,92.8860478531,4.40568,1.28499,4.58925,88.45,1.09,88.4567159689,131.94
2019-07-05 18:30:00,91.7944,1.3467,91.8042780716,3.5544000000000002,1.0367,3.7025,88.24,0.31,88.2405445359,135.68,3.5544000000000002,1.0367,3.7025,3.5544000000000002,1.0367,3.7025,0.0,0.0,0.0,133.22,92.7144,1.4167,92.7252231394,3.5544000000000002,1.0367,3.7025,89.16,0.38,89.1608097765,132.28,93.9744,1.4067,93.9849278355,3.5544000000000002,1.0367,3.7025,90.42,0.37,90.4207570196,132.28
2019-07-05 19:00:00,91.64064,1.06602,91.6468400887,2.66064,0.77602,2.7715,88.98,0.29,88.9804725769,135.62,2.66064,0.77602,2.7715,2.66064,0.77602,2.7715,0.0,0.0,0.0,133.09,92.54064,1.65602,92.5554560998,2.66064,0.77602,2.7715,89.88,0.88,89.8843078629,132.22,93.83064,1.65602,93.8452524375,2.66064,0.77602,2.7715,91.17,0.88,91.1742469122,132.22
2019-07-05 19:30:00,95.09944,1.07692,95.1055374045,1.90944,0.5569200000000001,1.9889999999999999,93.19,0.52,93.1914507881,135.28,1.90944,0.5569200000000001,1.9889999999999999,1.90944,0.5569200000000001,1.9889999999999999,0.0,0.0,0.0,132.9,96.01944,0.8269200000000001,96.023000654,1.90944,0.5569200000000001,1.9889999999999999,94.11,0.27,94.1103873119,131.91,97.35944,0.8469200000000001,97.3631235664,1.90944,0.5569200000000001,1.9889999999999999,95.45,0.29,95.4504405438,131.91
2019-07-05 20:00:00,94.53408,0.6024400000000001,94.5359995737,1.41408,0.41244000000000003,1.473,93.12,0.19,93.1201938357,135.48,1.41408,0.41244000000000003,1.473,1.41408,0.41244000000000003,1.473,0.0,0.0,0.0,133.01,95.43408,1.23244,95.442037561,1.41408,0.41244000000000003,1.473,94.02,0.8200000000000001,94.0235757669,132.11,96.78408,1.23244,96.7919265734,1.41408,0.41244000000000003,1.473,95.37,0.8200000000000001,95.3735251524,132.11
2019-07-05 20:30:00,93.39648,1.66314,93.4112868504,1.17648,0.34314,1.2255,92.22,1.32,92.2294464908,135.5,1.17648,0.34314,1.2255,1.17648,0.34314,1.2255,0.0,0.0,0.0,132.9,94.26648,2.41314,94.2973620853,1.17648,0.34314,1.2255,93.09,2.07,93.1130119801,132.16,95.60648,2.43314,95.6374361234,1.17648,0.34314,1.2255,94.43,2.09,94.4531259409,132.16
2019-07-05 21:00:00,91.73024,2.35757,91.7605310946,1.26024,0.36757,1.31275,90.47,1.99,90.4918836139,135.23,1.26024,0.36757,1.31275,1.26024,0.36757,1.31275,0.0,0.0,0.0,132.53,92.57024,3.09757,92.6220506875,1.26024,0.36757,1.31275,91.31,2.73,91.3508018575,131.89,93.88024,3.13757,93.9326557059,1.26024,0.36757,1.31275,92.62,2.77,92.6614121412,131.89
2019-07-05 21:30:00,89.7952,3.9586,89.8824146149,1.1952,0.3486,1.245,88.6,3.61,88.673514084,135.49,1.1952,0.3486,1.245,1.1952,0.3486,1.245,0.0,0.0,0.0,132.53,90.6052,4.7186,90.7279860517,1.1952,0.3486,1.245,89.41,4.37,89.5167302799,132.14,91.9052,4.7786,92.0293475202,1.1952,0.3486,1.245,90.71,4.43,90.8181094276,132.14
2019-07-05 22:00:00,88.27816,5.07363,88.4238387222,1.17816,0.34363000000000005,1.22725,87.1,4.73,87.228337712,135.17,1.17816,0.34363000000000005,1.22725,1.17816,0.34363000000000005,1.22725,0.0,0.0,0.0,132.14,89.07816,5.83363,89.2689746102,1.17816,0.34363000000000005,1.22725,87.9,5.49,88.0712785192,131.85,90.33816,5.90363,90.5308566145,1.17816,0.34363000000000005,1.22725,89.16,5.5600000000000005,89.3331920397,131.85
2019-07-05 22:30:00,87.24112,5.70116,87.4272054008,1.10112,0.32116,1.147,86.14,5.38,86.3078443712,135.28,1.10112,0.32116,1.147,1.10112,0.32116,1.147,0.0,0.0,0.0,132.14,88.03112,6.46116,88.2679141988,1.10112,0.32116,1.147,86.93,6.14,87.1465690661,131.93,89.29112,6.54116,89.5303908458,1.10112,0.32116,1.147,88.19,6.22,88.4090747605,131.93
2019-07-05 23:00:00,83.46896,7.68178,83.8216978321,1.06896,0.31178,1.1135,82.4,7.37,82.728936292,136.59,1.06896,0.31178,1.1135,1.06896,0.31178,1.1135,0.0,0.0,0.0,133.19,84.20896,8.45178,84.6320360706,1.06896,0.31178,1.1135,83.14,8.14,83.5375316849,133.19,85.40896,8.56178,85.837023044,1.06896,0.31178,1.1135,84.34,8.25,84.7425400847,133.19
2019-07-05 23:30:00,79.02288,14.80084,80.397017533,0.9628800000000001,0.28084000000000003,1.003,78.06,14.52,79.3989546531,137.07,0.9628800000000001,0.28084000000000003,1.003,0.9628800000000001,0.28084000000000003,1.003,0.0,0.0,0.0,134.2,79.12288,7.94084,79.5203563838,0.9628800000000001,0.28084000000000003,1.003,78.16,7.66,78.534458679,133.64,80.24288,7.50084,80.5926944046,0.9628800000000001,0.28084000000000003,1.003,79.28,7.22,79.6080825042,133.64
2019-07-06 00:00:00,74.54448,10.68839,75.3068468286,0.9544800000000001,0.27839,0.9942500000000001,73.59,10.41,74.3226493069,135.19,0.9544800000000001,0.27839,0.9942500000000001,0.9544800000000001,0.27839,0.9942500000000001,0.0,0.0,0.0,133.33,74.99448,11.09839,75.8112543826,0.9544800000000001,0.27839,0.9942500000000001,74.04,10.82,74.8264258133,131.83,76.05448,11.25839,76.8832574327,0.9544800000000001,0.27839,0.9942500000000001,75.1,10.98,75.898421591,131.83
2019-07-06 00:30:00,71.46544,11.26992,72.3486019989,0.92544,0.26992000000000005,0.964,70.54,11.0,71.3925178152,135.42,0.92544,0.26992000000000005,0.964,0.92544,0.26992000000000005,0.964,0.0,0.0,0.0,133.47,71.88544,11.67992,72.8281334046,0.92544,0.26992000000000005,0.964,70.96,11.41,71.8714804356,132.03,72.90544,11.83992,73.8605908939,0.92544,0.26992000000000005,0.964,71.98,11.57,72.9039457094,132.03
2019-07-06 01:00:00,68.78224,12.36607,69.8850214757,0.91224,0.26607000000000003,0.95025,67.87,12.1,68.9401689873,135.67,0.91224,0.26607000000000003,0.95025,0.91224,0.26607000000000003,0.95025,0.0,0.0,0.0,133.57,69.18224,12.75607,70.348416139,0.91224,0.26607000000000003,0.95025,68.27,12.49,69.4031195264,132.27,70.17224,12.93607,71.3546436727,0.91224,0.26607000000000003,0.95025,69.26,12.67,70.4093495212,132.27
2019-07-06 01:30:00,67.37616,12.83763,68.5882765519,0.98616,0.28763,1.02725,66.39,12.55,67.5657798001,135.64,0.98616,0.28763,1.02725,0.98616,0.28763,1.02725,0.0,0.0,0.0,133.48,67.75616,13.23763,69.0371788674,0.98616,0.28763,1.02725,66.77,12.95,68.0142293936,132.23,68.72616,13.41763,70.0236950122,0.98616,0.28763,1.02725,67.74,13.13,69.0007572422,132.23
2019-07-06 02:00:00,66.26792,13.13981,67.5580626422,1.02792,0.29981,1.07075,65.24,12.84,66.4915272798,136.29,1.02792,0.29981,1.07075,1.02792,0.29981,1.07075,0.0,0.0,0.0,134.09,66.63792,13.52981,67.9975598133,1.02792,0.29981,1.07075,65.61,13.23,66.9305983837,132.84,67.58792,13.71981,68.9663694591,1.02792,0.29981,1.07075,66.56,13.42,67.8994108958,132.84
2019-07-06 02:30:00,64.64704,14.22247,66.1930391632,1.03704,0.30247,1.08025,63.61,13.92,65.1152708664,136.72,1.03704,0.30247,1.08025,1.03704,0.30247,1.08025,0.0,0.0,0.0,134.4,65.01704,14.62247,66.6410693136,1.03704,0.30247,1.08025,63.98,14.32,65.5629682061,133.25,65.94704,14.82247,67.5922902531,1.03704,0.30247,1.08025,64.91,14.52,66.5141977325,133.25
2019-07-06 03:00:00,62.87,11.965,63.9984228321,1.08,0.315,1.125,61.79,11.65,62.8786656983,137.14,1.08,0.315,1.125,1.08,0.315,1.125,0.0,0.0,0.0,135.05,63.22,12.325,64.4102012495,1.08,0.315,1.125,62.14,12.01,63.2899652394,133.66,64.44,21.235,67.8486464493,1.08,0.315,1.125,63.36,20.92,66.7243283968,133.66
2019-07-06 03:30:00,62.09312,8.97591,62.7385249401,1.08312,0.31591,1.12825,61.01,8.66,61.6215522362,137.07,1.08312,0.31591,1.12825,1.08312,0.31591,1.12825,0.0,0.0,0.0,135.29,62.46312,9.30591,63.1525242652,1.08312,0.31591,1.12825,61.38,8.99,62.0348651969,133.61,64.04312,28.54591,70.1169750992,1.08312,0.31591,1.12825,62.96,28.23,68.999235503,133.61
2019-07-06 04:00:00,61.34472,9.00221,62.0017294659,1.10472,0.32221000000000005,1.15075,60.24,8.68,60.8621392986,136.37,1.10472,0.32221000000000005,1.15075,1.10472,0.32221000000000005,1.15075,0.0,0.0,0.0,134.61,61.69472,9.34221,62.3980397413,1.10472,0.32221000000000005,1.15075,60.59,9.02,61.2577219622,132.92,63.25472,28.43221,69.3509204536,1.10472,0.32221000000000005,1.15075,62.15,28.11,68.2113964085,132.92
2019-07-06 04:30:00,61.63256,8.51408,62.217859256,1.04256,0.30408,1.086,60.59,8.21,61.1437012292,136.29,1.04256,0.30408,1.086,1.04256,0.30408,1.086,0.0,0.0,0.0,134.61,62.01256,8.84408,62.6400458876,1.04256,0.30408,1.086,60.97,8.54,61.5651890276,132.83,63.57256,27.90408,69.426998103,1.04256,0.30408,1.086,62.53,27.6,68.3502809065,132.83
2019-07-06 05:00:00,60.8728,8.37415,61.4461078349,1.0428,0.30415000000000003,1.08625,59.83,8.07,60.3717963953,136.73,1.0428,0.30415000000000003,1.08625,1.0428,0.30415000000000003,1.08625,0.0,0.0,0.0,135.02,61.2328,8.69415,61.846940426,1.0428,0.30415000000000003,1.08625,60.19,8.39,60.7719359573,133.25,62.7728,27.85415,68.6751635751,1.0428,0.30415000000000003,1.08625,61.73,27.55,67.5987825334,133.25
2019-07-06 05:30:00,61.65616,8.24138,62.2045208184,1.13616,0.33138,1.1835,60.52,7.91,61.0347319155,136.68,1.13616,0.33138,1.1835,1.13616,0.33138,1.1835,0.0,0.0,0.0,135.02,62.02616,8.57138,62.6155977329,1.13616,0.33138,1.1835,60.89,8.24,61.4450136301,133.2,63.59616,27.71138,69.3714072817,1.13616,0.33138,1.1835,62.46,27.38,68.1976245921,133.2
2019-07-06 06:00:00,62.07008,8.14794,62.6025858687,1.3300800000000002,0.38794,1.3855,60.74,7.76,61.2336933395,136.65,1.3300800000000002,0.38794,1.3855,1.3300800000000002,0.38794,1.3855,0.0,0.0,0.0,135.02,62.44008,8.46794,63.0116623987,1.3300800000000002,0.38794,1.3855,61.11,8.08,61.6418567209,133.16,64.00008,27.60794,69.7008507197,1.3300800000000002,0.38794,1.3855,62.67,27.22,68.3261099434,133.16
2019-07-06 06:30:00,65.81848,6.94414,66.1837849465,1.48848,0.43414,1.5505,64.33,6.51,64.6585570516,136.44,1.48848,0.43414,1.5505,1.48848,0.43414,1.5505,0.0,0.0,0.0,134.96,66.21848,7.27414,66.6168162422,1.48848,0.43414,1.5505,64.73,6.84,65.0903871551,132.97,67.91848,26.29414,72.830637261,1.48848,0.43414,1.5505,66.43,25.86,71.2859347978,132.97
2019-07-06 07:00:00,68.81,5.81125,69.0549543955,1.8900000000000001,0.55125,1.96875,66.92,5.26,67.1264031511,136.44,1.8900000000000001,0.55125,1.96875,1.8900000000000001,0.55125,1.96875,0.0,0.0,0.0,135.13,69.25,6.13125,69.5208941726,1.8900000000000001,0.55125,1.96875,67.36,5.58,67.5907242157,132.97,71.01,25.10125,75.3159534997,1.8900000000000001,0.55125,1.96875,69.12,24.55,73.3503708239,132.97
2019-07-06 07:30:00,74.15672,3.67196,74.2475751213,1.92672,0.56196,2.007,72.23,3.11,72.2969224795,135.99,1.92672,0.56196,2.007,1.92672,0.56196,2.007,0.0,0.0,0.0,134.96,74.63672,4.00196,74.743933909,1.92672,0.56196,2.007,72.71,3.44,72.7913298409,132.54,76.56672,22.78196,79.8841680998,1.92672,0.56196,2.007,74.64,22.22,77.8771982033,132.54
2019-07-06 08:00:00,79.1592,3.7631,79.2485953582,1.7591999999999999,0.5131,1.8325,77.4,3.25,77.4682031546,135.49,1.7591999999999999,0.5131,1.8325,1.7591999999999999,0.5131,1.8325,0.0,0.0,0.0,134.5,79.6792,4.1331,79.7863235664,1.7591999999999999,0.5131,1.8325,77.92,3.62,78.0040434849,132.05,81.3392,14.6531,82.648525675,1.7591999999999999,0.5131,1.8325,79.58,14.14,80.8264560648,132.05
2019-07-06 08:30:00,84.3816,5.4163,84.5552524936,1.7016,0.4963,1.7725,82.68,4.92,82.8262567064,135.43,1.7016,0.4963,1.7725,1.7016,0.4963,1.7725,0.0,0.0,0.0,134.31,84.9416,5.8163,85.140500094,1.7016,0.4963,1.7725,83.24,5.32,83.4098315548,132.01,86.1316,5.8963,86.3331852317,1.7016,0.4963,1.7725,84.43,5.4,84.602511192,132.01
2019-07-06 09:00:00,87.01024,4.14132,87.1087389198,2.37024,0.69132,2.469,84.64,3.45,84.7102833191,135.15,2.37024,0.69132,2.469,2.37024,0.69132,2.469,0.0,0.0,0.0,134.23,87.59024,4.54132,87.7078886452,2.37024,0.69132,2.469,85.22,3.85,85.306921759,131.73,88.80024,4.61132,88.9198903294,2.37024,0.69132,2.469,86.43,3.92,86.5188493913,131.73
2019-07-06 09:30:00,91.04896,2.59803,91.0860191081,2.11896,0.6180300000000001,2.20725,88.93,1.98,88.9520393246,134.33,2.11896,0.6180300000000001,2.20725,2.11896,0.6180300000000001,2.20725,0.0,0.0,0.0,133.62,91.66896,3.00803,91.7182995479,2.11896,0.6180300000000001,2.20725,89.55,2.39,89.5818876783,130.97,92.93896,3.02803,92.9882748069,2.11896,0.6180300000000001,2.20725,90.82,2.41,90.8519702593,130.97
2019-07-06 10:00:00,93.44928,0.8772900000000001,93.453397853,1.9792800000000002,0.5772900000000001,2.06175,91.47,0.30000000000000004,91.4704919633,133.46,1.9792800000000002,0.5772900000000001,2.06175,1.9792800000000002,0.5772900000000001,2.06175,0.0,0.0,0.0,133.0,94.09928,1.28729,94.1080847327,1.9792800000000002,0.5772900000000001,2.06175,92.12,0.71,92.1227360644,130.13,95.41928,1.30729,95.4282348305,1.9792800000000002,0.5772900000000001,2.06175,93.44,0.73,93.442851519,130.13
2019-07-06 10:30:00,94.154,0.84325,94.1577760281,2.034,0.59325,2.11875,92.12,0.25,92.1203392308,133.54,2.034,0.59325,2.11875,2.034,0.59325,2.11875,0.0,0.0,0.0,133.1,94.814,1.24325,94.8221507168,2.034,0.59325,2.11875,92.78,0.65,92.7822768636,130.22,96.144,1.25325,96.1521677944,2.034,0.59325,2.11875,94.11,0.66,94.1123142846,130.22
2019-07-06 11:00:00,94.15928,1.00479,94.1646409915,2.27928,0.6647900000000001,2.37425,91.88,0.34,91.8806290793,133.54,2.27928,0.6647900000000001,2.37425,2.27928,0.6647900000000001,2.37425,0.0,0.0,0.0,133.1,94.79928,1.42479,94.8099863678,2.27928,0.6647900000000001,2.37425,92.52,0.76,92.5231214346,130.22,96.12928,1.42479,96.1398382559,2.27928,0.6647900000000001,2.37425,93.85,0.76,93.8530772005,130.22
2019-07-06 11:30:00,93.97784,1.10687,93.9843581255,2.6978400000000002,0.7868700000000001,2.81025,91.28,0.32,91.2805609098,133.61,2.6978400000000002,0.7868700000000001,2.81025,2.6978400000000002,0.7868700000000001,2.81025,0.0,0.0,0.0,133.1,94.60784,1.53687,94.6203221241,2.6978400000000002,0.7868700000000001,2.81025,91.91,0.75,91.9130600078,130.27,95.92784,1.55687,95.940472853,2.6978400000000002,0.7868700000000001,2.81025,93.23,0.77,93.2331797162,130.27
2019-07-06 12:00:00,93.04912,1.9501600000000001,93.0695538659,2.94912,0.86016,3.072,90.1,1.09,90.1065929885,133.72,2.94912,0.86016,3.072,2.94912,0.86016,3.072,0.0,0.0,0.0,133.15,93.67912,2.35016,93.7085949953,2.94912,0.86016,3.072,90.73,1.49,90.7422338275,130.38,94.97912,2.3701600000000003,95.0086885206,2.94912,0.86016,3.072,92.03,1.51,92.0423869747,130.38
2019-07-06 12:30:00,93.22576,2.39418,93.2564980334,2.34576,0.68418,2.4435000000000002,90.88,1.71,90.8960862744,134.04,2.34576,0.68418,2.4435000000000002,2.34576,0.68418,2.4435000000000002,0.0,0.0,0.0,133.4,93.86576,2.81418,93.9079363497,2.34576,0.68418,2.4435000000000002,91.52,2.13,91.5447830299,130.7,95.16576,2.83418,95.2079537258,2.34576,0.68418,2.4435000000000002,92.82,2.15,92.8448970057,130.7
2019-07-06 13:00:00,92.11072,2.71646,92.1507671908,2.73072,0.7964600000000001,2.8445,89.38,1.92,89.4006196847,134.04,2.73072,0.7964600000000001,2.8445,2.73072,0.7964600000000001,2.8445,0.0,0.0,0.0,133.4,92.73072,3.13646,92.7837475696,2.73072,0.7964600000000001,2.8445,90.0,2.34,90.0304148608,130.7,94.02072,3.15646,94.073689356,2.73072,0.7964600000000001,2.8445,91.29,2.36,91.3204998891,130.7
2019-07-06 13:30:00,90.16248,3.77739,90.241572875,2.80248,0.8173900000000001,2.91925,87.36,2.96,87.4101321358,134.48,2.80248,0.8173900000000001,2.91925,2.80248,0.8173900000000001,2.91925,0.0,0.0,0.0,133.66,90.77248,4.19739,90.869473467,2.80248,0.8173900000000001,2.91925,87.97,3.38,88.034909553,131.1,92.02248,4.24739,92.1204491259,2.80248,0.8173900000000001,2.91925,89.22,3.43,89.2859076226,131.1
2019-07-06 14:00:00,88.95272,4.52121,89.0675459147,2.71272,0.7912100000000001,2.82575,86.24,3.73,86.3206261562,134.88,2.71272,0.7912100000000001,2.82575,2.71272,0.7912100000000001,2.82575,0.0,0.0,0.0,133.93,89.53272,4.94121,89.6689662417,2.71272,0.7912100000000001,2.82575,86.82,4.15,86.9191285046,131.49,90.79272,4.99121,90.9298090962,2.71272,0.7912100000000001,2.82575,88.08,4.2,88.180079383,131.49
2019-07-06 14:30:00,87.18136,5.70498,87.3678220414,2.69136,0.78498,2.8035,84.49,4.92,84.6331288563,135.44,2.69136,0.78498,2.8035,2.69136,0.78498,2.8035,0.0,0.0,0.0,134.35,87.76136,6.11498,87.9741398904,2.69136,0.78498,2.8035,85.07,5.33,85.2368101233,132.04,88.97136,6.18498,89.1860800677,2.69136,0.78498,2.8035,86.28,5.4,86.4488195408,132.04
2019-07-06 15:00:00,86.48312,6.11091,86.698750083,2.88312,0.84091,3.00325,83.6,5.27,83.7659411694,135.53,2.88312,0.84091,3.00325,2.88312,0.84091,3.00325,0.0,0.0,0.0,134.4,87.04312,6.53091,87.2877856562,2.88312,0.84091,3.00325,84.16,5.69,84.3521291966,132.13,88.25312,6.6109100000000005,88.5003803425,2.88312,0.84091,3.00325,85.37,5.77,85.5647696193,132.13
2019-07-06 15:30:00,85.90536,6.35948,86.1404310565,2.29536,0.6694800000000001,2.391,83.61,5.69,83.8033901462,135.68,2.29536,0.6694800000000001,2.391,2.29536,0.6694800000000001,2.391,0.0,0.0,0.0,134.48,86.47536,6.78948,86.7414833041,2.29536,0.6694800000000001,2.391,84.18,6.12,84.4021729578,132.26,87.67536,6.86948,87.9440646468,2.29536,0.6694800000000001,2.391,85.38,6.2,85.6048152851,132.26
2019-07-06 16:00:00,86.34904,6.49597,86.5930386068,2.48904,0.72597,2.59275,83.86,5.77,84.0582684809,135.61,2.48904,0.72597,2.59275,2.48904,0.72597,2.59275,0.0,0.0,0.0,134.42,86.90904,6.91597,87.1837821774,2.48904,0.72597,2.59275,84.42,6.19,84.6466331286,132.2,88.11904,6.99597,88.3963167036,2.48904,0.72597,2.59275,85.63,6.27,85.859244115,132.2
2019-07-06 16:30:00,86.03368,6.60274,86.2866749264,1.96368,0.57274,2.0455,84.07,6.03,84.285976295,135.66,1.96368,0.57274,2.0455,1.96368,0.57274,2.0455,0.0,0.0,0.0,134.42,86.60368,7.03274,86.8887611918,1.96368,0.57274,2.0455,84.64,6.46,84.8861661285,132.26,87.80368,7.11274,88.0913008864,1.96368,0.57274,2.0455,85.84,6.54,86.0887751103,132.26
2019-07-06 17:00:00,87.34792,6.30606,87.5752563288,1.83792,0.5360600000000001,1.9145,85.51,5.77,85.7044514597,135.35,1.83792,0.5360600000000001,1.9145,1.83792,0.5360600000000001,1.9145,0.0,0.0,0.0,134.18,87.93792,6.72606,88.1947711435,1.83792,0.5360600000000001,1.9145,86.1,6.19,86.3222225154,131.96,89.16792,6.82606,89.4288155588,1.83792,0.5360600000000001,1.9145,87.33,6.29,87.5562276483,131.96
2019-07-06 17:30:00,87.73984,6.44037,87.9758937946,2.22984,0.65037,2.32275,85.51,5.79,85.7058002705,135.14,2.22984,0.65037,2.32275,2.22984,0.65037,2.32275,0.0,0.0,0.0,133.96,88.30984,6.88037,88.5774651487,2.22984,0.65037,2.32275,86.08,6.23,86.3051522216,131.76,89.54984,6.96037,89.8199342828,2.22984,0.65037,2.32275,87.32,6.31,87.5476927166,131.76
2019-07-06 18:00:00,86.91752,7.09636,87.2067291452,2.38752,0.6963600000000001,2.487,84.53,6.4,84.7719346246,135.26,2.38752,0.6963600000000001,2.487,2.38752,0.6963600000000001,2.487,0.0,0.0,0.0,133.96,87.49752,7.52636,87.8206245765,2.38752,0.6963600000000001,2.487,85.11,6.83,85.3836108396,131.87,88.70752,7.61636,89.0338870554,2.38752,0.6963600000000001,2.487,86.32,6.92,86.5969329711,131.87
2019-07-06 18:30:00,85.75088,7.8223400000000005,86.1069243665,2.5108800000000002,0.7323400000000001,2.6155,83.24,7.09,83.5414011135,135.59,2.5108800000000002,0.7323400000000001,2.6155,2.5108800000000002,0.7323400000000001,2.6155,0.0,0.0,0.0,134.24,86.30088,8.25234,86.6945384915,2.5108800000000002,0.7323400000000001,2.6155,83.79,7.52,84.1267763557,132.19,87.50088,8.35234,87.8986096833,2.5108800000000002,0.7323400000000001,2.6155,84.99,7.62,85.3309117495,132.19
2019-07-06 19:00:00,83.64616,8.310130000000001,84.0579463428,3.08616,0.9001300000000001,3.21475,80.56,7.41,80.9000723115,135.65,3.08616,0.9001300000000001,3.21475,3.08616,0.9001300000000001,3.21475,0.0,0.0,0.0,134.24,84.17616,8.73013,84.627661448,3.08616,0.9001300000000001,3.21475,81.09,7.83,81.46715289,132.24,85.34616,8.84013,85.8027675845,3.08616,0.9001300000000001,3.21475,82.26,7.94,82.642308777,132.24
2019-07-06 19:30:00,83.65944,8.43317,84.0834124983,2.47944,0.7231700000000001,2.58275,81.18,7.71,81.5453033595,135.91,2.47944,0.7231700000000001,2.58275,2.47944,0.7231700000000001,2.58275,0.0,0.0,0.0,134.45,84.19944,8.86317,84.6646412546,2.47944,0.7231700000000001,2.58275,81.72,8.14,82.1244056295,132.48,85.35944,8.97317,85.8297837406,2.47944,0.7231700000000001,2.58275,82.88,8.25,83.2895965892,132.48
2019-07-06 20:00:00,83.51784,8.75812,83.9757957045,1.70784,0.49812000000000006,1.779,81.81,8.26,82.2259308248,136.38,1.70784,0.49812000000000006,1.779,1.70784,0.49812000000000006,1.779,0.0,0.0,0.0,134.86,84.04784,9.18812,84.5485715894,1.70784,0.49812000000000006,1.779,82.34,8.69,82.7972928301,132.95,85.21784,9.30812,85.7246834477,1.70784,0.49812000000000006,1.779,83.51,8.81,83.9734255583,132.95
2019-07-06 20:30:00,82.2236,9.5673,82.7783403207,1.2936,0.3773,1.3475000000000001,80.93,9.19,81.4501135665,135.3,1.2936,0.3773,1.3475000000000001,1.2936,0.3773,1.3475000000000001,0.0,0.0,0.0,133.68,82.7536,10.0073,83.3564896469,1.2936,0.3773,1.3475000000000001,81.46,9.63,82.0272424259,131.93,83.9336,10.1373,84.5435630918,1.2936,0.3773,1.3475000000000001,82.64,9.76,83.2143449172,131.93
2019-07-06 21:00:00,80.884,10.0295,81.5034497813,0.924,0.2695,0.9625,79.96,9.76,80.5534555435,135.04,0.924,0.2695,0.9625,0.924,0.2695,0.9625,0.0,0.0,0.0,133.36,81.404,10.4595,82.0732133905,0.924,0.2695,0.9625,80.48,10.19,81.1225400243,131.69,82.554,10.6095,83.2329526465,0.924,0.2695,0.9625,81.63,10.34,82.2822733035,131.69
2019-07-06 21:30:00,80.40232,10.31776,81.0616384784,0.95232,0.27776,0.992,79.45,10.04,80.0818587447,135.36,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0.0,0.0,0.0,133.64,80.91232,10.74776,81.6230229335,0.95232,0.27776,0.992,79.96,10.47,80.6425601032,131.97,82.06232,10.89776,82.7827611088,0.95232,0.27776,0.992,81.11,10.62,81.8023013124,131.97
2019-07-06 22:00:00,77.28896,11.95178,78.207597988,1.06896,0.31178,1.1135,76.22,11.64,77.1036834399,135.36,1.06896,0.31178,1.1135,1.06896,0.31178,1.1135,0.0,0.0,0.0,133.42,77.75896,12.39178,78.7401553964,1.06896,0.31178,1.1135,76.69,12.08,77.6355749641,132.0,78.85896,12.55178,79.851629623,1.06896,0.31178,1.1135,77.79,12.24,78.7470742314,132.0
2019-07-06 22:30:00,80.37856,10.87833,81.1113492137,0.9885600000000001,0.28833000000000003,1.02975,79.39,10.59,80.0931969645,134.65,0.9885600000000001,0.28833000000000003,1.02975,0.9885600000000001,0.28833000000000003,1.02975,0.0,0.0,0.0,132.86,80.88856,11.31833,81.6765800757,0.9885600000000001,0.28833000000000003,1.02975,79.9,11.03,80.6577392443,131.31,82.02856,11.47833,82.8277532912,0.9885600000000001,0.28833000000000003,1.02975,81.04,11.19,81.8089096615,131.31
2019-07-06 23:00:00,77.59896,11.79928,78.4909013937,0.8889600000000001,0.25928,0.926,76.71,11.54,77.5731635297,135.44,0.8889600000000001,0.25928,0.926,0.8889600000000001,0.25928,0.926,0.0,0.0,0.0,133.52,78.08896,12.23928,79.0423029067,0.8889600000000001,0.25928,0.926,77.2,11.98,78.1240065537,132.05,79.19896,12.39928,80.1636913422,0.8889600000000001,0.25928,0.926,78.31,12.14,79.2454143784,132.05
2019-07-06 23:30:00,73.90448,12.51964,74.9574115735,0.6844800000000001,0.19964,0.713,73.22,12.32,74.2492478076,135.79,0.6844800000000001,0.19964,0.713,0.6844800000000001,0.19964,0.713,0.0,0.0,0.0,133.75,74.36448,12.93964,75.481853243,0.6844800000000001,0.19964,0.713,73.68,12.74,74.7733241203,132.38,75.42448,13.11964,76.5570188618,0.6844800000000001,0.19964,0.713,74.74,12.92,75.8484937227,132.38
2019-07-07 00:00:00,70.25672,13.97196,71.6325510603,0.96672,0.28196000000000004,1.007,69.29,13.69,70.6294570275,136.47,0.96672,0.28196000000000004,1.007,0.96672,0.28196000000000004,1.007,0.0,0.0,0.0,134.24,70.69672,14.39196,72.1467582875,0.96672,0.28196000000000004,1.007,69.73,14.11,71.1432709397,133.02,71.68672,14.59196,73.1567571794,0.96672,0.28196000000000004,1.007,70.72,14.31,72.1532708891,133.02
2019-07-07 00:30:00,66.90104,15.45822,68.6637147164,1.09104,0.31822,1.1365,65.81,15.14,67.5290729982,137.22,1.09104,0.31822,1.1365,1.09104,0.31822,1.1365,0.0,0.0,0.0,134.81,67.29104,15.87822,69.1390044378,1.09104,0.31822,1.1365,66.2,15.56,68.0040704664,133.74,68.24104,16.08822,70.1118418176,1.09104,0.31822,1.1365,67.15,15.77,68.9769193281,133.74
2019-07-07 01:00:00,64.29688,11.29534,65.2814941882,1.04688,0.30534,1.0905,63.25,10.99,64.1976837588,137.16,1.04688,0.30534,1.0905,1.04688,0.30534,1.0905,0.0,0.0,0.0,135.18,65.25688,26.52534,70.4418487083,1.04688,0.30534,1.0905,64.21,26.22,69.35713734,133.68,65.60688,11.83534,66.6658681504,1.04688,0.30534,1.0905,64.56,11.53,65.5815103516,133.68
2019-07-07 01:30:00,62.77616,10.71763,63.6844867857,0.98616,0.28763,1.02725,61.79,10.43,62.6640965785,136.66,0.98616,0.28763,1.02725,0.98616,0.28763,1.02725,0.0,0.0,0.0,134.75,63.85616,29.80763,70.470589441,0.98616,0.28763,1.02725,62.87,29.52,69.4555059013,133.2,64.04616,11.22763,65.0228443408,0.98616,0.28763,1.02725,63.06,10.94,64.0019312209,133.2
2019-07-07 02:00:00,61.99,10.67375,62.9022180774,0.87,0.25375000000000003,0.9062500000000001,61.12,10.42,62.0018612624,136.41,0.87,0.25375000000000003,0.9062500000000001,0.87,0.25375000000000003,0.9062500000000001,0.0,0.0,0.0,134.5,63.05,29.70375,69.6965943505,0.87,0.25375000000000003,0.9062500000000001,62.18,29.45,68.8015617555,132.96,63.25,11.17375,64.2293950545,0.87,0.25375000000000003,0.9062500000000001,62.38,10.92,63.3285938578,132.96
2019-07-07 02:30:00,60.80656,10.90733,61.777079785,0.91656,0.26733,0.9547500000000001,59.89,10.64,60.8278036756,136.39,0.91656,0.26733,0.9547500000000001,0.91656,0.26733,0.9547500000000001,0.0,0.0,0.0,134.45,61.84656,29.93733,68.711285182,0.91656,0.26733,0.9547500000000001,60.93,29.67,67.7700066401,132.93,62.03656,11.39733,63.0748278457,0.91656,0.26733,0.9547500000000001,61.12,11.13,62.1251261568,132.93
2019-07-07 03:00:00,59.51568,11.39624,60.5969508474,1.01568,0.29624,1.058,58.5,11.1,59.5437654167,136.73,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0.0,0.0,0.0,134.7,60.52568,30.50624,67.7789688502,1.01568,0.29624,1.058,59.51,30.21,66.7389256731,133.25,60.72568,11.91624,61.8838023008,1.01568,0.29624,1.058,59.71,11.62,60.8301611045,133.25
2019-07-07 03:30:00,58.78064,11.36477,59.869204404,1.01064,0.29477000000000003,1.05275,57.77,11.07,58.8210659543,136.98,1.01064,0.29477000000000003,1.05275,1.01064,0.29477000000000003,1.05275,0.0,0.0,0.0,134.95,59.76064,30.54477,67.1142091331,1.01064,0.29477000000000003,1.05275,58.75,30.25,66.0804434004,133.48,59.96064,11.86477,61.1232453029,1.01064,0.29477000000000003,1.05275,58.95,11.57,60.0746818552,133.48
2019-07-07 04:00:00,58.21224,11.15232,59.2708961228,1.00224,0.29232,1.044,57.21,10.86,58.2316383077,136.94,1.00224,0.29232,1.044,1.00224,0.29232,1.044,0.0,0.0,0.0,134.95,59.19224,30.35232,66.5205577668,1.00224,0.29232,1.044,58.19,30.06,65.4956464202,133.43,59.39224,11.64232,60.5225725428,1.00224,0.29232,1.044,58.39,11.35,59.4828933392,133.43
2019-07-07 04:30:00,58.07432,11.40126,59.1828976399,0.9643200000000001,0.28126,1.0045,57.11,11.12,58.182527446,137.25,0.9643200000000001,0.28126,1.0045,0.9643200000000001,0.28126,1.0045,0.0,0.0,0.0,135.22,59.05432,30.65126,66.5350467818,0.9643200000000001,0.28126,1.0045,58.09,30.37,65.549866514,133.74,59.25432,11.91126,60.4396604346,0.9643200000000001,0.28126,1.0045,58.29,11.63,59.438884579,133.74
2019-07-07 05:00:00,56.68624,13.49307,58.2699986559,0.9362400000000001,0.27307000000000003,0.9752500000000001,55.75,13.22,57.2959937517,137.21,0.9362400000000001,0.27307000000000003,0.9752500000000001,0.9362400000000001,0.27307000000000003,0.9752500000000001,0.0,0.0,0.0,135.43,57.43624,28.28307,64.0222907585,0.9362400000000001,0.27307000000000003,0.9752500000000001,56.5,28.01,63.0619544575,133.7,57.76624,13.29307,59.2760001498,0.9362400000000001,0.27307000000000003,0.9752500000000001,56.83,13.02,58.3023953196,133.7
2019-07-07 05:30:00,56.38448,18.38339,59.3056372764,0.8344800000000001,0.24339000000000002,0.8692500000000001,55.55,18.14,58.4368214399,136.27,0.8344800000000001,0.24339000000000002,0.8692500000000001,0.8344800000000001,0.24339000000000002,0.8692500000000001,0.0,0.0,0.0,135.52,56.54448,18.37339,59.454685926,0.8344800000000001,0.24339000000000002,0.8692500000000001,55.71,18.13,58.5858429998,132.79,57.33448,18.62339,60.28327506,0.8344800000000001,0.24339000000000002,0.8692500000000001,56.5,18.38,59.4144292239,132.79
2019-07-07 06:00:00,56.88256,18.54533,59.8293815526,1.01256,0.29533000000000004,1.05475,55.87,18.25,58.7751597191,136.43,1.01256,0.29533000000000004,1.05475,1.01256,0.29533000000000004,1.05475,0.0,0.0,0.0,135.68,57.03256,18.535330000000002,59.9689199366,1.01256,0.29533000000000004,1.05475,56.02,18.24,58.9146671042,132.95,57.83256,18.785330000000002,60.8070194909,1.01256,0.29533000000000004,1.05475,56.82,18.49,59.7527614425,132.95
2019-07-07 06:30:00,58.48336,18.05723,61.2075726701,1.53336,0.44723,1.59725,56.95,17.61,59.6105242386,136.07,1.53336,0.44723,1.59725,1.53336,0.44723,1.59725,0.0,0.0,0.0,135.39,58.63336,18.04723,61.3479699384,1.53336,0.44723,1.59725,57.1,17.6,59.7508995748,132.59,59.45336,18.28723,62.2022893177,1.53336,0.44723,1.59725,57.92,17.84,60.6052142971,132.59
2019-07-07 07:00:00,59.8968,17.04365,62.2744944224,1.9668,0.57365,2.04875,57.93,16.47,60.2257901567,135.65,1.9668,0.57365,2.04875,1.9668,0.57365,2.04875,0.0,0.0,0.0,135.1,60.0668,17.01365,62.4298386075,1.9668,0.57365,2.04875,58.1,16.44,60.3811526886,132.17,60.8868,17.24365,63.2814813319,1.9668,0.57365,2.04875,58.92,16.67,61.2327959512,132.17
2019-07-07 07:30:00,63.24064,15.87602,65.2029643394,2.42064,0.7060200000000001,2.5215,60.82,15.17,62.6833414872,135.2,2.42064,0.7060200000000001,2.5215,2.42064,0.7060200000000001,2.5215,0.0,0.0,0.0,134.8,63.43064,15.88602,65.3896912537,2.42064,0.7060200000000001,2.5215,61.01,15.18,62.8701240654,131.74,64.29064,16.09602,66.2749443715,2.42064,0.7060200000000001,2.5215,61.87,15.39,63.7553840864,131.74
2019-07-07 08:00:00,65.80176,14.96718,67.4825021487,3.04176,0.8871800000000001,3.1685,62.76,14.08,64.3200124378,135.0,3.04176,0.8871800000000001,3.1685,3.04176,0.8871800000000001,3.1685,0.0,0.0,0.0,134.74,66.00176,14.96718,67.677535418,3.04176,0.8871800000000001,3.1685,62.96,14.08,64.5151765091,131.56,66.91176,15.15718,68.607023925,3.04176,0.8871800000000001,3.1685,63.87,14.27,65.4447079602,131.56
2019-07-07 08:30:00,69.34248,13.15989,70.5801830358,3.22248,0.9398900000000001,3.35675,66.12,12.22,67.239741225,134.33,3.22248,0.9398900000000001,3.35675,3.22248,0.9398900000000001,3.35675,0.0,0.0,0.0,134.31,69.57248,13.14989,70.8043048152,3.22248,0.9398900000000001,3.35675,66.35,12.21,67.4641134234,130.92,70.51248,13.319890000000001,71.7595241439,3.22248,0.9398900000000001,3.35675,67.29,12.38,68.4193576409,130.92
2019-07-07 09:00:00,71.27304,12.00422,72.2768810108,3.68304,1.07422,3.8365,67.59,10.93,68.4680436408,134.05,3.68304,1.07422,3.8365,3.68304,1.07422,3.8365,0.0,0.0,0.0,134.15,71.50304,12.01422,72.5053529848,3.68304,1.07422,3.8365,67.82,10.94,68.6966956993,130.65,72.46304,12.17422,73.4785941527,3.68304,1.07422,3.8365,68.78,11.1,69.6699246447,130.65
2019-07-07 09:30:00,74.63472,10.68971,75.3963615128,4.7647200000000005,1.38971,4.96325,69.87,9.3,70.4862178018,133.6,4.7647200000000005,1.38971,4.96325,4.7647200000000005,1.38971,4.96325,0.0,0.0,0.0,133.91,74.88472,10.69971,75.6452581697,4.7647200000000005,1.38971,4.96325,70.12,9.31,70.7353553748,130.21,75.89472,10.81971,76.6620809029,4.7647200000000005,1.38971,4.96325,71.13,9.43,71.752364421,130.21
2019-07-07 10:00:00,77.10944,9.20192,77.6565584404,6.10944,1.78192,6.364,71.0,7.42,71.3866682231,133.0,6.10944,1.78192,6.364,6.10944,1.78192,6.364,0.0,0.0,0.0,133.53,77.36944,9.21192,77.9159143949,6.10944,1.78192,6.364,71.26,7.43,71.64630137,129.64,78.37944,9.31192,78.9306560773,6.10944,1.78192,6.364,72.27,7.53,72.6612262489,129.64
2019-07-07 10:30:00,76.9088,8.13715,77.3380677775,6.2988,1.83715,6.56125,70.61,6.3,70.8904937209,132.62,6.2988,1.83715,6.56125,6.2988,1.83715,6.56125,0.0,0.0,0.0,133.28,77.1588,8.13715,77.5866846022,6.2988,1.83715,6.56125,70.86,6.3,71.1395080107,129.28,78.1788,8.22715,78.6105003582,6.2988,1.83715,6.56125,71.88,6.39,72.163470676,129.28
2019-07-07 11:00:00,78.24344,12.81017,79.2851585006,6.58344,1.9201700000000002,6.85775,71.66,10.89,72.4827407043,132.62,6.58344,1.9201700000000002,6.85775,6.58344,1.9201700000000002,6.85775,0.0,0.0,0.0,132.77,77.67344,7.96017,78.0802637538,6.58344,1.9201700000000002,6.85775,71.09,6.04,71.3461260336,129.26,79.51344,12.98017,80.5659478555,6.58344,1.9201700000000002,6.85775,72.93,11.06,73.7638698822,129.26
2019-07-07 11:30:00,81.4688,12.7359,82.4582835272,6.0888,1.7759,6.3425,75.38,10.96,76.1726066247,132.55,6.0888,1.7759,6.3425,6.0888,1.7759,6.3425,0.0,0.0,0.0,132.72,80.7888,8.0859,81.1924379745,6.0888,1.7759,6.3425,74.7,6.31,74.9660329749,129.21,82.8088,12.9459,83.8146388422,6.0888,1.7759,6.3425,76.72,11.17,77.5288804253,129.21
2019-07-07 12:00:00,82.50704,9.69247,83.0743981276,5.59704,1.63247,5.83025,76.91,8.06,77.3311819385,132.81,5.59704,1.63247,5.83025,5.59704,1.63247,5.83025,0.0,0.0,0.0,132.54,82.29704,7.19247,82.6107403275,5.59704,1.63247,5.83025,76.7,5.5600000000000005,76.9012587673,129.45,84.01704,10.46247,84.6659688946,5.59704,1.63247,5.83025,78.42,8.83,78.9155580352,129.45
2019-07-07 12:30:00,81.77856,5.99958,81.9983404457,5.99856,1.74958,6.2485,75.78,4.25,75.8990836572,133.47,5.99856,1.74958,6.2485,5.99856,1.74958,6.2485,0.0,0.0,0.0,132.42,82.29856,6.35958,82.5439109556,5.99856,1.74958,6.2485,76.3,4.61,76.4391398434,130.09,83.38856,6.42958,83.6360654135,5.99856,1.74958,6.2485,77.39,4.68,77.531377519,130.09
2019-07-07 13:00:00,80.39744,5.77592,80.6046500544,5.4374400000000005,1.58592,5.664,74.96,4.19,75.0770117946,133.47,5.4374400000000005,1.58592,5.664,5.4374400000000005,1.58592,5.664,0.0,0.0,0.0,132.42,80.91744,6.15592,81.1512627579,5.4374400000000005,1.58592,5.664,75.48,4.57,75.6182206879,130.09,81.99744,6.20592,82.2319500535,5.4374400000000005,1.58592,5.664,76.56,4.62,76.6992698792,130.09
2019-07-07 13:30:00,79.77976,6.60743,80.0529089844,5.8197600000000005,1.6974300000000002,6.06225,73.96,4.91,74.1228014851,133.79,5.8197600000000005,1.6974300000000002,6.06225,5.8197600000000005,1.6974300000000002,6.06225,0.0,0.0,0.0,132.62,80.25976,6.96743,80.5616171391,5.8197600000000005,1.6974300000000002,6.06225,74.44,5.27,74.6263123838,130.39,81.33976,7.03743,81.6436279073,5.8197600000000005,1.6974300000000002,6.06225,75.52,5.34,75.7085596217,130.39
2019-07-07 14:00:00,79.11936,7.38523,79.4632918332,6.42936,1.8752300000000002,6.69725,72.69,5.51,72.8985335929,134.02,6.42936,1.8752300000000002,6.69725,6.42936,1.8752300000000002,6.69725,0.0,0.0,0.0,132.76,79.60936,7.76523,79.9871802013,6.42936,1.8752300000000002,6.69725,73.18,5.89,73.4166500189,130.62,80.64936,7.83523,81.0290694601,6.42936,1.8752300000000002,6.69725,74.22,5.96,74.4589148457,130.62
2019-07-07 14:30:00,78.78912,7.43141,79.1388102322,5.79912,1.69141,6.04075,72.99,5.74,73.2153515323,134.19,5.79912,1.69141,6.04075,5.79912,1.69141,6.04075,0.0,0.0,0.0,132.91,79.26912,7.80141,79.6520896371,5.79912,1.69141,6.04075,73.47,6.11,73.7236257926,130.8,80.32912,7.8914100000000005,80.715809305,5.79912,1.69141,6.04075,74.53,6.2,74.7874381163,130.8
2019-07-07 15:00:00,76.2736,7.66355,76.6576288152,4.9836,1.4535500000000001,5.19125,71.29,6.21,71.5599622694,134.35,4.9836,1.4535500000000001,5.19125,4.9836,1.4535500000000001,5.19125,0.0,0.0,0.0,133.0,76.7536,8.03355,77.1728776097,4.9836,1.4535500000000001,5.19125,71.77,6.58,72.0710017968,130.95,77.7836,8.11355,78.2056143928,4.9836,1.4535500000000001,5.19125,72.8,6.66,73.1040053622,130.95
2019-07-07 15:30:00,78.51784,7.70812,78.8952870088,5.54784,1.61812,5.779,72.97,6.09,73.2236915213,134.32,5.54784,1.61812,5.779,5.54784,1.61812,5.779,0.0,0.0,0.0,133.0,78.99784,8.07812,79.4097899972,5.54784,1.61812,5.779,73.45,6.46,73.7335344331,130.91,80.05784,8.17812,80.4744642244,5.54784,1.61812,5.779,74.51,6.5600000000000005,74.7982198986,130.91
2019-07-07 16:00:00,80.4508,7.78315,80.8264105634,5.2908,1.54315,5.51125,75.16,6.24,75.4185865686,134.18,5.2908,1.54315,5.51125,5.2908,1.54315,5.51125,0.0,0.0,0.0,132.85,80.9508,8.17315,81.362352483,5.2908,1.54315,5.51125,75.66,6.63,75.9499341672,130.79,82.0308,8.26315,82.4459325653,5.2908,1.54315,5.51125,76.74,6.72,77.0336679641,130.79
2019-07-07 16:30:00,79.638,7.8477500000000004,80.0237353793,4.998,1.45775,5.20625,74.64,6.39,74.913027572,134.18,4.998,1.45775,5.20625,4.998,1.45775,5.20625,0.0,0.0,0.0,132.85,80.138,8.23775,80.560285309,4.998,1.45775,5.20625,75.14,6.78,75.4452649276,130.79,81.218,8.32775,81.6438297979,4.998,1.45775,5.20625,76.22,6.87,76.5289833984,130.79
2019-07-07 17:00:00,81.2828,7.6929,81.6460304378,4.9128,1.4329,5.1175,76.37,6.26,76.6261345756,133.84,4.9128,1.4329,5.1175,4.9128,1.4329,5.1175,0.0,0.0,0.0,132.52,81.8028,8.0829,82.2011639835,4.9128,1.4329,5.1175,76.89,6.65,77.1770341488,130.46,82.8828,8.1829,83.2857634188,4.9128,1.4329,5.1175,77.97,6.75,78.2616342789,130.46
2019-07-07 17:30:00,82.77464,7.70052,83.132057808,3.94464,1.15052,4.109,78.83,6.55,79.1016523216,133.72,3.94464,1.15052,4.109,3.94464,1.15052,4.109,0.0,0.0,0.0,132.38,83.30464,8.11052,83.6985279452,3.94464,1.15052,4.109,79.36,6.96,79.664616989,130.37,84.44464,8.20052,84.8418867836,3.94464,1.15052,4.109,80.5,7.05,80.8081214978,130.37
2019-07-07 18:00:00,82.02256,8.61658,82.473909813,3.62256,1.05658,3.7735000000000003,78.4,7.5600000000000005,78.7636565936,133.72,3.62256,1.05658,3.7735000000000003,3.62256,1.05658,3.7735000000000003,0.0,0.0,0.0,132.28,82.54256,9.01658,83.0335650581,3.62256,1.05658,3.7735000000000003,78.92,7.96,79.3204135138,130.4,83.66256,9.13658,84.1599729078,3.62256,1.05658,3.7735000000000003,80.04,8.08,80.4468022982,130.4
2019-07-07 18:30:00,83.72616,9.14888,84.2245324926,3.11616,0.90888,3.246,80.61,8.24,81.0300543009,133.58,3.11616,0.90888,3.246,3.11616,0.90888,3.246,0.0,0.0,0.0,132.07,84.26616,9.56888,84.8077189034,3.11616,0.90888,3.246,81.15,8.66,81.6107719606,130.25,85.41616,9.67888,85.9627890846,3.11616,0.90888,3.246,82.3,8.77,82.7659525409,130.25
2019-07-07 19:00:00,84.14464,8.51677,84.5745577107,2.35464,0.6867700000000001,2.45275,81.79,7.83,82.163939779,133.38,2.35464,0.6867700000000001,2.45275,2.35464,0.6867700000000001,2.45275,0.0,0.0,0.0,131.93,84.69464,8.93677,85.1648278502,2.35464,0.6867700000000001,2.45275,82.34,8.25,82.7522694553,130.06,85.87464,9.05677,86.3509054843,2.35464,0.6867700000000001,2.45275,83.52,8.37,83.9383541654,130.06
2019-07-07 19:30:00,84.7708,8.63565,85.2095240191,1.8708,0.5456500000000001,1.94875,82.9,8.09,83.2938058922,133.43,1.8708,0.5456500000000001,1.94875,1.8708,0.5456500000000001,1.94875,0.0,0.0,0.0,131.93,85.3208,9.06565,85.8010776305,1.8708,0.5456500000000001,1.94875,83.45,8.52,83.8838059461,130.12,86.5008,9.19565,86.9882082788,1.8708,0.5456500000000001,1.94875,84.63,8.65,85.0709080709,130.12
2019-07-07 20:00:00,84.71104,8.66072,85.1526180972,1.27104,0.37072000000000005,1.324,83.44,8.29,83.8508061977,133.34,1.27104,0.37072000000000005,1.324,1.27104,0.37072000000000005,1.324,0.0,0.0,0.0,131.85,85.28104,9.09072,85.7641940066,1.27104,0.37072000000000005,1.324,84.01,8.72,84.4613432287,130.02,86.47104,9.21072,86.9602099905,1.27104,0.37072000000000005,1.324,85.2,8.84,85.6573732962,130.02
2019-07-07 20:30:00,84.27688,9.26284,84.7843895266,1.10688,0.32284,1.153,83.17,8.94,83.6491034022,133.5,1.10688,0.32284,1.153,1.10688,0.32284,1.153,0.0,0.0,0.0,131.94,84.82688,9.70284,85.3800016081,1.10688,0.32284,1.153,83.72,9.38,84.2438294476,130.2,86.01688,9.84284,86.5782024773,1.10688,0.32284,1.153,84.91,9.52,85.4420183516,130.2
2019-07-07 21:00:00,83.15592,9.81256,83.7328690826,1.10592,0.32256,1.152,82.05,9.49,82.5969890492,133.94,1.10592,0.32256,1.152,1.10592,0.32256,1.152,0.0,0.0,0.0,132.3,83.69592,10.24256,84.3203241218,1.10592,0.32256,1.152,82.59,9.92,83.1836191807,130.62,84.87592,10.38256,85.5085922466,1.10592,0.32256,1.152,83.77,10.06,84.3718940169,130.62
2019-07-07 21:30:00,82.70104,10.04697,83.3090848783,0.88104,0.25697000000000003,0.9177500000000001,81.82,9.79,82.4036194593,134.07,0.88104,0.25697000000000003,0.9177500000000001,0.88104,0.25697000000000003,0.9177500000000001,0.0,0.0,0.0,132.4,83.26104,10.49697,83.9201236955,0.88104,0.25697000000000003,0.9177500000000001,82.38,10.24,83.0139867733,130.73,84.41104,10.63697,85.0786036831,0.88104,0.25697000000000003,0.9177500000000001,83.53,10.38,84.1724735291,130.73
2019-07-07 22:00:00,83.00456,9.98133,83.6025354242,0.7245600000000001,0.21133000000000002,0.75475,82.28,9.77,82.8580189239,134.3,0.7245600000000001,0.21133000000000002,0.75475,0.7245600000000001,0.21133000000000002,0.75475,0.0,0.0,0.0,132.65,83.54456,10.43133,84.1932666617,0.7245600000000001,0.21133000000000002,0.75475,82.82,10.22,83.4481923112,130.96,84.71456,10.57133,85.3715977007,0.7245600000000001,0.21133000000000002,0.75475,83.99,10.36,84.6265307099,130.96
2019-07-07 22:30:00,81.92176,10.54968,82.5982476182,1.06176,0.30968,1.106,80.86,10.24,81.5058108358,134.53,1.06176,0.30968,1.106,1.06176,0.30968,1.106,0.0,0.0,0.0,132.81,82.46176,10.98968,83.1908344038,1.06176,0.30968,1.106,81.4,10.68,82.0976394301,131.18,83.62176,11.13968,84.360483735,1.06176,0.30968,1.106,82.56,10.83,83.2672955007,131.18
2019-07-07 23:00:00,77.41936,12.12773,78.3635064157,1.32936,0.38773,1.38475,76.09,11.74,76.990361085,134.97,1.32936,0.38773,1.38475,1.32936,0.38773,1.38475,0.0,0.0,0.0,133.05,77.91936,12.567730000000001,78.9263865901,1.32936,0.38773,1.38475,76.59,12.18,77.552437099,131.59,79.00936,12.73773,80.0295491251,1.32936,0.38773,1.38475,77.68,12.35,78.655609463,131.59
2019-07-07 23:30:00,72.57968,13.44449,73.8143906042,1.2496800000000001,0.36449000000000004,1.30175,71.33,13.08,72.5193443158,135.54,1.2496800000000001,0.36449000000000004,1.30175,1.2496800000000001,0.36449000000000004,1.30175,0.0,0.0,0.0,133.44,73.01968,13.87449,74.3261403549,1.2496800000000001,0.36449000000000004,1.30175,71.77,13.51,73.0304936311,132.13,74.04968,14.05449,75.3716378836,1.2496800000000001,0.36449000000000004,1.30175,72.8,13.69,74.0760156866,132.13
2019-07-08 00:00:00,68.80792,14.41481,70.3016116605,1.14792,0.33481000000000005,1.19575,67.66,14.08,69.1094928356,136.09,1.14792,0.33481000000000005,1.19575,1.14792,0.33481000000000005,1.19575,0.0,0.0,0.0,133.85,69.23792,14.82481,70.8072352056,1.14792,0.33481000000000005,1.19575,68.09,14.49,69.6147125254,132.66,70.19792,15.02481,71.78783245,1.14792,0.33481000000000005,1.19575,69.05,14.69,70.5953157086,132.66
2019-07-08 00:30:00,66.69232,15.39401,68.4458990069,1.04232,0.30401,1.08575,65.65,15.09,67.3619373237,136.49,1.04232,0.30401,1.08575,1.04232,0.30401,1.08575,0.0,0.0,0.0,134.1,67.08232,15.81401,68.9211184534,1.04232,0.30401,1.08575,66.04,15.51,67.8368756651,133.03,68.02232,16.03401,69.8865186918,1.04232,0.30401,1.08575,66.98,15.73,68.8022768519,133.03
2019-07-08 01:00:00,65.37056,15.95683,67.2898992298,1.36056,0.39683,1.4172500000000001,64.01,15.56,65.8740745666,136.61,1.36056,0.39683,1.4172500000000001,1.36056,0.39683,1.4172500000000001,0.0,0.0,0.0,134.17,65.77056,16.36683,67.7763947622,1.36056,0.39683,1.4172500000000001,64.41,15.97,66.3602968649,133.14,66.69056,16.58683,68.7222942178,1.36056,0.39683,1.4172500000000001,65.33,16.19,67.3062032802,133.14
2019-07-08 01:30:00,62.74808,16.92194,64.9897960995,1.37808,0.40194,1.4355,61.37,16.52,63.5546009349,136.88,1.37808,0.40194,1.4355,1.37808,0.40194,1.4355,0.0,0.0,0.0,134.31,63.10808,17.33194,65.4448310064,1.37808,0.40194,1.4355,61.73,16.93,64.0095133554,133.41,63.97808,17.57194,66.3473269684,1.37808,0.40194,1.4355,62.6,17.17,64.9120089044,133.41
2019-07-08 02:00:00,62.30104,16.81072,64.5292173515,1.27104,0.37072000000000005,1.324,61.03,16.44,63.2054942232,136.88,1.27104,0.37072000000000005,1.324,1.27104,0.37072000000000005,1.324,0.0,0.0,0.0,134.31,62.68104,17.21072,65.0009358271,1.27104,0.37072000000000005,1.324,61.41,16.84,63.6771049907,133.41,63.54104,17.44072,65.8911411223,1.27104,0.37072000000000005,1.324,62.27,17.07,64.5673121634,133.41
2019-07-08 02:30:00,61.69344,17.16517,64.036892493,1.18344,0.34517000000000003,1.23275,60.51,16.82,62.8042395066,137.26,1.18344,0.34517000000000003,1.23275,1.18344,0.34517000000000003,1.23275,0.0,0.0,0.0,134.66,62.05344,17.57517,64.4943099534,1.18344,0.34517000000000003,1.23275,60.87,17.23,63.2615981461,133.76,62.93344,17.82517,65.4091320517,1.18344,0.34517000000000003,1.23275,61.75,17.48,64.1764201245,133.76
2019-07-08 03:00:00,60.46664,17.34527,62.9052696065,1.04664,0.30527000000000004,1.09025,59.42,17.04,61.8150305347,137.4,1.04664,0.30527000000000004,1.09025,1.04664,0.30527000000000004,1.09025,0.0,0.0,0.0,134.77,60.81664,17.75527,63.3554521226,1.04664,0.30527000000000004,1.09025,59.77,17.45,62.2652021598,133.89,61.65664,17.98527,64.2262500311,1.04664,0.30527000000000004,1.09025,60.61,17.68,63.1360000317,133.89
2019-07-08 03:30:00,60.14264,11.62077,61.2550360506,1.20264,0.35077,1.25275,58.94,11.27,60.0078036592,136.9,1.20264,0.35077,1.25275,1.20264,0.35077,1.25275,0.0,0.0,0.0,134.9,61.16264,30.48077,68.3370022138,1.20264,0.35077,1.25275,59.96,30.13,67.104534124,133.42,61.36264,12.14077,62.552153312,1.20264,0.35077,1.25275,60.16,11.79,61.3044019627,133.42
2019-07-08 04:00:00,60.50504,11.32272,61.5553722562,1.17504,0.34272,1.224,59.33,10.98,60.3374618293,136.99,1.17504,0.34272,1.224,1.17504,0.34272,1.224,0.0,0.0,0.0,135.01,61.53504,30.50272,68.6802524398,1.17504,0.34272,1.224,60.36,30.16,67.4755896603,133.49,61.71504,11.81272,62.8353922244,1.17504,0.34272,1.224,60.54,11.47,61.616982237,133.49
2019-07-08 04:30:00,61.17808,10.55319,62.0816179852,1.10808,0.32319000000000003,1.15425,60.07,10.23,60.9348652251,136.84,1.10808,0.32319000000000003,1.15425,1.10808,0.32319000000000003,1.15425,0.0,0.0,0.0,134.95,62.23808,29.72319,68.9713464118,1.10808,0.32319000000000003,1.15425,61.13,29.4,67.8324177661,133.33,62.42808,11.05319,63.3990392803,1.10808,0.32319000000000003,1.15425,61.32,10.73,62.2517092135,133.33
2019-07-08 05:00:00,61.26864,10.19877,62.1116829346,1.05864,0.30877000000000004,1.10275,60.21,9.89,61.0168517706,136.94,1.05864,0.30877000000000004,1.10275,1.05864,0.30877000000000004,1.10275,0.0,0.0,0.0,135.09,62.33864,29.348770000000002,68.9017876224,1.05864,0.30877000000000004,1.10275,61.28,29.04,67.8126831795,133.43,62.51864,10.66877,63.4224171785,1.05864,0.30877000000000004,1.10275,61.46,10.36,62.3270503072,133.43
2019-07-08 05:30:00,62.84032,9.78801,63.5980420883,1.09032,0.31801,1.13575,61.75,9.47,62.4719409015,136.54,1.09032,0.31801,1.13575,1.09032,0.31801,1.13575,0.0,0.0,0.0,134.74,63.94032,28.84801,70.1467903946,1.09032,0.31801,1.13575,62.85,28.53,69.0223398618,133.03,64.11032,10.26801,64.9273837442,1.09032,0.31801,1.13575,63.02,9.95,63.8006496832,133.03
2019-07-08 06:00:00,66.5428,8.6679,67.1049679402,1.1928,0.34790000000000004,1.2425,65.35,8.32,65.8774991936,136.32,1.1928,0.34790000000000004,1.2425,1.1928,0.34790000000000004,1.2425,0.0,0.0,0.0,134.69,67.7428,27.6379,73.1637920576,1.1928,0.34790000000000004,1.2425,66.55,27.29,71.9280654543,132.83,67.9228,9.1379,68.5347209541,1.1928,0.34790000000000004,1.2425,66.73,8.79,67.3064409994,132.83
