Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-08 06:30:00,76.71688,7.08034,77.042915907,1.4068800000000001,0.41034000000000004,1.4655,75.31,6.67,75.6047948215,135.46,1.4068800000000001,0.41034000000000004,1.4655,1.4068800000000001,0.41034000000000004,1.4655,0.0,0.0,0.0,134.12,77.65688,15.95034,79.278019384,1.4068800000000001,0.41034000000000004,1.4655,76.25,15.54,77.8174408472,132.01,78.28688,7.5403400000000005,78.6491723253,1.4068800000000001,0.41034000000000004,1.4655,76.88,7.13,77.2099171091,132.01
2019-07-08 07:00:00,84.57592,5.9325600000000005,84.7837337701,1.82592,0.53256,1.9020000000000001,82.75,5.4,82.9260061742,134.92,1.82592,0.53256,1.9020000000000001,1.82592,0.53256,1.9020000000000001,0.0,0.0,0.0,133.8,85.16592,6.34256,85.4017681128,1.82592,0.53256,1.9020000000000001,83.34,5.8100000000000005,83.5422749271,131.48,86.33592,6.42256,86.5744786828,1.82592,0.53256,1.9020000000000001,84.51,5.89,84.7150057546,131.48
2019-07-08 07:30:00,92.0664,1.8577,92.0851402684,2.6664,0.7777000000000001,2.7775,89.4,1.08,89.4065232519,133.9,2.6664,0.7777000000000001,2.7775,2.6664,0.7777000000000001,2.7775,0.0,0.0,0.0,133.37,92.7264,2.2177,92.752916128,2.6664,0.7777000000000001,2.7775,90.06,1.44,90.0715115894,130.49,93.9964,2.2377000000000002,94.0230318286,2.6664,0.7777000000000001,2.7775,91.33,1.46,91.3416690235,130.49
2019-07-08 08:00:00,98.14352,3.48061,98.2052196371,2.5735200000000003,0.7506100000000001,2.68075,95.57,2.73,95.6089838875,133.33,2.5735200000000003,0.7506100000000001,2.68075,2.5735200000000003,0.7506100000000001,2.68075,0.0,0.0,0.0,133.31,98.85352,3.08061,98.9015094645,2.5735200000000003,0.7506100000000001,2.68075,96.28,2.33,96.3081891637,129.94,100.20352,3.11061,100.2517895848,2.5735200000000003,0.7506100000000001,2.68075,97.63,2.36,97.6585198536,129.94
2019-07-08 08:30:00,102.4996,3.59155,102.5625040235,2.9196,0.85155,3.04125,99.58,2.74,99.6176891922,133.04,2.9196,0.85155,3.04125,2.9196,0.85155,3.04125,0.0,0.0,0.0,133.08,102.3396,13.88155,103.2767696947,2.9196,0.85155,3.04125,99.42,13.03,100.270221402,129.66,104.6596,3.22155,104.7091698781,2.9196,0.85155,3.04125,101.74,2.37,101.7676004434,129.66
2019-07-08 09:00:00,103.75768,3.80724,103.8275071231,3.48768,1.01724,3.633,100.27,2.79,100.3088081875,132.97,3.48768,1.01724,3.633,3.48768,1.01724,3.633,0.0,0.0,0.0,133.0,103.07768,19.67724,104.939038914,3.48768,1.01724,3.633,99.59,18.66,101.323065982,129.59,105.89768,3.42724,105.953124557,3.48768,1.01724,3.633,102.41,2.41,102.4383531691,129.59
2019-07-08 09:30:00,106.14608,5.6409400000000005,106.295863059,3.9460800000000003,1.15094,4.1105,102.2,4.49,102.2985830791,132.79,3.9460800000000003,1.15094,4.1105,3.9460800000000003,1.15094,4.1105,0.0,0.0,0.0,133.0,105.44608,21.48094,107.6118328561,3.9460800000000003,1.15094,4.1105,101.5,20.33,103.5159837899,129.42,108.33608,5.31094,108.4661805055,3.9460800000000003,1.15094,4.1105,104.39,4.16,104.4728562833,129.42
2019-07-08 10:00:00,106.44704,6.25247,106.6305102016,4.15704,1.21247,4.33025,102.29,5.04,102.4140893627,132.98,4.15704,1.21247,4.33025,4.15704,1.21247,4.33025,0.0,0.0,0.0,133.27,105.74704,22.10247,108.0321972787,4.15704,1.21247,4.33025,101.59,20.89,103.7155735654,129.61,108.63704,5.922470000000001,108.7983552765,4.15704,1.21247,4.33025,104.48,4.71,104.5861104545,129.61
2019-07-08 10:30:00,104.78624,6.24307,104.9720535017,4.05624,1.18307,4.22525,100.73,5.06,100.8570101679,132.66,4.05624,1.18307,4.22525,4.05624,1.18307,4.22525,0.0,0.0,0.0,132.93,104.09624,22.03307,106.4024593502,4.05624,1.18307,4.22525,100.04,20.85,102.1896477144,129.3,106.93624,5.92307,107.10015025,4.05624,1.18307,4.22525,102.88,4.74,102.9891353493,129.3
2019-07-08 11:00:00,105.96816,12.21488,106.6698374762,4.50816,1.31488,4.696,101.46,10.9,102.043821959,133.22,4.50816,1.31488,4.696,4.50816,1.31488,4.696,0.0,0.0,0.0,132.71,106.61816,15.26488,107.7053787106,4.50816,1.31488,4.696,102.11,13.95,103.0585008624,129.84,108.31816,12.37488,109.0227565272,4.50816,1.31488,4.696,103.81,11.06,104.397508112,129.84
2019-07-08 11:30:00,107.992,14.23975,108.9267760657,4.182,1.2197500000000001,4.35625,103.81,13.02,104.6233076327,133.45,4.182,1.2197500000000001,4.35625,4.182,1.2197500000000001,4.35625,0.0,0.0,0.0,132.79,109.032,13.63975,109.8818447427,4.182,1.2197500000000001,4.35625,104.85,12.42,105.5830426726,130.06,110.532,13.82975,111.3938284155,4.182,1.2197500000000001,4.35625,106.35,12.61,107.0949793408,130.06
2019-07-08 12:00:00,107.92432,14.440010000000001,108.8860539108,4.11432,1.20001,4.28575,103.81,13.24,104.6509135173,133.37,4.11432,1.20001,4.28575,4.11432,1.20001,4.28575,0.0,0.0,0.0,132.79,108.97432,13.85001,109.8509226018,4.11432,1.20001,4.28575,104.86,12.65,105.6202731487,129.99,110.46432,14.04001,111.3529877186,4.11432,1.20001,4.28575,106.35,12.84,107.1223044002,129.99
2019-07-08 12:30:00,108.17632,14.76351,109.1791071417,4.12632,1.20351,4.29825,104.05,13.56,104.9298627656,133.47,4.12632,1.20351,4.29825,4.12632,1.20351,4.29825,0.0,0.0,0.0,132.87,109.21632,14.17351,110.132161243,4.12632,1.20351,4.29825,105.09,12.97,105.8873410753,130.08,110.70632,14.35351,111.6329366149,4.12632,1.20351,4.29825,106.58,13.15,107.3881692739,130.08
2019-07-08 13:00:00,106.86064,14.08977,107.7855185072,4.97064,1.44977,5.17775,101.89,12.64,102.6710363248,133.81,4.97064,1.44977,5.17775,4.97064,1.44977,5.17775,0.0,0.0,0.0,133.06,107.88064,13.49977,108.7220137638,4.97064,1.44977,5.17775,102.91,12.05,103.6130812205,130.41,109.35064,13.68977,110.2042298238,4.97064,1.44977,5.17775,104.38,12.24,105.0952044577,130.41
2019-07-08 13:30:00,103.86096,12.68278,104.632461123,5.46096,1.59278,5.6885,98.4,11.09,99.0229675378,133.81,5.46096,1.59278,5.6885,5.46096,1.59278,5.6885,0.0,0.0,0.0,132.86,104.83096,12.09278,105.5261365854,5.46096,1.59278,5.6885,99.37,10.5,99.9232050126,130.44,106.26096,12.25278,106.9650514787,5.46096,1.59278,5.6885,100.8,10.66,101.3621013989,130.44
2019-07-08 14:00:00,102.45272,12.59996,103.224603789,5.86272,1.7099600000000001,6.107,96.59,10.89,97.2019557416,133.81,5.86272,1.7099600000000001,6.107,5.86272,1.7099600000000001,6.107,0.0,0.0,0.0,132.8,103.41272,12.00996,104.1077797141,5.86272,1.7099600000000001,6.107,97.55,10.3,98.0922652404,130.41,104.79272,12.15996,105.4958709723,5.86272,1.7099600000000001,6.107,98.93,10.45,99.4803870117,130.41
2019-07-08 14:30:00,102.55928,12.16729,103.2785014418,5.81928,1.6972900000000002,6.06175,96.74,10.47,97.3049253635,133.78,5.81928,1.6972900000000002,6.06175,5.81928,1.6972900000000002,6.06175,0.0,0.0,0.0,132.71,103.51928,11.57729,104.1646531961,5.81928,1.6972900000000002,6.06175,97.7,9.88,98.1982912275,130.36,104.89928,11.71729,105.5516642667,5.81928,1.6972900000000002,6.06175,99.08,10.02,99.5853744282,130.36
2019-07-08 15:00:00,103.39808,12.02819,104.0953423663,5.54808,1.61819,5.77925,97.85,10.41,98.4021879838,133.91,5.54808,1.61819,5.77925,5.54808,1.61819,5.77925,0.0,0.0,0.0,132.83,104.37808,11.42819,105.0018433703,5.54808,1.61819,5.77925,98.83,9.81,99.315683555,130.48,105.75808,11.56819,106.3888833721,5.54808,1.61819,5.77925,100.21,9.95,100.7027636165,130.48
2019-07-08 15:30:00,103.76064,11.699770000000001,104.4181738552,4.97064,1.44977,5.17775,98.79,10.25,99.3203231972,134.35,4.97064,1.44977,5.17775,4.97064,1.44977,5.17775,0.0,0.0,0.0,133.25,104.75064,11.08977,105.3360317226,4.97064,1.44977,5.17775,99.78,9.64,100.2445908765,130.9,106.14064,11.22977,106.7330464002,4.97064,1.44977,5.17775,101.17,9.78,101.6416120494,130.9
2019-07-08 16:00:00,106.17632,11.42976,106.789748302,4.45632,1.29976,4.642,101.72,10.13,102.2231642046,134.2,4.45632,1.29976,4.642,4.45632,1.29976,4.642,0.0,0.0,0.0,133.12,107.19632,10.80976,107.7399736996,4.45632,1.29976,4.642,102.74,9.51,103.1792018771,130.78,108.63632,10.93976,109.1857516895,4.45632,1.29976,4.642,104.18,9.64,104.6250543608,130.78
2019-07-08 16:30:00,102.60288,8.65084,102.9669268115,3.84288,1.12084,4.003,98.76,7.53,99.0466481008,134.73,3.84288,1.12084,4.003,3.84288,1.12084,4.003,0.0,0.0,0.0,133.28,103.55288,7.99084,103.8607359891,3.84288,1.12084,4.003,99.71,6.87,99.9463906302,131.28,104.97288,8.10084,105.2849901182,3.84288,1.12084,4.003,101.13,6.98,101.3705938623,131.28
2019-07-08 17:00:00,101.55552,6.65536,101.7733632106,4.23552,1.23536,4.412,97.32,5.42,97.4708099895,135.26,4.23552,1.23536,4.412,4.23552,1.23536,4.412,0.0,0.0,0.0,133.54,102.49552,5.99536,102.6707161833,4.23552,1.23536,4.412,98.26,4.76,98.3752265563,131.82,103.89552,6.06536,104.0724155,4.23552,1.23536,4.412,99.66,4.83,99.7769737966,131.82
2019-07-08 17:30:00,100.0072,3.81835,100.080067189,3.6972,1.07835,3.8512500000000003,96.31,2.74,96.3489683391,135.8,3.6972,1.07835,3.8512500000000003,3.6972,1.07835,3.8512500000000003,0.0,0.0,0.0,133.74,100.9172,3.10835,100.9650587855,3.6972,1.07835,3.8512500000000003,97.22,2.03,97.2411913748,132.35,102.2972,3.14835,102.3456361335,3.6972,1.07835,3.8512500000000003,98.6,2.07,98.6217263082,132.35
2019-07-08 18:00:00,100.0684,2.18995,100.0923601458,2.7084,0.78995,2.82125,97.36,1.4,97.3700652151,135.65,2.7084,0.78995,2.82125,2.7084,0.78995,2.82125,0.0,0.0,0.0,133.43,100.9784,1.45995,100.9889534581,2.7084,0.78995,2.82125,98.27,0.67,98.2722839869,132.21,102.3684,1.46995,102.3789532646,2.7084,0.78995,2.82125,99.66,0.68,99.6623198606,132.21
2019-07-08 18:30:00,100.23824,0.8178200000000001,100.2415761441,2.11824,0.61782,2.2065,98.12,0.2,98.1202038318,135.61,2.11824,0.61782,2.2065,2.11824,0.61782,2.2065,0.0,0.0,0.0,133.26,101.15824,1.40782,101.1680358466,2.11824,0.61782,2.2065,99.04,0.79,99.0431506971,132.21,102.55824,1.41782,102.568039883,2.11824,0.61782,2.2065,100.44,0.8,100.4431859312,132.21
2019-07-08 19:00:00,99.84336,1.13848,99.8498506398,1.74336,0.50848,1.816,98.1,0.63,98.1020229149,135.46,1.74336,0.50848,1.816,1.74336,0.50848,1.816,0.0,0.0,0.0,133.04,100.77336,1.88848,100.7910533847,1.74336,0.50848,1.816,99.03,1.38,99.0396148014,132.05,102.17336,1.9184800000000002,102.1913697883,1.74336,0.50848,1.816,100.43,1.4100000000000001,100.4398974512,132.05
2019-07-08 19:30:00,97.7616,1.72005,97.7767303941,1.6116000000000001,0.47005,1.67875,96.15,1.25,96.1581249817,135.25,1.6116000000000001,0.47005,1.67875,1.6116000000000001,0.47005,1.67875,0.0,0.0,0.0,132.74,98.6516,2.46005,98.6822680554,1.6116000000000001,0.47005,1.67875,97.04,1.99,97.0604023276,131.84,100.0316,2.49005,100.0625871521,1.6116000000000001,0.47005,1.67875,98.42,2.02,98.4407273439,131.84
2019-07-08 20:00:00,95.77336,2.82473,95.8150070984,1.59336,0.46473000000000003,1.65975,94.18,2.36,94.2095642703,135.74,1.59336,0.46473000000000003,1.65975,1.59336,0.46473000000000003,1.65975,0.0,0.0,0.0,133.07,96.66336,3.57473,96.7294363731,1.59336,0.46473000000000003,1.65975,95.07,3.11,95.120854706,132.31,98.00336,3.6147299999999998,98.0699997158,1.59336,0.46473000000000003,1.65975,96.41,3.15,96.4614461845,132.31
2019-07-08 20:30:00,98.15096,2.07903,98.1729764989,1.47096,0.42903,1.53225,96.68,1.65,96.6940789294,135.9,1.47096,0.42903,1.53225,1.47096,0.42903,1.53225,0.0,0.0,0.0,133.33,99.06096,2.81903,99.1010631944,1.47096,0.42903,1.53225,97.59,2.39,97.619261419,132.49,100.44096,2.85903,100.4816425934,1.47096,0.42903,1.53225,98.97,2.43,98.9998272726,132.49
2019-07-08 21:00:00,96.41848,3.14039,96.4696083482,1.3384800000000001,0.39039,1.39425,95.08,2.75,95.1197608281,135.49,1.3384800000000001,0.39039,1.39425,1.3384800000000001,0.39039,1.39425,0.0,0.0,0.0,132.79,97.30848,3.89039,97.3862177839,1.3384800000000001,0.39039,1.39425,95.97,3.5,96.0338008203,132.09,98.66848,3.95039,98.747529218,1.3384800000000001,0.39039,1.39425,97.33,3.56,97.3950845782,132.09
2019-07-08 21:30:00,94.77832,4.37951,94.8794500925,1.19832,0.34951000000000004,1.24825,93.58,4.03,93.6667352906,135.49,1.19832,0.34951000000000004,1.24825,1.19832,0.34951000000000004,1.24825,0.0,0.0,0.0,132.63,95.63832,5.13951,95.7763165687,1.19832,0.34951000000000004,1.24825,94.44,4.79,94.5613964575,132.09,96.97832,5.20951,97.1181422004,1.19832,0.34951000000000004,1.24825,95.78,4.86,95.9032220522,132.09
2019-07-08 22:00:00,92.40704,6.02497,92.6032467307,1.21704,0.35497,1.26775,91.19,5.67,91.3661042181,135.31,1.21704,0.35497,1.26775,1.21704,0.35497,1.26775,0.0,0.0,0.0,132.26,93.23704,6.79497,93.4843155041,1.21704,0.35497,1.26775,92.02,6.44,92.2450757493,131.92,94.53704,6.89497,94.788145584,1.21704,0.35497,1.26775,93.32,6.54,93.548885616,131.92
2019-07-08 22:30:00,88.26944,7.87692,88.6202003304,1.18944,0.34692,1.239,87.08,7.53,87.4049615297,136.35,1.18944,0.34692,1.239,1.18944,0.34692,1.239,0.0,0.0,0.0,133.02,89.06944,8.65692,89.4891468604,1.18944,0.34692,1.239,87.88,8.31,88.27202558,132.91,90.29944,8.77692,90.7249865748,1.18944,0.34692,1.239,89.11,8.43,89.5078599901,132.91
2019-07-08 23:00:00,82.5552,6.78735,82.8337441328,1.2252,0.35735000000000006,1.27625,81.33,6.43,81.5837839279,137.24,1.2252,0.35735000000000006,1.27625,1.2252,0.35735000000000006,1.27625,0.0,0.0,0.0,133.95,83.8452,16.94735,85.5408103484,1.2252,0.35735000000000006,1.27625,82.62,16.59,84.2691669592,133.74,84.4552,7.61735,84.7980237273,1.2252,0.35735000000000006,1.27625,83.23,7.26,83.5460382065,133.74
2019-07-08 23:30:00,77.32392,6.87406,77.6288690182,1.21392,0.35406000000000004,1.2645,76.11,6.52,76.3887589898,136.97,1.21392,0.35406000000000004,1.2645,1.21392,0.35406000000000004,1.2645,0.0,0.0,0.0,134.27,78.61392,19.44406,80.9828369906,1.21392,0.35406000000000004,1.2645,77.4,19.09,79.7194336407,133.48,79.06392,8.12406,79.4802100944,1.21392,0.35406000000000004,1.2645,77.85,7.77,78.2367905783,133.48
2019-07-09 00:00:00,73.22976,12.59868,74.30561545,1.22976,0.35868000000000005,1.2810000000000001,72.0,12.24,73.032989806,136.0,1.22976,0.35868000000000005,1.2810000000000001,1.22976,0.35868000000000005,1.2810000000000001,0.0,0.0,0.0,133.96,73.64976,13.00868,74.7897914384,1.22976,0.35868000000000005,1.2810000000000001,72.42,12.65,73.5165212724,132.55,74.68976,13.17868,75.8435089866,1.22976,0.35868000000000005,1.2810000000000001,73.46,12.82,74.5702621693,132.55
2019-07-09 00:30:00,71.0948,13.19265,72.3084822207,1.1748,0.34265,1.22375,69.92,12.85,71.0909902871,136.61,1.1748,0.34265,1.22375,1.1748,0.34265,1.22375,0.0,0.0,0.0,134.49,71.5248,13.60265,72.8067929665,1.1748,0.34265,1.22375,70.35,13.26,71.5887567988,133.13,72.5048,13.78265,73.8031670327,1.1748,0.34265,1.22375,71.33,13.44,72.5851396637,133.13
2019-07-09 01:00:00,69.72816,13.73613,71.068259894,1.11816,0.32613000000000003,1.16475,68.61,13.41,69.9082269837,137.25,1.11816,0.32613000000000003,1.16475,1.11816,0.32613000000000003,1.16475,0.0,0.0,0.0,135.05,70.13816,14.13613,71.5485266065,1.11816,0.32613000000000003,1.16475,69.02,13.81,70.3880423083,133.75,71.10816,14.34613,72.5408978754,1.11816,0.32613000000000003,1.16475,69.99,14.02,71.3803929661,133.75
2019-07-09 01:30:00,67.50336,14.29473,69.0003109925,1.11336,0.32473,1.15975,66.39,13.97,67.8438869759,137.31,1.11336,0.32473,1.15975,1.11336,0.32473,1.15975,0.0,0.0,0.0,135.05,67.89336,14.69473,69.4654116943,1.11336,0.32473,1.15975,66.78,14.37,68.3086034113,133.81,68.83336,14.89473,70.4264469547,1.11336,0.32473,1.15975,67.72,14.57,69.2696419797,133.81
2019-07-09 02:00:00,66.94904,14.27472,68.45393771,1.07904,0.31472,1.124,65.87,13.96,67.333041666,136.94,1.07904,0.31472,1.124,1.07904,0.31472,1.124,0.0,0.0,0.0,134.68,67.32904,14.67472,68.9097020339,1.07904,0.31472,1.124,66.25,14.36,67.7884363295,133.44,68.25904,14.86472,69.8588322433,1.07904,0.31472,1.124,67.18,14.55,68.737579969,133.44
2019-07-09 02:30:00,66.04192,14.79556,67.6789760044,1.08192,0.31556,1.127,64.96,14.48,66.5542786003,137.07,1.08192,0.31556,1.127,1.08192,0.31556,1.127,0.0,0.0,0.0,134.73,66.42192,15.19556,68.137922629,1.08192,0.31556,1.127,65.34,14.88,67.0129092041,133.57,67.34192,15.41556,69.0838163349,1.08192,0.31556,1.127,66.26,15.1,67.9587933972,133.57
2019-07-09 03:00:00,64.6184,14.96745,66.329195518,1.0884,0.31745,1.13375,63.53,14.65,65.1972652801,137.13,1.0884,0.31745,1.13375,1.0884,0.31745,1.13375,0.0,0.0,0.0,134.77,64.9884,15.35745,66.7783153805,1.0884,0.31745,1.13375,63.9,15.04,65.6461087956,133.62,65.8884,15.567450000000001,67.7024870597,1.0884,0.31745,1.13375,64.8,15.25,66.5702824089,133.62
2019-07-09 03:30:00,64.32728,15.22129,66.1036052078,1.06728,0.31129,1.11175,63.26,14.91,64.9933511984,137.15,1.06728,0.31129,1.11175,1.06728,0.31129,1.11175,0.0,0.0,0.0,134.77,64.69728,15.61129,66.5541164381,1.06728,0.31129,1.11175,63.63,15.3,65.4436161898,133.66,65.58728,15.82129,67.4685446342,1.06728,0.31129,1.11175,64.52,15.51,66.35804774100001,133.66
2019-07-09 04:00:00,64.36024,15.22632,66.1368377956,1.05024,0.30632000000000004,1.094,63.31,14.92,65.0443118189,137.13,1.05024,0.30632000000000004,1.094,1.05024,0.30632000000000004,1.094,0.0,0.0,0.0,134.77,64.73024,15.62632,66.5896827384,1.05024,0.30632000000000004,1.094,63.68,15.32,65.4969067972,133.63,65.63024,15.85632,67.5185255052,1.05024,0.30632000000000004,1.094,64.58,15.55,66.42573974,133.63
2019-07-09 04:30:00,64.8708,14.8094,66.5397551919,1.0608,0.3094,1.105,63.81,14.5,65.4367335676,136.92,1.0608,0.3094,1.105,1.0608,0.3094,1.105,0.0,0.0,0.0,134.59,65.2408,15.1994,66.9879373096,1.0608,0.3094,1.105,64.18,14.89,65.8846302259,133.41,66.1508,15.4094,67.9218517783,1.0608,0.3094,1.105,65.09,15.1,66.8185460782,133.41
2019-07-09 05:00:00,64.91616,14.27513,66.4671886397,1.04616,0.30513,1.08975,63.87,13.97,65.3799495258,136.84,1.04616,0.30513,1.08975,1.04616,0.30513,1.08975,0.0,0.0,0.0,134.59,65.30616,14.66513,66.9325075868,1.04616,0.30513,1.08975,64.26,14.36,65.8449481737,133.34,66.19616,14.86513,67.844702731,1.04616,0.30513,1.08975,65.15,14.56,66.757142689,133.34
2019-07-09 05:30:00,67.01248,13.61864,68.3823064191,1.0924800000000001,0.31864000000000003,1.138,65.92,13.3,67.2483189381,136.81,1.0924800000000001,0.31864000000000003,1.138,1.0924800000000001,0.31864000000000003,1.138,0.0,0.0,0.0,134.59,67.40248,13.99864,68.8408035398,1.0924800000000001,0.31864000000000003,1.138,66.31,13.68,67.7064140241,133.31,68.33248,14.18864,69.7900087978,1.0924800000000001,0.31864000000000003,1.138,67.24,13.87,68.6556224937,133.31
2019-07-09 06:00:00,70.35952,12.47986,71.4577424794,0.95952,0.27986,0.9995,69.4,12.2,70.464175295,136.49,0.95952,0.27986,0.9995,0.95952,0.27986,0.9995,0.0,0.0,0.0,134.46,70.76952,12.85986,71.9284433326,0.95952,0.27986,0.9995,69.81,12.58,70.9344239421,133.0,71.73952,13.04986,72.9167852819,0.95952,0.27986,0.9995,70.78,12.77,71.9227453592,133.0
2019-07-09 06:30:00,80.23648,6.98439,80.539893385,0.6664800000000001,0.19439,0.69425,79.57,6.79,79.8591823149,134.94,0.6664800000000001,0.19439,0.69425,0.6664800000000001,0.19439,0.69425,0.0,0.0,0.0,133.6,80.75648,7.37439,81.0924823264,0.6664800000000001,0.19439,0.69425,80.09,7.18,80.4111963597,131.51,81.87648,7.47439,82.2169355003,0.6664800000000001,0.19439,0.69425,81.21,7.28,81.5356517114,131.51
2019-07-09 07:00:00,88.45696,3.13453,88.5124796329,0.9069600000000001,0.26453000000000004,0.9447500000000001,87.55,2.87,87.5970284884,133.94,0.9069600000000001,0.26453000000000004,0.9447500000000001,0.9069600000000001,0.26453000000000004,0.9447500000000001,0.0,0.0,0.0,133.13,89.04696,3.52453,89.1166841672,0.9069600000000001,0.26453000000000004,0.9447500000000001,88.14,3.26,88.2002675733,130.54,90.28696,3.57453,90.3576914865,0.9069600000000001,0.26453000000000004,0.9447500000000001,89.38,3.31,89.4412684391,130.54
2019-07-09 07:30:00,98.06608,2.98469,98.11148975,0.9760800000000001,0.28469,1.01675,97.09,2.7,97.1275352307,133.68,0.9760800000000001,0.28469,1.01675,0.9760800000000001,0.28469,1.01675,0.0,0.0,0.0,133.01,97.66608,10.67469,98.2477083151,0.9760800000000001,0.28469,1.01675,96.69,10.39,97.2466359315,130.28,100.10608,3.44469,100.1653290424,0.9760800000000001,0.28469,1.01675,99.13,3.16,99.1803533972,130.28
2019-07-09 08:00:00,104.008,1.12525,104.0140867939,1.218,0.35525,1.26875,102.79,0.77,102.792883995,133.71,1.218,0.35525,1.26875,1.218,0.35525,1.26875,0.0,0.0,0.0,133.35,103.298,15.94525,104.521422692,1.218,0.35525,1.26875,102.08,15.59,103.2636165355,130.32,106.178,1.36525,106.1867769148,1.218,0.35525,1.26875,104.96,1.01,104.9648593578,130.32
2019-07-09 08:30:00,108.0712,7.0866,108.3032971289,1.7711999999999999,0.5166000000000001,1.845,106.3,6.57,106.5028398682,133.25,1.7711999999999999,0.5166000000000001,1.845,1.7711999999999999,0.5166000000000001,1.845,0.0,0.0,0.0,132.51,108.5312,11.8866,109.1801842506,1.7711999999999999,0.5166000000000001,1.845,106.76,11.37,107.3637485374,129.88,110.4812,7.0266,110.7044202415,1.7711999999999999,0.5166000000000001,1.845,108.71,6.51,108.9047482895,129.88
2019-07-09 09:00:00,109.71152,10.73586,110.2355492146,2.11152,0.6158600000000001,2.1995,107.6,10.12,108.07485554,133.89,2.11152,0.6158600000000001,2.1995,2.11152,0.6158600000000001,2.1995,0.0,0.0,0.0,132.94,110.81152,10.08586,111.2695714769,2.11152,0.6158600000000001,2.1995,108.7,9.47,109.1117358491,130.5,112.33152,10.21586,112.7950982138,2.11152,0.6158600000000001,2.1995,110.22,9.6,110.6372830469,130.5
2019-07-09 09:30:00,111.56168,12.07174,112.2129018921,2.61168,0.7617400000000001,2.7205,108.95,11.31,109.5354673154,133.67,2.61168,0.7617400000000001,2.7205,2.61168,0.7617400000000001,2.7205,0.0,0.0,0.0,132.89,112.68168,11.43174,113.2600798474,2.61168,0.7617400000000001,2.7205,110.07,10.67,110.5859566129,130.28,114.21168,11.58174,114.7974065467,2.61168,0.7617400000000001,2.7205,111.6,10.82,112.1232910684,130.28
2019-07-09 10:00:00,110.55408,12.98244,111.3137383839,3.81408,1.11244,3.973,106.74,11.87,107.3979725135,133.55,3.81408,1.11244,3.973,3.81408,1.11244,3.973,0.0,0.0,0.0,132.82,111.62408,12.35244,112.3054674083,3.81408,1.11244,3.973,107.81,11.24,108.3943434871,130.16,113.14408,12.51244,113.8338437979,3.81408,1.11244,3.973,109.33,11.4,109.9227405954,130.16
2019-07-09 10:30:00,110.20704,13.05497,110.9775829042,3.85704,1.12497,4.01775,106.35,11.93,107.017042568,133.44,3.85704,1.12497,4.01775,3.85704,1.12497,4.01775,0.0,0.0,0.0,132.7,111.28704,12.43497,111.9796131037,3.85704,1.12497,4.01775,107.43,11.31,108.0237057317,130.04,112.79704,12.59497,113.4980418424,3.85704,1.12497,4.01775,108.94,11.47,109.5421585509,130.04
2019-07-09 11:00:00,109.85968,14.09199,110.7598007937,4.66968,1.36199,4.86425,105.19,12.73,105.9574867577,133.1,4.66968,1.36199,4.86425,4.66968,1.36199,4.86425,0.0,0.0,0.0,132.44,110.91968,13.48199,111.7360258183,4.66968,1.36199,4.86425,106.25,12.12,106.9390335659,129.71,112.41968,13.65199,113.2455795264,4.66968,1.36199,4.86425,107.75,12.29,108.4486357683,129.71
2019-07-09 11:30:00,112.14008,15.88419,113.2594589178,4.06008,1.18419,4.22925,108.08,14.7,109.0750952326,133.57,4.06008,1.18419,4.22925,4.06008,1.18419,4.22925,0.0,0.0,0.0,133.14,113.24008,15.27419,114.2655529832,4.06008,1.18419,4.22925,109.18,14.09,110.0854236491,130.16,114.78008,15.46419,115.8171314494,4.06008,1.18419,4.22925,110.72,14.28,111.6370762784,130.16
2019-07-09 12:00:00,110.24248,16.33114,111.4455496207,5.11248,1.4911400000000001,5.3255,105.13,14.84,106.1722303618,133.82,5.11248,1.4911400000000001,5.3255,5.11248,1.4911400000000001,5.3255,0.0,0.0,0.0,133.37,111.30248,15.74114,112.4100775849,5.11248,1.4911400000000001,5.3255,106.19,14.25,107.1418620335,130.41,112.79248,15.93114,113.912004487,5.11248,1.4911400000000001,5.3255,107.68,14.44,108.6438953646,130.41
2019-07-09 12:30:00,109.38328,15.85054,110.5257506731,5.93328,1.73054,6.1805,103.45,14.12,104.4091801519,133.95,5.93328,1.73054,6.1805,5.93328,1.73054,6.1805,0.0,0.0,0.0,133.37,110.42328,15.26054,111.4727986867,5.93328,1.73054,6.1805,104.49,13.53,105.3623319787,130.54,111.90328,15.45054,112.9648762273,5.93328,1.73054,6.1805,105.97,13.72,106.8544772108,130.54
2019-07-09 13:00:00,108.28304,14.31172,109.2247320024,5.90304,1.72172,6.149,102.38,12.59,103.1512118203,134.27,5.90304,1.72172,6.149,5.90304,1.72172,6.149,0.0,0.0,0.0,133.5,109.30304,13.69172,110.157241023,5.90304,1.72172,6.149,103.4,11.97,104.0905418374,130.85,110.75304,13.86172,111.6171274966,5.90304,1.72172,6.149,104.85,12.14,105.5504718133,130.85
2019-07-09 13:30:00,108.9628,13.5954,109.8076804463,5.0928,1.4854,5.305,103.87,12.11,104.5735578433,134.04,5.0928,1.4854,5.305,5.0928,1.4854,5.305,0.0,0.0,0.0,133.23,110.0028,12.9854,110.7665862117,5.0928,1.4854,5.305,104.91,11.5,105.5384200185,130.63,111.4828,13.1354,112.2539684332,5.0928,1.4854,5.305,106.39,11.65,107.0259529273,130.63
2019-07-09 14:00:00,109.52904,14.11347,110.4345989206,4.70904,1.37347,4.9052500000000006,104.82,12.74,105.5913822241,133.49,4.70904,1.37347,4.9052500000000006,4.70904,1.37347,4.9052500000000006,0.0,0.0,0.0,132.79,110.58904,13.48347,111.4079877359,4.70904,1.37347,4.9052500000000006,105.88,12.11,106.5702890115,130.1,112.06904,13.66347,112.8988934355,4.70904,1.37347,4.9052500000000006,107.36,12.29,108.0611572213,130.1
2019-07-09 14:30:00,108.56168,13.50799,109.3988306988,4.38168,1.27799,4.56425,104.18,12.23,104.8954017105,133.53,4.38168,1.27799,4.56425,4.38168,1.27799,4.56425,0.0,0.0,0.0,132.79,109.62168,12.88799,110.3766869056,4.38168,1.27799,4.56425,105.24,11.61,105.8784666493,130.13,111.09168,13.03799,111.8541485528,4.38168,1.27799,4.56425,106.71,11.76,107.3560510637,130.13
2019-07-09 15:00:00,109.79976,13.18868,110.5890074836,3.14976,0.91868,3.281,106.65,12.27,107.3535066963,133.36,3.14976,0.91868,3.281,3.14976,0.91868,3.281,0.0,0.0,0.0,132.63,110.87976,12.548680000000001,111.5875913684,3.14976,0.91868,3.281,107.73,11.63,108.3559403079,129.98,112.39976,12.71868,113.1170670986,3.14976,0.91868,3.281,109.25,11.8,109.8854062194,129.98
2019-07-09 15:30:00,110.8764,12.90645,111.6250533194,3.4164,0.9964500000000001,3.55875,107.46,11.91,108.1179897149,133.72,3.4164,0.9964500000000001,3.55875,3.4164,0.9964500000000001,3.55875,0.0,0.0,0.0,132.95,111.9664,12.25645,112.6352311471,3.4164,0.9964500000000001,3.55875,108.55,11.26,109.1324429306,130.33,113.4864,12.40645,114.1625288199,3.4164,0.9964500000000001,3.55875,110.07,11.41,110.6598075184,130.33
2019-07-09 16:00:00,111.84776,12.20893,112.5121299628,2.56776,0.7489300000000001,2.67475,109.28,11.46,109.8792519086,133.63,2.56776,0.7489300000000001,2.67475,2.56776,0.7489300000000001,2.67475,0.0,0.0,0.0,132.84,112.94776,11.55893,113.5376825189,2.56776,0.7489300000000001,2.67475,110.38,10.81,110.9080722941,130.26,114.49776,11.70893,115.0949003508,2.56776,0.7489300000000001,2.67475,111.93,10.96,112.4653124301,130.26
2019-07-09 16:30:00,107.88232,9.65901,108.3138561901,2.84232,0.82901,2.96075,105.04,8.83,105.4104857213,134.53,2.84232,0.82901,2.96075,2.84232,0.82901,2.96075,0.0,0.0,0.0,133.33,108.91232,8.98901,109.2826415702,2.84232,0.82901,2.96075,106.07,8.16,106.3834127108,131.13,110.41232,9.08901,110.7857865909,2.84232,0.82901,2.96075,107.57,8.26,107.8866650703,131.13
2019-07-09 17:00:00,107.16608,8.48344,107.5013370001,3.16608,0.92344,3.298,104.0,7.5600000000000005,104.2744148869,134.7,3.16608,0.92344,3.298,3.16608,0.92344,3.298,0.0,0.0,0.0,133.33,108.16608,7.79344,108.4464779032,3.16608,0.92344,3.298,105.0,6.87,105.2245071264,131.29,109.65608,7.89344,109.939812061,3.16608,0.92344,3.298,106.49,6.97,106.7178569875,131.29
2019-07-09 17:30:00,103.51296,5.46253,103.6569926342,3.40296,0.9925300000000001,3.54475,100.11,4.47,100.2097450351,135.09,3.40296,0.9925300000000001,3.54475,3.40296,0.9925300000000001,3.54475,0.0,0.0,0.0,133.33,104.47296,4.75253,104.5810016808,3.40296,0.9925300000000001,3.54475,101.07,3.76,101.1399154637,131.68,105.90296,4.81253,106.0122510928,3.40296,0.9925300000000001,3.54475,102.5,3.8200000000000003,102.5711577394,131.68
2019-07-09 18:00:00,101.46248,3.06239,101.5086847529,2.92248,0.8523900000000001,3.04425,98.54,2.21,98.5647792064,134.94,2.92248,0.8523900000000001,3.04425,2.92248,0.8523900000000001,3.04425,0.0,0.0,0.0,132.87,102.38248,2.34239,102.4092720503,2.92248,0.8523900000000001,3.04425,99.46,1.49,99.471160142,131.54,103.79248,2.35239,103.819134283,2.92248,0.8523900000000001,3.04425,100.87,1.5,100.8811523527,131.54
2019-07-09 18:30:00,102.8472,1.23335,102.854594939,1.6572,0.48335000000000006,1.72625,101.19,0.75,101.1927793867,135.25,1.6572,0.48335000000000006,1.72625,1.6572,0.48335000000000006,1.72625,0.0,0.0,0.0,133.03,103.8172,0.67335,103.819383624,1.6572,0.48335000000000006,1.72625,102.16,0.19,102.1601766835,131.84,105.2672,0.67335,105.2693535463,1.6572,0.48335000000000006,1.72625,103.61,0.19,103.6101742108,131.84
2019-07-09 19:00:00,102.71856,1.05583,102.7239862226,1.5285600000000001,0.44583000000000006,1.59225,101.19,0.61,101.1918386037,135.44,1.5285600000000001,0.44583000000000006,1.59225,1.5285600000000001,0.44583000000000006,1.59225,0.0,0.0,0.0,133.19,103.68856,0.7058300000000001,103.6909623394,1.5285600000000001,0.44583000000000006,1.59225,102.16,0.26,102.160330853,132.02,105.11856,0.7058300000000001,105.1209296594,1.5285600000000001,0.44583000000000006,1.59225,103.59,0.26,103.5903262858,132.02
2019-07-09 19:30:00,100.37304,0.71547,100.3755899418,1.25304,0.36547,1.30525,99.12,0.35000000000000003,99.1206179359,135.5,1.25304,0.36547,1.30525,1.25304,0.36547,1.30525,0.0,0.0,0.0,133.12,101.30304,1.47547,101.3137844766,1.25304,0.36547,1.30525,100.05,1.11,100.0561572318,132.1,102.72304,1.50547,102.734071207,1.25304,0.36547,1.30525,101.47,1.1400000000000001,101.4764036611,132.1
2019-07-09 20:00:00,103.04184,1.44012,103.0519031178,1.37184,0.40012000000000003,1.429,101.67,1.04,101.6753190307,134.82,1.37184,0.40012000000000003,1.429,1.37184,0.40012000000000003,1.429,0.0,0.0,0.0,132.65,104.02184,0.90012,104.0257343786,1.37184,0.40012000000000003,1.429,102.65,0.5,102.6512177229,131.43,105.46184,0.90012,105.4656812058,1.37184,0.40012000000000003,1.429,104.09,0.5,104.0912008769,131.43
2019-07-09 20:30:00,100.43016,1.2033800000000001,100.4373693455,1.28016,0.37338000000000005,1.3335,99.15,0.8300000000000001,99.1534739684,134.82,1.28016,0.37338000000000005,1.3335,1.28016,0.37338000000000005,1.3335,0.0,0.0,0.0,132.44,101.37016,1.93338,101.388595496,1.28016,0.37338000000000005,1.3335,100.09,1.56,100.1021563204,131.43,102.78016,1.9633800000000001,102.7989112328,1.28016,0.37338000000000005,1.3335,101.5,1.5899999999999999,101.5124529307,131.43
2019-07-09 21:00:00,98.43976,1.9411800000000001,98.4588976612,1.1697600000000001,0.34118000000000004,1.2185,97.27,1.6,97.2831583574,134.75,1.1697600000000001,0.34118000000000004,1.2185,1.1697600000000001,0.34118000000000004,1.2185,0.0,0.0,0.0,132.25,99.36976,2.68118,99.4059250178,1.1697600000000001,0.34118000000000004,1.2185,98.2,2.34,98.2278758805,131.36,100.73976,2.72118,100.7765055231,1.1697600000000001,0.34118000000000004,1.2185,99.57,2.38,99.5984402488,131.36
2019-07-09 21:30:00,96.69448,2.65339,96.7308789424,1.07448,0.31339,1.11925,95.62,2.34,95.6486277999,134.85,1.07448,0.31339,1.11925,1.07448,0.31339,1.11925,0.0,0.0,0.0,132.25,97.60448,3.39339,97.6634507467,1.07448,0.31339,1.11925,96.53,3.08,96.579124556,131.45,98.96448,3.44339,99.0243668819,1.07448,0.31339,1.11925,97.89,3.13,97.9400275679,131.45
2019-07-09 22:00:00,94.43288,4.30709,94.5310523022,1.05288,0.30709000000000003,1.0967500000000001,93.38,4.0,93.4656321864,134.61,1.05288,0.30709000000000003,1.0967500000000001,1.05288,0.30709000000000003,1.0967500000000001,0.0,0.0,0.0,131.79,95.30288,5.06709,95.437489161,1.05288,0.30709000000000003,1.0967500000000001,94.25,4.76,94.3701229203,131.22,96.64288,5.13709,96.7793157052,1.05288,0.30709000000000003,1.0967500000000001,95.59,4.83,95.7119480525,131.22
2019-07-09 22:30:00,90.17304,6.18297,90.3847678587,1.07304,0.31297,1.11775,89.1,5.87,89.2931514731,135.42,1.07304,0.31297,1.11775,1.07304,0.31297,1.11775,0.0,0.0,0.0,132.31,91.00304,6.9529700000000005,91.2682698481,1.07304,0.31297,1.11775,89.93,6.64,90.1747996948,131.99,92.26304,7.05297,92.532226472,1.07304,0.31297,1.11775,91.19,6.74,91.4387428829,131.99
2019-07-09 23:00:00,84.8588,7.8259,85.2188984219,1.0488,0.3059,1.0925,83.81,7.52,84.1466963107,136.18,1.0488,0.3059,1.0925,1.0488,0.3059,1.0925,0.0,0.0,0.0,132.83,85.6188,8.5859,86.0482224816,1.0488,0.3059,1.0925,84.57,8.28,84.9743684884,132.73,86.8188,8.7059,87.2542075103,1.0488,0.3059,1.0925,85.77,8.4,86.1803510088,132.73
2019-07-09 23:30:00,79.18584,9.63087,79.7693607437,1.0658400000000001,0.31087000000000004,1.11025,78.12,9.32,78.6739906195,136.84,1.0658400000000001,0.31087000000000004,1.11025,1.0658400000000001,0.31087000000000004,1.11025,0.0,0.0,0.0,133.2,79.89584,10.40087,80.5699903566,1.0658400000000001,0.31087000000000004,1.11025,78.83,10.09,79.4731212423,133.34,80.99584,10.55087,81.6801503124,1.0658400000000001,0.31087000000000004,1.11025,79.93,10.24,80.5832643916,133.34
2019-07-10 00:00:00,74.92632,8.90976,75.4542063241,1.09632,0.31976000000000004,1.142,73.83,8.59,74.3280364331,137.38,1.09632,0.31976000000000004,1.142,1.09632,0.31976000000000004,1.142,0.0,0.0,0.0,133.78,75.95632,17.07976,77.8529431017,1.09632,0.31976000000000004,1.142,74.86,16.76,76.7132139856,133.87,76.62632,9.76976,77.2466253451,1.09632,0.31976000000000004,1.142,75.53,9.45,76.1188767652,133.87
2019-07-10 00:30:00,72.32768,6.43724,72.613575542,1.08768,0.31724,1.133,71.24,6.12,71.5023915684,137.28,1.08768,0.31724,1.133,1.08768,0.31724,1.133,0.0,0.0,0.0,133.94,73.86768000000001,24.89724,77.9506684269,1.08768,0.31724,1.133,72.78,24.58,76.8186487775,133.78,73.98768,7.23724,74.3407992599,1.08768,0.31724,1.133,72.9,6.92,73.2277024083,133.78
2019-07-10 01:00:00,71.17224,6.66857,71.4839672407,1.09224,0.31857,1.13775,70.08,6.35,70.3671009777,137.21,1.09224,0.31857,1.13775,1.09224,0.31857,1.13775,0.0,0.0,0.0,133.82,72.67224,25.09857,76.8842811156,1.09224,0.31857,1.13775,71.58,24.78,75.7479029413,133.69,72.79224,7.45857,73.1733590227,1.09224,0.31857,1.13775,71.7,7.14,72.0546292753,133.69
2019-07-10 01:30:00,68.6792,7.2606,69.0619202238,1.0992,0.3206,1.145,67.58,6.94,67.9354105014,137.32,1.0992,0.3206,1.145,1.0992,0.3206,1.145,0.0,0.0,0.0,133.82,70.1192,25.7306,74.6911372587,1.0992,0.3206,1.145,69.02,25.41,73.5488171217,133.8,70.2592,8.0606,70.7200711043,1.0992,0.3206,1.145,69.16,7.74,69.5917610066,133.8
2019-07-10 02:00:00,68.32456,7.92508,68.7826460105,1.11456,0.32508000000000004,1.161,67.21,7.6,67.6383330664,137.26,1.11456,0.32508000000000004,1.161,1.11456,0.32508000000000004,1.161,0.0,0.0,0.0,134.03,69.59456,23.72508,73.5274248332,1.11456,0.32508000000000004,1.161,68.48,23.4,72.3676060126,133.77,69.87456,9.27508,70.4874545164,1.11456,0.32508000000000004,1.161,68.76,8.95,69.3400324488,133.77
2019-07-10 02:30:00,67.5632,13.93885,68.9860676772,1.0932,0.31885,1.13875,66.47,13.62,67.8510523131,136.47,1.0932,0.31885,1.13875,1.0932,0.31885,1.13875,0.0,0.0,0.0,134.24,67.9532,14.33885,69.4495501034,1.0932,0.31885,1.13875,66.86,14.02,68.3141273823,133.0,68.8932,14.53885,70.410589868,1.0932,0.31885,1.13875,67.8,14.22,69.2751643809,133.0
2019-07-10 03:00:00,66.20256,14.00033,67.6667436091,1.13256,0.33033,1.17975,65.07,13.67,66.4904038189,136.61,1.13256,0.33033,1.17975,1.13256,0.33033,1.17975,0.0,0.0,0.0,134.35,66.57256,14.40033,68.1122254009,1.13256,0.33033,1.17975,65.44,14.07,66.9354801283,133.11,67.50256,14.60033,69.0634870439,1.13256,0.33033,1.17975,66.37,14.27,67.8867424465,133.11
2019-07-10 03:30:00,65.76712,14.19291,67.2811471912,1.10712,0.32291000000000003,1.15325,64.66,13.87,66.1308740302,136.71,1.10712,0.32291000000000003,1.15325,1.10712,0.32291000000000003,1.15325,0.0,0.0,0.0,134.44,66.14712,14.58291,67.7355353442,1.10712,0.32291000000000003,1.15325,65.04,14.26,66.5849021926,133.21,67.05712,14.792910000000001,68.6694075187,1.10712,0.32291000000000003,1.15325,65.95,14.47,67.5187633181,133.21
2019-07-10 04:00:00,65.86416,14.01913,67.3396137386,1.09416,0.31913,1.13975,64.77,13.7,66.2030429814,136.71,1.09416,0.31913,1.13975,1.09416,0.31913,1.13975,0.0,0.0,0.0,134.44,66.24416,14.419130000000001,67.7952803967,1.09416,0.31913,1.13975,65.15,14.1,66.6583265617,133.21,67.15416,14.60913,68.7248709323,1.09416,0.31913,1.13975,66.06,14.29,67.5879256968,133.21
2019-07-10 04:30:00,66.48432,13.66751,67.8746317519,1.05432,0.30751,1.09825,65.43,13.36,66.7800456723,136.78,1.05432,0.30751,1.09825,1.05432,0.30751,1.09825,0.0,0.0,0.0,134.56,66.85432,14.05751,68.3162769043,1.05432,0.30751,1.09825,65.8,13.75,67.221294989,133.27,67.78432,14.25751,69.2675294006,1.05432,0.30751,1.09825,66.73,13.95,68.1725413931,133.27
2019-07-10 05:00:00,66.42512,13.38941,67.7611457043,1.09512,0.31941,1.14075,65.33,13.07,66.6245735446,136.73,1.09512,0.31941,1.14075,1.09512,0.31941,1.14075,0.0,0.0,0.0,134.56,66.80512,13.76941,68.209388723,1.09512,0.31941,1.14075,65.71,13.45,67.0723981978,133.22,67.72512,13.95941,69.1488033632,1.09512,0.31941,1.14075,66.63,13.64,68.0118114742,133.22
2019-07-10 05:30:00,67.89736,12.96048,69.1232633547,1.16736,0.34048,1.216,66.73,12.62,67.9128654969,136.47,1.16736,0.34048,1.216,1.16736,0.34048,1.216,0.0,0.0,0.0,134.34,68.28736,13.36048,69.5820807507,1.16736,0.34048,1.216,67.12,13.02,68.3711547365,132.96,69.24736,13.54048,70.5587802162,1.16736,0.34048,1.216,68.08,13.2,69.34786514379999,132.96
2019-07-10 06:00:00,71.6404,11.5347,72.5630499376,1.2504,0.3647,1.3025,70.39,11.17,71.2707583796,135.91,1.2504,0.3647,1.3025,1.2504,0.3647,1.3025,0.0,0.0,0.0,133.97,72.0704,11.9247,73.0502636973,1.2504,0.3647,1.3025,70.82,11.56,71.7572714085,132.42,73.0604,12.0947,74.0547352723,1.2504,0.3647,1.3025,71.81,11.73,72.7617275771,132.42
2019-07-10 06:30:00,82.5308,5.53565,82.7162400594,1.3908,0.40565,1.44875,81.14,5.13,81.3020079703,133.95,1.3908,0.40565,1.44875,1.3908,0.40565,1.44875,0.0,0.0,0.0,132.8,83.0508,5.91565,83.2612172357,1.3908,0.40565,1.44875,81.66,5.51,81.8456822319,130.55,84.1908,6.00565,84.4047311267,1.3908,0.40565,1.44875,82.8,5.6,82.9891559181,130.55
2019-07-10 07:00:00,90.58072,1.71646,90.5969815758,1.53072,0.44646,1.5945,89.05,1.27,89.0590556878,133.48,1.53072,0.44646,1.5945,1.53072,0.44646,1.5945,0.0,0.0,0.0,132.8,91.19072,2.10646,91.2150458414,1.53072,0.44646,1.5945,89.66,1.6600000000000001,89.6753656251,130.08,92.45072,2.13646,92.4754026206,1.53072,0.44646,1.5945,90.92,1.69,90.9357053088,130.08
2019-07-10 07:30:00,98.87544,3.29367,98.9302830142,2.03544,0.59367,2.12025,96.84,2.7,96.8776320933,133.63,2.03544,0.59367,2.12025,2.03544,0.59367,2.12025,0.0,0.0,0.0,133.55,99.55544,2.92367,99.5983608292,2.03544,0.59367,2.12025,97.52,2.33,97.5478308319,130.23,100.91544,2.9536700000000002,100.9586558788,2.03544,0.59367,2.12025,98.88,2.36,98.9081594207,130.23
2019-07-10 08:00:00,104.31784,6.94187,104.5485595375,2.33784,0.6818700000000001,2.43525,101.98,6.26,102.1719530987,133.52,2.33784,0.6818700000000001,2.43525,2.33784,0.6818700000000001,2.43525,0.0,0.0,0.0,133.9,105.04784,6.55187,105.2519628756,2.33784,0.6818700000000001,2.43525,102.71,5.87,102.8776020327,130.11,106.48784,6.63187,106.694150578,2.33784,0.6818700000000001,2.43525,104.15,5.95,104.3198207437,130.11
2019-07-10 08:30:00,108.02648,10.91314,108.5763188078,3.09648,0.90314,3.2255,104.93,10.01,105.4063802623,133.48,3.09648,0.90314,3.2255,3.09648,0.90314,3.2255,0.0,0.0,0.0,132.84,108.85648,12.29314,109.5484118052,3.09648,0.90314,3.2255,105.76,11.39,106.3715643393,130.06,110.46648,10.98314,111.0111371343,3.09648,0.90314,3.2255,107.37,10.08,107.8421221045,130.06
2019-07-10 09:00:00,108.83208,12.78644,109.5806309756,3.38208,0.9864400000000001,3.523,105.45,11.8,106.1081641534,133.5,3.38208,0.9864400000000001,3.523,3.38208,0.9864400000000001,3.523,0.0,0.0,0.0,132.69,109.87208,12.15644,110.5425393095,3.38208,0.9864400000000001,3.523,106.49,11.17,107.0742219211,130.09,111.39208,12.31644,112.0709158569,3.38208,0.9864400000000001,3.523,108.01,11.33,108.6026196737,130.09
2019-07-10 09:30:00,110.2864,13.5927,111.1208869576,3.2664,0.9527,3.4025,107.02,12.64,107.7638622174,133.91,3.2664,0.9527,3.4025,3.2664,0.9527,3.4025,0.0,0.0,0.0,133.19,111.3564,12.9627,112.1083378356,3.2664,0.9527,3.4025,108.09,12.01,108.755175509,130.48,112.8964,13.1227,113.6565105405,3.2664,0.9527,3.4025,109.63,12.17,110.3034260574,130.48
2019-07-10 10:00:00,111.04712,13.77291,111.8979709832,3.50712,1.02291,3.65325,107.54,12.75,108.2931858429,134.14,3.50712,1.02291,3.65325,3.50712,1.02291,3.65325,0.0,0.0,0.0,133.44,112.12712,13.13291,112.8935975357,3.50712,1.02291,3.65325,108.62,12.11,109.2929846788,130.72,113.65712,13.31291,114.4341491835,3.50712,1.02291,3.65325,110.15,12.29,110.833508471,130.72
2019-07-10 10:30:00,110.69736,14.80298,111.6827369285,3.9873600000000002,1.1629800000000001,4.1535,106.71,13.64,107.578221309,134.14,3.9873600000000002,1.1629800000000001,4.1535,3.9873600000000002,1.1629800000000001,4.1535,0.0,0.0,0.0,133.54,111.77736,14.19298,112.6748369861,3.9873600000000002,1.1629800000000001,4.1535,107.79,13.03,108.5746977891,130.72,113.29736,14.36298,114.2041460607,3.9873600000000002,1.1629800000000001,4.1535,109.31,13.2,110.1041148187,130.72
2019-07-10 11:00:00,110.25464,15.20177,111.2977064124,5.11464,1.49177,5.32775,105.14,13.71,106.0301075167,133.76,5.11464,1.49177,5.32775,5.11464,1.49177,5.32775,0.0,0.0,0.0,133.17,111.30464,14.58177,112.2557388371,5.11464,1.49177,5.32775,106.19,13.09,106.9937577618,130.36,112.80464,14.78177,113.7690095319,5.11464,1.49177,5.32775,107.69,13.29,108.5069592238,130.36
2019-07-10 11:30:00,111.9972,16.20085,113.1628929842,4.8372,1.41085,5.03875,107.16,14.79,108.1758277066,133.24,4.8372,1.41085,5.03875,4.8372,1.41085,5.03875,0.0,0.0,0.0,132.81,113.0872,15.59085,114.1568631645,4.8372,1.41085,5.03875,108.25,14.18,109.1747905883,129.86,114.5972,15.780850000000001,115.6786647337,4.8372,1.41085,5.03875,109.76,14.37,110.6966779086,129.86
2019-07-10 12:00:00,112.17368,16.97274,113.4504666709,5.08368,1.4827400000000002,5.2955,107.09,15.49,108.2044740295,132.82,5.08368,1.4827400000000002,5.2955,5.08368,1.4827400000000002,5.2955,0.0,0.0,0.0,132.49,113.25368,16.37274,114.4310388341,5.08368,1.4827400000000002,5.2955,108.17,14.89,109.1900224379,129.45,114.77368,16.58274,115.9654469515,5.08368,1.4827400000000002,5.2955,109.69,15.1,110.7244602606,129.45
2019-07-10 12:30:00,111.95384,16.30612,113.1351043673,4.92384,1.43612,5.129,107.03,14.87,108.0580297803,133.2,4.92384,1.43612,5.129,4.92384,1.43612,5.129,0.0,0.0,0.0,132.77,113.03384,15.68612,114.1170598368,4.92384,1.43612,5.129,108.11,14.25,109.0451035123,129.82,114.58384,15.89612,115.6812129094,4.92384,1.43612,5.129,109.66,14.46,110.6092545857,129.82
2019-07-10 13:00:00,109.4592,15.7456,110.5858959542,6.2592,1.8256000000000001,6.52,103.2,13.92,104.134559105,133.72,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52,0.0,0.0,0.0,133.11,110.4992,15.1456,111.5323379115,6.2592,1.8256000000000001,6.52,104.24,13.32,105.0875825205,130.33,111.9592,15.3256,113.0032587141,6.2592,1.8256000000000001,6.52,105.7,13.5,106.5586223635,130.33
2019-07-10 13:30:00,105.93464,14.65552,106.9435936295,6.22464,1.81552,6.484,99.71,12.84,100.5333263152,134.06,6.22464,1.81552,6.484,6.22464,1.81552,6.484,0.0,0.0,0.0,133.26,106.92464,14.05552,107.8445004699,6.22464,1.81552,6.484,100.7,12.24,101.4411533846,130.64,108.34464,14.22552,109.2745461487,6.22464,1.81552,6.484,102.12,12.41,102.8712909416,130.64
2019-07-10 14:00:00,108.1532,14.89635,109.1742456514,4.7532,1.38635,4.95125,103.4,13.51,104.2788573969,133.81,4.7532,1.38635,4.95125,4.7532,1.38635,4.95125,0.0,0.0,0.0,133.12,109.1732,14.27635,110.1026873767,4.7532,1.38635,4.95125,104.42,12.89,105.2125871747,130.38,110.6432,14.45635,111.583617801,4.7532,1.38635,4.95125,105.89,13.07,106.6935658791,130.38
2019-07-10 14:30:00,109.74264,14.99827,110.7627876914,5.10264,1.48827,5.31525,104.64,13.51,105.5085290391,133.78,5.10264,1.48827,5.31525,5.10264,1.48827,5.31525,0.0,0.0,0.0,133.12,110.79264,14.37827,111.721724505,5.10264,1.48827,5.31525,105.69,12.89,106.4731337005,130.38,112.27264,14.55827,113.2125828606,5.10264,1.48827,5.31525,107.17,13.07,107.9640393835,130.38
2019-07-10 15:00:00,106.67016,14.28963,107.6230298773,5.21016,1.51963,5.42725,101.46,12.77,102.2604737912,134.05,5.21016,1.51963,5.42725,5.21016,1.51963,5.42725,0.0,0.0,0.0,133.26,107.67016,13.66963,108.5344283569,5.21016,1.51963,5.42725,102.46,12.15,103.17787602,130.63,109.13016,13.83963,110.0042143746,5.21016,1.51963,5.42725,103.92,12.32,104.647736717,130.63
2019-07-10 15:30:00,105.91152,13.72461,106.7970738755,5.26152,1.53461,5.4807500000000005,100.65,12.19,101.3854950178,134.53,5.26152,1.53461,5.4807500000000005,5.26152,1.53461,5.4807500000000005,0.0,0.0,0.0,133.63,106.92152,13.10461,107.7215959887,5.26152,1.53461,5.4807500000000005,101.66,11.57,102.3162768087,131.09,108.35152,13.26461,109.1604404753,5.26152,1.53461,5.4807500000000005,103.09,11.73,103.7551974602,131.09
2019-07-10 16:00:00,105.22096,12.33778,105.941829504,4.62096,1.34778,4.8135,100.6,10.99,101.1985182698,134.83,4.62096,1.34778,4.8135,4.62096,1.34778,4.8135,0.0,0.0,0.0,133.78,106.21096,11.68778,106.8521044503,4.62096,1.34778,4.8135,101.59,10.34,102.1148554325,131.38,107.65096,11.83778,108.2998717647,4.62096,1.34778,4.8135,103.03,10.49,103.5626428786,131.38
2019-07-10 16:30:00,106.69128,11.15954,107.2733170973,3.94128,1.14954,4.1055,102.75,10.01,103.2364402718,135.26,3.94128,1.14954,4.1055,3.94128,1.14954,4.1055,0.0,0.0,0.0,134.09,107.70128,10.48954,108.2108874515,3.94128,1.14954,4.1055,103.76,9.34,104.1795238999,131.79,109.17128,10.62954,109.6875357434,3.94128,1.14954,4.1055,105.23,9.48,105.6561559967,131.79
2019-07-10 17:00:00,106.04488,9.58059,106.4767781207,3.46488,1.01059,3.6092500000000003,102.58,8.57,102.9373659076,135.07,3.46488,1.01059,3.6092500000000003,3.46488,1.01059,3.6092500000000003,0.0,0.0,0.0,133.75,107.03488,8.90059,107.4043110818,3.46488,1.01059,3.6092500000000003,103.57,7.89,103.8700967555,131.62,108.50488,9.02059,108.8791992428,3.46488,1.01059,3.6092500000000003,105.04,8.01,105.3449652333,131.62
2019-07-10 17:30:00,104.62384,7.30862,104.8788054025,3.42384,0.9986200000000001,3.5665,101.2,6.31,101.3965290333,135.1,3.42384,0.9986200000000001,3.5665,3.42384,0.9986200000000001,3.5665,0.0,0.0,0.0,133.5,105.60384,6.60862,105.8104195297,3.42384,0.9986200000000001,3.5665,102.18,5.61,102.3338873492,131.66,107.03384,6.6786200000000004,107.2420014278,3.42384,0.9986200000000001,3.5665,103.61,5.68,103.7655747346,131.66
2019-07-10 18:00:00,102.7052,4.63735,102.8098396169,2.9052,0.84735,3.02625,99.8,3.79,99.8719385013,135.48,2.9052,0.84735,3.02625,2.9052,0.84735,3.02625,0.0,0.0,0.0,133.56,103.6552,3.90735,103.7288189032,2.9052,0.84735,3.02625,100.75,3.06,100.7964587672,132.04,105.0852,3.95735,105.1596875141,2.9052,0.84735,3.02625,102.18,3.11,102.2273177776,132.04
2019-07-10 18:30:00,101.67968,2.18824,101.7032237404,2.59968,0.75824,2.708,99.08,1.43,99.0903189015,135.83,2.59968,0.75824,2.708,2.59968,0.75824,2.708,0.0,0.0,0.0,133.61,102.61968,1.44824,102.6298987742,2.59968,0.75824,2.708,100.02,0.6900000000000001,100.0223799957,132.39,104.02968,1.44824,104.0397602842,2.59968,0.75824,2.708,101.43,0.6900000000000001,101.4323469116,132.39
2019-07-10 19:00:00,101.2804,1.69345,101.2945566013,2.4804,0.72345,2.58375,98.8,0.97,98.8047615249,135.94,2.4804,0.72345,2.58375,2.4804,0.72345,2.58375,0.0,0.0,0.0,133.67,102.2004,1.06345,102.2059327342,2.4804,0.72345,2.58375,99.72,0.34,99.7205796213,132.5,103.6204,1.07345,103.6259600248,2.4804,0.72345,2.58375,101.14,0.35000000000000003,101.1406055944,132.5
2019-07-10 19:30:00,103.11904,2.27097,103.1440435278,2.36904,0.6909700000000001,2.46775,100.75,1.58,100.7623883202,135.94,2.36904,0.6909700000000001,2.46775,2.36904,0.6909700000000001,2.46775,0.0,0.0,0.0,133.78,104.07904,1.5609700000000002,104.090745,2.36904,0.6909700000000001,2.46775,101.71,0.87,101.713720805,132.54,105.51904,1.5609700000000002,105.5305852815,2.36904,0.6909700000000001,2.46775,103.15,0.87,103.1536688635,132.54
2019-07-10 20:00:00,101.5508,1.12065,101.5569832019,1.9908000000000001,0.58065,2.07375,99.56,0.54,99.5614644328,135.44,1.9908000000000001,0.58065,2.07375,1.9908000000000001,0.58065,2.07375,0.0,0.0,0.0,133.15,102.4808,1.17065,102.4874860169,1.9908000000000001,0.58065,2.07375,100.49,0.59,100.4917319982,132.05,103.9108,1.19065,103.9176212394,1.9908000000000001,0.58065,2.07375,101.92,0.61,101.921825435,132.05
2019-07-10 20:30:00,99.7096,1.2828,99.7178515011,1.6896,0.4928,1.76,98.02,0.79,98.0231834823,135.18,1.6896,0.4928,1.76,1.6896,0.4928,1.76,0.0,0.0,0.0,132.75,100.6496,2.0328,100.6701259361,1.6896,0.4928,1.76,98.96,1.54,98.9719818939,131.81,102.0296,2.0528,102.0502487209,1.6896,0.4928,1.76,100.34,1.56,100.3521260363,131.81
