Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-10 21:00:00,98.45424,1.71332,98.4691466369,1.55424,0.45332000000000006,1.619,96.9,1.26,96.9081916042,135.55,1.55424,0.45332000000000006,1.619,1.55424,0.45332000000000006,1.619,0.0,0.0,0.0,133.04,99.35424,2.47332,99.3850205906,1.55424,0.45332000000000006,1.619,97.8,2.02,97.8208587163,132.15,100.74424,2.50332,100.7753367853,1.55424,0.45332000000000006,1.619,99.19,2.05,99.2111818295,132.15
2019-07-10 21:30:00,97.04184,2.23512,97.0675768318,1.49184,0.43512000000000006,1.554,95.55,1.8,95.5669529702,135.32,1.49184,0.43512000000000006,1.554,1.49184,0.43512000000000006,1.554,0.0,0.0,0.0,132.72,97.94184,2.97512,97.9870162909,1.49184,0.43512000000000006,1.554,96.45,2.54,96.4834395117,131.93,99.30184,3.00512,99.3473007867,1.49184,0.43512000000000006,1.554,97.81,2.5700000000000003,97.8437581044,131.93
2019-07-10 22:00:00,95.01256,3.83658,95.0899884523,1.46256,0.42658,1.5235,93.55,3.41,93.6121284877,134.92,1.46256,0.42658,1.5235,1.46256,0.42658,1.5235,0.0,0.0,0.0,132.14,95.89256,4.57658,96.0017090882,1.46256,0.42658,1.5235,94.43,4.15,94.5211478982,131.54,97.21256,4.63658,97.3230686726,1.46256,0.42658,1.5235,95.75,4.21,95.8425093578,131.54
2019-07-10 22:30:00,90.65016,5.53713,90.8191131682,1.43016,0.41713000000000006,1.48975,89.22,5.12,89.3667880143,135.83,1.43016,0.41713000000000006,1.48975,1.43016,0.41713000000000006,1.48975,0.0,0.0,0.0,132.78,91.47016,6.29713,91.6866621525,1.43016,0.41713000000000006,1.48975,90.04,5.88,90.2317904067,132.4,92.75016,6.36713,92.9684490807,1.43016,0.41713000000000006,1.48975,91.32,5.95,91.5136323178,132.4
2019-07-10 23:00:00,85.6472,7.2721,85.955373923,1.4472,0.42210000000000003,1.5075,84.2,6.85,84.4781776555,136.58,1.4472,0.42210000000000003,1.5075,1.4472,0.42210000000000003,1.5075,0.0,0.0,0.0,133.27,86.3972,8.0121,86.7679083201,1.4472,0.42210000000000003,1.5075,84.95,7.59,85.2883966317,133.12,87.6072,8.1221,87.9828960665,1.4472,0.42210000000000003,1.5075,86.16,7.7,86.5033849049,133.12
2019-07-10 23:30:00,80.0496,9.2728,80.5848824532,1.4496,0.4228,1.51,78.6,8.85,79.0966655429,136.46,1.4496,0.4228,1.51,1.4496,0.4228,1.51,0.0,0.0,0.0,132.88,80.7496,10.0128,81.3680162226,1.4496,0.4228,1.51,79.3,9.59,79.8777697485,133.0,81.8896,10.1428,82.5153499659,1.4496,0.4228,1.51,80.44,9.72,81.0251319036,133.0
2019-07-11 00:00:00,75.91664,10.30277,76.6125531396,1.58664,0.46277,1.6527500000000002,74.33,9.84,74.9784935832,136.27,1.58664,0.46277,1.6527500000000002,1.58664,0.46277,1.6527500000000002,0.0,0.0,0.0,132.56,76.57664,11.04277,77.3687570209,1.58664,0.46277,1.6527500000000002,74.99,10.58,75.7326646831,132.81,77.63664,11.19277,78.4393139361,1.58664,0.46277,1.6527500000000002,76.05,10.73,76.8032251927,132.81
2019-07-11 00:30:00,73.39824,11.33282,74.267990711,1.51824,0.44282000000000005,1.5815000000000001,71.88,10.89,72.7002510312,137.01,1.51824,0.44282000000000005,1.5815000000000001,1.51824,0.44282000000000005,1.5815000000000001,0.0,0.0,0.0,133.14,74.02824,12.07282,75.0062217436,1.51824,0.44282000000000005,1.5815000000000001,72.51,11.63,73.4367551026,133.51,75.04824,12.23282,76.038675766,1.51824,0.44282000000000005,1.5815000000000001,73.53,11.79,74.4692218302,133.51
2019-07-11 01:00:00,71.72704,9.83247,72.3978296185,1.5170400000000002,0.44247000000000003,1.58025,70.21,9.39,70.8351339379,137.21,1.5170400000000002,0.44247000000000003,1.58025,1.5170400000000002,0.44247000000000003,1.58025,0.0,0.0,0.0,133.49,72.68704,17.49247,74.7622384006,1.5170400000000002,0.44247000000000003,1.58025,71.17,17.05,73.1838192499,133.71,73.34704,10.69247,74.1223123726,1.5170400000000002,0.44247000000000003,1.58025,71.83,10.25,72.5576419132,133.71
2019-07-11 01:30:00,68.75792,7.23856,69.1378934709,1.5379200000000002,0.44856,1.6019999999999999,67.22,6.79,67.5620640596,137.27,1.5379200000000002,0.44856,1.6019999999999999,1.5379200000000002,0.44856,1.6019999999999999,0.0,0.0,0.0,133.82,70.18792,25.66856,74.7343233488,1.5379200000000002,0.44856,1.6019999999999999,68.65,25.22,73.1359754157,133.77,70.32792,8.00856,70.7824368385,1.5379200000000002,0.44856,1.6019999999999999,68.79,7.5600000000000005,69.2041740071,133.77
2019-07-11 02:00:00,68.69056,10.96183,69.5597207446,1.48056,0.43183000000000005,1.5422500000000001,67.21,10.53,68.0298831397,136.7,1.48056,0.43183000000000005,1.5422500000000001,1.48056,0.43183000000000005,1.5422500000000001,0.0,0.0,0.0,134.07,69.46056,18.00183,71.7553850165,1.48056,0.43183000000000005,1.5422500000000001,67.98,17.57,70.213854046,133.24,70.13056,12.21183,71.1858429596,1.48056,0.43183000000000005,1.5422500000000001,68.65,11.78,69.6533624458,133.24
2019-07-11 02:30:00,67.66424,13.71332,69.0398763049,1.55424,0.45332000000000006,1.619,66.11,13.26,67.4266987179,136.38,1.55424,0.45332000000000006,1.619,1.55424,0.45332000000000006,1.619,0.0,0.0,0.0,134.17,68.04424,14.09332,69.4884182134,1.55424,0.45332000000000006,1.619,66.49,13.64,67.8746616934,132.91,68.98424,14.28332,70.44741726,1.55424,0.45332000000000006,1.619,67.43,13.83,68.8336676344,132.91
2019-07-11 03:00:00,66.49792,14.01231,67.9582091867,1.44792,0.42231,1.50825,65.05,13.59,66.4544249843,136.61,1.44792,0.42231,1.50825,1.44792,0.42231,1.50825,0.0,0.0,0.0,134.37,66.88792,14.38231,68.4166988597,1.44792,0.42231,1.50825,65.44,13.96,66.9124442836,133.14,67.81792,14.58231,69.3679611785,1.44792,0.42231,1.50825,66.37,14.16,67.8637053218,133.14
2019-07-11 03:30:00,66.34104,13.88572,67.778660419,1.39104,0.40572,1.449,64.95,13.48,66.3341005818,136.75,1.39104,0.40572,1.449,1.39104,0.40572,1.449,0.0,0.0,0.0,134.51,66.72104,14.25572,68.2269941548,1.39104,0.40572,1.449,65.33,13.85,66.7819691234,133.25,67.64104,14.46572,69.17056706,1.39104,0.40572,1.449,66.25,14.06,67.7255203007,133.25
2019-07-11 04:00:00,66.23776,14.08893,67.7195599392,1.36776,0.39893,1.42475,64.87,13.69,66.2988159774,136.83,1.36776,0.39893,1.42475,1.36776,0.39893,1.42475,0.0,0.0,0.0,134.56,66.61776,14.46893,68.170931362,1.36776,0.39893,1.42475,65.25,14.07,66.7497370781,133.34,67.53776,14.66893,69.1124195291,1.36776,0.39893,1.42475,66.17,14.27,67.6912239511,133.34
2019-07-11 04:30:00,66.29984,13.79662,67.7201263101,1.3598400000000002,0.39662000000000003,1.4165,64.94,13.4,66.3080960366,136.57,1.3598400000000002,0.39662000000000003,1.4165,1.3598400000000002,0.39662000000000003,1.4165,0.0,0.0,0.0,134.34,66.67984,14.16662,68.168131738,1.3598400000000002,0.39662000000000003,1.4165,65.32,13.77,66.7556387131,133.08,67.60984,14.36662,69.1193911652,1.3598400000000002,0.39662000000000003,1.4165,66.25,13.97,67.7068932975,133.08
2019-07-11 05:00:00,66.512,13.50225,67.8686739156,1.482,0.43225,1.5437500000000002,65.03,13.07,66.3304289146,136.65,1.482,0.43225,1.5437500000000002,1.482,0.43225,1.5437500000000002,0.0,0.0,0.0,134.47,66.892,13.87225,68.3152909974,1.482,0.43225,1.5437500000000002,65.41,13.44,66.7765055989,133.15,67.812,14.07225,69.256736597,1.482,0.43225,1.5437500000000002,66.33,13.64,67.7179333707,133.15
2019-07-11 05:30:00,67.95352,12.70311,69.1306725272,1.55352,0.45311,1.6182500000000002,66.4,12.25,67.5205339138,136.07,1.55352,0.45311,1.6182500000000002,1.55352,0.45311,1.6182500000000002,0.0,0.0,0.0,133.98,68.34352,13.07311,69.5826338325,1.55352,0.45311,1.6182500000000002,66.79,12.62,67.9718213674,132.58,69.29352,13.25311,70.5495346453,1.55352,0.45311,1.6182500000000002,67.74,12.8,68.9387235159,132.58
2019-07-11 06:00:00,71.42664,11.80027,72.394829054,1.64664,0.48027000000000003,1.7152500000000002,69.78,11.32,70.6922258809,135.79,1.64664,0.48027000000000003,1.7152500000000002,1.64664,0.48027000000000003,1.7152500000000002,0.0,0.0,0.0,133.82,71.83664,12.16027,72.8585960128,1.64664,0.48027000000000003,1.7152500000000002,70.19,11.68,71.1551719835,132.32,72.82664,12.34027,73.8647531463,1.64664,0.48027000000000003,1.7152500000000002,71.18,11.86,72.1612915627,132.32
2019-07-11 06:30:00,80.67304,6.98047,80.9744795862,1.85304,0.54047,1.93025,78.82,6.44,79.0826529651,134.57,1.85304,0.54047,1.93025,1.85304,0.54047,1.93025,0.0,0.0,0.0,133.26,81.18304,7.34047,81.5142225839,1.85304,0.54047,1.93025,79.33,6.8,79.6209074301,131.15,82.30304,7.45047,82.6395782689,1.85304,0.54047,1.93025,80.45,6.91,80.7462110566,131.15
2019-07-11 07:00:00,89.0852,2.7136,89.1265195326,2.2752,0.6636000000000001,2.37,86.81,2.05,86.8342017871,134.02,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,133.26,89.6752,3.0836,89.7282011633,2.2752,0.6636000000000001,2.37,87.4,2.42,87.4334970134,130.61,90.9052,3.1136,90.9585064301,2.2752,0.6636000000000001,2.37,88.63,2.45,88.6638562211,130.61
2019-07-11 07:30:00,96.91592,2.15631,96.9399052107,2.45592,0.7163100000000001,2.55825,94.46,1.44,94.4709754369,133.08,2.45592,0.7163100000000001,2.55825,2.45592,0.7163100000000001,2.55825,0.0,0.0,0.0,132.8,97.52592,2.14631,97.5495346912,2.45592,0.7163100000000001,2.55825,95.07,1.43,95.0807540988,129.7,98.89592,1.90631,98.9142912347,2.45592,0.7163100000000001,2.55825,96.44,1.19,96.4473415912,129.7
2019-07-11 08:00:00,102.6272,5.45585,102.7721191718,2.7972,0.8158500000000001,2.9137500000000003,99.83,4.64,99.9377731391,133.52,2.7972,0.8158500000000001,2.9137500000000003,2.7972,0.8158500000000001,2.9137500000000003,0.0,0.0,0.0,132.38,102.9772,9.82585,103.4449179422,2.7972,0.8158500000000001,2.9137500000000003,100.18,9.01,100.5843551453,130.11,104.8572,5.4258500000000005,104.9974868274,2.7972,0.8158500000000001,2.9137500000000003,102.06,4.61,102.1640626639,130.11
2019-07-11 08:30:00,106.51592,9.73381,106.9597507035,3.23592,0.94381,3.37075,103.28,8.79,103.6533766937,133.7,3.23592,0.94381,3.37075,3.23592,0.94381,3.37075,0.0,0.0,0.0,132.52,107.53592,9.09381,107.9197455082,3.23592,0.94381,3.37075,104.3,8.15,104.6179358428,130.29,109.01592,9.20381,109.4037519099,3.23592,0.94381,3.37075,105.78,8.26,106.1020075211,130.29
2019-07-11 09:00:00,106.42128,11.66454,107.0586303399,4.06128,1.18454,4.2305,102.36,10.48,102.8950922056,133.28,4.06128,1.18454,4.2305,4.06128,1.18454,4.2305,0.0,0.0,0.0,132.3,107.43128,11.04454,107.9975082409,4.06128,1.18454,4.2305,103.37,9.86,103.8391857634,129.88,108.88128,11.19454,109.4552459238,4.06128,1.18454,4.2305,104.82,10.01,105.2968779214,129.88
2019-07-11 09:30:00,102.83032,11.85051,103.5109139104,5.11032,1.49051,5.32325,97.72,10.36,98.2676345497,133.7,5.11032,1.49051,5.32325,5.11032,1.49051,5.32325,0.0,0.0,0.0,132.63,103.79032,11.25051,104.3982974045,5.11032,1.49051,5.32325,98.68,9.76,99.1614844584,130.28,105.19032,11.39051,105.8052321001,5.11032,1.49051,5.32325,100.08,9.9,100.5684662307,130.28
2019-07-11 10:00:00,105.58696,12.85203,106.3662577943,5.04696,1.4720300000000002,5.25725,100.54,11.38,101.1819944457,133.43,5.04696,1.4720300000000002,5.25725,5.04696,1.4720300000000002,5.25725,0.0,0.0,0.0,132.53,106.55696,12.24203,107.2578809364,5.04696,1.4720300000000002,5.25725,101.51,10.77,102.0797384401,130.03,108.00696,12.39203,108.7155270233,5.04696,1.4720300000000002,5.25725,102.96,10.92,103.5374714777,130.03
2019-07-11 10:30:00,103.11328,13.16554,103.9503725623,6.05328,1.76554,6.3055,97.06,11.4,97.7271896659,133.43,6.05328,1.76554,6.3055,6.05328,1.76554,6.3055,0.0,0.0,0.0,132.47,104.06328,12.57554,104.8203723073,6.05328,1.76554,6.3055,98.01,10.81,98.6043416894,130.03,105.46328,12.72554,106.228257995,6.05328,1.76554,6.3055,99.41,10.96,100.0123477377,130.03
2019-07-11 11:00:00,108.794,15.8195,109.9381235798,5.724,1.6695,5.9625,103.07,14.15,104.0367598496,132.55,5.724,1.6695,5.9625,5.724,1.6695,5.9625,0.0,0.0,0.0,132.04,109.824,15.2395,110.8762974501,5.724,1.6695,5.9625,104.1,13.57,104.9807358519,129.18,111.294,15.4395,112.3598353339,5.724,1.6695,5.9625,105.57,13.77,106.4642559735,129.18
2019-07-11 11:30:00,110.08864,16.42127,111.3066339688,5.07864,1.48127,5.29025,105.01,14.94,106.0674488238,132.48,5.07864,1.48127,5.29025,5.07864,1.48127,5.29025,0.0,0.0,0.0,132.04,111.13864,15.83127,112.2605291759,5.07864,1.48127,5.29025,106.06,14.35,107.0263803929,129.12,112.63864,16.05127,113.7765638858,5.07864,1.48127,5.29025,107.56,14.57,108.5423350587,129.12
2019-07-11 12:00:00,111.11448,26.10089,114.1388808621,6.17448,1.80089,6.43175,104.94,24.3,107.7167285058,132.64,6.17448,1.80089,6.43175,6.17448,1.80089,6.43175,0.0,0.0,0.0,131.87,113.64448,12.94089,114.3789074457,6.17448,1.80089,6.43175,107.47,11.14,108.0458259259,129.27,115.14448,13.09089,115.8862488627,6.17448,1.80089,6.43175,108.97,11.29,109.5532975314,129.27
2019-07-11 12:30:00,110.68464,27.08927,113.9513847264,4.69464,1.36927,4.89025,105.99,25.72,109.0660281664,133.13,4.69464,1.36927,4.89025,4.69464,1.36927,4.89025,0.0,0.0,0.0,132.2,113.57464,11.16927,114.1225282031,4.69464,1.36927,4.89025,108.88,9.8,109.3201463592,129.75,115.11464,11.30927,115.6688373343,4.69464,1.36927,4.89025,110.42,9.94,110.8664962917,129.75
2019-07-11 13:00:00,110.2556,27.0358,113.5219441914,5.2656,1.5358,5.485,104.99,25.5,108.0423532694,133.98,5.2656,1.5358,5.485,5.2656,1.5358,5.485,0.0,0.0,0.0,132.94,113.1056,10.8858,113.6282420572,5.2656,1.5358,5.485,107.84,9.35,108.2445753837,130.55,114.6156,11.0258,115.1447090795,5.2656,1.5358,5.485,109.35,9.49,109.7610249588,130.55
2019-07-11 13:30:00,107.84048,25.88139,110.9027297904,5.73048,1.6713900000000002,5.96925,102.11,24.21,104.9408223715,134.11,5.73048,1.6713900000000002,5.96925,5.73048,1.6713900000000002,5.96925,0.0,0.0,0.0,132.89,110.58048,9.66139,111.0017342827,5.73048,1.6713900000000002,5.96925,104.85,7.99,105.1539946935,130.7,112.07048,9.77139,112.4956556937,5.73048,1.6713900000000002,5.96925,106.34,8.1,106.6480454579,130.7
2019-07-11 14:00:00,107.9612,24.9866,110.8149398096,4.6512,1.3566,4.845,103.31,23.63,105.9779835626,134.18,4.6512,1.3566,4.845,4.6512,1.3566,4.845,0.0,0.0,0.0,132.89,110.7612,8.7466,111.1060144052,4.6512,1.3566,4.845,106.11,7.39,106.3670259056,130.77,112.2612,8.8466,112.6092330007,4.6512,1.3566,4.845,107.61,7.49,107.8703490307,130.77
2019-07-11 14:30:00,106.18584,24.87462,109.0604389165,5.29584,1.54462,5.5165,100.89,23.33,103.5523104523,134.55,5.29584,1.54462,5.5165,5.29584,1.54462,5.5165,0.0,0.0,0.0,133.18,108.88584,8.54462,109.2205872693,5.29584,1.54462,5.5165,103.59,7.0,103.8262399396,131.13,110.35584,8.64462,110.6939062327,5.29584,1.54462,5.5165,105.06,7.1,105.2996372263,131.13
2019-07-11 15:00:00,104.28336,15.07848,105.3678306316,6.54336,1.90848,6.816,97.74,13.17,98.6233060691,134.51,6.54336,1.90848,6.816,6.54336,1.90848,6.816,0.0,0.0,0.0,133.52,105.41336,12.88848,106.1983492489,6.54336,1.90848,6.816,98.87,10.98,99.4778231567,131.09,106.81336,13.02848,107.6049960067,6.54336,1.90848,6.816,100.27,11.12,100.8847228276,131.09
2019-07-11 15:30:00,105.94232,13.40776,106.787373763,5.75232,1.6777600000000001,5.992,100.19,11.73,100.8743227982,134.77,5.75232,1.6777600000000001,5.992,5.75232,1.6777600000000001,5.992,0.0,0.0,0.0,133.81,106.94232,12.80776,107.7065389064,5.75232,1.6777600000000001,5.992,101.19,11.13,101.800260314,131.33,108.37232,12.95776,109.1442315764,5.75232,1.6777600000000001,5.992,102.62,11.28,103.2380879327,131.33
2019-07-11 16:00:00,110.17576,13.41168,110.9890591545,4.32576,1.2616800000000001,4.506,105.85,12.15,106.5450374255,134.32,4.32576,1.2616800000000001,4.506,4.32576,1.2616800000000001,4.506,0.0,0.0,0.0,133.48,111.21576,12.78168,111.9478298852,4.32576,1.2616800000000001,4.506,106.89,11.52,107.5089879964,130.9,112.72576,12.94168,113.4662242643,4.32576,1.2616800000000001,4.506,108.4,11.68,109.0274387482,130.9
2019-07-11 16:30:00,108.03232,10.27276,108.5196376819,2.9923200000000003,0.8727600000000001,3.117,105.04,9.4,105.459762943,134.65,2.9923200000000003,0.8727600000000001,3.117,2.9923200000000003,0.8727600000000001,3.117,0.0,0.0,0.0,133.48,109.07232,9.62276,109.4959748128,2.9923200000000003,0.8727600000000001,3.117,106.08,8.75,106.4402597704,131.24,110.56232,9.73276,110.9898789124,2.9923200000000003,0.8727600000000001,3.117,107.57,8.86,107.9342600846,131.24
2019-07-11 17:00:00,108.22528,8.80779,108.5830944289,2.97528,0.8677900000000001,3.09925,105.25,7.94,105.5490696311,134.63,2.97528,0.8677900000000001,3.09925,2.97528,0.8677900000000001,3.09925,0.0,0.0,0.0,133.29,109.23528,8.12779,109.5372419178,2.97528,0.8677900000000001,3.09925,106.26,7.26,106.5077236636,131.24,110.73528,8.22779,111.0405275787,2.97528,0.8677900000000001,3.09925,107.76,7.36,108.0110512864,131.24
2019-07-11 17:30:00,104.96168,6.00549,105.1333447511,3.00168,0.8754900000000001,3.12675,101.96,5.13,102.0889734496,135.34,3.00168,0.8754900000000001,3.12675,3.00168,0.8754900000000001,3.12675,0.0,0.0,0.0,133.61,105.92168,5.30549,106.0544695813,3.00168,0.8754900000000001,3.12675,102.92,4.43,103.015296437,131.92,107.40168,5.36549,107.5356189816,3.00168,0.8754900000000001,3.12675,104.4,4.49,104.4965075971,131.92
2019-07-11 18:00:00,101.3864,3.4852,101.4462849197,3.2064,0.9352,3.34,98.18,2.55,98.2131096137,135.98,3.2064,0.9352,3.34,3.2064,0.9352,3.34,0.0,0.0,0.0,133.9,102.2964,2.7552,102.333496862,3.2064,0.9352,3.34,99.09,1.82,99.1067126889,132.56,103.7064,2.7852,103.7437937421,3.2064,0.9352,3.34,100.5,1.85,100.517025921,132.56
2019-07-11 18:30:00,98.49224,1.22357,98.4998399174,3.61224,1.0535700000000001,3.76275,94.88,0.17,94.8801522975,135.88,3.61224,1.0535700000000001,3.76275,3.61224,1.0535700000000001,3.76275,0.0,0.0,0.0,133.51,99.35224,1.56357,99.3645426909,3.61224,1.0535700000000001,3.76275,95.74,0.51,95.7413583568,132.46,100.72224,1.5735700000000001,100.7345310862,3.61224,1.0535700000000001,3.76275,97.11,0.52,97.1113922256,132.46
2019-07-11 19:00:00,98.53464,1.12177,98.541025202,2.95464,0.86177,3.07775,95.58,0.26,95.5803536298,135.96,2.95464,0.86177,3.07775,2.95464,0.86177,3.07775,0.0,0.0,0.0,133.58,99.43464,1.40177,99.4445201661,2.95464,0.86177,3.07775,96.48,0.54,96.4815111822,132.54,100.79464,1.41177,100.8045264225,2.95464,0.86177,3.07775,97.84,0.55,97.841545879,132.54
2019-07-11 19:30:00,102.18224,2.4123200000000002,102.2107110786,2.44224,0.7123200000000001,2.544,99.74,1.7000000000000002,99.7544866159,135.18,2.44224,0.7123200000000001,2.544,2.44224,0.7123200000000001,2.544,0.0,0.0,0.0,133.03,103.13224,1.71232,103.146453973,2.44224,0.7123200000000001,2.544,100.69,1.0,100.694965614,131.77,104.55224,1.72232,104.5664251813,2.44224,0.7123200000000001,2.544,102.11,1.01,102.1149949811,131.77
2019-07-11 20:00:00,100.74736,1.89173,100.7651189121,2.09736,0.61173,2.18475,98.65,1.28,98.6583037559,134.69,2.09736,0.61173,2.18475,2.09736,0.61173,2.18475,0.0,0.0,0.0,132.5,101.66736,1.30173,101.6756932131,2.09736,0.61173,2.18475,99.57,0.6900000000000001,99.5723907517,131.31,103.07736,1.30173,103.0855792318,2.09736,0.61173,2.18475,100.98,0.6900000000000001,100.98235737,131.31
2019-07-11 20:30:00,95.13224,2.54982,95.1664051515,1.78224,0.5198200000000001,1.8565,93.35,2.03,93.3720696997,135.39,1.78224,0.5198200000000001,1.8565,1.78224,0.5198200000000001,1.8565,0.0,0.0,0.0,132.75,95.99224,3.29982,96.0489404015,1.78224,0.5198200000000001,1.8565,94.21,2.7800000000000002,94.2510079522,132.0,97.33224,3.33982,97.3895237746,1.78224,0.5198200000000001,1.8565,95.55,2.8200000000000003,95.5916047569,132.0
2019-07-11 21:00:00,98.02336,1.24348,98.0312467951,1.62336,0.47348,1.691,96.4,0.77,96.4030751584,134.74,1.62336,0.47348,1.691,1.62336,0.47348,1.691,0.0,0.0,0.0,132.28,98.94336,1.9834800000000001,98.9632390385,1.62336,0.47348,1.691,97.32,1.51,97.3317137422,131.36,100.31336,2.00348,100.333364972,1.62336,0.47348,1.691,98.69,1.53,98.7018591517,131.36
2019-07-11 21:30:00,92.13984,4.39787,92.2447363038,1.5698400000000001,0.45787000000000005,1.63525,90.57,3.94,90.6556589519,135.33,1.5698400000000001,0.45787000000000005,1.63525,1.5698400000000001,0.45787000000000005,1.63525,0.0,0.0,0.0,132.45,92.94984,5.13787,93.0917314489,1.5698400000000001,0.45787000000000005,1.63525,91.38,4.68,91.4997639341,131.94,94.25984,5.20787,94.4035981664,1.5698400000000001,0.45787000000000005,1.63525,92.69,4.75,92.8116296592,131.94
2019-07-11 22:00:00,95.15,3.375,95.2098373331,1.56,0.455,1.625,93.59,2.92,93.6355407951,134.61,1.56,0.455,1.625,1.56,0.455,1.625,0.0,0.0,0.0,131.91,96.01,4.115,96.0981442329,1.56,0.455,1.625,94.45,3.66,94.5208871097,131.22,97.36,4.175,97.4494752423,1.56,0.455,1.625,95.8,3.7199999999999998,95.8721982641,131.22
2019-07-11 22:30:00,90.86952,5.10986,91.0130778199,1.43952,0.41986,1.4995,89.43,4.69,89.5528949839,134.52,1.43952,0.41986,1.4995,1.43952,0.41986,1.4995,0.0,0.0,0.0,131.57,91.67952,5.84986,91.8659634982,1.43952,0.41986,1.4995,90.24,5.43,90.4032217346,131.13,92.94952,5.93986,93.1391174805,1.43952,0.41986,1.4995,91.51,5.52,91.6763355507,131.13
2019-07-11 23:00:00,85.94376,6.28818,86.1734941304,1.43376,0.41818000000000005,1.4935,84.51,5.87,84.7136175594,135.54,1.43376,0.41818000000000005,1.4935,1.43376,0.41818000000000005,1.4935,0.0,0.0,0.0,132.38,86.70376,7.01818,86.9873372891,1.43376,0.41818000000000005,1.4935,85.27,6.6,85.5250425314,132.09,87.92376,7.11818,88.2114281658,1.43376,0.41818000000000005,1.4935,86.49,6.7,86.7491216094,132.09
2019-07-11 23:30:00,80.50672,8.94196,81.0017938925,1.44672,0.42196000000000006,1.5070000000000001,79.06,8.52,79.5177590227,136.86,1.44672,0.42196000000000006,1.5070000000000001,1.44672,0.42196000000000006,1.5070000000000001,0.0,0.0,0.0,133.33,81.20672,9.69196,81.7830389616,1.44672,0.42196000000000006,1.5070000000000001,79.76,9.27,80.2968897281,133.37,82.32672,9.82196,82.9105525503,1.44672,0.42196000000000006,1.5070000000000001,80.88,9.4,81.4244091167,133.37
2019-07-12 00:00:00,76.3268,10.2124,77.0069705416,1.5168,0.4424,1.58,74.81,9.77,75.4452715549,136.98,1.5168,0.4424,1.58,1.5168,0.4424,1.58,0.0,0.0,0.0,133.26,76.9968,10.9624,77.7732693411,1.5168,0.4424,1.58,75.48,10.52,76.209584699,133.49,78.0668,11.1124,78.8537297533,1.5168,0.4424,1.58,76.55,10.67,77.2900472247,133.49
2019-07-12 00:30:00,73.8328,14.1429,75.1751553124,1.5528,0.4529,1.6175000000000002,72.28,13.69,73.5650358526,137.36,1.5528,0.4529,1.6175000000000002,1.5528,0.4529,1.6175000000000002,0.0,0.0,0.0,133.66,74.1928,10.5829,74.943774553,1.5528,0.4529,1.6175000000000002,72.64,10.13,73.3429376286,133.83,75.2228,10.7329,75.9846351722,1.5528,0.4529,1.6175000000000002,73.67,10.28,74.3837838511,133.83
2019-07-12 01:00:00,72.92944,23.87567,76.7381967254,1.45944,0.42567000000000005,1.5202499999999999,71.47,23.45,75.2187702638,137.41,1.45944,0.42567000000000005,1.5202499999999999,1.45944,0.42567000000000005,1.5202499999999999,0.0,0.0,0.0,134.12,72.43944,6.59567,72.739090799,1.45944,0.42567000000000005,1.5202499999999999,70.98,6.17,71.247661716,133.87,73.43944,6.67567,73.7422261494,1.45944,0.42567000000000005,1.5202499999999999,71.98,6.25,72.2508332132,133.87
2019-07-12 01:30:00,69.75648,18.70189,72.2199916336,1.44648,0.42189000000000004,1.50675,68.31,18.28,70.7136090155,137.06,1.44648,0.42189000000000004,1.50675,1.44648,0.42189000000000004,1.50675,0.0,0.0,0.0,134.33,69.74648,10.84189,70.5841203895,1.44648,0.42189000000000004,1.50675,68.3,10.42,69.0902771741,133.56,70.68648,10.38189,71.4448185298,1.44648,0.42189000000000004,1.50675,69.24,9.96,69.9526925858,133.56
2019-07-12 02:00:00,68.7016,13.22755,69.9634041593,1.4316,0.41755000000000003,1.49125,67.27,12.81,68.4788215436,136.54,1.4316,0.41755000000000003,1.49125,1.4316,0.41755000000000003,1.49125,0.0,0.0,0.0,134.41,69.1016,13.62755,70.4325297115,1.4316,0.41755000000000003,1.49125,67.67,13.21,68.9473204701,133.05,70.0516,13.80755,71.3994054566,1.4316,0.41755000000000003,1.49125,68.62,13.39,69.9142081411,133.05
2019-07-12 02:30:00,67.7308,13.6369,69.0899870477,1.3608,0.39690000000000003,1.4175,66.37,13.24,67.6777252868,136.81,1.3608,0.39690000000000003,1.4175,1.3608,0.39690000000000003,1.4175,0.0,0.0,0.0,134.62,68.1108,14.0469,69.5442051953,1.3608,0.39690000000000003,1.4175,66.75,13.65,68.1313804352,133.32,69.0508,14.2269,70.5011890981,1.3608,0.39690000000000003,1.4175,67.69,13.83,69.0883854204,133.32
2019-07-12 03:00:00,66.22488,13.81809,67.6511222543,1.36488,0.39809000000000005,1.42175,64.86,13.42,66.2337980188,136.93,1.36488,0.39809000000000005,1.42175,1.36488,0.39809000000000005,1.42175,0.0,0.0,0.0,134.7,66.60488,14.20809,68.1034497016,1.36488,0.39809000000000005,1.42175,65.24,13.81,66.6856333853,133.42,67.52488,14.39809,69.0428447753,1.36488,0.39809000000000005,1.42175,66.16,14.0,67.6250367837,133.42
2019-07-12 03:30:00,65.88192,13.63306,67.2776910116,1.38192,0.40306000000000003,1.4395,64.5,13.23,65.8428652171,136.85,1.38192,0.40306000000000003,1.4395,1.38192,0.40306000000000003,1.4395,0.0,0.0,0.0,134.65,66.26192,14.02306,67.7295227641,1.38192,0.40306000000000003,1.4395,64.88,13.62,66.2941837569,133.33,67.17192,14.22306,68.66121374,1.38192,0.40306000000000003,1.4395,65.79,13.82,67.225861839,133.33
2019-07-12 04:00:00,65.81352,13.80561,67.2459239082,1.49352,0.43561000000000005,1.5557500000000002,64.32,13.37,65.6948955399,136.94,1.49352,0.43561000000000005,1.5557500000000002,1.49352,0.43561000000000005,1.5557500000000002,0.0,0.0,0.0,134.73,66.18352,14.20561,67.6908980223,1.49352,0.43561000000000005,1.5557500000000002,64.69,13.77,66.1393150857,133.44,67.09352,14.39561,68.6205072355,1.49352,0.43561000000000005,1.5557500000000002,65.6,13.96,67.0689317046,133.44
2019-07-12 04:30:00,65.95048,13.88639,67.3965699384,1.53048,0.44639,1.5942500000000002,64.42,13.44,65.8070664899,136.94,1.53048,0.44639,1.5942500000000002,1.53048,0.44639,1.5942500000000002,0.0,0.0,0.0,134.73,66.32048,14.26639,67.8375703505,1.53048,0.44639,1.5942500000000002,64.79,13.82,66.247539577,133.44,67.24048,14.46639,68.7790563345,1.53048,0.44639,1.5942500000000002,65.71,14.02,67.1890206805,133.44
2019-07-12 05:00:00,66.2048,13.5664,67.5804909127,1.5648,0.45640000000000003,1.63,64.64,13.11,65.9560588574,137.05,1.5648,0.45640000000000003,1.63,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,134.86,66.5848,13.9664,68.0337851365,1.5648,0.45640000000000003,1.63,65.02,13.51,66.4087381299,133.53,67.5048,14.1464,68.9711436472,1.5648,0.45640000000000003,1.63,65.94,13.69,67.3461186706,133.53
2019-07-12 05:30:00,67.67248,13.16614,68.9413648824,1.6324800000000002,0.47614000000000006,1.7005,66.04,12.69,67.248179901,136.71,1.6324800000000002,0.47614000000000006,1.7005,1.6324800000000002,0.47614000000000006,1.7005,0.0,0.0,0.0,134.56,68.04248,13.54614,69.3777845816,1.6324800000000002,0.47614000000000006,1.7005,66.41,13.07,67.6839198037,133.19,68.99248,13.726140000000001,70.3446459644,1.6324800000000002,0.47614000000000006,1.7005,67.36,13.25,68.6507982474,133.19
2019-07-12 06:00:00,70.71144,12.25542,71.7656120036,1.80144,0.52542,1.8765,68.91,11.73,69.9012231653,136.61,1.80144,0.52542,1.8765,1.80144,0.52542,1.8765,0.0,0.0,0.0,134.56,71.13144,12.64542,72.2467189805,1.80144,0.52542,1.8765,69.33,12.12,70.3814130293,133.1,72.10144,12.81542,73.231500325,1.80144,0.52542,1.8765,70.3,12.29,71.3661971805,133.1
2019-07-12 06:30:00,80.14232,7.27526,80.4718637975,1.97232,0.57526,2.0545,78.17,6.7,78.4566052031,134.92,1.97232,0.57526,2.0545,1.97232,0.57526,2.0545,0.0,0.0,0.0,133.56,80.64232,7.66526,81.005802174,1.97232,0.57526,2.0545,78.67,7.09,78.988840984,131.47,81.74232,7.76526,82.1103290814,1.97232,0.57526,2.0545,79.77,7.19,80.0933767549,131.47
2019-07-12 07:00:00,89.3852,2.8161,89.4295499164,1.9752,0.5761000000000001,2.0575,87.41,2.24,87.438696811,133.92,1.9752,0.5761000000000001,2.0575,1.9752,0.5761000000000001,2.0575,0.0,0.0,0.0,133.16,89.9652,3.2061,90.0223099473,1.9752,0.5761000000000001,2.0575,87.99,2.63,88.0292962598,130.51,91.2152,3.2361,91.272586543,1.9752,0.5761000000000001,2.0575,89.24,2.66,89.2796348559,130.51
2019-07-12 07:30:00,96.9732,10.7626,97.5686172752,1.7232,0.5026,1.795,95.25,10.26,95.8009921661,133.24,1.7232,0.5026,1.795,1.7232,0.5026,1.795,0.0,0.0,0.0,132.68,98.7932,2.6626000000000003,98.8290736828,1.7232,0.5026,1.795,97.07,2.16,97.0940291676,129.84,100.1532,2.6926,100.189388485,1.7232,0.5026,1.795,98.43,2.19,98.4543599847,129.84
2019-07-12 08:00:00,100.86088,15.26359,102.0092853326,2.24088,0.65359,2.33425,98.62,14.61,99.6963213965,132.96,2.24088,0.65359,2.33425,2.24088,0.65359,2.33425,0.0,0.0,0.0,132.41,103.00088,2.62359,103.0342880077,2.24088,0.65359,2.33425,100.76,1.97,100.7792562981,129.57,104.48088,2.42359,104.508985614,2.24088,0.65359,2.33425,102.24,1.77,102.255320155,129.57
2019-07-12 08:30:00,104.91784,9.39437,105.3375874888,3.47784,1.01437,3.62275,101.44,8.38,101.7855490725,133.58,3.47784,1.01437,3.62275,3.47784,1.01437,3.62275,0.0,0.0,0.0,132.33,105.90784,8.75437,106.2690433172,3.47784,1.01437,3.62275,102.43,7.74,102.7220156539,130.16,107.36784,8.864370000000001,107.7331430979,3.47784,1.01437,3.62275,103.89,7.85,104.1861535906,130.16
2019-07-12 09:00:00,105.05872,11.52046,105.6884839831,3.97872,1.16046,4.1445,101.08,10.36,101.6095271124,133.45,3.97872,1.16046,4.1445,3.97872,1.16046,4.1445,0.0,0.0,0.0,132.43,106.05872,10.90046,106.6174100054,3.97872,1.16046,4.1445,102.08,9.74,102.5436199868,130.05,107.50872,11.04046,108.0741256409,3.97872,1.16046,4.1445,103.53,9.88,104.0003620186,130.05
2019-07-12 09:30:00,102.61312,13.80341,103.5373677653,4.74312,1.38341,4.94075,97.87,12.42,98.654920303,133.03,4.74312,1.38341,4.94075,4.74312,1.38341,4.94075,0.0,0.0,0.0,132.23,103.56312,13.21341,104.4026533569,4.74312,1.38341,4.94075,98.82,11.83,99.5255811337,129.65,104.98312,13.39341,105.8340158756,4.74312,1.38341,4.94075,100.24,12.01,100.9569101152,129.65
2019-07-12 10:00:00,103.2948,14.7139,104.3375031341,4.9848,1.4539,5.1925,98.31,13.26,99.2002202619,132.87,4.9848,1.4539,5.1925,4.9848,1.4539,5.1925,0.0,0.0,0.0,132.23,104.2548,14.1239,105.2071664586,4.9848,1.4539,5.1925,99.27,12.67,100.0752806641,129.51,105.6848,14.3139,106.649728946,4.9848,1.4539,5.1925,100.7,12.86,101.517828976,129.51
2019-07-12 10:30:00,105.6436,14.2648,106.6023205188,3.5136000000000003,1.0248,3.66,102.13,13.24,102.9846323487,132.94,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,132.23,106.6636,13.6548,107.5340742649,3.5136000000000003,1.0248,3.66,103.15,12.63,103.9203512311,129.57,108.1236,13.8448,109.0063822168,3.5136000000000003,1.0248,3.66,104.61,12.82,105.3926207094,129.57
2019-07-12 11:00:00,108.3832,15.1801,109.4410959295,3.4632,1.0101,3.6075,104.92,14.17,105.8725427106,132.67,3.4632,1.0101,3.6075,3.4632,1.0101,3.6075,0.0,0.0,0.0,132.16,109.4132,14.5701,110.3790566559,3.4632,1.0101,3.6075,105.95,13.56,106.8142130056,129.32,110.9332,14.7901,111.9147975929,3.4632,1.0101,3.6075,107.47,13.78,108.3498467927,129.32
2019-07-12 11:30:00,108.04568,16.37124,109.2789388025,4.9756800000000005,1.45124,5.183,103.07,14.92,104.144281168,132.76,4.9756800000000005,1.45124,5.183,4.9756800000000005,1.45124,5.183,0.0,0.0,0.0,132.32,109.07568,15.78124,110.2113946169,4.9756800000000005,1.45124,5.183,104.1,14.33,105.0816772801,129.41,110.56568,15.99124,111.716110524,4.9756800000000005,1.45124,5.183,105.59,14.54,106.5863954733,129.41
2019-07-12 12:00:00,103.63088,15.14109,104.7311410038,5.66088,1.65109,5.89675,97.97,13.49,98.8943931677,133.16,5.66088,1.65109,5.89675,5.66088,1.65109,5.89675,0.0,0.0,0.0,132.48,104.58088,14.55109,105.5883264465,5.66088,1.65109,5.89675,98.92,12.9,99.7575881826,129.8,106.02088,14.74109,107.0407713461,5.66088,1.65109,5.89675,100.36,13.09,101.210067187,129.8
2019-07-12 12:30:00,102.03336,13.93973,102.9811760729,6.03336,1.75973,6.28475,96.0,12.18,96.7695840644,133.8,6.03336,1.75973,6.28475,6.03336,1.75973,6.28475,0.0,0.0,0.0,132.92,102.96336,13.34973,103.8251838118,6.03336,1.75973,6.28475,96.93,11.59,97.6204537994,130.41,104.36336,13.51973,105.2354218396,6.03336,1.75973,6.28475,98.33,11.76,99.030735128,130.41
2019-07-12 13:00:00,99.54976,12.83993,100.3743917464,6.71976,1.95993,6.99975,92.83,10.88,93.4654123192,133.87,6.71976,1.95993,6.99975,6.71976,1.95993,6.99975,0.0,0.0,0.0,132.79,100.43976,12.23993,101.1828111651,6.71976,1.95993,6.99975,93.72,10.28,94.2821128317,130.48,101.77976,12.40993,102.5335355299,6.71976,1.95993,6.99975,95.06,10.45,95.6326623074,130.48
2019-07-12 13:30:00,100.82088,12.81234,101.6317169994,6.59088,1.9223400000000002,6.8655,94.23,10.89,94.8571821213,134.14,6.59088,1.9223400000000002,6.8655,6.59088,1.9223400000000002,6.8655,0.0,0.0,0.0,133.06,101.74088,12.21234,102.4712052796,6.59088,1.9223400000000002,6.8655,95.15,10.29,95.7047888039,130.73,103.10088,12.35234,103.8381999086,6.59088,1.9223400000000002,6.8655,96.51,10.43,97.0719578457,130.73
2019-07-12 14:00:00,100.79736,13.14548,101.6509292992,6.32736,1.8454800000000002,6.591,94.47,11.3,95.143422789,134.52,6.32736,1.8454800000000002,6.591,6.32736,1.8454800000000002,6.591,0.0,0.0,0.0,133.46,101.72736,12.54548,102.4980235956,6.32736,1.8454800000000002,6.591,95.4,10.7,95.998177066,131.1,103.09736,12.70548,103.8773067662,6.32736,1.8454800000000002,6.591,96.77,10.86,97.3774742946,131.1
2019-07-12 14:30:00,98.78056,12.91433,99.6211772329,7.42056,2.16433,7.72975,91.36,10.75,91.990282639,134.9,7.42056,2.16433,7.72975,7.42056,2.16433,7.72975,0.0,0.0,0.0,133.73,99.66056,12.32433,100.4197009031,7.42056,2.16433,7.72975,92.24,10.16,92.7978620443,131.46,100.98056,12.48433,101.7493586882,7.42056,2.16433,7.72975,93.56,10.32,94.1274455194,131.46
2019-07-12 15:00:00,94.67312,11.64591,95.3867227148,7.32312,2.13591,7.62825,87.35,9.51,87.8661629981,135.39,7.32312,2.13591,7.62825,7.32312,2.13591,7.62825,0.0,0.0,0.0,134.03,95.50312,11.04591,96.1397839475,7.32312,2.13591,7.62825,88.18,8.91,88.629004846,131.93,96.76312,11.17591,97.4063773911,7.32312,2.13591,7.62825,89.44,9.04,89.8956906642,131.93
2019-07-12 15:30:00,94.19264,10.48577,94.7744944733,8.04264,2.34577,8.37775,86.15,8.14,86.5337049941,135.6,8.04264,2.34577,8.37775,8.04264,2.34577,8.37775,0.0,0.0,0.0,134.03,95.02264,9.88577,95.5354937239,8.04264,2.34577,8.37775,86.98,7.54,87.3061968018,132.16,96.28264,9.99577,96.8001145829,8.04264,2.34577,8.37775,88.24,7.65,88.5709890427,132.16
2019-07-12 16:00:00,96.50296,10.92628,97.1195391433,6.91296,2.01628,7.201,89.59,8.91,90.0319732095,135.06,6.91296,2.01628,7.201,6.91296,2.01628,7.201,0.0,0.0,0.0,133.64,97.35296,10.31628,97.8980308985,6.91296,2.01628,7.201,90.44,8.3,90.8200616604,131.62,98.65296,10.44628,99.2044922501,6.91296,2.01628,7.201,91.74,8.43,92.1265027014,131.62
2019-07-12 16:30:00,92.41688,8.176590000000001,92.7778870904,6.77688,1.97659,7.05925,85.64,6.2,85.8641345382,135.13,6.77688,1.97659,7.05925,6.77688,1.97659,7.05925,0.0,0.0,0.0,133.36,93.22688,7.54659,93.5318243977,6.77688,1.97659,7.05925,86.45,5.57,86.6292525652,131.68,94.46688,7.62659,94.7742385459,6.77688,1.97659,7.05925,87.69,5.65,87.8718305261,131.68
2019-07-12 17:00:00,92.6208,7.3419,92.9113345521,6.0408,1.7619,6.2925,86.58,5.58,86.7596265552,135.23,6.0408,1.7619,6.2925,6.0408,1.7619,6.2925,0.0,0.0,0.0,133.36,93.4308,6.7019,93.6708591412,6.0408,1.7619,6.2925,87.39,4.94,87.5295133084,131.77,94.6908,6.7819,94.9333543716,6.0408,1.7619,6.2925,88.65,5.02,88.7920204748,131.77
2019-07-12 17:30:00,92.9028,5.68915,93.0768321096,5.2428,1.52915,5.46125,87.66,4.16,87.7586531346,135.5,5.2428,1.52915,5.46125,5.2428,1.52915,5.46125,0.0,0.0,0.0,133.49,93.7128,5.03915,93.8481854729,5.2428,1.52915,5.46125,88.47,3.51,88.5396013092,132.05,94.9928,5.09915,95.1295610342,5.2428,1.52915,5.46125,89.75,3.5700000000000003,89.8209741653,132.05
2019-07-12 18:00:00,91.49616,3.97888,91.5826336201,4.79616,1.3988800000000001,4.996,86.7,2.58,86.7383790487,135.78,4.79616,1.3988800000000001,4.996,4.79616,1.3988800000000001,4.996,0.0,0.0,0.0,133.59,92.30616,3.3088800000000003,92.3654473318,4.79616,1.3988800000000001,4.996,87.51,1.9100000000000001,87.5308414218,132.33,93.55616,3.32888,93.6153647432,4.79616,1.3988800000000001,4.996,88.76,1.9300000000000002,88.7809805082,132.33
2019-07-12 18:30:00,91.56472,2.08096,91.5883635797,4.25472,1.24096,4.432,87.31,0.84,87.3140406808,136.23,4.25472,1.24096,4.432,4.25472,1.24096,4.432,0.0,0.0,0.0,133.82,92.35472,1.43096,92.3658051056,4.25472,1.24096,4.432,88.1,0.19,88.1002048806,132.77,93.63472,1.45096,93.6459613352,4.25472,1.24096,4.432,89.38,0.21,89.3802466991,132.77
2019-07-12 19:00:00,91.30032,1.41426,91.3112729265,3.58032,1.04426,3.7295,87.72,0.37,87.7207803203,135.74,3.58032,1.04426,3.7295,3.58032,1.04426,3.7295,0.0,0.0,0.0,133.29,92.11032,1.4742600000000001,92.1221172849,3.58032,1.04426,3.7295,88.53,0.43,88.5310442726,132.3,93.39032,1.4642600000000001,93.4017983074,3.58032,1.04426,3.7295,89.81,0.42,89.8109820679,132.3
2019-07-12 19:30:00,94.61176,1.78468,94.6285908856,3.10176,0.90468,3.231,91.51,0.88,91.5142311337,135.25,3.10176,0.90468,3.231,3.10176,0.90468,3.231,0.0,0.0,0.0,132.93,95.48176,1.30468,95.4906732755,3.10176,0.90468,3.231,92.38,0.4,92.3808659843,131.84,96.79176,1.32468,96.8008242785,3.10176,0.90468,3.231,93.69,0.42,93.6909413978,131.84
2019-07-12 20:00:00,93.65032,1.17801,93.6577286916,2.53032,0.73801,2.63575,91.12,0.44,91.1210623292,135.29,2.53032,0.73801,2.63575,2.53032,0.73801,2.63575,0.0,0.0,0.0,132.93,94.48032,0.95801,94.4851768822,2.53032,0.73801,2.63575,91.95,0.22,91.9502631861,131.89,95.80032,0.96801,95.8052104818,2.53032,0.73801,2.63575,93.27,0.23,93.2702835849,131.89
2019-07-12 20:30:00,92.3236,1.1998,92.3313957276,2.4336,0.7098,2.535,89.89,0.49,89.8913355113,135.7,2.4336,0.7098,2.535,2.4336,0.7098,2.535,0.0,0.0,0.0,133.2,93.1636,1.9298000000000002,93.1835848903,2.4336,0.7098,2.535,90.73,1.22,90.7382019879,132.29,94.4636,1.9398,94.4835146944,2.4336,0.7098,2.535,92.03,1.23,92.0382192353,132.29
2019-07-12 21:00:00,90.54016,2.11838,90.5649386167,2.12016,0.61838,2.2085,88.42,1.5,88.4327224505,135.55,2.12016,0.61838,2.2085,2.12016,0.61838,2.2085,0.0,0.0,0.0,132.92,91.36016,2.83838,91.4042408001,2.12016,0.61838,2.2085,89.24,2.22,89.2676089072,132.16,92.64016,2.86838,92.6845556101,2.12016,0.61838,2.2085,90.52,2.25,90.5479591156,132.16
2019-07-12 21:30:00,88.9756,3.3133,89.0372694564,1.7256,0.5033,1.7974999999999999,87.25,2.81,87.295238129,135.59,1.7256,0.5033,1.7974999999999999,1.7256,0.5033,1.7974999999999999,0.0,0.0,0.0,132.8,89.7856,4.0333,89.8761452013,1.7256,0.5033,1.7974999999999999,88.06,3.5300000000000002,88.1307239276,132.19,91.0356,4.0733,91.1266823727,1.7256,0.5033,1.7974999999999999,89.31,3.5700000000000003,89.3813235525,132.19
2019-07-12 22:00:00,88.80096,3.93528,88.8881146476,1.8009600000000001,0.5252800000000001,1.876,87.0,3.41,87.0668025139,135.73,1.8009600000000001,0.5252800000000001,1.876,1.8009600000000001,0.5252800000000001,1.876,0.0,0.0,0.0,132.87,89.59096,4.66528,89.7123455897,1.8009600000000001,0.5252800000000001,1.876,87.79,4.14,87.8875628289,132.32,90.85096,4.71528,90.9732422111,1.8009600000000001,0.5252800000000001,1.876,89.05,4.19,89.148519898,132.32
2019-07-12 22:30:00,85.7428,5.79165,85.9381810464,1.5828,0.46165000000000006,1.6487500000000002,84.16,5.33,84.3286102103,136.21,1.5828,0.46165000000000006,1.6487500000000002,1.5828,0.46165000000000006,1.6487500000000002,0.0,0.0,0.0,133.09,86.5028,6.54165,86.7497988042,1.5828,0.46165000000000006,1.6487500000000002,84.92,6.08,85.137376046,132.78,87.7228,6.6316500000000005,87.9731119238,1.5828,0.46165000000000006,1.6487500000000002,86.14,6.17,86.3606883947,132.78
2019-07-12 23:00:00,81.818,6.86775,82.1057313107,1.3980000000000001,0.40775000000000006,1.45625,80.42,6.46,80.6790431277,136.26,1.3980000000000001,0.40775000000000006,1.45625,1.3980000000000001,0.40775000000000006,1.45625,0.0,0.0,0.0,132.99,82.538,7.59775,82.8869546374,1.3980000000000001,0.40775000000000006,1.45625,81.14,7.19,81.4579382258,132.81,83.708,7.69775,84.0611956795,1.3980000000000001,0.40775000000000006,1.45625,82.31,7.29,82.6321983249,132.81
2019-07-12 23:30:00,77.22536,8.59698,77.7024085357,1.3953600000000002,0.40698,1.4535,75.83,8.19,76.270997109,137.11,1.3953600000000002,0.40698,1.4535,1.3953600000000002,0.40698,1.4535,0.0,0.0,0.0,133.59,77.90536,9.33698,78.4628849345,1.3953600000000002,0.40698,1.4535,76.51,8.93,77.0293775127,133.63,78.99536,9.46698,79.560609675,1.3953600000000002,0.40698,1.4535,77.6,9.06,78.1270990118,133.63
2019-07-13 00:00:00,73.53192,17.85431,75.6684851471,1.35192,0.39431000000000005,1.40825,72.18,17.46,74.2617263468,137.11,1.35192,0.39431000000000005,1.40825,1.35192,0.39431000000000005,1.40825,0.0,0.0,0.0,134.37,73.40192,7.73431,73.8082746775,1.35192,0.39431000000000005,1.40825,72.05,7.34,72.42291143,133.63,74.40192,7.28431,74.7576542694,1.35192,0.39431000000000005,1.40825,73.05,6.89,73.3742093654,133.63
2019-07-13 00:30:00,69.74016,11.38838,70.6638883437,1.40016,0.40838,1.4585,68.34,10.98,69.2164431331,136.23,1.40016,0.40838,1.4585,1.40016,0.40838,1.4585,0.0,0.0,0.0,134.29,70.15016,11.75838,71.1287877603,1.40016,0.40838,1.4585,68.75,11.35,69.680592707,132.77,71.14016,11.92838,72.1332698153,1.40016,0.40838,1.4585,69.74,11.52,70.6850620711,132.77
2019-07-13 01:00:00,67.53608,12.02469,68.5982162404,1.45608,0.42469,1.51675,66.08,11.6,67.0904344896,136.42,1.45608,0.42469,1.51675,1.45608,0.42469,1.51675,0.0,0.0,0.0,134.41,67.90608,12.39469,69.0279946193,1.45608,0.42469,1.51675,66.45,11.97,67.5195038489,132.96,68.86608,12.56469,70.0029171489,1.45608,0.42469,1.51675,67.41,12.14,68.4944355404,132.96
2019-07-13 01:30:00,66.16736,12.50298,67.3382806303,1.3473600000000001,0.39298000000000005,1.4035,64.82,12.11,65.941523337,136.62,1.3473600000000001,0.39298000000000005,1.4035,1.3473600000000001,0.39298000000000005,1.4035,0.0,0.0,0.0,134.53,66.53736,12.86298,67.7692889903,1.3473600000000001,0.39298000000000005,1.4035,65.19,12.47,66.3719594407,133.15,67.46736,13.04298,68.7165481718,1.3473600000000001,0.39298000000000005,1.4035,66.12,12.65,67.3192164244,133.15
2019-07-13 02:00:00,65.26024,12.92757,66.5283472736,1.74024,0.5075700000000001,1.81275,63.52,12.42,64.7228460437,137.06,1.74024,0.5075700000000001,1.81275,1.74024,0.5075700000000001,1.81275,0.0,0.0,0.0,134.93,65.62024,13.29757,66.9540235203,1.74024,0.5075700000000001,1.81275,63.88,12.79,65.147820378,133.57,66.54024,13.47757,67.891445944,1.74024,0.5075700000000001,1.81275,64.8,12.97,66.085254785,133.57
2019-07-13 02:30:00,64.15744,13.00467,65.4621917534,1.38744,0.40467000000000003,1.4452500000000001,62.77,12.6,64.0221282058,137.11,1.38744,0.40467000000000003,1.4452500000000001,1.38744,0.40467000000000003,1.4452500000000001,0.0,0.0,0.0,134.93,64.51744,13.36467,65.8871343159,1.38744,0.40467000000000003,1.4452500000000001,63.13,12.96,64.4465553773,133.61,65.42744,13.55467,66.8167567588,1.38744,0.40467000000000003,1.4452500000000001,64.04,13.15,65.3761737944,133.61
2019-07-13 03:00:00,62.71944,13.45317,64.1460516085,1.2794400000000001,0.37317000000000006,1.33275,61.44,13.08,62.8168767132,137.39,1.2794400000000001,0.37317000000000006,1.33275,1.2794400000000001,0.37317000000000006,1.33275,0.0,0.0,0.0,135.17,63.06944,13.82317,64.5665105977,1.2794400000000001,0.37317000000000006,1.33275,61.79,13.45,63.2369085266,133.89,63.94944,14.02317,65.4689252483,1.2794400000000001,0.37317000000000006,1.33275,62.67,13.65,64.1393124378,133.89
2019-07-13 03:30:00,61.51408,7.99744,62.0317747997,1.2940800000000001,0.37744000000000005,1.348,60.22,7.62,60.7001878086,137.04,1.2940800000000001,0.37744000000000005,1.348,1.2940800000000001,0.37744000000000005,1.348,0.0,0.0,0.0,135.4,61.87408,8.30744,62.4292826741,1.2940800000000001,0.37744000000000005,1.348,60.58,7.93,61.0968190661,133.55,63.38408,26.12744,68.5578931882,1.2940800000000001,0.37744000000000005,1.348,62.09,25.75,67.217784849,133.55
2019-07-13 04:00:00,61.16496,7.53353,61.6271564009,1.3149600000000001,0.38353000000000004,1.36975,59.85,7.15,60.2755754846,137.0,1.3149600000000001,0.38353000000000004,1.36975,1.3149600000000001,0.38353000000000004,1.36975,0.0,0.0,0.0,135.4,61.52496,7.83353,62.0216486016,1.3149600000000001,0.38353000000000004,1.36975,60.21,7.45,60.6691569086,133.49,63.06496,27.01353,68.6069966028,1.3149600000000001,0.38353000000000004,1.36975,61.75,26.63,67.2474490222,133.49
2019-07-13 04:30:00,60.40648,7.67939,60.89265848,1.02648,0.29939000000000004,1.06925,59.38,7.38,59.8368515214,137.04,1.02648,0.29939000000000004,1.06925,1.02648,0.29939000000000004,1.06925,0.0,0.0,0.0,135.4,60.76648,7.98939,61.2894399074,1.02648,0.29939000000000004,1.06925,59.74,7.69,60.2329120996,133.53,62.28648,27.16939,67.9542592025,1.02648,0.29939000000000004,1.06925,61.26,26.87,66.8938300593,133.53
2019-07-13 05:00:00,59.74032,7.53176,60.2132314562,1.00032,0.29176,1.042,58.74,7.24,59.1845013496,137.24,1.00032,0.29176,1.042,1.00032,0.29176,1.042,0.0,0.0,0.0,135.66,60.10032,7.83176,60.6084559183,1.00032,0.29176,1.042,59.1,7.54,59.5790365817,133.73,61.59032,27.06176,67.2733704522,1.00032,0.29176,1.042,60.59,26.77,66.2403275958,133.73
2019-07-13 05:30:00,60.52392,9.62031,61.283727503,1.06392,0.31031000000000003,1.10825,59.46,9.31,60.1844473265,137.1,1.06392,0.31031000000000003,1.10825,1.06392,0.31031000000000003,1.10825,0.0,0.0,0.0,136.1,60.82392,10.42031,61.7100648571,1.06392,0.31031000000000003,1.10825,59.76,10.11,60.609155249,133.6,62.06392,21.62031,65.7218987116,1.06392,0.31031000000000003,1.10825,61.0,21.31,64.6151383191,133.6
2019-07-13 06:00:00,61.5056,13.53455,62.9771615355,1.2156,0.35455000000000003,1.26625,60.29,13.18,61.7138274619,136.18,1.2156,0.35455000000000003,1.26625,1.2156,0.35455000000000003,1.26625,0.0,0.0,0.0,136.0,61.6656,13.49455,63.124869133,1.2156,0.35455000000000003,1.26625,60.45,13.14,61.8616367388,132.7,62.5356,13.68455,64.0153745288,1.2156,0.35455000000000003,1.26625,61.32,13.33,62.7521417961,132.7
2019-07-13 06:30:00,65.77832,11.81201,66.8304643277,1.6183200000000002,0.47201000000000004,1.68575,64.16,11.34,65.154441138,135.63,1.6183200000000002,0.47201000000000004,1.68575,1.6183200000000002,0.47201000000000004,1.68575,0.0,0.0,0.0,135.68,65.96832,11.77201,67.0104429404,1.6183200000000002,0.47201000000000004,1.68575,64.35,11.3,65.3346194601,132.17,66.88832,11.94201,67.9460002889,1.6183200000000002,0.47201000000000004,1.68575,65.27,11.47,66.2701576881,132.17
2019-07-13 07:00:00,69.8076,9.6243,70.4679229739,2.0376,0.5943,2.1225,67.77,9.03,68.3689534804,135.23,2.0376,0.5943,2.1225,2.0376,0.5943,2.1225,0.0,0.0,0.0,135.54,70.0176,9.5943,70.6718819776,2.0376,0.5943,2.1225,67.98,9.0,68.5731755135,131.76,70.9876,9.7243,71.6505503416,2.0376,0.5943,2.1225,68.95,9.13,69.5518468482,131.76
2019-07-13 07:30:00,74.19616,8.05763,74.6324028821,2.18616,0.63763,2.27725,72.01,7.42,72.3912736454,134.41,2.18616,0.63763,2.27725,2.18616,0.63763,2.27725,0.0,0.0,0.0,134.94,74.43616,8.05763,74.8710045128,2.18616,0.63763,2.27725,72.25,7.42,72.6300137684,130.98,75.46616,8.16763,75.9068605922,2.18616,0.63763,2.27725,73.28,7.53,73.6658625145,130.98
2019-07-13 08:00:00,78.6384,6.2237,78.8842975265,2.1384,0.6237,2.2275,76.5,5.6,76.7046934679,133.54,2.1384,0.6237,2.2275,2.1384,0.6237,2.2275,0.0,0.0,0.0,134.31,78.9084,6.2137,79.152673096,2.1384,0.6237,2.2275,76.77,5.59,76.9732485998,130.15,79.9984,6.2937,80.2455896748,2.1384,0.6237,2.2275,77.86,5.67,78.0661802575,130.15
2019-07-13 08:30:00,83.5148,8.9639,83.9944838799,2.3448,0.6839000000000001,2.4425,81.17,8.28,81.5912207287,133.07,2.3448,0.6839000000000001,2.4425,2.3448,0.6839000000000001,2.4425,0.0,0.0,0.0,133.58,83.7848,9.0139,84.2682805346,2.3448,0.6839000000000001,2.4425,81.44,8.33,81.8649039577,129.69,84.0648,8.6139,84.5049695122,2.3448,0.6839000000000001,2.4425,81.72,7.93,82.1038567913,129.69
2019-07-13 09:00:00,86.05032,9.09301,86.5294192917,2.89032,0.84301,3.01075,83.16,8.25,83.5682242243,132.78,2.89032,0.84301,3.01075,2.89032,0.84301,3.01075,0.0,0.0,0.0,133.3,86.33032,9.15301,86.8141793912,2.89032,0.84301,3.01075,83.44,8.31,83.852785881,129.41,86.44032,10.07301,87.0252518075,2.89032,0.84301,3.01075,83.55,9.23,84.0582857308,129.41
2019-07-13 09:30:00,84.28736,4.69923,84.4182552435,3.11736,0.9092300000000001,3.24725,81.17,3.79,81.2584334085,133.48,3.11736,0.9092300000000001,3.24725,3.11736,0.9092300000000001,3.24725,0.0,0.0,0.0,133.0,84.70736,4.59923,84.8321269023,3.11736,0.9092300000000001,3.24725,81.59,3.69,81.6733995864,130.07,85.65736,4.52923,85.7770205041,3.11736,0.9092300000000001,3.24725,82.54,3.62,82.6193439819,130.07
2019-07-13 10:00:00,90.10224,1.10732,90.109044,2.8022400000000003,0.81732,2.919,87.3,0.29,87.3004816711,133.35,2.8022400000000003,0.81732,2.919,2.8022400000000003,0.81732,2.919,0.0,0.0,0.0,132.87,90.68224,1.06732,90.688520902,2.8022400000000003,0.81732,2.919,87.88,0.25,87.8803555978,129.96,91.94224,1.08732,91.9486691638,2.8022400000000003,0.81732,2.919,89.14,0.27,89.1404089064,129.96
