Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-13 10:30:00,88.82664,1.30652,88.8362480534,3.17664,0.9265200000000001,3.309,85.65,0.38,85.6508429614,132.97,3.17664,0.9265200000000001,3.309,3.17664,0.9265200000000001,3.309,0.0,0.0,0.0,132.52,89.37664,1.0465200000000001,89.3827666936,3.17664,0.9265200000000001,3.309,86.2,0.12,86.2000835266,129.6,90.62664,1.03652,90.632567278,3.17664,0.9265200000000001,3.309,87.45,0.11,87.4500691824,129.6
2019-07-13 11:00:00,91.04112,1.85366,91.0599889427,2.96112,0.8636600000000001,3.0845,88.08,0.99,88.0855635164,133.31,2.96112,0.8636600000000001,3.0845,2.96112,0.8636600000000001,3.0845,0.0,0.0,0.0,132.94,91.62112,1.48366,91.6331319832,2.96112,0.8636600000000001,3.0845,88.66,0.62,88.6621678057,129.92,92.89112,1.49366,92.9031280154,2.96112,0.8636600000000001,3.0845,89.93,0.63,89.9322066893,129.92
2019-07-13 11:30:00,85.44296,1.80878,85.4621032894,3.25296,0.9487800000000001,3.3885,82.19,0.86,82.1944992077,134.06,3.25296,0.9487800000000001,3.3885,3.25296,0.9487800000000001,3.3885,0.0,0.0,0.0,133.41,85.97296,2.12878,85.9993113661,3.25296,0.9487800000000001,3.3885,82.72,1.18,82.7284159162,130.63,87.17296,2.14878,87.1994392794,3.25296,0.9487800000000001,3.3885,83.92,1.2,83.9285791611,130.63
2019-07-13 12:00:00,84.64464,2.64302,84.6858939579,3.16464,0.9230200000000001,3.2965,81.48,1.72,81.4981521263,134.27,3.16464,0.9230200000000001,3.2965,3.16464,0.9230200000000001,3.2965,0.0,0.0,0.0,133.5,85.15464,3.01302,85.2079280528,3.16464,0.9230200000000001,3.2965,81.99,2.09,82.0166336788,130.84,86.34464,3.04302,86.3982455114,3.16464,0.9230200000000001,3.2965,83.18,2.12,83.2070117238,130.84
2019-07-13 12:30:00,90.28864,1.4687700000000001,90.3005858141,3.21864,0.9387700000000001,3.35275,87.07,0.53,87.071613055,134.16,3.21864,0.9387700000000001,3.35275,3.21864,0.9387700000000001,3.35275,0.0,0.0,0.0,133.58,90.85864,1.85877,90.8776512051,3.21864,0.9387700000000001,3.35275,87.64,0.92,87.6448287123,130.74,92.10864,1.87877,92.12779895,3.21864,0.9387700000000001,3.35275,88.89,0.9400000000000001,88.8949700489,130.74
2019-07-13 13:00:00,89.5484,2.21495,89.5757888386,3.0684,0.89495,3.19625,86.48,1.32,86.4900734189,134.53,3.0684,0.89495,3.19625,3.0684,0.89495,3.19625,0.0,0.0,0.0,133.85,90.1184,2.59495,90.1557529172,3.0684,0.89495,3.19625,87.05,1.7000000000000002,87.066598073,131.11,91.3584,2.61495,91.3958161737,3.0684,0.89495,3.19625,88.29,1.72,88.30675229,131.11
2019-07-13 13:30:00,87.59304,3.24922,87.6532833786,3.08304,0.89922,3.2115,84.51,2.35,84.5426673343,134.71,3.08304,0.89922,3.2115,3.08304,0.89922,3.2115,0.0,0.0,0.0,133.85,88.13304,3.62922,88.2077319596,3.08304,0.89922,3.2115,85.05,2.73,85.0938035347,131.28,89.36304,3.67922,89.4387476313,3.08304,0.89922,3.2115,86.28,2.7800000000000002,86.3247751228,131.28
2019-07-13 14:00:00,87.0824,3.70445,87.1611572867,2.7923999999999998,0.8144500000000001,2.90875,84.29,2.89,84.3395292849,135.2,2.7923999999999998,0.8144500000000001,2.90875,2.7923999999999998,0.8144500000000001,2.90875,0.0,0.0,0.0,134.31,87.6224,4.08445,87.7175450726,2.7923999999999998,0.8144500000000001,2.90875,84.83,3.27,84.8930020673,131.76,88.8424,4.14445,88.9390156431,2.7923999999999998,0.8144500000000001,2.90875,86.05,3.33,86.1144087827,131.76
2019-07-13 14:30:00,87.19472,4.37971,87.3046450973,2.60472,0.7597100000000001,2.71325,84.59,3.62,84.6674228969,135.59,2.60472,0.7597100000000001,2.71325,2.60472,0.7597100000000001,2.71325,0.0,0.0,0.0,134.62,87.72472,4.78971,87.8553801481,2.60472,0.7597100000000001,2.71325,85.12,4.03,85.2153466225,132.13,88.94472,4.83971,89.0762931916,2.60472,0.7597100000000001,2.71325,86.34,4.08,86.4363465216,132.13
2019-07-13 15:00:00,85.3224,4.65945,85.4495313976,2.1924,0.6394500000000001,2.28375,83.13,4.02,83.2271428081,135.96,2.1924,0.6394500000000001,2.28375,2.1924,0.6394500000000001,2.28375,0.0,0.0,0.0,134.93,85.8424,5.04945,85.9907819656,2.1924,0.6394500000000001,2.28375,83.65,4.41,83.7661662009,132.49,87.0424,5.11945,87.1928217577,2.1924,0.6394500000000001,2.28375,84.85,4.48,84.9681875763,132.49
2019-07-13 15:30:00,82.59848,5.83414,82.8042637057,2.68848,0.7841400000000001,2.8005,79.91,5.05,80.0694111381,136.09,2.68848,0.7841400000000001,2.8005,2.68848,0.7841400000000001,2.8005,0.0,0.0,0.0,134.93,83.09848,6.22414,83.3312504229,2.68848,0.7841400000000001,2.8005,80.41,5.44,80.593806834,132.61,84.25848,6.29414,84.4932402636,2.68848,0.7841400000000001,2.8005,81.57,5.51,81.7558866382,132.61
2019-07-13 16:00:00,81.38696,6.35578,81.6347548379,3.27696,0.9557800000000001,3.4135,78.11,5.4,78.2964373391,135.83,3.27696,0.9557800000000001,3.4135,3.27696,0.9557800000000001,3.4135,0.0,0.0,0.0,134.6,81.85696,6.72578,82.1328071909,3.27696,0.9557800000000001,3.4135,78.58,5.77,78.7915560197,132.36,82.98696,6.81578,83.2663820942,3.27696,0.9557800000000001,3.4135,79.71,5.86,79.9251130747,132.36
2019-07-13 16:30:00,81.9028,6.05665,82.1264370167,3.1428,0.9166500000000001,3.27375,78.76,5.14,78.9275439881,135.48,3.1428,0.9166500000000001,3.27375,3.1428,0.9166500000000001,3.27375,0.0,0.0,0.0,134.28,82.3928,6.43665,82.6438379739,3.1428,0.9166500000000001,3.27375,79.25,5.52,79.4420096674,132.01,83.5328,6.52665,83.7873847071,3.1428,0.9166500000000001,3.27375,80.39,5.61,80.5855086228,132.01
2019-07-13 17:00:00,83.26016,5.82463,83.4636481222,2.93016,0.8546300000000001,3.05225,80.33,4.97,80.4835995716,135.1,2.93016,0.8546300000000001,3.05225,2.93016,0.8546300000000001,3.05225,0.0,0.0,0.0,133.94,83.76016,6.20463,83.9896531524,2.93016,0.8546300000000001,3.05225,80.83,5.35,81.0068602033,131.65,84.92016,6.28463,85.1523936755,2.93016,0.8546300000000001,3.05225,81.99,5.43,82.169611171,131.65
2019-07-13 17:30:00,84.55512,5.85816,84.7578100047,3.04512,0.8881600000000001,3.172,81.51,4.97,81.661380101,134.97,3.04512,0.8881600000000001,3.172,3.04512,0.8881600000000001,3.172,0.0,0.0,0.0,133.81,85.06512,6.25816,85.2950127921,3.04512,0.8881600000000001,3.172,82.02,5.37,82.195603897,131.53,86.23512,6.33816,86.4677292034,3.04512,0.8881600000000001,3.172,83.19,5.45,83.3683309177,131.53
2019-07-13 18:00:00,84.05568,6.32499,84.2933143183,3.44568,1.00499,3.58925,80.61,5.32,80.7853606788,135.01,3.44568,1.00499,3.58925,3.44568,1.00499,3.58925,0.0,0.0,0.0,133.81,84.54568,6.72499,84.8127201377,3.44568,1.00499,3.58925,81.1,5.72,81.3014661614,131.58,85.71568,6.80499,85.9853806572,3.44568,1.00499,3.58925,82.27,5.8,82.4741953583,131.58
2019-07-13 18:30:00,83.5132,6.9026,83.7979740865,3.6432,1.0626,3.795,79.87,5.84,80.0832223378,134.78,3.6432,1.0626,3.795,3.6432,1.0626,3.795,0.0,0.0,0.0,133.5,84.0032,7.2926,84.3191533698,3.6432,1.0626,3.795,80.36,6.23,80.601132126,131.36,85.1632,7.3726,85.4817282523,3.6432,1.0626,3.795,81.52,6.31,81.7638459223,131.36
2019-07-13 19:00:00,84.28936,6.63523,84.5501181925,2.34936,0.68523,2.44725,81.94,5.95,82.155742952,134.59,2.34936,0.68523,2.44725,2.34936,0.68523,2.44725,0.0,0.0,0.0,133.32,84.78936,7.03523,85.0807265505,2.34936,0.68523,2.44725,82.44,6.35,82.6841949831,131.19,85.96936,7.14523,86.2657821535,2.34936,0.68523,2.44725,83.62,6.46,83.8691600053,131.19
2019-07-13 19:30:00,84.73928,6.867290000000001,85.0170879698,1.9792800000000002,0.5772900000000001,2.06175,82.76,6.29,82.9986849293,134.46,1.9792800000000002,0.5772900000000001,2.06175,1.9792800000000002,0.5772900000000001,2.06175,0.0,0.0,0.0,133.16,85.24928,7.27729,85.5593284818,1.9792800000000002,0.5772900000000001,2.06175,83.27,6.7,83.5391100024,131.06,86.44928,7.36729,86.7626358202,1.9792800000000002,0.5772900000000001,2.06175,84.47,6.79,84.7424627917,131.06
2019-07-13 20:00:00,84.14016,7.07463,84.4370588928,1.49016,0.43463,1.55225,82.65,6.64,82.9162957446,134.46,1.49016,0.43463,1.55225,1.49016,0.43463,1.55225,0.0,0.0,0.0,133.16,84.64016,7.48463,84.970444103,1.49016,0.43463,1.55225,83.15,7.05,83.4483373112,131.06,85.83016,7.59463,86.1655080091,1.49016,0.43463,1.55225,84.34,7.16,84.6433765867,131.06
2019-07-13 20:30:00,82.97032,7.22301,83.2841273855,1.21032,0.35301000000000005,1.26075,81.76,6.87,82.0481230742,134.67,1.21032,0.35301000000000005,1.26075,1.21032,0.35301000000000005,1.26075,0.0,0.0,0.0,133.3,83.46032,7.64301,83.8095496728,1.21032,0.35301000000000005,1.26075,82.25,7.29,82.5724324457,131.27,84.66032,7.75301,85.014580788,1.21032,0.35301000000000005,1.26075,83.45,7.4,83.7774581854,131.27
2019-07-13 21:00:00,81.48632,7.91976,81.8702812112,1.57632,0.45976000000000006,1.642,79.91,7.46,80.2574588434,134.86,1.57632,0.45976000000000006,1.642,1.57632,0.45976000000000006,1.642,0.0,0.0,0.0,133.4,81.97632,8.32976,82.3984341016,1.57632,0.45976000000000006,1.642,80.4,7.87,80.7842614622,131.44,83.12632,8.43976,83.5536631489,1.57632,0.45976000000000006,1.642,81.55,7.98,81.939507565,131.44
2019-07-13 21:30:00,80.78736,8.59423,81.2432047932,1.55736,0.45423,1.6222500000000002,79.23,8.14,79.6470495373,135.3,1.55736,0.45423,1.6222500000000002,1.55736,0.45423,1.6222500000000002,0.0,0.0,0.0,133.75,81.27736,9.00423,81.7746012308,1.55736,0.45423,1.6222500000000002,79.72,8.55,80.1771844105,131.88,82.41736,9.13423,82.9219837381,1.55736,0.45423,1.6222500000000002,80.86,8.68,81.3245473397,131.88
2019-07-13 22:00:00,80.966,8.70675,81.4327983773,1.566,0.45675000000000004,1.63125,79.4,8.25,79.8274545504,135.14,1.566,0.45675000000000004,1.63125,1.566,0.45675000000000004,1.63125,0.0,0.0,0.0,133.58,81.446,9.11675,81.9546584799,1.566,0.45675000000000004,1.63125,79.88,8.66,80.3480553592,131.73,82.586,9.23675,83.1009322846,1.566,0.45675000000000004,1.63125,81.02,8.78,81.4943482703,131.73
2019-07-13 22:30:00,79.52144,9.09542,80.0399030775,1.5614400000000002,0.45542000000000005,1.6265,77.96,8.64,78.43730745,135.46,1.5614400000000002,0.45542000000000005,1.6265,1.5614400000000002,0.45542000000000005,1.6265,0.0,0.0,0.0,133.84,79.98144,9.50542,80.5442968425,1.5614400000000002,0.45542000000000005,1.6265,78.42,9.05,78.9404769431,132.02,81.11144,9.63542,81.6817422528,1.5614400000000002,0.45542000000000005,1.6265,79.55,9.18,80.0779301681,132.02
2019-07-13 23:00:00,76.11992,10.01206,76.775540156,1.5499200000000002,0.45206,1.6145,74.57,9.56,75.1803065969,135.9,1.5499200000000002,0.45206,1.6145,1.5499200000000002,0.45206,1.6145,0.0,0.0,0.0,134.16,76.55992,10.41206,77.2646901492,1.5499200000000002,0.45206,1.6145,75.01,9.96,75.6683665742,132.44,77.63992,10.55206,78.3537053869,1.5499200000000002,0.45206,1.6145,76.09,10.1,76.7573976891,132.44
2019-07-13 23:30:00,72.5232,11.1126,73.3696423393,1.4832,0.43260000000000004,1.545,71.04,10.68,71.8383184658,136.12,1.4832,0.43260000000000004,1.545,1.4832,0.43260000000000004,1.545,0.0,0.0,0.0,134.22,72.9432,11.5126,73.8461264048,1.4832,0.43260000000000004,1.545,71.46,11.08,72.3138852503,132.64,73.9632,11.6726,74.8785987115,1.4832,0.43260000000000004,1.545,72.48,11.24,73.3463564194,132.64
2019-07-14 00:00:00,69.26864,12.03002,70.3055180526,1.5086400000000002,0.44002,1.5715,67.76,11.59,68.7440593797,135.91,1.5086400000000002,0.44002,1.5715,1.5086400000000002,0.44002,1.5715,0.0,0.0,0.0,133.88,69.64864,12.41002,70.7456122332,1.5086400000000002,0.44002,1.5715,68.14,11.97,69.1833831205,132.44,70.63864,12.59002,71.7518366639,1.5086400000000002,0.44002,1.5715,69.13,12.15,70.1895960951,132.44
2019-07-14 00:30:00,66.2172,13.24085,67.5280510941,1.4772,0.43085,1.53875,64.74,12.81,65.9951793694,136.65,1.4772,0.43085,1.53875,1.4772,0.43085,1.53875,0.0,0.0,0.0,134.47,66.5772,13.63085,67.9582491796,1.4772,0.43085,1.53875,65.1,13.2,66.4247694765,133.15,67.5172,13.82085,68.917256116,1.4772,0.43085,1.53875,66.04,13.39,67.3837792054,133.15
2019-07-14 01:00:00,64.07776,14.02643,65.594969816,1.4277600000000001,0.41643,1.48725,62.65,13.61,64.1112673405,137.17,1.4277600000000001,0.41643,1.48725,1.4277600000000001,0.41643,1.48725,0.0,0.0,0.0,134.88,64.42776,14.39643,66.0166149947,1.4277600000000001,0.41643,1.48725,63.0,13.98,64.5324755453,133.65,65.31776,14.59643,66.9288094931,1.4277600000000001,0.41643,1.48725,63.89,14.18,65.444667468,133.65
2019-07-14 01:30:00,62.58824,13.15782,63.9563602267,1.39824,0.40782,1.4565000000000001,61.19,12.75,62.5042286569,137.37,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0,135.2,62.92824,13.52782,64.3658706416,1.39824,0.40782,1.4565000000000001,61.53,13.12,62.913236286200004,133.84,63.96824,18.02782,66.4600483196,1.39824,0.40782,1.4565000000000001,62.57,17.62,65.0036098998,133.84
2019-07-14 02:00:00,61.76768,8.32474,62.3261388877,1.38768,0.40474000000000004,1.4455,60.38,7.92,60.8972150431,137.08,1.38768,0.40474000000000004,1.4455,1.38768,0.40474000000000004,1.4455,0.0,0.0,0.0,135.43,62.13768,8.63474,62.7347591902,1.38768,0.40474000000000004,1.4455,60.75,8.23,61.3049378109,133.56,63.68768,27.86474,69.5166477835,1.38768,0.40474000000000004,1.4455,62.3,27.46,68.0833430437,133.56
2019-07-14 02:30:00,60.924,8.33075,61.4909356862,1.374,0.40075000000000005,1.43125,59.55,7.93,60.0756806037,137.44,1.374,0.40075000000000005,1.43125,1.374,0.40075000000000005,1.43125,0.0,0.0,0.0,135.78,61.284,9.28075,61.9827474106,1.374,0.40075000000000005,1.43125,59.91,8.88,60.5645316997,133.91,62.794,27.85075,68.6931634995,1.374,0.40075000000000005,1.43125,61.42,27.45,67.2749500186,133.91
2019-07-14 03:00:00,59.4552,15.9211,61.5499978249,1.3752,0.4011,1.4325,58.08,15.52,60.1178575799,136.55,1.3752,0.4011,1.4325,1.3752,0.4011,1.4325,0.0,0.0,0.0,136.09,59.5952,15.9111,61.6826634173,1.3752,0.4011,1.4325,58.22,15.51,60.2505477154,133.07,60.4252,16.1311,62.5413237968,1.3752,0.4011,1.4325,59.05,15.73,61.1092087987,133.07
2019-07-14 03:30:00,58.7352,15.70985,60.7998610694,1.4052,0.40985000000000005,1.46375,57.33,15.3,59.3364887738,136.38,1.4052,0.40985000000000005,1.46375,1.4052,0.40985000000000005,1.46375,0.0,0.0,0.0,135.95,58.8652,15.67985,60.9177270346,1.4052,0.40985000000000005,1.46375,57.46,15.27,59.4543900818,132.88,59.6852,15.89985,61.7667250958,1.4052,0.40985000000000005,1.46375,58.28,15.49,60.3033871354,132.88
2019-07-14 04:00:00,58.26272,15.99621,60.4187328249,1.39272,0.40621,1.45075,56.87,15.59,58.9681693798,136.62,1.39272,0.40621,1.45075,1.39272,0.40621,1.45075,0.0,0.0,0.0,136.14,58.40272,15.97621,60.5484681009,1.39272,0.40621,1.45075,57.01,15.57,59.0979272056,133.11,59.22272,16.19621,61.3974574601,1.39272,0.40621,1.45075,57.83,15.79,59.946918186,133.11
2019-07-14 04:30:00,58.25272,15.84621,60.3695433042,1.39272,0.40621,1.45075,56.86,15.44,58.9190393676,136.58,1.39272,0.40621,1.45075,1.39272,0.40621,1.45075,0.0,0.0,0.0,136.14,58.39272,15.81621,60.4967953512,1.39272,0.40621,1.45075,57.0,15.41,59.0463216467,133.07,59.20272,16.03621,61.3361401342,1.39272,0.40621,1.45075,57.81,15.63,59.8856660646,133.07
2019-07-14 05:00:00,58.29344,15.62642,60.3515546531,1.39344,0.40642000000000006,1.4515,56.9,15.22,58.9004108644,136.64,1.39344,0.40642000000000006,1.4515,1.39344,0.40642000000000006,1.4515,0.0,0.0,0.0,136.21,58.42344,15.58642,60.4668076704,1.39344,0.40642000000000006,1.4515,57.03,15.18,59.0157038423,133.12,59.24344,15.80642,61.3158062513,1.39344,0.40642000000000006,1.4515,57.85,15.4,59.8647016196,133.12
2019-07-14 05:30:00,58.00472,15.57971,60.0605936198,1.40472,0.40971,1.46325,56.6,15.17,58.5976868144,136.74,1.40472,0.40971,1.46325,1.40472,0.40971,1.46325,0.0,0.0,0.0,136.33,58.14472,15.54971,60.1880548362,1.40472,0.40971,1.46325,56.74,15.14,58.7251836949,133.22,58.94472,15.75971,61.0151495545,1.40472,0.40971,1.46325,57.54,15.35,59.5522803929,133.22
2019-07-14 06:00:00,58.19016,15.81463,60.3008892377,1.49016,0.43463,1.55225,56.7,15.38,58.7489097771,136.87,1.49016,0.43463,1.55225,1.49016,0.43463,1.55225,0.0,0.0,0.0,136.45,58.33016,15.79463,60.4307695008,1.49016,0.43463,1.55225,56.84,15.36,58.8788179229,133.36,59.14016,16.00463,61.2675012242,1.49016,0.43463,1.55225,57.65,15.57,59.7155540877,133.36
2019-07-14 06:30:00,59.87432,15.03501,61.7331816867,1.5943200000000002,0.46501000000000003,1.6607500000000002,58.28,14.57,60.0736489652,136.44,1.5943200000000002,0.46501000000000003,1.6607500000000002,1.5943200000000002,0.46501000000000003,1.6607500000000002,0.0,0.0,0.0,136.1,60.02432,15.00501,61.8713933621,1.5943200000000002,0.46501000000000003,1.6607500000000002,58.43,14.54,60.211929881,132.92,60.86432,15.21501,62.7372455433,1.5943200000000002,0.46501000000000003,1.6607500000000002,59.27,14.75,61.0777815576,132.92
2019-07-14 07:00:00,61.93016,14.20338,63.5380257881,1.76016,0.5133800000000001,1.8335,60.17,13.69,61.7077385747,136.09,1.76016,0.5133800000000001,1.8335,1.76016,0.5133800000000001,1.8335,0.0,0.0,0.0,135.86,62.09016,14.18338,63.6895300426,1.76016,0.5133800000000001,1.8335,60.33,13.67,61.8593388261,132.58,62.94016,14.38338,64.5627242381,1.76016,0.5133800000000001,1.8335,61.18,13.87,62.7325218686,132.58
2019-07-14 07:30:00,65.03168,13.35924,66.3896731201,1.95168,0.5692400000000001,2.033,63.08,12.79,64.3635805406,135.95,1.95168,0.5692400000000001,2.033,1.95168,0.5692400000000001,2.033,0.0,0.0,0.0,135.86,65.21168,13.33924,66.561990146,1.95168,0.5692400000000001,2.033,63.26,12.77,64.5360403186,132.45,66.13168,13.52924,67.5014032047,1.95168,0.5692400000000001,2.033,64.18,12.96,65.4754457793,132.45
2019-07-14 08:00:00,68.04976,12.31368,69.1548736619,2.06976,0.60368,2.156,65.98,11.71,67.0110774425,135.55,2.06976,0.60368,2.156,2.06976,0.60368,2.156,0.0,0.0,0.0,135.57,68.23976,12.31368,69.3418456634,2.06976,0.60368,2.156,66.17,11.71,67.1981621773,132.07,69.17976,12.47368,70.2953190931,2.06976,0.60368,2.156,67.11,11.87,68.1516617552,132.07
2019-07-14 08:30:00,71.65288,10.84834,72.469453517,2.46288,0.7183400000000001,2.5655,69.19,10.13,69.9276268724,134.73,2.46288,0.7183400000000001,2.5655,2.46288,0.7183400000000001,2.5655,0.0,0.0,0.0,134.96,71.87288,10.84834,72.6869820549,2.46288,0.7183400000000001,2.5655,69.41,10.13,70.1453134571,131.28,72.86288,10.99834,73.6882810537,2.46288,0.7183400000000001,2.5655,70.4,10.28,71.146597951,131.28
2019-07-14 09:00:00,74.28088,9.74859,74.9178492788,2.8408800000000003,0.82859,2.95925,71.44,8.92,71.9947220288,133.93,2.8408800000000003,0.82859,2.95925,2.8408800000000003,0.82859,2.95925,0.0,0.0,0.0,134.3,74.50088,9.75859,75.1372823541,2.8408800000000003,0.82859,2.95925,71.66,8.93,72.2142679808,130.51,75.52088,9.88859,76.165527164,2.8408800000000003,0.82859,2.95925,72.68,9.06,73.2425149759,130.51
2019-07-14 09:30:00,77.99696,8.30953,78.4383455847,3.18696,0.9295300000000001,3.31975,74.81,7.38,75.1731368243,133.62,3.18696,0.9295300000000001,3.31975,3.18696,0.9295300000000001,3.31975,0.0,0.0,0.0,134.18,78.24696,8.31953,78.6879999025,3.18696,0.9295300000000001,3.31975,75.06,7.39,75.4229123012,130.2,79.30696,8.43953,79.7547463858,3.18696,0.9295300000000001,3.31975,76.12,7.51,76.4895711846,130.2
2019-07-14 10:00:00,80.45248,7.25114,80.7785897961,3.43248,1.00114,3.5755,77.02,6.25,77.2731706351,133.29,3.43248,1.00114,3.5755,3.43248,1.00114,3.5755,0.0,0.0,0.0,133.99,80.71248,7.27114,81.0393355393,3.43248,1.00114,3.5755,77.28,6.27,77.5339364408,129.89,81.81248,7.36114,82.1429745374,3.43248,1.00114,3.5755,78.38,6.36,78.6376118661,129.89
2019-07-14 10:30:00,82.17408,9.11869,82.6784732029,3.90408,1.13869,4.06675,78.27,7.98,78.6757478515,132.84,3.90408,1.13869,4.06675,3.90408,1.13869,4.06675,0.0,0.0,0.0,133.36,82.43408,9.16869,82.9424042439,3.90408,1.13869,4.06675,78.53,8.03,78.9394818833,129.45,83.04408,7.42869,83.3756838542,3.90408,1.13869,4.06675,79.14,6.29,79.3895692141,129.45
2019-07-14 11:00:00,84.13792,11.29856,84.8931507249,4.17792,1.21856,4.352,79.96,10.08,80.59285328120001,133.47,4.17792,1.21856,4.352,4.17792,1.21856,4.352,0.0,0.0,0.0,133.77,84.38792,11.35856,85.1489161834,4.17792,1.21856,4.352,80.21,10.14,80.8483994894,130.06,84.50792,8.78856,84.9636824155,4.17792,1.21856,4.352,80.33,7.57,80.6858959174,130.06
2019-07-14 11:30:00,83.71864,11.05752,84.4457188494,4.44864,1.29752,4.634,79.27,9.76,79.8685826843,133.53,4.44864,1.29752,4.634,4.44864,1.29752,4.634,0.0,0.0,0.0,133.87,83.95864,11.11752,84.6915136339,4.44864,1.29752,4.634,79.51,9.82,80.1141217264,130.11,84.10864,9.20752,84.6111207064,4.44864,1.29752,4.634,79.66,7.91,80.051756383,130.11
2019-07-14 12:00:00,84.2148,10.6814,84.8894860687,4.5648,1.3314,4.755,79.65,9.35,80.1969139057,133.23,4.5648,1.3314,4.755,4.5648,1.3314,4.755,0.0,0.0,0.0,133.61,84.4748,10.7414,85.1549734836,4.5648,1.3314,4.755,79.91,9.41,80.4621414082,129.83,84.5948,9.5914,85.1368025063,4.5648,1.3314,4.755,80.03,8.26,80.4551334596,129.83
2019-07-14 12:30:00,80.24416,12.12913,81.155659129,4.69416,1.36913,4.88975,75.55,10.76,76.3123849712,133.89,4.69416,1.36913,4.88975,4.69416,1.36913,4.88975,0.0,0.0,0.0,134.07,80.45416,12.18913,81.3722726207,4.69416,1.36913,4.88975,75.76,10.82,76.5287527665,130.45,80.60416,8.38913,81.0395465897,4.69416,1.36913,4.88975,75.91,7.02,76.2339064984,130.45
2019-07-14 13:00:00,80.06296,12.40003,81.0175185251,4.42296,1.29003,4.6072500000000005,75.64,11.11,76.4515644052,134.17,4.42296,1.29003,4.6072500000000005,4.42296,1.29003,4.6072500000000005,0.0,0.0,0.0,134.33,80.27296,12.45003,81.232698799,4.42296,1.29003,4.6072500000000005,75.85,11.16,76.6666035507,130.72,80.42296,8.04003,80.8238490643,4.42296,1.29003,4.6072500000000005,76.0,6.75,76.2991644777,130.72
2019-07-14 13:30:00,82.08216,11.78438,82.9237758562,5.91216,1.72438,6.1585,76.17,10.06,76.831455147,134.22,5.91216,1.72438,6.1585,5.91216,1.72438,6.1585,0.0,0.0,0.0,134.48,82.32216,11.83438,83.168447004,5.91216,1.72438,6.1585,76.41,10.11,77.0759378795,130.78,82.46216,9.51438,83.0092239372,5.91216,1.72438,6.1585,76.55,7.79,76.9453481375,130.78
2019-07-14 14:00:00,82.20928,11.77604,83.0484246461,5.12928,1.49604,5.343,77.08,10.28,77.7624896721,134.36,5.12928,1.49604,5.343,5.12928,1.49604,5.343,0.0,0.0,0.0,134.62,82.43928,11.83604,83.2846128033,5.12928,1.49604,5.343,77.31,10.34,77.9984083171,130.93,82.56928,9.09604,83.0687904294,5.12928,1.49604,5.343,77.44,7.6,77.8120401994,130.93
2019-07-14 14:30:00,82.74752,11.39761,83.5287829425,4.51752,1.31761,4.70575,78.23,10.08,78.8767348462,134.56,4.51752,1.31761,4.70575,4.51752,1.31761,4.70575,0.0,0.0,0.0,134.85,82.98752,11.447610000000001,83.7733624159,4.51752,1.31761,4.70575,78.47,10.13,79.1211589905,131.11,83.31752,8.16761,83.7168978884,4.51752,1.31761,4.70575,78.8,6.85,79.0971712516,131.11
2019-07-14 15:00:00,81.90296,7.25503,82.2236603239,3.58296,1.04503,3.73225,78.32,6.21,78.5658099939,134.31,3.58296,1.04503,3.73225,3.58296,1.04503,3.73225,0.0,0.0,0.0,135.01,82.17296,7.28503,82.4952545136,3.58296,1.04503,3.73225,78.59,6.24,78.8373369667,130.87,83.30296,7.38503,83.629670649,3.58296,1.04503,3.73225,79.72,6.34,79.9717074971,130.87
2019-07-14 15:30:00,80.84224,7.46607,81.1862671236,3.5522400000000003,1.03607,3.70025,77.29,6.43,77.5570048416,134.31,3.5522400000000003,1.03607,3.70025,3.5522400000000003,1.03607,3.70025,0.0,0.0,0.0,135.01,81.10224,7.4960700000000005,81.4479244577,3.5522400000000003,1.03607,3.70025,77.55,6.46,77.8185973916,130.9,82.20224,7.59607,82.5524593241,3.5522400000000003,1.03607,3.70025,78.65,6.5600000000000005,78.9231024479,130.9
2019-07-14 16:00:00,78.73368,8.19024,79.158527005,4.42368,1.29024,4.608,74.31,6.9,74.6296596535,134.45,4.42368,1.29024,4.608,4.42368,1.29024,4.608,0.0,0.0,0.0,135.06,78.97368,8.20024,79.3982749737,4.42368,1.29024,4.608,74.55,6.91,74.8695572312,131.04,80.03368,8.31024,80.463967235,4.42368,1.29024,4.608,75.61,7.02,75.9351861787,131.04
2019-07-14 16:30:00,79.93288,7.72334,80.3051386018,4.50288,1.31334,4.6905,75.43,6.41,75.7018691975,133.96,4.50288,1.31334,4.6905,4.50288,1.31334,4.6905,0.0,0.0,0.0,134.62,80.18288,7.75334,80.5568651714,4.50288,1.31334,4.6905,75.68,6.44,75.9535120979,130.55,81.26288,7.85334,81.641476071,4.50288,1.31334,4.6905,76.76,6.54,77.0381022612,130.55
2019-07-14 17:00:00,80.88648,8.01814,81.2829208127,4.41648,1.28814,4.6005,76.47,6.73,76.7655769209,133.85,4.41648,1.28814,4.6005,4.41648,1.28814,4.6005,0.0,0.0,0.0,134.47,81.13648,8.03814,81.5336745244,4.41648,1.28814,4.6005,76.72,6.75,77.0163677409,130.45,82.22648,8.13814,82.6282236034,4.41648,1.28814,4.6005,77.81,6.85,78.1109377744,130.45
2019-07-14 17:30:00,81.83664,8.03027,82.2296837083,3.80664,1.11027,3.96525,78.03,6.92,78.3362451232,133.75,3.80664,1.11027,3.96525,3.80664,1.11027,3.96525,0.0,0.0,0.0,134.36,82.09664,8.06027,82.4913707715,3.80664,1.11027,3.96525,78.29,6.95,78.5978791062,130.35,83.21664,8.17027,83.6167595926,3.80664,1.11027,3.96525,79.41,7.06,79.7232193279,130.35
2019-07-14 18:00:00,81.21616,8.61388,81.6716815904,3.47616,1.01388,3.621,77.74,7.6,78.110611315,133.79,3.47616,1.01388,3.621,3.47616,1.01388,3.621,0.0,0.0,0.0,134.36,81.47616,8.653880000000001,81.9344511631,3.47616,1.01388,3.621,78.0,7.64,78.3732709538,130.4,82.58616,8.76388,83.0498610246,3.47616,1.01388,3.621,79.11,7.75,79.4887073741,130.4
2019-07-14 18:30:00,80.87576,8.51918,81.3232130664,3.18576,0.9291800000000001,3.3185000000000002,77.69,7.59,78.0598757365,133.88,3.18576,0.9291800000000001,3.3185000000000002,3.18576,0.9291800000000001,3.3185000000000002,0.0,0.0,0.0,134.42,81.12576,8.54918,81.5749803203,3.18576,0.9291800000000001,3.3185000000000002,77.94,7.62,78.3116083349,130.49,82.24576,8.67918,82.7024377117,3.18576,0.9291800000000001,3.3185000000000002,79.06,7.75,79.4389457382,130.49
2019-07-14 19:00:00,81.58256,8.23533,81.9971630995,2.6925600000000003,0.7853300000000001,2.8047500000000003,78.89,7.45,79.2409906551,133.62,2.6925600000000003,0.7853300000000001,2.8047500000000003,2.6925600000000003,0.7853300000000001,2.8047500000000003,0.0,0.0,0.0,134.19,81.84256,8.27533,82.2598669702,2.6925600000000003,0.7853300000000001,2.8047500000000003,79.15,7.49,79.5036011763,130.24,82.96256,8.38533,83.3852512196,2.6925600000000003,0.7853300000000001,2.8047500000000003,80.27,7.6,80.6289830024,130.24
2019-07-14 19:30:00,81.59376,8.59943,82.0456693998,2.36376,0.6894300000000001,2.46225,79.23,7.91,79.6238720485,133.62,2.36376,0.6894300000000001,2.46225,2.36376,0.6894300000000001,2.46225,0.0,0.0,0.0,134.15,81.84376,8.64943,82.2995363915,2.36376,0.6894300000000001,2.46225,79.48,7.96,79.8776063738,130.24,82.98376,8.76943,83.4458346849,2.36376,0.6894300000000001,2.46225,80.62,8.08,81.023890304,130.24
2019-07-14 20:00:00,83.2332,8.01885,83.6185836855,2.0532,0.5988500000000001,2.13875,81.18,7.42,81.51839547,133.27,2.0532,0.5988500000000001,2.13875,2.0532,0.5988500000000001,2.13875,0.0,0.0,0.0,133.86,83.5032,8.05885,83.8911763749,2.0532,0.5988500000000001,2.13875,81.45,7.46,81.7909169774,129.91,84.6632,8.17885,85.0573396102,2.0532,0.5988500000000001,2.13875,82.61,7.58,82.9570280326,129.91
2019-07-14 20:30:00,83.37072,8.19396,83.7724175,1.83072,0.53396,1.907,81.54,7.66,81.899006099,133.46,1.83072,0.53396,1.907,1.83072,0.53396,1.907,0.0,0.0,0.0,134.03,83.63072,8.25396,84.0370464938,1.83072,0.53396,1.907,81.8,7.72,82.1634858073,130.1,84.80072,8.37396,85.2131757336,1.83072,0.53396,1.907,82.97,7.84,83.3395854321,130.1
2019-07-14 21:00:00,82.4512,8.4816,82.8862951277,1.6512,0.48160000000000003,1.72,80.8,8.0,81.1950737422,133.7,1.6512,0.48160000000000003,1.72,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,134.22,82.7212,8.531600000000001,83.1599971621,1.6512,0.48160000000000003,1.72,81.07,8.05,81.4686896912,130.33,83.8812,8.6516,84.3261874865,1.6512,0.48160000000000003,1.72,82.23,8.17,82.6348703635,130.33
2019-07-14 21:30:00,81.90576,8.94918,82.3932117583,1.50576,0.43918,1.5685,80.4,8.51,80.849119352,134.03,1.50576,0.43918,1.5685,1.50576,0.43918,1.5685,0.0,0.0,0.0,134.49,82.17576,9.00918,82.6681368839,1.50576,0.43918,1.5685,80.67,8.57,81.1239409792,130.65,83.30576,9.13918,83.8055741598,1.50576,0.43918,1.5685,81.8,8.7,82.2613518002,130.65
2019-07-14 22:00:00,82.32968,8.74574,82.7928993154,1.45968,0.42574,1.5205000000000002,80.87,8.32,81.2968591029,134.09,1.45968,0.42574,1.5205000000000002,1.45968,0.42574,1.5205000000000002,0.0,0.0,0.0,134.58,82.58968,8.79574,83.0567293159,1.45968,0.42574,1.5205000000000002,81.13,8.37,81.5606142694,130.7,83.75968,8.92574,84.233917327,1.45968,0.42574,1.5205000000000002,82.3,8.5,82.7377785537,130.7
2019-07-14 22:30:00,81.42424,9.35582,81.9599794256,1.49424,0.43582000000000004,1.5565,79.93,8.92,80.4261854125,134.51,1.49424,0.43582000000000004,1.5565,1.49424,0.43582000000000004,1.5565,0.0,0.0,0.0,134.92,81.68424,9.40582,82.223989895,1.49424,0.43582000000000004,1.5565,80.19,8.97,80.6901295079,131.1,82.82424,9.54582,83.3725219185,1.49424,0.43582000000000004,1.5565,81.33,9.11,81.8386277989,131.1
2019-07-14 23:00:00,77.42976,10.58743,78.150248929,1.49976,0.43743000000000004,1.5622500000000001,75.93,10.15,76.6054005929,135.26,1.49976,0.43743000000000004,1.5622500000000001,1.49976,0.43743000000000004,1.5622500000000001,0.0,0.0,0.0,135.51,77.64976,10.63743,78.3749969382,1.49976,0.43743000000000004,1.5622500000000001,76.15,10.2,76.830088507,131.82,78.73976,10.77743,79.4739127152,1.49976,0.43743000000000004,1.5622500000000001,77.24,10.34,77.9290266845,131.82
2019-07-14 23:30:00,72.84632,11.73351,73.7852396788,1.48632,0.43351000000000006,1.54825,71.36,11.3,72.249149476,135.36,1.48632,0.43351000000000006,1.54825,1.48632,0.43351000000000006,1.54825,0.0,0.0,0.0,135.45,73.05632,11.74351,73.994161385,1.48632,0.43351000000000006,1.54825,71.57,11.31,72.4581327388,131.91,74.07632,11.91351,75.0282140615,1.48632,0.43351000000000006,1.54825,72.59,11.48,73.4921662492,131.91
2019-07-15 00:00:00,69.17856,12.84958,70.3618140034,1.43856,0.41958,1.4985,67.74,12.43,68.8709844564,135.36,1.43856,0.41958,1.4985,1.43856,0.41958,1.4985,0.0,0.0,0.0,135.32,69.36856,12.86958,70.552272861,1.43856,0.41958,1.4985,67.93,12.45,69.0614755128,131.91,70.33856,13.03958,71.5370090894,1.43856,0.41958,1.4985,68.9,12.62,70.0462304482,131.91
2019-07-15 00:30:00,67.70768,13.10349,68.9639861171,1.41768,0.41349,1.47675,66.29,12.69,67.4937048916,135.71,1.41768,0.41349,1.47675,1.41768,0.41349,1.47675,0.0,0.0,0.0,135.61,67.88768,13.10349,69.1407155442,1.41768,0.41349,1.47675,66.47,12.69,67.6705031753,132.24,68.83768,13.29349,70.1095076588,1.41768,0.41349,1.47675,67.42,12.88,68.6392802993,132.24
2019-07-15 01:00:00,66.032,13.79475,67.4575433259,1.422,0.41475,1.4812500000000002,64.61,13.38,65.9808798062,136.26,1.422,0.41475,1.4812500000000002,1.422,0.41475,1.4812500000000002,0.0,0.0,0.0,136.08,66.222,13.78475,67.6415006971,1.422,0.41475,1.4812500000000002,64.8,13.37,66.1649219753,132.77,67.142,13.98475,68.5829526673,1.422,0.41475,1.4812500000000002,65.72,13.57,67.106358119,132.77
2019-07-15 01:30:00,63.13088,14.76859,64.8353241695,1.40088,0.40859,1.45925,61.73,14.36,63.3782494236,136.43,1.40088,0.40859,1.45925,1.40088,0.40859,1.45925,0.0,0.0,0.0,136.14,63.30088,14.76859,65.0008666047,1.40088,0.40859,1.45925,61.9,14.36,63.5438399847,132.92,64.18088,14.96859,65.9032931208,1.40088,0.40859,1.45925,62.78,14.56,64.4462721963,132.92
2019-07-15 02:00:00,62.7728,14.83915,64.5029053033,1.4028,0.40915,1.4612500000000002,61.37,14.43,63.0436499578,136.17,1.4028,0.40915,1.4612500000000002,1.4028,0.40915,1.4612500000000002,0.0,0.0,0.0,135.88,62.9328,14.80915,64.6517458354,1.4028,0.40915,1.4612500000000002,61.53,14.4,63.1925699746,132.67,63.8228,15.01915,65.5661853897,1.4028,0.40915,1.4612500000000002,62.42,14.61,64.1070081972,132.67
2019-07-15 02:30:00,62.06488,15.12684,63.8816923523,1.3948800000000001,0.40684000000000003,1.453,60.67,14.72,62.4301794007,136.11,1.3948800000000001,0.40684000000000003,1.453,1.3948800000000001,0.40684000000000003,1.453,0.0,0.0,0.0,135.77,62.22488,15.11684,64.0347916573,1.3948800000000001,0.40684000000000003,1.453,60.83,14.71,62.583328451,132.62,63.08488,15.33684,64.9224209792,1.3948800000000001,0.40684000000000003,1.453,61.69,14.93,63.4709461092,132.62
2019-07-15 03:00:00,61.07624,15.29432,62.9620784028,1.38624,0.40432,1.444,59.69,14.89,61.5191693702,136.26,1.38624,0.40432,1.444,1.38624,0.40432,1.444,0.0,0.0,0.0,135.91,61.23624,15.27432,63.1124547201,1.38624,0.40432,1.444,59.85,14.87,61.669598669,132.77,62.08624,15.47432,63.9855903841,1.38624,0.40432,1.444,60.7,15.07,62.5427445832,132.77
2019-07-15 03:30:00,60.53384,15.31362,62.4407938983,1.38384,0.40362000000000003,1.4415,59.15,14.91,61.0002508192,136.08,1.38384,0.40362000000000003,1.4415,1.38384,0.40362000000000003,1.4415,0.0,0.0,0.0,135.74,60.683840000000004,15.28362,62.5788900305,1.38384,0.40362000000000003,1.4415,59.3,14.88,61.1384036429,132.58,61.52384,15.50362,63.4471837157,1.38384,0.40362000000000003,1.4415,60.14,15.1,62.0066899616,132.58
2019-07-15 04:00:00,60.5212,15.41035,62.4523381193,1.4412,0.42035000000000006,1.5012500000000002,59.08,14.99,60.9520016078,136.2,1.4412,0.42035000000000006,1.5012500000000002,1.4412,0.42035000000000006,1.5012500000000002,0.0,0.0,0.0,135.84,60.6612,15.38035,62.5806387916,1.4412,0.42035000000000006,1.5012500000000002,59.22,14.96,61.0803569079,132.69,61.5112,15.60035,63.458637281,1.4412,0.42035000000000006,1.5012500000000002,60.07,15.18,61.9583513338,132.69
2019-07-15 04:30:00,61.10504,15.11022,62.9455690406,1.47504,0.43022000000000005,1.5365,59.63,14.68,61.4104168688,136.05,1.47504,0.43022000000000005,1.5365,1.47504,0.43022000000000005,1.5365,0.0,0.0,0.0,135.72,61.27504,15.09022,63.1058259327,1.47504,0.43022000000000005,1.5365,59.8,14.66,61.5707365556,132.54,62.12504,15.30022,63.9813826597,1.47504,0.43022000000000005,1.5365,60.65,14.87,62.4462921237,132.54
2019-07-15 05:00:00,61.69256,14.50533,63.3748890158,1.49256,0.43533000000000005,1.55475,60.2,14.07,61.822365694,136.05,1.49256,0.43533000000000005,1.55475,1.49256,0.43533000000000005,1.55475,0.0,0.0,0.0,135.77,61.86256,14.47533,63.5335463229,1.49256,0.43533000000000005,1.55475,60.37,14.04,61.981114059,132.54,62.70256,14.68533,64.3993008329,1.49256,0.43533000000000005,1.55475,61.21,14.25,62.8468503586,132.54
2019-07-15 05:30:00,63.22304,13.89547,64.732039002,1.4930400000000001,0.43547,1.55525,61.73,13.46,63.1804123127,135.98,1.4930400000000001,0.43547,1.55525,1.4930400000000001,0.43547,1.55525,0.0,0.0,0.0,135.77,63.39304,13.87547,64.8938070093,1.4930400000000001,0.43547,1.55525,61.9,13.44,63.3422734041,132.45,64.28304,14.06547,65.8038500239,1.4930400000000001,0.43547,1.55525,62.79,13.63,64.2523229152,132.45
2019-07-15 06:00:00,66.54136,12.61123,67.7258865779,1.58136,0.46123000000000003,1.64725,64.96,12.15,66.0864895421,136.08,1.58136,0.46123000000000003,1.64725,1.58136,0.46123000000000003,1.64725,0.0,0.0,0.0,136.05,66.74136,12.59123,67.9186882055,1.58136,0.46123000000000003,1.64725,65.16,12.13,66.2794274266,132.55,67.66136,12.77123,68.8561104969,1.58136,0.46123000000000003,1.64725,66.08,12.31,67.2168319694,132.55
2019-07-15 06:30:00,75.40888,8.01134,75.8332430498,1.71888,0.50134,1.7905000000000002,73.69,7.51,74.0716963489,134.94,1.71888,0.50134,1.7905000000000002,1.71888,0.50134,1.7905000000000002,0.0,0.0,0.0,135.48,75.66888,8.01134,76.0917930466,1.71888,0.50134,1.7905000000000002,73.95,7.51,74.3303612261,131.45,76.71888,8.13134,77.1485919421,1.71888,0.50134,1.7905000000000002,75.0,7.63,75.3871136203,131.45
2019-07-15 07:00:00,82.20184,4.37762,82.3183215102,1.9118400000000002,0.55762,1.9915,80.29,3.8200000000000003,80.3808217176,134.11,1.9118400000000002,0.55762,1.9915,1.9118400000000002,0.55762,1.9915,0.0,0.0,0.0,135.12,82.49184,4.38762,82.6084431269,1.9118400000000002,0.55762,1.9915,80.58,3.83,80.6709693756,130.65,83.64184,4.44762,83.7600066992,1.9118400000000002,0.55762,1.9915,81.73,3.89,81.8225213496,130.65
2019-07-15 07:30:00,88.89856,3.21083,88.9565253332,2.1285600000000002,0.6208300000000001,2.21725,86.77,2.59,86.8086458828,132.75,2.1285600000000002,0.6208300000000001,2.21725,2.1285600000000002,0.6208300000000001,2.21725,0.0,0.0,0.0,133.95,88.70856,6.85083,88.9727064271,2.1285600000000002,0.6208300000000001,2.21725,86.58,6.23,86.8038553291,129.32,90.46856,3.32083,90.529488347,2.1285600000000002,0.6208300000000001,2.21725,88.34,2.7,88.3812514055,129.32
2019-07-15 08:00:00,94.4124,4.86195,94.5375048939,2.3724,0.6919500000000001,2.47125,92.04,4.17,92.134415394,132.78,2.3724,0.6919500000000001,2.47125,2.3724,0.6919500000000001,2.47125,0.0,0.0,0.0,133.09,94.7424,6.77195,94.9841126956,2.3724,0.6919500000000001,2.47125,92.37,6.08,92.5698833315,129.32,96.3424,4.61195,96.4527247959,2.3724,0.6919500000000001,2.47125,93.97,3.92,94.0517267252,129.32
2019-07-15 08:30:00,99.66712,3.37791,99.7243454983,2.42712,0.70791,2.52825,97.24,2.67,97.276649305,132.86,2.42712,0.70791,2.52825,2.42712,0.70791,2.52825,0.0,0.0,0.0,132.81,100.37712,2.97791,100.4212834386,2.42712,0.70791,2.52825,97.95,2.27,97.9763001955,129.42,100.68712,15.90791,101.936047277,2.42712,0.70791,2.52825,98.26,15.2,99.4287061165,129.42
2019-07-15 09:00:00,102.37336,4.56598,102.475133623,2.76336,0.80598,2.8785,99.61,3.76,99.680939502,132.89,2.76336,0.80598,2.8785,2.76336,0.80598,2.8785,0.0,0.0,0.0,133.0,103.07336,4.15598,103.1571117832,2.76336,0.80598,2.8785,100.31,3.35,100.3659235,129.46,103.11336,20.70598,105.1717767191,2.76336,0.80598,2.8785,100.35,19.9,102.3041177079,129.46
2019-07-15 09:30:00,102.05648,5.61814,102.2110004209,4.17648,1.21814,4.3505,97.88,4.4,97.9788466966,132.77,4.17648,1.21814,4.3505,4.17648,1.21814,4.3505,0.0,0.0,0.0,132.94,102.73648,5.22814,102.8694209697,4.17648,1.21814,4.3505,98.56,4.01,98.6415414519,129.35,102.76648,21.718140000000002,105.0363128477,4.17648,1.21814,4.3505,98.59,20.5,100.6987492474,129.35
2019-07-15 10:00:00,102.44928,13.10354,103.2838696654,4.46928,1.30354,4.6555,97.98,11.8,98.6879952173,133.84,4.46928,1.30354,4.6555,4.46928,1.30354,4.6555,0.0,0.0,0.0,133.01,103.47928,11.99354,104.1720038736,4.46928,1.30354,4.6555,99.01,10.69,99.5854216239,130.36,104.78928,13.24354,105.622841065,4.46928,1.30354,4.6555,100.32,11.94,101.0280456111,130.36
2019-07-15 10:30:00,101.71,12.48875,102.4738648464,4.11,1.19875,4.28125,97.6,11.29,98.2508223884,134.0,4.11,1.19875,4.28125,4.11,1.19875,4.28125,0.0,0.0,0.0,133.01,102.68,11.89875,103.3671255843,4.11,1.19875,4.28125,98.57,10.7,99.1490539541,130.53,104.08,12.03875,104.7739371292,4.11,1.19875,4.28125,99.97,10.84,100.5559868929,130.53
2019-07-15 11:00:00,102.94752,13.17761,103.7874813234,4.27752,1.24761,4.45575,98.67,11.93,99.3885999499,133.58,4.27752,1.24761,4.45575,4.27752,1.24761,4.45575,0.0,0.0,0.0,132.72,103.93752,12.57761,104.6957703876,4.27752,1.24761,4.45575,99.66,11.33,100.3019665809,130.14,105.35752,12.74761,106.1259090951,4.27752,1.24761,4.45575,101.08,11.5,101.7320814689,130.14
2019-07-15 11:30:00,104.07384,13.83362,104.9892052292,4.26384,1.24362,4.4415,99.81,12.59,100.6009155028,133.55,4.26384,1.24362,4.4415,4.26384,1.24362,4.4415,0.0,0.0,0.0,132.79,105.08384,13.25362,105.9163437447,4.26384,1.24362,4.4415,100.82,12.01,101.5328148925,130.1,106.50384,13.42362,107.3464555011,4.26384,1.24362,4.4415,102.24,12.18,102.9629545031,130.1
2019-07-15 12:00:00,104.22672,14.26821,105.1988164314,4.65672,1.3582100000000001,4.85075,99.57,12.91,100.4034511359,133.33,4.65672,1.3582100000000001,4.85075,4.65672,1.3582100000000001,4.85075,0.0,0.0,0.0,132.62,105.23672,13.67821,106.1219141608,4.65672,1.3582100000000001,4.85075,100.58,12.32,101.3317265223,129.9,106.65672,13.84821,107.5519820429,4.65672,1.3582100000000001,4.85075,102.0,12.49,102.7618611159,129.9
2019-07-15 12:30:00,104.5784,15.4062,105.7071082993,5.1984,1.5162,5.415,99.38,13.89,100.3459839754,133.58,5.1984,1.5162,5.415,5.1984,1.5162,5.415,0.0,0.0,0.0,132.95,105.5684,14.8262,106.6044243219,5.1984,1.5162,5.415,100.37,13.31,101.2486691271,130.15,106.9884,15.0262,108.0384395528,5.1984,1.5162,5.415,101.79,13.51,102.6826382598,130.15
2019-07-15 13:00:00,104.30496,14.52978,105.3121037082,5.48496,1.59978,5.7135,98.82,12.93,99.6623163488,134.79,5.48496,1.59978,5.7135,5.48496,1.59978,5.7135,0.0,0.0,0.0,133.99,105.29496,13.93978,106.2136811708,5.48496,1.59978,5.7135,99.81,12.34,100.569934374,131.32,106.73496,14.11978,107.6648497582,5.48496,1.59978,5.7135,101.25,12.52,102.0211394761,131.32
2019-07-15 13:30:00,102.44552,13.38911,103.3167596988,5.10552,1.4891100000000002,5.31825,97.34,11.9,98.0647010907,135.19,5.10552,1.4891100000000002,5.31825,5.10552,1.4891100000000002,5.31825,0.0,0.0,0.0,134.25,103.41552,12.77911,104.2020893709,5.10552,1.4891100000000002,5.31825,98.31,11.29,98.9561529163,131.73,104.81552,12.93911,105.6111443005,5.10552,1.4891100000000002,5.31825,99.71,11.45,100.3652659041,131.73
2019-07-15 14:00:00,101.88416,13.67413,102.7976842646,5.05416,1.4741300000000002,5.26475,96.83,12.2,97.5955372955,135.19,5.05416,1.4741300000000002,5.26475,5.05416,1.4741300000000002,5.26475,0.0,0.0,0.0,134.29,102.86416,13.08413,103.6929595988,5.05416,1.4741300000000002,5.26475,97.81,11.61,98.4966405518,131.73,104.24416,13.25413,105.0833804946,5.05416,1.4741300000000002,5.26475,99.19,11.78,99.8870587213,131.73
2019-07-15 14:30:00,99.84064,13.27852,100.7197720857,5.72064,1.66852,5.959,94.12,11.61,94.8333617457,135.61,5.72064,1.66852,5.959,5.72064,1.66852,5.959,0.0,0.0,0.0,134.57,100.78064,12.67852,101.5750080886,5.72064,1.66852,5.959,95.06,11.01,95.6954737697,132.13,102.14064,12.82852,102.9430972188,5.72064,1.66852,5.959,96.42,11.16,97.0637007331,132.13
2019-07-15 15:00:00,99.69856,13.66208,100.6302901516,5.93856,1.73208,6.186,93.76,11.93,94.5159378095,135.65,5.93856,1.73208,6.186,5.93856,1.73208,6.186,0.0,0.0,0.0,134.63,100.63856,13.08208,101.485272705,5.93856,1.73208,6.186,94.7,11.35,95.3777358716,132.16,101.97856,13.24208,102.8347187598,5.93856,1.73208,6.186,96.04,11.51,96.7272541738,132.16
2019-07-15 15:30:00,99.92272,12.85371,100.7460561658,5.29272,1.54371,5.51325,94.63,11.31,95.3034784255,135.84,5.29272,1.54371,5.51325,5.29272,1.54371,5.51325,0.0,0.0,0.0,134.74,100.88272,12.24371,101.6229877004,5.29272,1.54371,5.51325,95.59,10.7,96.1869954828,132.34,102.22272,12.39371,102.9712995536,5.29272,1.54371,5.51325,96.93,10.85,97.5353648683,132.34
2019-07-15 16:00:00,98.74384,12.42862,99.5229447567,5.82384,1.69862,6.0665,92.92,10.73,93.5374753775,135.88,5.82384,1.69862,6.0665,5.82384,1.69862,6.0665,0.0,0.0,0.0,134.69,99.66384,11.81862,100.3621481548,5.82384,1.69862,6.0665,93.84,10.12,94.3841088319,132.39,101.00384,11.96862,101.7104889353,5.82384,1.69862,6.0665,95.18,10.27,95.7324673243,132.39
2019-07-15 16:30:00,94.06368,10.02274,94.5961479779,6.28368,1.83274,6.5455,87.78,8.19,88.161241484,136.54,6.28368,1.83274,6.5455,6.28368,1.83274,6.5455,0.0,0.0,0.0,135.0,94.92368,9.40274,95.3882411215,6.28368,1.83274,6.5455,88.64,7.57,88.9626578964,133.03,96.19368,9.51274,96.6629002992,6.28368,1.83274,6.5455,89.91,7.68,90.2374118645,133.03
2019-07-15 17:00:00,94.99568,8.67499,95.3909569622,5.12568,1.49499,5.33925,89.87,7.18,90.1563602859,136.82,5.12568,1.49499,5.33925,5.12568,1.49499,5.33925,0.0,0.0,0.0,135.16,95.86568,8.03499,96.2018173745,5.12568,1.49499,5.33925,90.74,6.54,90.9753768885,133.3,97.16568,8.13499,97.5056276948,5.12568,1.49499,5.33925,92.04,6.64,92.2792024239,133.3
2019-07-15 17:30:00,93.172,11.496,93.8785364181,4.992,1.456,5.2,88.18,10.04,88.7497267601,136.82,4.992,1.456,5.2,4.992,1.456,5.2,0.0,0.0,0.0,135.45,94.022,10.906,94.6524026108,4.992,1.456,5.2,89.03,9.45,89.5301256561,133.32,96.312,8.446,96.6816231763,4.992,1.456,5.2,91.32,6.99,91.5871306462,133.32
2019-07-15 18:00:00,92.12256000000001,10.47533,92.7162261935,4.61256,1.3453300000000001,4.80475,87.51,9.13,87.984981673,136.77,4.61256,1.3453300000000001,4.80475,4.61256,1.3453300000000001,4.80475,0.0,0.0,0.0,135.28,92.98256,9.88533,93.5065570608,4.61256,1.3453300000000001,4.80475,88.37,8.54,88.7816901168,133.27,95.43256,10.36533,95.9938204999,4.61256,1.3453300000000001,4.80475,90.82,9.02,91.2668220111,133.27
2019-07-15 18:30:00,91.05328,8.08804,91.411794588,3.8332800000000002,1.11804,3.993,87.22,6.97,87.4980531212,137.05,3.8332800000000002,1.11804,3.993,3.8332800000000002,1.11804,3.993,0.0,0.0,0.0,135.28,91.87328,7.4580400000000004,92.175495326,3.8332800000000002,1.11804,3.993,88.04,6.34,88.2679851362,133.55,94.32328,12.46804,95.1437500386,3.8332800000000002,1.11804,3.993,90.49,11.35,91.1990274071,133.55
2019-07-15 19:00:00,91.11056,7.47808,91.4169340112,2.77056,0.80808,2.886,88.34,6.67,88.5914471041,136.78,2.77056,0.80808,2.886,2.77056,0.80808,2.886,0.0,0.0,0.0,135.03,91.97056,6.84808,92.225159834,2.77056,0.80808,2.886,89.2,6.04,89.4042594064,133.3,94.45056,12.41808,95.2634084799,2.77056,0.80808,2.886,91.68,11.61,92.4121988701,133.3
2019-07-15 19:30:00,95.4964,8.25395,95.8524392155,1.7964,0.52395,1.87125,93.7,7.73,94.0183115143,136.75,1.7964,0.52395,1.87125,1.7964,0.52395,1.87125,0.0,0.0,0.0,135.18,96.4264,7.61395,96.7265364394,1.7964,0.52395,1.87125,94.63,7.09,94.8952317032,133.3,99.0564,11.02395,99.6679379468,1.7964,0.52395,1.87125,97.26,10.5,97.8251378737,133.3
2019-07-15 20:00:00,94.4784,7.4512,94.7717703116,1.2384,0.3612,1.29,93.24,7.09,93.5091744162,135.79,1.2384,0.3612,1.29,1.2384,0.3612,1.29,0.0,0.0,0.0,134.18,95.3984,6.8112,95.6412419827,1.2384,0.3612,1.29,94.16,6.45,94.3806553272,132.37,98.0384,11.2812,98.6853248867,1.2384,0.3612,1.29,96.8,10.92,97.4139948878,132.37
2019-07-15 20:30:00,92.91656,6.28108,93.1286158396,1.54656,0.45108000000000004,1.611,91.37,5.83,91.55580702500001,135.68,1.54656,0.45108000000000004,1.611,1.54656,0.45108000000000004,1.611,0.0,0.0,0.0,133.91,93.80656,5.6410800000000005,93.9760207851,1.54656,0.45108000000000004,1.611,92.26,5.19,92.4058639914,132.28,96.37656,12.63108,97.2007484508,1.54656,0.45108000000000004,1.611,94.83,12.18,95.6090021912,132.28
2019-07-15 21:00:00,91.46376,5.40068,91.623068808,1.61376,0.47068000000000004,1.681,89.85,4.93,89.9851509973,136.1,1.61376,0.47068000000000004,1.681,1.61376,0.47068000000000004,1.681,0.0,0.0,0.0,134.2,92.33376,4.75068,92.4558932475,1.61376,0.47068000000000004,1.681,90.72,4.28,90.8209050825,132.68,94.84376,13.68068,95.8253610283,1.61376,0.47068000000000004,1.681,93.23,13.21,94.1612287515,132.68
2019-07-15 21:30:00,90.28288,4.54709,90.397314388,1.53288,0.44709000000000004,1.5967500000000001,88.75,4.1,88.8446537502,136.48,1.53288,0.44709000000000004,1.5967500000000001,1.53288,0.44709000000000004,1.5967500000000001,0.0,0.0,0.0,134.45,91.15288,3.89709,91.2361487721,1.53288,0.44709000000000004,1.5967500000000001,89.62,3.45,89.6863807944,133.03,93.63288,14.63709,94.7700407342,1.53288,0.44709000000000004,1.5967500000000001,92.1,14.19,93.1867270592,133.03
2019-07-15 22:00:00,89.2244,3.4242,89.2900817616,1.4544000000000001,0.4242,1.5150000000000001,87.77,3.0,87.8212553998,135.23,1.4544000000000001,0.4242,1.5150000000000001,1.4544000000000001,0.4242,1.5150000000000001,0.0,0.0,0.0,132.57,90.0344,3.9242,90.1198786562,1.4544000000000001,0.4242,1.5150000000000001,88.58,3.5,88.649119567,131.83,91.4944,5.8942,91.6840598196,1.4544000000000001,0.4242,1.5150000000000001,90.04,5.47,90.2060003547,131.83
2019-07-15 22:30:00,86.45728,4.41504,86.5699361395,1.45728,0.42504000000000003,1.518,85.0,3.99,85.0935961163,135.9,1.45728,0.42504000000000003,1.518,1.45728,0.42504000000000003,1.518,0.0,0.0,0.0,132.94,87.23728,5.14504,87.3888691905,1.45728,0.42504000000000003,1.518,85.78,4.72,85.9097596318,132.45,88.45728,5.22504,88.6114632991,1.45728,0.42504000000000003,1.518,87.0,4.8,87.1323131794,132.45
2019-07-15 23:00:00,82.14656,6.02608,82.3672930234,1.42656,0.41608000000000006,1.486,80.72,5.61,80.9147112706,136.22,1.42656,0.41608000000000006,1.486,1.42656,0.41608000000000006,1.486,0.0,0.0,0.0,133.03,82.88656,6.75608,83.161448073,1.42656,0.41608000000000006,1.486,81.46,6.34,81.7063473667,132.76,84.04656,6.85608,84.3257379499,1.42656,0.41608000000000006,1.486,82.62,6.44,82.8706099893,132.76
2019-07-15 23:30:00,77.53296,7.47503,77.8924640762,1.42296,0.41503,1.48225,76.11,7.06,76.4367431279,137.03,1.42296,0.41503,1.48225,1.42296,0.41503,1.48225,0.0,0.0,0.0,133.63,78.21296,8.20503,78.6421619061,1.42296,0.41503,1.48225,76.79,7.79,77.1841188328,133.53,79.32296,8.31503,79.7575808752,1.42296,0.41503,1.48225,77.9,7.9,78.299553,133.53
2019-07-16 00:00:00,73.87336,20.99098,76.7977510026,1.44336,0.42098,1.5035,72.43,20.57,75.294287964,137.25,1.44336,0.42098,1.5035,1.44336,0.42098,1.5035,0.0,0.0,0.0,134.28,73.38336,3.9109800000000003,73.4875043082,1.44336,0.42098,1.5035,71.94,3.49,72.0246048236,133.73,74.40336,3.8309800000000003,74.5019220359,1.44336,0.42098,1.5035,72.96,3.41,73.0396447144,133.73
