Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-16 00:30:00,70.98552,10.73036,71.7919541133,1.47552,0.43036,1.537,69.51,10.3,70.2689839118,136.56,1.47552,0.43036,1.537,1.47552,0.43036,1.537,0.0,0.0,0.0,134.7,71.40552,11.10036,72.2631737374,1.47552,0.43036,1.537,69.93,10.67,70.7393370057,133.08,72.37552,10.88036,73.1887841749,1.47552,0.43036,1.537,70.9,10.45,71.6659786789,133.08
2019-07-16 01:00:00,69.31104,11.00322,70.1789934115,1.45104,0.42322000000000004,1.5115,67.86,10.58,68.679807804,136.91,1.45104,0.42322000000000004,1.5115,1.45104,0.42322000000000004,1.5115,0.0,0.0,0.0,135.01,69.71104,11.39322,70.6359296665,1.45104,0.42322000000000004,1.5115,68.26,10.97,69.1358698506,133.4,70.69104,11.55322,71.6289049801,1.45104,0.42322000000000004,1.5115,69.24,11.13,70.1288421407,133.4
2019-07-16 01:30:00,66.82016,11.47713,67.7986599828,1.43016,0.41713000000000006,1.48975,65.39,11.06,66.3187432028,137.22,1.43016,0.41713000000000006,1.48975,1.43016,0.41713000000000006,1.48975,0.0,0.0,0.0,135.25,67.20016,11.84713,68.2364711372,1.43016,0.41713000000000006,1.48975,65.77,11.43,66.755807238,133.7,68.14016,12.01713,69.1917106181,1.43016,0.41713000000000006,1.48975,66.71,11.6,67.7110338128,133.7
2019-07-16 02:00:00,66.42488,11.64559,67.438004489,1.42488,0.41559,1.48425,65.0,11.23,65.9629661249,137.42,1.42488,0.41559,1.48425,1.42488,0.41559,1.48425,0.0,0.0,0.0,135.45,66.80488,12.00559,67.8750777757,1.42488,0.41559,1.48425,65.38,11.59,66.3993411112,133.91,67.73488,12.18559,68.8222534669,1.42488,0.41559,1.48425,66.31,11.77,67.3464846893,133.91
2019-07-16 02:30:00,65.53464,9.05552,66.1573237246,1.4246400000000001,0.41552000000000006,1.484,64.11,8.64,64.6895795318,137.29,1.4246400000000001,0.41552000000000006,1.484,1.4246400000000001,0.41552000000000006,1.484,0.0,0.0,0.0,135.68,65.93464,9.98552,66.6864855994,1.4246400000000001,0.41552000000000006,1.484,64.51,9.57,65.2159873037,133.77,67.14464,17.59552,69.4118506078,1.4246400000000001,0.41552000000000006,1.484,65.72,17.18,67.9284240948,133.77
2019-07-16 03:00:00,64.3236,12.54105,65.534749958,1.4436,0.42105000000000004,1.5037500000000001,62.88,12.12,64.0374015713,135.91,1.4436,0.42105000000000004,1.5037500000000001,1.4436,0.42105000000000004,1.5037500000000001,0.0,0.0,0.0,135.86,64.4936,12.52105,65.6978015923,1.4436,0.42105000000000004,1.5037500000000001,63.05,12.1,64.2005646393,132.45,65.4036,12.68105,66.6216175281,1.4436,0.42105000000000004,1.5037500000000001,63.96,12.26,65.1244132411,132.45
2019-07-16 03:30:00,63.91576,12.55043,65.1363007052,1.47576,0.43043000000000003,1.53725,62.44,12.12,63.6054085751,135.99,1.47576,0.43043000000000003,1.53725,1.47576,0.43043000000000003,1.53725,0.0,0.0,0.0,135.94,64.08576,12.53043,65.2992826206,1.47576,0.43043000000000003,1.53725,62.61,12.1,63.7685039812,132.51,64.98576,12.71043,66.2170977434,1.47576,0.43043000000000003,1.53725,63.51,12.28,64.6863084431,132.51
2019-07-16 04:00:00,63.51664,12.85777,64.8049828814,1.46664,0.42777000000000004,1.5277500000000002,62.05,12.43,63.2827575253,136.26,1.46664,0.42777000000000004,1.5277500000000002,1.46664,0.42777000000000004,1.5277500000000002,0.0,0.0,0.0,136.19,63.69664,12.83777,64.9774598293,1.46664,0.42777000000000004,1.5277500000000002,62.23,12.41,63.4553465045,132.77,64.57664,13.00777,65.8737012325,1.46664,0.42777000000000004,1.5277500000000002,63.11,12.58,64.3516006017,132.77
2019-07-16 04:30:00,63.79016,12.75463,65.0527870215,1.49016,0.43463,1.55225,62.3,12.32,63.5064752604,136.06,1.49016,0.43463,1.55225,1.49016,0.43463,1.55225,0.0,0.0,0.0,135.99,63.96016,12.74463,65.2175410535,1.49016,0.43463,1.55225,62.47,12.31,63.6713200743,132.57,64.86016,12.904630000000001,66.1314587066,1.49016,0.43463,1.55225,63.37,12.47,64.5852754117,132.57
2019-07-16 05:00:00,63.86992,12.50331,65.0822513575,1.51992,0.44331000000000004,1.58325,62.35,12.06,63.5056383324,135.98,1.51992,0.44331000000000004,1.58325,1.51992,0.44331000000000004,1.58325,0.0,0.0,0.0,135.94,64.04992,12.47331,65.2531663168,1.51992,0.44331000000000004,1.58325,62.53,12.03,63.6766974646,132.49,64.92992,12.64331,66.1494353639,1.51992,0.44331000000000004,1.58325,63.41,12.2,64.5729672541,132.49
2019-07-16 05:30:00,65.48928,11.61979,66.5121441134,1.67928,0.48979000000000006,1.74925,63.81,11.13,64.7733973171,135.51,1.67928,0.48979000000000006,1.74925,1.67928,0.48979000000000006,1.74925,0.0,0.0,0.0,135.57,65.66928,11.59979,66.6859015367,1.67928,0.48979000000000006,1.74925,63.99,11.11,64.9473032543,132.02,66.59928,11.75979,67.6295553539,1.67928,0.48979000000000006,1.74925,64.92,11.27,65.890965238,132.02
2019-07-16 06:00:00,68.7548,10.0889,69.4910672407,1.7448000000000001,0.5089,1.8175,67.01,9.58,67.6913325323,134.98,1.7448000000000001,0.5089,1.8175,1.7448000000000001,0.5089,1.8175,0.0,0.0,0.0,135.23,68.9648,10.0689,69.6959567425,1.7448000000000001,0.5089,1.8175,67.22,9.56,67.896406385,131.52,69.9148,10.2089,70.6562162746,1.7448000000000001,0.5089,1.8175,68.17,9.7,68.8566547256,131.52
2019-07-16 06:30:00,77.12912,5.4139100000000004,77.3188953197,1.89912,0.55391,1.97825,75.23,4.86,75.3868191397,133.54,1.89912,0.55391,1.97825,1.89912,0.55391,1.97825,0.0,0.0,0.0,134.37,77.38912,5.4139100000000004,77.578259299,1.89912,0.55391,1.97825,75.49,4.86,75.6462801465,130.12,78.46912,5.47391,78.6598149264,1.89912,0.55391,1.97825,76.57,4.92,76.7279043113,130.12
2019-07-16 07:00:00,83.4556,2.46205,83.4919089587,1.9956,0.5820500000000001,2.07875,81.46,1.88,81.481691195,133.44,1.9956,0.5820500000000001,2.07875,1.9956,0.5820500000000001,2.07875,0.0,0.0,0.0,134.65,83.7556,2.48205,83.7923690056,1.9956,0.5820500000000001,2.07875,81.76,1.9,81.7820738304,130.01,84.9256,2.50205,84.9624492912,1.9956,0.5820500000000001,2.07875,82.93,1.92,82.9522229961,130.01
2019-07-16 07:30:00,89.62768,2.92099,89.6752652896,2.43768,0.71099,2.53925,87.19,2.21,87.2180038753,132.96,2.43768,0.71099,2.53925,2.43768,0.71099,2.53925,0.0,0.0,0.0,134.27,89.94768,2.94099,89.9957474527,2.43768,0.71099,2.53925,87.51,2.23,87.538408713,129.56,90.53768,8.98099,90.9820294408,2.43768,0.71099,2.53925,88.1,8.27,88.487303609,129.56
2019-07-16 08:00:00,93.41768,5.27599,93.5665485473,3.27768,0.9559900000000001,3.41425,90.14,4.32,90.2434595968,132.96,3.27768,0.9559900000000001,3.41425,3.27768,0.9559900000000001,3.41425,0.0,0.0,0.0,133.65,93.87768,5.24599,94.0241416513,3.27768,0.9559900000000001,3.41425,90.6,4.29,90.7015110128,129.56,94.68768,10.62599,95.2820466156,3.27768,0.9559900000000001,3.41425,91.41,9.67,91.9200576588,129.56
2019-07-16 08:30:00,92.47488,11.76434,93.2201862616,4.09488,1.19434,4.2655,88.38,10.57,89.0098269856,132.79,4.09488,1.19434,4.2655,4.09488,1.19434,4.2655,0.0,0.0,0.0,132.88,93.61488,5.65434,93.7854856481,4.09488,1.19434,4.2655,89.52,4.46,89.6310325724,129.38,94.88488,5.71434,95.0567942561,4.09488,1.19434,4.2655,90.79,4.52,90.9024449616,129.38
2019-07-16 09:00:00,93.39032,17.82801,95.0767574661,4.69032,1.36801,4.88575,88.7,16.46,90.2143092863,132.95,4.69032,1.36801,4.88575,4.69032,1.36801,4.88575,0.0,0.0,0.0,132.52,95.14032,5.85801,95.32049502,4.69032,1.36801,4.88575,90.45,4.49,90.5613747687,129.55,96.48032,5.53801,96.6391313189,4.69032,1.36801,4.88575,91.79,4.17,91.88467228,129.55
2019-07-16 09:30:00,95.02784,11.39562,95.7086753134,5.36784,1.56562,5.5915,89.66,9.83,90.1972532841,134.0,5.36784,1.56562,5.5915,5.36784,1.56562,5.5915,0.0,0.0,0.0,132.79,95.90784,10.81562,96.5157573117,5.36784,1.56562,5.5915,90.54,9.25,91.0112855639,130.58,97.20784,10.94562,97.8221383668,5.36784,1.56562,5.5915,91.84,9.38,92.3177664375,130.58
2019-07-16 10:00:00,100.90552,14.81536,101.9873465602,5.91552,1.72536,6.162,94.99,13.09,95.8876853407,133.31,5.91552,1.72536,6.162,5.91552,1.72536,6.162,0.0,0.0,0.0,132.56,101.85552,14.24536,102.8468630343,5.91552,1.72536,6.162,95.94,12.52,96.753470222,129.92,103.21552,14.42536,104.2186863283,5.91552,1.72536,6.162,97.3,12.7,98.1253280249,129.92
2019-07-16 10:30:00,100.43608,15.32844,101.5990513666,6.64608,1.93844,6.923,93.79,13.39,94.7409953505,133.31,6.64608,1.93844,6.923,6.64608,1.93844,6.923,0.0,0.0,0.0,132.56,101.37608,14.77844,102.4476055601,6.64608,1.93844,6.923,94.73,12.84,95.59622639,129.92,102.73608,14.94844,103.8179078589,6.64608,1.93844,6.923,96.09,13.01,96.9667375959,129.92
2019-07-16 11:00:00,100.67656,16.87733,102.081408696,7.15656,2.08733,7.45475,93.52,14.79,94.6822818694,134.01,7.15656,2.08733,7.45475,7.15656,2.08733,7.45475,0.0,0.0,0.0,133.39,101.62656,16.32733,102.9297789872,7.15656,2.08733,7.45475,94.47,14.24,95.5372100283,130.58,102.96656,16.53733,104.286124493,7.15656,2.08733,7.45475,95.81,14.45,96.8935426125,130.58
2019-07-16 11:30:00,102.89304,17.78297,104.4184452214,6.8330400000000004,1.9929700000000001,7.11775,96.06,15.79,97.3491022044,133.82,6.8330400000000004,1.9929700000000001,7.11775,6.8330400000000004,1.9929700000000001,7.11775,0.0,0.0,0.0,133.39,103.84304,17.23297,105.2632519518,6.8330400000000004,1.9929700000000001,7.11775,97.01,15.24,98.199784623,130.4,105.23304,17.45297,106.6705154645,6.8330400000000004,1.9929700000000001,7.11775,98.4,15.46,99.6070860933,130.4
2019-07-16 12:00:00,103.87176,17.84843,105.394065198,6.37176,1.85843,6.63725,97.5,15.99,98.802480232,133.73,6.37176,1.85843,6.63725,6.37176,1.85843,6.63725,0.0,0.0,0.0,133.29,104.87176,17.28843,106.2872328051,6.37176,1.85843,6.63725,98.5,15.43,99.701228177,130.32,106.26176,17.50843,107.694506635,6.37176,1.85843,6.63725,99.89,15.65,101.1085288193,130.32
2019-07-16 12:30:00,103.33248,17.29989,104.7706429157,6.58248,1.91989,6.85675,96.75,15.38,97.9648248097,133.93,6.58248,1.91989,6.85675,6.58248,1.91989,6.85675,0.0,0.0,0.0,133.39,104.30248,16.73989,105.6372626082,6.58248,1.91989,6.85675,97.72,14.82,98.8373957569,130.52,105.69248,16.94989,107.0429778153,6.58248,1.91989,6.85675,99.11,15.03,100.2431693434,130.52
2019-07-16 13:00:00,103.85568,16.74374,105.1967447094,5.63568,1.6437400000000002,5.8705,98.22,15.1,99.3739321955,133.96,5.63568,1.6437400000000002,5.8705,5.63568,1.6437400000000002,5.8705,0.0,0.0,0.0,133.39,104.84568,16.16374,106.0843207333,5.63568,1.6437400000000002,5.8705,99.21,14.52,100.2669162785,130.52,106.25568,16.37374,107.5098548685,5.63568,1.6437400000000002,5.8705,100.62,14.73,101.6924643226,130.52
2019-07-16 13:30:00,102.9936,15.38105,104.1357687832,4.5636,1.33105,4.75375,98.43,14.05,99.4276993599,134.36,4.5636,1.33105,4.75375,4.5636,1.33105,4.75375,0.0,0.0,0.0,133.66,103.9736,14.79105,105.0204011469,4.5636,1.33105,4.75375,99.41,13.46,100.3170957514,130.93,105.3936,14.99105,106.4544151318,4.5636,1.33105,4.75375,100.83,13.66,101.7510909032,130.93
2019-07-16 14:00:00,103.6348,16.51265,104.9420763139,5.9748,1.74265,6.22375,97.66,14.77,98.7705851962,134.23,5.9748,1.74265,6.22375,5.9748,1.74265,6.22375,0.0,0.0,0.0,133.6,104.6248,15.95265,105.8340012334,5.9748,1.74265,6.22375,98.65,14.21,99.6681824857,130.81,106.0348,16.14265,107.2565334143,5.9748,1.74265,6.22375,100.06,14.4,101.0908680347,130.81
2019-07-16 14:30:00,101.82944,16.93317,103.2277438335,6.31944,1.8431700000000002,6.58275,95.51,15.09,96.6947165051,134.36,6.31944,1.8431700000000002,6.58275,6.31944,1.8431700000000002,6.58275,0.0,0.0,0.0,133.74,102.76944,16.35317,104.0624041956,6.31944,1.8431700000000002,6.58275,96.45,14.51,97.5353402619,130.93,104.14944,16.57317,105.4598303439,6.31944,1.8431700000000002,6.58275,97.83,14.73,98.9327134976,130.93
2019-07-16 15:00:00,103.43224,15.96357,104.6568862453,5.05224,1.47357,5.2627500000000005,98.38,14.49,99.4413621186,134.5,5.05224,1.47357,5.2627500000000005,5.05224,1.47357,5.2627500000000005,0.0,0.0,0.0,133.85,104.44224,15.38357,105.5691040133,5.05224,1.47357,5.2627500000000005,99.39,13.91,100.3586578228,131.07,105.84224,15.57357,106.9818482303,5.05224,1.47357,5.2627500000000005,100.79,14.1,101.7714797967,131.07
2019-07-16 15:30:00,107.846,15.62675,108.972267259,2.766,0.8067500000000001,2.88125,105.08,14.82,106.1199264983,134.55,2.766,0.8067500000000001,2.88125,2.766,0.8067500000000001,2.88125,0.0,0.0,0.0,134.0,108.906,15.00675,109.9350689342,2.766,0.8067500000000001,2.88125,106.14,14.2,107.0856647736,131.12,110.416,15.21675,111.4596004683,2.766,0.8067500000000001,2.88125,107.65,14.41,108.6101772395,131.12
2019-07-16 16:00:00,108.1544,15.2942,109.2304297941,2.6544,0.7742,2.765,105.5,14.52,106.4945087786,134.59,2.6544,0.7742,2.765,2.6544,0.7742,2.765,0.0,0.0,0.0,134.0,109.2044,14.6742,110.1859025692,2.6544,0.7742,2.765,106.55,13.9,107.4528384921,131.17,110.7244,14.8742,111.7189982993,2.6544,0.7742,2.765,108.07,14.1,108.9859390013,131.17
2019-07-16 16:30:00,101.11176,12.31218,101.8586166539,3.16176,0.9221800000000001,3.2935,97.95,11.39,98.6100126762,135.45,3.16176,0.9221800000000001,3.2935,3.16176,0.9221800000000001,3.2935,0.0,0.0,0.0,134.37,102.08176,11.67218,102.7469002484,3.16176,0.9221800000000001,3.2935,98.92,10.75,99.5024065036,132.01,103.48176,11.83218,104.1560134426,3.16176,0.9221800000000001,3.2935,100.32,10.91,100.9114983538,132.01
2019-07-16 17:00:00,99.19568,10.36249,99.7354707697,3.9856800000000003,1.16249,4.15175,95.21,9.2,95.6534583797,135.99,3.9856800000000003,1.16249,4.15175,3.9856800000000003,1.16249,4.15175,0.0,0.0,0.0,134.61,100.11568,9.702490000000001,100.5847289307,3.9856800000000003,1.16249,4.15175,96.13,8.54,96.5085928817,132.54,101.49568,9.83249,101.9708336646,3.9856800000000003,1.16249,4.15175,97.51,8.67,97.894683206,132.54
2019-07-16 17:30:00,97.39952,7.31736,97.6739998853,3.89952,1.13736,4.062,93.5,6.18,93.7040148553,135.93,3.89952,1.13736,4.062,3.89952,1.13736,4.062,0.0,0.0,0.0,134.19,98.27952,6.65736,98.5047435081,3.89952,1.13736,4.062,94.38,5.52,94.5412862193,132.5,99.63952,6.73736,99.8670414381,3.89952,1.13736,4.062,95.74,5.6,95.903637053,132.5
2019-07-16 18:00:00,96.69768,5.19599,96.8371810281,2.55768,0.74599,2.66425,94.14,4.45,94.2451171149,136.07,2.55768,0.74599,2.66425,2.55768,0.74599,2.66425,0.0,0.0,0.0,134.14,97.57768,4.50599,97.6816645029,2.55768,0.74599,2.66425,95.02,3.76,95.0943636605,132.64,98.95768,4.55599,99.062502875,2.55768,0.74599,2.66425,96.4,3.81,96.4752615959,132.64
2019-07-16 18:30:00,96.62816,3.6148800000000003,96.6957530732,2.10816,0.6148800000000001,2.196,94.52,3.0,94.5675969876,135.56,2.10816,0.6148800000000001,2.196,2.10816,0.6148800000000001,2.196,0.0,0.0,0.0,133.48,97.51816,2.9048800000000004,97.5614158241,2.10816,0.6148800000000001,2.196,95.41,2.29,95.4374779633,132.14,98.87816,2.93488,98.9217066452,2.10816,0.6148800000000001,2.196,96.77,2.32,96.7978062768,132.14
2019-07-16 19:00:00,96.67248,3.15114,96.7238237078,1.75248,0.51114,1.8255,94.92,2.64,94.9567059243,135.75,1.75248,0.51114,1.8255,1.75248,0.51114,1.8255,0.0,0.0,0.0,133.63,97.57248,2.42114,97.6025141697,1.75248,0.51114,1.8255,95.82,1.9100000000000001,95.8390343232,132.33,98.94248,2.44114,98.9725897057,1.75248,0.51114,1.8255,97.19,1.9300000000000002,97.2091610909,132.33
2019-07-16 19:30:00,95.74096,2.76028,95.7807421531,1.68096,0.49028000000000005,1.751,94.06,2.27,94.0873875713,136.03,1.68096,0.49028000000000005,1.751,1.68096,0.49028000000000005,1.751,0.0,0.0,0.0,133.84,96.62096,2.04028,96.6424992113,1.68096,0.49028000000000005,1.751,94.94,1.55,94.952651885,132.6,97.98096,2.06028,98.0026187211,1.68096,0.49028000000000005,1.751,96.3,1.57,96.3127971767,132.6
2019-07-16 20:00:00,94.12424,2.15957,94.1490111375,1.64424,0.47957000000000005,1.7127500000000002,92.48,1.6800000000000002,92.4952582568,135.77,1.64424,0.47957000000000005,1.7127500000000002,1.64424,0.47957000000000005,1.7127500000000002,0.0,0.0,0.0,133.5,94.98424,1.42957,94.9949973355,1.64424,0.47957000000000005,1.7127500000000002,93.34,0.9500000000000001,93.3448343509,132.35,96.32424,1.43957,96.3349966179,1.64424,0.47957000000000005,1.7127500000000002,94.68,0.96,94.6848667951,132.35
2019-07-16 20:30:00,91.51616,1.08013,91.5225339573,1.64616,0.48013000000000006,1.71475,89.87,0.6000000000000001,89.8720028707,135.77,1.64616,0.48013000000000006,1.71475,1.64616,0.48013000000000006,1.71475,0.0,0.0,0.0,133.33,92.33616,1.10013,92.3427134622,1.64616,0.48013000000000006,1.71475,90.69,0.62,90.6921192828,132.35,93.64616,1.12013,93.652858867,1.64616,0.48013000000000006,1.71475,92.0,0.64,92.00222606,132.35
2019-07-16 21:00:00,88.80432,1.41001,88.8155131656,1.47432,0.43001000000000006,1.5357500000000002,87.33,0.98,87.3354985101,135.65,1.47432,0.43001000000000006,1.5357500000000002,1.47432,0.43001000000000006,1.5357500000000002,0.0,0.0,0.0,133.05,89.62432,2.14001,89.6498654671,1.47432,0.43001000000000006,1.5357500000000002,88.15,1.71,88.166584373,132.25,90.87432,2.17001,90.900225406,1.47432,0.43001000000000006,1.5357500000000002,89.4,1.74,89.4169312826,132.25
2019-07-16 21:30:00,86.84504,2.48272,86.880520666,1.41504,0.41272000000000003,1.474,85.43,2.07,85.4550747469,135.76,1.41504,0.41272000000000003,1.474,1.41504,0.41272000000000003,1.474,0.0,0.0,0.0,133.05,87.61504,3.2027200000000002,87.6735572998,1.41504,0.41272000000000003,1.474,86.2,2.79,86.2451395732,132.36,88.86504,3.25272,88.9245496002,1.41504,0.41272000000000003,1.474,87.45,2.84,87.4961033418,132.36
2019-07-16 22:00:00,86.09936,3.33398,86.1638857936,1.41936,0.41398,1.4785,84.68,2.92,84.7303298707,135.86,1.41936,0.41398,1.4785,1.41936,0.41398,1.4785,0.0,0.0,0.0,133.05,86.85936,4.07398,86.9548488162,1.41936,0.41398,1.4785,85.44,3.66,85.5183559243,132.44,88.08936,4.12398,88.1858410191,1.41936,0.41398,1.4785,86.67,3.71,86.7493688738,132.44
2019-07-16 22:30:00,87.13632,3.36601,87.2013089722,1.42632,0.41601000000000005,1.48575,85.71,2.95,85.7607520956,136.21,1.42632,0.41601000000000005,1.48575,1.42632,0.41601000000000005,1.48575,0.0,0.0,0.0,133.37,87.92632,4.08601,88.0212089582,1.42632,0.41601000000000005,1.48575,86.5,3.67,86.5778199079,132.77,89.15632,4.15601,89.2531333627,1.42632,0.41601000000000005,1.48575,87.73,3.74,87.8096834068,132.77
2019-07-16 23:00:00,83.00848,4.91039,83.1535909138,1.3384800000000001,0.39039,1.39425,81.67,4.52,81.7949833425,137.14,1.3384800000000001,0.39039,1.39425,1.3384800000000001,0.39039,1.39425,0.0,0.0,0.0,134.07,83.75848,5.65039,83.9488527561,1.3384800000000001,0.39039,1.39425,82.42,5.26,82.5876746252,133.67,84.93848,5.72039,85.1308889092,1.3384800000000001,0.39039,1.39425,83.6,5.33,83.7697373757,133.67
2019-07-16 23:30:00,78.72592,13.961310000000001,79.9542910466,1.37592,0.40131000000000006,1.4332500000000001,77.35,13.56,78.5295874177,137.35,1.37592,0.40131000000000006,1.4332500000000001,1.37592,0.40131000000000006,1.4332500000000001,0.0,0.0,0.0,134.47,78.65592,3.76131,78.7458011831,1.37592,0.40131000000000006,1.4332500000000001,77.28,3.36,77.3530089912,133.87,79.73592,3.56131,79.8154112134,1.37592,0.40131000000000006,1.4332500000000001,78.36,3.16,78.4236902983,133.87
2019-07-17 00:00:00,74.44216,8.16188,74.8882598983,1.41216,0.41188,1.471,73.03,7.75,73.4400667211,136.29,1.41216,0.41188,1.471,1.41216,0.41188,1.471,0.0,0.0,0.0,134.74,74.89216,8.55188,75.3788450495,1.41216,0.41188,1.471,73.48,8.14,73.929493438,132.85,75.93216,8.60188,76.4178334016,1.41216,0.41188,1.471,74.52,8.19,74.9687034702,132.85
2019-07-17 00:30:00,71.65072,8.62021,72.1674005141,1.44072,0.42021000000000003,1.50075,70.21,8.2,70.6872272762,136.68,1.44072,0.42021000000000003,1.50075,1.44072,0.42021000000000003,1.50075,0.0,0.0,0.0,135.05,72.06072,9.00021,72.6205972639,1.44072,0.42021000000000003,1.50075,70.62,8.58,71.1393055912,133.2,73.08072,9.13021,73.6488450036,1.44072,0.42021000000000003,1.50075,71.64,8.71,72.1675391017,133.2
2019-07-17 01:00:00,69.8156,9.35955,70.4401815696,1.3356,0.38955,1.39125,68.48,8.97,69.0649788243,137.17,1.3356,0.38955,1.39125,1.3356,0.38955,1.39125,0.0,0.0,0.0,135.44,70.2256,9.74955,70.8991440044,1.3356,0.38955,1.39125,68.89,9.36,69.5229580786,133.68,71.2156,9.88955,71.8989908313,1.3356,0.38955,1.39125,69.88,9.5,70.5227934784,133.68
2019-07-17 01:30:00,68.50592,10.27256,69.271830956,1.34592,0.39256,1.4020000000000001,67.16,9.88,67.882840247,136.5,1.34592,0.39256,1.4020000000000001,1.34592,0.39256,1.4020000000000001,0.0,0.0,0.0,134.66,68.90592,10.65256,69.7244780949,1.34592,0.39256,1.4020000000000001,67.56,10.26,68.3346266544,133.04,69.86592,10.80256,70.6961249292,1.34592,0.39256,1.4020000000000001,68.52,10.41,69.3062659505,133.04
2019-07-17 02:00:00,67.59712,10.57166,68.4187885558,1.3771200000000001,0.40166,1.4344999999999999,66.22,10.17,66.9963976644,136.39,1.3771200000000001,0.40166,1.4344999999999999,1.3771200000000001,0.40166,1.4344999999999999,0.0,0.0,0.0,134.52,67.99712,10.94166,68.8718248041,1.3771200000000001,0.40166,1.4344999999999999,66.62,10.54,67.4486174803,132.94,68.95712,11.09166,69.8434629744,1.3771200000000001,0.40166,1.4344999999999999,67.58,10.69,68.4202638112,132.94
2019-07-17 02:30:00,66.7236,10.8823,67.605201355,1.4136,0.4123,1.4725000000000001,65.31,10.47,66.1439112844,136.61,1.4136,0.4123,1.4725000000000001,1.4136,0.4123,1.4725000000000001,0.0,0.0,0.0,134.71,67.1036,11.2623,68.0421379312,1.4136,0.4123,1.4725000000000001,65.69,10.85,66.5800165215,133.14,68.0436,11.4123,68.9940004076,1.4136,0.4123,1.4725000000000001,66.63,11.0,67.5318954273,133.14
2019-07-17 03:00:00,65.45216,11.26938,66.4152405269,1.4721600000000001,0.42938000000000004,1.5335,63.98,10.84,64.8918022558,136.68,1.4721600000000001,0.42938000000000004,1.5335,1.4721600000000001,0.42938000000000004,1.5335,0.0,0.0,0.0,134.71,65.81216,11.62938,66.831750561,1.4721600000000001,0.42938000000000004,1.5335,64.34,11.2,65.3075462715,133.22,66.73216,11.79938,67.7672970292,1.4721600000000001,0.42938000000000004,1.5335,65.26,11.37,66.2430713358,133.22
2019-07-17 03:30:00,65.51744,11.30217,66.4851411284,1.44744,0.42217000000000005,1.5077500000000001,64.07,10.88,64.9872241291,136.72,1.44744,0.42217000000000005,1.5077500000000001,1.44744,0.42217000000000005,1.5077500000000001,0.0,0.0,0.0,134.76,65.59744,11.63217,66.6208039089,1.44744,0.42217000000000005,1.5077500000000001,64.15,11.21,65.1220899542,133.25,66.51744,11.79217,67.5546082622,1.44744,0.42217000000000005,1.5077500000000001,65.07,11.37,66.0558990553,133.25
2019-07-17 04:00:00,64.82,11.21875,65.783681499,1.47,0.42875,1.53125,63.35,10.79,64.262326444,136.67,1.47,0.42875,1.53125,1.47,0.42875,1.53125,0.0,0.0,0.0,134.76,65.19,11.57875,66.2102979269,1.47,0.42875,1.53125,63.72,11.15,64.6881820737,133.2,66.1,11.74875,67.1360046962,1.47,0.42875,1.53125,64.63,11.32,65.6138651506,133.2
2019-07-17 04:30:00,65.28592,11.06631,66.2171772825,1.49592,0.43631000000000003,1.5582500000000001,63.79,10.63,64.6696296572,136.39,1.49592,0.43631000000000003,1.5582500000000001,1.49592,0.43631000000000003,1.5582500000000001,0.0,0.0,0.0,134.47,65.64592,11.43631,66.6346456362,1.49592,0.43631000000000003,1.5582500000000001,64.15,11.0,65.0862696734,132.92,66.56592,11.58631,67.5667394867,1.49592,0.43631000000000003,1.5582500000000001,65.07,11.15,66.0183868328,132.92
2019-07-17 05:00:00,65.80984,10.57287,66.6537367359,1.44984,0.42287,1.51025,64.36,10.15,65.1554456665,136.35,1.44984,0.42287,1.51025,1.44984,0.42287,1.51025,0.0,0.0,0.0,134.47,66.18984,10.93287,67.086679495,1.44984,0.42287,1.51025,64.74,10.51,65.587557509,132.88,67.11984,11.08287,68.0286919547,1.44984,0.42287,1.51025,65.67,10.66,66.5295761297,132.88
2019-07-17 05:30:00,66.96416,10.37788,67.7635530193,1.60416,0.46788,1.671,65.36,9.91,66.1070170254,135.58,1.60416,0.46788,1.671,1.60416,0.46788,1.671,0.0,0.0,0.0,133.76,67.32416,10.73788,68.1751023952,1.60416,0.46788,1.671,65.72,10.27,66.51760143,132.14,68.28416,10.89788,69.1483209876,1.60416,0.46788,1.671,66.68,10.43,67.4907941871,132.14
2019-07-17 06:00:00,70.1004,8.63345,70.6300399197,1.7604000000000002,0.5134500000000001,1.8337500000000002,68.34,8.12,68.8207090925,135.15,1.7604000000000002,0.5134500000000001,1.8337500000000002,1.7604000000000002,0.5134500000000001,1.8337500000000002,0.0,0.0,0.0,133.54,70.4904,9.01345,71.0643284149,1.7604000000000002,0.5134500000000001,1.8337500000000002,68.73,8.5,69.2536129021,131.71,71.4604,9.13345,72.0417148398,1.7604000000000002,0.5134500000000001,1.8337500000000002,69.7,8.62,70.231007397,131.71
2019-07-17 06:30:00,78.64744,4.53842,78.7782779366,2.01744,0.58842,2.1015,76.63,3.95,76.7317365892,135.64,2.01744,0.58842,2.1015,2.01744,0.58842,2.1015,0.0,0.0,0.0,134.57,79.10744,4.91842,79.2601912605,2.01744,0.58842,2.1015,77.09,4.33,77.2115082096,132.18,80.21744,4.98842,80.3723958474,2.01744,0.58842,2.1015,78.2,4.4,78.3236873494,132.18
2019-07-17 07:00:00,84.48128,1.81204,84.5007109994,2.20128,0.64204,2.293,82.28,1.17,82.288318126,136.1,2.20128,0.64204,2.293,2.20128,0.64204,2.293,0.0,0.0,0.0,135.39,85.00128,2.14204,85.028265518,2.20128,0.64204,2.293,82.8,1.5,82.8135858419,132.62,86.18128,2.17204,86.2086467833,2.20128,0.64204,2.293,83.98,1.53,83.9939360906,132.62
2019-07-17 07:30:00,89.896,3.11175,89.9498404894,2.646,0.77175,2.75625,87.25,2.34,87.281373156,134.88,2.646,0.77175,2.75625,2.646,0.77175,2.75625,0.0,0.0,0.0,134.63,90.476,2.75175,90.5178363863,2.646,0.77175,2.75625,87.83,1.98,87.8523152797,131.44,91.726,2.77175,91.7678684184,2.646,0.77175,2.75625,89.08,2.0,89.1024489001,131.44
2019-07-17 08:00:00,89.84968,4.99949,89.9886653772,3.04968,0.8894900000000001,3.17675,86.8,4.11,86.8972502442,134.01,3.04968,0.8894900000000001,3.17675,3.04968,0.8894900000000001,3.17675,0.0,0.0,0.0,133.97,90.42968,4.65949,90.5496431355,3.04968,0.8894900000000001,3.17675,87.38,3.77,87.4612902946,130.6,91.68968,4.70949,91.8105479483,3.04968,0.8894900000000001,3.17675,88.64,3.8200000000000003,88.7222745425,130.6
2019-07-17 08:30:00,94.1636,8.2423,94.52364293790001,3.8136,1.1123,3.9725,90.35,7.13,90.6308964978,133.09,3.8136,1.1123,3.9725,3.8136,1.1123,3.9725,0.0,0.0,0.0,133.44,94.7636,7.8723,95.0900257243,3.8136,1.1123,3.9725,90.95,6.76,91.200877737,129.73,96.0836,7.9723,96.4137736854,3.8136,1.1123,3.9725,92.27,6.86,92.5246588754,129.73
2019-07-17 09:00:00,101.1512,18.55785,102.8394820002,4.6212,1.34785,4.81375,96.53,17.21,98.0521544893,132.88,4.6212,1.34785,4.81375,4.6212,1.34785,4.81375,0.0,0.0,0.0,132.81,102.5912,11.64785,103.2503110265,4.6212,1.34785,4.81375,97.97,10.3,98.5099533042,129.51,104.0412,11.21785,104.6442136769,4.6212,1.34785,4.81375,99.42,9.87,99.9087248442,129.51
2019-07-17 09:30:00,101.96448,14.90589,103.0482447127,5.57448,1.62589,5.80675,96.39,13.28,97.3005164426,134.33,5.57448,1.62589,5.80675,5.57448,1.62589,5.80675,0.0,0.0,0.0,133.55,102.91448,14.33589,103.9081706882,5.57448,1.62589,5.80675,97.34,12.71,98.1662859642,130.93,104.31448,14.50589,105.3182395521,5.57448,1.62589,5.80675,98.74,12.88,99.5765132951,130.93
2019-07-17 10:00:00,102.90872,15.75171,104.1072572877,5.38872,1.57171,5.61325,97.52,14.18,98.5455366823,134.44,5.38872,1.57171,5.61325,5.38872,1.57171,5.61325,0.0,0.0,0.0,133.77,103.86872,15.16171,104.9694643435,5.38872,1.57171,5.61325,98.48,13.59,99.4132712469,131.04,105.27872,15.36171,106.3935666239,5.38872,1.57171,5.61325,99.89,13.79,100.8373750154,131.04
2019-07-17 10:30:00,101.75144,15.94542,102.9932617264,6.12144,1.7854200000000002,6.3765,95.63,14.16,96.6726564236,134.26,6.12144,1.7854200000000002,6.3765,6.12144,1.7854200000000002,6.3765,0.0,0.0,0.0,133.57,102.71144,15.38542,103.8573591781,6.12144,1.7854200000000002,6.3765,96.59,13.6,97.542750115,130.87,104.08144,15.56542,105.238911303,6.12144,1.7854200000000002,6.3765,97.96,13.78,98.9244661345,130.87
2019-07-17 11:00:00,103.6988,16.44715,104.994999236,5.8188,1.6971500000000002,6.06125,97.88,14.75,98.9851347425,133.67,5.8188,1.6971500000000002,6.06125,5.8188,1.6971500000000002,6.06125,0.0,0.0,0.0,133.09,104.6588,15.86715,105.8547630792,5.8188,1.6971500000000002,6.06125,98.84,14.17,99.8505608397,130.3,106.0788,16.06715,107.2886998643,5.8188,1.6971500000000002,6.06125,100.26,14.37,101.2845718755,130.3
2019-07-17 11:30:00,104.9584,17.21745,106.3612068146,5.6484,1.64745,5.88375,99.31,15.57,100.5231366403,133.86,5.6484,1.64745,5.88375,5.6484,1.64745,5.88375,0.0,0.0,0.0,133.37,105.9284,16.63745,107.2270053161,5.6484,1.64745,5.88375,100.28,14.99,101.3941738957,130.48,107.3584,16.84745,108.6722716339,5.6484,1.64745,5.88375,101.71,15.2,102.8395065138,130.48
2019-07-17 12:00:00,107.722,18.3385,109.2718164315,4.692,1.3685,4.8875,103.03,16.97,104.4182062669,134.41,4.692,1.3685,4.8875,4.692,1.3685,4.8875,0.0,0.0,0.0,134.07,108.732,17.7485,110.1710355595,4.692,1.3685,4.8875,104.04,16.38,105.3215362592,130.98,110.242,17.9785,111.6983662649,4.692,1.3685,4.8875,105.55,16.61,106.8489335464,130.98
2019-07-17 12:30:00,107.74776,17.61393,109.177975412,4.84776,1.4139300000000001,5.04975,102.9,16.2,104.1674133307,134.28,4.84776,1.4139300000000001,5.04975,4.84776,1.4139300000000001,5.04975,0.0,0.0,0.0,133.87,108.77776,17.03393,110.103387059,4.84776,1.4139300000000001,5.04975,103.93,15.62,105.0972373566,130.87,110.27776,17.25393,111.6193641402,4.84776,1.4139300000000001,5.04975,105.43,15.84,106.6132754398,130.87
2019-07-17 13:00:00,105.16376,16.70318,106.4819826987,5.15376,1.50318,5.3685,100.01,15.2,101.1584900045,134.57,5.15376,1.50318,5.3685,5.15376,1.50318,5.3685,0.0,0.0,0.0,133.99,106.15376,16.12318,107.3712144639,5.15376,1.50318,5.3685,101.0,14.62,102.0526550365,131.16,107.60376,16.32318,108.83480772,5.15376,1.50318,5.3685,102.45,14.82,103.5163508824,131.16
2019-07-17 13:30:00,104.7196,15.5203,105.8634702636,5.1096,1.4903,5.3225,99.61,14.03,100.593205536,134.43,5.1096,1.4903,5.3225,5.1096,1.4903,5.3225,0.0,0.0,0.0,133.72,105.6896,14.9203,106.7375608689,5.1096,1.4903,5.3225,100.58,13.43,101.4726628211,131.03,107.1396,15.1103,108.1998847238,5.1096,1.4903,5.3225,102.03,13.62,102.9350537961,131.03
2019-07-17 14:00:00,104.94328,16.92679,106.2996154126,5.54328,1.61679,5.77425,99.4,15.31,100.5721437576,134.46,5.54328,1.61679,5.77425,5.54328,1.61679,5.77425,0.0,0.0,0.0,133.88,105.91328,16.32679,107.1642988689,5.54328,1.61679,5.77425,100.37,14.71,101.4422052205,131.03,107.35328,16.53679,108.6194832903,5.54328,1.61679,5.77425,101.81,14.92,102.8974368,131.03
2019-07-17 14:30:00,104.26208,16.29394,105.5275973698,5.36208,1.56394,5.5855,98.9,14.73,99.9909140872,134.56,5.36208,1.56394,5.5855,5.36208,1.56394,5.5855,0.0,0.0,0.0,133.88,105.22208,15.70394,106.3874985656,5.36208,1.56394,5.5855,99.86,14.14,100.8561311969,131.15,106.66208,15.91394,107.8427225002,5.36208,1.56394,5.5855,101.3,14.35,102.3113507877,131.15
2019-07-17 15:00:00,104.07568,16.16249,105.3231847717,5.42568,1.58249,5.65175,98.65,14.58,99.7216069867,134.4,5.42568,1.58249,5.65175,5.42568,1.58249,5.65175,0.0,0.0,0.0,133.73,105.03568,15.56249,106.1823204119,5.42568,1.58249,5.65175,99.61,13.98,100.5862440893,131.0,106.46568,15.76249,107.6261915561,5.42568,1.58249,5.65175,101.04,14.18,102.0301622071,131.0
2019-07-17 15:30:00,103.99896,15.84928,105.1997307867,5.20896,1.5192800000000002,5.426,98.79,14.33,99.8239099615,134.75,5.20896,1.5192800000000002,5.426,5.20896,1.5192800000000002,5.426,0.0,0.0,0.0,134.04,104.96896,15.25928,106.072278139,5.20896,1.5192800000000002,5.426,99.76,13.74,100.701763639,131.32,106.40896,15.44928,107.5246344835,5.20896,1.5192800000000002,5.426,101.2,13.93,102.1542211561,131.32
2019-07-17 16:00:00,103.66448,15.12339,104.7618314977,4.91448,1.4333900000000002,5.11925,98.75,13.69,99.694426123,134.95,4.91448,1.4333900000000002,5.11925,4.91448,1.4333900000000002,5.11925,0.0,0.0,0.0,134.17,104.62448,14.51339,105.6263239186,4.91448,1.4333900000000002,5.11925,99.71,13.08,100.5642605502,131.53,106.06448,14.70339,107.0787728505,4.91448,1.4333900000000002,5.11925,101.15,13.27,102.0167407831,131.53
2019-07-17 16:30:00,99.07664,11.02902,99.6886145748,4.07664,1.18902,4.2465,95.0,9.84,95.5082488584,135.74,4.07664,1.18902,4.2465,4.07664,1.18902,4.2465,0.0,0.0,0.0,134.45,99.98664,10.39902,100.5259558296,4.07664,1.18902,4.2465,95.91,9.21,96.3511920009,132.3,101.37664,10.52902,101.9219475866,4.07664,1.18902,4.2465,97.3,9.34,97.7472536699,132.3
2019-07-17 17:00:00,99.142,9.891,99.634171071,3.672,1.071,3.825,95.47,8.82,95.8765523994,135.66,3.672,1.071,3.825,3.672,1.071,3.825,0.0,0.0,0.0,134.26,100.032,9.241,100.4579369935,3.672,1.071,3.825,96.36,8.17,96.7057314744,132.23,101.432,9.351,101.86212164,3.672,1.071,3.825,97.76,8.28,98.1100198756,132.23
2019-07-17 17:30:00,96.7884,7.7737,97.1000761393,4.5384,1.3237,4.7275,92.25,6.45,92.4752128951,136.12,4.5384,1.3237,4.7275,4.5384,1.3237,4.7275,0.0,0.0,0.0,134.38,97.6684,7.1137,97.9271213007,4.5384,1.3237,4.7275,93.13,5.79,93.3098119171,132.68,99.0184,7.2037,99.2800928296,4.5384,1.3237,4.7275,94.48,5.88,94.662795226,132.68
2019-07-17 18:00:00,95.72144,5.60792,95.885571607,3.66144,1.06792,3.814,92.06,4.54,92.1718785748,136.12,3.66144,1.06792,3.814,3.66144,1.06792,3.814,0.0,0.0,0.0,134.17,96.55144,4.92792,96.6771170526,3.66144,1.06792,3.814,92.89,3.86,92.9701656447,132.68,97.90144,4.98792,98.0284208788,3.66144,1.06792,3.814,94.24,3.92,94.3214927787,132.68
2019-07-17 18:30:00,95.41096,3.58153,95.4781579486,2.85096,0.8315300000000001,2.9697500000000003,92.56,2.75,92.6008428687,136.07,2.85096,0.8315300000000001,2.9697500000000003,2.85096,0.8315300000000001,2.9697500000000003,0.0,0.0,0.0,133.92,96.26096,2.88153,96.3040790167,2.85096,0.8315300000000001,2.9697500000000003,93.41,2.05,93.4324922069,132.65,97.61096,2.90153,97.6540751247,2.85096,0.8315300000000001,2.9697500000000003,94.76,2.07,94.7826065267,132.65
2019-07-17 19:00:00,95.2948,2.8014,95.3359677614,2.1648,0.6314000000000001,2.255,93.13,2.17,93.1552778966,135.92,2.1648,0.6314000000000001,2.255,2.1648,0.6314000000000001,2.255,0.0,0.0,0.0,133.71,96.1548,2.0914,96.1775416456,2.1648,0.6314000000000001,2.255,93.99,1.46,94.0013388203,132.51,97.5048,2.1214,97.5278747897,2.1648,0.6314000000000001,2.255,95.34,1.49,95.3516423561,132.51
2019-07-17 19:30:00,99.21384,4.12612,99.2996017807,2.04384,0.5961200000000001,2.129,97.17,3.5300000000000002,97.2340979287,135.75,2.04384,0.5961200000000001,2.129,2.04384,0.5961200000000001,2.129,0.0,0.0,0.0,133.76,100.11384,3.4161200000000003,100.1721060745,2.04384,0.5961200000000001,2.129,98.07,2.8200000000000003,98.1105361314,132.36,101.52384,3.44612,101.5823106225,2.04384,0.5961200000000001,2.129,99.48,2.85,99.5208164155,132.36
2019-07-17 20:00:00,98.13496,3.38228,98.1932288511,1.82496,0.5322800000000001,1.901,96.31,2.85,96.3521592908,136.07,1.82496,0.5322800000000001,1.901,1.82496,0.5322800000000001,1.901,0.0,0.0,0.0,133.98,99.03496,2.66228,99.0707375414,1.82496,0.5322800000000001,1.901,97.21,2.13,97.233332762,132.68,100.44496,2.70228,100.4813032688,1.82496,0.5322800000000001,1.901,98.62,2.17,98.6438710716,132.68
2019-07-17 20:30:00,96.23056,2.08933,96.253238791,1.5405600000000002,0.44933000000000006,1.6047500000000001,94.69,1.6400000000000001,94.7042010684,135.38,1.5405600000000002,0.44933000000000006,1.6047500000000001,1.5405600000000002,0.44933000000000006,1.6047500000000001,0.0,0.0,0.0,133.15,97.12056,1.37933,97.1303542975,1.5405600000000002,0.44933000000000006,1.6047500000000001,95.58,0.93,95.584524375,132.0,98.49056,1.38933,98.5003586134,1.5405600000000002,0.44933000000000006,1.6047500000000001,96.95,0.9400000000000001,96.954556881,132.0
2019-07-17 21:00:00,93.17792,0.87231,93.1820030921,1.44792,0.42231,1.50825,91.73,0.45,91.7311037762,134.83,1.44792,0.42231,1.50825,1.44792,0.42231,1.50825,0.0,0.0,0.0,132.45,94.02792,0.86231,94.0318739474,1.44792,0.42231,1.50825,92.58,0.44,92.5810455763,131.48,95.35792000000001,0.88231,95.3620017495,1.44792,0.42231,1.50825,93.91,0.46,93.9111266038,131.48
2019-07-17 21:30:00,91.3464,1.08145,91.3528014188,1.3764,0.40145000000000003,1.43375,89.97,0.68,89.9725697088,134.92,1.3764,0.40145000000000003,1.43375,1.3764,0.40145000000000003,1.43375,0.0,0.0,0.0,132.41,92.1664,1.80145,92.184003553,1.3764,0.40145000000000003,1.43375,90.79,1.4,90.8007934987,131.56,93.4764,1.8114500000000002,93.4939501148,1.3764,0.40145000000000003,1.43375,92.1,1.4100000000000001,92.1107925273,131.56
2019-07-17 22:00:00,90.4684,2.22495,90.4957557075,1.3884,0.40495000000000003,1.44625,89.08,1.82,89.0985903368,134.69,1.3884,0.40495000000000003,1.44625,1.3884,0.40495000000000003,1.44625,0.0,0.0,0.0,132.05,91.2884,2.92495,91.3352467948,1.3884,0.40495000000000003,1.44625,89.9,2.52,89.9353123083,131.35,92.5784,2.97495,92.626186762,1.3884,0.40495000000000003,1.44625,91.19,2.5700000000000003,91.2262078572,131.35
2019-07-17 22:30:00,86.58376,3.48818,86.6539952654,1.43376,0.41818000000000005,1.4935,85.15,3.07,85.205324951,134.64,1.43376,0.41818000000000005,1.4935,1.43376,0.41818000000000005,1.4935,0.0,0.0,0.0,131.82,87.37376,4.19818,87.4745600266,1.43376,0.41818000000000005,1.4935,85.94,3.7800000000000002,86.0230899236,131.28,88.61376,4.25818,88.716010721,1.43376,0.41818000000000005,1.4935,87.18,3.84,87.2645288763,131.28
2019-07-17 23:00:00,82.5308,4.83065,82.6720516744,1.5108000000000001,0.44065000000000004,1.57375,81.02,4.39,81.1388470463,135.47,1.5108000000000001,0.44065000000000004,1.57375,1.5108000000000001,0.44065000000000004,1.57375,0.0,0.0,0.0,132.44,83.2608,5.54065,83.4449496319,1.5108000000000001,0.44065000000000004,1.57375,81.75,5.1,81.9089280848,132.07,84.4608,5.61065,84.6469499159,1.5108000000000001,0.44065000000000004,1.57375,82.95,5.17,83.1109583629,132.07
2019-07-17 23:30:00,77.56176,6.7096800000000005,77.851438137,1.54176,0.44968,1.6059999999999999,76.02,6.26,76.2773098634,137.06,1.54176,0.44968,1.6059999999999999,1.54176,0.44968,1.6059999999999999,0.0,0.0,0.0,133.73,78.26176,7.41968,78.6126880955,1.54176,0.44968,1.6059999999999999,76.72,6.97,77.0359610831,133.59,79.36176,7.52968,79.7181599838,1.54176,0.44968,1.6059999999999999,77.82,7.08,78.1414025981,133.59
2019-07-18 00:00:00,74.06152,11.28961,74.9170477172,1.54152,0.44961,1.60575,72.52,10.84,73.3256844496,137.31,1.54152,0.44961,1.60575,1.54152,0.44961,1.60575,0.0,0.0,0.0,134.0,74.39152,6.86961,74.7080302877,1.54152,0.44961,1.60575,72.85,6.42,73.1323382643,133.83,75.44152,6.96961,75.7627771631,1.54152,0.44961,1.60575,73.9,6.52,74.1870635623,133.83
2019-07-18 00:30:00,71.0464,14.0752,72.4272200764,1.5264,0.44520000000000004,1.5899999999999999,69.52,13.63,70.84354099,136.87,1.5264,0.44520000000000004,1.5899999999999999,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,134.65,71.0964,7.0752,71.4475790213,1.5264,0.44520000000000004,1.5899999999999999,69.57,6.63,69.8852044427,133.4,72.0564,6.7352,72.3704891513,1.5264,0.44520000000000004,1.5899999999999999,70.53,6.29,70.8099216212,133.4
2019-07-18 01:00:00,68.4428,9.79415,69.1400191355,1.5228000000000002,0.44415000000000004,1.5862500000000002,66.92,9.35,67.5700295989,136.21,1.5228000000000002,0.44415000000000004,1.5862500000000002,1.5228000000000002,0.44415000000000004,1.5862500000000002,0.0,0.0,0.0,134.44,68.8328,10.14415,69.5762756625,1.5228000000000002,0.44415000000000004,1.5862500000000002,67.31,9.7,68.005338761,132.76,69.8028,10.29415,70.5577806628,1.5228000000000002,0.44415000000000004,1.5862500000000002,68.28,9.85,68.9868168566,132.76
2019-07-18 01:30:00,67.56288,10.34459,68.3502252825,1.59288,0.46459000000000006,1.6592500000000001,65.97,9.88,66.7057366349,136.92,1.59288,0.46459000000000006,1.6592500000000001,1.59288,0.46459000000000006,1.6592500000000001,0.0,0.0,0.0,135.08,67.95288,10.72459,68.7939730715,1.59288,0.46459000000000006,1.6592500000000001,66.36,10.26,67.1484713154,133.45,68.91288,10.86459,69.764061993,1.59288,0.46459000000000006,1.6592500000000001,67.32,10.4,68.1185907077,133.45
2019-07-18 02:00:00,67.0248,10.4139,67.8289991689,1.6248,0.47390000000000004,1.6925,65.4,9.94,66.1510665069,137.34,1.6248,0.47390000000000004,1.6925,1.6248,0.47390000000000004,1.6925,0.0,0.0,0.0,135.48,67.4148,10.7639,68.2687102723,1.6248,0.47390000000000004,1.6925,65.79,10.29,66.589850578,133.84,68.3548,10.9039,69.2190271403,1.6248,0.47390000000000004,1.6925,66.73,10.43,67.5401939589,133.84
2019-07-18 02:30:00,65.82784,5.04562,66.0209269872,1.52784,0.44562,1.5915,64.3,4.6,64.4643312228,137.25,1.52784,0.44562,1.5915,1.52784,0.44562,1.5915,0.0,0.0,0.0,135.97,66.21784,5.37562,66.4356803581,1.52784,0.44562,1.5915,64.69,4.93,64.8775847269,133.77,67.88784,23.76562,71.9274878878,1.52784,0.44562,1.5915,66.36,23.32,70.3382683893,133.77
2019-07-18 03:00:00,64.32264,4.92702,64.5110652729,1.53264,0.44702000000000003,1.5965,62.79,4.48,62.9496187439,137.25,1.53264,0.44702000000000003,1.5965,1.53264,0.44702000000000003,1.5965,0.0,0.0,0.0,135.97,64.72264,5.22702,64.9333648185,1.53264,0.44702000000000003,1.5965,63.19,4.78,63.3705333732,133.74,66.34264,24.42702,70.6967127118,1.53264,0.44702000000000003,1.5965,64.81,23.98,69.1040990101,133.74
2019-07-18 03:30:00,64.13304,5.03297,64.3302231199,1.5530400000000002,0.45297000000000004,1.61775,62.58,4.58,62.7473728534,137.41,1.5530400000000002,0.45297000000000004,1.61775,1.5530400000000002,0.45297000000000004,1.61775,0.0,0.0,0.0,136.12,64.51304,5.33297,64.7330896765,1.5530400000000002,0.45297000000000004,1.61775,62.96,4.88,63.1488400527,133.9,66.14304,24.57297,70.5601346021,1.5530400000000002,0.45297000000000004,1.61775,64.59,24.12,68.9466641688,133.9
2019-07-18 04:00:00,64.20864,4.7662700000000005,64.3852994119,1.59864,0.46627,1.66525,62.61,4.3,62.757486406,137.26,1.59864,0.46627,1.66525,1.59864,0.46627,1.66525,0.0,0.0,0.0,135.99,64.58864,5.06627,64.787031949,1.59864,0.46627,1.66525,62.99,4.6,63.1577398266,133.74,66.21864,24.27627,70.5283316729,1.59864,0.46627,1.66525,64.62,23.81,68.8669768467,133.74
2019-07-18 04:30:00,64.7808,4.5669,64.9415785476,1.6008,0.46690000000000004,1.6675,63.18,4.1,63.3128928418,137.29,1.6008,0.46690000000000004,1.6675,1.6008,0.46690000000000004,1.6675,0.0,0.0,0.0,136.05,65.1708,4.8568999999999996,65.3515313535,1.6008,0.46690000000000004,1.6675,63.57,4.39,63.7214014284,133.79,66.8008,24.0469,70.9971850164,1.6008,0.46690000000000004,1.6675,65.2,23.58,69.3329387809,133.79
2019-07-18 05:00:00,65.50936,4.16023,65.6413266263,1.50936,0.44023,1.57225,64.0,3.7199999999999998,64.108021339,137.25,1.50936,0.44023,1.57225,1.50936,0.44023,1.57225,0.0,0.0,0.0,136.05,65.90936,4.46023,66.060104354,1.50936,0.44023,1.57225,64.4,4.02,64.5253469576,133.74,67.58936,23.61023,71.5944449372,1.50936,0.44023,1.57225,66.08,23.17,70.0243907507,133.74
2019-07-18 05:30:00,66.85176,3.60718,66.949007182,1.60176,0.46718000000000004,1.6684999999999999,65.25,3.14,65.3255088002,136.66,1.60176,0.46718000000000004,1.6684999999999999,1.60176,0.46718000000000004,1.6684999999999999,0.0,0.0,0.0,135.56,67.25176,3.9071800000000003,67.3651636875,1.60176,0.46718000000000004,1.6684999999999999,65.65,3.44,65.7400646486,133.17,68.96176,22.87718,72.6573444811,1.60176,0.46718000000000004,1.6684999999999999,67.36,22.41,70.9899830962,133.17
2019-07-18 06:00:00,70.05592,2.33756,70.0949079021,1.70592,0.49756000000000006,1.7770000000000001,68.35,1.8399999999999999,68.3747621568,136.16,1.70592,0.49756000000000006,1.7770000000000001,1.70592,0.49756000000000006,1.7770000000000001,0.0,0.0,0.0,135.24,70.47592,2.63756,70.525258047,1.70592,0.49756000000000006,1.7770000000000001,68.77,2.14,68.8032884389,132.7,72.29592,21.45756,75.4130421731,1.70592,0.49756000000000006,1.7770000000000001,70.59,20.96,73.6360624966,132.7
2019-07-18 06:30:00,78.76936,2.6602300000000003,78.8142683685,1.74936,0.5102300000000001,1.82225,77.02,2.15,77.0500025957,135.38,1.74936,0.5102300000000001,1.82225,1.74936,0.5102300000000001,1.82225,0.0,0.0,0.0,134.57,79.23936,2.84023,79.290245804,1.74936,0.5102300000000001,1.82225,77.49,2.33,77.5250217672,131.94,80.64936,8.43023,81.0887664616,1.74936,0.5102300000000001,1.82225,78.9,7.92,79.2965093809,131.94
2019-07-18 07:00:00,85.2204,1.28345,85.2300640623,1.7604000000000002,0.5134500000000001,1.8337500000000002,83.46,0.77,83.4635519254,135.21,1.7604000000000002,0.5134500000000001,1.8337500000000002,1.7604000000000002,0.5134500000000001,1.8337500000000002,0.0,0.0,0.0,134.57,85.7504,1.4334500000000001,85.7623803253,1.7604000000000002,0.5134500000000001,1.8337500000000002,83.99,0.92,83.995038544,131.78,86.9404,1.46345,86.9527161051,1.7604000000000002,0.5134500000000001,1.8337500000000002,85.18,0.9500000000000001,85.1852974403,131.78
2019-07-18 07:30:00,91.70568,4.06499,91.7957291379,1.7656800000000001,0.5149900000000001,1.83925,89.94,3.55,90.0100333296,133.95,1.7656800000000001,0.5149900000000001,1.83925,1.7656800000000001,0.5149900000000001,1.83925,0.0,0.0,0.0,133.87,92.30568,3.70499,92.3800060141,1.7656800000000001,0.5149900000000001,1.83925,90.54,3.19,90.5961792793,130.57,93.60568,3.74499,93.6805651048,1.7656800000000001,0.5149900000000001,1.83925,91.84,3.23,91.8967817717,130.57
2019-07-18 08:00:00,96.78808,6.94944,97.037246181,2.15808,0.62944,2.248,94.63,6.32,94.8408103086,133.52,2.15808,0.62944,2.248,2.15808,0.62944,2.248,0.0,0.0,0.0,133.81,97.42808,6.59944,97.6513357861,2.15808,0.62944,2.248,95.27,5.97,95.4568687942,130.16,98.78808,6.68944,99.0143088528,2.15808,0.62944,2.248,96.63,6.06,96.8198352612,130.16
2019-07-18 08:30:00,96.93152,7.9421100000000004,97.2563451954,2.68152,0.7821100000000001,2.79325,94.25,7.16,94.5215747859,133.2,2.68152,0.7821100000000001,2.79325,2.68152,0.7821100000000001,2.79325,0.0,0.0,0.0,133.59,97.56152,7.59211,97.8564781655,2.68152,0.7821100000000001,2.79325,94.88,6.8100000000000005,95.1240794962,129.85,98.93152,7.69211,99.2301073554,2.68152,0.7821100000000001,2.79325,96.25,6.91,96.4977232892,129.85
2019-07-18 09:00:00,99.92416,6.78913,100.1545307905,2.77416,0.80913,2.8897500000000003,97.15,5.98,97.3338733433,132.81,2.77416,0.80913,2.8897500000000003,2.77416,0.80913,2.8897500000000003,0.0,0.0,0.0,133.1,100.58416,6.41913,100.7887814832,2.77416,0.80913,2.8897500000000003,97.81,5.61,97.9707517579,129.45,100.90416,19.69913,102.8090717207,2.77416,0.80913,2.8897500000000003,98.13,18.89,99.931621622,129.45
2019-07-18 09:30:00,105.37136,8.42123,105.7073347643,3.7413600000000002,1.09123,3.89725,101.63,7.33,101.8939929535,132.77,3.7413600000000002,1.09123,3.89725,3.7413600000000002,1.09123,3.89725,0.0,0.0,0.0,133.27,106.03136,8.02123,106.3343285781,3.7413600000000002,1.09123,3.89725,102.29,6.93,102.5244800036,129.41,106.06136,24.53123,108.8613491114,3.7413600000000002,1.09123,3.89725,102.32,23.44,104.9705482504,129.41
2019-07-18 10:00:00,104.80824,9.202820000000001,105.2114968426,4.39824,1.28282,4.5815,100.41,7.92,100.7218670399,132.94,4.39824,1.28282,4.5815,4.39824,1.28282,4.5815,0.0,0.0,0.0,133.48,105.50824,8.83282,105.8773224872,4.39824,1.28282,4.5815,101.11,7.55,101.3914917535,129.57,105.55824,25.38282,108.5671662293,4.39824,1.28282,4.5815,101.16,24.1,103.9911323143,129.57
2019-07-18 10:30:00,101.90048,9.23139,102.3177716018,5.73048,1.6713900000000002,5.96925,96.17,7.5600000000000005,96.4666911426,133.37,5.73048,1.6713900000000002,5.96925,5.73048,1.6713900000000002,5.96925,0.0,0.0,0.0,133.81,102.56048,8.86139,102.9425873512,5.73048,1.6713900000000002,5.96925,96.83,7.19,97.0965756348,129.99,102.62048,25.51139,105.7440018874,5.73048,1.6713900000000002,5.96925,96.89,23.84,99.7798461614,129.99
2019-07-18 11:00:00,103.95392,10.64781,104.4978150066,6.40392,1.86781,6.67075,97.55,8.78,97.944325512,132.93,6.40392,1.86781,6.67075,6.40392,1.86781,6.67075,0.0,0.0,0.0,133.55,104.61392,10.28781,105.1185582681,6.40392,1.86781,6.67075,98.21,8.42,98.5702820327,129.58,104.66392,26.81781,108.0450419175,6.40392,1.86781,6.67075,98.26,24.95,101.3781539583,129.58
2019-07-18 11:30:00,105.60248,11.54864,106.2320802206,6.13248,1.78864,6.388,99.47,9.76,99.9476788125,132.61,6.13248,1.78864,6.388,6.13248,1.78864,6.388,0.0,0.0,0.0,133.35,106.28248,11.18864,106.8697862822,6.13248,1.78864,6.388,100.15,9.4,100.590170991,129.28,106.31248,27.61864,109.8413978389,6.13248,1.78864,6.388,100.18,25.83,103.4563738974,129.28
2019-07-18 12:00:00,104.95024,12.02382,105.6367602847,6.15024,1.7938200000000002,6.4065,98.8,10.23,99.3282079774,132.58,6.15024,1.7938200000000002,6.4065,6.15024,1.7938200000000002,6.4065,0.0,0.0,0.0,133.35,105.64024,11.66382,106.2821951422,6.15024,1.7938200000000002,6.4065,99.49,9.87,99.9783826635,129.24,105.68024,28.10382,109.3532707561,6.15024,1.7938200000000002,6.4065,99.53,26.31,102.948710531,129.24
2019-07-18 12:30:00,105.19936,17.37273,106.6241862434,5.5293600000000005,1.61273,5.75975,99.67,15.76,100.9083073884,133.45,5.5293600000000005,1.61273,5.75975,5.5293600000000005,1.61273,5.75975,0.0,0.0,0.0,133.25,106.18936,16.29273,107.4319935032,5.5293600000000005,1.61273,5.75975,100.66,14.68,101.724815065,130.07,107.38936,19.37273,109.1227625606,5.5293600000000005,1.61273,5.75975,101.86,17.76,103.3966982065,130.07
