Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-18 13:00:00,105.73624,17.02057,107.097396105,5.79624,1.6905700000000001,6.03775,99.94,15.33,101.1089140482,133.96,5.79624,1.6905700000000001,6.03775,5.79624,1.6905700000000001,6.03775,0.0,0.0,0.0,133.45,106.73624,16.46057,107.9980337509,5.79624,1.6905700000000001,6.03775,100.94,14.77,102.014883718,130.58,108.16624,16.68057,109.4448577653,5.79624,1.6905700000000001,6.03775,102.37,14.99,103.4616692307,130.58
2019-07-18 13:30:00,104.81184,15.98262,106.0234216871,5.87184,1.71262,6.1165,98.94,14.27,99.9637759391,134.02,5.87184,1.71262,6.1165,5.87184,1.71262,6.1165,0.0,0.0,0.0,133.37,105.78184,15.40262,106.8973263307,5.87184,1.71262,6.1165,99.91,13.69,100.8435630073,130.63,107.22184,15.60262,108.3511177785,5.87184,1.71262,6.1165,101.35,13.89,102.2973831532,130.63
2019-07-18 14:00:00,101.81312,16.01216,103.0645461446,6.21312,1.81216,6.472,95.6,14.2,96.6488489326,134.2,6.21312,1.81216,6.472,6.21312,1.81216,6.472,0.0,0.0,0.0,133.48,102.76312,15.44216,103.9168857193,6.21312,1.81216,6.472,96.55,13.63,97.5073299809,130.81,104.15312,15.64216,105.321173442,6.21312,1.81216,6.472,97.94,13.83,98.911639861,130.81
2019-07-18 14:30:00,100.56704,14.90622,101.6657510131,6.22704,1.81622,6.4865,94.34,13.09,95.2438118725,133.94,6.22704,1.81622,6.4865,6.22704,1.81622,6.4865,0.0,0.0,0.0,133.09,101.46704,14.34622,102.4762130187,6.22704,1.81622,6.4865,95.24,12.53,96.0607021627,130.55,102.83704,14.52622,103.8579215248,6.22704,1.81622,6.4865,96.61,12.71,97.4424763643,130.55
2019-07-18 15:00:00,101.88808,15.12319,103.0043286559,5.42808,1.58319,5.65425,96.46,13.54,97.4056630797,133.94,5.42808,1.58319,5.65425,5.42808,1.58319,5.65425,0.0,0.0,0.0,133.15,102.81808,14.53319,103.8401232013,5.42808,1.58319,5.65425,97.39,12.95,98.2472116653,130.55,104.21808,14.73319,105.2543352383,5.42808,1.58319,5.65425,98.79,13.15,99.6613596134,130.55
2019-07-18 15:30:00,101.46064,14.42977,102.4816067959,5.45064,1.5897700000000001,5.67775,96.01,12.84,96.8647804932,134.09,5.45064,1.5897700000000001,5.67775,5.45064,1.5897700000000001,5.67775,0.0,0.0,0.0,133.21,102.39064,13.85977,103.3244229796,5.45064,1.5897700000000001,5.67775,96.94,12.27,97.7134407336,130.7,103.77064,14.02977,104.7147562298,5.45064,1.5897700000000001,5.67775,98.32,12.44,99.1038647077,130.7
2019-07-18 16:00:00,101.75392,14.50656,102.7827831808,5.47392,1.5965600000000002,5.702,96.28,12.91,97.1416826084,133.95,5.47392,1.5965600000000002,5.702,5.47392,1.5965600000000002,5.702,0.0,0.0,0.0,133.08,102.69392,13.92656,103.63392436070001,5.47392,1.5965600000000002,5.702,97.22,12.33,97.9987617269,130.56,104.09392,14.10656,105.0454150166,5.47392,1.5965600000000002,5.702,98.62,12.51,99.4102836733,130.56
2019-07-18 16:30:00,97.4944,11.4142,98.16028725,5.0544,1.4742,5.265,92.44,9.94,92.972884219,134.83,5.0544,1.4742,5.265,5.0544,1.4742,5.265,0.0,0.0,0.0,133.56,98.3844,10.8142,98.9769522919,5.0544,1.4742,5.265,93.33,9.34,93.7961859566,131.43,99.7344,10.9542,100.3341668675,5.0544,1.4742,5.265,94.68,9.48,95.1534171746,131.43
2019-07-18 17:00:00,96.2964,9.8377,96.7976084118,5.5464,1.6177000000000001,5.7775,90.75,8.22,91.1215172174,135.19,5.5464,1.6177000000000001,5.7775,5.5464,1.6177000000000001,5.7775,0.0,0.0,0.0,133.69,97.1364,9.2077,97.5718296654,5.5464,1.6177000000000001,5.7775,91.59,7.59,91.9039509488,131.78,98.4864,9.3377,98.9280729937,5.5464,1.6177000000000001,5.7775,92.94,7.72,93.2600772035,131.78
2019-07-18 17:30:00,95.5064,8.08895,95.8483362039,5.2764,1.53895,5.49625,90.23,6.55,90.4674272874,135.53,5.2764,1.53895,5.49625,5.2764,1.53895,5.49625,0.0,0.0,0.0,133.82,96.3564,7.45895,96.6446674994,5.2764,1.53895,5.49625,91.08,5.92,91.2721907264,132.12,97.6664,7.54895,97.9577068692,5.2764,1.53895,5.49625,92.39,6.01,92.5852698867,132.12
2019-07-18 18:00:00,94.34032,5.47426,94.4990132237,4.54032,1.32426,4.7295,89.8,4.15,89.8958425068,135.95,4.54032,1.32426,4.7295,4.54032,1.32426,4.7295,0.0,0.0,0.0,133.93,95.18032,4.80426,95.3014912236,4.54032,1.32426,4.7295,90.64,3.48,90.7067803419,132.53,96.49032,4.86426,96.6128504861,4.54032,1.32426,4.7295,91.95,3.54,92.0181183246,132.53
2019-07-18 18:30:00,91.486,2.8280000000000003,91.529698896,3.696,1.078,3.85,87.79,1.75,87.8074404592,136.64,3.696,1.078,3.85,3.696,1.078,3.85,0.0,0.0,0.0,134.31,92.276,2.158,92.301230436,3.696,1.078,3.85,88.58,1.08,88.5865836343,133.21,93.566,2.178,93.5913459675,3.696,1.078,3.85,89.87,1.1,89.876731694,133.21
2019-07-18 19:00:00,91.24752,1.96136,91.2685972238,2.98752,0.87136,3.112,88.26,1.09,88.2667304255,135.02,2.98752,0.87136,3.112,2.98752,0.87136,3.112,0.0,0.0,0.0,132.68,92.04752,1.27136,92.0562995911,2.98752,0.87136,3.112,89.06,0.4,89.0608982663,131.66,93.32752,1.28136,93.3363159376,2.98752,0.87136,3.112,90.34,0.41000000000000003,90.3409303694,131.66
2019-07-18 19:30:00,95.948,3.7039999999999997,96.0194684426,2.448,0.714,2.55,93.5,2.99,93.5477958051,134.95,2.448,0.714,2.55,2.448,0.714,2.55,0.0,0.0,0.0,132.88,96.798,2.9939999999999998,96.8442917265,2.448,0.714,2.55,94.35,2.2800000000000002,94.377544469,131.59,98.148,3.024,98.1945745955,2.448,0.714,2.55,95.7,2.31,95.7278752506,131.59
2019-07-18 20:00:00,94.99816,2.88863,95.0420674578,2.01816,0.5886300000000001,2.10225,92.98,2.3,93.0084426275,135.09,2.01816,0.5886300000000001,2.10225,2.01816,0.5886300000000001,2.10225,0.0,0.0,0.0,132.93,95.86816,2.19863,95.8933682569,2.01816,0.5886300000000001,2.10225,93.85,1.6099999999999999,93.863808787,131.72,97.21816,2.21863,97.2434725463,2.01816,0.5886300000000001,2.10225,95.2,1.63,95.2139532842,131.72
2019-07-18 20:30:00,93.94352,2.01186,93.9650601588,1.82352,0.53186,1.8995000000000002,92.12,1.48,92.1318880736,135.66,1.82352,0.53186,1.8995000000000002,1.82352,0.53186,1.8995000000000002,0.0,0.0,0.0,133.38,94.81352,1.30186,94.8224573308,1.82352,0.53186,1.8995000000000002,92.99,0.77,92.9931879226,132.28,96.14352,1.31186,96.1524696232,1.82352,0.53186,1.8995000000000002,94.32,0.78,94.3232251357,132.28
2019-07-18 21:00:00,91.79512,0.9069100000000001,91.7995998987,1.6351200000000001,0.47691000000000006,1.7032500000000002,90.16,0.43,90.1610253935,135.58,1.6351200000000001,0.47691000000000006,1.7032500000000002,1.6351200000000001,0.47691000000000006,1.7032500000000002,0.0,0.0,0.0,133.14,92.63512,1.1669100000000001,92.6424693991,1.6351200000000001,0.47691000000000006,1.7032500000000002,91.0,0.6900000000000001,91.0026158965,132.2,93.95512,1.17691,93.9624908746,1.6351200000000001,0.47691000000000006,1.7032500000000002,92.32,0.7000000000000001,92.3226537747,132.2
2019-07-18 21:30:00,90.1932,1.51885,90.2059877811,1.5732,0.45885000000000004,1.63875,88.62,1.06,88.6263392,135.24,1.5732,0.45885000000000004,1.63875,1.5732,0.45885000000000004,1.63875,0.0,0.0,0.0,132.66,91.0132,2.22885,91.0404874029,1.5732,0.45885000000000004,1.63875,89.44,1.77,89.4575122614,131.88,92.2932,2.24885,92.3205940869,1.5732,0.45885000000000004,1.63875,90.72,1.79,90.7376575629,131.88
2019-07-18 22:00:00,89.90256,2.21533,89.9298503366,1.49256,0.43533000000000005,1.55475,88.41,1.78,88.427916972,134.84,1.49256,0.43533000000000005,1.55475,1.49256,0.43533000000000005,1.55475,0.0,0.0,0.0,132.18,90.72256,2.92533,90.7697110746,1.49256,0.43533000000000005,1.55475,89.23,2.49,89.2647354782,131.48,91.99256,2.95533,92.0400188546,1.49256,0.43533000000000005,1.55475,90.5,2.52,90.5350782846,131.48
2019-07-18 22:30:00,86.4712,3.5166,86.5426767843,1.5312000000000001,0.4466,1.595,84.94,3.07,84.9954616435,135.37,1.5312000000000001,0.4466,1.595,1.5312000000000001,0.4466,1.595,0.0,0.0,0.0,132.53,87.2712,4.2266,87.3734885248,1.5312000000000001,0.4466,1.595,85.74,3.7800000000000002,85.8232835541,131.98,88.5012,4.2866,88.604950996,1.5312000000000001,0.4466,1.595,86.97,3.84,87.0547327835,131.98
2019-07-18 23:00:00,82.43072,4.77896,82.5691350227,1.47072,0.42896,1.532,80.96,4.35,81.0767790431,135.53,1.47072,0.42896,1.532,1.47072,0.42896,1.532,0.0,0.0,0.0,132.53,83.18072,5.47896,83.3609691786,1.47072,0.42896,1.532,81.71,5.05,81.8659062125,132.13,84.35072,5.54896,84.5330404138,1.47072,0.42896,1.532,82.88,5.12,83.0379961223,132.13
2019-07-18 23:30:00,77.58008,7.02544,77.8975328236,1.63008,0.47544000000000003,1.698,75.95,6.55,76.2319158883,136.86,1.63008,0.47544000000000003,1.698,1.63008,0.47544000000000003,1.698,0.0,0.0,0.0,133.51,78.27008,7.74544,78.6523824433,1.63008,0.47544000000000003,1.698,76.64,7.27,76.9840405539,133.42,79.37008,7.85544,79.7578681811,1.63008,0.47544000000000003,1.698,77.74,7.38,78.0895127402,133.42
2019-07-19 00:00:00,73.2128,2.6579,73.2610299972,1.6728,0.4879,1.7425000000000002,71.54,2.17,71.5729033923,136.67,1.6728,0.4879,1.7425000000000002,1.6728,0.4879,1.7425000000000002,0.0,0.0,0.0,133.78,73.8728,3.3179,73.9472720271,1.6728,0.4879,1.7425000000000002,72.2,2.83,72.2554420096,133.23,75.8228,21.1379,78.7140890581,1.6728,0.4879,1.7425000000000002,74.15,20.65,76.9717155844,133.23
2019-07-19 00:30:00,70.00456,3.50508,70.092253542,1.59456,0.46508000000000005,1.661,68.41,3.04,68.4775123672,136.73,1.59456,0.46508000000000005,1.661,1.59456,0.46508000000000005,1.661,0.0,0.0,0.0,133.72,70.62456,4.13508,70.7455112484,1.59456,0.46508000000000005,1.661,69.03,3.67,69.1274894669,133.28,72.48456,22.05508,75.765678194,1.59456,0.46508000000000005,1.661,70.89,21.59,74.1047920178,133.28
2019-07-19 01:00:00,67.85904,5.11597,68.0516161363,1.5290400000000002,0.44597000000000003,1.59275,66.33,4.67,66.4941937315,137.06,1.5290400000000002,0.44597000000000003,1.59275,1.5290400000000002,0.44597000000000003,1.59275,0.0,0.0,0.0,134.05,68.40904,5.16597,68.6038191339,1.5290400000000002,0.44597000000000003,1.59275,66.88,4.72,67.0463481481,133.61,70.14904,22.01597,73.5227226642,1.5290400000000002,0.44597000000000003,1.59275,68.62,21.57,71.9303086327,133.61
2019-07-19 01:30:00,67.0472,11.0596,67.9532322999,1.5072,0.43960000000000005,1.57,65.54,10.62,66.3948491978,136.48,1.5072,0.43960000000000005,1.57,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,134.57,67.4272,11.4396,68.3907285237,1.5072,0.43960000000000005,1.57,65.92,11.0,66.8314776135,133.04,68.3672,11.5896,69.3425761275,1.5072,0.43960000000000005,1.57,66.86,11.15,67.7833467749,133.04
2019-07-19 02:00:00,66.44096,11.41153,67.4138278298,1.41096,0.41153,1.4697500000000001,65.03,11.0,65.9537785119,136.9,1.41096,0.41153,1.4697500000000001,1.41096,0.41153,1.4697500000000001,0.0,0.0,0.0,134.93,66.80096,11.78153,67.8319445841,1.41096,0.41153,1.4697500000000001,65.39,11.37,66.3711458391,133.44,67.74096,11.95153,68.7871843519,1.41096,0.41153,1.4697500000000001,66.33,11.54,67.3263729901,133.44
2019-07-19 02:30:00,65.5336,11.70855,66.5713367153,1.5036,0.43855000000000005,1.5662500000000001,64.03,11.27,65.0142584361,137.08,1.5036,0.43855000000000005,1.5662500000000001,1.5036,0.43855000000000005,1.5662500000000001,0.0,0.0,0.0,135.09,65.9036,12.08855,67.0031158534,1.5036,0.43855000000000005,1.5662500000000001,64.4,11.65,65.4452633886,133.63,66.8236,12.24855,67.9368861081,1.5036,0.43855000000000005,1.5662500000000001,65.32,11.81,66.3790516654,133.63
2019-07-19 03:00:00,64.1428,9.7429,64.878524122,1.5528,0.4529,1.6175000000000002,62.59,9.29,63.2756841133,137.29,1.5528,0.4529,1.6175000000000002,1.5528,0.4529,1.6175000000000002,0.0,0.0,0.0,135.5,64.8028,17.7929,67.2011173884,1.5528,0.4529,1.6175000000000002,63.25,17.34,65.5838249876,133.83,65.4128,10.2629,66.2130011421,1.5528,0.4529,1.6175000000000002,63.86,9.81,64.6090992044,133.83
2019-07-19 03:30:00,63.55368,6.23024,63.8583286032,1.5436800000000002,0.45024000000000003,1.608,62.01,5.78,62.2787965523,137.2,1.5436800000000002,0.45024000000000003,1.608,1.5436800000000002,0.45024000000000003,1.608,0.0,0.0,0.0,135.79,64.62368,25.37024,69.4252770567,1.5436800000000002,0.45024000000000003,1.608,63.08,24.92,67.8239839585,133.73,64.82368,6.62024,65.1608553228,1.5436800000000002,0.45024000000000003,1.608,63.28,6.17,63.5800857187,133.73
2019-07-19 04:00:00,63.38896,6.17053,63.6885836737,1.57896,0.46053000000000005,1.6447500000000002,61.81,5.71,62.0731842264,137.38,1.57896,0.46053000000000005,1.6447500000000002,1.57896,0.46053000000000005,1.6447500000000002,0.0,0.0,0.0,135.98,64.44896,25.36053,69.2591143963,1.57896,0.46053000000000005,1.6447500000000002,62.87,24.9,67.6213494394,133.91,64.65896,6.57053,64.9919454453,1.57896,0.46053000000000005,1.6447500000000002,63.08,6.11,63.3752199207,133.91
2019-07-19 04:30:00,63.62992,6.04706,63.9166148497,1.66992,0.48706000000000005,1.7395,61.96,5.5600000000000005,62.2089639843,137.18,1.66992,0.48706000000000005,1.7395,1.66992,0.48706000000000005,1.7395,0.0,0.0,0.0,135.79,64.70992,25.18706,69.4389065139,1.66992,0.48706000000000005,1.7395,63.04,24.7,67.706215372,133.69,64.89992,6.43706,65.2183667187,1.66992,0.48706000000000005,1.7395,63.23,5.95,63.5093331724,133.69
2019-07-19 05:00:00,63.8872,5.8221,64.15193818,1.6872,0.49210000000000004,1.7575,62.2,5.33,62.42794967,137.08,1.6872,0.49210000000000004,1.7575,1.6872,0.49210000000000004,1.7575,0.0,0.0,0.0,135.73,64.9672,24.9221,69.5833898589,1.6872,0.49210000000000004,1.7575,63.28,24.43,67.8320226737,133.6,65.1572,6.2021,65.4517131651,1.6872,0.49210000000000004,1.7575,63.47,5.71,63.7263289387,133.6
2019-07-19 05:30:00,65.13392,5.02031,65.3271080568,1.7839200000000002,0.52031,1.85825,63.35,4.5,63.5096252548,135.93,1.7839200000000002,0.52031,1.85825,1.7839200000000002,0.52031,1.85825,0.0,0.0,0.0,134.69,66.24392,23.82031,70.3964779336,1.7839200000000002,0.52031,1.85825,64.46,23.3,68.5418237283,132.48,66.43392,5.39031,66.652240536,1.7839200000000002,0.52031,1.85825,64.65,4.87,64.8331658952,132.48
2019-07-19 06:00:00,68.28232,3.7752600000000003,68.3866055061,1.97232,0.57526,2.0545,66.31,3.2,66.3871681878,135.53,1.97232,0.57526,2.0545,1.97232,0.57526,2.0545,0.0,0.0,0.0,134.46,69.45232,22.45526,72.9922150304,1.97232,0.57526,2.0545,67.48,21.88,70.9385988021,132.08,69.63232,4.13526,69.7550024289,1.97232,0.57526,2.0545,67.66,3.56,67.7535917867,132.08
2019-07-19 06:30:00,76.17792,4.86981,76.3334169611,1.9879200000000001,0.57981,2.07075,74.19,4.29,74.3139300535,135.25,1.9879200000000001,0.57981,2.07075,1.9879200000000001,0.57981,2.07075,0.0,0.0,0.0,134.13,76.76792,8.62981,77.2514541078,1.9879200000000001,0.57981,2.07075,74.78,8.05,75.2120395947,131.81,77.67792,5.25981,77.8557952677,1.9879200000000001,0.57981,2.07075,75.69,4.68,75.8345468767,131.81
2019-07-19 07:00:00,82.65896,2.37053,82.6929445646,2.05896,0.60053,2.14475,80.6,1.77,80.6194325209,134.8,2.05896,0.60053,2.14475,2.05896,0.60053,2.14475,0.0,0.0,0.0,134.02,83.16896,2.74053,83.2140998399,2.05896,0.60053,2.14475,81.11,2.14,81.1382258864,131.37,84.31896,2.77053,84.3644643909,2.05896,0.60053,2.14475,82.26,2.17,82.2886170743,131.37
2019-07-19 07:30:00,89.72328,2.28679,89.7524171399,1.9432800000000001,0.56679,2.02425,87.78,1.72,87.7968496018,134.04,1.9432800000000001,0.56679,2.02425,1.9432800000000001,0.56679,2.02425,0.0,0.0,0.0,133.74,90.29328,1.97679,90.3149163309,1.9432800000000001,0.56679,2.02425,88.35,1.4100000000000001,88.361250557,130.64,91.56328,2.00679,91.5852687416,1.9432800000000001,0.56679,2.02425,89.62,1.44,89.6315680996,130.64
2019-07-19 08:00:00,94.8844,5.30045,95.0323320432,2.0244,0.59045,2.10875,92.86,4.71,92.9793724436,133.54,2.0244,0.59045,2.10875,2.0244,0.59045,2.10875,0.0,0.0,0.0,133.64,95.4944,4.93045,95.6215967685,2.0244,0.59045,2.10875,93.47,4.34,93.5707032142,130.16,96.8344,5.00045,96.9634236378,2.0244,0.59045,2.10875,94.81,4.41,94.9125081325,130.16
2019-07-19 08:30:00,100.64912,8.61516,101.0171586346,2.10912,0.61516,2.197,98.54,8.0,98.8642078813,133.03,2.10912,0.61516,2.197,2.10912,0.61516,2.197,0.0,0.0,0.0,133.57,101.33912,8.25516,101.6747997736,2.10912,0.61516,2.197,99.23,7.64,99.5236780872,129.65,102.75912,8.35516,103.0982320013,2.10912,0.61516,2.197,100.65,7.74,100.9471648933,129.65
2019-07-19 09:00:00,102.4516,9.48505,102.8897298862,2.6916,0.78505,2.80375,99.76,8.7,100.1386418921,132.8,2.6916,0.78505,2.80375,2.6916,0.78505,2.80375,0.0,0.0,0.0,133.44,102.9916,11.14505,103.592865633,2.6916,0.78505,2.80375,100.3,10.36,100.8336233605,129.44,104.5916,9.28505,105.0029282642,2.6916,0.78505,2.80375,101.9,8.5,102.2538996811,129.44
2019-07-19 09:30:00,100.26064,4.30602,100.3530654313,2.66064,0.77602,2.7715,97.6,3.5300000000000002,97.6638157149,133.45,2.66064,0.77602,2.7715,2.66064,0.77602,2.7715,0.0,0.0,0.0,133.49,99.56064,20.30602,101.6103119051,2.66064,0.77602,2.7715,96.9,19.53,98.8485250269,130.08,102.32064,3.94602,102.3967013329,2.66064,0.77602,2.7715,99.66,3.17,99.7104031684,130.08
2019-07-19 10:00:00,107.30984,7.21287,107.5519746656,2.40984,0.7028700000000001,2.51025,104.9,6.51,105.1018082623,133.21,2.40984,0.7028700000000001,2.51025,2.40984,0.7028700000000001,2.51025,0.0,0.0,0.0,133.67,106.55984,23.10287,109.0355084505,2.40984,0.7028700000000001,2.51025,104.15,22.4,106.5316032922,129.85,109.52984000000001,6.89287,109.7465147841,2.40984,0.7028700000000001,2.51025,107.12,6.19,107.298697569,129.85
2019-07-19 10:30:00,107.79968,7.38074,108.052053803,2.29968,0.67074,2.3955,105.5,6.71,105.7131689999,132.97,2.29968,0.67074,2.3955,2.29968,0.67074,2.3955,0.0,0.0,0.0,133.45,107.05968,23.24074,109.553215733,2.29968,0.67074,2.3955,104.76,22.57,107.1637182072,129.61,110.04968,7.07074,110.2765951245,2.29968,0.67074,2.3955,107.75,6.4,107.9399022605,129.61
2019-07-19 11:00:00,108.82432,8.30876,109.1410468898,2.46432,0.7187600000000001,2.567,106.36,7.59,106.6304726614,133.32,2.46432,0.7187600000000001,2.567,2.46432,0.7187600000000001,2.567,0.0,0.0,0.0,133.91,108.09432,24.20876,110.7720455575,2.46432,0.7187600000000001,2.567,105.63,23.49,108.2103368445,129.95,111.11432,8.00876,111.4025688474,2.46432,0.7187600000000001,2.567,108.65,7.29,108.8942909431,129.95
2019-07-19 11:30:00,105.59128,6.8345400000000005,105.8122362917,2.62128,0.7645400000000001,2.7305,102.97,6.07,103.1487556881,133.64,2.62128,0.7645400000000001,2.7305,2.62128,0.7645400000000001,2.7305,0.0,0.0,0.0,133.99,104.87128,22.83454,107.3284751865,2.62128,0.7645400000000001,2.7305,102.25,22.07,104.6047197788,130.23,107.80128,6.53454,107.9991489904,2.62128,0.7645400000000001,2.7305,105.18,5.77,105.3381474111,130.23
2019-07-19 12:00:00,110.92864,9.14377,111.3048592922,2.13864,0.62377,2.22775,108.79,8.52,109.1231162495,132.81,2.13864,0.62377,2.22775,2.13864,0.62377,2.22775,0.0,0.0,0.0,133.55,110.15864,24.90377,112.9385838713,2.13864,0.62377,2.22775,108.02,24.28,110.7151245314,129.45,113.24864,8.85377,113.5942063006,2.13864,0.62377,2.22775,111.11,8.23,111.4143841701,129.45
2019-07-19 12:30:00,109.4584,8.7562,109.8080706005,2.0784,0.6062000000000001,2.165,107.38,8.15,107.688842969,133.04,2.0784,0.6062000000000001,2.165,2.0784,0.6062000000000001,2.165,0.0,0.0,0.0,133.71,108.7184,24.5862,111.4637686829,2.0784,0.6062000000000001,2.165,106.64,23.98,109.3029276827,129.68,111.7684,8.4862,112.0901013872,2.0784,0.6062000000000001,2.165,109.69,7.88,109.9726806984,129.68
2019-07-19 13:00:00,111.76496,7.70353,112.0301328137,2.75496,0.8035300000000001,2.86975,109.01,6.9,109.2281561686,133.38,2.75496,0.8035300000000001,2.86975,2.75496,0.8035300000000001,2.86975,0.0,0.0,0.0,133.93,110.99496,23.61353,113.4789845939,2.75496,0.8035300000000001,2.86975,108.24,22.81,110.6173300166,130.02,114.09496,7.39353,114.3342651319,2.75496,0.8035300000000001,2.86975,111.34,6.59,111.5348541937,130.02
2019-07-19 13:30:00,109.67016,5.93963,109.8308845406,3.29016,0.9596300000000001,3.42725,106.38,4.98,106.496501351,134.14,3.29016,0.9596300000000001,3.42725,3.29016,0.9596300000000001,3.42725,0.0,0.0,0.0,134.4,108.94016,22.06963,111.1531692268,3.29016,0.9596300000000001,3.42725,105.65,21.11,107.7383617845,130.74,111.96016,5.59963,112.1001038508,3.29016,0.9596300000000001,3.42725,108.67,4.64,108.7690144297,130.74
2019-07-19 14:00:00,106.24752,4.80886,106.3562910253,3.04752,0.8888600000000001,3.1745,103.2,3.92,103.2744227774,134.35,3.04752,0.8888600000000001,3.1745,3.04752,0.8888600000000001,3.1745,0.0,0.0,0.0,134.45,105.51752,21.03886,107.5945196423,3.04752,0.8888600000000001,3.1745,102.47,20.15,104.432386739,130.92,108.42752,4.45886,108.5191620215,3.04752,0.8888600000000001,3.1745,105.38,3.5700000000000003,105.4404538116,130.92
2019-07-19 14:30:00,105.89688,4.56909,105.9954045096,2.63688,0.76909,2.74675,103.26,3.8,103.3298969321,134.13,2.63688,0.76909,2.74675,2.63688,0.76909,2.74675,0.0,0.0,0.0,134.21,105.17688,20.76909,107.207887704,2.63688,0.76909,2.74675,102.54,20.0,104.4722527756,130.69,108.08688,4.20909,108.1688035746,2.63688,0.76909,2.74675,105.45,3.44,105.5060950846,130.69
2019-07-19 15:00:00,105.27336,5.04848,105.3943427134,2.70336,0.7884800000000001,2.816,102.57,4.26,102.6584263468,134.62,2.70336,0.7884800000000001,2.816,2.70336,0.7884800000000001,2.816,0.0,0.0,0.0,134.73,104.80336,18.56848,106.4355801262,2.70336,0.7884800000000001,2.816,102.1,17.78,103.6365688355,131.17,107.48336,4.68848,107.5855683705,2.70336,0.7884800000000001,2.816,104.78,3.9,104.8525555244,131.17
2019-07-19 15:30:00,103.84432,8.17001,104.1652142496,2.67432,0.7800100000000001,2.78575,101.17,7.39,101.4395435715,133.68,2.67432,0.7800100000000001,2.78575,2.67432,0.7800100000000001,2.78575,0.0,0.0,0.0,134.15,104.54432,7.80001,104.8348940013,2.67432,0.7800100000000001,2.78575,101.87,7.02,102.1115923879,130.28,106.01432,7.90001,106.3082602767,2.67432,0.7800100000000001,2.78575,103.34,7.12,103.58498926,130.28
2019-07-19 16:00:00,102.25776,7.43268,102.5275290456,3.19776,0.9326800000000001,3.331,99.06,6.5,99.2730255407,133.07,3.19776,0.9326800000000001,3.331,3.19776,0.9326800000000001,3.331,0.0,0.0,0.0,133.44,102.98776,7.07268,103.2303323263,3.19776,0.9326800000000001,3.331,99.79,6.14,99.978716235,129.68,104.40776,7.14268,104.6517951389,3.19776,0.9326800000000001,3.331,101.21,6.21,101.4003362914,129.68
2019-07-19 16:30:00,97.11768000000001,5.13974,97.2535896296,3.18768,0.9297400000000001,3.3205,93.93,4.21,94.0243000506,133.4,3.18768,0.9297400000000001,3.3205,3.18768,0.9297400000000001,3.3205,0.0,0.0,0.0,133.44,97.80768,4.75974,97.9234261648,3.18768,0.9297400000000001,3.3205,94.62,3.83,94.6974830711,129.99,99.14768,4.81974,99.2647588173,3.18768,0.9297400000000001,3.3205,95.96,3.89,96.0388135079,129.99
2019-07-19 17:00:00,96.94784,4.57812,97.0558749556,2.66784,0.77812,2.779,94.28,3.8,94.3565493222,133.18,2.66784,0.77812,2.779,2.66784,0.77812,2.779,0.0,0.0,0.0,133.2,97.61784,4.19812,97.7080697681,2.66784,0.77812,2.779,94.95,3.42,95.011572453,129.78,98.96784,4.23812,99.0585433741,2.66784,0.77812,2.779,96.3,3.46,96.3621377928,129.78
2019-07-19 17:30:00,98.2672,3.7846,98.3400518253,2.5872,0.7546,2.6950000000000003,95.68,3.03,95.7279650886,133.45,2.5872,0.7546,2.6950000000000003,2.5872,0.7546,2.6950000000000003,0.0,0.0,0.0,133.37,98.9372,3.3846,98.9950759432,2.5872,0.7546,2.6950000000000003,96.35,2.63,96.3858879712,130.04,100.3272,3.4246,100.385631168,2.5872,0.7546,2.6950000000000003,97.74,2.67,97.7764618914,130.04
2019-07-19 18:00:00,96.8636,2.3473,96.8920369393,2.4936,0.7273000000000001,2.5975,94.37,1.62,94.3839038184,133.66,2.4936,0.7273000000000001,2.5975,2.4936,0.7273000000000001,2.5975,0.0,0.0,0.0,133.37,97.5236,1.9473,97.5430393942,2.4936,0.7273000000000001,2.5975,95.03,1.22,95.0378308885,130.25,98.8836,1.9573,98.9029694815,2.4936,0.7273000000000001,2.5975,96.39,1.23,96.3978474863,130.25
2019-07-19 18:30:00,96.37104,0.8994700000000001,96.3752374677,2.26104,0.65947,2.35525,94.11,0.24,94.1103060244,133.6,2.26104,0.65947,2.35525,2.26104,0.65947,2.35525,0.0,0.0,0.0,133.18,97.02104,0.7594700000000001,97.0240124782,2.26104,0.65947,2.35525,94.76,0.1,94.7600527649,130.2,98.39104,0.7594700000000001,98.3939710905,2.26104,0.65947,2.35525,96.13,0.1,96.1300520129,130.2
2019-07-19 19:00:00,95.5344,0.99045,95.5395340922,2.0244,0.59045,2.10875,93.51,0.4,93.5108555196,133.46,2.0244,0.59045,2.10875,2.0244,0.59045,2.10875,0.0,0.0,0.0,132.98,96.1744,1.18045,96.1816441821,2.0244,0.59045,2.10875,94.15,0.59,94.1518486276,130.06,97.5244,1.19045,97.5316654557,2.0244,0.59045,2.10875,95.5,0.6000000000000001,95.5018847982,130.06
2019-07-19 19:30:00,98.70688,4.07409,98.7909225013,1.79688,0.5240900000000001,1.87175,96.91,3.55,96.9749998711,133.23,1.79688,0.5240900000000001,1.87175,1.79688,0.5240900000000001,1.87175,0.0,0.0,0.0,132.48,99.35688,4.33409,99.4513646938,1.79688,0.5240900000000001,1.87175,97.56,3.81,97.6343674123,129.81,99.74688,9.69409,100.2168421507,1.79688,0.5240900000000001,1.87175,97.95,9.17,98.3783075683,129.81
2019-07-19 20:00:00,96.56184,6.07137,96.7525218166,1.82184,0.53137,1.89775,94.74,5.54,94.9018398136,133.92,1.82184,0.53137,1.89775,1.82184,0.53137,1.89775,0.0,0.0,0.0,132.85,97.20184,6.52137,97.4203570413,1.82184,0.53137,1.89775,95.38,5.99,95.5679051774,130.5,97.25184,11.35137,97.9120727197,1.82184,0.53137,1.89775,95.43,10.82,96.0414353287,130.5
2019-07-19 20:30:00,94.14792,7.32731,94.432623135,1.8079200000000002,0.5273100000000001,1.88325,92.34,6.8,92.5900405011,134.35,1.8079200000000002,0.5273100000000001,1.88325,1.8079200000000002,0.5273100000000001,1.88325,0.0,0.0,0.0,133.11,94.77792,7.77731,95.0964808516,1.8079200000000002,0.5273100000000001,1.88325,92.97,7.25,93.2522568092,130.91,94.84792,10.18731,95.3934442892,1.8079200000000002,0.5273100000000001,1.88325,93.04,9.66,93.5401368398,130.91
2019-07-19 21:00:00,91.6308,8.79315,92.0517408611,1.6908,0.49315000000000003,1.76125,89.94,8.3,90.3221656073,134.45,1.6908,0.49315000000000003,1.76125,1.6908,0.49315000000000003,1.76125,0.0,0.0,0.0,133.01,92.2508,9.25315,92.7137038714,1.6908,0.49315000000000003,1.76125,90.56,8.76,90.9826972561,131.02,92.3108,8.67315,92.7173518149,1.6908,0.49315000000000003,1.76125,90.62,8.18,90.9884432222,131.02
2019-07-19 21:30:00,90.5268,9.924900000000001,91.0692327751,1.6968,0.4949,1.7675,88.83,9.43,89.3291318664,134.07,1.6968,0.4949,1.7675,1.6968,0.4949,1.7675,0.0,0.0,0.0,132.51,91.1168,10.3849,91.7066921781,1.6968,0.4949,1.7675,89.42,9.89,89.9652627407,130.67,91.1868,7.4549,91.4910270368,1.6968,0.4949,1.7675,89.49,6.96,89.7602456547,130.67
2019-07-19 22:00:00,88.07944,11.23692,88.7933337689,1.66944,0.48692,1.7389999999999999,86.41,10.75,87.0761195736,134.45,1.66944,0.48692,1.7389999999999999,1.66944,0.48692,1.7389999999999999,0.0,0.0,0.0,132.71,88.65944,11.69692,89.427703977,1.66944,0.48692,1.7389999999999999,86.99,11.21,87.7093164949,131.02,88.72944,6.21692,88.9469708141,1.66944,0.48692,1.7389999999999999,87.06,5.73,87.2483610161,131.02
2019-07-19 22:30:00,84.0972,12.75585,85.0591015533,1.5972,0.46585000000000004,1.66375,82.5,12.29,83.4103956351,134.89,1.5972,0.46585000000000004,1.66375,1.5972,0.46585000000000004,1.66375,0.0,0.0,0.0,132.94,84.6272,13.21585,85.6529139671,1.5972,0.46585000000000004,1.66375,83.03,12.75,84.0032344615,131.44,84.7372,4.78585,84.8722417759,1.5972,0.46585000000000004,1.66375,83.14,4.32,83.2521591312,131.44
2019-07-19 23:00:00,79.97424,13.38957,81.0873581291,1.64424,0.47957000000000005,1.7127500000000002,78.33,12.91,79.3867558224,134.47,1.64424,0.47957000000000005,1.7127500000000002,1.64424,0.47957000000000005,1.7127500000000002,0.0,0.0,0.0,132.42,80.47424,13.85957,81.6589920594,1.64424,0.47957000000000005,1.7127500000000002,78.83,13.38,79.9574468077,131.02,80.60424,4.08957,80.7079183771,1.64424,0.47957000000000005,1.7127500000000002,78.96,3.61,79.0424803508,131.02
2019-07-19 23:30:00,75.46184,9.45012,76.0512594518,1.61184,0.47012000000000004,1.679,73.85,8.98,74.3939708579,135.61,1.61184,0.47012000000000004,1.679,1.61184,0.47012000000000004,1.679,0.0,0.0,0.0,133.95,75.95184,9.83012,76.585333182,1.61184,0.47012000000000004,1.679,74.34,9.36,74.9269324075,132.12,77.01184,9.96012,77.6532516422,1.61184,0.47012000000000004,1.679,75.4,9.49,75.9948689057,132.12
2019-07-20 00:00:00,71.67256,10.60158,72.4523937179,1.58256,0.46158000000000005,1.6485,70.09,10.14,70.8196844105,135.48,1.58256,0.46158000000000005,1.6485,1.58256,0.46158000000000005,1.6485,0.0,0.0,0.0,133.67,72.13256,10.99158,72.9652043309,1.58256,0.46158000000000005,1.6485,70.55,10.53,71.3315035591,131.99,73.14256,11.14158,73.9862749992,1.58256,0.46158000000000005,1.6485,71.56,10.68,72.3525811564,131.99
2019-07-20 00:30:00,69.13592,11.17506,70.0332592434,1.5259200000000002,0.44506,1.5895000000000001,67.61,10.73,68.4561538505,135.73,1.5259200000000002,0.44506,1.5895000000000001,1.5259200000000002,0.44506,1.5895000000000001,0.0,0.0,0.0,133.83,69.54592,11.54506,70.4976836432,1.5259200000000002,0.44506,1.5895000000000001,68.02,11.1,68.9197388271,132.22,70.52592,11.70506,71.4906554834,1.5259200000000002,0.44506,1.5895000000000001,69.0,11.26,69.9127141513,132.22
2019-07-20 01:00:00,66.96504,12.05022,68.0406083471,1.47504,0.43022000000000005,1.5365,65.49,11.62,66.5128897282,135.98,1.47504,0.43022000000000005,1.5365,1.47504,0.43022000000000005,1.5365,0.0,0.0,0.0,133.96,67.38504,12.43022,68.5219233899,1.47504,0.43022000000000005,1.5365,65.91,12.0,66.9934929676,132.47,68.32504,12.61022,69.4789805585,1.47504,0.43022000000000005,1.5365,66.85,12.18,67.9505327426,132.47
2019-07-20 01:30:00,65.53688,12.93534,66.8012399664,1.52688,0.44534,1.5905,64.01,12.49,65.2171771852,136.91,1.52688,0.44534,1.5905,1.52688,0.44534,1.5905,0.0,0.0,0.0,134.78,65.92688,13.31534,67.258098292,1.52688,0.44534,1.5905,64.4,12.87,65.6734109058,133.35,66.83688,13.49534,68.1857223314,1.52688,0.44534,1.5905,65.31,13.05,66.6010405324,133.35
2019-07-20 02:00:00,64.89152,13.34711,66.2499412321,1.60152,0.46711,1.66825,63.29,12.88,64.587293642,137.5,1.60152,0.46711,1.66825,1.60152,0.46711,1.66825,0.0,0.0,0.0,135.32,65.28152,13.71711,66.7070907795,1.60152,0.46711,1.66825,63.68,13.25,65.0438690424,133.94,66.20152,13.90711,67.646499975,1.60152,0.46711,1.66825,64.6,13.44,65.9832827313,133.94
2019-07-20 02:30:00,63.8084,13.2137,65.162211275,1.6583999999999999,0.4837,1.7275,62.15,12.73,63.4403294443,137.02,1.6583999999999999,0.4837,1.7275,1.6583999999999999,0.4837,1.7275,0.0,0.0,0.0,134.85,64.1884,13.5937,65.6120368092,1.6583999999999999,0.4837,1.7275,62.53,13.11,63.8895374846,133.45,65.0884,13.7737,66.5298025418,1.6583999999999999,0.4837,1.7275,63.43,13.29,64.8073221172,133.45
2019-07-20 03:00:00,62.622,13.7585,64.1156081329,1.572,0.4585,1.6375000000000002,61.05,13.3,62.4819373899,137.53,1.572,0.4585,1.6375000000000002,1.572,0.4585,1.6375000000000002,0.0,0.0,0.0,135.28,62.992,14.1385,64.5591918029,1.572,0.4585,1.6375000000000002,61.42,13.68,62.9250252284,133.96,63.872,14.3285,65.4594400851,1.572,0.4585,1.6375000000000002,62.3,13.87,63.8252841748,133.96
2019-07-20 03:30:00,61.85928,13.76979,63.3733196129,1.67928,0.48979000000000006,1.74925,60.18,13.28,61.627841111,137.62,1.67928,0.48979000000000006,1.74925,1.67928,0.48979000000000006,1.74925,0.0,0.0,0.0,135.37,62.21928,14.13979,63.8057400628,1.67928,0.48979000000000006,1.74925,60.54,13.65,62.0597623263,134.03,63.07928,14.32979,64.6864626237,1.67928,0.48979000000000006,1.74925,61.4,13.84,62.9404925306,134.03
2019-07-20 04:00:00,61.27488,11.33559,62.3145771041,1.6648800000000001,0.48559,1.73425,59.61,10.85,60.5893934612,137.66,1.6648800000000001,0.48559,1.73425,1.6648800000000001,0.48559,1.73425,0.0,0.0,0.0,135.66,61.64488,11.70559,62.7464107935,1.6648800000000001,0.48559,1.73425,59.98,11.22,61.02039659,134.07,62.75488,19.21559,65.6308910717,1.6648800000000001,0.48559,1.73425,61.09,18.73,63.8967996069,134.07
2019-07-20 04:30:00,60.95536,7.60323,61.4277219109,1.72536,0.5032300000000001,1.79725,59.23,7.1,59.6540266872,137.3,1.72536,0.5032300000000001,1.79725,1.72536,0.5032300000000001,1.79725,0.0,0.0,0.0,135.73,61.33536,7.91323,61.8437191262,1.72536,0.5032300000000001,1.79725,59.61,7.41,60.0687955598,133.73,62.85536,27.183230000000002,68.4815615619,1.72536,0.5032300000000001,1.79725,61.13,26.68,66.6985704494,133.73
2019-07-20 05:00:00,61.09608,8.26094,61.6520406884,1.7860800000000001,0.5209400000000001,1.8605,59.31,7.74,59.812905798,137.44,1.7860800000000001,0.5209400000000001,1.8605,1.7860800000000001,0.5209400000000001,1.8605,0.0,0.0,0.0,136.11,61.46608,9.13094,62.1405910484,1.7860800000000001,0.5209400000000001,1.8605,59.68,8.61,60.297881389,133.88,62.85608,25.05094,67.664144034,1.7860800000000001,0.5209400000000001,1.8605,61.07,24.53,65.8123529438,133.88
2019-07-20 05:30:00,61.06144,14.25417,62.7031164876,1.8314400000000002,0.53417,1.90775,59.23,13.72,60.7982836929,136.57,1.8314400000000002,0.53417,1.90775,1.8314400000000002,0.53417,1.90775,0.0,0.0,0.0,136.32,61.23144,14.22417,62.8618823824,1.8314400000000002,0.53417,1.90775,59.4,13.69,60.9571661087,133.03,62.36144,14.48417,64.0214056349,1.8314400000000002,0.53417,1.90775,60.53,13.95,62.1166917986,133.03
2019-07-20 06:00:00,61.77136,14.14498,63.3701931151,1.9713600000000002,0.57498,2.0535,59.8,13.57,61.3203465417,136.36,1.9713600000000002,0.57498,2.0535,1.9713600000000002,0.57498,2.0535,0.0,0.0,0.0,136.14,61.95136,14.12498,63.5412154892,1.9713600000000002,0.57498,2.0535,59.98,13.55,61.4914864026,132.8,62.81136,14.31498,64.4219341331,1.9713600000000002,0.57498,2.0535,60.84,13.74,62.3722149679,132.8
2019-07-20 06:30:00,66.15824,12.03657,67.2442691778,2.14824,0.6265700000000001,2.23775,64.01,11.41,65.0189833818,135.68,2.14824,0.6265700000000001,2.23775,2.14824,0.6265700000000001,2.23775,0.0,0.0,0.0,135.72,66.34824,12.03657,67.4312091576,2.14824,0.6265700000000001,2.23775,64.2,11.41,65.2060434316,132.15,67.28824,12.18657,68.3828906282,2.14824,0.6265700000000001,2.23775,65.14,11.56,66.1577901687,132.15
2019-07-20 07:00:00,69.41504,10.08647,70.1440279373,2.52504,0.7364700000000001,2.63025,66.89,9.35,67.5403183291,135.38,2.52504,0.7364700000000001,2.63025,2.52504,0.7364700000000001,2.63025,0.0,0.0,0.0,135.66,69.63504,10.07647,70.3603158283,2.52504,0.7364700000000001,2.63025,67.11,9.34,67.7568277002,131.85,70.60504,10.20647,71.3389353948,2.52504,0.7364700000000001,2.63025,68.08,9.47,68.7354879229,131.85
2019-07-20 07:30:00,72.38872,9.39171,72.9954176641,3.22872,0.94171,3.36325,69.16,8.45,69.67430014,135.33,3.22872,0.94171,3.36325,3.22872,0.94171,3.36325,0.0,0.0,0.0,135.74,72.62872,9.39171,73.2334294265,3.22872,0.94171,3.36325,69.4,8.45,69.9125346415,131.83,73.62872,9.51171,74.2405619319,3.22872,0.94171,3.36325,70.4,8.57,70.9197074162,131.83
2019-07-20 08:00:00,75.8716,7.46255,76.237715988,3.7116,1.08255,3.86625,72.16,6.38,72.4414936345,134.53,3.7116,1.08255,3.86625,3.7116,1.08255,3.86625,0.0,0.0,0.0,135.18,76.1216,7.47255,76.4874956451,3.7116,1.08255,3.86625,72.41,6.39,72.6914038934,131.05,77.1616,7.55255,77.5303393909,3.7116,1.08255,3.86625,73.45,6.47,73.7344112338,131.05
2019-07-20 08:30:00,80.70184,5.55637,80.8928935504,4.10184,1.19637,4.27275,76.6,4.36,76.7239832126,134.13,4.10184,1.19637,4.27275,4.10184,1.19637,4.27275,0.0,0.0,0.0,135.05,80.98184,5.56637,81.1729196516,4.10184,1.19637,4.27275,76.88,4.37,77.0040992415,130.67,82.10184,5.62637,82.2943993888,4.10184,1.19637,4.27275,78.0,4.43,78.1256993569,130.67
2019-07-20 09:00:00,84.40568,3.79249,84.4908385369,4.70568,1.37249,4.90175,79.7,2.42,79.7367318116,133.51,4.70568,1.37249,4.90175,4.70568,1.37249,4.90175,0.0,0.0,0.0,134.66,84.71568,3.82249,84.801874199,4.70568,1.37249,4.90175,80.01,2.45,80.0475021472,130.07,85.85568,3.85249,85.9420704164,4.70568,1.37249,4.90175,81.15,2.48,81.1878864117,130.07
2019-07-20 09:30:00,85.76656,2.97108,85.8180058647,4.18656,1.22108,4.361,81.58,1.75,81.5987677603,133.33,4.18656,1.22108,4.361,4.18656,1.22108,4.361,0.0,0.0,0.0,134.56,86.08656,3.00108,86.1388547277,4.18656,1.22108,4.361,81.9,1.78,81.9193408177,129.88,87.25656,3.01108,87.308498245,4.18656,1.22108,4.361,83.07,1.79,83.0892833042,129.88
2019-07-20 10:00:00,86.49368,2.64649,86.5341585113,6.19368,1.8064900000000002,6.45175,80.3,0.84,80.3043934041,133.07,6.19368,1.8064900000000002,6.45175,6.19368,1.8064900000000002,6.45175,0.0,0.0,0.0,134.39,86.81368,2.66649,86.8546210864,6.19368,1.8064900000000002,6.45175,80.62,0.86,80.6245868206,129.65,87.95368,2.68649,87.9946990111,6.19368,1.8064900000000002,6.45175,81.76,0.88,81.764735675,129.65
2019-07-20 10:30:00,85.91128,3.10579,85.9674005816,6.91128,2.01579,7.19925,79.0,1.09,79.0075192624,132.71,6.91128,2.01579,7.19925,6.91128,2.01579,7.19925,0.0,0.0,0.0,133.99,86.24128,3.10579,86.2971859771,6.91128,2.01579,7.19925,79.33,1.09,79.3374879864,129.31,87.27128,3.78579,87.3533543647,6.91128,2.01579,7.19925,80.36,1.77,80.3794905433,129.31
2019-07-20 11:00:00,88.19152,7.72086,88.5288420745,6.07152,1.77086,6.3245000000000005,82.12,5.95,82.3352712997,132.71,6.07152,1.77086,6.3245000000000005,6.07152,1.77086,6.3245000000000005,0.0,0.0,0.0,133.51,88.48152,7.7808600000000006,88.8229765536,6.07152,1.77086,6.3245000000000005,82.41,6.01,82.628858155,129.36,88.61152,13.24086,89.595322703,6.07152,1.77086,6.3245000000000005,82.54,11.47,83.3331416664,129.36
2019-07-20 11:30:00,89.23792,7.00481,89.5124222053,4.98792,1.4548100000000002,5.19575,84.25,5.55,84.4326062609,132.71,4.98792,1.4548100000000002,5.19575,4.98792,1.4548100000000002,5.19575,0.0,0.0,0.0,133.51,89.54792,7.08481,89.8277491038,4.98792,1.4548100000000002,5.19575,84.56,5.63,84.7472152935,129.32,89.65792,13.32481,90.6426675482,4.98792,1.4548100000000002,5.19575,84.67,11.87,85.4979871108,129.32
2019-07-20 12:00:00,88.27752,7.52636,88.5977800636,5.74752,1.67636,5.987,82.53,5.85,82.7370739149,132.9,5.74752,1.67636,5.987,5.74752,1.67636,5.987,0.0,0.0,0.0,133.69,88.59752,7.59636,88.9225800087,5.74752,1.67636,5.987,82.85,5.92,83.0612358444,129.52,88.69752,13.31636,89.6915575615,5.74752,1.67636,5.987,82.95,11.64,83.7627130649,129.52
2019-07-20 12:30:00,85.96072,8.81896,86.4119172244,6.03072,1.75896,6.282,79.93,7.06,80.2411895475,133.16,6.03072,1.75896,6.282,6.03072,1.75896,6.282,0.0,0.0,0.0,133.78,86.25072,8.87896,86.7065316525,6.03072,1.75896,6.282,80.22,7.12,80.535351244,129.76,86.37072,12.24896,87.2349602763,6.03072,1.75896,6.282,80.34,10.49,81.0219457925,129.76
2019-07-20 13:00:00,84.65304,8.81547,85.1108083181,5.81304,1.69547,6.05525,78.84,7.12,79.160848909,133.08,5.81304,1.69547,6.05525,5.81304,1.69547,6.05525,0.0,0.0,0.0,133.7,84.93304,8.86547,85.3944836741,5.81304,1.69547,6.05525,79.12,7.17,79.4442150191,129.69,85.05304,12.12547,85.9130178492,5.81304,1.69547,6.05525,79.24,10.43,79.9234790284,129.69
2019-07-20 13:30:00,83.2444,9.58545,83.7944567562,6.2244,1.8154500000000002,6.48375,77.02,7.77,77.4109378576,133.08,6.2244,1.8154500000000002,6.48375,6.2244,1.8154500000000002,6.48375,0.0,0.0,0.0,133.62,83.5244,9.63545,84.0783402076,6.2244,1.8154500000000002,6.48375,77.3,7.82,77.6945454971,129.69,83.6444,11.59545,84.444301833,6.2244,1.8154500000000002,6.48375,77.42,9.78,78.0352792011,129.69
2019-07-20 14:00:00,82.0704,10.20095,82.7019343006,7.5804,2.21095,7.89625,74.49,7.99,74.9172890593,133.41,7.5804,2.21095,7.89625,7.5804,2.21095,7.89625,0.0,0.0,0.0,133.88,82.3304,10.24095,82.9648830594,7.5804,2.21095,7.89625,74.75,8.03,75.1800731577,130.0,82.4704,11.86095,83.3189594934,7.5804,2.21095,7.89625,74.89,9.65,75.5091689797,130.0
2019-07-20 14:30:00,79.92576,10.75793,80.6465136845,6.33576,1.84793,6.59975,73.59,8.91,74.1274321692,133.55,6.33576,1.84793,6.59975,6.33576,1.84793,6.59975,0.0,0.0,0.0,133.88,80.16576,10.78793,80.8883706726,6.33576,1.84793,6.59975,73.83,8.94,74.3692981008,130.15,80.31576,10.61793,81.0145773418,6.33576,1.84793,6.59975,73.98,8.77,74.4980086982,130.15
2019-07-20 15:00:00,81.0788,11.3809,81.8736630074,6.2088,1.8109000000000002,6.4675,74.87,9.57,75.4791481139,133.73,6.2088,1.8109000000000002,6.4675,6.2088,1.8109000000000002,6.4675,0.0,0.0,0.0,134.04,81.3288,11.4309,82.1281875135,6.2088,1.8109000000000002,6.4675,75.12,9.62,75.7334721243,130.32,81.4688,9.9709,82.0766971817,6.2088,1.8109000000000002,6.4675,75.26,8.16,75.7010779316,130.32
2019-07-20 15:30:00,82.57344,11.28017,83.3403577426,5.14344,1.50017,5.35775,77.43,9.78,78.0452003649,134.02,5.14344,1.50017,5.35775,5.14344,1.50017,5.35775,0.0,0.0,0.0,134.33,82.83344,11.34017,83.6060897176,5.14344,1.50017,5.35775,77.69,9.84,78.3106742405,130.6,82.97344,9.52017,83.5178147599,5.14344,1.50017,5.35775,77.83,8.02,78.242119731,130.6
2019-07-20 16:00:00,81.91024,11.42632,82.7033748138,4.41024,1.28632,4.594,77.5,10.14,78.1605373574,133.86,4.41024,1.28632,4.594,4.41024,1.28632,4.594,0.0,0.0,0.0,134.13,82.17024,11.47632,82.9677905117,4.41024,1.28632,4.594,77.76,10.19,78.424828339,130.45,82.31024,8.906320000000001,82.7906887566,4.41024,1.28632,4.594,77.9,7.62,78.2717982418,130.45
2019-07-20 16:30:00,81.27824,11.28407,82.0577999538,4.36824,1.27407,4.55025,76.91,10.01,77.5586758525,134.1,4.36824,1.27407,4.55025,4.36824,1.27407,4.55025,0.0,0.0,0.0,134.36,81.54824,11.34407,82.3334887592,4.36824,1.27407,4.55025,77.18,10.07,77.8341653774,130.68,81.66824,9.08407,82.1719036682,4.36824,1.27407,4.55025,77.3,7.8100000000000005,77.6935396285,130.68
2019-07-20 17:00:00,80.65584,11.86337,81.5236411961,5.56584,1.62337,5.79775,75.09,10.24,75.7849965363,134.12,5.56584,1.62337,5.79775,5.56584,1.62337,5.79775,0.0,0.0,0.0,134.36,80.90584,11.92337,81.7797144667,5.56584,1.62337,5.79775,75.34,10.3,76.040815356,130.71,81.04584,9.21337,81.5678513145,5.56584,1.62337,5.79775,75.48,7.59,75.8606518559,130.71
2019-07-20 17:30:00,82.91408,12.24244,83.8130180783,4.77408,1.3924400000000001,4.973,78.14,10.85,78.8896831024,134.06,4.77408,1.3924400000000001,4.973,4.77408,1.3924400000000001,4.973,0.0,0.0,0.0,134.25,83.15408,12.30244,84.0592115749,4.77408,1.3924400000000001,4.973,78.38,10.91,79.1356588397,130.65,83.30408,8.36244,83.7227576433,4.77408,1.3924400000000001,4.973,78.53,6.97,78.8387074983,130.65
2019-07-20 18:00:00,83.91504,12.38772,84.8244631283,4.17504,1.21772,4.349,79.74,11.17,80.5185475527,133.57,4.17504,1.21772,4.349,4.17504,1.21772,4.349,0.0,0.0,0.0,133.73,84.17504,12.46772,85.0933687252,4.17504,1.21772,4.349,80.0,11.25,80.7871431603,130.18,84.31504,7.73772,84.6693467614,4.17504,1.21772,4.349,80.14,6.52,80.4047884146,130.18
2019-07-20 18:30:00,82.6368,12.9074,83.6387570986,4.0368,1.1774,4.205,78.6,11.73,79.4704529998,133.54,4.0368,1.1774,4.205,4.0368,1.1774,4.205,0.0,0.0,0.0,133.62,82.8968,12.9774,83.906450056,4.0368,1.1774,4.205,78.86,11.8,79.7379432893,130.16,83.0368,7.1274,83.3421261128,4.0368,1.1774,4.205,79.0,5.95,79.2237495957,130.16
2019-07-20 19:00:00,83.34416,13.08163,84.3645544619,2.95416,0.8616300000000001,3.07725,80.39,12.22,81.3134705937,133.28,2.95416,0.8616300000000001,3.07725,2.95416,0.8616300000000001,3.07725,0.0,0.0,0.0,133.32,83.60416,13.17163,84.6353791636,2.95416,0.8616300000000001,3.07725,80.65,12.31,81.5840584918,129.91,83.73416,6.23163,83.9657237411,2.95416,0.8616300000000001,3.07725,80.78,5.37,80.9582935838,129.91
2019-07-20 19:30:00,83.23432,13.28126,84.2872700534,2.4043200000000002,0.7012600000000001,2.5045,80.83,12.58,81.8030885725,133.31,2.4043200000000002,0.7012600000000001,2.5045,2.4043200000000002,0.7012600000000001,2.5045,0.0,0.0,0.0,133.32,83.51432,13.37126,84.5779654464,2.4043200000000002,0.7012600000000001,2.5045,81.11,12.67,82.0936112009,129.95,83.61432,5.72126,83.8098283321,2.4043200000000002,0.7012600000000001,2.5045,81.21,5.02,81.3650078351,129.95
2019-07-20 20:00:00,82.82144,13.47792,83.9109364219,1.98144,0.5779200000000001,2.064,80.84,12.9,81.8627851957,133.44,1.98144,0.5779200000000001,2.064,1.98144,0.5779200000000001,2.064,0.0,0.0,0.0,133.41,83.10144,13.56792,84.2017682902,1.98144,0.5779200000000001,2.064,81.12,12.99,82.1534813626,130.07,83.22144,5.31792,83.3911766843,1.98144,0.5779200000000001,2.064,81.24,4.74,81.3781616897,130.07
2019-07-20 20:30:00,82.27912,14.10391,83.4791822268,1.6591200000000002,0.48391000000000006,1.72825,80.62,13.62,81.7623923329,134.12,1.6591200000000002,0.48391000000000006,1.72825,1.6591200000000002,0.48391000000000006,1.72825,0.0,0.0,0.0,134.04,82.54912,14.19391,83.7605175119,1.6591200000000002,0.48391000000000006,1.72825,80.89,13.71,82.043623762,130.74,82.66912,4.65391,82.8000137673,1.6591200000000002,0.48391000000000006,1.72825,81.01,4.17,81.117254638,130.74
2019-07-20 21:00:00,81.32024,14.60507,82.6213622701,1.56024,0.45507000000000003,1.62525,79.76,14.15,81.0054325339,134.33,1.56024,0.45507000000000003,1.62525,1.56024,0.45507000000000003,1.62525,0.0,0.0,0.0,134.16,81.59024,14.70507,82.9048029185,1.56024,0.45507000000000003,1.62525,80.03,14.25,81.2887655214,130.94,81.72024,4.13507,81.824791045,1.56024,0.45507000000000003,1.62525,80.16,3.68,80.2444265977,130.94
2019-07-20 21:30:00,81.05848,14.60664,82.3640158807,1.42848,0.41664,1.488,79.63,14.19,80.8844422618,133.98,1.42848,0.41664,1.488,1.42848,0.41664,1.488,0.0,0.0,0.0,133.81,81.31848,14.69664,82.6358664068,1.42848,0.41664,1.488,79.89,14.28,81.1562104832,130.6,81.44848,4.01664,81.5474603602,1.42848,0.41664,1.488,80.02,3.6,80.100938821,130.6
2019-07-20 22:00:00,82.27024,14.65257,83.56488615,1.3802400000000001,0.40257000000000004,1.43775,80.89,14.25,82.1355866845,133.52,1.3802400000000001,0.40257000000000004,1.43775,1.3802400000000001,0.40257000000000004,1.43775,0.0,0.0,0.0,133.36,82.54024,14.75257,83.8482530579,1.3802400000000001,0.40257000000000004,1.43775,81.16,14.35,82.4188576723,130.17,82.67024,3.78257,82.7567303454,1.3802400000000001,0.40257000000000004,1.43775,81.29,3.38,81.3602390606,130.17
2019-07-20 22:30:00,79.86192,15.22306,81.2998636029,1.38192,0.40306000000000003,1.4395,78.48,14.82,79.8670319969,133.86,1.38192,0.40306000000000003,1.4395,1.38192,0.40306000000000003,1.4395,0.0,0.0,0.0,133.61,80.13192,15.30306,81.5800726173,1.38192,0.40306000000000003,1.4395,78.75,14.9,80.1471927144,130.47,80.24192,3.34306,80.31152953,1.38192,0.40306000000000003,1.4395,78.86,2.94,78.9147844197,130.47
2019-07-20 23:00:00,76.53,16.0425,78.1933674057,1.38,0.4025,1.4375,75.15,15.64,76.7602247261,133.89,1.38,0.4025,1.4375,1.38,0.4025,1.4375,0.0,0.0,0.0,133.52,76.79,16.1125,78.4621995374,1.38,0.4025,1.4375,75.41,15.71,77.0290347856,130.47,76.91,2.5425,76.9520136595,1.38,0.4025,1.4375,75.53,2.14,75.5603103488,130.47
2019-07-20 23:30:00,72.55392,14.93281,74.074692857,1.48392,0.43281000000000003,1.54575,71.07,14.5,72.5340947417,134.49,1.48392,0.43281000000000003,1.54575,1.48392,0.43281000000000003,1.54575,0.0,0.0,0.0,134.23,72.78392,15.00281,74.3140855993,1.48392,0.43281000000000003,1.54575,71.3,14.57,72.7734491418,131.07,73.28392,6.28281,73.5527472775,1.48392,0.43281000000000003,1.54575,71.8,5.85,72.03792404,131.07
2019-07-21 00:00:00,68.84968,12.78574,70.0268061777,1.45968,0.42574,1.5205000000000002,67.39,12.36,68.5140985491,134.72,1.45968,0.42574,1.5205000000000002,1.45968,0.42574,1.5205000000000002,0.0,0.0,0.0,134.67,69.08968,12.80574,70.2664276839,1.45968,0.42574,1.5205000000000002,67.63,12.38,68.7537729874,131.31,70.02968,12.99574,71.2253138923,1.45968,0.42574,1.5205000000000002,68.57,12.57,69.7126229603,131.31
2019-07-21 00:30:00,66.31384,13.23237,67.6211578677,1.41384,0.41237,1.47275,64.9,12.82,66.1540807509,134.95,1.41384,0.41237,1.47275,1.41384,0.41237,1.47275,0.0,0.0,0.0,134.83,66.52384,13.24237,67.8290619983,1.41384,0.41237,1.47275,65.11,12.83,66.3620448751,131.51,67.44384,13.43237,68.7684529255,1.41384,0.41237,1.47275,66.03,13.02,67.3014212331,131.51
2019-07-21 01:00:00,64.29232,13.74776,65.7457475127,1.43232,0.41776,1.492,62.86,13.33,64.2578283169,135.22,1.43232,0.41776,1.492,1.43232,0.41776,1.492,0.0,0.0,0.0,135.03,64.49232,13.74776,65.9413394162,1.43232,0.41776,1.492,63.06,13.33,64.4534909838,131.77,65.38232,13.93776,66.851394319,1.43232,0.41776,1.492,63.95,13.52,65.3635441206,131.77
2019-07-21 01:30:00,63.35272,14.17621,64.9194274571,1.39272,0.40621,1.45075,61.96,13.77,63.4716826624,135.66,1.39272,0.40621,1.45075,1.39272,0.40621,1.45075,0.0,0.0,0.0,135.44,63.54272,14.17621,65.104855387,1.39272,0.40621,1.45075,62.15,13.77,63.6571708451,132.2,64.42272,14.36621,66.0051122411,1.39272,0.40621,1.45075,63.03,13.96,64.5574356678,132.2
2019-07-21 02:00:00,62.4076,14.78805,64.1357541514,1.4676,0.42805000000000004,1.52875,60.94,14.36,62.609050464,135.91,1.4676,0.42805000000000004,1.52875,1.4676,0.42805000000000004,1.52875,0.0,0.0,0.0,135.61,62.5876,14.77805,64.3086186725,1.4676,0.42805000000000004,1.52875,61.12,14.35,62.7819791023,132.45,63.4576,14.98805,65.2035937703,1.4676,0.42805000000000004,1.52875,61.99,14.56,63.6769479482,132.45
