Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-21 02:30:00,61.06224,15.21107,62.9283227519,1.51224,0.44107,1.57525,59.55,14.77,61.3543429596,136.05,1.51224,0.44107,1.57525,1.51224,0.44107,1.57525,0.0,0.0,0.0,135.7,61.24224,15.20107,63.1005902458,1.51224,0.44107,1.57525,59.73,14.76,61.5266649511,132.58,62.08224,15.42107,63.9688511962,1.51224,0.44107,1.57525,60.57,14.98,62.3949140556,132.58
2019-07-21 03:00:00,59.61536,15.59573,61.6215704292,1.42536,0.41573000000000004,1.48475,58.19,15.18,60.1374134795,136.25,1.42536,0.41573000000000004,1.48475,1.42536,0.41573000000000004,1.48475,0.0,0.0,0.0,135.87,60.03536,15.64573,62.0405779918,1.42536,0.41573000000000004,1.48475,58.61,15.23,60.5564612572,132.78,60.60536,15.79573,62.6299828114,1.42536,0.41573000000000004,1.48475,59.18,15.38,61.145864946,132.78
2019-07-21 03:30:00,58.8504,15.8147,60.9382828463,1.4904,0.43470000000000003,1.5525,57.36,15.38,59.3861431649,135.85,1.4904,0.43470000000000003,1.5525,1.4904,0.43470000000000003,1.5525,0.0,0.0,0.0,135.43,59.0104,15.7947,61.0876407815,1.4904,0.43470000000000003,1.5525,57.52,15.36,59.5355356069,132.38,59.8304,16.0147,61.9366400465,1.4904,0.43470000000000003,1.5525,58.34,15.58,60.3845344438,132.38
2019-07-21 04:00:00,58.63712,15.74666,60.7146534459,1.49712,0.43666000000000005,1.5594999999999999,57.14,15.31,59.1555212977,135.76,1.49712,0.43666000000000005,1.5594999999999999,1.49712,0.43666000000000005,1.5594999999999999,0.0,0.0,0.0,135.35,58.79712,15.72666,60.8640218442,1.49712,0.43666000000000005,1.5594999999999999,57.3,15.29,59.3049247533,132.29,59.60712,15.94666,61.7033606852,1.49712,0.43666000000000005,1.5594999999999999,58.11,15.51,60.1442615717,132.29
2019-07-21 04:30:00,58.43688,15.63284,60.4917732473,1.58688,0.46284000000000003,1.653,56.85,15.17,58.8391995187,135.56,1.58688,0.46284000000000003,1.653,1.58688,0.46284000000000003,1.653,0.0,0.0,0.0,135.15,58.59688,15.61284,60.6411998447,1.58688,0.46284000000000003,1.653,57.01,15.15,58.9886650129,132.08,59.41688,15.832840000000001,61.4901980107,1.58688,0.46284000000000003,1.653,57.83,15.37,59.8376620533,132.08
2019-07-21 05:00:00,58.0804,15.6947,60.163580946,1.4904,0.43470000000000003,1.5525,56.59,15.26,58.6113956497,135.66,1.4904,0.43470000000000003,1.5525,1.4904,0.43470000000000003,1.5525,0.0,0.0,0.0,135.24,58.2404,15.6747,60.3128544528,1.4904,0.43470000000000003,1.5525,56.75,15.24,58.760702004,132.18,59.0504,15.8947,61.1521972479,1.4904,0.43470000000000003,1.5525,57.56,15.46,59.6000436241,132.18
2019-07-21 05:30:00,57.36176,15.89093,59.5222073395,1.51176,0.44093000000000004,1.57475,55.85,15.45,57.9476056451,135.94,1.51176,0.44093000000000004,1.57475,1.51176,0.44093000000000004,1.57475,0.0,0.0,0.0,135.48,57.51176,15.87093,59.66145286,1.51176,0.44093000000000004,1.57475,56.0,15.43,58.0868737324,132.44,58.30176,16.09093,60.4815116161,1.51176,0.44093000000000004,1.57475,56.79,15.65,58.9069316804,132.44
2019-07-21 06:00:00,57.28672,15.86321,59.4424908619,1.65672,0.48321000000000003,1.7257500000000001,55.63,15.38,57.7169065353,135.87,1.65672,0.48321000000000003,1.7257500000000001,1.65672,0.48321000000000003,1.7257500000000001,0.0,0.0,0.0,135.44,57.44672,15.82321,59.5860689546,1.65672,0.48321000000000003,1.7257500000000001,55.79,15.34,57.8605193547,132.36,58.24672,16.05321,60.4184238628,1.65672,0.48321000000000003,1.7257500000000001,56.59,15.57,58.6928700951,132.36
2019-07-21 06:30:00,59.61384,15.05112,61.4845194565,1.68384,0.49112000000000006,1.754,57.93,14.56,59.7317210534,135.66,1.68384,0.49112000000000006,1.754,1.68384,0.49112000000000006,1.754,0.0,0.0,0.0,135.33,59.78384,15.03112,61.6444814529,1.68384,0.49112000000000006,1.754,58.1,14.54,59.8917490144,132.17,60.61384,15.24112,62.500634704,1.68384,0.49112000000000006,1.754,58.93,14.75,60.7479003752,132.17
2019-07-21 07:00:00,61.73864,14.12752,63.3344021082,1.80864,0.52752,1.884,59.93,13.6,61.4537622933,135.45,1.80864,0.52752,1.884,1.80864,0.52752,1.884,0.0,0.0,0.0,135.22,61.91864,14.10752,63.5054336258,1.80864,0.52752,1.884,60.11,13.58,61.6249016226,131.95,62.76864,14.29752,64.3764028632,1.80864,0.52752,1.884,60.96,13.77,62.4958758639,131.95
2019-07-21 07:30:00,64.43984,12.98162,65.7344311381,1.95984,0.57162,2.0415,62.48,12.41,63.7005376743,135.66,1.95984,0.57162,2.0415,1.95984,0.57162,2.0415,0.0,0.0,0.0,135.6,64.63984,12.97162,65.9285358601,1.95984,0.57162,2.0415,62.68,12.4,63.8947759993,132.15,65.53984,13.16162,66.8483273407,1.95984,0.57162,2.0415,63.58,12.59,64.814539264,132.15
2019-07-21 08:00:00,66.74504,12.35897,67.8796324685,2.46504,0.7189700000000001,2.56775,64.28,11.64,65.325400879,135.66,2.46504,0.7189700000000001,2.56775,2.46504,0.7189700000000001,2.56775,0.0,0.0,0.0,135.68,66.96504,12.34897,68.0941527759,2.46504,0.7189700000000001,2.56775,64.5,11.63,65.5401167225,132.15,67.88504,12.50897,69.0279145438,2.46504,0.7189700000000001,2.56775,65.42,11.79,66.4739084153,132.15
2019-07-21 08:30:00,69.86136,11.22623,70.7575993167,3.14136,0.9162300000000001,3.27225,66.72,10.31,67.511884139,135.37,3.14136,0.9162300000000001,3.27225,3.14136,0.9162300000000001,3.27225,0.0,0.0,0.0,135.57,70.08136,11.22623,70.9748213063,3.14136,0.9162300000000001,3.27225,66.94,10.31,67.7293119705,131.87,71.04136,11.37623,71.9464623151,3.14136,0.9162300000000001,3.27225,67.9,10.46,68.7009577808,131.87
2019-07-21 09:00:00,71.99352,10.15061,72.7055830412,4.01352,1.17061,4.18075,67.98,8.98,68.5705534468,134.58,4.01352,1.17061,4.18075,4.01352,1.17061,4.18075,0.0,0.0,0.0,134.92,72.23352,10.15061,72.943240228,4.01352,1.17061,4.18075,68.22,8.98,68.8084936618,131.11,73.20352,10.28061,73.9218931194,4.01352,1.17061,4.18075,69.19,9.11,69.7871635761,131.11
2019-07-21 09:30:00,74.15376,9.16568,74.7180688455,4.85376,1.41568,5.056,69.3,7.75,69.7320048471,133.89,4.85376,1.41568,5.056,4.85376,1.41568,5.056,0.0,0.0,0.0,134.36,74.39376,9.16568,74.9562620253,4.85376,1.41568,5.056,69.54,7.75,69.9705230794,130.44,75.38376,9.27568,75.952284437,4.85376,1.41568,5.056,70.53,7.86,70.9666153906,130.44
2019-07-21 10:00:00,75.77456,7.82258,76.1772715516,5.49456,1.6025800000000001,5.7235,70.28,6.22,70.5547078514,133.42,5.49456,1.6025800000000001,5.7235,5.49456,1.6025800000000001,5.7235,0.0,0.0,0.0,134.07,76.00456,7.80258,76.4040142627,5.49456,1.6025800000000001,5.7235,70.51,6.2,70.7820605803,130.0,77.02456,7.90258,77.4288939211,5.49456,1.6025800000000001,5.7235,71.53,6.3,71.8069000863,130.0
2019-07-21 10:30:00,77.4824,6.92195,77.7909744222,6.2124,1.81195,6.47125,71.27,5.11,71.4529565518,133.14,6.2124,1.81195,6.47125,6.2124,1.81195,6.47125,0.0,0.0,0.0,133.91,77.7324,6.92195,78.0399859147,6.2124,1.81195,6.47125,71.52,5.11,71.7023186515,129.72,78.7624,6.99195,79.0721380675,6.2124,1.81195,6.47125,72.55,5.18,72.7346884231,129.72
2019-07-21 11:00:00,78.97616,5.96763,79.2013033741,6.26616,1.82763,6.52725,72.71,4.14,72.8277673693,132.71,6.26616,1.82763,6.52725,6.26616,1.82763,6.52725,0.0,0.0,0.0,133.59,79.23616,5.96763,79.4605666942,6.26616,1.82763,6.52725,72.97,4.14,73.0873484264,129.32,80.28616,6.03763,80.5128589951,6.26616,1.82763,6.52725,74.02,4.21,74.1396284048,129.32
2019-07-21 11:30:00,81.33624,8.87057,81.8185244884,5.79624,1.6905700000000001,6.03775,75.54,7.18,75.8804586175,132.68,5.79624,1.6905700000000001,6.03775,5.79624,1.6905700000000001,6.03775,0.0,0.0,0.0,133.25,80.92624,8.63057,81.3851525714,5.79624,1.6905700000000001,6.03775,75.13,6.94,75.4498542079,129.28,82.67624,9.02057,83.1668885054,5.79624,1.6905700000000001,6.03775,76.88,7.33,77.2286430025,129.28
2019-07-21 12:00:00,83.48696,10.31328,84.1215563004,5.49696,1.60328,5.726,77.99,8.71,78.4748634914,132.65,5.49696,1.60328,5.726,5.49696,1.60328,5.726,0.0,0.0,0.0,133.07,82.77696,10.21328,83.4046533186,5.49696,1.60328,5.726,77.28,8.61,77.7581539133,129.28,84.88696,10.49328,85.5330632165,5.49696,1.60328,5.726,79.39,8.89,79.8861953031,129.28
2019-07-21 12:30:00,84.47696,8.92578,84.9471972431,4.71696,1.37578,4.9135,79.76,7.55,80.1165407391,132.71,4.71696,1.37578,4.9135,4.71696,1.37578,4.9135,0.0,0.0,0.0,132.86,84.02696,8.41578,84.4473525923,4.71696,1.37578,4.9135,79.31,7.04,79.6218418526,129.32,85.99696,9.54578,86.5251353368,4.71696,1.37578,4.9135,81.28,8.17,81.6895788947,129.32
2019-07-21 13:00:00,82.3888,4.7034,82.5229443064,5.9088,1.7234,6.155,76.48,2.98,76.5380349891,134.08,5.9088,1.7234,6.155,5.9088,1.7234,6.155,0.0,0.0,0.0,133.12,82.8788,5.0834,83.0345497067,5.9088,1.7234,6.155,76.97,3.36,77.0433027589,130.64,83.9888,5.1234,84.1449211361,5.9088,1.7234,6.155,78.08,3.4,78.1539915807,130.64
2019-07-21 13:30:00,80.3148,6.0689,80.5437685128,6.0648,1.7689,6.3175,74.25,4.3,74.3744075607,134.23,6.0648,1.7689,6.3175,6.0648,1.7689,6.3175,0.0,0.0,0.0,133.12,80.8048,6.4289,81.0601409957,6.0648,1.7689,6.3175,74.74,4.66,74.8851333711,130.79,81.8748,6.4989,82.1323235776,6.0648,1.7689,6.3175,75.81,4.73,75.9574157012,130.79
2019-07-21 14:00:00,80.28416,6.01788,80.5093859534,6.16416,1.7978800000000001,6.421,74.12,4.22,74.2400350215,134.49,6.16416,1.7978800000000001,6.421,6.16416,1.7978800000000001,6.421,0.0,0.0,0.0,133.37,80.75416,6.38788,81.006415599,6.16416,1.7978800000000001,6.421,74.59,4.59,74.731092592,131.04,81.81416,6.45788,82.068635852,6.16416,1.7978800000000001,6.421,75.65,4.66,75.7933908728,131.04
2019-07-21 14:30:00,79.544,6.72825,79.8280482291,5.754,1.67825,5.99375,73.79,5.05,73.9626027125,135.02,5.754,1.67825,5.99375,5.754,1.67825,5.99375,0.0,0.0,0.0,133.8,80.014,7.09825,80.3282350675,5.754,1.67825,5.99375,74.26,5.42,74.4575315197,131.56,81.084,7.17825,81.4011199497,5.754,1.67825,5.99375,75.33,5.5,75.5305163494,131.56
2019-07-21 15:00:00,78.68976,7.08618,79.0081785377,6.5697600000000005,1.9161800000000002,6.8435,72.12,5.17,72.3050710531,135.26,6.5697600000000005,1.9161800000000002,6.8435,6.5697600000000005,1.9161800000000002,6.8435,0.0,0.0,0.0,134.0,79.15976,7.46618,79.5110775116,6.5697600000000005,1.9161800000000002,6.8435,72.59,5.55,72.8018584928,131.78,80.19976,7.54618,80.553996404,6.5697600000000005,1.9161800000000002,6.8435,73.63,5.63,73.8449307671,131.78
2019-07-21 15:30:00,78.93768,7.21599,79.2668142129,5.6776800000000005,1.65599,5.91425,73.26,5.5600000000000005,73.4706825884,134.92,5.6776800000000005,1.65599,5.91425,5.6776800000000005,1.65599,5.91425,0.0,0.0,0.0,133.62,79.40768,7.5959900000000005,79.770161759,5.6776800000000005,1.65599,5.91425,73.73,5.94,73.9688887303,131.46,80.46768,7.68599,80.8339159441,5.6776800000000005,1.65599,5.91425,74.79,6.03,75.0326928745,131.46
2019-07-21 16:00:00,79.406,7.213,79.732930493,5.256,1.533,5.475,74.15,5.68,74.3672300143,134.65,5.256,1.533,5.475,5.256,1.533,5.475,0.0,0.0,0.0,133.35,79.876,7.593,80.2360830612,5.256,1.533,5.475,74.62,6.06,74.8656663632,131.2,80.956,7.683,81.3197542114,5.256,1.533,5.475,75.7,6.15,75.9494075026,131.2
2019-07-21 16:30:00,80.2432,6.87635,80.5372915832,4.9932,1.45635,5.20125,75.25,5.42,75.4449395255,134.6,4.9932,1.45635,5.20125,4.9932,1.45635,5.20125,0.0,0.0,0.0,133.35,80.7132,7.25635,81.038726974,4.9932,1.45635,5.20125,75.72,5.8,75.9418093016,131.15,81.8132,7.34635,82.1423675856,4.9932,1.45635,5.20125,76.82,5.89,77.0454703406,131.15
2019-07-21 17:00:00,80.67736,7.0542300000000004,80.9851750474,4.91736,1.4342300000000001,5.12225,75.76,5.62,75.9681643848,134.09,4.91736,1.4342300000000001,5.12225,4.91736,1.4342300000000001,5.12225,0.0,0.0,0.0,132.82,81.16736,7.44423,81.5080173336,4.91736,1.4342300000000001,5.12225,76.25,6.01,76.4864863881,130.67,82.25736,7.52423,82.6007706457,4.91736,1.4342300000000001,5.12225,77.34,6.09,77.5794025499,130.67
2019-07-21 17:30:00,82.48608,7.14594,82.7950351908,4.54608,1.3259400000000001,4.7355,77.94,5.82,78.1569958481,133.72,4.54608,1.3259400000000001,4.7355,4.54608,1.3259400000000001,4.7355,0.0,0.0,0.0,132.45,82.98608,7.53594,83.3275456584,4.54608,1.3259400000000001,4.7355,78.44,6.21,78.6854351198,130.32,84.11608,7.63594,84.4619588587,4.54608,1.3259400000000001,4.7355,79.57,6.31,79.8198033072,130.32
2019-07-21 18:00:00,81.78824,7.59907,82.14050199,4.00824,1.16907,4.17525,77.78,6.43,78.0453284957,133.63,4.00824,1.16907,4.17525,4.00824,1.16907,4.17525,0.0,0.0,0.0,132.28,82.27824,8.00907,82.6671275645,4.00824,1.16907,4.17525,78.27,6.84,78.5683046782,130.23,83.40824,8.09907,83.8005336186,4.00824,1.16907,4.17525,79.4,6.93,79.7018500413,130.23
2019-07-21 18:30:00,82.94552,7.31911,83.2678128647,2.94552,0.85911,3.06825,80.0,6.46,80.2603987032,133.32,2.94552,0.85911,3.06825,2.94552,0.85911,3.06825,0.0,0.0,0.0,131.99,83.46552,7.71911,83.8217017726,2.94552,0.85911,3.06825,80.52,6.86,80.8116946982,129.95,84.61552,7.81911,84.9760243013,2.94552,0.85911,3.06825,81.67,6.96,81.9660325989,129.95
2019-07-21 19:00:00,83.61432,7.05876,83.9117429315,2.70432,0.78876,2.817,80.91,6.27,81.1525785173,134.08,2.70432,0.78876,2.817,2.70432,0.78876,2.817,0.0,0.0,0.0,132.75,84.13432,7.46876,84.4651773088,2.70432,0.78876,2.817,81.43,6.68,81.7035329713,130.68,85.30432,7.56876,85.6394368186,2.70432,0.78876,2.817,82.6,6.78,82.877791959,130.68
2019-07-21 19:30:00,83.11016,7.36713,83.4360431688,2.39016,0.69713,2.48975,80.72,6.67,80.9951066423,134.22,2.39016,0.69713,2.48975,2.39016,0.69713,2.48975,0.0,0.0,0.0,132.87,83.63016,7.77713,83.9909960214,2.39016,0.69713,2.48975,81.24,7.08,81.5479245597,130.82,84.81016,7.88713,85.1761120201,2.39016,0.69713,2.48975,82.42,7.19,82.7330194058,130.82
2019-07-21 20:00:00,82.94104,7.78322,83.3054297741,1.93104,0.56322,2.0115,81.01,7.22,81.3311041361,134.81,1.93104,0.56322,2.0115,1.93104,0.56322,2.0115,0.0,0.0,0.0,133.4,83.44104,8.21322,83.8442850709,1.93104,0.56322,2.0115,81.51,7.65,81.8682026186,131.4,84.61104,8.32322,85.0194335493,1.93104,0.56322,2.0115,82.68,7.76,83.043362167,131.4
2019-07-21 20:30:00,83.05912,8.13016,83.4560777703,1.74912,0.5101600000000001,1.822,81.31,7.62,81.6662751691,134.92,1.74912,0.5101600000000001,1.822,1.74912,0.5101600000000001,1.822,0.0,0.0,0.0,133.47,83.58912,8.56016,84.026289467,1.74912,0.5101600000000001,1.822,81.84,8.05,82.234956679,131.51,84.75912,8.67016,85.2014090118,1.74912,0.5101600000000001,1.822,83.01,8.16,83.4101055029,131.51
2019-07-21 21:00:00,81.79984,8.88537,82.2810040293,1.6298400000000002,0.47537,1.69775,80.17,8.41,80.6099063391,133.97,1.6298400000000002,0.47537,1.69775,1.6298400000000002,0.47537,1.69775,0.0,0.0,0.0,132.41,82.28984,9.30537,82.8142963386,1.6298400000000002,0.47537,1.69775,80.66,8.83,81.1418788296,130.59,83.45984,9.43537,83.9914942114,1.6298400000000002,0.47537,1.69775,81.83,8.96,82.3190773758,130.59
2019-07-21 21:30:00,82.08504,8.73022,82.5479892732,1.7150400000000001,0.50022,1.7865000000000002,80.37,8.23,80.7902828315,133.16,1.7150400000000001,0.50022,1.7865000000000002,1.7150400000000001,0.50022,1.7865000000000002,0.0,0.0,0.0,131.63,82.59504,9.16022,83.1014456135,1.7150400000000001,0.50022,1.7865000000000002,80.88,8.66,81.3423014181,129.8,83.76504,9.27022,84.2764433579,1.7150400000000001,0.50022,1.7865000000000002,82.05,8.77,82.5173642332,129.8
2019-07-21 22:00:00,82.10776,9.09518,82.6099664172,1.6977600000000002,0.49518000000000006,1.7685,80.41,8.6,80.8685853716,133.67,1.6977600000000002,0.49518000000000006,1.7685,1.6977600000000002,0.49518000000000006,1.7685,0.0,0.0,0.0,132.09,82.60776,9.51518,83.1539575886,1.6977600000000002,0.49518000000000006,1.7685,80.91,9.02,81.4112307977,130.29,83.76776,9.63518,84.3200706182,1.6977600000000002,0.49518000000000006,1.7685,82.07,9.14,82.5773849186,130.29
2019-07-21 22:30:00,79.75424,9.62457,80.3328771156,1.76424,0.5145700000000001,1.8377500000000002,77.99,9.11,78.5202661738,133.91,1.76424,0.5145700000000001,1.8377500000000002,1.76424,0.5145700000000001,1.8377500000000002,0.0,0.0,0.0,132.25,80.23424,10.04457,80.8605383043,1.76424,0.5145700000000001,1.8377500000000002,78.47,9.53,79.0465799387,130.51,81.36424,10.17457,81.9979354951,1.76424,0.5145700000000001,1.8377500000000002,79.6,9.66,80.184010875,130.51
2019-07-21 23:00:00,75.45296,10.88753,76.2344245224,1.8429600000000002,0.5375300000000001,1.91975,73.61,10.35,74.3340742863,135.06,1.8429600000000002,0.5375300000000001,1.91975,1.8429600000000002,0.5375300000000001,1.91975,0.0,0.0,0.0,133.22,75.90296,11.30753,76.7405992384,1.8429600000000002,0.5375300000000001,1.91975,74.06,10.77,74.8390038683,131.61,76.97296,11.44753,77.819550977,1.8429600000000002,0.5375300000000001,1.91975,75.13,10.91,75.9180149899,131.61
2019-07-21 23:30:00,70.86984,12.28537,71.926799857,1.86984,0.54537,1.94775,69.0,11.74,69.9916252133,135.36,1.86984,0.54537,1.94775,1.86984,0.54537,1.94775,0.0,0.0,0.0,133.33,71.25984,12.69537,72.3818845863,1.86984,0.54537,1.94775,69.39,12.15,70.4456854605,131.91,72.26984,12.86537,73.4060455199,1.86984,0.54537,1.94775,70.4,12.32,71.4698705749,131.91
2019-07-22 00:00:00,67.57064,13.00477,68.8107217864,1.97064,0.57477,2.05275,65.6,12.43,66.7672442145,134.74,1.97064,0.57477,2.05275,1.97064,0.57477,2.05275,0.0,0.0,0.0,132.61,67.95064,13.39477,69.2582799365,1.97064,0.57477,2.05275,65.98,12.82,67.2139330794,131.3,68.90064,13.574770000000001,70.2251562687,1.97064,0.57477,2.05275,66.93,13.0,68.180825017,131.3
2019-07-22 00:30:00,65.55736,12.91673,66.8177324074,1.97736,0.5767300000000001,2.05975,63.58,12.34,64.7664419279,134.07,1.97736,0.5767300000000001,2.05975,1.97736,0.5767300000000001,2.05975,0.0,0.0,0.0,131.93,65.91736,13.30673,67.2470624835,1.97736,0.5767300000000001,2.05975,63.94,12.73,65.1949116113,130.64,66.84736,13.48673,68.1942917337,1.97736,0.5767300000000001,2.05975,64.87,12.91,66.1421575094,130.64
2019-07-22 01:00:00,63.70464,13.37802,65.0941823564,2.08464,0.60802,2.1715,61.62,12.77,62.9293039847,134.55,2.08464,0.60802,2.1715,2.08464,0.60802,2.1715,0.0,0.0,0.0,132.35,64.05464,13.74802,65.5133952673,2.08464,0.60802,2.1715,61.97,13.14,63.3477742308,131.1,64.95464,13.93802,66.4332270709,2.08464,0.60802,2.1715,62.87,13.33,64.267610816,131.1
2019-07-22 01:30:00,62.81552,13.92036,64.33945893,2.19552,0.64036,2.287,60.62,13.28,62.0575764915,134.84,2.19552,0.64036,2.287,2.19552,0.64036,2.287,0.0,0.0,0.0,132.59,63.13552,14.30036,64.7347988473,2.19552,0.64036,2.287,60.94,13.66,62.452215333,131.38,64.01552,14.50036,65.6372397424,2.19552,0.64036,2.287,61.82,13.86,63.3546525521,131.38
2019-07-22 02:00:00,62.66752,13.79886,64.1687353799,2.08752,0.6088600000000001,2.1745,60.58,13.19,61.9992943508,135.1,2.08752,0.6088600000000001,2.1745,2.08752,0.6088600000000001,2.1745,0.0,0.0,0.0,132.86,63.00752,14.16886,64.5809892325,2.08752,0.6088600000000001,2.1745,60.92,13.56,62.4108964845,131.62,63.89752,14.35886,65.4909911564,2.08752,0.6088600000000001,2.1745,61.81,13.75,63.3209175549,131.62
2019-07-22 02:30:00,61.8496,13.8478,63.3808692351,2.0496,0.5978,2.135,59.8,13.25,61.2503265297,135.02,2.0496,0.5978,2.135,2.0496,0.5978,2.135,0.0,0.0,0.0,132.76,62.1896,14.2278,63.7963685565,2.0496,0.5978,2.135,60.14,13.63,61.6651968293,131.53,63.0596,14.4178,64.6868310323,2.0496,0.5978,2.135,61.01,13.82,62.5556752022,131.53
2019-07-22 03:00:00,60.67328,14.12304,62.2953221743,2.03328,0.59304,2.118,58.64,13.53,60.1806488832,135.07,2.03328,0.59304,2.118,2.03328,0.59304,2.118,0.0,0.0,0.0,132.76,61.00328,14.48304,62.6989522911,2.03328,0.59304,2.118,58.97,13.89,60.5837684533,131.6,61.85328,14.68304,63.572163015,2.03328,0.59304,2.118,59.82,14.09,61.4569808891,131.6
2019-07-22 03:30:00,60.22312,14.27216,61.8911846195,2.13312,0.62216,2.222,58.09,13.65,59.672192854,134.71,2.13312,0.62216,2.222,2.13312,0.62216,2.222,0.0,0.0,0.0,132.4,60.54312,14.65216,62.2908915653,2.13312,0.62216,2.222,58.41,14.03,60.0713658909,131.24,61.38312,14.85216,63.1543670509,2.13312,0.62216,2.222,59.25,14.23,60.9348455319,131.24
2019-07-22 04:00:00,59.96808,14.22944,61.6331694918,2.15808,0.62944,2.248,57.81,13.6,59.3881814842,134.71,2.15808,0.62944,2.248,2.15808,0.62944,2.248,0.0,0.0,0.0,132.4,60.29808,14.58944,62.037973945,2.15808,0.62944,2.248,58.14,13.96,59.7924844776,131.24,61.13808,14.78944,62.9014495986,2.15808,0.62944,2.248,58.98,14.16,60.6559642574,131.24
2019-07-22 04:30:00,61.21144,13.53917,62.690904533,2.19144,0.63917,2.28275,59.02,12.9,60.413329655,134.95,2.19144,0.63917,2.28275,2.19144,0.63917,2.28275,0.0,0.0,0.0,132.74,61.54144,13.91917,63.0958963068,2.19144,0.63917,2.28275,59.35,13.28,60.8176035371,131.45,62.40144,14.09917,63.9744191749,2.19144,0.63917,2.28275,60.21,13.46,61.6961562822,131.45
2019-07-22 05:00:00,61.61976,13.23118,63.0242726785,2.12976,0.6211800000000001,2.2185,59.49,12.61,60.81177682,134.65,2.12976,0.6211800000000001,2.2185,2.12976,0.6211800000000001,2.2185,0.0,0.0,0.0,132.47,61.94976,13.58118,63.4209840215,2.12976,0.6211800000000001,2.2185,59.82,12.96,61.2077936214,131.16,62.81976,13.76118,64.3093486318,2.12976,0.6211800000000001,2.2185,60.69,13.14,62.096181042,131.16
2019-07-22 05:30:00,63.54448,12.56714,64.7752572071,2.18448,0.63714,2.2755,61.36,11.93,62.5089953527,134.31,2.18448,0.63714,2.2755,2.18448,0.63714,2.2755,0.0,0.0,0.0,132.23,63.90448,12.93714,65.2008600821,2.18448,0.63714,2.2755,61.72,12.3,62.9336825555,130.85,64.80448,13.11714,66.1186810958,2.18448,0.63714,2.2755,62.62,12.48,63.8515058554,130.85
2019-07-22 06:00:00,66.83792,11.25231,67.7784776331,2.16792,0.63231,2.25825,64.67,10.62,65.5361983945,134.04,2.16792,0.63231,2.25825,2.16792,0.63231,2.25825,0.0,0.0,0.0,132.12,67.21792,11.60231,68.2118931453,2.16792,0.63231,2.25825,65.05,10.97,65.9685030905,130.58,68.15792,11.76231,69.1654103961,2.16792,0.63231,2.25825,65.99,11.13,66.9220217866,130.58
2019-07-22 06:30:00,75.35648,7.14314,75.6942767126,2.13648,0.62314,2.2255,73.22,6.52,73.5097190853,134.87,2.13648,0.62314,2.2255,2.13648,0.62314,2.2255,0.0,0.0,0.0,133.48,75.81648,7.51314,76.1878330985,2.13648,0.62314,2.2255,73.68,6.89,74.0014493101,131.38,76.88648,7.61314,77.2624792991,2.13648,0.62314,2.2255,74.75,6.99,75.0761120464,131.38
2019-07-22 07:00:00,82.09712,3.19291,82.1591856493,2.30712,0.67291,2.40325,79.79,2.52,79.8297845419,134.59,2.30712,0.67291,2.40325,2.30712,0.67291,2.40325,0.0,0.0,0.0,133.72,82.63712,3.55291,82.7134618509,2.30712,0.67291,2.40325,80.33,2.88,80.3816104591,131.11,83.79712,3.59291,83.8741099658,2.30712,0.67291,2.40325,81.49,2.92,81.5422988393,131.11
2019-07-22 07:30:00,89.53072,1.7002100000000002,89.5468622441,1.9207200000000002,0.5602100000000001,2.00075,87.61,1.1400000000000001,87.6174166476,133.5,1.9207200000000002,0.5602100000000001,2.00075,1.9207200000000002,0.5602100000000001,2.00075,0.0,0.0,0.0,133.12,90.13072,1.48021,90.142873869,1.9207200000000002,0.5602100000000001,2.00075,88.21,0.92,88.2147975115,130.06,91.41072,1.49021,91.4228661592,1.9207200000000002,0.5602100000000001,2.00075,89.49,0.93,89.494832253,130.06
2019-07-22 08:00:00,94.74544,5.33617,94.8955905776,2.69544,0.78617,2.80775,92.05,4.55,92.1623838667,133.31,2.69544,0.78617,2.80775,2.69544,0.78617,2.80775,0.0,0.0,0.0,133.37,95.41544,4.96617,95.5445918661,2.69544,0.78617,2.80775,92.72,4.18,92.8141734866,129.87,96.72544,5.02617,96.8559400763,2.69544,0.78617,2.80775,94.03,4.24,94.1255464792,129.87
2019-07-22 08:30:00,99.91168,8.97174,100.3136875957,2.85168,0.83174,2.9705,97.06,8.14,97.4007351102,133.53,2.85168,0.83174,2.9705,2.85168,0.83174,2.9705,0.0,0.0,0.0,134.05,100.61168,8.61174,100.9795633693,2.85168,0.83174,2.9705,97.76,7.78,98.0690878922,130.08,102.02168,8.73174,102.3946603757,2.85168,0.83174,2.9705,99.17,7.9,99.4841640664,130.08
2019-07-22 09:00:00,104.50096,10.03528,104.9817007178,2.52096,0.73528,2.626,101.98,9.3,102.403175732,132.84,2.52096,0.73528,2.626,2.52096,0.73528,2.626,0.0,0.0,0.0,133.55,105.22096,9.66528,105.6639392641,2.52096,0.73528,2.626,102.7,8.93,103.0875108827,129.43,106.30096,14.21528,107.247229719,2.52096,0.73528,2.626,103.78,13.48,104.6517978823,129.43
2019-07-22 09:30:00,107.80728,12.42129,108.5204960653,2.50728,0.7312900000000001,2.61175,105.3,11.69,105.9469022671,133.37,2.50728,0.7312900000000001,2.61175,2.50728,0.7312900000000001,2.61175,0.0,0.0,0.0,133.15,108.78728,11.35129,109.3778957306,2.50728,0.7312900000000001,2.61175,106.28,10.62,106.8092823682,129.91,109.75728,17.62129,111.1628102122,2.50728,0.7312900000000001,2.61175,107.25,16.89,108.5717946798,129.91
2019-07-22 10:00:00,108.19904,15.31847,109.2780297226,2.66904,0.7784700000000001,2.78025,105.53,14.54,106.5269566823,133.53,2.66904,0.7784700000000001,2.78025,2.66904,0.7784700000000001,2.78025,0.0,0.0,0.0,132.97,109.23904,14.71847,110.2261367338,2.66904,0.7784700000000001,2.78025,106.57,13.94,107.4778512067,130.02,110.77904,14.90847,111.7777177306,2.66904,0.7784700000000001,2.78025,108.11,14.13,109.0294868373,130.02
2019-07-22 10:30:00,106.98528,15.93904,108.1660904942,3.66528,1.06904,3.818,103.32,14.87,104.3845740519,0.0,3.66528,1.06904,3.818,3.66528,1.06904,3.818,0.0,0.0,0.0,132.5,107.98528,15.33904,109.0692754391,3.66528,1.06904,3.818,104.32,14.27,105.2914778128,129.52,109.49528,15.53904,110.5923962413,3.66528,1.06904,3.818,105.83,14.47,106.8146516167,129.52
2019-07-22 11:00:00,107.306,17.6655,108.7503909246,4.476,1.3054999999999999,4.6625,102.83,16.36,104.1232850999,0.0,4.476,1.3054999999999999,4.6625,4.476,1.3054999999999999,4.6625,0.0,0.0,0.0,132.81,108.326,17.0855,109.6651110712,4.476,1.3054999999999999,4.6625,103.85,15.78,105.0420434874,129.66,109.816,17.3155,111.1727502415,4.476,1.3054999999999999,4.6625,105.34,16.01,106.5496865317,129.66
2019-07-22 11:30:00,105.99528,18.62404,107.6190236352,6.66528,1.9440400000000002,6.943,99.33,16.68,100.7207590321,0.0,6.66528,1.9440400000000002,6.943,6.66528,1.9440400000000002,6.943,0.0,0.0,0.0,132.71,106.95528,18.06404,108.470002586,6.66528,1.9440400000000002,6.943,100.29,16.12,101.5772538514,129.56,108.40528,18.27404,109.934731863,6.66528,1.9440400000000002,6.943,101.74,16.33,103.0422073715,129.56
2019-07-22 12:00:00,104.23888,20.27384,106.1921498605,7.89888,2.30384,8.228,96.34,17.97,98.0016147826,0.0,7.89888,2.30384,8.228,7.89888,2.30384,8.228,0.0,0.0,0.0,132.51,105.19888,19.72384,107.0319308319,7.89888,2.30384,8.228,97.3,17.42,98.8470859459,129.26,106.59888,19.97384,108.454024829,7.89888,2.30384,8.228,98.7,17.67,100.2692320705,129.26
2019-07-22 12:30:00,104.51168,20.55674,106.5141812899,8.01168,2.33674,8.3455,96.5,18.22,98.2049815437,0.0,8.01168,2.33674,8.3455,8.01168,2.33674,8.3455,0.0,0.0,0.0,132.51,105.43168,20.00674,107.3131342989,8.01168,2.33674,8.3455,97.42,17.67,99.0095212593,129.23,106.84168,20.25674,108.7450233374,8.01168,2.33674,8.3455,98.83,17.92,100.4415018804,129.23
2019-07-22 13:00:00,104.00456,20.13758,105.93616299,7.77456,2.26758,8.0985,96.23,17.87,97.8751745848,0.0,7.77456,2.26758,8.0985,7.77456,2.26758,8.0985,0.0,0.0,0.0,133.04,104.89456,19.57758,106.7059059108,7.77456,2.26758,8.0985,97.12,17.31,98.6505473882,129.83,106.31456,19.82758,108.1476703247,7.77456,2.26758,8.0985,98.54,17.56,100.0923833266,129.83
2019-07-22 13:30:00,101.4308,18.4944,103.103103833,7.6608,2.2344,7.98,93.77,16.26,95.1693254153,0.0,7.6608,2.2344,7.98,7.6608,2.2344,7.98,0.0,0.0,0.0,133.52,102.2808,17.9144,103.8377955082,7.6608,2.2344,7.98,94.62,15.68,95.9104102796,130.55,103.6708,18.1444,105.2466342645,7.6608,2.2344,7.98,96.01,15.91,97.3193105195,130.55
2019-07-22 14:00:00,101.57368,18.40149,103.2270667168,7.27368,2.12149,7.5767500000000005,94.3,16.28,95.6949758347,0.0,7.27368,2.12149,7.5767500000000005,7.27368,2.12149,7.5767500000000005,0.0,0.0,0.0,133.33,102.43368,17.84149,103.9758508682,7.27368,2.12149,7.5767500000000005,95.16,15.72,96.4496967336,130.38,103.83368,18.06149,105.3928390516,7.27368,2.12149,7.5767500000000005,96.56,15.94,97.8668340144,130.38
2019-07-22 14:30:00,100.36216,18.19563,101.998255431,7.08216,2.06563,7.37725,93.28,16.13,94.6643296073,0.0,7.08216,2.06563,7.37725,7.08216,2.06563,7.37725,0.0,0.0,0.0,133.04,101.21216,17.62563,102.7354085248,7.08216,2.06563,7.37725,94.13,15.56,95.4073922712,130.13,102.58216,17.84563,104.1228412039,7.08216,2.06563,7.37725,95.5,15.78,96.7949296193,130.13
2019-07-22 15:00:00,102.09816,18.22113,103.7113487226,6.75816,1.97113,7.03975,95.34,16.25,96.714932146,0.0,6.75816,1.97113,7.03975,6.75816,1.97113,7.03975,0.0,0.0,0.0,133.04,102.96816,17.64113,104.4684231788,6.75816,1.97113,7.03975,96.21,15.67,97.477756437,130.11,104.36816,17.86113,105.8854701395,6.75816,1.97113,7.03975,97.61,15.89,98.894914935,130.11
2019-07-22 15:30:00,102.34968,18.45574,104.0003429564,6.73968,1.96574,7.0205,95.61,16.49,97.0216068719,0.0,6.73968,1.96574,7.0205,6.73968,1.96574,7.0205,0.0,0.0,0.0,133.18,103.23968,17.87574,104.7758254897,6.73968,1.96574,7.0205,96.5,15.91,97.8027509838,130.22,104.64968,18.10574,106.204394189,6.73968,1.96574,7.0205,97.91,16.14,99.2313846522,130.22
2019-07-22 16:00:00,103.87552,17.62911,105.3608521922,6.30552,1.83911,6.56825,97.57,15.79,98.8394101561,0.0,6.30552,1.83911,6.56825,6.30552,1.83911,6.56825,0.0,0.0,0.0,132.95,104.75552,17.03911,106.1322299778,6.30552,1.83911,6.56825,98.45,15.2,99.6164770507,130.07,106.18552,17.24911,107.5773975027,6.30552,1.83911,6.56825,99.88,15.41,101.0617756622,130.07
2019-07-22 16:30:00,98.70296,14.86128,99.8154895595,6.31296,1.84128,6.5760000000000005,92.39,13.02,93.302907243,0.0,6.31296,1.84128,6.5760000000000005,6.31296,1.84128,6.5760000000000005,0.0,0.0,0.0,133.18,99.52296,14.25128,100.5381447452,6.31296,1.84128,6.5760000000000005,93.21,12.41,94.0325060817,130.69,100.88296,14.43128,101.9099281758,6.31296,1.84128,6.5760000000000005,94.57,12.59,95.4043657282,130.69
2019-07-22 17:00:00,98.36272,13.71371,99.3141003471,6.01272,1.75371,6.26325,92.35,11.96,93.1212333466,0.0,6.01272,1.75371,6.26325,6.01272,1.75371,6.26325,0.0,0.0,0.0,132.8,99.20272,13.10371,100.0644136102,6.01272,1.75371,6.26325,93.19,11.35,93.8786376126,130.45,100.55272,13.26371,101.4237423011,6.01272,1.75371,6.26325,94.54,11.51,95.238079044,130.45
2019-07-22 17:30:00,98.2512,11.58285,98.9315961438,4.7412,1.38285,4.93875,93.51,10.2,94.0646591447,0.0,4.7412,1.38285,4.93875,4.7412,1.38285,4.93875,0.0,0.0,0.0,132.8,99.0812,10.94285,99.6836504125,4.7412,1.38285,4.93875,94.34,9.56,94.8231469632,130.68,100.4712,11.08285,101.0806192777,4.7412,1.38285,4.93875,95.73,9.7,96.2201792765,130.68
2019-07-22 18:00:00,97.76664,9.40902,98.2183565035,4.31664,1.25902,4.4965,93.45,8.15,93.8047173654,0.0,4.31664,1.25902,4.4965,4.31664,1.25902,4.4965,0.0,0.0,0.0,132.9,98.57664,8.74902,98.9641314045,4.31664,1.25902,4.4965,94.26,7.49,94.5571134289,131.01,99.96664,8.859020000000001,100.3584144367,4.31664,1.25902,4.4965,95.65,7.6,95.9514590822,131.01
2019-07-22 18:30:00,95.55392,6.02281,95.7435421721,3.4039200000000003,0.9928100000000001,3.54575,92.15,5.03,92.2871789579,0.0,3.4039200000000003,0.9928100000000001,3.54575,3.4039200000000003,0.9928100000000001,3.54575,0.0,0.0,0.0,133.98,96.35392,5.3228100000000005,96.5008300776,3.4039200000000003,0.9928100000000001,3.54575,92.95,4.33,93.050800104,132.48,97.70392,5.37281,97.8515358626,3.4039200000000003,0.9928100000000001,3.54575,94.3,4.38,94.4016652395,132.48
2019-07-22 19:00:00,95.44696,5.39828,95.5994958156,2.73696,0.7982800000000001,2.851,92.71,4.6,92.8240491468,0.0,2.73696,0.7982800000000001,2.851,2.73696,0.7982800000000001,2.851,0.0,0.0,0.0,133.06,96.24696,4.6982800000000005,96.3615646625,2.73696,0.7982800000000001,2.851,93.51,3.9,93.5912928642,131.61,97.61696,4.75828,97.7328609435,2.73696,0.7982800000000001,2.851,94.88,3.96,94.9626031657,131.61
2019-07-22 19:30:00,99.46304,6.48797,99.6744203934,2.15304,0.62797,2.24275,97.31,5.86,97.4862846764,0.0,2.15304,0.62797,2.24275,2.15304,0.62797,2.24275,0.0,0.0,0.0,133.17,100.32304,5.79797,100.490441391,2.15304,0.62797,2.24275,98.17,5.17,98.3060415234,131.52,101.75304,5.86797,101.9220987871,2.15304,0.62797,2.24275,99.6,5.24,99.7377441092,131.52
2019-07-22 20:00:00,98.38376,5.82068,98.5557940834,1.61376,0.47068000000000004,1.681,96.77,5.35,96.9177764912,0.0,1.61376,0.47068000000000004,1.681,1.61376,0.47068000000000004,1.681,0.0,0.0,0.0,132.13,99.22376,5.11068,99.3552897364,1.61376,0.47068000000000004,1.681,97.61,4.64,97.7202215511,130.55,100.64376,5.19068,100.7775252018,1.61376,0.47068000000000004,1.681,99.03,4.72,99.1424192765,130.55
2019-07-22 20:30:00,96.3884,4.74745,96.5052430496,1.3284,0.38745,1.38375,95.06,4.36,95.1599348466,0.0,1.3284,0.38745,1.38375,1.3284,0.38745,1.38375,0.0,0.0,0.0,132.36,97.2184,4.04745,97.3026163577,1.3284,0.38745,1.38375,95.89,3.66,95.9598233637,130.89,98.6084,4.08745,98.6930787749,1.3284,0.38745,1.38375,97.28,3.7,97.3503384689,130.89
2019-07-22 21:00:00,94.67944,3.36567,94.7392426255,1.21944,0.35567000000000004,1.27025,93.46,3.01,93.5084579062,0.0,1.21944,0.35567000000000004,1.27025,1.21944,0.35567000000000004,1.27025,0.0,0.0,0.0,132.67,95.49944,2.65567,95.5363575999,1.21944,0.35567000000000004,1.27025,94.28,2.3,94.3080505577,131.39,96.87944,2.69567,96.9169362468,1.21944,0.35567000000000004,1.27025,95.66,2.34,95.6886158328,131.39
2019-07-22 21:30:00,93.27336,2.30473,93.3018299181,1.11336,0.32473,1.15975,92.16,1.98,92.1812670774,0.0,1.11336,0.32473,1.15975,1.11336,0.32473,1.15975,0.0,0.0,0.0,133.26,94.07336,1.58473,94.0867069828,1.11336,0.32473,1.15975,92.96,1.26,92.9685387645,132.09,95.41336,1.5947300000000002,95.4266861536,1.11336,0.32473,1.15975,94.3,1.27,94.3085515741,132.09
2019-07-22 22:00:00,92.53952,0.87611,92.5436671554,1.04952,0.30611000000000005,1.09325,91.49,0.5700000000000001,91.4917755867,0.0,1.04952,0.30611000000000005,1.09325,1.04952,0.30611000000000005,1.09325,0.0,0.0,0.0,133.09,93.30952,0.5361100000000001,93.3110600977,1.04952,0.30611000000000005,1.09325,92.26,0.23,92.2602866893,132.09,94.64952,0.5361100000000001,94.6510382942,1.04952,0.30611000000000005,1.09325,93.6,0.23,93.600282585,132.09
2019-07-22 22:30:00,89.30352,1.11811,89.3105192817,0.95352,0.27811,0.9932500000000001,88.35,0.84,88.3539931186,0.0,0.95352,0.27811,0.9932500000000001,0.95352,0.27811,0.9932500000000001,0.0,0.0,0.0,133.09,90.05352,1.85811,90.0726875205,0.95352,0.27811,0.9932500000000001,89.1,1.58,89.1140078775,132.31,91.34352,1.8881100000000002,91.3630319405,0.95352,0.27811,0.9932500000000001,90.39,1.6099999999999999,90.4043372853,132.31
2019-07-22 23:00:00,84.59232,3.18776,84.6523621454,0.95232,0.27776,0.992,83.64,2.91,83.6906069998,0.0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0.0,0.0,0.0,133.8,85.22232,3.06776,85.2775174217,0.95232,0.27776,0.992,84.27,2.79,84.3161728259,133.13,86.45232,3.10776,86.5081603411,0.95232,0.27776,0.992,85.5,2.83,85.5468228516,133.13
2019-07-22 23:30:00,79.87728,16.37379,81.5382171694,1.00728,0.29379000000000005,1.04925,78.87,16.08,80.49250462,0.0,1.00728,0.29379000000000005,1.04925,1.00728,0.29379000000000005,1.04925,0.0,0.0,0.0,133.18,79.25728,0.97379,79.2632619816,1.00728,0.29379000000000005,1.04925,78.25,0.68,78.2529545768,132.21,80.38728,0.96379,80.3930573928,1.00728,0.29379000000000005,1.04925,79.38,0.67,79.3828274881,132.21
2019-07-23 00:00:00,76.17032,17.26051,78.1014907307,1.03032,0.30051,1.07325,75.14,16.96,77.030261586,0.0,1.03032,0.30051,1.07325,1.03032,0.30051,1.07325,0.0,0.0,0.0,133.3,75.58032,0.65051,75.5831193757,1.03032,0.30051,1.07325,74.55,0.35000000000000003,74.5508215917,132.43,76.67032,0.65051,76.6730795792,1.03032,0.30051,1.07325,75.64,0.35000000000000003,75.6408097524,132.43
2019-07-23 00:30:00,73.1012,18.4766,75.4000675663,1.0512,0.30660000000000004,1.095,72.05,18.17,74.3057965437,0.0,1.0512,0.30660000000000004,1.095,1.0512,0.30660000000000004,1.095,0.0,0.0,0.0,132.89,72.5512,1.6566,72.5701105484,1.0512,0.30660000000000004,1.095,71.5,1.35,71.5127436196,132.19,73.6012,1.6966,73.6207517824,1.0512,0.30660000000000004,1.095,72.55,1.3900000000000001,72.5633144226,132.19
2019-07-23 01:00:00,70.87288,19.03959,73.3857691032,0.9928800000000001,0.28959,1.0342500000000001,69.88,18.75,72.3517580989,0.0,0.9928800000000001,0.28959,1.0342500000000001,0.9928800000000001,0.28959,1.0342500000000001,0.0,0.0,0.0,133.47,70.33288,2.04959,70.3627374984,0.9928800000000001,0.28959,1.0342500000000001,69.34,1.76,69.3623327174,132.82,71.34288,2.08959,71.3734748563,0.9928800000000001,0.28959,1.0342500000000001,70.35,1.8,70.3730239509,132.82
2019-07-23 01:30:00,69.00488,20.43434,71.9669070827,0.9748800000000001,0.28434000000000004,1.0155,68.03,20.15,70.9514157716,0.0,0.9748800000000001,0.28434000000000004,1.0155,0.9748800000000001,0.28434000000000004,1.0155,0.0,0.0,0.0,133.53,68.48488,3.36434,68.5674673023,0.9748800000000001,0.28434000000000004,1.0155,67.51,3.08,67.5802226987,133.04,69.46488,3.41434,69.5487402549,0.9748800000000001,0.28434000000000004,1.0155,68.49,3.13,68.5614833562,133.04
2019-07-23 02:00:00,68.13896,20.56678,71.1752085311,0.94896,0.27678,0.9885,67.19,20.29,70.1867523112,0.0,0.94896,0.27678,0.9885,0.94896,0.27678,0.9885,0.0,0.0,0.0,133.06,67.63896,3.58678,67.733993686,0.94896,0.27678,0.9885,66.69,3.31,66.7720914754,132.6,68.60896,3.64678,68.7058105014,0.94896,0.27678,0.9885,67.66,3.37,67.7438742618,132.6
2019-07-23 02:30:00,67.40664,20.62902,70.4926349504,0.95664,0.27902000000000005,0.9965,66.45,20.35,69.4962229189,0.0,0.95664,0.27902000000000005,0.9965,0.95664,0.27902000000000005,0.9965,0.0,0.0,0.0,133.71,66.91664,3.48902,67.0075366616,0.95664,0.27902000000000005,0.9965,65.96,3.21,66.0380625094,133.2,67.86664,3.52902,67.9583314028,0.95664,0.27902000000000005,0.9965,66.91,3.25,66.9888841525,133.2
2019-07-23 03:00:00,66.13928,21.16854,69.4443046236,0.98928,0.28854,1.0305,65.15,20.88,68.4141571606,0.0,0.98928,0.28854,1.0305,0.98928,0.28854,1.0305,0.0,0.0,0.0,134.09,65.65928,3.91854,65.7761051283,0.98928,0.28854,1.0305,64.67,3.63,64.7717978753,133.65,66.59928,3.98854,66.7186072086,0.98928,0.28854,1.0305,65.61,3.7,65.7142457919,133.65
2019-07-23 03:30:00,65.62384,21.58112,69.0813514402,0.96384,0.28112000000000004,1.004,64.66,21.3,68.0779376891,0.0,0.96384,0.28112000000000004,1.004,0.96384,0.28112000000000004,1.004,0.0,0.0,0.0,134.31,65.15384,4.26112,65.2930318671,0.96384,0.28112000000000004,1.004,64.19,3.98,64.3132684599,133.92,66.07384,4.32112,66.2149862977,0.96384,0.28112000000000004,1.004,65.11,4.04,65.235218249,133.92
2019-07-23 04:00:00,65.4212,21.89035,68.9863815007,0.9612,0.28035000000000004,1.00125,64.46,21.61,67.9859080987,0.0,0.9612,0.28035000000000004,1.00125,0.9612,0.28035000000000004,1.00125,0.0,0.0,0.0,134.31,64.9312,4.57035,65.0918492022,0.9612,0.28035000000000004,1.00125,63.97,4.29,64.1136880861,133.92,65.8812,4.64035,66.0444196096,0.9612,0.28035000000000004,1.00125,64.92,4.36,65.066243168,133.92
2019-07-23 04:30:00,65.63576,21.60043,69.0987088661,0.9957600000000001,0.29043,1.03725,64.64,21.31,68.0620724045,0.0,0.9957600000000001,0.29043,1.03725,0.9957600000000001,0.29043,1.03725,0.0,0.0,0.0,134.2,65.16576,4.28043,65.306189273,0.9957600000000001,0.29043,1.03725,64.17,3.99,64.2939266183,133.8,66.08576,4.35043,66.2287997473,0.9957600000000001,0.29043,1.03725,65.09,4.06,65.2164986794,133.8
2019-07-23 05:00:00,65.70624,15.79807,67.5787613875,1.05624,0.30807,1.10025,64.65,15.49,66.4797909142,0.0,1.05624,0.30807,1.10025,1.05624,0.30807,1.10025,0.0,0.0,0.0,134.63,65.62624,7.26807,66.0274807793,1.05624,0.30807,1.10025,64.57,6.96,64.9440258992,133.59,66.54624,6.90807,66.9038376273,1.05624,0.30807,1.10025,65.49,6.6,65.8217296947,133.59
2019-07-23 05:30:00,66.52632,9.14226,67.1515611929,1.03632,0.30226000000000003,1.0795,65.49,8.84,66.0839292113,0.0,1.03632,0.30226000000000003,1.0795,1.03632,0.30226000000000003,1.0795,0.0,0.0,0.0,133.7,66.86632,9.50226,67.5381203133,1.03632,0.30226000000000003,1.0795,65.83,9.2,66.4697592895,131.98,67.81632,9.63226,68.4969611811,1.03632,0.30226000000000003,1.0795,66.78,9.33,67.4286089134,131.98
2019-07-23 06:00:00,69.12616,7.56263,69.5386178239,1.10616,0.32263000000000003,1.15225,68.02,7.24,68.4042250157,0.0,1.10616,0.32263000000000003,1.15225,1.10616,0.32263000000000003,1.15225,0.0,0.0,0.0,133.06,69.48616,7.91263,69.935228212,1.10616,0.32263000000000003,1.15225,68.38,7.59,68.7999454942,131.16,70.48616,8.02263,70.9412527636,1.10616,0.32263000000000003,1.15225,69.38,7.7,69.8059768215,131.16
2019-07-23 06:30:00,77.38352,3.4143600000000003,77.4588085488,1.28352,0.37436,1.337,76.1,3.04,76.1606959002,0.0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0.0,0.0,0.0,132.85,77.83352,3.75436,77.9240146207,1.28352,0.37436,1.337,76.55,3.38,76.6245841751,130.41,78.94352,3.80436,79.0351346238,1.28352,0.37436,1.337,77.66,3.43,77.7357092976,130.41
2019-07-23 07:00:00,84.31928,1.8772900000000001,84.340175465,1.25928,0.36729,1.31175,83.06,1.51,83.0737244861,0.0,1.25928,0.36729,1.31175,1.25928,0.36729,1.31175,0.0,0.0,0.0,132.85,84.83928,1.6572900000000002,84.8554655933,1.25928,0.36729,1.31175,83.58,1.29,83.58995454,129.92,86.03928,1.66729,86.0554330584,1.25928,0.36729,1.31175,84.78,1.3,84.7899663875,129.92
2019-07-23 07:30:00,90.52632,15.73101,91.8829651696,2.02632,0.59101,2.11075,88.5,15.14,89.7856870553,0.0,2.02632,0.59101,2.11075,2.02632,0.59101,2.11075,0.0,0.0,0.0,133.14,92.40632,1.40101,92.4169400325,2.02632,0.59101,2.11075,90.38,0.81,90.3836296018,130.16,93.72632,1.41101,93.7369404769,2.02632,0.59101,2.11075,91.7,0.8200000000000001,91.7036662299,130.16
2019-07-23 08:00:00,95.57592,20.21506,97.6903533347,2.24592,0.6550600000000001,2.3395,93.33,19.56,95.3576556969,0.0,2.24592,0.6550600000000001,2.3395,2.24592,0.6550600000000001,2.3395,0.0,0.0,0.0,133.04,97.76592,3.37506,97.8241593036,2.24592,0.6550600000000001,2.3395,95.52,2.7199999999999998,95.5587191208,129.7,99.16592,3.41506,99.224706219,2.24592,0.6550600000000001,2.3395,96.92,2.76,96.9592904264,129.7
2019-07-23 08:30:00,102.6992,16.43185,104.005439161,2.2692,0.66185,2.36375,100.43,15.77,101.6606010212,0.0,2.2692,0.66185,2.36375,2.2692,0.66185,2.36375,0.0,0.0,0.0,132.75,104.0392,11.39185,104.6610213167,2.2692,0.66185,2.36375,101.77,10.73,102.3340891394,129.77,105.5592,10.98185,106.1289109247,2.2692,0.66185,2.36375,103.29,10.32,103.8042701434,129.77
2019-07-23 09:00:00,106.28184,15.56012,107.4148353264,2.57184,0.75012,2.6790000000000003,103.71,14.81,104.7621124262,0.0,2.57184,0.75012,2.6790000000000003,2.57184,0.75012,2.6790000000000003,0.0,0.0,0.0,132.4,107.25184,14.95012,108.2887956873,2.57184,0.75012,2.6790000000000003,104.68,14.2,105.63873532,129.46,108.76184,15.15012,109.8119482397,2.57184,0.75012,2.6790000000000003,106.19,14.4,107.1619153431,129.46
2019-07-23 09:30:00,107.70312,16.06341,108.8944222564,2.8231200000000003,0.8234100000000001,2.94075,104.88,15.24,105.9814700785,0.0,2.8231200000000003,0.8234100000000001,2.94075,2.8231200000000003,0.8234100000000001,2.94075,0.0,0.0,0.0,132.47,108.69312,15.45341,109.7861658678,2.8231200000000003,0.8234100000000001,2.94075,105.87,14.63,106.87606748,129.46,110.05312,17.29341,111.40355134,2.8231200000000003,0.8234100000000001,2.94075,107.23,16.47,108.4874822272,129.46
2019-07-23 10:00:00,117.66752,17.65511,118.9846551958,3.85752,1.12511,4.01825,113.81,16.53,115.0041607943,0.0,3.85752,1.12511,4.01825,3.85752,1.12511,4.01825,0.0,0.0,0.0,132.4,118.78752,17.46511,120.0645866818,3.85752,1.12511,4.01825,114.93,16.34,116.0857463257,129.73,119.46752,27.01511,122.483894873,3.85752,1.12511,4.01825,115.61,25.89,118.4734746684,129.73
2019-07-23 10:30:00,119.48992,23.77831,121.8328732652,5.71992,1.66831,5.95825,113.77,22.11,115.8985116384,0.0,5.71992,1.66831,5.95825,5.71992,1.66831,5.95825,0.0,0.0,0.0,132.47,120.84992,22.98831,123.016932008,5.71992,1.66831,5.95825,115.13,21.32,117.0874002615,130.29,122.49992,23.29831,124.6957964362,5.71992,1.66831,5.95825,116.78,21.63,118.7662633074,130.29
2019-07-23 11:00:00,118.81528,26.25029,121.6805181061,6.51528,1.90029,6.78675,112.3,24.35,114.9095840215,0.0,6.51528,1.90029,6.78675,6.51528,1.90029,6.78675,0.0,0.0,0.0,132.57,120.17528,25.49029,122.848902345,6.51528,1.90029,6.78675,113.66,23.59,116.0822281833,130.15,121.79528,25.83029,124.5041931493,6.51528,1.90029,6.78675,115.28,23.93,117.7375186591,130.15
2019-07-23 11:30:00,116.6456,27.12455,119.757827352,7.4556000000000004,2.17455,7.76625,109.19,24.95,112.0042793825,0.0,7.4556000000000004,2.17455,7.76625,7.4556000000000004,2.17455,7.76625,0.0,0.0,0.0,132.48,117.9656,26.39455,120.8824017509,7.4556000000000004,2.17455,7.76625,110.51,24.22,113.1329682277,130.05,119.5556,26.73455,122.5082758636,7.4556000000000004,2.17455,7.76625,112.1,24.56,114.7588933373,130.05
2019-07-23 12:00:00,116.73136,28.02998,120.04953222,7.85136,2.28998,8.1785,108.88,25.74,111.8811959178,0.0,7.85136,2.28998,8.1785,7.85136,2.28998,8.1785,0.0,0.0,0.0,132.48,118.04136,27.29998,121.1571358965,7.85136,2.28998,8.1785,110.19,25.01,112.99263781330001,129.92,119.62136,27.64998,122.7753687115,7.85136,2.28998,8.1785,111.77,25.36,114.6109178918,129.92
2019-07-23 12:30:00,115.64064,27.64477,118.8990787515,8.21064,2.39477,8.55275,107.43,25.25,110.3574528521,0.0,8.21064,2.39477,8.55275,8.21064,2.39477,8.55275,0.0,0.0,0.0,132.42,116.93064,26.92477,119.9904904997,8.21064,2.39477,8.55275,108.72,24.53,111.4529465739,130.0,118.49064,27.25477,121.5847616084,8.21064,2.39477,8.55275,110.28,24.86,113.0473263726,130.0
2019-07-23 13:00:00,115.00136,27.16123,118.1653300125,8.30136,2.42123,8.64725,106.7,24.74,109.5306240282,0.0,8.30136,2.42123,8.64725,8.30136,2.42123,8.64725,0.0,0.0,0.0,132.68,116.28136,26.43123,119.247493067,8.30136,2.42123,8.64725,107.98,24.01,110.6171799496,130.35,117.83136,26.78123,120.8365163341,8.30136,2.42123,8.64725,109.53,24.36,112.206196353,130.35
2019-07-23 13:30:00,114.76768,26.43974,117.7738520379,8.22768,2.39974,8.5705,106.54,24.04,109.2185570313,0.0,8.22768,2.39974,8.5705,8.22768,2.39974,8.5705,0.0,0.0,0.0,132.47,116.04768,25.69974,118.8593314362,8.22768,2.39974,8.5705,107.82,23.3,110.3088500529,130.23,117.59768,26.01974,120.4418582182,8.22768,2.39974,8.5705,109.37,23.62,111.891471078,130.23
2019-07-23 14:00:00,115.954,27.95075,119.2752050577,8.094,2.36075,8.43125,107.86,25.59,110.8540829198,0.0,8.094,2.36075,8.43125,8.094,2.36075,8.43125,0.0,0.0,0.0,131.97,117.244,27.23075,120.3647343767,8.094,2.36075,8.43125,109.15,24.87,111.9474850097,129.53,118.814,27.580750000000002,121.973211676,8.094,2.36075,8.43125,110.72,25.22,113.5560073268,129.53
2019-07-23 14:30:00,114.80224,27.73732,118.1055173555,7.84224,2.2873200000000002,8.169,106.96,25.45,109.9460963382,0.0,7.84224,2.2873200000000002,8.169,7.84224,2.2873200000000002,8.169,0.0,0.0,0.0,132.39,116.08224,27.00732,119.1825565131,7.84224,2.2873200000000002,8.169,108.24,24.72,111.0269156556,130.01,117.64224,27.34732,120.7790236068,7.84224,2.2873200000000002,8.169,109.8,25.06,112.6234593679,130.01
2019-07-23 15:00:00,111.88576,25.98418,114.8634010512,7.62576,2.22418,7.9435,104.26,23.76,106.9330874893,0.0,7.62576,2.22418,7.9435,7.62576,2.22418,7.9435,0.0,0.0,0.0,132.57,113.13576,25.23418,115.9157626514,7.62576,2.22418,7.9435,105.51,23.01,107.9899078618,130.44,114.66576,25.56418,117.4809083019,7.62576,2.22418,7.9435,107.04,23.34,109.5550875131,130.44
2019-07-23 15:30:00,117.2268,27.27115,120.3571280006,7.3068,2.13115,7.61125,109.92,25.14,112.7582635553,0.0,7.3068,2.13115,7.61125,7.3068,2.13115,7.61125,0.0,0.0,0.0,132.29,118.5468,26.53115,121.4794044707,7.3068,2.13115,7.61125,111.24,24.4,113.8845801678,129.9,120.1468,26.87115,123.1150366631,7.3068,2.13115,7.61125,112.84,24.74,115.5202718141,129.9
2019-07-23 16:00:00,114.67656,25.18733,117.4100294096,6.9165600000000005,2.01733,7.20475,107.76,23.17,110.2228039019,0.0,6.9165600000000005,2.01733,7.20475,6.9165600000000005,2.01733,7.20475,0.0,0.0,0.0,132.1,115.94656,24.40733,118.4876471771,6.9165600000000005,2.01733,7.20475,109.03,22.39,111.3052244955,129.99,117.50656,24.71733,120.0780498066,6.9165600000000005,2.01733,7.20475,110.59,22.7,112.8956956664,129.99
2019-07-23 16:30:00,115.81536,23.36448,118.1486205489,6.49536,1.8944800000000002,6.766,109.32,21.47,111.408362792,0.0,6.49536,1.8944800000000002,6.766,6.49536,1.8944800000000002,6.766,0.0,0.0,0.0,132.47,117.11536,22.57448,119.2711813273,6.49536,1.8944800000000002,6.766,110.62,20.68,112.5364243256,130.58,118.70536,22.86448,120.8873315877,6.49536,1.8944800000000002,6.766,112.21,20.97,114.1526390409,130.58
2019-07-23 17:00:00,116.86048,20.54889,118.6533971956,5.7904800000000005,1.68889,6.03175,111.07,18.86,112.659861974,0.0,5.7904800000000005,1.68889,6.03175,5.7904800000000005,1.68889,6.03175,0.0,0.0,0.0,132.99,118.18048,19.69889,119.8109849733,5.7904800000000005,1.68889,6.03175,112.39,18.01,113.8238648087,131.41,119.80048,19.95889,121.4516870952,5.7904800000000005,1.68889,6.03175,114.01,18.27,115.4645963055,131.41
