Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-23 17:30:00,116.15608,18.54719,117.627518795,4.99608,1.45719,5.20425,111.16,17.09,112.466055768,0.0,4.99608,1.45719,5.20425,4.99608,1.45719,5.20425,0.0,0.0,0.0,132.67,117.45608,17.68719,118.7803326273,4.99608,1.45719,5.20425,112.46,16.23,113.6251050605,131.32,119.07608,17.89719,120.4135467382,4.99608,1.45719,5.20425,114.08,16.44,115.2584920949,131.32
2019-07-23 18:00:00,116.08232,15.08776,117.058726793,4.07232,1.18776,4.242,112.01,13.9,112.8691724963,0.0,4.07232,1.18776,4.242,4.07232,1.18776,4.242,0.0,0.0,0.0,133.22,117.39232,14.15776,118.2429658085,4.07232,1.18776,4.242,113.32,12.97,114.0598233385,132.27,119.02232,14.34776,119.8839892363,4.07232,1.18776,4.242,114.95,13.16,115.7008560902,132.27
2019-07-23 18:30:00,115.24704,12.10122,115.880627174,3.22704,0.9412200000000001,3.3615,112.02,11.16,112.5745353088,0.0,3.22704,0.9412200000000001,3.3615,3.22704,0.9412200000000001,3.3615,0.0,0.0,0.0,133.22,116.54704,11.15122,117.0792989399,3.22704,0.9412200000000001,3.3615,113.32,10.21,113.7790248684,132.6,118.16704,11.30122,118.7062210495,3.22704,0.9412200000000001,3.3615,114.94,10.36,115.4059495867,132.6
2019-07-23 19:00:00,116.2704,11.74595,116.8621977269,2.6604,0.77595,2.77125,113.61,10.97,114.1383940662,0.0,2.6604,0.77595,2.77125,2.6604,0.77595,2.77125,0.0,0.0,0.0,132.63,117.5904,10.78595,118.0840331694,2.6604,0.77595,2.77125,114.93,10.01,115.3650943743,132.02,119.2504,10.91595,119.7489702025,2.6604,0.77595,2.77125,116.59,10.14,117.0301145005,132.02
2019-07-23 19:30:00,115.9772,11.44835,116.5408753938,2.0172,0.58835,2.10125,113.96,10.86,114.4762909951,0.0,2.0172,0.58835,2.10125,2.0172,0.58835,2.10125,0.0,0.0,0.0,132.97,117.2972,10.47835,117.7642940223,2.0172,0.58835,2.10125,115.28,9.89,115.703459326,132.39,118.9572,10.61835,119.4301669955,2.0172,0.58835,2.10125,116.94,10.03,117.3693507693,132.39
2019-07-23 20:00:00,114.74456,10.13383,115.1911826489,1.62456,0.47383000000000003,1.69225,113.12,9.66,113.531713631,0.0,1.62456,0.47383000000000003,1.69225,1.62456,0.47383000000000003,1.69225,0.0,0.0,0.0,133.54,116.05456,9.15383,116.4150054781,1.62456,0.47383000000000003,1.69225,114.43,8.68,114.7587351795,133.13,117.69456,9.27383,118.0593637814,1.62456,0.47383000000000003,1.69225,116.07,8.8,116.40311379,133.13
2019-07-23 20:30:00,112.69768,8.15099,112.9920604085,1.47768,0.43099000000000004,1.53925,111.22,7.72,111.48760828,0.0,1.47768,0.43099000000000004,1.53925,1.47768,0.43099000000000004,1.53925,0.0,0.0,0.0,133.07,113.98768,7.17099,114.2130215403,1.47768,0.43099000000000004,1.53925,112.51,6.74,112.7117016995,132.91,115.58768,7.25099,115.8148894735,1.47768,0.43099000000000004,1.53925,114.11,6.82,114.3136234226,132.91
2019-07-23 21:00:00,115.8692,9.05185,116.2222332304,1.3092000000000001,0.38185,1.36375,114.56,8.67,114.887608122,0.0,1.3092000000000001,0.38185,1.36375,1.3092000000000001,0.38185,1.36375,0.0,0.0,0.0,132.42,117.1892,8.05185,117.4654880595,1.3092000000000001,0.38185,1.36375,115.88,7.67,116.133558027,132.1,118.8492,8.17185,119.1298093386,1.3092000000000001,0.38185,1.36375,117.54,7.79,117.7978594882,132.1
2019-07-23 21:30:00,115.866,8.55925,116.1817142091,1.266,0.36925,1.31875,114.6,8.19,114.8922804195,0.0,1.266,0.36925,1.31875,1.266,0.36925,1.31875,0.0,0.0,0.0,132.54,117.196,7.5592500000000005,117.4395362583,1.266,0.36925,1.31875,115.93,7.19,116.1527485684,132.27,118.846,7.64925,119.0919087997,1.266,0.36925,1.31875,117.58,7.28,117.8051560841,132.27
2019-07-23 22:00:00,113.998,7.379,114.2365687729,1.3679999999999999,0.399,1.425,112.63,6.98,112.8460779115,0.0,1.3679999999999999,0.399,1.425,1.3679999999999999,0.399,1.425,0.0,0.0,0.0,132.63,115.288,6.359,115.4632401459,1.3679999999999999,0.399,1.425,113.92,5.96,114.0757993617,132.52,116.918,6.439,117.0951725948,1.3679999999999999,0.399,1.425,115.55,6.04,115.7077529814,132.52
2019-07-23 22:30:00,108.18144,4.37042,108.2696842678,1.44144,0.42042,1.5015,106.74,3.95,106.8130614672,0.0,1.44144,0.42042,1.5015,1.44144,0.42042,1.5015,0.0,0.0,0.0,133.51,109.37144,3.34042,109.4224396248,1.44144,0.42042,1.5015,107.93,2.92,107.9694924504,133.84,111.03144,3.57042,111.0888318754,1.44144,0.42042,1.5015,109.59,3.15,109.6352616634,133.84
2019-07-23 23:00:00,101.46384,7.26112,101.7233242241,1.44384,0.42112000000000005,1.504,100.02,6.84,100.2536084139,0.0,1.44384,0.42112000000000005,1.504,1.44384,0.42112000000000005,1.504,0.0,0.0,0.0,133.39,102.58384,6.30112,102.7771781204,1.44384,0.42112000000000005,1.504,101.14,5.88,101.3107792883,133.44,105.46384,11.20112,106.0569971138,1.44384,0.42112000000000005,1.504,104.02,10.78,104.5770950065,133.44
2019-07-23 23:30:00,96.0324,5.5257000000000005,96.1912428979,1.5624,0.45570000000000005,1.6275,94.47,5.07,94.60595013,0.0,1.5624,0.45570000000000005,1.6275,1.5624,0.45570000000000005,1.6275,0.0,0.0,0.0,133.44,97.1024,4.5557,97.2092098942,1.5624,0.45570000000000005,1.6275,95.54,4.1,95.6279331576,133.77,99.8024,13.1157,100.6605217166,1.5624,0.45570000000000005,1.6275,98.24,12.66,99.0523760442,133.77
2019-07-24 00:00:00,91.21744,3.69717,91.2923349803,1.56744,0.45717,1.6327500000000001,89.65,3.24,89.7085285801,0.0,1.56744,0.45717,1.6327500000000001,1.56744,0.45717,1.6327500000000001,0.0,0.0,0.0,133.03,92.19744,2.74717,92.2383590789,1.56744,0.45717,1.6327500000000001,90.63,2.29,90.658926753,133.62,94.74744,14.94717,95.9192122443,1.56744,0.45717,1.6327500000000001,93.18,14.49,94.299907211,133.62
2019-07-24 00:30:00,86.94376,2.3344300000000002,86.9750939428,1.52376,0.44443000000000005,1.58725,85.42,1.8900000000000001,85.4409064793,0.0,1.52376,0.44443000000000005,1.58725,1.52376,0.44443000000000005,1.58725,0.0,0.0,0.0,132.67,87.88376,1.38443,87.8946637639,1.52376,0.44443000000000005,1.58725,86.36,0.9400000000000001,86.3651156428,133.44,90.30376,16.28443,91.7602949568,1.52376,0.44443000000000005,1.58725,88.78,15.84,90.1820048568,133.44
2019-07-24 01:00:00,84.42744,2.17842,84.4555394196,1.5374400000000001,0.44842000000000004,1.6015000000000001,82.89,1.73,82.9080514787,0.0,1.5374400000000001,0.44842000000000004,1.6015000000000001,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.0,0.0,0.0,132.89,85.36744,1.53842,85.3813009285,1.5374400000000001,0.44842000000000004,1.6015000000000001,83.83,1.09,83.8370860658,133.64,87.57744,15.99842,89.026723176,1.5374400000000001,0.44842000000000004,1.6015000000000001,86.04,15.55,87.433884164,133.64
2019-07-24 01:30:00,83.03632,6.14976,83.2637375284,1.57632,0.45976000000000006,1.642,81.46,5.69,81.6584821069,0.0,1.57632,0.45976000000000006,1.642,1.57632,0.45976000000000006,1.642,0.0,0.0,0.0,132.89,83.70632,6.88976,83.9893850484,1.57632,0.45976000000000006,1.642,82.13,6.43,82.3813194845,132.67,84.88632,6.98976,85.1736113359,1.57632,0.45976000000000006,1.642,83.31,6.53,83.5655251883,132.67
2019-07-24 02:00:00,82.61208,5.95769,82.8266251399,1.67208,0.48769,1.7417500000000001,80.94,5.47,81.1246232657,0.0,1.67208,0.48769,1.7417500000000001,1.67208,0.48769,1.7417500000000001,0.0,0.0,0.0,132.14,83.28208,6.68769,83.5501648512,1.67208,0.48769,1.7417500000000001,81.61,6.2,81.845171513,131.92,84.47208,6.7876900000000004,84.744351051,1.67208,0.48769,1.7417500000000001,82.8,6.3,83.039328032,131.92
2019-07-24 02:30:00,81.5192,6.37435,81.76803964,1.4892,0.43435,1.55125,80.03,5.94,80.2501370715,0.0,1.4892,0.43435,1.55125,1.4892,0.43435,1.55125,0.0,0.0,0.0,133.48,82.1792,7.12435,82.4874370772,1.4892,0.43435,1.55125,80.69,6.69,80.9668586522,133.28,83.3392,7.22435,83.6517393098,1.4892,0.43435,1.55125,81.85,6.79,82.1311548683,133.28
2019-07-24 03:00:00,79.60168,6.45049,79.8626087732,1.20168,0.35049,1.25175,78.4,6.1,78.6369506021,0.0,1.20168,0.35049,1.25175,1.20168,0.35049,1.25175,0.0,0.0,0.0,133.25,80.26168,7.18049,80.5822357165,1.20168,0.35049,1.25175,79.06,6.83,79.3544737239,133.04,81.40168,7.28049,81.7266115868,1.20168,0.35049,1.25175,80.2,6.93,80.4988503023,133.04
2019-07-24 03:30:00,79.1612,6.72035,79.4459482262,1.2012,0.35035000000000005,1.25125,77.96,6.37,78.2198088722,0.0,1.2012,0.35035000000000005,1.25125,1.2012,0.35035000000000005,1.25125,0.0,0.0,0.0,132.97,79.8012,7.45035,80.1482328973,1.2012,0.35035000000000005,1.25125,78.6,7.1,78.9200228079,132.79,80.9412,7.56035,81.293522187,1.2012,0.35035000000000005,1.25125,79.74,7.21,80.0652964773,132.79
2019-07-24 04:00:00,78.95608,6.81594,79.2497293816,1.18608,0.34594,1.2355,77.77,6.47,78.0386686201,0.0,1.18608,0.34594,1.2355,1.18608,0.34594,1.2355,0.0,0.0,0.0,132.79,79.60608,7.53594,79.9619807449,1.18608,0.34594,1.2355,78.42,7.19,78.7489206275,132.54,80.73608,7.64594,81.097318157,1.18608,0.34594,1.2355,79.55,7.3,79.884244379,132.54
2019-07-24 04:30:00,79.534,6.11825,79.7689798046,1.194,0.34825,1.24375,78.34,5.77,78.552202388,0.0,1.194,0.34825,1.24375,1.194,0.34825,1.24375,0.0,0.0,0.0,132.91,80.184,6.84825,80.475911825,1.194,0.34825,1.24375,78.99,6.5,79.2569877046,132.67,81.324,6.94825,81.6202864125,1.194,0.34825,1.24375,80.13,6.6,80.4013488693,132.67
2019-07-24 05:00:00,80.4436,5.84105,80.6553820031,1.2036,0.35105000000000003,1.2537500000000001,79.24,5.49,79.4299546771,0.0,1.2036,0.35105000000000003,1.2537500000000001,1.2036,0.35105000000000003,1.2537500000000001,0.0,0.0,0.0,133.81,81.1136,6.56105,81.3785197829,1.2036,0.35105000000000003,1.2537500000000001,79.91,6.21,80.1509338685,133.53,82.2636,6.66105,82.5328387496,1.2036,0.35105000000000003,1.2537500000000001,81.06,6.31,81.3052255393,133.53
2019-07-24 05:30:00,82.18536,5.12073,82.3447343433,1.30536,0.38073,1.35975,80.88,4.74,81.0187756017,0.0,1.30536,0.38073,1.35975,1.30536,0.38073,1.35975,0.0,0.0,0.0,133.21,82.88536,5.84073,83.0908961876,1.30536,0.38073,1.35975,81.58,5.46,81.7625097462,132.82,84.06536,5.92073,84.2736008229,1.30536,0.38073,1.35975,82.76,5.54,82.9452180659,132.82
2019-07-24 06:00:00,84.212,4.401,84.3269218281,1.272,0.371,1.325,82.94,4.03,83.0378498036,0.0,1.272,0.371,1.325,1.272,0.371,1.325,0.0,0.0,0.0,132.73,84.922,5.111,85.0756628243,1.272,0.371,1.325,83.65,4.74,83.784187649,132.28,86.132,5.191,86.2882837064,1.272,0.371,1.325,84.86,4.82,84.9967764095,132.28
2019-07-24 06:30:00,94.51128,2.60829,94.5472644975,1.33128,0.38829,1.3867500000000001,93.18,2.22,93.2064418375,0.0,1.33128,0.38829,1.3867500000000001,1.33128,0.38829,1.3867500000000001,0.0,0.0,0.0,132.47,95.34128,2.12829,95.3650318008,1.33128,0.38829,1.3867500000000001,94.01,1.74,94.0261011635,131.23,96.70128,2.15829,96.7253625962,1.33128,0.38829,1.3867500000000001,95.37,1.77,95.3864235623,131.23
2019-07-24 07:00:00,101.91944,5.83817,102.0865146768,1.63944,0.47817000000000004,1.70775,100.28,5.36,100.4231447426,0.0,1.63944,0.47817000000000004,1.70775,1.63944,0.47817000000000004,1.70775,0.0,0.0,0.0,133.15,102.82944,5.15817,102.9587317738,1.63944,0.47817000000000004,1.70775,101.19,4.68,101.298166321,131.43,104.29944,5.21817,104.4298926671,1.63944,0.47817000000000004,1.70775,102.66,4.74,102.7693689773,131.43
2019-07-24 07:30:00,109.52088,6.29484,109.7016324701,2.21088,0.6448400000000001,2.303,107.31,5.65,107.4586366934,0.0,2.21088,0.6448400000000001,2.303,2.21088,0.6448400000000001,2.303,0.0,0.0,0.0,131.57,110.50088,5.56484,110.6409143355,2.21088,0.6448400000000001,2.303,108.29,4.92,108.4017089349,129.73,110.72088,18.99484,112.3384048961,2.21088,0.6448400000000001,2.303,108.51,18.35,110.050636527,129.73
2019-07-24 08:00:00,115.66728,9.63254,116.0676763335,2.95728,0.8625400000000001,3.0805,112.71,8.77,113.0506833239,0.0,2.95728,0.8625400000000001,3.0805,2.95728,0.8625400000000001,3.0805,0.0,0.0,0.0,132.55,116.70728,8.91254,117.0470955396,2.95728,0.8625400000000001,3.0805,113.75,8.05,114.0344903965,130.27,116.70728,24.69254,119.2908661074,2.95728,0.8625400000000001,3.0805,113.75,23.83,116.2193245549,130.27
2019-07-24 08:30:00,121.23904,14.37472,122.0882361049,3.71904,1.08472,3.874,117.52,13.29,118.2690766853,0.0,3.71904,1.08472,3.874,3.71904,1.08472,3.874,0.0,0.0,0.0,133.77,122.33904,13.68472,123.1020400708,3.71904,1.08472,3.874,118.62,12.6,119.287318689,130.93,122.32904,29.61472,125.8627254909,3.71904,1.08472,3.874,118.61,28.53,121.9930038978,130.93
2019-07-24 09:00:00,120.26288,15.11084,121.2084889412,4.32288,1.26084,4.503,115.94,13.85,116.764318608,0.0,4.32288,1.26084,4.503,4.32288,1.26084,4.503,0.0,0.0,0.0,133.22,121.36288,14.42084,122.2166488994,4.32288,1.26084,4.503,117.04,13.16,117.7775326622,130.32,121.36288,30.22084,125.0689722201,4.32288,1.26084,4.503,117.04,28.96,120.5696611922,130.32
2019-07-24 09:30:00,122.5052,20.71485,124.2442314056,4.1652000000000005,1.21485,4.33875,118.34,19.5,119.9358395143,0.0,4.1652000000000005,1.21485,4.33875,4.1652000000000005,1.21485,4.33875,0.0,0.0,0.0,133.84,123.6352,20.08485,125.2559933838,4.1652000000000005,1.21485,4.33875,119.47,18.87,120.9510553902,130.25,125.0552,23.15485,127.180777343,4.1652000000000005,1.21485,4.33875,120.89,21.94,122.8647862489,130.25
2019-07-24 10:00:00,124.03672,22.85821,126.1253569777,3.45672,1.00821,3.60075,120.58,21.85,122.5437020006,0.0,3.45672,1.00821,3.60075,3.45672,1.00821,3.60075,0.0,0.0,0.0,133.84,125.21672,22.23821,127.1761178507,3.45672,1.00821,3.60075,121.76,21.23,123.5969680049,129.94,126.96672,22.52821,128.949867132,3.45672,1.00821,3.60075,123.51,21.52,125.3707721122,129.94
2019-07-24 10:30:00,125.02448,23.60214,127.2327851297,3.98448,1.16214,4.1505,121.04,22.44,123.1025393727,0.0,3.98448,1.16214,4.1505,3.98448,1.16214,4.1505,0.0,0.0,0.0,133.76,126.18448,22.97214,128.2584976095,3.98448,1.16214,4.1505,122.2,21.81,124.1310440623,129.78,127.94448,23.29214,130.0473519463,3.98448,1.16214,4.1505,123.96,22.13,125.9198892153,129.78
2019-07-24 11:00:00,130.76096,24.03403,132.9513567368,4.95096,1.4440300000000001,5.15725,125.81,22.59,127.8220020184,0.0,4.95096,1.4440300000000001,5.15725,4.95096,1.4440300000000001,5.15725,0.0,0.0,0.0,133.44,130.45096,35.88403,135.2964026645,4.95096,1.4440300000000001,5.15725,125.5,34.44,130.1397848469,129.37,133.81096,23.69403,135.8925313392,4.95096,1.4440300000000001,5.15725,128.86,22.25,130.7668233919,129.37
2019-07-24 11:30:00,126.334,23.9745,128.588709482,6.324,1.8445,6.5875,120.01,22.13,122.0333438041,0.0,6.324,1.8445,6.5875,6.324,1.8445,6.5875,0.0,0.0,0.0,134.38,125.744,38.6245,131.5424096489,6.324,1.8445,6.5875,119.42,36.78,124.9556113186,130.46,129.224,23.6345,131.3675445696,6.324,1.8445,6.5875,122.9,21.79,124.8167220368,130.46
2019-07-24 12:00:00,121.29896,23.97553,123.6457186313,6.97896,2.03553,7.26975,114.32,21.94,116.4062970805,0.0,6.97896,2.03553,7.26975,6.97896,2.03553,7.26975,0.0,0.0,0.0,134.25,120.73896,38.64553,126.7729208106,6.97896,2.03553,7.26975,113.76,36.61,119.5057726639,130.42,124.04896,23.67553,126.2880643523,6.97896,2.03553,7.26975,117.07,21.64,119.053242291,130.42
2019-07-24 12:30:00,120.13072,24.01771,122.5081233281,7.74072,2.25771,8.06325,112.39,21.76,114.4771143067,0.0,7.74072,2.25771,8.06325,7.74072,2.25771,8.06325,0.0,0.0,0.0,134.15,119.60072,38.67771,125.6992341877,7.74072,2.25771,8.06325,111.86,36.42,117.6396021755,130.39,122.85072,23.727710000000002,125.1211557905,7.74072,2.25771,8.06325,115.11,21.47,117.0951450744,130.39
2019-07-24 13:00:00,118.76392,23.30781,121.029429069,8.08392,2.35781,8.42075,110.68,20.95,112.6453057167,0.0,8.08392,2.35781,8.42075,8.08392,2.35781,8.42075,0.0,0.0,0.0,134.06,118.22392,37.97781,124.1741088656,8.08392,2.35781,8.42075,110.14,35.62,115.7566585558,130.42,121.43392,22.98781,123.5905997039,8.08392,2.35781,8.42075,113.35,20.63,115.2120627365,130.42
2019-07-24 13:30:00,116.44032,22.31926,118.5601007449,8.26032,2.40926,8.6045,108.18,19.91,109.9969113203,0.0,8.26032,2.40926,8.6045,8.26032,2.40926,8.6045,0.0,0.0,0.0,134.06,115.92032,37.03926,121.6939906908,8.26032,2.40926,8.6045,107.66,34.63,113.0924953302,130.6,119.04032,21.98926,121.0542247964,8.26032,2.40926,8.6045,110.78,19.58,112.4970435167,130.6
2019-07-24 14:00:00,116.41024,22.50632,118.5659243493,8.25024,2.40632,8.594,108.16,20.1,110.0117975492,0.0,8.25024,2.40632,8.594,8.25024,2.40632,8.594,0.0,0.0,0.0,134.18,115.89024,37.24632,121.7285343738,8.25024,2.40632,8.594,107.64,34.84,113.1379476568,130.69,119.02024,22.18632,121.070435387,8.25024,2.40632,8.594,110.77,19.78,112.5221813688,130.69
2019-07-24 14:30:00,115.91496,22.56978,118.0917987036,8.36496,2.43978,8.7135,107.55,20.13,109.4176375179,0.0,8.36496,2.43978,8.7135,8.36496,2.43978,8.7135,0.0,0.0,0.0,133.76,115.42496,37.23978,121.2836452513,8.36496,2.43978,8.7135,107.06,34.8,112.5739028372,130.3,118.51496,22.23978,120.5835957262,8.36496,2.43978,8.7135,110.15,19.8,111.9154256571,130.3
2019-07-24 15:00:00,116.90176,22.49718,119.0468168371,8.08176,2.35718,8.4185,108.82,20.14,110.6680260961,0.0,8.08176,2.35718,8.4185,8.08176,2.35718,8.4185,0.0,0.0,0.0,134.02,116.39176,37.18718,122.1880851485,8.08176,2.35718,8.4185,108.31,34.83,113.7725142554,130.55,119.52176,22.17718,121.5618296434,8.08176,2.35718,8.4185,111.44,19.82,113.1888068671,130.55
2019-07-24 15:30:00,117.73688,21.95534,119.7664805638,7.28688,2.12534,7.5905000000000005,110.45,19.83,112.216003315,0.0,7.28688,2.12534,7.5905000000000005,7.28688,2.12534,7.5905000000000005,0.0,0.0,0.0,134.53,117.20688,36.79534,122.8468549254,7.28688,2.12534,7.5905000000000005,109.92,34.67,115.2580378976,131.1,120.39688,21.60534,122.3200696135,7.28688,2.12534,7.5905000000000005,113.11,19.48,114.775182422,131.1
2019-07-24 16:00:00,118.846,21.18925,120.7201558629,6.546,1.9092500000000001,6.81875,112.3,19.28,113.9430050508,0.0,6.546,1.9092500000000001,6.81875,6.546,1.9092500000000001,6.81875,0.0,0.0,0.0,134.53,118.586,33.45925,123.2159113368,6.546,1.9092500000000001,6.81875,112.04,31.55,116.397440264,131.16,121.556,20.81925,123.3260001239,6.546,1.9092500000000001,6.81875,115.01,18.91,116.5542285805,131.16
2019-07-24 16:30:00,116.06176,21.48093,118.0328873152,5.83176,1.70093,6.07475,110.23,19.78,111.9906304117,0.0,5.83176,1.70093,6.07475,5.83176,1.70093,6.07475,0.0,0.0,0.0,134.47,117.09176,20.85093,118.93376956,5.83176,1.70093,6.07475,111.26,19.15,112.8960145444,131.08,118.72176,21.12093,120.5858614497,5.83176,1.70093,6.07475,112.89,19.42,114.5481929146,131.08
2019-07-24 17:00:00,119.14992,20.07206,120.8287673886,4.42992,1.29206,4.6145,114.72,18.78,116.2470077034,0.0,4.42992,1.29206,4.6145,4.42992,1.29206,4.6145,0.0,0.0,0.0,134.31,120.25992,19.42206,121.8181627388,4.42992,1.29206,4.6145,115.83,18.13,117.240290856,130.98,121.91992,19.68206,123.4983820892,4.42992,1.29206,4.6145,117.49,18.39,118.9205289258,130.98
2019-07-24 17:30:00,118.51552,17.78036,119.8418528003,4.11552,1.20036,4.287,114.4,16.58,115.595226545,0.0,4.11552,1.20036,4.287,4.11552,1.20036,4.287,0.0,0.0,0.0,134.0,119.59552,17.11036,120.8132973782,4.11552,1.20036,4.287,115.48,15.91,116.5708303994,130.96,121.25552,17.33036,122.4877239082,4.11552,1.20036,4.287,117.14,16.13,118.2453233748,130.96
2019-07-24 18:00:00,118.72992,15.46456,119.732813043,2.92992,0.8545600000000001,3.052,115.8,14.61,116.7180024675,0.0,2.92992,0.8545600000000001,3.052,2.92992,0.8545600000000001,3.052,0.0,0.0,0.0,133.71,119.81992,14.78456,120.7286065653,2.92992,0.8545600000000001,3.052,116.89,13.93,117.7171058088,130.87,121.50992,14.98456,122.4303789784,2.92992,0.8545600000000001,3.052,118.58,14.13,119.4188984206,130.87
2019-07-24 18:30:00,117.26928,13.20354,118.0102432005,2.54928,0.7435400000000001,2.6555,114.72,12.46,115.3946705875,0.0,2.54928,0.7435400000000001,2.6555,2.54928,0.7435400000000001,2.6555,0.0,0.0,0.0,133.25,118.32928,12.49354,118.9870036897,2.54928,0.7435400000000001,2.6555,115.78,11.75,116.3747004293,130.69,119.98928,12.66354,120.6556776959,2.54928,0.7435400000000001,2.6555,117.44,11.92,118.043381856,130.69
2019-07-24 19:00:00,115.66328,11.86304,116.2700565855,2.27328,0.6630400000000001,2.368,113.39,11.2,113.941792596,0.0,2.27328,0.6630400000000001,2.368,2.27328,0.6630400000000001,2.368,0.0,0.0,0.0,132.71,116.72328,11.15304,117.2549120302,2.27328,0.6630400000000001,2.368,114.45,10.49,114.9297289651,130.3,118.36328,11.31304,118.9026952024,2.27328,0.6630400000000001,2.368,116.09,10.65,116.5774875351,130.3
2019-07-24 19:30:00,114.58248,10.66239,115.0775012045,1.9624800000000002,0.5723900000000001,2.04425,112.62,10.09,113.0710948917,0.0,1.9624800000000002,0.5723900000000001,2.04425,1.9624800000000002,0.5723900000000001,2.04425,0.0,0.0,0.0,131.89,115.62248,9.95239,116.0500234729,1.9624800000000002,0.5723900000000001,2.04425,113.66,9.38,114.0463940684,129.61,117.26248,10.08239,117.6951307568,1.9624800000000002,0.5723900000000001,2.04425,115.3,9.51,115.6915299406,129.61
2019-07-24 20:00:00,113.6792,10.63435,114.175522388,1.7292,0.5043500000000001,1.80125,111.95,10.13,112.4073814302,0.0,1.7292,0.5043500000000001,1.80125,1.7292,0.5043500000000001,1.80125,0.0,0.0,0.0,131.98,114.7092,9.92435,115.1377144448,1.7292,0.5043500000000001,1.80125,112.98,9.42,113.3720282962,129.69,116.3292,10.05435,116.7628910509,1.7292,0.5043500000000001,1.80125,114.6,9.55,114.9972282275,129.69
2019-07-24 20:30:00,111.7004,9.3747,112.0931057659,1.4904,0.43470000000000003,1.5525,110.21,8.94,110.5720023333,0.0,1.4904,0.43470000000000003,1.5525,1.4904,0.43470000000000003,1.5525,0.0,0.0,0.0,132.47,112.7104,8.6547,113.042196105,1.4904,0.43470000000000003,1.5525,111.22,8.22,111.5233464347,130.35,114.3204,8.7747,114.6566579674,1.4904,0.43470000000000003,1.5525,112.83,8.34,113.1378119817,130.35
2019-07-24 21:00:00,114.80024,9.78757,115.2167159338,1.26024,0.36757,1.31275,113.54,9.42,113.930101378,0.0,1.26024,0.36757,1.31275,1.26024,0.36757,1.31275,0.0,0.0,0.0,132.57,115.87024,9.06757,116.2244954532,1.26024,0.36757,1.31275,114.61,8.7,114.9397324688,130.35,117.51024,9.19757,117.8696390033,1.26024,0.36757,1.31275,116.25,8.83,116.5848678002,130.35
2019-07-24 21:30:00,114.40144,8.99417,114.7544533692,1.11144,0.32417,1.15775,113.29,8.67,113.6212700158,0.0,1.11144,0.32417,1.15775,1.11144,0.32417,1.15775,0.0,0.0,0.0,131.71,115.44144,8.26417,115.7368678298,1.11144,0.32417,1.15775,114.33,7.94,114.6053772735,129.58,117.08144,8.37417,117.3805363579,1.11144,0.32417,1.15775,115.97,8.05,116.2490576306,129.58
2019-07-24 22:00:00,113.44432,7.56251,113.6961094223,1.17432,0.34251000000000004,1.22325,112.27,7.22,112.5019168726,0.0,1.17432,0.34251000000000004,1.22325,1.17432,0.34251000000000004,1.22325,0.0,0.0,0.0,132.19,114.45432,6.81251,114.6568866626,1.17432,0.34251000000000004,1.22325,113.28,6.47,113.4646169517,130.24,116.09432,6.91251,116.2999309147,1.17432,0.34251000000000004,1.22325,114.92,6.57,115.1076509186,130.24
2019-07-24 22:30:00,107.10056,3.73183,107.165556535,1.24056,0.36183000000000004,1.2922500000000001,105.86,3.37,105.9136275462,0.0,1.24056,0.36183000000000004,1.2922500000000001,1.24056,0.36183000000000004,1.2922500000000001,0.0,0.0,0.0,133.2,108.03056,2.96183,108.0711540184,1.24056,0.36183000000000004,1.2922500000000001,106.79,2.6,106.8216462146,131.78,109.56056,3.00183,109.6016755842,1.24056,0.36183000000000004,1.2922500000000001,108.32,2.64,108.3521665681,131.78
2019-07-24 23:00:00,102.07448,2.19589,102.0980969468,1.25448,0.36589000000000005,1.30675,100.82,1.83,100.8366069441,0.0,1.25448,0.36589000000000005,1.30675,1.25448,0.36589000000000005,1.30675,0.0,0.0,0.0,133.52,102.97448,1.42589,102.9843516927,1.25448,0.36589000000000005,1.30675,101.72,1.06,101.7255228544,132.32,104.43448,1.4458900000000001,104.4444886567,1.25448,0.36589000000000005,1.30675,103.18,1.08,103.1856521034,132.32
2019-07-24 23:30:00,95.49584,1.4708700000000001,95.5071668298,1.30584,0.38087000000000004,1.36025,94.19,1.09,94.1963067217,0.0,1.30584,0.38087000000000004,1.36025,1.30584,0.38087000000000004,1.36025,0.0,0.0,0.0,133.9,96.32584,1.92087,96.3449904939,1.30584,0.38087000000000004,1.36025,95.02,1.54,95.0324786586,133.05,97.68584,1.93087,97.7049210402,1.30584,0.38087000000000004,1.36025,96.38,1.55,96.3924628796,133.05
2019-07-25 00:00:00,90.78672,2.94071,90.8343343877,1.23672,0.36071000000000003,1.2882500000000001,89.55,2.58,89.5871581199,0.0,1.23672,0.36071000000000003,1.2882500000000001,1.23672,0.36071000000000003,1.2882500000000001,0.0,0.0,0.0,132.99,91.57672,3.70071,91.6514642571,1.23672,0.36071000000000003,1.2882500000000001,90.34,3.34,90.4017212226,132.42,92.87672,3.74071,92.9520200386,1.23672,0.36071000000000003,1.2882500000000001,91.64,3.38,91.7023118574,132.42
2019-07-25 00:30:00,87.06024,4.11632,87.1574981238,1.29024,0.37632000000000004,1.344,85.77,3.74,85.8515026077,0.0,1.29024,0.37632000000000004,1.344,1.29024,0.37632000000000004,1.344,0.0,0.0,0.0,132.93,87.79024,4.85632,87.9244566841,1.29024,0.37632000000000004,1.344,86.5,4.48,86.615936178,132.51,89.04024,4.91632,89.1758629989,1.29024,0.37632000000000004,1.344,87.75,4.54,87.8673665248,132.51
2019-07-25 01:00:00,84.38112,5.00366,84.5293441702,1.28112,0.37366000000000005,1.3345,83.1,4.63,83.2288826069,0.0,1.28112,0.37366000000000005,1.3345,1.28112,0.37366000000000005,1.3345,0.0,0.0,0.0,133.31,85.09112,5.74366,85.2847485372,1.28112,0.37366000000000005,1.3345,83.81,5.37,83.9818611368,133.02,86.29112,5.82366,86.4874118392,1.28112,0.37366000000000005,1.3345,85.01,5.45,85.1845208944,133.02
2019-07-25 01:30:00,82.96984,5.76037,83.1695630153,1.26984,0.37037000000000003,1.32275,81.7,5.39,81.8776043861,0.0,1.26984,0.37037000000000003,1.32275,1.26984,0.37037000000000003,1.32275,0.0,0.0,0.0,133.31,83.65984,6.51037,83.9127746315,1.26984,0.37037000000000003,1.32275,82.39,6.14,82.6184706951,133.14,84.84984,6.58037,85.1046215981,1.26984,0.37037000000000003,1.32275,83.58,6.21,83.8103842015,133.14
2019-07-25 02:00:00,81.77896,6.48428,82.0356275395,1.24896,0.36428000000000005,1.301,80.53,6.12,80.7622145561,0.0,1.24896,0.36428000000000005,1.301,1.24896,0.36428000000000005,1.301,0.0,0.0,0.0,133.55,82.45896,7.23428,82.77569022,1.24896,0.36428000000000005,1.301,81.21,6.87,81.5000674846,133.44,83.62896,7.33428,83.9499530304,1.24896,0.36428000000000005,1.301,82.38,6.97,82.6743327763,133.44
2019-07-25 02:30:00,80.49208,6.82394,80.7808213616,1.28208,0.37394000000000005,1.3355000000000001,79.21,6.45,79.4721750048,0.0,1.28208,0.37394000000000005,1.3355000000000001,1.28208,0.37394000000000005,1.3355000000000001,0.0,0.0,0.0,133.71,81.16208,7.57394,81.514709084,1.28208,0.37394000000000005,1.3355000000000001,79.88,7.2,80.2038303325,133.63,82.31208,7.67394,82.669026056,1.28208,0.37394000000000005,1.3355000000000001,81.03,7.3,81.3581643107,133.63
2019-07-25 03:00:00,78.83816,6.74238,79.1259449248,1.20816,0.35238,1.2585,77.63,6.39,77.8925477822,0.0,1.20816,0.35238,1.2585,1.20816,0.35238,1.2585,0.0,0.0,0.0,134.14,79.69816,11.08238,80.4649976937,1.20816,0.35238,1.2585,78.49,10.73,79.2200290331,134.06,80.62816,7.57238,80.9829681097,1.20816,0.35238,1.2585,79.42,7.22,79.7475065441,134.06
2019-07-25 03:30:00,77.59384,2.83862,77.6457453403,1.26384,0.36862,1.3165,76.33,2.47,76.3699535158,0.0,1.26384,0.36862,1.3165,1.26384,0.36862,1.3165,0.0,0.0,0.0,133.82,79.22384,21.09862,81.9851729903,1.26384,0.36862,1.3165,77.96,20.73,80.6690430091,133.3,79.36384,3.55862,79.4435829746,1.26384,0.36862,1.3165,78.1,3.19,78.1651207381,133.3
2019-07-25 04:00:00,77.41496,2.79603,77.4654362639,1.25496,0.36603,1.30725,76.16,2.43,76.1987565515,0.0,1.25496,0.36603,1.30725,1.25496,0.36603,1.30725,0.0,0.0,0.0,133.96,79.04496,21.08603,81.8090848412,1.25496,0.36603,1.30725,77.79,20.72,80.5021894112,133.47,79.17496,3.5160299999999998,79.2529921073,1.25496,0.36603,1.30725,77.92,3.15,77.9836450802,133.47
2019-07-25 04:30:00,78.00656,2.25108,78.0390335935,1.30656,0.38108000000000003,1.361,76.7,1.87,76.7227925717,0.0,1.30656,0.38108000000000003,1.361,1.30656,0.38108000000000003,1.361,0.0,0.0,0.0,132.89,79.65656,20.25108,82.1904726364,1.30656,0.38108000000000003,1.361,78.35,19.87,80.8303123834,132.31,79.77656,2.95108,79.8311242474,1.30656,0.38108000000000003,1.361,78.47,2.5700000000000003,78.5120742307,132.31
2019-07-25 05:00:00,79.23544,1.63742,79.2523570391,1.22544,0.35742,1.2765,78.01,1.28,78.0205005111,0.0,1.22544,0.35742,1.2765,1.22544,0.35742,1.2765,0.0,0.0,0.0,133.46,80.90544,19.73742,83.2781842372,1.22544,0.35742,1.2765,79.68,19.38,82.002968239,132.81,81.04544,2.34742,81.0794284973,1.22544,0.35742,1.2765,79.82,1.99,79.844802586,132.81
2019-07-25 05:30:00,80.18856,1.00083,80.1948054151,1.16856,0.34083,1.21725,79.02,0.66,79.0227562162,0.0,1.16856,0.34083,1.21725,1.16856,0.34083,1.21725,0.0,0.0,0.0,133.32,81.91856,19.03083,84.1000770687,1.16856,0.34083,1.21725,80.75,18.69,82.8847308013,132.59,82.02856,1.68083,82.0457789601,1.16856,0.34083,1.21725,80.86,1.34,80.871102379,132.59
2019-07-25 06:00:00,83.72448,2.15214,83.7521358405,1.34448,0.39214000000000004,1.4005,82.38,1.76,82.3987985349,0.0,1.34448,0.39214000000000004,1.4005,1.34448,0.39214000000000004,1.4005,0.0,0.0,0.0,132.68,85.07448,12.21214,85.9465154073,1.34448,0.39214000000000004,1.4005,83.73,11.82,84.5601874407,131.91,85.65448,2.30214,85.6854117843,1.34448,0.39214000000000004,1.4005,84.31,1.9100000000000001,84.3316322622,131.91
2019-07-25 06:30:00,94.1356,2.7045500000000002,94.1744433382,1.4556,0.42455000000000004,1.51625,92.68,2.2800000000000002,92.7080406437,0.0,1.4556,0.42455000000000004,1.51625,1.4556,0.42455000000000004,1.51625,0.0,0.0,0.0,131.99,94.9856,2.33455,95.014284879,1.4556,0.42455000000000004,1.51625,93.53,1.9100000000000001,93.5495002659,130.82,96.3356,2.36455,96.364614481,1.4556,0.42455000000000004,1.51625,94.88,1.94,94.8998314013,130.82
2019-07-25 07:00:00,101.8432,6.5526,102.0537797095,1.7232,0.5026,1.795,100.12,6.05,100.3026265857,0.0,1.7232,0.5026,1.795,1.7232,0.5026,1.795,0.0,0.0,0.0,133.47,102.7632,5.8726,102.9308637144,1.7232,0.5026,1.795,101.04,5.37,101.1825997887,131.71,104.2332,5.9426,104.4024639412,1.7232,0.5026,1.795,102.51,5.44,102.6542434583,131.71
2019-07-25 07:30:00,109.09152,10.64336,109.6094925086,2.17152,0.63336,2.262,106.92,10.01,107.3875528169,0.0,2.17152,0.63336,2.262,2.17152,0.63336,2.262,0.0,0.0,0.0,133.02,110.08152,9.97336,110.5323887157,2.17152,0.63336,2.262,107.91,9.34,108.3134511499,130.7,111.64152,10.12336,112.0995602382,2.17152,0.63336,2.262,109.47,9.49,109.8805760815,130.7
2019-07-25 08:00:00,114.74976,16.26493,115.8967444235,2.99976,0.8749300000000001,3.12475,111.75,15.39,112.8047631973,0.0,2.99976,0.8749300000000001,3.12475,2.99976,0.8749300000000001,3.12475,0.0,0.0,0.0,132.52,115.80976,15.63493,116.8603934075,2.99976,0.8749300000000001,3.12475,112.81,14.76,113.7714977488,129.49,117.43976,15.85493,118.505173027,2.99976,0.8749300000000001,3.12475,114.44,14.98,115.4162640186,129.49
2019-07-25 08:30:00,120.85768,16.51724,121.9811380181,3.7276800000000003,1.08724,3.883,117.13,15.43,118.1419561375,0.0,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883,0.0,0.0,0.0,132.45,120.45768,29.35724,123.9834674922,3.7276800000000003,1.08724,3.883,116.73,28.27,120.1044786842,129.34,123.67768,16.05724,124.7156906191,3.7276800000000003,1.08724,3.883,119.95,14.97,120.8805335859,129.34
2019-07-25 09:00:00,122.3832,24.2201,124.7568069736,4.4232,1.2901,4.6075,117.96,22.93,120.1679928267,0.0,4.4232,1.2901,4.6075,4.4232,1.2901,4.6075,0.0,0.0,0.0,132.81,123.5132,25.6801,126.1545802191,4.4232,1.2901,4.6075,119.09,24.39,121.5619192017,130.33,125.5332,23.2601,127.6699516498,4.4232,1.2901,4.6075,121.11,21.97,123.0866077199,130.33
2019-07-25 09:30:00,124.24056,26.28433,126.9904829216,5.26056,1.5343300000000002,5.47975,118.98,24.75,121.5269636747,0.0,5.26056,1.5343300000000002,5.47975,5.26056,1.5343300000000002,5.47975,0.0,0.0,0.0,133.18,125.68056,25.49433,128.2402589831,5.26056,1.5343300000000002,5.47975,120.42,23.96,122.7805277721,130.77,127.40056,25.84433,129.995507928,5.26056,1.5343300000000002,5.47975,122.14,24.31,124.5357607276,130.77
2019-07-25 10:00:00,122.86264,26.84202,125.7605754815,5.97264,1.7420200000000001,6.2215,116.89,25.1,119.5545151803,0.0,5.97264,1.7420200000000001,6.2215,5.97264,1.7420200000000001,6.2215,0.0,0.0,0.0,132.87,124.26264,26.05202,126.9642132487,5.97264,1.7420200000000001,6.2215,118.29,24.31,120.7621637766,130.44,125.97264,26.40202,128.7096448937,5.97264,1.7420200000000001,6.2215,120.0,24.66,122.5076144572,130.44
2019-07-25 10:30:00,121.37752,27.69136,124.4962400235,6.58752,1.92136,6.862,114.79,25.77,117.6470866618,0.0,6.58752,1.92136,6.862,6.58752,1.92136,6.862,0.0,0.0,0.0,132.87,122.73752,26.92136,125.6553160037,6.58752,1.92136,6.862,116.15,25.0,118.8100269338,130.39,124.40752,27.28136,127.3636668599,6.58752,1.92136,6.862,117.82,25.36,120.5183886384,130.39
2019-07-25 11:00:00,122.89304,30.38172,126.5928441524,7.10304,2.07172,7.399,115.79,28.31,119.2005880858,0.0,7.10304,2.07172,7.399,7.10304,2.07172,7.399,0.0,0.0,0.0,132.49,124.30304,29.65172,127.7907283499,7.10304,2.07172,7.399,117.2,27.58,120.4013970019,129.71,126.00304,30.05172,129.5371451137,7.10304,2.07172,7.399,118.9,27.98,122.1478219208,129.71
2019-07-25 11:30:00,124.52256,32.19783,128.6179155704,7.4325600000000005,2.16783,7.74225,117.09,30.03,120.8795640297,0.0,7.4325600000000005,2.16783,7.74225,7.4325600000000005,2.16783,7.74225,0.0,0.0,0.0,134.4,125.95256,31.43783,129.8167343822,7.4325600000000005,2.16783,7.74225,118.52,29.27,122.0808064357,131.49,127.64256,31.85783,131.5581409707,7.4325600000000005,2.16783,7.74225,120.21,29.69,123.8222120623,131.49
2019-07-25 12:00:00,124.13224,31.66982,128.1085106706,7.78224,2.26982,8.1065,116.35,29.4,120.0070102119,0.0,7.78224,2.26982,8.1065,7.78224,2.26982,8.1065,0.0,0.0,0.0,135.34,125.54224,30.90982,129.2914188825,7.78224,2.26982,8.1065,117.76,28.64,121.192686248,132.59,127.24224,31.29982,131.0353630599,7.78224,2.26982,8.1065,119.46,29.03,122.9367011921,132.59
2019-07-25 12:30:00,123.4248,30.9839,127.2544039091,7.3848,2.1539,7.6925,116.04,28.83,119.5677653049,0.0,7.3848,2.1539,7.6925,7.3848,2.1539,7.6925,0.0,0.0,0.0,134.77,124.8248,30.1939,128.4246950249,7.3848,2.1539,7.6925,117.44,28.04,120.7410253394,132.12,126.5048,30.5939,130.1516467059,7.3848,2.1539,7.6925,119.12,28.44,122.4679876539,132.12
2019-07-25 13:00:00,123.02928,30.79604,126.8250756633,7.76928,2.26604,8.093,115.26,28.53,118.738487863,0.0,7.76928,2.26604,8.093,7.76928,2.26604,8.093,0.0,0.0,0.0,134.62,124.41928,30.02604,127.991094666,7.76928,2.26604,8.093,116.65,27.76,119.9076315336,132.01,126.09928,30.41604,129.7157041603,7.76928,2.26604,8.093,118.33,28.15,121.6322794327,132.01
2019-07-25 13:30:00,123.49368,30.43024,127.1876114502,7.54368,2.20024,7.858,115.95,28.23,119.3370663289,0.0,7.54368,2.20024,7.858,7.54368,2.20024,7.858,0.0,0.0,0.0,134.87,124.90368,29.64024,128.3724000897,7.54368,2.20024,7.858,117.36,27.44,120.5251973655,132.33,126.58368,30.02024,130.0947456741,7.54368,2.20024,7.858,119.04,27.82,122.2475930233,132.33
2019-07-25 14:00:00,126.2692,30.48435,129.8969070593,6.5292,1.90435,6.80125,119.74,28.58,123.1035499082,0.0,6.5292,1.90435,6.80125,6.5292,1.90435,6.80125,0.0,0.0,0.0,134.87,127.7992,29.69435,131.203620158,6.5292,1.90435,6.80125,121.27,27.79,124.4134116565,132.2,129.5192,30.08435,132.9672564339,6.5292,1.90435,6.80125,122.99,28.18,126.1770680433,132.2
2019-07-25 14:30:00,127.3952,30.17485,130.9200464236,5.8452,1.70485,6.08875,121.55,28.47,124.8396707782,0.0,5.8452,1.70485,6.08875,5.8452,1.70485,6.08875,0.0,0.0,0.0,134.87,128.9452,29.37485,132.2488049684,5.8452,1.70485,6.08875,123.1,27.67,126.1714662671,132.23,130.7152,29.76485,134.0612166384,5.8452,1.70485,6.08875,124.87,28.06,127.9839071915,132.23
2019-07-25 15:00:00,129.56432,29.79626,132.9463430375,5.88432,1.7162600000000001,6.1295,123.68,28.08,126.8275553655,0.0,5.88432,1.7162600000000001,6.1295,5.88432,1.7162600000000001,6.1295,0.0,0.0,0.0,135.28,131.17432,28.99626,134.340929435,5.88432,1.7162600000000001,6.1295,125.29,27.28,128.2255142318,132.68,132.93432,29.36626,136.1393060811,5.88432,1.7162600000000001,6.1295,127.05,27.65,130.0239401034,132.68
2019-07-25 15:30:00,129.47712,28.62541,132.6036903754,3.68712,1.07541,3.84075,125.79,27.55,128.7716063424,0.0,3.68712,1.07541,3.84075,3.68712,1.07541,3.84075,0.0,0.0,0.0,135.72,131.15712,27.77541,134.0658924834,3.68712,1.07541,3.84075,127.47,26.7,130.2362887217,133.15,132.94712,28.15541,135.8957829683,3.68712,1.07541,3.84075,129.26,27.08,132.0661728074,133.15
2019-07-25 16:00:00,127.26936,27.90273,130.2921806413,4.56936,1.33273,4.75975,122.7,26.57,125.5438365672,0.0,4.56936,1.33273,4.75975,4.56936,1.33273,4.75975,0.0,0.0,0.0,136.01,128.87936,27.05273,131.6880390714,4.56936,1.33273,4.75975,124.31,25.72,126.9428788865,133.61,130.61936,27.40273,133.4628293506,4.56936,1.33273,4.75975,126.05,26.07,128.717704299,133.61
2019-07-25 16:30:00,119.62392,23.14531,121.8424704738,5.26392,1.53531,5.48325,114.36,21.61,116.38385498,0.0,5.26392,1.53531,5.48325,5.26392,1.53531,5.48325,0.0,0.0,0.0,135.12,121.09392,22.26531,123.1238461483,5.26392,1.53531,5.48325,115.83,20.73,117.6703947474,133.4,122.73392,22.55531,124.7892508502,5.26392,1.53531,5.48325,117.47,21.02,119.3358340986,133.4
2019-07-25 17:00:00,119.64992,21.27206,121.5261448934,4.66992,1.36206,4.8645,114.98,19.91,116.691081493,0.0,4.66992,1.36206,4.8645,4.66992,1.36206,4.8645,0.0,0.0,0.0,134.39,121.11992,20.38206,122.8228944076,4.66992,1.36206,4.8645,116.45,19.02,117.9930629317,132.81,122.75992,20.64206,124.4833024925,4.66992,1.36206,4.8645,118.09,19.28,119.6535269016,132.81
2019-07-25 17:30:00,119.8916,19.2763,121.4313447684,4.5816,1.3363,4.7725,115.31,17.94,116.6972137628,0.0,4.5816,1.3363,4.7725,4.5816,1.3363,4.7725,0.0,0.0,0.0,133.82,121.3716,18.3463,122.7503646033,4.5816,1.3363,4.7725,116.79,17.01,118.0222190945,132.47,123.0216,18.5863,124.417702174,4.5816,1.3363,4.7725,118.44,17.25,119.6895822534,132.47
2019-07-25 18:00:00,120.42024,17.31132,121.6581933196,2.8502400000000003,0.8313200000000001,2.969,117.57,16.48,118.7193973199,0.0,2.8502400000000003,0.8313200000000001,2.969,2.8502400000000003,0.8313200000000001,2.969,0.0,0.0,0.0,134.08,121.92024,16.35132,123.0118310871,2.8502400000000003,0.8313200000000001,2.969,119.07,15.52,120.0772055804,132.89,123.61024,16.56132,124.7147495407,2.8502400000000003,0.8313200000000001,2.969,120.76,15.73,121.7801728526,132.89
2019-07-25 18:30:00,122.14664,15.74277,123.156958677,2.30664,0.6727700000000001,2.40275,119.84,15.07,120.7838172108,0.0,2.30664,0.6727700000000001,2.40275,2.30664,0.6727700000000001,2.40275,0.0,0.0,0.0,134.55,123.68664,14.76277,124.5645386639,2.30664,0.6727700000000001,2.40275,121.38,14.09,122.1950592291,133.53,125.38664,14.952770000000001,126.2750760093,2.30664,0.6727700000000001,2.40275,123.08,14.28,123.905628605,133.53
2019-07-25 19:00:00,120.43992,14.94331,121.363408173,2.47992,0.72331,2.58325,117.96,14.22,118.8140143249,0.0,2.47992,0.72331,2.58325,2.47992,0.72331,2.58325,0.0,0.0,0.0,134.42,121.93992,13.95331,122.7356466132,2.47992,0.72331,2.58325,119.46,13.23,120.1903677505,133.53,123.62992,14.13331,124.4351540794,2.47992,0.72331,2.58325,121.15,13.41,121.8899118057,133.53
2019-07-25 19:30:00,118.76712,13.32041,119.5117655951,1.88712,0.5504100000000001,1.96575,116.88,12.77,117.5755386975,0.0,1.88712,0.5504100000000001,1.96575,1.88712,0.5504100000000001,1.96575,0.0,0.0,0.0,135.05,120.26712,12.31041,120.8955183101,1.88712,0.5504100000000001,1.96575,118.38,11.76,118.9626916306,134.36,121.92712,12.480410000000001,122.5642004227,1.88712,0.5504100000000001,1.96575,120.04,11.93,120.6313661533,134.36
2019-07-25 20:00:00,117.86624,12.49807,118.5270107843,1.53624,0.44807,1.60025,116.33,12.05,116.9524322107,0.0,1.53624,0.44807,1.60025,1.53624,0.44807,1.60025,0.0,0.0,0.0,135.18,119.33624,11.47807,119.8869645469,1.53624,0.44807,1.60025,117.8,11.03,118.3152606387,134.58,120.98624,11.62807,121.5437463684,1.53624,0.44807,1.60025,119.45,11.18,119.9720588304,134.58
2019-07-25 20:30:00,119.60584,12.91712,120.3013256419,1.39584,0.40712000000000004,1.454,118.21,12.51,118.8701148313,0.0,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0,134.98,121.12584,11.88712,121.7077349128,1.39584,0.40712000000000004,1.454,119.73,11.48,120.2791058331,134.3,122.81584,12.04712,123.4052821203,1.39584,0.40712000000000004,1.454,121.42,11.64,121.9766617021,134.3
2019-07-25 21:00:00,118.1828,11.9329,118.7837039255,1.3128,0.3829,1.3675,116.87,11.55,117.4393434927,0.0,1.3128,0.3829,1.3675,1.3128,0.3829,1.3675,0.0,0.0,0.0,132.9,119.6728,10.9529,120.1729798176,1.3128,0.3829,1.3675,118.36,10.57,118.8310334046,132.28,121.3328,11.1129,121.8406537337,1.3128,0.3829,1.3675,120.02,10.73,120.498685885,132.28
2019-07-25 21:30:00,117.45824,11.57282,118.0269812655,1.27824,0.37282000000000004,1.3315000000000001,116.18,11.2,116.7186034872,0.0,1.27824,0.37282000000000004,1.3315000000000001,1.27824,0.37282000000000004,1.3315000000000001,0.0,0.0,0.0,132.64,118.93824,10.59282,119.4090146088,1.27824,0.37282000000000004,1.3315000000000001,117.66,10.22,118.1030228233,132.07,120.58824,10.73282,121.064929073,1.27824,0.37282000000000004,1.3315000000000001,119.31,10.36,119.7589483087,132.07
2019-07-25 22:00:00,116.712,9.921,117.1329039382,1.272,0.371,1.325,115.44,9.55,115.8343476694,0.0,1.272,0.371,1.325,1.272,0.371,1.325,0.0,0.0,0.0,132.74,118.172,8.921,118.5082521388,1.272,0.371,1.325,116.9,8.55,117.2122540522,132.35,119.822,9.051,120.163356665,1.272,0.371,1.325,118.55,8.68,118.867341604,132.35
2019-07-25 22:30:00,112.4724,7.8457,112.7457128686,1.3224,0.38570000000000004,1.3775,111.15,7.46,111.4000632854,0.0,1.3224,0.38570000000000004,1.3775,1.3224,0.38570000000000004,1.3775,0.0,0.0,0.0,133.16,113.8624,6.8257,114.0668063647,1.3224,0.38570000000000004,1.3775,112.54,6.44,112.7241109967,133.08,115.4524,6.9157,115.6593427798,1.3224,0.38570000000000004,1.3775,114.13,6.53,114.3166558293,133.08
2019-07-25 23:00:00,107.132,6.0085,107.3003611189,1.332,0.3885,1.3875,105.8,5.62,105.9491595059,0.0,1.332,0.3885,1.3875,1.332,0.3885,1.3875,0.0,0.0,0.0,133.41,108.462,4.9985,108.5771175076,1.332,0.3885,1.3875,107.13,4.61,107.229142494,133.6,109.942,5.0785,110.0592318992,1.332,0.3885,1.3875,108.61,4.69,108.7112146929,133.6
2019-07-25 23:30:00,100.40584,2.76587,100.4439283529,1.18584,0.34587,1.23525,99.22,2.42,99.2495078073,0.0,1.18584,0.34587,1.23525,1.18584,0.34587,1.23525,0.0,0.0,0.0,134.48,101.51584,2.08587,101.537267171,1.18584,0.34587,1.23525,100.33,1.74,100.3450870746,133.41,102.77584,2.34587,102.802608886,1.18584,0.34587,1.23525,101.59,2.0,101.6096850699,133.41
2019-07-26 00:00:00,95.38816,1.06988,95.3941597342,1.26816,0.36988000000000004,1.321,94.12,0.7000000000000001,94.1226030239,0.0,1.26816,0.36988000000000004,1.321,1.26816,0.36988000000000004,1.321,0.0,0.0,0.0,133.17,96.32816,0.78988,96.3313984088,1.26816,0.36988000000000004,1.321,95.06,0.42,95.0609278305,132.22,97.66816,0.79988,97.6714353626,1.26816,0.36988000000000004,1.321,96.4,0.43,96.4009590201,132.22
2019-07-26 00:30:00,91.43264,0.9582700000000001,91.43766149,1.26264,0.36827000000000004,1.31525,90.17,0.59,90.1719302222,0.0,1.26264,0.36827000000000004,1.31525,1.26264,0.36827000000000004,1.31525,0.0,0.0,0.0,132.38,92.33264,1.67827,92.3478911484,1.26264,0.36827000000000004,1.31525,91.07,1.31,91.079421386,131.6,93.60264,1.69827,93.618044927,1.26264,0.36827000000000004,1.31525,92.34,1.33,92.3495776926,131.6
2019-07-26 01:00:00,88.55368,1.7527400000000002,88.5710242633,1.24368,0.36274,1.2955,87.31,1.3900000000000001,87.3210638964,0.0,1.24368,0.36274,1.2955,1.24368,0.36274,1.2955,0.0,0.0,0.0,132.47,89.40368,2.49274,89.4384243502,1.24368,0.36274,1.2955,88.16,2.13,88.1857273032,131.8,90.65368,2.52274,90.6887750201,1.24368,0.36274,1.2955,89.41,2.16,89.4360872355,131.8
2019-07-26 01:30:00,86.9084,3.0837,86.9630909999,1.1784,0.3437,1.2275,85.73,2.74,85.7737751297,0.0,1.1784,0.3437,1.2275,1.1784,0.3437,1.2275,0.0,0.0,0.0,133.17,87.7584,3.8237,87.8416612562,1.1784,0.3437,1.2275,86.58,3.48,86.6499094056,132.65,88.9784,3.8737,89.0626814005,1.1784,0.3437,1.2275,87.8,3.5300000000000002,87.8709331918,132.65
2019-07-26 02:00:00,85.60736,3.67673,85.6862791214,1.25736,0.36673000000000006,1.30975,84.35,3.31,84.4149192975,0.0,1.25736,0.36673000000000006,1.30975,1.25736,0.36673000000000006,1.30975,0.0,0.0,0.0,132.84,86.43736,4.41673,86.5501282937,1.25736,0.36673000000000006,1.30975,85.18,4.05,85.2762270507,132.4,87.63736,4.47673,87.7516266474,1.25736,0.36673000000000006,1.30975,86.38,4.11,86.4777225648,132.4
2019-07-26 02:30:00,84.55296,3.90878,84.6432608413,1.33296,0.38878,1.3885,83.22,3.52,83.2944103767,0.0,1.33296,0.38878,1.3885,1.33296,0.38878,1.3885,0.0,0.0,0.0,133.19,85.37296,4.62878,85.4983502967,1.33296,0.38878,1.3885,84.04,4.24,84.146890614,132.78,86.56296,4.68878,86.6898535115,1.33296,0.38878,1.3885,85.23,4.3,85.3384022583,132.78
2019-07-26 03:00:00,83.16264,4.31452,83.2744845352,1.35264,0.39452000000000004,1.409,81.81,3.92,81.9038613253,0.0,1.35264,0.39452000000000004,1.409,1.35264,0.39452000000000004,1.409,0.0,0.0,0.0,133.64,83.96264,5.05452,84.1146425315,1.35264,0.39452000000000004,1.409,82.61,4.66,82.7413300594,133.29,85.12264,5.12452,85.2767526692,1.35264,0.39452000000000004,1.409,83.77,4.73,83.9034313959,133.29
2019-07-26 03:30:00,82.29232,4.36026,82.4077532654,1.37232,0.40026000000000006,1.4295,80.92,3.96,81.0168377561,0.0,1.37232,0.40026000000000006,1.4295,1.37232,0.40026000000000006,1.4295,0.0,0.0,0.0,133.57,83.08232,5.09026,83.2381081203,1.37232,0.40026000000000006,1.4295,81.71,4.69,81.8444879024,133.21,84.23232,5.16026,84.390236496,1.37232,0.40026000000000006,1.4295,82.86,4.76,82.9966095693,133.21
2019-07-26 04:00:00,81.99184,4.47012,82.1136030107,1.37184,0.40012000000000003,1.429,80.62,4.07,80.7226690589,0.0,1.37184,0.40012000000000003,1.429,1.37184,0.40012000000000003,1.429,0.0,0.0,0.0,133.47,82.78184,5.19012,82.9443812407,1.37184,0.40012000000000003,1.429,81.41,4.79,81.5507952138,133.12,83.93184,5.26012,84.096507824,1.37184,0.40012000000000003,1.429,82.56,4.86,82.7029213511,133.12
2019-07-26 04:30:00,81.96488,4.71059,82.1001291812,1.30488,0.38059000000000004,1.35925,80.66,4.33,80.7761381845,0.0,1.30488,0.38059000000000004,1.35925,1.30488,0.38059000000000004,1.35925,0.0,0.0,0.0,133.47,82.74488,5.45059,82.9242069456,1.30488,0.38059000000000004,1.35925,81.44,5.07,81.597662344,133.14,83.89488,5.51059,84.0756652805,1.30488,0.38059000000000004,1.35925,82.59,5.13,82.7491691801,133.14
2019-07-26 05:00:00,82.94352,4.15061,83.0473062378,1.37352,0.40061,1.43075,81.57,3.75,81.656153473,0.0,1.37352,0.40061,1.43075,1.37352,0.40061,1.43075,0.0,0.0,0.0,133.47,83.73352,4.87061,83.8750571586,1.37352,0.40061,1.43075,82.36,4.47,82.4812130124,133.04,84.90352,4.94061,85.0471477215,1.37352,0.40061,1.43075,83.53,4.54,83.6532874429,133.04
2019-07-26 05:30:00,83.72592,3.76631,83.810588656,1.49592,0.43631000000000003,1.5582500000000001,82.23,3.33,82.2973985008,0.0,1.49592,0.43631000000000003,1.5582500000000001,1.49592,0.43631000000000003,1.5582500000000001,0.0,0.0,0.0,132.27,84.52592,4.47631,84.644364863,1.49592,0.43631000000000003,1.5582500000000001,83.03,4.04,83.1282292606,131.82,85.70592,4.53631,85.8258867211,1.49592,0.43631000000000003,1.5582500000000001,84.21,4.1,84.3097509189,131.82
2019-07-26 06:00:00,87.35064,1.85102,87.3702499908,1.58064,0.46102000000000004,1.6465,85.77,1.3900000000000001,85.7812625228,0.0,1.58064,0.46102000000000004,1.6465,1.58064,0.46102000000000004,1.6465,0.0,0.0,0.0,132.36,88.19064,2.56102,88.2278176487,1.58064,0.46102000000000004,1.6465,86.61,2.1,86.6354552132,131.64,89.42064,2.5910200000000003,89.4581703516,1.58064,0.46102000000000004,1.6465,87.84,2.13,87.865821,131.64
2019-07-26 06:30:00,96.7444,3.8154500000000002,96.8196084998,1.6644,0.48545000000000005,1.7337500000000001,95.08,3.33,95.1382956543,0.0,1.6644,0.48545000000000005,1.7337500000000001,1.6644,0.48545000000000005,1.7337500000000001,0.0,0.0,0.0,133.2,97.7244,3.18545,97.7763030957,1.6644,0.48545000000000005,1.7337500000000001,96.06,2.7,96.0979375429,131.86,99.0844,3.22545,99.1368844127,1.6644,0.48545000000000005,1.7337500000000001,97.42,2.74,97.4585245117,131.86
2019-07-26 07:00:00,104.05544,8.38367,104.3926267332,1.55544,0.45367,1.62025,102.5,7.93,102.8062979588,0.0,1.55544,0.45367,1.62025,1.55544,0.45367,1.62025,0.0,0.0,0.0,133.41,105.12544,7.7136700000000005,105.4080587055,1.55544,0.45367,1.62025,103.57,7.26,103.8241421828,131.44,106.58544,7.82367,106.8721939153,1.55544,0.45367,1.62025,105.03,7.37,105.2882605042,131.44
