Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-26 07:30:00,111.28136,12.09873,111.9371267769,1.88136,0.54873,1.95975,109.4,11.55,110.0080110719,0.0,1.88136,0.54873,1.95975,1.88136,0.54873,1.95975,0.0,0.0,0.0,133.51,112.44136,11.42873,113.0206853105,1.88136,0.54873,1.95975,110.56,10.88,111.0940502457,131.03,114.01136,11.59873,114.5998287375,1.88136,0.54873,1.95975,112.13,11.05,112.6731529691,131.03
2019-07-26 08:00:00,118.04976,16.58993,119.2097798566,2.63976,0.7699300000000001,2.74975,115.41,15.82,116.4892291158,0.0,2.63976,0.7699300000000001,2.74975,2.63976,0.7699300000000001,2.74975,0.0,0.0,0.0,132.81,119.27976,15.95993,120.3427626044,2.63976,0.7699300000000001,2.74975,116.64,15.19,117.6249365568,129.75,120.92976,16.16993,122.0060387434,2.63976,0.7699300000000001,2.74975,118.29,15.4,119.2882395712,129.75
2019-07-26 08:30:00,125.63896,19.64803,127.1660070646,3.07896,0.8980300000000001,3.20725,122.56,18.75,123.9859512203,0.0,3.07896,0.8980300000000001,3.20725,3.07896,0.8980300000000001,3.20725,0.0,0.0,0.0,132.59,126.97896,19.46803,128.4626812532,3.07896,0.8980300000000001,3.20725,123.9,18.57,125.2838972095,129.6,128.25896,23.73803,130.4371683554,3.07896,0.8980300000000001,3.20725,125.18,22.84,127.2466030981,129.6
2019-07-26 09:00:00,128.46824,24.13157,130.7150387651,2.9882400000000002,0.8715700000000001,3.11275,125.48,23.26,127.6176241747,0.0,2.9882400000000002,0.8715700000000001,3.11275,2.9882400000000002,0.8715700000000001,3.11275,0.0,0.0,0.0,133.16,130.11824,23.32157,132.1917244307,2.9882400000000002,0.8715700000000001,3.11275,127.13,22.45,129.0970154574,130.86,131.90824,23.64157,134.0101026489,2.9882400000000002,0.8715700000000001,3.11275,128.92,22.77,130.9153898516,130.86
2019-07-26 09:30:00,130.98848,25.30914,133.4111481858,3.52848,1.02914,3.6755,127.46,24.28,129.7519556693,0.0,3.52848,1.02914,3.6755,3.52848,1.02914,3.6755,0.0,0.0,0.0,133.03,132.64848,24.48914,134.8900931286,3.52848,1.02914,3.6755,129.12,23.46,131.2339361598,130.57,134.46848,24.83914,136.7433910266,3.52848,1.02914,3.6755,130.94,23.81,133.0871883391,130.57
2019-07-26 10:00:00,130.72208,25.77894,133.2396935866,3.80208,1.10894,3.9605,126.92,24.67,129.2953800412,0.0,3.80208,1.10894,3.9605,3.80208,1.10894,3.9605,0.0,0.0,0.0,133.03,132.40208,24.97894,134.7377387069,3.80208,1.10894,3.9605,128.6,23.87,130.7965477373,130.51,134.21208,25.31894,136.5793950076,3.80208,1.10894,3.9605,130.41,24.21,132.6382003798,130.51
2019-07-26 10:30:00,128.55104,25.14447,130.9870766781,3.82104,1.11447,3.98025,124.73,24.03,127.0236741714,0.0,3.82104,1.11447,3.98025,3.82104,1.11447,3.98025,0.0,0.0,0.0,132.74,130.17104,24.33447,132.4260778127,3.82104,1.11447,3.98025,126.35,23.22,128.4659133778,130.34,131.94104,24.67447,134.2284154196,3.82104,1.11447,3.98025,128.12,23.56,130.2682156169,130.34
2019-07-26 11:00:00,123.45256,26.18158,126.1982951622,5.90256,1.72158,6.1485,117.55,24.46,120.0678728886,0.0,5.90256,1.72158,6.1485,5.90256,1.72158,6.1485,0.0,0.0,0.0,132.9,124.97256,25.42158,127.53194691,5.90256,1.72158,6.1485,119.07,23.7,121.4057449217,130.57,126.64256,25.76158,129.236206256,5.90256,1.72158,6.1485,120.74,24.04,123.1099882219,130.57
2019-07-26 11:30:00,129.52072,27.30271,132.3671216075,6.18072,1.80271,6.43825,123.34,25.5,125.9484243649,0.0,6.18072,1.80271,6.43825,6.18072,1.80271,6.43825,0.0,0.0,0.0,132.7,131.14072,26.52271,133.7958989949,6.18072,1.80271,6.43825,124.96,24.72,127.3816313289,130.15,132.90072,26.87271,135.5903533415,6.18072,1.80271,6.43825,126.72,25.07,129.1760941506,130.15
2019-07-26 12:00:00,130.642,26.73975,133.3504645439,4.422,1.28975,4.60625,126.22,25.45,128.760206974,0.0,4.422,1.28975,4.60625,4.422,1.28975,4.60625,0.0,0.0,0.0,132.99,132.302,25.93975,134.8209547291,4.422,1.28975,4.60625,127.88,24.65,130.2340850162,130.4,134.102,26.29975,136.6565887693,4.422,1.28975,4.60625,129.68,25.01,132.0696880439,130.4
2019-07-26 12:30:00,130.98688,27.46659,133.835631647,5.57688,1.6265900000000002,5.8092500000000005,125.41,25.84,128.0444208078,0.0,5.57688,1.6265900000000002,5.8092500000000005,5.57688,1.6265900000000002,5.8092500000000005,0.0,0.0,0.0,133.77,132.63688,26.66659,135.2909788506,5.57688,1.6265900000000002,5.8092500000000005,127.06,25.04,129.503842414,131.18,134.43688,27.03659,137.1285962262,5.57688,1.6265900000000002,5.8092500000000005,128.86,25.41,131.3414165448,131.18
2019-07-26 13:00:00,129.89624,25.19307,132.3167560899,5.01624,1.46307,5.22525,124.88,23.73,127.1146226836,0.0,5.01624,1.46307,5.22525,5.01624,1.46307,5.22525,0.0,0.0,0.0,134.63,131.53624,24.35307,133.7716504038,5.01624,1.46307,5.22525,126.52,22.89,128.5739573164,132.32,133.30624,24.68307,135.5721489376,5.01624,1.46307,5.22525,128.29,23.22,130.3744319259,132.32
2019-07-26 13:30:00,127.1792,22.10935,129.0866850998,4.4892,1.30935,4.67625,122.69,20.8,124.4406529234,136.64,4.4892,1.30935,4.67625,4.4892,1.30935,4.67625,0.0,0.0,0.0,135.16,128.7892,21.24935,130.5304290656,4.4892,1.30935,4.67625,124.3,19.94,125.8892116108,133.24,130.5292,21.51935,132.2911730882,4.4892,1.30935,4.67625,126.04,20.21,127.6500125343,133.24
2019-07-26 14:00:00,124.19176,21.18468,125.9856496534,4.30176,1.25468,4.481,119.89,19.93,121.5352500306,136.99,4.30176,1.25468,4.481,4.30176,1.25468,4.481,0.0,0.0,0.0,135.34,125.76176,20.32468,127.3935355322,4.30176,1.25468,4.481,121.46,19.07,122.9479422357,133.56,127.45176,20.59468,129.1049649371,4.30176,1.25468,4.481,123.15,19.34,124.6593682801,133.56
2019-07-26 14:30:00,116.62472,20.31346,118.3805810606,6.35472,1.85346,6.6195,110.27,18.46,111.8044923069,137.02,6.35472,1.85346,6.6195,6.35472,1.85346,6.6195,0.0,0.0,0.0,135.08,118.04472,19.46346,119.6385481149,6.35472,1.85346,6.6195,111.69,17.61,113.0697492701,133.61,119.61472,19.71346,121.2283042274,6.35472,1.85346,6.6195,113.26,17.86,114.6595272971,133.61
2019-07-26 15:00:00,120.59544,20.05992,122.2524459436,5.72544,1.66992,5.964,114.87,18.39,116.3327511924,137.15,5.72544,1.66992,5.964,5.72544,1.66992,5.964,0.0,0.0,0.0,135.25,122.10544,19.18992,123.6041726933,5.72544,1.66992,5.964,116.38,17.52,117.691353973,133.75,123.73544,19.42992,125.2516702611,5.72544,1.66992,5.964,118.01,17.76,119.3389194689,133.75
2019-07-26 15:30:00,125.97544,18.27742,127.2944443605,3.14544,0.9174200000000001,3.2765,122.83,17.36,124.0507093893,136.49,3.14544,0.9174200000000001,3.2765,3.14544,0.9174200000000001,3.2765,0.0,0.0,0.0,134.62,127.58544,17.35742,128.7607258796,3.14544,0.9174200000000001,3.2765,124.44,16.44,125.5212619439,133.12,129.31544,17.59742,130.5072879691,3.14544,0.9174200000000001,3.2765,126.17,16.68,127.2677936479,133.12
2019-07-26 16:00:00,124.30184,17.07262,125.4688080004,2.99184,0.8726200000000001,3.1165,121.31,16.2,122.3869114734,136.41,2.99184,0.8726200000000001,3.1165,2.99184,0.8726200000000001,3.1165,0.0,0.0,0.0,134.4,125.88184,16.14262,126.9126543031,2.99184,0.8726200000000001,3.1165,122.89,15.27,123.8350717689,133.06,127.61184,16.36262,128.6565856902,2.99184,0.8726200000000001,3.1165,124.62,15.49,125.5789970497,133.06
2019-07-26 16:30:00,118.70408,13.45494,119.4641955527,2.31408,0.6749400000000001,2.4105,116.39,12.78,117.0895405235,136.36,2.31408,0.6749400000000001,2.4105,2.31408,0.6749400000000001,2.4105,0.0,0.0,0.0,133.89,120.19408,12.50494,120.8428334302,2.31408,0.6749400000000001,2.4105,117.88,11.83,118.4721203491,133.02,121.85408,12.67494,122.5115134045,2.31408,0.6749400000000001,2.4105,119.54,12.0,120.1407990651,133.02
2019-07-26 17:00:00,118.89624,13.06057,119.6114307868,2.19624,0.6405700000000001,2.28775,116.7,12.42,117.3590490759,135.04,2.19624,0.6405700000000001,2.28775,2.19624,0.6405700000000001,2.28775,0.0,0.0,0.0,132.61,120.37624,12.12057,120.9849055612,2.19624,0.6405700000000001,2.28775,118.18,11.48,118.7362741541,131.75,122.02624,12.29057,122.6436356256,2.19624,0.6405700000000001,2.28775,119.83,11.65,120.3949807924,131.75
2019-07-26 17:30:00,115.61376,11.74443,116.2087481103,2.96376,0.86443,3.08725,112.65,10.88,113.1741883116,135.55,2.96376,0.86443,3.08725,2.96376,0.86443,3.08725,0.0,0.0,0.0,132.84,117.04376,10.78443,117.5395494519,2.96376,0.86443,3.08725,114.08,9.92,114.5104920957,132.23,118.64376,10.924430000000001,119.1456459874,2.96376,0.86443,3.08725,115.68,10.06,116.1166051863,132.23
2019-07-26 18:00:00,112.59112,9.20366,112.9666661465,2.48112,0.7236600000000001,2.5845000000000002,110.11,8.48,110.4360561592,136.35,2.48112,0.7236600000000001,2.5845000000000002,2.48112,0.7236600000000001,2.5845000000000002,0.0,0.0,0.0,133.28,113.98112,8.23366,114.2781207119,2.48112,0.7236600000000001,2.5845000000000002,111.5,7.51,111.7526290518,133.02,115.55112,8.34366,115.8519658679,2.48112,0.7236600000000001,2.5845000000000002,113.07,7.62,113.3264721943,133.02
2019-07-26 18:30:00,111.0396,7.1753,111.2711898842,1.8696000000000002,0.5453,1.9475,109.17,6.63,109.3711378747,137.25,1.8696000000000002,0.5453,1.9475,1.8696000000000002,0.5453,1.9475,0.0,0.0,0.0,133.92,112.4096,6.1653,112.578546341,1.8696000000000002,0.5453,1.9475,110.54,5.62,110.6827719205,133.88,113.9696,6.2453,114.1405865424,1.8696000000000002,0.5453,1.9475,112.1,5.7,112.2448217068,133.88
2019-07-26 19:00:00,111.91424,6.87207,112.1250304832,1.34424,0.39207000000000003,1.40025,110.57,6.48,110.7597187609,136.57,1.34424,0.39207000000000003,1.40025,1.34424,0.39207000000000003,1.40025,0.0,0.0,0.0,133.27,113.31424,5.88207,113.4668045477,1.34424,0.39207000000000003,1.40025,111.97,5.49,112.1045092759,133.23,114.88424,5.96207,115.0388407411,1.34424,0.39207000000000003,1.40025,113.54,5.57,113.6765433148,133.23
2019-07-26 19:30:00,114.9988,7.27715,115.2288198046,1.2588,0.36715000000000003,1.31125,113.74,6.91,113.9497068886,135.56,1.2588,0.36715000000000003,1.31125,1.2588,0.36715000000000003,1.31125,0.0,0.0,0.0,132.41,116.4388,6.27715,116.6078760529,1.2588,0.36715000000000003,1.31125,115.18,5.91,115.3315243114,132.27,118.0488,6.36715,118.2203864846,1.2588,0.36715000000000003,1.31125,116.79,6.0,116.94402122380001,132.27
2019-07-26 20:00:00,113.4816,6.8463,113.6879297122,0.9816,0.2863,1.0225,112.5,6.5600000000000005,112.69109814,134.58,0.9816,0.2863,1.0225,0.9816,0.2863,1.0225,0.0,0.0,0.0,131.43,114.9016,5.8563,115.0507450313,0.9816,0.2863,1.0225,113.92,5.57,114.0560883951,131.32,116.5216,5.9263,116.6722087656,0.9816,0.2863,1.0225,115.54,5.64,115.6775743176,131.32
2019-07-26 20:30:00,112.1496,5.6678,112.2927278901,0.8496,0.24780000000000002,0.885,111.3,5.42,111.4318913059,135.06,0.8496,0.24780000000000002,0.885,0.8496,0.24780000000000002,0.885,0.0,0.0,0.0,131.72,113.5596,4.6578,113.6550828296,0.8496,0.24780000000000002,0.885,112.71,4.41,112.7962419587,131.78,115.1296,4.7178,115.2262228531,0.8496,0.24780000000000002,0.885,114.28,4.47,114.3673873969,131.78
2019-07-26 21:00:00,110.73112,4.83241,110.8365152956,0.8311200000000001,0.24241000000000001,0.86575,109.9,4.59,109.9958094656,134.74,0.8311200000000001,0.24241000000000001,0.86575,0.8311200000000001,0.24241000000000001,0.86575,0.0,0.0,0.0,131.32,112.11112,3.84241,112.1769465722,0.8311200000000001,0.24241000000000001,0.86575,111.28,3.6,111.3382162602,131.48,113.67112,3.88241,113.7374020693,0.8311200000000001,0.24241000000000001,0.86575,112.84,3.64,112.8986944123,131.48
2019-07-26 21:30:00,110.26384,4.03987,110.3378219885,1.23384,0.35987,1.28525,109.03,3.68,109.0920863308,134.4,1.23384,0.35987,1.28525,1.23384,0.35987,1.28525,0.0,0.0,0.0,130.89,111.62384,3.02987,111.6649531794,1.23384,0.35987,1.28525,110.39,2.67,110.4222848885,131.15,113.17384,3.06987,113.2154678574,1.23384,0.35987,1.28525,111.94,2.71,111.972798929,131.15
2019-07-26 22:00:00,107.28456,2.38383,107.3110407175,1.38456,0.40383,1.44225,105.9,1.98,105.9185082977,134.67,1.38456,0.40383,1.44225,1.38456,0.40383,1.44225,0.0,0.0,0.0,130.89,108.60456,1.4038300000000001,108.6136326225,1.38456,0.40383,1.44225,107.22,1.0,107.2246632077,131.4,110.10456,1.41383,110.1136369759,1.38456,0.40383,1.44225,108.72,1.01,108.7246913079,131.4
2019-07-26 22:30:00,102.74096,0.8952800000000001,102.7448606403,1.32096,0.38528,1.376,101.42,0.51,101.4212822834,135.54,1.32096,0.38528,1.376,1.32096,0.38528,1.376,0.0,0.0,0.0,131.46,104.00096,1.19528,104.0078284323,1.32096,0.38528,1.376,102.68,0.81,102.6831948276,132.23,105.43096,1.2052800000000001,105.4378491169,1.32096,0.38528,1.376,104.11,0.8200000000000001,104.1132292266,132.23
2019-07-26 23:00:00,98.0872,2.0471,98.108559373,1.3272,0.3871,1.3825,96.76,1.6600000000000001,96.7742383075,136.77,1.3272,0.3871,1.3825,1.3272,0.3871,1.3825,0.0,0.0,0.0,132.37,99.2772,3.0871,99.3251862634,1.3272,0.3871,1.3825,97.95,2.7,97.9872057975,133.41,100.6372,3.1271,100.6857724718,1.3272,0.3871,1.3825,99.31,2.74,99.3477916212,133.41
2019-07-26 23:30:00,92.50184,1.78262,92.5190150048,1.3118400000000001,0.38262,1.3665,91.19,1.4,91.2007461592,137.08,1.3118400000000001,0.38262,1.3665,1.3118400000000001,0.38262,1.3665,0.0,0.0,0.0,132.9,93.64184,1.09262,93.648214169,1.3118400000000001,0.38262,1.3665,92.33,0.71,92.3327298416,133.71,96.11184,15.93262,97.4234785267,1.3118400000000001,0.38262,1.3665,94.8,15.55,96.0668647349,133.71
2019-07-27 00:00:00,88.946,4.74925,89.0727022806,1.266,0.36925,1.31875,87.68,4.38,87.7893319259,136.98,1.266,0.36925,1.31875,1.266,0.36925,1.31875,0.0,0.0,0.0,133.45,89.946,5.62925,90.1219805129,1.266,0.36925,1.31875,88.68,5.26,88.8358598765,133.64,91.566,11.04925,92.2302460235,1.266,0.36925,1.31875,90.3,10.68,90.9293813902,133.64
2019-07-27 00:30:00,85.58304,7.22422,85.8874035598,1.28304,0.37422000000000005,1.3365,84.3,6.85,84.5778487549,137.16,1.28304,0.37422000000000005,1.3365,1.28304,0.37422000000000005,1.3365,0.0,0.0,0.0,133.92,86.42304,7.99422,86.7919892401,1.28304,0.37422000000000005,1.3365,85.14,7.62,85.4803135231,133.79,87.60304,8.09422,87.9761843606,1.28304,0.37422000000000005,1.3365,86.32,7.72,86.6645302301,133.79
2019-07-27 01:00:00,83.43696,17.80703,85.3159809852,1.3269600000000001,0.38703000000000004,1.38225,82.11,17.42,83.9375273641,137.26,1.3269600000000001,0.38703000000000004,1.38225,1.3269600000000001,0.38703000000000004,1.38225,0.0,0.0,0.0,134.34,83.21696,4.71703,83.3505417119,1.3269600000000001,0.38703000000000004,1.38225,81.89,4.33,82.0043962236,133.9,84.35696,4.76703,84.4915455857,1.3269600000000001,0.38703000000000004,1.38225,83.03,4.38,83.1454466583,133.9
2019-07-27 01:30:00,81.7988,21.0509,84.46409931,1.4088,0.41090000000000004,1.4675,80.39,20.64,82.9973595966,137.08,1.4088,0.41090000000000004,1.4675,1.4088,0.41090000000000004,1.4675,0.0,0.0,0.0,134.23,81.2988,3.9409,81.3942600817,1.4088,0.41090000000000004,1.4675,79.89,3.5300000000000002,79.9679498299,133.72,82.4088,3.9909,82.5053792201,1.4088,0.41090000000000004,1.4675,81.0,3.58,81.0790749824,133.72
2019-07-27 02:00:00,80.6592,21.10685,83.3750901742,1.4292,0.41685000000000005,1.48875,79.23,20.69,81.8869281387,137.32,1.4292,0.41685000000000005,1.48875,1.4292,0.41685000000000005,1.48875,0.0,0.0,0.0,134.46,80.1692,3.89685,80.2638528141,1.4292,0.41685000000000005,1.48875,78.74,3.48,78.8168636778,133.93,81.2692,3.94685,81.3649832149,1.4292,0.41685000000000005,1.48875,79.84,3.5300000000000002,79.9179985986,133.93
2019-07-27 02:30:00,79.12536,21.77323,82.0664129822,1.48536,0.43323000000000006,1.54725,77.64,21.34,80.5193467435,137.38,1.48536,0.43323000000000006,1.54725,1.48536,0.43323000000000006,1.54725,0.0,0.0,0.0,134.46,78.64536,4.54323,78.7764786492,1.48536,0.43323000000000006,1.54725,77.16,4.11,77.2693839758,133.99,79.71536,4.60323,79.8481580649,1.48536,0.43323000000000006,1.54725,78.23,4.17,78.3410607536,133.99
2019-07-27 03:00:00,77.08432,18.02126,79.1628587271,1.44432,0.42126,1.5045000000000002,75.64,17.6,77.6606051998,137.11,1.44432,0.42126,1.5045000000000002,1.44432,0.42126,1.5045000000000002,0.0,0.0,0.0,134.56,77.00432,7.69126,77.3874717189,1.44432,0.42126,1.5045000000000002,75.56,7.27,75.9089355741,133.73,78.02432,7.25126,78.3605467251,1.44432,0.42126,1.5045000000000002,76.58,6.83,76.8839729723,133.73
2019-07-27 03:30:00,75.89408,11.29619,76.7301458852,1.32408,0.38619000000000003,1.37925,74.57,10.91,75.3638706543,136.57,1.32408,0.38619000000000003,1.37925,1.32408,0.38619000000000003,1.37925,0.0,0.0,0.0,134.75,76.42408,11.70619,77.3154246458,1.32408,0.38619000000000003,1.37925,75.1,11.32,75.9483535042,133.23,77.46408,11.86619,78.3676601371,1.32408,0.38619000000000003,1.37925,76.14,11.48,77.0005844134,133.23
2019-07-27 04:00:00,75.08048,11.60639,75.9722762978,1.29048,0.37639000000000006,1.34425,73.79,11.23,74.6396476412,136.63,1.29048,0.37639000000000006,1.34425,1.29048,0.37639000000000006,1.34425,0.0,0.0,0.0,134.75,75.59048,12.03639,76.542768116,1.29048,0.37639000000000006,1.34425,74.3,11.66,75.209345164,133.28,76.63048,12.20639,77.5965619204,1.29048,0.37639000000000006,1.34425,75.34,11.83,76.2631267389,133.28
2019-07-27 04:30:00,74.97376,11.42443,75.8391870299,1.28376,0.37443000000000004,1.33725,73.69,11.05,74.5138819281,136.63,1.28376,0.37443000000000004,1.33725,1.28376,0.37443000000000004,1.33725,0.0,0.0,0.0,134.82,75.50376,11.84443,76.4271437132,1.28376,0.37443000000000004,1.33725,74.22,11.47,75.1010605784,133.28,76.52376,11.99443,77.4580673369,1.28376,0.37443000000000004,1.33725,75.24,11.62,76.1320037829,133.28
2019-07-27 05:00:00,74.86992,11.43206,75.7376849174,1.30992,0.38206,1.3645,73.56,11.05,74.3853218048,136.67,1.30992,0.38206,1.3645,1.30992,0.38206,1.3645,0.0,0.0,0.0,134.82,75.38992,11.85206,76.3158657413,1.30992,0.38206,1.3645,74.08,11.47,74.9627060611,133.28,76.40992,12.01206,77.3483384427,1.30992,0.38206,1.3645,75.1,11.63,75.9951768206,133.28
2019-07-27 05:30:00,75.85512,11.00066,76.6486382831,1.30512,0.38066000000000005,1.3595000000000002,74.55,10.62,75.302635412,136.79,1.30512,0.38066000000000005,1.3595000000000002,1.30512,0.38066000000000005,1.3595000000000002,0.0,0.0,0.0,135.01,76.37512,11.42066,77.2242865286,1.30512,0.38066000000000005,1.3595000000000002,75.07,11.04,75.8774439475,133.41,77.42512,11.57066,78.2849243459,1.30512,0.38066000000000005,1.3595000000000002,76.12,11.19,76.9380952455,133.41
2019-07-27 06:00:00,76.49328,10.40054,77.1971056287,1.37328,0.40054,1.4304999999999999,75.12,10.0,75.7826787597,136.87,1.37328,0.40054,1.4304999999999999,1.37328,0.40054,1.4304999999999999,0.0,0.0,0.0,135.13,77.03328,10.81054,77.7881353591,1.37328,0.40054,1.4304999999999999,75.66,10.41,76.3727942398,133.47,78.08328,10.96054,78.8487923348,1.37328,0.40054,1.4304999999999999,76.71,10.56,77.4334404505,133.47
2019-07-27 06:30:00,79.95696,9.31328,80.4975318678,1.41696,0.41328000000000004,1.476,78.54,8.9,79.0426568379,136.63,1.41696,0.41328000000000004,1.476,1.41696,0.41328000000000004,1.476,0.0,0.0,0.0,135.07,80.51696,9.73328,81.1031293305,1.41696,0.41328000000000004,1.476,79.1,9.32,79.6471744634,133.26,81.63696,9.86328,82.2306362033,1.41696,0.41328000000000004,1.476,80.22,9.45,80.7746922,133.26
2019-07-27 07:00:00,83.07792,8.14981,83.4767045023,1.50792,0.43981000000000003,1.57075,81.57,7.71,81.9335645508,136.21,1.50792,0.43981000000000003,1.57075,1.50792,0.43981000000000003,1.57075,0.0,0.0,0.0,134.81,83.66792,8.56981,84.1056625951,1.50792,0.43981000000000003,1.57075,82.16,8.13,82.5612651308,132.85,84.80792,8.67981,85.2509378034,1.50792,0.43981000000000003,1.57075,83.3,8.24,83.7065564935,132.85
2019-07-27 07:30:00,88.12624,5.42307,88.2929434596,1.8962400000000001,0.5530700000000001,1.97525,86.23,4.87,86.3674116782,134.66,1.8962400000000001,0.5530700000000001,1.97525,1.8962400000000001,0.5530700000000001,1.97525,0.0,0.0,0.0,133.64,88.75624,5.83307,88.947708484,1.8962400000000001,0.5530700000000001,1.97525,86.86,5.28,87.0203309578,131.36,89.98624,5.90307,90.1796519441,1.8962400000000001,0.5530700000000001,1.97525,88.09,5.35,88.252312151,131.36
2019-07-27 08:00:00,91.4552,3.8211,91.534990098,2.3352,0.6811,2.4325,89.12,3.14,89.1752992706,134.01,2.3352,0.6811,2.4325,2.3352,0.6811,2.4325,0.0,0.0,0.0,133.22,92.1252,4.2411,92.2227705301,2.3352,0.6811,2.4325,89.79,3.56,89.8605458474,130.71,93.3752,4.2911,93.4737477276,2.3352,0.6811,2.4325,91.04,3.61,91.1115453716,130.71
2019-07-27 08:30:00,96.71784,1.78062,96.7342296287,2.36784,0.69062,2.4665,94.35,1.09,94.3562960273,133.3,2.36784,0.69062,2.4665,2.36784,0.69062,2.4665,0.0,0.0,0.0,132.82,97.41784,2.20062,97.4426922794,2.36784,0.69062,2.4665,95.05,1.51,95.0619934569,130.02,98.75784,2.22062,98.78280272719999,2.36784,0.69062,2.4665,96.39,1.53,96.4021420924,130.02
2019-07-27 09:00:00,101.44008,1.47794,101.4508459159,2.29008,0.6679400000000001,2.3855,99.15,0.81,99.1533085681,133.39,2.29008,0.6679400000000001,2.3855,2.29008,0.6679400000000001,2.3855,0.0,0.0,0.0,133.18,102.21008,1.07794,102.2157639909,2.29008,0.6679400000000001,2.3855,99.92,0.41000000000000003,99.9208411694,130.12,103.60008,1.09794,103.6058977484,2.29008,0.6679400000000001,2.3855,101.31,0.43,101.3109125415,130.12
2019-07-27 09:30:00,104.95328,5.59679,105.1024026417,2.18328,0.6367900000000001,2.27425,102.77,4.96,102.8896228975,132.78,2.18328,0.6367900000000001,2.27425,2.18328,0.6367900000000001,2.27425,0.0,0.0,0.0,132.64,106.18328,2.48679,106.2123960565,2.18328,0.6367900000000001,2.27425,104.0,1.85,104.0164530255,129.52,107.63328,2.50679,107.6624677391,2.18328,0.6367900000000001,2.27425,105.45,1.87,105.4665795406,129.52
2019-07-27 10:00:00,104.56504,15.06397,105.6445492317,2.34504,0.6839700000000001,2.44275,102.22,14.38,103.2265120984,132.99,2.34504,0.6839700000000001,2.44275,2.34504,0.6839700000000001,2.44275,0.0,0.0,0.0,132.51,107.10504,3.2339700000000002,107.1538527322,2.34504,0.6839700000000001,2.44275,104.76,2.55,104.7910306276,129.72,108.56504,3.2739700000000003,108.6143949473,2.34504,0.6839700000000001,2.44275,106.22,2.59,106.2515717531,129.72
2019-07-27 10:30:00,106.96984,15.63537,108.1064820659,2.34984,0.68537,2.44775,104.62,14.95,105.6827653877,133.02,2.34984,0.68537,2.44775,2.34984,0.68537,2.44775,0.0,0.0,0.0,132.64,109.58984,2.65537,109.6220051863,2.34984,0.68537,2.44775,107.24,1.97,107.2580929348,129.75,111.10984,2.68537,111.142286088,2.34984,0.68537,2.44775,108.76,2.0,108.7783875593,129.75
2019-07-27 11:00:00,109.49616,16.36513,110.7123594485,2.24616,0.6551300000000001,2.33975,107.25,15.71,108.3944952477,133.22,2.24616,0.6551300000000001,2.33975,2.24616,0.6551300000000001,2.33975,0.0,0.0,0.0,132.95,112.18616,1.9051300000000002,112.2023351623,2.24616,0.6551300000000001,2.33975,109.94,1.25,109.9471059192,129.95,113.72616,1.91513,113.7422840955,2.24616,0.6551300000000001,2.33975,111.48,1.26,111.4871203324,129.95
2019-07-27 11:30:00,109.96032,16.62676,111.2102563732,2.32032,0.67676,2.417,107.64,15.95,108.8153118821,133.75,2.32032,0.67676,2.417,2.32032,0.67676,2.417,0.0,0.0,0.0,133.49,112.64032,1.8267600000000002,112.6551318929,2.32032,0.67676,2.417,110.32,1.15,110.3259937639,130.44,114.19032,1.8467600000000002,114.2052525246,2.32032,0.67676,2.417,111.87,1.17,111.876118095,130.44
2019-07-27 12:00:00,108.2836,15.58105,109.3988443635,2.6436,0.77105,2.75375,105.64,14.81,106.6730786094,134.01,2.6436,0.77105,2.75375,2.6436,0.77105,2.75375,0.0,0.0,0.0,133.58,110.9036,3.15105,110.9483555942,2.6436,0.77105,2.75375,108.26,2.38,108.2861579335,130.69,112.4236,3.17105,112.4683128488,2.6436,0.77105,2.75375,109.78,2.4,109.8062311529,130.69
2019-07-27 12:30:00,108.2144,14.90795,109.2364560967,2.3244,0.67795,2.42125,105.89,14.23,106.8418691338,134.2,2.3244,0.67795,2.42125,2.3244,0.67795,2.42125,0.0,0.0,0.0,133.71,110.8544,3.72795,110.9170663629,2.3244,0.67795,2.42125,108.53,3.05,108.5728483554,130.89,112.3744,3.75795,112.4372178754,2.3244,0.67795,2.42125,110.05,3.08,110.0930919722,130.89
2019-07-27 13:00:00,107.1816,14.2688,108.1272122641,2.3616,0.6888000000000001,2.46,104.82,13.58,105.6960207387,134.47,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,133.88,109.7716,4.4788,109.862931947,2.3616,0.6888000000000001,2.46,107.41,3.79,107.4768449481,131.12,111.2716,4.5188,111.3633176589,2.3616,0.6888000000000001,2.46,108.91,3.83,108.9773233292,131.12
2019-07-27 13:30:00,104.20024,10.46132,104.7240623362,2.8502400000000003,0.8313200000000001,2.969,101.35,9.63,101.8064801474,135.01,2.8502400000000003,0.8313200000000001,2.969,2.8502400000000003,0.8313200000000001,2.969,0.0,0.0,0.0,134.27,106.33024,5.5113199999999996,106.4729758512,2.8502400000000003,0.8313200000000001,2.969,103.48,4.68,103.5857750852,131.63,107.79024,5.58132,107.9346421322,2.8502400000000003,0.8313200000000001,2.969,104.94,4.75,105.047446899,131.63
2019-07-27 14:00:00,102.86496,1.98978,102.8842029675,3.32496,0.9697800000000001,3.4635,99.54,1.02,99.5452259026,134.97,3.32496,0.9697800000000001,3.4635,3.32496,0.9697800000000001,3.4635,0.0,0.0,0.0,134.55,103.60496,2.45978,103.6341558283,3.32496,0.9697800000000001,3.4635,100.28,1.49,100.2910688945,131.63,105.00496,2.47978,105.0342369585,3.32496,0.9697800000000001,3.4635,101.68,1.51,101.691211518,131.63
2019-07-27 14:30:00,100.86904,2.77222,100.9071277673,3.53904,1.03222,3.6865,97.33,1.74,97.3455520299,134.79,3.53904,1.03222,3.6865,3.53904,1.03222,3.6865,0.0,0.0,0.0,134.26,101.56904,3.23222,101.6204562706,3.53904,1.03222,3.6865,98.03,2.2,98.054683213,131.47,102.94904,3.25222,103.00039695,3.53904,1.03222,3.6865,99.41,2.22,99.4347851609,131.47
2019-07-27 15:00:00,99.30312,2.99466,99.3482643545,3.51312,1.02466,3.6595,95.79,1.97,95.8102551922,135.06,3.51312,1.02466,3.6595,3.51312,1.02466,3.6595,0.0,0.0,0.0,134.47,100.00312,3.45466,100.0627737245,3.51312,1.02466,3.6595,96.49,2.43,96.5205936575,131.72,101.34312,3.48466,101.403011921,3.51312,1.02466,3.6595,97.83,2.46,97.8609242752,131.72
2019-07-27 15:30:00,97.5292,3.7468500000000002,97.6011461898,3.5892,1.04685,3.73875,93.94,2.7,93.9787933525,135.23,3.5892,1.04685,3.73875,3.5892,1.04685,3.73875,0.0,0.0,0.0,134.53,98.1992,4.18685,98.2884153579,3.5892,1.04685,3.73875,94.61,3.14,94.6620922017,131.88,99.5292,4.2368500000000004,99.6193382359,3.5892,1.04685,3.73875,95.94,3.19,95.993019017,131.88
2019-07-27 16:00:00,95.68024,4.62257,95.7918393177,3.54024,1.03257,3.6877500000000003,92.14,3.59,92.2099110725,135.69,3.54024,1.03257,3.6877500000000003,3.54024,1.03257,3.6877500000000003,0.0,0.0,0.0,134.87,96.34024,5.07257,96.4736897276,3.54024,1.03257,3.6877500000000003,92.8,4.04,92.8878980277,132.33,97.64024,5.12257,97.774522196,3.54024,1.03257,3.6877500000000003,94.1,4.09,94.1888427575,132.33
2019-07-27 16:30:00,95.81136,4.88873,95.9360015118,3.32136,0.9687300000000001,3.45975,92.49,3.92,92.5730333304,134.88,3.32136,0.9687300000000001,3.45975,3.32136,0.9687300000000001,3.45975,0.0,0.0,0.0,134.04,96.47136,5.33873,96.6189698675,3.32136,0.9687300000000001,3.45975,93.15,4.37,93.2524498338,131.55,97.78136,5.3987300000000005,97.9302846369,3.32136,0.9687300000000001,3.45975,94.46,4.43,94.5638223635,131.55
2019-07-27 17:00:00,98.00992,4.74456,98.1246924479,2.92992,0.8545600000000001,3.052,95.08,3.89,95.1595423486,134.64,2.92992,0.8545600000000001,3.052,2.92992,0.8545600000000001,3.052,0.0,0.0,0.0,133.83,98.68992,5.19456,98.8265337002,2.92992,0.8545600000000001,3.052,95.76,4.34,95.8582975021,131.32,100.04992,5.25456,100.1878081046,2.92992,0.8545600000000001,3.052,97.12,4.4,97.2196194191,131.32
2019-07-27 17:30:00,99.01392,4.89156,99.134674625,3.19392,0.93156,3.327,95.82,3.96,95.9017935182,134.59,3.19392,0.93156,3.327,3.19392,0.93156,3.327,0.0,0.0,0.0,133.77,99.69392,5.35156,99.8374522882,3.19392,0.93156,3.327,96.5,4.42,96.6011718355,131.27,101.05392,5.41156,101.1987140679,3.19392,0.93156,3.327,97.86,4.48,97.9624928225,131.27
2019-07-27 18:00:00,100.19304,4.98922,100.317184872,3.32304,0.9692200000000001,3.4615,96.87,4.02,96.9533769396,134.46,3.32304,0.9692200000000001,3.4615,3.32304,0.9692200000000001,3.4615,0.0,0.0,0.0,133.65,100.88304,5.44922,101.0301032279,3.32304,0.9692200000000001,3.4615,97.56,4.48,97.6628076598,131.15,102.25304,5.50922,102.4013461545,3.32304,0.9692200000000001,3.4615,98.93,4.54,99.0341178584,131.15
2019-07-27 18:30:00,101.22736,5.15048,101.3583043307,2.84736,0.8304800000000001,2.966,98.38,4.32,98.4748028686,134.46,2.84736,0.8304800000000001,2.966,2.84736,0.8304800000000001,2.966,0.0,0.0,0.0,133.65,101.94736,5.64048,102.103277252,2.84736,0.8304800000000001,2.966,99.1,4.8100000000000005,99.2166624111,131.15,103.32736,5.70048,103.4844857783,2.84736,0.8304800000000001,2.966,100.48,4.87,100.5979487862,131.15
2019-07-27 19:00:00,100.63424,5.32082,100.7748053129,2.33424,0.6808200000000001,2.4314999999999998,98.3,4.64,98.4094487333,134.53,2.33424,0.6808200000000001,2.4314999999999998,2.33424,0.6808200000000001,2.4314999999999998,0.0,0.0,0.0,133.65,101.33424,5.79082,101.4995654801,2.33424,0.6808200000000001,2.4314999999999998,99.0,5.11,99.1317915706,131.22,102.73424,5.86082,102.9012792897,2.33424,0.6808200000000001,2.4314999999999998,100.4,5.18,100.5335386824,131.22
2019-07-27 19:30:00,99.49296,6.01878,99.6748453836,2.05296,0.5987800000000001,2.1385,97.44,5.42,97.5906245497,134.58,2.05296,0.5987800000000001,2.1385,2.05296,0.5987800000000001,2.1385,0.0,0.0,0.0,133.65,100.18296,6.49878,100.3935237744,2.05296,0.5987800000000001,2.1385,98.13,5.9,98.3072067552,131.28,101.56296,6.57878,101.7758084726,2.05296,0.5987800000000001,2.1385,99.51,5.98,99.6895205124,131.28
2019-07-27 20:00:00,98.37192,6.39931,98.5798448617,1.71192,0.49931000000000003,1.7832500000000002,96.66,5.9,96.8398967368,134.86,1.71192,0.49931000000000003,1.7832500000000002,1.71192,0.49931000000000003,1.7832500000000002,0.0,0.0,0.0,133.83,99.05192,6.87931,99.2905220137,1.71192,0.49931000000000003,1.7832500000000002,97.34,6.38,97.5488595525,131.54,100.42192,6.95931,100.6627737158,1.71192,0.49931000000000003,1.7832500000000002,98.71,6.46,98.9211590106,131.54
2019-07-27 20:30:00,97.77776,6.70268,98.0072256,1.51776,0.44268,1.581,96.26,6.26,96.4633360402,135.11,1.51776,0.44268,1.581,1.51776,0.44268,1.581,0.0,0.0,0.0,134.04,98.45776,7.18268,98.7194073939,1.51776,0.44268,1.581,96.94,6.74,97.174025336,131.79,99.80776,7.28268,100.0731051991,1.51776,0.44268,1.581,98.29,6.84,98.5277103154,131.79
2019-07-27 21:00:00,95.99208,7.62769,96.2946575749,1.67208,0.48769,1.7417500000000001,94.32,7.14,94.5898620361,134.24,1.67208,0.48769,1.7417500000000001,1.67208,0.48769,1.7417500000000001,0.0,0.0,0.0,133.07,96.64208,8.10769,96.9815769302,1.67208,0.48769,1.7417500000000001,94.97,7.62,95.2752082128,130.95,97.99208,8.20769,98.3352119938,1.67208,0.48769,1.7417500000000001,96.32,7.72,96.6288818108,130.95
2019-07-27 21:30:00,97.09168,7.26174,97.3628635212,1.89168,0.55174,1.9705,95.2,6.71,95.4361781506,133.42,1.89168,0.55174,1.9705,1.89168,0.55174,1.9705,0.0,0.0,0.0,132.32,97.76168,7.73174,98.0669459086,1.89168,0.55174,1.9705,95.87,7.18,96.1384902107,130.15,99.12168,7.83174,99.4305968877,1.89168,0.55174,1.9705,97.23,7.28,97.5021604889,130.15
2019-07-27 22:00:00,95.88272,7.81621,96.2007751183,1.63272,0.47621,1.7007500000000002,94.25,7.34,94.5353801494,133.75,1.63272,0.47621,1.7007500000000002,1.63272,0.47621,1.7007500000000002,0.0,0.0,0.0,132.56,96.54272,8.29621,96.898523649,1.63272,0.47621,1.7007500000000002,94.91,7.82,95.2316150236,130.46,97.86272,8.40621,98.2230946996,1.63272,0.47621,1.7007500000000002,96.23,7.93,96.5561898585,130.46
2019-07-27 22:30:00,92.62664,8.74777,93.038797916,1.46664,0.42777000000000004,1.5277500000000002,91.16,8.32,91.5388879111,134.3,1.46664,0.42777000000000004,1.5277500000000002,1.46664,0.42777000000000004,1.5277500000000002,0.0,0.0,0.0,132.93,93.25664,9.21777,93.7110889269,1.46664,0.42777000000000004,1.5277500000000002,91.79,8.79,92.2099137837,130.97,94.55664,9.33777,95.0165886394,1.46664,0.42777000000000004,1.5277500000000002,93.09,8.91,93.5154329509,130.97
2019-07-27 23:00:00,88.62488,9.92309,89.178680581,1.48488,0.43309000000000003,1.54675,87.14,9.49,87.6552320173,134.93,1.48488,0.43309000000000003,1.54675,1.48488,0.43309000000000003,1.54675,0.0,0.0,0.0,133.4,89.22488,10.38309,89.8269879767,1.48488,0.43309000000000003,1.54675,87.74,9.95,88.3023787902,131.57,90.44488,10.52309,91.0549929513,1.48488,0.43309000000000003,1.54675,88.96,10.09,89.5303842279,131.57
2019-07-27 23:30:00,84.39304,11.11297,85.1215795358,1.5530400000000002,0.45297000000000004,1.61775,82.84,10.66,83.5230578942,135.49,1.5530400000000002,0.45297000000000004,1.61775,1.5530400000000002,0.45297000000000004,1.61775,0.0,0.0,0.0,133.77,84.94304,11.57297,85.7277882548,1.5530400000000002,0.45297000000000004,1.61775,83.39,11.12,84.1281552157,132.1,86.11304,11.72297,86.9073281356,1.5530400000000002,0.45297000000000004,1.61775,84.56,11.27,85.3077165326,132.1
2019-07-28 00:00:00,80.93024,12.312570000000001,81.8614874435,1.62024,0.47257000000000005,1.68775,79.31,11.84,80.1889125752,136.05,1.62024,0.47257000000000005,1.68775,1.62024,0.47257000000000005,1.68775,0.0,0.0,0.0,134.17,81.45024,12.75257,82.4425232369,1.62024,0.47257000000000005,1.68775,79.83,12.28,80.7689748604,132.63,82.57024,12.93257,83.5768861616,1.62024,0.47257000000000005,1.68775,80.95,12.46,81.9033216665,132.63
2019-07-28 00:30:00,77.31232,13.92526,78.5563981471,1.73232,0.50526,1.8045,75.58,13.42,76.7621833978,137.09,1.73232,0.50526,1.8045,1.73232,0.50526,1.8045,0.0,0.0,0.0,135.01,77.81232,14.38526,79.1308590188,1.73232,0.50526,1.8045,76.08,13.88,77.3357666284,133.62,78.87232,14.56526,80.2059203616,1.73232,0.50526,1.8045,77.14,14.06,78.4108614925,133.62
2019-07-28 01:00:00,75.01648,14.84564,76.471336451,1.8364800000000001,0.53564,1.913,73.18,14.31,74.5660009656,137.49,1.8364800000000001,0.53564,1.913,1.8364800000000001,0.53564,1.913,0.0,0.0,0.0,135.28,75.47648,15.28564,77.0087645882,1.8364800000000001,0.53564,1.913,73.64,14.75,75.1026770495,134.01,76.52648,15.49564,78.079555584,1.8364800000000001,0.53564,1.913,74.69,14.96,76.1734711038,134.01
2019-07-28 01:30:00,73.82296,14.77378,75.2867451724,1.69296,0.49378000000000005,1.7635,72.13,14.28,73.5299619203,137.79,1.69296,0.49378000000000005,1.7635,1.69296,0.49378000000000005,1.7635,0.0,0.0,0.0,135.58,74.28296,15.21378,75.8249117919,1.69296,0.49378000000000005,1.7635,72.59,14.72,74.0674456155,134.27,75.31296,15.41378,76.8740954929,1.69296,0.49378000000000005,1.7635,73.62,14.92,75.116647955,134.27
2019-07-28 02:00:00,73.01304,19.08422,75.4659622813,1.7630400000000002,0.51422,1.8365,71.25,18.57,73.6302071164,137.83,1.7630400000000002,0.51422,1.8365,1.7630400000000002,0.51422,1.8365,0.0,0.0,0.0,135.78,73.12304,13.55422,74.3686483584,1.7630400000000002,0.51422,1.8365,71.36,13.04,72.5416514838,134.32,74.12304,13.73422,75.384705729,1.7630400000000002,0.51422,1.8365,72.36,13.22,73.5577188336,134.32
2019-07-28 02:30:00,72.29944,28.11192,77.5724762425,1.78944,0.52192,1.8639999999999999,70.51,27.59,75.7157064287,137.6,1.78944,0.52192,1.8639999999999999,1.78944,0.52192,1.8639999999999999,0.0,0.0,0.0,136.01,71.66944,9.23192,72.2615871456,1.78944,0.52192,1.8639999999999999,69.88,8.71,70.4207249324,134.09,72.64944,9.35192,73.2488876366,1.78944,0.52192,1.8639999999999999,70.86,8.83,71.4080422642,134.09
2019-07-28 03:00:00,70.71184,28.38512,76.196321129,1.73184,0.50512,1.804,68.98,27.88,74.4011747219,137.6,1.73184,0.50512,1.804,1.73184,0.50512,1.804,0.0,0.0,0.0,136.01,70.08184,9.49512,70.722143644,1.73184,0.50512,1.804,68.35,8.99,68.9386872518,134.09,71.04184,9.61512,71.6895638374,1.73184,0.50512,1.804,69.31,9.11,69.9061385001,134.09
2019-07-28 03:30:00,69.71944,28.716920000000002,75.4020013541,1.66944,0.48692,1.7389999999999999,68.05,28.23,73.6731660783,137.34,1.66944,0.48692,1.7389999999999999,1.66944,0.48692,1.7389999999999999,0.0,0.0,0.0,135.66,69.11944,9.89692,69.8243940998,1.66944,0.48692,1.7389999999999999,67.45,9.41,68.1032348718,133.86,70.05944,10.03692,70.7747475884,1.66944,0.48692,1.7389999999999999,68.39,9.55,69.0535632679,133.86
2019-07-28 04:00:00,69.30208,28.75519,75.0309219206,1.73208,0.50519,1.8042500000000001,67.57,28.25,73.2377457326,137.41,1.73208,0.50519,1.8042500000000001,1.73208,0.50519,1.8042500000000001,0.0,0.0,0.0,135.73,68.70208,9.91519,69.4138803775,1.73208,0.50519,1.8042500000000001,66.97,9.41,67.6278714732,133.92,69.64208,10.04519,70.3628108369,1.73208,0.50519,1.8042500000000001,67.91,9.54,68.5768160532,133.92
2019-07-28 04:30:00,69.20376,28.69818,74.918261682,1.9137600000000001,0.55818,1.9935,67.29,28.14,72.9369844455,137.38,1.9137600000000001,0.55818,1.9935,1.9137600000000001,0.55818,1.9935,0.0,0.0,0.0,135.67,68.59376,9.85818,69.2985398392,1.9137600000000001,0.55818,1.9935,66.68,9.3,67.3254216474,133.88,69.54376,9.98818,70.2573718171,1.9137600000000001,0.55818,1.9935,67.63,9.43,68.2842719812,133.88
2019-07-28 05:00:00,69.28712,28.58041,74.9502824122,1.88712,0.5504100000000001,1.96575,67.4,28.03,72.9961704475,137.34,1.88712,0.5504100000000001,1.96575,1.88712,0.5504100000000001,1.96575,0.0,0.0,0.0,135.67,68.68712,9.76041,69.3771292089,1.88712,0.5504100000000001,1.96575,66.8,9.21,67.4319219658,133.86,69.61712,9.89041,70.3161688878,1.88712,0.5504100000000001,1.96575,67.73,9.34,68.3709624036,133.86
2019-07-28 05:30:00,69.4028,28.47415,75.0168372171,2.0028,0.5841500000000001,2.08625,67.4,27.89,72.9425260051,137.34,2.0028,0.5841500000000001,2.08625,2.0028,0.5841500000000001,2.08625,0.0,0.0,0.0,135.67,68.7928,9.65415,69.4669125848,2.0028,0.5841500000000001,2.08625,66.79,9.07,67.4030340563,133.86,69.7428,9.77415,70.4243719181,2.0028,0.5841500000000001,2.08625,67.74,9.19,68.3605419815,133.86
2019-07-28 06:00:00,69.1296,28.3278,74.7085393312,2.0496,0.5978,2.135,67.08,27.73,72.5856686957,137.38,2.0496,0.5978,2.135,2.0496,0.5978,2.135,0.0,0.0,0.0,135.73,68.5296,9.4778,69.1818962518,2.0496,0.5978,2.135,66.48,8.88,67.0704465469,133.86,69.4596,9.6078,70.1209373369,2.0496,0.5978,2.135,67.41,9.01,68.0094713992,133.86
2019-07-28 06:30:00,72.01552,27.54411,77.1032626843,2.10552,0.61411,2.19325,69.91,26.93,74.9175079671,137.27,2.10552,0.61411,2.19325,2.10552,0.61411,2.19325,0.0,0.0,0.0,135.73,71.40552,8.78411,71.94378969,2.10552,0.61411,2.19325,69.3,8.17,69.7799319289,133.78,72.38552,8.90411,72.9311091412,2.10552,0.61411,2.19325,70.28,8.29,70.7672417154,133.78
2019-07-28 07:00:00,74.17456,26.88508,78.8965961104,2.31456,0.67508,2.411,71.86,26.21,76.4906772097,137.05,2.31456,0.67508,2.411,2.31456,0.67508,2.411,0.0,0.0,0.0,135.6,73.52456,8.17508,73.977651059,2.31456,0.67508,2.411,71.21,7.5,71.6038693089,133.55,74.52456,8.27508,74.9825779245,2.31456,0.67508,2.411,72.21,7.6,72.6088431253,133.55
2019-07-28 07:30:00,77.34776,26.27393,81.6884041628,2.44776,0.7139300000000001,2.54975,74.9,25.56,79.1411624883,136.71,2.44776,0.7139300000000001,2.54975,2.44776,0.7139300000000001,2.54975,0.0,0.0,0.0,135.34,76.65776,7.70393,77.0439011581,2.44776,0.7139300000000001,2.54975,74.21,6.99,74.5384746289,133.24,77.71776,7.80393,78.1085881505,2.44776,0.7139300000000001,2.54975,75.27,7.09,75.60318115,133.24
2019-07-28 08:00:00,80.99328,24.80929,84.7078052806,2.36328,0.6892900000000001,2.46175,78.63,24.12,82.2462844146,136.32,2.36328,0.6892900000000001,2.46175,2.36328,0.6892900000000001,2.46175,0.0,0.0,0.0,135.15,80.28328,6.31929,80.5315992245,2.36328,0.6892900000000001,2.46175,77.92,5.63,78.1231290976,132.88,81.38328,6.39929,81.6344852134,2.36328,0.6892900000000001,2.46175,79.02,5.71,79.2260342312,132.88
2019-07-28 08:30:00,85.80688,23.42909,88.947978693,2.39688,0.6990900000000001,2.49675,83.41,22.73,86.4516107427,136.21,2.39688,0.6990900000000001,2.49675,2.39688,0.6990900000000001,2.49675,0.0,0.0,0.0,135.23,85.04688,5.02909,85.1954432113,2.39688,0.6990900000000001,2.49675,82.65,4.33,82.7633457516,132.73,86.20688,5.08909,86.3569626397,2.39688,0.6990900000000001,2.49675,83.81,4.39,83.924896187,132.73
2019-07-28 09:00:00,88.7628,15.5079,90.1073228226,2.6328,0.7679,2.7425,86.13,14.74,87.3821749558,135.83,2.6328,0.7679,2.7425,2.6328,0.7679,2.7425,0.0,0.0,0.0,134.67,88.7028,7.1479,88.9903320718,2.6328,0.7679,2.7425,86.07,6.38,86.3061370935,132.29,89.9228,7.2379,90.2136195718,2.6328,0.7679,2.7425,87.29,6.47,87.5294521861,132.29
2019-07-28 09:30:00,92.94448,8.20964,93.3063478623,2.84448,0.82964,2.963,90.1,7.38,90.4017389213,135.45,2.84448,0.82964,2.963,2.84448,0.82964,2.963,0.0,0.0,0.0,134.17,93.58448,8.65964,93.9842766733,2.84448,0.82964,2.963,90.74,7.83,91.0772007695,132.01,94.86448,8.76964,95.2689674102,2.84448,0.82964,2.963,92.02,7.94,92.3619185595,132.01
2019-07-28 10:00:00,97.26608,6.37094,97.4745053594,2.50608,0.73094,2.6105,94.76,5.64,94.9276945891,134.85,2.50608,0.73094,2.6105,2.50608,0.73094,2.6105,0.0,0.0,0.0,133.83,97.94608,6.81094,98.1826027922,2.50608,0.73094,2.6105,95.44,6.08,95.6334669454,131.45,99.29608,6.8909400000000005,99.5349012028,2.50608,0.73094,2.6105,96.79,6.16,96.9858221597,131.45
2019-07-28 10:30:00,100.10736,5.44798,100.2554936762,2.42736,0.70798,2.5285,97.68,4.74,97.7949385193,134.46,2.42736,0.70798,2.5285,2.42736,0.70798,2.5285,0.0,0.0,0.0,133.6,100.81736,5.8979800000000004,100.9897333666,2.42736,0.70798,2.5285,98.39,5.19,98.5267892504,131.08,102.19736,5.9779800000000005,102.3720500715,2.42736,0.70798,2.5285,99.77,5.27,99.9090876747,131.08
2019-07-28 11:00:00,102.45624,4.08307,102.5375666552,2.85624,0.8330700000000001,2.97525,99.6,3.25,99.6530104914,133.75,2.85624,0.8330700000000001,2.97525,2.85624,0.8330700000000001,2.97525,0.0,0.0,0.0,133.08,103.18624,4.52307,103.2853246476,2.85624,0.8330700000000001,2.97525,100.33,3.69,100.397833642,130.4,104.60624,4.56307,104.7057164378,2.85624,0.8330700000000001,2.97525,101.75,3.73,101.8183451054,130.4
2019-07-28 11:30:00,105.58064,3.18852,105.6287754478,2.6006400000000003,0.7585200000000001,2.709,102.98,2.43,103.0086661403,133.28,2.6006400000000003,0.7585200000000001,2.709,2.6006400000000003,0.7585200000000001,2.709,0.0,0.0,0.0,132.74,106.33064,3.63852,106.3928749052,2.6006400000000003,0.7585200000000001,2.709,103.73,2.88,103.7699730172,129.96,107.79064,3.67852,107.8533892884,2.6006400000000003,0.7585200000000001,2.709,105.19,2.92,105.2305207628,129.96
2019-07-28 12:00:00,107.23928,2.50354,107.2684990454,2.54928,0.7435400000000001,2.6555,104.69,1.76,104.704793109,132.82,2.54928,0.7435400000000001,2.6555,2.54928,0.7435400000000001,2.6555,0.0,0.0,0.0,132.4,108.00928,2.97354,108.0502036382,2.54928,0.7435400000000001,2.6555,105.46,2.23,105.4835745507,129.52,109.49928,2.9935400000000003,109.5401917209,2.54928,0.7435400000000001,2.6555,106.95,2.25,106.9736649835,129.52
2019-07-28 12:30:00,108.82736,1.9017300000000001,108.8439748519,2.57736,0.75173,2.68475,106.25,1.15,106.2562233472,132.65,2.57736,0.75173,2.68475,2.57736,0.75173,2.68475,0.0,0.0,0.0,132.32,109.60736,2.37173,109.633017241,2.57736,0.75173,2.68475,107.03,1.62,107.0422594119,129.35,111.11736,2.39173,111.1430972475,2.57736,0.75173,2.68475,108.54,1.6400000000000001,108.5523891953,129.35
2019-07-28 13:00:00,109.06536,1.66323,109.0780412639,2.68536,0.7832300000000001,2.79725,106.38,0.88,106.3836397196,132.74,2.68536,0.7832300000000001,2.79725,2.68536,0.7832300000000001,2.79725,0.0,0.0,0.0,132.43,109.85536,2.12323,109.8758764532,2.68536,0.7832300000000001,2.79725,107.17,1.34,107.178377017,129.44,111.35536,2.14323,111.3759832081,2.68536,0.7832300000000001,2.79725,108.67,1.3599999999999999,108.6785098352,129.44
2019-07-28 13:30:00,108.05864,2.17502,108.0805273426,2.82864,0.8250200000000001,2.9465,105.23,1.35,105.2386592465,133.06,2.82864,0.8250200000000001,2.9465,2.82864,0.8250200000000001,2.9465,0.0,0.0,0.0,132.67,108.83864,2.63502,108.8705326865,2.82864,0.8250200000000001,2.9465,106.01,1.81,106.0254507182,129.74,110.32864000000001,2.66502,110.3608224682,2.82864,0.8250200000000001,2.9465,107.5,1.8399999999999999,107.5157458236,129.74
2019-07-28 14:00:00,106.87808,2.32444,106.903353576,2.75808,0.80444,2.873,104.12,1.52,104.1310942994,133.25,2.75808,0.80444,2.873,2.75808,0.80444,2.873,0.0,0.0,0.0,132.84,107.63808,2.78444,107.674088676,2.75808,0.80444,2.873,104.88,1.98,104.8986882663,129.92,109.11808,2.80444,109.1541124585,2.75808,0.80444,2.873,106.36,2.0,106.3788023997,129.92
2019-07-28 14:30:00,106.06184,2.71512,106.0965870365,2.69184,0.78512,2.8040000000000003,103.37,1.9300000000000002,103.3880157465,133.41,2.69184,0.78512,2.8040000000000003,2.69184,0.78512,2.8040000000000003,0.0,0.0,0.0,132.92,106.81184,3.18512,106.8593194513,2.69184,0.78512,2.8040000000000003,104.12,2.4,104.1476567187,130.05,108.27184,3.21512,108.3195657931,2.69184,0.78512,2.8040000000000003,105.58,2.43,105.6079604007,130.05
2019-07-28 15:00:00,105.04544,3.03242,105.0892003769,2.78544,0.81242,2.9015,102.26,2.22,102.2840945602,133.8,2.78544,0.81242,2.9015,2.78544,0.81242,2.9015,0.0,0.0,0.0,133.28,105.80544,3.49242,105.8630631101,2.78544,0.81242,2.9015,103.02,2.68,103.0548533549,130.44,107.25544,3.53242,107.3135937365,2.78544,0.81242,2.9015,104.47,2.7199999999999998,104.5054032096,130.44
2019-07-28 15:30:00,104.26352,3.72186,104.3299278474,2.78352,0.81186,2.8995,101.48,2.91,101.521714426,134.09,2.78352,0.81186,2.8995,2.78352,0.81186,2.8995,0.0,0.0,0.0,133.47,105.00352,4.18186,105.0867601815,2.78352,0.81186,2.8995,102.22,3.37,102.2755361756,130.7,106.45352,4.22186,106.5372048735,2.78352,0.81186,2.8995,103.67,3.41,103.7260671191,130.7
2019-07-28 16:00:00,104.64264,3.82452,104.7125067,2.79264,0.81452,2.909,101.85,3.01,101.8944679558,133.99,2.79264,0.81452,2.909,2.79264,0.81452,2.909,0.0,0.0,0.0,133.36,105.39264,4.27452,105.4792874805,2.79264,0.81452,2.909,102.6,3.46,102.6583245529,130.59,106.83264,4.32452,106.9201311382,2.79264,0.81452,2.909,104.04,3.51,104.0991916395,130.59
2019-07-28 16:30:00,105.95448,3.8346400000000003,106.0238477702,2.72448,0.79464,2.838,103.23,3.04,103.2747524809,133.92,2.72448,0.79464,2.838,2.72448,0.79464,2.838,0.0,0.0,0.0,133.3,106.71448,4.30464,106.8012648202,2.72448,0.79464,2.838,103.99,3.51,104.0492200836,130.53,108.17448,4.34464,108.2616923016,2.72448,0.79464,2.838,105.45,3.55,105.509738887,130.53
2019-07-28 17:00:00,107.06928,3.64854,107.131426593,2.66928,0.77854,2.7805,104.4,2.87,104.4394413045,133.77,2.66928,0.77854,2.7805,2.66928,0.77854,2.7805,0.0,0.0,0.0,133.18,107.82928,4.11854,107.9079051648,2.66928,0.77854,2.7805,105.16,3.34,105.2130277105,130.4,109.30928,4.16854,109.3887353426,2.66928,0.77854,2.7805,106.64,3.39,106.6938690835,130.4
2019-07-28 17:30:00,107.59152,3.96586,107.6645866636,2.59152,0.7558600000000001,2.6995,105.0,3.21,105.0490556835,133.63,2.59152,0.7558600000000001,2.6995,2.59152,0.7558600000000001,2.6995,0.0,0.0,0.0,133.0,108.36152,4.44586,108.452684097,2.59152,0.7558600000000001,2.6995,105.77,3.69,105.8343469768,130.25,109.83152,4.48586,109.9230900469,2.59152,0.7558600000000001,2.6995,107.24,3.73,107.3048484459,130.25
2019-07-28 18:00:00,107.35464,4.18927,107.4363472604,2.53464,0.7392700000000001,2.64025,104.82,3.45,104.8767605335,133.53,2.53464,0.7392700000000001,2.64025,2.53464,0.7392700000000001,2.64025,0.0,0.0,0.0,132.88,108.11464,4.66927,108.2154215658,2.53464,0.7392700000000001,2.64025,105.58,3.93,105.6531177959,130.08,109.60464,4.71927,109.706192254,2.53464,0.7392700000000001,2.64025,107.07,3.98,107.1439466326,130.08
2019-07-28 18:30:00,106.24944,4.69567,106.3531514205,2.41944,0.70567,2.52025,103.83,3.99,103.9066359767,133.53,2.41944,0.70567,2.52025,2.41944,0.70567,2.52025,0.0,0.0,0.0,132.83,106.98944,5.16567,107.114071989,2.41944,0.70567,2.52025,104.57,4.46,104.6650681937,130.16,108.46944,5.23567,108.5957257642,2.41944,0.70567,2.52025,106.05,4.53,106.1467069673,130.16
2019-07-28 19:00:00,105.64736,4.92798,105.7622317363,2.18736,0.6379800000000001,2.2785,103.46,4.29,103.5489048711,133.53,2.18736,0.6379800000000001,2.2785,2.18736,0.6379800000000001,2.2785,0.0,0.0,0.0,132.76,106.39736,5.3979800000000004,106.5342029728,2.18736,0.6379800000000001,2.2785,104.21,4.76,104.3186546117,130.16,107.87736,5.45798,108.0153431057,2.18736,0.6379800000000001,2.2785,105.69,4.82,105.7998511341,130.16
2019-07-28 19:30:00,104.72248,5.44364,104.8638690579,2.17248,0.6336400000000001,2.263,102.55,4.8100000000000005,102.66274202459999,133.71,2.17248,0.6336400000000001,2.263,2.17248,0.6336400000000001,2.263,0.0,0.0,0.0,132.9,105.45248,5.92364,105.6187248976,2.17248,0.6336400000000001,2.263,103.28,5.29,103.41538812,130.35,106.90248,6.00364,107.0709294038,2.17248,0.6336400000000001,2.263,104.73,5.37,104.8675822168,130.35
