Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-28 20:00:00,103.37512,5.5644100000000005,103.5247704352,2.17512,0.63441,2.26575,101.2,4.93,101.3200123371,133.93,2.17512,0.63441,2.26575,2.17512,0.63441,2.26575,0.0,0.0,0.0,133.08,104.08512,6.03441,104.2598978969,2.17512,0.63441,2.26575,101.91,5.4,102.0529671298,130.56,105.53512,6.10441,105.711519594,2.17512,0.63441,2.26575,103.36,5.47,103.5046399926,130.56
2019-07-28 20:30:00,102.60616,6.00888,102.781957117,2.15616,0.6288800000000001,2.246,100.45,5.38,100.5939704953,134.13,2.15616,0.6288800000000001,2.246,2.15616,0.6288800000000001,2.246,0.0,0.0,0.0,133.2,103.33616,6.47888,103.5390643651,2.15616,0.6288800000000001,2.246,101.18,5.85,101.3489758212,130.72,104.75616,6.55888,104.9612879342,2.15616,0.6288800000000001,2.246,102.6,5.93,102.7712260314,130.72
2019-07-28 21:00:00,101.34072,6.63771,101.5578688441,1.98072,0.5777100000000001,2.06325,99.36,6.06,99.5446291871,134.34,1.98072,0.5777100000000001,2.06325,1.98072,0.5777100000000001,2.06325,0.0,0.0,0.0,133.32,102.04072,7.11771,102.2886618045,1.98072,0.5777100000000001,2.06325,100.06,6.54,100.2735019833,130.96,103.45072,7.19771,103.7008124258,1.98072,0.5777100000000001,2.06325,101.47,6.62,101.6857182696,130.96
2019-07-28 21:30:00,100.85288,7.43834,101.1268129936,1.9828800000000002,0.5783400000000001,2.0655,98.87,6.86,99.1077015171,133.96,1.9828800000000002,0.5783400000000001,2.0655,1.9828800000000002,0.5783400000000001,2.0655,0.0,0.0,0.0,132.85,101.55288,7.91834,101.8611189054,1.9828800000000002,0.5783400000000001,2.0655,99.57,7.34,99.8401747795,130.61,102.95288,8.01834,103.2646564738,1.9828800000000002,0.5783400000000001,2.0655,100.97,7.44,101.243738078,130.61
2019-07-28 22:00:00,97.84152,8.31461,98.1941738361,1.90152,0.55461,1.98075,95.94,7.76,96.2533178649,133.83,1.90152,0.55461,1.98075,1.90152,0.55461,1.98075,0.0,0.0,0.0,132.6,98.51152,8.78461,98.9024213332,1.90152,0.55461,1.98075,96.61,8.23,96.9599143977,130.48,99.87152,8.90461,100.267704603,1.90152,0.55461,1.98075,97.97,8.35,98.3251920924,130.48
2019-07-28 22:30:00,94.37496,9.18353,94.8207271553,1.79496,0.52353,1.86975,92.58,8.66,92.9841491868,133.69,1.79496,0.52353,1.86975,1.79496,0.52353,1.86975,0.0,0.0,0.0,132.31,95.01496,9.64353,95.503090498,1.79496,0.52353,1.86975,93.22,9.12,93.6650564512,130.32,96.32496,9.773530000000001,96.8195218314,1.79496,0.52353,1.86975,94.53,9.25,94.9814897756,130.32
2019-07-28 23:00:00,89.454,10.5245,90.0709898705,1.764,0.5145000000000001,1.8375,87.69,10.01,88.2594822101,134.59,1.764,0.5145000000000001,1.8375,1.764,0.5145000000000001,1.8375,0.0,0.0,0.0,133.01,90.044,10.9845,90.7115272512,1.764,0.5145000000000001,1.8375,88.28,10.47,88.8987024652,131.19,91.294,11.1345,91.9704926933,1.764,0.5145000000000001,1.8375,89.53,10.62,90.1576691136,131.19
2019-07-28 23:30:00,84.0644,11.7092,84.8759607427,1.8144,0.5292,1.8900000000000001,82.25,11.18,83.006354576,135.38,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,133.6,84.6144,12.1492,85.4821604079,1.8144,0.5292,1.8900000000000001,82.8,11.62,83.6113891764,131.93,85.7744,12.3092,86.65312516,1.8144,0.5292,1.8900000000000001,83.96,11.78,84.78236845,131.93
2019-07-29 00:00:00,80.57448,12.54464,81.5451704272,1.76448,0.5146400000000001,1.838,78.81,12.03,79.7228762652,135.98,1.76448,0.5146400000000001,1.838,1.76448,0.5146400000000001,1.838,0.0,0.0,0.0,134.08,81.09448,12.98464,82.1274348948,1.76448,0.5146400000000001,1.838,79.33,12.47,80.3041082386,132.51,82.20448,13.15464,83.2503518647,1.76448,0.5146400000000001,1.838,80.44,12.64,81.4270421912,132.51
2019-07-29 00:30:00,76.93376,13.95443,78.189062818,1.52376,0.44443000000000005,1.58725,75.41,13.51,76.6106272001,136.81,1.52376,0.44443000000000005,1.58725,1.52376,0.44443000000000005,1.58725,0.0,0.0,0.0,134.74,77.43376,14.39443,78.7603123582,1.52376,0.44443000000000005,1.58725,75.91,13.95,77.1811544355,133.32,78.50376,14.58443,79.8470158025,1.52376,0.44443000000000005,1.58725,76.98,14.14,78.2678733581,133.32
2019-07-29 01:00:00,74.586,14.6605,76.0131676504,1.476,0.4305,1.5375,73.11,14.23,74.4819776859,137.16,1.476,0.4305,1.5375,1.476,0.4305,1.5375,0.0,0.0,0.0,134.98,75.056,15.1005,76.5599649703,1.476,0.4305,1.5375,73.58,14.67,75.0281633788,133.65,76.096,15.3005,77.6189829633,1.476,0.4305,1.5375,74.62,14.87,76.0871953748,133.65
2019-07-29 01:30:00,73.82968,15.02449,75.3429289891,1.4896800000000001,0.43449000000000004,1.5517500000000002,72.34,14.59,73.7966374573,137.16,1.4896800000000001,0.43449000000000004,1.5517500000000002,1.4896800000000001,0.43449000000000004,1.5517500000000002,0.0,0.0,0.0,134.98,74.30968,15.44449,75.8976996559,1.4896800000000001,0.43449000000000004,1.5517500000000002,72.82,15.01,74.3508742383,133.65,75.32968,15.66449,76.941126427,1.4896800000000001,0.43449000000000004,1.5517500000000002,73.84,15.23,75.3942869188,133.65
2019-07-29 02:00:00,73.53304,15.11797,75.0710396129,1.43304,0.41797,1.49275,72.1,14.7,73.5832861457,137.36,1.43304,0.41797,1.49275,1.43304,0.41797,1.49275,0.0,0.0,0.0,135.12,74.00304,15.54797,75.6187099887,1.43304,0.41797,1.49275,72.57,15.13,74.1304377432,133.84,75.02304,15.74797,76.6580399564,1.43304,0.41797,1.49275,73.59,15.33,75.169787814,133.84
2019-07-29 02:30:00,72.65248,15.38364,74.2633101188,1.45248,0.42364,1.513,71.2,14.96,72.7546672042,137.24,1.45248,0.42364,1.513,1.45248,0.42364,1.513,0.0,0.0,0.0,134.96,73.13248,15.81364,74.8226626163,1.45248,0.42364,1.513,71.68,15.39,73.3135355852,133.73,74.13248,16.02364,75.8444568166,1.45248,0.42364,1.513,72.68,15.6,74.3353374917,133.73
2019-07-29 03:00:00,70.83784,15.86812,72.5933661446,1.46784,0.42812000000000006,1.529,69.37,15.44,71.0675066398,137.04,1.46784,0.42812000000000006,1.529,1.46784,0.42812000000000006,1.529,0.0,0.0,0.0,134.71,71.28784,16.28812,73.1249545983,1.46784,0.42812000000000006,1.529,69.82,15.86,71.5986871388,133.54,72.26784,16.51812,74.1315653861,1.46784,0.42812000000000006,1.529,70.8,16.09,72.6052897522,133.54
2019-07-29 03:30:00,70.4876,15.84805,72.2472313834,1.4676,0.42805000000000004,1.52875,69.02,15.42,70.7215441008,137.04,1.4676,0.42805000000000004,1.52875,1.4676,0.42805000000000004,1.52875,0.0,0.0,0.0,134.67,70.9376,16.26805,72.7790666645,1.4676,0.42805000000000004,1.52875,69.47,15.84,71.2529753765,133.51,71.9176,16.47805,73.7812125243,1.4676,0.42805000000000004,1.52875,70.45,16.05,72.2551382256,133.51
2019-07-29 04:00:00,70.47072,15.68146,72.1943942772,1.41072,0.41146000000000005,1.4695,69.06,15.27,70.7280460638,137.01,1.41072,0.41146000000000005,1.4695,1.41072,0.41146000000000005,1.4695,0.0,0.0,0.0,134.67,70.93072,16.11146,72.7375156508,1.41072,0.41146000000000005,1.4695,69.52,15.7,71.2707541703,133.51,71.90072,16.32146,73.7299368849,1.41072,0.41146000000000005,1.4695,70.49,15.91,72.2631870318,133.51
2019-07-29 04:30:00,71.2756,15.3083,72.9009959071,1.3656000000000001,0.39830000000000004,1.4225,69.91,14.91,71.4822789228,137.01,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,134.71,71.7456,15.7183,73.4472332648,1.3656000000000001,0.39830000000000004,1.4225,70.38,15.32,72.0280972954,133.48,72.7356,15.9383,74.4613786755,1.3656000000000001,0.39830000000000004,1.4225,71.37,15.54,73.0422377806,133.48
2019-07-29 05:00:00,72.09872,14.79046,73.600157151,1.33872,0.39046000000000003,1.3945,70.76,14.4,72.2103704464,136.63,1.33872,0.39046000000000003,1.3945,1.33872,0.39046000000000003,1.3945,0.0,0.0,0.0,134.43,72.55872,15.20046,74.1338103179,1.33872,0.39046000000000003,1.3945,71.22,14.81,72.7435529789,133.13,73.56872,15.40046,75.1633602938,1.33872,0.39046000000000003,1.3945,72.23,15.01,73.7731184104,133.13
2019-07-29 05:30:00,74.42064,13.84977,75.6984001618,1.37064,0.39977,1.42775,73.05,13.45,74.2778903847,136.65,1.37064,0.39977,1.42775,1.37064,0.39977,1.42775,0.0,0.0,0.0,134.58,74.91064,14.26977,76.2576574585,1.37064,0.39977,1.42775,73.54,13.87,74.8365452169,133.13,75.95064,14.46977,77.3167120373,1.37064,0.39977,1.42775,74.58,14.07,75.8955947338,133.13
2019-07-29 06:00:00,77.98584,12.09587,78.9183205065,1.42584,0.41587,1.48525,76.56,11.68,77.4458262271,136.27,1.42584,0.41587,1.48525,1.42584,0.41587,1.48525,0.0,0.0,0.0,134.41,78.50584,12.50587,79.4956835216,1.42584,0.41587,1.48525,77.08,12.09,78.0223974254,132.77,79.60584,12.67587,80.6087305592,1.42584,0.41587,1.48525,78.18,12.26,79.1354534959,132.77
2019-07-29 06:30:00,87.93192,7.20306,88.2264508424,1.62192,0.47306000000000004,1.6895,86.31,6.73,86.5719873862,135.45,1.62192,0.47306000000000004,1.6895,1.62192,0.47306000000000004,1.6895,0.0,0.0,0.0,134.24,88.57192,7.60306,88.8976463909,1.62192,0.47306000000000004,1.6895,86.95,7.13,87.241844318,131.99,89.80192,7.69306,90.1308382733,1.62192,0.47306000000000004,1.6895,88.18,7.22,88.4750857586,131.99
2019-07-29 07:00:00,95.21832,3.23701,95.2733262638,1.97832,0.57701,2.06075,93.24,2.66,93.2779352259,135.01,1.97832,0.57701,2.06075,1.97832,0.57701,2.06075,0.0,0.0,0.0,134.33,95.91832,3.64701,95.987628336,1.97832,0.57701,2.06075,93.94,3.07,93.9901510798,131.56,97.23832,3.68701,97.3081955395,1.97832,0.57701,2.06075,95.26,3.11,95.3107533283,131.56
2019-07-29 07:30:00,103.00336,2.8084800000000003,103.0416407633,2.70336,0.7884800000000001,2.816,100.3,2.02,100.3203389149,133.2,2.70336,0.7884800000000001,2.816,2.70336,0.7884800000000001,2.816,0.0,0.0,0.0,133.17,103.77336,2.46848,103.8027149895,2.70336,0.7884800000000001,2.816,101.07,1.6800000000000002,101.0839616359,129.81,105.19336,2.48848,105.2227899307,2.70336,0.7884800000000001,2.816,102.49,1.7000000000000002,102.5040979669,129.81
2019-07-29 08:00:00,108.4832,7.1526,108.7187397324,3.6432,1.0626,3.795,104.84,6.09,105.0167305718,132.84,3.6432,1.0626,3.795,3.6432,1.0626,3.795,0.0,0.0,0.0,133.33,109.2932,6.7626,109.5022206396,3.6432,1.0626,3.795,105.65,5.7,105.8036506932,129.45,110.7932,6.8526,111.0049156254,3.6432,1.0626,3.795,107.15,5.79,107.3063213422,129.45
2019-07-29 08:30:00,114.2204,17.96845,115.6251052824,4.0404,1.17845,4.20875,110.18,16.79,111.4519470445,132.8,4.0404,1.17845,4.20875,4.0404,1.17845,4.20875,0.0,0.0,0.0,132.99,116.1004,10.04845,116.5344336562,4.0404,1.17845,4.20875,112.06,8.87,112.4104999544,129.42,117.7404,9.61845,118.132621966,4.0404,1.17845,4.20875,113.7,8.44,114.0128220859,129.42
2019-07-29 09:00:00,115.65464,16.51052,116.8271929997,5.86464,1.71052,6.109,109.79,14.8,110.7830496962,133.0,5.86464,1.71052,6.109,5.86464,1.71052,6.109,0.0,0.0,0.0,132.73,116.78464,15.90052,117.8621172226,5.86464,1.71052,6.109,110.92,14.19,111.8239799864,129.57,118.36464,16.10052,119.4546556087,5.86464,1.71052,6.109,112.5,14.39,113.4165865295,129.57
2019-07-29 09:30:00,115.64736,18.72798,117.1539547341,7.22736,2.10798,7.5285,108.42,16.62,109.6864658926,132.73,7.22736,2.10798,7.5285,7.22736,2.10798,7.5285,0.0,0.0,0.0,132.66,116.70736,18.13798,118.1084001951,7.22736,2.10798,7.5285,109.48,16.03,110.6473284811,129.27,118.31736,18.37798,119.7361592262,7.22736,2.10798,7.5285,111.09,16.27,112.2751130037,129.27
2019-07-29 10:00:00,115.252,19.64225,116.9138207787,8.202,2.39225,8.54375,107.05,17.25,108.4309227112,132.77,8.202,2.39225,8.54375,8.202,2.39225,8.54375,0.0,0.0,0.0,132.75,116.322,19.06225,117.8735638685,8.202,2.39225,8.54375,108.12,16.67,109.3975470475,129.3,117.882,19.30225,119.4518429287,8.202,2.39225,8.54375,109.68,16.91,110.975900537,129.3
2019-07-29 10:30:00,114.50552,19.73536,116.1937973594,9.03552,2.63536,9.412,105.47,17.1,106.8472315973,133.12,9.03552,2.63536,9.412,9.03552,2.63536,9.412,0.0,0.0,0.0,133.05,115.54552,19.15536,117.1225640464,9.03552,2.63536,9.412,106.51,16.52,107.7835353846,129.65,117.09552,19.40536,118.6925810689,9.03552,2.63536,9.412,108.06,16.77,109.3535390374,129.65
2019-07-29 11:00:00,114.72944,20.76442,116.5933340318,9.64944,2.81442,10.0515,105.08,17.95,106.6021055139,132.9,9.64944,2.81442,10.0515,9.64944,2.81442,10.0515,0.0,0.0,0.0,132.92,115.75944,20.19442,117.5077127181,9.64944,2.81442,10.0515,106.11,17.38,107.5239345448,129.45,117.30944,20.44442,119.0776176376,9.64944,2.81442,10.0515,107.66,17.63,109.0939617944,129.45
2019-07-29 11:30:00,113.47392,21.94031,115.5755498497,10.18392,2.97031,10.60825,103.29,18.97,105.017546153,132.63,10.18392,2.97031,10.60825,10.18392,2.97031,10.60825,0.0,0.0,0.0,132.73,114.50392,21.38031,116.482897247,10.18392,2.97031,10.60825,104.32,18.41,105.9320088547,129.18,116.01392,21.65031,118.0168020108,10.18392,2.97031,10.60825,105.83,18.68,107.4659541436,129.18
2019-07-29 12:00:00,113.39088,22.33734,115.57010178,10.310880000000001,3.00734,10.7405,103.08,19.33,104.8767624405,132.63,10.310880000000001,3.00734,10.7405,10.310880000000001,3.00734,10.7405,0.0,0.0,0.0,132.78,114.42088,21.78734,116.4767185503,10.310880000000001,3.00734,10.7405,104.11,18.78,105.7902665655,129.18,115.92088,22.05734,118.0007485902,10.310880000000001,3.00734,10.7405,105.61,19.05,107.3143727559,129.18
2019-07-29 12:30:00,113.5912,22.3391,115.7669905727,10.3512,3.0191,10.7825,103.24,19.32,105.0321855433,132.56,10.3512,3.0191,10.7825,10.3512,3.0191,10.7825,0.0,0.0,0.0,132.7,114.6312,21.7791,116.6817946822,10.3512,3.0191,10.7825,104.28,18.76,105.9540277668,129.13,116.1312,22.0491,118.205830754,10.3512,3.0191,10.7825,105.78,19.03,107.4781340553,129.13
2019-07-29 13:00:00,112.5752,20.9261,114.5036126777,9.895199999999999,2.8861,10.3075,102.68,18.04,104.2526930108,132.62,9.895199999999999,2.8861,10.3075,9.895199999999999,2.8861,10.3075,0.0,0.0,0.0,132.59,113.6052,20.3461,115.4127603528,9.895199999999999,2.8861,10.3075,103.71,17.46,105.1694618223,129.19,115.0852,20.5961,116.9136544389,9.895199999999999,2.8861,10.3075,105.19,17.71,106.6704279545,129.19
2019-07-29 13:30:00,112.81584,21.25587,114.8008090754,9.58584,2.79587,9.98525,103.23,18.46,104.8675569468,133.36,9.58584,2.79587,9.98525,9.58584,2.79587,9.98525,0.0,0.0,0.0,133.34,113.84584,20.67587,115.7081107164,9.58584,2.79587,9.98525,104.26,17.88,105.7820495169,129.91,115.35584,20.93587,117.2402681452,9.58584,2.79587,9.98525,105.77,18.14,107.3142697874,129.91
2019-07-29 14:00:00,113.23728,21.41504,115.2444598235,9.13728,2.6650400000000003,9.518,104.1,18.75,105.7751034034,133.31,9.13728,2.6650400000000003,9.518,9.13728,2.6650400000000003,9.518,0.0,0.0,0.0,133.34,114.28728,20.84504,116.1727079068,9.13728,2.6650400000000003,9.518,105.15,18.18,106.7100506044,129.86,115.77728,21.10504,117.6851786658,9.13728,2.6650400000000003,9.518,106.64,18.44,108.2225632666,129.86
2019-07-29 14:30:00,112.85776,20.77268,114.7535543092,8.71776,2.54268,9.081,104.14,18.23,105.7235664362,133.5,8.71776,2.54268,9.081,8.71776,2.54268,9.081,0.0,0.0,0.0,133.45,113.90776,20.18268,115.6819707655,8.71776,2.54268,9.081,105.19,17.64,106.6588285141,130.05,115.42776,20.43268,117.222276853,8.71776,2.54268,9.081,106.71,17.89,108.1992430657,130.05
2019-07-29 15:00:00,113.7356,20.3233,115.5371075899,8.6856,2.5333,9.0475,105.05,17.79,106.5457019311,133.47,8.6856,2.5333,9.0475,8.6856,2.5333,9.0475,0.0,0.0,0.0,133.37,114.7856,19.7333,116.4694685154,8.6856,2.5333,9.0475,106.1,17.2,107.4851152486,130.02,116.2956,19.973300000000002,117.9983020736,8.6856,2.5333,9.0475,107.61,17.44,109.014061937,130.02
2019-07-29 15:30:00,112.5872,20.48335,114.4353320922,8.8572,2.5833500000000003,9.22625,103.73,17.9,105.2631127224,133.68,8.8572,2.5833500000000003,9.22625,8.8572,2.5833500000000003,9.22625,0.0,0.0,0.0,133.56,113.6272,19.89335,115.3554764806,8.8572,2.5833500000000003,9.22625,104.77,17.31,106.1903432521,130.23,115.1172,20.14335,116.8662666686,8.8572,2.5833500000000003,9.22625,106.26,17.56,107.7011661961,130.23
2019-07-29 16:00:00,113.8876,19.8518,115.6048415811,8.8176,2.5718,9.185,105.07,17.28,106.4814692799,133.73,8.8176,2.5718,9.185,8.8176,2.5718,9.185,0.0,0.0,0.0,133.56,114.9576,19.2418,116.5568387741,8.8176,2.5718,9.185,106.14,16.67,107.4410931627,130.29,116.4676,19.4718,118.0840922606,8.8176,2.5718,9.185,107.65,16.9,108.9684931528,130.29
2019-07-29 16:30:00,109.79032,15.34801,110.8579080475,7.81032,2.27801,8.13575,101.98,13.07,102.8141298655,134.89,7.81032,2.27801,8.13575,7.81032,2.27801,8.13575,0.0,0.0,0.0,134.15,110.78032,14.70801,111.752426629,7.81032,2.27801,8.13575,102.97,12.43,103.7175288946,131.43,112.25032,14.88801,113.233330702,7.81032,2.27801,8.13575,104.44,12.61,105.1985061681,131.43
2019-07-29 17:00:00,110.57504,14.24897,111.4893385803,7.26504,2.11897,7.56775,103.31,12.13,104.0196760233,134.93,7.26504,2.11897,7.56775,7.26504,2.11897,7.56775,0.0,0.0,0.0,134.08,111.59504,13.57897,112.4181541339,7.26504,2.11897,7.56775,104.33,11.46,104.9575175964,131.47,113.10504,13.74897,113.9376331572,7.26504,2.11897,7.56775,105.84,11.63,106.4770515182,131.47
2019-07-29 17:30:00,111.52632,11.63476,112.1315642137,6.01632,1.75476,6.267,105.51,9.88,105.9715740187,134.41,6.01632,1.75476,6.267,6.01632,1.75476,6.267,0.0,0.0,0.0,133.34,112.55632,10.94476,113.0871917743,6.01632,1.75476,6.267,106.54,9.19,106.9356240923,130.99,114.07632,11.07476,114.6126393283,6.01632,1.75476,6.267,108.06,9.32,108.4611727763,130.99
2019-07-29 18:00:00,112.2996,9.3678,112.6896438764,4.9296,1.4378,5.135,107.37,7.93,107.6624437768,134.52,4.9296,1.4378,5.135,4.9296,1.4378,5.135,0.0,0.0,0.0,133.24,113.3196,8.6478,113.6490923369,4.9296,1.4378,5.135,108.39,7.21,108.6295364991,131.12,114.8696,8.7478,115.2022092193,4.9296,1.4378,5.135,109.94,7.31,110.1827559104,131.12
2019-07-29 18:30:00,112.8032,7.59385,113.058517981,3.8532,1.12385,4.01375,108.95,6.47,109.1419415257,134.48,3.8532,1.12385,4.01375,3.8532,1.12385,4.01375,0.0,0.0,0.0,133.06,113.8532,6.86385,114.0599122701,3.8532,1.12385,4.01375,110.0,5.74,110.1496600086,131.09,115.4232,6.94385,115.6318820701,3.8532,1.12385,4.01375,111.57,5.82,111.7216957444,131.09
2019-07-29 19:00:00,113.12712,6.44791,113.3107268658,2.66712,0.7779100000000001,2.77825,110.46,5.67,110.605427082,134.42,2.66712,0.7779100000000001,2.77825,2.66712,0.7779100000000001,2.77825,0.0,0.0,0.0,132.93,114.18712,5.69791,114.3291937882,2.66712,0.7779100000000001,2.77825,111.52,4.92,111.6284766536,131.05,115.77712,5.7679100000000005,115.9207069564,2.66712,0.7779100000000001,2.77825,113.11,4.99,113.2200167815,131.05
2019-07-29 19:30:00,112.7796,5.4328,112.9103781412,1.9296000000000002,0.5628000000000001,2.01,110.85,4.87,110.9569258767,134.59,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,133.01,113.8396,4.6628,113.9350526923,1.9296000000000002,0.5628000000000001,2.01,111.91,4.1,111.9850798098,131.21,115.4396,4.7228,115.5361678783,1.9296000000000002,0.5628000000000001,2.01,113.51,4.16,113.5862038278,131.21
2019-07-29 20:00:00,111.27416,4.18413,111.3527980231,1.69416,0.49413,1.76475,109.58,3.69,109.6421109793,134.77,1.69416,0.49413,1.76475,1.69416,0.49413,1.76475,0.0,0.0,0.0,133.01,112.31416,3.41413,112.3660394433,1.69416,0.49413,1.76475,110.62,2.92,110.658532432,131.4,113.88416,3.45413,113.9365301954,1.69416,0.49413,1.76475,112.19,2.96,112.2290412505,131.4
2019-07-29 20:30:00,114.27024,4.65382,114.3649674955,1.59024,0.46382000000000007,1.6565,112.68,4.19,112.7578755564,134.53,1.59024,0.46382000000000007,1.6565,1.59024,0.46382000000000007,1.6565,0.0,0.0,0.0,132.9,115.36024,3.88382,115.4255995464,1.59024,0.46382000000000007,1.6565,113.77,3.42,113.8213921018,131.17,116.98024,3.93382,117.0463647033,1.59024,0.46382000000000007,1.6565,115.39,3.47,115.4421630081,131.17
2019-07-29 21:00:00,112.97272,4.35371,113.0565798835,1.45272,0.42371000000000003,1.5132500000000002,111.52,3.93,111.5892257344,134.19,1.45272,0.42371000000000003,1.5132500000000002,1.45272,0.42371000000000003,1.5132500000000002,0.0,0.0,0.0,132.52,114.04272,3.59371,114.0993283791,1.45272,0.42371000000000003,1.5132500000000002,112.59,3.17,112.6346172364,130.83,115.64272,3.63371,115.699794889,1.45272,0.42371000000000003,1.5132500000000002,114.19,3.21,114.2351093141,130.83
2019-07-29 21:30:00,113.03272,3.45621,113.0855480517,1.39272,0.40621,1.45075,111.64,3.05,111.6816551632,134.11,1.39272,0.40621,1.45075,1.39272,0.40621,1.45075,0.0,0.0,0.0,132.36,114.10272,2.67621,114.1341001251,1.39272,0.40621,1.45075,112.71,2.27,112.7328567898,130.76,115.70272,2.70621,115.7343639027,1.39272,0.40621,1.45075,114.31,2.3,114.3331364916,130.76
2019-07-29 22:00:00,111.0624,1.9932,111.0802842092,1.3824,0.4032,1.44,109.68,1.5899999999999999,109.6915242852,134.97,1.3824,0.4032,1.44,1.3824,0.4032,1.44,0.0,0.0,0.0,133.01,112.1024,1.5131999999999999,112.1126124038,1.3824,0.4032,1.44,110.72,1.11,110.7255638956,131.6,113.6624,1.5332,113.6727402502,1.3824,0.4032,1.44,112.28,1.13,112.2856860869,131.6
2019-07-29 22:30:00,104.31624,2.21307,104.3397125095,1.4162400000000002,0.41307000000000005,1.47525,102.9,1.8,102.9157422361,136.02,1.4162400000000002,0.41307000000000005,1.47525,1.4162400000000002,0.41307000000000005,1.47525,0.0,0.0,0.0,133.56,105.26624,3.02307,105.3096398055,1.4162400000000002,0.41307000000000005,1.47525,103.85,2.61,103.8827926078,132.61,106.73624,3.06307,106.7801822772,1.4162400000000002,0.41307000000000005,1.47525,105.32,2.65,105.353333597,132.61
2019-07-29 23:00:00,98.43336,4.16598,98.521478624,1.32336,0.38598000000000005,1.3785,97.11,3.7800000000000002,97.183540273,136.57,1.32336,0.38598000000000005,1.3785,1.32336,0.38598000000000005,1.3785,0.0,0.0,0.0,133.79,99.33336,4.9459800000000005,99.4564182295,1.32336,0.38598000000000005,1.3785,98.01,4.5600000000000005,98.1160216275,133.12,100.71336,5.00598,100.8376949273,1.32336,0.38598000000000005,1.3785,99.39,4.62,99.4973190594,133.12
2019-07-29 23:30:00,92.90464,10.24052,93.4673225432,1.30464,0.38052,1.359,91.6,9.86,92.129146311,137.14,1.30464,0.38052,1.359,1.30464,0.38052,1.359,0.0,0.0,0.0,134.96,93.17464,5.62052,93.3440077573,1.30464,0.38052,1.359,91.87,5.24,92.019315907,133.67,94.43464,5.40052,94.5889361828,1.30464,0.38052,1.359,93.13,5.02,93.2651987614,133.67
2019-07-30 00:00:00,87.6384,8.33745,88.0340969572,1.3284,0.38745,1.38375,86.31,7.95,86.6753632816,136.97,1.3284,0.38745,1.38375,1.3284,0.38745,1.38375,0.0,0.0,0.0,135.55,88.1584,8.80745,88.5972610528,1.3284,0.38745,1.38375,86.83,8.42,87.2372930575,133.5,89.3884,8.91745,89.8321043339,1.3284,0.38745,1.38375,88.06,8.53,88.47216794,133.5
2019-07-30 00:30:00,83.41776,9.09893,83.9125330959,1.36776,0.39893,1.42475,82.05,8.7,82.509953945,137.39,1.36776,0.39893,1.42475,1.36776,0.39893,1.42475,0.0,0.0,0.0,135.85,83.91776,9.54893,84.4592949743,1.36776,0.39893,1.42475,82.55,9.15,83.0555536975,133.9,85.17776,11.22893,85.9147232293,1.36776,0.39893,1.42475,83.81,10.83,84.5068340432,133.9
2019-07-30 01:00:00,80.43208,4.11519,80.5372850415,1.49208,0.43519,1.5542500000000001,78.94,3.68,79.0257299871,137.05,1.49208,0.43519,1.5542500000000001,1.49208,0.43519,1.5542500000000001,0.0,0.0,0.0,136.04,80.93208,4.49519,81.0568214666,1.49208,0.43519,1.5542500000000001,79.44,4.06,79.5436810815,133.57,83.04208,23.58519,86.3264052192,1.49208,0.43519,1.5542500000000001,81.55,23.15,84.7721947339,133.57
2019-07-30 01:30:00,79.43472,7.39096,79.7778229284,1.6147200000000002,0.47096000000000005,1.682,77.82,6.92,78.1270682926,136.95,1.6147200000000002,0.47096000000000005,1.682,1.6147200000000002,0.47096000000000005,1.682,0.0,0.0,0.0,136.42,79.85472,8.19096,80.2737076009,1.6147200000000002,0.47096000000000005,1.682,78.24,7.72,78.6199465785,133.48,81.51472,18.92096,83.6818517004,1.6147200000000002,0.47096000000000005,1.682,79.9,18.45,82.0025152053,133.48
2019-07-30 02:00:00,78.77984000000001,11.44537,79.6069072685,1.6298400000000002,0.47537,1.69775,77.15,10.97,77.926012345,135.98,1.6298400000000002,0.47537,1.69775,1.6298400000000002,0.47537,1.69775,0.0,0.0,0.0,136.2,79.00984,11.51537,79.8445900676,1.6298400000000002,0.47537,1.69775,77.38,11.04,78.1635848717,132.54,80.09984,11.65537,80.943387734,1.6298400000000002,0.47537,1.69775,78.47,11.18,79.2624330941,132.54
2019-07-30 02:30:00,77.88304,11.95172,78.7947430391,1.58304,0.46172,1.649,76.3,11.49,77.1602883613,136.33,1.58304,0.46172,1.649,1.58304,0.46172,1.649,0.0,0.0,0.0,136.48,78.11304,12.01172,79.0311864734,1.58304,0.46172,1.649,76.53,11.55,77.3966627188,132.88,79.19304,12.17172,80.12295771,1.58304,0.46172,1.649,77.61,11.71,78.4884462835,132.88
2019-07-30 03:00:00,76.60512,11.95066,77.5316882613,1.54512,0.45066000000000006,1.6095000000000002,75.06,11.5,75.9358518751,136.42,1.54512,0.45066000000000006,1.6095000000000002,1.54512,0.45066000000000006,1.6095000000000002,0.0,0.0,0.0,136.56,76.82512,12.00066,77.7567675733,1.54512,0.45066000000000006,1.6095000000000002,75.28,11.55,76.1608882564,132.95,77.90512,12.16066,78.8485216973,1.54512,0.45066000000000006,1.6095000000000002,76.36,11.71,77.2526614428,132.95
2019-07-30 03:30:00,75.70656,12.20983,76.6848301534,1.5765600000000002,0.45983,1.6422500000000002,74.13,11.75,75.0554421744,136.15,1.5765600000000002,0.45983,1.6422500000000002,1.5765600000000002,0.45983,1.6422500000000002,0.0,0.0,0.0,136.27,75.93656,12.26983,76.921452618,1.5765600000000002,0.45983,1.6422500000000002,74.36,11.81,75.2920028954,132.69,76.97656,12.41983,77.9720652969,1.5765600000000002,0.45983,1.6422500000000002,75.4,11.96,76.3426591101,132.69
2019-07-30 04:00:00,75.45112,12.24241,76.4378709271,1.55112,0.45241000000000003,1.61575,73.9,11.79,74.8345782376,136.15,1.55112,0.45241000000000003,1.61575,1.55112,0.45241000000000003,1.61575,0.0,0.0,0.0,136.27,75.66112,12.28241,76.6515666837,1.55112,0.45241000000000003,1.61575,74.11,11.83,75.0482578079,132.69,76.72112,12.45241,77.7251102853,1.55112,0.45241000000000003,1.61575,75.17,12.0,76.1218030527,132.69
2019-07-30 04:30:00,75.69464,12.04177,76.6464790415,1.51464,0.44177000000000005,1.57775,74.18,11.6,75.0815050462,136.01,1.51464,0.44177000000000005,1.57775,1.51464,0.44177000000000005,1.57775,0.0,0.0,0.0,136.16,75.92464,12.09177,76.8814793098,1.51464,0.44177000000000005,1.57775,74.41,11.65,75.3164696464,132.56,76.97464,12.24177,77.9420049515,1.51464,0.44177000000000005,1.57775,75.46,11.8,76.3770358157,132.56
2019-07-30 05:00:00,76.62368,12.11774,77.57594962,1.60368,0.46774000000000004,1.6705,75.02,11.65,75.9191866395,136.06,1.60368,0.46774000000000004,1.6705,1.60368,0.46774000000000004,1.6705,0.0,0.0,0.0,136.16,76.84368,12.16774,77.8010607424,1.60368,0.46774000000000004,1.6705,75.24,11.7,76.1442552002,132.61,77.91368,12.32774,78.8829176986,1.60368,0.46774000000000004,1.6705,76.31,11.86,77.22613353,132.61
2019-07-30 05:30:00,77.6264,11.23145,78.4347081722,1.6164,0.47145000000000004,1.68375,76.01,10.76,76.7678168245,135.66,1.6164,0.47145000000000004,1.68375,1.6164,0.47145000000000004,1.68375,0.0,0.0,0.0,135.89,77.8564,11.28145,78.669499395,1.6164,0.47145000000000004,1.68375,76.24,10.81,77.0025564511,132.22,78.9364,11.43145,79.7598476306,1.6164,0.47145000000000004,1.68375,77.32,10.96,78.0929190132,132.22
2019-07-30 06:00:00,81.4896,9.1203,81.9983827905,1.7496,0.5103,1.8225,79.74,8.61,80.2034893256,134.93,1.7496,0.5103,1.8225,1.7496,0.5103,1.8225,0.0,0.0,0.0,135.42,81.7196,9.1903,82.2347532267,1.7496,0.5103,1.8225,79.97,8.68,80.439687344,131.5,82.8796,9.2903,83.3986676767,1.7496,0.5103,1.8225,81.13,8.78,81.6037088618,131.5
2019-07-30 06:30:00,90.39616,4.09888,90.4890411044,1.91616,0.55888,1.996,88.48,3.54,88.5507876871,132.8,1.91616,0.55888,1.996,1.91616,0.55888,1.996,0.0,0.0,0.0,133.94,90.70616,4.17888,90.8023705638,1.91616,0.55888,1.996,88.79,3.62,88.863763706,129.46,91.97616,4.23888,92.0737862369,1.91616,0.55888,1.996,90.06,3.68,90.1351540743,129.46
2019-07-30 07:00:00,98.24672,5.68696,98.4111757109,2.28672,0.6669600000000001,2.382,95.96,5.02,96.0912170804,132.8,2.28672,0.6669600000000001,2.382,2.28672,0.6669600000000001,2.382,0.0,0.0,0.0,133.37,98.63672,5.52696,98.7914460832,2.28672,0.6669600000000001,2.382,96.35,4.86,96.4724940074,129.44,99.22672,8.68696,99.6062509886,2.28672,0.6669600000000001,2.382,96.94,8.02,97.2711879232,129.44
2019-07-30 07:30:00,104.81944,5.9244200000000005,104.9867313247,3.16944,0.9244200000000001,3.3015,101.65,5.0,101.7728966867,133.04,3.16944,0.9244200000000001,3.3015,3.16944,0.9244200000000001,3.3015,0.0,0.0,0.0,133.37,105.50944,5.50442,105.6529250359,3.16944,0.9244200000000001,3.3015,102.34,4.58,102.4424326146,129.68,106.97944,5.57442,107.1245758034,3.16944,0.9244200000000001,3.3015,103.81,4.65,103.9140924033,129.68
2019-07-30 08:00:00,109.31936,17.53398,110.716588303,3.81936,1.11398,3.9785,105.5,16.42,106.7701568792,132.81,3.81936,1.11398,3.9785,3.81936,1.11398,3.9785,0.0,0.0,0.0,133.26,111.28936,6.33398,111.4694619699,3.81936,1.11398,3.9785,107.47,5.22,107.59669744,129.45,112.82936,6.42398,113.012087836,3.81936,1.11398,3.9785,109.01,5.31,109.1392514176,129.45
2019-07-30 08:30:00,115.78656,18.41733,117.242166139,3.79656,1.10733,3.95475,111.99,17.31,113.3198843981,133.09,3.79656,1.10733,3.95475,3.79656,1.10733,3.95475,0.0,0.0,0.0,133.08,117.30656,13.87733,118.1245499757,3.79656,1.10733,3.95475,113.51,12.77,114.2260609493,129.72,118.97656,13.52733,119.7431020408,3.79656,1.10733,3.95475,115.18,12.42,115.8476965675,129.72
2019-07-30 09:00:00,120.61088,18.68734,122.0499940625,5.27088,1.53734,5.4905,115.34,17.15,116.6080533239,133.48,5.27088,1.53734,5.4905,5.27088,1.53734,5.4905,0.0,0.0,0.0,133.48,121.76088,18.03734,123.0896321087,5.27088,1.53734,5.4905,116.49,16.5,117.652752199,130.08,123.43088,18.27734,124.7767738606,5.27088,1.53734,5.4905,118.16,16.74,119.3399061505,130.08
2019-07-30 09:30:00,119.82984,19.27787,121.3706176394,5.88984,1.71787,6.13525,113.94,17.56,115.285199397,133.14,5.88984,1.71787,6.13525,5.88984,1.71787,6.13525,0.0,0.0,0.0,133.2,120.98984,18.64787,122.4184807893,5.88984,1.71787,6.13525,115.1,16.93,116.338449792,129.75,122.61984,18.88787,124.0660178887,5.88984,1.71787,6.13525,116.73,17.17,117.9860237486,129.75
2019-07-30 10:00:00,122.42376,19.87193,124.026088443,4.70376,1.37193,4.89975,117.72,18.5,119.1647951368,132.85,4.70376,1.37193,4.89975,4.70376,1.37193,4.89975,0.0,0.0,0.0,133.08,123.61376,19.22193,125.0993375453,4.70376,1.37193,4.89975,118.91,17.85,120.2422995455,129.44,125.31376,19.49193,126.8206362563,4.70376,1.37193,4.89975,120.61,18.12,121.9635457832,129.44
2019-07-30 10:30:00,122.69568,20.89249,124.4617452435,5.90568,1.72249,6.15175,116.79,19.17,118.3528326657,132.72,5.90568,1.72249,6.15175,5.90568,1.72249,6.15175,0.0,0.0,0.0,133.02,123.87568,20.25249,125.5203069095,5.90568,1.72249,6.15175,117.97,18.53,119.4164218188,129.33,125.53568,20.53249,127.2037346097,5.90568,1.72249,6.15175,119.63,18.81,121.0997646571,129.33
2019-07-30 11:00:00,121.1876,22.4193,123.2439021057,7.4376,2.1693,7.7475000000000005,113.75,20.25,115.5384135255,132.62,7.4376,2.1693,7.7475000000000005,7.4376,2.1693,7.7475000000000005,0.0,0.0,0.0,133.02,122.3576,21.8093,124.2860726077,7.4376,2.1693,7.7475000000000005,114.92,19.64,116.5861741374,129.21,123.9976,22.0993,125.9515139498,7.4376,2.1693,7.7475000000000005,116.56,19.93,118.2515898413,129.21
2019-07-30 11:30:00,124.89384,22.14737,126.842332318,4.89384,1.42737,5.09775,120.0,20.72,121.775688871,132.46,4.89384,1.42737,5.09775,4.89384,1.42737,5.09775,0.0,0.0,0.0,133.02,126.10384,21.51737,127.926446345,4.89384,1.42737,5.09775,121.21,20.09,122.8636325362,129.06,127.83384,21.81737,129.6822589365,4.89384,1.42737,5.09775,122.94,20.39,124.6194033849,129.06
2019-07-30 12:00:00,126.69848,20.90914,128.4122150337,4.48848,1.30914,4.6754999999999995,122.21,19.6,123.7717419284,132.46,4.48848,1.30914,4.6754999999999995,4.48848,1.30914,4.6754999999999995,0.0,0.0,0.0,132.9,127.95848,20.22914,129.5476387629,4.48848,1.30914,4.6754999999999995,123.47,18.92,124.9111976566,129.06,128.69848,28.87914,131.8988380595,4.48848,1.30914,4.6754999999999995,124.21,27.57,127.2329713557,129.06
2019-07-30 12:30:00,134.7968,20.0774,136.2838188524,4.2768,1.2474,4.455,130.52,18.83,131.8712982419,132.68,4.2768,1.2474,4.455,4.2768,1.2474,4.455,0.0,0.0,0.0,132.63,136.1468,19.8274,137.5829820181,4.2768,1.2474,4.455,131.87,18.58,133.1724945325,129.28,136.6968,30.2674,140.0076091968,4.2768,1.2474,4.455,132.42,29.02,135.5625936606,129.28
2019-07-30 13:00:00,133.0708,22.7044,134.9938057542,3.1008,0.9044000000000001,3.23,129.97,21.8,131.7855868447,133.9,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,132.89,134.7008,21.8144,136.4557568152,3.1008,0.9044000000000001,3.23,131.6,20.91,133.2508465264,130.46,136.5608,22.1144,138.33979465070001,3.1008,0.9044000000000001,3.23,133.46,21.21,135.1348796573,130.46
2019-07-30 13:30:00,129.26056,19.97058,130.7941758529,4.15056,1.21058,4.3235,125.11,18.76,126.5086941676,134.75,4.15056,1.21058,4.3235,4.15056,1.21058,4.3235,0.0,0.0,0.0,133.26,130.81056,19.05058,132.1904958983,4.15056,1.21058,4.3235,126.66,17.84,127.9102075677,131.29,132.59056,19.31058,133.9893842849,4.15056,1.21058,4.3235,128.44,18.1,129.7090729286,131.29
2019-07-30 14:00:00,126.55936,21.18148,128.3196270981,5.79936,1.69148,6.041,120.76,19.49,122.3226786005,134.92,5.79936,1.69148,6.041,5.79936,1.69148,6.041,0.0,0.0,0.0,133.44,128.06936,20.30148,129.6684659468,5.79936,1.69148,6.041,122.27,18.61,123.6781508594,131.43,129.79936,20.58148,131.4209693139,5.79936,1.69148,6.041,124.0,18.89,125.4305867801,131.43
2019-07-30 14:30:00,124.92096,20.59028,126.6065001404,4.56096,1.3302800000000001,4.751,120.36,19.26,121.8912515318,134.92,4.56096,1.3302800000000001,4.751,4.56096,1.3302800000000001,4.751,0.0,0.0,0.0,133.44,126.43096,19.71028,127.9581290274,4.56096,1.3302800000000001,4.751,121.87,18.38,123.248210129,131.43,128.14096,19.98028,129.6893103482,4.56096,1.3302800000000001,4.751,123.58,18.65,124.979353895,131.43
2019-07-30 15:00:00,123.74552,21.71411,125.6362061396,6.18552,1.80411,6.44325,117.56,19.91,119.2340626667,134.87,6.18552,1.80411,6.44325,6.18552,1.80411,6.44325,0.0,0.0,0.0,133.44,125.20552,20.84411,126.928716846,6.18552,1.80411,6.44325,119.02,19.04,120.5333231932,131.39,126.89552,21.12411,128.641754572,6.18552,1.80411,6.44325,120.71,19.32,122.2463353234,131.39
2019-07-30 15:30:00,122.50672,21.27196,124.3398275992,4.56672,1.33196,4.757,117.94,19.94,119.6137416855,134.79,4.56672,1.33196,4.757,4.56672,1.33196,4.757,0.0,0.0,0.0,133.33,123.99672,20.41196,125.6655668105,4.56672,1.33196,4.757,119.43,19.08,120.9444967743,131.31,125.68672,20.69196,127.3786041414,4.56672,1.33196,4.757,121.12,19.36,122.6575069044,131.31
2019-07-30 16:00:00,126.26024,20.40632,127.8986555864,3.93024,1.14632,4.094,122.33,19.26,123.8368947447,134.87,3.93024,1.14632,4.094,3.93024,1.14632,4.094,0.0,0.0,0.0,133.33,127.80024,19.51632,129.2818165497,3.93024,1.14632,4.094,123.87,18.37,125.22473318,131.37,129.55024,19.78632,131.0525205526,3.93024,1.14632,4.094,125.62,18.64,126.9954093659,131.37
2019-07-30 16:30:00,124.0744,17.35045,125.2816620682,3.2244,0.9404500000000001,3.35875,120.85,16.41,121.9590529645,134.61,3.2244,0.9404500000000001,3.35875,3.2244,0.9404500000000001,3.35875,0.0,0.0,0.0,132.78,125.5544,16.43045,126.6249068966,3.2244,0.9404500000000001,3.35875,122.33,15.49,123.3068084089,131.14,127.2944,16.65045,128.3787433984,3.2244,0.9404500000000001,3.35875,124.07,15.71,125.0606612808,131.14
2019-07-30 17:00:00,126.296,15.668,127.2641577193,2.7359999999999998,0.798,2.85,123.56,14.87,124.4515588492,134.66,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,132.7,127.826,14.738,128.6728212172,2.7359999999999998,0.798,2.85,125.09,13.94,125.864338476,131.21,129.586,14.938,130.4441460549,2.7359999999999998,0.798,2.85,126.85,14.14,127.6356615527,131.21
2019-07-30 17:30:00,126.28504,14.00522,127.0592677259,2.55504,0.7452200000000001,2.6615,123.73,13.26,124.4385008749,134.5,2.55504,0.7452200000000001,2.6615,2.55504,0.7452200000000001,2.6615,0.0,0.0,0.0,132.35,127.79504,13.02522,128.4571080347,2.55504,0.7452200000000001,2.6615,125.24,12.28,125.8405975828,131.05,129.57504,13.21522,130.2471997037,2.55504,0.7452200000000001,2.6615,127.02,12.47,127.6306440476,131.05
2019-07-30 18:00:00,125.67536,12.35573,126.2812740471,2.62536,0.76573,2.73475,123.05,11.59,123.59462205130001,134.75,2.62536,0.76573,2.73475,2.62536,0.76573,2.73475,0.0,0.0,0.0,132.35,127.17536,11.37573,127.6831211404,2.62536,0.76573,2.73475,124.55,10.61,125.0010983952,131.32,128.94536,11.52573,129.4594466138,2.62536,0.76573,2.73475,126.32,10.76,126.7774427885,131.32
2019-07-30 18:30:00,122.81056,9.81683,123.2022881231,2.56056,0.7468300000000001,2.66725,120.25,9.07,120.591572674,135.59,2.56056,0.7468300000000001,2.66725,2.56056,0.7468300000000001,2.66725,0.0,0.0,0.0,132.84,124.25056,8.80683,124.5622812691,2.56056,0.7468300000000001,2.66725,121.69,8.06,121.9566304061,132.14,125.99056,8.92683,126.3064111713,2.56056,0.7468300000000001,2.66725,123.43,8.18,123.7007570712,132.14
2019-07-30 19:00:00,120.27456,8.40258,120.5677118214,2.13456,0.62258,2.2235,118.14,7.78,118.3958951991,135.73,2.13456,0.62258,2.2235,2.13456,0.62258,2.2235,0.0,0.0,0.0,132.79,121.70456,7.37258,121.9276624095,2.13456,0.62258,2.2235,119.57,6.75,119.7603749159,132.27,123.39456,7.4825800000000005,123.6212216452,2.13456,0.62258,2.2235,121.26,6.86,121.4538891926,132.27
2019-07-30 19:30:00,124.5668,10.3399,124.995204685,1.8168000000000002,0.5299,1.8925,122.75,9.81,123.1413764744,135.56,1.8168000000000002,0.5299,1.8925,1.8168000000000002,0.5299,1.8925,0.0,0.0,0.0,132.9,126.0768,9.3499,126.4230205629,1.8168000000000002,0.5299,1.8925,124.26,8.82,124.5726294175,132.08,127.8268,9.4699,128.1771032761,1.8168000000000002,0.5299,1.8925,126.01,8.94,126.3267339085,132.08
2019-07-30 20:00:00,122.4968,9.0199,122.8284356582,1.8168000000000002,0.5299,1.8925,120.68,8.49,120.9782728427,135.41,1.8168000000000002,0.5299,1.8925,1.8168000000000002,0.5299,1.8925,0.0,0.0,0.0,132.59,123.9568,8.0199,124.2159694333,1.8168000000000002,0.5299,1.8925,122.14,7.49,122.3694394038,131.95,125.6768,8.1399,125.9401287527,1.8168000000000002,0.5299,1.8925,123.86,7.61,124.093560268,131.95
2019-07-30 20:30:00,120.05232,8.20776,120.3325677512,2.15232,0.6277600000000001,2.242,117.9,7.58,118.1434145435,135.51,2.15232,0.6277600000000001,2.242,2.15232,0.6277600000000001,2.242,0.0,0.0,0.0,132.59,121.47232,7.20776,121.685974255,2.15232,0.6277600000000001,2.242,119.32,6.58,119.5012920432,132.03,123.16232,7.30776,123.3789302272,2.15232,0.6277600000000001,2.242,121.01,6.68,121.1942345988,132.03
2019-07-30 21:00:00,119.4188,8.0384,119.689037376,1.9488,0.5684,2.03,117.47,7.47,117.707271653,135.83,1.9488,0.5684,2.03,1.9488,0.5684,2.03,0.0,0.0,0.0,132.81,120.8388,7.0284,121.0430253753,1.9488,0.5684,2.03,118.89,6.46,119.0653757395,132.29,122.5288,7.1284,122.7359805273,1.9488,0.5684,2.03,120.58,6.5600000000000005,120.7583123433,132.29
2019-07-30 21:30:00,117.21488,6.27059,117.3824875881,2.26488,0.66059,2.35925,114.95,5.61,115.0868133193,135.83,2.26488,0.66059,2.35925,2.26488,0.66059,2.35925,0.0,0.0,0.0,132.6,118.57488,5.26059,118.6915160159,2.26488,0.66059,2.35925,116.31,4.6,116.4009282609,132.37,120.22488,5.33059,120.3429971405,2.26488,0.66059,2.35925,117.96,4.67,118.0524057358,132.37
2019-07-30 22:00:00,111.1876,3.9943,111.259322424,2.2776,0.6643,2.3725,108.91,3.33,108.9608966556,137.22,2.2776,0.6643,2.3725,2.2776,0.6643,2.3725,0.0,0.0,0.0,133.56,112.4676,2.9843,112.5071868649,2.2776,0.6643,2.3725,110.19,2.32,110.2144205628,133.69,114.3176,4.4843,114.4055182946,2.2776,0.6643,2.3725,112.04,3.8200000000000003,112.1051024709,133.69
2019-07-30 22:30:00,102.576,4.7605,102.6864067745,2.436,0.7105,2.5375,100.14,4.05,100.221864381,137.51,2.436,0.7105,2.5375,2.436,0.7105,2.5375,0.0,0.0,0.0,133.81,103.756,3.7805,103.8248511497,2.436,0.7105,2.5375,101.32,3.07,101.3664998902,133.98,106.616,14.5005,107.5975648249,2.436,0.7105,2.5375,104.18,13.79,105.0887077663,133.98
2019-07-30 23:00:00,96.71776,4.20018,96.8089180368,2.53776,0.7401800000000001,2.6435,94.18,3.46,94.2435355873,137.27,2.53776,0.7401800000000001,2.6435,2.53776,0.7401800000000001,2.6435,0.0,0.0,0.0,133.81,97.76776,4.12018,97.8545388761,2.53776,0.7401800000000001,2.6435,95.23,3.38,95.2899643194,133.73,99.83776,11.42018,100.4887995403,2.53776,0.7401800000000001,2.6435,97.3,10.68,97.8843828197,133.73
2019-07-30 23:30:00,91.6432,5.74885,91.8233378971,2.5332,0.73885,2.63875,89.11,5.01,89.2507266077,137.69,2.5332,0.73885,2.63875,2.5332,0.73885,2.63875,0.0,0.0,0.0,134.73,92.4332,6.19885,92.6408236339,2.5332,0.73885,2.63875,89.9,5.46,90.0656516104,134.12,93.7132,6.2688500000000005,93.9226401597,2.5332,0.73885,2.63875,91.18,5.53,91.3475412915,134.12
2019-07-31 00:00:00,88.1192,18.9056,90.1244424116,2.4192,0.7056,2.52,85.7,18.2,87.6112435707,137.35,2.4192,0.7056,2.52,2.4192,0.7056,2.52,0.0,0.0,0.0,134.84,87.5192,1.7356,87.536407717,2.4192,0.7056,2.52,85.1,1.03,85.1062330267,133.79,88.6992,1.7456,88.7163750387,2.4192,0.7056,2.52,86.28,1.04,86.2862677371,133.79
2019-07-31 00:30:00,84.23624,15.25557,85.6065216287,2.31624,0.67557,2.41275,81.92,14.58,83.2073482332,137.43,2.31624,0.67557,2.41275,2.31624,0.67557,2.41275,0.0,0.0,0.0,135.29,84.08624,5.47557,84.2643318621,2.31624,0.67557,2.41275,81.77,4.8,81.9107618082,133.9,85.21624,5.18557,85.3738701006,2.31624,0.67557,2.41275,82.9,4.51,83.0225878903,133.9
2019-07-31 01:00:00,81.10496,9.30853,81.6373889058,2.15496,0.62853,2.24475,78.95,8.68,79.4257193861,137.4,2.15496,0.62853,2.24475,2.15496,0.62853,2.24475,0.0,0.0,0.0,135.87,81.58496,9.72853,82.1629478181,2.15496,0.62853,2.24475,79.43,9.1,79.9495772347,133.9,82.71496,9.84853,83.2992085855,2.15496,0.62853,2.24475,80.56,9.22,81.0858927311,133.9
2019-07-31 01:30:00,80.04144,9.60542,80.6157317814,1.80144,0.52542,1.8765,78.24,9.08,78.7651191836,137.37,1.80144,0.52542,1.8765,1.80144,0.52542,1.8765,0.0,0.0,0.0,135.78,80.52144,10.03542,81.1443895427,1.80144,0.52542,1.8765,78.72,9.51,79.2923609183,133.85,81.64144,10.15542,82.2706343761,1.80144,0.52542,1.8765,79.84,9.63,80.4186700959,133.85
2019-07-31 02:00:00,78.8776,8.97055,79.3860601684,1.8876,0.5505500000000001,1.96625,76.99,8.42,77.4490574507,137.51,1.8876,0.5505500000000001,1.96625,1.8876,0.5505500000000001,1.96625,0.0,0.0,0.0,136.0,79.3576,9.36055,79.9077504005,1.8876,0.5505500000000001,1.96625,77.47,8.81,77.9693337152,133.98,80.5876,12.07055,81.4865599413,1.8876,0.5505500000000001,1.96625,78.7,11.52,79.538672355,133.98
2019-07-31 02:30:00,77.54488,4.09559,77.6529604823,1.9048800000000001,0.55559,1.98425,75.64,3.54,75.7227918133,137.21,1.9048800000000001,0.55559,1.98425,1.9048800000000001,0.55559,1.98425,0.0,0.0,0.0,136.22,78.03488,4.44559,78.1614084255,1.9048800000000001,0.55559,1.98425,76.13,3.89,76.2293185067,133.69,80.06488,23.54559,83.4552563825,1.9048800000000001,0.55559,1.98425,78.16,22.99,81.471011409,133.69
2019-07-31 03:00:00,76.14368,4.37649,76.2693494706,1.8736800000000002,0.54649,1.95175,74.27,3.83,74.3686883036,137.31,1.8736800000000002,0.54649,1.95175,1.8736800000000002,0.54649,1.95175,0.0,0.0,0.0,136.27,76.62368,4.72649,76.769317077,1.8736800000000002,0.54649,1.95175,74.75,4.18,74.866781018,133.78,78.60368,23.86649,82.1471110537,1.8736800000000002,0.54649,1.95175,76.73,23.32,80.1954817929,133.78
2019-07-31 03:30:00,75.69456,4.37633,75.8209646329,1.80456,0.5263300000000001,1.87975,73.89,3.85,73.9902331392,137.25,1.80456,0.5263300000000001,1.87975,1.80456,0.5263300000000001,1.87975,0.0,0.0,0.0,136.22,76.16456,4.71633,76.3104446892,1.80456,0.5263300000000001,1.87975,74.36,4.19,74.4779544563,133.72,78.14456,23.85633,81.7049370519,1.80456,0.5263300000000001,1.87975,76.34,23.33,79.8253374562,133.72
2019-07-31 04:00:00,75.58992,4.54331,75.7263340679,1.7599200000000002,0.51331,1.83325,73.83,4.03,73.939906681,137.61,1.7599200000000002,0.51331,1.83325,1.7599200000000002,0.51331,1.83325,0.0,0.0,0.0,136.55,76.06992,4.89331,76.2271422235,1.7599200000000002,0.51331,1.83325,74.31,4.38,74.4389716479,134.08,78.03992,24.10331,81.6774060959,1.7599200000000002,0.51331,1.83325,76.28,23.59,79.8443892832,134.08
2019-07-31 04:30:00,75.58648,4.41314,75.7152016668,1.89648,0.5531400000000001,1.9755,73.69,3.86,73.7910272323,137.42,1.89648,0.5531400000000001,1.9755,1.89648,0.5531400000000001,1.9755,0.0,0.0,0.0,136.38,76.06648,4.75314,76.2148392339,1.89648,0.5531400000000001,1.9755,74.17,4.2,74.2888208279,133.89,78.02648,23.94314,81.6174340092,1.89648,0.5531400000000001,1.9755,76.13,23.39,79.6421308103,133.89
2019-07-31 05:00:00,76.82016,3.96963,76.9226556013,1.85016,0.53963,1.9272500000000001,74.97,3.43,75.0484230347,137.35,1.85016,0.53963,1.9272500000000001,1.85016,0.53963,1.9272500000000001,0.0,0.0,0.0,136.38,77.31016,4.31963,77.4307435232,1.85016,0.53963,1.9272500000000001,75.46,3.7800000000000002,75.5546160072,133.82,79.32016,23.45963,82.7166369128,1.85016,0.53963,1.9272500000000001,77.47,22.92,80.7894009137,133.82
2019-07-31 05:30:00,79.01112,3.07991,79.071125762,1.85112,0.53991,1.9282500000000002,77.16,2.54,77.2017953159,136.91,1.85112,0.53991,1.9282500000000002,1.85112,0.53991,1.9282500000000002,0.0,0.0,0.0,136.04,79.52112,3.42991,79.5950551772,1.85112,0.53991,1.9282500000000002,77.67,2.89,77.7237479796,133.38,81.61112,22.42991,84.6373190163,1.85112,0.53991,1.9282500000000002,79.76,21.89,82.7093084241,133.38
2019-07-31 06:00:00,82.3148,1.6814,82.3319707343,1.9248,0.5614,2.005,80.39,1.12,80.3978015869,136.49,1.9248,0.5614,2.005,1.9248,0.5614,2.005,0.0,0.0,0.0,135.81,82.8448,2.0314,82.8697017794,1.9248,0.5614,2.005,80.92,1.47,80.9333509747,132.99,85.0448,20.8614,87.566066584,1.9248,0.5614,2.005,83.12,20.3,85.5629849877,132.99
2019-07-31 06:30:00,92.91712,1.8166600000000002,92.9348774285,1.9771200000000002,0.5766600000000001,2.0595,90.94,1.24,90.9484535328,135.15,1.9771200000000002,0.5766600000000001,2.0595,1.9771200000000002,0.5766600000000001,2.0595,0.0,0.0,0.0,134.64,93.52712,2.14666,93.5517521196,1.9771200000000002,0.5766600000000001,2.0595,91.55,1.57,91.563461053,131.7,94.97712,3.98666,95.0607531079,1.9771200000000002,0.5766600000000001,2.0595,93.0,3.41,93.0624956682,131.7
2019-07-31 07:00:00,100.75968,3.49949,100.820432175,2.32968,0.67949,2.42675,98.43,2.8200000000000003,98.4703879346,133.96,2.32968,0.67949,2.42675,2.32968,0.67949,2.42675,0.0,0.0,0.0,133.96,101.44968,3.12949,101.4979373178,2.32968,0.67949,2.42675,99.12,2.45,99.1502743314,130.53,102.85968,3.16949,102.9085003125,2.32968,0.67949,2.42675,100.53,2.49,100.5608323355,130.53
2019-07-31 07:30:00,110.25648,4.63939,110.3540453339,2.70648,0.78939,2.8192500000000003,107.55,3.85,107.6188877475,133.34,2.70648,0.78939,2.8192500000000003,2.70648,0.78939,2.8192500000000003,0.0,0.0,0.0,133.59,111.01648,4.17939,111.0951220008,2.70648,0.78939,2.8192500000000003,108.31,3.39,108.3630389016,129.92,111.48648,15.85939,112.6088605482,2.70648,0.78939,2.8192500000000003,108.78,15.07,109.8189113951,129.92
2019-07-31 08:00:00,116.60832,11.39701,117.1639540565,2.93832,0.85701,3.06075,113.67,10.54,114.1576125364,133.44,2.93832,0.85701,3.06075,2.93832,0.85701,3.06075,0.0,0.0,0.0,133.19,117.71832,10.30701,118.1686816325,2.93832,0.85701,3.06075,114.78,9.45,115.168358936,130.01,118.85832,15.48701,119.8630373049,2.93832,0.85701,3.06075,115.92,14.63,116.839562221,130.01
2019-07-31 08:30:00,123.95632,16.10726,124.998452361,3.07632,0.8972600000000001,3.2045,120.88,15.21,121.8331584586,132.91,3.07632,0.8972600000000001,3.2045,3.07632,0.8972600000000001,3.2045,0.0,0.0,0.0,132.7,124.77632,19.07726,126.2262725499,3.07632,0.8972600000000001,3.2045,121.7,18.18,123.0504059319,129.49,127.00632,15.14726,127.9063907921,3.07632,0.8972600000000001,3.2045,123.93,14.25,124.7465726984,129.49
2019-07-31 09:00:00,128.2828,20.63915,129.9324874254,3.3228,0.9691500000000001,3.46125,124.96,19.67,126.4986580956,134.3,3.3228,0.9691500000000001,3.46125,3.3228,0.9691500000000001,3.46125,0.0,0.0,0.0,132.94,129.8728,19.76915,131.3688070722,3.3228,0.9691500000000001,3.46125,126.55,18.8,127.9388232711,130.8,131.6628,20.04915,133.1805590901,3.3228,0.9691500000000001,3.46125,128.34,19.08,129.7505375711,130.8
2019-07-31 09:30:00,130.47144,21.12417,132.1704475814,3.27144,0.9541700000000001,3.40775,127.2,20.17,128.789242175,133.95,3.27144,0.9541700000000001,3.40775,3.27144,0.9541700000000001,3.40775,0.0,0.0,0.0,132.73,132.06144,20.26417,133.6071125377,3.27144,0.9541700000000001,3.40775,128.79,19.31,130.2295673033,130.44,133.89144,20.54417,135.4584092121,3.27144,0.9541700000000001,3.40775,130.62,19.59,132.0808559179,130.44
