Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-31 10:00:00,131.28264,21.80702,133.08147011,3.21264,0.9370200000000001,3.3465,128.07,20.87,129.7593225938,133.77,3.21264,0.9370200000000001,3.3465,3.21264,0.9370200000000001,3.3465,0.0,0.0,0.0,132.65,132.89264,20.95702,134.5349413849,3.21264,0.9370200000000001,3.3465,129.68,20.02,131.2162444212,130.24,134.72264,21.24702,136.3877765324,3.21264,0.9370200000000001,3.3465,131.51,20.31,133.0690655261,130.24
2019-07-31 10:30:00,131.80832,21.72701,133.5870359906,3.17832,0.9270100000000001,3.31075,128.63,20.8,130.3008706801,133.9,3.17832,0.9270100000000001,3.31075,3.17832,0.9270100000000001,3.31075,0.0,0.0,0.0,132.77,133.43832,20.86701,135.0600509061,3.17832,0.9270100000000001,3.31075,130.26,19.94,131.7773546555,130.34,135.27832,21.15701,136.922762659,3.17832,0.9270100000000001,3.31075,132.1,20.23,133.6400497605,130.34
2019-07-31 11:00:00,132.96624,22.53057,134.861586689,2.91624,0.85057,3.03775,130.05,21.68,131.8446999314,133.46,2.91624,0.85057,3.03775,2.91624,0.85057,3.03775,0.0,0.0,0.0,132.51,134.59624,21.66057,136.3280166175,2.91624,0.85057,3.03775,131.68,20.81,133.3142096702,129.91,136.45624,21.97057,138.2136439758,2.91624,0.85057,3.03775,133.54,21.12,135.1998002957,129.91
2019-07-31 11:30:00,133.03928,22.83604,134.9849426632,3.20928,0.9360400000000001,3.343,129.83,21.9,131.6641139415,133.46,3.20928,0.9360400000000001,3.343,3.20928,0.9360400000000001,3.343,0.0,0.0,0.0,132.51,134.66928,21.98604,136.4521928391,3.20928,0.9360400000000001,3.343,131.46,21.05,133.134646505,129.91,136.52928,22.28604,138.3362276347,3.20928,0.9360400000000001,3.343,133.32,21.35,135.0186835219,129.91
2019-07-31 12:00:00,132.61168,23.52549,134.682242156,3.9616800000000003,1.15549,4.12675,128.65,22.37,130.5803943936,133.53,3.9616800000000003,1.15549,4.12675,3.9616800000000003,1.15549,4.12675,0.0,0.0,0.0,132.62,134.22168,22.66549,136.1219446635,3.9616800000000003,1.15549,4.12675,130.26,21.51,132.0240421287,129.91,136.07168,22.99549,138.0010675986,3.9616800000000003,1.15549,4.12675,132.11,21.84,133.9030907037,129.91
2019-07-31 12:30:00,132.98288,22.76709,134.9177036573,3.69288,1.07709,3.84675,129.29,21.69,131.0967589226,133.71,3.69288,1.07709,3.84675,3.69288,1.07709,3.84675,0.0,0.0,0.0,132.73,134.60288,21.89709,136.3723500375,3.69288,1.07709,3.84675,130.91,20.82,132.5552733768,130.11,136.46288,22.19709,138.2563865518,3.69288,1.07709,3.84675,132.77,21.12,134.4393071241,130.11
2019-07-31 13:00:00,131.69288,21.77709,133.4812956618,3.69288,1.07709,3.84675,128.0,20.7,129.6629862374,134.02,3.69288,1.07709,3.84675,3.69288,1.07709,3.84675,0.0,0.0,0.0,132.88,133.29288,20.90709,134.9225639801,3.69288,1.07709,3.84675,129.6,19.83,131.1083098053,130.4,135.12288,21.19709,136.7753973636,3.69288,1.07709,3.84675,131.43,20.12,132.9611195049,130.4
2019-07-31 13:30:00,129.4076,21.6018,131.1981886346,4.0176,1.1718,4.185,125.39,20.43,127.0434453248,134.39,4.0176,1.1718,4.185,4.0176,1.1718,4.185,0.0,0.0,0.0,133.13,130.9876,20.7318,132.6180941086,4.0176,1.1718,4.185,126.97,19.56,128.4677955754,130.75,132.7676,21.0218,134.4215447203,4.0176,1.1718,4.185,128.75,19.85,130.2711978912,130.75
2019-07-31 14:00:00,127.9596,22.3203,129.8917049863,4.8696,1.4203000000000001,5.0725,123.09,20.9,124.8517444812,134.57,4.8696,1.4203000000000001,5.0725,4.8696,1.4203000000000001,5.0725,0.0,0.0,0.0,133.33,129.4896,21.4603,131.2558607615,4.8696,1.4203000000000001,5.0725,124.62,20.04,126.2210204364,130.92,131.2496,21.7503,133.0395920403,4.8696,1.4203000000000001,5.0725,126.38,20.33,128.0047393654,130.92
2019-07-31 14:30:00,129.02568,21.94499,130.8786028561,4.6456800000000005,1.35499,4.83925,124.38,20.59,126.0727270269,135.08,4.6456800000000005,1.35499,4.83925,4.6456800000000005,1.35499,4.83925,0.0,0.0,0.0,133.78,130.58568,21.07499,132.2753757302,4.6456800000000005,1.35499,4.83925,125.94,19.72,127.4745543236,131.39,132.36568,21.35499,134.0772495234,4.6456800000000005,1.35499,4.83925,127.72,20.0,129.2764417827,131.39
2019-07-31 15:00:00,128.78104,21.48197,130.5604507443,3.88104,1.13197,4.04275,124.9,20.35,126.5469576877,135.52,3.88104,1.13197,4.04275,3.88104,1.13197,4.04275,0.0,0.0,0.0,134.17,130.33104,20.59197,131.9477518413,3.88104,1.13197,4.04275,126.45,19.46,127.9386341181,131.81,132.13104,20.88197,133.7709550036,3.88104,1.13197,4.04275,128.25,19.75,129.7618010048,131.81
2019-07-31 15:30:00,128.02384,20.29362,129.622276716,4.26384,1.24362,4.4415,123.76,19.05,125.2175710514,135.89,4.26384,1.24362,4.4415,4.26384,1.24362,4.4415,0.0,0.0,0.0,134.35,129.56384,19.39362,131.007256029,4.26384,1.24362,4.4415,125.3,18.15,126.6077110606,132.17,131.33384,19.66362,132.7977239287,4.26384,1.24362,4.4415,127.07,18.42,128.3981358899,132.17
2019-07-31 16:00:00,126.98472,19.17471,128.4242524489,3.92472,1.14471,4.08825,123.06,18.03,124.373809542,136.11,3.92472,1.14471,4.08825,3.92472,1.14471,4.08825,0.0,0.0,0.0,134.42,128.51472,18.25471,129.804729089,3.92472,1.14471,4.08825,124.59,17.11,125.7593742033,132.38,130.26472,18.51471,131.5739022871,3.92472,1.14471,4.08825,126.34,17.37,127.528477212,132.38
2019-07-31 16:30:00,121.70408,15.82744,122.7289327974,4.17408,1.21744,4.348,117.53,14.61,118.4345937638,137.07,4.17408,1.21744,4.348,4.17408,1.21744,4.348,0.0,0.0,0.0,134.85,123.16408,14.89744,124.0617762278,4.17408,1.21744,4.348,118.99,13.68,119.7737972179,133.32,124.86408,15.08744,125.7722915431,4.17408,1.21744,4.348,120.69,13.87,121.4843734807,133.32
2019-07-31 17:00:00,123.69256,14.825330000000001,124.5778463811,3.41256,0.99533,3.5547500000000003,120.28,13.83,121.0724877914,137.11,3.41256,0.99533,3.5547500000000003,3.41256,0.99533,3.5547500000000003,0.0,0.0,0.0,134.85,125.16256,13.85533,125.9271082617,3.41256,0.99533,3.5547500000000003,121.75,12.86,122.4272931172,133.39,126.89256,14.05533,127.6686104129,3.41256,0.99533,3.5547500000000003,123.48,13.06,124.1687319739,133.39
2019-07-31 17:30:00,123.16464,13.38302,123.889603158,3.16464,0.9230200000000001,3.2965,120.0,12.46,120.6451474366,137.38,3.16464,0.9230200000000001,3.2965,3.16464,0.9230200000000001,3.2965,0.0,0.0,0.0,134.9,124.79464,11.24302,125.3000705165,3.16464,0.9230200000000001,3.2965,121.63,10.32,122.0670278986,133.69,126.34464,12.59302,126.9706746042,3.16464,0.9230200000000001,3.2965,123.18,11.67,123.7315695366,133.69
2019-07-31 18:00:00,119.50936,15.07773,120.4567352603,3.2493600000000002,0.9477300000000001,3.38475,116.26,14.13,117.1155177592,137.09,3.2493600000000002,0.9477300000000001,3.38475,3.2493600000000002,0.9477300000000001,3.38475,0.0,0.0,0.0,134.78,122.63936,4.15773,122.7098176185,3.2493600000000002,0.9477300000000001,3.38475,119.39,3.21,119.4331453157,133.46,122.59936,14.33773,123.4348960949,3.2493600000000002,0.9477300000000001,3.38475,119.35,13.39,120.0987701852,133.46
2019-07-31 18:30:00,118.9964,13.2377,119.7304468974,2.9064,0.8477,3.0275,116.09,12.39,116.749304923,136.6,2.9064,0.8477,3.0275,2.9064,0.8477,3.0275,0.0,0.0,0.0,134.12,122.1064,5.7177,122.240193939,2.9064,0.8477,3.0275,119.2,4.87,119.2994421613,133.01,122.0764,12.4677,122.7114134066,2.9064,0.8477,3.0275,119.17,11.62,119.7351798763,133.01
2019-07-31 19:00:00,116.89624,12.48557,117.5611346677,2.79624,0.81557,2.91275,114.1,11.67,114.6952435805,136.76,2.79624,0.81557,2.91275,2.79624,0.81557,2.91275,0.0,0.0,0.0,134.12,119.93624,6.48557,120.1114660786,2.79624,0.81557,2.91275,117.14,5.67,117.2771439795,133.15,119.91624,11.68557,120.484261055,2.79624,0.81557,2.91275,117.12,10.87,117.6233450468,133.15
2019-07-31 19:30:00,114.58728,11.03754,115.1176442907,2.59728,0.7575400000000001,2.7055,111.99,10.28,112.460830959,136.07,2.59728,0.7575400000000001,2.7055,2.59728,0.7575400000000001,2.7055,0.0,0.0,0.0,133.31,117.56728,7.66754,117.8170467133,2.59728,0.7575400000000001,2.7055,114.97,6.91,115.1774674144,132.5,117.54728,10.22754,117.9913793879,2.59728,0.7575400000000001,2.7055,114.95,9.47,115.3394269103,132.5
2019-07-31 20:00:00,118.40088,12.74359,119.0847071242,2.24088,0.65359,2.33425,116.16,12.09,116.787472359,135.36,2.24088,0.65359,2.33425,2.24088,0.65359,2.33425,0.0,0.0,0.0,132.88,121.52088,5.53359,121.6468038802,2.24088,0.65359,2.33425,119.28,4.88,119.3797838832,131.81,121.51088,11.97359,122.0993890888,2.24088,0.65359,2.33425,119.27,11.32,119.8059902509,131.81
2019-07-31 20:30:00,117.24136,11.88248,117.841969712,2.03136,0.59248,2.116,115.21,11.29,115.7618598676,135.94,2.03136,0.59248,2.116,2.03136,0.59248,2.116,0.0,0.0,0.0,133.33,120.33136,6.43248,120.5031659269,2.03136,0.59248,2.116,118.3,5.84,118.4440610584,132.38,120.30136,11.09248,120.811672989,2.03136,0.59248,2.116,118.27,10.5,118.7351797068,132.38
2019-07-31 21:00:00,115.73448,7.46089,115.9747159534,1.8544800000000001,0.5408900000000001,1.93175,113.88,6.92,114.0900556578,135.57,1.8544800000000001,0.5408900000000001,1.93175,1.8544800000000001,0.5408900000000001,1.93175,0.0,0.0,0.0,132.47,117.68448,5.47089,117.8115761301,1.8544800000000001,0.5408900000000001,1.93175,115.83,4.93,115.9348687842,132.04,118.73448,6.53089,118.9139574022,1.8544800000000001,0.5408900000000001,1.93175,116.88,5.99,117.0333905345,132.04
2019-07-31 21:30:00,115.4764,4.5177,115.5647375727,1.7064,0.49770000000000003,1.7775,113.77,4.02,113.8410000834,135.55,1.7064,0.49770000000000003,1.7775,1.7064,0.49770000000000003,1.7775,0.0,0.0,0.0,132.12,116.8164,3.4877000000000002,116.8684532295,1.7064,0.49770000000000003,1.7775,115.11,2.99,115.1488263075,132.04,118.4364,3.5277000000000003,118.4889256946,1.7064,0.49770000000000003,1.7775,116.73,3.03,116.7693187443,132.04
2019-07-31 22:00:00,110.82264,2.67077,110.8548174369,1.6826400000000001,0.49077000000000004,1.75275,109.14,2.18,109.1617698647,136.46,1.6826400000000001,0.49077000000000004,1.75275,1.6826400000000001,0.49077000000000004,1.75275,0.0,0.0,0.0,132.72,112.10264,1.63077,112.1145008719,1.6826400000000001,0.49077000000000004,1.75275,110.42,1.1400000000000001,110.4258846467,132.9,113.66264,1.64077,113.674482,1.6826400000000001,0.49077000000000004,1.75275,111.98,1.15,111.9859049166,132.9
2019-07-31 22:30:00,104.1824,7.0582,104.4212174656,1.7424,0.5082,1.815,102.44,6.55,102.6491894756,137.34,1.7424,0.5082,1.815,1.7424,0.5082,1.815,0.0,0.0,0.0,133.37,104.6224,2.2382,104.6463383067,1.7424,0.5082,1.815,102.88,1.73,102.894544559,133.76,106.0524,2.2682,106.0766528365,1.7424,0.5082,1.815,104.31,1.76,104.3248469925,133.76
2019-07-31 23:00:00,98.67632,14.99601,99.8093003916,1.66632,0.48601000000000005,1.73575,97.01,14.51,98.0891441496,137.4,1.66632,0.48601000000000005,1.73575,1.66632,0.48601000000000005,1.73575,0.0,0.0,0.0,133.46,98.17632,1.74601,98.1918446698,1.66632,0.48601000000000005,1.73575,96.51,1.26,96.5182247039,133.82,99.54632,1.75601,99.5618069174,1.66632,0.48601000000000005,1.73575,97.88,1.27,97.8882388237,133.82
2019-07-31 23:30:00,92.0556,6.12455,92.2591112252,1.6956,0.49455000000000005,1.76625,90.36,5.63,90.5352224275,136.89,1.6956,0.49455000000000005,1.76625,1.6956,0.49455000000000005,1.76625,0.0,0.0,0.0,133.88,92.7956,6.27455,93.0074908653,1.6956,0.49455000000000005,1.76625,91.1,5.78,91.2831769824,133.32,94.1356,6.53455,94.3621297506,1.6956,0.49455000000000005,1.76625,92.44,6.04,92.6371156719,133.32
2019-08-01 00:00:00,87.54112,4.73241,87.668942022,1.79112,0.52241,1.86575,85.75,4.21,85.8532853186,137.26,1.79112,0.52241,1.86575,1.79112,0.52241,1.86575,0.0,0.0,0.0,134.34,88.76112,12.46241,89.6317359347,1.79112,0.52241,1.86575,86.97,11.94,87.7857875741,133.67,89.54112,5.5324100000000005,89.7118706263,1.79112,0.52241,1.86575,87.75,5.01,87.8929041504,133.67
2019-08-01 00:30:00,82.97664,2.6215200000000003,83.0180411284,1.85664,0.54152,1.9340000000000002,81.12,2.08,81.146662285,137.43,1.85664,0.54152,1.9340000000000002,1.85664,0.54152,1.9340000000000002,0.0,0.0,0.0,134.7,84.77664,21.08152,87.3585094607,1.85664,0.54152,1.9340000000000002,82.92,20.54,85.4260967152,133.83,84.87664,3.35152,84.9427848849,1.85664,0.54152,1.9340000000000002,83.02,2.81,83.0675417958,133.83
2019-08-01 01:00:00,80.87816,8.24738,81.297577097,1.80816,0.5273800000000001,1.8835000000000002,79.07,7.72,79.4459772424,136.84,1.80816,0.5273800000000001,1.8835000000000002,1.80816,0.5273800000000001,1.8835000000000002,0.0,0.0,0.0,135.04,81.62816,12.28738,82.547781389,1.80816,0.5273800000000001,1.8835000000000002,79.82,11.76,80.6816583865,133.26,82.57816,9.29738,83.0999024298,1.80816,0.5273800000000001,1.8835000000000002,80.77,8.77,81.2447278289,133.26
2019-08-01 01:30:00,79.96304,9.79797,80.5610823051,1.67304,0.48797,1.74275,78.29,9.31,78.8416146461,136.79,1.67304,0.48797,1.74275,1.67304,0.48797,1.74275,0.0,0.0,0.0,135.2,80.44304,10.22797,81.0906533132,1.67304,0.48797,1.74275,78.77,9.74,79.3698966863,133.2,81.55304,10.36797,82.2094467513,1.67304,0.48797,1.74275,79.88,9.88,80.4886874039,133.2
2019-08-01 02:00:00,79.28456,10.05258,79.9193081742,1.65456,0.48258000000000006,1.7235,77.63,9.57,78.2176565745,137.05,1.65456,0.48258000000000006,1.7235,1.65456,0.48258000000000006,1.7235,0.0,0.0,0.0,135.43,79.73456,10.48258,80.4206723539,1.65456,0.48258000000000006,1.7235,78.08,10.0,78.7177641959,133.46,80.84456,10.61258,81.5381489602,1.65456,0.48258000000000006,1.7235,79.19,10.13,79.8352866845,133.46
2019-08-01 02:30:00,78.23592,10.41506,78.9261214874,1.5259200000000002,0.44506,1.5895000000000001,76.71,9.97,77.3551872857,137.36,1.5259200000000002,0.44506,1.5895000000000001,1.5259200000000002,0.44506,1.5895000000000001,0.0,0.0,0.0,135.69,78.70592,10.83506,79.44822445,1.5259200000000002,0.44506,1.5895000000000001,77.18,10.39,77.8762126711,133.77,79.79592,10.98506,80.5484971421,1.5259200000000002,0.44506,1.5895000000000001,78.27,10.54,78.9764806762,133.77
2019-08-01 03:00:00,76.88032,14.28301,78.19583095,1.45032,0.42301000000000005,1.51075,75.43,13.86,76.6927930121,137.41,1.45032,0.42301000000000005,1.51075,1.45032,0.42301000000000005,1.51075,0.0,0.0,0.0,135.85,77.01032,9.55301,77.6005759422,1.45032,0.42301000000000005,1.51075,75.56,9.13,76.1095953215,133.82,78.09032,9.66301,78.6859062346,1.45032,0.42301000000000005,1.51075,76.64,9.24,77.1949946564,133.82
2019-08-01 03:30:00,76.8976,23.76055,80.484809884,1.4076,0.41055,1.46625,75.49,23.35,79.0187484082,136.95,1.4076,0.41055,1.46625,1.4076,0.41055,1.46625,0.0,0.0,0.0,135.85,76.1776,5.13055,76.3501754095,1.4076,0.41055,1.46625,74.77,4.72,74.9188314111,133.37,77.2376,5.21055,77.4131557622,1.4076,0.41055,1.46625,75.83,4.8,75.9817668918,133.37
2019-08-01 04:00:00,76.53632,23.85851,80.1688017783,1.36632,0.39851000000000003,1.42325,75.17,23.46,78.7457967132,137.01,1.36632,0.39851000000000003,1.42325,1.36632,0.39851000000000003,1.42325,0.0,0.0,0.0,135.9,75.79632,5.23851,75.9771288781,1.36632,0.39851000000000003,1.42325,74.43,4.84,74.5872006446,133.43,76.84632,5.30851,77.0294565472,1.36632,0.39851000000000003,1.42325,75.48,4.91,75.6395300091,133.43
2019-08-01 04:30:00,76.89744,23.69217,80.4644965054,1.44744,0.42217000000000005,1.5077500000000001,75.45,23.27,78.9569211659,137.01,1.44744,0.42217000000000005,1.5077500000000001,1.44744,0.42217000000000005,1.5077500000000001,0.0,0.0,0.0,135.9,76.16744,5.07217,76.3361370824,1.44744,0.42217000000000005,1.5077500000000001,74.72,4.65,74.864550356,133.43,77.23744,5.13217,77.40775999,1.44744,0.42217000000000005,1.5077500000000001,75.79,4.71,75.9362113882,133.43
2019-08-01 05:00:00,77.95,23.29125,81.3552999292,1.4100000000000001,0.41125000000000006,1.46875,76.54,22.88,79.8865821024,137.04,1.4100000000000001,0.41125000000000006,1.46875,1.4100000000000001,0.41125000000000006,1.46875,0.0,0.0,0.0,136.03,77.21,4.65125,77.349972376,1.4100000000000001,0.41125000000000006,1.46875,75.8,4.24,75.9184931357,133.45,78.28,4.72125,78.4222455784,1.4100000000000001,0.41125000000000006,1.46875,76.87,4.31,76.9907332086,133.45
2019-08-01 05:30:00,80.33296,22.00628,83.2926216528,1.39296,0.40628000000000003,1.451,78.94,21.6,81.8418206054,136.61,1.39296,0.40628000000000003,1.451,1.39296,0.40628000000000003,1.451,0.0,0.0,0.0,135.74,79.56296,3.5062800000000003,79.6401820904,1.39296,0.40628000000000003,1.451,78.17,3.1,78.2314444453,133.04,80.67296,3.5462800000000003,80.7508673452,1.39296,0.40628000000000003,1.451,79.28,3.14,79.3421577725,133.04
2019-08-01 06:00:00,83.07552,20.82161,85.6450901469,1.4455200000000001,0.42161000000000004,1.50575,81.63,20.4,84.1404593522,136.47,1.4455200000000001,0.42161000000000004,1.50575,1.4455200000000001,0.42161000000000004,1.50575,0.0,0.0,0.0,135.74,82.27552,2.39161,82.3102726861,1.4455200000000001,0.42161000000000004,1.50575,80.83,1.97,80.854002993,132.9,83.44552,2.4216100000000003,83.480650471,1.4455200000000001,0.42161000000000004,1.50575,82.0,2.0,82.0243866176,132.9
2019-08-01 06:30:00,93.00368,4.36649,93.1061261597,1.63368,0.47649,1.70175,91.37,3.89,91.4527692309,135.58,1.63368,0.47649,1.70175,1.63368,0.47649,1.70175,0.0,0.0,0.0,135.04,93.40368,2.30649,93.4321536392,1.63368,0.47649,1.70175,91.77,1.83,91.7882443453,132.04,94.71368,2.32649,94.7422489434,1.63368,0.47649,1.70175,93.08,1.85,93.0983829075,132.04
2019-08-01 07:00:00,101.22528,3.35404,101.2808318262,1.86528,0.5440400000000001,1.943,99.36,2.81,99.3997268608,134.17,1.86528,0.5440400000000001,1.943,1.86528,0.5440400000000001,1.943,0.0,0.0,0.0,134.19,101.92528,2.99404,101.9692452586,1.86528,0.5440400000000001,1.943,100.06,2.45,100.089990009,130.67,103.36528,3.03404,103.4097988984,1.86528,0.5440400000000001,1.943,101.5,2.49,101.5305377707,130.67
2019-08-01 07:30:00,108.90168,8.16799,109.2075636916,2.22168,0.6479900000000001,2.31425,106.68,7.52,106.9447184297,132.9,2.22168,0.6479900000000001,2.31425,2.22168,0.6479900000000001,2.31425,0.0,0.0,0.0,133.55,109.68168,7.67799,109.9500907597,2.22168,0.6479900000000001,2.31425,107.46,7.03,107.6897047076,129.44,111.20168,7.77799,111.4733634698,2.22168,0.6479900000000001,2.31425,108.98,7.13,109.2129905277,129.44
2019-08-01 08:00:00,115.3288,15.4834,116.3635156954,2.5488,0.7434000000000001,2.6550000000000002,112.78,14.74,113.739157725,133.12,2.5488,0.7434000000000001,2.6550000000000002,2.5488,0.7434000000000001,2.6550000000000002,0.0,0.0,0.0,132.84,116.7388,12.0034,117.3542885326,2.5488,0.7434000000000001,2.6550000000000002,114.19,11.26,114.7438176984,129.63,118.4288,11.6034,118.9958804371,2.5488,0.7434000000000001,2.6550000000000002,115.88,10.86,116.387774272,129.63
2019-08-01 08:30:00,121.9448,17.08765,123.1361930123,2.9748,0.86765,3.09875,118.97,16.22,120.0706013144,132.85,2.9748,0.86765,3.09875,2.9748,0.86765,3.09875,0.0,0.0,0.0,132.84,123.1548,16.41765,124.2442915975,2.9748,0.86765,3.09875,120.18,15.55,121.1818257826,129.36,124.6848,18.18765,126.004325178,2.9748,0.86765,3.09875,121.71,17.32,122.9361887322,129.36
2019-08-01 09:00:00,125.89392,17.20281,127.0638255558,3.4039200000000003,0.9928100000000001,3.54575,122.49,16.21,123.5579386361,133.27,3.4039200000000003,0.9928100000000001,3.54575,3.4039200000000003,0.9928100000000001,3.54575,0.0,0.0,0.0,132.54,127.20392,16.96281,128.329942673,3.4039200000000003,0.9928100000000001,3.54575,123.8,15.97,124.8258022205,129.76,127.98392,25.47281,130.4942444243,3.4039200000000003,0.9928100000000001,3.54575,124.58,24.48,126.9623834055,129.76
2019-08-01 09:30:00,127.38592,21.46756,129.1821533595,3.86592,1.12756,4.027,123.52,20.34,125.1834893267,134.06,3.86592,1.12756,4.027,3.86592,1.12756,4.027,0.0,0.0,0.0,132.77,128.91592,20.61756,130.5541964465,3.86592,1.12756,4.027,125.05,19.49,126.5597195003,130.54,130.68592,20.89756,132.3462039509,3.86592,1.12756,4.027,126.82,19.77,128.3517249592,130.54
2019-08-01 10:00:00,125.54616,22.59513,127.5632321261,4.64616,1.35513,4.83975,120.9,21.24,122.7515686254,133.76,4.64616,1.35513,4.83975,4.64616,1.35513,4.83975,0.0,0.0,0.0,132.58,127.04616,21.76513,128.8970428468,4.64616,1.35513,4.83975,122.4,20.41,124.09,130.26,128.76616,22.04513,130.639625374,4.64616,1.35513,4.83975,124.12,20.69,125.8326289164,130.26
2019-08-01 10:30:00,125.91096,22.67153,127.9357968696,4.53096,1.32153,4.71975,121.38,21.35,123.2433645273,133.69,4.53096,1.32153,4.71975,4.53096,1.32153,4.71975,0.0,0.0,0.0,132.52,127.42096,21.83153,129.2776730509,4.53096,1.32153,4.71975,122.89,20.51,124.589775664,130.17,129.17096,22.12153,131.0515127607,4.53096,1.32153,4.71975,124.64,20.8,126.3636403401,130.17
2019-08-01 11:00:00,124.34856,23.96708,126.6372192438,4.61856,1.34708,4.811,119.73,22.62,121.8480090112,133.61,4.61856,1.34708,4.811,4.61856,1.34708,4.811,0.0,0.0,0.0,132.52,125.81856,23.15708,127.9318584036,4.61856,1.34708,4.811,121.2,21.81,123.1467259004,130.09,127.53856,23.46708,129.679559417,4.61856,1.34708,4.811,122.92,22.12,124.8944386272,130.09
2019-08-01 11:30:00,123.74264,24.71452,126.1865620936,5.19264,1.51452,5.409,118.55,23.2,120.7987686196,133.32,5.19264,1.51452,5.409,5.19264,1.51452,5.409,0.0,0.0,0.0,132.34,125.23264,23.90452,127.4936868939,5.19264,1.51452,5.409,120.04,22.39,122.1102522313,129.81,126.90264,24.21452,129.1921941055,5.19264,1.51452,5.409,121.71,22.7,123.8087803833,129.81
2019-08-01 12:00:00,126.64056,25.66933,129.2158888828,6.58056,1.91933,6.85475,120.06,23.75,122.3865437865,133.16,6.58056,1.91933,6.85475,6.58056,1.91933,6.85475,0.0,0.0,0.0,132.34,128.14056,24.86933,130.5315543911,6.58056,1.91933,6.85475,121.56,22.95,123.7074617798,129.66,129.87056,25.19933,132.2927382254,6.58056,1.91933,6.85475,123.29,23.28,125.4686514632,129.66
2019-08-01 12:30:00,124.65496,25.10353,127.1575647418,7.07496,2.06353,7.36975,117.58,23.04,119.8161007544,134.06,7.07496,2.06353,7.36975,7.07496,2.06353,7.36975,0.0,0.0,0.0,133.01,126.12496,24.28353,128.4414082929,7.07496,2.06353,7.36975,119.05,22.22,121.105866497,130.53,127.80496,24.59353,130.149719625,7.07496,2.06353,7.36975,120.73,22.53,122.8142247462,130.53
2019-08-01 13:00:00,122.46952,23.71361,124.7442128047,7.10952,2.07361,7.40575,115.36,21.64,117.3721397948,134.99,7.10952,2.07361,7.40575,7.10952,2.07361,7.40575,0.0,0.0,0.0,133.69,123.88952,22.87361,125.9833925574,7.10952,2.07361,7.40575,116.78,20.8,118.6179092717,131.44,125.52952,23.16361,127.6487885554,7.10952,2.07361,7.40575,118.42,21.09,120.2833508845,131.44
2019-08-01 13:30:00,120.28064,23.13352,122.4850689121,7.28064,2.12352,7.584,113.0,21.01,114.9365916495,135.5,7.28064,2.12352,7.584,7.28064,2.12352,7.584,0.0,0.0,0.0,134.03,121.69064,22.30352,123.7176578666,7.28064,2.12352,7.584,114.41,20.18,116.17607542,131.91,123.31064,22.58352,125.3615942496,7.28064,2.12352,7.584,116.03,20.46,117.8200852996,131.91
2019-08-01 14:00:00,122.44744,23.44467,124.6716812831,6.42744,1.87467,6.69525,116.02,21.57,118.0080730289,135.32,6.42744,1.87467,6.69525,6.42744,1.87467,6.69525,0.0,0.0,0.0,133.98,123.88744,22.60467,125.932795155,6.42744,1.87467,6.69525,117.46,20.73,119.2752468033,131.76,125.56744,22.90467,127.6393587259,6.42744,1.87467,6.69525,119.14,21.03,120.981818882,131.76
2019-08-01 14:30:00,123.14152,23.25586,125.318270704,3.55152,1.03586,3.6995,119.59,22.22,121.6367399267,135.27,3.55152,1.03586,3.6995,3.55152,1.03586,3.6995,0.0,0.0,0.0,134.05,124.64152,22.40586,126.6393740914,3.55152,1.03586,3.6995,121.09,21.37,122.9612337284,131.71,126.35152,22.70586,128.3754754018,3.55152,1.03586,3.6995,122.8,21.67,124.69734921,131.71
2019-08-01 15:00:00,123.28344,23.68142,125.5373101172,5.35344,1.56142,5.5765,117.93,22.12,119.9865796662,135.36,5.35344,1.56142,5.5765,5.35344,1.56142,5.5765,0.0,0.0,0.0,134.1,124.75344,22.83142,126.825449067,5.35344,1.56142,5.5765,119.4,21.27,121.2797299634,131.8,126.44344,23.13142,128.5418457556,5.35344,1.56142,5.5765,121.09,21.57,122.9961503463,131.8
2019-08-01 15:30:00,122.36056,23.24183,124.5483412385,7.24056,2.11183,7.54225,115.12,21.13,117.0431172688,135.79,7.24056,2.11183,7.54225,7.24056,2.11183,7.54225,0.0,0.0,0.0,134.34,123.80056,22.40183,125.8110513574,7.24056,2.11183,7.54225,116.56,20.29,118.3127960113,132.23,125.42056,22.67183,127.4532414114,7.24056,2.11183,7.54225,118.18,20.56,119.9550999333,132.23
2019-08-01 16:00:00,125.1812,23.36035,127.3422113267,6.4812,1.8903500000000002,6.75125,118.7,21.47,120.6260788553,135.63,6.4812,1.8903500000000002,6.75125,6.4812,1.8903500000000002,6.75125,0.0,0.0,0.0,134.27,126.6412,22.49035,128.6227405266,6.4812,1.8903500000000002,6.75125,120.16,20.6,121.9130247348,132.07,128.3412,22.78035,130.3472591333,6.4812,1.8903500000000002,6.75125,121.86,20.89,123.6375820695,132.07
2019-08-01 16:30:00,122.37824,19.18657,123.873153241,4.30824,1.25657,4.48775,118.07,17.93,119.4236567854,136.37,4.30824,1.25657,4.48775,4.30824,1.25657,4.48775,0.0,0.0,0.0,134.56,123.84824,18.27657,125.1895345549,4.30824,1.25657,4.48775,119.54,17.02,120.7455672064,132.79,125.53824,18.51657,126.8964659353,4.30824,1.25657,4.48775,121.23,17.26,122.452523453,132.79
2019-08-01 17:00:00,120.84128,17.25454,122.0669246874,2.86128,0.8345400000000001,2.9805,117.98,16.42,119.1171557753,136.74,2.86128,0.8345400000000001,2.9805,2.86128,0.8345400000000001,2.9805,0.0,0.0,0.0,134.73,122.25128,16.33454,123.3377179076,2.86128,0.8345400000000001,2.9805,119.39,15.5,120.3919519735,133.17,124.12128,14.69454,124.9880860508,2.86128,0.8345400000000001,2.9805,121.26,13.86,122.0495276517,133.17
2019-08-01 17:30:00,104.84696,15.16703,105.938301951,2.76696,0.80703,2.88225,102.08,14.36,103.0850910656,137.34,2.76696,0.80703,2.88225,2.76696,0.80703,2.88225,0.0,0.0,0.0,134.83,106.08696,14.27703,107.0433401369,2.76696,0.80703,2.88225,103.32,13.47,104.1943534938,133.77,109.01696,3.82703,109.0841130791,2.76696,0.80703,2.88225,106.25,3.02,106.2929108643,133.77
2019-08-01 18:00:00,102.50376,8.55943,102.8605106737,2.84376,0.8294300000000001,2.96225,99.66,7.73,99.9593342315,136.71,2.84376,0.8294300000000001,2.96225,2.84376,0.8294300000000001,2.96225,0.0,0.0,0.0,134.91,103.55376,7.22943,103.8058084515,2.84376,0.8294300000000001,2.96225,100.71,6.4,100.9131512738,133.19,105.25376,5.9894300000000005,105.4240355226,2.84376,0.8294300000000001,2.96225,102.41,5.16,102.53991271699999,133.19
2019-08-01 18:30:00,101.17672,5.68571,101.3363506752,2.79672,0.81571,2.91325,98.38,4.87,98.5004634507,136.71,2.79672,0.81571,2.91325,2.79672,0.81571,2.91325,0.0,0.0,0.0,134.91,102.09672,4.95571,102.2169227494,2.79672,0.81571,2.91325,99.3,4.14,99.3862646446,133.19,103.50672,5.01571,103.6281739295,2.79672,0.81571,2.91325,100.71,4.2,100.7975401486,133.19
2019-08-01 19:00:00,99.73232,4.80401,99.8479552353,2.48232,0.72401,2.58575,97.25,4.08,97.3355479771,136.41,2.48232,0.72401,2.58575,2.48232,0.72401,2.58575,0.0,0.0,0.0,134.55,100.64232,4.07401,100.7247443902,2.48232,0.72401,2.58575,98.16,3.35,98.2171476882,132.9,102.05232,4.13401,102.136017428,2.48232,0.72401,2.58575,99.57,3.41,99.6283744723,132.9
2019-08-01 19:30:00,99.28376,4.14568,99.3702755476,1.97376,0.5756800000000001,2.056,97.31,3.5700000000000003,97.3754640554,136.9,1.97376,0.5756800000000001,2.056,1.97376,0.5756800000000001,2.056,0.0,0.0,0.0,134.95,100.18376,3.41568,100.2419704395,1.97376,0.5756800000000001,2.056,98.21,2.84,98.2510544473,133.37,101.58376,3.45568,101.6425207283,1.97376,0.5756800000000001,2.056,99.61,2.88,99.6516256767,133.37
2019-08-01 20:00:00,95.88936,2.57273,95.9238672118,1.6893600000000002,0.49273000000000006,1.75975,94.2,2.08,94.2229611082,135.96,1.6893600000000002,0.49273000000000006,1.75975,1.6893600000000002,0.49273000000000006,1.75975,0.0,0.0,0.0,133.87,96.75936,1.84273,96.7769053104,1.6893600000000002,0.49273000000000006,1.75975,95.07,1.35,95.0795845595,132.47,98.11936,1.86273,98.1370397447,1.6893600000000002,0.49273000000000006,1.75975,96.43,1.37,96.4397314389,132.47
2019-08-01 20:30:00,98.57704,3.29372,98.6320506053,1.48704,0.43372000000000005,1.549,97.09,2.86,97.1321146686,135.45,1.48704,0.43372000000000005,1.549,1.48704,0.43372000000000005,1.549,0.0,0.0,0.0,133.48,99.48704,2.57372,99.5203253743,1.48704,0.43372000000000005,1.549,98.0,2.14,98.0233625214,131.98,100.88704,2.61372,100.9208916538,1.48704,0.43372000000000005,1.549,99.4,2.18,99.42390255870001,131.98
2019-08-01 21:00:00,97.59944,3.10817,97.6489191392,1.15944,0.33817,1.20775,96.44,2.77,96.4797724914,135.29,1.15944,0.33817,1.20775,1.15944,0.33817,1.20775,0.0,0.0,0.0,133.33,98.49944,2.38817,98.5283869566,1.15944,0.33817,1.20775,97.34,2.05,97.3615843133,131.82,99.87944,2.41817,99.9087087338,1.15944,0.33817,1.20775,98.72,2.08,98.7419100484,131.82
2019-08-01 21:30:00,98.32072,2.33271,98.3483884833,1.62072,0.47271,1.68825,96.7,1.8599999999999999,96.7178866601,135.29,1.62072,0.47271,1.68825,1.62072,0.47271,1.68825,0.0,0.0,0.0,133.2,99.21072,1.60271,99.223664729,1.62072,0.47271,1.68825,97.59,1.13,97.5965419469,131.82,100.62072,1.62271,100.6338038686,1.62072,0.47271,1.68825,99.0,1.15,99.0066790676,131.82
2019-08-01 22:00:00,94.68248,1.05364,94.6883423458,1.45248,0.42364,1.513,93.23,0.63,93.2321285824,135.03,1.45248,0.42364,1.513,1.45248,0.42364,1.513,0.0,0.0,0.0,132.74,95.52248,1.17364,95.5296897106,1.45248,0.42364,1.513,94.07,0.75,94.0729897473,131.56,96.86248,1.19364,96.8698343562,1.45248,0.42364,1.513,95.41,0.77,95.4131070661,131.56
2019-08-01 22:30:00,89.83536,2.08573,89.8595691953,1.42536,0.41573000000000004,1.48475,88.41,1.67,88.4257711304,135.59,1.42536,0.41573000000000004,1.48475,1.42536,0.41573000000000004,1.48475,0.0,0.0,0.0,133.01,90.63536,2.82573,90.6793980591,1.42536,0.41573000000000004,1.48475,89.21,2.41,89.2425470277,132.09,91.90536,2.8557300000000003,91.9497166421,1.42536,0.41573000000000004,1.48475,90.48,2.44,90.5128941091,132.09
2019-08-01 23:00:00,84.84376,3.53318,84.9172948924,1.31376,0.38318,1.3685,83.53,3.15,83.5893737266,136.11,1.31376,0.38318,1.3685,1.31376,0.38318,1.3685,0.0,0.0,0.0,133.3,85.58376,4.25318,85.6893780807,1.31376,0.38318,1.3685,84.27,3.87,84.3588157812,132.59,86.78376,4.30318,86.8903812735,1.31376,0.38318,1.3685,85.47,3.92,85.5598463065,132.59
2019-08-01 23:30:00,80.15552,5.38786,80.336395375,1.29552,0.37786000000000003,1.3495,78.86,5.01,79.0189831623,137.07,1.29552,0.37786000000000003,1.3495,1.29552,0.37786000000000003,1.3495,0.0,0.0,0.0,134.0,80.86552,6.11786,81.0966123574,1.29552,0.37786000000000003,1.3495,79.57,5.74,79.776766668,133.52,81.98552,6.19786,82.219456081,1.29552,0.37786000000000003,1.3495,80.69,5.82,80.8996199002,133.52
2019-08-02 00:00:00,76.75168,9.94799,77.3936876487,1.2616800000000001,0.36799000000000004,1.31425,75.49,9.58,76.095443359,137.3,1.2616800000000001,0.36799000000000004,1.31425,1.2616800000000001,0.36799000000000004,1.31425,0.0,0.0,0.0,134.24,77.08168,5.56799,77.2825200434,1.2616800000000001,0.36799000000000004,1.31425,75.82,5.2,75.9981078712,133.73,78.17168,5.63799,78.3747311655,1.2616800000000001,0.36799000000000004,1.31425,76.91,5.27,77.0903431047,133.73
2019-08-02 00:30:00,73.53632,19.83226,76.1636980185,1.2763200000000001,0.37226000000000004,1.3295,72.26,19.46,74.8344786846,137.39,1.2763200000000001,0.37226000000000004,1.3295,1.2763200000000001,0.37226000000000004,1.3295,0.0,0.0,0.0,134.63,73.02632,2.6022600000000002,73.0726704716,1.2763200000000001,0.37226000000000004,1.3295,71.75,2.23,71.7846459906,133.83,74.03632,2.6422600000000003,74.0834544082,1.2763200000000001,0.37226000000000004,1.3295,72.76,2.27,72.7954016405,133.83
2019-08-02 01:00:00,70.29792,11.08856,71.1670831157,1.29792,0.37856,1.3519999999999999,69.0,10.71,69.8262422016,136.83,1.29792,0.37856,1.3519999999999999,1.29792,0.37856,1.3519999999999999,0.0,0.0,0.0,135.0,70.58792,9.13856,71.177016858,1.29792,0.37856,1.3519999999999999,69.29,8.76,69.8415470905,133.3,71.54792,8.83856,72.091781773,1.29792,0.37856,1.3519999999999999,70.25,8.46,70.7575727396,133.3
2019-08-02 01:30:00,68.97832,9.85451,69.6786911284,1.31832,0.38451,1.37325,67.66,9.47,68.3195177091,136.91,1.31832,0.38451,1.37325,1.31832,0.38451,1.37325,0.0,0.0,0.0,135.2,69.36832,10.23451,70.1192485311,1.31832,0.38451,1.37325,68.05,9.85,68.7591812051,133.36,70.33832,10.37451,71.0992947796,1.31832,0.38451,1.37325,69.02,9.99,69.7392321438,133.36
2019-08-02 02:00:00,68.27928,9.98604,69.0056597114,1.28928,0.37604000000000004,1.343,66.99,9.61,67.6757873984,137.09,1.28928,0.37604000000000004,1.343,1.28928,0.37604000000000004,1.343,0.0,0.0,0.0,135.39,68.66928,10.37604,69.4487740842,1.28928,0.37604000000000004,1.343,67.38,10.0,68.1180181743,133.54,69.62928,10.50604,70.4174233397,1.28928,0.37604000000000004,1.343,68.34,10.13,69.0867027727,133.54
2019-08-02 02:30:00,67.75528,10.31904,68.5365636314,1.26528,0.36904000000000003,1.318,66.49,9.95,67.2303696256,137.28,1.26528,0.36904000000000003,1.318,1.26528,0.36904000000000003,1.318,0.0,0.0,0.0,135.53,67.85528,10.64904,68.6858142326,1.26528,0.36904000000000003,1.318,66.59,10.28,67.3788282771,133.72,68.79528,10.80904,69.6392554239,1.26528,0.36904000000000003,1.318,67.53,10.44,68.3322361701,133.72
2019-08-02 03:00:00,66.1108,10.37065,66.9192667179,1.2708,0.37065000000000003,1.32375,64.84,10.0,65.6065972292,137.37,1.2708,0.37065000000000003,1.32375,1.2708,0.37065000000000003,1.32375,0.0,0.0,0.0,135.61,66.4908,10.75065,67.3543091425,1.2708,0.37065000000000003,1.32375,65.22,10.38,66.0408419086,133.81,67.4208,10.89065,68.2947328135,1.2708,0.37065000000000003,1.32375,66.15,10.52,66.9812876854,133.81
2019-08-02 03:30:00,65.18232,4.70401,65.3518366281,1.28232,0.37401,1.33575,63.9,4.33,64.0465369868,136.94,1.28232,0.37401,1.33575,1.28232,0.37401,1.33575,0.0,0.0,0.0,135.78,65.59232,5.03401,65.7852088213,1.28232,0.37401,1.33575,64.31,4.66,64.4786142841,133.39,67.23232,23.62401,71.2620424985,1.28232,0.37401,1.33575,65.95,23.25,69.9282846922,133.39
2019-08-02 04:00:00,65.11512,4.45941,65.2676427502,1.33512,0.38941000000000003,1.3907500000000002,63.78,4.07,63.9097277416,136.89,1.33512,0.38941000000000003,1.3907500000000002,1.33512,0.38941000000000003,1.3907500000000002,0.0,0.0,0.0,135.78,65.51512,4.77941,65.6892206421,1.33512,0.38941000000000003,1.3907500000000002,64.18,4.39,64.3299658013,133.32,67.17512,23.78941,71.2631235294,1.33512,0.38941000000000003,1.3907500000000002,65.84,23.4,69.8746420384,133.32
2019-08-02 04:30:00,65.75064,4.01102,65.8728695432,1.34064,0.39102000000000003,1.3965,64.41,3.62,64.5116462354,136.81,1.34064,0.39102000000000003,1.3965,1.34064,0.39102000000000003,1.3965,0.0,0.0,0.0,135.74,66.14064,4.32102,66.2816375284,1.34064,0.39102000000000003,1.3965,64.8,3.93,64.9190642262,133.24,67.83064,23.33102,71.7309711146,1.34064,0.39102000000000003,1.3965,66.49,22.94,70.3360768027,133.24
2019-08-02 05:00:00,66.7176,3.5843,66.813811119,1.3176,0.38430000000000003,1.3725,65.4,3.2,65.4782406605,136.81,1.3176,0.38430000000000003,1.3725,1.3176,0.38430000000000003,1.3725,0.0,0.0,0.0,135.78,67.1376,3.8943000000000003,67.2504491156,1.3176,0.38430000000000003,1.3725,65.82,3.51,65.9135228917,133.24,68.8476,22.8743,72.5480918167,1.3176,0.38430000000000003,1.3725,67.53,22.49,71.176548104,133.24
2019-08-02 05:30:00,68.3172,3.0271,68.3842317369,1.3272,0.3871,1.3825,66.99,2.64,67.0419995227,136.62,1.3272,0.3871,1.3825,1.3272,0.3871,1.3825,0.0,0.0,0.0,135.68,68.7372,3.3371,68.8181582161,1.3272,0.3871,1.3825,67.41,2.95,67.4745181532,133.06,70.4972,22.2471,73.9242089322,1.3272,0.3871,1.3825,69.17,21.86,72.5420464283,133.06
2019-08-02 06:00:00,70.4956,1.9570500000000002,70.5227599011,1.3956,0.40705,1.45375,69.1,1.55,69.1173820395,136.37,1.3956,0.40705,1.45375,1.3956,0.40705,1.45375,0.0,0.0,0.0,135.56,70.9156,2.27705,70.9521478185,1.3956,0.40705,1.45375,69.52,1.87,69.5451457688,132.8,72.7556,21.09705,75.7526425286,1.3956,0.40705,1.45375,71.36,20.69,74.298894339,132.8
2019-08-02 06:30:00,79.04904,2.91472,79.1027579646,1.55904,0.45472,1.624,77.49,2.46,77.5290377859,135.54,1.55904,0.45472,1.624,1.55904,0.45472,1.624,0.0,0.0,0.0,134.73,79.51904,3.20472,79.583590977,1.55904,0.45472,1.624,77.96,2.75,78.0084873587,131.99,80.79904,6.21472,81.0376925239,1.55904,0.45472,1.624,79.24,5.76,79.4490729965,131.99
2019-08-02 07:00:00,84.93744,1.33467,84.9479255648,1.8674400000000002,0.5446700000000001,1.9452500000000001,83.07,0.79,83.0737563855,134.76,1.8674400000000002,0.5446700000000001,1.9452500000000001,1.8674400000000002,0.5446700000000001,1.9452500000000001,0.0,0.0,0.0,134.25,85.46744,1.4346700000000001,85.4794804509,1.8674400000000002,0.5446700000000001,1.9452500000000001,83.6,0.89,83.604737306,131.24,86.66744,1.4346700000000001,86.6793137615,1.8674400000000002,0.5446700000000001,1.9452500000000001,84.8,0.89,84.8046702723,131.24
2019-08-02 07:30:00,91.958,4.684,92.0772155313,2.448,0.714,2.55,89.51,3.9699999999999998,89.5979966294,133.33,2.448,0.714,2.55,2.448,0.714,2.55,0.0,0.0,0.0,133.39,92.548,4.304,92.6480259908,2.448,0.714,2.55,90.1,3.59,90.1714927236,129.86,93.848,4.364,93.9494097906,2.448,0.714,2.55,91.4,3.65,91.4728511636,129.86
2019-08-02 08:00:00,92.34504,6.45272,92.5702112345,3.09504,0.9027200000000001,3.224,89.25,5.55,89.4223965235,132.87,3.09504,0.9027200000000001,3.224,3.09504,0.9027200000000001,3.224,0.0,0.0,0.0,133.11,92.91504,6.08272,93.1139309706,3.09504,0.9027200000000001,3.224,89.82,5.18,89.9692436336,129.4,94.20504,6.15272,94.4057494266,3.09504,0.9027200000000001,3.224,91.11,5.25,91.2611341152,129.4
2019-08-02 08:30:00,103.46456,11.97758,104.1555452132,3.45456,1.00758,3.5985,100.01,10.97,100.6098454427,133.28,3.45456,1.00758,3.5985,3.45456,1.00758,3.5985,0.0,0.0,0.0,132.71,104.41456,10.86758,104.9785913177,3.45456,1.00758,3.5985,100.96,9.86,101.4403332013,129.79,105.69456,13.29758,106.5277693724,3.45456,1.00758,3.5985,102.24,12.29,102.9760248796,129.79
2019-08-02 09:00:00,107.78168,14.55424,108.7599027473,3.03168,0.88424,3.158,104.75,13.67,105.6382099432,133.4,3.03168,0.88424,3.158,3.03168,0.88424,3.158,0.0,0.0,0.0,132.88,108.81168,13.92424,109.6989797765,3.03168,0.88424,3.158,105.78,13.04,106.580720583,129.91,110.32168,14.10424,111.2196145651,3.03168,0.88424,3.158,107.29,13.22,108.1013991584,129.91
2019-08-02 09:30:00,108.72688,15.79284,109.8678671396,3.5068799999999998,1.02284,3.653,105.22,14.77,106.251594341,133.59,3.5068799999999998,1.02284,3.653,3.5068799999999998,1.02284,3.653,0.0,0.0,0.0,133.2,109.76688,15.17284,110.8105726842,3.5068799999999998,1.02284,3.653,106.26,14.15,107.1979948507,130.07,111.28688,15.38284,112.3450106885,3.5068799999999998,1.02284,3.653,107.78,14.36,108.7324146701,130.07
2019-08-02 10:00:00,109.11144,16.50792,110.3531502115,4.62144,1.34792,4.814,104.49,15.16,105.584021992,133.5,4.62144,1.34792,4.814,4.62144,1.34792,4.814,0.0,0.0,0.0,133.2,110.17144,15.89792,111.3125781392,4.62144,1.34792,4.814,105.55,14.55,106.5481346622,129.99,111.66144,16.09792,112.8158686143,4.62144,1.34792,4.814,107.04,14.75,108.0514881897,129.99
2019-08-02 10:30:00,108.1212,15.98035,109.2957706207,6.2412,1.82035,6.50125,101.88,14.16,102.8593214055,133.59,6.2412,1.82035,6.50125,6.2412,1.82035,6.50125,0.0,0.0,0.0,133.1,109.1312,15.36035,110.2068925502,6.2412,1.82035,6.50125,102.89,13.54,103.7770865847,130.06,110.6012,15.57035,111.6918136685,6.2412,1.82035,6.50125,104.36,13.75,105.2619214151,130.06
2019-08-02 11:00:00,108.38728,17.26879,109.754332825,6.8872800000000005,2.00879,7.17425,101.5,15.26,102.640720964,133.17,6.8872800000000005,2.00879,7.17425,6.8872800000000005,2.00879,7.17425,0.0,0.0,0.0,132.81,109.39728,16.65879,110.6583939684,6.8872800000000005,2.00879,7.17425,102.51,14.65,103.5515456186,129.65,110.85728,16.87879,112.1348745077,6.8872800000000005,2.00879,7.17425,103.97,14.87,105.0279857943,129.65
2019-08-02 11:30:00,109.7152,18.1711,111.2097746884,7.1352,2.0811,7.4325,102.58,16.09,103.8342164221,133.01,7.1352,2.0811,7.4325,7.1352,2.0811,7.4325,0.0,0.0,0.0,132.75,110.7252,17.5711,112.1107196937,7.1352,2.0811,7.4325,103.59,15.49,104.7417213912,129.48,112.2152,17.7911,113.6167872731,7.1352,2.0811,7.4325,105.08,15.71,106.2478729199,129.48
2019-08-02 12:00:00,109.32352,17.89436,110.778337887,7.04352,2.05436,7.337,102.28,15.84,103.4992946836,133.21,7.04352,2.05436,7.337,7.04352,2.05436,7.337,0.0,0.0,0.0,132.92,110.36352,17.29436,111.7103461395,7.04352,2.05436,7.337,103.32,15.24,104.4379241464,129.66,111.84352,17.51436,113.2065624078,7.04352,2.05436,7.337,104.8,15.46,105.9341852284,129.66
2019-08-02 12:30:00,108.65336,17.45973,110.0472389975,7.4733600000000004,2.17973,7.78475,101.18,15.28,102.3272730019,133.41,7.4733600000000004,2.17973,7.78475,7.4733600000000004,2.17973,7.78475,0.0,0.0,0.0,133.03,109.70336,16.87973,110.994380399,7.4733600000000004,2.17973,7.78475,102.23,14.7,103.2814741374,129.87,111.15336,17.08973,112.4594518516,7.4733600000000004,2.17973,7.78475,103.68,14.91,104.7466013768,129.87
2019-08-02 13:00:00,106.1084,16.3462,107.3600987565,7.8384,2.2862,8.165,98.27,14.06,99.2707232773,133.76,7.8384,2.2862,8.165,7.8384,2.2862,8.165,0.0,0.0,0.0,133.17,107.1384,15.7762,108.2936989903,7.8384,2.2862,8.165,99.3,13.49,100.2121255138,130.2,108.5384,15.9762,109.707899629,7.8384,2.2862,8.165,100.7,13.69,101.6263061417,130.2
2019-08-02 13:30:00,103.65344,14.507670000000001,104.6637860612,8.32344,2.42767,8.67025,95.33,12.08,96.0923269569,134.37,8.32344,2.42767,8.67025,8.32344,2.42767,8.67025,0.0,0.0,0.0,133.49,104.64344,13.91767,105.5649140257,8.32344,2.42767,8.67025,96.32,11.49,97.0028994412,130.81,106.00344,14.08767,106.9354559436,8.32344,2.42767,8.67025,97.68,11.66,98.3734618685,130.81
2019-08-02 14:00:00,101.70208,13.85769,102.6418464782,7.9120800000000004,2.30769,8.24175,93.79,11.55,94.4985005172,133.96,7.9120800000000004,2.30769,8.24175,7.9120800000000004,2.30769,8.24175,0.0,0.0,0.0,133.01,102.66208,13.26769,103.5158648124,7.9120800000000004,2.30769,8.24175,94.75,10.96,95.381780755,130.41,104.01208,13.41769,104.8739585925,7.9120800000000004,2.30769,8.24175,96.1,11.11,96.7400749431,130.41
2019-08-02 14:30:00,101.15424,14.51332,102.1901009267,8.99424,2.62332,9.369,92.16,11.89,92.9238274072,134.02,8.99424,2.62332,9.369,8.99424,2.62332,9.369,0.0,0.0,0.0,133.08,102.11424,13.92332,103.0590939733,8.99424,2.62332,9.369,93.12,11.3,93.8031150869,130.47,103.42424,14.08332,104.3787014759,8.99424,2.62332,9.369,94.43,11.46,95.1228495158,130.47
2019-08-02 15:00:00,102.21528,14.36779,103.2201378364,8.73528,2.54779,9.09925,93.48,11.82,94.2243217009,134.45,8.73528,2.54779,9.09925,8.73528,2.54779,9.09925,0.0,0.0,0.0,133.5,103.17528,13.78779,104.0924663756,8.73528,2.54779,9.09925,94.44,11.24,95.1065255385,130.89,104.50528,13.94779,105.4319419994,8.73528,2.54779,9.09925,95.77,11.4,96.4461139704,130.89
2019-08-02 15:30:00,105.22064,13.00352,106.0211045707,6.32064,1.84352,6.584,98.9,11.16,99.5276624864,134.54,6.32064,1.84352,6.584,6.32064,1.84352,6.584,0.0,0.0,0.0,133.57,106.22064,12.37352,106.9389001215,6.32064,1.84352,6.584,99.9,10.53,100.4534265219,131.0,107.66064,12.52352,108.386585694,6.32064,1.84352,6.584,101.34,10.68,101.901216872,131.0
2019-08-02 16:00:00,104.00872,11.78421,104.6741679755,5.32872,1.55421,5.55075,98.68,10.23,99.2088468837,134.64,5.32872,1.55421,5.55075,5.32872,1.55421,5.55075,0.0,0.0,0.0,133.57,105.04872,11.16421,105.6403008258,5.32872,1.55421,5.55075,99.72,9.61,100.1819869038,131.11,106.43872,11.29421,107.0362569168,5.32872,1.55421,5.55075,101.11,9.74,101.5780473331,131.11
2019-08-02 16:30:00,96.9772,8.64585,97.3618407902,5.4372,1.5858500000000002,5.66375,91.54,7.06,91.8118467301,135.31,5.4372,1.5858500000000002,5.66375,5.4372,1.5858500000000002,5.66375,0.0,0.0,0.0,133.75,97.9072,7.99585,98.2331585009,5.4372,1.5858500000000002,5.66375,92.47,6.41,92.6919036378,131.77,99.2172,8.08585,99.5461387803,5.4372,1.5858500000000002,5.66375,93.78,6.5,94.0049913568,131.77
2019-08-02 17:00:00,97.51128,7.47329,97.7972381546,5.77128,1.68329,6.01175,91.74,5.79,91.9225309704,135.51,5.77128,1.68329,6.01175,5.77128,1.68329,6.01175,0.0,0.0,0.0,133.81,98.43128,6.81329,98.6668019298,5.77128,1.68329,6.01175,92.66,5.13,92.8018992263,131.99,99.75128,6.88329,99.9884870516,5.77128,1.68329,6.01175,93.98,5.2,94.1237504565,131.99
2019-08-02 17:30:00,97.17432,5.8525100000000005,97.3503997977,5.49432,1.60251,5.72325,91.68,4.25,91.7784555329,135.65,5.49432,1.60251,5.72325,5.49432,1.60251,5.72325,0.0,0.0,0.0,133.76,98.08432,5.18251,98.221139475,5.49432,1.60251,5.72325,92.59,3.58,92.65918465,132.13,99.39432,5.22251,99.5314295033,5.49432,1.60251,5.72325,93.9,3.62,93.9697525803,132.13
2019-08-02 18:00:00,94.9756,3.79455,95.0513714002,4.5756,1.3345500000000001,4.76625,90.4,2.46,90.4334650447,135.35,4.5756,1.3345500000000001,4.76625,4.5756,1.3345500000000001,4.76625,0.0,0.0,0.0,133.25,95.8656,3.09455,95.9155331688,4.5756,1.3345500000000001,4.76625,91.29,1.76,91.3069641375,131.85,97.1656,3.12455,97.215825029,4.5756,1.3345500000000001,4.76625,92.59,1.79,92.6073010081,131.85
2019-08-02 18:30:00,94.48952,2.18736,94.5148344632,3.41952,0.9973600000000001,3.5620000000000003,91.07,1.19,91.0777744568,135.71,3.41952,0.9973600000000001,3.5620000000000003,3.41952,0.9973600000000001,3.5620000000000003,0.0,0.0,0.0,133.46,95.37952,1.48736,95.3911163327,3.41952,0.9973600000000001,3.5620000000000003,91.96,0.49,91.9613054496,132.21,96.68952,1.48736,96.7009592383,3.41952,0.9973600000000001,3.5620000000000003,93.27,0.49,93.2712871145,132.21
2019-08-02 19:00:00,93.12248,1.40114,93.1330203239,2.7124800000000002,0.7911400000000001,2.8255,90.41,0.61,90.4120578242,135.55,2.7124800000000002,0.7911400000000001,2.8255,2.7124800000000002,0.7911400000000001,2.8255,0.0,0.0,0.0,133.23,94.02248,0.89114,94.0267029936,2.7124800000000002,0.7911400000000001,2.8255,91.31,0.1,91.3100547585,132.04,95.30248,0.9111400000000001,95.3068353805,2.7124800000000002,0.7911400000000001,2.8255,92.59,0.12,92.5900777621,132.04
2019-08-02 19:30:00,91.8352,1.0161,91.8408210887,2.2152,0.6461,2.3075,89.62,0.37,89.6207637772,136.01,2.2152,0.6461,2.3075,2.2152,0.6461,2.3075,0.0,0.0,0.0,133.57,92.7152,1.7161,92.7310806054,2.2152,0.6461,2.3075,90.5,1.07,90.5063251933,132.5,94.0152,1.7261000000000002,94.0310440878,2.2152,0.6461,2.3075,91.8,1.08,91.8063527214,132.5
2019-08-02 20:00:00,89.65496,1.93978,89.675942142,1.6449600000000002,0.47978000000000004,1.7135,88.01,1.46,88.0221091545,136.15,1.6449600000000002,0.47978000000000004,1.7135,1.6449600000000002,0.47978000000000004,1.7135,0.0,0.0,0.0,133.57,90.49496,2.65978,90.5340389856,1.6449600000000002,0.47978000000000004,1.7135,88.85,2.18,88.8767399267,132.64,91.75496,2.69978,91.7946703063,1.6449600000000002,0.47978000000000004,1.7135,90.11,2.22,90.1373424281,132.64
2019-08-02 20:30:00,92.58704,1.44747,92.598353902,1.39704,0.40747000000000005,1.45525,91.19,1.04,91.195930282,135.11,1.39704,0.40747000000000005,1.45525,1.39704,0.40747000000000005,1.45525,0.0,0.0,0.0,132.63,93.48704,2.17747,93.5123950263,1.39704,0.40747000000000005,1.45525,92.09,1.77,92.1070084196,131.65,94.78704,2.19747,94.8125088074,1.39704,0.40747000000000005,1.45525,93.39,1.79,93.407152831,131.65
2019-08-02 21:00:00,91.4248,1.87765,91.4440792209,1.2948,0.37765000000000004,1.34875,90.13,1.5,90.1424811063,135.0,1.2948,0.37765000000000004,1.34875,1.2948,0.37765000000000004,1.34875,0.0,0.0,0.0,132.45,92.3048,2.59765,92.341344416,1.2948,0.37765000000000004,1.34875,91.01,2.22,91.037072119,131.53,93.5948,2.63765,93.631959205,1.2948,0.37765000000000004,1.34875,92.3,2.26,92.3276643266,131.53
2019-08-02 21:30:00,91.93752,2.48511,91.9711006538,1.21752,0.35511000000000004,1.26825,90.72,2.13,90.7450015152,135.04,1.21752,0.35511000000000004,1.26825,1.21752,0.35511000000000004,1.26825,0.0,0.0,0.0,132.45,92.83752,3.22511,92.8935221329,1.21752,0.35511000000000004,1.26825,91.62,2.87,91.664940408,131.58,94.12752,3.26511,94.1841332957,1.21752,0.35511000000000004,1.26825,92.91,2.91,92.9555603501,131.58
2019-08-02 22:00:00,90.65296,3.07253,90.7050141798,1.24296,0.36253,1.29475,89.41,2.71,89.4510603626,135.34,1.24296,0.36253,1.29475,1.24296,0.36253,1.29475,0.0,0.0,0.0,132.65,91.52296,3.81253,91.6023339886,1.24296,0.36253,1.29475,90.28,3.45,90.3458958669,131.86,92.79296,3.8725300000000002,92.8737310232,1.24296,0.36253,1.29475,91.55,3.51,91.617261474,131.86
2019-08-02 22:30:00,87.41512,4.57441,87.5347270028,1.21512,0.35441,1.2657500000000002,86.2,4.22,86.3032351653,136.11,1.21512,0.35441,1.2657500000000002,1.21512,0.35441,1.2657500000000002,0.0,0.0,0.0,133.2,88.26512,5.31441,88.4249645873,1.21512,0.35441,1.2657500000000002,87.05,4.96,87.1911927892,132.61,89.49512,5.38441,89.6569482799,1.21512,0.35441,1.2657500000000002,88.28,5.03,88.4231830461,132.61
