Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-02 23:00:00,83.28536,6.13073,83.5107001567,1.30536,0.38073,1.35975,81.98,5.75,82.1814023974,136.96,1.30536,0.38073,1.35975,1.30536,0.38073,1.35975,0.0,0.0,0.0,133.82,84.09536,6.87073,84.3755681715,1.30536,0.38073,1.35975,82.79,6.49,83.0439895477,133.42,85.25536,6.97073,85.5398590451,1.30536,0.38073,1.35975,83.95,6.59,84.2082573148,133.42
2019-08-02 23:30:00,78.09368,2.83899,78.1452667803,1.33368,0.38899000000000006,1.38925,76.76,2.45,76.7990891873,137.06,1.33368,0.38899000000000006,1.38925,1.33368,0.38899000000000006,1.38925,0.0,0.0,0.0,134.24,78.86368,3.5289900000000003,78.9425980923,1.33368,0.38899000000000006,1.38925,77.53,3.14,77.5935596554,133.52,80.85368,19.83899,83.2520455831,1.33368,0.38899000000000006,1.38925,79.52,19.45,81.8641124059,133.52
2019-08-03 00:00:00,74.50776,9.07268,75.0581096391,1.27776,0.37268,1.331,73.23,8.7,73.7449855922,136.56,1.27776,0.37268,1.331,1.27776,0.37268,1.331,0.0,0.0,0.0,134.66,74.99776,9.06268,75.5433397051,1.27776,0.37268,1.331,73.72,8.69,74.2304149254,133.03,76.20776,12.31268,77.1960152663,1.27776,0.37268,1.331,74.93,11.94,75.8753484341,133.03
2019-08-03 00:30:00,71.07136,10.65498,71.8656163339,1.25136,0.36498,1.3035,69.82,10.29,70.5741914584,136.96,1.25136,0.36498,1.3035,1.25136,0.36498,1.3035,0.0,0.0,0.0,135.16,71.53136,11.05498,72.3805778248,1.25136,0.36498,1.3035,70.28,10.69,71.0883569933,133.39,72.52136,11.19498,73.3803463705,1.25136,0.36498,1.3035,71.27,10.83,72.0881529795,133.39
2019-08-03 01:00:00,68.94208,11.30644,69.8630516096,1.22208,0.35644000000000003,1.2730000000000001,67.72,10.95,68.5995692406,137.32,1.22208,0.35644000000000003,1.2730000000000001,1.22208,0.35644000000000003,1.2730000000000001,0.0,0.0,0.0,135.42,69.38208,11.69644,70.3610668893,1.22208,0.35644000000000003,1.2730000000000001,68.16,11.34,69.0968971807,133.75,70.34208,11.85644,71.3343072315,1.22208,0.35644000000000003,1.2730000000000001,69.12,11.5,70.0701391464,133.75
2019-08-03 01:30:00,67.1788,11.9284,68.229596921,1.2288000000000001,0.3584,1.28,65.95,11.57,66.9572057362,137.18,1.2288000000000001,0.3584,1.28,1.2288000000000001,0.3584,1.28,0.0,0.0,0.0,135.2,67.5888,12.3084,68.7003827937,1.2288000000000001,0.3584,1.28,66.36,11.95,67.427383903,133.61,68.5288,12.4784,69.6556307559,1.2288000000000001,0.3584,1.28,67.3,12.12,68.382632298,133.61
2019-08-03 02:00:00,66.45456,11.96133,67.5224552291,1.20456,0.35133000000000003,1.25475,65.25,11.61,66.2748413804,137.36,1.20456,0.35133000000000003,1.25475,1.20456,0.35133000000000003,1.25475,0.0,0.0,0.0,135.36,66.86456,12.35133,67.9957699917,1.20456,0.35133000000000003,1.25475,65.66,12.0,66.7475512659,133.78,67.79456,12.52133,68.9411783375,1.20456,0.35133000000000003,1.25475,66.59,12.17,67.6929612294,133.78
2019-08-03 02:30:00,65.04368,9.84399,65.7843784425,1.21368,0.35399,1.26425,63.83,9.49,64.5316124082,137.33,1.21368,0.35399,1.26425,1.21368,0.35399,1.26425,0.0,0.0,0.0,135.55,65.77368,18.61399,68.3568402171,1.21368,0.35399,1.26425,64.56,18.26,67.0926314881,133.74,66.36368,10.34399,67.1649920142,1.21368,0.35399,1.26425,65.15,9.99,65.9114754804,133.74
2019-08-03 03:00:00,63.23168,6.92924,63.6102171243,1.23168,0.35924,1.283,62.0,6.57,62.3471322516,137.26,1.23168,0.35924,1.283,1.23168,0.35924,1.283,0.0,0.0,0.0,135.8,64.35168,26.07924,69.4353330647,1.23168,0.35924,1.283,63.12,25.72,68.1590258146,133.68,64.53168,7.33924,64.9476879296,1.23168,0.35924,1.283,63.3,6.98,63.6836745171,133.68
2019-08-03 03:30:00,62.57984,6.84162,62.952713513,1.23984,0.36162000000000005,1.2915,61.34,6.48,61.6813261855,137.34,1.23984,0.36162000000000005,1.2915,1.23984,0.36162000000000005,1.2915,0.0,0.0,0.0,135.87,63.67984,26.03162,68.7951107438,1.23984,0.36162000000000005,1.2915,62.44,25.67,67.5107584019,133.75,63.85984,7.26162,64.2713800214,1.23984,0.36162000000000005,1.2915,62.62,6.9,62.9990031667,133.75
2019-08-03 04:00:00,62.01808,7.06694,62.4194191566,1.25808,0.36694000000000004,1.3105,60.76,6.7,61.1282880506,137.47,1.25808,0.36694000000000004,1.3105,1.25808,0.36694000000000004,1.3105,0.0,0.0,0.0,135.98,63.09808,26.30694,68.3624369947,1.25808,0.36694000000000004,1.3105,61.84,25.94,67.0601908736,133.88,63.26808,7.48694,63.7095300363,1.25808,0.36694000000000004,1.3105,62.01,7.12,62.4174214463,133.88
2019-08-03 04:30:00,62.0024,7.12695,62.4106643296,1.2924,0.37695,1.34625,60.71,6.75,61.0840944928,137.47,1.2924,0.37695,1.34625,1.2924,0.37695,1.34625,0.0,0.0,0.0,135.98,63.0824,26.35695,68.3672290141,1.2924,0.37695,1.34625,61.79,25.98,67.0295792915,133.88,63.2724,7.53695,63.719716078,1.2924,0.37695,1.34625,61.98,7.16,62.3921950247,133.88
2019-08-03 05:00:00,62.70552,6.84911,63.0784634108,1.26552,0.36911000000000005,1.31825,61.44,6.48,61.7807737083,137.47,1.26552,0.36911000000000005,1.31825,1.26552,0.36911000000000005,1.31825,0.0,0.0,0.0,136.03,63.79552,26.07911,68.9201592458,1.26552,0.36911000000000005,1.31825,62.53,25.71,67.6092079528,133.88,63.98552,7.25911,64.3959738467,1.26552,0.36911000000000005,1.31825,62.72,6.89,63.0973097683,133.88
2019-08-03 05:30:00,62.84456,7.65758,63.3093772916,1.2945600000000002,0.37758,1.3485,61.55,7.28,61.9790359719,137.33,1.2945600000000002,0.37758,1.3485,1.2945600000000002,0.37758,1.3485,0.0,0.0,0.0,135.98,63.86456,25.12758,68.6300029189,1.2945600000000002,0.37758,1.3485,62.57,24.75,67.2872008632,133.74,64.08456,7.42758,64.5135627217,1.2945600000000002,0.37758,1.3485,62.79,7.05,63.1845439961,133.74
2019-08-03 06:00:00,62.74112,13.72741,64.2253059484,1.43112,0.41741000000000006,1.49075,61.31,13.31,62.7381239758,136.19,1.43112,0.41741000000000006,1.49075,1.43112,0.41741000000000006,1.49075,0.0,0.0,0.0,136.04,62.94112,13.70741,64.4164394837,1.43112,0.41741000000000006,1.49075,61.51,13.29,62.9293588081,132.65,63.81112,13.87741,65.3026917053,1.43112,0.41741000000000006,1.49075,62.38,13.46,63.8156407161,132.65
2019-08-03 06:30:00,66.32168,12.19674,67.4338617065,1.77168,0.5167400000000001,1.8455,64.55,11.68,65.5982080548,135.63,1.77168,0.5167400000000001,1.8455,1.77168,0.5167400000000001,1.8455,0.0,0.0,0.0,135.7,66.52168,12.18674,67.6287700749,1.77168,0.5167400000000001,1.8455,64.75,11.67,65.7932473739,132.11,67.45168,12.35674,68.5741799678,1.77168,0.5167400000000001,1.8455,65.68,11.84,66.7386544665,132.11
2019-08-03 07:00:00,69.60776,10.42018,70.3833815858,2.2977600000000002,0.6701800000000001,2.3935,67.31,9.75,68.0124885591,135.04,2.2977600000000002,0.6701800000000001,2.3935,2.2977600000000002,0.6701800000000001,2.3935,0.0,0.0,0.0,135.34,69.83776,10.42018,70.6108552069,2.2977600000000002,0.6701800000000001,2.3935,67.54,9.75,68.2401208967,131.52,70.79776,10.54018,71.5780568013,2.2977600000000002,0.6701800000000001,2.3935,68.5,9.87,69.2074193999,131.52
2019-08-03 07:30:00,73.36896,9.28928,73.9546821669,3.04896,0.8892800000000001,3.176,70.32,8.4,70.8199293984,134.71,3.04896,0.8892800000000001,3.176,3.04896,0.8892800000000001,3.176,0.0,0.0,0.0,135.18,73.60896,9.27928,74.1915361049,3.04896,0.8892800000000001,3.176,70.56,8.39,71.0570594663,131.2,74.61896,9.39928,75.2086142407,3.04896,0.8892800000000001,3.176,71.57,8.51,72.0741631932,131.2
2019-08-03 08:00:00,76.62632,7.45476,76.9880923481,3.13632,0.9147600000000001,3.267,73.49,6.54,73.7804289768,133.87,3.13632,0.9147600000000001,3.267,3.13632,0.9147600000000001,3.267,0.0,0.0,0.0,134.57,76.87632,7.46476,77.2378871966,3.13632,0.9147600000000001,3.267,73.74,6.55,74.030332297,130.39,77.93632,7.55476,78.3016243369,3.13632,0.9147600000000001,3.267,74.8,6.64,75.0941382533,130.39
2019-08-03 08:30:00,81.712,4.876,81.8573534876,3.792,1.106,3.95,77.92,3.77,78.0111485622,132.76,3.792,1.106,3.95,3.792,1.106,3.95,0.0,0.0,0.0,133.79,82.022,4.896,82.1679943774,3.792,1.106,3.95,78.23,3.79,78.3217530447,129.31,83.122,4.946,83.2690206499,3.792,1.106,3.95,79.33,3.84,79.4228839819,129.31
2019-08-03 09:00:00,85.574,7.84575,85.932911443,4.374,1.27575,4.55625,81.2,6.57,81.4653601232,132.76,4.374,1.27575,4.55625,4.374,1.27575,4.55625,0.0,0.0,0.0,133.51,85.054,9.56575,85.5902242611,4.374,1.27575,4.55625,80.68,8.29,81.1047871583,129.31,87.024,7.98575,87.3896377099,4.374,1.27575,4.55625,82.65,6.71,82.9219307542,129.31
2019-08-03 09:30:00,87.1992,8.2706,87.5905434679,5.8992,1.7206000000000001,6.145,81.3,6.55,81.56342624,132.82,5.8992,1.7206000000000001,6.145,5.8992,1.7206000000000001,6.145,0.0,0.0,0.0,133.59,86.4692,12.5006,87.3681151737,5.8992,1.7206000000000001,6.145,80.57,10.78,81.2879652839,129.37,88.6592,8.4206,89.0581846267,5.8992,1.7206000000000001,6.145,82.76,6.7,83.0307629737,129.37
2019-08-03 10:00:00,87.56864,6.76002,87.8291784195,6.3086400000000005,1.84002,6.5715,81.26,4.92,81.4088078773,132.72,6.3086400000000005,1.84002,6.5715,6.3086400000000005,1.84002,6.5715,0.0,0.0,0.0,133.33,87.11864,11.34002,87.8535912132,6.3086400000000005,1.84002,6.5715,80.81,9.5,81.3664924892,129.27,89.13864,6.95002,89.4091713363,6.3086400000000005,1.84002,6.5715,82.83,5.11,82.9874749586,129.27
2019-08-03 10:30:00,88.21392,2.99656,88.2648007623,6.19392,1.8065600000000002,6.452,82.02,1.19,82.0286321963,133.48,6.19392,1.8065600000000002,6.452,6.19392,1.8065600000000002,6.452,0.0,0.0,0.0,133.12,88.78392,2.64656,88.8233568967,6.19392,1.8065600000000002,6.452,82.59,0.84,82.5942715931,130.0,89.97392,2.65656,90.0131301044,6.19392,1.8065600000000002,6.452,83.78,0.85,83.7843117773,130.0
2019-08-03 11:00:00,88.56904,3.57347,88.6410995778,7.10904,2.07347,7.40525,81.46,1.5,81.4738092886,133.37,7.10904,2.07347,7.40525,7.10904,2.07347,7.40525,0.0,0.0,0.0,133.03,89.14904,3.22347,89.2072984221,7.10904,2.07347,7.40525,82.04,1.15,82.0480596967,129.9,90.30904,3.24347,90.3672662161,7.10904,2.07347,7.40525,83.2,1.17,83.2082261558,129.9
2019-08-03 11:30:00,87.69648,3.92314,87.7841878236,8.37648,2.44314,8.7255,79.32,1.48,79.3338061611,133.3,8.37648,2.44314,8.7255,8.37648,2.44314,8.7255,0.0,0.0,0.0,132.94,88.25648,3.59314,88.329592533,8.37648,2.44314,8.7255,79.88,1.15,79.8882776132,129.83,89.39648,3.60314,89.4690631126,8.37648,2.44314,8.7255,81.02,1.16,81.0283036969,129.83
2019-08-03 12:00:00,87.35536,3.57573,87.4285123158,8.14536,2.37573,8.48475,79.21,1.2,79.2190892399,133.3,8.14536,2.37573,8.48475,8.14536,2.37573,8.48475,0.0,0.0,0.0,132.94,87.90536,3.23573,87.9648922319,8.14536,2.37573,8.48475,79.76,0.86,79.7646362745,129.83,89.04536,3.24573,89.1044942793,8.14536,2.37573,8.48475,80.9,0.87,80.9046778623,129.83
2019-08-03 12:30:00,85.93704,3.22872,85.9976713452,8.80704,2.56872,9.174,77.13,0.66,77.1328237523,133.44,8.80704,2.56872,9.174,8.80704,2.56872,9.174,0.0,0.0,0.0,132.94,86.48704,2.86872,86.5346037282,8.80704,2.56872,9.174,77.68,0.30000000000000004,77.6805792975,129.96,87.58704,2.87872,87.6343346229,8.80704,2.56872,9.174,78.78,0.31,78.780609924,129.96
2019-08-03 13:00:00,84.68168,3.00174,84.7348651421,8.85168,2.58174,9.2205,75.83,0.42,75.8311631191,133.64,8.85168,2.58174,9.2205,8.85168,2.58174,9.2205,0.0,0.0,0.0,133.11,85.20168,2.7717400000000003,85.2467525332,8.85168,2.58174,9.2205,76.35,0.19,76.3502364109,130.15,86.28168,2.76174,86.3258681477,8.85168,2.58174,9.2205,77.43,0.18,77.4302092209,130.15
2019-08-03 13:30:00,83.37536,3.19948,83.4367264902,8.53536,2.48948,8.891,74.84,0.71,74.8433677756,133.94,8.53536,2.48948,8.891,8.53536,2.48948,8.891,0.0,0.0,0.0,133.25,83.87536,3.49948,83.948331582,8.53536,2.48948,8.891,75.34,1.01,75.346769672,130.44,84.96536,3.50948,85.0378083549,8.53536,2.48948,8.891,76.43,1.02,76.4368059249,130.44
2019-08-03 14:00:00,84.2168,3.21365,84.2780929338,6.2868,1.83365,6.54875,77.93,1.38,77.9422177,134.19,6.2868,1.83365,6.54875,6.2868,1.83365,6.54875,0.0,0.0,0.0,133.46,84.7468,3.5736499999999998,84.8221143604,6.2868,1.83365,6.54875,78.46,1.74,78.479291536,130.69,85.8568,3.60365,85.9323943549,6.2868,1.83365,6.54875,79.57,1.77,79.5896840049,130.69
2019-08-03 14:30:00,86.11224,2.9860700000000002,86.1639976548,4.51224,1.31607,4.7002500000000005,81.6,1.67,81.617087059,134.34,4.51224,1.31607,4.7002500000000005,4.51224,1.31607,4.7002500000000005,0.0,0.0,0.0,133.6,86.66224,3.37607,86.7279752471,4.51224,1.31607,4.7002500000000005,82.15,2.06,82.1758243037,130.85,87.84224,3.40607,87.9082501308,4.51224,1.31607,4.7002500000000005,83.33,2.09,83.3562055278,130.85
2019-08-03 15:00:00,85.51424,3.83207,85.6000584303,4.94424,1.44207,5.15025,80.57,2.39,80.605440263,134.57,4.94424,1.44207,5.15025,4.94424,1.44207,5.15025,0.0,0.0,0.0,133.73,86.07424,4.21207,86.1772378605,4.94424,1.44207,5.15025,81.13,2.77,81.1772739133,131.07,87.22424,4.25207,87.3278199823,4.94424,1.44207,5.15025,82.28,2.81,82.3279691235,131.07
2019-08-03 15:30:00,82.18448,4.91339,82.3312222317,5.15448,1.50339,5.36925,77.03,3.41,77.1054407938,134.73,5.15448,1.50339,5.36925,5.15448,1.50339,5.36925,0.0,0.0,0.0,133.73,82.71448,5.2933900000000005,82.8836846392,5.15448,1.50339,5.36925,77.56,3.79,77.6525447104,131.23,83.82448,5.34339,83.9946144938,5.15448,1.50339,5.36925,78.67,3.84,78.7636623069,131.23
2019-08-03 16:00:00,82.19968,4.83199,82.3415783153,4.90968,1.43199,5.11425,77.29,3.4,77.3647471398,134.67,4.90968,1.43199,5.11425,4.90968,1.43199,5.11425,0.0,0.0,0.0,133.68,82.71968,5.21199,82.883715524,4.90968,1.43199,5.11425,77.81,3.7800000000000002,77.9017618543,131.17,83.81968,5.27199,83.9853120127,4.90968,1.43199,5.11425,78.91,3.84,79.0033777759,131.17
2019-08-03 16:30:00,82.2948,5.20765,82.4594065317,5.1348,1.4976500000000001,5.34875,77.16,3.71,77.2491404483,134.74,5.1348,1.4976500000000001,5.34875,5.1348,1.4976500000000001,5.34875,0.0,0.0,0.0,133.68,82.8148,5.58765,83.0030898917,5.1348,1.4976500000000001,5.34875,77.68,4.09,77.787598626,131.24,83.9248,5.6476500000000005,84.1146123189,5.1348,1.4976500000000001,5.34875,78.79,4.15,78.8992179936,131.24
2019-08-03 17:00:00,84.71272,4.95996,84.8577994824,4.18272,1.21996,4.357,80.53,3.74,80.6168003582,134.39,4.18272,1.21996,4.357,4.18272,1.21996,4.357,0.0,0.0,0.0,133.4,85.26272,5.34996,85.4304014611,4.18272,1.21996,4.357,81.08,4.13,81.1851174785,130.92,86.43272,5.41996,86.6024887229,4.18272,1.21996,4.357,82.25,4.2,82.35716423,130.92
2019-08-03 17:30:00,86.31832,4.43201,86.432025779,3.29832,0.96201,3.43575,83.02,3.47,83.0924864233,133.85,3.29832,0.96201,3.43575,3.29832,0.96201,3.43575,0.0,0.0,0.0,132.91,86.88832,4.83201,87.0225745026,3.29832,0.96201,3.43575,83.59,3.87,83.6795375226,130.4,88.07832,4.89201,88.2140703962,3.29832,0.96201,3.43575,84.78,3.93,84.8710392301,130.4
2019-08-03 18:00:00,86.58112,4.51116,86.6985634541,3.02112,0.88116,3.147,83.56,3.63,83.63880977150001,133.76,3.02112,0.88116,3.147,3.02112,0.88116,3.147,0.0,0.0,0.0,132.79,87.16112,4.92116,87.2999350252,3.02112,0.88116,3.147,84.14,4.04,84.236934892,130.31,88.35112,4.97116,88.4908630142,3.02112,0.88116,3.147,85.33,4.09,85.4279638058,130.31
2019-08-03 18:30:00,86.43856,4.91958,86.5784437505,3.59856,1.04958,3.7485,82.84,3.87,82.9303472801,133.79,3.59856,1.04958,3.7485,3.59856,1.04958,3.7485,0.0,0.0,0.0,132.79,86.99856,5.31958,87.161042751,3.59856,1.04958,3.7485,83.4,4.27,83.5092384111,130.34,88.17856,5.3895800000000005,88.3431152736,3.59856,1.04958,3.7485,84.58,4.34,84.6912746391,130.34
2019-08-03 19:00:00,86.98928,4.73229,87.1179051835,2.57928,0.75229,2.68675,84.41,3.98,84.5037780221,133.82,2.57928,0.75229,2.68675,2.57928,0.75229,2.68675,0.0,0.0,0.0,132.85,87.55928,5.14229,87.7101514111,2.57928,0.75229,2.68675,84.98,4.39,85.0933164238,130.39,88.76928,5.20229,88.9215884528,2.57928,0.75229,2.68675,86.19,4.45,86.3048005617,130.39
2019-08-03 19:30:00,87.14576,4.84293,87.2802237449,1.65576,0.48293,1.72475,85.49,4.36,85.6011080536,134.04,1.65576,0.48293,1.72475,1.65576,0.48293,1.72475,0.0,0.0,0.0,133.03,87.72576,5.25293,87.8828893537,1.65576,0.48293,1.72475,86.07,4.77,86.202075381,130.61,88.94576,5.33293,89.105490091,1.65576,0.48293,1.72475,87.29,4.85,87.4246338282,130.61
2019-08-03 20:00:00,87.42232,5.01026,87.56577379,1.37232,0.40026000000000006,1.4295,86.05,4.61,86.1733984475,134.44,1.37232,0.40026000000000006,1.4295,1.37232,0.40026000000000006,1.4295,0.0,0.0,0.0,133.39,88.00232,5.44026,88.1703167412,1.37232,0.40026000000000006,1.4295,86.63,5.04,86.7764858703,131.0,89.23232,5.51026,89.4022924642,1.37232,0.40026000000000006,1.4295,87.86,5.11,88.0084751601,131.0
2019-08-03 20:30:00,86.39816,5.41988,86.5679914899,1.26816,0.36988000000000004,1.321,85.13,5.05,85.27965408,134.59,1.26816,0.36988000000000004,1.321,1.26816,0.36988000000000004,1.321,0.0,0.0,0.0,133.49,86.97816,5.83988,87.1739899018,1.26816,0.36988000000000004,1.321,85.71,5.47,85.8843699401,131.15,88.20816,5.91988,88.4065861223,1.26816,0.36988000000000004,1.321,86.94,5.55,87.1169679224,131.15
2019-08-03 21:00:00,85.3272,5.49335,85.503847598,1.1772,0.34335000000000004,1.22625,84.15,5.15,84.307443325,134.43,1.1772,0.34335000000000004,1.22625,1.1772,0.34335000000000004,1.22625,0.0,0.0,0.0,133.32,85.8972,5.91335,86.1005033438,1.1772,0.34335000000000004,1.22625,84.72,5.57,84.9029051329,130.99,87.1072,5.99335,87.3131406838,1.1772,0.34335000000000004,1.22625,85.93,5.65,86.1155467962,130.99
2019-08-03 21:30:00,86.37544,5.86867,86.5745801189,1.19544,0.34867000000000004,1.24525,85.18,5.52,85.3586714986,134.22,1.19544,0.34867000000000004,1.24525,1.19544,0.34867000000000004,1.24525,0.0,0.0,0.0,133.08,86.94544,6.28867,87.1725696946,1.19544,0.34867000000000004,1.24525,85.75,5.94,85.9554890627,130.79,88.16544,6.37867,88.3958836223,1.19544,0.34867000000000004,1.24525,86.97,6.03,87.1787921458,130.79
2019-08-03 22:00:00,85.1804,6.44595,85.4239475531,1.2204,0.35595000000000004,1.27125,83.96,6.09,84.1805779263,134.62,1.2204,0.35595000000000004,1.27125,1.2204,0.35595000000000004,1.27125,0.0,0.0,0.0,133.41,85.7604,6.86595,86.0348038736,1.2204,0.35595000000000004,1.27125,84.54,6.51,84.790280693,131.19,86.9504,6.96595,87.2289889862,1.2204,0.35595000000000004,1.27125,85.73,6.61,85.9844462679,131.19
2019-08-03 22:30:00,81.802,7.8335,82.1762187391,1.212,0.35350000000000004,1.2625,80.59,7.48,80.9363855136,135.17,1.212,0.35350000000000004,1.2625,1.212,0.35350000000000004,1.2625,0.0,0.0,0.0,133.78,82.342,8.2635,82.7556064339,1.212,0.35350000000000004,1.2625,81.13,7.91,81.5146919273,131.72,83.492,8.3735,83.91084296,1.212,0.35350000000000004,1.2625,82.28,8.02,82.6699389137,131.72
2019-08-03 23:00:00,78.22624,8.71182,78.7098496521,1.20624,0.35182,1.2565,77.02,8.36,77.4723821758,135.9,1.20624,0.35182,1.2565,1.20624,0.35182,1.2565,0.0,0.0,0.0,134.35,78.75624,9.12182,79.2827404865,1.20624,0.35182,1.2565,77.55,8.77,78.0443168975,132.4,79.84624,9.25182,80.3804591642,1.20624,0.35182,1.2565,78.64,8.9,79.1420217078,132.4
2019-08-03 23:30:00,74.35144,10.40917,75.0765439413,1.23144,0.35917000000000004,1.28275,73.12,10.05,73.8074311977,136.68,1.23144,0.35917000000000004,1.28275,1.23144,0.35917000000000004,1.28275,0.0,0.0,0.0,134.91,74.82144,10.81917,75.5996185385,1.23144,0.35917000000000004,1.28275,73.59,10.46,74.3296690427,133.15,75.86144,10.96917,76.6503800993,1.23144,0.35917000000000004,1.28275,74.63,10.61,75.3804284944,133.15
2019-08-04 00:00:00,70.7224,11.53945,71.6576357973,1.2324,0.35945000000000005,1.28375,69.49,11.18,70.3836095977,135.93,1.2324,0.35945000000000005,1.28375,1.2324,0.35945000000000005,1.28375,0.0,0.0,0.0,134.01,71.1724,11.92945,72.1652430126,1.2324,0.35945000000000005,1.28375,69.94,11.57,70.890538861,132.43,72.1724,12.09945,73.1795874002,1.2324,0.35945000000000005,1.28375,70.94,11.74,71.9048760516,132.43
2019-08-04 00:30:00,68.1144,12.11295,69.1830546092,1.2444,0.36295000000000005,1.2962500000000001,66.87,11.75,67.8944725291,136.45,1.2444,0.36295000000000005,1.2962500000000001,1.2444,0.36295000000000005,1.2962500000000001,0.0,0.0,0.0,134.44,68.5344,12.51295,69.6673374047,1.2444,0.36295000000000005,1.2962500000000001,67.29,12.15,68.3781149199,132.92,69.4844,12.69295,70.6342184997,1.2444,0.36295000000000005,1.2962500000000001,68.24,12.33,69.3449817939,132.92
2019-08-04 01:00:00,66.14904,12.32847,67.2880870991,1.22904,0.35847,1.28025,64.92,11.97,66.0142961789,136.67,1.22904,0.35847,1.28025,1.22904,0.35847,1.28025,0.0,0.0,0.0,134.63,66.55904,12.71847,67.7633033792,1.22904,0.35847,1.28025,65.33,12.36,66.4889351697,133.12,67.48904,12.89847,68.7105599487,1.22904,0.35847,1.28025,66.26,12.54,67.4361861318,133.12
2019-08-04 01:30:00,64.89144,12.99917,66.1806422299,1.23144,0.35917000000000004,1.28275,63.66,12.64,64.90273646,137.06,1.23144,0.35917000000000004,1.28275,1.23144,0.35917000000000004,1.28275,0.0,0.0,0.0,134.91,65.29144,13.38917,66.6501463656,1.23144,0.35917000000000004,1.28275,64.06,13.03,65.3717408365,133.5,66.19144,13.56917,67.5679591505,1.23144,0.35917000000000004,1.28275,64.96,13.21,66.2895595098,133.5
2019-08-04 02:00:00,64.094,13.307,65.4608057161,1.224,0.357,1.275,62.87,12.95,64.1898699173,137.26,1.224,0.357,1.275,1.224,0.357,1.275,0.0,0.0,0.0,135.1,64.464,13.697,65.9030735626,1.224,0.357,1.275,63.24,13.34,64.6316733498,133.7,65.374,13.887,66.8326914391,1.224,0.357,1.275,64.15,13.53,65.5612949842,133.7
2019-08-04 02:30:00,62.90432,12.64751,64.163174671,1.29432,0.37751,1.34825,61.61,12.27,62.8199411015,137.46,1.29432,0.37751,1.34825,1.29432,0.37751,1.34825,0.0,0.0,0.0,135.36,63.40432,16.38751,65.4878483282,1.29432,0.37751,1.34825,62.11,16.01,64.1402541311,133.92,64.15432,13.20751,65.4997335496,1.29432,0.37751,1.34825,62.86,12.83,64.1559701041,133.92
2019-08-04 03:00:00,61.02392,7.91156,61.53463735,1.27392,0.37156000000000006,1.327,59.75,7.54,60.2238665315,137.16,1.27392,0.37156000000000006,1.327,1.27392,0.37156000000000006,1.327,0.0,0.0,0.0,135.57,62.08392,27.07156,67.7294801648,1.27392,0.37156000000000006,1.327,60.81,26.7,66.4134481863,133.61,62.26392,8.35156,62.8215272673,1.27392,0.37156000000000006,1.327,60.99,7.98,61.5098406761,133.61
2019-08-04 03:30:00,60.40632,7.97226,60.9301274039,1.2763200000000001,0.37226000000000004,1.3295,59.13,7.6,59.6164146859,137.19,1.2763200000000001,0.37226000000000004,1.3295,1.2763200000000001,0.37226000000000004,1.3295,0.0,0.0,0.0,135.57,61.44632,27.14226,67.1740464722,1.2763200000000001,0.37226000000000004,1.3295,60.17,26.77,65.8563725087,133.65,61.63632,8.41226,62.2077331322,1.2763200000000001,0.37226000000000004,1.3295,60.36,8.04,60.8931129111,133.65
2019-08-04 04:00:00,59.88432,8.12876,60.4335049538,1.26432,0.36876000000000003,1.317,58.62,7.76,59.13139606,137.19,1.26432,0.36876000000000003,1.317,1.26432,0.36876000000000003,1.317,0.0,0.0,0.0,135.57,60.90432,27.28876,66.7383893797,1.26432,0.36876000000000003,1.317,59.64,26.92,65.43405841,133.65,61.10432,8.56876,61.702200695,1.26432,0.36876000000000003,1.317,59.84,8.2,60.399218538,133.65
2019-08-04 04:30:00,59.71544,8.03367,60.2534117545,1.31544,0.38367,1.37025,58.4,7.65,58.8989176471,137.23,1.31544,0.38367,1.37025,1.31544,0.38367,1.37025,0.0,0.0,0.0,135.57,60.73544,27.21367,66.5535687012,1.31544,0.38367,1.37025,59.42,26.83,65.1965129436,133.65,60.93544,8.46367,61.520415781,1.31544,0.38367,1.37025,59.62,8.08,60.16502971,133.65
2019-08-04 05:00:00,59.78848,7.90039,60.3081959841,1.3384800000000001,0.39039,1.39425,58.45,7.51,58.9304895619,137.16,1.3384800000000001,0.39039,1.39425,1.3384800000000001,0.39039,1.39425,0.0,0.0,0.0,135.57,60.79848,27.07039,66.5526947994,1.3384800000000001,0.39039,1.39425,59.46,26.68,65.1714201165,133.59,60.98848,8.33039,61.5547730908,1.3384800000000001,0.39039,1.39425,59.65,7.94,60.1761256646,133.59
2019-08-04 05:30:00,59.55584,8.01962,60.0933638853,1.3358400000000001,0.38962,1.3915,58.22,7.63,58.7178448174,137.3,1.3358400000000001,0.38962,1.3915,1.3358400000000001,0.38962,1.3915,0.0,0.0,0.0,135.67,60.56584,27.21962,66.4012702277,1.3358400000000001,0.38962,1.3915,59.23,26.83,65.0233942516,133.72,60.76584,8.45962,61.3518743108,1.3358400000000001,0.38962,1.3915,59.43,8.07,59.9754099611,133.72
2019-08-04 06:00:00,58.82384,12.97487,60.2377904962,1.35384,0.39487000000000005,1.41025,57.47,12.58,58.8307513126,136.79,1.35384,0.39487000000000005,1.41025,1.35384,0.39487000000000005,1.41025,0.0,0.0,0.0,135.92,59.28384,19.76487,62.4917896308,1.35384,0.39487000000000005,1.41025,57.93,19.37,61.0825818053,133.24,59.86384,12.60487,61.1764831227,1.35384,0.39487000000000005,1.41025,58.51,12.21,59.7704291435,133.24
2019-08-04 06:30:00,61.22072,14.10396,62.824344365900004,1.5907200000000001,0.46396000000000004,1.657,59.63,13.64,61.1701438612,136.74,1.5907200000000001,0.46396000000000004,1.657,1.5907200000000001,0.46396000000000004,1.657,0.0,0.0,0.0,136.52,61.40072,14.08396,62.9952882825,1.5907200000000001,0.46396000000000004,1.657,59.81,13.62,61.3411811102,133.18,62.26072,14.28396,63.8782339158,1.5907200000000001,0.46396000000000004,1.657,60.67,13.82,62.2241215286,133.18
2019-08-04 07:00:00,63.0828,13.28165,64.4658194904,1.8228,0.5316500000000001,1.8987500000000002,61.26,12.75,62.5727584497,136.71,1.8228,0.5316500000000001,1.8987500000000002,1.8228,0.5316500000000001,1.8987500000000002,0.0,0.0,0.0,136.62,63.2728,13.26165,64.6476494589,1.8228,0.5316500000000001,1.8987500000000002,61.45,12.73,62.754724125,133.15,64.1428,13.44165,65.536072102,1.8228,0.5316500000000001,1.8987500000000002,62.32,12.91,63.6431496706,133.15
2019-08-04 07:30:00,65.38152,12.92711,66.6472304786,2.80152,0.8171100000000001,2.91825,62.58,12.11,63.740948377,136.24,2.80152,0.8171100000000001,2.91825,2.80152,0.8171100000000001,2.91825,0.0,0.0,0.0,136.22,65.60152,12.917110000000001,66.8611333815,2.80152,0.8171100000000001,2.91825,62.8,12.1,63.9550623485,132.7,66.49152,13.07711,67.7652789994,2.80152,0.8171100000000001,2.91825,63.69,12.26,64.8592607112,132.7
2019-08-04 08:00:00,67.60848,11.71039,68.6151572312,3.49848,1.02039,3.64425,64.11,10.69,64.9951398183,135.53,3.49848,1.02039,3.64425,3.49848,1.02039,3.64425,0.0,0.0,0.0,135.69,67.79848,11.70039,68.8006759884,3.49848,1.02039,3.64425,64.3,10.68,65.1809205213,132.01,68.71848,11.85039,69.7327845182,3.49848,1.02039,3.64425,65.22,10.83,66.1130645183,132.01
2019-08-04 08:30:00,71.56096,9.87903,72.2396444472,4.35096,1.26903,4.53225,67.21,8.61,67.7592517668,134.56,4.35096,1.26903,4.53225,4.35096,1.26903,4.53225,0.0,0.0,0.0,134.96,71.78096,9.86903,72.4562210694,4.35096,1.26903,4.53225,67.43,8.6,67.9762083379,131.08,72.75096,9.99903,73.4348880428,4.35096,1.26903,4.53225,68.4,8.73,68.9548613225,131.08
2019-08-04 09:00:00,74.42536,8.67448,74.9291719853,5.53536,1.61448,5.766,68.89,7.06,69.2508173237,134.18,5.53536,1.61448,5.766,5.53536,1.61448,5.766,0.0,0.0,0.0,134.74,74.65536,8.66448,75.1564767029,5.53536,1.61448,5.766,69.12,7.05,69.478607499,130.71,75.64536,8.76448,76.1514057598,5.53536,1.61448,5.766,70.11,7.15,70.4736447191,130.71
2019-08-04 09:30:00,76.92032,7.79051,77.3138258978,6.07032,1.77051,6.32325,70.85,6.02,71.1052944583,133.79,6.07032,1.77051,6.32325,6.07032,1.77051,6.32325,0.0,0.0,0.0,134.48,77.17032,7.80051,77.5635626126,6.07032,1.77051,6.32325,71.1,6.03,71.3552443763,130.34,78.19032,7.88051,78.5864401762,6.07032,1.77051,6.32325,72.12,6.11,72.3783565716,130.34
2019-08-04 10:00:00,80.74816,6.10363,80.9785134623,5.49816,1.6036299999999999,5.72725,75.25,4.5,75.3844314166,133.37,5.49816,1.6036299999999999,5.72725,5.49816,1.6036299999999999,5.72725,0.0,0.0,0.0,134.26,81.01816,6.10363,81.2477479624,5.49816,1.6036299999999999,5.72725,75.52,4.5,75.6539516483,129.94,82.10816,6.17363,82.3399274105,5.49816,1.6036299999999999,5.72725,76.61,4.57,76.746185573,129.94
2019-08-04 10:30:00,83.69408,4.53744,83.8169874715,5.13408,1.49744,5.348,78.56,3.04,78.6187967346,132.85,5.13408,1.49744,5.348,5.13408,1.49744,5.348,0.0,0.0,0.0,133.93,83.99408,4.56744,84.1181727286,5.13408,1.49744,5.348,78.86,3.07,78.9197345409,129.44,85.12408,4.59744,85.2481404513,5.13408,1.49744,5.348,79.99,3.1,80.0500474703,129.44
2019-08-04 11:00:00,87.05376,4.7081800000000005,87.1809846758,4.07376,1.18818,4.2435,82.98,3.52,83.054625398,132.53,4.07376,1.18818,4.2435,4.07376,1.18818,4.2435,0.0,0.0,0.0,133.6,87.10376,5.23818,87.2611227056,4.07376,1.18818,4.2435,83.03,4.05,83.1287158568,129.12,88.54376,4.80818,88.6742128798,4.07376,1.18818,4.2435,84.47,3.62,84.5475327848,129.12
2019-08-04 11:30:00,89.99648,8.27939,90.3765163699,3.66648,1.06939,3.8192500000000003,86.33,7.21,86.630554656,132.76,3.66648,1.06939,3.8192500000000003,3.66648,1.06939,3.8192500000000003,0.0,0.0,0.0,133.46,89.20648,11.11939,89.8968125573,3.66648,1.06939,3.8192500000000003,85.54,10.05,86.12835828,129.36,91.57648,8.46939,91.9672890552,3.66648,1.06939,3.8192500000000003,87.91,7.4,88.2209051189,129.36
2019-08-04 12:00:00,89.5388,8.32215,89.9247178815,4.7388,1.38215,4.93625,84.8,6.94,85.0835095656,132.79,4.7388,1.38215,4.93625,4.7388,1.38215,4.93625,0.0,0.0,0.0,133.51,88.7788,11.72215,89.5493390822,4.7388,1.38215,4.93625,84.04,10.34,84.6737102057,129.4,91.0588,8.49215,91.4539319497,4.7388,1.38215,4.93625,86.32,7.11,86.6123230262,129.4
2019-08-04 12:30:00,89.68592,8.44881,90.0829985994,5.27592,1.53881,5.49575,84.41,6.91,84.6923621113,132.79,5.27592,1.53881,5.49575,5.27592,1.53881,5.49575,0.0,0.0,0.0,133.51,88.91592,11.91881,89.7111969671,5.27592,1.53881,5.49575,83.64,10.38,84.2816350102,129.37,91.20592,8.61881,91.6122466096,5.27592,1.53881,5.49575,85.93,7.08,86.2211766331,129.37
2019-08-04 13:00:00,88.92136,8.45748,89.3226580001,6.2313600000000005,1.8174800000000002,6.491,82.69,6.64,82.9561673416,132.83,6.2313600000000005,1.8174800000000002,6.491,6.2313600000000005,1.8174800000000002,6.491,0.0,0.0,0.0,133.56,88.16136,12.48748,89.0413530546,6.2313600000000005,1.8174800000000002,6.491,81.93,10.67,82.6218724068,129.42,90.40136,8.62748,90.8121098808,6.2313600000000005,1.8174800000000002,6.491,84.17,6.8100000000000005,84.4450412991,129.42
2019-08-04 13:30:00,88.26368,9.07149,88.7286263726,7.03368,2.05149,7.32675,81.23,7.02,81.5327743917,133.08,7.03368,2.05149,7.32675,7.03368,2.05149,7.32675,0.0,0.0,0.0,133.75,87.53368,12.43149,88.4120301654,7.03368,2.05149,7.32675,80.5,10.38,81.1664610538,129.65,89.71368,9.23149,90.1873870714,7.03368,2.05149,7.32675,82.68,7.18,82.9911730246,129.65
2019-08-04 14:00:00,86.06112,9.86241,86.6243817101,6.35112,1.8524100000000001,6.61575,79.71,8.01,80.11144862,133.42,6.35112,1.8524100000000001,6.61575,6.35112,1.8524100000000001,6.61575,0.0,0.0,0.0,133.97,85.33112,11.30241,86.0763876581,6.35112,1.8524100000000001,6.61575,78.98,9.45,79.5433397589,129.98,87.48112,10.03241,88.0545036149,6.35112,1.8524100000000001,6.61575,81.13,8.18,81.5413349167,129.98
2019-08-04 14:30:00,86.59944,9.79317,87.1514152895,5.35944,1.56317,5.58275,81.24,8.23,81.65580506,133.42,5.35944,1.56317,5.58275,5.35944,1.56317,5.58275,0.0,0.0,0.0,133.97,85.86944,10.79317,86.5450937059,5.35944,1.56317,5.58275,80.51,9.23,81.0373555837,129.98,88.04944,9.97317,88.612459644,5.35944,1.56317,5.58275,82.69,8.41,83.1165699485,129.98
2019-08-04 15:00:00,84.72352,10.34436,85.3526837598,5.12352,1.49436,5.337,79.6,8.85,80.0904644761,133.57,5.12352,1.49436,5.337,5.12352,1.49436,5.337,0.0,0.0,0.0,133.97,84.01352,10.15436,84.6249524065,5.12352,1.49436,5.337,78.89,8.66,79.3638941837,130.13,86.16352,10.52436,86.8038843152,5.12352,1.49436,5.337,81.04,9.03,81.5415384942,130.13
2019-08-04 15:30:00,84.72312,10.30091,85.3470316377,5.76312,1.68091,6.00325,78.96,8.62,79.4291256404,133.49,5.76312,1.68091,6.00325,5.76312,1.68091,6.00325,0.0,0.0,0.0,133.97,84.01312,10.57091,84.6755482436,5.76312,1.68091,6.00325,78.25,8.89,78.7533783402,130.04,86.13312,10.49091,86.7696580238,5.76312,1.68091,6.00325,80.37,8.81,80.8514254667,130.04
2019-08-04 16:00:00,85.18344,10.25267,85.79822662710001,5.32344,1.55267,5.54525,79.86,8.7,80.3324940482,133.37,5.32344,1.55267,5.54525,5.32344,1.55267,5.54525,0.0,0.0,0.0,133.81,84.46344,10.34267,85.0943213109,5.32344,1.55267,5.54525,79.14,8.79,79.6266519452,129.94,86.60344,10.44267,87.2307582024,5.32344,1.55267,5.54525,81.28,8.89,81.7647265023,129.94
2019-08-04 16:30:00,85.92304,10.71797,86.5889351116,6.47304,1.8879700000000001,6.74275,79.45,8.83,79.9391731256,133.37,6.47304,1.8879700000000001,6.74275,6.47304,1.8879700000000001,6.74275,0.0,0.0,0.0,133.81,85.21304,10.53797,85.8621627829,6.47304,1.8879700000000001,6.74275,78.74,8.65,79.2136989415,129.94,87.33304,10.89797,88.0103722624,6.47304,1.8879700000000001,6.74275,80.86,9.01,81.3604308002,129.94
2019-08-04 17:00:00,85.59008,10.54794,86.2375836434,5.65008,1.6479400000000002,5.8855,79.94,8.9,80.4339082726,133.1,5.65008,1.6479400000000002,5.8855,5.65008,1.6479400000000002,5.8855,0.0,0.0,0.0,133.53,84.86008,10.14794,85.4646936685,5.65008,1.6479400000000002,5.8855,79.21,8.5,79.6647607164,129.69,87.01008,10.73794,87.6701624103,5.65008,1.6479400000000002,5.8855,81.36,9.09,81.8662183077,129.69
2019-08-04 17:30:00,89.16104,10.14697,89.7365703271,4.00104,1.16697,4.16775,85.16,8.98,85.6321551755,132.96,4.00104,1.16697,4.16775,4.00104,1.16697,4.16775,0.0,0.0,0.0,133.42,88.37104,9.54697,88.8852369455,4.00104,1.16697,4.16775,84.37,8.38,84.7851478739,129.57,90.68104,10.36697,91.271710198,4.00104,1.16697,4.16775,86.68,9.2,87.1668652643,129.57
2019-08-04 18:00:00,89.1264,10.64645,89.7600249251,3.8964,1.13645,4.05875,85.23,9.51,85.7589237339,132.96,3.8964,1.13645,4.05875,3.8964,1.13645,4.05875,0.0,0.0,0.0,133.36,88.3464,8.97645,88.8012558896,3.8964,1.13645,4.05875,84.45,7.84,84.8131363646,129.57,90.6564,10.87645,91.3065168844,3.8964,1.13645,4.05875,86.76,9.74,87.3050124563,129.57
2019-08-04 18:30:00,89.1096,10.61655,89.7398013485,3.0396,0.8865500000000001,3.16625,86.07,9.73,86.6182301828,132.84,3.0396,0.8865500000000001,3.16625,3.0396,0.8865500000000001,3.16625,0.0,0.0,0.0,133.24,88.2896,8.50655,88.6984490341,3.0396,0.8865500000000001,3.16625,85.25,7.62,85.5898761537,129.45,90.6396,10.85655,91.2874677383,3.0396,0.8865500000000001,3.16625,87.6,9.97,88.1655312466,129.45
2019-08-04 19:00:00,90.68456,5.85633,90.8734616016,2.28456,0.6663300000000001,2.37975,88.4,5.19,88.5522224453,133.81,2.28456,0.6663300000000001,2.37975,2.28456,0.6663300000000001,2.37975,0.0,0.0,0.0,133.3,90.92456,5.72633,91.1047005728,2.28456,0.6663300000000001,2.37975,88.64,5.06,88.7843071719,130.39,92.52456,6.70633,92.7672844556,2.28456,0.6663300000000001,2.37975,90.24,6.04,90.4419106388,130.39
2019-08-04 19:30:00,89.15384,5.16112,89.3031037893,1.9238400000000002,0.5611200000000001,2.004,87.23,4.6,87.351204342,134.48,1.9238400000000002,0.5611200000000001,2.004,1.9238400000000002,0.5611200000000001,2.004,0.0,0.0,0.0,133.5,89.74384,5.59112,89.917837167,1.9238400000000002,0.5611200000000001,2.004,87.82,5.03,87.963931813,131.08,90.99384,5.67112,91.1703927819,1.9238400000000002,0.5611200000000001,2.004,89.07,5.11,89.2164614855,131.08
2019-08-04 20:00:00,87.32744,5.61342,87.507669727,1.65744,0.48342,1.7265000000000001,85.67,5.13,85.8234571664,134.7,1.65744,0.48342,1.7265000000000001,1.65744,0.48342,1.7265000000000001,0.0,0.0,0.0,133.63,87.89744,6.04342,88.1049537986,1.65744,0.48342,1.7265000000000001,86.24,5.5600000000000005,86.4190441974,131.28,89.11744,6.12342,89.3275678872,1.65744,0.48342,1.7265000000000001,87.46,5.64,87.6416636081,131.28
2019-08-04 20:30:00,85.74792,6.17981,85.970319506,1.50792,0.43981000000000003,1.57075,84.24,5.74,84.4353314673,134.72,1.50792,0.43981000000000003,1.57075,1.50792,0.43981000000000003,1.57075,0.0,0.0,0.0,133.57,86.32792,6.60981,86.5805945912,1.50792,0.43981000000000003,1.57075,84.82,6.17,85.0441138469,131.28,87.53792,6.69981,87.793934255,1.50792,0.43981000000000003,1.57075,86.03,6.26,86.2574547503,131.28
2019-08-04 21:00:00,85.6044,6.3192,85.8373204847,1.3344,0.38920000000000005,1.3900000000000001,84.27,5.93,84.478386585,134.77,1.3344,0.38920000000000005,1.3900000000000001,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,133.57,86.1844,6.7492,86.4482648987,1.3344,0.38920000000000005,1.3900000000000001,84.85,6.36,85.088025597,131.34,87.3744,6.8292,87.6408794342,1.3344,0.38920000000000005,1.3900000000000001,86.04,6.44,86.2806768634,131.34
2019-08-04 21:30:00,87.34032,6.21926,87.5614680819,1.3003200000000001,0.37926000000000004,1.3545,86.04,5.84,86.2379684362,134.57,1.3003200000000001,0.37926000000000004,1.3545,1.3003200000000001,0.37926000000000004,1.3545,0.0,0.0,0.0,133.44,87.92032,6.64926,88.1713974453,1.3003200000000001,0.37926000000000004,1.3545,86.62,6.27,86.8466309076,131.15,89.15032,6.74926,89.4054364491,1.3003200000000001,0.37926000000000004,1.3545,87.85,6.37,88.08064146,131.15
2019-08-04 22:00:00,85.04752,7.14011,85.3467153964,1.33752,0.39011,1.39325,83.71,6.75,83.9817039599,134.45,1.33752,0.39011,1.39325,1.33752,0.39011,1.39325,0.0,0.0,0.0,133.2,85.60752,7.57011,85.9415734436,1.33752,0.39011,1.39325,84.27,7.18,84.5753232332,131.04,86.80752,7.67011,87.1457177144,1.33752,0.39011,1.39325,85.47,7.28,85.7794806466,131.04
2019-08-04 22:30:00,81.6968,7.8074,82.0690113563,1.3968,0.40740000000000004,1.455,80.3,7.4,80.6402504956,134.13,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,132.76,82.2368,8.2174,82.6463365008,1.3968,0.40740000000000004,1.455,80.84,7.8100000000000005,81.2163881246,130.7,83.3868,8.3374,83.8025694892,1.3968,0.40740000000000004,1.455,81.99,7.93,82.3725985993,130.7
2019-08-04 23:00:00,77.93328,8.54054,78.3998530295,1.37328,0.40054,1.4304999999999999,76.56,8.14,76.9915138181,134.88,1.37328,0.40054,1.4304999999999999,1.37328,0.40054,1.4304999999999999,0.0,0.0,0.0,133.39,78.44328,8.95054,78.9522662338,1.37328,0.40054,1.4304999999999999,77.07,8.55,77.5428101116,131.42,79.54328,9.07054,80.058778963,1.37328,0.40054,1.4304999999999999,78.17,8.67,78.6493343901,131.42
2019-08-04 23:30:00,74.0716,9.88255,74.7279514042,1.3115999999999999,0.38255000000000006,1.36625,72.76,9.5,73.3775687796,135.55,1.3115999999999999,0.38255000000000006,1.36625,1.3115999999999999,0.38255000000000006,1.36625,0.0,0.0,0.0,133.87,74.5516,10.29255,75.258738018,1.3115999999999999,0.38255000000000006,1.36625,73.24,9.91,73.9074130247,132.07,75.5816,10.43255,76.2982067814,1.3115999999999999,0.38255000000000006,1.36625,74.27,10.05,74.9468838578,132.07
2019-08-05 00:00:00,70.45208,10.86144,71.2844054138,1.3420800000000002,0.39144,1.3980000000000001,69.11,10.47,69.8985908299,135.73,1.3420800000000002,0.39144,1.3980000000000001,1.3420800000000002,0.39144,1.3980000000000001,0.0,0.0,0.0,133.87,70.90208,11.25144,71.7892739231,1.3420800000000002,0.39144,1.3980000000000001,69.56,10.86,70.4026505183,132.24,71.89208,11.41144,72.7921158478,1.3420800000000002,0.39144,1.3980000000000001,70.55,11.02,71.4054822825,132.24
2019-08-05 00:30:00,67.39296,11.44628,68.3580893779,1.39296,0.40628000000000003,1.451,66.0,11.04,66.9169754248,135.75,1.39296,0.40628000000000003,1.451,1.39296,0.40628000000000003,1.451,0.0,0.0,0.0,133.87,67.79296,11.83628,68.8184782584,1.39296,0.40628000000000003,1.451,66.4,11.43,67.3765901482,132.26,68.74296,11.99628,69.7818406421,1.39296,0.40628000000000003,1.451,67.35,11.59,68.3399634182,132.26
2019-08-05 01:00:00,65.29936,12.57273,66.4987214619,1.44936,0.42273000000000005,1.50975,63.85,12.15,64.995730629,136.44,1.44936,0.42273000000000005,1.50975,1.44936,0.42273000000000005,1.50975,0.0,0.0,0.0,134.38,65.69936,12.95273,66.9640136108,1.44936,0.42273000000000005,1.50975,64.25,12.53,65.4603956603,132.92,66.60936,13.13273,67.8916448237,1.44936,0.42273000000000005,1.50975,65.16,12.71,66.3880237694,132.92
2019-08-05 01:30:00,64.31272,13.26496,65.6664687462,1.42272,0.41496000000000005,1.482,62.89,12.85,64.1893651628,136.62,1.42272,0.41496000000000005,1.482,1.42272,0.41496000000000005,1.482,0.0,0.0,0.0,134.48,64.69272,13.66496,66.1201871806,1.42272,0.41496000000000005,1.482,63.27,13.25,64.6425200623,133.08,65.59272,13.85496,67.0400241169,1.42272,0.41496000000000005,1.482,64.17,13.44,65.5623558149,133.08
2019-08-05 02:00:00,63.88336,13.25348,65.2436848821,1.3833600000000001,0.40348,1.441,62.5,12.85,63.8073075752,136.64,1.3833600000000001,0.40348,1.441,1.3833600000000001,0.40348,1.441,0.0,0.0,0.0,134.48,64.25336,13.62348,65.681759101,1.3833600000000001,0.40348,1.441,62.87,13.22,64.2448853995,133.08,65.15336,13.82348,66.6036704589,1.3833600000000001,0.40348,1.441,63.77,13.42,65.1667806478,133.08
2019-08-05 02:30:00,63.36848,13.27414,64.7438572395,1.48848,0.43414,1.5505,61.88,12.84,63.1981012373,136.9,1.48848,0.43414,1.5505,1.48848,0.43414,1.5505,0.0,0.0,0.0,134.78,63.73848,13.66414,65.1866746709,1.48848,0.43414,1.5505,62.25,13.23,63.6403598356,133.36,64.62848,13.84414,66.0946339687,1.48848,0.43414,1.5505,63.14,13.41,64.5483361521,133.36
2019-08-05 03:00:00,62.06184,12.04637,63.2201472188,1.46184,0.42637,1.52275,60.6,11.62,61.7040063529,136.97,1.46184,0.42637,1.52275,1.46184,0.42637,1.52275,0.0,0.0,0.0,136.13,62.57184,18.93637,65.3744695563,1.46184,0.42637,1.52275,61.11,18.51,63.8517987217,133.42,63.17184,11.72637,64.2509853805,1.46184,0.42637,1.52275,61.71,11.3,62.7360669791,133.42
2019-08-05 03:30:00,61.7556,14.14455,63.3547348354,1.4556,0.42455000000000004,1.51625,60.3,13.72,61.8411545817,136.31,1.4556,0.42455000000000004,1.51625,1.4556,0.42455000000000004,1.51625,0.0,0.0,0.0,136.13,61.9356,14.12455,63.5257543053,1.4556,0.42455000000000004,1.51625,60.48,13.7,62.0122600781,132.77,62.8056,14.32455,64.4184455266,1.4556,0.42455000000000004,1.51625,61.35,13.9,62.9049481361,132.77
2019-08-05 04:00:00,61.53688,14.24284,63.1636453302,1.34688,0.39284,1.403,60.19,13.85,61.7629225345,136.14,1.34688,0.39284,1.403,1.34688,0.39284,1.403,0.0,0.0,0.0,135.93,61.71688,14.24284,63.3390224759,1.34688,0.39284,1.403,60.37,13.85,61.9383516087,132.61,62.57688,14.42284,64.217476003,1.34688,0.39284,1.403,61.23,14.03,62.8168273634,132.61
2019-08-05 04:30:00,62.2176,13.90305,63.7520552536,1.3476,0.39305,1.40375,60.87,13.51,62.3512389612,135.86,1.3476,0.39305,1.40375,1.3476,0.39305,1.40375,0.0,0.0,0.0,135.69,62.3976,13.88305,63.923388232,1.3476,0.39305,1.40375,61.05,13.49,62.5226566934,132.34,63.2676,14.08305,64.8160590214,1.3476,0.39305,1.40375,61.92,13.69,63.4153175503,132.34
2019-08-05 05:00:00,62.58272,13.48871,64.0198573886,1.3327200000000001,0.38871000000000006,1.38825,61.25,13.1,62.6352336948,135.52,1.3327200000000001,0.38871000000000006,1.38825,1.3327200000000001,0.38871000000000006,1.38825,0.0,0.0,0.0,135.4,62.76272,13.47871,64.1937274589,1.3327200000000001,0.38871000000000006,1.38825,61.43,13.09,62.8091792655,132.01,63.63272,13.65871,65.0821282186,1.3327200000000001,0.38871000000000006,1.38825,62.3,13.27,63.6975894363,132.01
2019-08-05 05:30:00,65.66392,11.60906,66.6822364941,1.33392,0.38906,1.3895,64.33,11.22,65.3011278616,134.58,1.33392,0.38906,1.3895,1.33392,0.38906,1.3895,0.0,0.0,0.0,134.65,65.86392,11.60906,66.8791913217,1.33392,0.38906,1.3895,64.53,11.22,65.4981625696,131.1,66.80392,11.76906,67.832694924,1.33392,0.38906,1.3895,65.47,11.38,66.4516764273,131.1
2019-08-05 06:00:00,68.56768,10.01349,69.2949978178,1.41768,0.41349,1.47675,67.15,9.6,67.8327538878,134.05,1.41768,0.41349,1.47675,1.41768,0.41349,1.47675,0.0,0.0,0.0,134.33,68.78768,10.01349,69.5126959754,1.41768,0.41349,1.47675,67.37,9.6,68.0505466547,130.58,69.74768,10.14349,70.4814107036,1.41768,0.41349,1.47675,68.33,9.73,69.0192857106,130.58
2019-08-05 06:30:00,76.4588,6.30465,76.7182944874,1.5588000000000002,0.45465000000000005,1.62375,74.9,5.85,75.1281072569,133.05,1.5588000000000002,0.45465000000000005,1.62375,1.5588000000000002,0.45465000000000005,1.62375,0.0,0.0,0.0,133.81,76.7088,6.32465,76.9690924661,1.5588000000000002,0.45465000000000005,1.62375,75.15,5.87,75.3789055373,129.62,77.7988,6.40465,78.0619806504,1.5588000000000002,0.45465000000000005,1.62375,76.24,5.95,76.4718255307,129.62
2019-08-05 07:00:00,83.95272,7.53746,84.2904057331,1.6027200000000001,0.46746000000000004,1.6695,82.35,7.07,82.6529334023,132.99,1.6027200000000001,0.46746000000000004,1.6695,1.6027200000000001,0.46746000000000004,1.6695,0.0,0.0,0.0,133.69,83.34272,9.31746,83.8619343794,1.6027200000000001,0.46746000000000004,1.6695,81.74,8.85,82.2176994327,129.56,85.42272,7.69746,85.7688287354,1.6027200000000001,0.46746000000000004,1.6695,83.82,7.23,84.1312385503,129.56
2019-08-05 07:30:00,90.81072,3.11021,90.8639657574,1.68072,0.49021000000000003,1.75075,89.13,2.62,89.1684994827,133.56,1.68072,0.49021000000000003,1.75075,1.68072,0.49021000000000003,1.75075,0.0,0.0,0.0,133.5,91.28072,3.34021,91.3418132432,1.68072,0.49021000000000003,1.75075,89.6,2.85,89.6453149919,130.11,92.73072,2.98021,92.778597119,1.68072,0.49021000000000003,1.75075,91.05,2.49,91.0840414123,130.11
2019-08-05 08:00:00,97.78584,2.22087,97.8110564715,2.02584,0.59087,2.11025,95.76,1.63,95.7738716979,133.28,2.02584,0.59087,2.11025,2.02584,0.59087,2.11025,0.0,0.0,0.0,133.12,98.43584,1.92087,98.4545800766,2.02584,0.59087,2.11025,96.41,1.33,96.4191734045,129.84,98.77584,14.79087,99.8771065013,2.02584,0.59087,2.11025,96.75,14.2,97.786514919,129.84
2019-08-05 08:30:00,105.31824,5.46282,105.459822108,2.2382400000000002,0.6528200000000001,2.3315,103.08,4.8100000000000005,103.1921629776,132.94,2.2382400000000002,0.6528200000000001,2.3315,2.2382400000000002,0.6528200000000001,2.3315,0.0,0.0,0.0,133.25,106.05824,5.04282,106.1780594353,2.2382400000000002,0.6528200000000001,2.3315,103.82,4.39,103.912773517,129.53,106.08824,21.57282,108.2594163528,2.2382400000000002,0.6528200000000001,2.3315,103.85,20.92,105.9361548292,129.53
2019-08-05 09:00:00,109.08544,14.23617,110.0104620309,2.93544,0.8561700000000001,3.05775,106.15,13.38,106.989938312,133.59,2.93544,0.8561700000000001,3.05775,2.93544,0.8561700000000001,3.05775,0.0,0.0,0.0,133.18,110.20544,13.10617,110.9820287148,2.93544,0.8561700000000001,3.05775,107.27,12.25,107.967195944,130.13,111.56544,15.15617,112.5902166774,2.93544,0.8561700000000001,3.05775,108.63,14.3,109.5671798487,130.13
2019-08-05 09:30:00,109.70032,14.81926,110.6967509688,4.42032,1.28926,4.6045,105.28,13.53,106.1458397677,133.95,4.42032,1.28926,4.6045,4.42032,1.28926,4.6045,0.0,0.0,0.0,133.4,110.80032,14.21926,111.7089891954,4.42032,1.28926,4.6045,106.38,12.93,107.1629100949,130.5,112.31032,14.39926,113.2296192127,4.42032,1.28926,4.6045,107.89,13.11,108.6835967384,130.5
2019-08-05 10:00:00,109.22936,16.71648,110.5011031149,6.87936,2.00648,7.166,102.35,14.71,103.4016760019,133.8,6.87936,2.00648,7.166,6.87936,2.00648,7.166,0.0,0.0,0.0,133.4,110.28936,16.13648,111.4635766338,6.87936,2.00648,7.166,103.41,14.13,104.3709011171,130.35,111.75936,16.33648,112.9470456736,6.87936,2.00648,7.166,104.88,14.33,105.8544439313,130.35
2019-08-05 10:30:00,107.06056,16.91558,108.3886541768,8.59056,2.50558,8.9485,98.47,14.41,99.5187871711,133.95,8.59056,2.50558,8.9485,8.59056,2.50558,8.9485,0.0,0.0,0.0,133.4,108.09056,16.34558,109.3194728612,8.59056,2.50558,8.9485,99.5,13.84,100.4579295029,130.49,109.50056,16.54558,110.7435273858,8.59056,2.50558,8.9485,100.91,14.04,101.8820381618,130.49
2019-08-05 11:00:00,105.46072,18.30521,107.0375830074,9.96072,2.9052100000000003,10.37575,95.5,15.4,96.7337066384,133.76,9.96072,2.9052100000000003,10.37575,9.96072,2.9052100000000003,10.37575,0.0,0.0,0.0,133.32,106.45072,17.75521,107.9212827512,9.96072,2.9052100000000003,10.37575,96.49,14.85,97.6260344375,130.3,107.82072,17.96521,109.3071655092,9.96072,2.9052100000000003,10.37575,97.86,15.06,99.012035632,130.3
2019-08-05 11:30:00,106.40728,18.81629,108.0581417866,10.06728,2.93629,10.48675,96.34,15.88,97.6400020483,133.76,10.06728,2.93629,10.48675,10.06728,2.93629,10.48675,0.0,0.0,0.0,133.38,107.40728,18.27629,108.9511201097,10.06728,2.93629,10.48675,97.34,15.34,98.5413172228,130.3,108.78728,18.48629,110.3467951857,10.06728,2.93629,10.48675,98.72,15.55,99.9371847712,130.3
2019-08-05 12:00:00,107.10616,19.14263,108.8033537776,9.02616,2.63263,9.40225,98.08,16.51,99.4598738185,133.42,9.02616,2.63263,9.40225,9.02616,2.63263,9.40225,0.0,0.0,0.0,133.13,108.11616,18.59263,109.7031902155,9.02616,2.63263,9.40225,99.09,15.96,100.3670747805,129.98,109.53616,18.82263,111.1416292289,9.02616,2.63263,9.40225,100.51,16.19,101.8055803971,129.98
2019-08-05 12:30:00,108.93328,18.59429,110.5088553563,7.52328,2.19429,7.83675,101.41,16.4,102.7275430447,133.33,7.52328,2.19429,7.83675,7.52328,2.19429,7.83675,0.0,0.0,0.0,133.08,109.97328,18.02429,111.440555203,7.52328,2.19429,7.83675,102.45,15.83,103.6657677346,129.91,111.43328,18.24429,112.9169163995,7.52328,2.19429,7.83675,103.91,16.05,105.1422398468,129.91
