Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-05 13:00:00,107.61216,18.37063,109.1689380111,8.88216,2.59063,9.25225,98.73,15.78,99.9831050728,133.72,8.88216,2.59063,9.25225,8.88216,2.59063,9.25225,0.0,0.0,0.0,133.34,108.64216,17.81063,110.092404236,8.88216,2.59063,9.25225,99.76,15.22,100.914349822,130.29,110.07216,18.03063,111.5391591562,8.88216,2.59063,9.25225,101.19,15.44,102.3611728147,130.29
2019-08-05 13:30:00,105.8024,17.09945,107.1752725029,7.9524,2.31945,8.28375,97.85,14.78,98.9599459377,133.96,7.9524,2.31945,8.28375,7.9524,2.31945,8.28375,0.0,0.0,0.0,133.44,106.8024,16.52945,108.073934707,7.9524,2.31945,8.28375,98.85,14.21,99.8661434121,130.51,108.2024,16.72945,109.4880535176,7.9524,2.31945,8.28375,100.25,14.41,101.280356437,130.51
2019-08-05 14:00:00,106.07144,17.52292,107.5090838441,8.34144,2.43292,8.689,97.73,15.09,98.888123655,134.01,8.34144,2.43292,8.689,8.34144,2.43292,8.689,0.0,0.0,0.0,133.52,107.07144,16.95292,108.4052340074,8.34144,2.43292,8.689,98.73,14.52,99.7920001804,130.57,108.48144,17.16292,109.8307272461,8.34144,2.43292,8.689,100.14,14.73,101.2175503557,130.57
2019-08-05 14:30:00,105.22496,17.56478,106.6808966191,8.00496,2.33478,8.3385,97.22,15.23,98.4056974977,133.8,8.00496,2.33478,8.3385,8.00496,2.33478,8.3385,0.0,0.0,0.0,133.33,106.21496,16.99478,107.5659810305,8.00496,2.33478,8.3385,98.21,14.66,99.2981354306,130.36,107.61496,17.20478,108.9815767488,8.00496,2.33478,8.3385,99.61,14.87,100.7137974659,130.36
2019-08-05 15:00:00,107.6356,16.90455,108.9549732599,5.7756,1.6845500000000002,6.01625,101.86,15.22,102.9908151245,133.63,5.7756,1.6845500000000002,6.01625,5.7756,1.6845500000000002,6.01625,0.0,0.0,0.0,133.21,108.6956,16.31455,109.913138437,5.7756,1.6845500000000002,6.01625,102.92,14.63,103.9546213499,130.2,110.1556,16.51455,111.3866534782,5.7756,1.6845500000000002,6.01625,104.38,14.83,105.4282376785,130.2
2019-08-05 15:30:00,108.91448,16.35589,110.135730312,5.33448,1.55589,5.55675,103.58,14.8,104.632004664,133.52,5.33448,1.55589,5.55675,5.33448,1.55589,5.55675,0.0,0.0,0.0,133.07,109.98448,15.74589,111.1058904503,5.33448,1.55589,5.55675,104.65,14.19,105.6076635477,130.1,111.46448,15.95589,112.6007137072,5.33448,1.55589,5.55675,106.13,14.4,107.1024598224,130.1
2019-08-05 16:00:00,108.91912,16.12641,110.1064748371,4.95912,1.44641,5.16575,103.96,14.68,104.9913520248,133.76,4.95912,1.44641,5.16575,4.95912,1.44641,5.16575,0.0,0.0,0.0,133.28,109.98912,15.52641,111.0795927516,4.95912,1.44641,5.16575,105.03,14.08,105.9695583647,130.32,111.48912,15.73641,112.594220447,4.95912,1.44641,5.16575,106.53,14.29,107.4841616239,130.32
2019-08-05 16:30:00,104.01504,13.11022,104.8380008139,5.31504,1.55022,5.5365,98.7,11.56,99.3746627667,134.61,5.31504,1.55022,5.5365,5.31504,1.55022,5.5365,0.0,0.0,0.0,133.67,105.00504,12.48022,105.7440982592,5.31504,1.55022,5.5365,99.69,10.93,100.2873920291,131.15,106.43504,12.63022,107.1818090771,5.31504,1.55022,5.5365,101.12,11.08,101.7252220445,131.15
2019-08-05 17:00:00,104.15024,10.61882,104.6901706477,3.87024,1.12882,4.0315,100.28,9.49,100.7280422722,134.86,3.87024,1.12882,4.0315,3.87024,1.12882,4.0315,0.0,0.0,0.0,133.67,105.16024,9.968820000000001,105.6316877128,3.87024,1.12882,4.0315,101.29,8.84,101.6750200393,131.41,106.61024,10.10882,107.0884284816,3.87024,1.12882,4.0315,102.74,8.98,103.1317022065,131.41
2019-08-05 17:30:00,103.2652,8.45985,103.6111509108,4.7652,1.38985,4.96375,98.5,7.07,98.7534044983,135.12,4.7652,1.38985,4.96375,4.7652,1.38985,4.96375,0.0,0.0,0.0,133.67,104.2352,7.78985,104.525875658,4.7652,1.38985,4.96375,99.47,6.4,99.6756785781,131.67,105.6552,7.87985,105.9486353053,4.7652,1.38985,4.96375,100.89,6.49,101.0985271901,131.67
2019-08-05 18:00:00,100.97928,6.69854,101.201212579,5.30928,1.54854,5.5305,95.67,5.15,95.8085142354,135.03,5.30928,1.54854,5.5305,5.30928,1.54854,5.5305,0.0,0.0,0.0,133.3,101.90928,6.01854,102.0868462332,5.30928,1.54854,5.5305,96.6,4.47,96.703365505,131.59,103.28928,6.08854,103.468573404,5.30928,1.54854,5.5305,97.98,4.54,98.0851262934,131.59
2019-08-05 18:30:00,98.86688,4.07159,98.9506837069,4.49688,1.31159,4.6842500000000005,94.37,2.76,94.410351657,135.55,4.49688,1.31159,4.6842500000000005,4.49688,1.31159,4.6842500000000005,0.0,0.0,0.0,133.52,99.76688,3.36159,99.8234973955,4.49688,1.31159,4.6842500000000005,95.27,2.05,95.2920531839,132.09,101.12688,3.38159,101.183402836,4.49688,1.31159,4.6842500000000005,96.63,2.07,96.6521691428,132.09
2019-08-05 19:00:00,96.56088,2.64984,96.5972318361,3.77088,1.09984,3.928,92.79,1.55,92.8029449964,135.61,3.77088,1.09984,3.928,3.77088,1.09984,3.928,0.0,0.0,0.0,133.42,97.44088,1.9198400000000002,97.4597910977,3.77088,1.09984,3.928,93.67,0.8200000000000001,93.6735891274,132.16,98.79088,1.9398400000000002,98.8099233397,3.77088,1.09984,3.928,95.02,0.84,95.02371283,132.16
2019-08-05 19:30:00,99.61688,3.32659,99.6724083283,2.93688,0.8565900000000001,3.05925,96.68,2.47,96.7115468804,135.03,2.93688,0.8565900000000001,3.05925,2.93688,0.8565900000000001,3.05925,0.0,0.0,0.0,133.01,100.54688,2.60659,100.5806611092,2.93688,0.8565900000000001,3.05925,97.61,1.75,97.6256861692,131.6,101.95688,2.63659,101.9909652183,2.93688,0.8565900000000001,3.05925,99.02,1.78,99.0359974959,131.6
2019-08-05 20:00:00,98.32304,2.46922,98.3540402945,2.12304,0.6192200000000001,2.2115,96.2,1.85,96.2177868172,135.34,2.12304,0.6192200000000001,2.2115,2.12304,0.6192200000000001,2.2115,0.0,0.0,0.0,133.23,99.27304,1.73922,99.2882740159,2.12304,0.6192200000000001,2.2115,97.15,1.12,97.1564557814,131.9,100.65304,1.7492200000000002,100.6682384461,2.12304,0.6192200000000001,2.2115,98.53,1.13,98.5364795393,131.9
2019-08-05 20:30:00,96.8736,0.9910500000000001,96.8786692573,1.6836,0.49105000000000004,1.7537500000000001,95.19,0.5,95.1913131541,134.79,1.6836,0.49105000000000004,1.7537500000000001,1.6836,0.49105000000000004,1.7537500000000001,0.0,0.0,0.0,132.52,97.7936,0.7610500000000001,97.7965612793,1.6836,0.49105000000000004,1.7537500000000001,96.11,0.27,96.1103792522,131.38,99.1636,0.7610500000000001,99.1665203688,1.6836,0.49105000000000004,1.7537500000000001,97.48,0.27,97.4803739221,131.38
2019-08-05 21:00:00,95.44768,0.72099,95.4504030581,1.47768,0.43099000000000004,1.53925,93.97,0.29,93.9704474822,134.87,1.47768,0.43099000000000004,1.53925,1.47768,0.43099000000000004,1.53925,0.0,0.0,0.0,132.57,96.34768,0.8209900000000001,96.3511778131,1.47768,0.43099000000000004,1.53925,94.87,0.39,94.8708016199,131.45,97.70768,0.8309900000000001,97.7112136623,1.47768,0.43099000000000004,1.53925,96.23,0.4,96.230831338,131.45
2019-08-05 21:30:00,97.28784,0.60187,97.2897017128,1.13784,0.33187000000000005,1.18525,96.15,0.27,96.1503790944,135.01,1.13784,0.33187000000000005,1.18525,1.13784,0.33187000000000005,1.18525,0.0,0.0,0.0,132.73,98.21784,0.8018700000000001,98.2211132586,1.13784,0.33187000000000005,1.18525,97.08,0.47000000000000003,97.0811377148,131.58,99.59784,0.8018700000000001,99.6010679067,1.13784,0.33187000000000005,1.18525,98.46,0.47000000000000003,98.4611217689,131.58
2019-08-05 22:00:00,94.64208,1.62269,94.6559899297,1.31208,0.38269000000000003,1.3667500000000001,93.33,1.24,93.3382370736,135.84,1.31208,0.38269000000000003,1.3667500000000001,1.31208,0.38269000000000003,1.3667500000000001,0.0,0.0,0.0,133.33,95.56208,2.37269,95.5915309625,1.31208,0.38269000000000003,1.3667500000000001,94.25,1.99,94.2710061472,132.38,96.90208,2.41269,96.9321111983,1.31208,0.38269000000000003,1.3667500000000001,95.59,2.03,95.61155264920001,132.38
2019-08-05 22:30:00,89.40656,3.83358,89.4887104983,1.48656,0.43358,1.5485,87.92,3.4,87.9857170227,135.27,1.48656,0.43358,1.5485,1.48656,0.43358,1.5485,0.0,0.0,0.0,132.47,90.24656,4.56358,90.3618716841,1.48656,0.43358,1.5485,88.76,4.13,88.8560324345,131.83,91.50656,4.6235800000000005,91.6232940635,1.48656,0.43358,1.5485,90.02,4.19,90.1174594626,131.83
2019-08-05 23:00:00,84.13608,4.92719,84.2802299419,1.6360800000000002,0.47719000000000006,1.70425,82.5,4.45,82.6199279835,136.33,1.6360800000000002,0.47719000000000006,1.70425,1.6360800000000002,0.47719000000000006,1.70425,0.0,0.0,0.0,133.33,84.92608,5.65719,85.1142929411,1.6360800000000002,0.47719000000000006,1.70425,83.29,5.18,83.4509227031,132.82,86.10608,5.72719,86.2963366445,1.6360800000000002,0.47719000000000006,1.70425,84.47,5.25,84.6329923848,132.82
2019-08-05 23:30:00,78.8872,2.0721,78.914408838,1.6872,0.49210000000000004,1.7575,77.2,1.58,77.216166701,137.07,1.6872,0.49210000000000004,1.7575,1.6872,0.49210000000000004,1.7575,0.0,0.0,0.0,134.34,79.6372,2.7420999999999998,79.6843945591,1.6872,0.49210000000000004,1.7575,77.95,2.25,77.9824659779,133.53,81.6272,18.7321,83.7489782042,1.6872,0.49210000000000004,1.7575,79.94,18.24,81.994519329,133.53
2019-08-06 00:00:00,75.39488,7.08809,75.7273329126,1.60488,0.46809000000000006,1.67175,73.79,6.62,74.0863583934,136.61,1.60488,0.46809000000000006,1.67175,1.60488,0.46809000000000006,1.67175,0.0,0.0,0.0,134.66,75.90488,7.18809,76.2444715744,1.60488,0.46809000000000006,1.67175,74.3,6.72,74.6032733866,133.1,77.30488,13.11809,78.4100041899,1.60488,0.46809000000000006,1.67175,75.7,12.65,76.7496742664,133.1
2019-08-06 00:30:00,71.78408,9.69869,72.4363080862,1.50408,0.43869,1.56675,70.28,9.26,70.8874177834,136.47,1.50408,0.43869,1.56675,1.50408,0.43869,1.56675,0.0,0.0,0.0,134.78,72.25408,10.07869,72.9536295791,1.50408,0.43869,1.56675,70.75,9.64,71.4037260933,132.94,73.24408,10.21869,73.9534778111,1.50408,0.43869,1.56675,71.74,9.78,72.4035634482,132.94
2019-08-06 01:00:00,69.6828,10.3879,70.4528287739,1.4328,0.4179,1.4925000000000002,68.25,9.97,68.9743677028,136.99,1.4328,0.4179,1.4925000000000002,1.4328,0.4179,1.4925000000000002,0.0,0.0,0.0,135.21,70.1128,10.7779,70.9363648085,1.4328,0.4179,1.4925000000000002,68.68,10.36,69.4569794909,133.45,71.0928,10.9179,71.9262591287,1.4328,0.4179,1.4925000000000002,69.66,10.5,70.4468991511,133.45
2019-08-06 01:30:00,68.3944,10.08545,69.1340021485,1.4243999999999999,0.41545000000000004,1.4837500000000001,66.97,9.67,67.6645387186,137.26,1.4243999999999999,0.41545000000000004,1.4837500000000001,1.4243999999999999,0.41545000000000004,1.4837500000000001,0.0,0.0,0.0,135.49,68.9144,12.59545,70.055976819,1.4243999999999999,0.41545000000000004,1.4837500000000001,67.49,12.18,68.5802631958,133.68,69.7744,10.60545,70.5757923446,1.4243999999999999,0.41545000000000004,1.4837500000000001,68.35,10.19,69.105416575,133.68
2019-08-06 02:00:00,67.7704,4.94845,67.9508224642,1.4004,0.40845000000000004,1.45875,66.37,4.54,66.5250967681,137.12,1.4004,0.40845000000000004,1.45875,1.4004,0.40845000000000004,1.45875,0.0,0.0,0.0,135.9,68.9804,24.04845,73.0521973082,1.4004,0.40845000000000004,1.45875,67.58,23.64,71.5954328152,133.56,69.1604,5.34845,69.3669002159,1.4004,0.40845000000000004,1.45875,67.76,4.94,67.9398351485,133.56
2019-08-06 02:30:00,66.78992,5.29331,66.9993473428,1.51992,0.44331000000000004,1.58325,65.27,4.85,65.4499457601,137.24,1.51992,0.44331000000000004,1.58325,1.51992,0.44331000000000004,1.58325,0.0,0.0,0.0,135.99,67.98992,24.43331,72.2469089938,1.51992,0.44331000000000004,1.58325,66.47,23.99,70.6666894654,133.68,68.16992,5.6833100000000005,68.4064178668,1.51992,0.44331000000000004,1.58325,66.65,5.24,66.8556661772,133.68
2019-08-06 03:00:00,65.39504,5.78397,65.6503279928,1.62504,0.47397000000000006,1.6927500000000002,63.77,5.31,63.990694636,137.41,1.62504,0.47397000000000006,1.6927500000000002,1.62504,0.47397000000000006,1.6927500000000002,0.0,0.0,0.0,136.1,66.55504,24.96397,71.082861138,1.62504,0.47397000000000006,1.6927500000000002,64.93,24.49,69.3949926147,133.85,66.72504,6.19397,67.0119110857,1.62504,0.47397000000000006,1.6927500000000002,65.1,5.72,65.3508102475,133.85
2019-08-06 03:30:00,64.76008,5.97919,65.0355185623,1.5400800000000001,0.44919000000000003,1.60425,63.22,5.53,63.4614000791,137.17,1.5400800000000001,0.44919000000000003,1.60425,1.5400800000000001,0.44919000000000003,1.60425,0.0,0.0,0.0,135.82,65.91008,25.09919,70.527356283,1.5400800000000001,0.44919000000000003,1.60425,64.37,24.65,68.9283642632,133.62,66.09008,6.37919,66.3972344263,1.5400800000000001,0.44919000000000003,1.60425,64.55,5.93,64.8218126868,133.62
2019-08-06 04:00:00,64.60776,6.02268,64.8878673297,1.51776,0.44268,1.581,63.09,5.58,63.3362810718,137.17,1.51776,0.44268,1.581,1.51776,0.44268,1.581,0.0,0.0,0.0,135.82,65.73776,25.14268,70.3818687405,1.51776,0.44268,1.581,64.22,24.7,68.8062380893,133.62,65.92776,6.42268,66.2398698444,1.51776,0.44268,1.581,64.41,5.98,64.6870041044,133.62
2019-08-06 04:30:00,65.04584,5.64462,65.2902981786,1.45584,0.42462000000000005,1.5165000000000002,63.59,5.22,63.8038909472,136.92,1.45584,0.42462000000000005,1.5165000000000002,1.45584,0.42462000000000005,1.5165000000000002,0.0,0.0,0.0,135.61,66.19584,24.70462,70.6555552144,1.45584,0.42462000000000005,1.5165000000000002,64.74,24.28,69.1432281572,133.35,66.37584,6.03462,66.6495969549,1.45584,0.42462000000000005,1.5165000000000002,64.92,5.61,65.1619405788,133.35
2019-08-06 05:00:00,65.80064,5.54477,66.0338451005,1.49064,0.43477000000000005,1.55275,64.31,5.11,64.5126979749,136.8,1.49064,0.43477000000000005,1.55275,1.49064,0.43477000000000005,1.55275,0.0,0.0,0.0,135.54,66.98064,24.57477,71.3465167711,1.49064,0.43477000000000005,1.55275,65.49,24.14,69.7974190067,133.24,67.15064,5.9247700000000005,67.4115075633,1.49064,0.43477000000000005,1.55275,65.66,5.49,65.8891167037,133.24
2019-08-06 05:30:00,68.22376,4.4581800000000005,68.3692679312,1.43376,0.41818000000000005,1.4935,66.79,4.04,66.9120743962,136.51,1.43376,0.41818000000000005,1.4935,1.43376,0.41818000000000005,1.4935,0.0,0.0,0.0,135.39,69.45376,23.39818,73.2891506667,1.43376,0.41818000000000005,1.4935,68.02,22.98,71.796941439,132.96,69.62376,4.84818,69.7923549241,1.43376,0.41818000000000005,1.4935,68.19,4.43,68.3337471532,132.96
2019-08-06 06:00:00,70.39168,3.36174,70.471908652,1.41168,0.41174000000000005,1.4705,68.98,2.95,69.0430510624,136.32,1.41168,0.41174000000000005,1.4705,1.41168,0.41174000000000005,1.4705,0.0,0.0,0.0,135.34,71.67168,22.21174,75.0345994049,1.41168,0.41174000000000005,1.4705,70.26,21.8,73.5643092811,132.77,71.85168,3.71174,71.9474873269,1.41168,0.41174000000000005,1.4705,70.44,3.3,70.5172574623,132.77
2019-08-06 06:30:00,79.35376,3.47193,79.4296765955,1.58376,0.46193000000000006,1.64975,77.77,3.01,77.828227527,135.08,1.58376,0.46193000000000006,1.64975,1.58376,0.46193000000000006,1.64975,0.0,0.0,0.0,134.19,80.02376,6.64193,80.2989252647,1.58376,0.46193000000000006,1.64975,78.44,6.18,78.6830731479,131.56,81.00376,3.87193,81.0962451416,1.58376,0.46193000000000006,1.64975,79.42,3.41,79.4931726628,131.56
2019-08-06 07:00:00,86.04048,1.56764,86.0547598556,1.98048,0.57764,2.063,84.06,0.99,84.0658295623,134.71,1.98048,0.57764,2.063,1.98048,0.57764,2.063,0.0,0.0,0.0,134.19,86.61048,1.8076400000000001,86.629341497,1.98048,0.57764,2.063,84.63,1.23,84.6389378478,131.21,87.83048,1.81764,87.8492858947,1.98048,0.57764,2.063,85.85,1.24,85.8589546873,131.21
2019-08-06 07:30:00,93.25928,3.95729,93.3432024856,2.69928,0.78729,2.81175,90.56,3.17,90.6154650156,133.66,2.69928,0.78729,2.81175,2.69928,0.78729,2.81175,0.0,0.0,0.0,133.63,93.89928,3.5872900000000003,93.9677787013,2.69928,0.78729,2.81175,91.2,2.8,91.2429723321,130.22,95.20928,3.64729,95.2791148283,2.69928,0.78729,2.81175,92.51,2.86,92.5541987162,130.22
2019-08-06 08:00:00,96.81,7.27625,97.0830567816,3.69,1.07625,3.84375,93.12,6.2,93.3261721062,132.99,3.69,1.07625,3.84375,3.69,1.07625,3.84375,0.0,0.0,0.0,133.35,97.47,7.28625,97.7419579253,3.69,1.07625,3.84375,93.78,6.21,93.9853845021,129.55,98.83,7.00625,99.078032071,3.69,1.07625,3.84375,95.14,5.93,95.3246269334,129.55
2019-08-06 08:30:00,103.0688,11.34715,103.6915394165,4.8588000000000005,1.41715,5.06125,98.21,9.93,98.7107339655,133.35,4.8588000000000005,1.41715,5.06125,4.8588000000000005,1.41715,5.06125,0.0,0.0,0.0,132.73,103.7288,14.26715,104.7053748313,4.8588000000000005,1.41715,5.06125,98.87,12.85,99.7015516429,129.89,105.3888,11.46715,106.0108234784,4.8588000000000005,1.41715,5.06125,100.53,10.05,101.0311011521,129.89
2019-08-06 09:00:00,106.49664,14.54277,107.4850058872,5.42664,1.58277,5.65275,101.07,12.96,101.8975294107,133.26,5.42664,1.58277,5.65275,5.42664,1.58277,5.65275,0.0,0.0,0.0,132.64,107.54664,13.952770000000001,108.447957869,5.42664,1.58277,5.65275,102.12,12.37,102.8664731582,129.82,108.99664,14.14277,109.91035199,5.42664,1.58277,5.65275,103.57,12.56,104.3287999548,129.82
2019-08-06 09:30:00,109.70552,16.42661,110.9285113691,5.40552,1.57661,5.63075,104.3,14.85,105.3518509567,133.45,5.40552,1.57661,5.63075,5.40552,1.57661,5.63075,0.0,0.0,0.0,133.07,110.80552,15.83661,111.9315035134,5.40552,1.57661,5.63075,105.4,14.26,106.3602726585,130.01,112.28552,16.03661,113.4249128806,5.40552,1.57661,5.63075,106.88,14.46,107.8537250168,130.01
2019-08-06 10:00:00,110.36368,17.13149,111.6854055495,4.87368,1.42149,5.07675,105.49,15.71,106.6533834438,133.24,4.87368,1.42149,5.07675,4.87368,1.42149,5.07675,0.0,0.0,0.0,132.97,111.46368,16.54149,112.6843948848,4.87368,1.42149,5.07675,106.59,15.12,107.6570596849,129.79,112.98368,16.77149,114.2216915615,4.87368,1.42149,5.07675,108.11,15.35,109.1942974702,129.79
2019-08-06 10:30:00,110.86384,16.78987,112.128010569,4.83384,1.40987,5.03525,106.03,15.38,107.1396532569,133.39,4.83384,1.40987,5.03525,4.83384,1.40987,5.03525,0.0,0.0,0.0,133.1,111.98384,16.20987,113.1509624641,4.83384,1.40987,5.03525,107.15,14.8,108.1672894178,129.96,113.50384,16.41987,114.6853688382,4.83384,1.40987,5.03525,108.67,15.01,109.7017274249,129.96
2019-08-06 11:00:00,111.5096,17.41155,112.8607680532,4.1196,1.2015500000000001,4.29125,107.39,16.21,108.6065200621,133.16,4.1196,1.2015500000000001,4.29125,4.1196,1.2015500000000001,4.29125,0.0,0.0,0.0,132.99,112.6396,16.82155,113.888735319,4.1196,1.2015500000000001,4.29125,108.52,15.62,109.6383819654,129.72,114.1796,17.05155,115.4458159206,4.1196,1.2015500000000001,4.29125,110.06,15.85,111.1954410037,129.72
2019-08-06 11:30:00,112.02352,18.30561,113.5093141141,5.33352,1.5556100000000002,5.55575,106.69,16.75,107.9968453243,132.96,5.33352,1.5556100000000002,5.55575,5.33352,1.5556100000000002,5.55575,0.0,0.0,0.0,132.85,113.15352,17.72561,114.533472567,5.33352,1.5556100000000002,5.55575,107.82,16.17,109.0257827305,129.54,114.68352,17.96561,116.0821816743,5.33352,1.5556100000000002,5.55575,109.35,16.41,110.5744572675,129.54
2019-08-06 12:00:00,112.26472,18.65971,113.8048862482,5.72472,1.66971,5.96325,106.54,16.99,107.8861979124,132.92,5.72472,1.66971,5.96325,5.72472,1.66971,5.96325,0.0,0.0,0.0,132.85,113.38472,18.07971,114.8171182497,5.72472,1.66971,5.96325,107.66,16.41,108.9034604593,129.49,114.90472,18.32971,116.3575220902,5.72472,1.66971,5.96325,109.18,16.66,110.4437775522,129.49
2019-08-06 12:30:00,112.81608,18.75219,114.3639477124,5.83608,1.70219,6.07925,106.98,17.05,108.3301569278,132.87,5.83608,1.70219,6.07925,5.83608,1.70219,6.07925,0.0,0.0,0.0,132.79,113.95608,18.17219,115.3959126588,5.83608,1.70219,6.07925,108.12,16.47,109.3672496683,129.44,115.48608,18.41219,116.9446168678,5.83608,1.70219,6.07925,109.65,16.71,110.9159438494,129.44
2019-08-06 13:00:00,110.1896,19.00655,111.816800576,8.5596,2.49655,8.91625,101.63,16.51,102.9623086377,133.39,8.5596,2.49655,8.91625,8.5596,2.49655,8.91625,0.0,0.0,0.0,133.16,111.2396,18.43655,112.7570617924,8.5596,2.49655,8.91625,102.68,15.94,103.9098936579,129.95,112.6996,18.66655,114.2350205894,8.5596,2.49655,8.91625,104.14,16.17,105.387895415,129.95
2019-08-06 13:30:00,107.52032,18.19301,109.0486351394,9.61032,2.80301,10.01075,97.91,15.39,99.112159698,133.6,9.61032,2.80301,10.01075,9.61032,2.80301,10.01075,0.0,0.0,0.0,133.16,108.54032,17.63301,109.96328527,9.61032,2.80301,10.01075,98.93,14.83,100.0353627474,130.14,109.94032,17.84301,111.3788443447,9.61032,2.80301,10.01075,100.33,15.04,101.4510251304,130.14
2019-08-06 14:00:00,106.92824,17.92907,108.4209392164,8.32824,2.4290700000000003,8.67525,98.6,15.5,99.8108711514,133.6,8.32824,2.4290700000000003,8.67525,8.32824,2.4290700000000003,8.67525,0.0,0.0,0.0,133.22,107.95824,17.35907,109.3449536795,8.32824,2.4290700000000003,8.67525,99.63,14.93,100.7424528191,130.14,109.36824,17.57907,110.7719983695,8.32824,2.4290700000000003,8.67525,101.04,15.15,102.169487128,130.14
2019-08-06 14:30:00,109.33656,16.96733,110.6452603592,5.95656,1.73733,6.20475,103.38,15.23,104.4958243185,133.36,5.95656,1.73733,6.20475,5.95656,1.73733,6.20475,0.0,0.0,0.0,132.99,110.41656,16.37733,111.6245208732,5.95656,1.73733,6.20475,104.46,14.64,105.480904433,129.91,111.90656,16.59733,113.1306745943,5.95656,1.73733,6.20475,105.95,14.86,106.9870183714,129.91
2019-08-06 15:00:00,108.30168,17.83799,109.7608663325,7.02168,2.04799,7.31425,101.28,15.79,102.5034755508,133.54,7.02168,2.04799,7.31425,7.02168,2.04799,7.31425,0.0,0.0,0.0,133.21,109.37168,17.26799,110.7264551255,7.02168,2.04799,7.31425,102.35,15.22,103.4754603759,130.09,110.82168,17.48799,112.1930236345,7.02168,2.04799,7.31425,103.8,15.44,104.9420487698,130.09
2019-08-06 15:30:00,104.01824,18.14907,105.589691706,10.24824,2.98907,10.67525,93.77,15.16,94.9875702395,133.96,10.24824,2.98907,10.67525,10.24824,2.98907,10.67525,0.0,0.0,0.0,133.44,104.99824,17.59907,106.46294035,10.24824,2.98907,10.67525,94.75,14.61,95.8697793885,130.49,106.33824,17.80907,107.8192202743,10.24824,2.98907,10.67525,96.09,14.82,97.2261307468,130.49
2019-08-06 16:00:00,105.20624,17.65682,106.6776275863,9.72624,2.8368200000000003,10.1315,95.48,14.82,96.6233036074,134.22,9.72624,2.8368200000000003,10.1315,9.72624,2.8368200000000003,10.1315,0.0,0.0,0.0,133.65,106.19624,17.08682,107.5620788561,9.72624,2.8368200000000003,10.1315,96.47,14.25,97.5167852218,130.73,107.56624,17.29682,108.9480425242,9.72624,2.8368200000000003,10.1315,97.84,14.46,98.902766392,130.73
2019-08-06 16:30:00,101.28184,14.33637,102.2914591672,8.90184,2.5963700000000003,9.27275,92.38,11.74,93.1229939381,135.39,8.90184,2.5963700000000003,9.27275,8.90184,2.5963700000000003,9.27275,0.0,0.0,0.0,134.38,102.23184,13.73637,103.1505548728,8.90184,2.5963700000000003,9.27275,93.33,11.14,93.9924917214,131.85,103.55184,13.90637,104.4814370784,8.90184,2.5963700000000003,9.27275,94.65,11.31,95.3233371216,131.85
2019-08-06 17:00:00,101.44336,12.10223,102.1627097285,7.65336,2.23223,7.97225,93.79,9.87,94.307905289,135.1,7.65336,2.23223,7.97225,7.65336,2.23223,7.97225,0.0,0.0,0.0,133.91,102.38336,11.48223,103.0252105587,7.65336,2.23223,7.97225,94.73,9.25,95.1805410785,131.59,103.74336,11.62223,104.3923415499,7.65336,2.23223,7.97225,96.09,9.39,96.5477094498,131.59
2019-08-06 17:30:00,101.10792,9.40731,101.5446156532,6.84792,1.9973100000000001,7.13325,94.26,7.41,94.5508101499,134.96,6.84792,1.9973100000000001,7.13325,6.84792,1.9973100000000001,7.13325,0.0,0.0,0.0,133.49,102.05792,8.75731,102.4329513055,6.84792,1.9973100000000001,7.13325,95.21,6.76,95.4496815081,131.47,103.40792,8.86731,103.7874130392,6.84792,1.9973100000000001,7.13325,96.56,6.87,96.804083075,131.47
2019-08-06 18:00:00,99.44992,7.35581,99.7215850694,5.77992,1.68581,6.02075,93.67,5.67,93.8414503298,134.82,5.77992,1.68581,6.02075,5.77992,1.68581,6.02075,0.0,0.0,0.0,133.15,100.36992,6.69581,100.5930152265,5.77992,1.68581,6.02075,94.59,5.01,94.7225854799,131.34,101.73992,6.76581,101.9646385104,5.77992,1.68581,6.02075,95.96,5.08,96.0943702826,131.34
2019-08-06 18:30:00,99.42272,4.86371,99.5416140474,4.09272,1.19371,4.26325,95.33,3.67,95.4006173984,135.3,4.09272,1.19371,4.26325,4.09272,1.19371,4.26325,0.0,0.0,0.0,133.41,100.37272,4.16371,100.4590434016,4.09272,1.19371,4.26325,96.28,2.9699999999999998,96.3257976868,131.83,101.73272,4.22371,101.8203616413,4.09272,1.19371,4.26325,97.64,3.03,97.6870027179,131.83
2019-08-06 19:00:00,98.61728,3.96754,98.697058154,3.3172800000000002,0.9675400000000001,3.4555,95.3,3.0,95.3472076151,135.57,3.3172800000000002,0.9675400000000001,3.4555,3.3172800000000002,0.9675400000000001,3.4555,0.0,0.0,0.0,133.58,99.54728,3.25754,99.6005648691,3.3172800000000002,0.9675400000000001,3.4555,96.23,2.29,96.2572438833,132.1,100.92728,3.29754,100.9811349622,3.3172800000000002,0.9675400000000001,3.4555,97.61,2.33,97.6378051781,132.1
2019-08-06 19:30:00,101.60448,4.73214,101.7146179516,2.7844800000000003,0.8121400000000001,2.9005,98.82,3.92,98.8977188817,135.43,2.7844800000000003,0.8121400000000001,2.9005,2.7844800000000003,0.8121400000000001,2.9005,0.0,0.0,0.0,133.58,102.59448,4.02214,102.6732922266,2.7844800000000003,0.8121400000000001,2.9005,99.81,3.21,99.8616052344,131.97,104.00448,4.07214,104.0841687494,2.7844800000000003,0.8121400000000001,2.9005,101.22,3.26,101.2724839233,131.97
2019-08-06 20:00:00,99.72608,3.58469,99.7904856916,2.41608,0.70469,2.51675,97.31,2.88,97.3526091073,135.91,2.41608,0.70469,2.51675,2.41608,0.70469,2.51675,0.0,0.0,0.0,133.92,100.69608,2.87469,100.7371052292,2.41608,0.70469,2.51675,98.28,2.17,98.3039536336,132.43,102.09608,2.9146900000000002,102.1376765408,2.41608,0.70469,2.51675,99.68,2.21,99.7044958866,132.43
2019-08-06 20:30:00,98.63056,2.19433,98.6549666771,2.14056,0.62433,2.22975,96.49,1.57,96.5027719809,135.91,2.14056,0.62433,2.22975,2.14056,0.62433,2.22975,0.0,0.0,0.0,133.73,99.60056,1.48433,99.6116197432,2.14056,0.62433,2.22975,97.46,0.86,97.4637943033,132.43,100.97056,1.4943300000000002,100.9816171828,2.14056,0.62433,2.22975,98.83,0.87,98.8338292287,132.43
2019-08-06 21:00:00,97.3508,2.0869,97.3731657709,1.8408,0.5369,1.9175,95.51,1.55,95.522576389,135.88,1.8408,0.5369,1.9175,1.8408,0.5369,1.9175,0.0,0.0,0.0,133.73,98.3108,1.3669,98.3203021367,1.8408,0.5369,1.9175,96.47,0.8300000000000001,96.473570474,132.43,99.6708,1.3869,99.6804487563,1.8408,0.5369,1.9175,97.83,0.85,97.8336925604,132.43
2019-08-06 21:30:00,98.64544,1.67242,98.6596159604,1.82544,0.53242,1.9015,96.82,1.1400000000000001,96.8267111907,135.68,1.82544,0.53242,1.9015,1.82544,0.53242,1.9015,0.0,0.0,0.0,133.51,99.60544,1.0324200000000001,99.6107904228,1.82544,0.53242,1.9015,97.78,0.5,97.7812783717,132.22,101.00544,1.04242,101.0108189703,1.82544,0.53242,1.9015,99.18,0.51,99.1813112436,132.22
2019-08-06 22:00:00,95.11712,1.15291,95.1241069265,1.58712,0.46291000000000004,1.65325,93.53,0.6900000000000001,93.532545138,135.58,1.58712,0.46291000000000004,1.65325,1.58712,0.46291000000000004,1.65325,0.0,0.0,0.0,133.18,96.06712,1.7829100000000002,96.0836630919,1.58712,0.46291000000000004,1.65325,94.48,1.32,94.4892205492,132.12,97.38712,1.80291,97.4038070424,1.58712,0.46291000000000004,1.65325,95.8,1.34,95.8093711492,132.12
2019-08-06 22:30:00,89.95352,2.9231100000000003,90.0010018414,1.55352,0.45311,1.6182500000000002,88.4,2.47,88.4345006205,135.8,1.55352,0.45311,1.6182500000000002,1.55352,0.45311,1.6182500000000002,0.0,0.0,0.0,133.18,90.82352,3.64311,90.8965567866,1.55352,0.45311,1.6182500000000002,89.27,3.19,89.3269780078,132.33,92.08352,3.68311,92.1571481485,1.55352,0.45311,1.6182500000000002,90.53,3.23,90.5876029046,132.33
2019-08-06 23:00:00,84.32328,5.11179,84.4780796832,1.58328,0.46179000000000003,1.64925,82.74,4.65,82.8705623246,136.92,1.58328,0.46179000000000003,1.64925,1.58328,0.46179000000000003,1.64925,0.0,0.0,0.0,133.93,85.15328,5.84179,85.3534276123,1.58328,0.46179000000000003,1.64925,83.57,5.38,83.742995528,133.4,86.31328,5.92179,86.516182886,1.58328,0.46179000000000003,1.64925,84.73,5.46,84.9057389109,133.4
2019-08-06 23:30:00,79.31648,5.38564,79.4991139435,1.5964800000000001,0.46564000000000005,1.663,77.72,4.92,77.8755725501,137.15,1.5964800000000001,0.46564000000000005,1.663,1.5964800000000001,0.46564000000000005,1.663,0.0,0.0,0.0,134.06,80.30648,10.37564,80.97397505,1.5964800000000001,0.46564000000000005,1.663,78.71,9.91,79.3314073996,133.6,81.18648,6.17564,81.421023478,1.5964800000000001,0.46564000000000005,1.663,79.59,5.71,79.7945624714,133.6
2019-08-07 00:00:00,75.54536,7.70073,75.9368333555,1.54536,0.45073,1.60975,74.0,7.25,74.3543038432,136.75,1.54536,0.45073,1.60975,1.54536,0.45073,1.60975,0.0,0.0,0.0,135.05,76.23536,10.73073,76.9868734309,1.54536,0.45073,1.60975,74.69,10.28,75.3941277554,133.23,77.15536,8.54073,77.6266297456,1.54536,0.45073,1.60975,75.61,8.09,76.0415688949,133.23
2019-08-07 00:30:00,72.0668,9.3999,72.6772439093,1.5768,0.45990000000000003,1.6425,70.49,8.94,71.0546529089,136.39,1.5768,0.45990000000000003,1.6425,1.5768,0.45990000000000003,1.6425,0.0,0.0,0.0,134.75,72.5368,9.7699,73.1917912081,1.5768,0.45990000000000003,1.6425,70.96,9.31,71.5681332717,132.86,73.5468,9.8999,74.2101058499,1.5768,0.45990000000000003,1.6425,71.97,9.44,72.5864622364,132.86
2019-08-07 01:00:00,70.13488,10.05934,70.8526055544,1.57488,0.45934,1.6405,68.56,9.6,69.2288494777,136.79,1.57488,0.45934,1.6405,1.57488,0.45934,1.6405,0.0,0.0,0.0,135.05,70.58488,10.41934,71.3497577477,1.57488,0.45934,1.6405,69.01,9.96,69.725043564,133.24,71.56488,10.55934,72.3396966447,1.57488,0.45934,1.6405,69.99,10.1,70.7149920455,133.24
2019-08-07 01:30:00,68.9776,10.67305,69.7984476766,1.5876000000000001,0.46305,1.65375,67.39,10.21,68.1590507563,137.08,1.5876000000000001,0.46305,1.65375,1.5876000000000001,0.46305,1.65375,0.0,0.0,0.0,135.26,69.4176,11.04305,70.290484015,1.5876000000000001,0.46305,1.65375,67.83,10.58,68.6501660595,133.52,70.3776,11.19305,71.2621284418,1.5876000000000001,0.46305,1.65375,68.79,10.73,69.6218141102,133.52
2019-08-07 02:00:00,68.27648,10.67564,69.1060562512,1.5964800000000001,0.46564000000000005,1.663,66.68,10.21,67.4571456556,137.04,1.5964800000000001,0.46564000000000005,1.663,1.5964800000000001,0.46564000000000005,1.663,0.0,0.0,0.0,135.26,68.71648,11.04564,69.5985688545,1.5964800000000001,0.46564000000000005,1.663,67.12,10.58,67.9487365593,133.48,69.65648,11.19564,70.550461097,1.5964800000000001,0.46564000000000005,1.663,68.06,10.73,68.9006277185,133.48
2019-08-07 02:30:00,67.23992,11.11956,68.1531470748,1.60992,0.46956000000000003,1.677,65.63,10.65,66.4884907334,136.97,1.60992,0.46956000000000003,1.677,1.60992,0.46956000000000003,1.677,0.0,0.0,0.0,135.11,67.65992,11.47956,68.6268538708,1.60992,0.46956000000000003,1.677,66.05,11.01,66.9613515395,133.41,68.60992,11.63956,69.5902326437,1.60992,0.46956000000000003,1.677,67.0,11.17,67.9247296645,133.41
2019-08-07 03:00:00,65.86944,11.50192,66.8661146591,1.5494400000000002,0.45192000000000004,1.6139999999999999,64.32,11.05,65.2622777721,137.1,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.0,0.0,0.0,135.19,66.28944,11.85192,67.3406108021,1.5494400000000002,0.45192000000000004,1.6139999999999999,64.74,11.4,65.7360449069,133.53,67.19944,12.02192,68.266326229,1.5494400000000002,0.45192000000000004,1.6139999999999999,65.65,11.57,66.6617386512,133.53
2019-08-07 03:30:00,65.59,11.61875,66.6111360927,1.47,0.42875,1.53125,64.12,11.19,65.0890966292,137.15,1.47,0.42875,1.53125,1.47,0.42875,1.53125,0.0,0.0,0.0,135.19,66.0,11.98875,67.080027777,1.47,0.42875,1.53125,64.53,11.56,65.5572612302,133.58,66.91,12.14875,68.0039721381,1.47,0.42875,1.53125,65.44,11.72,66.481215392,133.58
2019-08-07 04:00:00,65.282,11.831,66.3453998782,1.512,0.441,1.5750000000000002,63.77,11.39,64.7792019093,137.15,1.512,0.441,1.5750000000000002,1.512,0.441,1.5750000000000002,0.0,0.0,0.0,135.19,65.692,12.191,66.813616464,1.512,0.441,1.5750000000000002,64.18,11.75,65.2467232894,133.6,66.602,12.351,67.7375346835,1.512,0.441,1.5750000000000002,65.09,11.91,66.1706596612,133.6
2019-08-07 04:30:00,65.4876,11.918050000000001,66.5632456357,1.4676,0.42805000000000004,1.52875,64.02,11.49,65.0429127577,137.04,1.4676,0.42805000000000004,1.52875,1.4676,0.42805000000000004,1.52875,0.0,0.0,0.0,135.06,65.8976,12.27805,67.0316656332,1.4676,0.42805000000000004,1.52875,64.43,11.85,65.5106663071,133.47,66.8176,12.44805,67.9672393037,1.4676,0.42805000000000004,1.52875,65.35,12.02,66.4462406762,133.47
2019-08-07 05:00:00,66.65048,11.22014,67.5882979949,1.44048,0.42014,1.5005000000000002,65.21,10.8,66.0982912033,136.96,1.44048,0.42014,1.5005000000000002,1.44048,0.42014,1.5005000000000002,0.0,0.0,0.0,135.06,67.06048,11.58014,68.0529765716,1.44048,0.42014,1.5005000000000002,65.62,11.16,66.5622265253,133.39,68.00048,11.74014,69.0064936615,1.44048,0.42014,1.5005000000000002,66.56,11.32,67.5157463115,133.39
2019-08-07 05:30:00,68.48584,10.55212,69.2939933688,1.51584,0.44212,1.579,66.97,10.11,67.7288195674,136.64,1.51584,0.44212,1.579,1.51584,0.44212,1.579,0.0,0.0,0.0,134.84,68.90584,10.92212,69.7660912722,1.51584,0.44212,1.579,67.39,10.48,68.2000183284,133.07,69.87584,11.06212,70.7460494628,1.51584,0.44212,1.579,68.36,10.62,69.180011564,133.07
2019-08-07 06:00:00,70.3016,9.731300000000001,70.9719181244,1.5816,0.46130000000000004,1.6475,68.72,9.27,69.3424206385,136.33,1.5816,0.46130000000000004,1.6475,1.5816,0.46130000000000004,1.6475,0.0,0.0,0.0,134.64,70.7416,10.0813,71.4563263837,1.5816,0.46130000000000004,1.6475,69.16,9.62,69.8258548104,132.77,71.7216,10.2213,72.4462758204,1.5816,0.46130000000000004,1.6475,70.14,9.76,70.8157976726,132.77
2019-08-07 06:30:00,78.6496,5.03155,78.8103805064,1.7196,0.50155,1.7912500000000002,76.93,4.53,77.063258431,134.6,1.7196,0.50155,1.7912500000000002,1.7196,0.50155,1.7912500000000002,0.0,0.0,0.0,133.54,79.1496,5.40155,79.3336997912,1.7196,0.50155,1.7912500000000002,77.43,4.9,77.5848883482,131.1,80.2696,5.46155,80.455187605,1.7196,0.50155,1.7912500000000002,78.55,4.96,78.7064425571,131.1
2019-08-07 07:00:00,85.58864,1.85377,85.6087131095,2.13864,0.62377,2.22775,83.45,1.23,83.4590642171,134.64,2.13864,0.62377,2.22775,2.13864,0.62377,2.22775,0.0,0.0,0.0,134.05,86.15864,2.07377,86.1835933845,2.13864,0.62377,2.22775,84.02,1.45,84.0325109705,131.13,87.37864,2.09377,87.4037218948,2.13864,0.62377,2.22775,85.24,1.47,85.2526744449,131.13
2019-08-07 07:30:00,92.50192,3.85431,92.5821846214,2.55192,0.74431,2.65825,89.95,3.11,90.0037476997,133.81,2.55192,0.74431,2.65825,2.55192,0.74431,2.65825,0.0,0.0,0.0,133.76,93.14192,3.5043100000000003,93.2078186091,2.55192,0.74431,2.65825,90.59,2.76,90.6320346235,130.34,94.43192,3.55431,94.4987864179,2.55192,0.74431,2.65825,91.88,2.81,91.9229595912,130.34
2019-08-07 08:00:00,99.17344,7.45142,99.4529781427,2.95344,0.8614200000000001,3.0765,96.22,6.59,96.4454068372,133.01,2.95344,0.8614200000000001,3.0765,2.95344,0.8614200000000001,3.0765,0.0,0.0,0.0,133.44,99.67344,9.38142,100.1139634749,2.95344,0.8614200000000001,3.0765,96.72,8.52,97.0945353766,129.57,101.25344,7.19142,101.5085003015,2.95344,0.8614200000000001,3.0765,98.3,6.33,98.5035984114,129.57
2019-08-07 08:30:00,104.9376,6.54805,105.1416989237,3.8676,1.12805,4.02875,101.07,5.42,101.2152226693,133.01,3.8676,1.12805,4.02875,3.8676,1.12805,4.02875,0.0,0.0,0.0,133.37,104.2976,22.34805,106.6650116231,3.8676,1.12805,4.02875,100.43,21.22,102.6473248555,129.57,107.1576,6.23805,107.3390166974,3.8676,1.12805,4.02875,103.29,5.11,103.4163246301,129.57
2019-08-07 09:00:00,106.77128,13.86954,107.668335051,4.42128,1.2895400000000001,4.6055,102.35,12.58,103.1202157678,133.42,4.42128,1.2895400000000001,4.6055,4.42128,1.2895400000000001,4.6055,0.0,0.0,0.0,133.11,107.47128,16.54954,108.7380489941,4.42128,1.2895400000000001,4.6055,103.05,15.26,104.1737495725,129.95,109.18128,14.04954,110.0815219583,4.42128,1.2895400000000001,4.6055,104.76,12.76,105.5342370987,129.95
2019-08-07 09:30:00,108.2396,15.8953,109.4005099177,5.7096,1.6653,5.9475,102.53,14.23,103.5127711927,134.1,5.7096,1.6653,5.9475,5.7096,1.6653,5.9475,0.0,0.0,0.0,133.58,109.3096,15.3153,110.3772941608,5.7096,1.6653,5.9475,103.6,13.65,104.4953707109,130.61,110.7796,15.5053,111.8594390485,5.7096,1.6653,5.9475,105.07,13.84,105.9775943301,130.61
2019-08-07 10:00:00,107.74552,16.47036,108.997109313,6.51552,1.90036,6.787,101.23,14.57,102.2731528799,133.99,6.51552,1.90036,6.787,6.51552,1.90036,6.787,0.0,0.0,0.0,133.51,108.79552,15.89036,109.9498463528,6.51552,1.90036,6.787,102.28,13.99,103.2323520027,130.51,110.25552,16.10036,111.4248683311,6.51552,1.90036,6.787,103.74,14.2,104.707342627,130.51
2019-08-07 10:30:00,107.87088,16.20109,109.0807135527,6.14088,1.79109,6.39675,101.73,14.41,102.74551571719999,133.99,6.14088,1.79109,6.39675,6.14088,1.79109,6.39675,0.0,0.0,0.0,133.51,108.91088,15.60109,110.0226058206,6.14088,1.79109,6.39675,102.77,13.81,103.6937269077,130.54,110.37088,15.81109,111.4976310016,6.14088,1.79109,6.39675,104.23,14.02,105.1686897323,130.54
2019-08-07 11:00:00,108.18152,18.05086,109.6771389864,6.79152,1.98086,7.0745,101.39,16.07,102.6556233238,133.5,6.79152,1.98086,7.0745,6.79152,1.98086,7.0745,0.0,0.0,0.0,133.2,109.24152,17.49086,110.6329059342,6.79152,1.98086,7.0745,102.45,15.51,103.6173856069,130.04,110.69152,17.71086,112.0994521033,6.79152,1.98086,7.0745,103.9,15.73,105.0839802253,130.04
2019-08-07 11:30:00,109.31128,18.54579,110.8733613722,6.67128,1.9457900000000001,6.94925,102.64,16.6,103.9736966737,133.41,6.67128,1.9457900000000001,6.94925,6.67128,1.9457900000000001,6.94925,0.0,0.0,0.0,133.2,110.38128,17.96579,111.8337899955,6.67128,1.9457900000000001,6.94925,103.71,16.02,104.9400042882,129.95,111.85128,18.20579,113.3232528088,6.67128,1.9457900000000001,6.94925,105.18,16.26,106.4294132277,129.95
2019-08-07 12:00:00,108.11312,18.95091,109.761485531,7.68312,2.24091,8.00325,100.43,16.71,101.8106526843,133.44,7.68312,2.24091,8.00325,7.68312,2.24091,8.00325,0.0,0.0,0.0,133.2,109.17312,18.39091,110.7113169516,7.68312,2.24091,8.00325,101.49,16.15,102.7669333979,129.98,110.61312,18.63091,112.1711777756,7.68312,2.24091,8.00325,102.93,16.39,104.2267576009,129.98
2019-08-07 12:30:00,109.28504,19.20772,110.9601571529,8.73504,2.54772,9.099,100.55,16.66,101.9208423238,133.73,8.73504,2.54772,9.099,8.73504,2.54772,9.099,0.0,0.0,0.0,133.46,110.31504,18.63772,111.8783833321,8.73504,2.54772,9.099,101.58,16.09,102.8464121883,130.26,111.77504,18.87772,113.3579634582,8.73504,2.54772,9.099,103.04,16.33,104.3259819029,130.26
2019-08-07 13:00:00,108.08776,18.79143,109.7090775791,8.74776,2.55143,9.11225,99.34,16.24,100.658696594,133.66,8.74776,2.55143,9.11225,8.74776,2.55143,9.11225,0.0,0.0,0.0,133.33,109.13776,18.24143,110.6517077422,8.74776,2.55143,9.11225,100.39,15.69,101.608701399,130.2,110.54776,18.46143,112.0786850327,8.74776,2.55143,9.11225,101.8,15.91,103.0357612676,130.2
2019-08-07 13:30:00,107.6344,17.63295,109.069175247,8.4444,2.46295,8.79625,99.19,15.17,100.3433356033,134.13,8.4444,2.46295,8.79625,8.4444,2.46295,8.79625,0.0,0.0,0.0,133.66,108.6644,17.04295,109.9927905458,8.4444,2.46295,8.79625,100.22,14.58,101.2749959269,130.67,110.0844,17.26295,111.4297292739,8.4444,2.46295,8.79625,101.64,14.8,102.7118766258,130.67
2019-08-07 14:00:00,105.69288,17.97084,107.2097755478,8.64288,2.52084,9.003,97.05,15.45,98.2720967518,134.27,8.64288,2.52084,9.003,8.64288,2.52084,9.003,0.0,0.0,0.0,133.79,106.68288,17.41084,108.0942840052,8.64288,2.52084,9.003,98.04,14.89,99.1642763297,130.78,108.08288,17.63084,109.5114398965,8.64288,2.52084,9.003,99.44,15.11,100.5814381484,130.78
2019-08-07 14:30:00,105.84392,17.91781,107.3498174948,8.08392,2.35781,8.42075,97.76,15.56,98.9905611662,134.22,8.08392,2.35781,8.42075,8.08392,2.35781,8.42075,0.0,0.0,0.0,133.74,106.86392,17.34781,108.2628463951,8.08392,2.35781,8.42075,98.78,14.99,99.9109028085,130.72,108.26392,17.56781,109.6800087617,8.08392,2.35781,8.42075,100.18,15.21,101.3280637336,130.72
2019-08-07 15:00:00,106.96976,17.97243,108.4690637673,6.41976,1.87243,6.68725,100.55,16.1,101.8308032964,134.29,6.41976,1.87243,6.68725,6.41976,1.87243,6.68725,0.0,0.0,0.0,133.9,107.99976,17.39243,109.3912463653,6.41976,1.87243,6.68725,101.58,15.52,102.7587796736,130.8,109.43976,17.61243,110.8479082318,6.41976,1.87243,6.68725,103.02,15.74,104.2154882923,130.8
2019-08-07 15:30:00,106.67256,17.28658,108.0641518037,6.74256,1.96658,7.0235,99.93,15.32,101.0975138171,134.5,6.74256,1.96658,7.0235,6.74256,1.96658,7.0235,0.0,0.0,0.0,134.0,107.70256,16.69658,108.9890692421,6.74256,1.96658,7.0235,100.96,14.73,102.0288905164,131.0,109.14256,16.90658,110.4442431757,6.74256,1.96658,7.0235,102.4,14.94,103.4841224536,131.0
2019-08-07 16:00:00,106.30544,15.98242,107.5001596401,6.62544,1.93242,6.9015,99.68,14.05,100.6653113043,134.56,6.62544,1.93242,6.9015,6.62544,1.93242,6.9015,0.0,0.0,0.0,133.93,107.33544,15.38242,108.4320779338,6.62544,1.93242,6.9015,100.71,13.45,101.6041662532,131.09,108.76544,15.58242,109.8759880568,6.62544,1.93242,6.9015,102.14,13.65,103.0480572354,131.09
2019-08-07 16:30:00,100.89104,12.87822,101.7096381994,7.09104,2.06822,7.3865,93.8,10.81,94.4208456857,135.46,7.09104,2.06822,7.3865,7.09104,2.06822,7.3865,0.0,0.0,0.0,134.34,101.83104,12.26822,102.5673921354,7.09104,2.06822,7.3865,94.74,10.2,95.2874997048,131.95,103.18104,12.41822,103.9256426656,7.09104,2.06822,7.3865,96.09,10.35,96.6457997018,131.95
2019-08-07 17:00:00,100.56824,11.10407,101.179401398,6.7682400000000005,1.9740700000000002,7.05025,93.8,9.13,94.2432857025,134.84,6.7682400000000005,1.9740700000000002,7.05025,6.7682400000000005,1.9740700000000002,7.05025,0.0,0.0,0.0,133.55,101.50824,10.47407,102.0471897225,6.7682400000000005,1.9740700000000002,7.05025,94.74,8.5,95.1205424711,131.36,102.85824,10.60407,103.4034034085,6.7682400000000005,1.9740700000000002,7.05025,96.09,8.63,96.4767588593,131.36
2019-08-07 17:30:00,102.08904,8.79722,102.4673761148,5.09904,1.48722,5.3115,96.99,7.31,97.265082121,135.15,5.09904,1.48722,5.3115,5.09904,1.48722,5.3115,0.0,0.0,0.0,133.68,103.03904,8.14722,103.3606354366,5.09904,1.48722,5.3115,97.94,6.66,98.1661815495,131.68,104.43904,8.23722,104.7633756112,5.09904,1.48722,5.3115,99.34,6.75,99.569061962,131.68
2019-08-07 18:00:00,101.50152,6.77711,101.7275173307,3.76152,1.09711,3.91825,97.74,5.68,97.9049028394,135.15,3.76152,1.09711,3.91825,3.76152,1.09711,3.91825,0.0,0.0,0.0,133.49,102.47152,6.08711,102.6521569148,3.76152,1.09711,3.91825,98.71,4.99,98.8360470679,131.68,103.88152,6.15711,104.0638275342,3.76152,1.09711,3.91825,100.12,5.06,100.2477830179,131.68
2019-08-07 18:30:00,99.21928,4.41729,99.3175612601,3.17928,0.9272900000000001,3.31175,96.04,3.49,96.103390679,135.15,3.17928,0.9272900000000001,3.31175,3.17928,0.9272900000000001,3.31175,0.0,0.0,0.0,133.24,100.14928,3.71729,100.218244494,3.17928,0.9272900000000001,3.31175,96.97,2.79,97.0101283372,131.68,101.53928,3.76729,101.609142585,3.17928,0.9272900000000001,3.31175,98.36,2.84,98.4009918649,131.68
2019-08-07 19:00:00,98.80472,3.91096,98.8820929309,2.8147200000000003,0.82096,2.932,95.99,3.09,96.0397219904,135.21,2.8147200000000003,0.82096,2.932,2.8147200000000003,0.82096,2.932,0.0,0.0,0.0,133.24,99.72472,3.2009600000000002,99.7760789167,2.8147200000000003,0.82096,2.932,96.91,2.38,96.9392206488,131.74,101.11472,3.24096,101.1666467884,2.8147200000000003,0.82096,2.932,98.3,2.42,98.3297838907,131.74
2019-08-07 19:30:00,101.3864,4.45645,101.4842946054,2.4564,0.71645,2.55875,98.93,3.74,99.0006691897,134.9,2.4564,0.71645,2.55875,2.4564,0.71645,2.55875,0.0,0.0,0.0,133.04,102.3464,3.75645,102.415313843,2.4564,0.71645,2.55875,99.89,3.04,99.9362481785,131.45,103.7864,3.7864500000000003,103.8554477558,2.4564,0.71645,2.55875,101.33,3.07,101.3764953034,131.45
2019-08-07 20:00:00,100.08144,3.7541700000000002,100.1518268673,2.07144,0.6041700000000001,2.15775,98.01,3.15,98.0606067695,135.05,2.07144,0.6041700000000001,2.15775,2.07144,0.6041700000000001,2.15775,0.0,0.0,0.0,133.11,101.05144,3.04417,101.0972823426,2.07144,0.6041700000000001,2.15775,98.98,2.44,99.0100701949,131.59,102.45144,3.08417,102.4978519905,2.07144,0.6041700000000001,2.15775,100.38,2.48,100.4106309113,131.59
2019-08-07 20:30:00,98.73064,2.33227,98.7581832466,1.79064,0.52227,1.86525,96.94,1.81,96.9568960931,135.28,1.79064,0.52227,1.86525,1.79064,0.52227,1.86525,0.0,0.0,0.0,133.17,99.68064,1.62227,99.6938400843,1.79064,0.52227,1.86525,97.89,1.1,97.8961802115,131.84,101.08064,1.63227,101.093818249,1.79064,0.52227,1.86525,99.29,1.11,99.2962043585,131.84
2019-08-07 21:00:00,97.01856,2.04333,97.0400751337,1.5885600000000002,0.46333,1.65475,95.43,1.58,95.4430788481,135.11,1.5885600000000002,0.46333,1.65475,1.5885600000000002,0.46333,1.65475,0.0,0.0,0.0,132.97,97.96856,1.3333300000000001,97.9776327401,1.5885600000000002,0.46333,1.65475,96.38,0.87,96.3839265645,131.66,99.31856,1.34333,99.327644168,1.5885600000000002,0.46333,1.65475,97.73,0.88,97.7339618556,131.66
2019-08-07 21:30:00,98.98592,1.53631,98.9978414243,1.49592,0.43631000000000003,1.5582500000000001,97.49,1.1,97.4962055672,135.27,1.49592,0.43631000000000003,1.5582500000000001,1.49592,0.43631000000000003,1.5582500000000001,0.0,0.0,0.0,133.1,99.93592,0.7963100000000001,99.9390925307,1.49592,0.43631000000000003,1.5582500000000001,98.44,0.36,98.4406582668,131.83,101.34592,0.8063100000000001,101.3491274578,1.49592,0.43631000000000003,1.5582500000000001,99.85,0.37,99.8506855259,131.83
2019-08-07 22:00:00,95.00904,1.47222,95.0204457654,1.37904,0.40222,1.4365,93.63,1.07,93.6361137596,136.28,1.37904,0.40222,1.4365,1.37904,0.40222,1.4365,0.0,0.0,0.0,133.8,95.93904,2.07222,95.9614166832,1.37904,0.40222,1.4365,94.56,1.67,94.574745572,132.8,97.25904,2.10222,97.2817567206,1.37904,0.40222,1.4365,95.88,1.7000000000000002,95.8950697377,132.8
2019-08-07 22:30:00,88.99648,2.49564,89.0314645022,1.35648,0.39564000000000005,1.413,87.64,2.1,87.665156134,137.22,1.35648,0.39564000000000005,1.413,1.35648,0.39564000000000005,1.413,0.0,0.0,0.0,134.77,90.64648,12.89564,91.5591713997,1.35648,0.39564000000000005,1.413,89.29,12.5,90.1607126192,133.68,91.11648,2.29564,91.1453942369,1.35648,0.39564000000000005,1.413,89.76,1.9,89.780106928,133.68
2019-08-07 23:00:00,83.9768,1.3299,83.9873298316,1.3368,0.3899,1.3925,82.64,0.9400000000000001,82.6453459065,135.16,1.3368,0.3899,1.3925,1.3368,0.3899,1.3925,0.0,0.0,0.0,132.81,85.8968,17.2199,87.6058514384,1.3368,0.3899,1.3925,84.56,16.83,86.218573985,131.71,85.9768,0.7199,85.9798138766,1.3368,0.3899,1.3925,84.64,0.33,84.6406433104,131.71
2019-08-07 23:30:00,79.14536,1.07823,79.152704246,1.36536,0.39823000000000003,1.42225,77.78,0.68,77.7829724297,136.15,1.36536,0.39823000000000003,1.42225,1.36536,0.39823000000000003,1.42225,0.0,0.0,0.0,133.57,80.92536,19.01823,83.1300605284,1.36536,0.39823000000000003,1.42225,79.56,18.62,81.7098402887,132.65,81.01536,1.64823,81.0321246054,1.36536,0.39823000000000003,1.42225,79.65,1.25,79.6598079335,132.65
2019-08-08 00:00:00,75.00472,2.42721,75.0439829078,1.46472,0.42721000000000003,1.52575,73.54,2.0,73.5671910569,137.02,1.46472,0.42721000000000003,1.52575,1.46472,0.42721000000000003,1.52575,0.0,0.0,0.0,134.2,76.65472,20.71721,79.4049676561,1.46472,0.42721000000000003,1.52575,75.19,20.29,77.8795236246,133.48,76.76472,3.13721,76.8287987884,1.46472,0.42721000000000003,1.52575,75.3,2.71,75.3487498237,133.48
2019-08-08 00:30:00,71.23072,4.57771,71.3776638772,1.50072,0.43771000000000004,1.56325,69.73,4.14,69.8527916407,137.21,1.50072,0.43771000000000004,1.56325,1.50072,0.43771000000000004,1.56325,0.0,0.0,0.0,134.46,72.60072,19.98771,75.3018797611,1.50072,0.43771000000000004,1.56325,71.1,19.55,73.7388127108,133.66,72.89072,5.72771,73.1154137235,1.50072,0.43771000000000004,1.56325,71.39,5.29,71.5857262309,133.66
2019-08-08 01:00:00,69.51808,10.68569,70.3345392937,1.52808,0.44569000000000003,1.59175,67.99,10.24,68.7568011181,136.47,1.52808,0.44569000000000003,1.59175,1.52808,0.44569000000000003,1.59175,0.0,0.0,0.0,134.68,69.95808,11.06569,70.8278367061,1.52808,0.44569000000000003,1.59175,68.43,10.62,69.2491826667,132.96,70.92808,11.21569,71.8093603555,1.52808,0.44569000000000003,1.59175,69.4,10.77,70.2307119429,132.96
2019-08-08 01:30:00,68.4876,11.11305,69.3833642458,1.5876000000000001,0.46305,1.65375,66.9,10.65,67.7423980975,136.58,1.5876000000000001,0.46305,1.65375,1.5876000000000001,0.46305,1.65375,0.0,0.0,0.0,134.74,68.9176,11.49305,69.8693479865,1.5876000000000001,0.46305,1.65375,67.33,11.03,68.2274856638,133.05,69.8676,11.64305,70.8310817584,1.5876000000000001,0.46305,1.65375,68.28,11.18,69.1892390477,133.05
