Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-08 02:00:00,68.11848,11.11539,69.0194118518,1.45848,0.42539000000000005,1.51925,66.66,10.69,67.5117152796,136.58,1.45848,0.42539000000000005,1.51925,1.45848,0.42539000000000005,1.51925,0.0,0.0,0.0,134.74,68.54848,11.48539,69.5040163858,1.45848,0.42539000000000005,1.51925,67.09,11.06,67.9955270588,133.05,69.49848,11.64539,70.4673955143,1.45848,0.42539000000000005,1.51925,68.04,11.22,68.9589008033,133.05
2019-08-08 02:30:00,67.1524,11.42195,68.1168537703,1.4124,0.41195000000000004,1.47125,65.74,11.01,66.6555901632,136.79,1.4124,0.41195000000000004,1.47125,1.4124,0.41195000000000004,1.47125,0.0,0.0,0.0,134.9,67.5724,11.79195,68.5935807971,1.4124,0.41195000000000004,1.47125,66.16,11.38,67.1315872001,133.25,68.5124,11.95195,69.5470924091,1.4124,0.41195000000000004,1.47125,67.1,11.54,68.0851055665,133.25
2019-08-08 03:00:00,65.87296,11.48753,66.8671085412,1.36296,0.39753000000000005,1.41975,64.51,11.09,65.4563075647,136.73,1.36296,0.39753000000000005,1.41975,1.36296,0.39753000000000005,1.41975,0.0,0.0,0.0,134.83,66.28296,11.85753,67.3352196407,1.36296,0.39753000000000005,1.41975,64.92,11.46,65.9237286567,133.18,67.20296,12.02753,68.2707793325,1.36296,0.39753000000000005,1.41975,65.84,11.63,66.8592738519,133.18
2019-08-08 03:30:00,65.35856,11.88333,66.4300752458,1.34856,0.39333,1.40475,64.01,11.49,65.033070049,136.89,1.34856,0.39333,1.40475,1.34856,0.39333,1.40475,0.0,0.0,0.0,134.94,65.76856,12.26333,66.9021131741,1.34856,0.39333,1.40475,64.42,11.87,65.5044525204,133.33,66.67856,12.42333,67.8260237074,1.34856,0.39333,1.40475,65.33,12.03,66.4283809828,133.33
2019-08-08 04:00:00,65.2844,11.89795,66.3597325007,1.3644,0.39795,1.4212500000000001,63.92,11.5,64.9462577829,137.0,1.3644,0.39795,1.4212500000000001,1.3644,0.39795,1.4212500000000001,0.0,0.0,0.0,135.05,65.6944,12.25795,66.8282240491,1.3644,0.39795,1.4212500000000001,64.33,11.86,65.4141307364,133.44,66.6044,12.42795,67.7539669729,1.3644,0.39795,1.4212500000000001,65.24,12.03,66.3398711184,133.44
2019-08-08 04:30:00,65.4652,11.7511,66.5115084948,1.3752,0.4011,1.4325,64.09,11.35,65.0872537445,136.96,1.3752,0.4011,1.4325,1.3752,0.4011,1.4325,0.0,0.0,0.0,135.05,65.8652,12.1211,66.9712299144,1.3752,0.4011,1.4325,64.49,11.72,65.5463080577,133.39,66.7852,12.2811,67.9049950758,1.3752,0.4011,1.4325,65.41,11.88,66.4800910048,133.39
2019-08-08 05:00:00,66.65384,11.13487,67.5775089557,1.35384,0.39487000000000005,1.41025,65.3,10.74,66.1773193776,136.7,1.35384,0.39487000000000005,1.41025,1.35384,0.39487000000000005,1.41025,0.0,0.0,0.0,134.85,67.06384,11.50487,68.0435204062,1.35384,0.39487000000000005,1.41025,65.71,11.11,66.6426004895,133.15,67.99384,11.66487,68.9871833753,1.35384,0.39487000000000005,1.41025,66.64,11.27,67.5862596983,133.15
2019-08-08 05:30:00,68.60088,10.71859,69.4331974517,1.40088,0.40859,1.45925,67.2,10.31,67.9862934716,136.45,1.40088,0.40859,1.45925,1.40088,0.40859,1.45925,0.0,0.0,0.0,134.65,69.03088,11.08859,69.9158009449,1.40088,0.40859,1.45925,67.63,10.68,68.4680896477,132.9,70.00088,11.23859,70.8973138134,1.40088,0.40859,1.45925,68.6,10.83,69.4496141098,132.9
2019-08-08 06:00:00,70.47264,9.68702,71.1353030854,1.53264,0.44702000000000003,1.5965,68.94,9.24,69.5564605195,136.14,1.53264,0.44702000000000003,1.5965,1.53264,0.44702000000000003,1.5965,0.0,0.0,0.0,134.47,70.92264,10.05702,71.6321472235,1.53264,0.44702000000000003,1.5965,69.39,9.61,70.0522961794,132.59,71.90264,10.18702,72.6206927497,1.53264,0.44702000000000003,1.5965,70.37,9.74,71.0408650004,132.59
2019-08-08 06:30:00,79.0828,5.36415,79.2645151443,1.7628,0.51415,1.8362500000000002,77.32,4.85,77.471962025,136.09,1.7628,0.51415,1.8362500000000002,1.7628,0.51415,1.8362500000000002,0.0,0.0,0.0,134.99,79.6028,5.74415,79.809780272,1.7628,0.51415,1.8362500000000002,77.84,5.23,78.0155016647,132.55,80.7228,5.81415,80.9319144717,1.7628,0.51415,1.8362500000000002,78.96,5.3,79.1376749722,132.55
2019-08-08 07:00:00,85.4932,2.20135,85.5215363991,2.2332,0.6513500000000001,2.32625,83.26,1.55,83.2744264465,135.29,2.2332,0.6513500000000001,2.32625,2.2332,0.6513500000000001,2.32625,0.0,0.0,0.0,134.65,86.0632,2.50135,86.0995420781,2.2332,0.6513500000000001,2.32625,83.83,1.85,83.8504108517,131.77,87.2632,2.51135,87.2993296255,2.2332,0.6513500000000001,2.32625,85.03,1.8599999999999999,85.0503409752,131.77
2019-08-08 07:30:00,92.5244,4.1642,92.6180606415,2.6544,0.7742,2.765,89.87,3.39,89.93391462619999,133.09,2.6544,0.7742,2.765,2.6544,0.7742,2.765,0.0,0.0,0.0,133.08,93.1644,3.8142,93.2424449969,2.6544,0.7742,2.765,90.51,3.04,90.561038532,129.64,94.4644,3.8642000000000003,94.54340225,2.6544,0.7742,2.765,91.81,3.09,91.8619845203,129.64
2019-08-08 08:00:00,97.89896,7.91303,98.2182386976,3.67896,1.07303,3.83225,94.22,6.84,94.4679522378,133.04,3.67896,1.07303,3.83225,3.67896,1.07303,3.83225,0.0,0.0,0.0,133.49,98.58896,7.56303,98.8786248724,3.67896,1.07303,3.83225,94.91,6.49,95.131636168,129.59,99.94896,7.66303,100.2422896479,3.67896,1.07303,3.83225,96.27,6.59,96.4952900405,129.59
2019-08-08 08:30:00,103.1992,7.1331,103.445425207,4.6392,1.3531,4.8325,98.56,5.78,98.7293370787,133.04,4.6392,1.3531,4.8325,4.6392,1.3531,4.8325,0.0,0.0,0.0,133.39,102.6392,22.1231,104.9963662716,4.6392,1.3531,4.8325,98.0,20.77,100.1768081943,129.56,105.3392,6.8331,105.5605907157,4.6392,1.3531,4.8325,100.7,5.48,100.8489980119,129.56
2019-08-08 09:00:00,106.51264,11.16702,107.0964276503,5.37264,1.56702,5.5965,101.14,9.6,101.5945845013,132.94,5.37264,1.56702,5.5965,5.37264,1.56702,5.5965,0.0,0.0,0.0,133.12,106.45264,21.15702,108.5347136093,5.37264,1.56702,5.5965,101.08,19.59,102.960839643,129.48,108.76264,11.41702,109.3602313707,5.37264,1.56702,5.5965,103.39,9.85,103.8581465269,129.48
2019-08-08 09:30:00,108.28128,17.180790000000002,109.6358296519,5.83128,1.70079,6.07425,102.45,15.48,103.6128992935,133.66,5.83128,1.70079,6.07425,5.83128,1.70079,6.07425,0.0,0.0,0.0,133.3,109.36128,16.60079,110.6140849615,5.83128,1.70079,6.07425,103.53,14.9,104.5967059711,130.18,110.82128,16.81079,112.0890661985,5.83128,1.70079,6.07425,104.99,15.11,106.0717313897,130.18
2019-08-08 10:00:00,109.20088,17.82734,110.6464922365,6.23088,1.8173400000000002,6.4905,102.97,16.01,104.2072022463,133.84,6.23088,1.8173400000000002,6.4905,6.23088,1.8173400000000002,6.4905,0.0,0.0,0.0,133.54,110.28088,17.24734,111.6214281876,6.23088,1.8173400000000002,6.4905,104.05,15.43,105.1878671711,130.36,111.77088,17.48734,113.1306177666,6.23088,1.8173400000000002,6.4905,105.54,15.67,106.6969563765,130.36
2019-08-08 10:30:00,107.40112,17.09116,108.7525095223,7.34112,2.14116,7.647,100.06,14.95,101.1706780643,134.29,7.34112,2.14116,7.647,7.34112,2.14116,7.647,0.0,0.0,0.0,133.81,108.45112,16.521160000000002,109.7022978656,7.34112,2.14116,7.647,101.11,14.38,102.1274522349,130.8,109.87112,16.71116,111.1347195012,7.34112,2.14116,7.647,102.53,14.57,103.560058903,130.8
2019-08-08 11:00:00,108.00272,17.95246,109.4846032438,7.24272,2.11246,7.5445,100.76,15.84,101.9974666352,133.9,7.24272,2.11246,7.5445,7.24272,2.11246,7.5445,0.0,0.0,0.0,133.55,109.06272,17.382460000000002,110.439244879,7.24272,2.11246,7.5445,101.82,15.27,102.958658208,130.42,110.50272,17.60246,111.895923632,7.24272,2.11246,7.5445,103.26,15.49,104.4153614178,130.42
2019-08-08 11:30:00,109.13728,19.66254,110.8943703037,7.75728,2.26254,8.0805,101.38,17.4,102.8623565742,133.33,7.75728,2.26254,8.0805,7.75728,2.26254,8.0805,0.0,0.0,0.0,133.18,110.19728,19.11254,111.8424324872,7.75728,2.26254,8.0805,102.44,16.85,103.816550222,129.87,111.65728,19.36254,113.3236786036,7.75728,2.26254,8.0805,103.9,17.1,105.2977682575,129.87
2019-08-08 12:00:00,110.42944,20.50567,112.3171568411,6.73944,1.96567,7.02025,103.69,18.54,105.3344563759,133.08,6.73944,1.96567,7.02025,6.73944,1.96567,7.02025,0.0,0.0,0.0,133.1,111.52944,19.94567,113.2989220534,6.73944,1.96567,7.02025,104.79,17.98,106.3213266471,129.63,113.00944,20.20567,114.8015793849,6.73944,1.96567,7.02025,106.27,18.24,107.823979244,129.63
2019-08-08 12:30:00,110.2952,20.22485,112.1341861368,7.0452,2.05485,7.33875,103.25,18.17,104.836593802,133.28,7.0452,2.05485,7.33875,7.0452,2.05485,7.33875,0.0,0.0,0.0,133.23,111.3952,19.67485,113.1193630886,7.0452,2.05485,7.33875,104.35,17.62,105.8271557777,129.8,112.8652,19.92485,114.6104402686,7.0452,2.05485,7.33875,105.82,17.87,107.3182617265,129.8
2019-08-08 13:00:00,108.54104,19.54697,110.2870862815,8.08104,2.35697,8.41775,100.46,17.19,101.9201044937,133.65,8.08104,2.35697,8.41775,8.08104,2.35697,8.41775,0.0,0.0,0.0,133.44,109.60104,18.97697,111.2318001269,8.08104,2.35697,8.41775,101.52,16.62,102.8714479338,130.17,111.04104,19.21697,112.691634562,8.08104,2.35697,8.41775,102.96,16.86,104.3313049856,130.17
2019-08-08 13:30:00,106.764,18.31075,108.3228289031,7.854,2.29075,8.18125,98.91,16.02,100.1989446052,134.02,7.854,2.29075,8.18125,7.854,2.29075,8.18125,0.0,0.0,0.0,133.62,107.814,17.75075,109.2654919065,7.854,2.29075,8.18125,99.96,15.46,101.148471071,130.52,109.234,17.97075,110.7023694939,7.854,2.29075,8.18125,101.38,15.68,102.5854122183,130.52
2019-08-08 14:00:00,105.82192,18.17806,107.3718800145,7.74192,2.25806,8.0645,98.08,15.92,99.3636392248,133.93,7.74192,2.25806,8.0645,7.74192,2.25806,8.0645,0.0,0.0,0.0,133.52,106.84192,17.608060000000002,108.2831457165,7.74192,2.25806,8.0645,99.1,15.35,100.2817655409,130.43,108.24192,17.82806,109.7002870035,7.74192,2.25806,8.0645,100.5,15.57,101.6989424724,130.43
2019-08-08 14:30:00,107.35792000000001,17.93481,108.8456723828,7.62792,2.22481,7.94575,99.73,15.71,100.9597791202,133.93,7.62792,2.22481,7.94575,7.62792,2.22481,7.94575,0.0,0.0,0.0,133.52,108.40792,17.36481,109.789861759,7.62792,2.22481,7.94575,100.78,15.14,101.9108826377,130.43,109.82792,17.58481,111.2267843384,7.62792,2.22481,7.94575,102.2,15.36,103.3478088786,130.43
2019-08-08 15:00:00,106.47696,17.54953,107.9135256308,6.06696,1.76953,6.31975,100.41,15.78,101.6423951902,133.75,6.06696,1.76953,6.31975,6.06696,1.76953,6.31975,0.0,0.0,0.0,133.36,107.52696,16.96953,108.8577607489,6.06696,1.76953,6.31975,101.46,15.2,102.5922589672,130.26,108.95696,17.18953,110.3045741303,6.06696,1.76953,6.31975,102.89,15.42,104.0390719874,130.26
2019-08-08 15:30:00,107.33584,17.81337,108.8039461567,7.00584,2.04337,7.29775,100.33,15.77,101.5618127054,134.1,7.00584,2.04337,7.29775,7.00584,2.04337,7.29775,0.0,0.0,0.0,133.68,108.40584,17.23337,109.7670951955,7.00584,2.04337,7.29775,101.4,15.19,102.5314395686,130.59,109.83584,17.44337,111.2123325242,7.00584,2.04337,7.29775,102.83,15.4,103.9767709635,130.59
2019-08-08 16:00:00,106.14368,17.50774,107.577886965,7.3636800000000004,2.14774,7.6705,98.78,15.36,99.9670845829,134.15,7.3636800000000004,2.14774,7.6705,7.3636800000000004,2.14774,7.6705,0.0,0.0,0.0,133.68,107.17368,16.92774,108.5022859955,7.3636800000000004,2.14774,7.6705,99.81,14.78,100.898387004,130.64,108.58368,17.13774,109.9277839977,7.3636800000000004,2.14774,7.6705,101.22,14.99,102.3239390368,130.64
2019-08-08 16:30:00,102.89592,14.86381,103.9639514465,7.31592,2.13381,7.62075,95.58,12.73,96.4240079026,134.86,7.31592,2.13381,7.62075,7.31592,2.13381,7.62075,0.0,0.0,0.0,133.99,103.88592,14.25381,104.8592174001,7.31592,2.13381,7.62075,96.57,12.12,97.3275875587,131.34,105.25592,14.43381,106.2409693393,7.31592,2.13381,7.62075,97.94,12.3,98.7093389705,131.34
2019-08-08 17:00:00,102.2848,12.85765,103.08976416,6.5748,1.91765,6.84875,95.71,10.94,96.3332118223,135.16,6.5748,1.91765,6.84875,6.5748,1.91765,6.84875,0.0,0.0,0.0,134.08,103.2548,12.23765,103.9774677541,6.5748,1.91765,6.84875,96.68,10.32,97.2292384008,131.64,104.6348,12.38765,105.3655315725,6.5748,1.91765,6.84875,98.06,10.47,98.6173640897,131.64
2019-08-08 17:30:00,101.10256,10.07158,101.6029741801,5.18256,1.51158,5.3985,95.92,8.56,96.3011941774,135.51,5.18256,1.51158,5.3985,5.18256,1.51158,5.3985,0.0,0.0,0.0,134.15,102.07256,9.42158,102.5064567461,5.18256,1.51158,5.3985,96.89,7.91,97.2123459238,132.0,103.45256,9.53158,103.8907271505,5.18256,1.51158,5.3985,98.27,8.02,98.5967205337,132.0
2019-08-08 18:00:00,101.67728,7.49879,101.9534262282,4.00728,1.16879,4.17425,97.67,6.33,97.8749089399,135.74,4.00728,1.16879,4.17425,4.00728,1.16879,4.17425,0.0,0.0,0.0,134.15,102.65728,6.81879,102.8834925246,4.00728,1.16879,4.17425,98.65,5.65,98.8116642912,132.24,104.06728,6.90879,104.2963572991,4.00728,1.16879,4.17425,100.06,5.74,100.2245039898,132.24
2019-08-08 18:30:00,99.31472,5.76846,99.4821026087,3.59472,1.04846,3.7445,95.72,4.72,95.8363020989,135.6,3.59472,1.04846,3.7445,3.59472,1.04846,3.7445,0.0,0.0,0.0,133.8,100.25472,5.07846,100.3832637358,3.59472,1.04846,3.7445,96.66,4.03,96.7439739725,132.11,101.63472,5.1284600000000005,101.7640280819,3.59472,1.04846,3.7445,98.04,4.08,98.1248592356,132.11
2019-08-08 19:00:00,99.38536,4.87448,99.5048257001,2.65536,0.7744800000000001,2.766,96.73,4.1,96.8168523554,135.86,2.65536,0.7744800000000001,2.766,2.65536,0.7744800000000001,2.766,0.0,0.0,0.0,133.99,100.35536,4.17448,100.4421453574,2.65536,0.7744800000000001,2.766,97.7,3.4,97.7591427949,132.38,101.72536,4.22448,101.8130399232,2.65536,0.7744800000000001,2.766,99.07,3.45,99.1300529607,132.38
2019-08-08 19:30:00,101.9904,5.24845,102.1253539507,2.1204,0.61845,2.20875,99.87,4.63,99.9772664159,135.57,2.1204,0.61845,2.20875,2.1204,0.61845,2.20875,0.0,0.0,0.0,133.81,102.9804,4.52845,103.0799187212,2.1204,0.61845,2.20875,100.86,3.91,100.9357602636,132.11,104.4204,4.58845,104.5211644097,2.1204,0.61845,2.20875,102.3,3.9699999999999998,102.3770037655,132.11
2019-08-08 20:00:00,100.9692,4.92185,101.0890892038,1.5492,0.45185000000000003,1.61375,99.42,4.47,99.5204365947,135.57,1.5492,0.45185000000000003,1.61375,1.5492,0.45185000000000003,1.61375,0.0,0.0,0.0,133.81,101.9692,4.21185,102.0561484138,1.5492,0.45185000000000003,1.61375,100.42,3.76,100.4903676976,132.11,103.3892,4.26185,103.4770024791,1.5492,0.45185000000000003,1.61375,101.84,3.81,101.9112442275,132.11
2019-08-08 20:30:00,100.3288,4.05215,100.410597195,1.3788,0.40215,1.43625,98.95,3.65,99.0172964688,136.08,1.3788,0.40215,1.43625,1.3788,0.40215,1.43625,0.0,0.0,0.0,134.17,101.3388,3.34215,101.3938970159,1.3788,0.40215,1.43625,99.96,2.94,100.003225948,132.6,102.7488,3.38215,102.8044495149,1.3788,0.40215,1.43625,101.37,2.98,101.4137924545,132.6
2019-08-08 21:00:00,100.31192,3.60431,100.3766523882,1.35192,0.39431000000000005,1.40825,98.96,3.21,99.0120482568,135.63,1.35192,0.39431000000000005,1.40825,1.35192,0.39431000000000005,1.40825,0.0,0.0,0.0,133.69,101.29192,2.89431,101.3332624939,1.35192,0.39431000000000005,1.40825,99.94,2.5,99.9712638712,132.18,102.72192,2.93431,102.76382157,1.35192,0.39431000000000005,1.40825,101.37,2.54,101.4018170449,132.18
2019-08-08 21:30:00,100.04696,2.63453,100.0816414412,1.38696,0.40453000000000006,1.44475,98.66,2.23,98.6851989915,135.07,1.38696,0.40453000000000006,1.44475,1.38696,0.40453000000000006,1.44475,0.0,0.0,0.0,133.04,101.02696,1.90453,101.04491022,1.38696,0.40453000000000006,1.44475,99.64,1.5,99.6512900067,131.65,102.44696,1.92453,102.4650351533,1.38696,0.40453000000000006,1.44475,101.06,1.52,101.0714301868,131.65
2019-08-08 22:00:00,96.1104,1.1297,96.1170391255,1.3704,0.3997,1.4275,94.74,0.73,94.7428123923,135.43,1.3704,0.3997,1.4275,1.3704,0.3997,1.4275,0.0,0.0,0.0,133.09,97.0504,1.2697,97.0587053193,1.3704,0.3997,1.4275,95.68,0.87,95.6839552903,131.99,98.3904,1.2797,98.3987217613,1.3704,0.3997,1.4275,97.02,0.88,97.0239908476,131.99
2019-08-08 22:30:00,90.42176,2.47468,90.4556174187,1.42176,0.41468000000000005,1.4809999999999999,89.0,2.06,89.0238372572,135.26,1.42176,0.41468000000000005,1.4809999999999999,1.42176,0.41468000000000005,1.4809999999999999,0.0,0.0,0.0,132.61,91.28176,3.21468,91.338348333,1.42176,0.41468000000000005,1.4809999999999999,89.86,2.8,89.9036128306,131.81,92.56176,3.25468,92.6189632645,1.42176,0.41468000000000005,1.4809999999999999,91.14,2.84,91.184237673,131.81
2019-08-08 23:00:00,85.44984,4.02412,85.5445421859,1.41984,0.41412000000000004,1.479,84.03,3.61,84.1075085828,134.65,1.41984,0.41412000000000004,1.479,1.41984,0.41412000000000004,1.479,0.0,0.0,0.0,131.79,86.24984,4.73412,86.3796665437,1.41984,0.41412000000000004,1.479,84.83,4.32,84.9399275959,131.22,87.44984,4.80412,87.5816994868,1.41984,0.41412000000000004,1.479,86.03,4.39,86.1419352,131.22
2019-08-08 23:30:00,80.89656,5.17358,81.0618242445,1.2465600000000001,0.36358,1.2985,79.65,4.8100000000000005,79.7951038598,135.55,1.2465600000000001,0.36358,1.2985,1.2465600000000001,0.36358,1.2985,0.0,0.0,0.0,132.49,81.66656,5.88358,81.8782238196,1.2465600000000001,0.36358,1.2985,80.42,5.52,80.6092227974,132.08,82.79656,5.96358,83.0110512778,1.2465600000000001,0.36358,1.2985,81.55,5.6,81.742048543,132.08
2019-08-09 00:00:00,76.43456,7.03758,76.7578627546,1.2945600000000002,0.37758,1.3485,75.14,6.66,75.4345756268,136.49,1.2945600000000002,0.37758,1.3485,1.2945600000000002,0.37758,1.3485,0.0,0.0,0.0,133.15,77.14456,7.75758,77.533626157,1.2945600000000002,0.37758,1.3485,75.85,7.38,76.2081813193,132.97,78.21456,7.87758,78.6102643594,1.2945600000000002,0.37758,1.3485,76.92,7.5,77.2847746972,132.97
2019-08-09 00:30:00,73.22536,8.42198,73.7080938178,1.27536,0.37198000000000003,1.3285,71.95,8.05,72.3989295501,136.71,1.27536,0.37198000000000003,1.3285,1.27536,0.37198000000000003,1.3285,0.0,0.0,0.0,133.2,73.87536,9.14198,74.4388649393,1.27536,0.37198000000000003,1.3285,72.6,8.77,73.1277847333,133.18,74.91536,9.27198,75.4869576619,1.27536,0.37198000000000003,1.3285,73.64,8.9,74.1758693916,133.18
2019-08-09 01:00:00,71.22848,9.19914,71.8200566684,1.12848,0.32914000000000004,1.1755,70.1,8.87,70.6589477703,137.07,1.12848,0.32914000000000004,1.1755,1.12848,0.32914000000000004,1.1755,0.0,0.0,0.0,133.43,71.86848,9.92914,72.551128445,1.12848,0.32914000000000004,1.1755,70.74,9.6,71.3884276336,133.51,72.87848,10.06914,73.5707851491,1.12848,0.32914000000000004,1.1755,71.75,9.74,72.4080803502,133.51
2019-08-09 01:30:00,70.21752,9.69886,70.884187237,1.12752,0.32886000000000004,1.1745,69.09,9.37,69.7224856126,137.07,1.12752,0.32886000000000004,1.1745,1.12752,0.32886000000000004,1.1745,0.0,0.0,0.0,133.39,70.82752,10.42886,71.5911915689,1.12752,0.32886000000000004,1.1745,69.7,10.1,70.4279773954,133.48,71.82752,10.57886,72.6023753623,1.12752,0.32886000000000004,1.1745,70.7,10.25,71.4391524306,133.48
2019-08-09 02:00:00,69.5664,9.7527,70.2467021735,1.1064,0.32270000000000004,1.1525,68.46,9.43,69.1064143188,137.25,1.1064,0.32270000000000004,1.1525,1.1064,0.32270000000000004,1.1525,0.0,0.0,0.0,133.56,70.1864,10.4727,70.9634285407,1.1064,0.32270000000000004,1.1525,69.08,10.15,69.8216936202,133.64,71.1664,10.6327,71.9563117332,1.1064,0.32270000000000004,1.1525,70.06,10.31,70.81454441,133.64
2019-08-09 02:30:00,68.80672,10.06071,69.5383534667,1.23672,0.36071000000000003,1.2882500000000001,67.57,9.7,68.2626903953,137.14,1.23672,0.36071000000000003,1.2882500000000001,1.23672,0.36071000000000003,1.2882500000000001,0.0,0.0,0.0,133.4,69.40672,10.79071,70.2405310591,1.23672,0.36071000000000003,1.2882500000000001,68.17,10.43,68.9632786344,133.57,70.37672,10.93071,71.2205247036,1.23672,0.36071000000000003,1.2882500000000001,69.14,10.57,69.9432948895,133.57
2019-08-09 03:00:00,67.31936,7.60023,67.7470274393,1.50936,0.44023,1.57225,65.81,7.16,66.1983511879,137.41,1.50936,0.44023,1.57225,1.50936,0.44023,1.57225,0.0,0.0,0.0,133.94,68.28936,16.69023,70.2993632024,1.50936,0.44023,1.57225,66.78,16.25,68.7286759657,133.84,68.86936,8.41023,69.380982376,1.50936,0.44023,1.57225,67.36,7.97,67.8298643667,133.84
2019-08-09 03:30:00,66.45024,4.56132,66.6066065507,1.6502400000000002,0.48132,1.7189999999999999,64.8,4.08,64.928317397,137.33,1.6502400000000002,0.48132,1.7189999999999999,1.6502400000000002,0.48132,1.7189999999999999,0.0,0.0,0.0,134.19,67.83024,22.98132,71.6176132484,1.6502400000000002,0.48132,1.7189999999999999,66.18,22.5,69.9002317593,133.75,67.98024,5.27132,68.1843079088,1.6502400000000002,0.48132,1.7189999999999999,66.33,4.79,66.5027292673,133.75
2019-08-09 04:00:00,66.31784,4.63187,66.4793962214,1.6178400000000002,0.47187,1.68525,64.7,4.16,64.8335993139,137.33,1.6178400000000002,0.47187,1.68525,1.6178400000000002,0.47187,1.68525,0.0,0.0,0.0,134.19,67.69784,23.05187,71.514937259,1.6178400000000002,0.47187,1.68525,66.08,22.58,69.831388358,133.75,67.85784,5.36187,68.0693477225,1.6178400000000002,0.47187,1.68525,66.24,4.89,66.420250677,133.75
2019-08-09 04:30:00,66.39136,4.86873,66.5696418382,1.6413600000000002,0.47873000000000004,1.70975,64.75,4.39,64.8986486762,137.06,1.6413600000000002,0.47873000000000004,1.70975,1.6413600000000002,0.47873000000000004,1.70975,0.0,0.0,0.0,133.89,67.77136,23.19873,71.6319643027,1.6413600000000002,0.47873000000000004,1.70975,66.13,22.72,69.9240681025,133.48,67.92136,5.58873,68.1508990936,1.6413600000000002,0.47873000000000004,1.70975,66.28,5.11,66.4766914038,133.48
2019-08-09 05:00:00,67.20184,4.52762,67.3541880082,1.67184,0.48762000000000005,1.7415,65.53,4.04,65.6544172162,137.09,1.67184,0.48762000000000005,1.7415,1.67184,0.48762000000000005,1.7415,0.0,0.0,0.0,133.97,68.61184,22.84762,72.3159617778,1.67184,0.48762000000000005,1.7415,66.94,22.36,70.5757267054,133.52,68.75184,5.22762,68.9502974196,1.67184,0.48762000000000005,1.7415,67.08,4.74,67.2472601672,133.52
2019-08-09 05:30:00,69.11264,3.54827,69.2036648434,1.7426400000000002,0.50827,1.81525,67.37,3.04,67.4385535136,135.97,1.7426400000000002,0.50827,1.81525,1.7426400000000002,0.50827,1.81525,0.0,0.0,0.0,133.01,70.56264,21.61827,73.7999712843,1.7426400000000002,0.50827,1.81525,68.82,21.11,71.9848907758,132.43,70.71264,4.24827,70.8401387192,1.7426400000000002,0.50827,1.81525,68.97,3.74,69.0713290736,132.43
2019-08-09 06:00:00,72.53104,1.59697,72.5486187095,1.84104,0.5369700000000001,1.91775,70.69,1.06,70.6979469292,136.12,1.84104,0.5369700000000001,1.91775,1.84104,0.5369700000000001,1.91775,0.0,0.0,0.0,133.4,74.07104,19.63697,76.6298215936,1.84104,0.5369700000000001,1.91775,72.23,19.1,74.7126689391,132.56,74.21104,2.20697,74.2438494049,1.84104,0.5369700000000001,1.91775,72.37,1.67,72.3892657788,132.56
2019-08-09 06:30:00,80.17328,2.5392900000000003,80.2134827798,1.88328,0.5492900000000001,1.96175,78.29,1.99,78.3152871411,136.12,1.88328,0.5492900000000001,1.96175,1.88328,0.5492900000000001,1.96175,0.0,0.0,0.0,133.6,81.48328,11.23929,82.2547661796,1.88328,0.5492900000000001,1.96175,79.6,10.69,80.3146070152,132.56,82.05328,2.50929,82.0916396173,1.88328,0.5492900000000001,1.96175,80.17,1.96,80.1939555079,132.56
2019-08-09 07:00:00,87.26632,1.8060100000000001,87.2850060346,1.90632,0.55601,1.9857500000000001,85.36,1.25,85.3691519227,135.5,1.90632,0.55601,1.9857500000000001,1.90632,0.55601,1.9857500000000001,0.0,0.0,0.0,133.15,88.05632,1.51601,88.0693691261,1.90632,0.55601,1.9857500000000001,86.15,0.96,86.1553486442,131.96,89.30632,1.52601,89.3193567961,1.90632,0.55601,1.9857500000000001,87.4,0.97,87.4053825574,131.96
2019-08-09 07:30:00,94.88984,4.90912,95.0167416532,2.01984,0.5891200000000001,2.104,92.87,4.32,92.9704216404,135.68,2.01984,0.5891200000000001,2.104,2.01984,0.5891200000000001,2.104,0.0,0.0,0.0,133.82,95.78984,4.23912,95.8835939335,2.01984,0.5891200000000001,2.104,93.77,3.65,93.8410112904,132.12,97.13984,4.29912,97.234926585,2.01984,0.5891200000000001,2.104,95.12,3.71,95.1923237451,132.12
2019-08-09 08:00:00,99.73176,8.12593,100.0622540775,2.11176,0.6159300000000001,2.19975,97.62,7.51,97.9084495843,134.12,2.11176,0.6159300000000001,2.19975,2.11176,0.6159300000000001,2.19975,0.0,0.0,0.0,132.72,100.69176,7.47593,100.9689064082,2.11176,0.6159300000000001,2.19975,98.58,6.86,98.8183990965,130.62,102.13176,7.58593,102.4130984526,2.11176,0.6159300000000001,2.19975,100.02,6.97,100.2625618065,130.62
2019-08-09 08:30:00,105.83840000000001,11.6762,106.4805172837,2.3184,0.6762,2.415,103.52,11.0,104.1027876668,134.47,2.3184,0.6762,2.415,2.3184,0.6762,2.415,0.0,0.0,0.0,133.53,106.8984,11.0462,107.4676065473,2.3184,0.6762,2.415,104.58,10.37,105.0928793972,130.96,108.3784,11.1862,108.9541585117,2.3184,0.6762,2.415,106.06,10.51,106.5794712879,130.96
2019-08-09 09:00:00,109.51864,13.59627,110.3593723494,2.55864,0.7462700000000001,2.66525,106.96,12.85,107.7291237317,134.04,2.55864,0.7462700000000001,2.66525,2.55864,0.7462700000000001,2.66525,0.0,0.0,0.0,133.38,110.60864,12.97627,111.3672071382,2.55864,0.7462700000000001,2.66525,108.05,12.23,108.7399439029,130.57,112.14864,13.14627,112.9165261101,2.55864,0.7462700000000001,2.66525,109.59,12.4,110.2892927713,130.57
2019-08-09 09:30:00,111.25456,15.49633,112.3285954878,3.7245600000000003,1.08633,3.87975,107.53,14.41,108.4912392776,133.63,3.7245600000000003,1.08633,3.87975,3.7245600000000003,1.08633,3.87975,0.0,0.0,0.0,133.18,112.36456,14.86633,113.3437343291,3.7245600000000003,1.08633,3.87975,108.64,13.78,109.5104469902,130.17,113.91456,15.07633,114.9078879201,3.7245600000000003,1.08633,3.87975,110.19,13.99,111.0745524411,130.17
2019-08-09 10:00:00,110.09896,17.97928,111.5573193583,7.36896,2.14928,7.676,102.73,15.83,103.9424927544,134.4,7.36896,2.14928,7.676,7.36896,2.14928,7.676,0.0,0.0,0.0,134.03,111.15896,17.39928,112.5124407912,7.36896,2.14928,7.676,103.79,15.25,104.9043688318,130.89,112.63896,17.61928,114.0086590466,7.36896,2.14928,7.676,105.27,15.47,106.4006287575,130.89
2019-08-09 10:30:00,108.476,18.6855,110.0735685178,8.796,2.5655,9.1625,99.68,16.12,100.9750305769,135.24,8.796,2.5655,9.1625,8.796,2.5655,9.1625,0.0,0.0,0.0,134.82,109.506,18.1155,110.9943033504,8.796,2.5655,9.1625,100.71,15.55,101.9034179996,131.7,110.936,18.3355,112.4410363535,8.796,2.5655,9.1625,102.14,15.77,103.3502418962,131.7
2019-08-09 11:00:00,108.74352,19.39436,110.4594692265,9.20352,2.68436,9.587,99.54,16.71,100.9328276628,135.24,9.20352,2.68436,9.587,9.20352,2.68436,9.587,0.0,0.0,0.0,134.9,109.77352,18.82436,111.375860143,9.20352,2.68436,9.587,100.57,16.14,101.8568824381,131.73,111.21352,19.06436,112.8357073492,9.20352,2.68436,9.587,102.01,16.38,103.3167193633,131.73
2019-08-09 11:30:00,108.5404,19.3997,110.2604498098,9.0504,2.6397,9.4275,99.49,16.76,100.891811858,135.07,9.0504,2.6397,9.4275,9.0504,2.6397,9.4275,0.0,0.0,0.0,134.73,109.5804,18.8497,111.1898163244,9.0504,2.6397,9.4275,100.53,16.21,101.8285077962,131.56,111.0104,19.0797,112.6381101593,9.0504,2.6397,9.4275,101.96,16.44,103.2768860878,131.56
2019-08-09 12:00:00,107.66664,19.66527,109.4478332954,10.40664,3.03527,10.84025,97.26,16.63,98.671497911,134.27,10.40664,3.03527,10.84025,10.40664,3.03527,10.84025,0.0,0.0,0.0,133.92,108.67664,19.11527,110.3449392988,10.40664,3.03527,10.84025,98.27,16.08,99.576901438,130.8,110.07664,19.34527,111.763617269,10.40664,3.03527,10.84025,99.67,16.31,100.9956682239,130.8
2019-08-09 12:30:00,109.1864,18.6027,110.7597868915,8.5464,2.4927,8.9025,100.64,16.11,101.9212524452,134.33,8.5464,2.4927,8.9025,8.5464,2.4927,8.9025,0.0,0.0,0.0,133.92,110.2364,18.0327,111.7015763284,8.5464,2.4927,8.9025,101.69,15.54,102.8705385424,130.85,111.6964,18.2527,113.1779432144,8.5464,2.4927,8.9025,103.15,15.76,104.3470176862,130.85
2019-08-09 13:00:00,108.71848,18.07914,110.2114476661,9.76848,2.8491400000000002,10.1755,98.95,15.23,100.1152106326,134.59,9.76848,2.8491400000000002,10.1755,9.76848,2.8491400000000002,10.1755,0.0,0.0,0.0,134.08,109.74848,17.51914,111.1379733874,9.76848,2.8491400000000002,10.1755,99.98,14.67,101.0505284499,131.11,111.15848,17.72914,112.5634491345,9.76848,2.8491400000000002,10.1755,101.39,14.88,102.4760776962,131.11
2019-08-09 13:30:00,107.44048,16.56764,108.7103649051,7.50048,2.18764,7.813,99.94,14.38,100.9692428416,134.77,7.50048,2.18764,7.813,7.50048,2.18764,7.813,0.0,0.0,0.0,134.17,108.48048,15.977640000000001,109.6508072063,7.50048,2.18764,7.813,100.98,13.79,101.9172433889,131.28,109.91048,16.17764,111.0946877659,7.50048,2.18764,7.813,102.41,13.99,103.3611542118,131.28
2019-08-09 14:00:00,109.06832,16.21326,110.2668047395,6.62832,1.9332600000000002,6.9045000000000005,102.44,14.28,103.4305177402,134.82,6.62832,1.9332600000000002,6.9045000000000005,6.62832,1.9332600000000002,6.9045000000000005,0.0,0.0,0.0,134.23,110.12832,15.61326,111.2295857848,6.62832,1.9332600000000002,6.9045000000000005,103.5,13.68,104.4001551723,131.34,111.60832,15.81326,112.7230069021,6.62832,1.9332600000000002,6.9045000000000005,104.98,13.88,105.8936013175,131.34
2019-08-09 14:30:00,106.34184,15.31887,107.4395398011,7.40184,2.15887,7.71025,98.94,13.16,99.81136809,134.55,7.40184,2.15887,7.71025,7.40184,2.15887,7.71025,0.0,0.0,0.0,133.81,107.37184,14.71887,108.3759989991,7.40184,2.15887,7.71025,99.97,12.56,100.7559154591,131.09,108.78184,14.89887,109.7973817587,7.40184,2.15887,7.71025,101.38,12.74,102.1773556127,131.09
2019-08-09 15:00:00,106.65936,14.67523,107.6642069174,5.22936,1.52523,5.44725,101.43,13.15,102.2788707407,135.0,5.22936,1.52523,5.44725,5.22936,1.52523,5.44725,0.0,0.0,0.0,134.26,107.71936,14.06523,108.6337480425,5.22936,1.52523,5.44725,102.49,12.54,103.2543059635,131.51,109.17936,14.24523,110.1047647823,5.22936,1.52523,5.44725,103.95,12.72,104.725359393,131.51
2019-08-09 15:30:00,103.87248,13.14239,104.7005946318,7.2424800000000005,2.11239,7.54425,96.63,11.03,97.2574819744,135.74,7.2424800000000005,2.11239,7.54425,7.2424800000000005,2.11239,7.54425,0.0,0.0,0.0,134.68,104.88248,12.54239,105.6297598116,7.2424800000000005,2.11239,7.54425,97.64,10.43,98.1954912407,132.24,106.26248,12.68239,107.0166233436,7.2424800000000005,2.11239,7.54425,99.02,10.57,99.5825551992,132.24
2019-08-09 16:00:00,103.61032,12.92551,104.4134436711,7.39032,2.15551,7.69825,96.22,10.77,96.8208722332,135.89,7.39032,2.15551,7.69825,7.39032,2.15551,7.69825,0.0,0.0,0.0,134.78,104.59032,12.30551,105.3117306574,7.39032,2.15551,7.69825,97.2,10.15,97.7285142627,132.38,105.97032,12.44551,106.6986384171,7.39032,2.15551,7.69825,98.58,10.29,99.115591609,132.38
2019-08-09 16:30:00,99.59944,8.84067,99.9910290694,6.1394400000000005,1.79067,6.39525,93.46,7.05,93.7255253386,135.65,6.1394400000000005,1.79067,6.39525,6.1394400000000005,1.79067,6.39525,0.0,0.0,0.0,134.1,100.53944,8.19067,100.8725238634,6.1394400000000005,1.79067,6.39525,94.4,6.4,94.6167004286,132.15,101.88944,8.28067,102.2253759062,6.1394400000000005,1.79067,6.39525,95.75,6.49,95.9696962588,132.15
2019-08-09 17:00:00,97.736,8.55925,98.1100731656,6.786,1.97925,7.06875,90.95,6.58,91.1877124398,135.37,6.786,1.97925,7.06875,6.786,1.97925,7.06875,0.0,0.0,0.0,133.74,98.636,7.91925,98.9533982062,6.786,1.97925,7.06875,91.85,5.94,92.0418714499,131.87,99.946,8.00925,100.2664001626,6.786,1.97925,7.06875,93.16,6.03,93.354948985,131.87
2019-08-09 17:30:00,99.12512,5.63816,99.2853376043,4.48512,1.30816,4.672,94.64,4.33,94.7390020002,136.34,4.48512,1.30816,4.672,4.48512,1.30816,4.672,0.0,0.0,0.0,134.46,100.07512,4.94816,100.1973748678,4.48512,1.30816,4.672,95.59,3.64,95.6592792153,132.83,101.43512,5.00816,101.5586787823,4.48512,1.30816,4.672,96.95,3.7,97.0205777142,132.83
2019-08-09 18:00:00,97.08992,3.75081,97.1623442557,4.45992,1.30081,4.64575,92.63,2.45,92.6623947457,135.94,4.45992,1.30081,4.64575,4.45992,1.30081,4.64575,0.0,0.0,0.0,133.84,97.99992,3.06081,98.0477071525,4.45992,1.30081,4.64575,93.54,1.76,93.5565561572,132.47,99.32992,3.10081,99.3783076424,4.45992,1.30081,4.64575,94.87,1.8,94.8870744622,132.47
2019-08-09 18:30:00,97.41536,2.50823,97.4476453367,3.52536,1.02823,3.67225,93.89,1.48,93.9016639895,136.07,3.52536,1.02823,3.67225,3.52536,1.02823,3.67225,0.0,0.0,0.0,133.84,98.33536,1.7982300000000002,98.351800479,3.52536,1.02823,3.67225,94.81,0.77,94.8131267283,132.6,99.69536,1.80823,99.7117570864,3.52536,1.02823,3.67225,96.17,0.78,96.1731630966,132.6
2019-08-09 19:00:00,95.10632,1.65226,95.1206710818,3.91632,1.14226,4.0795,91.19,0.51,91.1914261321,136.14,3.91632,1.14226,4.0795,3.91632,1.14226,4.0795,0.0,0.0,0.0,133.79,95.97632,1.53226,95.9885504706,3.91632,1.14226,4.0795,92.06,0.39,92.060826088,132.66,97.30632,1.53226,97.3183833232,3.91632,1.14226,4.0795,93.39,0.39,93.3908143235,132.66
2019-08-09 19:30:00,98.45816,2.32488,98.4856047227,3.06816,0.8948800000000001,3.196,95.39,1.43,95.4007180266,135.74,3.06816,0.8948800000000001,3.196,3.06816,0.8948800000000001,3.196,0.0,0.0,0.0,133.56,99.38816,1.67488,99.402271459,3.06816,0.8948800000000001,3.196,96.32,0.78,96.3231581708,132.28,100.76816,1.7048800000000002,100.7825812609,3.06816,0.8948800000000001,3.196,97.7,0.81,97.70335767,132.28
2019-08-09 20:00:00,97.80824,1.7890700000000002,97.8246011153,2.80824,0.8190700000000001,2.92525,95.0,0.97,95.0049519762,135.78,2.80824,0.8190700000000001,2.92525,2.80824,0.8190700000000001,2.92525,0.0,0.0,0.0,133.56,98.74824,1.22907,98.7558885139,2.80824,0.8190700000000001,2.92525,95.94,0.41000000000000003,95.9408760644,132.31,100.10824,1.22907,100.1157846144,2.80824,0.8190700000000001,2.92525,97.3,0.41000000000000003,97.3008638194,132.31
2019-08-09 20:30:00,95.25232,1.18776,95.2597251686,2.63232,0.7677600000000001,2.742,92.62,0.42,92.6209522732,135.22,2.63232,0.7677600000000001,2.742,2.63232,0.7677600000000001,2.742,0.0,0.0,0.0,132.81,96.15232,1.8977600000000001,96.1710462374,2.63232,0.7677600000000001,2.742,93.52,1.13,93.5268266328,131.78,97.48232,1.9077600000000001,97.5009859478,2.63232,0.7677600000000001,2.742,94.85,1.1400000000000001,94.8568505697,131.78
2019-08-09 21:00:00,94.42544,1.3736700000000002,94.4354313193,2.27544,0.6636700000000001,2.37025,92.15,0.71,92.1527351737,134.8,2.27544,0.6636700000000001,2.37025,2.27544,0.6636700000000001,2.37025,0.0,0.0,0.0,132.36,95.32544,2.07367,95.3479922099,2.27544,0.6636700000000001,2.37025,93.05,1.4100000000000001,93.060682353,131.35,96.65544,2.09367,96.6781130125,2.27544,0.6636700000000001,2.37025,94.38,1.43,94.3908327117,131.35
2019-08-09 21:30:00,94.39136,1.80123,94.408544487,2.06136,0.60123,2.14725,92.33,1.2,92.3377977862,135.5,2.06136,0.60123,2.14725,2.06136,0.60123,2.14725,0.0,0.0,0.0,132.98,95.30136,2.53123,95.3349691517,2.06136,0.60123,2.14725,93.24,1.9300000000000002,93.2599726571,132.01,96.62136,2.55123,96.6550359928,2.06136,0.60123,2.14725,94.56,1.9500000000000002,94.5801041446,132.01
2019-08-09 22:00:00,89.73728,4.39004,89.8445984631,2.05728,0.60004,2.143,87.68,3.79,87.7618738405,136.15,2.05728,0.60004,2.143,2.05728,0.60004,2.143,0.0,0.0,0.0,133.28,90.59728,5.11004,90.7412786564,2.05728,0.60004,2.143,88.54,4.51,88.6547894927,132.66,91.84728,5.18004,91.9932370221,2.05728,0.60004,2.143,89.79,4.58,89.9067322285,132.66
2019-08-09 22:30:00,85.6472,6.0496,85.8605877455,2.2272,0.6496000000000001,2.32,83.42,5.4,83.5945955191,136.71,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,133.62,86.4472,6.7796,86.7126367031,2.2272,0.6496000000000001,2.32,84.22,6.13,84.4427930613,133.2,87.6472,6.8596,87.915219274,2.2272,0.6496000000000001,2.32,85.42,6.21,85.6454347879,133.2
2019-08-09 23:00:00,80.62968,7.6294900000000005,80.9898414282,2.08968,0.6094900000000001,2.17675,78.54,7.02,78.8531039338,137.22,2.08968,0.6094900000000001,2.17675,2.08968,0.6094900000000001,2.17675,0.0,0.0,0.0,133.89,81.38968,8.35949,81.8178530858,2.08968,0.6094900000000001,2.17675,79.3,7.75,79.6778043121,133.68,82.50968,8.46949,82.9432309147,2.08968,0.6094900000000001,2.17675,80.42,7.86,80.8031930062,133.68
2019-08-09 23:30:00,76.8684,6.25995,77.1228752872,1.9884,0.5799500000000001,2.07125,74.88,5.68,75.09511835,137.37,1.9884,0.5799500000000001,2.07125,1.9884,0.5799500000000001,2.07125,0.0,0.0,0.0,134.72,77.4984,6.43995,77.7655126554,1.9884,0.5799500000000001,2.07125,75.51,5.86,75.7370431163,133.83,79.0384,15.129950000000001,80.4734991259,1.9884,0.5799500000000001,2.07125,77.05,14.55,78.4117656988,133.83
2019-08-10 00:00:00,73.5796,10.34905,74.3038382055,2.0196,0.5890500000000001,2.10375,71.56,9.76,72.2225117259,136.75,2.0196,0.5890500000000001,2.10375,2.0196,0.5890500000000001,2.10375,0.0,0.0,0.0,135.01,74.0496,10.73905,74.8242638124,2.0196,0.5890500000000001,2.10375,72.03,10.15,72.7416208233,133.23,75.0596,10.889050000000001,75.8453357964,2.0196,0.5890500000000001,2.10375,73.04,10.3,73.7626707759,133.23
2019-08-10 00:30:00,70.00408,11.18869,70.8925807159,2.22408,0.6486900000000001,2.31675,67.78,10.54,68.5946062019,136.82,2.22408,0.6486900000000001,2.31675,2.22408,0.6486900000000001,2.31675,0.0,0.0,0.0,134.96,70.43408,11.56869,71.3778271858,2.22408,0.6486900000000001,2.31675,68.21,10.92,69.0785820642,133.27,71.40408,11.72869,72.3609342792,2.22408,0.6486900000000001,2.31675,69.18,11.08,70.0616785411,133.27
2019-08-10 01:00:00,68.59288,10.07084,69.3282410349,2.40288,0.70084,2.503,66.19,9.37,66.8499289454,137.46,2.40288,0.70084,2.503,2.40288,0.70084,2.503,0.0,0.0,0.0,135.71,69.18288,14.81084,70.7504902216,2.40288,0.70084,2.503,66.78,14.11,68.2543808118,133.88,69.95288,10.58084,70.7485660307,2.40288,0.70084,2.503,67.55,9.88,68.2687109883,133.88
2019-08-10 01:30:00,66.74624,5.92432,67.0086421411,2.34624,0.68432,2.444,64.4,5.24,64.6128284476,137.2,2.34624,0.68432,2.444,2.34624,0.68432,2.444,0.0,0.0,0.0,135.89,67.91624,25.05432,72.3901554522,2.34624,0.68432,2.444,65.57,24.37,69.9522823073,133.63,68.09624,6.32432,68.3892895533,2.34624,0.68432,2.444,65.75,5.64,65.9914547498,133.63
2019-08-10 02:00:00,66.61296,6.08253,66.8900860454,2.20296,0.64253,2.29475,64.41,5.44,64.6393200769,137.37,2.20296,0.64253,2.29475,2.20296,0.64253,2.29475,0.0,0.0,0.0,136.04,67.78296,25.25253,72.3340855874,2.20296,0.64253,2.29475,65.58,24.61,70.045617279,133.79,67.97296,6.48253,68.2813773028,2.20296,0.64253,2.29475,65.77,5.84,66.0287702445,133.79
2019-08-10 02:30:00,65.05816,6.25863,65.3585084902,2.25816,0.65863,2.35225,62.8,5.6,63.0491871478,137.66,2.25816,0.65863,2.35225,2.25816,0.65863,2.35225,0.0,0.0,0.0,136.29,66.18816,25.52863,70.9407039284,2.25816,0.65863,2.35225,63.93,24.87,68.5970976062,134.06,66.36816,6.66863,66.7023484434,2.25816,0.65863,2.35225,64.11,6.01,64.3910878927,134.06
2019-08-10 03:00:00,62.93584,6.62462,63.2835329817,2.17584,0.6346200000000001,2.2665,60.76,5.99,61.0545469232,137.74,2.17584,0.6346200000000001,2.2665,2.17584,0.6346200000000001,2.2665,0.0,0.0,0.0,136.39,64.00584,25.39462,68.8595256958,2.17584,0.6346200000000001,2.2665,61.83,24.76,66.6033520177,134.13,64.18584,6.4446200000000005,64.5085667447,2.17584,0.6346200000000001,2.2665,62.01,5.8100000000000005,62.2815879695,134.13
2019-08-10 03:30:00,62.68056,13.19058,64.0534464541,2.23056,0.65058,2.3235,60.45,12.54,61.7369751446,136.64,2.23056,0.65058,2.3235,2.23056,0.65058,2.3235,0.0,0.0,0.0,136.58,62.87056,13.17058,64.2352823007,2.23056,0.65058,2.3235,60.64,12.52,61.9189793198,133.08,63.73056,13.28058,65.0996012511,2.23056,0.65058,2.3235,61.5,12.63,62.7834922571,133.08
2019-08-10 04:00:00,63.22072,13.46146,64.6379945748,2.37072,0.6914600000000001,2.4695,60.85,12.77,62.1755209065,136.98,2.37072,0.6914600000000001,2.4695,2.37072,0.6914600000000001,2.4695,0.0,0.0,0.0,136.91,63.42072,13.44146,64.8294730215,2.37072,0.6914600000000001,2.4695,61.05,12.75,62.3671788684,133.41,64.28072,13.62146,65.7081055597,2.37072,0.6914600000000001,2.4695,61.91,12.93,63.2458140907,133.41
2019-08-10 04:30:00,62.73704,13.56122,64.18600218,2.50704,0.7312200000000001,2.6115,60.23,12.83,61.5813429539,136.94,2.50704,0.7312200000000001,2.6115,2.50704,0.7312200000000001,2.6115,0.0,0.0,0.0,136.84,62.93704,13.55122,64.3793955195,2.50704,0.7312200000000001,2.6115,60.43,12.82,61.7748921488,133.37,63.79704,13.71122,65.2538111274,2.50704,0.7312200000000001,2.6115,61.29,12.98,62.6493774909,133.37
2019-08-10 05:00:00,62.84416,13.60413,64.2997729324,2.65416,0.7741300000000001,2.7647500000000003,60.19,12.83,61.5422212794,137.0,2.65416,0.7741300000000001,2.7647500000000003,2.65416,0.7741300000000001,2.7647500000000003,0.0,0.0,0.0,136.89,63.04416,13.58413,64.4910435484,2.65416,0.7741300000000001,2.7647500000000003,60.39,12.81,61.733687724,133.42,63.89416,13.75413,65.3577828125,2.65416,0.7741300000000001,2.7647500000000003,61.24,12.98,62.6004632571,133.42
2019-08-10 05:30:00,64.18528,13.35904,65.5607666093,2.70528,0.7890400000000001,2.818,61.48,12.57,62.7518549527,136.85,2.70528,0.7890400000000001,2.818,2.70528,0.7890400000000001,2.818,0.0,0.0,0.0,136.79,64.38528,13.33904,65.7525229083,2.70528,0.7890400000000001,2.818,61.68,12.55,62.9438233666,133.29,65.27528,13.51904,66.6605327131,2.70528,0.7890400000000001,2.818,62.57,12.73,63.8518425733,133.29
2019-08-10 06:00:00,63.35248,12.77114,64.626919616,2.7124800000000002,0.7911400000000001,2.8255,60.64,11.98,61.8120538407,136.71,2.7124800000000002,0.7911400000000001,2.8255,2.7124800000000002,0.7911400000000001,2.8255,0.0,0.0,0.0,136.69,63.53248,12.75114,64.7994412495,2.7124800000000002,0.7911400000000001,2.8255,60.82,11.96,61.9847884565,133.14,64.40248,12.91114,65.683917105,2.7124800000000002,0.7911400000000001,2.8255,61.69,12.12,62.8693128641,133.14
2019-08-10 06:30:00,67.29696,11.61453,68.2918599275,2.82696,0.8245300000000001,2.94475,64.47,10.79,65.3666964134,136.32,2.82696,0.8245300000000001,2.94475,2.82696,0.8245300000000001,2.94475,0.0,0.0,0.0,136.46,67.52696,11.60453,68.5168259872,2.82696,0.8245300000000001,2.94475,64.7,10.78,65.5919080375,132.76,68.44696,11.74453,69.4472484564,2.82696,0.8245300000000001,2.94475,65.62,10.92,66.5224082547,132.76
2019-08-10 07:00:00,70.27536,10.07823,70.9943444442,3.04536,0.8882300000000001,3.17225,67.23,9.19,67.8552061378,135.57,3.04536,0.8882300000000001,3.17225,3.04536,0.8882300000000001,3.17225,0.0,0.0,0.0,135.91,70.50536,10.06823,71.220608282,3.04536,0.8882300000000001,3.17225,67.46,9.18,68.0817449835,132.05,71.46536,10.18823,72.1879332746,3.04536,0.8882300000000001,3.17225,68.42,9.3,69.0491592997,132.05
2019-08-10 07:30:00,74.74288,8.10084,75.1805940346,3.36288,0.98084,3.503,71.38,7.12,71.7342233526,134.63,3.36288,0.98084,3.503,3.36288,0.98084,3.503,0.0,0.0,0.0,135.22,74.99288,8.11084,75.4302179249,3.36288,0.98084,3.503,71.63,7.13,71.9839829407,131.14,76.02288,8.21084,76.4649996861,3.36288,0.98084,3.503,72.66,7.23,73.0188229157,131.14
2019-08-10 08:00:00,77.63816,6.73238,77.9295119236,4.08816,1.19238,4.2585,73.55,5.54,73.7583493579,134.0,4.08816,1.19238,4.2585,4.08816,1.19238,4.2585,0.0,0.0,0.0,134.78,77.91816,6.74238,78.2093302992,4.08816,1.19238,4.2585,73.83,5.55,74.0383103535,130.52,78.97816,6.81238,79.2714215733,4.08816,1.19238,4.2585,74.89,5.62,75.1005758966,130.52
2019-08-10 08:30:00,82.32536,5.16573,82.4872697182,5.02536,1.46573,5.23475,77.3,3.7,77.3885004377,133.16,5.02536,1.46573,5.23475,5.02536,1.46573,5.23475,0.0,0.0,0.0,134.18,82.61536,5.19573,82.7785800685,5.02536,1.46573,5.23475,77.59,3.73,77.6796047879,129.72,83.71536,5.23573,83.8789268444,5.02536,1.46573,5.23475,78.69,3.77,78.7802576792,129.72
2019-08-10 09:00:00,86.98224,3.17482,87.040160601,4.78224,1.3948200000000002,4.9815000000000005,82.2,1.78,82.2192702473,133.72,4.78224,1.3948200000000002,4.9815000000000005,4.78224,1.3948200000000002,4.9815000000000005,0.0,0.0,0.0,134.98,87.30224,3.2048200000000002,87.3610438368,4.78224,1.3948200000000002,4.9815000000000005,82.52,1.81,82.5398479524,130.25,88.49224,3.21482,88.5506160783,4.78224,1.3948200000000002,4.9815000000000005,83.71,1.82,83.7297826344,130.25
2019-08-10 09:30:00,89.178,2.13775,89.2036190917,4.2780000000000005,1.24775,4.45625,84.9,0.89,84.9046647717,133.53,4.2780000000000005,1.24775,4.45625,4.2780000000000005,1.24775,4.45625,0.0,0.0,0.0,134.92,89.518,2.18775,89.54472946,4.2780000000000005,1.24775,4.45625,85.24,0.9400000000000001,85.2451828551,130.08,90.738,2.19775,90.7646117662,4.2780000000000005,1.24775,4.45625,86.46,0.9500000000000001,86.465219019,130.08
2019-08-10 10:00:00,91.404,1.44325,91.4153935974,4.434,1.29325,4.61875,86.97,0.15,86.9701293549,133.46,4.434,1.29325,4.61875,4.434,1.29325,4.61875,0.0,0.0,0.0,134.92,91.754,1.4532500000000002,91.7655079622,4.434,1.29325,4.61875,87.32,0.16,87.3201465871,130.01,93.014,1.4532500000000002,93.0253520905,4.434,1.29325,4.61875,88.58,0.16,88.580144502,130.01
2019-08-10 10:30:00,92.43584,1.5846200000000001,92.4494215074,4.81584,1.40462,5.0165,87.62,0.18,87.6201848891,133.33,4.81584,1.40462,5.0165,4.81584,1.40462,5.0165,0.0,0.0,0.0,134.85,92.79584,1.5646200000000001,92.8090295017,4.81584,1.40462,5.0165,87.98,0.16,87.9801454875,129.89,94.03584,1.5646200000000001,94.0488556031,4.81584,1.40462,5.0165,89.22,0.16,89.2201434655,129.89
2019-08-10 11:00:00,93.8448,1.58515,93.8581865772,4.2348,1.23515,4.41125,89.61,0.35000000000000003,89.6106835149,133.09,4.2348,1.23515,4.41125,4.2348,1.23515,4.41125,0.0,0.0,0.0,134.67,94.2148,1.50515,94.2268221663,4.2348,1.23515,4.41125,89.98,0.27,89.9804050891,129.66,95.5048,1.52515,95.5169770541,4.2348,1.23515,4.41125,91.27,0.29,91.2704607198,129.66
2019-08-10 11:30:00,94.70632,6.13476,94.9048066654,4.57632,1.33476,4.767,90.13,4.8,90.2577248772,133.16,4.57632,1.33476,4.767,4.57632,1.33476,4.767,0.0,0.0,0.0,134.18,93.93632,13.05476,94.8391215364,4.57632,1.33476,4.767,89.36,11.72,90.1252905682,129.72,96.34632,6.28476,96.551082779,4.57632,1.33476,4.767,91.77,4.95,91.9034025485,129.72
2019-08-10 12:00:00,92.49968,7.48574,92.8020856633,6.49968,1.89574,6.7705,86.0,5.59,86.1814835101,133.76,6.49968,1.89574,6.7705,6.49968,1.89574,6.7705,0.0,0.0,0.0,134.65,91.72968,13.82574,92.7657548854,6.49968,1.89574,6.7705,85.23,11.93,86.0608958819,130.3,94.04968,7.63574,94.3591375196,6.49968,1.89574,6.7705,87.55,5.74,87.7379627071,130.3
2019-08-10 12:30:00,92.24,8.2975,92.6124511405,6.3,1.8375,6.5625,85.94,6.46,86.1824529704,134.2,6.3,1.8375,6.5625,6.3,1.8375,6.5625,0.0,0.0,0.0,134.99,91.44,13.0175,92.3619451195,6.3,1.8375,6.5625,85.14,11.18,85.8709031046,130.72,93.78,8.4575,94.1605952947,6.3,1.8375,6.5625,87.48,6.62,87.7301248147,130.72
2019-08-10 13:00:00,90.46328,9.22804,90.9327320089,6.95328,2.02804,7.243,83.51,7.2,83.819807325,134.7,6.95328,2.02804,7.243,6.95328,2.02804,7.243,0.0,0.0,0.0,135.39,89.70328,12.60804,90.5849938754,6.95328,2.02804,7.243,82.75,10.58,83.4236111661,131.21,91.97328,9.38804,92.4511737567,6.95328,2.02804,7.243,85.02,7.36,85.3379751342,131.21
2019-08-10 13:30:00,87.99824,6.78282,88.2592595156,7.03824,2.05282,7.3315,80.96,4.73,81.0980548472,134.32,7.03824,2.05282,7.3315,7.03824,2.05282,7.3315,0.0,0.0,0.0,135.25,87.92824,7.33282,88.2334723257,7.03824,2.05282,7.3315,80.89,5.28,81.0621397448,130.83,89.45824,6.89282,89.7233953406,7.03824,2.05282,7.3315,82.42,4.84,82.5619888326,130.83
2019-08-10 14:00:00,84.83192,5.01806,84.9802069723,8.22192,2.39806,8.5645,76.61,2.62,76.6547878479,133.09,8.22192,2.39806,8.5645,8.22192,2.39806,8.5645,0.0,0.0,0.0,134.2,85.12192,5.01806,85.2697026537,8.22192,2.39806,8.5645,76.9,2.62,76.9446190451,129.63,86.21192,5.06806,86.360757189,8.22192,2.39806,8.5645,77.99,2.67,78.0356905525,129.63
2019-08-10 14:30:00,83.442,5.22475,83.6054147562,9.582,2.79475,9.98125,73.86,2.43,73.8999627875,133.12,9.582,2.79475,9.98125,9.582,2.79475,9.98125,0.0,0.0,0.0,134.2,83.722,5.22475,83.8848692945,9.582,2.79475,9.98125,74.14,2.43,74.1798119437,129.67,84.792,5.25475,84.9546682741,9.582,2.79475,9.98125,75.21,2.46,75.2502205977,129.67
2019-08-10 15:00:00,82.57824,5.77907,82.7802112317,8.56824,2.49907,8.92525,74.01,3.2800000000000002,74.082646416,133.42,8.56824,2.49907,8.92525,8.56824,2.49907,8.92525,0.0,0.0,0.0,134.43,82.85824,5.77907,83.0595303741,8.56824,2.49907,8.92525,74.29,3.2800000000000002,74.3623728777,129.96,83.90824,5.82907,84.1104678204,8.56824,2.49907,8.92525,75.34,3.33,75.4135564736,129.96
2019-08-10 15:30:00,82.97704,5.97622,83.1919730061,7.66704,2.23622,7.9865,75.31,3.74,75.4028096294,133.65,7.66704,2.23622,7.9865,7.66704,2.23622,7.9865,0.0,0.0,0.0,134.63,83.26704,5.97622,83.4812263677,7.66704,2.23622,7.9865,75.6,3.74,75.6924540493,130.2,84.33704,6.02622,84.5520646906,7.66704,2.23622,7.9865,76.67,3.79,76.7636176844,130.2
2019-08-10 16:00:00,83.76264,5.43202,83.9385888674,5.73264,1.67202,5.9715,78.03,3.76,78.1205382726,133.78,5.73264,1.67202,5.9715,5.73264,1.67202,5.9715,0.0,0.0,0.0,134.78,84.05264,5.46202,84.2299231476,5.73264,1.67202,5.9715,78.32,3.79,78.4116477317,130.31,85.19264,5.51202,85.3707694393,5.73264,1.67202,5.9715,79.46,3.84,79.552732197,130.31
