Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-10 16:30:00,86.06136,5.28748,86.2236344038,4.55136,1.32748,4.741,81.51,3.96,81.6061376368,133.42,4.55136,1.32748,4.741,4.55136,1.32748,4.741,0.0,0.0,0.0,134.43,86.39136,5.33748,86.556084566,4.55136,1.32748,4.741,81.84,4.01,81.9381821863,129.98,87.55136,5.38748,87.7169628897,4.55136,1.32748,4.741,83.0,4.06,83.099239467,129.98
2019-08-10 17:00:00,86.19968,5.92324,86.4029490481,5.35968,1.56324,5.583,80.84,4.36,80.9574900797,133.16,5.35968,1.56324,5.583,5.35968,1.56324,5.583,0.0,0.0,0.0,134.11,86.49968,5.96324,86.7049875809,5.35968,1.56324,5.583,81.14,4.4,81.2592124008,129.74,87.65968,6.02324,87.8663696633,5.35968,1.56324,5.583,82.3,4.46,82.4207595209,129.74
2019-08-10 17:30:00,86.64848,6.20289,86.8702188938,5.59848,1.6328900000000002,5.83175,81.05,4.57,81.1787373639,132.68,5.59848,1.6328900000000002,5.83175,5.59848,1.6328900000000002,5.83175,0.0,0.0,0.0,133.6,86.94848,6.25289,87.1730279826,5.59848,1.6328900000000002,5.83175,81.35,4.62,81.4810830807,129.29,88.10848,6.31289,88.3343468197,5.59848,1.6328900000000002,5.83175,82.51,4.68,82.6426191502,129.29
2019-08-10 18:00:00,86.86664,6.65277,87.1210221104,4.94664,1.44277,5.15275,81.92,5.21,82.085507247,132.37,4.94664,1.44277,5.15275,4.94664,1.44277,5.15275,0.0,0.0,0.0,133.16,87.37664,7.33277,87.6837883167,4.94664,1.44277,5.15275,82.43,5.89,82.6401657791,129.0,88.55664,7.43277,88.8680176327,4.94664,1.44277,5.15275,83.61,5.99,83.8242936147,129.0
2019-08-10 18:30:00,86.57368,7.71024,86.9163383352,4.18368,1.22024,4.358,82.39,6.49,82.6452188575,132.58,4.18368,1.22024,4.358,4.18368,1.22024,4.358,0.0,0.0,0.0,132.79,88.23368,12.40024,89.1007757452,4.18368,1.22024,4.358,84.05,11.18,84.7902995631,129.2,89.43368,12.56024,90.3113655483,4.18368,1.22024,4.358,85.25,11.34,86.0009191811,129.2
2019-08-10 19:00:00,85.83840000000001,7.3487,86.1523900205,3.9384,1.1487,4.1025,81.9,6.2,82.1343411735,132.8,3.9384,1.1487,4.1025,3.9384,1.1487,4.1025,0.0,0.0,0.0,132.97,87.4684,12.6987,88.3853946093,3.9384,1.1487,4.1025,83.53,11.55,84.324749629,129.42,88.6684,12.8587,89.5959336368,3.9384,1.1487,4.1025,84.73,11.71,85.5353552632,129.42
2019-08-10 19:30:00,84.63624,6.57557,84.8912907321,3.51624,1.02557,3.66275,81.12,5.55,81.3096359603,133.04,3.51624,1.02557,3.66275,3.51624,1.02557,3.66275,0.0,0.0,0.0,133.12,86.25624,13.28557,87.2733940509,3.51624,1.02557,3.66275,82.74,12.26,83.643381089,129.66,87.43624,13.45557,88.4655211332,3.51624,1.02557,3.66275,83.92,12.43,84.8355544568,129.66
2019-08-10 20:00:00,82.96544,5.88867,83.1741586598,3.11544,0.9086700000000001,3.24525,79.85,4.98,80.0051429597,133.04,3.11544,0.9086700000000001,3.24525,3.11544,0.9086700000000001,3.24525,0.0,0.0,0.0,133.03,84.55544,13.74867,85.6659113088,3.11544,0.9086700000000001,3.24525,81.44,12.84,82.445977464,129.66,85.72544,13.92867,86.849633915,3.11544,0.9086700000000001,3.24525,82.61,13.02,83.6297345446,129.66
2019-08-10 20:30:00,83.06224,5.67857,83.2561221236,2.77224,0.80857,2.88775,80.29,4.87,80.4375596348,133.34,2.77224,0.80857,2.88775,2.77224,0.80857,2.88775,0.0,0.0,0.0,133.32,84.65224,13.85857,85.7791448982,2.77224,0.80857,2.88775,81.88,13.05,82.9134301546,129.94,85.83224,14.03857,86.9727248686,2.77224,0.80857,2.88775,83.06,13.23,84.1070538064,129.94
2019-08-10 21:00:00,83.17096,5.24528,83.3361959151,2.52096,0.73528,2.626,80.65,4.51,80.7760026245,132.53,2.52096,0.73528,2.626,2.52096,0.73528,2.626,0.0,0.0,0.0,132.5,84.79096,13.93528,85.9284523682,2.52096,0.73528,2.626,82.27,13.2,83.3222233261,129.16,85.96096,14.11528,87.1121562906,2.52096,0.73528,2.626,83.44,13.38,84.5059642866,129.16
2019-08-10 21:30:00,84.98488,7.32559,85.3000240179,2.38488,0.69559,2.48425,82.6,6.63,82.8656557326,133.81,2.38488,0.69559,2.48425,2.38488,0.69559,2.48425,0.0,0.0,0.0,132.55,85.55488,8.41559,85.9677826099,2.38488,0.69559,2.48425,83.17,7.72,83.5275242061,130.4,86.71488,7.90559,87.0745012427,2.38488,0.69559,2.48425,84.33,7.21,84.6376571037,130.4
2019-08-10 22:00:00,83.05912,8.89891,83.5344720122,2.49912,0.7289100000000001,2.60325,80.56,8.17,80.973220882,134.6,2.49912,0.7289100000000001,2.60325,2.49912,0.7289100000000001,2.60325,0.0,0.0,0.0,133.13,83.58912,9.31891,84.1069739437,2.49912,0.7289100000000001,2.60325,81.09,8.59,81.5437072986,131.15,84.73912,9.43891,85.2631894804,2.49912,0.7289100000000001,2.60325,82.24,8.71,82.6999498186,131.15
2019-08-10 22:30:00,79.602,9.891,80.2141526478,2.472,0.721,2.575,77.13,9.17,77.6731987239,135.85,2.472,0.721,2.575,2.472,0.721,2.575,0.0,0.0,0.0,134.24,80.112,10.311,80.7728250404,2.472,0.721,2.575,77.64,9.59,78.2300306788,132.35,81.212,10.451,81.8816972528,2.472,0.721,2.575,78.74,9.73,79.3388965136,132.35
2019-08-10 23:00:00,77.0476,11.6168,77.9184362523,2.2176,0.6468,2.31,74.83,10.97,75.6298208381,136.92,2.2176,0.6468,2.31,2.2176,0.6468,2.31,0.0,0.0,0.0,135.1,77.5276,12.0268,78.4549085781,2.2176,0.6468,2.31,75.31,11.38,76.1649558524,133.4,78.5976,12.1768,79.53525749,2.2176,0.6468,2.31,76.38,11.53,77.2453577893,133.4
2019-08-10 23:30:00,72.16568,11.983740000000001,73.1539157821,1.79568,0.5237400000000001,1.8705,70.37,11.46,71.2970441183,136.19,1.79568,0.5237400000000001,1.8705,1.79568,0.5237400000000001,1.8705,0.0,0.0,0.0,134.26,72.60568,12.39374,73.6558861154,1.79568,0.5237400000000001,1.8705,70.81,11.87,71.7980013649,132.67,73.61568,12.55374,74.678408726,1.79568,0.5237400000000001,1.8705,71.82,12.03,72.8205554771,132.67
2019-08-11 00:00:00,70.00808,13.82069,71.3592512388,1.88808,0.55069,1.9667500000000002,68.12,13.27,69.4004848686,137.26,1.88808,0.55069,1.9667500000000002,1.88808,0.55069,1.9667500000000002,0.0,0.0,0.0,135.25,70.35808,12.82069,71.5166380178,1.88808,0.55069,1.9667500000000002,68.47,12.27,69.5607202378,133.68,71.33808,12.99069,72.5112383342,1.88808,0.55069,1.9667500000000002,69.45,12.44,70.5553406908,133.68
2019-08-11 00:30:00,67.34096,26.51653,72.3735535742,2.01096,0.58653,2.09475,65.33,25.93,70.2877926812,137.36,2.01096,0.58653,2.09475,2.01096,0.58653,2.09475,0.0,0.0,0.0,135.88,66.76096,7.7165300000000006,67.2054359063,2.01096,0.58653,2.09475,64.75,7.13,65.1413800898,133.79,67.67096,7.79653,68.118607644,2.01096,0.58653,2.09475,65.66,7.21,66.0546720528,133.79
2019-08-11 01:00:00,64.51488,16.35434,66.55549698,2.17488,0.63434,2.2655,62.34,15.72,64.2914768846,136.68,2.17488,0.63434,2.2655,2.17488,0.63434,2.2655,0.0,0.0,0.0,136.29,64.58488,13.23434,65.9268873818,2.17488,0.63434,2.2655,62.41,12.6,63.6692084135,133.13,65.50488,14.06434,66.9977235692,2.17488,0.63434,2.2655,63.33,13.43,64.7383487587,133.13
2019-08-11 01:30:00,62.67176,14.67718,64.3674538431,2.08176,0.60718,2.1685,60.59,14.07,62.202194495,136.01,2.08176,0.60718,2.1685,2.08176,0.60718,2.1685,0.0,0.0,0.0,135.77,62.85176,14.65718,64.5381798678,2.08176,0.60718,2.1685,60.77,14.05,62.3730342376,132.48,63.70176,14.85718,65.4113906338,2.08176,0.60718,2.1685,61.62,14.25,63.2462402045,132.48
2019-08-11 02:00:00,61.67832,14.72576,63.4118535102,1.7683200000000001,0.51576,1.842,59.91,14.21,61.5721706618,135.88,1.7683200000000001,0.51576,1.842,1.7683200000000001,0.51576,1.842,0.0,0.0,0.0,135.61,61.86832,14.72576,63.5966746552,1.7683200000000001,0.51576,1.842,60.1,14.21,61.7570570866,132.33,62.72832,14.91576,64.4772985352,1.7683200000000001,0.51576,1.842,60.96,14.4,62.6377011072,132.33
2019-08-11 02:30:00,61.03856,14.99083,62.8524525453,1.88856,0.55083,1.96725,59.15,14.44,60.8870766255,136.2,1.88856,0.55083,1.96725,1.88856,0.55083,1.96725,0.0,0.0,0.0,135.91,61.21856,14.96083,63.0201437856,1.88856,0.55083,1.96725,59.33,14.41,61.0548687657,132.65,62.05856,15.16083,63.8836100699,1.88856,0.55083,1.96725,60.17,14.61,61.9183413861,132.65
2019-08-11 03:00:00,59.71984,15.40287,61.6742060659,1.92984,0.5628700000000001,2.01025,57.79,14.84,59.6649788402,136.55,1.92984,0.5628700000000001,2.01025,1.92984,0.5628700000000001,2.01025,0.0,0.0,0.0,136.21,59.89984,15.38287,61.8435406608,1.92984,0.5628700000000001,2.01025,57.97,14.82,59.8343822564,132.98,60.71984,15.59287,62.6900037044,1.92984,0.5628700000000001,2.01025,58.79,15.03,60.6808454127,132.98
2019-08-11 03:30:00,58.85488,15.68559,60.909232744,1.9048800000000001,0.55559,1.98425,56.95,15.13,58.9255411515,135.99,1.9048800000000001,0.55559,1.98425,1.9048800000000001,0.55559,1.98425,0.0,0.0,0.0,135.61,59.03488,15.66559,61.0780465197,1.9048800000000001,0.55559,1.98425,57.13,15.11,59.0944075188,132.45,59.85488,15.87559,61.9244783398,1.9048800000000001,0.55559,1.98425,57.95,15.32,59.9408450057,132.45
2019-08-11 04:00:00,58.42328,15.62804,60.4773947868,1.91328,0.5580400000000001,1.9929999999999999,56.51,15.07,58.4849125844,135.97,1.91328,0.5580400000000001,1.9929999999999999,1.91328,0.5580400000000001,1.9929999999999999,0.0,0.0,0.0,135.61,58.58328,15.60804,60.6268225145,1.91328,0.5580400000000001,1.9929999999999999,56.67,15.05,58.6343875213,132.4,59.39328,15.81804,61.4635835158,1.91328,0.5580400000000001,1.9929999999999999,57.48,15.26,59.4711526709,132.4
2019-08-11 04:30:00,58.63032,15.53676,60.653980369,1.8403200000000002,0.53676,1.917,56.79,15.0,58.7375867737,136.0,1.8403200000000002,0.53676,1.917,1.8403200000000002,0.53676,1.917,0.0,0.0,0.0,135.61,58.81032,15.50676,60.8203366005,1.8403200000000002,0.53676,1.917,56.97,14.97,58.9040049572,132.44,59.61032,15.70676,61.6448907875,1.8403200000000002,0.53676,1.917,57.77,15.17,59.7285677042,132.44
2019-08-11 05:00:00,58.546,15.51175,60.5660672659,1.686,0.49175,1.75625,56.86,15.02,58.8103732347,136.0,1.686,0.49175,1.75625,1.686,0.49175,1.75625,0.0,0.0,0.0,135.61,58.716,15.48175,60.722757176100004,1.686,0.49175,1.75625,57.03,14.99,58.9671179557,132.44,59.536,15.70175,61.57174879,1.686,0.49175,1.75625,57.85,15.21,59.8161065266,132.44
2019-08-11 05:30:00,59.25848,15.43164,61.2348182409,1.54848,0.45164000000000004,1.613,57.71,14.98,59.6225167198,136.0,1.54848,0.45164000000000004,1.613,1.54848,0.45164000000000004,1.613,0.0,0.0,0.0,135.61,59.42848,15.41164,61.3943228858,1.54848,0.45164000000000004,1.613,57.88,14.96,59.7820708909,132.44,60.24848,15.62164,62.2407822782,1.54848,0.45164000000000004,1.613,58.7,15.17,60.6285320621,132.44
2019-08-11 06:00:00,58.55368,15.52899,60.5779082832,1.57368,0.45899000000000006,1.63925,56.98,15.07,58.9391660952,136.22,1.57368,0.45899000000000006,1.63925,1.57368,0.45899000000000006,1.63925,0.0,0.0,0.0,135.84,58.74368,15.50899,60.7564705259,1.57368,0.45899000000000006,1.63925,57.17,15.05,59.1177756686,132.66,59.54368,15.70899,61.5810213845,1.57368,0.45899000000000006,1.63925,57.97,15.25,59.9423339552,132.66
2019-08-11 06:30:00,60.6052,14.9961,62.4329502927,1.7352,0.5061,1.8075,58.87,14.49,60.6270319247,135.97,1.7352,0.5061,1.8075,1.7352,0.5061,1.8075,0.0,0.0,0.0,135.67,60.7752,14.9761,62.5931985622,1.7352,0.5061,1.8075,59.04,14.47,60.7873547705,132.43,61.6252,15.1761,63.4663634239,1.7352,0.5061,1.8075,59.89,14.67,61.6605303253,132.43
2019-08-11 07:00:00,63.08,13.975,64.6094963995,2.04,0.595,2.125,61.04,13.38,62.489247075,136.06,2.04,0.595,2.125,2.04,0.595,2.125,0.0,0.0,0.0,135.88,63.26,13.955,64.7809356601,2.04,0.595,2.125,61.22,13.36,62.6608171029,132.5,64.15,14.145,65.6909698893,2.04,0.595,2.125,62.11,13.55,63.5708628225,132.5
2019-08-11 07:30:00,65.89144,13.12542,67.1859994005,2.7614400000000003,0.80542,2.8765,63.13,12.32,64.3209087311,135.88,2.7614400000000003,0.80542,2.8765,2.7614400000000003,0.80542,2.8765,0.0,0.0,0.0,135.83,66.08144,13.11542,67.3704011733,2.7614400000000003,0.80542,2.8765,63.32,12.31,64.5054920142,132.32,66.99144,13.27542,68.2941418384,2.7614400000000003,0.80542,2.8765,64.23,12.47,65.4293038325,132.32
2019-08-11 08:00:00,69.26648,11.69189,70.246320497,3.36648,0.98189,3.5067500000000003,65.9,10.71,66.7646171261,134.97,3.36648,0.98189,3.5067500000000003,3.36648,0.98189,3.5067500000000003,0.0,0.0,0.0,135.12,69.46648,11.69189,70.4435386346,3.36648,0.98189,3.5067500000000003,66.1,10.71,66.962034766,131.45,70.42648,11.84189,71.4151205555,3.36648,0.98189,3.5067500000000003,67.06,10.86,67.9336676472,131.45
2019-08-11 08:30:00,74.49736,10.13548,75.1836724416,3.44736,1.00548,3.591,71.05,9.13,71.6342055166,134.66,3.44736,1.00548,3.591,3.44736,1.00548,3.591,0.0,0.0,0.0,135.04,74.73736,10.14548,75.4228330428,3.44736,1.00548,3.591,71.29,9.14,71.873525724,131.16,75.76736,10.27548,76.4609595192,3.44736,1.00548,3.591,72.32,9.27,72.911695221,131.16
2019-08-11 09:00:00,76.89816,9.23988,77.4512904592,4.14816,1.20988,4.321,72.75,8.03,73.1918260464,134.08,4.14816,1.20988,4.321,4.14816,1.20988,4.321,0.0,0.0,0.0,134.58,77.14816,9.25988,77.7018916694,4.14816,1.20988,4.321,73.0,8.05,73.4425115311,130.6,78.18816,9.35988,78.7464013006,4.14816,1.20988,4.321,74.04,8.15,74.4872076265,130.6
2019-08-11 09:30:00,79.68104,8.73947,80.1588826729,5.14104,1.49947,5.35525,74.54,7.24,74.8907818092,134.02,5.14104,1.49947,5.35525,5.14104,1.49947,5.35525,0.0,0.0,0.0,134.62,79.96104,8.75947,80.4393947799,5.14104,1.49947,5.35525,74.82,7.26,75.1714041375,130.54,81.03104,8.85947,81.5139230571,5.14104,1.49947,5.35525,75.89,7.36,76.2460602261,130.54
2019-08-11 10:00:00,80.3984,7.6562,80.7621205826,5.6784,1.6562000000000001,5.915,74.72,6.0,74.9605122715,133.45,5.6784,1.6562000000000001,5.915,5.6784,1.6562000000000001,5.915,0.0,0.0,0.0,134.2,80.6584,7.6662,81.0218989718,5.6784,1.6562000000000001,5.915,74.98,6.01,75.2204792593,129.98,81.7384,7.7462,82.1046262338,5.6784,1.6562000000000001,5.915,76.06,6.09,76.3034186652,129.98
2019-08-11 10:30:00,85.17544,6.04742,85.3898522534,5.06544,1.47742,5.2765,80.11,4.57,80.2402455131,133.4,5.06544,1.47742,5.2765,5.06544,1.47742,5.2765,0.0,0.0,0.0,134.34,85.50544,6.08742,85.7218580751,5.06544,1.47742,5.2765,80.44,4.61,80.5719907908,129.94,86.63544,6.13742,86.8525612072,5.06544,1.47742,5.2765,81.57,4.66,81.7030017808,129.94
2019-08-11 11:00:00,83.48456,6.24508,83.7178163989,6.87456,2.00508,7.161,76.61,4.24,76.7272422286,133.7,6.87456,2.00508,7.161,6.87456,2.00508,7.161,0.0,0.0,0.0,134.65,83.78456,6.26508,84.0184725034,6.87456,2.00508,7.161,76.91,4.26,77.0278891052,130.23,84.88456,6.32508,85.119887003,6.87456,2.00508,7.161,78.01,4.32,78.129523869,130.23
2019-08-11 11:30:00,83.4012,6.1391,83.626842044,7.9512,2.3191,8.2825,75.45,3.8200000000000003,75.5466405606,133.7,7.9512,2.3191,8.2825,7.9512,2.3191,8.2825,0.0,0.0,0.0,134.69,83.6812,6.1391,83.9060890654,7.9512,2.3191,8.2825,75.73,3.8200000000000003,75.8262837016,130.23,84.7712,6.1891,84.9968311659,7.9512,2.3191,8.2825,76.82,3.87,76.9174187034,130.23
2019-08-11 12:00:00,83.86136,5.51873,84.0427515129,7.16136,2.08873,7.45975,76.7,3.43,76.7766559574,133.63,7.16136,2.08873,7.45975,7.16136,2.08873,7.45975,0.0,0.0,0.0,134.65,84.16136,5.52873,84.3427612333,7.16136,2.08873,7.45975,77.0,3.44,77.0768032549,130.15,85.25136,5.56873,85.4330447524,7.16136,2.08873,7.45975,78.09,3.48,78.1675028385,130.15
2019-08-11 12:30:00,85.75224,5.36732,85.9200488187,8.08224,2.35732,8.419,77.67,3.01,77.7283024387,133.55,8.08224,2.35732,8.419,8.08224,2.35732,8.419,0.0,0.0,0.0,134.65,86.05224,5.38732,86.2207122784,8.08224,2.35732,8.419,77.97,3.03,78.028852356,130.08,87.17224,5.42732,87.3410283258,8.08224,2.35732,8.419,79.09,3.07,79.149560959,130.08
2019-08-11 13:00:00,86.90648,4.84814,87.0416034288,6.81648,1.98814,7.1005,80.09,2.86,80.1410487828,133.25,6.81648,1.98814,7.1005,6.81648,1.98814,7.1005,0.0,0.0,0.0,134.37,87.21648,4.87814,87.3527940792,6.81648,1.98814,7.1005,80.4,2.89,80.4519241535,129.81,88.36648,4.91814,88.5032365999,6.81648,1.98814,7.1005,81.55,2.93,81.6026188305,129.81
2019-08-11 13:30:00,85.46672,5.2694600000000005,85.6290104827,7.02672,2.04946,7.3195,78.44,3.22,78.5060634601,133.59,7.02672,2.04946,7.3195,7.02672,2.04946,7.3195,0.0,0.0,0.0,134.65,85.75672,5.28946,85.9196916443,7.02672,2.04946,7.3195,78.73,3.24,78.7966401568,130.13,86.87672,5.32946,87.0400345924,7.02672,2.04946,7.3195,79.85,3.2800000000000002,79.9173379186,130.13
2019-08-11 14:00:00,85.78344,4.96392,85.9269403621,5.77344,1.68392,6.014,80.01,3.2800000000000002,80.0772033727,133.87,5.77344,1.68392,6.014,5.77344,1.68392,6.014,0.0,0.0,0.0,134.94,86.09344,5.00392,86.2387362291,5.77344,1.68392,6.014,80.32,3.32,80.3885862545,130.4,87.23344,5.04392,87.3791404352,5.77344,1.68392,6.014,81.46,3.36,81.5292659111,130.4
2019-08-11 14:30:00,86.19536,4.85823,86.3321636718,5.92536,1.72823,6.17225,80.27,3.13,80.3310014876,133.84,5.92536,1.72823,6.17225,5.92536,1.72823,6.17225,0.0,0.0,0.0,134.94,86.50536,4.88823,86.6433615533,5.92536,1.72823,6.17225,80.58,3.16,80.6419369807,130.36,87.66536,4.93823,87.8043362224,5.92536,1.72823,6.17225,81.74,3.21,81.803005446,130.36
2019-08-11 15:00:00,85.1084,5.48495,85.2849601458,4.7484,1.38495,4.94625,80.36,4.1,80.4645238599,134.13,4.7484,1.38495,4.94625,4.7484,1.38495,4.94625,0.0,0.0,0.0,135.11,85.4184,5.5249500000000005,85.5968932325,4.7484,1.38495,4.94625,80.67,4.14,80.7761629443,130.65,86.5684,5.57495,86.7477258841,4.7484,1.38495,4.94625,81.82,4.19,81.9272146481,130.65
2019-08-11 15:30:00,84.40872,5.96296,84.6190812051,4.15872,1.21296,4.332,80.25,4.75,80.3904534133,134.13,4.15872,1.21296,4.332,4.15872,1.21296,4.332,0.0,0.0,0.0,135.01,84.70872,6.01296,84.9218636866,4.15872,1.21296,4.332,80.55,4.8,80.6928900214,130.65,85.85872,6.07296,86.0732283768,4.15872,1.21296,4.332,81.7,4.86,81.8444231454,130.65
2019-08-11 16:00:00,85.51984,5.81287,85.7171656745,3.36984,0.9828700000000001,3.51025,82.15,4.83,82.2918671559,133.86,3.36984,0.9828700000000001,3.51025,3.36984,0.9828700000000001,3.51025,0.0,0.0,0.0,134.77,85.82984,5.86287,86.0298476057,3.36984,0.9828700000000001,3.51025,82.46,4.88,82.6042734972,130.41,87.00984,5.92287,87.2111956452,3.36984,0.9828700000000001,3.51025,83.64,4.94,83.7857577396,130.41
2019-08-11 16:30:00,86.23032,5.89926,86.4318769659,4.18032,1.21926,4.3545,82.05,4.68,82.1833614547,133.64,4.18032,1.21926,4.3545,4.18032,1.21926,4.3545,0.0,0.0,0.0,134.57,86.54032,5.94926,86.7445714742,4.18032,1.21926,4.3545,82.36,4.73,82.4957120098,130.2,87.71032,6.00926,87.9159339383,4.18032,1.21926,4.3545,83.53,4.79,83.6672277538,130.2
2019-08-11 17:00:00,87.45984,5.85037,87.6552932912,3.90984,1.14037,4.07275,83.55,4.71,83.6826541166,133.8,3.90984,1.14037,4.07275,3.90984,1.14037,4.07275,0.0,0.0,0.0,134.73,87.76984,5.900370000000001,87.9679440465,3.90984,1.14037,4.07275,83.86,4.76,83.9949831835,130.35,88.96984,5.97037,89.1699374653,3.90984,1.14037,4.07275,85.06,4.83,85.1970216616,130.35
2019-08-11 17:30:00,88.76384,5.94737,88.9628602365,4.41384,1.2873700000000001,4.59775,84.35,4.66,84.4786251072,133.41,4.41384,1.2873700000000001,4.59775,4.41384,1.2873700000000001,4.59775,0.0,0.0,0.0,134.36,89.08384,5.99737,89.2854915205,4.41384,1.2873700000000001,4.59775,84.67,4.71,84.8009021178,129.99,90.29384,6.06737,90.4974614045,4.41384,1.2873700000000001,4.59775,85.88,4.78,86.012922285,129.99
2019-08-11 18:00:00,88.17136,6.12873,88.3841052207,3.08136,0.89873,3.20975,85.09,5.23,85.2505777107,133.01,3.08136,0.89873,3.20975,3.08136,0.89873,3.20975,0.0,0.0,0.0,133.91,88.49136,6.20873,88.7089010351,3.08136,0.89873,3.20975,85.41,5.31,85.5749040315,129.59,89.72136,6.27873,89.9407854683,3.08136,0.89873,3.20975,86.64,5.38,86.8068776077,129.59
2019-08-11 18:30:00,88.8016,6.8038,89.0618653353,2.7216,0.7938000000000001,2.835,86.08,6.01,86.2895503523,133.17,2.7216,0.7938000000000001,2.835,2.7216,0.7938000000000001,2.835,0.0,0.0,0.0,133.98,89.1116,6.8838,89.3770885462,2.7216,0.7938000000000001,2.835,86.39,6.09,86.6043890343,129.78,90.3516,6.9638,90.6195681572,2.7216,0.7938000000000001,2.835,87.63,6.17,87.8469453083,129.78
2019-08-11 19:00:00,87.35688,6.91034,87.6297739484,2.84688,0.8303400000000001,2.9655,84.51,6.08,84.728427933,133.07,2.84688,0.8303400000000001,2.9655,2.84688,0.8303400000000001,2.9655,0.0,0.0,0.0,133.88,87.66688,6.98034,87.9443403264,2.84688,0.8303400000000001,2.9655,84.82,6.15,85.0426651746,129.68,88.87688,7.06034,89.1568741009,2.84688,0.8303400000000001,2.9655,86.03,6.23,86.2552827368,129.68
2019-08-11 19:30:00,86.24744,7.08217,86.5377260994,2.4074400000000002,0.7021700000000001,2.50775,83.84,6.38,84.0824000609,132.74,2.4074400000000002,0.7021700000000001,2.50775,2.4074400000000002,0.7021700000000001,2.50775,0.0,0.0,0.0,133.5,86.55744,7.15217,86.852426305,2.4074400000000002,0.7021700000000001,2.50775,84.15,6.45,84.3968305092,129.35,87.74744,7.25217,88.0466194482,2.4074400000000002,0.7021700000000001,2.50775,85.34,6.55,85.5909931009,129.35
2019-08-11 20:00:00,84.97336,6.02598,85.1867615575,1.80336,0.52598,1.8785,83.17,5.5,83.3516580519,132.94,1.80336,0.52598,1.8785,1.80336,0.52598,1.8785,0.0,0.0,0.0,133.14,86.45336,12.12598,87.2996153843,1.80336,0.52598,1.8785,84.65,11.6,85.441105447,129.53,87.66336,12.29598,88.5214991437,1.80336,0.52598,1.8785,85.86,11.77,86.6629822935,129.53
2019-08-11 20:30:00,84.69264,5.6332699999999996,84.8797796949,1.38264,0.40327,1.44025,83.31,5.23,83.4740019407,133.07,1.38264,0.40327,1.44025,1.38264,0.40327,1.44025,0.0,0.0,0.0,133.14,86.37264,13.05327,87.353424651,1.38264,0.40327,1.44025,84.99,12.65,85.9262625744,129.67,87.58264,13.22327,88.5752431488,1.38264,0.40327,1.44025,86.2,12.82,87.1481061183,129.67
2019-08-11 21:00:00,85.84264,5.68952,86.0309797689,1.23264,0.35952,1.284,84.61,5.33,84.7777152322,133.07,1.23264,0.35952,1.284,1.23264,0.35952,1.284,0.0,0.0,0.0,133.14,87.55264,12.889520000000001,88.4963530141,1.23264,0.35952,1.284,86.32,12.53,87.2246713952,129.67,88.78264,13.06952,89.7394535218,1.23264,0.35952,1.284,87.55,12.71,88.4677715329,129.67
2019-08-11 21:30:00,86.60008,5.33419,86.7642059778,1.18008,0.34419000000000005,1.22925,85.42,4.99,85.5656268603,132.75,1.18008,0.34419000000000005,1.22925,1.18008,0.34419000000000005,1.22925,0.0,0.0,0.0,132.85,88.34008,13.15419,89.3140663555,1.18008,0.34419000000000005,1.22925,87.16,12.81,88.0963205815,129.36,89.59008,13.33419,90.5769455069,1.18008,0.34419000000000005,1.22925,88.41,12.99,89.3592088148,129.36
2019-08-11 22:00:00,83.89,4.4925,84.0102056672,1.1400000000000001,0.3325,1.1875,82.75,4.16,82.8544995761,133.16,1.1400000000000001,0.3325,1.1875,1.1400000000000001,0.3325,1.1875,0.0,0.0,0.0,133.13,85.56,14.0625,86.7079437321,1.1400000000000001,0.3325,1.1875,84.42,13.73,85.5292306758,129.75,86.77,14.2525,87.9327393878,1.1400000000000001,0.3325,1.1875,85.63,13.92,86.7540390991,129.75
2019-08-11 22:30:00,80.35856,3.68333,80.4429306102,1.10856,0.32333,1.15475,79.25,3.36,79.3211957802,133.89,1.10856,0.32333,1.15475,1.10856,0.32333,1.15475,0.0,0.0,0.0,133.72,81.93856,15.06333,83.3116529998,1.10856,0.32333,1.15475,80.83,14.74,82.1629874092,130.45,83.07856,15.26333,84.4690261242,1.10856,0.32333,1.15475,81.97,14.94,83.3203726588,130.45
2019-08-11 23:00:00,75.84768,7.27599,76.1958699134,1.11768,0.32599,1.16425,74.73,6.95,75.0524843027,134.65,1.11768,0.32599,1.16425,1.11768,0.32599,1.16425,0.0,0.0,0.0,134.64,76.64768,13.19599,77.7753238596,1.11768,0.32599,1.16425,75.53,12.87,76.6186517762,131.15,77.71768,13.36599,78.8586550308,1.11768,0.32599,1.16425,76.6,13.04,77.7020051221,131.15
2019-08-11 23:30:00,72.88496,11.65478,73.8109157987,1.04496,0.30478000000000005,1.0885,71.84,11.35,72.7310669522,135.2,1.04496,0.30478000000000005,1.0885,1.04496,0.30478000000000005,1.0885,0.0,0.0,0.0,135.33,73.13496,11.67478,74.0609401929,1.04496,0.30478000000000005,1.0885,72.09,11.37,72.9811276975,131.69,74.14496,11.83478,75.0835342206,1.04496,0.30478000000000005,1.0885,73.1,11.53,74.0037222037,131.69
2019-08-12 00:00:00,69.99088,12.73734,71.1404463962,0.9508800000000001,0.27734000000000003,0.9905,69.04,12.46,70.1553504731,136.06,0.9508800000000001,0.27734000000000003,0.9905,0.9508800000000001,0.27734000000000003,0.9905,0.0,0.0,0.0,136.06,70.23088,12.75734,71.38015291,0.9508800000000001,0.27734000000000003,0.9905,69.28,12.48,70.3950907379,132.54,71.20088,12.91734,72.363132778,0.9508800000000001,0.27734000000000003,0.9905,70.25,12.64,71.3780925775,132.54
2019-08-12 00:30:00,66.32824,13.53407,67.694951601,1.00824,0.29407,1.05025,65.32,13.24,66.6483308118,136.57,1.00824,0.29407,1.05025,1.00824,0.29407,1.05025,0.0,0.0,0.0,136.46,66.54824,13.54407,67.9125178392,1.00824,0.29407,1.05025,65.54,13.25,66.8659412556,133.01,67.47824,13.734070000000001,68.8617277758,1.00824,0.29407,1.05025,66.47,13.44,67.8151494874,133.01
2019-08-12 01:00:00,64.55496,14.17478,66.0928683645,1.04496,0.30478000000000005,1.0885,63.51,13.87,65.0068996338,136.85,1.04496,0.30478000000000005,1.0885,1.04496,0.30478000000000005,1.0885,0.0,0.0,0.0,136.67,64.76496,14.17478,66.2979971934,1.04496,0.30478000000000005,1.0885,63.72,13.87,65.2120794025,133.28,65.65496,14.35478,67.2059036205,1.04496,0.30478000000000005,1.0885,64.61,14.05,66.1200015124,133.28
2019-08-12 01:30:00,63.40104,14.81947,65.1099728472,1.06104,0.30947,1.10525,62.34,14.51,64.006372339,136.78,1.06104,0.30947,1.10525,1.06104,0.30947,1.10525,0.0,0.0,0.0,136.52,63.571039999999996,14.80947,65.2732527791,1.06104,0.30947,1.10525,62.51,14.5,64.1696976773,133.21,64.48104,15.01947,66.2071672749,1.06104,0.30947,1.10525,63.42,14.71,65.103613571,133.21
2019-08-12 02:00:00,62.88552,14.86911,64.6194944105,1.02552,0.29911000000000004,1.06825,61.86,14.57,63.5526907377,136.78,1.02552,0.29911000000000004,1.06825,1.02552,0.29911000000000004,1.06825,0.0,0.0,0.0,136.52,63.08552,14.86911,64.8141440263,1.02552,0.29911000000000004,1.06825,62.06,14.57,63.7473803383,133.19,63.95552,15.05911,65.7045305322,1.02552,0.29911000000000004,1.06825,62.93,14.76,64.6377792007,133.19
2019-08-12 02:30:00,62.37656,14.91358,64.1346248594,1.00656,0.29358,1.0485,61.37,14.62,63.087409996,136.91,1.00656,0.29358,1.0485,1.00656,0.29358,1.0485,0.0,0.0,0.0,136.65,62.82656,14.96358,64.5839404794,1.00656,0.29358,1.0485,61.82,14.67,63.5367712431,133.33,63.43656,15.11358,65.2120958492,1.00656,0.29358,1.0485,62.43,14.82,64.1649226603,133.33
2019-08-12 03:00:00,61.26184,15.04512,63.0822374048,1.01184,0.29512000000000005,1.054,60.25,14.75,62.0292269821,137.03,1.01184,0.29512000000000005,1.054,1.01184,0.29512000000000005,1.054,0.0,0.0,0.0,136.74,61.46184,15.03512,63.2741069443,1.01184,0.29512000000000005,1.054,60.45,14.74,62.221138691,133.44,62.32184,15.22512,64.1546258659,1.01184,0.29512000000000005,1.054,61.31,14.93,63.1016719271,133.44
2019-08-12 03:30:00,61.08592,14.92881,62.8836941525,0.9559200000000001,0.27881,0.9957500000000001,60.13,14.65,61.8889279274,137.06,0.9559200000000001,0.27881,0.9957500000000001,0.9559200000000001,0.27881,0.9957500000000001,0.0,0.0,0.0,136.74,61.26592,14.91881,63.0561959308,0.9559200000000001,0.27881,0.9957500000000001,60.31,14.64,62.0614671112,133.44,62.11592,15.11881,63.9293823939,0.9559200000000001,0.27881,0.9957500000000001,61.16,14.84,62.9346581781,133.44
2019-08-12 04:00:00,61.0284,14.89245,62.8191903288,0.9684,0.28245000000000003,1.00875,60.06,14.61,61.8114528223,137.1,0.9684,0.28245000000000003,1.00875,0.9684,0.28245000000000003,1.00875,0.0,0.0,0.0,136.81,61.2184,14.87245,62.9990656086,0.9684,0.28245000000000003,1.00875,60.25,14.59,61.9913752066,133.5,62.0784,15.08245,63.8843333264,0.9684,0.28245000000000003,1.00875,61.11,14.8,62.8766419269,133.5
2019-08-12 04:30:00,61.49152,14.56336,63.1925508775,0.97152,0.28336,1.012,60.52,14.28,62.1819009037,137.03,0.97152,0.28336,1.012,0.97152,0.28336,1.012,0.0,0.0,0.0,136.81,61.69152,14.55336,63.3848872145,0.97152,0.28336,1.012,60.72,14.27,62.3742839638,133.42,62.54152,14.74336,64.2558043137,0.97152,0.28336,1.012,61.57,14.46,63.2452093047,133.42
2019-08-12 05:00:00,62.9864,14.31895,64.5934897189,0.9564,0.27895000000000003,0.9962500000000001,62.03,14.04,63.5990762512,136.96,0.9564,0.27895000000000003,0.9962500000000001,0.9564,0.27895000000000003,0.9962500000000001,0.0,0.0,0.0,136.75,63.1964,14.29895,64.7938650187,0.9564,0.27895000000000003,0.9962500000000001,62.24,14.02,63.7995141047,133.36,64.0764,14.49895,65.6963057414,0.9564,0.27895000000000003,0.9962500000000001,63.12,14.22,64.7019536027,133.36
2019-08-12 05:30:00,65.9112,13.51035,67.2816159331,0.9612,0.28035000000000004,1.00125,64.95,13.23,66.2837491396,136.66,0.9612,0.28035000000000004,1.00125,0.9612,0.28035000000000004,1.00125,0.0,0.0,0.0,136.55,66.1312,13.51035,67.4971493514,0.9612,0.28035000000000004,1.00125,65.17,13.23,66.4993368388,133.06,67.0612,13.69035,68.4443586321,0.9612,0.28035000000000004,1.00125,66.1,13.41,67.4465573621,133.06
2019-08-12 06:00:00,68.5712,12.11785,69.6336970013,1.0212,0.29785,1.06375,67.55,11.82,68.5763435887,136.38,1.0212,0.29785,1.06375,1.0212,0.29785,1.06375,0.0,0.0,0.0,136.46,68.8212,12.107850000000001,69.8781625478,1.0212,0.29785,1.06375,67.8,11.81,68.8208987154,132.8,69.7612,12.27785,70.8334004977,1.0212,0.29785,1.06375,68.74,11.98,69.7761277229,132.8
2019-08-12 06:30:00,77.50248,7.29739,77.8452715774,1.12248,0.32739,1.16925,76.38,6.97,76.6973617538,134.92,1.12248,0.32739,1.16925,1.12248,0.32739,1.16925,0.0,0.0,0.0,135.59,77.82248,7.29739,78.1638682139,1.12248,0.32739,1.16925,76.7,6.97,77.0160431339,131.41,78.89248,7.39739,79.2385309011,1.12248,0.32739,1.16925,77.77,7.07,78.0907023915,131.41
2019-08-12 07:00:00,84.8728,3.0554,84.9277790184,1.4928,0.4354,1.5550000000000002,83.38,2.62,83.4211531927,134.16,1.4928,0.4354,1.5550000000000002,1.4928,0.4354,1.5550000000000002,0.0,0.0,0.0,135.36,85.2528,3.0654,85.3078928646,1.4928,0.4354,1.5550000000000002,83.76,2.63,83.8012798232,130.64,86.4028,3.1154,86.4589472814,1.4928,0.4354,1.5550000000000002,84.91,2.68,84.9522836656,130.64
2019-08-12 07:30:00,92.38632,2.95976,92.4337184279,1.8163200000000002,0.52976,1.892,90.57,2.43,90.6025926781,133.26,1.8163200000000002,0.52976,1.892,1.8163200000000002,0.52976,1.892,0.0,0.0,0.0,134.15,92.83632,2.83976,92.8797423984,1.8163200000000002,0.52976,1.892,91.02,2.31,91.0493080699,129.76,93.80632,5.26976,93.9542231217,1.8163200000000002,0.52976,1.892,91.99,4.74,92.112038844,129.76
2019-08-12 08:00:00,95.73424,5.24082,95.8775828995,2.57424,0.75082,2.6814999999999998,93.16,4.49,93.2681387184,133.59,2.57424,0.75082,2.6814999999999998,2.57424,0.75082,2.6814999999999998,0.0,0.0,0.0,133.72,96.43424,4.89082,96.5581833127,2.57424,0.75082,2.6814999999999998,93.86,4.14,93.9512597042,130.07,97.75424,4.94082,97.8790229837,2.57424,0.75082,2.6814999999999998,95.18,4.19,95.2721811443,130.07
2019-08-12 08:30:00,99.1836,13.8348,100.1438375538,3.7536,1.0948,3.91,95.43,12.74,96.2766456624,132.84,3.7536,1.0948,3.91,3.7536,1.0948,3.91,0.0,0.0,0.0,133.12,100.6636,5.9448,100.838985576,3.7536,1.0948,3.91,96.91,4.85,97.0312867069,129.34,102.0336,6.0248,102.2113190601,3.7536,1.0948,3.91,98.28,4.93,98.403573614,129.34
2019-08-12 09:00:00,102.24112,22.63366,104.7164227037,5.12112,1.49366,5.3345,97.12,21.14,99.3941346358,132.79,5.12112,1.49366,5.3345,5.12112,1.49366,5.3345,0.0,0.0,0.0,133.05,104.58112,6.83366,104.8041486271,5.12112,1.49366,5.3345,99.46,5.34,99.603248943,129.29,106.04112,6.33366,106.2301011006,5.12112,1.49366,5.3345,100.92,4.84,101.0359935864,129.29
2019-08-12 09:30:00,102.88328,13.48554,103.76333212,6.05328,1.76554,6.3055,96.83,11.72,97.5366971965,133.83,6.05328,1.76554,6.3055,6.05328,1.76554,6.3055,0.0,0.0,0.0,132.97,103.88328,12.88554,104.6793819463,6.05328,1.76554,6.3055,97.83,11.12,98.4599578509,130.29,105.27328,13.04554,106.0785067573,6.05328,1.76554,6.3055,99.22,11.28,99.859134785,130.29
2019-08-12 10:00:00,99.72504,12.81272,100.5447631496,7.17504,2.09272,7.474,92.55,10.72,93.1687764221,134.22,7.17504,2.09272,7.474,7.17504,2.09272,7.474,0.0,0.0,0.0,133.19,100.66504,12.20272,101.4019558667,7.17504,2.09272,7.474,93.49,10.11,94.0350583559,130.7,102.00504,12.36272,102.7514721607,7.17504,2.09272,7.474,94.83,10.27,95.3844945471,130.7
2019-08-12 10:30:00,103.00224,14.06482,103.9580713877,6.94224,2.02482,7.2315,96.06,12.04,96.8115964128,133.69,6.94224,2.02482,7.2315,6.94224,2.02482,7.2315,0.0,0.0,0.0,132.86,104.02224,13.46482,104.8900748033,6.94224,2.02482,7.2315,97.08,11.44,97.7517263275,130.18,105.37224,13.62482,106.249445564,6.94224,2.02482,7.2315,98.43,11.6,99.1111744457,130.18
2019-08-12 11:00:00,104.63992,15.82206,105.8293458368,7.78992,2.27206,8.1145,96.85,13.55,97.793276865,133.17,7.78992,2.27206,8.1145,7.78992,2.27206,8.1145,0.0,0.0,0.0,132.55,105.64992,15.25206,106.7451681822,7.78992,2.27206,8.1145,97.86,12.98,98.717070459,129.68,107.03992,15.43206,108.1466270831,7.78992,2.27206,8.1145,99.25,13.16,100.1186700871,129.68
2019-08-12 11:30:00,105.458,16.3265,106.7143119092,7.908,2.3064999999999998,8.2375,97.55,14.02,98.5523358424,133.29,7.908,2.3064999999999998,8.2375,7.908,2.3064999999999998,8.2375,0.0,0.0,0.0,132.73,106.488,15.7365,107.644468396,7.908,2.3064999999999998,8.2375,98.58,13.43,99.4906091046,129.8,107.868,15.9265,109.0374193855,7.908,2.3064999999999998,8.2375,99.96,13.62,100.8836260252,129.8
2019-08-12 12:00:00,105.56816,16.55113,106.8577386531,7.95816,2.32113,8.28975,97.61,14.23,98.641801484,133.57,7.95816,2.32113,8.28975,7.95816,2.32113,8.28975,0.0,0.0,0.0,133.01,106.60816,15.96113,107.7963702982,7.95816,2.32113,8.28975,98.65,13.64,99.5885138959,130.05,107.98816,16.16113,109.1907726095,7.95816,2.32113,8.28975,100.03,13.84,100.9829020181,130.05
2019-08-12 12:30:00,104.1496,17.2103,105.5619894008,9.6696,2.8203,10.0725,94.48,14.39,95.5695689014,133.79,9.6696,2.8203,10.0725,9.6696,2.8203,10.0725,0.0,0.0,0.0,133.18,105.1396,16.6403,106.4482741629,9.6696,2.8203,10.0725,95.47,13.82,96.4650885036,130.26,106.5096,16.8403,107.8326972502,9.6696,2.8203,10.0725,96.84,14.02,97.8496090948,130.26
2019-08-12 13:00:00,102.9736,15.3798,104.1158035315,8.9136,2.5998,9.285,94.06,12.78,94.9242434787,134.38,8.9136,2.5998,9.285,8.9136,2.5998,9.285,0.0,0.0,0.0,133.55,103.9636,14.7898,105.0103247733,8.9136,2.5998,9.285,95.05,12.19,95.8284853267,130.83,105.2936,14.9698,106.3524194036,8.9136,2.5998,9.285,96.38,12.37,97.1705783661,130.83
2019-08-12 13:30:00,102.73824,14.595320000000001,103.7697900364,8.65824,2.52532,9.019,94.08,12.07,94.8511006789,134.57,8.65824,2.52532,9.019,8.65824,2.52532,9.019,0.0,0.0,0.0,133.66,103.71824,13.99532,104.6582165461,8.65824,2.52532,9.019,95.06,11.47,95.7494882493,131.02,105.05824,14.16532,106.0089151091,8.65824,2.52532,9.019,96.4,11.64,97.1002039133,131.02
2019-08-12 14:00:00,102.41672,14.94321,103.5011307217,8.61672,2.51321,8.97575,93.8,12.43,94.6200026421,134.37,8.61672,2.51321,8.97575,8.61672,2.51321,8.97575,0.0,0.0,0.0,133.49,103.39672,14.36321,104.3895756686,8.61672,2.51321,8.97575,94.78,11.85,95.517908792,130.83,104.73672,14.52321,105.7388487977,8.61672,2.51321,8.97575,96.12,12.01,96.8674067992,130.83
2019-08-12 14:30:00,102.03416,14.28913,103.0298453996,7.81416,2.27913,8.13975,94.22,12.01,94.9823588884,134.43,7.81416,2.27913,8.13975,7.81416,2.27913,8.13975,0.0,0.0,0.0,133.49,103.01416,13.68913,103.9197259459,7.81416,2.27913,8.13975,95.2,11.41,95.8813229988,130.88,104.35416,13.84913,105.2691270557,7.81416,2.27913,8.13975,96.54,11.57,97.2308413005,130.88
2019-08-12 15:00:00,103.082,14.9735,104.1638345408,7.692,2.2435,8.0125,95.39,12.73,96.2356742586,134.51,7.692,2.2435,8.0125,7.692,2.2435,8.0125,0.0,0.0,0.0,133.68,104.092,14.3735,105.0796934058,7.692,2.2435,8.0125,96.4,12.13,97.1601610744,130.96,105.432,14.5535,106.4317198313,7.692,2.2435,8.0125,97.74,12.31,98.5121500121,130.96
2019-08-12 15:30:00,103.34464,14.36802,104.338653506,7.60464,2.21802,7.9215,95.74,12.15,96.5078758444,134.98,7.60464,2.21802,7.9215,7.60464,2.21802,7.9215,0.0,0.0,0.0,134.06,104.32464,13.75802,105.2279127677,7.60464,2.21802,7.9215,96.72,11.54,97.406005975,131.41,105.69464,13.92802,106.6083799044,7.60464,2.21802,7.9215,98.09,11.71,98.7864980653,131.41
2019-08-12 16:00:00,102.94512,13.75691,103.8602441002,8.35512,2.43691,8.70325,94.59,11.32,95.2649489582,135.32,8.35512,2.43691,8.70325,8.35512,2.43691,8.70325,0.0,0.0,0.0,134.28,103.90512,13.14691,104.7335438375,8.35512,2.43691,8.70325,95.55,10.71,96.1483572403,131.76,105.27512,13.29691,106.1115389888,8.35512,2.43691,8.70325,96.92,10.86,97.5265399776,131.76
2019-08-12 16:30:00,96.11064,9.51977,96.5809564151,7.61064,2.21977,7.92775,88.5,7.3,88.8005630613,136.21,7.61064,2.21977,7.92775,7.61064,2.21977,7.92775,0.0,0.0,0.0,134.61,97.01064,8.85977,97.4143716177,7.61064,2.21977,7.92775,89.4,6.64,89.6462469934,132.61,98.28064,8.96977,98.6891127362,7.61064,2.21977,7.92775,90.67,6.75,90.9209073866,132.61
2019-08-12 17:00:00,97.97728,7.85254,98.2914532431,6.55728,1.9125400000000001,6.8305,91.42,5.94,91.6127720353,135.51,6.55728,1.9125400000000001,6.8305,6.55728,1.9125400000000001,6.8305,0.0,0.0,0.0,133.81,98.87728,7.19254,99.1385350499,6.55728,1.9125400000000001,6.8305,92.32,5.28,92.4708646007,131.95,100.18728,7.2625399999999996,100.4501645646,6.55728,1.9125400000000001,6.8305,93.63,5.35,93.7827244219,131.95
2019-08-12 17:30:00,98.11216,6.02563,98.2970200808,5.16216,1.50563,5.37725,92.95,4.52,93.0598350525,135.58,5.16216,1.50563,5.37725,5.16216,1.50563,5.37725,0.0,0.0,0.0,133.73,99.04216,5.34563,99.1863156769,5.16216,1.50563,5.37725,93.88,3.84,93.958501478,132.02,100.37216,5.40563,100.5176170567,5.16216,1.50563,5.37725,95.21,3.9,95.2898425857,132.02
2019-08-12 18:00:00,99.00872,4.00796,99.0898096648,3.55872,1.03796,3.707,95.45,2.9699999999999998,95.4961957357,135.96,3.55872,1.03796,3.707,3.55872,1.03796,3.707,0.0,0.0,0.0,133.94,99.95872,3.28796,100.0127811082,3.55872,1.03796,3.707,96.4,2.25,96.426254205,132.4,101.31872,3.3179600000000002,101.3730333027,3.55872,1.03796,3.707,97.76,2.2800000000000002,97.7865839469,132.4
2019-08-12 18:30:00,97.76424,2.26957,97.790580174,2.60424,0.7595700000000001,2.71275,95.16,1.51,95.1719795948,135.96,2.60424,0.7595700000000001,2.71275,2.60424,0.7595700000000001,2.71275,0.0,0.0,0.0,133.78,98.68424,1.52957,98.6960931788,2.60424,0.7595700000000001,2.71275,96.08,0.77,96.0830854001,132.43,100.05424,1.5495700000000001,100.066238608,2.60424,0.7595700000000001,2.71275,97.45,0.79,97.4532021023,132.43
2019-08-12 19:00:00,97.21056,1.49808,97.2221025241,2.05056,0.5980800000000001,2.136,95.16,0.9,95.1642558947,135.8,2.05056,0.5980800000000001,2.136,2.05056,0.5980800000000001,2.136,0.0,0.0,0.0,133.54,98.14056,0.80808,98.1438867704,2.05056,0.5980800000000001,2.136,96.09,0.21,96.0902294721,132.27,99.50056,0.81808,99.5039230141,2.05056,0.5980800000000001,2.136,97.45,0.22,97.4502483322,132.27
2019-08-12 19:30:00,95.69368,0.69274,95.6961873883,1.72368,0.5027400000000001,1.7955,93.97,0.19,93.9701920824,135.88,1.72368,0.5027400000000001,1.7955,1.72368,0.5027400000000001,1.7955,0.0,0.0,0.0,133.48,96.60368,1.36274,96.6132912691,1.72368,0.5027400000000001,1.7955,94.88,0.86,94.8838974748,132.35,97.96368,1.36274,97.9731578518,1.72368,0.5027400000000001,1.7955,96.24,0.86,96.2438424004,132.35
2019-08-12 20:00:00,98.95424,1.17207,98.9611810866,1.34424,0.39207000000000003,1.40025,97.61,0.78,97.6131164342,135.59,1.34424,0.39207000000000003,1.40025,1.34424,0.39207000000000003,1.40025,0.0,0.0,0.0,133.34,99.91424,0.64207,99.9163030174,1.34424,0.39207000000000003,1.40025,98.57,0.25,98.5703170331,132.08,101.30424,0.65207,101.3063385838,1.34424,0.39207000000000003,1.40025,99.96,0.26,99.9603381347,132.08
2019-08-12 20:30:00,98.5536,0.81105,98.5569372244,1.2036,0.35105000000000003,1.2537500000000001,97.35,0.46,97.3510867941,135.98,1.2036,0.35105000000000003,1.2537500000000001,1.2036,0.35105000000000003,1.2537500000000001,0.0,0.0,0.0,133.69,99.5036,0.5810500000000001,99.5052965026,1.2036,0.35105000000000003,1.2537500000000001,98.3,0.23,98.3002690739,132.45,100.9036,0.5910500000000001,100.9053310438,1.2036,0.35105000000000003,1.2537500000000001,99.7,0.24,99.7002888662,132.45
2019-08-12 21:00:00,98.51888,0.8375900000000001,98.5224404563,1.08888,0.31759000000000004,1.13425,97.43,0.52,97.4313876531,135.7,1.08888,0.31759000000000004,1.13425,1.08888,0.31759000000000004,1.13425,0.0,0.0,0.0,133.43,99.48888,0.51759,99.4902263695,1.08888,0.31759000000000004,1.13425,98.4,0.2,98.4002032518,132.18,100.86888,0.52759,100.8702597581,1.08888,0.31759000000000004,1.13425,99.78,0.21,99.7802209859,132.18
2019-08-12 21:30:00,98.44712,1.06291,98.4528578253,1.10712,0.32291000000000003,1.15325,97.34,0.74,97.3428127804,135.87,1.10712,0.32291000000000003,1.15325,1.10712,0.32291000000000003,1.15325,0.0,0.0,0.0,133.48,99.41712,1.7029100000000001,99.431703453,1.10712,0.32291000000000003,1.15325,98.31,1.38,98.3196852111,132.36,100.80712,1.7229100000000002,100.8218421849,1.10712,0.32291000000000003,1.15325,99.7,1.4,99.709829004,132.36
2019-08-12 22:00:00,93.314,2.842,93.3572683833,1.104,0.322,1.15,92.21,2.52,92.244428016,136.13,1.104,0.322,1.15,1.104,0.322,1.15,0.0,0.0,0.0,133.48,94.214,3.602,94.2828308866,1.104,0.322,1.15,93.11,3.2800000000000002,93.167754615,132.6,95.534,3.642,95.6033959648,1.104,0.322,1.15,94.43,3.32,94.4883447839,132.6
2019-08-12 22:30:00,87.12464,5.34052,87.2881667181,1.06464,0.31052,1.109,86.06,5.03,86.2068703759,135.73,1.06464,0.31052,1.109,1.06464,0.31052,1.109,0.0,0.0,0.0,132.74,87.95464,6.09052,88.1652603433,1.06464,0.31052,1.109,86.89,5.78,87.0820331641,132.2,89.18464,6.16052,89.3971588956,1.06464,0.31052,1.109,88.12,5.85,88.3139677514,132.2
2019-08-12 23:00:00,82.90544,6.55367,83.164070199,1.07544,0.31367,1.12025,81.83,6.24,82.0675727678,136.14,1.07544,0.31367,1.12025,1.07544,0.31367,1.12025,0.0,0.0,0.0,132.95,83.69544,7.31367,84.0143823739,1.07544,0.31367,1.12025,82.62,7.0,82.9160081046,132.57,84.87544,7.41367,85.1986080759,1.07544,0.31367,1.12025,83.8,7.1,84.1002378118,132.57
2019-08-12 23:30:00,77.91256,16.35283,79.6101881342,1.07256,0.31283000000000005,1.11725,76.84,16.04,78.4962878103,137.22,1.07256,0.31283000000000005,1.11725,1.07256,0.31283000000000005,1.11725,0.0,0.0,0.0,134.18,77.86256,5.67283,78.0689390857,1.07256,0.31283000000000005,1.11725,76.79,5.36,76.9768387244,133.61,78.93256,5.38283,79.1158889665,1.07256,0.31283000000000005,1.11725,77.86,5.07,78.0248966677,133.61
2019-08-13 00:00:00,73.79064,9.99102,74.4639445118,1.10064,0.32102,1.1465,72.69,9.67,73.3303825164,137.07,1.10064,0.32102,1.1465,1.10064,0.32102,1.1465,0.0,0.0,0.0,135.33,74.27064,10.38102,74.9926232522,1.10064,0.32102,1.1465,73.17,10.06,73.8583272218,133.46,75.29064,10.39102,76.0043009852,1.10064,0.32102,1.1465,74.19,10.07,74.8702945099,133.46
2019-08-13 00:30:00,70.47768,10.99599,71.3303243667,1.11768,0.32599,1.16425,69.36,10.67,70.1759111092,136.9,1.11768,0.32599,1.16425,1.11768,0.32599,1.16425,0.0,0.0,0.0,135.04,70.90768,11.39599,71.8176000091,1.11768,0.32599,1.16425,69.79,11.07,70.6625006634,133.29,71.90768,11.54599,72.8287328467,1.11768,0.32599,1.16425,70.79,11.22,71.6736527603,133.29
2019-08-13 01:00:00,68.65728,11.44879,69.6052935448,1.12728,0.32879,1.17425,67.53,11.12,68.4394279637,136.9,1.12728,0.32879,1.17425,1.12728,0.32879,1.17425,0.0,0.0,0.0,134.97,69.08728,11.82879,70.0925996854,1.12728,0.32879,1.17425,67.96,11.5,68.9261314742,133.29,70.04728,11.99879,71.0675199853,1.12728,0.32879,1.17425,68.92,11.67,69.9010393342,133.29
2019-08-13 01:30:00,67.64312,11.79216,68.6632851006,1.17312,0.34216,1.222,66.47,11.45,67.4489688579,137.05,1.17312,0.34216,1.222,1.17312,0.34216,1.222,0.0,0.0,0.0,135.08,68.06312,12.19216,69.1464899297,1.17312,0.34216,1.222,66.89,11.85,67.9315434831,133.42,69.01312,12.35216,70.1098180628,1.17312,0.34216,1.222,67.84,12.01,68.8948887799,133.42
2019-08-13 02:00:00,67.38152,11.90711,68.4254960235,1.12152,0.32711,1.16825,66.26,11.58,67.2642847282,137.21,1.12152,0.32711,1.16825,1.12152,0.32711,1.16825,0.0,0.0,0.0,135.23,67.81152,12.29711,68.9174953046,1.12152,0.32711,1.16825,66.69,11.97,67.7557156261,133.58,68.74152,12.47711,69.8646895496,1.12152,0.32711,1.16825,67.62,12.15,68.7028885856,133.58
2019-08-13 02:30:00,66.46456,12.25633,67.5851711625,1.08456,0.31633,1.12975,65.38,11.94,66.4613271008,137.3,1.08456,0.31633,1.12975,1.08456,0.31633,1.12975,0.0,0.0,0.0,135.23,66.88456,12.64633,68.0696263312,1.08456,0.31633,1.12975,65.8,12.33,66.9452679433,133.67,67.81456,12.81633,69.0150191093,1.08456,0.31633,1.12975,66.73,12.5,67.8906687255,133.67
2019-08-13 03:00:00,65.2372,12.41585,66.4081741585,1.1172,0.32585000000000003,1.16375,64.12,12.09,65.2498467431,137.36,1.1172,0.32585000000000003,1.16375,1.1172,0.32585000000000003,1.16375,0.0,0.0,0.0,135.31,65.6472,12.78585,66.8807358517,1.1172,0.32585000000000003,1.16375,64.53,12.46,65.721933173,133.73,66.5672,12.96585,67.8181788465,1.1172,0.32585000000000003,1.16375,65.45,12.64,66.6593736844,133.73
2019-08-13 03:30:00,64.75376,12.42193,65.9344657904,1.10376,0.32193000000000005,1.14975,63.65,12.1,64.78991048,137.44,1.10376,0.32193000000000005,1.14975,1.10376,0.32193000000000005,1.14975,0.0,0.0,0.0,135.37,65.16376,12.81193,66.4113030113,1.10376,0.32193000000000005,1.14975,64.06,12.49,65.2662523821,133.8,66.06376,12.99193,67.3291217117,1.10376,0.32193000000000005,1.14975,64.96,12.67,66.1840653028,133.8
2019-08-13 04:00:00,64.10344,6.65517,64.447981408,1.18344,0.34517000000000003,1.23275,62.92,6.31,63.2356110115,137.22,1.18344,0.34517000000000003,1.23275,1.18344,0.34517000000000003,1.23275,0.0,0.0,0.0,135.8,64.52344,6.95517,64.8972164208,1.18344,0.34517000000000003,1.23275,63.34,6.61,63.6839673701,133.59,66.14344,25.83517,71.0099335584,1.18344,0.34517000000000003,1.23275,64.96,25.49,69.7821015734,133.59
2019-08-13 04:30:00,64.78496,6.05728,65.0675163442,1.22496,0.35728000000000004,1.276,63.56,5.7,63.8150734545,136.99,1.22496,0.35728000000000004,1.276,1.22496,0.35728000000000004,1.276,0.0,0.0,0.0,135.64,65.21496,6.37728,65.5260307664,1.22496,0.35728000000000004,1.276,63.99,6.02,64.2725485725,133.36,66.86496,25.49728,71.5614013502,1.22496,0.35728000000000004,1.276,65.64,25.14,70.2896094739,133.36
2019-08-13 05:00:00,65.59088,5.76609,65.8438405097,1.22088,0.35609,1.27175,64.37,5.41,64.5969426521,136.84,1.22088,0.35609,1.27175,1.22088,0.35609,1.27175,0.0,0.0,0.0,135.53,66.03088,6.08609,66.3107653783,1.22088,0.35609,1.27175,64.81,5.73,65.0628081165,133.21,67.70088,25.15609,72.2235281391,1.22088,0.35609,1.27175,66.48,24.8,70.9551294834,133.21
2019-08-13 05:30:00,68.11576,4.96168,68.296229975,1.20576,0.35168000000000005,1.256,66.91,4.61,67.0686230662,136.68,1.20576,0.35168000000000005,1.256,1.20576,0.35168000000000005,1.256,0.0,0.0,0.0,135.48,68.58576,5.27168,68.7880591731,1.20576,0.35168000000000005,1.256,67.38,4.92,67.5593872086,133.05,70.32576,24.29168,74.4029450815,1.20576,0.35168000000000005,1.256,69.12,23.94,73.1484654658,133.05
2019-08-13 06:00:00,69.87584,4.06712,69.9941031859,1.15584,0.33712000000000003,1.204,68.72,3.73,68.8211544512,137.0,1.15584,0.33712000000000003,1.204,1.15584,0.33712000000000003,1.204,0.0,0.0,0.0,135.9,70.34584,4.39712,70.483131809,1.15584,0.33712000000000003,1.204,69.19,4.06,69.309016008,133.37,72.15584,23.45712,75.8729314367,1.15584,0.33712000000000003,1.204,71.0,23.12,74.6695011367,133.37
2019-08-13 06:30:00,78.36752,1.66011,78.3851016212,1.33752,0.39011,1.39325,77.03,1.27,77.0404685863,135.93,1.33752,0.39011,1.39325,1.33752,0.39011,1.39325,0.0,0.0,0.0,135.35,78.94752,1.60011,78.9637338666,1.33752,0.39011,1.39325,77.61,1.21,77.6194318454,132.35,81.00752,19.25011,83.2633474679,1.33752,0.39011,1.39325,79.67,18.86,81.8719029949,132.35
2019-08-13 07:00:00,85.54296,2.55503,85.5811088025,1.66296,0.48503,1.73225,83.88,2.07,83.9055379579,135.23,1.66296,0.48503,1.73225,1.66296,0.48503,1.73225,0.0,0.0,0.0,134.74,86.17296,2.61503,86.2126291042,1.66296,0.48503,1.73225,84.51,2.13,84.536838124,131.65,87.78296,8.04503,88.1508398943,1.66296,0.48503,1.73225,86.12,7.5600000000000005,86.4511885401,131.65
2019-08-13 07:30:00,92.6508,2.69065,92.6898610316,2.2308,0.6506500000000001,2.32375,90.42,2.04,90.4430096801,133.99,2.2308,0.6506500000000001,2.32375,2.2308,0.6506500000000001,2.32375,0.0,0.0,0.0,133.81,93.3208,2.38065,93.3511607162,2.2308,0.6506500000000001,2.32375,91.09,1.73,91.1064267766,130.45,94.6008,2.39065,94.6310021508,2.2308,0.6506500000000001,2.32375,92.37,1.74,92.3863869842,130.45
2019-08-13 08:00:00,97.12344,6.13267,97.3168651302,3.16344,0.9226700000000001,3.2952500000000002,93.96,5.21,94.1043341191,133.5,3.16344,0.9226700000000001,3.2952500000000002,3.16344,0.9226700000000001,3.2952500000000002,0.0,0.0,0.0,133.72,97.83344,5.77267,98.00360045,3.16344,0.9226700000000001,3.2952500000000002,94.67,4.85,94.7941527733,129.98,99.17344,5.84267,99.3453974483,3.16344,0.9226700000000001,3.2952500000000002,96.01,4.92,96.1359792169,129.98
