Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-13 08:30:00,101.59784,8.54437,101.9564973475,4.4378400000000005,1.29437,4.62275,97.16,7.25,97.4301190598,132.89,4.4378400000000005,1.29437,4.62275,4.4378400000000005,1.29437,4.62275,0.0,0.0,0.0,133.4,102.34784,8.18437,102.6745550999,4.4378400000000005,1.29437,4.62275,97.91,6.89,98.1521278424,129.39,103.25784,13.70437,104.1632914158,4.4378400000000005,1.29437,4.62275,98.82,12.41,99.596187176,129.39
2019-08-13 09:00:00,104.17096,7.27028,104.4243548153,5.76096,1.6802800000000002,6.001,98.41,5.59,98.5686369998,132.69,5.76096,1.6802800000000002,6.001,5.76096,1.6802800000000002,6.001,0.0,0.0,0.0,133.03,104.90096,6.88028,105.1263509392,5.76096,1.6802800000000002,6.001,99.14,5.2,99.2762791406,129.2,104.93096,23.33028,107.4932943555,5.76096,1.6802800000000002,6.001,99.17,21.65,101.505721021,129.2
2019-08-13 09:30:00,104.55544,14.50367,105.5566031902,7.07544,2.06367,7.37025,97.48,12.44,98.2705652777,133.22,7.07544,2.06367,7.37025,7.07544,2.06367,7.37025,0.0,0.0,0.0,132.67,105.58544,13.42367,106.4353327437,7.07544,2.06367,7.37025,98.51,11.36,99.1628443521,129.7,106.75544,16.06367,107.9572390508,7.07544,2.06367,7.37025,99.68,14.0,100.6583449099,129.7
2019-08-13 10:00:00,104.4132,15.58635,105.5701219122,7.6332,2.22635,7.95125,96.78,13.36,97.6977891254,133.18,7.6332,2.22635,7.95125,7.6332,2.22635,7.95125,0.0,0.0,0.0,132.51,105.4232,15.01635,106.4872849948,7.6332,2.22635,7.95125,97.79,12.79,98.6228584051,129.66,106.8132,15.19635,107.8887795258,7.6332,2.22635,7.95125,99.18,12.97,100.0244635077,129.66
2019-08-13 10:30:00,104.44664,15.91527,105.6522428842,8.24664,2.40527,8.59025,96.2,13.51,97.1440173145,133.31,8.24664,2.40527,8.59025,8.24664,2.40527,8.59025,0.0,0.0,0.0,132.65,105.45664,15.34527,106.567256845,8.24664,2.40527,8.59025,97.21,12.94,98.0674650432,129.79,106.82664,15.53527,107.9503387103,8.24664,2.40527,8.59025,98.58,13.13,99.4505570623,129.79
2019-08-13 11:00:00,105.43728,17.27879,106.843701722,8.08728,2.35879,8.42425,97.35,14.92,98.4866940251,133.49,8.08728,2.35879,8.42425,8.08728,2.35879,8.42425,0.0,0.0,0.0,132.99,106.46728,16.70879,107.7704290326,8.08728,2.35879,8.42425,98.38,14.35,99.4210586345,129.96,107.84728,16.91879,109.1663009287,8.08728,2.35879,8.42425,99.76,14.56,100.816919215,129.96
2019-08-13 11:30:00,104.95,17.08375,106.3313548022,8.79,2.56375,9.15625,96.16,14.52,97.2500694087,133.61,8.79,2.56375,9.15625,8.79,2.56375,9.15625,0.0,0.0,0.0,133.05,105.96,16.51375,107.2391045238,8.79,2.56375,9.15625,97.17,13.95,98.166243689,130.1,107.34,16.71375,108.633443465,8.79,2.56375,9.15625,98.55,14.15,99.5606599014,130.1
2019-08-13 12:00:00,104.10992,16.89331,105.4716045444,7.99992,2.33331,8.33325,96.11,14.56,97.2066134581,133.57,7.99992,2.33331,8.33325,7.99992,2.33331,8.33325,0.0,0.0,0.0,133.05,105.12992,16.32331,106.3896166389,7.99992,2.33331,8.33325,97.13,13.99,98.1323443111,130.04,106.48992,16.52331,107.7642001546,7.99992,2.33331,8.33325,98.49,14.19,99.5069655853,130.04
2019-08-13 12:30:00,106.77384,17.35237,108.1746627125,7.89384,2.30237,8.22275,98.88,15.05,100.018782736,133.65,7.89384,2.30237,8.22275,7.89384,2.30237,8.22275,0.0,0.0,0.0,133.15,107.81384,16.78237,109.1121993104,7.89384,2.30237,8.22275,99.92,14.48,100.9637400258,130.11,109.22384,16.98237,110.5361846418,7.89384,2.30237,8.22275,101.33,14.68,102.3878474234,130.11
2019-08-13 13:00:00,105.40784,16.88937,106.7523468241,9.35784,2.7293700000000003,9.74775,96.05,14.16,97.0881460324,134.45,9.35784,2.7293700000000003,9.74775,9.35784,2.7293700000000003,9.74775,0.0,0.0,0.0,133.77,106.40784,16.30937,107.6504712635,9.35784,2.7293700000000003,9.74775,97.05,13.58,97.9955044887,130.88,107.77784,16.50937,109.0349581229,9.35784,2.7293700000000003,9.74775,98.42,13.78,99.3800020125,130.88
2019-08-13 13:30:00,102.30544,15.81242,103.5202187007,9.26544,2.70242,9.6515,93.04,13.11,93.9591065304,134.7,9.26544,2.70242,9.6515,9.26544,2.70242,9.6515,0.0,0.0,0.0,133.86,103.27544,15.22242,104.3912763494,9.26544,2.70242,9.6515,94.01,12.52,94.840025833,131.12,104.60544,15.412420000000001,105.7347661266,9.26544,2.70242,9.6515,95.34,12.71,96.1834689539,131.12
2019-08-13 14:00:00,103.28144,15.91417,104.5003189242,8.31144,2.42417,8.65775,94.97,13.49,95.9233079079,134.46,8.31144,2.42417,8.65775,8.31144,2.42417,8.65775,0.0,0.0,0.0,133.69,104.28144,15.33417,105.4028249055,8.31144,2.42417,8.65775,95.97,12.91,96.834441187,130.9,105.63144,15.52417,106.7661040343,8.31144,2.42417,8.65775,97.32,13.1,98.1977209512,130.9
2019-08-13 14:30:00,103.9112,15.44785,105.0531939308,7.5012,2.18785,7.81375,96.41,13.26,97.3176022105,134.76,7.5012,2.18785,7.81375,7.5012,2.18785,7.81375,0.0,0.0,0.0,133.97,104.9312,14.84785,105.9764850477,7.5012,2.18785,7.81375,97.43,12.66,98.249073787,131.18,106.3012,15.02785,107.3581920352,7.5012,2.18785,7.81375,98.8,12.84,99.6308466289,131.18
2019-08-13 15:00:00,103.4496,15.30405,104.5754927627,7.6596,2.23405,7.97875,95.79,13.07,96.677551686,134.89,7.6596,2.23405,7.97875,7.6596,2.23405,7.97875,0.0,0.0,0.0,134.04,104.4396,14.70405,105.4696123751,7.6596,2.23405,7.97875,96.78,12.47,97.5800660996,131.3,105.8096,14.89405,106.8527219006,7.6596,2.23405,7.97875,98.15,12.66,98.9631148459,131.3
2019-08-13 15:30:00,104.29832,14.61076,105.3167311618,6.20832,1.8107600000000001,6.467,98.09,12.8,98.9216260481,134.97,6.20832,1.8107600000000001,6.467,6.20832,1.8107600000000001,6.467,0.0,0.0,0.0,134.12,105.33832,14.00076,106.2646834136,6.20832,1.8107600000000001,6.467,99.13,12.19,99.876688972,131.38,106.72832,14.17076,107.6649651883,6.20832,1.8107600000000001,6.467,100.52,12.36,101.2770457705,131.38
2019-08-13 16:00:00,104.42472,14.43471,105.4176598102,7.04472,2.05471,7.33825,97.38,12.38,98.1637855831,135.08,7.04472,2.05471,7.33825,7.04472,2.05471,7.33825,0.0,0.0,0.0,134.17,105.42472,13.81471,106.3259977591,7.04472,2.05471,7.33825,98.38,11.76,99.0803815092,131.5,106.82472,13.99471,107.7375176578,7.04472,2.05471,7.33825,99.78,11.94,100.4918504158,131.5
2019-08-13 16:30:00,101.21944,10.92817,101.8076614674,5.47944,1.59817,5.70775,95.74,9.33,96.1935366852,135.78,5.47944,1.59817,5.70775,5.47944,1.59817,5.70775,0.0,0.0,0.0,134.47,102.19944,10.26817,102.7139759306,5.47944,1.59817,5.70775,96.72,8.67,97.107812765,132.17,103.56944,10.40817,104.0911086725,5.47944,1.59817,5.70775,98.09,8.81,98.4848424886,132.17
2019-08-13 17:00:00,100.99144,9.58792,101.4455477742,6.30144,1.83792,6.564,94.69,7.75,95.0066239796,135.6,6.30144,1.83792,6.564,6.30144,1.83792,6.564,0.0,0.0,0.0,134.1,101.95144,8.91792,102.3407319458,6.30144,1.83792,6.564,95.65,7.08,95.9116723866,132.02,103.30144,9.02792,103.6951823645,6.30144,1.83792,6.564,97.0,7.19,97.2661097197,132.02
2019-08-13 17:30:00,100.14368,8.04274,100.4661251898,5.56368,1.62274,5.7955,94.58,6.42,94.7976413209,134.55,5.56368,1.62274,5.7955,5.56368,1.62274,5.7955,0.0,0.0,0.0,132.92,101.08368,7.36274,101.3514691687,5.56368,1.62274,5.7955,95.52,5.74,95.6923089908,131.0,102.46368,7.46274,102.7350875186,5.56368,1.62274,5.7955,96.9,5.84,97.0758239728,131.0
2019-08-13 18:00:00,100.69448,6.19464,100.8848445863,3.92448,1.14464,4.088,96.77,5.05,96.901679036,134.51,3.92448,1.14464,4.088,3.92448,1.14464,4.088,0.0,0.0,0.0,132.74,101.65448,5.49464,101.8028701599,3.92448,1.14464,4.088,97.73,4.35,97.826762187,130.97,103.03448,5.56464,103.1846368758,3.92448,1.14464,4.088,99.11,4.42,99.2085102196,130.97
2019-08-13 18:30:00,99.8488,4.3384,99.9430066388,3.3888,0.9884000000000001,3.5300000000000002,96.46,3.35,96.5181542509,134.89,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,132.91,100.7888,3.6284,100.8540901104,3.3888,0.9884000000000001,3.5300000000000002,97.4,2.64,97.4357716652,131.36,102.1788,3.6684,102.2446298247,3.3888,0.9884000000000001,3.5300000000000002,98.79,2.68,98.8263451717,131.36
2019-08-13 19:00:00,97.3416,3.5238,97.4053605147,2.7216,0.7938000000000001,2.835,94.62,2.73,94.65937513,134.78,2.7216,0.7938000000000001,2.835,2.7216,0.7938000000000001,2.835,0.0,0.0,0.0,132.72,98.2616,2.8038,98.3015937256,2.7216,0.7938000000000001,2.835,95.54,2.01,95.561141161,131.26,99.6316,2.8338,99.6718924321,2.7216,0.7938000000000001,2.835,96.91,2.04,96.9314690903,131.26
2019-08-13 19:30:00,101.13824,4.22782,101.226567917,1.6382400000000001,0.47782,1.7065000000000001,99.5,3.75,99.5706407532,134.5,1.6382400000000001,0.47782,1.7065000000000001,1.6382400000000001,0.47782,1.7065000000000001,0.0,0.0,0.0,132.63,102.13824,3.50782,102.1984582636,1.6382400000000001,0.47782,1.7065000000000001,100.5,3.03,100.5456657445,131.0,103.54824,3.56782,103.6096875135,1.6382400000000001,0.47782,1.7065000000000001,101.91,3.09,101.9568349842,131.0
2019-08-13 20:00:00,96.42976,1.10993,96.4361475706,1.19976,0.34993,1.2497500000000001,95.23,0.76,95.2330326095,135.06,1.19976,0.34993,1.2497500000000001,1.19976,0.34993,1.2497500000000001,0.0,0.0,0.0,132.78,97.34976,0.9099300000000001,97.3540124734,1.19976,0.34993,1.2497500000000001,96.15,0.56,96.1516307714,131.55,98.71976,0.9099300000000001,98.7239534615,1.19976,0.34993,1.2497500000000001,97.52,0.56,97.5216078621,131.55
2019-08-13 20:30:00,94.43672,0.49071000000000004,94.4379948996,0.99672,0.29071,1.0382500000000001,93.44,0.2,93.4402140409,135.06,0.99672,0.29071,1.0382500000000001,0.99672,0.29071,1.0382500000000001,0.0,0.0,0.0,132.64,95.34672,1.28071,95.3553209468,0.99672,0.29071,1.0382500000000001,94.35,0.99,94.3551938157,131.55,96.68672,1.29071,96.6953347203,0.99672,0.29071,1.0382500000000001,95.69,1.0,95.6952250637,131.55
2019-08-13 21:00:00,99.4324,1.88945,99.4503503818,0.9924000000000001,0.28945000000000004,1.03375,98.44,1.6,98.4530019857,134.15,0.9924000000000001,0.28945000000000004,1.03375,0.9924000000000001,0.28945000000000004,1.03375,0.0,0.0,0.0,132.02,100.4324,1.22945,100.4399249157,0.9924000000000001,0.28945000000000004,1.03375,99.44,0.9400000000000001,99.4444427809,130.67,101.8324,1.24945,101.8400648815,0.9924000000000001,0.28945000000000004,1.03375,100.84,0.96,100.8445695117,130.67
2019-08-13 21:30:00,99.56904,1.12972,99.5754487502,0.9590400000000001,0.27972,0.999,98.61,0.85,98.6136633535,134.3,0.9590400000000001,0.27972,0.999,0.9590400000000001,0.27972,0.999,0.0,0.0,0.0,132.02,100.51904,1.01972,100.524212165,0.9590400000000001,0.27972,0.999,99.56,0.74,99.5627500625,130.83,101.94904,1.02972,101.9542401286,0.9590400000000001,0.27972,0.999,100.99,0.75,100.9927848908,130.83
2019-08-13 22:00:00,89.21616,4.09013,89.30986714,0.9261600000000001,0.27013000000000004,0.9647500000000001,88.29,3.8200000000000003,88.3726003918,135.74,0.9261600000000001,0.27013000000000004,0.9647500000000001,0.9261600000000001,0.27013000000000004,0.9647500000000001,0.0,0.0,0.0,132.87,90.03616,4.86013,90.1672389017,0.9261600000000001,0.27013000000000004,0.9647500000000001,89.11,4.59,89.2281356972,132.2,91.31616,4.9101300000000005,91.448075178,0.9261600000000001,0.27013000000000004,0.9647500000000001,90.39,4.64,90.5090144682,132.2
2019-08-13 22:30:00,88.1712,4.7916,88.3013020289,0.9312,0.2716,0.97,87.24,4.52,87.357014601,134.92,0.9312,0.2716,0.97,0.9312,0.2716,0.97,0.0,0.0,0.0,131.97,89.0212,5.5316,89.1928957261,0.9312,0.2716,0.97,88.09,5.26,88.2469019286,131.4,90.2612,5.6016,90.4348502957,0.9312,0.2716,0.97,89.33,5.33,89.488869699,131.4
2019-08-13 23:00:00,83.89576,5.79043,84.0953484181,0.7557600000000001,0.22043000000000001,0.7872500000000001,83.14,5.57,83.326373376,135.81,0.7557600000000001,0.22043000000000001,0.7872500000000001,0.7557600000000001,0.22043000000000001,0.7872500000000001,0.0,0.0,0.0,132.68,84.67576,6.53043,84.9272091121,0.7557600000000001,0.22043000000000001,0.7872500000000001,83.92,6.31,84.1568921717,132.25,85.87576,6.6304300000000005,86.131345964,0.7557600000000001,0.22043000000000001,0.7872500000000001,85.12,6.41,85.3610127634,132.25
2019-08-13 23:30:00,78.09552,7.60161,78.4646080642,0.72552,0.21161000000000002,0.75575,77.37,7.39,77.7221268366,136.7,0.72552,0.21161000000000002,0.75575,0.72552,0.21161000000000002,0.75575,0.0,0.0,0.0,133.29,78.81552,8.34161,79.2557168302,0.72552,0.21161000000000002,0.75575,78.09,8.13,78.5120691359,133.1,79.93552,8.44161,80.3800232462,0.72552,0.21161000000000002,0.75575,79.21,8.23,79.6364049917,133.1
2019-08-14 00:00:00,73.75624,6.1755700000000004,74.0143270169,0.87624,0.25557,0.9127500000000001,72.88,5.92,73.1200437637,137.31,0.87624,0.25557,0.9127500000000001,0.87624,0.25557,0.9127500000000001,0.0,0.0,0.0,134.21,74.38624,6.33557,74.6555567159,0.87624,0.25557,0.9127500000000001,73.51,6.08,73.7610093478,133.69,75.99624,17.53557,77.9931068067,0.87624,0.25557,0.9127500000000001,75.12,17.28,77.0818577877,133.69
2019-08-14 00:30:00,70.5496,10.85655,71.3800443966,0.8796,0.25655,0.9162500000000001,69.67,10.6,70.4717595921,136.71,0.8796,0.25655,0.9162500000000001,0.8796,0.25655,0.9162500000000001,0.0,0.0,0.0,134.84,70.9996,11.24655,71.8848251515,0.8796,0.25655,0.9162500000000001,70.12,10.99,70.9760135539,133.11,71.9996,11.40655,72.8975430523,0.8796,0.25655,0.9162500000000001,71.12,11.15,71.9887275898,133.11
2019-08-14 01:00:00,68.98688,11.06284,69.8682763563,0.8668800000000001,0.25284,0.903,68.12,10.81,68.9723894033,136.99,0.8668800000000001,0.25284,0.903,0.8668800000000001,0.25284,0.903,0.0,0.0,0.0,135.08,69.42688,11.45284,70.3651846484,0.8668800000000001,0.25284,0.903,68.56,11.2,69.4687958727,133.37,70.40688,11.60284,71.3565319182,0.8668800000000001,0.25284,0.903,69.54,11.35,70.4601596649,133.37
2019-08-14 01:30:00,67.59688,11.54284,68.5753260364,0.8668800000000001,0.25284,0.903,66.73,11.29,67.6783347904,137.2,0.8668800000000001,0.25284,0.903,0.8668800000000001,0.25284,0.903,0.0,0.0,0.0,135.23,68.02688,11.94284,69.0672703225,0.8668800000000001,0.25284,0.903,67.16,11.69,68.1698004985,133.57,68.97688,12.10284,70.0306269471,0.8668800000000001,0.25284,0.903,68.11,11.85,69.1331657021,133.57
2019-08-14 02:00:00,66.91608,8.21969,67.4190259961,0.8560800000000001,0.24969000000000002,0.89175,66.06,7.97,66.5390449285,137.09,0.8560800000000001,0.24969000000000002,0.89175,0.8560800000000001,0.24969000000000002,0.89175,0.0,0.0,0.0,135.48,67.80608,19.54969,70.5680867253,0.8560800000000001,0.24969000000000002,0.89175,66.95,19.3,69.6763410348,133.47,68.28608,8.68969,68.8367593228,0.8560800000000001,0.24969000000000002,0.89175,67.43,8.44,67.9561513036,133.47
2019-08-14 02:30:00,65.96864,5.83627,66.2263052794,0.8786400000000001,0.25627,0.9152500000000001,65.09,5.58,65.3287417604,136.95,0.8786400000000001,0.25627,0.9152500000000001,0.8786400000000001,0.25627,0.9152500000000001,0.0,0.0,0.0,135.59,67.15864,24.90627,71.6282431165,0.8786400000000001,0.25627,0.9152500000000001,66.28,24.65,70.715351233,133.32,67.32864000000001,6.24627,67.6177613735,0.8786400000000001,0.25627,0.9152500000000001,66.45,5.99,66.719431952,133.32
2019-08-14 03:00:00,64.54056,6.17308,64.8351047026,0.9705600000000001,0.28308,1.011,63.57,5.89,63.8422822274,136.63,0.9705600000000001,0.28308,1.011,0.9705600000000001,0.28308,1.011,0.0,0.0,0.0,135.23,65.70056,25.18308,70.3615740486,0.9705600000000001,0.28308,1.011,64.73,24.9,69.3540402572,133.01,65.88056,6.58308,66.2086484396,0.9705600000000001,0.28308,1.011,64.91,6.3,65.2150143755,133.01
2019-08-14 03:30:00,64.1496,6.31155,64.4593425623,0.9996,0.29155000000000003,1.04125,63.15,6.02,63.436290087,136.75,0.9996,0.29155000000000003,1.04125,0.9996,0.29155000000000003,1.04125,0.0,0.0,0.0,135.35,65.3096,25.34155,70.0538222266,0.9996,0.29155000000000003,1.04125,64.31,25.05,69.0165096191,133.13,65.4696,6.72155,65.8137353336,0.9996,0.29155000000000003,1.04125,64.47,6.43,64.7898587743,133.13
2019-08-14 04:00:00,64.21712,6.06916,64.5032805693,0.9571200000000001,0.27916,0.997,63.26,5.79,63.5244181398,136.92,0.9571200000000001,0.27916,0.997,0.9571200000000001,0.27916,0.997,0.0,0.0,0.0,135.53,65.35712,25.13916,70.0252133178,0.9571200000000001,0.27916,0.997,64.4,24.86,69.0317289368,133.29,65.53712,6.47916,65.8566140353,0.9571200000000001,0.27916,0.997,64.58,6.2,64.8769327265,133.29
2019-08-14 04:30:00,64.78696,5.79328,65.0454631715,0.9369600000000001,0.27328,0.976,63.85,5.52,64.0881650541,137.21,0.9369600000000001,0.27328,0.976,0.9369600000000001,0.27328,0.976,0.0,0.0,0.0,135.86,65.96696,24.93328,70.5216864744,0.9369600000000001,0.27328,0.976,65.03,24.66,69.5486628196,133.57,66.13696,6.19328,66.4263064998,0.9369600000000001,0.27328,0.976,65.2,5.92,65.4682090789,133.57
2019-08-14 05:00:00,65.89024,5.42257,66.1129941287,0.90024,0.26257,0.9377500000000001,64.99,5.16,65.1945220091,137.03,0.90024,0.26257,0.9377500000000001,0.90024,0.26257,0.9377500000000001,0.0,0.0,0.0,135.72,67.09024,24.50257,71.424619284,0.90024,0.26257,0.9377500000000001,66.19,24.24,70.4889615472,133.4,67.26024,5.82257,67.5117930903,0.90024,0.26257,0.9377500000000001,66.36,5.5600000000000005,66.592516096,133.4
2019-08-14 05:30:00,68.11184,4.69012,68.2731277576,0.8918400000000001,0.26012,0.929,67.22,4.43,67.3658169994,136.82,0.8918400000000001,0.26012,0.929,0.8918400000000001,0.26012,0.929,0.0,0.0,0.0,135.63,69.37184,23.73012,73.3182840784,0.8918400000000001,0.26012,0.929,68.48,23.47,72.3902707551,133.2,69.53184,5.08012,69.7171743045,0.8918400000000001,0.26012,0.929,68.64,4.82,68.8090255708,133.2
2019-08-14 06:00:00,70.48688,3.70034,70.5839412916,0.92688,0.27034,0.9655,69.56,3.43,69.6445152184,136.71,0.92688,0.27034,0.9655,0.92688,0.27034,0.9655,0.0,0.0,0.0,135.63,71.81688,22.68034,75.3130936521,0.92688,0.27034,0.9655,70.89,22.41,74.3478325172,133.08,71.96688,4.07034,72.0818942915,0.92688,0.27034,0.9655,71.04,3.8,71.1415602865,133.08
2019-08-14 06:30:00,78.69536,1.77198,78.7153072703,1.03536,0.30198,1.0785,77.66,1.47,77.6739113216,135.4,1.03536,0.30198,1.0785,1.03536,0.30198,1.0785,0.0,0.0,0.0,134.92,80.25536,17.901980000000002,82.2277550262,1.03536,0.30198,1.0785,79.22,17.6,81.1515150814,131.84,80.35536,1.6219800000000002,80.3717282373,1.03536,0.30198,1.0785,79.32,1.32,79.3309825982,131.84
2019-08-14 07:00:00,85.95704,2.12747,85.9833638221,1.39704,0.40747000000000005,1.45525,84.56,1.72,84.5774910954,135.17,1.39704,0.40747000000000005,1.45525,1.39704,0.40747000000000005,1.45525,0.0,0.0,0.0,134.7,86.93704,5.99747,87.1436662665,1.39704,0.40747000000000005,1.45525,85.54,5.59,85.7224573843,131.6,87.78704,2.32747,87.8178883176,1.39704,0.40747000000000005,1.45525,86.39,1.92,86.4113331687,131.6
2019-08-14 07:30:00,92.8968,2.73115,92.9369389993,1.7868,0.52115,1.86125,91.11,2.21,91.1367993732,134.55,1.7868,0.52115,1.86125,1.7868,0.52115,1.86125,0.0,0.0,0.0,134.37,93.5868,2.41115,93.6178550201,1.7868,0.52115,1.86125,91.8,1.8900000000000001,91.8194538211,131.0,94.8668,2.43115,94.8979464086,1.7868,0.52115,1.86125,93.08,1.9100000000000001,93.0995945211,131.0
2019-08-14 08:00:00,97.6308,6.04315,97.8176506085,1.9308,0.56315,2.01125,95.7,5.48,95.8567702356,133.56,1.9308,0.56315,2.01125,1.9308,0.56315,2.01125,0.0,0.0,0.0,133.83,98.3708,5.68315,98.5348287996,1.9308,0.56315,2.01125,96.44,5.12,96.5758147778,130.04,99.7308,5.75315,99.8966025627,1.9308,0.56315,2.01125,97.8,5.19,97.9376133056,130.04
2019-08-14 08:30:00,103.16056,7.09433,103.4042100577,2.6205600000000002,0.7643300000000001,2.72975,100.54,6.33,100.7390713676,133.05,2.6205600000000002,0.7643300000000001,2.72975,2.6205600000000002,0.7643300000000001,2.72975,0.0,0.0,0.0,133.5,103.23056,14.63433,104.2627072949,2.6205600000000002,0.7643300000000001,2.72975,100.61,13.87,101.5615527648,129.56,105.34056,6.80433,105.560089465,2.6205600000000002,0.7643300000000001,2.72975,102.72,6.04,102.8974246519,129.56
2019-08-14 09:00:00,106.97632,7.10226,107.2118236849,2.47632,0.72226,2.5795,104.5,6.38,104.6945767459,132.92,2.47632,0.72226,2.5795,2.47632,0.72226,2.5795,0.0,0.0,0.0,133.42,106.31632,22.92226,108.7593209884,2.47632,0.72226,2.5795,103.84,22.2,106.1865603549,129.42,109.25632,6.79226,109.4672474115,2.47632,0.72226,2.5795,106.78,6.07,106.9523880051,129.42
2019-08-14 09:30:00,105.74816,5.73738,105.9036867755,2.28816,0.6673800000000001,2.3835,103.46,5.07,103.5841517801,134.09,2.28816,0.6673800000000001,2.3835,2.28816,0.6673800000000001,2.3835,0.0,0.0,0.0,134.39,105.06816,21.81738,107.3094418765,2.28816,0.6673800000000001,2.3835,102.78,21.15,104.9335546906,130.55,107.98816,5.38738,108.1224609572,2.28816,0.6673800000000001,2.3835,105.7,4.72,105.8053325688,130.55
2019-08-14 10:00:00,106.50632,6.50351,106.7046945652,2.20632,0.64351,2.29825,104.3,5.86,104.4644896604,133.72,2.20632,0.64351,2.29825,2.20632,0.64351,2.29825,0.0,0.0,0.0,134.14,105.83632,22.51351,108.2043657329,2.20632,0.64351,2.29825,103.63,21.87,105.9125762126,130.19,108.77632,6.17351,108.9513653814,2.20632,0.64351,2.29825,106.57,5.53,106.7133815414,130.19
2019-08-14 10:30:00,113.9184,8.8162,114.2590357083,2.3184,0.6762,2.415,111.6,8.14,111.8964682195,133.27,2.3184,0.6762,2.415,2.3184,0.6762,2.415,0.0,0.0,0.0,134.04,113.2084,24.6662,115.8644175448,2.3184,0.6762,2.415,110.89,23.99,113.4553312983,129.77,116.3584,8.5162,116.6696314942,2.3184,0.6762,2.415,114.04,7.84,114.3091737351,129.77
2019-08-14 11:00:00,115.47072,14.09646,116.327973256,2.01072,0.5864600000000001,2.0945,113.46,13.51,114.2615057664,133.35,2.01072,0.5864600000000001,2.0945,2.01072,0.5864600000000001,2.0945,0.0,0.0,0.0,133.49,116.09072,18.57646,117.5675981563,2.01072,0.5864600000000001,2.0945,114.08,17.99,115.489767945,129.84,118.13072,14.28646,118.99147006,2.01072,0.5864600000000001,2.0945,116.12,13.7,116.9253796231,129.84
2019-08-14 11:30:00,112.8208,15.14065,113.8322107097,1.7508,0.51065,1.82375,111.07,14.63,112.0293791824,133.77,1.7508,0.51065,1.82375,1.7508,0.51065,1.82375,0.0,0.0,0.0,133.4,113.9708,14.51065,114.89082738,1.7508,0.51065,1.82375,112.22,14.0,113.0899129012,130.24,115.5808,14.72065,116.5144577512,1.7508,0.51065,1.82375,113.83,14.21,114.7135257936,130.24
2019-08-14 12:00:00,117.61152,17.95836,118.9746709624,1.33152,0.38836000000000004,1.387,116.28,17.57,117.5999289966,133.09,1.33152,0.38836000000000004,1.387,1.33152,0.38836000000000004,1.387,0.0,0.0,0.0,133.05,119.03152,16.23836,120.1340380117,1.33152,0.38836000000000004,1.387,117.7,15.85,118.7624204031,129.58,120.66152,16.46836,121.7801678838,1.33152,0.38836000000000004,1.387,119.33,16.08,120.4085349965,129.58
2019-08-14 12:30:00,119.31776,28.57143,122.6908898968,2.02776,0.59143,2.11225,117.29,27.98,120.5811946366,133.54,2.02776,0.59143,2.11225,2.02776,0.59143,2.11225,0.0,0.0,0.0,133.05,122.61776,12.52143,123.255431023,2.02776,0.59143,2.11225,120.59,11.93,121.1786821186,130.02,124.31776,12.70143,124.96492218,2.02776,0.59143,2.11225,122.29,12.11,122.8881450751,130.02
2019-08-14 13:00:00,117.30656,26.50858,120.2644329494,2.80656,0.8185800000000001,2.9235,114.5,25.69,117.3466066829,134.27,2.80656,0.8185800000000001,2.9235,2.80656,0.8185800000000001,2.9235,0.0,0.0,0.0,133.45,120.47656,10.26858,120.913379097,2.80656,0.8185800000000001,2.9235,117.67,9.45,118.0488517521,130.72,122.14656,10.40858,122.5892354877,2.80656,0.8185800000000001,2.9235,119.34,9.59,119.7246996238,130.72
2019-08-14 13:30:00,115.19088,25.30734,117.9381206101,2.63088,0.76734,2.7405,112.56,24.54,115.204015555,134.61,2.63088,0.76734,2.7405,2.63088,0.76734,2.7405,0.0,0.0,0.0,133.61,118.33088,8.95734,118.669419403,2.63088,0.76734,2.7405,115.7,8.19,115.9895085773,131.06,119.95088,9.08734,120.29461069,2.63088,0.76734,2.7405,117.32,8.32,117.6146453466,131.06
2019-08-14 14:00:00,115.48512,26.17941,118.4152627382,2.29512,0.6694100000000001,2.39075,113.19,25.51,116.0290317119,134.49,2.29512,0.6694100000000001,2.39075,2.29512,0.6694100000000001,2.39075,0.0,0.0,0.0,133.61,118.64512,9.88941,119.0565618938,2.29512,0.6694100000000001,2.39075,116.35,9.22,116.7147415711,130.94,120.28512,10.01941,120.7016929051,2.29512,0.6694100000000001,2.39075,117.99,9.35,118.3598859411,130.94
2019-08-14 14:30:00,115.2328,26.10665,118.1531013984,2.4228,0.7066500000000001,2.52375,112.81,25.4,115.6341476381,134.55,2.4228,0.7066500000000001,2.52375,2.4228,0.7066500000000001,2.52375,0.0,0.0,0.0,133.61,118.3928,9.78665,118.7966060545,2.4228,0.7066500000000001,2.52375,115.97,9.08,116.3249212336,130.94,120.0128,9.92665,120.4226330225,2.4228,0.7066500000000001,2.52375,117.59,9.22,117.9509071606,130.94
2019-08-14 15:00:00,115.1396,26.1203,118.0652258722,2.7096,0.7903,2.8225,112.43,25.33,115.2480533458,134.61,2.7096,0.7903,2.8225,2.7096,0.7903,2.8225,0.0,0.0,0.0,133.69,118.2796,9.8003,118.6849175601,2.7096,0.7903,2.8225,115.57,9.01,115.9206840905,131.04,119.9096,9.9303,120.3200857307,2.7096,0.7903,2.8225,117.2,9.14,117.5558573615,131.04
2019-08-14 15:30:00,114.2556,25.9333,117.1617607424,2.9256,0.8533000000000001,3.0475,111.33,25.08,114.1200039432,134.99,2.9256,0.8533000000000001,3.0475,2.9256,0.8533000000000001,3.0475,0.0,0.0,0.0,134.0,117.3556,9.4933,117.7389468114,2.9256,0.8533000000000001,3.0475,114.43,8.64,114.7557166332,131.41,118.9756,9.6333,119.3649607894,2.9256,0.8533000000000001,3.0475,116.05,8.78,116.3816604968,131.41
2019-08-14 16:00:00,114.63008,17.99044,116.0332330507,3.19008,0.93044,3.323,111.44,17.06,112.7382685693,134.94,3.19008,0.93044,3.323,3.19008,0.93044,3.323,0.0,0.0,0.0,134.23,116.42008,12.25044,117.0628391395,3.19008,0.93044,3.323,113.23,11.32,113.7944431859,131.37,118.03008,12.41044,118.680743197,3.19008,0.93044,3.323,114.84,11.48,115.4123736867,131.37
2019-08-14 16:30:00,109.0996,10.6478,109.6179655212,3.0096,0.8778,3.135,106.09,9.77,106.5389177719,135.56,3.0096,0.8778,3.135,3.0096,0.8778,3.135,0.0,0.0,0.0,134.5,110.1996,9.9778,110.6503878574,3.0096,0.8778,3.135,107.19,9.1,107.5755831962,131.97,111.7196,10.1178,112.1768198025,3.0096,0.8778,3.135,108.71,9.24,109.1019784422,131.97
2019-08-14 17:00:00,109.42352,9.42686,109.828832365,2.66352,0.7768600000000001,2.7745,106.76,8.65,107.1098506208,135.2,2.66352,0.7768600000000001,2.7745,2.66352,0.7768600000000001,2.7745,0.0,0.0,0.0,134.04,110.52352,8.74686,110.8690941293,2.66352,0.7768600000000001,2.7745,107.86,7.97,108.1540591009,131.63,112.04352,8.86686,112.3938235859,2.66352,0.7768600000000001,2.7745,109.38,8.09,109.6787695956,131.63
2019-08-14 17:30:00,109.46384,8.23612,109.7732478348,2.52384,0.7361200000000001,2.629,106.94,7.5,107.2026753398,135.49,2.52384,0.7361200000000001,2.629,2.52384,0.7361200000000001,2.629,0.0,0.0,0.0,134.18,110.55384,7.53612,110.8103995273,2.52384,0.7361200000000001,2.629,108.03,6.8,108.2438030559,131.91,112.08384,7.65612,112.3450193048,2.52384,0.7361200000000001,2.629,109.56,6.92,109.7783220859,131.91
2019-08-14 18:00:00,107.83112,6.31991,108.0161640814,2.33112,0.67991,2.4282500000000002,105.5,5.64,105.6506488385,135.09,2.33112,0.67991,2.4282500000000002,2.33112,0.67991,2.4282500000000002,0.0,0.0,0.0,133.57,108.92112,5.59991,109.0649777613,2.33112,0.67991,2.4282500000000002,106.59,4.92,106.7034886965,131.54,110.43112,5.67991,110.577093659,2.33112,0.67991,2.4282500000000002,108.1,5.0,108.2155718924,131.54
2019-08-14 18:30:00,106.29336,4.40473,106.3845854739,2.31336,0.67473,2.40975,103.98,3.73,104.0468802992,135.62,2.31336,0.67473,2.40975,2.31336,0.67473,2.40975,0.0,0.0,0.0,133.83,107.33336,3.6747300000000003,107.3962467196,2.31336,0.67473,2.40975,105.02,3.0,105.0628402434,132.04,108.82336,3.73473,108.8874276024,2.31336,0.67473,2.40975,106.51,3.06,106.5539473694,132.04
2019-08-14 19:00:00,104.3176,3.7293000000000003,104.3842389839,2.1576,0.6293000000000001,2.2475,102.16,3.1,102.207023242,135.44,2.1576,0.6293000000000001,2.2475,2.1576,0.6293000000000001,2.2475,0.0,0.0,0.0,133.57,105.3376,2.9893,105.3800070613,2.1576,0.6293000000000001,2.2475,103.18,2.36,103.2069861976,131.88,106.8176,3.0393,106.8608301215,2.1576,0.6293000000000001,2.2475,104.66,2.41,104.6877437908,131.88
2019-08-14 19:30:00,106.78232,4.85901,106.8928147387,1.88232,0.54901,1.96075,104.9,4.31,104.9885046088,134.78,1.88232,0.54901,1.96075,1.88232,0.54901,1.96075,0.0,0.0,0.0,133.09,107.85232,4.14901,107.9320953811,1.88232,0.54901,1.96075,105.97,3.6,106.0311317491,131.23,109.35232,4.19901,109.4329090099,1.88232,0.54901,1.96075,107.47,3.65,107.5319645501,131.23
2019-08-14 20:00:00,103.9028,3.8429,103.9738415576,1.7928000000000002,0.5229,1.8675000000000002,102.11,3.32,102.1639589092,134.26,1.7928000000000002,0.5229,1.8675000000000002,1.7928000000000002,0.5229,1.8675000000000002,0.0,0.0,0.0,132.44,104.9328,3.1429,104.9798568119,1.7928000000000002,0.5229,1.8675000000000002,103.14,2.62,103.1732717326,130.73,106.3928,3.1829,106.4403999628,1.7928000000000002,0.5229,1.8675000000000002,104.6,2.66,104.6338167133,130.73
2019-08-14 20:30:00,102.38544,3.07742,102.4316788784,1.70544,0.49742000000000003,1.7765,100.68,2.58,100.7130517858,134.59,1.70544,0.49742000000000003,1.7765,1.70544,0.49742000000000003,1.7765,0.0,0.0,0.0,132.64,103.40544,2.36742,103.4325369458,1.70544,0.49742000000000003,1.7765,101.7,1.87,101.7171907791,131.05,104.84544,2.38742,104.8726182712,1.70544,0.49742000000000003,1.7765,103.14,1.8900000000000001,103.1573153005,131.05
2019-08-14 21:00:00,103.24576,2.94668,103.2878012207,1.56576,0.45668000000000003,1.631,101.68,2.49,101.7104837271,134.63,1.56576,0.45668000000000003,1.631,1.56576,0.45668000000000003,1.631,0.0,0.0,0.0,132.68,104.26576,2.22668,104.2895335698,1.56576,0.45668000000000003,1.631,102.7,1.77,102.7152515452,131.1,105.71576,2.24668,105.7396306188,1.56576,0.45668000000000003,1.631,104.15,1.79,104.1653810054,131.1
2019-08-14 21:30:00,100.94712,1.41791,100.9570775382,1.7071200000000002,0.49791,1.77825,99.24,0.92,99.2442643179,135.42,1.7071200000000002,0.49791,1.77825,1.7071200000000002,0.49791,1.77825,0.0,0.0,0.0,133.22,101.91712,1.23791,101.9246376999,1.7071200000000002,0.49791,1.77825,100.21,0.74,100.212732225,131.85,103.35712,1.25791,103.3647744266,1.7071200000000002,0.49791,1.77825,101.65,0.76,101.6528410818,131.85
2019-08-14 22:00:00,94.88936,1.9802300000000002,94.9100202932,1.74936,0.5102300000000001,1.82225,93.14,1.47,93.1515995569,135.17,1.74936,0.5102300000000001,1.82225,1.74936,0.5102300000000001,1.82225,0.0,0.0,0.0,132.66,95.80936,2.71023,95.8476854716,1.74936,0.5102300000000001,1.82225,94.06,2.2,94.0857247408,131.6,97.13936,2.74023,97.1780022519,1.74936,0.5102300000000001,1.82225,95.39,2.23,95.4160625891,131.6
2019-08-14 22:30:00,89.81192,3.93431,89.8980520883,1.59192,0.46431000000000006,1.65825,88.22,3.47,88.2882172206,136.06,1.59192,0.46431000000000006,1.65825,1.59192,0.46431000000000006,1.65825,0.0,0.0,0.0,133.24,90.66192,4.67431,90.7823381064,1.59192,0.46431000000000006,1.65825,89.07,4.21,89.1694398323,132.45,91.94192,4.73431,92.0637297988,1.59192,0.46431000000000006,1.65825,90.35,4.27,90.4508452144,132.45
2019-08-14 23:00:00,85.05496,5.42103,85.2275412461,1.61496,0.47103000000000006,1.68225,83.44,4.95,83.5866981044,136.58,1.61496,0.47103000000000006,1.68225,1.61496,0.47103000000000006,1.68225,0.0,0.0,0.0,133.55,85.84496,6.16103,86.0657623452,1.61496,0.47103000000000006,1.68225,84.23,5.69,84.4219698894,132.96,87.04496,6.24103,87.2684107616,1.61496,0.47103000000000006,1.68225,85.43,5.77,85.6246331379,132.96
2019-08-14 23:30:00,80.45352,13.18186,81.5262553626,1.58352,0.46186000000000005,1.6495000000000002,78.87,12.72,79.8891438182,137.36,1.58352,0.46186000000000005,1.6495000000000002,1.58352,0.46186000000000005,1.6495000000000002,0.0,0.0,0.0,134.35,80.57352,5.10186,80.7348815609,1.58352,0.46186000000000005,1.6495000000000002,78.99,4.64,79.1261631826,133.69,81.71352,5.18186,81.8776588811,1.58352,0.46186000000000005,1.6495000000000002,80.13,4.72,80.268893726,133.69
2019-08-15 00:00:00,76.45392,20.62906,79.1881304227,1.5739200000000002,0.45906,1.6395,74.88,20.17,77.5489735586,136.84,1.5739200000000002,0.45906,1.6395,1.5739200000000002,0.45906,1.6395,0.0,0.0,0.0,133.98,75.95392,3.50906,76.034935822,1.5739200000000002,0.45906,1.6395,74.38,3.05,74.4425073463,133.2,77.01392,3.54906,77.0956529297,1.5739200000000002,0.45906,1.6395,75.44,3.09,75.5032562212,133.2
2019-08-15 00:30:00,72.89488,21.96309,76.131733545,1.96488,0.5730900000000001,2.04675,70.93,21.39,74.0850659715,137.36,1.96488,0.5730900000000001,2.04675,1.96488,0.5730900000000001,2.04675,0.0,0.0,0.0,134.32,72.43488,4.70309,72.5874017731,1.96488,0.5730900000000001,2.04675,70.47,4.13,70.5909186794,133.7,73.43488,4.75309,73.5885416703,1.96488,0.5730900000000001,2.04675,71.47,4.18,71.5921315509,133.7
2019-08-15 01:00:00,70.79592,22.54506,74.2990041592,2.00592,0.58506,2.0895,68.79,21.96,72.2101495636,137.63,2.00592,0.58506,2.0895,2.00592,0.58506,2.0895,0.0,0.0,0.0,134.51,70.35592,5.21506,70.5489357103,2.00592,0.58506,2.0895,68.35,4.63,68.5066376346,133.95,71.32592,5.28506,71.5214563823,2.00592,0.58506,2.0895,69.32,4.7,69.4791508296,133.95
2019-08-15 01:30:00,68.89256,14.18783,70.3383205903,1.67256,0.48783000000000004,1.74225,67.22,13.7,68.6018833561,137.07,1.67256,0.48783000000000004,1.74225,1.67256,0.48783000000000004,1.74225,0.0,0.0,0.0,134.86,69.15256,10.95783,70.0153596924,1.67256,0.48783000000000004,1.74225,67.48,10.47,68.2874168497,133.44,70.07256,10.50783,70.8560382484,1.67256,0.48783000000000004,1.74225,68.4,10.02,69.1300253146,133.44
2019-08-15 02:00:00,68.54384,11.24487,69.46009720160001,1.5938400000000001,0.46487000000000006,1.66025,66.95,10.78,67.8123211518,136.89,1.5938400000000001,0.46487000000000006,1.66025,1.5938400000000001,0.46487000000000006,1.66025,0.0,0.0,0.0,135.0,68.96384,11.61487,69.9350872786,1.5938400000000001,0.46487000000000006,1.66025,67.37,11.15,68.2864510719,133.25,69.92384,11.78487,70.9099891501,1.5938400000000001,0.46487000000000006,1.66025,68.33,11.32,69.2613261496,133.25
2019-08-15 02:30:00,67.46272,11.96121,68.5148825764,1.75272,0.51121,1.8257500000000002,65.71,11.45,66.7001244377,137.06,1.75272,0.51121,1.8257500000000002,1.75272,0.51121,1.8257500000000002,0.0,0.0,0.0,135.07,67.87272,12.35121,68.9873793433,1.75272,0.51121,1.8257500000000002,66.12,11.84,67.17172024,133.42,68.81272,12.51121,69.9408379237,1.75272,0.51121,1.8257500000000002,67.06,12.0,68.1252053208,133.42
2019-08-15 03:00:00,65.7828,12.14665,66.8948270202,1.7027999999999999,0.49665000000000004,1.7737500000000002,64.08,11.65,65.1303992004,137.1,1.7027999999999999,0.49665000000000004,1.7737500000000002,1.7027999999999999,0.49665000000000004,1.7737500000000002,0.0,0.0,0.0,135.07,66.1828,12.51665,67.3559911445,1.7027999999999999,0.49665000000000004,1.7737500000000002,64.48,12.02,65.5907828891,133.45,67.1028,12.68665,68.2915577217,1.7027999999999999,0.49665000000000004,1.7737500000000002,65.4,12.19,66.5263564311,133.45
2019-08-15 03:30:00,65.61552,12.39911,66.7767503976,1.74552,0.5091100000000001,1.81825,63.87,11.89,64.9672917706,137.23,1.74552,0.5091100000000001,1.81825,1.74552,0.5091100000000001,1.81825,0.0,0.0,0.0,135.19,66.01552,12.76911,67.2391184584,1.74552,0.5091100000000001,1.81825,64.27,12.26,65.4288965213,133.57,66.92552,12.93911,68.1648428067,1.74552,0.5091100000000001,1.81825,65.18,12.43,66.354632845,133.57
2019-08-15 04:00:00,65.28664,12.55652,66.4831674712,1.73664,0.5065200000000001,1.8090000000000002,63.55,12.05,64.6823391661,137.29,1.73664,0.5065200000000001,1.8090000000000002,1.73664,0.5065200000000001,1.8090000000000002,0.0,0.0,0.0,135.19,65.68664,12.93652,66.9483997135,1.73664,0.5065200000000001,1.8090000000000002,63.95,12.43,65.1468141969,133.63,66.59664,13.11652,67.8760307929,1.73664,0.5065200000000001,1.8090000000000002,64.86,12.61,66.0744405954,133.63
2019-08-15 04:30:00,65.90784,12.25062,67.0367142978,1.64784,0.48062000000000005,1.7165,64.26,11.77,65.3290172894,137.26,1.64784,0.48062000000000005,1.7165,1.64784,0.48062000000000005,1.7165,0.0,0.0,0.0,135.23,66.31784,12.62062,67.5080436056,1.64784,0.48062000000000005,1.7165,64.67,12.14,65.7996086615,133.6,67.22784,12.80062,68.4356511144,1.64784,0.48062000000000005,1.7165,65.58,12.32,66.7271968541,133.6
2019-08-15 05:00:00,66.65192,11.91806,67.7090732018,1.74192,0.5080600000000001,1.8145,64.91,11.41,65.9052061676,137.26,1.74192,0.5080600000000001,1.8145,1.74192,0.5080600000000001,1.8145,0.0,0.0,0.0,135.3,67.08192,12.28806,68.1980968169,1.74192,0.5080600000000001,1.8145,65.34,11.78,66.3934032868,133.6,67.99192,12.45806,69.1238341258,1.74192,0.5080600000000001,1.8145,66.25,11.95,67.3191280395,133.6
2019-08-15 05:30:00,69.36824,10.85407,70.2122749686,1.72824,0.50407,1.8002500000000001,67.64,10.35,68.4272759943,136.91,1.72824,0.50407,1.8002500000000001,1.72824,0.50407,1.8002500000000001,0.0,0.0,0.0,135.07,69.81824,11.22407,70.7146829454,1.72824,0.50407,1.8002500000000001,68.09,10.72,68.9287059214,133.26,70.77824,11.37407,71.6863217487,1.72824,0.50407,1.8002500000000001,69.05,10.87,69.9003533611,133.26
2019-08-15 06:00:00,71.48768,9.90849,72.1710923145,1.7776800000000001,0.51849,1.85175,69.71,9.39,70.3395777639,136.29,1.7776800000000001,0.51849,1.85175,1.7776800000000001,0.51849,1.85175,0.0,0.0,0.0,134.57,71.94768,10.27849,72.6781673824,1.7776800000000001,0.51849,1.85175,70.17,9.76,70.8455115021,132.66,72.93768,10.42849,73.6794311016,1.7776800000000001,0.51849,1.85175,71.16,9.91,71.8467375738,132.66
2019-08-15 06:30:00,79.24912,5.50266,79.4399288006,1.9291200000000002,0.56266,2.0095,77.32,4.94,77.4776483897,135.11,1.9291200000000002,0.56266,2.0095,1.9291200000000002,0.56266,2.0095,0.0,0.0,0.0,133.98,79.79912,5.84266,80.012725417,1.9291200000000002,0.56266,2.0095,77.87,5.28,78.0488007595,131.52,80.87912,5.94266,81.0971470512,1.9291200000000002,0.56266,2.0095,78.95,5.38,79.1330961103,131.52
2019-08-15 07:00:00,86.64816,2.08988,86.6733594007,2.22816,0.64988,2.321,84.42,1.44,84.4322805567,134.37,2.22816,0.64988,2.321,2.22816,0.64988,2.321,0.0,0.0,0.0,133.73,87.26816,2.38988,87.3008778661,2.22816,0.64988,2.321,85.04,1.74,85.0577991721,130.8,88.45816,2.4098800000000002,88.4909802873,2.22816,0.64988,2.321,86.23,1.76,86.2479593962,130.8
2019-08-15 07:30:00,94.23216,4.12313,94.3223206843,2.34216,0.68313,2.43975,91.89,3.44,91.9543674874,133.48,2.34216,0.68313,2.43975,2.34216,0.68313,2.43975,0.0,0.0,0.0,133.45,94.92216,3.78313,94.9975185553,2.34216,0.68313,2.43975,92.58,3.1,92.6318865186,129.92,96.22216,3.81313,96.2976844761,2.34216,0.68313,2.43975,93.88,3.13,93.9321632882,129.92
2019-08-15 08:00:00,100.02976,7.26618,100.2933211009,3.44976,1.00618,3.5935,96.58,6.26,96.7826637368,133.42,3.44976,1.00618,3.5935,3.44976,1.00618,3.5935,0.0,0.0,0.0,133.78,100.73976,6.90618,100.9762079257,3.44976,1.00618,3.5935,97.29,5.9,97.4687339612,129.89,102.12976,6.97618,102.3677437724,3.44976,1.00618,3.5935,98.68,5.97,98.860423325,129.89
2019-08-15 08:30:00,101.74568,18.49374,103.4127739588,5.3956800000000005,1.57374,5.6205,96.35,16.92,97.8243778411,132.88,5.3956800000000005,1.57374,5.6205,5.3956800000000005,1.57374,5.6205,0.0,0.0,0.0,132.91,103.65568,6.70374,103.8722298126,5.3956800000000005,1.57374,5.6205,98.26,5.13,98.393823485,129.35,105.07568,6.28374,105.2634025474,5.3956800000000005,1.57374,5.6205,99.68,4.71,99.7912145432,129.35
2019-08-15 09:00:00,106.0456,13.4958,106.9009162589,5.5056,1.6058,5.735,100.54,11.89,101.2406227756,133.82,5.5056,1.6058,5.735,5.5056,1.6058,5.735,0.0,0.0,0.0,132.99,107.0956,12.8958,107.8692226587,5.5056,1.6058,5.735,101.59,11.29,102.2154205587,130.25,108.5256,13.0458,109.3069016714,5.5056,1.6058,5.735,103.02,11.44,103.6532392161,130.25
2019-08-15 09:30:00,109.31056,15.06308,110.343531331,5.53056,1.61308,5.761,103.78,13.45,104.6479378679,134.45,5.53056,1.61308,5.761,5.53056,1.61308,5.761,0.0,0.0,0.0,133.82,110.39056,14.45308,111.3326872872,5.53056,1.61308,5.761,104.86,12.84,105.643197604,130.88,111.89056,14.63308,112.8433624428,5.53056,1.61308,5.761,106.36,13.02,107.1539546634,130.88
2019-08-15 10:00:00,109.85704,14.98247,110.8739989577,5.11704,1.49247,5.33025,104.74,13.49,105.6051499691,134.45,5.11704,1.49247,5.33025,5.11704,1.49247,5.33025,0.0,0.0,0.0,133.82,110.92704,14.36247,111.8529782691,5.11704,1.49247,5.33025,105.81,12.87,106.5898353503,130.88,112.43704,14.55247,113.3748752902,5.11704,1.49247,5.33025,107.32,13.06,108.1117292434,130.88
2019-08-15 10:30:00,107.48056,15.06058,108.5306032778,7.27056,2.12058,7.5735,100.21,12.94,101.0420095802,134.9,7.27056,2.12058,7.5735,7.27056,2.12058,7.5735,0.0,0.0,0.0,134.13,108.50056,14.46058,109.4599465295,7.27056,2.12058,7.5735,101.23,12.34,101.9793533025,131.32,109.94056,14.63058,110.9097858814,7.27056,2.12058,7.5735,102.67,12.51,103.4293430318,131.32
2019-08-15 11:00:00,106.61504,15.76772,107.77470829559999,7.29504,2.12772,7.599,99.32,13.64,100.2522418702,134.79,7.29504,2.12772,7.599,7.29504,2.12772,7.599,0.0,0.0,0.0,134.13,107.62504,15.16772,108.6885870963,7.29504,2.12772,7.599,100.33,13.04,101.1738627314,131.21,109.05504,15.35772,110.1311096512,7.29504,2.12772,7.599,101.76,13.23,102.616424124,131.21
2019-08-15 11:30:00,108.28096,16.43528,109.5211610932,6.84096,1.9952800000000002,7.126,101.44,14.44,102.4626136696,134.97,6.84096,1.9952800000000002,7.126,6.84096,1.9952800000000002,7.126,0.0,0.0,0.0,134.37,109.32096,15.835280000000001,110.4618865854,6.84096,1.9952800000000002,7.126,102.48,13.84,103.4103283043,131.37,110.77096,16.03528,111.9255814548,6.84096,1.9952800000000002,7.126,103.93,14.04,104.8740506512,131.37
2019-08-15 12:00:00,106.69792,16.78481,108.0100735073,8.34792,2.43481,8.69575,98.35,14.35,99.3913728651,135.14,8.34792,2.43481,8.69575,8.34792,2.43481,8.69575,0.0,0.0,0.0,134.5,107.69792,16.18481,108.9072543363,8.34792,2.43481,8.69575,99.35,13.75,100.2969840025,131.54,109.11792,16.38481,110.3412092732,8.34792,2.43481,8.69575,100.77,13.95,101.7309952768,131.54
2019-08-15 12:30:00,107.59808,16.74819,108.8937495358,8.42808,2.45819,8.77925,99.17,14.29,100.1942762836,135.3,8.42808,2.45819,8.77925,8.42808,2.45819,8.77925,0.0,0.0,0.0,134.65,108.63808,16.14819,109.8316733295,8.42808,2.45819,8.77925,100.21,13.69,101.1407939459,131.7,110.03808,16.34819,111.2458644911,8.42808,2.45819,8.77925,101.61,13.89,102.5549813515,131.7
2019-08-15 13:00:00,106.204,16.127,107.4214584941,9.624,2.807,10.025,96.58,13.32,97.4941988018,135.66,9.624,2.807,10.025,9.624,2.807,10.025,0.0,0.0,0.0,134.85,107.154,15.527,108.2731150609,9.624,2.807,10.025,97.53,12.72,98.3559825328,132.05,108.584,15.717,109.7155829634,9.624,2.807,10.025,98.96,12.91,99.7985455806,132.05
2019-08-15 13:30:00,102.05608,15.03969,103.1583042719,10.93608,3.18969,11.39175,91.12,11.85,91.8873054344,135.35,10.93608,3.18969,11.39175,10.93608,3.18969,11.39175,0.0,0.0,0.0,134.34,102.97608,14.44969,103.9849344533,10.93608,3.18969,11.39175,92.04,11.26,92.7262055732,131.75,104.28608,14.61969,105.3058489233,10.93608,3.18969,11.39175,93.35,11.43,94.0471551936,131.75
2019-08-15 14:00:00,101.42864,15.87502,102.6634563623,10.98864,3.20502,11.4465,90.44,12.67,91.3231761384,134.52,10.98864,3.20502,11.4465,10.98864,3.20502,11.4465,0.0,0.0,0.0,133.63,102.32864000000001,15.32502,103.4698352287,10.98864,3.20502,11.4465,91.34,12.12,92.1405990864,130.95,103.64864,15.49502,104.8004590574,10.98864,3.20502,11.4465,92.66,12.29,93.4714913757,130.95
2019-08-15 14:30:00,101.02696,16.16578,102.3121649163,11.19696,3.26578,11.663499999999999,89.83,12.9,90.7515228522,134.52,11.19696,3.26578,11.663499999999999,11.19696,3.26578,11.663499999999999,0.0,0.0,0.0,133.63,101.95696,15.60578,103.1443748435,11.19696,3.26578,11.663499999999999,90.76,12.34,91.5950500846,130.92,103.22696,15.79578,104.4285015532,11.19696,3.26578,11.663499999999999,92.03,12.53,92.8790708395,130.92
2019-08-15 15:00:00,100.10944,15.538170000000001,101.3081176612,10.75944,3.13817,11.20775,89.35,12.4,90.2063329262,134.52,10.75944,3.13817,11.20775,10.75944,3.13817,11.20775,0.0,0.0,0.0,133.57,101.00944,14.97817,102.1139194511,10.75944,3.13817,11.20775,90.25,11.84,91.0233382161,130.92,102.30944,15.14817,103.424796676,10.75944,3.13817,11.20775,91.55,12.01,92.3344063716,130.92
2019-08-15 15:30:00,99.71848,14.52789,100.7712004561,9.79848,2.8578900000000003,10.20675,89.92,11.67,90.6741159317,134.63,9.79848,2.8578900000000003,10.20675,9.79848,2.8578900000000003,10.20675,0.0,0.0,0.0,133.57,100.63848,13.947890000000001,101.6004295865,9.79848,2.8578900000000003,10.20675,90.84,11.09,91.5144453078,131.04,101.91848,14.11789,102.8916487552,9.79848,2.8578900000000003,10.20675,92.12,11.26,92.8056140543,131.04
2019-08-15 16:00:00,100.6072,13.56585,101.5176880059,8.3172,2.42585,8.66375,92.29,11.14,92.959903722,134.52,8.3172,2.42585,8.66375,8.3172,2.42585,8.66375,0.0,0.0,0.0,133.47,101.5572,12.97585,102.3827991171,8.3172,2.42585,8.66375,93.24,10.55,93.8349620344,130.94,102.8772,13.13585,103.7124333678,8.3172,2.42585,8.66375,94.56,10.71,95.1645821722,130.94
2019-08-15 16:30:00,97.30896,10.03553,97.8250763284,6.97896,2.03553,7.26975,90.33,8.0,90.6835646631,134.81,6.97896,2.03553,7.26975,6.97896,2.03553,7.26975,0.0,0.0,0.0,133.37,98.20896,9.40553,98.6583185487,6.97896,2.03553,7.26975,91.23,7.37,91.5272079766,131.24,99.51896,9.52553,99.9737921721,6.97896,2.03553,7.26975,92.54,7.49,92.8426179079,131.24
2019-08-15 17:00:00,97.98672,8.56196,98.3600755154,6.24672,1.82196,6.507,91.74,6.74,91.987255639,134.56,6.24672,1.82196,6.507,6.24672,1.82196,6.507,0.0,0.0,0.0,132.99,98.91672,7.9119600000000005,99.2326388171,6.24672,1.82196,6.507,92.67,6.09,92.8698928609,131.0,100.22672,8.01196,100.5464415333,6.24672,1.82196,6.507,93.98,6.19,94.1836318051,131.0
2019-08-15 17:30:00,99.9136,6.8898,100.1508702359,4.5936,1.3397999999999999,4.785,95.32,5.55,95.481437463,134.56,4.5936,1.3397999999999999,4.785,4.5936,1.3397999999999999,4.785,0.0,0.0,0.0,132.87,100.8636,6.2198,101.0551914401,4.5936,1.3397999999999999,4.785,96.27,4.88,96.3936061158,131.0,102.2336,6.3098,102.428133562,4.5936,1.3397999999999999,4.785,97.64,4.97,97.7664078301,131.0
2019-08-15 18:00:00,99.9496,5.0828,100.0787559675,3.3696,0.9828,3.51,96.58,4.1,96.6669871259,134.9,3.3696,0.9828,3.51,3.3696,0.9828,3.51,0.0,0.0,0.0,133.06,100.8996,4.3928,100.9951779641,3.3696,0.9828,3.51,97.53,3.41,97.5895947322,131.33,102.2896,4.4428,102.3860378177,3.3696,0.9828,3.51,98.92,3.46,98.9804930277,131.33
2019-08-15 18:30:00,98.25536,3.19823,98.3073977067,2.8053600000000003,0.81823,2.92225,95.45,2.38,95.479667469,135.11,2.8053600000000003,0.81823,2.92225,2.8053600000000003,0.81823,2.92225,0.0,0.0,0.0,133.06,99.19536,2.46823,99.2260631329,2.8053600000000003,0.81823,2.92225,96.39,1.65,96.4041212812,131.55,100.57536,2.51823,100.6068810841,2.8053600000000003,0.81823,2.92225,97.77,1.7000000000000002,97.7847784678,131.55
2019-08-15 19:00:00,97.23616,2.20013,97.261047617,2.8461600000000002,0.83013,2.96475,94.39,1.37,94.3999417373,135.24,2.8461600000000002,0.83013,2.96475,2.8461600000000002,0.83013,2.96475,0.0,0.0,0.0,133.06,98.15616,1.4701300000000002,98.1671687896,2.8461600000000002,0.83013,2.96475,95.31,0.64,95.3121487535,131.69,99.51616,1.50013,99.527466014,2.8461600000000002,0.83013,2.96475,96.67,0.67,96.6723217886,131.69
2019-08-15 19:30:00,99.91912,3.29766,99.9735220098,2.52912,0.7376600000000001,2.6345,97.39,2.56,97.4236403549,135.12,2.52912,0.7376600000000001,2.6345,2.52912,0.7376600000000001,2.6345,0.0,0.0,0.0,133.06,100.89912,2.5976600000000003,100.9325529958,2.52912,0.7376600000000001,2.6345,98.37,1.8599999999999999,98.387583058,131.57,102.27912,2.61766,102.3126117927,2.52912,0.7376600000000001,2.6345,99.75,1.88,99.7677147177,131.57
2019-08-15 20:00:00,98.37976,2.10368,98.4022491979,1.82976,0.53368,1.9060000000000001,96.55,1.57,96.5627640449,135.34,1.82976,0.53368,1.9060000000000001,1.82976,0.53368,1.9060000000000001,0.0,0.0,0.0,133.18,99.32976,1.38368,99.3393969782,1.82976,0.53368,1.9060000000000001,97.5,0.85,97.5037050578,131.78,100.70976,1.40368,100.7195416828,1.82976,0.53368,1.9060000000000001,98.88,0.87,98.8838272924,131.78
2019-08-15 20:30:00,97.28696,1.18828,97.2942166596,1.53696,0.44828,1.601,95.75,0.74,95.7528594873,135.03,1.53696,0.44828,1.601,1.53696,0.44828,1.601,0.0,0.0,0.0,132.78,98.23696,0.5082800000000001,98.2382749167,1.53696,0.44828,1.601,96.7,0.06,96.7000186143,131.49,99.61696,0.5282800000000001,99.6183607544,1.53696,0.44828,1.601,98.08,0.08,98.0800326264,131.49
2019-08-15 21:00:00,98.9008,1.6044,98.9138126856,1.4208,0.41440000000000005,1.48,97.48,1.19,97.4872632706,134.6,1.4208,0.41440000000000005,1.48,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,132.45,99.8808,0.8644000000000001,99.8845403253,1.4208,0.41440000000000005,1.48,98.46,0.45,98.461028331,131.07,101.2708,0.8744000000000001,101.274574835,1.4208,0.41440000000000005,1.48,99.85,0.46,99.8510595838,131.07
