Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-15 21:30:00,98.70208,0.9589400000000001,98.7067381806,1.40208,0.40894,1.4605000000000001,97.3,0.55,97.3015544583,134.94,1.40208,0.40894,1.4605000000000001,1.40208,0.40894,1.4605000000000001,0.0,0.0,0.0,132.63,99.65208,1.23894,99.6597813596,1.40208,0.40894,1.4605000000000001,98.25,0.8300000000000001,98.2535057899,131.4,101.05208,1.23894,101.0596746712,1.40208,0.40894,1.4605000000000001,99.65,0.8300000000000001,99.6534565381,131.4
2019-08-15 22:00:00,93.926,2.46425,93.9583205686,1.3860000000000001,0.40425000000000005,1.44375,92.54,2.06,92.5629256236,135.97,1.3860000000000001,0.40425000000000005,1.44375,1.3860000000000001,0.40425000000000005,1.44375,0.0,0.0,0.0,133.35,94.806,3.22425,94.8608107917,1.3860000000000001,0.40425000000000005,1.44375,93.42,2.8200000000000003,93.462552929,132.4,96.146,3.24425,96.200719717,1.3860000000000001,0.40425000000000005,1.44375,94.76,2.84,94.802548489,132.4
2019-08-15 22:30:00,88.57288,5.37209,88.7356434724,1.41288,0.41209,1.4717500000000001,87.16,4.96,87.3010148853,136.84,1.41288,0.41209,1.4717500000000001,1.41288,0.41209,1.4717500000000001,0.0,0.0,0.0,133.82,89.40288,6.13209,89.6129314333,1.41288,0.41209,1.4717500000000001,87.99,5.72,88.1757251175,133.24,90.66288,6.21209,90.8754525274,1.41288,0.41209,1.4717500000000001,89.25,5.8,89.4382608284,133.24
2019-08-15 23:00:00,82.85128,7.03704,83.1495912774,1.36128,0.39704000000000006,1.418,81.49,6.64,81.760073997,136.95,1.36128,0.39704000000000006,1.418,1.36128,0.39704000000000006,1.418,0.0,0.0,0.0,133.67,83.60128,7.78704,83.9631586447,1.36128,0.39704000000000006,1.418,82.24,7.39,82.571361258,133.33,84.78128,7.88704,85.147347806,1.36128,0.39704000000000006,1.418,83.42,7.49,83.7555759338,133.33
2019-08-15 23:30:00,78.64584,8.31212,79.0838762846,1.51584,0.44212,1.579,77.13,7.87,77.5304701392,137.22,1.51584,0.44212,1.579,1.51584,0.44212,1.579,0.0,0.0,0.0,133.76,79.36584,9.06212,79.8815283892,1.51584,0.44212,1.579,77.85,8.62,78.3257741743,133.59,80.47584,9.18212,80.9979762179,1.51584,0.44212,1.579,78.96,8.74,79.4422381356,133.59
2019-08-16 00:00:00,74.81712,11.21916,75.6536251359,1.43712,0.41916000000000003,1.4969999999999999,73.38,10.8,74.1705089641,137.33,1.43712,0.41916000000000003,1.4969999999999999,1.43712,0.41916000000000003,1.4969999999999999,0.0,0.0,0.0,133.82,75.29712,9.13916,75.8497233073,1.43712,0.41916000000000003,1.4969999999999999,73.86,8.72,74.3729655184,133.68,76.36712,9.26916,76.9275915664,1.43712,0.41916000000000003,1.4969999999999999,74.93,8.85,75.4508276959,133.68
2019-08-16 00:30:00,71.88592,22.30131,75.2657553072,1.37592,0.40131000000000006,1.4332500000000001,70.51,21.9,73.8327170027,137.05,1.37592,0.40131000000000006,1.4332500000000001,1.37592,0.40131000000000006,1.4332500000000001,0.0,0.0,0.0,133.95,71.39592,5.09131,71.5772228447,1.37592,0.40131000000000006,1.4332500000000001,70.02,4.69,70.1768943456,133.4,72.40592,5.16131,72.5896436963,1.37592,0.40131000000000006,1.4332500000000001,71.03,4.76,71.1893145072,133.4
2019-08-16 01:00:00,69.61024,19.89132,72.3964786727,1.41024,0.41132,1.469,68.2,19.48,70.9275010134,137.29,1.41024,0.41132,1.469,1.41024,0.41132,1.469,0.0,0.0,0.0,134.43,69.40024,7.58132,69.8131056822,1.41024,0.41132,1.469,67.99,7.17,68.3670169014,133.63,70.33024,7.07132,70.6848373062,1.41024,0.41132,1.469,68.92,6.66,69.241042742,133.63
2019-08-16 01:30:00,67.76408,11.99994,68.81837762,1.47408,0.42994000000000004,1.5354999999999999,66.29,11.57,67.2921169232,136.31,1.47408,0.42994000000000004,1.5354999999999999,1.47408,0.42994000000000004,1.5354999999999999,0.0,0.0,0.0,134.31,68.16408,12.38994,69.2809671948,1.47408,0.42994000000000004,1.5354999999999999,66.69,11.96,67.7539497004,132.68,69.13408,12.56994,70.2675202996,1.47408,0.42994000000000004,1.5354999999999999,67.66,12.14,68.7404917061,132.68
2019-08-16 02:00:00,67.0408,12.31065,68.1617265631,1.5108000000000001,0.44065000000000004,1.57375,65.53,11.87,66.5963797815,136.47,1.5108000000000001,0.44065000000000004,1.57375,1.5108000000000001,0.44065000000000004,1.57375,0.0,0.0,0.0,134.43,67.4208,12.70065,68.6066380394,1.5108000000000001,0.44065000000000004,1.57375,65.91,12.26,67.0405526529,132.83,68.3608,12.88065,69.5637126745,1.5108000000000001,0.44065000000000004,1.57375,66.85,12.44,67.9976183406,132.83
2019-08-16 02:30:00,66.1136,12.7698,67.3355470535,1.4736,0.4298,1.5350000000000001,64.64,12.34,65.8073339378,136.16,1.4736,0.4298,1.5350000000000001,1.4736,0.4298,1.5350000000000001,0.0,0.0,0.0,134.07,66.4936,13.1498,67.7813844724,1.4736,0.4298,1.5350000000000001,65.02,12.72,66.2525380646,132.54,67.4336,13.3398,68.7403860405,1.4736,0.4298,1.5350000000000001,65.96,12.91,67.2115295169,132.54
2019-08-16 03:00:00,65.07696,12.82953,66.3295376349,1.50696,0.43953000000000003,1.56975,63.57,12.39,64.7661717257,136.44,1.50696,0.43953000000000003,1.56975,1.50696,0.43953000000000003,1.56975,0.0,0.0,0.0,134.33,65.45696,13.21953,66.778511408,1.50696,0.43953000000000003,1.56975,63.95,12.78,65.2144991547,132.8,66.36696,13.39953,67.7061354964,1.50696,0.43953000000000003,1.56975,64.86,12.96,66.1421287834,132.8
2019-08-16 03:30:00,64.42648,13.01814,65.7285576766,1.53648,0.44814000000000004,1.6005,62.89,12.57,64.1338989927,135.99,1.53648,0.44814000000000004,1.6005,1.53648,0.44814000000000004,1.6005,0.0,0.0,0.0,133.86,64.78648,13.39814,66.1573740882,1.53648,0.44814000000000004,1.6005,63.25,12.95,64.5621018865,132.36,65.70648,13.58814,67.0967887656,1.53648,0.44814000000000004,1.6005,64.17,13.14,65.5015152496,132.36
2019-08-16 04:00:00,64.10864,13.06002,65.4253914398,1.5086400000000002,0.44002,1.5715,62.6,12.62,63.8594112093,136.18,1.5086400000000002,0.44002,1.5715,1.5086400000000002,0.44002,1.5715,0.0,0.0,0.0,134.04,64.47864,13.44002,65.8644756591,1.5086400000000002,0.44002,1.5715,62.97,13.0,64.297907431,132.55,65.38864,13.63002,66.7940991874,1.5086400000000002,0.44002,1.5715,63.88,13.19,65.2275286976,132.55
2019-08-16 04:30:00,64.28736,12.83798,65.5566807141,1.46736,0.42798,1.5285000000000002,62.82,12.41,64.0340573445,135.43,1.46736,0.42798,1.5285000000000002,1.46736,0.42798,1.5285000000000002,0.0,0.0,0.0,133.32,64.64736,13.20798,65.9828151161,1.46736,0.42798,1.5285000000000002,63.18,12.78,64.459605956,131.81,65.54736,13.39798,66.9026327662,1.46736,0.42798,1.5285000000000002,64.08,12.97,65.3794103675,131.81
2019-08-16 05:00:00,65.42288,12.43959,66.595019535,1.47288,0.42959,1.5342500000000001,63.95,12.01,65.067984447,135.35,1.47288,0.42959,1.5342500000000001,1.47288,0.42959,1.5342500000000001,0.0,0.0,0.0,133.32,65.78288,12.80959,67.0184519148,1.47288,0.42959,1.5342500000000001,64.31,12.38,65.4907665248,131.74,66.71288,12.98959,67.9657105183,1.47288,0.42959,1.5342500000000001,65.24,12.56,66.4380252566,131.74
2019-08-16 05:30:00,68.46896,10.64053,69.2908317324,1.57896,0.46053000000000005,1.6447500000000002,66.89,10.18,67.6602135675,134.01,1.57896,0.46053000000000005,1.6447500000000002,1.57896,0.46053000000000005,1.6447500000000002,0.0,0.0,0.0,132.17,68.87896,11.01053,69.7534436538,1.57896,0.46053000000000005,1.6447500000000002,67.3,10.55,68.1218944246,130.44,69.84896,11.18053,70.7381188905,1.57896,0.46053000000000005,1.6447500000000002,68.27,10.72,69.1065213999,130.44
2019-08-16 06:00:00,71.36912,9.25891,71.9672057535,1.53912,0.44891000000000003,1.60325,69.83,8.81,70.3835563182,135.01,1.53912,0.44891000000000003,1.60325,1.53912,0.44891000000000003,1.60325,0.0,0.0,0.0,133.35,71.80912000000001,9.61891,72.4504875399,1.53912,0.44891000000000003,1.60325,70.27,9.17,70.8658013431,131.4,72.80912000000001,9.75891,73.4602224307,1.53912,0.44891000000000003,1.60325,71.27,9.31,71.875510433,131.4
2019-08-16 06:30:00,78.92064,5.65852,79.1232346824,1.64064,0.47852000000000006,1.709,77.28,5.18,77.4534105124,135.45,1.64064,0.47852000000000006,1.709,1.64064,0.47852000000000006,1.709,0.0,0.0,0.0,134.28,79.45064,6.02852,79.679026411,1.64064,0.47852000000000006,1.709,77.81,5.55,78.007682955,131.83,80.54064,6.11852,80.7727118438,1.64064,0.47852000000000006,1.709,78.9,5.64,79.1013248941,131.83
2019-08-16 07:00:00,85.31856,2.35208,85.3509751602,2.09856,0.6120800000000001,2.186,83.22,1.74,83.2381883513,134.18,2.09856,0.6120800000000001,2.186,2.09856,0.6120800000000001,2.186,0.0,0.0,0.0,133.46,85.90856,2.73208,85.9519920793,2.09856,0.6120800000000001,2.186,83.81,2.12,83.8368087417,130.6,87.08856,2.76208,87.1323497261,2.09856,0.6120800000000001,2.186,84.99,2.15,85.0171900265,130.6
2019-08-16 07:30:00,92.77904,2.58097,92.8149323625,2.36904,0.6909700000000001,2.46775,90.41,1.8900000000000001,90.4297528472,133.91,2.36904,0.6909700000000001,2.46775,2.36904,0.6909700000000001,2.46775,0.0,0.0,0.0,133.67,93.41904,2.29097,93.4471271793,2.36904,0.6909700000000001,2.46775,91.05,1.6,91.0640571246,130.33,94.72904,2.31097,94.7572245355,2.36904,0.6909700000000001,2.46775,92.36,1.62,92.3742063565,130.33
2019-08-16 08:00:00,98.1364,5.81395,98.3084687072,2.7564,0.80395,2.87125,95.38,5.01,95.5114888377,133.39,2.7564,0.80395,2.87125,2.7564,0.80395,2.87125,0.0,0.0,0.0,133.58,98.8364,5.45395,98.9867644464,2.7564,0.80395,2.87125,96.08,4.65,96.1924576045,129.84,100.1964,5.51395,100.3480055485,2.7564,0.80395,2.87125,97.44,4.71,97.5537682512,129.84
2019-08-16 08:30:00,103.95264,13.45202,104.8194075782,2.85264,0.8320200000000001,2.9715,101.1,12.62,101.8846131661,132.89,2.85264,0.8320200000000001,2.9715,2.85264,0.8320200000000001,2.9715,0.0,0.0,0.0,133.4,105.31264,7.61202,105.5873808381,2.85264,0.8320200000000001,2.9715,102.46,6.78,102.6840786101,129.35,106.76264,7.71202,107.0408172253,2.85264,0.8320200000000001,2.9715,103.91,6.88,104.1375172548,129.35
2019-08-16 09:00:00,107.42544,14.67117,108.4226378039,3.29544,0.9611700000000001,3.43275,104.13,13.71,105.0286675151,133.42,3.29544,0.9611700000000001,3.43275,3.29544,0.9611700000000001,3.43275,0.0,0.0,0.0,132.85,108.75544,11.27117,109.3379394481,3.29544,0.9611700000000001,3.43275,105.46,10.31,105.9627656302,129.85,110.30544,10.84117,110.8369119949,3.29544,0.9611700000000001,3.43275,107.01,9.88,107.4651315544,129.85
2019-08-16 09:30:00,110.22168,13.26924,111.0175277702,3.15168,0.9192400000000001,3.283,107.07,12.35,107.7799025793,133.09,3.15168,0.9192400000000001,3.283,3.15168,0.9192400000000001,3.283,0.0,0.0,0.0,132.43,111.33168,12.639240000000001,112.0468355617,3.15168,0.9192400000000001,3.283,108.18,11.72,108.8130084135,129.55,112.86168,12.80924,113.5862467106,3.15168,0.9192400000000001,3.283,109.71,11.89,110.3524181883,129.55
2019-08-16 10:00:00,112.29024,14.19757,113.1842259026,3.18024,0.9275700000000001,3.31275,109.11,13.27,109.9139891006,133.17,3.18024,0.9275700000000001,3.31275,3.18024,0.9275700000000001,3.31275,0.0,0.0,0.0,132.64,113.41024,13.56757,114.2189191534,3.18024,0.9275700000000001,3.31275,110.23,12.64,110.9523433732,129.63,114.97024,13.74757,115.7892558339,3.18024,0.9275700000000001,3.31275,111.79,12.82,112.5226932667,129.63
2019-08-16 10:30:00,111.7284,13.4287,112.532507971,3.2184,0.9387000000000001,3.3525,108.51,12.49,109.2264629108,133.17,3.2184,0.9387000000000001,3.3525,3.2184,0.9387000000000001,3.3525,0.0,0.0,0.0,132.55,112.8284,12.7987,113.5519905957,3.2184,0.9387000000000001,3.3525,109.61,11.86,110.2497696143,129.63,114.3984,12.9687,115.1311474026,3.2184,0.9387000000000001,3.3525,111.18,12.03,111.8289466104,129.63
2019-08-16 11:00:00,111.29072,14.55271,112.2381651955,4.02072,1.17271,4.18825,107.27,13.38,108.1012363482,133.17,4.02072,1.17271,4.18825,4.02072,1.17271,4.18825,0.0,0.0,0.0,132.62,112.38072,13.93271,113.241099587,4.02072,1.17271,4.18825,108.36,12.76,109.108694429,129.63,113.95072,14.13271,114.8237783757,4.02072,1.17271,4.18825,109.93,12.96,110.6913117638,129.63
2019-08-16 11:30:00,110.4992,14.9531,111.5063603578,5.1192,1.4931,5.3325,105.38,13.46,106.2361332128,133.29,5.1192,1.4931,5.3325,5.1192,1.4931,5.3325,0.0,0.0,0.0,132.73,111.5892,14.3431,112.5072178762,5.1192,1.4931,5.3325,106.47,12.85,107.2426379758,129.74,113.1092,14.5331,114.0390377031,5.1192,1.4931,5.3325,107.99,13.04,108.7744533427,129.74
2019-08-16 12:00:00,112.438,14.65525,113.3890655952,4.098,1.19525,4.26875,108.34,13.46,109.172923383,133.53,4.098,1.19525,4.26875,4.098,1.19525,4.26875,0.0,0.0,0.0,133.01,113.568,14.02525,114.430757498,4.098,1.19525,4.26875,109.47,12.83,110.2192805275,129.98,115.108,14.21525,115.982434,4.098,1.19525,4.26875,111.01,13.02,111.770928689,129.98
2019-08-16 12:30:00,112.85416,14.57663,113.7916498319,4.03416,1.17663,4.20225,108.82,13.4,109.6419281115,133.36,4.03416,1.17663,4.20225,4.03416,1.17663,4.20225,0.0,0.0,0.0,132.85,113.97416,13.95663,114.8255053055,4.03416,1.17663,4.20225,109.94,12.78,110.6803144195,129.81,115.54416,14.13663,116.4057439213,4.03416,1.17663,4.20225,111.51,12.96,112.2605972726,129.81
2019-08-16 13:00:00,113.10352,13.91061,113.9557427555,4.01352,1.17061,4.18075,109.09,12.74,109.8313966951,133.85,4.01352,1.17061,4.18075,4.01352,1.17061,4.18075,0.0,0.0,0.0,133.23,114.22352,13.27061,114.9918328011,4.01352,1.17061,4.18075,110.21,12.1,110.872242243,130.29,115.80352,13.46061,116.5832031897,4.01352,1.17061,4.18075,111.79,12.29,112.4635416479,130.29
2019-08-16 13:30:00,111.23648,12.25689,111.9097218085,4.20648,1.22689,4.38175,107.03,11.03,107.5968484669,134.69,4.20648,1.22689,4.38175,4.20648,1.22689,4.38175,0.0,0.0,0.0,133.82,112.33648,11.60689,112.9345148051,4.20648,1.22689,4.38175,108.13,10.38,108.6270744336,131.11,113.87648,11.76689,114.4828039378,4.20648,1.22689,4.38175,109.67,10.54,110.1753171087,131.11
2019-08-16 14:00:00,109.6112,12.1416,110.2816105069,4.0512,1.1816,4.22,105.56,10.96,106.1274479105,134.95,4.0512,1.1816,4.22,4.0512,1.1816,4.22,0.0,0.0,0.0,134.03,110.6912,11.5016,111.2871446305,4.0512,1.1816,4.22,106.64,10.32,107.1381911365,131.35,112.2012,11.6516,112.8045613617,4.0512,1.1816,4.22,108.15,10.47,108.6556183545,131.35
2019-08-16 14:30:00,108.99168,11.91674,109.6412103246,4.17168,1.21674,4.3455,104.82,10.7,105.3647113601,135.02,4.17168,1.21674,4.3455,4.17168,1.21674,4.3455,0.0,0.0,0.0,134.07,110.06168,11.25674,110.6358332542,4.17168,1.21674,4.3455,105.89,10.04,106.3649082169,131.42,111.58168,11.41674,112.1642245275,4.17168,1.21674,4.3455,107.41,10.2,107.8932254592,131.42
2019-08-16 15:00:00,108.66456,11.16758,109.2369051331,3.9345600000000003,1.14758,4.0985,104.73,10.02,105.2082377953,135.47,3.9345600000000003,1.14758,4.0985,3.9345600000000003,1.14758,4.0985,0.0,0.0,0.0,134.42,109.73456,10.50758,110.2364862278,3.9345600000000003,1.14758,4.0985,105.8,9.36,106.2132270482,131.86,111.23456,10.65758,111.7439544219,3.9345600000000003,1.14758,4.0985,107.3,9.51,107.7206113054,131.86
2019-08-16 15:30:00,107.35392,9.15281,107.7433899145,3.64392,1.06281,3.79575,103.71,8.09,104.0250556356,135.42,3.64392,1.06281,3.79575,3.64392,1.06281,3.79575,0.0,0.0,0.0,134.14,108.40392,8.48281,108.7353113614,3.64392,1.06281,3.79575,104.76,7.42,105.0224452201,131.83,109.90392,8.59281,110.2393215466,3.64392,1.06281,3.79575,106.26,7.53,106.5264685419,131.83
2019-08-16 16:00:00,106.92976,8.35868,107.2559606968,3.38976,0.9886800000000001,3.531,103.54,7.37,103.8019677077,135.36,3.38976,0.9886800000000001,3.531,3.38976,0.9886800000000001,3.531,0.0,0.0,0.0,133.99,107.96976,7.68868,108.2431747252,3.38976,0.9886800000000001,3.531,104.58,6.7,104.7944006138,131.76,109.45976,7.79868,109.7372246277,3.38976,0.9886800000000001,3.531,106.07,6.8100000000000005,106.2883860071,131.76
2019-08-16 16:30:00,102.20376,5.71318,102.3633185465,3.23376,0.9431800000000001,3.3685,98.97,4.77,99.0848817933,135.59,3.23376,0.9431800000000001,3.3685,3.23376,0.9431800000000001,3.3685,0.0,0.0,0.0,133.86,103.18376,5.01318,103.3054708205,3.23376,0.9431800000000001,3.3685,99.95,4.07,100.0328316104,131.97,104.61376,5.08318,104.7371829879,3.23376,0.9431800000000001,3.3685,101.38,4.14,101.4644962536,131.97
2019-08-16 17:00:00,102.286,5.19925,102.4180550321,3.426,0.9992500000000001,3.56875,98.86,4.2,98.9491768536,135.8,3.426,0.9992500000000001,3.56875,3.426,0.9992500000000001,3.56875,0.0,0.0,0.0,133.99,103.266,4.49925,103.3639686088,3.426,0.9992500000000001,3.56875,99.84,3.5,99.9013293205,132.17,104.696,4.56925,104.7956605092,3.426,0.9992500000000001,3.56875,101.27,3.5700000000000003,101.3329058105,132.17
2019-08-16 17:30:00,102.50648,3.89939,102.5806204132,3.18648,0.92939,3.3192500000000003,99.32,2.9699999999999998,99.3643965412,135.16,3.18648,0.92939,3.3192500000000003,3.18648,0.92939,3.3192500000000003,0.0,0.0,0.0,133.22,103.49648,3.19939,103.5459196143,3.18648,0.92939,3.3192500000000003,100.31,2.27,100.3356815894,131.57,104.92648,3.23939,104.9764728535,3.18648,0.92939,3.3192500000000003,101.74,2.31,101.7662208201,131.57
2019-08-16 18:00:00,101.92056,2.73933,101.9573659897,2.98056,0.86933,3.10475,98.94,1.87,98.9576702434,135.03,2.98056,0.86933,3.10475,2.98056,0.86933,3.10475,0.0,0.0,0.0,132.97,102.90056,2.02933,102.9205685398,2.98056,0.86933,3.10475,99.92,1.16,99.9267331599,131.45,104.33056,2.04933,104.3506852079,2.98056,0.86933,3.10475,101.35,1.18,101.3568690321,131.45
2019-08-16 18:30:00,100.37112,1.40491,100.3809518891,2.93112,0.8549100000000001,3.05325,97.44,0.55,97.4415522249,135.31,2.93112,0.8549100000000001,3.05325,2.93112,0.8549100000000001,3.05325,0.0,0.0,0.0,133.1,101.31112,1.21491,101.3184042608,2.93112,0.8549100000000001,3.05325,98.38,0.36,98.3806586683,131.73,102.74112,1.22491,102.7484216101,2.93112,0.8549100000000001,3.05325,99.81,0.37,99.8106858007,131.73
2019-08-16 19:00:00,99.22528,0.8665400000000001,99.2290636994,2.76528,0.80654,2.8805,96.46,0.06,96.4600186606,135.47,2.76528,0.80654,2.8805,2.76528,0.80654,2.8805,0.0,0.0,0.0,133.18,100.15528,1.45654,100.1658705381,2.76528,0.80654,2.8805,97.39,0.65,97.3921690897,131.87,101.55528,1.45654,101.5657245563,2.76528,0.80654,2.8805,98.79,0.65,98.7921383512,131.87
2019-08-16 19:30:00,103.3168,2.6649000000000003,103.3511628103,2.6568,0.7749,2.7675,100.66,1.8900000000000001,100.6777418301,135.14,2.6568,0.7749,2.7675,2.6568,0.7749,2.7675,0.0,0.0,0.0,133.09,104.3368,1.9849,104.3556786296,2.6568,0.7749,2.7675,101.68,1.21,101.6871992927,131.55,105.7568,2.0049,105.7758023853,2.6568,0.7749,2.7675,103.1,1.23,103.1073367904,131.55
2019-08-16 20:00:00,102.36224,2.06732,102.3831137923,2.32224,0.67732,2.419,100.04,1.3900000000000001,100.0496561713,135.36,2.32224,0.67732,2.419,2.32224,0.67732,2.419,0.0,0.0,0.0,133.24,103.36224,1.35732,103.3711515627,2.32224,0.67732,2.419,101.04,0.68,101.0422881768,131.76,104.80224,1.36732,104.8111591053,2.32224,0.67732,2.419,102.48,0.6900000000000001,102.4823228659,131.76
2019-08-16 20:30:00,99.03328,0.9242900000000001,99.0375931632,2.00328,0.5842900000000001,2.08675,97.03,0.34,97.0305956902,135.05,2.00328,0.5842900000000001,2.08675,2.00328,0.5842900000000001,2.08675,0.0,0.0,0.0,132.79,99.98328,0.91429,99.9874602426,2.00328,0.5842900000000001,2.08675,97.98,0.33,97.9805557241,131.44,101.38328,0.91429,101.38740252,2.00328,0.5842900000000001,2.08675,99.38,0.33,99.3805478955,131.44
2019-08-16 21:00:00,99.42024,0.9400700000000001,99.4246843257,1.9202400000000002,0.5600700000000001,2.00025,97.5,0.38,97.50074051,134.92,1.9202400000000002,0.5600700000000001,2.00025,1.9202400000000002,0.5600700000000001,2.00025,0.0,0.0,0.0,132.61,100.39024,1.50007,100.4014466891,1.9202400000000002,0.5600700000000001,2.00025,98.47,0.9400000000000001,98.4744865435,131.33,101.79024,1.51007,101.8014404155,1.9202400000000002,0.5600700000000001,2.00025,99.87,0.9500000000000001,99.8745182717,131.33
2019-08-16 21:30:00,95.81928,2.46604,95.8510082002,1.7692800000000002,0.51604,1.843,94.05,1.9500000000000002,94.0702131389,135.3,1.7692800000000002,0.51604,1.843,1.7692800000000002,0.51604,1.843,0.0,0.0,0.0,132.75,96.73928,3.19604,96.7920604523,1.7692800000000002,0.51604,1.843,94.97,2.68,95.0078065214,131.69,98.08928,3.2260400000000002,98.1423159753,1.7692800000000002,0.51604,1.843,96.32,2.71,96.358115901,131.69
2019-08-16 22:00:00,91.47472,4.37471,91.5792688694,1.52472,0.44471000000000005,1.58825,89.95,3.93,90.035811764,135.69,1.52472,0.44471000000000005,1.58825,1.52472,0.44471000000000005,1.58825,0.0,0.0,0.0,132.85,92.33472,5.10471,92.4757188762,1.52472,0.44471000000000005,1.58825,90.81,4.66,90.9294875164,132.06,93.65472,5.17471,93.7975703409,1.52472,0.44471000000000005,1.58825,92.13,4.73,92.2513403697,132.06
2019-08-16 22:30:00,86.02536,5.87448,86.2257042789,1.69536,0.49448000000000003,1.766,84.33,5.38,84.5014396327,136.09,1.69536,0.49448000000000003,1.766,1.69536,0.49448000000000003,1.766,0.0,0.0,0.0,133.02,86.82536,6.61448,87.076945771,1.69536,0.49448000000000003,1.766,85.13,6.12,85.3497000581,132.44,88.05536,6.69448,88.3094699746,1.69536,0.49448000000000003,1.766,86.36,6.2,86.5822707025,132.44
2019-08-16 23:00:00,82.20168,7.90174,82.5805890621,1.65168,0.48174000000000006,1.7205,80.55,7.42,80.8910310232,137.01,1.65168,0.48174000000000006,1.7205,1.65168,0.48174000000000006,1.7205,0.0,0.0,0.0,133.64,82.95168,8.65174,83.4016415897,1.65168,0.48174000000000006,1.7205,81.3,8.17,81.7094786423,133.32,84.11168,8.76174,84.5667949035,1.65168,0.48174000000000006,1.7205,82.46,8.28,82.8746644035,133.32
2019-08-16 23:30:00,77.62976,9.25993,78.1800866031,1.67976,0.48993000000000003,1.7497500000000001,75.95,8.77,76.4546623824,136.28,1.67976,0.48993000000000003,1.7497500000000001,1.67976,0.48993000000000003,1.7497500000000001,0.0,0.0,0.0,132.73,78.30976,9.97993,78.9431283524,1.67976,0.48993000000000003,1.7497500000000001,76.63,9.49,77.215393543,132.62,79.40976,10.11993,80.0520016393,1.67976,0.48993000000000003,1.7497500000000001,77.73,9.63,78.3242606093,132.62
2019-08-17 00:00:00,73.97968,10.46199,74.7157700065,1.7896800000000002,0.5219900000000001,1.8642500000000002,72.19,9.94,72.8711170492,136.17,1.7896800000000002,0.5219900000000001,1.8642500000000002,1.7896800000000002,0.5219900000000001,1.8642500000000002,0.0,0.0,0.0,132.45,74.61968,11.20199,75.4558229911,1.7896800000000002,0.5219900000000001,1.8642500000000002,72.83,10.68,73.608907749,132.51,75.67968,11.35199,76.5263460637,1.7896800000000002,0.5219900000000001,1.8642500000000002,73.89,10.83,74.679455006,132.51
2019-08-17 00:30:00,70.74816,10.95988,71.5920464367,1.74816,0.50988,1.8210000000000002,69.0,10.45,69.7868361512,136.8,1.74816,0.50988,1.8210000000000002,1.74816,0.50988,1.8210000000000002,0.0,0.0,0.0,132.97,71.37816,11.67988,72.3274589751,1.74816,0.50988,1.8210000000000002,69.63,11.17,70.5202509922,133.09,72.37816,11.84988,73.3417868681,1.74816,0.50988,1.8210000000000002,70.63,11.34,71.5345545873,133.09
2019-08-17 01:00:00,68.74952,11.44111,69.6950177435,1.88952,0.5511100000000001,1.96825,66.86,10.89,67.7410636173,137.33,1.88952,0.5511100000000001,1.96825,1.88952,0.5511100000000001,1.96825,0.0,0.0,0.0,133.43,69.33952,12.17111,70.3996090363,1.88952,0.5511100000000001,1.96825,67.45,11.62,68.4436037917,133.61,70.30952,12.33111,71.3826650978,1.88952,0.5511100000000001,1.96825,68.42,11.78,69.4266865117,133.61
2019-08-17 01:30:00,67.46408,13.71494,68.8440387358,2.07408,0.60494,2.1605,65.39,13.11,66.691260297,137.72,2.07408,0.60494,2.1605,2.07408,0.60494,2.1605,0.0,0.0,0.0,133.83,67.91408,12.16494,68.9949855239,2.07408,0.60494,2.1605,65.84,11.56,66.8471330724,134.01,68.86408,12.34494,69.9618400119,2.07408,0.60494,2.1605,66.79,11.74,67.813949155,134.01
2019-08-17 02:00:00,67.39248,24.57364,71.7329083713,1.93248,0.56364,2.013,65.46,24.01,69.7243981688,137.52,1.93248,0.56364,2.013,1.93248,0.56364,2.013,0.0,0.0,0.0,134.15,66.95248,7.19364,67.3378276647,1.93248,0.56364,2.013,65.02,6.63,65.3571518657,133.81,67.89248,7.29364,68.2831313356,1.93248,0.56364,2.013,65.96,6.73,66.3024471645,133.81
2019-08-17 02:30:00,65.8204,21.46595,69.2323050719,1.7004000000000001,0.49595000000000006,1.7712500000000002,64.12,20.97,67.4619544632,137.36,1.7004000000000001,0.49595000000000006,1.7712500000000002,1.7004000000000001,0.49595000000000006,1.7712500000000002,0.0,0.0,0.0,134.33,65.6504,9.725950000000001,66.3669279352,1.7004000000000001,0.49595000000000006,1.7712500000000002,63.95,9.23,64.6126566549,133.67,66.5504,9.22595,67.186858042,1.7004000000000001,0.49595000000000006,1.7712500000000002,64.85,8.73,65.4349707725,133.67
2019-08-17 03:00:00,63.39264,13.99577,64.9192450978,1.56264,0.45577000000000006,1.62775,61.83,13.54,63.2951854409,136.61,1.56264,0.45577000000000006,1.62775,1.56264,0.45577000000000006,1.62775,0.0,0.0,0.0,134.38,63.75264,14.38577,65.3555620086,1.56264,0.45577000000000006,1.62775,62.19,13.93,63.7310050133,132.96,64.64264,14.57577,66.2655564925,1.56264,0.45577000000000006,1.62775,63.08,14.12,64.6410148435,132.96
2019-08-17 03:30:00,62.55104,14.09697,64.1198656289,1.60104,0.46697000000000005,1.66775,60.95,13.63,62.4554193005,136.67,1.60104,0.46697000000000005,1.66775,1.60104,0.46697000000000005,1.66775,0.0,0.0,0.0,134.38,62.90104,14.46697,64.5432727251,1.60104,0.46697000000000005,1.66775,61.3,14.0,62.8783746609,132.99,63.78104,14.67697,65.4479526942,1.60104,0.46697000000000005,1.66775,62.18,14.21,63.7830424172,132.99
2019-08-17 04:00:00,62.23224,14.15107,63.8208780695,1.51224,0.44107,1.57525,60.72,13.71,62.2485542001,136.76,1.51224,0.44107,1.57525,1.51224,0.44107,1.57525,0.0,0.0,0.0,134.49,62.58224,14.52107,64.244830433,1.51224,0.44107,1.57525,61.07,14.08,62.6720934707,133.08,63.45224,14.721070000000001,65.1375211607,1.51224,0.44107,1.57525,61.94,14.28,63.5647858488,133.08
2019-08-17 04:30:00,62.53744,13.95092,64.0746406201,1.47744,0.43092,1.5390000000000001,61.06,13.52,62.5388998944,137.03,1.47744,0.43092,1.5390000000000001,1.47744,0.43092,1.5390000000000001,0.0,0.0,0.0,134.79,62.91744,14.32092,64.5266844476,1.47744,0.43092,1.5390000000000001,61.44,13.89,62.9905207154,133.34,63.78744,14.52092,65.4193749542,1.47744,0.43092,1.5390000000000001,62.31,14.09,63.8832074962,133.34
2019-08-17 05:00:00,62.53848,13.86414,64.0568174252,1.48848,0.43414,1.5505,61.05,13.43,62.5097384413,136.92,1.48848,0.43414,1.5505,1.48848,0.43414,1.5505,0.0,0.0,0.0,134.69,62.88848,14.24414,64.4814426099,1.48848,0.43414,1.5505,61.4,13.81,62.9339026281,133.23,63.78848,14.43414,65.4011817802,1.48848,0.43414,1.5505,62.3,14.0,63.8536608191,133.23
2019-08-17 05:30:00,63.54232,13.57526,64.9762580875,1.49232,0.43526000000000004,1.5545,62.05,13.14,63.4260364519,136.54,1.49232,0.43526000000000004,1.5545,1.49232,0.43526000000000004,1.5545,0.0,0.0,0.0,134.35,63.92232,13.95526,65.42791664,1.49232,0.43526000000000004,1.5545,62.43,13.52,63.8771891993,132.85,64.81232,14.15526,66.3400950365,1.49232,0.43526000000000004,1.5545,63.32,13.72,64.7893571507,132.85
2019-08-17 06:00:00,63.71896,13.42178,65.1172023497,1.5489600000000001,0.45178,1.6135000000000002,62.17,12.97,63.5085017931,136.64,1.5489600000000001,0.45178,1.6135000000000002,1.5489600000000001,0.45178,1.6135000000000002,0.0,0.0,0.0,134.45,64.07896,13.79178,65.5463676358,1.5489600000000001,0.45178,1.6135000000000002,62.53,13.34,63.9371292756,132.93,64.97896,13.98178,66.4661975342,1.5489600000000001,0.45178,1.6135000000000002,63.43,13.53,64.8569641596,132.93
2019-08-17 06:30:00,67.29752,12.11011,68.3784393092,1.57752,0.46011,1.64325,65.72,11.65,66.7445945377,136.14,1.57752,0.46011,1.64325,1.57752,0.46011,1.64325,0.0,0.0,0.0,134.13,67.70752,12.48011,68.8481038966,1.57752,0.46011,1.64325,66.13,12.02,67.2135202173,132.46,68.64752,12.66011,69.8051601772,1.57752,0.46011,1.64325,67.07,12.2,68.1705574277,132.46
2019-08-17 07:00:00,70.56104,10.30447,71.3094837161,1.90104,0.55447,1.98025,68.66,9.75,69.3488146979,136.22,1.90104,0.55447,1.98025,1.90104,0.55447,1.98025,0.0,0.0,0.0,134.45,71.01104,10.66447,71.8073723392,1.90104,0.55447,1.98025,69.11,10.11,69.8455739471,132.52,71.99104,10.81447,72.7987815946,1.90104,0.55447,1.98025,70.09,10.26,70.8369656324,132.52
2019-08-17 07:30:00,74.30952,8.92611,74.8437051619,2.48952,0.72611,2.5932500000000003,71.82,8.2,72.2865990347,136.77,2.48952,0.72611,2.5932500000000003,2.48952,0.72611,2.5932500000000003,0.0,0.0,0.0,135.21,74.76952,9.29611,75.3451974725,2.48952,0.72611,2.5932500000000003,72.28,8.57,72.7862851092,133.06,75.79952,9.42611,76.3833671814,2.48952,0.72611,2.5932500000000003,73.31,8.7,73.8244275291,133.06
2019-08-17 08:00:00,78.3892,7.8681,78.7830798728,3.3192,0.9681000000000001,3.4575,75.07,6.9,75.3864371091,136.46,3.3192,0.9681000000000001,3.4575,3.3192,0.9681000000000001,3.4575,0.0,0.0,0.0,135.07,78.8992,8.2381,79.3281164043,3.3192,0.9681000000000001,3.4575,75.58,7.27,75.928843663,132.77,79.9692,8.3381,80.4027167467,3.3192,0.9681000000000001,3.4575,76.65,7.37,77.0035025177,132.77
2019-08-17 08:30:00,82.3092,6.2431,82.545628002,4.6392,1.3531,4.8325,77.67,4.89,77.8237817123,135.84,4.6392,1.3531,4.8325,4.6392,1.3531,4.8325,0.0,0.0,0.0,134.72,82.8292,6.6031,83.0919809744,4.6392,1.3531,4.8325,78.19,5.25,78.3660551514,132.19,83.9392,6.6831,84.2048283785,4.6392,1.3531,4.8325,79.3,5.33,79.4789211049,132.19
2019-08-17 09:00:00,86.11584,4.02087,86.2096589395,5.14584,1.50087,5.36025,80.97,2.52,81.0092050325,134.96,5.14584,1.50087,5.36025,5.14584,1.50087,5.36025,0.0,0.0,0.0,134.14,86.68584,4.38087,86.7964681221,5.14584,1.50087,5.36025,81.54,2.88,81.5908450747,131.34,87.84584,4.43087,87.9575136885,5.14584,1.50087,5.36025,82.7,2.93,82.7518875918,131.34
2019-08-17 09:30:00,90.77536,2.07448,90.7990608454,4.09536,1.19448,4.266,86.68,0.88,86.68446689,134.38,4.09536,1.19448,4.266,4.09536,1.19448,4.266,0.0,0.0,0.0,133.81,91.37536,2.44448,91.4080516016,4.09536,1.19448,4.266,87.28,1.25,87.288950618,130.79,92.62536,2.47448,92.6584068846,4.09536,1.19448,4.266,88.53,1.28,88.5392528769,130.79
2019-08-17 10:00:00,90.07544,1.7374200000000002,90.0921945534,5.54544,1.61742,5.7765,84.53,0.12,84.5300851768,133.88,5.54544,1.61742,5.7765,5.54544,1.61742,5.7765,0.0,0.0,0.0,133.39,90.64544,1.9274200000000001,90.6659293266,5.54544,1.61742,5.7765,85.1,0.31,85.100564628,130.29,91.87544,1.9274200000000001,91.8956550825,5.54544,1.61742,5.7765,86.33,0.31,86.3305565834,130.29
2019-08-17 10:30:00,89.72872,2.29171,89.7579808572,7.06872,2.06171,7.36325,82.66,0.23,82.6603199849,133.77,7.06872,2.06171,7.36325,7.06872,2.06171,7.36325,0.0,0.0,0.0,133.25,90.26872,2.51171,90.303657166,7.06872,2.06171,7.36325,83.2,0.45,83.2012169382,130.19,91.46872,2.51171,91.5031989909,7.06872,2.06171,7.36325,84.4,0.45,84.401199636,130.19
2019-08-17 11:00:00,89.038,2.5215,89.0736964892,7.308,2.1315,7.6125,81.73,0.39,81.7309304976,133.67,7.308,2.1315,7.6125,7.308,2.1315,7.6125,0.0,0.0,0.0,133.19,89.598,2.3615,89.6291151705,7.308,2.1315,7.6125,82.29,0.23,82.2903214236,130.08,90.788,2.3615,90.8187074685,7.308,2.1315,7.6125,83.48,0.23,83.4803168418,130.08
2019-08-17 11:30:00,89.90408,1.87619,89.9236547832,5.40408,1.57619,5.62925,84.5,0.30000000000000004,84.5005325427,133.63,5.40408,1.57619,5.62925,5.40408,1.57619,5.62925,0.0,0.0,0.0,133.19,90.50408,1.91619,90.5243629128,5.40408,1.57619,5.62925,85.1,0.34,85.1006791982,130.08,91.69408,1.92619,91.714309216,5.40408,1.57619,5.62925,86.29,0.35000000000000003,86.2907098128,130.08
2019-08-17 12:00:00,91.53224,2.68607,91.5716437084,7.63224,2.22607,7.9502500000000005,83.9,0.46,83.9012610156,134.09,7.63224,2.22607,7.9502500000000005,7.63224,2.22607,7.9502500000000005,0.0,0.0,0.0,133.61,92.08224,2.34607,92.1121217206,7.63224,2.22607,7.9502500000000005,84.45,0.12,84.4500852575,130.5,93.32224,2.33607,93.3514740198,7.63224,2.22607,7.9502500000000005,85.69,0.11,85.6900706033,130.5
2019-08-17 12:30:00,87.33104,3.41947,87.3979594874,8.50104,2.47947,8.85525,78.83,0.9400000000000001,78.8356042661,134.58,8.50104,2.47947,8.85525,8.50104,2.47947,8.85525,0.0,0.0,0.0,133.91,87.83104,3.72947,87.9101844723,8.50104,2.47947,8.85525,79.33,1.25,79.3398474917,130.98,88.99104,3.74947,89.0699934072,8.50104,2.47947,8.85525,80.49,1.27,80.5000186335,130.98
2019-08-17 13:00:00,84.59992,4.45206,84.7169835526,9.22992,2.69206,9.6145,75.37,1.76,75.3905464896,135.27,9.22992,2.69206,9.6145,9.22992,2.69206,9.6145,0.0,0.0,0.0,134.47,85.07992,4.80206,85.2153305893,9.22992,2.69206,9.6145,75.85,2.11,75.8793423799,131.65,86.17992,4.83206,86.3152791518,9.22992,2.69206,9.6145,76.95,2.14,76.9797512337,131.65
2019-08-17 13:30:00,83.29192,5.93056,83.5027872541,9.36192,2.73056,9.752,73.93,3.2,73.9992222932,135.21,9.36192,2.73056,9.752,9.36192,2.73056,9.752,0.0,0.0,0.0,134.22,83.75192,6.29056,83.98782798,9.36192,2.73056,9.752,74.39,3.56,74.4751347766,131.59,84.84192,6.33056,85.0777725331,9.36192,2.73056,9.752,75.48,3.6,75.5658017889,131.59
2019-08-17 14:00:00,81.16768,5.8634900000000005,81.3791913917,9.57768,2.7934900000000003,9.976750000000001,71.59,3.07,71.6557952995,135.66,9.57768,2.7934900000000003,9.976750000000001,9.57768,2.7934900000000003,9.976750000000001,0.0,0.0,0.0,134.65,81.61768000000001,6.19349,81.8523366005,9.57768,2.7934900000000003,9.976750000000001,72.04,3.4,72.1201885744,132.0,82.66768,6.25349,82.9038687503,9.57768,2.7934900000000003,9.976750000000001,73.09,3.46,73.1718504618,132.0
2019-08-17 14:30:00,77.66984,6.92412,77.9778653427,9.09984,2.65412,9.479,68.57,4.27,68.7028223583,134.82,9.09984,2.65412,9.479,9.09984,2.65412,9.479,0.0,0.0,0.0,133.66,78.09984,7.27412,78.4378596712,9.09984,2.65412,9.479,69.0,4.62,69.1544966,131.2,79.08984,7.33412,79.429164086,9.09984,2.65412,9.479,69.99,4.68,70.1462935585,131.2
2019-08-17 15:00:00,78.00312,6.78841,78.2979516977,7.74312,2.25841,8.06575,70.26,4.53,70.4058839871,134.54,7.74312,2.25841,8.06575,7.74312,2.25841,8.06575,0.0,0.0,0.0,133.37,78.44312,7.13841,78.767251905,7.74312,2.25841,8.06575,70.7,4.88,70.8682185468,130.92,79.46312,7.20841,79.789401645,7.74312,2.25841,8.06575,71.72,4.95,71.8906176076,130.92
2019-08-17 15:30:00,77.23352,7.20311,77.5686883044,8.75352,2.55311,9.11825,68.48,4.65,68.6376929974,134.74,8.75352,2.55311,9.11825,8.75352,2.55311,9.11825,0.0,0.0,0.0,133.52,77.64352,7.54311,78.0090681041,8.75352,2.55311,9.11825,68.89,4.99,69.0704871852,131.1,78.64352,7.6231100000000005,79.0121196024,8.75352,2.55311,9.11825,69.89,5.07,70.0736541077,131.1
2019-08-17 16:00:00,77.7008,7.52565,78.0643947556,8.3508,2.43565,8.69875,69.35,5.09,69.5365414728,134.85,8.3508,2.43565,8.69875,8.3508,2.43565,8.69875,0.0,0.0,0.0,133.59,78.1508,7.87565,78.5466320319,8.3508,2.43565,8.69875,69.8,5.44,70.0116675991,131.22,79.1508,7.95565,79.5496166399,8.3508,2.43565,8.69875,70.8,5.52,71.0148604167,131.22
2019-08-17 16:30:00,80.40096,7.20278,80.7229484636,6.42096,1.8727800000000001,6.6885,73.98,5.33,74.1717554059,135.13,6.42096,1.8727800000000001,6.6885,6.42096,1.8727800000000001,6.6885,0.0,0.0,0.0,133.88,80.86096,7.58278,81.2157214131,6.42096,1.8727800000000001,6.6885,74.44,5.71,74.6586746467,131.49,81.94096,7.66278,82.2984758246,6.42096,1.8727800000000001,6.6885,75.52,5.79,75.7416299006,131.49
2019-08-17 17:00:00,80.27192,7.31306,80.6043546407,7.38192,2.15306,7.6895,72.89,5.16,73.0724140836,134.5,7.38192,2.15306,7.6895,7.38192,2.15306,7.6895,0.0,0.0,0.0,133.25,80.74192,7.67306,81.1056933578,7.38192,2.15306,7.6895,73.36,5.52,73.5673840775,130.89,81.79192,7.75306,82.1585547381,7.38192,2.15306,7.6895,74.41,5.6,74.620426828,130.89
2019-08-17 17:30:00,82.86048,6.99014,83.1548026457,5.76048,1.6801400000000002,6.0005,77.1,5.31,77.2826377655,134.43,5.76048,1.6801400000000002,6.0005,5.76048,1.6801400000000002,6.0005,0.0,0.0,0.0,133.2,83.36048,7.38014,83.6865347129,5.76048,1.6801400000000002,6.0005,77.6,5.7,77.809061169,130.83,84.46048,7.47014,84.790186186,5.76048,1.6801400000000002,6.0005,78.7,5.79,78.9126992315,130.83
2019-08-17 18:00:00,85.74536,6.51198,85.9922824738,4.15536,1.21198,4.3285,81.59,5.3,81.7619599814,133.6,4.15536,1.21198,4.3285,4.15536,1.21198,4.3285,0.0,0.0,0.0,132.41,86.27536,6.91198,86.5517949591,4.15536,1.21198,4.3285,82.12,5.7,82.317582569,130.05,87.44536,6.99198,87.7244479598,4.15536,1.21198,4.3285,83.29,5.78,83.4903138094,130.05
2019-08-17 18:30:00,85.60624,6.73182,85.870517219,3.84624,1.12182,4.0065,81.76,5.61,81.9522403599,133.76,3.84624,1.12182,4.0065,3.84624,1.12182,4.0065,0.0,0.0,0.0,132.53,86.13624,7.13182,86.4309822798,3.84624,1.12182,4.0065,82.29,6.01,82.5091764593,130.21,87.32624,7.21182,87.6235273214,3.84624,1.12182,4.0065,83.48,6.09,83.701842871,130.21
2019-08-17 19:00:00,85.93032,6.76051,86.1958490344,3.19032,0.9305100000000001,3.32325,82.74,5.83,82.9451415093,134.32,3.19032,0.9305100000000001,3.32325,3.19032,0.9305100000000001,3.32325,0.0,0.0,0.0,133.08,86.47032,7.17051,86.7671162052,3.19032,0.9305100000000001,3.32325,83.28,6.24,83.5134480189,130.76,87.65032,7.26051,87.9505179153,3.19032,0.9305100000000001,3.32325,84.46,6.33,84.6968742044,130.76
2019-08-17 19:30:00,85.2104,7.1772,85.5121305313,2.3904,0.6972,2.49,82.82,6.48,83.073117192,133.99,2.3904,0.6972,2.49,2.3904,0.6972,2.49,0.0,0.0,0.0,132.66,85.7404,7.5972,86.0763245033,2.3904,0.6972,2.49,83.35,6.9,83.6351152328,130.44,86.9504,7.6972000000000005,87.2904287308,2.3904,0.6972,2.49,84.56,7.0,84.8492404209,130.44
2019-08-17 20:00:00,84.33784,7.32312,84.6551790642,1.8278400000000001,0.53312,1.904,82.51,6.79,82.788913509,134.09,1.8278400000000001,0.53312,1.904,1.8278400000000001,0.53312,1.904,0.0,0.0,0.0,132.73,84.86784,7.74312,85.2203389667,1.8278400000000001,0.53312,1.904,83.04,7.21,83.3524186812,130.54,86.05784,7.84312,86.4145031624,1.8278400000000001,0.53312,1.904,84.23,7.31,84.5466084476,130.54
2019-08-17 20:30:00,84.31568,7.44624,84.6438443361,1.4956800000000001,0.43624,1.558,82.82,7.01,83.1161386254,134.64,1.4956800000000001,0.43624,1.558,1.4956800000000001,0.43624,1.558,0.0,0.0,0.0,133.25,84.85568,7.86624,85.2195057484,1.4956800000000001,0.43624,1.558,83.36,7.43,83.690468394,131.07,86.05568,7.97624,86.4245362429,1.4956800000000001,0.43624,1.558,84.56,7.54,84.895495758,131.07
2019-08-17 21:00:00,86.606,7.413,86.9226771619,1.416,0.41300000000000003,1.475,85.19,7.0,85.4771086315,134.47,1.416,0.41300000000000003,1.475,1.416,0.41300000000000003,1.475,0.0,0.0,0.0,133.11,87.156,7.843,87.5081766751,1.416,0.41300000000000003,1.475,85.74,7.43,86.0613298759,130.92,88.386,7.953,88.7430853926,1.416,0.41300000000000003,1.475,86.97,7.54,87.2962341685,130.92
2019-08-17 21:30:00,86.16736,7.90048,86.5287900852,1.4073600000000002,0.41048,1.466,84.76,7.49,85.0902914556,134.31,1.4073600000000002,0.41048,1.466,1.4073600000000002,0.41048,1.466,0.0,0.0,0.0,132.91,86.71736,8.34048,87.1175305665,1.4073600000000002,0.41048,1.466,85.31,7.93,85.6777742475,130.77,87.93736,8.45048,88.3424580595,1.4073600000000002,0.41048,1.466,86.53,8.04,86.90271859960001,130.77
2019-08-17 22:00:00,83.67648,8.78814,84.1367025135,1.53648,0.44814000000000004,1.6005,82.14,8.34,82.5623110142,134.49,1.53648,0.44814000000000004,1.6005,1.53648,0.44814000000000004,1.6005,0.0,0.0,0.0,132.97,84.17648,9.21814,84.6797135697,1.53648,0.44814000000000004,1.6005,82.64,8.77,83.1040462312,130.94,85.37648,9.33814,85.8856460408,1.53648,0.44814000000000004,1.6005,83.84,8.89,84.3100094888,130.94
2019-08-17 22:30:00,79.75248,9.98114,80.3746304617,1.75248,0.51114,1.8255,78.0,9.47,78.5727745469,135.68,1.75248,0.51114,1.8255,1.75248,0.51114,1.8255,0.0,0.0,0.0,133.98,80.24248,10.41114,80.9150630764,1.75248,0.51114,1.8255,78.49,9.9,79.111883431,132.07,81.36248,10.55114,82.0437670213,1.75248,0.51114,1.8255,79.61,10.04,80.2405988263,132.07
2019-08-17 23:00:00,76.21584,11.47837,77.0753348664,1.84584,0.53837,1.9227500000000002,74.37,10.94,75.1703432212,136.19,1.84584,0.53837,1.9227500000000002,1.84584,0.53837,1.9227500000000002,0.0,0.0,0.0,134.31,76.65584,11.89837,77.5737649902,1.84584,0.53837,1.9227500000000002,74.81,11.36,75.6676000677,132.57,77.74584,12.05837,78.675408638,1.84584,0.53837,1.9227500000000002,75.9,11.52,76.7692672884,132.57
2019-08-17 23:30:00,72.65888,12.15259,73.6681633174,1.6888800000000002,0.49259000000000003,1.7592500000000002,70.97,11.66,71.9214606359,133.97,1.6888800000000002,0.49259000000000003,1.7592500000000002,1.6888800000000002,0.49259000000000003,1.7592500000000002,0.0,0.0,0.0,131.97,73.06888,12.55259,74.1392523577,1.6888800000000002,0.49259000000000003,1.7592500000000002,71.38,12.06,72.3916293504,130.42,74.11888,12.73259,75.2045691468,1.6888800000000002,0.49259000000000003,1.7592500000000002,72.43,12.24,73.4569431708,130.42
2019-08-18 00:00:00,69.86288,12.61584,70.9928265447,1.56288,0.45584,1.6280000000000001,68.3,12.16,69.37402684,134.61,1.56288,0.45584,1.6280000000000001,1.56288,0.45584,1.6280000000000001,0.0,0.0,0.0,132.53,70.25288,13.01584,71.448437626,1.56288,0.45584,1.6280000000000001,68.69,12.56,69.8288600795,131.03,71.26288,13.19584,72.474328277,1.56288,0.45584,1.6280000000000001,69.7,12.74,70.8547641306,131.03
2019-08-18 00:30:00,66.66464,13.294270000000001,67.9772891572,1.45464,0.42427000000000004,1.51525,65.21,12.87,66.4678945055,135.66,1.45464,0.42427000000000004,1.51525,1.45464,0.42427000000000004,1.51525,0.0,0.0,0.0,133.47,67.02464,13.68427,68.4073213374,1.45464,0.42427000000000004,1.51525,65.57,13.26,66.8973280483,132.02,67.97464,13.87427,69.3761273866,1.45464,0.42427000000000004,1.51525,66.52,13.45,67.866139569,132.02
2019-08-18 01:00:00,64.4516,13.98505,65.9514242914,1.4916,0.43505000000000005,1.55375,62.96,13.55,64.4015846078,135.77,1.4916,0.43505000000000005,1.55375,1.4916,0.43505000000000005,1.55375,0.0,0.0,0.0,133.47,64.8116,14.36505,66.3844722511,1.4916,0.43505000000000005,1.55375,63.32,13.93,64.8341522656,132.13,65.7316,14.56505,67.3259527973,1.4916,0.43505000000000005,1.55375,64.24,14.13,65.7756375872,132.13
2019-08-18 01:30:00,63.33464,14.34552,64.9389757234,1.4246400000000001,0.41552000000000006,1.484,61.91,13.93,63.4578048785,135.63,1.4246400000000001,0.41552000000000006,1.484,1.4246400000000001,0.41552000000000006,1.484,0.0,0.0,0.0,133.31,63.66464,14.72552,65.3454460969,1.4246400000000001,0.41552000000000006,1.484,62.24,14.31,63.8638685017,132.0,64.57464,14.94552,66.2816166007,1.4246400000000001,0.41552000000000006,1.484,63.15,14.53,64.8000262346,132.0
2019-08-18 02:00:00,62.42952,14.97111,64.1995257152,1.40952,0.41111000000000003,1.46825,61.02,14.56,62.733037548,136.26,1.40952,0.41111000000000003,1.46825,1.40952,0.41111000000000003,1.46825,0.0,0.0,0.0,133.86,62.77952,15.37111,64.6338854941,1.40952,0.41111000000000003,1.46825,61.37,14.96,63.1670681606,132.6,63.65952,15.58111,65.5385800538,1.40952,0.41111000000000003,1.46825,62.25,15.17,64.0717675736,132.6
2019-08-18 02:30:00,61.48296,15.58253,63.4268839812,1.48296,0.43253,1.54475,60.0,15.15,61.8831358288,136.29,1.48296,0.43253,1.54475,1.48296,0.43253,1.54475,0.0,0.0,0.0,133.86,61.51296,15.89253,63.5328006447,1.48296,0.43253,1.54475,60.03,15.46,61.988809474,132.64,62.39296,16.11253,64.4398563046,1.48296,0.43253,1.54475,60.91,15.68,62.8958702937,132.64
2019-08-18 03:00:00,59.65984,15.86037,61.7320649692,1.50984,0.44037000000000004,1.57275,58.15,15.42,60.1597780913,136.59,1.50984,0.44037000000000004,1.57275,1.50984,0.44037000000000004,1.57275,0.0,0.0,0.0,134.09,59.97984,16.24037,62.1396075314,1.50984,0.44037000000000004,1.57275,58.47,15.8,60.567160243800004,132.92,60.82984,16.47037,63.0201755183,1.50984,0.44037000000000004,1.57275,59.32,16.03,61.4477281923,132.92
2019-08-18 03:30:00,59.04432,15.77876,61.1162907202,1.5043199999999999,0.43876000000000004,1.5670000000000002,57.54,15.34,59.5497036097,136.85,1.5043199999999999,0.43876000000000004,1.5670000000000002,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.0,0.0,0.0,134.36,59.36432,16.15876,61.5242067304,1.5043199999999999,0.43876000000000004,1.5670000000000002,57.86,15.72,59.9574682588,133.17,60.19432,16.38876,62.3854759908,1.5043199999999999,0.43876000000000004,1.5670000000000002,58.69,15.95,60.8187356001,133.17
2019-08-18 04:00:00,58.99888,15.56759,61.0181751584,1.56888,0.45759000000000005,1.6342500000000002,57.43,15.11,59.3844845056,137.34,1.56888,0.45759000000000005,1.6342500000000002,1.56888,0.45759000000000005,1.6342500000000002,0.0,0.0,0.0,134.85,59.29888,15.93759,61.4032893603,1.56888,0.45759000000000005,1.6342500000000002,57.73,15.48,59.7694177653,133.64,60.16888,17.04759,62.5373044291,1.56888,0.45759000000000005,1.6342500000000002,58.6,16.59,60.9031041902,133.64
2019-08-18 04:30:00,58.42488,9.99559,59.2737582954,1.6648800000000001,0.48559,1.73425,56.76,9.51,57.5511746188,136.9,1.6648800000000001,0.48559,1.73425,1.6648800000000001,0.48559,1.73425,0.0,0.0,0.0,135.03,58.75488,10.31559,59.6535608398,1.6648800000000001,0.48559,1.73425,57.09,9.83,57.9301044363,133.23,60.21488,29.52559,67.0640905274,1.6648800000000001,0.48559,1.73425,58.55,29.04,65.3561328415,133.23
2019-08-18 05:00:00,58.40576,9.82293,59.2260310587,1.65576,0.48293,1.72475,56.75,9.34,57.5134601637,136.59,1.65576,0.48293,1.72475,1.65576,0.48293,1.72475,0.0,0.0,0.0,134.74,58.73576,10.14293,59.6051049136,1.65576,0.48293,1.72475,57.08,9.66,57.8916401564,132.92,60.17576,29.28293,66.9224333162,1.65576,0.48293,1.72475,58.52,28.8,65.2229284838,132.92
2019-08-18 05:30:00,58.99048,9.63514,59.7721729022,1.56048,0.45514000000000004,1.6255000000000002,57.43,9.18,58.1590689403,136.08,1.56048,0.45514000000000004,1.6255000000000002,1.56048,0.45514000000000004,1.6255000000000002,0.0,0.0,0.0,134.27,59.32048,9.95514,60.1500137976,1.56048,0.45514000000000004,1.6255000000000002,57.76,9.5,58.5360367637,132.43,60.81048,28.98514,67.3650712064,1.56048,0.45514000000000004,1.6255000000000002,59.25,28.53,65.7611085673,132.43
2019-08-18 06:00:00,58.69888,9.76009,59.504771826,1.50888,0.44009000000000004,1.5717500000000002,57.19,9.32,57.9444432193,136.44,1.50888,0.44009000000000004,1.5717500000000002,1.50888,0.44009000000000004,1.5717500000000002,0.0,0.0,0.0,134.6,59.03888,10.07009,59.8915358316,1.50888,0.44009000000000004,1.5717500000000002,57.53,9.63,58.3304191653,132.77,60.49888,29.18009,67.1683864155,1.50888,0.44009000000000004,1.5717500000000002,58.99,28.74,65.6186535979,132.77
2019-08-18 06:30:00,60.01976,9.32993,60.740589265,1.67976,0.48993000000000003,1.7497500000000001,58.34,8.84,59.0059420737,136.3,1.67976,0.48993000000000003,1.7497500000000001,1.67976,0.48993000000000003,1.7497500000000001,0.0,0.0,0.0,134.53,60.35976,9.65993,61.1278567828,1.67976,0.48993000000000003,1.7497500000000001,58.68,9.17,59.3921821455,132.63,61.85976,28.72993,68.2058559441,1.67976,0.48993000000000003,1.7497500000000001,60.18,28.24,66.4765372143,132.63
2019-08-18 07:00:00,61.63136,8.86498,62.2656599246,1.9713600000000002,0.57498,2.0535,59.66,8.29,60.2332109388,135.96,1.9713600000000002,0.57498,2.0535,1.9713600000000002,0.57498,2.0535,0.0,0.0,0.0,134.25,61.98136,9.18498,62.6582224856,1.9713600000000002,0.57498,2.0535,60.01,8.61,60.6245181424,132.3,63.53136,28.13498,69.4824496046,1.9713600000000002,0.57498,2.0535,61.56,27.56,67.4476626726,132.3
2019-08-18 07:30:00,64.85344,11.50892,65.8667132883,2.29344,0.6689200000000001,2.3890000000000002,62.56,10.84,63.4921979459,135.84,2.29344,0.6689200000000001,2.3890000000000002,2.29344,0.6689200000000001,2.3890000000000002,0.0,0.0,0.0,133.88,65.20344,11.85892,66.2730908544,2.29344,0.6689200000000001,2.3890000000000002,62.91,11.19,63.8974506534,132.17,66.35344,18.38892,68.8544216343,2.29344,0.6689200000000001,2.3890000000000002,64.06,17.72,66.4656452613,132.17
2019-08-18 08:00:00,67.75624,12.86932,68.9675826472,2.94624,0.8593200000000001,3.069,64.81,12.01,65.9133992448,135.59,2.94624,0.8593200000000001,3.069,2.94624,0.8593200000000001,3.069,0.0,0.0,0.0,133.51,68.12624,13.23932,69.4007505046,2.94624,0.8593200000000001,3.069,65.18,12.38,66.3452846855,131.93,69.06624,13.42932,70.3597338213,2.94624,0.8593200000000001,3.069,66.12,12.57,67.3042294362,131.93
2019-08-18 08:30:00,71.30904,11.94472,72.3025277677,3.71904,1.08472,3.874,67.59,10.86,68.4569039615,135.5,3.71904,1.08472,3.874,3.71904,1.08472,3.874,0.0,0.0,0.0,133.56,71.69904,12.32472,72.7506086572,3.71904,1.08472,3.874,67.98,11.24,68.9029607492,131.84,72.66904,12.494720000000001,73.7353877212,3.71904,1.08472,3.874,68.95,11.41,69.8876999192,131.84
2019-08-18 09:00:00,74.54392,10.90656,75.3375673884,4.27392,1.2465600000000001,4.452,70.27,9.66,70.9308712762,134.89,4.27392,1.2465600000000001,4.452,4.27392,1.2465600000000001,4.452,0.0,0.0,0.0,133.12,74.95392,11.28656,75.7989218921,4.27392,1.2465600000000001,4.452,70.68,10.04,71.3895230408,131.26,75.98392,11.42656,76.8382871491,4.27392,1.2465600000000001,4.452,71.71,10.18,72.4289755554,131.26
