Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-18 09:30:00,76.13864,10.37377,76.8420952673,6.69864,1.95377,6.97775,69.44,8.42,69.9486240036,135.14,6.69864,1.95377,6.97775,6.69864,1.95377,6.97775,0.0,0.0,0.0,133.5,76.55864,10.73377,77.3074328707,6.69864,1.95377,6.97775,69.86,8.78,70.4095732127,131.51,77.56864,10.87377,78.3270884526,6.69864,1.95377,6.97775,70.87,8.92,71.429148812,131.51
2019-08-18 10:00:00,78.55576,8.71043,79.0372002285,6.99576,2.04043,7.28725,71.56,6.67,71.8701780991,134.2,6.99576,2.04043,7.28725,6.99576,2.04043,7.28725,0.0,0.0,0.0,132.79,78.99576,9.07043,79.5147960971,6.99576,2.04043,7.28725,72.0,7.03,72.342386607,130.61,80.02576,9.18043,80.5506210936,6.99576,2.04043,7.28725,73.03,7.14,73.3782018041,130.61
2019-08-18 10:30:00,79.93464,8.01927,80.3358908786,7.5746400000000005,2.20927,7.89025,72.36,5.8100000000000005,72.5928763723,134.5,7.5746400000000005,2.20927,7.89025,7.5746400000000005,2.20927,7.89025,0.0,0.0,0.0,133.19,80.38464,8.37927,80.8201863006,7.5746400000000005,2.20927,7.89025,72.81,6.17,73.0709586635,130.9,81.44464,8.46927,81.883807429,7.5746400000000005,2.20927,7.89025,73.87,6.26,74.134772543,130.9
2019-08-18 11:00:00,81.42656,7.69108,81.7889808287,8.02656,2.34108,8.361,73.4,5.35,73.5947178811,134.29,8.02656,2.34108,8.361,8.02656,2.34108,8.361,0.0,0.0,0.0,133.04,81.87656,8.05108,82.2714468488,8.02656,2.34108,8.361,73.85,5.71,74.0704164967,130.7,82.94656,8.13108,83.3441436323,8.02656,2.34108,8.361,74.92,5.79,75.1433995771,130.7
2019-08-18 11:30:00,83.27152,6.71336,83.5416976461,8.41152,2.45336,8.762,74.86,4.26,74.9811122884,134.84,8.41152,2.45336,8.762,8.41152,2.45336,8.762,0.0,0.0,0.0,133.71,83.75152,7.07336,84.0496848537,8.41152,2.45336,8.762,75.34,4.62,75.4815209174,131.23,84.83152,7.15336,85.132586856,8.41152,2.45336,8.762,76.42,4.7,76.5643938133,131.23
2019-08-18 12:00:00,82.1576,6.98805,82.4542544722,9.3876,2.7380500000000003,9.77875,72.77,4.25,72.8940011249,135.48,9.3876,2.7380500000000003,9.77875,9.3876,2.7380500000000003,9.77875,0.0,0.0,0.0,134.34,82.6176,7.33805,82.9428406046,9.3876,2.7380500000000003,9.77875,73.23,4.6,73.3743340685,131.84,83.6776,7.39805,84.0039992236,9.3876,2.7380500000000003,9.77875,74.29,4.66,74.4360107744,131.84
2019-08-18 12:30:00,84.4976,6.4843,84.7460356138,7.7976,2.2743,8.1225,76.7,4.21,76.8154548252,135.42,7.7976,2.2743,8.1225,7.7976,2.2743,8.1225,0.0,0.0,0.0,134.34,84.9876,6.8543,85.2635536572,7.7976,2.2743,8.1225,77.19,4.58,77.3257557351,131.79,86.0976,6.9243,86.3755906275,7.7976,2.2743,8.1225,78.3,4.65,78.4379531859,131.79
2019-08-18 13:00:00,84.21168,6.46549,84.4595146171,8.28168,2.41549,8.62675,75.93,4.05,76.037933954,135.63,8.28168,2.41549,8.62675,8.28168,2.41549,8.62675,0.0,0.0,0.0,134.54,84.71168,6.83549,84.9870146079,8.28168,2.41549,8.62675,76.43,4.42,76.5576991556,132.0,85.81168,6.88549,86.0874810699,8.28168,2.41549,8.62675,77.53,4.47,77.6587522434,132.0
2019-08-18 13:30:00,80.9332,7.62885,81.2919566412,9.4932,2.76885,9.88875,71.44,4.86,71.6051199287,134.62,9.4932,2.76885,9.88875,9.4932,2.76885,9.88875,0.0,0.0,0.0,133.4,81.3732,7.96885,81.7624623441,9.4932,2.76885,9.88875,71.88,5.2,72.0678458121,131.03,82.4232,8.04885,82.8152635965,9.4932,2.76885,9.88875,72.93,5.28,73.1208814225,131.03
2019-08-18 14:00:00,80.14288,7.77709,80.5193414253,9.69288,2.82709,10.09675,70.45,4.95,70.6236858285,134.42,9.69288,2.82709,10.09675,9.69288,2.82709,10.09675,0.0,0.0,0.0,133.18,80.57288,8.12709,80.9817175871,9.69288,2.82709,10.09675,70.88,5.3,71.0778756013,130.81,81.61288,8.20709,82.0244994387,9.69288,2.82709,10.09675,71.92,5.38,72.1209456399,130.81
2019-08-18 14:30:00,79.97416,8.08913,80.3822137781,8.29416,2.41913,8.63975,71.68,5.67,71.903903232,134.44,8.29416,2.41913,8.63975,8.29416,2.41913,8.63975,0.0,0.0,0.0,133.13,80.41416,8.44913,80.8568174384,8.29416,2.41913,8.63975,72.12,6.03,72.3716470726,130.84,81.44416,8.53913,81.8905851686,8.29416,2.41913,8.63975,73.15,6.12,73.405564503,130.84
2019-08-18 15:00:00,81.45256,7.70158,81.8158533846,6.86256,2.00158,7.1485,74.59,5.7,74.8074735571,134.76,6.86256,2.00158,7.1485,6.86256,2.00158,7.1485,0.0,0.0,0.0,133.46,81.91256,8.07158,82.3092819155,6.86256,2.00158,7.1485,75.05,6.07,75.2950688956,131.16,83.00256,8.16158,83.4028557943,6.86256,2.00158,7.1485,76.14,6.16,76.3887766625,131.16
2019-08-18 15:30:00,80.32536,8.38073,80.7613774924,8.98536,2.62073,9.35975,71.34,5.76,71.572153803,135.08,8.98536,2.62073,9.35975,8.98536,2.62073,9.35975,0.0,0.0,0.0,133.73,80.78536,8.75073,81.2579206346,8.98536,2.62073,9.35975,71.8,6.13,72.0612024601,131.45,81.82536,8.84073,82.3015677011,8.98536,2.62073,9.35975,72.84,6.22,73.1050887422,131.45
2019-08-18 16:00:00,78.49968,8.63949,78.9736699639,7.84968,2.28949,8.17675,70.65,6.35,70.9347940013,135.01,7.84968,2.28949,8.17675,7.84968,2.28949,8.17675,0.0,0.0,0.0,133.6,78.91968,8.99949,79.4311444684,7.84968,2.28949,8.17675,71.07,6.71,71.3860560614,131.4,79.92968,9.09949,80.4459723241,7.84968,2.28949,8.17675,72.08,6.8100000000000005,72.4009841093,131.4
2019-08-18 16:30:00,84.4268,7.4599,84.7557353,4.6968,1.3699,4.8925,79.73,6.09,79.9622473421,136.04,4.6968,1.3699,4.8925,4.6968,1.3699,4.8925,0.0,0.0,0.0,134.74,84.9468,7.8599,85.3096527847,4.6968,1.3699,4.8925,80.25,6.49,80.5120028319,132.41,86.0868,7.9499,86.4530973664,4.6968,1.3699,4.8925,81.39,6.58,81.6555478826,132.41
2019-08-18 17:00:00,82.42864,8.49377,82.8651001391,8.13864,2.37377,8.47775,74.29,6.12,74.5416561394,135.92,8.13864,2.37377,8.47775,8.13864,2.37377,8.47775,0.0,0.0,0.0,134.56,82.90864,8.87377,83.3821706401,8.13864,2.37377,8.47775,74.77,6.5,75.0520013058,132.29,83.98864,8.95377,84.4645585217,8.13864,2.37377,8.47775,75.85,6.58,76.1348730872,132.29
2019-08-18 17:30:00,81.8696,8.7828,82.33935256,7.2096,2.1028000000000002,7.51,74.66,6.68,74.9582417083,135.47,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51,0.0,0.0,0.0,134.07,82.3396,9.1728,82.848958883,7.2096,2.1028000000000002,7.51,75.13,7.07,75.4619228485,131.88,83.4196,9.2828,83.9344985093,7.2096,2.1028000000000002,7.51,76.21,7.18,76.5474787305,131.88
2019-08-18 18:00:00,82.38456,8.75633,82.848591065,6.12456,1.78633,6.37975,76.26,6.97,76.5778590717,135.31,6.12456,1.78633,6.37975,6.12456,1.78633,6.37975,0.0,0.0,0.0,133.89,82.86456,9.14633,83.3678034763,6.12456,1.78633,6.37975,76.74,7.36,77.0921344885,131.72,83.96456,9.25633,84.4732323346,6.12456,1.78633,6.37975,77.84,7.47,78.1976118561,131.72
2019-08-18 18:30:00,82.89752,8.73261,83.3562073247,4.63752,1.35261,4.83075,78.26,7.38,78.607200688,135.06,4.63752,1.35261,4.83075,4.63752,1.35261,4.83075,0.0,0.0,0.0,133.6,83.39752,9.14261,83.897161214,4.63752,1.35261,4.83075,78.76,7.79,79.1443093343,131.48,84.50752,9.25261,85.0125386538,4.63752,1.35261,4.83075,79.87,7.9,80.2597464486,131.48
2019-08-18 19:00:00,85.10928,8.36104,85.5189834598,3.32928,0.9710400000000001,3.468,81.78,7.39,82.1132175718,135.1,3.32928,0.9710400000000001,3.468,3.32928,0.9710400000000001,3.468,0.0,0.0,0.0,133.69,85.63928,8.78104,86.0882857443,3.32928,0.9710400000000001,3.468,82.31,7.8100000000000005,82.6796964194,131.55,86.81928,8.89104,87.2733520154,3.32928,0.9710400000000001,3.468,83.49,7.92,83.8648108565,131.55
2019-08-18 19:30:00,85.12368,8.24399,85.5219519648,2.65368,0.7739900000000001,2.76425,82.47,7.47,82.8076192147,134.81,2.65368,0.7739900000000001,2.76425,2.65368,0.7739900000000001,2.76425,0.0,0.0,0.0,133.39,85.66368,8.66399,86.1007014714,2.65368,0.7739900000000001,2.76425,83.01,7.89,83.3841243883,131.27,86.84368,8.78399,87.2867872949,2.65368,0.7739900000000001,2.76425,84.19,8.01,84.5701850536,131.27
2019-08-18 20:00:00,84.7608,8.28815,85.1650553165,2.2908,0.66815,2.38625,82.47,7.62,82.8212853076,134.77,2.2908,0.66815,2.38625,2.2908,0.66815,2.38625,0.0,0.0,0.0,133.33,85.3008,8.71815,85.7451609134,2.2908,0.66815,2.38625,83.01,8.05,83.3994160651,131.22,86.4808,8.82815,86.9302306512,2.2908,0.66815,2.38625,84.19,8.16,84.5845239982,131.22
2019-08-18 20:30:00,86.11184,8.33762,86.5145357466,1.67184,0.48762000000000005,1.7415,84.44,7.85,84.8041042639,134.87,1.67184,0.48762000000000005,1.7415,1.67184,0.48762000000000005,1.7415,0.0,0.0,0.0,133.41,86.66184,8.76762,87.1042230472,1.67184,0.48762000000000005,1.7415,84.99,8.28,85.3923796366,131.32,87.87184,8.88762,88.320156557,1.67184,0.48762000000000005,1.7415,86.2,8.4,86.6083136887,131.32
2019-08-18 21:00:00,87.096,7.933,87.4565360908,1.6560000000000001,0.483,1.725,85.44,7.45,85.7641889136,134.05,1.6560000000000001,0.483,1.725,1.6560000000000001,0.483,1.725,0.0,0.0,0.0,132.67,87.646,8.363,88.0440860308,1.6560000000000001,0.483,1.725,85.99,7.88,86.3503010996,130.54,88.896,8.483,89.2998326146,1.6560000000000001,0.483,1.725,87.24,8.0,87.6060363217,130.54
2019-08-18 21:30:00,87.36232,8.08776,87.7358924135,1.67232,0.48776,1.742,85.69,7.6,86.0263686319,134.48,1.67232,0.48776,1.742,1.67232,0.48776,1.742,0.0,0.0,0.0,133.09,87.94232,8.52776,88.3548206812,1.67232,0.48776,1.742,86.27,8.04,86.6438370572,130.95,89.16232,8.63776,89.5797421608,1.67232,0.48776,1.742,87.49,8.15,87.8687805765,130.95
2019-08-18 22:00:00,82.90832,9.08076,83.4041349538,1.64832,0.48076,1.717,81.26,8.6,81.7138152334,134.31,1.64832,0.48076,1.717,1.64832,0.48076,1.717,0.0,0.0,0.0,132.77,83.44832,9.50076,83.9874190067,1.64832,0.48076,1.717,81.8,9.02,82.2958103429,130.77,84.62832,9.63076,85.1745506839,1.64832,0.48076,1.717,82.98,9.15,83.4829497562,130.77
2019-08-18 22:30:00,80.6304,9.8847,81.2340365749,1.7304,0.5047,1.8025,78.9,9.38,79.4556127659,134.84,1.7304,0.5047,1.8025,1.7304,0.5047,1.8025,0.0,0.0,0.0,133.18,81.1304,10.3047,81.7822025031,1.7304,0.5047,1.8025,79.4,9.8,80.0024999609,131.28,82.2704,10.4447,82.9307571065,1.7304,0.5047,1.8025,80.54,9.94,81.1510640719,131.28
2019-08-18 23:00:00,76.03048,11.15389,76.8442785844,1.83048,0.5338900000000001,1.9067500000000002,74.2,10.62,74.9561498478,135.98,1.83048,0.5338900000000001,1.9067500000000002,1.83048,0.5338900000000001,1.9067500000000002,0.0,0.0,0.0,134.14,76.50048,11.56389,77.3695482226,1.83048,0.5338900000000001,1.9067500000000002,74.67,11.03,75.4802609958,132.36,77.59048,11.71389,78.4697254077,1.83048,0.5338900000000001,1.9067500000000002,75.76,11.18,76.5804805417,132.36
2019-08-18 23:30:00,71.73312,12.20091,72.7633335531,1.92312,0.56091,2.00325,69.81,11.64,70.7737642068,136.07,1.92312,0.56091,2.00325,1.92312,0.56091,2.00325,0.0,0.0,0.0,134.08,72.17312,12.60091,73.264876874,1.92312,0.56091,2.00325,70.25,12.04,71.2742877902,132.44,73.18312,12.77091,74.2890651116,1.92312,0.56091,2.00325,71.26,12.21,72.2984903024,132.44
2019-08-19 00:00:00,68.45416,13.58788,69.7897019925,1.84416,0.53788,1.921,66.61,13.05,67.8763184034,136.48,1.84416,0.53788,1.921,1.84416,0.53788,1.921,0.0,0.0,0.0,134.31,68.85416,13.97788,70.2586398858,1.84416,0.53788,1.921,67.01,13.44,68.3445220921,132.84,69.82416,14.17788,71.2490392988,1.84416,0.53788,1.921,67.98,13.64,69.334911841,132.84
2019-08-19 00:30:00,65.36784,14.17312,66.8867089697,1.8278400000000001,0.53312,1.904,63.54,13.64,64.9875464993,136.09,1.8278400000000001,0.53312,1.904,1.8278400000000001,0.53312,1.904,0.0,0.0,0.0,133.82,65.74784,14.56312,67.3413909034,1.8278400000000001,0.53312,1.904,63.92,14.03,65.441632773,132.45,66.66784,14.75312,68.2807105997,1.8278400000000001,0.53312,1.904,64.84,14.22,66.3809761905,132.45
2019-08-19 01:00:00,63.71368,14.78274,65.4061344298,1.72368,0.5027400000000001,1.7955,61.99,14.28,63.6135087855,136.39,1.72368,0.5027400000000001,1.7955,1.72368,0.5027400000000001,1.7955,0.0,0.0,0.0,134.04,64.08368,15.16274,65.8530692273,1.72368,0.5027400000000001,1.7955,62.36,14.66,64.0600124883,132.76,64.99368,15.37274,66.7869715966,1.72368,0.5027400000000001,1.7955,63.27,14.87,64.9939212542,132.76
2019-08-19 01:30:00,62.69688,15.30784,64.5385832444,1.70688,0.49784000000000006,1.778,60.99,14.81,62.7623788587,136.64,1.70688,0.49784000000000006,1.778,1.70688,0.49784000000000006,1.778,0.0,0.0,0.0,134.24,63.03688,15.68784,64.959653355,1.70688,0.49784000000000006,1.778,61.33,15.19,63.1831069195,133.0,63.92688,15.90784,65.8764400981,1.70688,0.49784000000000006,1.778,62.22,15.41,64.0998946957,133.0
2019-08-19 02:00:00,62.64896,15.20678,64.4681188422,1.6689600000000002,0.48678000000000005,1.7385000000000002,60.98,14.72,62.7314817297,136.64,1.6689600000000002,0.48678000000000005,1.7385000000000002,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.0,0.0,0.0,134.24,63.00896,15.59678,64.9106199836,1.6689600000000002,0.48678000000000005,1.7385000000000002,61.34,15.11,63.1736313663,133.0,63.87896,15.80678,65.8055911352,1.6689600000000002,0.48678000000000005,1.7385000000000002,62.21,15.32,64.0686077576,133.0
2019-08-19 02:30:00,62.2668,15.1874,64.092210923,1.6368,0.47740000000000005,1.705,60.63,14.71,62.388949342,136.47,1.6368,0.47740000000000005,1.705,1.6368,0.47740000000000005,1.705,0.0,0.0,0.0,134.07,62.6268,15.5774,64.5350406291,1.6368,0.47740000000000005,1.705,60.99,15.1,62.8314419698,132.83,63.5068,15.7974,65.4421232311,1.6368,0.47740000000000005,1.705,61.87,15.32,63.7385228884,132.83
2019-08-19 03:00:00,60.97424,15.32207,62.8698955993,1.58424,0.46207000000000004,1.6502500000000002,59.39,14.86,61.2208436727,136.67,1.58424,0.46207000000000004,1.6502500000000002,1.58424,0.46207000000000004,1.6502500000000002,0.0,0.0,0.0,134.26,61.30424,15.69207,63.280730897,1.58424,0.46207000000000004,1.6502500000000002,59.72,15.23,61.6314148791,133.02,62.16424,15.91207,64.1684245284,1.58424,0.46207000000000004,1.6502500000000002,60.58,15.45,62.519108279,133.02
2019-08-19 03:30:00,60.90696,15.26828,62.7915452159,1.53696,0.44828,1.601,59.37,14.82,61.1917420899,137.2,1.53696,0.44828,1.601,1.53696,0.44828,1.601,0.0,0.0,0.0,134.8,61.26696,15.64828,63.2337651465,1.53696,0.44828,1.601,59.73,15.2,61.633699386,133.53,62.11696,15.85828,64.1092954586,1.53696,0.44828,1.601,60.58,15.41,62.5092353177,133.53
2019-08-19 04:00:00,60.63592,15.17506,62.5059776361,1.5259200000000002,0.44506,1.5895000000000001,59.11,14.73,60.9176903699,137.29,1.5259200000000002,0.44506,1.5895000000000001,1.5259200000000002,0.44506,1.5895000000000001,0.0,0.0,0.0,134.9,60.97592,15.55506,62.9287113443,1.5259200000000002,0.44506,1.5895000000000001,59.45,15.11,61.3401548743,133.61,61.82592,15.77506,63.8067151783,1.5259200000000002,0.44506,1.5895000000000001,60.3,15.33,62.2181557104,133.61
2019-08-19 04:30:00,61.4312,14.6741,63.1594929068,1.5912000000000002,0.4641,1.6575000000000002,59.84,14.21,61.5040624675,136.45,1.5912000000000002,0.4641,1.6575000000000002,1.5912000000000002,0.4641,1.6575000000000002,0.0,0.0,0.0,134.12,61.7812,15.0441,63.5864892745,1.5912000000000002,0.4641,1.6575000000000002,60.19,14.58,61.9307072461,132.8,62.6412,15.2541,64.4717574156,1.5912000000000002,0.4641,1.6575000000000002,61.05,14.79,62.815974083,132.8
2019-08-19 05:00:00,62.33712,14.30416,63.9572163497,1.55712,0.45416000000000006,1.6219999999999999,60.78,13.85,62.3380373448,136.35,1.55712,0.45416000000000006,1.6219999999999999,1.55712,0.45416000000000006,1.6219999999999999,0.0,0.0,0.0,134.06,62.69712,14.68416,64.3937373601,1.55712,0.45416000000000006,1.6219999999999999,61.14,14.23,62.7741387834,132.69,63.57712,14.88416,65.296159201,1.55712,0.45416000000000006,1.6219999999999999,62.02,14.43,63.6765679037,132.69
2019-08-19 05:30:00,64.79064,13.67852,66.2187959797,1.64064,0.47852000000000006,1.709,63.15,13.2,64.5148238779,135.69,1.64064,0.47852000000000006,1.709,1.64064,0.47852000000000006,1.709,0.0,0.0,0.0,133.5,65.15064,14.04852,66.6480817924,1.64064,0.47852000000000006,1.709,63.51,13.57,64.9435524128,132.06,66.06064,14.24852,67.5797934253,1.64064,0.47852000000000006,1.709,64.42,13.77,65.8752555972,132.06
2019-08-19 06:00:00,67.82816,12.16488,68.9104026574,1.62816,0.47488,1.6960000000000002,66.2,11.69,67.224222569,135.96,1.62816,0.47488,1.6960000000000002,1.62816,0.47488,1.6960000000000002,0.0,0.0,0.0,133.96,68.22816,12.54488,69.3718662802,1.62816,0.47488,1.6960000000000002,66.6,12.07,67.6848941788,132.3,69.16816,12.71488,70.327110926,1.62816,0.47488,1.6960000000000002,67.54,12.24,68.6401427737,132.3
2019-08-19 06:30:00,76.04464,8.19302,76.4847229808,1.72464,0.50302,1.7965,74.32,7.69,74.7167886087,136.2,1.72464,0.50302,1.7965,1.72464,0.50302,1.7965,0.0,0.0,0.0,134.7,76.52464,8.58302,77.0044723341,1.72464,0.50302,1.7965,74.8,8.08,75.2351407256,132.53,77.56464,8.71302,78.0524829576,1.72464,0.50302,1.7965,75.84,8.21,76.2830892138,132.53
2019-08-19 07:00:00,83.61288,3.8083400000000003,83.6995648462,1.9828800000000002,0.5783400000000001,2.0655,81.63,3.23,81.6938785956,134.85,1.9828800000000002,0.5783400000000001,2.0655,1.9828800000000002,0.5783400000000001,2.0655,0.0,0.0,0.0,133.95,84.16288,4.17834,84.2665348466,1.9828800000000002,0.5783400000000001,2.0655,82.18,3.6,82.2588135096,131.24,85.32288,4.24834,85.428579786,1.9828800000000002,0.5783400000000001,2.0655,83.34,3.67,83.420767798,131.24
2019-08-19 07:30:00,90.88344,2.04017,90.9063361921,2.50344,0.7301700000000001,2.6077500000000002,88.38,1.31,88.3897081113,134.37,2.50344,0.7301700000000001,2.6077500000000002,2.50344,0.7301700000000001,2.6077500000000002,0.0,0.0,0.0,134.04,91.49344,1.85017,91.5121450522,2.50344,0.7301700000000001,2.6077500000000002,88.99,1.12,88.9970477038,130.76,92.74344,1.87017,92.7622940578,2.50344,0.7301700000000001,2.6077500000000002,90.24,1.1400000000000001,90.2472005106,130.76
2019-08-19 08:00:00,96.86112,5.23491,97.0024785784,3.17112,0.9249100000000001,3.3032500000000002,93.69,4.31,93.7890835865,133.75,3.17112,0.9249100000000001,3.3032500000000002,3.17112,0.9249100000000001,3.3032500000000002,0.0,0.0,0.0,133.84,97.55112,4.86491,97.6723520888,3.17112,0.9249100000000001,3.3032500000000002,94.38,3.94,94.4622040818,130.17,98.88112,4.91491,99.0031930433,3.17112,0.9249100000000001,3.3032500000000002,95.71,3.99,95.7931323217,130.17
2019-08-19 08:30:00,101.44832,8.89826,101.8378154805,4.10832,1.19826,4.2795,97.34,7.7,97.6440761132,133.12,4.10832,1.19826,4.2795,4.10832,1.19826,4.2795,0.0,0.0,0.0,133.68,102.16832,8.53826,102.524472666,4.10832,1.19826,4.2795,98.06,7.34,98.3343236108,129.58,103.55832,8.63826,103.9179733109,4.10832,1.19826,4.2795,99.45,7.44,99.7279103361,129.58
2019-08-19 09:00:00,105.31528,7.31029,105.5686911038,4.83528,1.41029,5.03675,100.48,5.9,100.6530695011,132.87,4.83528,1.41029,5.03675,4.83528,1.41029,5.03675,0.0,0.0,0.0,133.26,106.04528,6.93029,106.2714934955,4.83528,1.41029,5.03675,101.21,5.52,101.3604188034,129.33,106.10528,23.04029,108.5780153031,4.83528,1.41029,5.03675,101.27,21.63,103.5541877473,129.33
2019-08-19 09:30:00,106.01136,14.64623,107.018318536,5.30136,1.54623,5.52225,100.71,13.1,101.558427026,133.45,5.30136,1.54623,5.52225,5.30136,1.54623,5.52225,0.0,0.0,0.0,132.9,107.07136,13.53623,107.9236102753,5.30136,1.54623,5.52225,101.77,11.99,102.4738649608,129.88,108.37136,15.27623,109.4427470016,5.30136,1.54623,5.52225,103.07,13.73,103.9804683582,129.88
2019-08-19 10:00:00,106.02888,15.34759,107.1338971235,5.88888,1.71759,6.13425,100.14,13.63,101.0633291555,133.28,5.88888,1.71759,6.13425,5.88888,1.71759,6.13425,0.0,0.0,0.0,132.68,107.07888,14.76759,108.0924060999,5.88888,1.71759,6.13425,101.19,13.05,102.028028502,129.71,108.51888,14.95759,109.5448621117,5.88888,1.71759,6.13425,102.63,13.24,103.4805029945,129.71
2019-08-19 10:30:00,106.61224,15.11982,107.67905402,5.86224,1.7098200000000001,6.1065,100.75,13.41,101.6385291117,133.47,5.86224,1.7098200000000001,6.1065,5.86224,1.7098200000000001,6.1065,0.0,0.0,0.0,132.84,107.63224,14.52982,108.6085390596,5.86224,1.7098200000000001,6.1065,101.77,12.82,102.5742916134,129.9,109.08224,14.71982,110.0709234278,5.86224,1.7098200000000001,6.1065,103.22,13.01,104.0366690163,129.9
2019-08-19 11:00:00,107.878,16.514,109.134664887,6.5280000000000005,1.904,6.8,101.35,14.61,102.3976298554,133.16,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8,0.0,0.0,0.0,132.69,108.918,15.944,110.0787984128,6.5280000000000005,1.904,6.8,102.39,14.04,103.3481189959,129.61,110.378,16.144,111.5523716467,6.5280000000000005,1.904,6.8,103.85,14.24,104.8217539445,129.61
2019-08-19 11:30:00,106.6688,17.19715,108.0461700458,6.5388,1.9071500000000001,6.81125,100.13,15.29,101.2906757802,132.95,6.5388,1.9071500000000001,6.81125,6.5388,1.9071500000000001,6.81125,0.0,0.0,0.0,132.53,107.6988,16.63715,108.9762647624,6.5388,1.9071500000000001,6.81125,101.16,14.73,102.2267993239,129.38,109.1488,16.84715,110.4413283357,6.5388,1.9071500000000001,6.81125,102.61,14.94,103.6919268796,129.38
2019-08-19 12:00:00,106.58752,21.99886,108.8340445865,7.60752,2.21886,7.9245,98.98,19.78,100.9370536523,133.85,56.46752,2.55886,56.5254684142,7.60752,2.21886,7.9245,48.86,0.34,48.8611829574,133.42,61.33752,9.22886,62.0279228787,7.60752,2.21886,7.9245,53.73,7.01,54.1853578008,130.22,109.16752,21.92886,111.3482030562,7.60752,2.21886,7.9245,101.56,19.71,103.4549066019,130.22
2019-08-19 12:30:00,104.29736,24.83673,107.2138165539,7.4973600000000005,2.18673,7.80975,96.8,22.65,99.4145990285,134.55,113.49736,2.60673,113.5272908523,7.4973600000000005,2.18673,7.80975,106.0,0.42,106.0008320722,134.3,7.4973600000000005,2.18673,7.80975,7.4973600000000005,2.18673,7.80975,0.0,0.0,0.0,130.9,107.02736,24.46673,109.7883266357,7.4973600000000005,2.18673,7.80975,99.53,22.28,101.9932316382,130.9
2019-08-19 13:00:00,106.05136,23.16373,108.5515976177,6.08136,1.77373,6.33475,99.97,21.39,102.2327393744,134.31,115.56136,3.38373,115.6108885606,6.08136,1.77373,6.33475,109.48,1.6099999999999999,109.4918375953,134.06,6.08136,1.77373,6.33475,6.08136,1.77373,6.33475,0.0,0.0,0.0,130.68,108.91136,22.75373,111.2628265233,6.08136,1.77373,6.33475,102.83,20.98,104.9484125654,130.68
2019-08-19 13:30:00,105.81296,22.09503,108.0952027366,5.50296,1.6050300000000002,5.7322500000000005,100.31,20.49,102.3813273991,134.34,115.34296,4.25503,115.4214178645,5.50296,1.6050300000000002,5.7322500000000005,109.84,2.65,109.8719623016,134.06,5.50296,1.6050300000000002,5.7322500000000005,5.50296,1.6050300000000002,5.7322500000000005,0.0,0.0,0.0,130.71,108.67296,21.62503,110.8036739358,5.50296,1.6050300000000002,5.7322500000000005,103.17,20.02,105.094477971,130.71
2019-08-19 14:00:00,105.82592,22.89381,108.2739667702,4.91592,1.43381,5.12075,100.91,21.46,103.1666598277,134.23,115.42592,3.00381,115.4649985163,4.91592,1.43381,5.12075,110.51,1.57,110.5211518217,133.97,4.91592,1.43381,5.12075,4.91592,1.43381,5.12075,0.0,0.0,0.0,130.6,108.70592,22.46381,111.0027017814,4.91592,1.43381,5.12075,103.79,21.03,105.8991265309,130.6
2019-08-19 14:30:00,103.86248,22.59239,106.2912547563,7.2424800000000005,2.11239,7.54425,96.62,20.48,98.7666684666,134.79,113.08248,4.91239,113.1891287115,7.2424800000000005,2.11239,7.54425,105.84,2.8,105.877030559,134.53,7.2424800000000005,2.11239,7.54425,7.2424800000000005,2.11239,7.54425,0.0,0.0,0.0,131.15,106.63248,22.14239,108.9071679269,7.2424800000000005,2.11239,7.54425,99.39,20.03,101.3882290998,131.15
2019-08-19 15:00:00,103.4528,21.2754,105.6178227053,5.5728,1.6254,5.805,97.88,19.65,99.8329449631,135.16,112.7328,5.4754000000000005,112.8656909827,5.5728,1.6254,5.805,107.16,3.85,107.2291382974,134.91,5.5728,1.6254,5.805,5.5728,1.6254,5.805,0.0,0.0,0.0,131.51,106.2128,20.7854,108.2274999111,5.5728,1.6254,5.805,100.64,19.16,102.4476217391,131.51
2019-08-19 15:30:00,103.79672,21.53321,106.0067838191,7.17672,2.09321,7.47575,96.62,19.44,98.5562681923,134.83,113.00672,6.06321,113.1692594332,7.17672,2.09321,7.47575,105.83,3.9699999999999998,105.904437112,134.58,7.17672,2.09321,7.47575,7.17672,2.09321,7.47575,0.0,0.0,0.0,131.2,106.59672,21.05321,108.6558712913,7.17672,2.09321,7.47575,99.42,18.96,101.2117483299,131.2
2019-08-19 16:00:00,101.95456,20.28008,103.9519790557,6.27456,1.8300800000000002,6.536,95.68,18.45,97.4426236305,135.31,111.04456,7.05008,111.2681353021,6.27456,1.8300800000000002,6.536,104.77,5.22,104.8999585319,135.06,6.27456,1.8300800000000002,6.536,6.27456,1.8300800000000002,6.536,0.0,0.0,0.0,131.67,104.66456,19.78008,106.517236562,6.27456,1.8300800000000002,6.536,98.39,17.95,100.0139720239,131.67
2019-08-19 16:30:00,103.4684,19.3287,105.2582939357,6.5784,1.9187,6.8525,96.89,17.41,98.4417604475,136.09,112.6684,8.5487,112.9922503106,6.5784,1.9187,6.8525,106.09,6.63,106.2969660903,135.84,6.5784,1.9187,6.8525,6.5784,1.9187,6.8525,0.0,0.0,0.0,132.42,106.2184,18.7887,107.8673432798,6.5784,1.9187,6.8525,99.64,16.87,101.0580353065,132.42
2019-08-19 17:00:00,102.4848,17.46765,103.9627482686,6.0948,1.77765,6.34875,96.39,15.69,97.658630955,136.69,111.6248,10.55765,112.1229679796,6.0948,1.77765,6.34875,105.53,8.78,105.8946141218,136.44,6.0948,1.77765,6.34875,6.0948,1.77765,6.34875,0.0,0.0,0.0,133.01,105.1848,16.86765,106.5286804929,6.0948,1.77765,6.34875,99.09,15.09,100.2324109258,133.01
2019-08-19 17:30:00,101.1968,15.49865,102.3767575286,6.6468,1.93865,6.92375,94.55,13.56,95.5174125487,136.64,110.1868,13.01865,110.9532160059,6.6468,1.93865,6.92375,103.54,11.08,104.1311576811,136.38,6.6468,1.93865,6.92375,6.6468,1.93865,6.92375,0.0,0.0,0.0,132.97,103.8868,14.84865,104.9426015547,6.6468,1.93865,6.92375,97.24,12.91,98.0932500226,132.97
2019-08-19 18:00:00,99.9928,13.79665,100.9401188976,6.0228,1.75665,6.27375,93.97,12.04,94.7381786821,136.0,108.9028,14.27665,109.8346146853,6.0228,1.75665,6.27375,102.88,12.52,103.6390119598,135.75,6.0228,1.75665,6.27375,6.0228,1.75665,6.27375,0.0,0.0,0.0,132.35,102.6428,13.10665,103.4762227087,6.0228,1.75665,6.27375,96.62,11.35,97.2843610248,132.35
2019-08-19 18:30:00,99.57648,12.26439,100.32891224,4.50648,1.31439,4.69425,95.07,10.95,95.6985234996,136.0,108.60648,15.03439,109.6421469174,4.50648,1.31439,4.69425,104.1,13.72,105.0002304759,135.75,4.50648,1.31439,4.69425,4.50648,1.31439,4.69425,0.0,0.0,0.0,132.35,102.25648,11.54439,102.9060768005,4.50648,1.31439,4.69425,97.75,10.23,98.2838511659,132.35
2019-08-19 19:00:00,100.26984,11.82537,100.9647472599,3.30984,0.9653700000000001,3.44775,96.96,10.86,97.5662913101,136.2,109.46984,14.83537,110.4705122314,3.30984,0.9653700000000001,3.44775,106.16,13.87,107.0622365729,135.94,3.30984,0.9653700000000001,3.44775,3.30984,0.9653700000000001,3.44775,0.0,0.0,0.0,132.54,103.02984,11.08537,103.624482428,3.30984,0.9653700000000001,3.44775,99.72,10.12,100.2321944287,132.54
2019-08-19 19:30:00,99.38576,11.04668,99.9977921246,2.28576,0.66668,2.3810000000000002,97.1,10.38,97.6532354815,136.38,108.60576,15.11668,109.652747888,2.28576,0.66668,2.3810000000000002,106.32,14.45,107.2974598954,136.11,2.28576,0.66668,2.3810000000000002,2.28576,0.66668,2.3810000000000002,0.0,0.0,0.0,132.71,102.13576,10.29668,102.6534709097,2.28576,0.66668,2.3810000000000002,99.85,9.63,100.3133061961,132.71
2019-08-19 20:00:00,97.50632,9.90226,98.0078425079,1.75632,0.51226,1.8295,95.75,9.39,96.2093269907,136.23,106.59632,16.00226,107.790759171,1.75632,0.51226,1.8295,104.84,15.49,105.9781378398,135.97,1.75632,0.51226,1.8295,1.75632,0.51226,1.8295,0.0,0.0,0.0,132.57,100.21632,9.12226,100.6306435528,1.75632,0.51226,1.8295,98.46,8.61,98.835741005,132.57
2019-08-19 20:30:00,96.42952,8.85611,96.8353396842,1.52952,0.44611000000000006,1.59325,94.9,8.41,95.2719166386,136.56,105.40952,17.09611,106.7869087658,1.52952,0.44611000000000006,1.59325,103.88,16.65,105.205878638,136.3,1.52952,0.44611000000000006,1.59325,1.52952,0.44611000000000006,1.59325,0.0,0.0,0.0,132.89,99.09952,8.05611,99.4264339729,1.52952,0.44611000000000006,1.59325,97.57,7.61,97.8663220929,132.89
2019-08-19 21:00:00,98.13608,8.82469,98.53205240610001,1.45608,0.42469,1.51675,96.68,8.4,97.0442290917,136.11,107.28608,16.90469,108.6097210463,1.45608,0.42469,1.51675,105.83,16.48,107.1054587778,135.84,1.45608,0.42469,1.51675,1.45608,0.42469,1.51675,0.0,0.0,0.0,132.47,100.84608,8.02469,101.1648530912,1.45608,0.42469,1.51675,99.39,7.6,99.6801489766,132.47
2019-08-19 21:30:00,95.7696,7.6028,96.0709053356,1.4496,0.4228,1.51,94.32,7.18,94.5928897962,135.91,104.7196,18.1728,106.2847368346,1.4496,0.4228,1.51,103.27,17.75,104.7843280267,135.66,1.4496,0.4228,1.51,1.4496,0.4228,1.51,0.0,0.0,0.0,132.28,98.4496,6.7828,98.6829778432,1.4496,0.4228,1.51,97.0,6.36,97.2082794828,132.28
2019-08-19 22:00:00,90.94272,5.65121,91.1181348331,1.51272,0.44121000000000005,1.5757500000000002,89.43,5.21,89.5816331622,136.45,99.41272,20.55121,101.5147335625,1.51272,0.44121000000000005,1.5757500000000002,97.9,20.11,99.9440948731,136.21,1.51272,0.44121000000000005,1.5757500000000002,1.51272,0.44121000000000005,1.5757500000000002,0.0,0.0,0.0,132.8,93.46272,4.78121,93.5849346789,1.51272,0.44121000000000005,1.5757500000000002,91.95,4.34,92.052366075,132.8
2019-08-19 22:30:00,86.1912,4.06785,86.2871390247,1.5011999999999999,0.43785,1.5637500000000002,84.69,3.63,84.7677592012,136.67,93.6112,18.08785,95.3426823782,1.5011999999999999,0.43785,1.5637500000000002,92.11,17.65,93.7857910347,136.41,1.5011999999999999,0.43785,1.5637500000000002,1.5011999999999999,0.43785,1.5637500000000002,0.0,0.0,0.0,133.01,88.5312,3.94785,88.6191790363,1.5011999999999999,0.43785,1.5637500000000002,87.03,3.51,87.1007520059,133.01
2019-08-19 23:00:00,81.50976,4.77118,81.6492812819,1.40976,0.41118000000000005,1.4685000000000001,80.1,4.36,80.218573909,136.27,87.71976,13.08118,88.6897602018,1.40976,0.41118000000000005,1.4685000000000001,86.31,12.67,87.2349987104,136.02,1.40976,0.41118000000000005,1.4685000000000001,1.40976,0.41118000000000005,1.4685000000000001,0.0,0.0,0.0,132.63,83.54976,5.56118,83.7346351222,1.40976,0.41118000000000005,1.4685000000000001,82.14,5.15,82.3012885683,132.63
2019-08-19 23:30:00,76.04336,6.02098,76.2813529,1.44336,0.42098,1.5035,74.6,5.6,74.809892394,136.49,81.83336,14.44098,83.0977780223,1.44336,0.42098,1.5035,80.39,14.02,81.6033853464,136.24,1.44336,0.42098,1.5035,1.44336,0.42098,1.5035,0.0,0.0,0.0,132.81,77.93336,6.8209800000000005,78.2312876607,1.44336,0.42098,1.5035,76.49,6.4,76.7572804365,132.81
2019-08-20 00:00:00,72.9516,15.35505,74.5500737965,1.4916,0.43505000000000005,1.55375,71.46,14.92,73.0009451994,136.9,77.7216,11.65505,78.5906311023,1.4916,0.43505000000000005,1.55375,76.23,11.22,77.0512900606,136.64,1.4916,0.43505000000000005,1.55375,1.4916,0.43505000000000005,1.55375,0.0,0.0,0.0,133.2,73.9816,4.13505,74.0970699627,1.4916,0.43505000000000005,1.55375,72.49,3.7,72.5843653964,133.2
2019-08-20 00:30:00,68.33,19.95,71.1828026984,0.0,0.0,0.0,68.33,19.95,71.1828026984,136.24,72.51,10.48,73.2634322155,0.0,0.0,0.0,72.51,10.48,73.2634322155,135.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.57,68.96,3.06,69.0278581444,0.0,0.0,0.0,68.96,3.06,69.0278581444,132.57
2019-08-20 01:00:00,66.55,20.13,69.5278318373,0.0,0.0,0.0,66.55,20.13,69.5278318373,136.53,70.64,10.59,71.4293896096,0.0,0.0,0.0,70.64,10.59,71.4293896096,136.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.84,67.16,3.13,67.2328974536,0.0,0.0,0.0,67.16,3.13,67.2328974536,132.84
2019-08-20 01:30:00,64.8,14.12,66.3205428205,0.0,0.0,0.0,64.8,14.12,66.3205428205,136.31,69.33,15.12,70.959589204,0.0,0.0,0.0,69.33,15.12,70.959589204,136.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.64,65.9,7.63,66.3402359055,0.0,0.0,0.0,65.9,7.63,66.3402359055,132.64
2019-08-20 02:00:00,64.04,9.02,64.6721114546,0.0,0.0,0.0,64.04,9.02,64.6721114546,135.68,68.92,17.99,71.2292531198,0.0,0.0,0.0,68.92,17.99,71.2292531198,135.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.02,65.44,9.52,66.1288439336,0.0,0.0,0.0,65.44,9.52,66.1288439336,132.02
2019-08-20 02:30:00,63.33,9.25,64.0019640324,0.0,0.0,0.0,63.33,9.25,64.0019640324,136.02,68.17,18.28,70.5783770003,0.0,0.0,0.0,68.17,18.28,70.5783770003,135.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.34,64.74,9.74,65.4685817778,0.0,0.0,0.0,64.74,9.74,65.4685817778,132.34
2019-08-20 03:00:00,62.3,9.4,63.005158519,0.0,0.0,0.0,62.3,9.4,63.005158519,136.33,67.06,18.48,69.5597153531,0.0,0.0,0.0,67.06,18.48,69.5597153531,136.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.64,63.66,9.9,64.4251938297,0.0,0.0,0.0,63.66,9.9,64.4251938297,132.64
2019-08-20 03:30:00,62.03,9.41,62.7396923805,0.0,0.0,0.0,62.03,9.41,62.7396923805,136.59,66.78,18.52,69.3004963907,0.0,0.0,0.0,66.78,18.52,69.3004963907,136.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.88,63.4,9.91,64.1698379303,0.0,0.0,0.0,63.4,9.91,64.1698379303,132.88
2019-08-20 04:00:00,61.86,9.38,62.5671159636,0.0,0.0,0.0,61.86,9.38,62.5671159636,136.72,66.6,18.51,69.1243813716,0.0,0.0,0.0,66.6,18.51,69.1243813716,136.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.0,63.22,9.87,63.9858210856,0.0,0.0,0.0,63.22,9.87,63.9858210856,133.0
2019-08-20 04:30:00,62.12,9.66,62.8666048073,0.0,0.0,0.0,62.12,9.66,62.8666048073,136.93,66.89,18.82,69.487153489,0.0,0.0,0.0,66.89,18.82,69.487153489,136.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.2,63.48,10.16,64.287914883,0.0,0.0,0.0,63.48,10.16,64.287914883,133.2
2019-08-20 05:00:00,62.97,8.35,63.5212043337,0.0,0.0,0.0,62.97,8.35,63.5212043337,136.78,67.89,20.08,70.7973057397,0.0,0.0,0.0,67.89,20.08,70.7973057397,136.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.05,64.36,8.86,64.9669854618,0.0,0.0,0.0,64.36,8.86,64.9669854618,133.05
2019-08-20 05:30:00,65.37,1.75,65.3934201583,0.0,0.0,0.0,65.37,1.75,65.3934201583,136.27,71.3,30.54,77.5653376193,0.0,0.0,0.0,71.3,30.54,77.5653376193,136.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.57,66.84,2.1,66.872981091,0.0,0.0,0.0,66.84,2.1,66.872981091,132.57
2019-08-20 06:00:00,68.03,1.0,68.0373493017,0.0,0.0,0.0,68.03,1.0,68.0373493017,136.07,74.2,29.59,79.8824642835,0.0,0.0,0.0,74.2,29.59,79.8824642835,135.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.39,69.58,1.3599999999999999,69.5932899064,0.0,0.0,0.0,69.58,1.3599999999999999,69.5932899064,132.39
2019-08-20 06:30:00,76.18,1.8,76.2012624567,0.0,0.0,0.0,76.18,1.8,76.2012624567,135.04,82.16,14.11,83.3628076543,0.0,0.0,0.0,82.16,14.11,83.3628076543,134.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.37,77.86,2.05,77.8869828662,0.0,0.0,0.0,77.86,2.05,77.8869828662,131.37
2019-08-20 07:00:00,82.92,1.42,82.9321578159,0.0,0.0,0.0,82.92,1.42,82.9321578159,134.59,89.15,6.98,89.4228320956,0.0,0.0,0.0,89.15,6.98,89.4228320956,134.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.93,84.79,1.22,84.7987765242,0.0,0.0,0.0,84.79,1.22,84.7987765242,130.93
2019-08-20 07:30:00,88.42,4.53,88.5359661381,0.0,0.0,0.0,88.42,4.53,88.5359661381,134.06,95.06,3.38,95.1200714886,0.0,0.0,0.0,95.06,3.38,95.1200714886,133.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.42,90.43,4.24,90.5293460708,0.0,0.0,0.0,90.43,4.24,90.5293460708,130.42
2019-08-20 08:00:00,92.32,7.34,92.6113276009,0.0,0.0,0.0,92.32,7.34,92.6113276009,133.54,99.24,0.9500000000000001,99.2445469535,0.0,0.0,0.0,99.24,0.9500000000000001,99.2445469535,133.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.92,94.45,7.12,94.7179861484,0.0,0.0,0.0,94.45,7.12,94.7179861484,129.92
2019-08-20 08:30:00,95.97,11.37,96.6411806633,0.0,0.0,0.0,95.97,11.37,96.6411806633,132.86,103.14,4.07,103.2202717493,0.0,0.0,0.0,103.14,4.07,103.2202717493,132.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.26,98.17,11.22,98.8090952291,0.0,0.0,0.0,98.17,11.22,98.8090952291,129.26
2019-08-20 09:00:00,96.82,13.8,97.79852964130001,0.0,0.0,0.0,96.82,13.8,97.79852964130001,132.33,104.08,6.73,104.2973599858,0.0,0.0,0.0,104.08,6.73,104.2973599858,132.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.74,99.06,13.71,100.0042384102,0.0,0.0,0.0,99.06,13.71,100.0042384102,128.74
2019-08-20 09:30:00,97.39,14.53,98.467928789,0.0,0.0,0.0,97.39,14.53,98.467928789,132.2,104.67,7.54,104.9412240256,0.0,0.0,0.0,104.67,7.54,104.9412240256,131.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.62,99.66,14.47,100.7049973934,0.0,0.0,0.0,99.66,14.47,100.7049973934,128.62
2019-08-20 10:00:00,98.33,10.08,98.8453099545,0.0,0.0,0.0,98.33,10.08,98.8453099545,132.63,104.27,18.37,105.875822547,0.0,0.0,0.0,104.27,18.37,105.875822547,132.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.02,100.56,9.92,101.0481073549,0.0,0.0,0.0,100.56,9.92,101.0481073549,129.02
2019-08-20 10:30:00,98.13,9.26,98.5659398575,0.0,0.0,0.0,98.13,9.26,98.5659398575,133.13,103.86,19.73,105.7174181486,0.0,0.0,0.0,103.86,19.73,105.7174181486,132.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.52,100.36,9.07,100.7690155752,0.0,0.0,0.0,100.36,9.07,100.7690155752,129.52
2019-08-20 11:00:00,102.11,9.96,102.5946085328,0.0,0.0,0.0,102.11,9.96,102.5946085328,132.8,108.04,20.38,109.9453773471,0.0,0.0,0.0,108.04,20.38,109.9453773471,132.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.2,104.41,9.76,104.865178682,0.0,0.0,0.0,104.41,9.76,104.865178682,129.2
2019-08-20 11:30:00,103.77,10.88,104.3388101331,0.0,0.0,0.0,103.77,10.88,104.3388101331,132.48,109.82,21.31,111.8684428246,0.0,0.0,0.0,109.82,21.31,111.8684428246,132.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.89,106.16,10.7,106.6978706442,0.0,0.0,0.0,106.16,10.7,106.6978706442,128.89
2019-08-20 12:00:00,98.66,10.18,99.1838091626,0.0,0.0,0.0,98.66,10.18,99.1838091626,132.48,104.43,20.59,106.4404669287,0.0,0.0,0.0,104.43,20.59,106.4404669287,132.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.89,100.93,10.01,101.4251694601,0.0,0.0,0.0,100.93,10.01,101.4251694601,128.89
2019-08-20 12:30:00,97.12,10.18,97.6520701265,0.0,0.0,0.0,97.12,10.18,97.6520701265,132.64,102.8,20.61,104.84565847,0.0,0.0,0.0,102.8,20.61,104.84565847,132.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.04,99.32,10.0,99.8221538537,0.0,0.0,0.0,99.32,10.0,99.8221538537,129.04
2019-08-20 13:00:00,94.81,9.68,95.302877711,0.0,0.0,0.0,94.81,9.68,95.302877711,132.93,100.39,20.13,102.3883245297,0.0,0.0,0.0,100.39,20.13,102.3883245297,132.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.31,96.98,9.51,97.4451666323,0.0,0.0,0.0,96.98,9.51,97.4451666323,129.31
2019-08-20 13:30:00,93.89,9.24,94.3435726481,0.0,0.0,0.0,93.89,9.24,94.3435726481,133.11,99.42,19.7,101.3529792359,0.0,0.0,0.0,99.42,19.7,101.3529792359,132.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.48,96.03,9.06,96.4564383543,0.0,0.0,0.0,96.03,9.06,96.4564383543,129.48
2019-08-20 14:00:00,91.82,9.7,92.3309395598,0.0,0.0,0.0,91.82,9.7,92.3309395598,133.28,97.23,20.21,99.3081920085,0.0,0.0,0.0,97.23,20.21,99.3081920085,133.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.66,93.91,9.54,94.3933244462,0.0,0.0,0.0,93.91,9.54,94.3933244462,129.66
2019-08-20 14:30:00,89.61,9.39,90.1006337381,0.0,0.0,0.0,89.61,9.39,90.1006337381,133.52,94.91,19.94,96.9820174053,0.0,0.0,0.0,94.91,19.94,96.9820174053,133.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.89,91.64,9.24,92.1046535198,0.0,0.0,0.0,91.64,9.24,92.1046535198,129.89
2019-08-20 15:00:00,89.33,9.11,89.7933238053,0.0,0.0,0.0,89.33,9.11,89.7933238053,133.74,94.6,19.66,96.6212999292,0.0,0.0,0.0,94.6,19.66,96.6212999292,133.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.1,91.34,8.94,91.7764632136,0.0,0.0,0.0,91.34,8.94,91.7764632136,130.1
2019-08-20 15:30:00,92.67,8.57,93.0654275228,0.0,0.0,0.0,92.67,8.57,93.0654275228,133.77,98.11,19.11,99.9538103326,0.0,0.0,0.0,98.11,19.11,99.9538103326,133.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.1,94.74,8.39,95.1107759405,0.0,0.0,0.0,94.74,8.39,95.1107759405,130.1
2019-08-20 16:00:00,96.22,8.33,96.5799011182,0.0,0.0,0.0,96.22,8.33,96.5799011182,133.83,101.87,18.87,103.6029623129,0.0,0.0,0.0,101.87,18.87,103.6029623129,133.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.19,98.41,8.13,98.7452530505,0.0,0.0,0.0,98.41,8.13,98.7452530505,130.19
2019-08-20 16:30:00,89.62,8.63,90.0345561437,0.0,0.0,0.0,89.62,8.63,90.0345561437,134.04,95.97,5.79,96.1445006228,0.0,0.0,0.0,95.97,5.79,96.1445006228,133.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.41,91.66,8.41,92.0450090988,0.0,0.0,0.0,91.66,8.41,92.0450090988,130.41
2019-08-20 17:00:00,91.04,9.0,91.4837777969,0.0,0.0,0.0,91.04,9.0,91.4837777969,133.65,97.87,1.43,97.880446464,0.0,0.0,0.0,97.87,1.43,97.880446464,133.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.03,93.11,8.79,93.5239872974,0.0,0.0,0.0,93.11,8.79,93.5239872974,130.03
2019-08-20 17:30:00,92.59,7.52,92.8948787609,0.0,0.0,0.0,92.59,7.52,92.8948787609,133.93,99.52,0.45,99.5210173782,0.0,0.0,0.0,99.52,0.45,99.5210173782,133.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.31,94.68,7.28,94.9594692487,0.0,0.0,0.0,94.68,7.28,94.9594692487,130.31
2019-08-20 18:00:00,93.07,5.65,93.2413395442,0.0,0.0,0.0,93.07,5.65,93.2413395442,134.42,100.05,2.23,100.0748489881,0.0,0.0,0.0,100.05,2.23,100.0748489881,134.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.79,95.17,5.35,95.3202570286,0.0,0.0,0.0,95.17,5.35,95.3202570286,130.79
2019-08-20 18:30:00,93.39,4.41,93.4940650523,0.0,0.0,0.0,93.39,4.41,93.4940650523,134.72,100.38,3.6,100.4445339478,0.0,0.0,0.0,100.38,3.6,100.4445339478,134.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.09,95.5,4.07,95.5866878807,0.0,0.0,0.0,95.5,4.07,95.5866878807,131.09
2019-08-20 19:00:00,96.27,2.69,96.3075749876,0.0,0.0,0.0,96.27,2.69,96.3075749876,134.72,47.58,1.8900000000000001,47.6175230351,0.0,0.0,0.0,47.58,1.8900000000000001,47.6175230351,134.45,48.51,0.5700000000000001,48.5133486785,0.0,0.0,0.0,48.51,0.5700000000000001,48.5133486785,131.13,98.33,2.31,98.357129889,0.0,0.0,0.0,98.33,2.31,98.357129889,131.13
2019-08-20 19:30:00,101.04,2.92,101.0821843848,0.0,0.0,0.0,101.04,2.92,101.0821843848,134.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.73,101.79,2.56,101.8221866785,0.0,0.0,0.0,101.79,2.56,101.8221866785,131.19,103.2,2.51,103.2305192276,0.0,0.0,0.0,103.2,2.51,103.2305192276,131.19
2019-08-20 20:00:00,101.35,2.23,101.3745303318,0.0,0.0,0.0,101.35,2.23,101.3745303318,134.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.53,102.1,1.85,102.1167591534,0.0,0.0,0.0,102.1,1.85,102.1167591534,131.09,103.51,1.82,103.52599915,0.0,0.0,0.0,103.51,1.82,103.52599915,131.09
2019-08-20 20:30:00,100.18,1.38,100.1895044403,0.0,0.0,0.0,100.18,1.38,100.1895044403,133.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.44,100.93,1.01,100.9350533759,0.0,0.0,0.0,100.93,1.01,100.9350533759,130.13,102.35,0.97,102.3545963794,0.0,0.0,0.0,102.35,0.97,102.3545963794,130.13
2019-08-20 21:00:00,101.0,0.97,101.0046578134,0.0,0.0,0.0,101.0,0.97,101.0046578134,133.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.31,101.75,0.5700000000000001,101.7515965477,0.0,0.0,0.0,101.75,0.5700000000000001,101.7515965477,130.04,103.16,0.54,103.1614133288,0.0,0.0,0.0,103.16,0.54,103.1614133288,130.04
2019-08-20 21:30:00,97.53,0.6000000000000001,97.5318455685,0.0,0.0,0.0,97.53,0.6000000000000001,97.5318455685,134.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.65,98.24,0.79,98.2431763534,0.0,0.0,0.0,98.24,0.79,98.2431763534,130.54,99.63,0.84,99.6335410392,0.0,0.0,0.0,99.63,0.84,99.6335410392,130.54
2019-08-20 22:00:00,92.01,2.89,92.0553757257,0.0,0.0,0.0,92.01,2.89,92.0553757257,134.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.53,92.68,3.29,92.7383766302,0.0,0.0,0.0,92.68,3.29,92.7383766302,130.74,93.98,3.36,94.0400446618,0.0,0.0,0.0,93.98,3.36,94.0400446618,130.74
2019-08-20 22:30:00,86.19,5.32,86.354030016,0.0,0.0,0.0,86.19,5.32,86.354030016,134.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.15,86.81,5.72,86.9982442352,0.0,0.0,0.0,86.81,5.72,86.9982442352,130.71,88.02,5.83,88.2128635744,0.0,0.0,0.0,88.02,5.83,88.2128635744,130.71
2019-08-20 23:00:00,81.12,6.29,81.3634961147,0.0,0.0,0.0,81.12,6.29,81.3634961147,134.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.41,81.7,6.68,81.9726320183,0.0,0.0,0.0,81.7,6.68,81.9726320183,131.08,82.85,6.79,83.1277727357,0.0,0.0,0.0,82.85,6.79,83.1277727357,131.08
2019-08-20 23:30:00,76.21,8.17,76.6466763793,0.0,0.0,0.0,76.21,8.17,76.6466763793,135.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.88,76.72,8.56,77.1960620757,0.0,0.0,0.0,76.72,8.56,77.1960620757,131.81,77.81,8.7,78.2948663707,0.0,0.0,0.0,77.81,8.7,78.2948663707,131.81
2019-08-21 00:00:00,72.25,9.49,72.8705880311,0.0,0.0,0.0,72.25,9.49,72.8705880311,135.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.03,72.73,9.87,73.396660687,0.0,0.0,0.0,72.73,9.87,73.396660687,132.13,73.77,10.03,74.4487326957,0.0,0.0,0.0,73.77,10.03,74.4487326957,132.13
2019-08-21 00:30:00,70.45016,10.75213,71.2659339626,1.55016,0.45213000000000003,1.61475,68.9,10.3,69.6656299763,136.44,1.55016,0.45213000000000003,1.61475,1.55016,0.45213000000000003,1.61475,0.0,0.0,0.0,134.6,70.90016,11.13213,71.7687745915,1.55016,0.45213000000000003,1.61475,69.35,10.68,70.1675487672,132.78,71.88016,11.29213,72.7617317109,1.55016,0.45213000000000003,1.61475,70.33,10.84,71.1604841186,132.78
2019-08-21 01:00:00,68.40184,11.80137,69.4124199928,1.5818400000000001,0.46137000000000006,1.64775,66.82,11.34,67.7754232742,136.9,1.5818400000000001,0.46137000000000006,1.64775,1.5818400000000001,0.46137000000000006,1.64775,0.0,0.0,0.0,134.94,68.83184,12.18137,69.9014161006,1.5818400000000001,0.46137000000000006,1.64775,67.25,11.72,68.2636132943,133.23,69.77184,12.37137,70.8601471397,1.5818400000000001,0.46137000000000006,1.64775,68.19,11.91,69.222281095,133.23
2019-08-21 01:30:00,66.9832,12.6976,68.1760817883,1.6032000000000002,0.4676,1.67,65.38,12.23,66.5140383679,137.21,1.6032000000000002,0.4676,1.67,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,135.13,67.3932,13.0776,68.650324311,1.6032000000000002,0.4676,1.67,65.79,12.61,66.9875824314,133.52,68.3232,13.2676,69.5994889924,1.6032000000000002,0.4676,1.67,66.72,12.8,67.9367235006,133.52
2019-08-21 02:00:00,66.38248,12.76739,67.5991116684,1.60248,0.46739,1.66925,64.78,12.3,65.937382417,137.05,1.60248,0.46739,1.66925,1.60248,0.46739,1.66925,0.0,0.0,0.0,134.98,66.80248,13.15739,68.0858887418,1.60248,0.46739,1.66925,65.2,12.69,66.4234604639,133.38,67.72248,13.34739,69.0252643397,1.60248,0.46739,1.66925,66.12,12.88,67.362814668,133.38
2019-08-21 02:30:00,65.6672,13.1046,66.962016823,1.6272,0.4746,1.695,64.04,12.63,65.2735666254,137.13,1.6272,0.4746,1.695,1.6272,0.4746,1.695,0.0,0.0,0.0,134.98,66.0672,13.4846,67.429291506,1.6272,0.4746,1.695,64.44,13.01,65.740198509,133.46,66.9772,13.6746,68.3589058207,1.6272,0.4746,1.695,65.35,13.2,66.6698020096,133.46
2019-08-21 03:00:00,64.35112,13.53866,65.7598810815,1.4011200000000001,0.40866,1.4595,62.95,13.13,64.3047385501,137.4,1.4011200000000001,0.40866,1.4595,1.4011200000000001,0.40866,1.4595,0.0,0.0,0.0,135.23,64.74112,13.91866,66.2204025588,1.4011200000000001,0.40866,1.4595,63.34,13.51,64.7647720601,133.72,65.91112,14.17866,67.4189152913,1.4011200000000001,0.40866,1.4595,64.51,13.77,65.9632700827,133.72
2019-08-21 03:30:00,64.06776,13.30893,65.4355063338,1.12776,0.32893,1.17475,62.94,12.98,64.2644847486,137.26,1.12776,0.32893,1.17475,1.12776,0.32893,1.17475,0.0,0.0,0.0,135.09,64.46776,13.68893,65.9050747967,1.12776,0.32893,1.17475,63.34,13.36,64.7336481283,133.58,65.35776,13.87893,66.8151292011,1.12776,0.32893,1.17475,64.23,13.55,65.6437003832,133.58
2019-08-21 04:00:00,63.77336,13.36598,65.1589661294,1.08336,0.31598000000000004,1.1285,62.69,13.05,64.0338863415,137.3,1.08336,0.31598000000000004,1.1285,1.08336,0.31598000000000004,1.1285,0.0,0.0,0.0,135.09,64.16336,13.73598,65.6171769665,1.08336,0.31598000000000004,1.1285,63.08,13.42,64.4917266012,133.62,65.04336,13.94598,66.5216433821,1.08336,0.31598000000000004,1.1285,63.96,13.63,65.3961657897,133.62
2019-08-21 04:30:00,64.13112,13.34866,65.5056278212,1.16112,0.33866,1.2095,62.97,13.01,64.2999300155,137.25,1.16112,0.33866,1.2095,1.16112,0.33866,1.2095,0.0,0.0,0.0,135.09,64.52112,13.72866,65.9655291152,1.16112,0.33866,1.2095,63.36,13.39,64.7594139875,133.57,65.43112,13.91866,66.8951460171,1.16112,0.33866,1.2095,64.27,13.58,65.6890348536,133.57
2019-08-21 05:00:00,65.44944,12.75817,66.6813324557,1.15944,0.33817,1.20775,64.29,12.42,65.4787026444,136.97,1.15944,0.33817,1.20775,1.15944,0.33817,1.20775,0.0,0.0,0.0,134.88,65.84944,13.14817,67.1492600306,1.15944,0.33817,1.20775,64.69,12.81,65.9461310465,133.3,66.76944,13.32817,68.0866964499,1.15944,0.33817,1.20775,65.61,12.99,66.883571974,133.3
2019-08-21 05:30:00,68.1472,11.6821,69.1412491083,1.2072,0.3521,1.2575,66.94,11.33,67.8920650739,136.34,1.2072,0.3521,1.2575,1.2072,0.3521,1.2575,0.0,0.0,0.0,134.42,68.5672,12.0521,69.6183455007,1.2072,0.3521,1.2575,67.36,11.7,68.3685571005,132.69,69.5172,12.2321,70.5851639245,1.2072,0.3521,1.2575,68.31,11.88,69.3353481278,132.69
2019-08-21 06:00:00,71.11816,10.17238,71.8419793481,1.20816,0.35238,1.2585,69.91,9.82,70.5963207257,136.98,1.20816,0.35238,1.2585,1.20816,0.35238,1.2585,0.0,0.0,0.0,135.23,71.56816,10.55238,72.3419259451,1.20816,0.35238,1.2585,70.36,10.2,71.0954963412,133.29,72.57816,10.69238,73.3615450972,1.20816,0.35238,1.2585,71.37,10.34,72.1151336406,133.29
