Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-21 06:30:00,78.94704,6.12247,79.1840878186,1.27704,0.37247,1.33025,77.67,5.75,77.8825487513,136.3,1.27704,0.37247,1.33025,1.27704,0.37247,1.33025,0.0,0.0,0.0,135.08,79.45704,6.51247,79.723481303,1.27704,0.37247,1.33025,78.18,6.14,78.4207370534,132.64,80.58704,6.60247,80.8570567487,1.27704,0.37247,1.33025,79.31,6.23,79.5543147793,132.64
2019-08-21 07:00:00,85.92728,2.20879,85.9556641616,1.60728,0.46879000000000004,1.67425,84.32,1.74,84.3379511252,135.14,1.60728,0.46879000000000004,1.67425,1.60728,0.46879000000000004,1.67425,0.0,0.0,0.0,134.43,86.51728,2.58879,86.5560025201,1.60728,0.46879000000000004,1.67425,84.91,2.12,84.9364615463,131.5,87.72728,2.60879,87.7660608747,1.60728,0.46879000000000004,1.67425,86.12,2.14,86.146584378,131.5
2019-08-21 07:30:00,93.30864,2.86127,93.3524995095,1.95864,0.5712700000000001,2.04025,91.35,2.29,91.3786988307,134.72,1.95864,0.5712700000000001,2.04025,1.95864,0.5712700000000001,2.04025,0.0,0.0,0.0,134.56,93.98864,2.54127,94.0229892221,1.95864,0.5712700000000001,2.04025,92.03,1.97,92.0510825575,131.09,95.27864,2.57127,95.3133289192,1.95864,0.5712700000000001,2.04025,93.32,2.0,93.3414291727,131.09
2019-08-21 08:00:00,98.68512,6.23191,98.8816950283,2.47512,0.72191,2.57825,96.21,5.51,96.3676512114,134.17,2.47512,0.72191,2.57825,2.47512,0.72191,2.57825,0.0,0.0,0.0,134.43,99.39512,5.86191,99.5678254692,2.47512,0.72191,2.57825,96.92,5.14,97.0562002141,130.56,100.78512,5.93191,100.9595362988,2.47512,0.72191,2.57825,98.31,5.21,98.4479568097,130.56
2019-08-21 08:30:00,103.40816,9.55488,103.8486556793,3.54816,1.03488,3.696,99.86,8.52,100.2228017968,133.53,3.54816,1.03488,3.696,3.54816,1.03488,3.696,0.0,0.0,0.0,134.2,104.15816,9.18488,104.562346546,3.54816,1.03488,3.696,100.61,8.15,100.9395591431,129.95,105.59816000000001,9.30488,106.0073213849,3.54816,1.03488,3.696,102.05,8.27,102.3845466855,129.95
2019-08-21 09:00:00,105.28528,16.14529,106.5160108803,4.95528,1.44529,5.16175,100.33,14.7,101.401178001,133.03,4.95528,1.44529,5.16175,4.95528,1.44529,5.16175,0.0,0.0,0.0,133.81,106.63528,10.34529,107.1359321883,4.95528,1.44529,5.16175,101.68,8.9,102.0687630963,129.46,108.06528,10.46529,108.5708387932,4.95528,1.44529,5.16175,103.11,9.02,103.5037801242,129.46
2019-08-21 09:30:00,105.95112,26.07866,109.1134104345,6.20112,1.8086600000000002,6.4595,99.75,24.27,102.6600964348,132.92,6.20112,1.8086600000000002,6.4595,6.20112,1.8086600000000002,6.4595,0.0,0.0,0.0,133.56,108.42112,9.47866,108.8346647785,6.20112,1.8086600000000002,6.4595,102.22,7.67,102.5073524192,129.35,109.88112,9.58866,110.2986986916,6.20112,1.8086600000000002,6.4595,103.68,7.78,103.9714903231,129.35
2019-08-21 10:00:00,106.59312,26.26716,109.781860641,5.37312,1.5671599999999999,5.5969999999999995,101.22,24.7,104.190107016,132.8,5.37312,1.5671599999999999,5.5969999999999995,5.37312,1.5671599999999999,5.5969999999999995,0.0,0.0,0.0,133.52,109.11312,9.70716,109.544063789,5.37312,1.5671599999999999,5.5969999999999995,103.74,8.14,104.0588641107,129.24,110.59312,9.81716,111.0279911635,5.37312,1.5671599999999999,5.5969999999999995,105.22,8.25,105.5429339179,129.24
2019-08-21 10:30:00,106.64208,26.25269,109.8259393721,6.35208,1.85269,6.61675,100.29,24.4,103.2155225729,133.22,6.35208,1.85269,6.61675,6.35208,1.85269,6.61675,0.0,0.0,0.0,133.88,109.15208,9.56269,109.5701675109,6.35208,1.85269,6.61675,102.8,7.71,103.0887195575,129.65,110.59208,9.682690000000001,111.0151460133,6.35208,1.85269,6.61675,104.24,7.83,104.5336620424,129.65
2019-08-21 11:00:00,104.87648,27.78689,108.4951027147,8.76648,2.55689,9.13175,96.11,25.23,99.3664178684,133.07,8.76648,2.55689,9.13175,8.76648,2.55689,9.13175,0.0,0.0,0.0,133.79,107.24648,11.17689,107.8273172367,8.76648,2.55689,9.13175,98.48,8.62,98.8565364556,129.5,108.65648,11.28689,109.2411302205,8.76648,2.55689,9.13175,99.89,8.73,100.2707584493,129.5
2019-08-21 11:30:00,106.23096,28.32778,109.9430760996,8.70096,2.53778,9.0635,97.53,25.79,100.8822333218,132.7,8.70096,2.53778,9.0635,8.70096,2.53778,9.0635,0.0,0.0,0.0,133.49,108.65096,11.82778,109.2928519559,8.70096,2.53778,9.0635,99.95,9.29,100.3808079266,129.13,110.07096,11.96778,110.7196639873,8.70096,2.53778,9.0635,101.37,9.43,101.8076706344,129.13
2019-08-21 12:00:00,105.51152,29.50586,109.5594661681,9.79152,2.85586,10.1995,95.72,26.65,99.3606607265,132.46,9.79152,2.85586,10.1995,9.79152,2.85586,10.1995,0.0,0.0,0.0,133.34,107.89152,13.08586,108.6821964254,9.79152,2.85586,10.1995,98.1,10.23,98.6319567889,128.9,109.29152,13.23586,110.0900737299,9.79152,2.85586,10.1995,99.5,10.38,100.0399640144,128.9
2019-08-21 12:30:00,105.63176,20.33218,107.5707500404,10.60176,3.09218,11.0435,95.03,17.24,96.5811498171,133.23,10.60176,3.09218,11.0435,10.60176,3.09218,11.0435,0.0,0.0,0.0,132.98,106.74176,18.06218,108.2591597707,10.60176,3.09218,11.0435,96.14,14.97,97.2985123216,129.64,108.07176,18.83218,109.7003022468,10.60176,3.09218,11.0435,97.47,15.74,98.7327124108,129.64
2019-08-21 13:00:00,105.13568,17.94874,106.6567788593,9.83568,2.86874,10.2455,95.3,15.08,96.4857315876,133.61,9.83568,2.86874,10.2455,9.83568,2.86874,10.2455,0.0,0.0,0.0,133.09,106.12568,17.40874,107.5440569434,9.83568,2.86874,10.2455,96.29,14.54,97.3815983644,130.01,107.48568,17.60874,108.9184976459,9.83568,2.86874,10.2455,97.65,14.74,98.7562155006,130.01
2019-08-21 13:30:00,104.60112,16.28866,105.8617719002,9.08112,2.64866,9.4595,95.52,13.64,96.4889630994,133.87,9.08112,2.64866,9.4595,9.08112,2.64866,9.4595,0.0,0.0,0.0,133.15,105.56112,15.71866,106.7250032928,9.08112,2.64866,9.4595,96.48,13.07,97.3612618037,130.26,106.95112,15.89866,108.1263587616,9.08112,2.64866,9.4595,97.87,13.25,98.762844228,130.26
2019-08-21 14:00:00,103.95672,16.03196,105.1856614496,8.88672,2.5919600000000003,9.257,95.07,13.44,96.0153034677,133.82,8.88672,2.5919600000000003,9.257,8.88672,2.5919600000000003,9.257,0.0,0.0,0.0,133.08,104.91672,15.46196,106.0499426808,8.88672,2.5919600000000003,9.257,96.03,12.87,96.8885844669,130.23,106.27672,15.63196,107.4202000901,8.88672,2.5919600000000003,9.257,97.39,13.04,98.2591150988,130.23
2019-08-21 14:30:00,103.0512,15.9416,104.2769602165,9.5712,2.7916,9.97,93.48,13.15,94.4003861221,133.24,9.5712,2.7916,9.97,9.5712,2.7916,9.97,0.0,0.0,0.0,132.47,103.9812,15.3716,105.1112555343,9.5712,2.7916,9.97,94.41,12.58,95.2444460323,129.67,105.3312,15.5516,106.4730668103,9.5712,2.7916,9.97,95.76,12.76,96.6063931632,129.67
2019-08-21 15:00:00,104.356,15.963,105.5698446764,8.376,2.443,8.725,95.98,13.52,96.9275543899,133.88,8.376,2.443,8.725,8.376,2.443,8.725,0.0,0.0,0.0,133.15,105.326,15.383,106.4434261239,8.376,2.443,8.725,96.95,12.94,97.8097444021,130.28,106.716,15.563,107.8448497843,8.376,2.443,8.725,98.34,13.12,99.2113400776,130.28
2019-08-21 15:30:00,104.9988,15.1834,106.0909215579,8.0688,2.3534,8.405,96.93,12.83,97.7754253379,134.26,8.0688,2.3534,8.405,8.0688,2.3534,8.405,0.0,0.0,0.0,133.42,105.9788,14.5934,106.9788454462,8.0688,2.3534,8.405,97.91,12.24,98.6721120682,130.64,107.3888,14.7534,108.397496175,8.0688,2.3534,8.405,99.32,12.4,100.0910705308,130.64
2019-08-21 16:00:00,105.83168,14.71799,106.850192893,6.54168,1.90799,6.81425,99.29,12.81,100.1129372259,133.56,6.54168,1.90799,6.81425,6.54168,1.90799,6.81425,0.0,0.0,0.0,132.78,106.84168,14.12799,107.7717248942,6.54168,1.90799,6.81425,100.3,12.22,101.0416666529,129.94,108.25168,14.28799,109.1905347595,6.54168,1.90799,6.81425,101.71,12.38,102.46066806339999,129.94
2019-08-21 16:30:00,100.204,11.912,100.9095503904,8.304,2.422,8.65,91.9,9.49,92.3886903252,134.36,8.304,2.422,8.65,8.304,2.422,8.65,0.0,0.0,0.0,133.09,101.114,11.332,101.7470157793,8.304,2.422,8.65,92.81,8.91,93.2367105812,130.74,102.434,11.442,103.0710615061,8.304,2.422,8.65,94.13,9.02,94.5611828395,130.74
2019-08-21 17:00:00,99.81408,9.91744,100.305564065,7.77408,2.26744,8.098,92.04,7.65,92.3573716603,134.32,7.77408,2.26744,8.098,7.77408,2.26744,8.098,0.0,0.0,0.0,132.83,100.70408,9.29744,101.1323594069,7.77408,2.26744,8.098,92.93,7.03,93.1955245707,130.74,102.04408,9.38744,102.4749642244,7.77408,2.26744,8.098,94.27,7.12,94.5384963917,130.74
2019-08-21 17:30:00,100.44168,7.78924,100.7432545682,6.03168,1.7592400000000001,6.283,94.41,6.03,94.6023731203,134.57,6.03168,1.7592400000000001,6.283,6.03168,1.7592400000000001,6.283,0.0,0.0,0.0,132.91,101.35168,7.12924,101.6021116995,6.03168,1.7592400000000001,6.283,95.32,5.37,95.471143808,130.96,102.72168,7.20924,102.9743496382,6.03168,1.7592400000000001,6.283,96.69,5.45,96.8434747415,130.96
2019-08-21 18:00:00,100.10504,5.86772,100.2768625925,4.89504,1.42772,5.099,95.21,4.44,95.3134707164,134.46,4.89504,1.42772,5.099,4.89504,1.42772,5.099,0.0,0.0,0.0,132.6,101.01504,5.18772,101.1481623412,4.89504,1.42772,5.099,96.12,3.76,96.1935132948,130.86,102.39504,5.23772,102.5289126413,4.89504,1.42772,5.099,97.5,3.81,97.574413142,130.86
2019-08-21 18:30:00,98.03768,3.43724,98.0979169942,4.44768,1.29724,4.633,93.59,2.14,93.614463092,134.8,4.44768,1.29724,4.633,4.44768,1.29724,4.633,0.0,0.0,0.0,132.65,98.89768,2.74724,98.9358298949,4.44768,1.29724,4.633,94.45,1.45,94.4611295719,131.22,100.26768,2.75724,100.3055832195,4.44768,1.29724,4.633,95.82,1.46,95.8311222933,131.22
2019-08-21 19:00:00,98.33936,2.64648,98.3749642013,3.03936,0.88648,3.166,95.3,1.76,95.3162504508,135.57,3.03936,0.88648,3.166,3.03936,0.88648,3.166,0.0,0.0,0.0,133.38,99.22936,1.9264800000000002,99.2480589795,3.03936,0.88648,3.166,96.19,1.04,96.1956220418,131.97,100.62936,1.9464800000000002,100.6481836816,3.03936,0.88648,3.166,97.59,1.06,97.5957565676,131.97
2019-08-21 19:30:00,103.95376,3.52693,104.0135734093,1.9437600000000002,0.56693,2.02475,102.01,2.96,102.0529357735,136.02,1.9437600000000002,0.56693,2.02475,1.9437600000000002,0.56693,2.02475,0.0,0.0,0.0,134.02,104.94376,2.79693,104.9810248586,1.9437600000000002,0.56693,2.02475,103.0,2.23,103.024137463,132.41,106.42376,2.81693,106.4610341259,1.9437600000000002,0.56693,2.02475,104.48,2.25,104.5042243165,132.41
2019-08-21 20:00:00,101.38632,2.55351,101.4184711799,1.72632,0.50351,1.79825,99.66,2.05,99.6810819564,135.02,1.72632,0.50351,1.79825,1.72632,0.50351,1.79825,0.0,0.0,0.0,132.92,102.34632,1.81351,102.3623858459,1.72632,0.50351,1.79825,100.62,1.31,100.6285272674,131.44,103.78632,1.8435100000000002,103.8026914307,1.72632,0.50351,1.79825,102.06,1.34,102.0687964071,131.44
2019-08-21 20:30:00,101.59424,1.7945700000000002,101.6100884886,1.52424,0.44457,1.58775,100.07,1.35,100.0791057114,136.27,1.52424,0.44457,1.58775,1.52424,0.44457,1.58775,0.0,0.0,0.0,134.06,102.55424,1.05457,102.5596619528,1.52424,0.44457,1.58775,101.03,0.61,101.0318415154,132.65,104.00424,1.04457,104.0094854543,1.52424,0.44457,1.58775,102.48,0.6000000000000001,102.4817564252,132.65
2019-08-21 21:00:00,102.02048,1.23764,102.0279868085,1.50048,0.43764000000000003,1.5630000000000002,100.52,0.8,100.5231833957,135.29,1.50048,0.43764000000000003,1.5630000000000002,1.50048,0.43764000000000003,1.5630000000000002,0.0,0.0,0.0,133.08,103.00048,0.67764,103.0027090721,1.50048,0.43764000000000003,1.5630000000000002,101.5,0.24,101.5002837434,131.72,104.44048,0.69764,104.4428100168,1.50048,0.43764000000000003,1.5630000000000002,102.94,0.26,102.9403283461,131.72
2019-08-21 21:30:00,99.86576,1.04043,99.8711796013,1.47576,0.43043000000000003,1.53725,98.39,0.61,98.391890926,136.26,1.47576,0.43043000000000003,1.53725,1.47576,0.43043000000000003,1.53725,0.0,0.0,0.0,133.88,100.81576,1.5004300000000002,100.8269247501,1.47576,0.43043000000000003,1.53725,99.34,1.07,99.3457623656,132.65,102.23576,1.51043,102.2469169294,1.47576,0.43043000000000003,1.53725,100.76,1.08,100.7657878449,132.65
2019-08-21 22:00:00,94.126,7.178,94.3992985143,1.536,0.448,1.6,92.59,6.73,92.8342663029,136.87,1.536,0.448,1.6,1.536,0.448,1.6,0.0,0.0,0.0,134.34,94.536,2.708,94.5747776101,1.536,0.448,1.6,93.0,2.26,93.0274561621,133.24,95.846,2.738,95.8850997809,1.536,0.448,1.6,94.31,2.29,94.3377983631,133.24
2019-08-21 22:30:00,88.86184,17.15387,90.5023859584,1.52184,0.44387000000000004,1.58525,87.34,16.71,88.9241232737,135.57,1.52184,0.44387000000000004,1.58525,1.52184,0.44387000000000004,1.58525,0.0,0.0,0.0,133.18,88.24184,0.6838700000000001,88.24448994,1.52184,0.44387000000000004,1.58525,86.72,0.24,86.7203321027,131.97,89.48184,0.6938700000000001,89.4845302014,1.52184,0.44387000000000004,1.58525,87.96,0.25,87.9603552744,131.97
2019-08-21 23:00:00,84.24128,18.22329,86.1897995964,1.4512800000000001,0.42329000000000006,1.5117500000000001,82.79,17.8,84.6818994827,136.05,1.4512800000000001,0.42329000000000006,1.5117500000000001,1.4512800000000001,0.42329000000000006,1.5117500000000001,0.0,0.0,0.0,133.51,83.68128,1.34329,83.6920608568,1.4512800000000001,0.42329000000000006,1.5117500000000001,82.23,0.92,82.2351463791,132.43,84.84128,1.35329,84.8520723722,1.4512800000000001,0.42329000000000006,1.5117500000000001,83.39,0.93,83.3951857124,132.43
2019-08-21 23:30:00,78.9412,15.7091,80.4890606247,1.4712,0.42910000000000004,1.5325,77.47,15.28,78.9625183236,136.58,1.4712,0.42910000000000004,1.5325,1.4712,0.42910000000000004,1.5325,0.0,0.0,0.0,134.26,78.7912,5.5191,78.9842621175,1.4712,0.42910000000000004,1.5325,77.32,5.09,77.4873570333,132.94,79.9312,6.0491,80.159767616,1.4712,0.42910000000000004,1.5325,78.46,5.62,78.6610195713,132.94
2019-08-22 00:00:00,74.62824,9.77532,75.2657364715,1.45824,0.42532000000000003,1.5190000000000001,73.17,9.35,73.7649740731,136.39,1.45824,0.42532000000000003,1.5190000000000001,1.45824,0.42532000000000003,1.5190000000000001,0.0,0.0,0.0,134.68,75.08824,10.17532,75.7745400738,1.45824,0.42532000000000003,1.5190000000000001,73.63,9.75,74.2727365862,132.74,76.13824,10.31532,76.8338298993,1.45824,0.42532000000000003,1.5190000000000001,74.68,9.89,75.332028381,132.74
2019-08-22 00:30:00,71.14936,10.71898,71.9522616785,1.53936,0.44898000000000005,1.6035,69.61,10.27,70.3635203781,136.01,1.53936,0.44898000000000005,1.6035,1.53936,0.44898000000000005,1.6035,0.0,0.0,0.0,134.18,71.58936,11.09898,72.4446259032,1.53936,0.44898000000000005,1.6035,70.05,10.65,70.8549574836,132.38,72.58936,11.25898,73.4573333021,1.53936,0.44898000000000005,1.6035,71.05,10.81,71.8676464064,132.38
2019-08-22 01:00:00,69.49504,11.20772,70.3929937721,1.53504,0.44772000000000006,1.599,67.96,10.76,68.8065345734,136.39,1.53504,0.44772000000000006,1.599,1.53504,0.44772000000000006,1.599,0.0,0.0,0.0,134.49,69.90504,11.59772,70.8605794966,1.53504,0.44772000000000006,1.599,68.37,11.15,69.2732228209,132.74,70.89504,11.75772,71.8634168141,1.53504,0.44772000000000006,1.599,69.36,11.31,70.2760677614,132.74
2019-08-22 01:30:00,68.34736,11.34423,69.2824160467,1.55736,0.45423,1.6222500000000002,66.79,10.89,67.671974997,136.79,1.55736,0.45423,1.6222500000000002,1.55736,0.45423,1.6222500000000002,0.0,0.0,0.0,134.87,68.76736,11.72423,69.7596399823,1.55736,0.45423,1.6222500000000002,67.21,11.27,68.1483455412,133.12,69.71736,11.88423,70.7230175266,1.55736,0.45423,1.6222500000000002,68.16,11.43,69.111724765,133.12
2019-08-22 02:00:00,67.7416,11.74505,68.752240473,1.7316,0.50505,1.80375,66.01,11.24,66.9601202209,137.16,1.7316,0.50505,1.80375,1.7316,0.50505,1.80375,0.0,0.0,0.0,135.2,68.1516,12.13505,69.2235510579,1.7316,0.50505,1.80375,66.42,11.63,67.4305071907,133.48,69.0916,12.29505,70.177043576,1.7316,0.50505,1.80375,67.36,11.79,68.3840164073,133.48
2019-08-22 02:30:00,66.83136,12.25123,67.9450021412,1.82136,0.5312300000000001,1.89725,65.01,11.72,66.0579934603,137.45,1.82136,0.5312300000000001,1.89725,1.82136,0.5312300000000001,1.89725,0.0,0.0,0.0,135.42,67.23136,12.63123,68.4076292438,1.82136,0.5312300000000001,1.89725,65.41,12.1,66.5197572154,133.76,68.17136,12.80123,69.3628561534,1.82136,0.5312300000000001,1.89725,66.35,12.27,67.4749983327,133.76
2019-08-22 03:00:00,65.83592,12.61631,67.0338693517,1.7359200000000001,0.50631,1.8082500000000001,64.1,12.11,65.2339029953,137.39,1.7359200000000001,0.50631,1.8082500000000001,1.7359200000000001,0.50631,1.8082500000000001,0.0,0.0,0.0,135.31,66.21592,12.99631,67.4792718919,1.7359200000000001,0.50631,1.8082500000000001,64.48,12.49,65.6785391129,133.71,67.14592,13.17631,68.4265278811,1.7359200000000001,0.50631,1.8082500000000001,65.41,12.67,66.6257983067,133.71
2019-08-22 03:30:00,64.90208,7.09019,65.2882131978,1.6120800000000002,0.47019000000000005,1.6792500000000001,63.29,6.62,63.635277166,136.87,1.6120800000000002,0.47019000000000005,1.6792500000000001,1.6120800000000002,0.47019000000000005,1.6792500000000001,0.0,0.0,0.0,135.39,65.99208,24.93019,70.5440925674,1.6120800000000002,0.47019000000000005,1.6792500000000001,64.38,24.46,68.869993466,133.21,66.22208,7.50019,66.6454554307,1.6120800000000002,0.47019000000000005,1.6792500000000001,64.61,7.03,64.991330191,133.21
2019-08-22 04:00:00,64.85224,6.44982,65.1721812666,1.54224,0.44982000000000005,1.6065,63.31,6.0,63.5936797174,136.93,1.54224,0.44982000000000005,1.6065,1.54224,0.44982000000000005,1.6065,0.0,0.0,0.0,135.52,65.97224,25.53982,70.7433308252,1.54224,0.44982000000000005,1.6065,64.43,25.09,69.1428448937,133.27,66.16224,6.85982,66.5169086192,1.54224,0.44982000000000005,1.6065,64.62,6.41,64.9371426843,133.27
2019-08-22 04:30:00,65.0008,6.47815,65.3228170555,1.5708,0.45815000000000006,1.63625,63.43,6.02,63.7150319783,136.84,1.5708,0.45815000000000006,1.63625,1.5708,0.45815000000000006,1.63625,0.0,0.0,0.0,135.43,66.1408,25.54815,70.9035499327,1.5708,0.45815000000000006,1.63625,64.57,25.09,69.2733209829,133.18,66.3208,6.89815,66.6785796644,1.5708,0.45815000000000006,1.63625,64.75,6.44,65.0694713364,133.18
2019-08-22 05:00:00,66.16096,6.20153,66.4509714185,1.65096,0.48153,1.7197500000000001,64.51,5.72,64.7630952009,136.57,1.65096,0.48153,1.7197500000000001,1.65096,0.48153,1.7197500000000001,0.0,0.0,0.0,135.21,67.32096,25.16153,71.8694249821,1.65096,0.48153,1.7197500000000001,65.67,24.68,70.1544816815,132.92,67.51096,6.60153,67.8329559909,1.65096,0.48153,1.7197500000000001,65.86,6.12,66.1437374209,132.92
2019-08-22 05:30:00,68.51688,5.34784,68.7252663698,1.70688,0.49784000000000006,1.778,66.81,4.85,66.9858089449,135.65,1.70688,0.49784000000000006,1.778,1.70688,0.49784000000000006,1.778,0.0,0.0,0.0,134.42,69.74688,24.06784,73.7827093024,1.70688,0.49784000000000006,1.778,68.04,23.57,72.0068503686,132.01,69.92688,5.73784,70.1618938912,1.70688,0.49784000000000006,1.778,68.22,5.24,68.4209470849,132.01
2019-08-22 06:00:00,71.3264,7.6102,71.7312378326,1.8864,0.5502,1.9649999999999999,69.44,7.06,69.7979741826,135.43,1.8864,0.5502,1.9649999999999999,1.8864,0.5502,1.9649999999999999,0.0,0.0,0.0,133.98,72.0964,15.5502,73.7543192837,1.8864,0.5502,1.9649999999999999,70.21,15.0,71.794457307,131.79,72.7764,8.0802,73.2235892933,1.8864,0.5502,1.9649999999999999,70.89,7.53,71.2887999618,131.79
2019-08-22 06:30:00,79.26024,6.02882,79.4891962184,1.95024,0.56882,2.0315,77.31,5.46,77.502565764,135.01,1.95024,0.56882,2.0315,1.95024,0.56882,2.0315,0.0,0.0,0.0,133.82,79.77024,6.40882,80.0272713733,1.95024,0.56882,2.0315,77.82,5.84,78.0388236713,131.39,80.90024,6.47882,81.1592504934,1.95024,0.56882,2.0315,78.95,5.91,79.1708949046,131.39
2019-08-22 07:00:00,86.54848,2.47539,86.5838723202,2.17848,0.63539,2.26925,84.37,1.8399999999999999,84.3900616187,134.77,2.17848,0.63539,2.26925,2.17848,0.63539,2.26925,0.0,0.0,0.0,134.06,87.11848,2.82539,87.1642838906,2.17848,0.63539,2.26925,84.94,2.19,84.9682275913,131.15,88.34848,2.84539,88.3942880653,2.17848,0.63539,2.26925,86.17,2.21,86.1983352507,131.15
2019-08-22 07:30:00,93.78048,3.14014,93.8330374029,2.40048,0.7001400000000001,2.5005,91.38,2.44,91.4125702516,133.97,2.40048,0.7001400000000001,2.5005,2.40048,0.7001400000000001,2.5005,0.0,0.0,0.0,133.84,94.42048,2.77014,94.4611069121,2.40048,0.7001400000000001,2.5005,92.02,2.07,92.0432794939,130.39,95.75048,2.8201400000000003,95.7920018052,2.40048,0.7001400000000001,2.5005,93.35,2.12,93.374069741,130.39
2019-08-22 08:00:00,99.22616,4.16138,99.3133823402,3.05616,0.8913800000000001,3.1835,96.17,3.27,96.2255776808,132.96,3.05616,0.8913800000000001,3.1835,3.05616,0.8913800000000001,3.1835,0.0,0.0,0.0,132.99,99.34616,10.64138,99.9144557862,3.05616,0.8913800000000001,3.1835,96.29,9.75,96.7823671957,129.4,101.30616,3.82138,101.3782077128,3.05616,0.8913800000000001,3.1835,98.25,2.93,98.2936793492,129.4
2019-08-22 08:30:00,104.8808,4.89315,104.9948814255,4.3308,1.26315,4.51125,100.55,3.63,100.6155027816,133.16,4.3308,1.26315,4.51125,4.3308,1.26315,4.51125,0.0,0.0,0.0,133.27,104.1908,20.79315,106.2453664475,4.3308,1.26315,4.51125,99.86,19.53,101.7518574769,129.58,107.0408,4.54315,107.1371694444,4.3308,1.26315,4.51125,102.71,3.2800000000000002,102.762359354,129.58
2019-08-22 09:00:00,105.89376,6.58943,106.0985814922,5.24376,1.52943,5.46225,100.65,5.06,100.7771109925,132.86,5.24376,1.52943,5.46225,5.24376,1.52943,5.46225,0.0,0.0,0.0,133.14,105.21376,22.38943,107.5696140602,5.24376,1.52943,5.46225,99.97,20.86,102.1231633862,129.3,108.07376,6.24943,108.2542977247,5.24376,1.52943,5.46225,102.83,4.72,102.9382693657,129.3
2019-08-22 09:30:00,107.41136,8.64998,107.7590943311,6.65136,1.93998,6.9285,100.76,6.71,100.9831753313,132.65,6.65136,1.93998,6.9285,6.65136,1.93998,6.9285,0.0,0.0,0.0,133.14,106.73136,24.38998,109.4826668101,6.65136,1.93998,6.9285,100.08,22.45,102.5670946259,129.09,109.58136,8.36998,109.9005506112,6.65136,1.93998,6.9285,102.93,6.43,103.1306443304,129.09
2019-08-22 10:00:00,108.178,14.8065,109.1865931617,6.228,1.8165,6.4875,101.95,12.99,102.7742312061,133.63,6.228,1.8165,6.4875,6.228,1.8165,6.4875,0.0,0.0,0.0,133.1,109.088,15.4965,110.1831804599,6.228,1.8165,6.4875,102.86,13.68,103.7657072447,130.02,110.738,13.8765,111.6040406807,6.228,1.8165,6.4875,104.51,12.06,105.2035346364,130.02
2019-08-22 10:30:00,108.70328,14.63929,109.6846019023,5.72328,1.6692900000000002,5.96175,102.98,12.97,103.7935513411,133.79,5.72328,1.6692900000000002,5.96175,5.72328,1.6692900000000002,5.96175,0.0,0.0,0.0,133.1,109.77328,14.03929,110.6674056155,5.72328,1.6692900000000002,5.96175,104.05,12.37,104.7827247212,130.2,111.24328,14.22929,112.1496323626,5.72328,1.6692900000000002,5.96175,105.52,12.56,106.2648766056,130.2
2019-08-22 11:00:00,109.4508,16.35565,110.6660964684,6.6708,1.94565,6.94875,102.78,14.41,103.7852422072,132.88,6.6708,1.94565,6.94875,6.6708,1.94565,6.94875,0.0,0.0,0.0,132.41,110.5008,15.76565,111.6198124016,6.6708,1.94565,6.94875,103.83,13.82,104.745698241,129.32,111.9908,15.97565,113.124536143,6.6708,1.94565,6.94875,105.32,14.03,106.2503802346,129.32
2019-08-22 11:30:00,109.97456,17.22758,111.3157372515,7.53456,2.19758,7.8485,102.44,15.03,103.5367301975,132.95,7.53456,2.19758,7.8485,7.53456,2.19758,7.8485,0.0,0.0,0.0,132.55,111.02456,16.63758,112.2642507277,7.53456,2.19758,7.8485,103.49,14.44,104.4925533232,129.38,112.50456,16.85758,113.7605117088,7.53456,2.19758,7.8485,104.97,14.66,105.9887564792,129.38
2019-08-22 12:00:00,109.07288,18.03209,110.553378154,8.37288,2.44209,8.72175,100.7,15.59,101.8996472025,132.75,8.37288,2.44209,8.72175,8.37288,2.44209,8.72175,0.0,0.0,0.0,132.41,110.11288,17.46209,111.4888825357,8.37288,2.44209,8.72175,101.74,15.02,102.8427343083,129.19,111.56288,17.69209,112.9570105946,8.37288,2.44209,8.72175,103.19,15.25,104.3107789253,129.19
2019-08-22 12:30:00,111.51232,18.01151,112.9575672731,6.86232,2.00151,7.14825,104.65,16.01,105.8675710499,132.6,6.86232,2.00151,7.14825,6.86232,2.00151,7.14825,0.0,0.0,0.0,132.35,112.59232,17.43151,113.9337002992,6.86232,2.00151,7.14825,105.73,15.43,106.8499780065,129.04,114.11232,17.67151,115.4725241842,6.86232,2.00151,7.14825,107.25,15.67,108.3887051311,129.04
2019-08-22 13:00:00,112.39728,17.24629,113.7127216725,6.94728,2.02629,7.23675,105.45,15.22,106.5427186625,132.89,6.94728,2.02629,7.23675,6.94728,2.02629,7.23675,0.0,0.0,0.0,132.53,113.47728,16.65629,114.6931779696,6.94728,2.02629,7.23675,106.53,14.63,107.5298925881,129.33,114.99728,16.87629,116.2290134672,6.94728,2.02629,7.23675,108.05,14.85,109.0656912141,129.33
2019-08-22 13:30:00,110.62448,16.55839,111.8568543034,6.95448,2.02839,7.24425,103.67,14.53,104.6832832882,133.17,6.95448,2.02839,7.24425,6.95448,2.02839,7.24425,0.0,0.0,0.0,132.71,111.69448,15.95839,112.8287510959,6.95448,2.02839,7.24425,104.74,13.93,105.6622567429,129.61,113.19448,16.16839,114.3433738249,6.95448,2.02839,7.24425,106.24,14.14,107.1768501123,129.61
2019-08-22 14:00:00,110.72152,16.71836,111.9765982346,6.6115200000000005,1.92836,6.8870000000000005,104.11,14.79,105.1552956346,132.92,6.6115200000000005,1.92836,6.8870000000000005,6.6115200000000005,1.92836,6.8870000000000005,0.0,0.0,0.0,132.49,111.78152,16.11836,112.9376365195,6.6115200000000005,1.92836,6.8870000000000005,105.17,14.19,106.1229711231,129.37,113.28152,16.33836,114.4536796307,6.6115200000000005,1.92836,6.8870000000000005,106.67,14.41,107.6389195412,129.37
2019-08-22 14:30:00,108.34608,17.12844,109.6916428366,8.56608,2.49844,8.923,99.78,14.63,100.8468408033,132.87,8.56608,2.49844,8.923,8.56608,2.49844,8.923,0.0,0.0,0.0,132.38,109.34608,16.54844,110.5912115758,8.56608,2.49844,8.923,100.78,14.05,101.7546603355,129.32,110.80608,16.75844,112.0661977413,8.56608,2.49844,8.923,102.24,14.26,103.2296720909,129.32
2019-08-22 15:00:00,109.64024,16.74757,110.9119620607,7.74024,2.25757,8.06275,101.9,14.49,102.9250703182,132.78,7.74024,2.25757,8.06275,7.74024,2.25757,8.06275,0.0,0.0,0.0,132.29,110.68024,16.15757,111.8533977792,7.74024,2.25757,8.06275,102.94,13.9,103.8742200933,129.24,112.15024,16.36757,113.3383151444,7.74024,2.25757,8.06275,104.41,14.11,105.3591011731,129.24
2019-08-22 15:30:00,109.89824,15.734070000000001,111.0188457599,5.80824,1.69407,6.05025,104.09,14.04,105.0326125544,132.84,5.80824,1.69407,6.05025,5.80824,1.69407,6.05025,0.0,0.0,0.0,132.29,110.95824,15.12407,111.9842333423,5.80824,1.69407,6.05025,105.15,13.43,106.0041857664,129.28,112.45824,15.32407,113.4975015816,5.80824,1.69407,6.05025,106.65,13.63,107.5174376555,129.28
2019-08-22 16:00:00,110.11808,15.59444,111.2168067416,5.63808,1.64444,5.873,104.48,13.95,105.4071767006,132.91,5.63808,1.64444,5.873,5.63808,1.64444,5.873,0.0,0.0,0.0,132.37,111.18808,14.98444,112.1932376581,5.63808,1.64444,5.873,105.55,13.34,106.3896522224,129.36,112.68808,15.18444,113.7065107731,5.63808,1.64444,5.873,107.05,13.54,107.9028919909,129.36
2019-08-22 16:30:00,105.59192,12.13056,106.2864246045,5.04192,1.47056,5.252,100.55,10.66,101.1134911869,134.66,5.04192,1.47056,5.252,5.04192,1.47056,5.252,0.0,0.0,0.0,133.62,106.59192,11.50056,107.2105418772,5.04192,1.47056,5.252,101.55,10.03,102.0441247696,131.06,108.05192,11.65056,108.6782083216,5.04192,1.47056,5.252,103.01,10.18,103.5117988444,131.06
2019-08-22 17:00:00,106.44376,10.26068,106.9371572326,4.49376,1.31068,4.681,101.95,8.95,102.3420978874,135.05,4.49376,1.31068,4.681,4.49376,1.31068,4.681,0.0,0.0,0.0,133.81,107.45376,9.60068,107.881803816,4.49376,1.31068,4.681,102.96,8.29,103.2932025837,131.46,108.95376,9.72068,109.3865322505,4.49376,1.31068,4.681,104.46,8.41,104.7979947327,131.46
2019-08-22 17:30:00,108.33624,8.19432,108.6456983852,3.54624,1.03432,3.694,104.79,7.16,105.0343262938,135.05,3.54624,1.03432,3.694,3.54624,1.03432,3.694,0.0,0.0,0.0,133.66,109.37624,7.49432,109.6326899643,3.54624,1.03432,3.694,105.83,6.46,106.026980057,131.5,110.89624,7.59432,111.1559703408,3.54624,1.03432,3.694,107.35,6.5600000000000005,107.5502491861,131.5
2019-08-22 18:00:00,105.26944,6.40567,105.4641531804,2.8994400000000002,0.84567,3.02025,102.37,5.5600000000000005,102.5208783614,134.89,2.8994400000000002,0.84567,3.02025,2.8994400000000002,0.84567,3.02025,0.0,0.0,0.0,133.28,106.26944,5.70567,106.4225001964,2.8994400000000002,0.84567,3.02025,103.37,4.86,103.484184782,131.33,107.74944,5.78567,107.9046606855,2.8994400000000002,0.84567,3.02025,104.85,4.94,104.9663093569,131.33
2019-08-22 18:30:00,104.22992,4.75706,104.3384197841,2.86992,0.83706,2.9895,101.36,3.92,101.4357727826,135.07,2.86992,0.83706,2.9895,2.86992,0.83706,2.9895,0.0,0.0,0.0,133.28,105.18992,4.03706,105.267360198,2.86992,0.83706,2.9895,102.32,3.2,102.3700268633,131.52,106.65992,4.08706,106.7381965083,2.86992,0.83706,2.9895,103.79,3.25,103.8408715295,131.52
2019-08-22 19:00:00,102.32624,3.83557,102.3981005183,2.55624,0.7455700000000001,2.66275,99.77,3.09,99.817839087,135.28,2.55624,0.7455700000000001,2.66275,2.55624,0.7455700000000001,2.66275,0.0,0.0,0.0,133.33,103.29624,3.12557,103.3435164196,2.55624,0.7455700000000001,2.66275,100.74,2.38,100.7681100349,131.72,104.73624,3.17557,104.7843700852,2.55624,0.7455700000000001,2.66275,102.18,2.43,102.2088905135,131.72
2019-08-22 19:30:00,105.14736,4.25798,105.2335388964,2.42736,0.70798,2.5285,102.72,3.55,102.7813256385,134.61,2.42736,0.70798,2.5285,2.42736,0.70798,2.5285,0.0,0.0,0.0,132.77,106.14736,3.53798,106.2063055447,2.42736,0.70798,2.5285,103.72,2.83,103.7586010893,131.08,107.64736,3.57798,107.7068059867,2.42736,0.70798,2.5285,105.22,2.87,105.2591340455,131.08
2019-08-22 20:00:00,103.54272,3.16621,103.5911181075,2.11272,0.61621,2.20075,101.43,2.55,101.4620490627,135.0,2.11272,0.61621,2.20075,2.11272,0.61621,2.20075,0.0,0.0,0.0,133.01,104.54272,2.44621,104.5713356918,2.11272,0.61621,2.20075,102.43,1.83,102.4463459573,131.44,106.00272,2.47621,106.0316380302,2.11272,0.61621,2.20075,103.89,1.8599999999999999,103.9066489692,131.44
2019-08-22 20:30:00,103.28352,2.44436,103.3124406807,1.7635200000000002,0.51436,1.837,101.52,1.9300000000000002,101.5383439889,135.66,1.7635200000000002,0.51436,1.837,1.7635200000000002,0.51436,1.837,0.0,0.0,0.0,133.6,104.27352,1.70436,104.287448028,1.7635200000000002,0.51436,1.837,102.51,1.19,102.5169068983,132.09,105.75352,1.72436,105.7675773089,1.7635200000000002,0.51436,1.837,103.99,1.21,103.9970393809,132.09
2019-08-22 21:00:00,105.14208,2.73269,105.1775859267,1.5520800000000001,0.45269000000000004,1.6167500000000001,103.59,2.2800000000000002,103.615088187,135.74,1.5520800000000001,0.45269000000000004,1.6167500000000001,1.5520800000000001,0.45269000000000004,1.6167500000000001,0.0,0.0,0.0,133.75,106.15208,1.99269,106.1707817705,1.5520800000000001,0.45269000000000004,1.6167500000000001,104.6,1.54,104.6113359058,132.18,107.65208,2.03269,107.6712689484,1.5520800000000001,0.45269000000000004,1.6167500000000001,106.1,1.58,106.1117637211,132.18
2019-08-22 21:30:00,102.18024,1.35632,102.1892413633,1.29024,0.37632000000000004,1.344,100.89,0.98,100.8947595269,136.01,1.29024,0.37632000000000004,1.344,1.29024,0.37632000000000004,1.344,0.0,0.0,0.0,133.75,103.18024,1.24632,103.1877669106,1.29024,0.37632000000000004,1.344,101.89,0.87,101.893714232,132.44,104.63024,1.25632,104.6377821936,1.29024,0.37632000000000004,1.344,103.34,0.88,103.3437467871,132.44
2019-08-22 22:00:00,96.12936,2.13773,96.1531265408,1.32936,0.38773,1.38475,94.8,1.75,94.8161510503,134.88,1.32936,0.38773,1.38475,1.32936,0.38773,1.38475,0.0,0.0,0.0,132.36,97.03936,2.87773,97.0820205762,1.32936,0.38773,1.38475,95.71,2.49,95.7423845536,131.33,98.39936,2.90773,98.4423127632,1.32936,0.38773,1.38475,97.07,2.52,97.1027049057,131.33
2019-08-22 22:30:00,90.6984,4.0487,90.788720303,1.5384,0.44870000000000004,1.6025,89.16,3.6,89.2326487335,135.28,1.5384,0.44870000000000004,1.6025,1.5384,0.44870000000000004,1.6025,0.0,0.0,0.0,132.45,91.5484,4.7787,91.673035928,1.5384,0.44870000000000004,1.6025,90.01,4.33,90.1140887986,131.7,92.8284,4.8387,92.9544235862,1.5384,0.44870000000000004,1.6025,91.29,4.39,91.3954933243,131.7
2019-08-22 23:00:00,85.97408,5.44119,86.1460909181,1.44408,0.42119,1.50425,84.53,5.02,84.6789306735,135.86,1.44408,0.42119,1.50425,1.44408,0.42119,1.50425,0.0,0.0,0.0,132.8,86.76408,6.18119,86.9839794908,1.44408,0.42119,1.50425,85.32,5.76,85.5142093456,132.24,87.98408,6.25119,88.2058711757,1.44408,0.42119,1.50425,86.54,5.83,86.7361545147,132.24
2019-08-22 23:30:00,81.39696,6.87453,81.6867447017,1.38696,0.40453000000000006,1.44475,80.01,6.47,80.2711716621,136.74,1.38696,0.40453000000000006,1.44475,1.38696,0.40453000000000006,1.44475,0.0,0.0,0.0,133.46,82.18696,8.39453,82.6145539718,1.38696,0.40453000000000006,1.44475,80.8,7.99,81.1940890706,133.09,83.29696,7.71453,83.6534369788,1.38696,0.40453000000000006,1.44475,81.91,7.31,82.2355409783,133.09
2019-08-23 00:00:00,76.56232,8.14026,76.9938483039,1.37232,0.40026000000000006,1.4295,75.19,7.74,75.5873249957,136.51,1.37232,0.40026000000000006,1.4295,1.37232,0.40026000000000006,1.4295,0.0,0.0,0.0,134.36,77.44232,14.44026,78.777116194,1.37232,0.40026000000000006,1.4295,76.07,14.04,77.3548091588,132.9,78.16232,8.30026,78.6017975866,1.37232,0.40026000000000006,1.4295,76.79,7.9,77.195298432,132.9
2019-08-23 00:30:00,73.3944,10.27795,74.1105539553,1.3644,0.39795,1.4212500000000001,72.03,9.88,72.7044379663,135.63,1.3644,0.39795,1.4212500000000001,1.3644,0.39795,1.4212500000000001,0.0,0.0,0.0,133.87,73.8344,10.66795,74.6010977169,1.3644,0.39795,1.4212500000000001,72.47,10.27,73.1940830942,132.04,74.8744,10.80795,75.6504299959,1.3644,0.39795,1.4212500000000001,73.51,10.41,74.2434387673,132.04
2019-08-23 01:00:00,71.45304,10.71922,72.2526027396,1.40304,0.40922000000000003,1.4615,70.05,10.31,70.8046509772,135.99,1.40304,0.40922000000000003,1.4615,1.40304,0.40922000000000003,1.4615,0.0,0.0,0.0,134.16,71.88304,11.09922,72.734889319,1.40304,0.40922000000000003,1.4615,70.48,10.69,71.2860891058,132.38,72.89304,11.24922,73.7559504789,1.40304,0.40922000000000003,1.4615,71.49,10.84,72.3071621625,132.38
2019-08-23 01:30:00,69.75328,11.61804,70.7142059575,1.43328,0.41804,1.4929999999999999,68.32,11.2,69.2319463832,135.99,1.43328,0.41804,1.4929999999999999,1.43328,0.41804,1.4929999999999999,0.0,0.0,0.0,134.04,70.16328,12.00804,71.1834172051,1.43328,0.41804,1.4929999999999999,68.73,11.59,69.7003658527,132.38,71.15328,12.17804,72.187906972,1.43328,0.41804,1.4929999999999999,69.72,11.76,70.7048513187,132.38
2019-08-23 02:00:00,69.26128,11.36704,70.1878515528,1.36128,0.39704000000000006,1.418,67.9,10.97,68.7804543457,136.03,1.36128,0.39704000000000006,1.418,1.36128,0.39704000000000006,1.418,0.0,0.0,0.0,134.11,69.67128,11.74704,70.6546545218,1.36128,0.39704000000000006,1.418,68.31,11.35,69.246506049,132.38,70.65128,11.90704,71.6476166191,1.36128,0.39704000000000006,1.418,69.29,11.51,70.2394775038,132.38
2019-08-23 02:30:00,68.28696,11.90328,69.3166428847,1.41696,0.41328000000000004,1.476,66.87,11.49,67.8499594694,135.94,1.41696,0.41328000000000004,1.476,1.41696,0.41328000000000004,1.476,0.0,0.0,0.0,133.94,68.69696,12.28328,69.7864691814,1.41696,0.41328000000000004,1.476,67.28,11.87,68.3190698122,132.3,69.65696,12.44328,70.7596445271,1.41696,0.41328000000000004,1.476,68.24,12.03,69.2922686885,132.3
2019-08-23 03:00:00,67.06704,11.92622,68.1191792218,1.42704,0.41622000000000003,1.4865,65.64,11.51,66.6415013336,136.05,1.42704,0.41622000000000003,1.4865,1.42704,0.41622000000000003,1.4865,0.0,0.0,0.0,134.05,67.45704,12.31622,68.5721628699,1.42704,0.41622000000000003,1.4865,66.03,11.9,67.0937471006,132.41,68.41704,12.48622,69.5470851456,1.42704,0.41622000000000003,1.4865,66.99,12.07,68.0686785534,132.41
2019-08-23 03:30:00,66.83312,11.93091,67.8897086631,1.44312,0.42091000000000006,1.50325,65.39,11.51,66.3952724221,136.27,1.44312,0.42091000000000006,1.50325,1.44312,0.42091000000000006,1.50325,0.0,0.0,0.0,134.26,67.22312,12.31091,68.3411030608,1.44312,0.42091000000000006,1.50325,65.78,11.89,66.8459460252,132.62,68.17312,12.47091,69.3043857686,1.44312,0.42091000000000006,1.50325,66.73,12.05,67.8092574801,132.62
2019-08-23 04:00:00,66.19104,12.72572,67.4032471458,1.39104,0.40572,1.449,64.8,12.32,65.960764095,136.56,1.39104,0.40572,1.449,1.39104,0.40572,1.449,0.0,0.0,0.0,134.45,66.57104,13.09572,67.8468956475,1.39104,0.40572,1.449,65.18,12.69,66.4038289559,132.9,67.51104,13.28572,68.8058927549,1.39104,0.40572,1.449,66.12,12.88,67.362814668,132.9
2019-08-23 04:30:00,66.1088,12.8759,67.3510373955,1.2888,0.3759,1.3425,64.82,12.5,66.0142590658,136.52,1.2888,0.3759,1.3425,1.2888,0.3759,1.3425,0.0,0.0,0.0,134.4,66.4988,13.2559,67.8071477519,1.2888,0.3759,1.3425,65.21,12.88,66.4698315027,132.87,67.4388,13.4359,68.7641996554,1.2888,0.3759,1.3425,66.15,13.06,67.4268944858,132.87
2019-08-23 05:00:00,67.47632,12.38726,68.6039209597,1.39632,0.40726,1.4545,66.08,11.98,67.1571798098,136.13,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0,134.09,67.87632,12.77726,69.0684674063,1.39632,0.40726,1.4545,66.48,12.37,67.6210566318,132.49,68.82632,12.94726,70.0335195906,1.39632,0.40726,1.4545,67.43,12.54,68.5861246901,132.49
2019-08-23 05:30:00,69.98272,11.42621,70.9093743701,1.39272,0.40621,1.45075,68.59,11.02,69.4696228578,135.15,1.39272,0.40621,1.45075,1.39272,0.40621,1.45075,0.0,0.0,0.0,133.22,70.38272,11.80621,71.3660554407,1.39272,0.40621,1.45075,68.99,11.4,69.9255325328,131.54,71.38272,11.96621,72.3787461646,1.39272,0.40621,1.45075,69.99,11.56,70.9382386305,131.54
2019-08-23 06:00:00,72.91464,9.79802,73.5700069475,1.36464,0.39802000000000004,1.4215,71.55,9.4,72.164828691,135.36,1.36464,0.39802000000000004,1.4215,1.36464,0.39802000000000004,1.4215,0.0,0.0,0.0,133.64,73.34464,10.17802,74.0474733387,1.36464,0.39802000000000004,1.4215,71.98,9.78,72.6413711324,131.73,74.39464,10.30802,75.1053775508,1.36464,0.39802000000000004,1.4215,73.03,9.91,73.6993147865,131.73
2019-08-23 06:30:00,81.16832,5.26826,81.3391095049,1.46832,0.42826000000000003,1.5295,79.7,4.84,79.8468258605,134.79,1.46832,0.42826000000000003,1.5295,1.46832,0.42826000000000003,1.5295,0.0,0.0,0.0,133.68,81.67832,5.65826,81.8740732115,1.46832,0.42826000000000003,1.5295,80.21,5.23,80.3803271952,131.2,82.84832,5.71826,83.0454250651,1.46832,0.42826000000000003,1.5295,81.38,5.29,81.5517535066,131.2
2019-08-23 07:00:00,88.11328,1.83304,88.1323445053,1.55328,0.45304000000000005,1.6179999999999999,86.56,1.38,86.5709997632,135.16,1.55328,0.45304000000000005,1.6179999999999999,1.55328,0.45304000000000005,1.6179999999999999,0.0,0.0,0.0,134.49,88.69328,2.19304,88.7203885339,1.55328,0.45304000000000005,1.6179999999999999,87.14,1.74,87.1573703137,131.53,89.96328,2.21304,89.9904955781,1.55328,0.45304000000000005,1.6179999999999999,88.41,1.76,88.427516645,131.53
2019-08-23 07:30:00,95.05904,2.69097,95.0971209094,2.12904,0.62097,2.21775,92.93,2.07,92.9530515906,135.0,2.12904,0.62097,2.21775,2.12904,0.62097,2.21775,0.0,0.0,0.0,134.8,95.70904,2.31097,95.7369360282,2.12904,0.62097,2.21775,93.58,1.69,93.5952589611,131.38,97.06904,2.34097,97.0972639525,2.12904,0.62097,2.21775,94.94,1.72,94.9555790883,131.38
2019-08-23 08:00:00,100.53208,6.17769,100.7217104842,2.87208,0.83769,2.99175,97.66,5.34,97.8058853035,133.68,2.87208,0.83769,2.99175,2.87208,0.83769,2.99175,0.0,0.0,0.0,133.93,101.09208,7.40769,101.3631220408,2.87208,0.83769,2.99175,98.22,6.57,98.4394905513,130.12,102.65208,5.87769,102.8202157558,2.87208,0.83769,2.99175,99.78,5.04,99.9072069472,130.12
2019-08-23 08:30:00,107.21608,5.21219,107.3426976332,3.19608,0.9321900000000001,3.32925,104.02,4.28,104.1080150613,133.19,3.19608,0.9321900000000001,3.32925,3.19608,0.9321900000000001,3.32925,0.0,0.0,0.0,133.41,106.51608,21.12219,108.5901570538,3.19608,0.9321900000000001,3.32925,103.32,20.19,105.2742062426,129.63,109.46608,4.86219,109.5740095194,3.19608,0.9321900000000001,3.32925,106.27,3.93,106.3426433751,129.63
2019-08-23 09:00:00,109.92936,9.21648,110.3150383837,3.51936,1.02648,3.666,106.41,8.19,106.7247122273,133.12,3.51936,1.02648,3.666,3.51936,1.02648,3.666,0.0,0.0,0.0,133.14,109.84936,19.14648,111.505468874,3.51936,1.02648,3.666,106.33,18.12,107.8628912092,129.55,112.38936,8.30648,112.6958998864,3.51936,1.02648,3.666,108.87,7.28,109.1131307405,129.55
2019-08-23 09:30:00,110.29752,13.14636,111.078214333,4.06752,1.18636,4.237,106.23,11.96,106.901143586,134.27,4.06752,1.18636,4.237,4.06752,1.18636,4.237,0.0,0.0,0.0,133.49,111.39752,12.51636,112.0984689003,4.06752,1.18636,4.237,107.33,11.33,107.9263535936,130.66,112.91752,12.68636,113.6279457396,4.06752,1.18636,4.237,108.85,11.5,109.4558015822,130.66
2019-08-23 10:00:00,110.3584,14.1037,111.2559697466,4.7784,1.3937,4.9775,105.58,12.71,106.3422799267,134.04,4.7784,1.3937,4.9775,4.7784,1.3937,4.9775,0.0,0.0,0.0,133.37,111.4284,13.473700000000001,112.2400504198,4.7784,1.3937,4.9775,106.65,12.08,107.3319565647,130.45,112.9484,13.6537,113.7706666336,4.7784,1.3937,4.9775,108.17,12.26,108.8625578424,130.45
2019-08-23 10:30:00,110.36104,14.02072,111.2480999352,4.87104,1.42072,5.074,105.49,12.6,106.2398235127,134.04,4.87104,1.42072,5.074,4.87104,1.42072,5.074,0.0,0.0,0.0,133.37,111.44104,13.40072,112.2438626064,4.87104,1.42072,5.074,106.57,11.98,107.2412481278,130.45,112.96104,13.59072,113.7756750277,4.87104,1.42072,5.074,108.09,12.17,108.7729607945,130.45
2019-08-23 11:00:00,110.44632,15.19351,111.4864671055,6.04632,1.7635100000000001,6.29825,104.4,13.43,105.2602721828,134.51,6.04632,1.7635100000000001,6.29825,6.04632,1.7635100000000001,6.29825,0.0,0.0,0.0,133.88,111.51632,14.58351,112.4658543304,6.04632,1.7635100000000001,6.29825,105.47,12.82,106.2462860527,130.91,113.01632,14.76351,113.9765318557,6.04632,1.7635100000000001,6.29825,106.97,13.0,107.7570457093,130.91
2019-08-23 11:30:00,107.73216,15.71313,108.8720384335,7.86216,2.29313,8.18975,99.87,13.42,100.7676202954,134.67,7.86216,2.29313,8.18975,7.86216,2.29313,8.18975,0.0,0.0,0.0,133.98,108.75216,15.10313,109.7958871746,7.86216,2.29313,8.18975,100.89,12.81,101.6999911504,131.05,110.19216,15.30313,111.2497097221,7.86216,2.29313,8.18975,102.33,13.01,103.153715396,131.05
2019-08-23 12:00:00,106.948,15.92025,108.1264494195,8.778,2.56025,9.14375,98.17,13.36,99.0749135755,134.95,8.778,2.56025,9.14375,8.778,2.56025,9.14375,0.0,0.0,0.0,134.2,107.948,15.33025,109.0311298165,8.778,2.56025,9.14375,99.17,12.77,99.9888083737,131.33,109.358,15.52025,110.453837978,8.778,2.56025,9.14375,100.58,12.96,101.4115279443,131.33
2019-08-23 12:30:00,107.47824,15.87157,108.6438162426,9.22824,2.69157,9.61275,98.25,13.18,99.1300907898,135.42,9.22824,2.69157,9.61275,9.22824,2.69157,9.61275,0.0,0.0,0.0,134.64,108.47824,15.27157,109.5479319922,9.22824,2.69157,9.61275,99.25,12.58,100.0440847827,131.79,109.89824,15.46157,110.9805537108,9.22824,2.69157,9.61275,100.67,12.77,101.4767057014,131.79
2019-08-23 13:00:00,103.34096,15.02528,104.4275493,10.44096,3.04528,10.876,92.9,11.98,93.6692606995,135.98,10.44096,3.04528,10.876,10.44096,3.04528,10.876,0.0,0.0,0.0,134.96,104.29096,14.42528,105.2838688537,10.44096,3.04528,10.876,93.85,11.38,94.5374365,132.32,105.62096,14.59528,106.6246190596,10.44096,3.04528,10.876,95.18,11.55,95.8782295414,132.32
2019-08-23 13:30:00,100.94648,13.35064,101.8254949057,10.83648,3.16064,11.288,90.11,10.19,90.6843327152,135.1,10.83648,3.16064,11.288,10.83648,3.16064,11.288,0.0,0.0,0.0,133.9,101.84648,12.75064,102.6415330595,10.83648,3.16064,11.288,91.01,9.59,91.5138688943,131.5,103.14648,12.89064,103.9488573097,10.83648,3.16064,11.288,92.31,9.73,92.8213822349,131.5
2019-08-23 14:00:00,100.96432,14.48626,101.9982629355,10.92432,3.18626,11.3795,90.04,11.3,90.746303506,134.35,10.92432,3.18626,11.3795,10.92432,3.18626,11.3795,0.0,0.0,0.0,133.28,101.89432,13.90626,102.8388862029,10.92432,3.18626,11.3795,90.97,10.72,91.5994503259,130.75,103.17432,14.05626,104.1274159511,10.92432,3.18626,11.3795,92.25,10.87,92.8882091549,130.75
2019-08-23 14:30:00,100.61504,14.25897,101.6203941129,10.62504,3.09897,11.06775,89.99,11.16,90.6793565262,134.46,10.62504,3.09897,11.06775,10.62504,3.09897,11.06775,0.0,0.0,0.0,133.39,101.51504,13.67897,102.4325024905,10.62504,3.09897,11.06775,90.89,10.58,91.5037075752,130.87,102.82504,13.81897,103.7494712414,10.62504,3.09897,11.06775,92.2,10.72,92.821109668,130.87
2019-08-23 15:00:00,99.54168,13.72299,100.4831653152,10.26168,2.99299,10.68925,89.28,10.73,89.9224738316,134.78,10.26168,2.99299,10.68925,10.26168,2.99299,10.68925,0.0,0.0,0.0,133.62,100.44168,13.12299,101.2953303354,10.26168,2.99299,10.68925,90.18,10.13,90.7471724077,131.16,101.73168,13.26299,102.5926002174,10.26168,2.99299,10.68925,91.47,10.27,92.0447380354,131.16
2019-08-23 15:30:00,98.52808,12.51444,99.3196544346,9.47808,2.76444,9.873,89.05,9.75,89.5821689847,134.88,9.47808,2.76444,9.873,9.47808,2.76444,9.873,0.0,0.0,0.0,133.62,99.41808,11.91444,100.1294587591,9.47808,2.76444,9.873,89.94,9.15,90.4042371795,131.25,100.70808,12.04444,101.4257655243,9.47808,2.76444,9.873,91.23,9.28,91.7007704439,131.25
2019-08-23 16:00:00,98.74736,11.71548,99.4398993292,8.727360000000001,2.54548,9.091,90.02,9.17,90.4858513802,135.02,8.727360000000001,2.54548,9.091,8.727360000000001,2.54548,9.091,0.0,0.0,0.0,133.68,99.64736,11.09548,100.2631838284,8.727360000000001,2.54548,9.091,90.92,8.55,91.3211306325,131.39,100.93736,11.21548,101.5585428972,8.727360000000001,2.54548,9.091,92.21,8.67,92.6166993582,131.39
2019-08-23 16:30:00,97.78952,8.42861,98.152084483,7.94952,2.31861,8.28075,89.84,6.11,90.0475302271,135.88,7.94952,2.31861,8.28075,7.94952,2.31861,8.28075,0.0,0.0,0.0,134.14,98.67952,7.7786100000000005,98.9856274464,7.94952,2.31861,8.28075,90.73,5.46,90.894138975,132.24,99.98952,7.84861,100.2970826533,7.94952,2.31861,8.28075,92.04,5.53,92.2059786565,132.24
2019-08-23 17:00:00,100.0184,7.79745,100.3218847763,6.8484,1.9974500000000002,7.13375,93.17,5.8,93.3503556501,135.72,6.8484,1.9974500000000002,7.13375,6.8484,1.9974500000000002,7.13375,0.0,0.0,0.0,133.98,100.9284,7.11745,101.1790493188,6.8484,1.9974500000000002,7.13375,94.08,5.12,94.2192167236,132.08,102.2784,7.18745,102.5306322231,6.8484,1.9974500000000002,7.13375,95.43,5.19,95.5710259441,132.08
2019-08-23 17:30:00,100.54368,6.10399,100.7287956935,6.01368,1.75399,6.26425,94.53,4.35,94.6300343443,135.4,6.01368,1.75399,6.26425,6.01368,1.75399,6.26425,0.0,0.0,0.0,133.51,101.47368,5.39399,101.6169418004,6.01368,1.75399,6.26425,95.46,3.64,95.5293734932,131.8,102.84368,5.44399,102.9876669464,6.01368,1.75399,6.26425,96.83,3.69,96.9002837973,131.8
2019-08-23 18:00:00,100.916,4.7805,101.0291652754,4.836,1.4105,5.0375,96.08,3.37,96.1390831036,135.28,4.836,1.4105,5.0375,4.836,1.4105,5.0375,0.0,0.0,0.0,133.3,101.856,4.0705,101.9373028202,4.836,1.4105,5.0375,97.02,2.66,97.0564577965,131.69,103.236,4.1105,103.3178005295,4.836,1.4105,5.0375,98.4,2.7,98.4370357132,131.69
2019-08-23 18:30:00,100.85656,3.25983,100.9092274604,3.49656,1.01983,3.64225,97.36,2.24,97.3857648735,135.77,3.49656,1.01983,3.64225,3.49656,1.01983,3.64225,0.0,0.0,0.0,133.66,101.80656,2.50983,101.8374926324,3.49656,1.01983,3.64225,98.31,1.49,98.321290675,132.18,103.20656,2.52983,103.2375613179,3.49656,1.01983,3.64225,99.71,1.51,99.7214330021,132.18
2019-08-23 19:00:00,100.70912,2.54641,100.7413075906,2.31912,0.6764100000000001,2.41575,98.39,1.87,98.4077690022,135.74,2.31912,0.6764100000000001,2.41575,2.31912,0.6764100000000001,2.41575,0.0,0.0,0.0,133.6,101.68912,1.79641,101.7049861868,2.31912,0.6764100000000001,2.41575,99.37,1.12,99.3763115637,132.18,103.09912,1.81641,103.1151195997,2.31912,0.6764100000000001,2.41575,100.78,1.1400000000000001,100.7864475016,132.18
2019-08-23 19:30:00,104.08728,2.49004,104.1170598749,1.57728,0.46004000000000006,1.643,102.51,2.03,102.53009802,136.0,1.57728,0.46004000000000006,1.643,1.57728,0.46004000000000006,1.643,0.0,0.0,0.0,133.91,105.10728,1.74004,105.1216821032,1.57728,0.46004000000000006,1.643,103.53,1.28,103.53791238,132.42,106.58728,1.76004,106.6018104846,1.57728,0.46004000000000006,1.643,105.01,1.3,105.0180465444,132.42
2019-08-23 20:00:00,103.02232,1.57526,103.0343625314,1.25232,0.36526000000000003,1.3045,101.77,1.21,101.7771929265,136.55,1.25232,0.36526000000000003,1.3045,1.25232,0.36526000000000003,1.3045,0.0,0.0,0.0,134.34,104.03232,0.8152600000000001,104.0355143855,1.25232,0.36526000000000003,1.3045,102.78,0.45,102.7809851091,132.94,105.48232,0.8052600000000001,105.4853936631,1.25232,0.36526000000000003,1.3045,104.23,0.44,104.2309287112,132.94
2019-08-23 20:30:00,103.17712,0.43291,103.1780281967,1.10712,0.32291000000000003,1.15325,102.07,0.11,102.070059273,136.01,1.10712,0.32291000000000003,1.15325,1.10712,0.32291000000000003,1.15325,0.0,0.0,0.0,133.69,104.17712,1.00291,104.1819473804,1.10712,0.32291000000000003,1.15325,103.07,0.68,103.0722431113,132.45,105.64712,1.01291,105.6519756132,1.10712,0.32291000000000003,1.15325,104.54,0.6900000000000001,104.542277094,132.45
