Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-23 21:00:00,104.2648,0.5964,104.2665057053,1.0848,0.3164,1.13,103.18,0.28,103.1803799179,135.08,1.0848,0.3164,1.13,1.0848,0.3164,1.13,0.0,0.0,0.0,132.84,105.2948,0.8664000000000001,105.2983644507,1.0848,0.3164,1.13,104.21,0.55,104.2114513861,131.54,106.7548,0.8764000000000001,106.7583973278,1.0848,0.3164,1.13,105.67,0.56,105.6714838544,131.54
2019-08-23 21:30:00,101.37104,1.74947,101.3861351269,1.06104,0.30947,1.10525,100.31,1.44,100.3203354261,135.91,1.06104,0.30947,1.10525,1.06104,0.30947,1.10525,0.0,0.0,0.0,133.42,102.36104,2.54947,102.3927844487,1.06104,0.30947,1.10525,101.3,2.24,101.3247630148,132.35,103.79104,2.57947,103.8230882307,1.06104,0.30947,1.10525,102.73,2.27,102.7550767602,132.35
2019-08-23 22:00:00,96.04736,3.96048,96.1289798385,1.16736,0.34048,1.216,94.88,3.62,94.9490326438,135.29,1.16736,0.34048,1.216,1.16736,0.34048,1.216,0.0,0.0,0.0,132.52,96.96736,4.74048,97.0831656674,1.16736,0.34048,1.216,95.8,4.4,95.9009906101,131.75,98.32736,4.81048,98.4449614881,1.16736,0.34048,1.216,97.16,4.47,97.2627703698,131.75
2019-08-23 22:30:00,91.40304,5.72922,91.5824201638,1.16304,0.33922,1.2115,90.24,5.39,90.4008279829,135.32,1.16304,0.33922,1.2115,1.16304,0.33922,1.2115,0.0,0.0,0.0,132.3,92.28304,6.50922,92.5123203506,1.16304,0.33922,1.2115,91.12,6.17,91.3286554155,131.78,93.55304,6.6092200000000005,93.786209446,1.16304,0.33922,1.2115,92.39,6.27,92.6025107651,131.78
2019-08-23 23:00:00,86.48632,7.27726,86.7919469781,1.15632,0.33726,1.2045,85.33,6.94,85.61175445,135.75,1.15632,0.33726,1.2045,1.15632,0.33726,1.2045,0.0,0.0,0.0,132.49,87.29632,8.06726,87.6682848552,1.15632,0.33726,1.2045,86.14,7.73,86.4861405082,132.19,88.50632,8.17726,88.8832732355,1.15632,0.33726,1.2045,87.35,7.84,87.7011294112,132.19
2019-08-23 23:30:00,81.74664,9.09777,82.2513378023,1.22664,0.35777000000000003,1.27775,80.52,8.74,80.9929503105,136.57,1.22664,0.35777000000000003,1.27775,1.22664,0.35777000000000003,1.27775,0.0,0.0,0.0,133.04,82.50664,9.87777,83.0958241085,1.22664,0.35777000000000003,1.27775,81.28,9.52,81.8356206062,132.98,83.63664,10.01777,84.2344541519,1.22664,0.35777000000000003,1.27775,82.41,9.66,82.9742351577,132.98
2019-08-24 00:00:00,77.69632,14.57976,79.0524354033,1.33632,0.38976000000000005,1.392,76.36,14.19,77.6672756056,137.35,1.33632,0.38976000000000005,1.392,1.33632,0.38976000000000005,1.392,0.0,0.0,0.0,133.77,78.02632,9.72976,78.6306228031,1.33632,0.38976000000000005,1.392,76.69,9.34,77.2566612015,133.72,79.11632,9.84976,79.7270961618,1.33632,0.38976000000000005,1.392,77.78,9.46,78.3531747921,133.72
2019-08-24 00:30:00,74.33072,16.83021,76.2122818472,1.44072,0.42021000000000003,1.50075,72.89,16.41,74.7143908494,136.8,1.44072,0.42021000000000003,1.50075,1.44072,0.42021000000000003,1.50075,0.0,0.0,0.0,134.31,74.41072,10.56021,75.1563256563,1.44072,0.42021000000000003,1.50075,72.97,10.14,73.671164644,133.2,75.40072,10.11021,76.0755211797,1.44072,0.42021000000000003,1.50075,73.96,9.69,74.5920753163,133.2
2019-08-24 01:00:00,71.86432,12.502510000000001,72.9437676938,1.41432,0.41251000000000004,1.4732500000000002,70.45,12.09,71.4798614996,136.11,1.41432,0.41251000000000004,1.4732500000000002,1.41432,0.41251000000000004,1.4732500000000002,0.0,0.0,0.0,134.08,72.30432,12.91251,73.4482648206,1.41432,0.41251000000000004,1.4732500000000002,70.89,12.5,71.9836238321,132.53,73.31432,13.10251,74.4759376266,1.41432,0.41251000000000004,1.4732500000000002,71.9,12.69,73.011273787,132.53
2019-08-24 01:30:00,70.2048,12.96765,71.3923937795,1.2948,0.37765000000000004,1.34875,68.91,12.59,70.0506688048,136.64,1.2948,0.37765000000000004,1.34875,1.2948,0.37765000000000004,1.34875,0.0,0.0,0.0,134.53,70.6248,13.37765,71.8806225249,1.2948,0.37765000000000004,1.34875,69.33,13.0,70.5382796785,133.03,71.6048,13.56765,72.8788618844,1.2948,0.37765000000000004,1.34875,70.31,13.19,71.5365095598,133.03
2019-08-24 02:00:00,69.14568,13.30374,70.4138804544,1.31568,0.38374,1.3705,67.83,12.92,69.0495133944,136.73,1.31568,0.38374,1.3705,1.31568,0.38374,1.3705,0.0,0.0,0.0,134.59,69.57568,13.71374,70.9143279757,1.31568,0.38374,1.3705,68.26,13.33,69.549381737,133.13,70.55568,13.90374,71.9125716843,1.31568,0.38374,1.3705,69.24,13.52,70.5476293011,133.13
2019-08-24 02:30:00,67.87424,13.64582,69.2323685789,1.25424,0.36582000000000003,1.3065,66.62,13.28,67.9307205909,136.73,1.25424,0.36582000000000003,1.3065,1.25424,0.36582000000000003,1.3065,0.0,0.0,0.0,134.59,68.29424,14.05582,69.7256716931,1.25424,0.36582000000000003,1.3065,67.04,13.69,68.423517156,133.13,69.23424,14.25582,70.686691762,1.25424,0.36582000000000003,1.3065,67.98,13.89,69.384526373,133.13
2019-08-24 03:00:00,66.64256,14.18783,68.1360794547,1.19256,0.34783000000000003,1.24225,65.45,13.84,66.8972951621,137.33,1.19256,0.34783000000000003,1.24225,1.19256,0.34783000000000003,1.24225,0.0,0.0,0.0,135.07,67.03256,14.59783,68.6036496177,1.19256,0.34783000000000003,1.24225,65.84,14.25,67.364442401,133.71,67.96256,14.80783,69.5570369629,1.19256,0.34783000000000003,1.24225,66.77,14.46,68.3178197837,133.71
2019-08-24 03:30:00,65.7208,14.40315,67.2805639287,1.2108,0.35315,1.26125,64.51,14.05,66.0222886607,137.04,1.2108,0.35315,1.26125,1.2108,0.35315,1.26125,0.0,0.0,0.0,134.74,66.1308,14.80315,67.7673664721,1.2108,0.35315,1.26125,64.92,14.45,66.508712963,133.41,67.0408,15.01315,68.7012629983,1.2108,0.35315,1.26125,65.83,14.66,67.4426015216,133.41
2019-08-24 04:00:00,65.18536,14.69448,66.8210962257,1.21536,0.35448,1.266,63.97,14.34,65.55758156,137.32,1.21536,0.35448,1.266,1.21536,0.35448,1.266,0.0,0.0,0.0,134.99,65.57536,15.09448,67.29020111130001,1.21536,0.35448,1.266,64.36,14.74,66.0263371693,133.68,66.48536,15.30448,68.2241174542,1.21536,0.35448,1.266,65.27,14.95,66.960252389,133.68
2019-08-24 04:30:00,65.11832,14.48951,66.7108799197,1.19832,0.34951000000000004,1.24825,63.92,14.14,65.4653037876,137.56,1.19832,0.34951000000000004,1.24825,1.19832,0.34951000000000004,1.24825,0.0,0.0,0.0,135.26,65.49832,14.89951,67.1716109756,1.19832,0.34951000000000004,1.24825,64.3,14.55,65.9256588894,133.91,66.41832,15.09951,68.1130562658,1.19832,0.34951000000000004,1.24825,65.22,14.75,66.8671137406,133.91
2019-08-24 05:00:00,65.19336,14.03723,66.6874651952,1.29336,0.37723,1.34725,63.9,13.66,65.3437495098,137.45,1.29336,0.37723,1.34725,1.29336,0.37723,1.34725,0.0,0.0,0.0,135.2,65.58336,14.43723,67.153635188,1.29336,0.37723,1.34725,64.29,14.06,65.8094803201,133.82,66.58336,16.92723,68.7013460157,1.29336,0.37723,1.34725,65.29,16.55,67.3549300349,133.82
2019-08-24 05:30:00,65.71432,8.29751,66.236096845,1.29432,0.37751,1.34825,64.42,7.92,64.905029081,136.61,1.29432,0.37751,1.34825,1.29432,0.37751,1.34825,0.0,0.0,0.0,134.99,66.12432,8.64751,66.687368554,1.29432,0.37751,1.34825,64.83,8.27,65.3553502018,132.99,67.80432,27.73751,73.2584143404,1.29432,0.37751,1.34825,66.51,27.36,71.9176591666,132.99
2019-08-24 06:00:00,66.23608,8.04094,66.7223726335,1.3060800000000001,0.38094000000000006,1.3605,64.93,7.66,65.3802760777,136.57,1.3060800000000001,0.38094000000000006,1.3605,1.3060800000000001,0.38094000000000006,1.3605,0.0,0.0,0.0,134.99,66.64608,8.370940000000001,67.1697299075,1.3060800000000001,0.38094000000000006,1.3605,65.34,7.99,65.8267096246,132.94,68.34608,27.45094,73.6528394446,1.3060800000000001,0.38094000000000006,1.3605,67.04,27.07,72.2990076004,132.94
2019-08-24 06:30:00,69.08568,6.91999,69.4313865817,1.40568,0.40999,1.46425,67.68,6.51,67.9923708956,135.8,1.40568,0.40999,1.46425,1.40568,0.40999,1.46425,0.0,0.0,0.0,134.39,69.51568,7.25999,69.8937566644,1.40568,0.40999,1.46425,68.11,6.85,68.4535945002,132.21,71.30568,26.08999,75.9288323265,1.40568,0.40999,1.46425,69.9,25.68,74.4679286673,132.21
2019-08-24 07:00:00,72.27928,6.92354,72.6101213568,1.58928,0.46354000000000006,1.6555,70.69,6.46,70.9845595887,135.54,1.58928,0.46354000000000006,1.6555,1.58928,0.46354000000000006,1.6555,0.0,0.0,0.0,134.16,72.73928,7.28354,73.1030287324,1.58928,0.46354000000000006,1.6555,71.15,6.82,71.4761141921,131.95,74.41928,21.58354,77.4859886344,1.58928,0.46354000000000006,1.6555,72.83,21.12,75.8304905694,131.95
2019-08-24 07:30:00,76.59712,10.13916,77.2652661796,2.15712,0.62916,2.247,74.44,9.51,75.04501116,136.2,2.15712,0.62916,2.247,2.15712,0.62916,2.247,0.0,0.0,0.0,134.53,77.07712,10.54916,77.7956759994,2.15712,0.62916,2.247,74.92,9.92,75.573889671,132.58,78.14712,10.68916,78.874777374,2.15712,0.62916,2.247,75.99,10.06,76.6530084211,132.58
2019-08-24 08:00:00,80.4952,8.81985,80.9769533698,3.3252,0.9698500000000001,3.46375,77.17,7.85,77.5682370562,136.76,3.3252,0.9698500000000001,3.46375,3.3252,0.9698500000000001,3.46375,0.0,0.0,0.0,135.29,81.0052,9.20985,81.5270738103,3.3252,0.9698500000000001,3.46375,77.68,8.24,78.1158114597,133.11,82.1052,9.32985,82.6335886191,3.3252,0.9698500000000001,3.46375,78.78,8.36,79.2223327099,133.11
2019-08-24 08:30:00,84.96816,7.32488,85.2833048187,4.50816,1.31488,4.696,80.46,6.01,80.6841477615,136.25,4.50816,1.31488,4.696,4.50816,1.31488,4.696,0.0,0.0,0.0,135.01,85.51816,7.73488,85.8672467149,4.50816,1.31488,4.696,81.01,6.42,81.2639926413,132.63,86.66816,7.8148800000000005,87.0197811259,4.50816,1.31488,4.696,82.16,6.5,82.4167191776,132.63
2019-08-24 09:00:00,87.26848,5.92539,87.4694109284,5.77848,1.68539,6.01925,81.49,4.24,81.6002310046,135.65,5.77848,1.68539,6.01925,5.77848,1.68539,6.01925,0.0,0.0,0.0,134.63,87.82848,6.31539,88.055244307,5.77848,1.68539,6.01925,82.05,4.63,82.1805293242,132.04,89.00848,6.39539,89.2379433042,5.77848,1.68539,6.01925,83.23,4.71,83.3631633277,132.04
2019-08-24 09:30:00,89.37552,4.78911,89.5037381893,7.02552,2.04911,7.31825,82.35,2.74,82.3955708761,135.28,7.02552,2.04911,7.31825,7.02552,2.04911,7.31825,0.0,0.0,0.0,134.44,89.94552,5.18911,90.095079947,7.02552,2.04911,7.31825,82.92,3.14,82.9794311863,131.69,91.11552,5.22911,91.265445686,7.02552,2.04911,7.31825,84.09,3.18,84.1501069518,131.69
2019-08-24 10:00:00,89.61432,4.48001,89.726232723,7.95432,2.32001,8.28575,81.66,2.16,81.6885622349,135.28,7.95432,2.32001,8.28575,7.95432,2.32001,8.28575,0.0,0.0,0.0,134.44,90.17432,4.85001,90.3046542791,7.95432,2.32001,8.28575,82.22,2.5300000000000002,82.258916234,131.69,91.34432,4.88001,91.474582775,7.95432,2.32001,8.28575,83.39,2.56,83.4292856256,131.69
2019-08-24 10:30:00,88.70168,3.99174,88.7914524211,9.09168,2.65174,9.4705,79.61,1.34,79.621276679,134.9,9.09168,2.65174,9.4705,9.09168,2.65174,9.4705,0.0,0.0,0.0,134.19,89.25168,4.36174,89.3581958113,9.09168,2.65174,9.4705,80.16,1.71,80.1782370722,131.32,90.38168,4.39174,90.4883167036,9.09168,2.65174,9.4705,81.29,1.74,81.3086200842,131.32
2019-08-24 11:00:00,87.96344,3.7251700000000003,88.0422834107,9.58344,2.79517,9.98275,78.38,0.93,78.3855171572,134.73,9.58344,2.79517,9.98275,9.58344,2.79517,9.98275,0.0,0.0,0.0,134.06,88.50344,4.07517,88.5972115947,9.58344,2.79517,9.98275,78.92,1.28,78.9303794492,131.17,89.63344,4.10517,89.7273981957,9.58344,2.79517,9.98275,80.05,1.31,80.0607182081,131.17
2019-08-24 11:30:00,87.13696,3.85578,87.2222267398,9.99696,2.91578,10.4135,77.14,0.9400000000000001,77.1457270366,134.98,9.99696,2.91578,10.4135,9.99696,2.91578,10.4135,0.0,0.0,0.0,134.29,87.66696,4.21578,87.7682669115,9.99696,2.91578,10.4135,77.67,1.3,77.6808785996,131.41,88.76696,4.23578,88.8679639682,9.99696,2.91578,10.4135,78.77,1.32,78.7810592719,131.41
2019-08-24 12:00:00,87.43224,3.69857,87.5104337291,9.49224,2.76857,9.88775,77.94,0.93,77.9455483014,134.93,9.49224,2.76857,9.88775,9.49224,2.76857,9.88775,0.0,0.0,0.0,134.24,87.97224,4.05857,88.0658106251,9.49224,2.76857,9.88775,78.48,1.29,78.4906013482,131.36,89.09224,4.06857,89.1850911872,9.49224,2.76857,9.88775,79.6,1.3,79.6106148701,131.36
2019-08-24 12:30:00,88.82824,3.4940700000000002,88.8969332804,8.44824,2.46407,8.80025,80.38,1.03,80.3865990075,134.78,8.44824,2.46407,8.80025,8.44824,2.46407,8.80025,0.0,0.0,0.0,134.09,89.38824,3.86407,89.4717189243,8.44824,2.46407,8.80025,80.94,1.4,80.9521068287,131.2,90.55824,3.89407,90.6419252502,8.44824,2.46407,8.80025,82.11,1.43,82.1224512542,131.2
2019-08-24 13:00:00,86.77352,4.33811,86.8818909299,9.35352,2.72811,9.74325,77.42,1.6099999999999999,77.4367386968,135.05,9.35352,2.72811,9.74325,9.35352,2.72811,9.74325,0.0,0.0,0.0,134.26,87.30352,4.69811,87.4298395398,9.35352,2.72811,9.74325,77.95,1.97,77.9748895479,131.47,88.39352,4.71811,88.5193478284,9.35352,2.72811,9.74325,79.04,1.99,79.0650472712,131.47
2019-08-24 13:30:00,83.47744,5.11467,83.6339813602,10.747440000000001,3.13467,11.19525,72.73,1.98,72.7569467474,135.34,10.747440000000001,3.13467,11.19525,10.747440000000001,3.13467,11.19525,0.0,0.0,0.0,134.45,83.96744,5.45467,84.1444258698,10.747440000000001,3.13467,11.19525,73.22,2.32,73.2567457645,131.74,85.00744,5.49467,85.1848358205,10.747440000000001,3.13467,11.19525,74.26,2.36,74.2974912093,131.74
2019-08-24 14:00:00,83.15128,4.945790000000001,83.2982365021,10.51128,3.06579,10.94925,72.64,1.88,72.6643241213,135.34,10.51128,3.06579,10.94925,10.51128,3.06579,10.94925,0.0,0.0,0.0,134.45,83.64128,5.29579,83.8087651249,10.51128,3.06579,10.94925,73.13,2.23,73.16399251,131.72,84.67128,5.33579,84.8392380433,10.51128,3.06579,10.94925,74.16,2.27,74.1947336406,131.72
2019-08-24 14:30:00,81.92456,5.41008,82.1029993167,10.59456,3.09008,11.036,71.33,2.32,71.3677188931,135.5,10.59456,3.09008,11.036,10.59456,3.09008,11.036,0.0,0.0,0.0,134.56,82.39456,5.76008,82.595653876,10.59456,3.09008,11.036,71.8,2.67,71.8496269997,131.89,83.42456,5.80008,83.6259417836,10.59456,3.09008,11.036,72.83,2.71,72.8804020296,131.89
2019-08-24 15:00:00,81.43112,5.70366,81.6306256368,10.16112,2.96366,10.5845,71.27,2.74,71.3226506799,135.84,10.16112,2.96366,10.5845,10.16112,2.96366,10.5845,0.0,0.0,0.0,134.83,81.91112,6.05366,82.1345139332,10.16112,2.96366,10.5845,71.75,3.09,71.8165064592,132.22,82.93112,6.09366,83.1546953374,10.16112,2.96366,10.5845,72.77,3.13,72.8372830355,132.22
2019-08-24 15:30:00,81.47504,5.91522,81.6894850678,9.51504,2.77522,9.9115,71.96,3.14,72.0284749249,136.08,9.51504,2.77522,9.9115,9.51504,2.77522,9.9115,0.0,0.0,0.0,135.04,81.95504,6.27522,82.1949327358,9.51504,2.77522,9.9115,72.44,3.5,72.5245034454,132.45,82.98504,6.32522,83.2257488512,9.51504,2.77522,9.9115,73.47,3.55,73.55571629720001,132.45
2019-08-24 16:00:00,82.21792,5.98981,82.4358186286,8.70792,2.53981,9.07075,73.51,3.45,73.5909138413,136.0,8.70792,2.53981,9.07075,8.70792,2.53981,9.07075,0.0,0.0,0.0,134.93,82.70792,6.34981,82.9513117302,8.70792,2.53981,9.07075,74.0,3.81,74.0980168426,132.39,83.76792,6.39981,84.0120347877,8.70792,2.53981,9.07075,75.06,3.86,75.1591857327,132.39
2019-08-24 16:30:00,84.40504,6.18272,84.6311810387,7.89504,2.30272,8.224,76.51,3.88,76.6083187389,135.97,7.89504,2.30272,8.224,7.89504,2.30272,8.224,0.0,0.0,0.0,134.88,84.91504,6.56272,85.1682646999,7.89504,2.30272,8.224,77.02,4.26,77.137720993,132.39,86.02504,6.63272,86.2803597674,7.89504,2.30272,8.224,78.13,4.33,78.2498932907,132.39
2019-08-24 17:00:00,86.11872,5.67546,86.3055315762,6.73872,1.9654600000000002,7.0195,79.38,3.71,79.4666502377,135.61,6.73872,1.9654600000000002,7.0195,6.73872,1.9654600000000002,7.0195,0.0,0.0,0.0,134.57,86.65872,6.07546,86.8714277899,6.73872,1.9654600000000002,7.0195,79.92,4.11,80.0256115253,132.03,87.80872,6.12546,88.0221140865,6.73872,1.9654600000000002,7.0195,81.07,4.16,81.1766622866,132.03
2019-08-24 17:30:00,90.89104,5.03447,91.0303632886,4.78104,1.39447,4.98025,86.11,3.64,86.1868998166,135.44,4.78104,1.39447,4.98025,4.78104,1.39447,4.98025,0.0,0.0,0.0,134.47,91.50104,5.46447,91.6640646789,4.78104,1.39447,4.98025,86.72,4.07,86.8154554213,131.88,92.71104,5.52447,92.8754903441,4.78104,1.39447,4.98025,87.93,4.13,88.0269379224,131.88
2019-08-24 18:00:00,90.96224,5.38482,91.1214869954,4.54224,1.32482,4.7315000000000005,86.42,4.06,86.515316563,135.46,4.54224,1.32482,4.7315000000000005,4.54224,1.32482,4.7315000000000005,0.0,0.0,0.0,134.47,91.55224,5.80482,91.7360811472,4.54224,1.32482,4.7315000000000005,87.01,4.48,87.1252575319,131.92,92.79224,5.87482,92.9780259752,4.54224,1.32482,4.7315000000000005,88.25,4.55,88.3672167718,131.92
2019-08-24 18:30:00,91.42472,5.69721,91.6020612697,3.62472,1.05721,3.77575,87.8,4.64,87.922520437,135.33,3.62472,1.05721,3.77575,3.62472,1.05721,3.77575,0.0,0.0,0.0,134.27,92.03472,6.13721,92.2391187732,3.62472,1.05721,3.77575,88.41,5.08,88.5558270245,131.8,93.28472,6.21721,93.4916717449,3.62472,1.05721,3.77575,89.66,5.16,89.8083581856,131.8
2019-08-24 19:00:00,92.08088,5.65609,92.2544297888,2.42088,0.7060900000000001,2.52175,89.66,4.95,89.7965372384,135.41,2.42088,0.7060900000000001,2.52175,2.42088,0.7060900000000001,2.52175,0.0,0.0,0.0,134.32,92.68088,6.11609,92.8824637618,2.42088,0.7060900000000001,2.52175,90.26,5.41,90.4219868174,131.9,93.96088,6.18609,94.1642962054,2.42088,0.7060900000000001,2.52175,91.54,5.48,91.7038821425,131.9
2019-08-24 19:30:00,91.07896,5.97553,91.2747715059,1.69896,0.49553,1.7697500000000002,89.38,5.48,89.5478352614,135.57,1.69896,0.49553,1.7697500000000002,1.69896,0.49553,1.7697500000000002,0.0,0.0,0.0,134.44,91.69896,6.43553,91.9245087638,1.69896,0.49553,1.7697500000000002,90.0,5.94,90.1958069979,132.06,92.96896,6.52553,93.1976934546,1.69896,0.49553,1.7697500000000002,91.27,6.03,91.4689772546,132.06
2019-08-24 20:00:00,91.0412,6.03285,91.2408646198,1.3812,0.40285000000000004,1.43875,89.66,5.63,89.836587758,135.73,1.3812,0.40285000000000004,1.43875,1.3812,0.40285000000000004,1.43875,0.0,0.0,0.0,134.58,91.6612,6.48285,91.8901677524,1.3812,0.40285000000000004,1.43875,90.28,6.08,90.4845003302,132.22,92.9412,6.56285,93.1726228973,1.3812,0.40285000000000004,1.43875,91.56,6.16,91.7669831693,132.22
2019-08-24 20:30:00,91.66008,5.77044,91.8415387687,1.27008,0.37044000000000005,1.323,90.39,5.4,90.5511573642,135.38,1.27008,0.37044000000000005,1.323,1.27008,0.37044000000000005,1.323,0.0,0.0,0.0,134.26,92.28008,6.24044,92.490844175,1.27008,0.37044000000000005,1.323,91.01,5.87,91.1991063553,131.89,93.58008,6.33044,93.7939541943,1.27008,0.37044000000000005,1.323,92.31,5.96,92.5022037575,131.89
2019-08-24 21:00:00,94.02904,6.11722,94.2278130058,1.2590400000000002,0.36722000000000005,1.3115,92.77,5.75,92.9480252614,134.96,1.2590400000000002,0.36722000000000005,1.3115,1.2590400000000002,0.36722000000000005,1.3115,0.0,0.0,0.0,133.83,94.66904,6.58722,94.8979378166,1.2590400000000002,0.36722000000000005,1.3115,93.41,6.22,93.6168601268,131.49,95.97904,6.67722,96.2110252843,1.2590400000000002,0.36722000000000005,1.3115,94.72,6.31,94.9299452228,131.49
2019-08-24 21:30:00,92.34048,6.87889,92.5963464412,1.23048,0.35889000000000004,1.28175,91.11,6.52,91.3429937105,135.44,1.23048,0.35889000000000004,1.28175,1.23048,0.35889000000000004,1.28175,0.0,0.0,0.0,134.2,92.97048,7.34889,93.2604757422,1.23048,0.35889000000000004,1.28175,91.74,6.99,92.0059112231,131.94,94.27048,7.4488900000000005,94.5643133622,1.23048,0.35889000000000004,1.28175,93.04,7.09,93.3097513661,131.94
2019-08-24 22:00:00,89.77488,7.2743400000000005,90.0691129159,1.21488,0.35434000000000004,1.2655,88.56,6.92,88.8299499043,136.07,1.21488,0.35434000000000004,1.2655,1.21488,0.35434000000000004,1.2655,0.0,0.0,0.0,134.75,90.39488,7.75434,90.7268654757,1.21488,0.35434000000000004,1.2655,89.18,7.4,89.4864928355,132.53,91.63488,7.8543400000000005,91.9708752239,1.21488,0.35434000000000004,1.2655,90.42,7.5,90.7305152636,132.53
2019-08-24 22:30:00,85.98112,8.66491,86.4166283869,1.25112,0.36491,1.30325,84.73,8.3,85.1355560268,136.52,1.25112,0.36491,1.30325,1.25112,0.36491,1.30325,0.0,0.0,0.0,135.03,86.56112,9.12491,87.04074608,1.25112,0.36491,1.30325,85.31,8.76,85.7585779966,132.97,87.75112,9.24491,88.2367691054,1.25112,0.36491,1.30325,86.5,8.88,86.9546111486,132.97
2019-08-24 23:00:00,81.88328,10.36429,82.5365982505,1.28328,0.37429,1.33675,80.6,9.99,81.2167476571,136.87,1.28328,0.37429,1.33675,1.28328,0.37429,1.33675,0.0,0.0,0.0,135.15,82.42328,10.81429,83.1296935767,1.28328,0.37429,1.33675,81.14,10.44,81.8088821584,133.3,83.55328,10.97429,84.2709062474,1.28328,0.37429,1.33675,82.27,10.6,82.9500626883,133.3
2019-08-24 23:30:00,77.90088,8.41109,78.3536440746,1.34088,0.39109000000000005,1.39675,76.56,8.02,76.9789191922,137.11,1.34088,0.39109000000000005,1.39675,1.34088,0.39109000000000005,1.39675,0.0,0.0,0.0,135.56,79.01088,20.99109,81.7517279191,1.34088,0.39109000000000005,1.39675,77.67,20.6,80.3553912317,133.53,79.50088,8.94109,80.0020812927,1.34088,0.39109000000000005,1.39675,78.16,8.55,78.6262557928,133.53
2019-08-25 00:00:00,74.11896,7.29053,74.4766544574,1.3389600000000002,0.39053000000000004,1.3947500000000002,72.78,6.9,73.1063499294,136.72,1.3389600000000002,0.39053000000000004,1.3947500000000002,1.3389600000000002,0.39053000000000004,1.3947500000000002,0.0,0.0,0.0,135.27,75.49896,26.37053,79.9718563844,1.3389600000000002,0.39053000000000004,1.3947500000000002,74.16,25.98,78.5790430077,133.16,75.63896,7.78053,76.0380754423,1.3389600000000002,0.39053000000000004,1.3947500000000002,74.3,7.39,74.6666063244,133.16
2019-08-25 00:30:00,70.82536,7.69073,71.2416938812,1.30536,0.38073,1.35975,69.52,7.31,69.9032653028,136.99,1.30536,0.38073,1.35975,1.30536,0.38073,1.35975,0.0,0.0,0.0,135.47,72.12536,26.84073,76.9577308791,1.30536,0.38073,1.35975,70.82,26.46,75.6016137394,133.4,72.27536,8.18073,72.7368682751,1.30536,0.38073,1.35975,70.97,7.8,71.3973451887,133.4
2019-08-25 01:00:00,68.6324,8.16695,69.1166072812,1.2924,0.37695,1.34625,67.34,7.79,67.7890824543,137.22,1.2924,0.37695,1.34625,1.2924,0.37695,1.34625,0.0,0.0,0.0,135.63,69.8524,27.36695,75.0220483462,1.2924,0.37695,1.34625,68.56,26.99,73.6812981699,133.63,70.0224,8.64695,70.5542787226,1.2924,0.37695,1.34625,68.73,8.27,69.2257596564,133.63
2019-08-25 01:30:00,67.17344,13.62142,68.5406020126,1.27344,0.37142000000000003,1.3265,65.9,13.25,67.2188403649,136.72,1.27344,0.37142000000000003,1.3265,1.27344,0.37142000000000003,1.3265,0.0,0.0,0.0,135.92,67.71344,19.83142,70.557743557,1.27344,0.37142000000000003,1.3265,66.44,19.46,69.2312443915,133.16,68.36344,13.33142,69.6511786537,1.27344,0.37142000000000003,1.3265,67.09,12.96,68.3302985505,133.16
2019-08-25 02:00:00,66.36944,15.56317,68.1697500829,1.2794400000000001,0.37317000000000006,1.33275,65.09,15.19,66.8389422418,136.2,1.2794400000000001,0.37317000000000006,1.33275,1.2794400000000001,0.37317000000000006,1.33275,0.0,0.0,0.0,135.87,66.57944,15.59317,68.3810557199,1.2794400000000001,0.37317000000000006,1.33275,65.3,15.22,67.0502677101,132.67,67.48944,15.81317,69.3172479038,1.2794400000000001,0.37317000000000006,1.33275,66.21,15.44,67.9864523269,132.67
2019-08-25 02:30:00,64.97016,15.98213,66.9070263109,1.31016,0.38213,1.36475,63.66,15.6,65.5435397274,136.36,1.31016,0.38213,1.36475,1.31016,0.38213,1.36475,0.0,0.0,0.0,135.97,65.17016,16.02213,67.1107920096,1.31016,0.38213,1.36475,63.86,15.64,65.7473132531,132.8,66.06016,16.23213,68.0251922714,1.31016,0.38213,1.36475,64.75,15.85,66.6617206499,132.8
2019-08-25 03:00:00,63.6756,16.22955,65.7113409433,1.3356,0.38955,1.39125,62.34,15.84,64.3209235008,136.73,1.3356,0.38955,1.39125,1.3356,0.38955,1.39125,0.0,0.0,0.0,136.3,63.8756,16.24955,65.9100914167,1.3356,0.38955,1.39125,62.54,15.86,64.5196962175,133.16,64.7456,16.48955,66.8124088666,1.3356,0.38955,1.39125,63.41,16.1,65.4220001223,133.16
2019-08-25 03:30:00,63.11616,16.17263,65.1552270678,1.34616,0.39263000000000003,1.40225,61.77,15.78,63.7537551835,136.94,1.34616,0.39263000000000003,1.40225,1.34616,0.39263000000000003,1.40225,0.0,0.0,0.0,136.53,63.30616,16.19263,65.3442511646,1.34616,0.39263000000000003,1.40225,61.96,15.8,63.9427994382,133.35,64.19616,16.41263,66.2610095174,1.34616,0.39263000000000003,1.40225,62.85,16.02,64.8595629032,133.35
2019-08-25 04:00:00,62.62456,16.41508,64.7401758308,1.35456,0.39508000000000004,1.411,61.27,16.02,63.329718932,137.13,1.35456,0.39508000000000004,1.411,1.35456,0.39508000000000004,1.411,0.0,0.0,0.0,136.69,62.81456,16.43508,64.9290443684,1.35456,0.39508000000000004,1.411,61.46,16.04,63.5186051484,133.54,63.67456,16.65508,65.8167249337,1.35456,0.39508000000000004,1.411,62.32,16.26,64.4062885128,133.54
2019-08-25 04:30:00,62.524,16.33075,64.621544175,1.374,0.40075000000000005,1.43125,61.15,15.93,63.1908806712,137.1,1.374,0.40075000000000005,1.43125,1.374,0.40075000000000005,1.43125,0.0,0.0,0.0,136.69,62.704,16.34075,64.7982386069,1.374,0.40075000000000005,1.43125,61.33,15.94,63.3675981871,133.51,63.564,16.580750000000002,65.6909686834,1.374,0.40075000000000005,1.43125,62.19,16.18,64.2603182376,133.51
2019-08-25 05:00:00,62.3828,16.31915,64.4820005316,1.4028,0.40915,1.4612500000000002,60.98,15.91,63.0213336895,137.1,1.4028,0.40915,1.4612500000000002,1.4028,0.40915,1.4612500000000002,0.0,0.0,0.0,136.69,62.5828,16.33915,64.6805587372,1.4028,0.40915,1.4612500000000002,61.18,15.93,63.2199122113,133.51,63.4428,16.55915,65.5682417071,1.4028,0.40915,1.4612500000000002,62.04,16.15,64.1075978336,133.51
2019-08-25 05:30:00,62.2592,16.5881,64.431149658,1.3992,0.4081,1.4575,60.86,16.18,62.974058151,137.29,1.3992,0.4081,1.4575,1.3992,0.4081,1.4575,0.0,0.0,0.0,136.82,62.4492,16.5981,64.6173312994,1.3992,0.4081,1.4575,61.05,16.19,63.1602612408,133.68,63.2992,16.8281,65.4978905786,1.3992,0.4081,1.4575,61.9,16.42,64.0408182334,133.68
2019-08-25 06:00:00,62.66704,16.00622,64.6788758487,1.42704,0.41622000000000003,1.4865,61.24,15.59,63.193240936,137.29,1.42704,0.41622000000000003,1.4865,1.42704,0.41622000000000003,1.4865,0.0,0.0,0.0,136.89,62.85704,16.02622,64.8679212327,1.42704,0.41622000000000003,1.4865,61.43,15.61,63.3823082571,133.68,63.77704,17.86622,66.2322628954,1.42704,0.41622000000000003,1.4865,62.35,17.45,64.7458492878,133.68
2019-08-25 06:30:00,64.47792,9.21981,65.1337628574,1.50792,0.43981000000000003,1.57075,62.97,8.78,63.5791577484,136.47,1.50792,0.43981000000000003,1.57075,1.50792,0.43981000000000003,1.57075,0.0,0.0,0.0,136.81,64.69792,9.18981,65.3473294034,1.50792,0.43981000000000003,1.57075,63.19,8.75,63.7929353455,132.89,66.28792,29.37981,72.5069760338,1.50792,0.43981000000000003,1.57075,64.78,28.94,70.9504897798,132.89
2019-08-25 07:00:00,66.32216,8.76063,66.8982626461,1.68216,0.49063000000000007,1.75225,64.64,8.27,65.1668819263,136.16,1.68216,0.49063000000000007,1.75225,1.68216,0.49063000000000007,1.75225,0.0,0.0,0.0,136.57,66.55216,8.75063,67.1249843655,1.68216,0.49063000000000007,1.75225,64.87,8.26,65.3937649933,132.59,68.20216,28.84063,74.0494197645,1.68216,0.49063000000000007,1.75225,66.52,28.35,72.3092864022,132.59
2019-08-25 07:30:00,69.19968,7.45074,69.5996353342,1.81968,0.53074,1.8955000000000002,67.38,6.92,67.7344137053,135.76,1.81968,0.53074,1.8955000000000002,1.81968,0.53074,1.8955000000000002,0.0,0.0,0.0,136.33,69.45968,7.44074,69.8570809399,1.81968,0.53074,1.8955000000000002,67.64,6.91,67.992041446,132.19,71.18968,27.40074,76.2808697581,1.81968,0.53074,1.8955000000000002,69.37,26.87,74.3921622216,132.19
2019-08-25 08:00:00,71.88592,8.11381,72.3423762878,2.99592,0.8738100000000001,3.12075,68.89,7.24,69.2693994488,135.54,2.99592,0.8738100000000001,3.12075,2.99592,0.8738100000000001,3.12075,0.0,0.0,0.0,136.09,72.14592,8.10381,72.5996247178,2.99592,0.8738100000000001,3.12075,69.15,7.23,69.5269401024,131.97,73.73592,23.47381,77.3822050226,2.99592,0.8738100000000001,3.12075,70.74,22.6,74.2624238764,131.97
2019-08-25 08:30:00,75.4424,11.7807,76.3566670976,4.0824,1.1907,4.2525,71.36,10.59,72.1415116282,135.5,4.0824,1.1907,4.2525,4.0824,1.1907,4.2525,0.0,0.0,0.0,135.72,75.6924,11.8207,76.6098451,4.0824,1.1907,4.2525,71.61,10.63,72.3946752186,131.92,76.7124,11.9607,77.6392340138,4.0824,1.1907,4.2525,72.63,10.77,73.424177217,131.92
2019-08-25 09:00:00,78.50296,10.46628,79.1975867423,4.99296,1.45628,5.201,73.51,9.01,74.0601120712,134.82,4.99296,1.45628,5.201,4.99296,1.45628,5.201,0.0,0.0,0.0,135.22,78.77296,10.50628,79.4705048845,4.99296,1.45628,5.201,73.78,9.05,74.332973168,131.27,79.82296,10.62628,80.5271554806,4.99296,1.45628,5.201,74.83,9.17,75.3897725159,131.27
2019-08-25 09:30:00,81.3108,9.52065,81.8662871582,6.0708,1.77065,6.32375,75.24,7.75,75.6380863058,134.35,6.0708,1.77065,6.32375,6.0708,1.77065,6.32375,0.0,0.0,0.0,134.9,81.5908,9.56065,82.1490393922,6.0708,1.77065,6.32375,75.52,7.79,75.9207119303,130.84,82.6608,9.67065,83.2245716604,6.0708,1.77065,6.32375,76.59,7.9,76.9963512122,130.84
2019-08-25 10:00:00,82.17656,8.11858,82.5766211143,7.12656,2.07858,7.4235,75.05,6.04,75.2926563484,133.87,7.12656,2.07858,7.4235,7.12656,2.07858,7.4235,0.0,0.0,0.0,134.6,82.46656,8.15858,82.8691495422,7.12656,2.07858,7.4235,75.34,6.08,75.5849323609,130.37,83.52656,8.228580000000001,83.9308986861,7.12656,2.07858,7.4235,76.4,6.15,76.6471297571,130.37
2019-08-25 10:30:00,83.354,7.16075,83.6610163491,7.854,2.29075,8.18125,75.5,4.87,75.6569025271,133.49,7.854,2.29075,8.18125,7.854,2.29075,8.18125,0.0,0.0,0.0,134.36,83.644,7.19075,83.952520043,7.854,2.29075,8.18125,75.79,4.9,75.9482330275,130.02,84.724,7.26075,85.0345498404,7.854,2.29075,8.18125,76.87,4.97,77.0304991546,130.02
2019-08-25 11:00:00,84.25096,6.23028,84.4810076278,8.64096,2.52028,9.001,75.61,3.71,75.7009656477,133.12,8.64096,2.52028,9.001,8.64096,2.52028,9.001,0.0,0.0,0.0,134.12,84.54096,6.25028,84.7716929039,8.64096,2.52028,9.001,75.9,3.73,75.9915975618,129.65,85.63096,6.30028,85.8624180803,8.64096,2.52028,9.001,76.99,3.7800000000000002,77.0827380157,129.65
2019-08-25 11:30:00,85.33072,5.34521,85.4979710032,8.28072,2.41521,8.62575,77.05,2.93,77.105689803,132.86,8.28072,2.41521,8.62575,8.28072,2.41521,8.62575,0.0,0.0,0.0,133.95,85.64072,5.37521,85.8092407883,8.28072,2.41521,8.62575,77.36,2.96,77.4166080373,129.39,86.72072,5.41521,86.8896298569,8.28072,2.41521,8.62575,78.44,3.0,78.4973477259,129.39
2019-08-25 12:00:00,86.37344,4.7914200000000005,86.5062358622,8.95344,2.61142,9.3265,77.42,2.18,77.4506862462,133.05,8.95344,2.61142,9.3265,8.95344,2.61142,9.3265,0.0,0.0,0.0,134.2,86.68344,4.82142,86.8174225663,8.95344,2.61142,9.3265,77.73,2.21,77.7614107382,129.57,87.78344,4.86142,87.917948922,8.95344,2.61142,9.3265,78.83,2.25,78.8621037001,129.57
2019-08-25 12:30:00,86.0172,4.7146,86.1463066475,9.7872,2.8546,10.195,76.23,1.8599999999999999,76.2526884772,133.02,9.7872,2.8546,10.195,9.7872,2.8546,10.195,0.0,0.0,0.0,134.2,86.3072,4.7346,86.4369666809,9.7872,2.8546,10.195,76.52,1.88,76.5430911317,129.54,87.3972,4.7646,87.5269785895,9.7872,2.8546,10.195,77.61,1.9100000000000001,77.6334992126,129.54
2019-08-25 13:00:00,85.69024,4.67007,85.8174037423,9.84024,2.87007,10.25025,75.85,1.8,75.8713549372,132.92,9.84024,2.87007,10.25025,9.84024,2.87007,10.25025,0.0,0.0,0.0,134.08,85.99024,4.69007,86.1180476547,9.84024,2.87007,10.25025,76.15,1.82,76.1717460742,129.44,87.07024,4.72007,87.1980834334,9.84024,2.87007,10.25025,77.23,1.85,77.2521546625,129.44
2019-08-25 13:30:00,84.56656,4.88233,84.707379941,9.91656,2.8923300000000003,10.32975,74.65,1.99,74.6765197368,133.06,9.91656,2.8923300000000003,10.32975,9.91656,2.8923300000000003,10.32975,0.0,0.0,0.0,134.18,84.85656,4.89233,84.9974744793,9.91656,2.8923300000000003,10.32975,74.94,2.0,74.9666832666,129.58,85.91656,4.93233,86.0580220634,9.91656,2.8923300000000003,10.32975,76.0,2.04,76.0273740175,129.58
2019-08-25 14:00:00,83.99296,5.15878,84.1512349324,10.452960000000001,3.04878,10.8885,73.54,2.11,73.570263694,133.42,10.452960000000001,3.04878,10.8885,10.452960000000001,3.04878,10.8885,0.0,0.0,0.0,134.5,84.27296,5.17878,84.4319344173,10.452960000000001,3.04878,10.8885,73.82,2.13,73.8507230838,129.92,85.32296,5.20878,85.4818044513,10.452960000000001,3.04878,10.8885,74.87,2.16,74.9011515265,129.92
2019-08-25 14:30:00,83.01032,5.74926,83.2091774809,10.18032,2.9692600000000002,10.6045,72.83,2.7800000000000002,72.8830384932,133.71,10.18032,2.9692600000000002,10.6045,10.18032,2.9692600000000002,10.6045,0.0,0.0,0.0,134.71,83.28032,5.75926,83.4792236131,10.18032,2.9692600000000002,10.6045,73.1,2.79,73.1532234423,130.21,84.33032,5.79926,84.5294876824,10.18032,2.9692600000000002,10.6045,74.15,2.83,74.2039850682,130.21
2019-08-25 15:00:00,82.67368,6.10649,82.8988937493,9.79368,2.85649,10.20175,72.88,3.25,72.9524290206,133.88,9.79368,2.85649,10.20175,9.79368,2.85649,10.20175,0.0,0.0,0.0,134.81,82.94368,6.12649,83.1696334708,9.79368,2.85649,10.20175,73.15,3.27,73.2230523811,130.37,83.98368,6.18649,84.2112294463,9.79368,2.85649,10.20175,74.19,3.33,74.2646955154,130.37
2019-08-25 15:30:00,81.94576,6.45043,82.1992434829,9.39576,2.74043,9.78725,72.55,3.71,72.6447974737,133.83,9.39576,2.74043,9.78725,9.39576,2.74043,9.78725,0.0,0.0,0.0,134.7,82.21576,6.46043,82.4691963594,9.39576,2.74043,9.78725,72.82,3.7199999999999998,72.9149559418,130.32,83.24576,6.52043,83.5007339211,9.39576,2.74043,9.78725,73.85,3.7800000000000002,73.9466760578,130.32
2019-08-25 16:00:00,83.33264,6.68827,83.6006091184,8.70264,2.53827,9.06525,74.63,4.15,74.745296842,133.87,8.70264,2.53827,9.06525,8.70264,2.53827,9.06525,0.0,0.0,0.0,134.7,83.62264,6.72827,83.8928813295,8.70264,2.53827,9.06525,74.92,4.19,75.03707417,130.38,84.68264,6.78827,84.9542825699,8.70264,2.53827,9.06525,75.98,4.25,76.0987706865,130.38
2019-08-25 16:30:00,84.40848,6.51539,84.6595641541,7.93848,2.31539,8.26925,76.47,4.2,76.5852524968,133.8,7.93848,2.31539,8.26925,7.93848,2.31539,8.26925,0.0,0.0,0.0,134.64,84.69848,6.55539,84.95178428,7.93848,2.31539,8.26925,76.76,4.24,76.8770134696,130.33,85.78848,6.61539,86.0431675705,7.93848,2.31539,8.26925,77.85,4.3,77.9686635771,130.33
2019-08-25 17:00:00,85.37416,6.14538,85.5950517907,6.94416,2.02538,7.2335,78.43,4.12,78.5381391427,133.47,6.94416,2.02538,7.2335,6.94416,2.02538,7.2335,0.0,0.0,0.0,134.35,85.66416,6.19538,85.8878981106,6.94416,2.02538,7.2335,78.72,4.17,78.8303704165,130.02,86.78416,6.25538,87.0093110296,6.94416,2.02538,7.2335,79.84,4.23,79.9519762107,130.02
2019-08-25 17:30:00,87.37888,5.74509,87.5675438114,5.70888,1.6650900000000002,5.94675,81.67,4.08,81.771849068,133.36,5.70888,1.6650900000000002,5.94675,5.70888,1.6650900000000002,5.94675,0.0,0.0,0.0,134.27,87.68888,5.81509,87.8814823917,5.70888,1.6650900000000002,5.94675,81.98,4.15,82.0849736554,129.92,88.85888,5.87509,89.0528901124,5.70888,1.6650900000000002,5.94675,83.15,4.21,83.2565108565,129.92
2019-08-25 18:00:00,88.7084,5.60745,88.8854528371,4.4484,1.29745,4.63375,84.26,4.31,84.3701588241,133.15,4.4484,1.29745,4.63375,4.4484,1.29745,4.63375,0.0,0.0,0.0,134.06,89.0284,5.67745,89.2092452892,4.4484,1.29745,4.63375,84.58,4.38,84.6933338581,129.72,90.2484,5.75745,90.4318634833,4.4484,1.29745,4.63375,85.8,4.46,85.9158402159,129.72
2019-08-25 18:30:00,89.81312,5.47716,89.979974471,3.21312,0.9371600000000001,3.347,86.6,4.54,86.7189229638,133.12,3.21312,0.9371600000000001,3.347,3.21312,0.9371600000000001,3.347,0.0,0.0,0.0,134.06,90.15312,5.57716,90.3254657303,3.21312,0.9371600000000001,3.347,86.94,4.64,87.0637306805,129.72,91.38312,5.63716,91.5568249439,3.21312,0.9371600000000001,3.347,88.17,4.7,88.2951805027,129.72
2019-08-25 19:00:00,90.7204,5.24345,90.8718039001,2.2404,0.6534500000000001,2.33375,88.48,4.59,88.5989757277,132.91,2.2404,0.6534500000000001,2.33375,2.2404,0.6534500000000001,2.33375,0.0,0.0,0.0,133.85,91.0504,5.3534500000000005,91.2076464287,2.2404,0.6534500000000001,2.33375,88.81,4.7,88.9342796676,129.52,92.3104,5.43345,92.470169931,2.2404,0.6534500000000001,2.33375,90.07,4.78,90.1967477241,129.52
2019-08-25 19:30:00,91.03296,5.27753,91.1858110084,1.60296,0.46753000000000006,1.66975,89.43,4.8100000000000005,89.5592597111,132.84,1.60296,0.46753000000000006,1.66975,1.60296,0.46753000000000006,1.66975,0.0,0.0,0.0,133.76,91.38296,5.38753,91.5416345597,1.60296,0.46753000000000006,1.66975,89.78,4.92,89.9147084742,129.46,92.65296,5.45753,92.8135530538,1.60296,0.46753000000000006,1.66975,91.05,4.99,91.1866360823,129.46
2019-08-25 20:00:00,91.09064,5.58977,91.2619867429,1.37064,0.39977,1.42775,89.72,5.19,89.8699866474,133.03,1.37064,0.39977,1.42775,1.37064,0.39977,1.42775,0.0,0.0,0.0,133.9,91.43064,5.7197700000000005,91.60937561,1.37064,0.39977,1.42775,90.06,5.32,90.2169939646,129.66,92.70064,5.7997700000000005,92.8818926835,1.37064,0.39977,1.42775,91.33,5.4,91.4895015835,129.66
2019-08-25 20:30:00,92.44744,8.10717,92.802237947,1.32744,0.38717,1.3827500000000001,91.12,7.72,91.4464477167,132.69,1.32744,0.38717,1.3827500000000001,1.32744,0.38717,1.3827500000000001,0.0,0.0,0.0,133.29,92.77744,8.24717,93.1432723602,1.32744,0.38717,1.3827500000000001,91.45,7.86,91.787156509,129.34,93.55744,6.31717,93.7704709179,1.32744,0.38717,1.3827500000000001,92.23,5.93,92.4204403798,129.34
2019-08-25 21:00:00,94.52376,7.16318,94.7947907443,1.31376,0.38318,1.3685,93.21,6.78,93.4562598224,133.09,1.31376,0.38318,1.3685,1.31376,0.38318,1.3685,0.0,0.0,0.0,132.59,95.01376,7.00318,95.2715021371,1.31376,0.38318,1.3685,93.7,6.62,93.9335637565,129.71,95.91376,5.53318,96.0732295608,1.31376,0.38318,1.3685,94.6,5.15,94.7400786362,129.71
2019-08-25 21:30:00,93.75152,5.04961,93.8874116347,1.30152,0.37961000000000006,1.35575,92.45,4.67,92.567874557,133.87,1.30152,0.37961000000000006,1.35575,1.30152,0.37961000000000006,1.35575,0.0,0.0,0.0,132.85,94.38152,5.51961,94.5427808564,1.30152,0.37961000000000006,1.35575,93.08,5.14,93.2218107526,130.46,95.70152,5.58961,95.8646163622,1.30152,0.37961000000000006,1.35575,94.4,5.21,94.5436624,130.46
2019-08-25 22:00:00,90.50888,6.57759,90.7475732406,1.32888,0.38759000000000005,1.38425,89.18,6.19,89.3945663897,134.79,1.32888,0.38759000000000005,1.38425,1.32888,0.38759000000000005,1.38425,0.0,0.0,0.0,133.58,91.11888,7.04759,91.3910215353,1.32888,0.38759000000000005,1.38425,89.79,6.66,90.0366575346,131.35,92.37888,7.13759,92.6542101637,1.32888,0.38759000000000005,1.38425,91.05,6.75,91.2998630886,131.35
2019-08-25 22:30:00,87.06064,8.06227,87.4331472313,1.31064,0.38227000000000005,1.36525,85.75,7.68,86.0932337643,135.28,1.31064,0.38227000000000005,1.36525,1.31064,0.38227000000000005,1.36525,0.0,0.0,0.0,133.87,87.64064,8.52227,88.0540224269,1.31064,0.38227000000000005,1.36525,86.33,8.14,86.7129084969,131.81,88.85064,8.65227,89.2709247435,1.31064,0.38227000000000005,1.36525,87.54,8.27,87.9297702715,131.81
2019-08-25 23:00:00,83.38576,8.87668,83.8569044182,1.32576,0.38668,1.381,82.06,8.49,82.4980224005,136.04,1.32576,0.38668,1.381,1.32576,0.38668,1.381,0.0,0.0,0.0,134.48,83.92576,9.34668,84.444618648,1.32576,0.38668,1.381,82.6,8.96,83.0845448925,132.53,85.08576,9.46668,85.6107737671,1.32576,0.38668,1.381,83.76,9.08,84.2507210652,132.53
2019-08-25 23:30:00,79.7424,10.10445,80.3800364989,1.3524,0.39445,1.40875,78.39,9.71,78.98908912,136.57,1.3524,0.39445,1.40875,1.3524,0.39445,1.40875,0.0,0.0,0.0,134.84,80.2624,10.54445,80.952073967,1.3524,0.39445,1.40875,78.91,10.15,79.5601068375,133.04,81.3624,10.68445,82.0609383663,1.3524,0.39445,1.40875,80.01,10.29,80.668979168,133.04
2019-08-26 00:00:00,76.38808,11.09569,77.1897214833,1.28808,0.37569,1.34175,75.1,10.72,75.8612443874,136.86,1.28808,0.37569,1.34175,1.28808,0.37569,1.34175,0.0,0.0,0.0,135.01,76.87808,11.54569,77.7402221637,1.28808,0.37569,1.34175,75.59,11.17,76.4108434713,133.32,77.93808,11.70569,78.8122293332,1.28808,0.37569,1.34175,76.65,11.33,77.4828458435,133.32
2019-08-26 00:30:00,73.00432,11.94876,73.9756960373,1.26432,0.36876000000000003,1.317,71.74,11.58,72.6685901886,136.86,1.26432,0.36876000000000003,1.317,1.26432,0.36876000000000003,1.317,0.0,0.0,0.0,134.87,73.46432,12.37876,74.4999329678,1.26432,0.36876000000000003,1.317,72.2,12.01,73.192076757,133.32,74.47432,12.54876,75.524139962,1.26432,0.36876000000000003,1.317,73.21,12.18,74.2162819063,133.32
2019-08-26 01:00:00,70.86112,12.57491,71.9682338894,1.25112,0.36491,1.30325,69.61,12.21,70.6727401478,137.11,1.25112,0.36491,1.30325,1.25112,0.36491,1.30325,0.0,0.0,0.0,135.05,71.30112,12.99491,72.4756331408,1.25112,0.36491,1.30325,70.05,12.63,71.1794872137,133.56,72.28112,13.17491,73.4720257102,1.25112,0.36491,1.30325,71.03,12.81,72.175875471,133.56
2019-08-26 01:30:00,69.40728,13.39379,70.687793342,1.24728,0.36379,1.29925,68.16,13.03,69.3942829057,137.25,1.24728,0.36379,1.29925,1.24728,0.36379,1.29925,0.0,0.0,0.0,135.05,69.83728,13.813790000000001,71.1903537845,1.24728,0.36379,1.29925,68.59,13.45,69.8962845937,133.7,70.80728,14.01379,72.1807260365,1.24728,0.36379,1.29925,69.56,13.65,70.8866426063,133.7
2019-08-26 02:00:00,68.358,13.51275,69.6807762339,1.278,0.37275,1.33125,67.08,13.14,68.3548535219,137.42,1.278,0.37275,1.33125,1.278,0.37275,1.33125,0.0,0.0,0.0,135.24,68.778,13.94275,70.1770159067,1.278,0.37275,1.33125,67.5,13.57,68.8505257787,133.86,69.748,14.45275,71.2296671799,1.278,0.37275,1.33125,68.47,14.08,69.9026988034,133.86
2019-08-26 02:30:00,67.02344,8.04142,67.5041179859,1.27344,0.37142000000000003,1.3265,65.75,7.67,66.1958563658,136.91,1.27344,0.37142000000000003,1.3265,1.27344,0.37142000000000003,1.3265,0.0,0.0,0.0,135.34,67.45344,8.40142,67.9746307518,1.27344,0.37142000000000003,1.3265,66.18,8.03,66.665383071,133.37,69.15344,27.52142,74.4286693597,1.27344,0.37142000000000003,1.3265,67.88,27.15,73.1082546639,133.37
2019-08-26 03:00:00,65.79296,8.18253,66.2998294324,1.24296,0.36253,1.29475,64.55,7.82,65.0219570607,137.09,1.24296,0.36253,1.29475,1.24296,0.36253,1.29475,0.0,0.0,0.0,135.48,66.22296,8.55253,66.7729451242,1.24296,0.36253,1.29475,64.98,8.19,65.4940951537,133.54,67.88296,27.73253,73.3293220926,1.24296,0.36253,1.29475,66.64,27.37,72.0416997301,133.54
2019-08-26 03:30:00,65.16968,8.33574,65.7006221633,1.21968,0.35574000000000006,1.2705,63.95,7.98,64.4459688421,137.25,1.21968,0.35574000000000006,1.2705,1.21968,0.35574000000000006,1.2705,0.0,0.0,0.0,135.62,65.57968,8.67574,66.1510611665,1.21968,0.35574000000000006,1.2705,64.36,8.32,64.8955468426,133.69,67.22968,27.91574,72.7950438742,1.21968,0.35574000000000006,1.2705,66.01,27.56,71.5323262588,133.69
2019-08-26 04:00:00,64.67744,8.43092,65.2246246214,1.23744,0.36092,1.289,63.44,8.07,63.9512196913,137.31,1.23744,0.36092,1.289,1.23744,0.36092,1.289,0.0,0.0,0.0,135.67,65.08744,8.80092,65.6797612557,1.23744,0.36092,1.289,63.85,8.44,64.4054042763,133.75,66.71744,28.05092,72.3745183956,1.23744,0.36092,1.289,65.48,27.69,71.0940679663,133.75
2019-08-26 04:30:00,64.9736,8.21855,65.4913220287,1.2636,0.36855000000000004,1.3162500000000001,63.71,7.85,64.1917954259,137.25,1.2636,0.36855000000000004,1.3162500000000001,1.2636,0.36855000000000004,1.3162500000000001,0.0,0.0,0.0,135.62,65.3936,8.56855,65.9525812237,1.2636,0.36855000000000004,1.3162500000000001,64.13,8.2,64.6521221616,133.69,67.0336,27.80855,72.5728529277,1.2636,0.36855000000000004,1.3162500000000001,65.77,27.44,71.2646230608,133.69
2019-08-26 05:00:00,64.9032,8.28135,65.4293980414,1.2732,0.37135,1.32625,63.63,7.91,64.1197707419,137.25,1.2732,0.37135,1.32625,1.2732,0.37135,1.32625,0.0,0.0,0.0,135.62,65.3132,8.63135,65.8810617481,1.2732,0.37135,1.32625,64.04,8.26,64.5704979073,133.69,66.9532,27.88135,72.5265514695,1.2732,0.37135,1.32625,65.68,27.51,71.2085844544,133.69
2019-08-26 05:30:00,65.82704,8.11372,66.3251961731,1.24704,0.36372000000000004,1.299,64.58,7.75,65.0433616905,136.9,1.24704,0.36372000000000004,1.299,1.24704,0.36372000000000004,1.299,0.0,0.0,0.0,135.3,66.23704,8.46372,66.7755945252,1.24704,0.36372000000000004,1.299,64.99,8.1,65.4928247978,133.35,67.91704,27.62372,73.3198078898,1.24704,0.36372000000000004,1.299,66.67,27.26,72.0277481253,133.35
2019-08-26 06:00:00,66.65416,8.00288,67.1328766969,1.24416,0.36288000000000004,1.296,65.41,7.64,65.8546710568,137.1,1.24416,0.36288000000000004,1.296,1.24416,0.36288000000000004,1.296,0.0,0.0,0.0,135.52,67.07416,8.36288,67.5934960007,1.24416,0.36288000000000004,1.296,65.83,8.0,66.3143189666,133.55,68.78416,27.552880000000002,74.097380947,1.24416,0.36288000000000004,1.296,67.54,27.19,72.8076074322,133.55
2019-08-26 06:30:00,68.5052,7.1736,68.8797718057,1.3152,0.3836,1.37,67.19,6.79,67.5322160158,136.57,1.3152,0.3836,1.37,1.3152,0.3836,1.37,0.0,0.0,0.0,135.1,68.9352,7.5236,69.3445481347,1.3152,0.3836,1.37,67.62,7.14,67.9959116418,133.03,70.7052,26.5536,75.5269420803,1.3152,0.3836,1.37,69.39,26.17,74.1609128854,133.03
2019-08-26 07:00:00,70.98128,6.22704,71.2538991045,1.60128,0.46704,1.6680000000000001,69.38,5.76,69.6186900193,136.63,1.60128,0.46704,1.6680000000000001,1.60128,0.46704,1.6680000000000001,0.0,0.0,0.0,135.29,71.42128,6.57704,71.7234737865,1.60128,0.46704,1.6680000000000001,69.82,6.11,70.0868354258,133.08,73.26128,25.59704,77.6042756812,1.60128,0.46704,1.6680000000000001,71.66,25.13,75.9386100742,133.08
2019-08-26 07:30:00,73.93896,5.11803,74.1158824879,2.11896,0.6180300000000001,2.20725,71.82,4.5,71.9608393503,135.78,2.11896,0.6180300000000001,2.20725,2.11896,0.6180300000000001,2.20725,0.0,0.0,0.0,134.61,74.39896,5.46803,74.5996286932,2.11896,0.6180300000000001,2.20725,72.28,4.85,72.4425351572,132.25,76.32896,24.21803,80.0788555847,2.11896,0.6180300000000001,2.20725,74.21,23.6,77.8722293247,132.25
2019-08-26 08:00:00,77.64896,3.8917800000000002,77.746427189,2.98896,0.8717800000000001,3.1135,74.66,3.02,74.7210545964,135.45,2.98896,0.8717800000000001,3.1135,2.98896,0.8717800000000001,3.1135,0.0,0.0,0.0,134.48,78.15896,4.25178,78.2745211512,2.98896,0.8717800000000001,3.1135,75.17,3.38,75.2459520506,131.94,80.15896,22.85178,83.3526407347,2.98896,0.8717800000000001,3.1135,77.17,21.98,80.2392005194,131.94
2019-08-26 08:30:00,80.84352,3.45311,80.9172336073,4.19352,1.2231100000000001,4.36825,76.65,2.23,76.6824321471,135.45,4.19352,1.2231100000000001,4.36825,4.19352,1.2231100000000001,4.36825,0.0,0.0,0.0,134.6,81.35352,3.80311,81.4423652779,4.19352,1.2231100000000001,4.36825,77.16,2.58,77.2031216985,131.94,83.22352,18.38311,85.229648682,4.19352,1.2231100000000001,4.36825,79.03,17.16,80.8715432028,131.94
2019-08-26 09:00:00,84.08808,7.28944,84.4034426644,5.51808,1.6094400000000002,5.748,78.57,5.68,78.7750423675,135.45,5.51808,1.6094400000000002,5.748,5.51808,1.6094400000000002,5.748,0.0,0.0,0.0,134.22,84.61808,7.68944,84.9667402599,5.51808,1.6094400000000002,5.748,79.1,6.08,79.3333246499,131.94,85.72808,7.76944,86.0794278466,5.51808,1.6094400000000002,5.748,80.21,6.16,80.4461913331,131.94
2019-08-26 09:30:00,86.31392,5.60281,86.4955736767,6.76392,1.97281,7.04575,79.55,3.63,79.632778427,134.6,6.76392,1.97281,7.04575,6.76392,1.97281,7.04575,0.0,0.0,0.0,133.6,86.84392,5.99281,87.0504463668,6.76392,1.97281,7.04575,80.08,4.02,80.1808381099,131.11,88.00392,6.05281,88.2118271223,6.76392,1.97281,7.04575,81.24,4.08,81.3423874742,131.11
2019-08-26 10:00:00,88.57696,4.09703,88.671661187,7.80696,2.27703,8.13225,80.77,1.82,80.7905025359,133.95,7.80696,2.27703,8.13225,7.80696,2.27703,8.13225,0.0,0.0,0.0,133.18,89.11696,4.46703,89.2288457656,7.80696,2.27703,8.13225,81.31,2.19,81.3394873355,130.49,90.27696,4.48703,90.3884005006,7.80696,2.27703,8.13225,82.47,2.21,82.4996060597,130.49
2019-08-26 10:30:00,89.53928,2.9935400000000003,89.5893070888,8.54928,2.49354,8.9055,80.99,0.5,80.9915433857,133.38,8.54928,2.49354,8.9055,8.54928,2.49354,8.9055,0.0,0.0,0.0,132.79,90.08928,3.30354,90.1498294366,8.54928,2.49354,8.9055,81.54,0.81,81.5440230796,129.96,91.25928,3.31354,91.3194159719,8.54928,2.49354,8.9055,82.71,0.8200000000000001,82.7140647049,129.96
2019-08-26 11:00:00,89.66456,3.23508,89.7229015503,9.03456,2.6350800000000003,9.411,80.63,0.6000000000000001,80.6322323888,133.26,9.03456,2.6350800000000003,9.411,9.03456,2.6350800000000003,9.411,0.0,0.0,0.0,132.79,90.21456,2.8850800000000003,90.2606809336,9.03456,2.6350800000000003,9.411,81.18,0.25,81.1803849461,129.83,91.36456,2.89508,91.4104168692,9.03456,2.6350800000000003,9.411,82.33,0.26,82.3304105419,129.83
2019-08-26 11:30:00,89.79464,3.82302,89.8759859732,9.64464,2.81302,10.0465,80.15,1.01,80.1563634405,133.1,9.64464,2.81302,10.0465,9.64464,2.81302,10.0465,0.0,0.0,0.0,132.65,90.33464,3.4830200000000002,90.4017622187,9.64464,2.81302,10.0465,80.69,0.67,80.6927815855,129.66,91.50464,3.4830200000000002,91.5709046032,9.64464,2.81302,10.0465,81.86,0.67,81.8627418305,129.66
