Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-26 12:00:00,89.31824,4.18782,89.4163622222,10.03824,2.92782,10.4565,79.28,1.26,79.2900119813,133.06,10.03824,2.92782,10.4565,10.03824,2.92782,10.4565,0.0,0.0,0.0,132.65,89.85824,3.8378200000000002,89.9401587626,10.03824,2.92782,10.4565,79.82,0.91,79.8251871279,129.63,90.99824,3.84782,91.079555345,10.03824,2.92782,10.4565,80.96,0.92,80.965227104,129.63
2019-08-26 12:30:00,89.88688,5.05159,90.0287162946,10.25688,2.99159,10.68425,79.63,2.06,79.6566412799,132.77,10.25688,2.99159,10.68425,10.25688,2.99159,10.68425,0.0,0.0,0.0,132.42,90.41688,4.71159,90.5395563788,10.25688,2.99159,10.68425,80.16,1.72,80.1784509703,129.34,91.57688,4.73159,91.6990343159,10.25688,2.99159,10.68425,81.32,1.74,81.3386132166,129.34
2019-08-26 13:00:00,89.67288,4.95334,89.8095818087,10.02288,2.92334,10.4405,79.65,2.03,79.6758646015,132.82,10.02288,2.92334,10.4405,10.02288,2.92334,10.4405,0.0,0.0,0.0,132.42,90.20288,4.61334,90.3207753856,10.02288,2.92334,10.4405,80.18,1.69,80.1978085736,129.4,91.36288,4.6333400000000005,91.4802912187,10.02288,2.92334,10.4405,81.34,1.71,81.3579725657,129.4
2019-08-26 13:30:00,88.4348,4.53015,88.5507544297,10.1148,2.95015,10.53625,78.32,1.58,78.3359355596,132.94,10.1148,2.95015,10.53625,10.1148,2.95015,10.53625,0.0,0.0,0.0,132.51,88.9548,4.18015,89.0529623149,10.1148,2.95015,10.53625,78.84,1.23,78.8495941651,129.5,90.0748,4.20015,90.1726724405,10.1148,2.95015,10.53625,79.96,1.25,79.9697699134,129.5
2019-08-26 14:00:00,88.62008,4.73044,88.7462429729,10.15008,2.96044,10.573,78.47,1.77,78.4899598675,133.02,10.15008,2.96044,10.573,10.15008,2.96044,10.573,0.0,0.0,0.0,132.59,89.15008,4.39044,89.2581241535,10.15008,2.96044,10.573,79.0,1.43,79.0129413451,129.58,90.29008,4.40044,90.3972478486,10.15008,2.96044,10.573,80.14,1.44,80.1529363155,129.58
2019-08-26 14:30:00,88.02064,4.46727,88.1339297164,9.83064,2.86727,10.24025,78.19,1.6,78.2063686665,133.05,9.83064,2.86727,10.24025,9.83064,2.86727,10.24025,0.0,0.0,0.0,132.59,88.54064,4.10727,88.6358539106,9.83064,2.86727,10.24025,78.71,1.24,78.719766895,129.61,89.66064,4.12727,89.7555832406,9.83064,2.86727,10.24025,79.83,1.26,79.839943011,129.61
2019-08-26 15:00:00,88.27008,3.95044,88.3584347949,9.43008,2.75044,9.823,78.84,1.2,78.8491318912,133.41,9.43008,2.75044,9.823,9.43008,2.75044,9.823,0.0,0.0,0.0,132.91,88.80008,3.61044,88.8734464562,9.43008,2.75044,9.823,79.37,0.86,79.3746590544,129.96,89.95008,3.61044,90.0225092352,9.43008,2.75044,9.823,80.52,0.86,80.5245925168,129.96
2019-08-26 15:30:00,88.51824,3.68157,88.5947671726,8.98824,2.62157,9.36275,79.53,1.06,79.5370636873,133.52,8.98824,2.62157,9.36275,8.98824,2.62157,9.36275,0.0,0.0,0.0,133.01,89.04824,3.31157,89.1097948767,8.98824,2.62157,9.36275,80.06,0.6900000000000001,80.0629733397,130.08,90.19824,3.33157,90.2597466081,8.98824,2.62157,9.36275,81.21,0.71,81.2131036225,130.08
2019-08-26 16:00:00,90.04224,3.29857,90.1026389639,8.29224,2.41857,8.63775,81.75,0.88,81.7547362542,133.42,8.29224,2.41857,8.63775,8.29224,2.41857,8.63775,0.0,0.0,0.0,132.91,90.59224,2.9385700000000003,90.6398871461,8.29224,2.41857,8.63775,82.3,0.52,82.301642754,129.99,91.76224,2.9385700000000003,91.809279942,8.29224,2.41857,8.63775,83.47,0.52,83.4716197279,129.99
2019-08-26 16:30:00,87.6988,2.7884,87.743117656,7.4688,2.1784,7.78,80.23,0.61,80.2323189245,133.66,7.4688,2.1784,7.78,7.4688,2.1784,7.78,0.0,0.0,0.0,132.91,88.2288,3.1684,88.2856721558,7.4688,2.1784,7.78,80.76,0.99,80.7660677513,130.23,89.3888,3.1784,89.4452893785,7.4688,2.1784,7.78,81.92,1.0,81.9261032883,130.23
2019-08-26 17:00:00,89.78752,2.33261,89.8178145869,6.55752,1.91261,6.83075,83.23,0.42,83.2310597073,133.05,6.55752,1.91261,6.83075,6.55752,1.91261,6.83075,0.0,0.0,0.0,132.41,90.33752,2.74261,90.3791426678,6.55752,1.91261,6.83075,83.78,0.8300000000000001,83.7841112622,129.66,91.56752,2.76261,91.6091847631,6.55752,1.91261,6.83075,85.01,0.85,85.0142493939,129.66
2019-08-26 17:30:00,92.98232,2.09276,93.0058679708,5.39232,1.5727600000000002,5.617,87.59,0.52,87.5915435416,132.93,5.39232,1.5727600000000002,5.617,5.39232,1.5727600000000002,5.617,0.0,0.0,0.0,132.33,93.56232,2.5027600000000003,93.5957880003,5.39232,1.5727600000000002,5.617,88.17,0.93,88.1749045931,129.56,94.82232,2.52276,94.8558732404,5.39232,1.5727600000000002,5.617,89.43,0.9500000000000001,89.4350457036,129.56
2019-08-26 18:00:00,94.48112,1.84241,94.4990820647,4.19112,1.22241,4.36575,90.29,0.62,90.2921286713,132.68,4.19112,1.22241,4.36575,4.19112,1.22241,4.36575,0.0,0.0,0.0,132.09,95.07112,2.27241,95.0982739342,4.19112,1.22241,4.36575,90.88,1.05,90.8860654886,129.32,96.38112,2.28241,96.4081411908,4.19112,1.22241,4.36575,92.19,1.06,92.196093735,129.32
2019-08-26 18:30:00,95.22272,2.21996,95.24859383,2.98272,0.8699600000000001,3.107,92.24,1.35,92.2498785907,133.33,2.98272,0.8699600000000001,3.107,2.98272,0.8699600000000001,3.107,0.0,0.0,0.0,132.66,95.79272,2.65996,95.8296435984,2.98272,0.8699600000000001,3.107,92.81,1.79,92.8272600048,129.97,97.14272,2.68996,97.1799564406,2.98272,0.8699600000000001,3.107,94.16,1.82,94.1775875673,129.97
2019-08-26 19:00:00,94.69912,2.31016,94.7272936803,2.22912,0.6501600000000001,2.322,92.47,1.6600000000000001,92.4848987673,133.29,2.22912,0.6501600000000001,2.322,2.22912,0.6501600000000001,2.322,0.0,0.0,0.0,132.58,95.27912,2.75016,95.3188023844,2.22912,0.6501600000000001,2.322,93.05,2.1,93.0736939205,129.94,96.60912,2.79016,96.6494027917,2.22912,0.6501600000000001,2.322,94.38,2.14,94.4042583785,129.94
2019-08-26 19:30:00,99.39216,1.02438,99.3974387188,1.59216,0.46438,1.6585,97.8,0.56,97.8016032588,132.9,1.59216,0.46438,1.6585,1.59216,0.46438,1.6585,0.0,0.0,0.0,132.39,100.04216,1.49438,100.0533205299,1.59216,0.46438,1.6585,98.45,1.03,98.4553878668,129.56,101.46216,1.50438,101.4733121123,1.59216,0.46438,1.6585,99.87,1.04,99.8754148928,129.56
2019-08-26 20:00:00,99.0036,1.3148,99.0123301009,1.3536000000000001,0.39480000000000004,1.4100000000000001,97.65,0.92,97.6543337492,133.35,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,132.78,99.6736,1.7848000000000002,99.6895784323,1.3536000000000001,0.39480000000000004,1.4100000000000001,98.32,1.3900000000000001,98.3298250787,129.97,101.0636,1.8048000000000002,101.0797138302,1.3536000000000001,0.39480000000000004,1.4100000000000001,99.71,1.4100000000000001,99.719968913,129.97
2019-08-26 20:30:00,100.86,2.06625,100.8811627067,1.29,0.37625000000000003,1.34375,99.57,1.69,99.5843411386,133.05,1.29,0.37625000000000003,1.34375,1.29,0.37625000000000003,1.34375,0.0,0.0,0.0,131.54,101.73,2.92625,101.772077895,1.29,0.37625000000000003,1.34375,100.44,2.55,100.4723648572,129.7,102.92,2.9362500000000002,102.9618762653,1.29,0.37625000000000003,1.34375,101.63,2.56,101.6622373352,129.7
2019-08-26 21:00:00,102.7396,0.8003,102.7427169596,1.2696,0.3703,1.3225,101.47,0.43,101.4709111026,133.78,1.2696,0.3703,1.3225,1.2696,0.3703,1.3225,0.0,0.0,0.0,131.44,103.7296,1.5703,103.7414852325,1.2696,0.3703,1.3225,102.46,1.2,102.4670268916,130.4,105.1796,1.5903,105.1916218634,1.2696,0.3703,1.3225,103.91,1.22,103.9171617203,130.4
2019-08-26 21:30:00,99.79064,2.75727,99.828725172,1.19064,0.34727,1.24025,98.6,2.41,98.6294484421,134.76,1.19064,0.34727,1.24025,1.19064,0.34727,1.24025,0.0,0.0,0.0,132.14,100.76064,3.54727,100.8230613385,1.19064,0.34727,1.24025,99.57,3.2,99.6214078399,131.34,102.17064,3.59727,102.2339475393,1.19064,0.34727,1.24025,100.98,3.25,101.0322864237,131.34
2019-08-26 22:00:00,96.05704,3.96497,96.1388366929,1.21704,0.35497,1.26775,94.84,3.61,94.9086808464,135.23,1.21704,0.35497,1.26775,1.21704,0.35497,1.26775,0.0,0.0,0.0,132.42,96.97704,4.74497,97.093053446,1.21704,0.35497,1.26775,95.76,4.39,95.8605742733,131.78,98.31704,4.81497,98.4348733451,1.21704,0.35497,1.26775,97.1,4.46,97.2023744566,131.78
2019-08-26 22:30:00,91.27704,5.94497,91.4704362046,1.21704,0.35497,1.26775,90.06,5.59,90.2333181258,135.68,1.21704,0.35497,1.26775,1.21704,0.35497,1.26775,0.0,0.0,0.0,132.58,92.13704,6.72497,92.3821376753,1.21704,0.35497,1.26775,90.92,6.37,91.1428730072,132.22,93.41704,6.82497,93.6660214692,1.21704,0.35497,1.26775,92.2,6.47,92.4267326048,132.22
2019-08-26 23:00:00,86.66696,6.98203,86.9477469436,1.20696,0.35203,1.25725,85.46,6.63,85.7167924038,136.03,1.20696,0.35203,1.25725,1.20696,0.35203,1.25725,0.0,0.0,0.0,132.77,87.47696,7.76203,87.8206561155,1.20696,0.35203,1.25725,86.27,7.41,86.5876492347,132.55,88.68696,7.8720300000000005,89.0356430334,1.20696,0.35203,1.25725,87.48,7.52,87.8026241066,132.55
2019-08-26 23:30:00,81.93144,8.29167,82.3499402056,1.17144,0.34167000000000003,1.22025,80.76,7.95,81.1503548976,136.99,1.17144,0.34167000000000003,1.22025,1.17144,0.34167000000000003,1.22025,0.0,0.0,0.0,133.51,82.69144,9.07167,83.1875558354,1.17144,0.34167000000000003,1.22025,81.52,8.73,81.9861165076,133.47,83.83144,9.19167,84.3338433244,1.17144,0.34167000000000003,1.22025,82.66,8.85,83.1324130529,133.47
2019-08-27 00:00:00,77.34936,4.37398,77.472932005,1.17936,0.34398,1.2285,76.17,4.03,76.276535055,137.21,1.17936,0.34398,1.2285,1.17936,0.34398,1.2285,0.0,0.0,0.0,134.14,78.06936,5.08398,78.2347226201,1.17936,0.34398,1.2285,76.89,4.74,77.0359636793,133.69,80.09936,22.45398,83.1870704512,1.17936,0.34398,1.2285,78.92,22.11,81.9586389589,133.69
2019-08-27 00:30:00,74.05016,6.03588,74.2957471421,1.22016,0.35588000000000003,1.271,72.83,5.68,73.0511553639,137.11,1.22016,0.35588000000000003,1.271,1.22016,0.35588000000000003,1.271,0.0,0.0,0.0,134.19,74.66016,6.12588,74.9110532365,1.22016,0.35588000000000003,1.271,73.44,5.77,73.6663186266,133.57,76.48016,21.32588,79.3977835421,1.22016,0.35588000000000003,1.271,75.26,20.97,78.1268743775,133.57
2019-08-27 01:00:00,72.2408,11.6719,73.1776361619,1.2408000000000001,0.3619,1.2925,71.0,11.31,71.895174386,136.19,1.2408000000000001,0.3619,1.2925,1.2408000000000001,0.3619,1.2925,0.0,0.0,0.0,134.19,72.6808,12.0919,73.6797986849,1.2408000000000001,0.3619,1.2925,71.44,11.73,72.3965917706,132.68,73.6908,12.2719,74.7056459329,1.2408000000000001,0.3619,1.2925,72.45,11.91,73.4224121097,132.68
2019-08-27 01:30:00,71.03008,12.48169,72.1184085381,1.24008,0.36169,1.29175,69.79,12.12,70.8345854791,136.13,1.24008,0.36169,1.29175,1.24008,0.36169,1.29175,0.0,0.0,0.0,134.04,71.46008,12.89169,72.6136261638,1.24008,0.36169,1.29175,70.22,12.53,71.3291616381,132.62,72.45008,13.07169,73.6198558234,1.24008,0.36169,1.29175,71.21,12.71,72.335386914,132.62
2019-08-27 02:00:00,70.14448,12.67464,71.2803940337,1.28448,0.37464000000000003,1.338,68.86,12.3,69.9499077912,136.17,1.28448,0.37464000000000003,1.338,1.28448,0.37464000000000003,1.338,0.0,0.0,0.0,134.04,70.56448,13.09464,71.7691816478,1.28448,0.37464000000000003,1.338,69.28,12.72,70.4380351799,132.66,71.54448,13.28464,72.7673984584,1.28448,0.37464000000000003,1.338,70.26,12.91,71.4362352032,132.66
2019-08-27 02:30:00,69.61248,12.75114,70.7706785544,1.27248,0.37114,1.3255,68.34,12.38,69.4522857795,136.28,1.27248,0.37114,1.3255,1.27248,0.37114,1.3255,0.0,0.0,0.0,134.17,70.03248,13.16114,71.2584301051,1.27248,0.37114,1.3255,68.76,12.79,69.9394144957,132.76,71.02248,13.34114,72.2646433732,1.27248,0.37114,1.3255,69.75,12.97,70.9456369342,132.76
2019-08-27 03:00:00,68.41672,12.78946,69.6018524369,1.26672,0.36946,1.3195000000000001,67.15,12.42,68.2889368785,136.38,1.26672,0.36946,1.3195000000000001,1.26672,0.36946,1.3195000000000001,0.0,0.0,0.0,134.27,68.82672,13.19946,70.080975523,1.26672,0.36946,1.3195000000000001,67.56,12.83,68.7674523303,132.85,69.77672,13.38946,71.0497592751,1.26672,0.36946,1.3195000000000001,68.51,13.02,69.7362208612,132.85
2019-08-27 03:30:00,68.0876,13.00805,69.319049608,1.2276,0.35805000000000003,1.27875,66.86,12.65,68.0461762335,136.62,1.2276,0.35805000000000003,1.27875,1.2276,0.35805000000000003,1.27875,0.0,0.0,0.0,134.47,68.4976,13.418050000000001,69.799464694,1.2276,0.35805000000000003,1.27875,67.27,13.06,68.5260279018,133.08,69.4576,13.61805,70.7800076544,1.2276,0.35805000000000003,1.27875,68.23,13.26,69.5065500511,133.08
2019-08-27 04:00:00,67.82472,13.03721,69.0663556854,1.22472,0.35721,1.27575,66.6,12.68,67.7963302842,136.56,1.22472,0.35721,1.27575,1.22472,0.35721,1.27575,0.0,0.0,0.0,134.41,68.23472,13.44721,69.5471384764,1.22472,0.35721,1.27575,67.01,13.09,68.276556738,133.02,69.18472,13.62721,70.5140151591,1.22472,0.35721,1.27575,67.96,13.27,69.243443733,133.02
2019-08-27 04:30:00,68.3612,12.6791,69.527068414,1.2312,0.35910000000000003,1.2825,67.13,12.32,68.2511487083,136.26,1.2312,0.35910000000000003,1.2825,1.2312,0.35910000000000003,1.2825,0.0,0.0,0.0,134.15,68.7712,13.0891,70.0057318243,1.2312,0.35910000000000003,1.2825,67.54,12.73,68.7292114024,132.74,69.7212,13.2691,70.97263377,1.2312,0.35910000000000003,1.2825,68.49,12.91,69.6961132345,132.74
2019-08-27 05:00:00,69.2308,12.3819,70.3293332561,1.2408000000000001,0.3619,1.2925,67.99,12.02,69.0443372044,136.23,1.2408000000000001,0.3619,1.2925,1.2408000000000001,0.3619,1.2925,0.0,0.0,0.0,134.15,69.6408,12.7819,70.8040817485,1.2408000000000001,0.3619,1.2925,68.4,12.42,69.5184608575,132.71,70.6208,12.9719,71.8022811772,1.2408000000000001,0.3619,1.2925,69.38,12.61,70.5166398802,132.71
2019-08-27 05:30:00,72.04096,11.02903,72.8803088664,1.23096,0.35903,1.28225,70.81,10.67,71.6093918421,135.45,1.23096,0.35903,1.28225,1.23096,0.35903,1.28225,0.0,0.0,0.0,133.58,72.46096,11.429030000000001,73.3567546369,1.23096,0.35903,1.28225,71.23,11.07,72.0850733509,131.96,73.49096,11.57903,74.3975479264,1.23096,0.35903,1.28225,72.26,11.22,73.1258914476,131.96
2019-08-27 06:00:00,75.88304,9.17672,76.4359074624,1.2230400000000001,0.35672000000000004,1.274,74.66,8.82,75.1791726477,134.99,1.2230400000000001,0.35672000000000004,1.274,1.2230400000000001,0.35672000000000004,1.274,0.0,0.0,0.0,133.35,76.36304,9.58672,76.9624523934,1.2230400000000001,0.35672000000000004,1.274,75.14,9.23,75.7047719764,131.51,77.44304,9.71672,78.0502344135,1.2230400000000001,0.35672000000000004,1.274,76.22,9.36,76.7925647443,131.51
2019-08-27 06:30:00,84.34872,4.76171,84.4830186947,1.30872,0.38171000000000005,1.36325,83.04,4.38,83.155432775,134.1,1.30872,0.38171000000000005,1.36325,1.30872,0.38171000000000005,1.36325,0.0,0.0,0.0,133.05,84.88872,5.16171,85.0455056623,1.30872,0.38171000000000005,1.36325,83.58,4.78,83.7165742252,130.65,86.09872,5.23171,86.2575235858,1.30872,0.38171000000000005,1.36325,84.79,4.85,84.9285970684,130.65
2019-08-27 07:00:00,92.15992,1.4195600000000002,92.1708522528,1.60992,0.46956000000000003,1.677,90.55,0.9500000000000001,90.5549832974,133.42,1.60992,0.46956000000000003,1.677,1.60992,0.46956000000000003,1.677,0.0,0.0,0.0,132.94,92.77992,1.36956,92.7900277498,1.60992,0.46956000000000003,1.677,91.17,0.9,91.1744421425,129.98,94.11992,1.3795600000000001,94.1300298874,1.60992,0.46956000000000003,1.677,92.51,0.91,92.5144756241,129.98
2019-08-27 07:30:00,100.1008,3.1944,100.1517566097,1.9008,0.5544,1.98,98.2,2.64,98.2354803521,133.02,1.9008,0.5544,1.98,1.9008,0.5544,1.98,0.0,0.0,0.0,132.94,100.8008,2.8544,100.8412062601,1.9008,0.5544,1.98,98.9,2.3,98.926740571,129.61,101.8908,6.5844000000000005,102.1033273111,1.9008,0.5544,1.98,99.99,6.03,100.1716576682,129.61
2019-08-27 08:00:00,107.46408,3.49244,107.5208148565,2.37408,0.69244,2.473,105.09,2.8,105.1272947431,133.6,2.37408,0.69244,2.473,2.37408,0.69244,2.473,0.0,0.0,0.0,133.62,108.22408,3.04244,108.2668367184,2.37408,0.69244,2.473,105.85,2.35,105.8760832294,130.15,108.26408,19.77244,110.0548063548,2.37408,0.69244,2.473,105.89,19.08,107.5952531481,130.15
2019-08-27 08:30:00,112.12448,7.00339,112.342985926,3.47448,1.01339,3.61925,108.65,5.99,108.8149925332,133.62,3.47448,1.01339,3.61925,3.47448,1.01339,3.61925,0.0,0.0,0.0,134.06,112.91448,6.55339,113.1044946683,3.47448,1.01339,3.61925,109.44,5.54,109.58013141079999,130.18,112.92448,23.26339,115.295808673,3.47448,1.01339,3.61925,109.45,22.25,111.6886968319,130.18
2019-08-27 09:00:00,114.76792,10.20481,115.2207169231,4.98792,1.4548100000000002,5.19575,109.78,8.75,110.1281567084,133.03,4.98792,1.4548100000000002,5.19575,4.98792,1.4548100000000002,5.19575,0.0,0.0,0.0,133.8,115.59792,9.76481,116.0096143544,4.98792,1.4548100000000002,5.19575,110.61,8.31,110.9217210469,129.6,115.59792,26.31481,118.5552543486,4.98792,1.4548100000000002,5.19575,110.61,24.86,113.3692714098,129.6
2019-08-27 09:30:00,115.3856,12.08705,116.0169533519,6.1956,1.80705,6.45375,109.19,10.28,109.6728521559,132.84,6.1956,1.80705,6.45375,6.1956,1.80705,6.45375,0.0,0.0,0.0,133.8,116.2056,11.65705,116.7888191826,6.1956,1.80705,6.45375,110.01,9.85,110.4500909914,129.41,116.2056,28.17705,119.5729384855,6.1956,1.80705,6.45375,110.01,26.37,113.1263762347,129.41
2019-08-27 10:00:00,116.99216,13.49063,117.767408901,6.96216,2.03063,7.25225,110.03,11.46,110.6251892654,132.82,6.96216,2.03063,7.25225,6.96216,2.03063,7.25225,0.0,0.0,0.0,133.92,117.81216,13.08063,118.5361038885,6.96216,2.03063,7.25225,110.85,11.05,111.3993940738,129.41,117.82216,29.55063,121.4714004219,6.96216,2.03063,7.25225,110.86,27.52,114.2247346243,129.41
2019-08-27 10:30:00,116.1132,15.03635,117.0827358562,7.6332,2.22635,7.95125,108.48,12.81,109.2337241881,132.6,7.6332,2.22635,7.95125,7.6332,2.22635,7.95125,0.0,0.0,0.0,133.64,117.0132,14.07635,117.8568309584,7.6332,2.22635,7.95125,109.38,11.85,110.0200295401,129.19,117.1332,29.29635,120.7413047203,7.6332,2.22635,7.95125,109.5,27.07,112.7964312379,129.19
2019-08-27 11:00:00,117.05312,22.25591,119.1501507832,8.28312,2.4159100000000002,8.62825,108.77,19.84,110.5646349426,133.46,8.28312,2.4159100000000002,8.62825,8.28312,2.4159100000000002,8.62825,0.0,0.0,0.0,133.64,118.19312,21.675910000000002,120.1642987316,8.28312,2.4159100000000002,8.62825,109.91,19.26,111.5847467175,130.01,119.75312,21.95591,121.7492165628,8.28312,2.4159100000000002,8.62825,111.47,19.54,113.1696624542,130.01
2019-08-27 11:30:00,117.88552,23.42911,120.1911769685,8.94552,2.6091100000000003,9.31825,108.94,20.82,110.9116585396,133.68,8.94552,2.6091100000000003,9.31825,8.94552,2.6091100000000003,9.31825,0.0,0.0,0.0,133.94,119.02552,22.84911,121.1988293634,8.94552,2.6091100000000003,9.31825,110.08,20.24,111.925260777,130.24,120.60552,23.13911,122.8051703556,8.94552,2.6091100000000003,9.31825,111.66,20.53,113.5316541763,130.24
2019-08-27 12:00:00,117.69704,23.88997,120.0971435604,9.01704,2.62997,9.39275,108.68,21.26,110.7399205346,133.42,9.01704,2.62997,9.39275,9.01704,2.62997,9.39275,0.0,0.0,0.0,133.74,118.84704,23.30997,121.1114099421,9.01704,2.62997,9.39275,109.83,20.68,111.7599718146,129.99,120.40704,23.61997,122.7019081529,9.01704,2.62997,9.39275,111.39,20.99,113.3503956764,129.99
2019-08-27 12:30:00,116.06144,23.37792,118.3925039789,9.18144,2.6779200000000003,9.564,106.88,20.7,108.8660847096,133.52,9.18144,2.6779200000000003,9.564,9.18144,2.6779200000000003,9.564,0.0,0.0,0.0,133.74,117.18144,22.80792,119.3804468713,9.18144,2.6779200000000003,9.564,108.0,20.13,109.8599877116,130.09,118.71144,23.08792,120.9357599587,9.18144,2.6779200000000003,9.564,109.53,20.41,111.4153894217,130.09
2019-08-27 13:00:00,112.57256,21.57158,114.6207412672,9.26256,2.70158,9.6485,103.31,18.87,105.0192030059,133.9,9.26256,2.70158,9.6485,9.26256,2.70158,9.6485,0.0,0.0,0.0,133.85,113.64256,20.99158,115.5650374216,9.26256,2.70158,9.6485,104.38,18.29,105.9703189577,130.46,115.12256000000001,21.26158,117.0694605995,9.26256,2.70158,9.6485,105.86,18.56,107.4747095832,130.46
2019-08-27 13:30:00,111.51464,21.42302,113.5537789783,9.16464,2.67302,9.5465,102.35,18.75,104.0532796215,134.06,9.16464,2.67302,9.5465,9.16464,2.67302,9.5465,0.0,0.0,0.0,133.97,112.57464,20.84302,114.4879078936,9.16464,2.67302,9.5465,103.41,18.17,104.994176029,130.62,114.05464,21.11302,115.9923295699,9.16464,2.67302,9.5465,104.89,18.44,106.4985713519,130.62
2019-08-27 14:00:00,116.17104,22.21072,118.2752155678,7.51104,2.1907200000000002,7.824,108.66,20.02,110.4888953696,133.77,7.51104,2.1907200000000002,7.824,7.51104,2.1907200000000002,7.824,0.0,0.0,0.0,133.91,117.31104,21.61072,119.2849668852,7.51104,2.1907200000000002,7.824,109.8,19.42,111.5041541827,130.33,118.89104,21.89072,120.8895488221,7.51104,2.1907200000000002,7.824,111.38,19.7,113.1087724273,130.33
2019-08-27 14:30:00,117.866,21.948,119.8920708804,6.096,1.778,6.35,111.77,20.17,113.5753573624,133.34,6.096,1.778,6.35,6.096,1.778,6.35,0.0,0.0,0.0,133.55,119.026,21.338,120.9235250892,6.096,1.778,6.35,112.93,19.56,114.6114239507,129.92,120.626,21.628,122.5495910234,6.096,1.778,6.35,114.53,19.85,116.2374440531,129.92
2019-08-27 15:00:00,117.7812,22.47035,119.9054948806,6.7212,1.96035,7.00125,111.06,20.51,112.9379639448,133.4,6.7212,1.96035,7.00125,6.7212,1.96035,7.00125,0.0,0.0,0.0,133.62,118.9612,21.86035,120.953057041,6.7212,1.96035,7.00125,112.24,19.9,113.9904715316,129.97,120.5412,22.14035,122.5576435624,6.7212,1.96035,7.00125,113.82,20.18,115.5950898611,129.97
2019-08-27 15:30:00,117.50024,21.65632,119.4792977716,6.33024,1.84632,6.594,111.17,19.81,112.92123361,133.83,6.33024,1.84632,6.594,6.33024,1.84632,6.594,0.0,0.0,0.0,133.96,118.66024,21.02632,120.5087494317,6.33024,1.84632,6.594,112.33,19.18,113.9556988483,130.39,120.26024,21.31632,122.1348059449,6.33024,1.84632,6.594,113.93,19.47,115.5816845352,130.39
2019-08-27 16:00:00,120.40544,20.46617,122.1324448951,3.4154400000000003,0.9961700000000001,3.55775,116.99,19.47,118.5990767249,133.75,3.4154400000000003,0.9961700000000001,3.55775,3.4154400000000003,0.9961700000000001,3.55775,0.0,0.0,0.0,133.91,121.63544,19.81617,123.2390395024,3.4154400000000003,0.9961700000000001,3.55775,118.22,18.82,119.7086496457,130.32,123.33544,20.08617,124.9603336474,3.4154400000000003,0.9961700000000001,3.55775,119.92,19.09,121.429957177,130.32
2019-08-27 16:30:00,122.86696,18.91453,124.314316572,2.82696,0.8245300000000001,2.94475,120.04,18.09,121.3954270144,133.84,2.82696,0.8245300000000001,2.94475,2.82696,0.8245300000000001,2.94475,0.0,0.0,0.0,133.91,124.12696,18.24453,125.4606116427,2.82696,0.8245300000000001,2.94475,121.3,17.42,122.5444670314,130.43,125.84696,18.50453,127.2001374675,2.82696,0.8245300000000001,2.94475,123.02,17.68,124.2839603489,130.43
2019-08-27 17:00:00,124.20792,17.70981,125.4641174239,2.70792,0.78981,2.8207500000000003,121.5,16.92,122.6724761305,133.72,2.70792,0.78981,2.8207500000000003,2.70792,0.78981,2.8207500000000003,0.0,0.0,0.0,133.66,125.46792,16.99981,126.6143455109,2.70792,0.78981,2.8207500000000003,122.76,16.21,123.8256100328,130.33,127.21792,17.22981,128.3793812174,2.70792,0.78981,2.8207500000000003,124.51,16.44,125.5906592864,130.33
2019-08-27 17:30:00,123.55536,15.36948,124.5076218559,2.05536,0.59948,2.141,121.5,14.77,122.3944561653,133.51,2.05536,0.59948,2.141,2.05536,0.59948,2.141,0.0,0.0,0.0,133.2,124.81536,14.64948,125.6721184519,2.05536,0.59948,2.141,122.76,14.05,123.5614021448,130.15,126.53536,14.84948,127.4037063299,2.05536,0.59948,2.141,124.48,14.25,125.2929882316,130.15
2019-08-27 18:00:00,120.06704,12.85872,120.7536366922,2.80704,0.8187200000000001,2.924,117.26,12.04,117.8764997784,134.07,2.80704,0.8187200000000001,2.924,2.80704,0.8187200000000001,2.924,0.0,0.0,0.0,133.37,121.25704,12.12872,121.8621171587,2.80704,0.8187200000000001,2.924,118.45,11.31,118.9887330801,130.69,122.93704,12.28872,123.5497002959,2.80704,0.8187200000000001,2.924,120.13,11.47,120.6763348797,130.69
2019-08-27 18:30:00,117.72032,10.14176,118.156375354,2.68032,0.78176,2.792,115.04,9.36,115.4201507537,134.76,2.68032,0.78176,2.792,2.68032,0.78176,2.792,0.0,0.0,0.0,133.7,118.86032,9.39176,119.2307880809,2.68032,0.78176,2.792,116.18,8.61,116.4986029959,131.38,120.52032,9.51176,120.8950830729,2.68032,0.78176,2.792,117.84,8.73,118.1629320049,131.38
2019-08-27 19:00:00,116.26168,9.43174,116.6436280122,1.89168,0.55174,1.9705,114.37,8.88,114.7142157712,134.76,1.89168,0.55174,1.9705,1.89168,0.55174,1.9705,0.0,0.0,0.0,133.63,117.42168,8.67174,117.7414540791,1.89168,0.55174,1.9705,115.53,8.12,115.815004641,131.38,119.05168,8.79174,119.3758652452,1.89168,0.55174,1.9705,117.16,8.24,117.4494069802,131.38
2019-08-27 19:30:00,118.83368,9.52274,119.2146219197,1.48368,0.43274,1.5455,117.35,9.09,117.7015318507,134.54,1.48368,0.43274,1.5455,1.48368,0.43274,1.5455,0.0,0.0,0.0,133.48,120.01368,8.77274,120.3338869739,1.48368,0.43274,1.5455,118.53,8.34,118.8230470069,131.14,121.71368,8.89274,122.0381117678,1.48368,0.43274,1.5455,120.23,8.46,120.5272769957,131.14
2019-08-27 20:00:00,117.85448,8.43214,118.1557423109,1.34448,0.39214000000000004,1.4005,116.51,8.04,116.7870784805,134.17,1.34448,0.39214000000000004,1.4005,1.34448,0.39214000000000004,1.4005,0.0,0.0,0.0,132.99,119.03448,7.68214,119.282113931,1.34448,0.39214000000000004,1.4005,117.69,7.29,117.9155638582,130.79,120.69448,7.78214,120.9451082328,1.34448,0.39214000000000004,1.4005,119.35,7.39,119.5785708227,130.79
2019-08-27 20:30:00,117.64528,8.22279,117.9322949054,1.17528,0.34279000000000004,1.22425,116.47,7.88,116.73626386,132.79,1.17528,0.34279000000000004,1.22425,1.17528,0.34279000000000004,1.22425,0.0,0.0,0.0,131.65,118.80528,7.46279,119.0394379626,1.17528,0.34279000000000004,1.22425,117.63,7.12,117.8452854382,129.45,120.49528,7.56279,120.7323829586,1.17528,0.34279000000000004,1.22425,119.32,7.22,119.5382399067,129.45
2019-08-27 21:00:00,117.20536,7.65698,117.4552074429,1.15536,0.33698,1.2035,116.05,7.32,116.2806299433,133.35,1.15536,0.33698,1.2035,1.15536,0.33698,1.2035,0.0,0.0,0.0,132.12,118.38536,6.90698,118.5866764651,1.15536,0.33698,1.2035,117.23,6.57,117.413959136,129.98,120.02536,6.99698,120.2291344569,1.15536,0.33698,1.2035,118.87,6.66,119.0564256981,129.98
2019-08-27 21:30:00,112.91744,5.49217,113.0509274065,1.20744,0.35217000000000004,1.2577500000000001,111.71,5.14,111.8281883069,133.71,1.20744,0.35217000000000004,1.2577500000000001,1.20744,0.35217000000000004,1.2577500000000001,0.0,0.0,0.0,132.12,114.02744,4.74217,114.1260060164,1.20744,0.35217000000000004,1.2577500000000001,112.82,4.39,112.9053785256,130.32,115.62744,4.80217,115.7271174689,1.20744,0.35217000000000004,1.2577500000000001,114.42,4.45,114.5065015621,130.32
2019-08-27 22:00:00,106.74496,2.92603,106.7850557754,1.25496,0.36603,1.30725,105.49,2.56,105.5210580879,134.59,1.25496,0.36603,1.30725,1.25496,0.36603,1.30725,0.0,0.0,0.0,132.63,107.78496,2.14603,107.8063219248,1.25496,0.36603,1.30725,106.53,1.78,106.5448698906,131.15,109.28496,2.16603,109.3064232704,1.25496,0.36603,1.30725,108.03,1.8,108.0449947938,131.15
2019-08-27 22:30:00,100.17032,0.8305100000000001,100.1737628112,1.27032,0.37051,1.32325,98.9,0.46,98.9010697617,134.69,1.27032,0.37051,1.32325,1.27032,0.37051,1.32325,0.0,0.0,0.0,132.32,101.13032,1.45051,101.1407217819,1.27032,0.37051,1.32325,99.86,1.08,99.8658400055,131.24,102.54032,1.47051,102.5508636013,1.27032,0.37051,1.32325,101.27,1.1,101.2759739524,131.24
2019-08-27 23:00:00,94.73312,1.90341,94.7522400504,1.38312,0.40341000000000005,1.44075,93.35,1.5,93.3620506416,135.5,1.38312,0.40341000000000005,1.44075,1.38312,0.40341000000000005,1.44075,0.0,0.0,0.0,132.9,95.62312,2.65341,95.6599271543,1.38312,0.40341000000000005,1.44075,94.24,2.25,94.2668557872,132.0,96.95312,2.69341,96.9905249762,1.38312,0.40341000000000005,1.44075,95.57,2.29,95.5974319739,132.0
2019-08-27 23:30:00,89.64408,3.81994,89.7254312926,1.47408,0.42994000000000004,1.5354999999999999,88.17,3.39,88.2351460587,136.49,1.47408,0.42994000000000004,1.5354999999999999,1.47408,0.42994000000000004,1.5354999999999999,0.0,0.0,0.0,133.6,90.48408,4.57994,90.5999149219,1.47408,0.42994000000000004,1.5354999999999999,89.01,4.15,89.106692229,132.97,91.73408,4.64994,91.8518555907,1.47408,0.42994000000000004,1.5354999999999999,90.26,4.22,90.3585967133,132.97
2019-08-28 00:00:00,85.05464,5.42677,85.2275871896,1.39464,0.40677,1.45275,83.66,5.02,83.8104766721,136.82,1.39464,0.40677,1.45275,1.39464,0.40677,1.45275,0.0,0.0,0.0,133.7,85.84464,6.19677,86.0680090113,1.39464,0.40677,1.45275,84.45,5.79,84.648252197,133.28,87.03464,6.28677,87.2614006131,1.39464,0.40677,1.45275,85.64,5.88,85.8416216063,133.28
2019-08-28 00:30:00,80.84584,6.75587,81.1276255339,1.42584,0.41587,1.48525,79.42,6.34,79.672655284,136.67,1.42584,0.41587,1.48525,1.42584,0.41587,1.48525,0.0,0.0,0.0,133.38,81.57584,7.50587,81.9204233153,1.42584,0.41587,1.48525,80.15,7.09,80.4629765793,133.14,82.71584,7.62587,83.0666243455,1.42584,0.41587,1.48525,81.29,7.21,81.6091183631,133.14
2019-08-28 01:00:00,78.63424,7.68957,79.0093234192,1.4042400000000002,0.40957000000000005,1.46275,77.23,7.28,77.5723617018,137.29,1.4042400000000002,0.40957000000000005,1.46275,1.4042400000000002,0.40957000000000005,1.46275,0.0,0.0,0.0,133.84,79.34424,8.44957,79.7928797222,1.4042400000000002,0.40957000000000005,1.46275,77.94,8.04,78.3535908558,133.73,80.46424,8.56957,80.9192897198,1.4042400000000002,0.40957000000000005,1.46275,79.06,8.16,79.4799924509,133.73
2019-08-28 01:30:00,76.72712,4.18416,76.8411227039,1.31712,0.38416000000000006,1.3719999999999999,75.41,3.8,75.5056825676,137.48,1.31712,0.38416000000000006,1.3719999999999999,1.31712,0.38416000000000006,1.3719999999999999,0.0,0.0,0.0,134.42,77.41712,4.73416,77.5617350244,1.31712,0.38416000000000006,1.3719999999999999,76.1,4.35,76.2242251519,133.92,79.28712,19.48416,81.6460647478,1.31712,0.38416000000000006,1.3719999999999999,77.97,19.1,80.2753442845,133.92
2019-08-28 02:00:00,76.12792,9.55231,76.7248775161,1.44792,0.42231,1.50825,74.68,9.13,75.2360239513,136.19,1.44792,0.42231,1.50825,1.44792,0.42231,1.50825,0.0,0.0,0.0,134.51,76.57792,9.66231,77.1850896616,1.44792,0.42231,1.50825,75.13,9.24,75.6960666085,132.69,77.67792,10.09231,78.3307983916,1.44792,0.42231,1.50825,76.23,9.67,76.840886252,132.69
2019-08-28 02:30:00,75.47936,9.32023,76.0526164787,1.26936,0.37023,1.32225,74.21,8.95,74.7477531435,136.87,1.26936,0.37023,1.32225,1.26936,0.37023,1.32225,0.0,0.0,0.0,135.21,75.95936,9.73023,76.5800349142,1.26936,0.37023,1.32225,74.69,9.36,75.2742034166,133.34,77.01936,9.87023,77.6492321602,1.26936,0.37023,1.32225,75.75,9.5,76.3433854371,133.34
2019-08-28 03:00:00,74.2728,9.68165,74.9011559761,1.3428,0.39165000000000005,1.3987500000000002,72.93,9.29,73.5193103885,137.27,1.3428,0.39165000000000005,1.3987500000000002,1.3428,0.39165000000000005,1.3987500000000002,0.0,0.0,0.0,135.55,74.7428,10.09165,75.4210020589,1.3428,0.39165000000000005,1.3987500000000002,73.4,9.7,74.0381658336,133.71,75.7728,10.24165,76.4618114784,1.3428,0.39165000000000005,1.3987500000000002,74.43,9.85,75.078941122,133.71
2019-08-28 03:30:00,73.38232,5.66026,73.6002950527,1.37232,0.40026000000000006,1.4295,72.01,5.26,72.2018538543,137.2,1.37232,0.40026000000000006,1.4295,1.37232,0.40026000000000006,1.4295,0.0,0.0,0.0,135.9,74.51232,20.03026,77.1576123753,1.37232,0.40026000000000006,1.4295,73.14,19.63,75.7284391758,133.65,74.89232,6.10026,75.1403537858,1.37232,0.40026000000000006,1.4295,73.52,5.7,73.7406292352,133.65
2019-08-28 04:00:00,72.81192,4.01556,72.9225645202,1.32192,0.38556,1.377,71.49,3.63,71.5820997177,136.93,1.32192,0.38556,1.377,1.32192,0.38556,1.377,0.0,0.0,0.0,135.8,74.15192,23.10556,77.668359984,1.32192,0.38556,1.377,72.83,22.72,76.2915939013,133.38,74.31192,4.42556,74.4435829028,1.32192,0.38556,1.377,72.99,4.04,73.101721594,133.38
2019-08-28 04:30:00,72.81608,4.10719,72.9318210129,1.39608,0.40719000000000005,1.45425,71.42,3.7,71.5157772803,136.47,1.39608,0.40719000000000005,1.45425,1.39608,0.40719000000000005,1.45425,0.0,0.0,0.0,135.34,74.14608,23.05719,77.6484075179,1.39608,0.40719000000000005,1.45425,72.75,22.65,76.1943895572,132.93,74.31608,4.50719,74.4526326483,1.39608,0.40719000000000005,1.45425,72.92,4.1,73.0351723487,132.93
2019-08-28 05:00:00,74.01128,3.6170400000000003,74.0996123175,1.36128,0.39704000000000006,1.418,72.65,3.22,72.7213235578,136.14,1.36128,0.39704000000000006,1.418,1.36128,0.39704000000000006,1.418,0.0,0.0,0.0,135.08,75.37128,22.48704,78.6542867033,1.36128,0.39704000000000006,1.418,74.01,22.09,77.236313998,132.61,75.54128,4.01704,75.6480111728,1.36128,0.39704000000000006,1.418,74.18,3.62,74.2682758653,132.61
2019-08-28 05:30:00,77.06296,7.12628,77.3917545388,1.39296,0.40628000000000003,1.451,75.67,6.72,75.9678043647,135.26,1.39296,0.40628000000000003,1.451,1.39296,0.40628000000000003,1.451,0.0,0.0,0.0,133.87,77.70296,10.55628,78.4167395407,1.39296,0.40628000000000003,1.451,76.31,10.15,76.9820667428,131.77,78.65296,7.63628,79.0227871503,1.39296,0.40628000000000003,1.451,77.26,7.23,77.5975547295,131.77
2019-08-28 06:00:00,81.08336,6.30723,81.3283002353,1.53336,0.44723,1.59725,79.55,5.86,79.7655445666,134.7,1.53336,0.44723,1.59725,1.53336,0.44723,1.59725,0.0,0.0,0.0,133.44,81.59336,6.71723,81.8693933956,1.53336,0.44723,1.59725,80.06,6.27,80.3051461614,131.22,82.75336,6.79723,83.0320475898,1.53336,0.44723,1.59725,81.22,6.35,81.4678519417,131.22
2019-08-28 06:30:00,89.17184,2.4313700000000003,89.2049808534,1.5818400000000001,0.46137000000000006,1.64775,87.59,1.97,87.6121509838,133.74,1.5818400000000001,0.46137000000000006,1.64775,1.5818400000000001,0.46137000000000006,1.64775,0.0,0.0,0.0,133.01,89.75184,2.82137,89.7961742618,1.5818400000000001,0.46137000000000006,1.64775,88.17,2.36,88.2015787841,130.3,91.04184,2.86137,91.0867941519,1.5818400000000001,0.46137000000000006,1.64775,89.46,2.4,89.4921873685,130.3
2019-08-28 07:00:00,96.66984,2.28537,96.6968504227,1.6298400000000002,0.47537,1.69775,95.04,1.81,95.0572338121,132.92,1.6298400000000002,0.47537,1.69775,1.6298400000000002,0.47537,1.69775,0.0,0.0,0.0,132.7,97.32984,1.96537,97.3496812201,1.6298400000000002,0.47537,1.69775,95.7,1.49,95.7115985657,129.5,98.71984,1.99537,98.7400036007,1.6298400000000002,0.47537,1.69775,97.09,1.52,97.1018975098,129.5
2019-08-28 07:30:00,105.39408,4.31869,105.4825254834,1.98408,0.57869,2.06675,103.41,3.74,103.4776096554,132.81,1.98408,0.57869,2.06675,1.98408,0.57869,2.06675,0.0,0.0,0.0,132.92,105.39408,11.93869,106.0681121637,1.98408,0.57869,2.06675,103.41,11.36,104.0320993732,129.39,107.63408,3.92869,107.7057555684,1.98408,0.57869,2.06675,105.65,3.35,105.7030983463,129.39
2019-08-28 08:00:00,110.85976,5.49118,110.9956730916,2.36976,0.69118,2.4685,108.49,4.8,108.5961329882,132.69,2.36976,0.69118,2.4685,2.36976,0.69118,2.4685,0.0,0.0,0.0,132.78,110.32976,19.27118,112.0001532153,2.36976,0.69118,2.4685,107.96,18.58,109.5471496663,129.28,113.18976,5.6311800000000005,113.3297487734,2.36976,0.69118,2.4685,110.82,4.94,110.9300500315,129.28
2019-08-28 08:30:00,115.28568,14.39124,116.180445006,3.29568,0.9612400000000001,3.433,111.99,13.43,112.7923977935,133.11,3.29568,0.9612400000000001,3.433,3.29568,0.9612400000000001,3.433,0.0,0.0,0.0,132.59,116.43568,13.74124,117.2437173319,3.29568,0.9612400000000001,3.433,113.14,12.78,113.8595099234,129.68,118.05568,13.94124,118.8759931736,3.29568,0.9612400000000001,3.433,114.76,12.98,115.4917226471,129.68
2019-08-28 09:00:00,115.90648,16.85689,117.1258589999,4.92648,1.43689,5.13175,110.98,15.42,112.0461369258,133.09,4.92648,1.43689,5.13175,4.92648,1.43689,5.13175,0.0,0.0,0.0,132.79,117.03648,16.24689,118.1587875931,4.92648,1.43689,5.13175,112.11,14.81,113.0839873722,129.66,118.61648,16.46689,119.7540303867,4.92648,1.43689,5.13175,113.69,15.03,114.6791916609,129.66
2019-08-28 09:30:00,116.06376,18.11193,117.4684570158,6.38376,1.86193,6.64975,109.68,16.25,110.8772514991,133.22,6.38376,1.86193,6.64975,6.38376,1.86193,6.64975,0.0,0.0,0.0,133.01,117.18376,17.51193,118.4850256364,6.38376,1.86193,6.64975,110.8,15.65,111.8997877567,129.8,118.76376,17.74193,120.0816670831,6.38376,1.86193,6.64975,112.38,15.88,113.4964263755,129.8
2019-08-28 10:00:00,116.15072,18.70646,117.6474453707,7.29072,2.12646,7.5945,108.86,16.58,110.1153758564,133.36,7.29072,2.12646,7.5945,7.29072,2.12646,7.5945,0.0,0.0,0.0,133.18,117.27072,18.10646,118.6602952257,7.29072,2.12646,7.5945,109.98,15.98,111.134876614,129.94,118.86072,18.33646,120.2667723199,7.29072,2.12646,7.5945,111.57,16.21,112.7414253946,129.94
2019-08-28 10:30:00,116.3016,19.4513,117.9169845029,7.8216,2.2813,8.1475,108.48,17.17,109.8304115443,133.36,7.8216,2.2813,8.1475,7.8216,2.2813,8.1475,0.0,0.0,0.0,133.26,117.4016,18.8713,118.9086272995,7.8216,2.2813,8.1475,109.58,16.59,110.8287169465,129.94,118.9716,19.1113,120.4968190213,7.8216,2.2813,8.1475,111.15,16.83,112.4169533478,129.94
2019-08-28 11:00:00,118.03424,20.39207,119.7827964745,6.864240000000001,2.00207,7.15025,111.17,18.39,112.680792507,132.77,6.864240000000001,2.00207,7.15025,6.864240000000001,2.00207,7.15025,0.0,0.0,0.0,132.87,119.17424,19.81207,120.8098406475,6.864240000000001,2.00207,7.15025,112.31,17.81,113.7133774013,129.37,120.79424,20.08207,122.452186394,6.864240000000001,2.00207,7.15025,113.93,18.08,115.3556730291,129.37
2019-08-28 11:30:00,120.33952,20.65611,122.0994469855,5.84952,1.70611,6.09325,114.49,18.95,116.0476738242,132.67,5.84952,1.70611,6.09325,5.84952,1.70611,6.09325,0.0,0.0,0.0,132.87,121.51952,20.06611,123.1651026532,5.84952,1.70611,6.09325,115.67,18.36,117.1180536894,129.28,123.17952,20.33611,124.8469123261,5.84952,1.70611,6.09325,117.33,18.63,118.7998560605,129.28
2019-08-28 12:00:00,122.4292,20.77685,124.1796541651,3.8292,1.11685,3.98875,118.6,19.66,120.2184494992,132.54,3.8292,1.11685,3.98875,3.8292,1.11685,3.98875,0.0,0.0,0.0,132.87,123.6692,20.17685,125.3043347397,3.8292,1.11685,3.98875,119.84,19.06,121.3462368597,129.15,125.3792,20.45685,127.0371068018,3.8292,1.11685,3.98875,121.55,19.34,123.0789913023,129.15
2019-08-28 12:30:00,123.6932,20.87135,125.4417035003,3.9132,1.14135,4.07625,119.78,19.73,121.3940744023,133.09,3.9132,1.14135,4.07625,3.9132,1.14135,4.07625,0.0,0.0,0.0,133.44,124.9432,20.26135,126.575374896,3.9132,1.14135,4.07625,121.03,19.12,122.5309564967,129.69,126.6632,20.55135,128.3196174443,3.9132,1.14135,4.07625,122.75,19.41,124.2751407161,129.69
2019-08-28 13:00:00,121.43016,20.34338,123.1224466434,5.12016,1.4933800000000002,5.3335,116.31,18.85,117.8275799633,133.66,5.12016,1.4933800000000002,5.3335,5.12016,1.4933800000000002,5.3335,0.0,0.0,0.0,133.84,122.65016,19.73338,124.2274850194,5.12016,1.4933800000000002,5.3335,117.53,18.24,118.9369517854,130.24,124.32016,20.00338,125.9191700808,5.12016,1.4933800000000002,5.3335,119.2,18.51,120.6286039876,130.24
2019-08-28 13:30:00,117.83136,19.25123,119.3936315553,6.14136,1.79123,6.39725,111.69,17.46,113.0464846866,133.51,6.14136,1.79123,6.39725,6.14136,1.79123,6.39725,0.0,0.0,0.0,133.47,118.98136,18.65123,120.434348954,6.14136,1.79123,6.39725,112.84,16.86,114.0926167638,130.09,120.57136,18.90123,122.0438828773,6.14136,1.79123,6.39725,114.43,17.11,115.7021045617,130.09
2019-08-28 14:00:00,118.31856,20.30583,120.0483584747,6.08856,1.77583,6.34225,112.23,18.53,113.7494342843,133.05,6.08856,1.77583,6.34225,6.08856,1.77583,6.34225,0.0,0.0,0.0,133.15,119.47856,19.71583,121.0943444272,6.08856,1.77583,6.34225,113.39,17.94,114.8004168111,129.64,121.10856,19.98583,122.7465547625,6.08856,1.77583,6.34225,115.02,18.21,116.4525847717,129.64
2019-08-28 14:30:00,119.56488,20.13059,121.2476852693,5.38488,1.5705900000000002,5.60925,114.18,18.56,115.6786324262,132.62,5.38488,1.5705900000000002,5.60925,5.38488,1.5705900000000002,5.60925,0.0,0.0,0.0,132.76,120.73488,19.53059,122.3043547645,5.38488,1.5705900000000002,5.60925,115.35,17.96,116.7398136884,129.21,122.39488,19.80059,123.9861686422,5.38488,1.5705900000000002,5.60925,117.01,18.23,118.4215900923,129.21
2019-08-28 15:00:00,120.98552,19.84036,122.6015331658,4.83552,1.41036,5.037,116.15,18.43,117.6030926464,132.95,4.83552,1.41036,5.037,4.83552,1.41036,5.037,0.0,0.0,0.0,133.08,122.19552,19.22036,123.6978873975,4.83552,1.41036,5.037,117.36,17.81,118.7036886537,129.54,123.87552,19.48036,125.3978822828,4.83552,1.41036,5.037,119.04,18.07,120.4036814221,129.54
2019-08-28 15:30:00,119.06488,17.89809,120.4026049347,5.44488,1.58809,5.67175,113.62,16.31,114.7846701437,134.38,5.44488,1.58809,5.67175,5.44488,1.58809,5.67175,0.0,0.0,0.0,134.18,120.23488,17.26809,121.4685691892,5.44488,1.58809,5.67175,114.79,15.68,115.8559730873,130.94,121.85488,17.49809,123.1048127957,5.44488,1.58809,5.67175,116.41,15.91,117.4921963366,130.94
2019-08-28 16:00:00,119.64904,16.83347,120.8273912868,4.22904,1.23347,4.40525,115.42,15.6,116.4694655264,134.38,4.22904,1.23347,4.40525,4.22904,1.23347,4.40525,0.0,0.0,0.0,134.11,120.83904,16.19347,121.919244005,4.22904,1.23347,4.40525,116.61,14.96,117.5656995046,130.94,122.50904,16.41347,123.6036685506,4.22904,1.23347,4.40525,118.28,15.18,119.2501186582,130.94
2019-08-28 16:30:00,119.0048,14.08265,119.8351511622,2.1348,0.62265,2.22375,116.87,13.46,117.6425454502,134.28,2.1348,0.62265,2.22375,2.1348,0.62265,2.22375,0.0,0.0,0.0,133.81,120.1948,13.39265,120.9386332859,2.1348,0.62265,2.22375,118.06,12.77,118.7486273605,130.87,121.8848,13.58265,122.6392794013,2.1348,0.62265,2.22375,119.75,12.96,120.4492594415,130.87
2019-08-28 17:00:00,119.9824,12.96445,120.6807908226,2.0724,0.60445,2.15875,117.91,12.36,118.5560529876,134.35,2.0724,0.60445,2.15875,2.0724,0.60445,2.15875,0.0,0.0,0.0,133.75,121.1724,12.27445,121.7924983099,2.0724,0.60445,2.15875,119.1,11.67,119.6703760335,130.92,122.8724,12.44445,123.5009757758,2.0724,0.60445,2.15875,120.8,11.84,121.3788515352,130.92
2019-08-28 17:30:00,118.02088,10.08734,118.4511821142,2.39088,0.6973400000000001,2.4905,115.63,9.39,116.0106417532,134.22,2.39088,0.6973400000000001,2.4905,2.39088,0.6973400000000001,2.4905,0.0,0.0,0.0,133.25,119.18088,9.36734,119.5484387863,2.39088,0.6973400000000001,2.4905,116.79,8.67,117.1113700714,130.83,120.85088,9.49734,121.2234905612,2.39088,0.6973400000000001,2.4905,118.46,8.8,118.7864116808,130.83
2019-08-28 18:00:00,116.96248,8.52864,117.27301236,2.29248,0.66864,2.388,114.67,7.86,114.9390642906,134.48,2.29248,0.66864,2.388,2.29248,0.66864,2.388,0.0,0.0,0.0,133.3,118.10248,7.78864,118.3590245617,2.29248,0.66864,2.388,115.81,7.12,116.0286624072,131.08,119.74248,7.89864,120.0027084294,2.29248,0.66864,2.388,117.45,7.23,117.6723221493,131.08
2019-08-28 18:30:00,115.15872,6.69296,115.3530515661,1.75872,0.5129600000000001,1.832,113.4,6.18,113.5682719777,134.99,1.75872,0.5129600000000001,1.832,1.75872,0.5129600000000001,1.832,0.0,0.0,0.0,133.56,116.27872,5.95296,116.4310029915,1.75872,0.5129600000000001,1.832,114.52,5.44,114.6491343186,131.56,117.91872,6.03296,118.0729483531,1.75872,0.5129600000000001,1.832,116.16,5.52,116.2910830631,131.56
2019-08-28 19:00:00,115.4376,6.39805,115.6147678178,1.4676,0.42805000000000004,1.52875,113.97,5.97,114.1262537719,135.11,1.4676,0.42805000000000004,1.52875,1.4676,0.42805000000000004,1.52875,0.0,0.0,0.0,133.67,116.5676,5.64805,116.7043522692,1.4676,0.42805000000000004,1.52875,115.1,5.22,115.2183075731,131.68,118.2176,5.71805,118.3558069786,1.4676,0.42805000000000004,1.52875,116.75,5.29,116.8697848034,131.68
2019-08-28 19:30:00,118.39184,6.71387,118.582055257,1.52184,0.44387000000000004,1.58525,116.87,6.27,117.0380698747,134.3,1.52184,0.44387000000000004,1.58525,1.52184,0.44387000000000004,1.58525,0.0,0.0,0.0,132.96,119.55184,5.96387,119.7005020573,1.52184,0.44387000000000004,1.58525,118.03,5.52,118.1590085436,130.9,121.24184,6.05387,121.3928873887,1.52184,0.44387000000000004,1.58525,119.72,5.61,119.8513683693,130.9
2019-08-28 20:00:00,117.24584,6.23212,117.4113551451,1.51584,0.44212,1.579,115.73,5.79,115.8747470332,133.45,1.51584,0.44212,1.579,1.51584,0.44212,1.579,0.0,0.0,0.0,132.08,118.40584,5.48212,118.5326815094,1.51584,0.44212,1.579,116.89,5.04,116.9986055472,130.07,120.07584,5.56212,120.2045944654,1.51584,0.44212,1.579,118.56,5.12,118.6705018107,130.07
2019-08-28 20:30:00,116.43824,5.32532,116.5599535321,1.45824,0.42532000000000003,1.5190000000000001,114.98,4.9,115.0843621002,133.36,1.45824,0.42532000000000003,1.5190000000000001,1.45824,0.42532000000000003,1.5190000000000001,0.0,0.0,0.0,131.88,117.57824,4.57532,117.6672260003,1.45824,0.42532000000000003,1.5190000000000001,116.12,4.15,116.1941345335,129.97,119.22824,4.63532,119.3183112728,1.45824,0.42532000000000003,1.5190000000000001,117.77,4.21,117.8452247654,129.97
2019-08-28 21:00:00,113.45768,4.10599,113.5319527924,1.35768,0.39599,1.41425,112.1,3.71,112.161375259,133.64,1.35768,0.39599,1.41425,1.35768,0.39599,1.41425,0.0,0.0,0.0,131.98,114.56768,3.36599,114.6171156035,1.35768,0.39599,1.41425,113.21,2.9699999999999998,113.24895143,130.24,116.16768,3.41599,116.2178939074,1.35768,0.39599,1.41425,114.81,3.02,114.8497126683,130.24
2019-08-28 21:30:00,108.6964,1.4939500000000001,108.7066661229,1.3164,0.38395,1.37125,107.38,1.11,107.3857369486,134.08,1.3164,0.38395,1.37125,1.3164,0.38395,1.37125,0.0,0.0,0.0,132.04,109.7664,1.06395,109.7715562364,1.3164,0.38395,1.37125,108.45,0.68,108.452131837,130.65,111.2964,1.05395,111.301390214,1.3164,0.38395,1.37125,109.98,0.67,109.9820408067,130.65
2019-08-28 22:00:00,102.14496,1.42353,102.1548789391,1.3149600000000001,0.38353000000000004,1.36975,100.83,1.04,100.8353633404,134.53,1.3149600000000001,0.38353000000000004,1.36975,1.3149600000000001,0.38353000000000004,1.36975,0.0,0.0,0.0,132.17,103.12496,2.05353,103.1454039716,1.3149600000000001,0.38353000000000004,1.36975,101.81,1.67,101.8236956705,131.04,104.54496,2.08353,104.5657198066,1.3149600000000001,0.38353000000000004,1.36975,103.23,1.7000000000000002,103.2439969199,131.04
2019-08-28 22:30:00,96.20704,4.21122,96.2991636488,1.30704,0.38122000000000006,1.3615,94.9,3.83,94.9772546455,134.87,1.30704,0.38122000000000006,1.3615,1.30704,0.38122000000000006,1.3615,0.0,0.0,0.0,132.1,97.10704,4.98122,97.2347148412,1.30704,0.38122000000000006,1.3615,95.8,4.6,95.9103748298,131.38,98.47704,5.05122,98.6065019694,1.30704,0.38122000000000006,1.3615,97.17,4.67,97.2821556093,131.38
2019-08-28 23:00:00,89.7024,6.0257,89.9045584286,1.3224,0.38570000000000004,1.3775,88.38,5.64,88.5597764225,135.71,1.3224,0.38570000000000004,1.3775,1.3224,0.38570000000000004,1.3775,0.0,0.0,0.0,132.64,90.5424,6.7857,90.7963210832,1.3224,0.38570000000000004,1.3775,89.22,6.4,89.4492504161,132.18,91.8024,6.8757,92.0595236586,1.3224,0.38570000000000004,1.3775,90.48,6.49,90.7124605553,132.18
2019-08-28 23:30:00,84.44848,6.00039,84.6613870337,1.3384800000000001,0.39039,1.39425,83.11,5.61,83.2991248453,137.28,1.3384800000000001,0.39039,1.39425,1.3384800000000001,0.39039,1.39425,0.0,0.0,0.0,134.14,85.62848,13.29039,86.6537422935,1.3384800000000001,0.39039,1.39425,84.29,12.9,85.2714143192,133.69,86.41848,6.83039,86.6879917466,1.3384800000000001,0.39039,1.39425,85.08,6.44,85.3233848367,133.69
2019-08-29 00:00:00,79.89176,3.70843,79.977782971,1.33176,0.38843000000000005,1.38725,78.56,3.32,78.6301214548,136.94,1.33176,0.38843000000000005,1.38725,1.33176,0.38843000000000005,1.38725,0.0,0.0,0.0,134.01,81.67176,22.05843,84.598172058,1.33176,0.38843000000000005,1.38725,80.34,21.67,83.2112041735,133.36,81.77176,4.46843,81.8937580049,1.33176,0.38843000000000005,1.38725,80.44,4.08,80.5434044475,133.36
2019-08-29 00:30:00,75.78208,4.58019,75.9203647881,1.37208,0.40019000000000005,1.4292500000000001,74.41,4.18,74.5273137849,136.82,1.37208,0.40019000000000005,1.4292500000000001,1.37208,0.40019000000000005,1.4292500000000001,0.0,0.0,0.0,133.77,77.44208,22.92019,80.7626823747,1.37208,0.40019000000000005,1.4292500000000001,76.07,22.52,79.3334437674,133.24,77.55208,5.34019,77.7357237154,1.37208,0.40019000000000005,1.4292500000000001,76.18,4.94,76.3400026199,133.24
2019-08-29 01:00:00,73.75704,5.71997,73.9785036775,1.33704,0.38997000000000004,1.39275,72.42,5.33,72.6158749861,137.27,1.33704,0.38997000000000004,1.39275,1.33704,0.38997000000000004,1.39275,0.0,0.0,0.0,134.3,75.20704,21.95997,78.3475535544,1.33704,0.38997000000000004,1.39275,73.87,21.57,76.9548036187,133.68,75.47704,7.03997,75.8046485696,1.33704,0.38997000000000004,1.39275,74.14,6.65,74.4376390007,133.68
2019-08-29 01:30:00,72.78904,11.97472,73.7674607344,1.31904,0.38472,1.374,71.47,11.59,72.4036532227,136.82,1.31904,0.38472,1.374,1.31904,0.38472,1.374,0.0,0.0,0.0,134.87,73.23904,12.38472,74.2787874807,1.31904,0.38472,1.374,71.92,12.0,72.9142400358,133.24,74.26904,12.55472,75.3227143483,1.31904,0.38472,1.374,72.95,12.17,73.9581733144,133.24
