Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-29 02:00:00,72.21848,12.26039,73.2517987251,1.3384800000000001,0.39039,1.39425,70.88,11.87,71.8670390374,137.22,1.3384800000000001,0.39039,1.39425,1.3384800000000001,0.39039,1.39425,0.0,0.0,0.0,135.24,72.65848,12.67039,73.7549557566,1.3384800000000001,0.39039,1.39425,71.32,12.28,72.3694742277,133.64,73.67848,12.84039,74.7889967205,1.3384800000000001,0.39039,1.39425,72.34,12.45,73.4035292067,133.64
2019-08-29 02:30:00,71.16736,12.51173,72.2588161885,1.37736,0.40173000000000003,1.43475,69.79,12.11,70.8328751358,137.42,1.37736,0.40173000000000003,1.43475,1.37736,0.40173000000000003,1.43475,0.0,0.0,0.0,135.4,71.59736,12.90173,72.7505092488,1.37736,0.40173000000000003,1.43475,70.22,12.5,71.3238978183,133.82,72.58736,13.08173,73.756738618,1.37736,0.40173000000000003,1.43475,71.21,12.68,72.3301216645,133.82
2019-08-29 03:00:00,70.54184,23.47012,74.3437806639,1.37184,0.40012000000000003,1.429,69.17,23.07,72.9157993853,137.18,1.37184,0.40012000000000003,1.429,1.37184,0.40012000000000003,1.429,0.0,0.0,0.0,135.68,70.09184,8.08012,70.556037118,1.37184,0.40012000000000003,1.429,68.72,7.68,69.1478184761,133.59,71.07184,8.17012,71.5399000684,1.37184,0.40012000000000003,1.429,69.7,7.77,70.1317538637,133.59
2019-08-29 03:30:00,70.43024,25.65507,74.9573300162,1.32024,0.38507,1.37525,69.11,25.27,73.5850868043,137.18,1.32024,0.38507,1.37525,1.32024,0.38507,1.37525,0.0,0.0,0.0,135.79,69.81024,6.88507,70.1489401043,1.32024,0.38507,1.37525,68.49,6.5,68.7977477829,133.59,70.78024,6.9750700000000005,71.123090315,1.32024,0.38507,1.37525,69.46,6.59,69.7719119704,133.59
2019-08-29 04:00:00,70.27032,25.51801,74.7601946711,1.33032,0.38801,1.38575,68.94,25.13,73.377384118,137.12,1.33032,0.38801,1.38575,1.33032,0.38801,1.38575,0.0,0.0,0.0,135.74,69.64032,6.76801,69.9684223708,1.33032,0.38801,1.38575,68.31,6.38,68.6072918865,133.53,70.62032,6.85801,70.9525327107,1.33032,0.38801,1.38575,69.29,6.47,69.5914147004,133.53
2019-08-29 04:30:00,70.79808,25.31319,75.1872709949,1.34808,0.39319000000000004,1.40425,69.45,24.92,73.7855602405,136.95,1.34808,0.39319000000000004,1.40425,1.34808,0.39319000000000004,1.40425,0.0,0.0,0.0,135.61,70.15808,6.60319,70.4681368241,1.34808,0.39319000000000004,1.40425,68.81,6.21,69.0896533498,133.36,71.13808,6.69319,71.452258316,1.34808,0.39319000000000004,1.40425,69.79,6.3,70.073776122,133.36
2019-08-29 05:00:00,71.6948,25.11265,75.9657129043,1.4148,0.41265,1.4737500000000001,70.28,24.7,74.4940829865,136.76,1.4148,0.41265,1.4737500000000001,1.4148,0.41265,1.4737500000000001,0.0,0.0,0.0,135.47,71.0448,6.47265,71.3390412401,1.4148,0.41265,1.4737500000000001,69.63,6.06,69.8932078245,133.19,72.0448,6.55265,72.3421760045,1.4148,0.41265,1.4737500000000001,70.63,6.14,70.8963786099,133.19
2019-08-29 05:30:00,73.67616,12.83888,74.7864519281,1.43616,0.41888000000000003,1.496,72.24,12.42,73.2998908594,135.27,1.43616,0.41888000000000003,1.496,1.43616,0.41888000000000003,1.496,0.0,0.0,0.0,133.5,73.96616,10.87888,74.761907782,1.43616,0.41888000000000003,1.496,72.53,10.46,73.2803691312,131.73,75.03616,11.03888,75.8438011917,1.43616,0.41888000000000003,1.496,73.6,10.62,74.3622511763,131.73
2019-08-29 06:00:00,78.20456,9.41133,78.7688157659,1.44456,0.42133000000000004,1.50475,76.76,8.99,77.284653716,134.83,1.44456,0.42133000000000004,1.50475,1.44456,0.42133000000000004,1.50475,0.0,0.0,0.0,133.23,78.67456,9.81133,79.2839743426,1.44456,0.42133000000000004,1.50475,77.23,9.39,77.7987467765,131.3,79.80456,9.94133,80.4213767537,1.44456,0.42133000000000004,1.50475,78.36,9.52,78.9361767506,131.3
2019-08-29 06:30:00,86.91048,4.95764,87.0517646472,1.50048,0.43764000000000003,1.5630000000000002,85.41,4.52,85.5295182963,133.44,1.50048,0.43764000000000003,1.5630000000000002,1.50048,0.43764000000000003,1.5630000000000002,0.0,0.0,0.0,132.44,87.47048,5.34764,87.6337955643,1.50048,0.43764000000000003,1.5630000000000002,85.97,4.91,86.1100981302,129.97,88.74048,5.40764,88.9050918733,1.50048,0.43764000000000003,1.5630000000000002,87.24,4.97,87.381453982,129.97
2019-08-29 07:00:00,95.40896,9.82303,95.9133023447,1.75896,0.5130300000000001,1.8322500000000002,93.65,9.31,94.1116283995,133.34,1.75896,0.5130300000000001,1.8322500000000002,1.75896,0.5130300000000001,1.8322500000000002,0.0,0.0,0.0,132.44,97.27896,5.30303,97.4233965014,1.75896,0.5130300000000001,1.8322500000000002,95.52,4.79,95.6400256169,129.86,98.67896,5.36303,98.8245882231,1.75896,0.5130300000000001,1.8322500000000002,96.92,4.85,97.0412742085,129.86
2019-08-29 07:30:00,103.91104,15.78072,105.1024992928,2.23104,0.6507200000000001,2.324,101.68,15.13,102.7995102128,133.45,2.23104,0.6507200000000001,2.324,2.23104,0.6507200000000001,2.324,0.0,0.0,0.0,133.01,106.38104,2.58072,106.4123385102,2.23104,0.6507200000000001,2.324,104.15,1.9300000000000002,104.1678808463,129.96,107.89104,2.59072,107.9221401863,2.23104,0.6507200000000001,2.324,105.66,1.94,105.6778084557,129.96
2019-08-29 08:00:00,109.17232,13.60901,110.0172741317,3.32232,0.96901,3.46075,105.85,12.64,106.6020267162,133.52,3.32232,0.96901,3.46075,3.32232,0.96901,3.46075,0.0,0.0,0.0,132.84,110.90232,5.93901,111.0612282534,3.32232,0.96901,3.46075,107.58,4.97,107.6947412829,130.02,112.52232,5.68901,112.6660433891,3.32232,0.96901,3.46075,109.2,4.72,109.3019597263,130.02
2019-08-29 08:30:00,113.71616,12.60513,114.4126494207,4.64616,1.35513,4.83975,109.07,11.25,109.6486543465,134.83,4.64616,1.35513,4.83975,4.64616,1.35513,4.83975,0.0,0.0,0.0,133.98,114.80616,11.95513,115.4269444595,4.64616,1.35513,4.83975,110.16,10.6,110.668810421,131.29,116.37616,12.12513,117.0061083613,4.64616,1.35513,4.83975,111.73,10.77,112.2478765946,131.29
2019-08-29 09:00:00,113.4008,14.07315,114.2707092459,6.0108,1.7531500000000002,6.26125,107.39,12.32,108.0943777446,134.47,6.0108,1.7531500000000002,6.26125,6.0108,1.7531500000000002,6.26125,0.0,0.0,0.0,133.73,114.4808,13.45315,115.2685595189,6.0108,1.7531500000000002,6.26125,108.47,11.7,109.0991791903,130.95,116.0308,13.613150000000001,116.826642516,6.0108,1.7531500000000002,6.26125,110.02,11.86,110.6573992104,130.95
2019-08-29 09:30:00,113.08736,15.43923,114.1364131851,7.19736,2.09923,7.49725,105.89,13.34,106.7269773769,133.69,7.19736,2.09923,7.49725,7.19736,2.09923,7.49725,0.0,0.0,0.0,133.08,114.15736,14.83923,115.1177900638,7.19736,2.09923,7.49725,106.96,12.74,107.7160582272,130.21,115.69736,15.01923,116.6681463844,7.19736,2.09923,7.49725,108.5,12.92,109.2665383363,130.21
2019-08-29 10:00:00,113.30488,16.60934,114.5157893351,7.57488,2.20934,7.8905,105.73,14.4,106.7061052611,133.94,7.57488,2.20934,7.8905,7.57488,2.20934,7.8905,0.0,0.0,0.0,133.44,114.35488,16.00934,115.4700720839,7.57488,2.20934,7.8905,106.78,13.8,107.6680472564,130.45,115.89488,16.20934,117.0229290073,7.57488,2.20934,7.8905,108.32,14.0,109.2209796697,130.45
2019-08-29 10:30:00,112.62152,16.91086,113.88408121,8.23152,2.40086,8.5745,104.39,14.51,105.3936060679,133.89,8.23152,2.40086,8.5745,8.23152,2.40086,8.5745,0.0,0.0,0.0,133.39,113.67152,16.32086,114.8372105646,8.23152,2.40086,8.5745,105.44,13.92,106.3548776503,130.4,115.18152,16.52086,116.360308373,8.23152,2.40086,8.5745,106.95,14.12,107.8780649623,130.4
2019-08-29 11:00:00,111.04744,18.25217,112.5374410597,10.08744,2.94217,10.50775,100.96,15.31,102.1142384783,133.47,10.08744,2.94217,10.50775,10.08744,2.94217,10.50775,0.0,0.0,0.0,133.03,112.04744,17.68217,113.4340687204,10.08744,2.94217,10.50775,101.96,14.74,103.0199456416,130.0,113.51744,17.90217,114.9203936421,10.08744,2.94217,10.50775,103.43,14.96,104.5062988532,130.0
2019-08-29 11:30:00,112.00368,19.31024,113.6561027944,9.94368,2.90024,10.358,102.06,16.41,103.370845503,133.54,9.94368,2.90024,10.358,9.94368,2.90024,10.358,0.0,0.0,0.0,133.22,113.03368,18.75024,114.5782890185,9.94368,2.90024,10.358,103.09,15.85,104.3013451495,130.06,114.54368,18.97024,116.1039389237,9.94368,2.90024,10.358,104.6,16.07,105.827240822,130.06
2019-08-29 12:00:00,115.21832,18.67451,116.72188564,7.07832,2.06451,7.37325,108.14,16.61,109.4081884504,133.21,7.07832,2.06451,7.37325,7.07832,2.06451,7.37325,0.0,0.0,0.0,133.01,116.29832,18.09451,117.6975383216,7.07832,2.06451,7.37325,109.22,16.03,110.3900779056,129.74,117.88832,18.33451,119.3055331884,7.07832,2.06451,7.37325,110.81,16.27,111.9980758763,129.74
2019-08-29 12:30:00,117.93448,18.83839,119.4295880871,6.47448,1.8883900000000002,6.74425,111.46,16.95,112.7414480127,133.4,6.47448,1.8883900000000002,6.74425,6.47448,1.8883900000000002,6.74425,0.0,0.0,0.0,133.27,119.06448,18.22839,120.4517521652,6.47448,1.8883900000000002,6.74425,112.59,16.34,113.7695200834,129.94,120.68448,18.46839,122.0894145373,6.47448,1.8883900000000002,6.74425,114.21,16.58,115.4071943165,129.94
2019-08-29 13:00:00,118.78616,17.35013,120.0465693744,5.24616,1.53013,5.46475,113.54,15.82,114.6368352669,133.6,5.24616,1.53013,5.46475,5.24616,1.53013,5.46475,0.0,0.0,0.0,133.35,119.93616,16.73013,121.097397682,5.24616,1.53013,5.46475,114.69,15.2,115.6928524154,130.14,121.58616,16.95013,122.7619697242,5.24616,1.53013,5.46475,116.34,15.42,117.3574539601,130.14
2019-08-29 13:30:00,118.79936000000001,17.07523,120.0202125309,4.9893600000000005,1.45523,5.19725,113.81,15.62,114.8768928027,133.53,4.9893600000000005,1.45523,5.19725,4.9893600000000005,1.45523,5.19725,0.0,0.0,0.0,133.24,119.95936,16.44523,121.081351336,4.9893600000000005,1.45523,5.19725,114.97,14.99,115.9430938004,130.06,121.59936,16.66523,122.7360348201,4.9893600000000005,1.45523,5.19725,116.61,15.21,117.5977729381,130.06
2019-08-29 14:00:00,117.53656,18.25733,118.9460929807,7.15656,2.08733,7.45475,110.38,16.17,111.5581162444,133.58,7.15656,2.08733,7.45475,7.15656,2.08733,7.45475,0.0,0.0,0.0,133.31,118.63656,17.64733,119.941909376,7.15656,2.08733,7.45475,111.48,15.56,112.5606680861,130.12,120.22656,17.86733,121.5469753254,7.15656,2.08733,7.45475,113.07,15.78,114.165814936,130.12
2019-08-29 14:30:00,113.70352,17.16686,114.9921368731,7.94352,2.31686,8.2745,105.76,14.85,106.7974723484,133.68,7.94352,2.31686,8.2745,7.94352,2.31686,8.2745,0.0,0.0,0.0,133.2,114.73352,16.55686,115.9220006067,7.94352,2.31686,8.2745,106.79,14.24,107.7352388961,130.21,116.27352,16.76686,117.4762063034,7.94352,2.31686,8.2745,108.33,14.45,109.2894843981,130.21
2019-08-29 15:00:00,112.89392,17.42156,114.230240855,7.51392,2.19156,7.827,105.38,15.23,106.4748669875,134.0,7.51392,2.19156,7.827,7.51392,2.19156,7.827,0.0,0.0,0.0,133.54,113.95392,16.82156,115.1888048562,7.51392,2.19156,7.827,106.44,14.63,107.4407301725,130.5,115.50392,17.03156,116.7528568019,7.51392,2.19156,7.827,107.99,14.84,109.0048884225,130.5
2019-08-29 15:30:00,112.99144,16.76542,114.2284764017,8.04144,2.34542,8.3765,104.95,14.42,105.9360132344,134.16,8.04144,2.34542,8.3765,8.04144,2.34542,8.3765,0.0,0.0,0.0,133.59,114.02144,16.16542,115.1616671616,8.04144,2.34542,8.3765,105.98,13.82,106.877279157,130.66,115.54144,16.36542,116.6946928058,8.04144,2.34542,8.3765,107.5,14.02,108.4103795769,130.66
2019-08-29 16:00:00,115.80584,17.14962,117.0687919313,7.57584,2.20962,7.8915,108.23,14.94,109.2562881486,134.19,7.57584,2.20962,7.8915,7.57584,2.20962,7.8915,0.0,0.0,0.0,133.71,116.89584,16.52962,118.0587385442,7.57584,2.20962,7.8915,109.32,14.32,110.2539105882,130.69,118.48584,16.73962,119.6624801609,7.57584,2.20962,7.8915,110.91,14.53,111.8577176595,130.69
2019-08-29 16:30:00,111.35448,13.56589,112.1777767098,6.7744800000000005,1.9758900000000001,7.05675,104.58,11.59,105.220266584,135.09,6.7744800000000005,1.9758900000000001,7.05675,6.7744800000000005,1.9758900000000001,7.05675,0.0,0.0,0.0,134.15,112.37448,12.915890000000001,113.114296045,6.7744800000000005,1.9758900000000001,7.05675,105.6,10.94,106.1651713134,131.58,113.89448,13.07589,114.64262503,6.7744800000000005,1.9758900000000001,7.05675,107.12,11.1,107.6935671245,131.58
2019-08-29 17:00:00,113.70856,12.04333,114.3445600576,4.46856,1.30333,4.65475,109.24,10.74,109.766685292,134.68,4.46856,1.30333,4.65475,4.46856,1.30333,4.65475,0.0,0.0,0.0,133.72,114.79856,11.37333,115.3605739122,4.46856,1.30333,4.65475,110.33,10.07,110.788599594,131.2,116.37856,11.51333,116.9466801383,4.46856,1.30333,4.65475,111.91,10.21,112.3747845382,131.2
2019-08-29 17:30:00,117.23792,11.56731,117.8071837647,4.68792,1.36731,4.88325,112.55,10.2,113.01124944,134.25,4.68792,1.36731,4.88325,4.68792,1.36731,4.88325,0.0,0.0,0.0,133.28,118.33792,10.86731,118.8358604823,4.68792,1.36731,4.88325,113.65,9.5,114.046361187,130.78,119.98792,11.00731,120.4917500054,4.68792,1.36731,4.88325,115.3,9.64,115.702288655,130.78
2019-08-29 18:00:00,111.41,7.96,111.6940002865,4.08,1.19,4.25,107.33,6.77,107.5433019765,135.31,4.08,1.19,4.25,4.08,1.19,4.25,0.0,0.0,0.0,133.83,112.46,7.26,112.694095675,4.08,1.19,4.25,108.38,6.07,108.549847075,131.81,114.02,7.34,114.2560107828,4.08,1.19,4.25,109.94,6.15,110.1118799222,131.81
2019-08-29 18:30:00,109.62152,5.28586,109.7488859308,3.55152,1.03586,3.6995,106.07,4.25,106.1551100984,135.43,3.55152,1.03586,3.6995,3.55152,1.03586,3.6995,0.0,0.0,0.0,133.66,110.64152,4.54586,110.7348670973,3.55152,1.03586,3.6995,107.09,3.51,107.1475067372,131.96,112.18152,4.59586,112.2756222813,3.55152,1.03586,3.6995,108.63,3.56,108.6883181395,131.96
2019-08-29 19:00:00,113.08032,6.5080100000000005,113.2674400058,2.77032,0.8080100000000001,2.88575,110.31,5.7,110.4571686221,134.57,2.77032,0.8080100000000001,2.88575,2.77032,0.8080100000000001,2.88575,0.0,0.0,0.0,133.04,114.14032,5.76801,114.2859684697,2.77032,0.8080100000000001,2.88575,111.37,4.96,111.4803951374,131.12,115.77032,5.84801,115.9179287853,2.77032,0.8080100000000001,2.88575,113.0,5.04,113.1123406176,131.12
2019-08-29 19:30:00,113.56376,5.76818,113.7101555968,2.15376,0.6281800000000001,2.2435,111.41,5.14,111.5285062215,135.02,2.15376,0.6281800000000001,2.2435,2.15376,0.6281800000000001,2.2435,0.0,0.0,0.0,133.42,114.64376,5.01818,114.753535185,2.15376,0.6281800000000001,2.2435,112.49,4.39,112.5756288013,131.56,116.26376,5.07818,116.37460978,2.15376,0.6281800000000001,2.2435,114.11,4.45,114.1967363807,131.56
2019-08-29 20:00:00,113.73448,5.00839,113.8447008484,1.9144800000000002,0.55839,1.99425,111.82,4.45,111.9085112938,135.19,1.9144800000000002,0.55839,1.99425,1.9144800000000002,0.55839,1.99425,0.0,0.0,0.0,133.5,114.82448,4.25839,114.9034163664,1.9144800000000002,0.55839,1.99425,112.91,3.7,112.9706072392,131.73,116.44448,4.30839,116.5241569241,1.9144800000000002,0.55839,1.99425,114.53,3.75,114.5913757662,131.73
2019-08-29 20:30:00,114.14256,4.37533,114.2263871265,1.73256,0.5053300000000001,1.80475,112.41,3.87,112.4765975659,134.09,1.73256,0.5053300000000001,1.80475,1.73256,0.5053300000000001,1.80475,0.0,0.0,0.0,132.38,115.21256,3.61533,115.2692699411,1.73256,0.5053300000000001,1.80475,113.48,3.11,113.5226078805,130.67,116.84256,3.66533,116.9000362334,1.73256,0.5053300000000001,1.80475,115.11,3.16,115.1533659951,130.67
2019-08-29 21:00:00,112.5524,3.6257,112.6107829928,1.8024,0.5257000000000001,1.8775,110.75,3.1,110.7933775097,134.91,1.8024,0.5257000000000001,1.8775,1.8024,0.5257000000000001,1.8775,0.0,0.0,0.0,133.07,113.6224,2.8657,113.6585325361,1.8024,0.5257000000000001,1.8775,111.82,2.34,111.8444813122,131.45,115.2324,2.8957,115.268777595,1.8024,0.5257000000000001,1.8775,113.43,2.37,113.4547566213,131.45
2019-08-29 21:30:00,107.63288,1.4608400000000001,107.6427931197,1.68288,0.49084000000000005,1.7530000000000001,105.95,0.97,105.954440209,135.81,1.68288,0.49084000000000005,1.7530000000000001,1.68288,0.49084000000000005,1.7530000000000001,0.0,0.0,0.0,133.6,108.64288,1.27084,108.6503125122,1.68288,0.49084000000000005,1.7530000000000001,106.96,0.78,106.962844016,132.31,110.16288,1.29084,110.1704424871,1.68288,0.49084000000000005,1.7530000000000001,108.48,0.8,108.4829498124,132.31
2019-08-29 22:00:00,100.75088,2.62609,100.7850989455,1.7008800000000002,0.49609000000000003,1.77175,99.05,2.13,99.0728994226,134.76,1.7008800000000002,0.49609000000000003,1.77175,1.7008800000000002,0.49609000000000003,1.77175,0.0,0.0,0.0,132.2,101.68088,3.3860900000000003,101.7372447192,1.7008800000000002,0.49609000000000003,1.77175,99.98,2.89,100.0217601325,131.29,103.10088,3.42609,103.1577895724,1.7008800000000002,0.49609000000000003,1.77175,101.4,2.93,101.4423230215,131.29
2019-08-29 22:30:00,94.51248,4.56114,94.6224755217,1.75248,0.51114,1.8255,92.76,4.05,92.8483715528,134.46,1.75248,0.51114,1.8255,1.75248,0.51114,1.8255,0.0,0.0,0.0,131.6,95.37248,5.31114,95.5202499444,1.75248,0.51114,1.8255,93.62,4.8,93.7429698697,130.98,96.71248,5.39114,96.8626252909,1.75248,0.51114,1.8255,94.96,4.88,95.0853090651,130.98
2019-08-29 23:00:00,89.11528,5.9290400000000005,89.3122983961,1.7452800000000002,0.50904,1.818,87.37,5.42,87.537953483,135.01,1.7452800000000002,0.50904,1.818,1.7452800000000002,0.50904,1.818,0.0,0.0,0.0,131.92,89.91528,6.6790400000000005,90.1630032375,1.7452800000000002,0.50904,1.818,88.17,6.17,88.3856198711,131.49,91.17528,6.76904,91.4262084175,1.7452800000000002,0.50904,1.818,89.43,6.26,89.6488287709,131.49
2019-08-29 23:30:00,84.14728,7.37754,84.470070604,1.63728,0.47754,1.7055,82.51,6.9,82.7980078263,135.79,1.63728,0.47754,1.7055,1.63728,0.47754,1.7055,0.0,0.0,0.0,132.47,84.90728,8.11754,85.2944350626,1.63728,0.47754,1.7055,83.27,7.64,83.6197494615,132.23,86.09728,8.23754,86.490454321,1.63728,0.47754,1.7055,84.46,7.76,84.8157367474,132.23
2019-08-30 00:00:00,79.58832,9.56201,80.1606681338,1.6183200000000002,0.47201000000000004,1.68575,77.97,9.09,78.4980827791,136.49,1.6183200000000002,0.47201000000000004,1.68575,1.6183200000000002,0.47201000000000004,1.68575,0.0,0.0,0.0,132.87,80.28832,10.31201,80.947834305,1.6183200000000002,0.47201000000000004,1.68575,78.67,9.84,79.283002592,132.9,81.39832,10.46201,82.0678996445,1.6183200000000002,0.47201000000000004,1.68575,79.78,9.99,80.4030378779,132.9
2019-08-30 00:30:00,75.1812,10.72535,75.9423858334,1.5612,0.45535000000000003,1.6262500000000002,73.62,10.27,74.3328816877,135.12,1.5612,0.45535000000000003,1.6262500000000002,1.5612,0.45535000000000003,1.6262500000000002,0.0,0.0,0.0,131.35,75.8112,11.46535,76.6732828048,1.5612,0.45535000000000003,1.6262500000000002,74.25,11.01,75.0618584902,131.6,76.8912,11.63535,77.7665609826,1.5612,0.45535000000000003,1.6262500000000002,75.33,11.18,76.1551134199,131.6
2019-08-30 01:00:00,73.3188,11.0234,74.1428471331,1.5888,0.46340000000000003,1.655,71.73,10.56,72.5031482075,136.54,1.5888,0.46340000000000003,1.655,1.5888,0.46340000000000003,1.655,0.0,0.0,0.0,132.68,73.9388,11.7634,74.8687099194,1.5888,0.46340000000000003,1.655,72.35,11.3,73.2271295354,132.94,74.9688,11.9334,75.9126274674,1.5888,0.46340000000000003,1.655,73.38,11.47,74.2710259792,132.94
2019-08-30 01:30:00,71.99872,11.68046,72.9400358339,1.5787200000000001,0.46046000000000004,1.6445,70.42,11.22,71.3082379533,136.69,1.5787200000000001,0.46046000000000004,1.6445,1.5787200000000001,0.46046000000000004,1.6445,0.0,0.0,0.0,132.76,72.58872,12.43046,73.6453569959,1.5787200000000001,0.46046000000000004,1.6445,71.01,11.97,72.0118115312,133.09,73.62872,12.60046,74.6991298547,1.5787200000000001,0.46046000000000004,1.6445,72.05,12.14,73.0656013456,133.09
2019-08-30 02:00:00,71.50856,11.86583,72.4863578535,1.5285600000000001,0.44583000000000006,1.59225,69.98,11.42,70.9056894755,136.85,1.5285600000000001,0.44583000000000006,1.59225,1.5285600000000001,0.44583000000000006,1.59225,0.0,0.0,0.0,132.9,72.10856,12.61583,73.20384957,1.5285600000000001,0.44583000000000006,1.59225,70.58,12.17,71.6215421504,133.25,73.13856,12.80583,74.2511834307,1.5285600000000001,0.44583000000000006,1.59225,71.61,12.36,72.6688495849,133.25
2019-08-30 02:30:00,71.09312,21.52966,74.281612604,1.71312,0.49966000000000005,1.7845,69.38,21.03,72.4972089118,137.31,1.71312,0.49966000000000005,1.7845,1.71312,0.49966000000000005,1.7845,0.0,0.0,0.0,133.79,70.86312,8.64966,71.3890635479,1.71312,0.49966000000000005,1.7845,69.15,8.15,69.6286219884,133.69,71.86312,8.75966,72.3950251015,1.71312,0.49966000000000005,1.7845,70.15,8.26,70.6346239461,133.69
2019-08-30 03:00:00,69.99648,21.42314,73.2014900111,1.6564800000000002,0.48314,1.7255,68.34,20.94,71.4761442721,137.31,1.6564800000000002,0.48314,1.7255,1.6564800000000002,0.48314,1.7255,0.0,0.0,0.0,134.26,69.75648,8.97314,70.3312430108,1.6564800000000002,0.48314,1.7255,68.1,8.49,68.6271819325,133.69,70.70648,8.50314,71.2159371479,1.6564800000000002,0.48314,1.7255,69.05,8.02,69.5141920762,133.69
2019-08-30 03:30:00,69.1552,13.11985,70.3887217604,1.6452,0.47985000000000005,1.71375,67.51,12.64,68.6831107333,136.59,1.6452,0.47985000000000005,1.71375,1.6452,0.47985000000000005,1.71375,0.0,0.0,0.0,134.46,69.5452,13.50985,70.8452601806,1.6452,0.47985000000000005,1.71375,67.9,13.03,69.1389246373,133.0,70.5252,13.69985,71.8435085798,1.6452,0.47985000000000005,1.71375,68.88,13.22,70.1371713145,133.0
2019-08-30 04:00:00,68.7976,13.1343,70.0401285139,1.7976,0.5243,1.8725,67.0,12.61,68.1763309368,136.37,1.7976,0.5243,1.8725,1.7976,0.5243,1.8725,0.0,0.0,0.0,134.25,69.1776,13.5443,70.4910519446,1.7976,0.5243,1.8725,67.38,13.02,68.6264147395,132.78,70.1576,13.7243,71.4873782443,1.7976,0.5243,1.8725,68.36,13.2,69.6227663915,132.78
2019-08-30 04:30:00,69.46264,12.25452,70.5353217629,1.83264,0.53452,1.909,67.63,11.72,68.6380018649,135.24,1.83264,0.53452,1.909,1.83264,0.53452,1.909,0.0,0.0,0.0,133.23,69.86264,12.63452,70.9959123006,1.83264,0.53452,1.909,68.03,12.1,69.0976909889,131.68,70.84264,12.81452,71.9923021232,1.83264,0.53452,1.909,69.01,12.28,70.094068936,131.68
2019-08-30 05:00:00,70.4332,11.8976,71.4310055088,1.8432,0.5376000000000001,1.92,68.59,11.36,69.5243676706,134.79,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,132.82,70.8232,12.2876,71.88122683980001,1.8432,0.5376000000000001,1.92,68.98,11.75,69.9735871597,131.24,71.8332,12.4576,72.9054210604,1.8432,0.5376000000000001,1.92,69.99,11.92,70.9977922192,131.24
2019-08-30 05:30:00,73.35784,10.81187,74.1503150523,1.85784,0.5418700000000001,1.93525,71.5,10.27,72.233807182,134.98,1.85784,0.5418700000000001,1.93525,1.85784,0.5418700000000001,1.93525,0.0,0.0,0.0,133.15,73.77784,11.20187,74.6233982512,1.85784,0.5418700000000001,1.93525,71.92,10.66,72.7057219206,131.42,74.83784,11.36187,75.6954053147,1.85784,0.5418700000000001,1.93525,72.98,10.82,73.7777256359,131.42
2019-08-30 06:00:00,78.05704,8.58122,78.5273126387,1.7870400000000002,0.52122,1.8615,76.27,8.06,76.6946966876,134.84,1.7870400000000002,0.52122,1.8615,1.7870400000000002,0.52122,1.8615,0.0,0.0,0.0,133.3,78.52704,8.97122,79.0378314445,1.7870400000000002,0.52122,1.8615,76.74,8.45,77.2038217966,131.29,79.64704,9.09122,80.1642143469,1.7870400000000002,0.52122,1.8615,77.86,8.57,78.3302272434,131.29
2019-08-30 06:30:00,87.6068,4.1949,87.7071752609,1.6968,0.4949,1.7675,85.91,3.7,85.9896394922,135.35,1.6968,0.4949,1.7675,1.6968,0.4949,1.7675,0.0,0.0,0.0,134.39,88.1668,4.5949,88.2864526881,1.6968,0.4949,1.7675,86.47,4.1,86.5671467706,131.78,89.4468,4.6449,89.5673217544,1.6968,0.4949,1.7675,87.75,4.15,87.8480790911,131.78
2019-08-30 07:00:00,97.47912,2.13891,97.5025834117,1.77912,0.5189100000000001,1.85325,95.7,1.62,95.7137106166,133.88,1.77912,0.5189100000000001,1.85325,1.77912,0.5189100000000001,1.85325,0.0,0.0,0.0,133.6,98.14912,1.9289100000000001,98.1680724603,1.77912,0.5189100000000001,1.85325,96.37,1.4100000000000001,96.3803143801,130.37,99.55912000000001,1.9689100000000002,99.5785869641,1.77912,0.5189100000000001,1.85325,97.78,1.45,97.7907505851,130.37
2019-08-30 07:30:00,106.6668,7.48615,106.9291759253,2.1468,0.6261500000000001,2.23625,104.52,6.86,104.7448805432,133.43,2.1468,0.6261500000000001,2.23625,2.1468,0.6261500000000001,2.23625,0.0,0.0,0.0,132.22,107.7168,6.33615,107.9029925399,2.1468,0.6261500000000001,2.23625,105.57,5.71,105.7243065714,129.95,109.2668,6.38615,109.4532616876,2.1468,0.6261500000000001,2.23625,107.12,5.76,107.274750058,129.95
2019-08-30 08:00:00,111.1168,9.5874,111.5296439562,2.8368,0.8274,2.955,108.28,8.76,108.6337700717,133.91,2.8368,0.8274,2.955,2.8368,0.8274,2.955,0.0,0.0,0.0,132.76,112.1868,8.9174,112.5406509533,2.8368,0.8274,2.955,109.35,8.09,109.6488513392,130.41,113.7768,9.0374,114.1351603013,2.8368,0.8274,2.955,110.94,8.21,111.2433714879,130.41
2019-08-30 08:30:00,114.55872,12.71546,115.262236882,3.85872,1.12546,4.0195,110.7,11.59,111.3050677193,134.02,3.85872,1.12546,4.0195,3.85872,1.12546,4.0195,0.0,0.0,0.0,133.22,115.64872,12.05546,116.2753652045,3.85872,1.12546,4.0195,111.79,10.93,112.3230564043,130.51,117.25872,12.22546,117.8943140624,3.85872,1.12546,4.0195,113.4,11.1,113.9419589089,130.51
2019-08-30 09:00:00,114.29352,14.26311,115.1800547875,4.91352,1.43311,5.11825,109.38,12.83,110.1298928538,133.41,4.91352,1.43311,5.11825,4.91352,1.43311,5.11825,0.0,0.0,0.0,132.77,115.41352,13.64311,116.2171030841,4.91352,1.43311,5.11825,110.5,12.21,111.1725420236,129.93,116.97352,13.81311,117.7862741964,4.91352,1.43311,5.11825,112.06,12.38,112.7417757533,129.93
2019-08-30 09:30:00,115.01096,16.09528,116.1317310575,6.60096,1.92528,6.876,108.41,14.17,109.3321407455,134.02,6.60096,1.92528,6.876,6.60096,1.92528,6.876,0.0,0.0,0.0,133.5,116.10096,15.46528,117.1264607098,6.60096,1.92528,6.876,109.5,13.54,110.3339548824,130.51,117.69096,15.67528,118.7302677029,6.60096,1.92528,6.876,111.09,13.75,111.9377085704,130.51
2019-08-30 10:00:00,115.31976,16.55368,116.5018084323,6.62976,1.93368,6.906,108.69,14.62,109.6688675058,133.98,6.62976,1.93368,6.906,6.62976,1.93368,6.906,0.0,0.0,0.0,133.5,116.40976,15.94368,117.4965240133,6.62976,1.93368,6.906,109.78,14.01,110.6703596271,130.51,117.99976,16.15368,119.1003137595,6.62976,1.93368,6.906,111.37,14.22,112.2741524127,130.51
2019-08-30 10:30:00,116.71048,17.05639,117.9502292565,6.09048,1.7763900000000001,6.34425,110.62,15.28,111.6703308852,133.06,6.09048,1.7763900000000001,6.34425,6.09048,1.7763900000000001,6.34425,0.0,0.0,0.0,132.73,117.83048,16.43639,118.9713281983,6.09048,1.7763900000000001,6.34425,111.74,14.66,112.6975740644,129.6,119.43048,16.656390000000002,120.5863793339,6.09048,1.7763900000000001,6.34425,113.34,14.88,114.312597731,129.6
2019-08-30 11:00:00,116.61928,17.71854,117.9576327647,6.98928,2.03854,7.2805,109.63,15.68,110.7456513819,133.57,6.98928,2.03854,7.2805,6.98928,2.03854,7.2805,0.0,0.0,0.0,133.25,117.71928,17.10854,118.9560045759,6.98928,2.03854,7.2805,110.73,15.07,111.7507843373,130.09,119.30928,17.33854,120.5625533217,6.98928,2.03854,7.2805,112.32,15.3,113.3572776667,130.09
2019-08-30 11:30:00,114.91152,18.54086,116.3976843337,8.23152,2.40086,8.5745,106.68,16.14,107.8940313456,133.51,8.23152,2.40086,8.5745,8.23152,2.40086,8.5745,0.0,0.0,0.0,133.2,115.98152,17.95086,117.3624571839,8.23152,2.40086,8.5745,107.75,15.55,108.8662711771,130.01,117.52152,18.17086,118.9179877741,8.23152,2.40086,8.5745,109.29,15.77,110.4219045299,130.01
2019-08-30 12:00:00,115.05352,18.50811,116.5326675236,7.91352,2.30811,8.24325,107.14,16.2,108.3578312814,133.9,7.91352,2.30811,8.24325,7.91352,2.30811,8.24325,0.0,0.0,0.0,133.6,116.12352,17.90811,117.4962650511,7.91352,2.30811,8.24325,108.21,15.6,109.3286975135,130.4,117.69352,18.14811,119.084501706,7.91352,2.30811,8.24325,109.78,15.84,110.9168787877,130.4
2019-08-30 12:30:00,116.57784,18.09187,117.9733382556,7.85784,2.29187,8.18525,108.72,15.8,109.8620880923,134.06,7.85784,2.29187,8.18525,7.85784,2.29187,8.18525,0.0,0.0,0.0,133.71,117.67784,17.49187,118.9707507884,7.85784,2.29187,8.18525,109.82,15.2,110.8669130083,130.56,119.25784,17.71187,120.5659269461,7.85784,2.29187,8.18525,111.4,15.42,112.4621554124,130.56
2019-08-30 13:00:00,113.0656,16.4258,114.2525133597,8.6256,2.5158,8.985,104.44,13.91,105.36224039,134.35,8.6256,2.5158,8.985,8.6256,2.5158,8.985,0.0,0.0,0.0,133.71,114.1056,15.8158,115.1964733879,8.6256,2.5158,8.985,105.48,13.3,106.3151936461,130.84,115.6256,16.0158,116.7295387852,8.6256,2.5158,8.985,107.0,13.5,107.8482730506,130.84
2019-08-30 13:30:00,111.4396,14.7228,112.4079413921,8.4096,2.4528,8.76,103.03,12.27,103.7580541452,135.12,8.4096,2.4528,8.76,8.4096,2.4528,8.76,0.0,0.0,0.0,134.25,112.4696,14.0928,113.3490976409,8.4096,2.4528,8.76,104.06,11.64,104.708992928,131.59,113.9496,14.2528,114.8375097605,8.4096,2.4528,8.76,105.54,11.8,106.197606376,131.59
2019-08-30 14:00:00,111.14096,14.40903,112.0711074955,7.47096,2.17903,7.78225,103.67,12.23,104.3888969192,134.96,7.47096,2.17903,7.78225,7.47096,2.17903,7.78225,0.0,0.0,0.0,134.09,112.17096,13.78903,113.0153158455,7.47096,2.17903,7.78225,104.7,11.61,105.3417395907,131.43,113.67096,13.95903,114.5248517391,7.47096,2.17903,7.78225,106.2,11.78,106.8513378484,131.43
2019-08-30 14:30:00,108.31992,14.53706,109.2910388927,9.82992,2.86706,10.2395,98.49,11.67,99.1789745864,134.6,9.82992,2.86706,10.2395,9.82992,2.86706,10.2395,0.0,0.0,0.0,133.63,109.26992,13.91706,110.1526212845,9.82992,2.86706,10.2395,99.44,11.05,100.0520669452,131.09,110.68992,14.07706,111.5814590685,9.82992,2.86706,10.2395,100.86,11.21,101.4810509406,131.09
2019-08-30 15:00:00,104.33144,13.82042,105.2428305466,10.80144,3.15042,11.2515,93.53,10.67,94.1366549225,135.02,10.80144,3.15042,11.2515,10.80144,3.15042,11.2515,0.0,0.0,0.0,133.86,105.23144,13.21042,106.0573955981,10.80144,3.15042,11.2515,94.43,10.06,94.9643538387,131.48,106.59144,13.36042,107.4254900098,10.80144,3.15042,11.2515,95.79,10.21,96.3325915773,131.48
2019-08-30 15:30:00,103.96888,13.03009,104.7822086705,10.62888,3.10009,11.07175,93.34,9.93,93.8667166785,135.93,10.62888,3.10009,11.07175,10.62888,3.10009,11.07175,0.0,0.0,0.0,134.67,104.87888,12.42009,105.611732803,10.62888,3.10009,11.07175,94.25,9.32,94.7096874665,132.37,106.23888,12.55009,106.9775882261,10.62888,3.10009,11.07175,95.61,9.45,96.0758793871,132.37
2019-08-30 16:00:00,104.80256,11.99783,105.487082182,9.59256,2.7978300000000003,9.99225,95.21,9.2,95.6534583797,135.33,9.59256,2.7978300000000003,9.99225,9.59256,2.7978300000000003,9.99225,0.0,0.0,0.0,134.0,105.73256,11.36783,106.3419099089,9.59256,2.7978300000000003,9.99225,96.14,8.57,96.5212126944,131.79,107.12256000000001,11.47783,107.7357110825,9.59256,2.7978300000000003,9.99225,97.53,8.68,97.9154906029,131.79
2019-08-30 16:30:00,107.6508,10.7669,108.1878961633,7.8408,2.2869,8.1675,99.81,8.48,100.1695886984,134.45,7.8408,2.2869,8.1675,7.8408,2.2869,8.1675,0.0,0.0,0.0,133.14,108.6208,10.1169,109.0909247291,7.8408,2.2869,8.1675,100.78,7.83,101.0837143164,130.97,110.0908,10.2369,110.5657196705,7.8408,2.2869,8.1675,102.25,7.95,102.5585930091,130.97
2019-08-30 17:00:00,103.7292,8.34185,104.0640831126,6.8292,1.9918500000000001,7.11375,96.9,6.35,97.1078395393,133.11,6.8292,1.9918500000000001,7.11375,6.8292,1.9918500000000001,7.11375,0.0,0.0,0.0,131.55,104.6492,7.6918500000000005,104.9314996417,6.8292,1.9918500000000001,7.11375,97.82,5.7,97.9859296022,129.67,106.0692,7.75185,106.3520868016,6.8292,1.9918500000000001,7.11375,99.24,5.76,99.4070178609,129.67
2019-08-30 17:30:00,104.73952,7.06611,104.9776021843,5.60952,1.63611,5.84325,99.13,5.43,99.2786069604,133.15,5.60952,1.63611,5.84325,5.60952,1.63611,5.84325,0.0,0.0,0.0,131.5,105.68952,6.38611,105.8822791536,5.60952,1.63611,5.84325,100.08,4.75,100.1926589127,129.71,107.12952,6.45611,107.3238809015,5.60952,1.63611,5.84325,101.52,4.82,101.6343583637,129.71
2019-08-30 18:00:00,104.66456,5.58008,104.8132024737,4.59456,1.34008,4.786,100.07,4.24,100.159784844,133.43,4.59456,1.34008,4.786,4.59456,1.34008,4.786,0.0,0.0,0.0,131.66,105.63456,4.89008,105.7476862574,4.59456,1.34008,4.786,101.04,3.55,101.102344681,129.99,107.08456,4.9200800000000005,107.1975287849,4.59456,1.34008,4.786,102.49,3.58,102.552506064,129.99
2019-08-30 18:30:00,103.30472,3.64596,103.3690388782,3.89472,1.13596,4.057,99.41,2.51,99.4416824073,133.55,3.89472,1.13596,4.057,3.89472,1.13596,4.057,0.0,0.0,0.0,131.55,104.23472,2.92596,104.2757790448,3.89472,1.13596,4.057,100.34,1.79,100.3559649448,130.12,105.69472,2.95596,105.7360465281,3.89472,1.13596,4.057,101.8,1.82,101.8162678554,130.12
2019-08-30 19:00:00,103.5988,2.82215,103.637232171,2.5788,0.7521500000000001,2.6862500000000002,101.02,2.07,101.0412059508,133.03,2.5788,0.7521500000000001,2.6862500000000002,2.5788,0.7521500000000001,2.6862500000000002,0.0,0.0,0.0,131.02,104.5488,2.11215,104.5701332076,2.5788,0.7521500000000001,2.6862500000000002,101.97,1.3599999999999999,101.9790689308,129.61,106.0188,2.12215,106.0400371278,2.5788,0.7521500000000001,2.6862500000000002,103.44,1.37,103.4490720113,129.61
2019-08-30 19:30:00,107.58816,3.27113,107.637876529,1.9581600000000001,0.57113,2.03975,105.63,2.7,105.6645016077,133.06,1.9581600000000001,0.57113,2.03975,1.9581600000000001,0.57113,2.03975,0.0,0.0,0.0,131.17,108.59816000000001,2.54113,108.6278863693,1.9581600000000001,0.57113,2.03975,106.64,1.97,106.6581947156,129.65,110.14816,2.56113,110.1779312669,1.9581600000000001,0.57113,2.03975,108.19,1.99,108.2083000513,129.65
2019-08-30 20:00:00,106.77392,2.55531,106.8044924213,1.66392,0.48531,1.73325,105.11,2.07,105.1303809562,133.22,1.66392,0.48531,1.73325,1.66392,0.48531,1.73325,0.0,0.0,0.0,131.25,107.79392,1.8153100000000002,107.8092043351,1.66392,0.48531,1.73325,106.13,1.33,106.1383333202,129.8,109.32392,1.8353100000000002,109.3393243392,1.66392,0.48531,1.73325,107.66,1.35,107.6684638137,129.8
2019-08-30 20:30:00,108.70296,2.36878,108.7287663475,1.5729600000000001,0.45878,1.6385,107.13,1.9100000000000001,107.147025157,133.84,1.5729600000000001,0.45878,1.6385,1.5729600000000001,0.45878,1.6385,0.0,0.0,0.0,131.85,109.73296,1.61878,109.7448994671,1.5729600000000001,0.45878,1.6385,108.16,1.16,108.1662202353,130.4,111.29296,1.62878,111.3048780146,1.5729600000000001,0.45878,1.6385,109.72,1.17,109.7262379743,130.4
2019-08-30 21:00:00,107.59776,1.18018,107.6042321744,1.57776,0.46018000000000003,1.6435,106.02,0.72,106.0224447935,134.07,1.57776,0.46018000000000003,1.6435,1.57776,0.46018000000000003,1.6435,0.0,0.0,0.0,131.93,108.59776,1.0501800000000001,108.6028376934,1.57776,0.46018000000000003,1.6435,107.02,0.59,107.0216263192,130.64,110.12776,1.06018,110.1328629622,1.57776,0.46018000000000003,1.6435,108.55,0.6000000000000001,108.5516582094,130.64
2019-08-30 21:30:00,102.60944,2.33442,102.6359912207,1.48944,0.43442000000000003,1.5514999999999999,101.12,1.9,101.1378485039,134.78,1.48944,0.43442000000000003,1.5514999999999999,1.48944,0.43442000000000003,1.5514999999999999,0.0,0.0,0.0,132.26,103.56944,3.10442,103.6159559404,1.48944,0.43442000000000003,1.5514999999999999,102.08,2.67,102.1149122313,131.32,105.00944,3.15442,105.0568077501,1.48944,0.43442000000000003,1.5514999999999999,103.52,2.7199999999999998,103.5557279922,131.32
2019-08-30 22:00:00,97.7888,4.43715,97.8894156973,1.4988000000000001,0.43715000000000004,1.56125,96.29,4.0,96.3730465431,135.78,1.4988000000000001,0.43715000000000004,1.56125,1.4988000000000001,0.43715000000000004,1.56125,0.0,0.0,0.0,132.94,98.6988,5.22715,98.8371196391,1.4988000000000001,0.43715000000000004,1.56125,97.2,4.79,97.3179536365,132.27,100.0788,5.29715,100.2188904726,1.4988000000000001,0.43715000000000004,1.56125,98.58,4.86,98.6997264434,132.27
2019-08-30 22:30:00,93.31576,6.09043,93.5143005212,1.47576,0.43043000000000003,1.53725,91.84,5.66,92.0142445494,136.1,1.47576,0.43043000000000003,1.53725,1.47576,0.43043000000000003,1.53725,0.0,0.0,0.0,133.01,94.17576,6.87043,94.4260376166,1.47576,0.43043000000000003,1.53725,92.7,6.44,92.9234286927,132.57,95.49576,6.97043,95.7498149991,1.47576,0.43043000000000003,1.53725,94.02,6.54,94.2471856344,132.57
2019-08-30 23:00:00,87.93008,7.97044,88.2905820719,1.51008,0.44044000000000005,1.573,86.42,7.53,86.7474339678,136.06,1.51008,0.44044000000000005,1.573,1.51008,0.44044000000000005,1.573,0.0,0.0,0.0,132.71,88.72008,8.73044,89.1486016593,1.51008,0.44044000000000005,1.573,87.21,8.29,87.6031289396,132.53,89.96008,8.86044,90.3953726172,1.51008,0.44044000000000005,1.573,88.45,8.42,88.8498671918,132.53
2019-08-30 23:30:00,83.55776,10.55518,84.2217969474,1.45776,0.42518000000000006,1.5185,82.1,10.13,82.7225900223,137.04,1.45776,0.42518000000000006,1.5185,1.45776,0.42518000000000006,1.5185,0.0,0.0,0.0,133.59,84.17776,9.23518,84.6828425848,1.45776,0.42518000000000006,1.5185,82.72,8.81,83.1878266335,133.47,85.33776,9.35518,85.8490109125,1.45776,0.42518000000000006,1.5185,83.88,8.93,84.35401176,133.47
2019-08-31 00:00:00,79.97584,21.825870000000002,82.900564443,1.6658400000000002,0.48587,1.7352500000000002,78.31,21.34,81.1655819914,137.33,1.6658400000000002,0.48587,1.7352500000000002,1.6658400000000002,0.48587,1.7352500000000002,0.0,0.0,0.0,134.33,79.54584,6.62587,79.8213180458,1.6658400000000002,0.48587,1.7352500000000002,77.88,6.14,78.1216615287,133.74,80.61584,6.13587,80.8490108756,1.6658400000000002,0.48587,1.7352500000000002,78.95,5.65,79.1519109055,133.74
2019-08-31 00:30:00,75.63176,11.86468,76.5567355116,1.6617600000000001,0.48468000000000006,1.7309999999999999,73.97,11.38,74.840265232,135.75,1.6617600000000001,0.48468000000000006,1.7309999999999999,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.0,0.0,0.0,133.82,76.07176,12.26468,77.0541046603,1.6617600000000001,0.48468000000000006,1.7309999999999999,74.41,11.78,75.3366876097,132.22,77.14176,12.43468,78.1375223731,1.6617600000000001,0.48468000000000006,1.7309999999999999,75.48,11.95,76.420107956,132.22
2019-08-31 01:00:00,73.41672,12.30321,74.4404711959,1.65672,0.48321000000000003,1.7257500000000001,71.76,11.82,72.7269551129,136.57,1.65672,0.48321000000000003,1.7257500000000001,1.65672,0.48321000000000003,1.7257500000000001,0.0,0.0,0.0,134.55,73.84672,12.70321,74.9313659228,1.65672,0.48321000000000003,1.7257500000000001,72.19,12.22,73.2169686616,132.99,74.88672,12.88321,75.9868273602,1.65672,0.48321000000000003,1.7257500000000001,73.23,12.4,74.2724235501,132.99
2019-08-31 01:30:00,71.08848,13.13164,72.2911609936,1.54848,0.45164000000000004,1.613,69.54,12.68,70.6865899588,135.17,1.54848,0.45164000000000004,1.613,1.54848,0.45164000000000004,1.613,0.0,0.0,0.0,133.03,71.48848,13.52164,72.7560136415,1.54848,0.45164000000000004,1.613,69.94,13.07,71.1507449012,131.63,72.49848,13.72164,73.7855880684,1.54848,0.45164000000000004,1.613,70.95,13.27,72.1802978658,131.63
2019-08-31 02:00:00,70.15712,13.13166,71.3754998655,1.61712,0.47166,1.6844999999999999,68.54,12.66,69.6994060233,135.54,1.61712,0.47166,1.6844999999999999,1.61712,0.47166,1.6844999999999999,0.0,0.0,0.0,133.4,70.54712,13.52166,71.8312705543,1.61712,0.47166,1.6844999999999999,68.93,13.05,70.1544538857,131.96,71.54712,13.72166,72.851042089,1.61712,0.47166,1.6844999999999999,69.93,13.25,71.1742045969,131.96
2019-08-31 02:30:00,68.97088,13.62734,70.3042437087,1.67088,0.48734000000000005,1.7405,67.3,13.14,68.5707634492,135.17,1.67088,0.48734000000000005,1.7405,1.67088,0.48734000000000005,1.7405,0.0,0.0,0.0,132.96,69.35088,14.01734,70.7533064772,1.67088,0.48734000000000005,1.7405,67.68,13.53,69.0191516899,131.62,70.33088,14.21734,71.7535047106,1.67088,0.48734000000000005,1.7405,68.66,13.73,70.0193437559,131.62
2019-08-31 03:00:00,67.6444,13.9842,69.0747616789,1.6944,0.49420000000000003,1.7650000000000001,65.95,13.49,67.31554501,135.62,1.6944,0.49420000000000003,1.7650000000000001,1.6944,0.49420000000000003,1.7650000000000001,0.0,0.0,0.0,133.37,67.9944,14.3642,69.495098194,1.6944,0.49420000000000003,1.7650000000000001,66.3,13.87,67.7352707236,132.04,68.9544,14.5642,70.4757064597,1.6944,0.49420000000000003,1.7650000000000001,67.26,14.07,68.7158824436,132.04
2019-08-31 03:30:00,66.648,14.12525,68.128397835,1.698,0.49525,1.76875,64.95,13.63,66.3647451589,135.8,1.698,0.49525,1.76875,1.698,0.49525,1.76875,0.0,0.0,0.0,133.53,67.008,14.50525,68.5600054081,1.698,0.49525,1.76875,65.31,14.01,66.7957798068,132.22,67.968,14.71525,69.5427034746,1.698,0.49525,1.76875,66.27,14.22,67.778472246,132.22
2019-08-31 04:00:00,66.17888,14.38884,67.7250535223,1.77888,0.5188400000000001,1.853,64.4,13.87,65.8766794852,135.9,1.77888,0.5188400000000001,1.853,1.77888,0.5188400000000001,1.853,0.0,0.0,0.0,133.6,66.54888,14.76884,68.1679694886,1.77888,0.5188400000000001,1.853,64.77,14.25,66.3190425142,132.32,67.47888,14.97884,69.1213779796,1.77888,0.5188400000000001,1.853,65.7,14.46,67.2724430952,132.32
2019-08-31 04:30:00,66.08624,14.19557,67.5936781435,1.83624,0.53557,1.91275,64.25,13.66,65.6860571202,136.14,1.83624,0.53557,1.91275,1.83624,0.53557,1.91275,0.0,0.0,0.0,133.86,66.44624,14.56557,68.0239563651,1.83624,0.53557,1.91275,64.61,14.03,66.1157545521,132.54,67.38624,14.77557,68.9871206108,1.83624,0.53557,1.91275,65.55,14.24,67.0789095022,132.54
2019-08-31 05:00:00,66.43288,13.82709,67.8565837849,1.77288,0.51709,1.8467500000000001,64.66,13.31,66.0156928313,136.24,1.77288,0.51709,1.8467500000000001,1.77288,0.51709,1.8467500000000001,0.0,0.0,0.0,134.01,66.78288,14.19709,68.2752548553,1.77288,0.51709,1.8467500000000001,65.01,13.68,66.4337451902,132.63,67.73288,14.39709,69.2460773875,1.77288,0.51709,1.8467500000000001,65.96,13.88,67.404569578,132.63
2019-08-31 05:30:00,67.57544,13.56617,68.9237336457,1.73544,0.50617,1.80775,65.84,13.06,67.1227919562,135.99,1.73544,0.50617,1.80775,1.73544,0.50617,1.80775,0.0,0.0,0.0,133.81,67.94544,13.94617,69.361938226,1.73544,0.50617,1.80775,66.21,13.44,67.5603263758,132.4,68.91544,14.14617,70.3523417952,1.73544,0.50617,1.80775,67.18,13.64,68.5507257438,132.4
2019-08-31 06:00:00,69.1444,13.1517,70.3840554689,1.7544,0.5117,1.8275000000000001,67.39,12.64,68.5651638954,135.48,1.7544,0.5117,1.8275000000000001,1.7544,0.5117,1.8275000000000001,0.0,0.0,0.0,133.34,69.5344,13.5317,70.8388289588,1.7544,0.5117,1.8275000000000001,67.78,13.02,69.0191915339,131.9,70.5244,13.7217,71.846893087,1.7544,0.5117,1.8275000000000001,68.77,13.21,70.0272589782,131.9
2019-08-31 06:30:00,72.17272,11.71371,73.1171150563,1.69272,0.49371000000000004,1.7632500000000002,70.48,11.22,71.3674911987,135.06,1.69272,0.49371000000000004,1.7632500000000002,1.69272,0.49371000000000004,1.7632500000000002,0.0,0.0,0.0,133.11,72.59272,12.08371,73.591569112,1.69272,0.49371000000000004,1.7632500000000002,70.9,11.59,71.8410613786,131.49,73.62272,12.26371,74.637145465,1.69272,0.49371000000000004,1.7632500000000002,71.93,11.77,72.8866091954,131.49
2019-08-31 07:00:00,76.23296,9.87753,76.8702139275,1.8429600000000002,0.5375300000000001,1.91975,74.39,9.34,74.9740468429,134.73,1.8429600000000002,0.5375300000000001,1.91975,1.8429600000000002,0.5375300000000001,1.91975,0.0,0.0,0.0,133.02,76.68296,10.26753,77.3672962347,1.8429600000000002,0.5375300000000001,1.91975,74.84,9.73,75.4698515965,131.16,77.79296,10.39753,78.4847326278,1.8429600000000002,0.5375300000000001,1.91975,75.95,9.86,76.5873494776,131.16
2019-08-31 07:30:00,80.33304,8.36297,80.7671751571,2.51304,0.73297,2.61775,77.82,7.63,78.1931537924,135.68,2.51304,0.73297,2.61775,2.51304,0.73297,2.61775,0.0,0.0,0.0,134.21,80.81304,8.74297,81.2846046829,2.51304,0.73297,2.61775,78.3,8.01,78.7086405676,132.08,81.95304,8.86297,82.430898348,2.51304,0.73297,2.61775,79.44,8.13,79.8549340993,132.08
2019-08-31 08:00:00,83.21032,7.87426,83.582063417,4.30032,1.25426,4.4795,78.91,6.62,79.1871990918,134.93,4.30032,1.25426,4.4795,4.30032,1.25426,4.4795,0.0,0.0,0.0,133.6,83.71032,8.25426,84.1162914224,4.30032,1.25426,4.4795,79.41,7.0,79.7179283474,131.37,84.85032,8.35426,85.2606032365,4.30032,1.25426,4.4795,80.55,7.1,80.8623058044,131.37
2019-08-31 08:30:00,87.91488,5.80309,88.1061971655,4.84488,1.41309,5.04675,83.07,4.39,83.1859182795,134.45,4.84488,1.41309,5.04675,4.84488,1.41309,5.04675,0.0,0.0,0.0,133.42,88.47488,6.18309,88.6906702701,4.84488,1.41309,5.04675,83.63,4.77,83.7659226655,130.91,89.68488,6.25309,89.9026074992,4.84488,1.41309,5.04675,84.84,4.84,84.9779453741,130.91
2019-08-31 09:00:00,90.5528,4.43415,90.6612997594,6.8028,1.98415,7.08625,83.75,2.45,83.7858281573,133.26,6.8028,1.98415,7.08625,6.8028,1.98415,7.08625,0.0,0.0,0.0,132.45,91.0828,4.80415,91.2094091257,6.8028,1.98415,7.08625,84.28,2.8200000000000003,84.3271652553,129.76,92.3128,4.84415,92.4398119484,6.8028,1.98415,7.08625,85.51,2.86,85.5578149557,129.76
2019-08-31 09:30:00,92.99312,3.22591,93.0490562159,7.08312,2.06591,7.37825,85.91,1.16,85.9178310946,132.96,7.08312,2.06591,7.37825,7.08312,2.06591,7.37825,0.0,0.0,0.0,132.34,93.56312,3.58591,93.6318117664,7.08312,2.06591,7.37825,86.48,1.52,86.4933569703,129.48,94.81312,3.61591,94.8820453472,7.08312,2.06591,7.37825,87.73,1.55,87.7436915111,129.48
2019-08-31 10:00:00,93.69976,2.76493,93.7405454537,8.51976,2.48493,8.87475,85.18,0.28,85.1804602007,133.77,8.51976,2.48493,8.87475,8.51976,2.48493,8.87475,0.0,0.0,0.0,133.25,94.26976,2.91493,94.3148157362,8.51976,2.48493,8.87475,85.75,0.43,85.7510781273,130.27,95.48976,2.92493,95.5345460049,8.51976,2.48493,8.87475,86.97,0.44,86.9711130204,130.27
2019-08-31 10:30:00,92.27344,3.21267,92.329350577,9.40344,2.74267,9.79525,82.87,0.47000000000000003,82.8713327997,133.49,9.40344,2.74267,9.79525,9.40344,2.74267,9.79525,0.0,0.0,0.0,132.9,92.82344,3.55267,92.8914015265,9.40344,2.74267,9.79525,83.42,0.81,83.4239324175,130.0,94.03344,3.56267,94.1009057117,9.40344,2.74267,9.79525,84.63,0.8200000000000001,84.6339724933,130.0
2019-08-31 11:00:00,92.1212,3.24035,92.1781718064,10.0812,2.94035,10.50125,82.04,0.30000000000000004,82.0405485111,133.49,10.0812,2.94035,10.50125,10.0812,2.94035,10.50125,0.0,0.0,0.0,132.97,92.6612,3.11035,92.7133877202,10.0812,2.94035,10.50125,82.58,0.17,82.5801749817,130.0,93.8512,3.11035,93.9027263638,10.0812,2.94035,10.50125,83.77,0.17,83.7701724959,130.0
2019-08-31 11:30:00,94.11032,2.40176,94.1409622938,7.72032,2.25176,8.042,86.39,0.15,86.3901302233,133.31,7.72032,2.25176,8.042,7.72032,2.25176,8.042,0.0,0.0,0.0,132.81,94.70032,2.65176,94.7374394799,7.72032,2.25176,8.042,86.98,0.4,86.9809197468,129.81,95.99032,2.66176,96.0272174959,7.72032,2.25176,8.042,88.27,0.41000000000000003,88.270952187,129.81
2019-08-31 12:00:00,99.49544,1.36742,99.5048361551,4.10544,1.19742,4.2765,95.39,0.17,95.3901514833,133.2,4.10544,1.19742,4.2765,4.10544,1.19742,4.2765,0.0,0.0,0.0,132.81,100.15544,1.5074200000000002,100.1667832999,4.10544,1.19742,4.2765,96.05,0.31,96.050500259,129.72,101.54544,1.51742,101.5567769686,4.10544,1.19742,4.2765,97.44,0.32,97.4405254501,129.72
2019-08-31 12:30:00,101.06408,1.49994,101.075210048,3.87408,1.12994,4.0355,97.19,0.37,97.190704288,133.55,3.87408,1.12994,4.0355,3.87408,1.12994,4.0355,0.0,0.0,0.0,133.12,101.72408,1.9299400000000002,101.7423860554,3.87408,1.12994,4.0355,97.85,0.8,97.8532702571,130.07,103.13408,1.9299400000000002,103.1521358279,3.87408,1.12994,4.0355,99.26,0.8,99.2632238042,130.07
2019-08-31 13:00:00,100.1032,2.33635,100.1304608077,4.0332,1.17635,4.20125,96.07,1.16,96.0770029716,133.84,4.0332,1.17635,4.20125,4.0332,1.17635,4.20125,0.0,0.0,0.0,133.3,100.7732,2.7563500000000003,100.8108888145,4.0332,1.17635,4.20125,96.74,1.58,96.7529017653,130.36,102.1432,2.7963500000000003,102.1814703337,4.0332,1.17635,4.20125,98.11,1.62,98.1233738719,130.36
2019-08-31 13:30:00,91.45712,5.48541,91.621474129,5.12712,1.4954100000000001,5.34075,86.33,3.99,86.4221557241,134.01,5.12712,1.4954100000000001,5.34075,5.12712,1.4954100000000001,5.34075,0.0,0.0,0.0,133.06,92.01712,5.88541,92.2051431535,5.12712,1.4954100000000001,5.34075,86.89,4.39,87.0008287317,130.53,93.24712,5.9554100000000005,93.4371034256,5.12712,1.4954100000000001,5.34075,88.12,4.46,88.2327943567,130.53
2019-08-31 14:00:00,89.89216,6.03188,90.0943061786,4.77216,1.39188,4.971,85.12,4.64,85.2463723568,134.47,4.77216,1.39188,4.971,4.77216,1.39188,4.971,0.0,0.0,0.0,133.43,90.43216,6.44188,90.6613113748,4.77216,1.39188,4.971,85.66,5.05,85.8087297424,130.96,91.67216,6.51188,91.9031528306,4.77216,1.39188,4.971,86.9,5.12,87.0507001695,130.96
2019-08-31 14:30:00,88.10568,6.86999,88.373115883,5.96568,1.7399900000000001,6.21425,82.14,5.13,82.3000394897,134.35,5.96568,1.7399900000000001,6.21425,5.96568,1.7399900000000001,6.21425,0.0,0.0,0.0,133.21,88.61568,7.26999,88.9133932344,5.96568,1.7399900000000001,6.21425,82.65,5.53,82.8347958288,130.83,89.80568,7.35999,90.1067678538,5.96568,1.7399900000000001,6.21425,83.84,5.62,84.0281500451,130.83
