Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-31 15:00:00,82.7532,8.60135,83.1990104031,8.9532,2.61135,9.32625,73.8,5.99,74.042691064,135.03,8.9532,2.61135,9.32625,8.9532,2.61135,9.32625,0.0,0.0,0.0,133.72,83.1832,8.98135,83.666656501,8.9532,2.61135,9.32625,74.23,6.37,74.5028173964,131.49,84.2332,9.08135,84.7213249428,8.9532,2.61135,9.32625,75.28,6.47,75.5575231198,131.49
2019-08-31 15:30:00,81.268,9.39025,81.808707477,10.698,3.12025,11.14375,70.57,6.27,70.8479907972,134.52,10.698,3.12025,11.14375,10.698,3.12025,11.14375,0.0,0.0,0.0,133.16,81.678,9.76025,82.2590916803,10.698,3.12025,11.14375,70.98,6.64,71.2899011081,131.02,82.728,9.86025,83.3135434012,10.698,3.12025,11.14375,72.03,6.74,72.3446508043,131.02
2019-08-31 16:00:00,82.40112,8.96116,82.8869529287,9.26112,2.70116,9.647,73.14,6.26,73.407405621,134.58,9.26112,2.70116,9.647,9.26112,2.70116,9.647,0.0,0.0,0.0,133.24,82.83112,9.32116,83.3539349053,9.26112,2.70116,9.647,73.57,6.62,73.8672410477,131.06,83.91112,9.42116,84.438346238,9.26112,2.70116,9.647,74.65,6.72,74.9518572151,131.06
2019-08-31 16:30:00,83.40856,9.29833,83.9252454394,8.66856,2.52833,9.02975,74.74,6.77,75.0459892333,135.31,8.66856,2.52833,9.02975,8.66856,2.52833,9.02975,0.0,0.0,0.0,133.93,83.87856,9.68833,84.4362278046,8.66856,2.52833,9.02975,75.21,7.16,75.5500476505,131.78,84.95856,9.78833,85.5205725043,8.66856,2.52833,9.02975,76.29,7.26,76.6346638278,131.78
2019-08-31 17:00:00,86.49104,8.66572,86.9240743603,7.15104,2.08572,7.449,79.34,6.58,79.612385971,135.05,7.15104,2.08572,7.449,7.15104,2.08572,7.449,0.0,0.0,0.0,133.72,86.98104000000001,9.06572,87.4522075113,7.15104,2.08572,7.449,79.83,6.98,80.1345699433,131.53,88.16104,9.17572,88.6372540831,7.15104,2.08572,7.449,81.01,7.09,81.319666748,131.53
2019-08-31 17:30:00,91.39608,7.9221900000000005,91.7387842396,5.11608,1.49219,5.32925,86.28,6.43,86.5192654846,135.21,5.11608,1.49219,5.32925,5.11608,1.49219,5.32925,0.0,0.0,0.0,133.96,91.96608,8.35219,92.3445664258,5.11608,1.49219,5.32925,86.85,6.86,87.1205033273,131.7,93.21608,8.44219,93.5975862005,5.11608,1.49219,5.32925,88.1,6.95,88.3737093258,131.7
2019-08-31 18:00:00,92.80368,7.43774,93.1012513227,4.24368,1.23774,4.4205,88.56,6.2,88.7767627254,135.13,4.24368,1.23774,4.4205,4.24368,1.23774,4.4205,0.0,0.0,0.0,133.96,93.39368,7.87774,93.7253340962,4.24368,1.23774,4.4205,89.15,6.64,89.3969356298,131.62,94.67368,7.97774,95.0092101864,4.24368,1.23774,4.4205,90.43,6.74,90.6808276319,131.62
2019-08-31 18:30:00,93.23576,7.58543,93.543816958,3.75576,1.09543,3.9122500000000002,89.48,6.49,89.7150516915,134.78,3.75576,1.09543,3.9122500000000002,3.75576,1.09543,3.9122500000000002,0.0,0.0,0.0,133.53,93.82576,8.01543,94.1675122198,3.75576,1.09543,3.9122500000000002,90.07,6.92,90.3354376754,131.28,95.12576,8.12543,95.4721573458,3.75576,1.09543,3.9122500000000002,91.37,7.03,91.6400447403,131.28
2019-08-31 19:00:00,93.8424,7.2907,94.1251844314,2.6424000000000003,0.7707,2.7525,91.2,6.52,91.4327643681,134.74,2.6424000000000003,0.7707,2.7525,2.6424000000000003,0.7707,2.7525,0.0,0.0,0.0,133.53,94.4524,7.7607,94.7706934144,2.6424000000000003,0.7707,2.7525,91.81,6.99,92.075709066,131.24,95.7624,7.8507,96.0836653352,2.6424000000000003,0.7707,2.7525,93.12,7.08,93.3887616365,131.24
2019-08-31 19:30:00,94.04816,7.71363,94.3639575641,1.89816,0.5536300000000001,1.9772500000000002,92.15,7.16,92.4277452933,134.8,1.89816,0.5536300000000001,1.9772500000000002,1.89816,0.5536300000000001,1.9772500000000002,0.0,0.0,0.0,133.53,94.66816,8.17363,95.020359635,1.89816,0.5536300000000001,1.9772500000000002,92.77,7.62,93.0824220785,131.31,95.97816,8.29363,96.335826646,1.89816,0.5536300000000001,1.9772500000000002,94.08,7.74,94.3978495518,131.31
2019-08-31 20:00:00,93.83816,7.98488,94.1772721032,1.62816,0.47488,1.6960000000000002,92.21,7.51,92.5153187315,134.55,1.62816,0.47488,1.6960000000000002,1.62816,0.47488,1.6960000000000002,0.0,0.0,0.0,133.23,94.44816,8.44488,94.8249488563,1.62816,0.47488,1.6960000000000002,92.82,7.97,93.1615441049,131.07,95.77816,8.56488,96.1603509894,1.62816,0.47488,1.6960000000000002,94.15,8.09,94.4969343418,131.07
2019-08-31 20:30:00,96.37592,7.24881,96.6481412251,1.43592,0.41881,1.4957500000000001,94.94,6.83,95.185358643,133.39,1.43592,0.41881,1.4957500000000001,1.43592,0.41881,1.4957500000000001,0.0,0.0,0.0,132.2,96.99592,7.71881,97.3025617569,1.43592,0.41881,1.4957500000000001,95.56,7.3,95.8384244445,129.96,98.36592,7.82881,98.6769703804,1.43592,0.41881,1.4957500000000001,96.93,7.41,97.2128232282,129.96
2019-08-31 21:00:00,96.34896,7.71803,96.6575919427,1.39896,0.40803000000000006,1.4572500000000002,94.95,7.31,95.2309750029,133.76,1.39896,0.40803000000000006,1.4572500000000002,1.39896,0.40803000000000006,1.4572500000000002,0.0,0.0,0.0,132.51,96.98896,8.18803,97.3339724719,1.39896,0.40803000000000006,1.4572500000000002,95.59,7.78,95.9060816633,130.31,98.33896,8.29803,98.6884408417,1.39896,0.40803000000000006,1.4572500000000002,96.94,7.89,97.2605557253,130.31
2019-08-31 21:30:00,92.49208,9.13394,92.94199117,1.5220799999999999,0.44394000000000006,1.5855000000000001,90.97,8.69,91.3841178761,134.37,1.5220799999999999,0.44394000000000006,1.5855000000000001,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.0,0.0,0.0,132.92,93.08208,9.60394,93.5762217695,1.5220799999999999,0.44394000000000006,1.5855000000000001,91.56,9.16,92.0170592879,130.9,94.39208,9.74394,94.8936727788,1.5220799999999999,0.44394000000000006,1.5855000000000001,92.87,9.3,93.3344893381,130.9
2019-08-31 22:00:00,89.63304,10.05797,90.1955909131,1.43304,0.41797,1.49275,88.2,9.64,88.7252478159,135.16,1.43304,0.41797,1.49275,1.43304,0.41797,1.49275,0.0,0.0,0.0,133.57,90.21304,10.51797,90.824117276,1.43304,0.41797,1.49275,88.78,10.1,89.3526630829,131.64,91.47304,10.66797,92.0930107596,1.43304,0.41797,1.49275,90.04,10.25,90.6215432444,131.64
2019-08-31 22:30:00,86.7064,11.2802,87.4370785937,1.4064,0.4102,1.465,85.3,10.87,85.9898069541,135.42,1.4064,0.4102,1.465,1.4064,0.4102,1.465,0.0,0.0,0.0,133.66,87.2664,11.7402,88.0525801155,1.4064,0.4102,1.465,85.86,11.33,86.6043214857,131.92,88.4664,11.9102,89.2645326712,1.4064,0.4102,1.465,87.06,11.5,87.8162490659,131.92
2019-08-31 23:00:00,82.77608,12.54594,83.7214430755,1.42608,0.41594000000000003,1.4855,81.35,12.13,82.2493732499,136.45,1.42608,0.41594000000000003,1.4855,1.42608,0.41594000000000003,1.4855,0.0,0.0,0.0,134.5,83.28608,13.00594,84.2954660527,1.42608,0.41594000000000003,1.4855,81.86,12.59,82.8225072067,132.89,84.44608,13.18594,85.469347962,1.42608,0.41594000000000003,1.4855,83.02,12.77,83.9963886128,132.89
2019-08-31 23:30:00,78.31272,13.91621,79.5395688608,1.39272,0.40621,1.45075,76.92,13.51,78.0974167306,136.69,1.39272,0.40621,1.45075,1.39272,0.40621,1.45075,0.0,0.0,0.0,134.5,78.78272,14.35621,80.0800707802,1.39272,0.40621,1.45075,77.39,13.95,78.6372341833,133.12,79.88272,14.56621,81.1998979578,1.39272,0.40621,1.45075,78.49,14.16,79.7570416954,133.12
2019-09-01 00:00:00,74.43048,14.65139,75.8588134758,1.41048,0.41139000000000003,1.4692500000000002,73.02,14.24,74.3955509422,137.27,1.41048,0.41139000000000003,1.4692500000000002,1.41048,0.41139000000000003,1.4692500000000002,0.0,0.0,0.0,135.01,74.87048,15.08139,76.374322254,1.41048,0.41139000000000003,1.4692500000000002,73.46,14.67,74.910483245,133.67,75.98048,16.75139,77.8051566926,1.41048,0.41139000000000003,1.4692500000000002,74.57,16.34,76.339246132,133.67
2019-09-01 00:30:00,70.64464,9.96427,71.3438983892,1.45464,0.42427000000000004,1.51525,69.19,9.54,69.8445967846,137.25,1.45464,0.42427000000000004,1.51525,1.45464,0.42427000000000004,1.51525,0.0,0.0,0.0,135.76,71.07464,10.91427,71.9077585575,1.45464,0.42427000000000004,1.51525,69.62,10.49,70.4058555803,133.64,72.75464,27.10427,77.6394171395,1.45464,0.42427000000000004,1.51525,71.3,26.68,76.1282628201,133.64
2019-09-01 01:00:00,68.18576,16.54043,70.1632645432,1.47576,0.43043000000000003,1.53725,66.71,16.11,68.6276635184,136.52,1.47576,0.43043000000000003,1.53725,1.47576,0.43043000000000003,1.53725,0.0,0.0,0.0,136.06,68.36576,16.55043,70.3405563922,1.47576,0.43043000000000003,1.53725,66.89,16.12,68.804988918,132.93,69.31576,16.79043,71.3203556074,1.47576,0.43043000000000003,1.53725,67.84,16.36,69.7847777098,132.93
2019-09-01 01:30:00,66.45336,16.93598,68.5775216368,1.56336,0.45598000000000005,1.6285,64.89,16.48,66.95,135.52,1.56336,0.45598000000000005,1.6285,1.56336,0.45598000000000005,1.6285,0.0,0.0,0.0,135.0,66.62336,16.93598,68.7422687744,1.56336,0.45598000000000005,1.6285,65.06,16.48,67.1147822763,131.96,67.55336,17.17598,69.7027311965,1.56336,0.45598000000000005,1.6285,65.99,16.72,68.0752414612,131.96
2019-09-01 02:00:00,65.88608,17.02969,68.0513473729,1.5760800000000001,0.45969000000000004,1.64175,64.31,16.57,66.4103982822,135.6,1.5760800000000001,0.45969000000000004,1.64175,1.5760800000000001,0.45969000000000004,1.64175,0.0,0.0,0.0,135.08,66.05608,17.03969,68.2184486797,1.5760800000000001,0.45969000000000004,1.64175,64.48,16.58,66.5775247362,132.03,66.98608,17.27969,69.1789173106,1.5760800000000001,0.45969000000000004,1.64175,65.41,16.82,67.5379930113,132.03
2019-09-01 02:30:00,64.59008,17.36044,66.8824589216,1.51008,0.44044000000000005,1.573,63.08,16.92,65.3098216197,135.15,1.51008,0.44044000000000005,1.573,1.51008,0.44044000000000005,1.573,0.0,0.0,0.0,134.56,64.75008,17.36044,67.0369878276,1.51008,0.44044000000000005,1.573,63.24,16.92,65.4643719897,131.59,65.66008,17.60044,67.9780964267,1.51008,0.44044000000000005,1.573,64.15,17.16,66.4054824544,131.59
2019-09-01 03:00:00,63.5744,17.58045,65.9604165963,1.5444,0.45045,1.6087500000000001,62.03,17.13,64.3518282569,135.33,1.5444,0.45045,1.6087500000000001,1.5444,0.45045,1.6087500000000001,0.0,0.0,0.0,134.7,63.7344,17.57045,66.1119842129,1.5444,0.45045,1.6087500000000001,62.19,17.12,64.5034146383,131.75,64.6144,17.83045,67.0294385667,1.5444,0.45045,1.6087500000000001,63.07,17.38,65.4208628803,131.75
2019-09-01 03:30:00,62.31896,17.84053,64.8223517482,1.57896,0.46053000000000005,1.6447500000000002,60.74,17.38,63.1776226207,134.9,1.57896,0.46053000000000005,1.6447500000000002,1.57896,0.46053000000000005,1.6447500000000002,0.0,0.0,0.0,134.24,62.45896,17.83053,64.9542106746,1.57896,0.46053000000000005,1.6447500000000002,60.88,17.37,63.3094882304,131.34,63.33896,18.09053,65.8717779444,1.57896,0.46053000000000005,1.6447500000000002,61.76,17.63,64.2270542684,131.34
2019-09-01 04:00:00,62.37392,17.82906,64.87203771,1.5739200000000002,0.45906,1.6395,60.8,17.37,63.2325620231,134.94,1.5739200000000002,0.45906,1.6395,1.5739200000000002,0.45906,1.6395,0.0,0.0,0.0,134.24,62.51392,17.81906,65.0039159824,1.5739200000000002,0.45906,1.6395,60.94,17.36,63.3644474449,131.37,63.40392,18.07906,65.9310964709,1.5739200000000002,0.45906,1.6395,61.83,17.62,64.2916269821,131.37
2019-09-01 04:30:00,62.20712,17.94291,64.7431370723,1.58712,0.46291000000000004,1.65325,60.62,17.48,63.0898945949,134.91,1.58712,0.46291000000000004,1.65325,1.58712,0.46291000000000004,1.65325,0.0,0.0,0.0,134.24,62.35712,17.93291,64.8845102915,1.58712,0.46291000000000004,1.65325,60.77,17.47,63.2312723263,131.34,63.22712,18.19291,65.7924819243,1.58712,0.46291000000000004,1.65325,61.64,17.73,64.1392430576,131.34
2019-09-01 05:00:00,62.24936,17.62648,64.6967975838,1.59936,0.46648000000000006,1.666,60.65,17.16,63.030850383,134.91,1.59936,0.46648000000000006,1.666,1.59936,0.46648000000000006,1.666,0.0,0.0,0.0,134.3,62.38936,17.61648,64.8287945962,1.59936,0.46648000000000006,1.666,60.79,17.15,63.1628577568,131.34,63.27936,17.87648,65.7559574427,1.59936,0.46648000000000006,1.666,61.68,17.41,64.0900187237,131.34
2019-09-01 05:30:00,62.63272,17.52871,65.0393210978,1.57272,0.45871000000000006,1.6382500000000002,61.06,17.07,63.4011711248,135.02,1.57272,0.45871000000000006,1.6382500000000002,1.57272,0.45871000000000006,1.6382500000000002,0.0,0.0,0.0,134.4,62.79272,17.51871,65.1907269868,1.57272,0.45871000000000006,1.6382500000000002,61.22,17.06,63.552592394,131.43,63.67272,17.76871,66.1055393085,1.57272,0.45871000000000006,1.6382500000000002,62.1,17.31,64.4674033912,131.43
2019-09-01 06:00:00,63.76512,17.46941,66.1148305175,1.57512,0.45941000000000004,1.6407500000000002,62.19,17.01,64.4743065104,134.92,1.57512,0.45941000000000004,1.6407500000000002,1.57512,0.45941000000000004,1.6407500000000002,0.0,0.0,0.0,134.31,63.91512,17.46941,66.2595113954,1.57512,0.45941000000000004,1.6407500000000002,62.34,17.01,64.6190041706,131.34,64.82512,17.71941,67.2032266618,1.57512,0.45941000000000004,1.6407500000000002,63.25,17.26,65.5627188271,131.34
2019-09-01 06:30:00,65.06544,16.72242,67.1799881888,1.5854400000000002,0.46242000000000005,1.6515,63.48,16.26,65.5293674622,134.77,1.5854400000000002,0.46242000000000005,1.6515,1.5854400000000002,0.46242000000000005,1.6515,0.0,0.0,0.0,134.26,65.22544,16.71242,67.3324810582,1.5854400000000002,0.46242000000000005,1.6515,63.64,16.25,65.6819008556,131.19,66.14544,16.95242,68.2832613211,1.5854400000000002,0.46242000000000005,1.6515,64.56,16.49,66.6326774188,131.19
2019-09-01 07:00:00,66.54904,15.91597,68.4258198779,1.76904,0.51597,1.84275,64.78,15.4,66.5853467364,134.05,1.76904,0.51597,1.84275,1.76904,0.51597,1.84275,0.0,0.0,0.0,133.62,66.70904,15.92597,68.5837629338,1.76904,0.51597,1.84275,64.94,15.41,66.7433270073,130.49,67.65904,16.14597,69.5588818266,1.76904,0.51597,1.84275,65.89,15.63,67.7184539103,130.49
2019-09-01 07:30:00,70.54024,15.03132,72.1239630095,2.37024,0.69132,2.469,68.17,14.34,69.6619300623,133.99,2.37024,0.69132,2.469,2.37024,0.69132,2.469,0.0,0.0,0.0,133.71,70.74024,15.03132,72.319583352,2.37024,0.69132,2.469,68.37,14.34,69.85765885,130.43,71.73024,15.25132,73.3336900217,2.37024,0.69132,2.469,69.36,14.56,70.8717376674,130.43
2019-09-01 08:00:00,72.96696,14.08203,74.3133959698,3.36696,0.9820300000000001,3.50725,69.6,13.1,70.8221010702,132.97,3.36696,0.9820300000000001,3.50725,3.36696,0.9820300000000001,3.50725,0.0,0.0,0.0,132.83,73.16696,14.09203,74.511672543,3.36696,0.9820300000000001,3.50725,69.8,13.11,71.0205047856,129.44,74.17696,14.28203,75.5393789739,3.36696,0.9820300000000001,3.50725,70.81,13.3,72.0482206581,129.44
2019-09-01 08:30:00,76.7032,12.92885,77.7851917306,4.6932,1.3688500000000001,4.88875,72.01,11.56,72.9319799539,133.37,4.6932,1.3688500000000001,4.88875,4.6932,1.3688500000000001,4.88875,0.0,0.0,0.0,133.43,76.9232,12.93885,78.0037982252,4.6932,1.3688500000000001,4.88875,72.23,11.57,73.1507881024,129.83,77.9832,13.10885,79.0773129953,4.6932,1.3688500000000001,4.88875,73.29,11.74,74.224333611,129.83
2019-09-01 09:00:00,79.30048,12.08139,80.2154979575,6.2104800000000004,1.81139,6.46925,73.09,10.27,73.8080009213,133.03,6.2104800000000004,1.81139,6.46925,6.2104800000000004,1.81139,6.46925,0.0,0.0,0.0,133.23,79.52048,12.10139,80.43600176140001,6.2104800000000004,1.81139,6.46925,73.31,10.29,74.028644456,129.5,80.58048,12.24139,81.5050022156,6.2104800000000004,1.81139,6.46925,74.37,10.43,75.0978148817,129.5
2019-09-01 09:30:00,81.85544,11.38242,82.6430429174,7.58544,2.21242,7.9015,74.27,9.17,74.8339615415,133.34,7.58544,2.21242,7.9015,7.58544,2.21242,7.9015,0.0,0.0,0.0,133.67,82.10544,11.39242,82.892041301,7.58544,2.21242,7.9015,74.52,9.18,75.0833057344,129.82,83.17544,11.53242,83.9711291472,7.58544,2.21242,7.9015,75.59,9.32,76.1623955768,129.82
2019-09-01 10:00:00,84.15032,10.50051,84.8029307652,8.47032,2.47051,8.82325,75.68,8.03,76.1048178501,133.01,8.47032,2.47051,8.82325,8.47032,2.47051,8.82325,0.0,0.0,0.0,133.49,84.40032,10.52051,85.0534840366,8.47032,2.47051,8.82325,75.93,8.05,76.3555328709,129.52,85.49032,10.63051,86.1487234761,8.47032,2.47051,8.82325,77.02,8.16,77.4510555125,129.52
2019-09-01 10:30:00,85.54576,9.59418,86.0820849181,8.58576,2.50418,8.9435,76.96,7.09,77.2858958672,132.64,8.58576,2.50418,8.9435,8.58576,2.50418,8.9435,0.0,0.0,0.0,133.26,85.79576,9.61418,86.3327567673,8.58576,2.50418,8.9435,77.21,7.11,77.5366764828,129.17,86.91576,9.71418,87.4569301396,8.58576,2.50418,8.9435,78.33,7.21,78.6611276299,129.17
2019-09-01 11:00:00,85.75568,8.72124,86.1980085582,8.81568,2.57124,9.183,76.94,6.15,77.1854008217,132.59,8.81568,2.57124,9.183,8.81568,2.57124,9.183,0.0,0.0,0.0,133.31,86.01568,8.73124,86.4576876732,8.81568,2.57124,9.183,77.2,6.16,77.4453717145,129.12,87.12568,8.83124,87.5721126581,8.81568,2.57124,9.183,78.31,6.26,78.5598096994,129.12
2019-09-01 11:30:00,86.3856,13.15955,87.3821814992,9.7356,2.83955,10.14125,76.65,10.32,77.3416116977,132.88,9.7356,2.83955,10.14125,9.7356,2.83955,10.14125,0.0,0.0,0.0,133.12,86.6256,13.20955,87.626975222,9.7356,2.83955,10.14125,76.89,10.37,77.586139226,129.38,86.8356,9.63955,87.3690010906,9.7356,2.83955,10.14125,77.1,6.8,77.3992894024,129.38
2019-09-01 12:00:00,88.20968,13.60199,89.2522368216,9.70968,2.8319900000000002,10.11425,78.5,10.77,79.2353639482,133.48,9.70968,2.8319900000000002,10.11425,9.70968,2.8319900000000002,10.11425,0.0,0.0,0.0,133.68,88.45968,13.66199,89.5084630438,9.70968,2.8319900000000002,10.11425,78.75,10.83,79.4912032869,129.97,88.57968,9.72199,89.1115974409,9.70968,2.8319900000000002,10.11425,78.87,6.89,79.1703795621,129.97
2019-09-01 12:30:00,88.05432,13.59376,89.0974386927,9.06432,2.64376,9.442,78.99,10.95,79.7453609936,133.03,9.06432,2.64376,9.442,9.06432,2.64376,9.442,0.0,0.0,0.0,133.21,88.29432,13.65376,89.3437860536,9.06432,2.64376,9.442,79.23,11.01,79.9913307803,129.52,88.45432,9.26376,88.9380906923,9.06432,2.64376,9.442,79.39,6.62,79.6655289319,129.52
2019-09-01 13:00:00,87.73544,13.98117,88.842447887,10.01544,2.92117,10.43275,77.72,11.06,78.5030063119,133.15,10.01544,2.92117,10.43275,10.01544,2.92117,10.43275,0.0,0.0,0.0,133.29,87.97544,14.03117,89.0873266787,10.01544,2.92117,10.43275,77.96,11.11,78.7476583779,129.64,88.11544,9.44117,88.6197859248,10.01544,2.92117,10.43275,78.1,6.52,78.37168111,129.64
2019-09-01 13:30:00,85.26488,10.32684,85.8879699714,10.75488,3.13684,11.203,74.51,7.19,74.8561032916,133.34,10.75488,3.13684,11.203,10.75488,3.13684,11.203,0.0,0.0,0.0,132.53,85.60488,10.03684,86.1912619527,10.75488,3.13684,11.203,74.85,6.9,75.1673632636,129.83,86.40488,8.63684,86.8354667921,10.75488,3.13684,11.203,75.65,5.5,75.8496704014,129.83
2019-09-01 14:00:00,84.8856,9.2233,85.385211543,9.4056,2.7433,9.7975,75.48,6.48,75.7576451588,134.33,9.4056,2.7433,9.7975,9.4056,2.7433,9.7975,0.0,0.0,0.0,132.98,85.3456,9.6133,85.8853129251,9.4056,2.7433,9.7975,75.94,6.87,76.2501180327,130.8,86.4556,9.7233,87.0006513438,9.4056,2.7433,9.7975,77.05,6.98,77.3655149275,130.8
2019-09-01 14:30:00,85.76112,8.81491,86.2129476469,8.93112,2.6049100000000003,9.30325,76.83,6.21,77.080561752,134.29,8.93112,2.6049100000000003,9.30325,8.93112,2.6049100000000003,9.30325,0.0,0.0,0.0,132.98,86.23112,9.20491,86.7210264271,8.93112,2.6049100000000003,9.30325,77.3,6.6,77.5812477342,130.76,87.34112,9.30491,87.8353721058,8.93112,2.6049100000000003,9.30325,78.41,6.7,78.6957311422,130.76
2019-09-01 15:00:00,83.84024,9.50132,84.3768980527,8.85024,2.58132,9.219,74.99,6.92,75.3086084057,134.86,8.85024,2.58132,9.219,8.85024,2.58132,9.219,0.0,0.0,0.0,133.45,84.29024,9.90132,84.8697867147,8.85024,2.58132,9.219,75.44,7.32,75.7943005773,131.3,85.38024,10.01132,85.9651784771,8.85024,2.58132,9.219,76.53,7.43,76.8898289763,131.3
2019-09-01 15:30:00,84.09008,9.71419,84.649318023,9.34008,2.72419,9.72925,74.75,6.99,75.0761120464,135.45,9.34008,2.72419,9.72925,9.34008,2.72419,9.72925,0.0,0.0,0.0,134.02,84.55008,10.09419,85.1505061627,9.34008,2.72419,9.72925,75.21,7.37,75.570238851,131.87,85.64008,10.21419,86.2470462089,9.34008,2.72419,9.72925,76.3,7.49,76.6667470289,131.87
2019-09-01 16:00:00,85.058,9.55775,85.5933055155,8.118,2.36775,8.45625,76.94,7.19,77.2752204785,135.51,8.118,2.36775,8.45625,8.118,2.36775,8.45625,0.0,0.0,0.0,134.08,85.548,9.96775,86.1267458114,8.118,2.36775,8.45625,77.43,7.6,77.8020880183,131.95,86.668,10.07775,87.2519528095,8.118,2.36775,8.45625,78.55,7.71,78.9274768379,131.95
2019-09-01 16:30:00,86.79544,9.62367,87.3273349477,8.75544,2.55367,9.12025,78.04,7.07,78.3595973701,135.25,8.75544,2.55367,9.12025,8.75544,2.55367,9.12025,0.0,0.0,0.0,133.85,87.28544,10.02367,87.8591030928,8.75544,2.55367,9.12025,78.53,7.47,78.8844838989,131.71,88.41544,10.13367,88.9942767714,8.75544,2.55367,9.12025,79.66,7.58,80.0198225442,131.71
2019-09-01 17:00:00,88.05552,9.31036,88.546357383,8.19552,2.3903600000000003,8.537,79.86,6.92,80.1592539885,134.93,8.19552,2.3903600000000003,8.537,8.19552,2.3903600000000003,8.537,0.0,0.0,0.0,133.56,88.55552,9.71036,89.0863132799,8.19552,2.3903600000000003,8.537,80.36,7.32,80.692701033,131.39,89.72552,9.82036,90.2613339686,8.19552,2.3903600000000003,8.537,81.53,7.43,81.8678557188,131.39
2019-09-01 17:30:00,90.73784,8.96062,91.1792099036,6.92784,2.02062,7.2165,83.81,6.94,84.0968471466,134.93,6.92784,2.02062,7.2165,6.92784,2.02062,7.2165,0.0,0.0,0.0,133.56,91.28784,9.39062,91.7695672642,6.92784,2.02062,7.2165,84.36,7.37,84.6813232065,131.41,92.50784,9.50062,92.9944204877,6.92784,2.02062,7.2165,85.58,7.48,85.9062675246,131.41
2019-09-01 18:00:00,93.08408,8.77244,93.4965328395,5.25408,1.53244,5.473,87.83,7.24,88.1278985339,134.53,5.25408,1.53244,5.473,5.25408,1.53244,5.473,0.0,0.0,0.0,133.21,93.66408,9.22244,94.1170190869,5.25408,1.53244,5.473,88.41,7.69,88.7438121787,131.02,94.92408,9.34244,95.3827140996,5.25408,1.53244,5.473,89.67,7.8100000000000005,90.0094717238,131.02
2019-09-01 18:30:00,94.38296,8.48128,94.7632589604,3.67296,1.07128,3.826,90.71,7.41,91.0121541334,134.48,3.67296,1.07128,3.826,3.67296,1.07128,3.826,0.0,0.0,0.0,133.21,94.98296,8.92128,95.4010059025,3.67296,1.07128,3.826,91.31,7.85,91.6468144564,130.97,96.30296,9.05128,96.7273786185,3.67296,1.07128,3.826,92.63,7.98,92.973099873,130.97
2019-09-01 19:00:00,95.13752,8.03136,95.4759155767,2.74752,0.8013600000000001,2.862,92.39,7.23,92.67246085,134.09,2.74752,0.8013600000000001,2.862,2.74752,0.8013600000000001,2.862,0.0,0.0,0.0,132.81,95.75752,8.50136,96.1341550043,2.74752,0.8013600000000001,2.862,93.01,7.7,93.3281849175,130.59,97.08752,8.61136,97.4686722019,2.74752,0.8013600000000001,2.862,94.34,7.8100000000000005,94.662726033,130.59
2019-09-01 19:30:00,96.62584,7.7121200000000005,96.933119988,1.99584,0.5821200000000001,2.079,94.63,7.13,94.8982286452,134.09,1.99584,0.5821200000000001,2.079,1.99584,0.5821200000000001,2.079,0.0,0.0,0.0,132.81,97.26584,8.19212,97.6102169908,1.99584,0.5821200000000001,2.079,95.27,7.61,95.5734534272,130.59,98.62584,8.30212,98.9746508567,1.99584,0.5821200000000001,2.079,96.63,7.72,96.9378940353,130.59
2019-09-01 20:00:00,92.47488,8.97059,92.9089603642,1.54488,0.45059000000000005,1.60925,90.93,8.52,91.3282831329,134.39,1.54488,0.45059000000000005,1.60925,1.54488,0.45059000000000005,1.60925,0.0,0.0,0.0,132.95,93.07488,9.44059,93.5524346373,1.54488,0.45059000000000005,1.60925,91.53,8.99,91.9704354671,130.89,94.37488,9.58059,94.8599266274,1.54488,0.45059000000000005,1.60925,92.83,9.13,93.2778955595,130.89
2019-09-01 20:30:00,95.20424,8.43332,95.5770275757,1.31424,0.38332000000000005,1.369,93.89,8.05,94.2344660939,134.08,1.31424,0.38332000000000005,1.369,1.31424,0.38332000000000005,1.369,0.0,0.0,0.0,132.74,95.81424,8.93332,96.2297916084,1.31424,0.38332000000000005,1.369,94.5,8.55,94.8859973863,130.61,97.17424,9.05332,97.5950589046,1.31424,0.38332000000000005,1.369,95.86,8.67,96.2512779136,130.61
2019-09-01 21:00:00,95.01392,9.23906,95.462061697,1.33392,0.38906,1.3895,93.68,8.85,94.0971035686,134.64,1.33392,0.38906,1.3895,1.33392,0.38906,1.3895,0.0,0.0,0.0,133.2,95.64392,9.71906,96.136463219,1.33392,0.38906,1.3895,94.31,9.33,94.7703803939,131.14,96.97392,9.85906,97.4738027587,1.33392,0.38906,1.3895,95.64,9.47,96.1077026049,131.14
2019-09-01 21:30:00,90.47544,10.26367,91.0557420763,1.31544,0.38367,1.37025,89.16,9.88,89.7057411764,135.01,1.31544,0.38367,1.37025,1.31544,0.38367,1.37025,0.0,0.0,0.0,133.42,91.04544,10.73367,91.6759718599,1.31544,0.38367,1.37025,89.73,10.35,90.3249433988,131.49,92.31544,10.89367,92.9559708059,1.31544,0.38367,1.37025,91.0,10.51,91.6049130778,131.49
2019-09-01 22:00:00,90.50752,10.55761,91.1212066726,1.39752,0.40761000000000003,1.45575,89.11,10.15,89.6862007223,135.37,1.39752,0.40761000000000003,1.45575,1.39752,0.40761000000000003,1.45575,0.0,0.0,0.0,133.75,91.09752,11.02761,91.7625540864,1.39752,0.40761000000000003,1.45575,89.7,10.62,90.3264878095,131.84,92.36752,11.17761,93.041376367,1.39752,0.40761000000000003,1.45575,90.97,10.77,91.605315348,131.84
2019-09-01 22:30:00,86.29648,11.54314,87.0650707313,1.41648,0.41314,1.4755,84.88,11.13,85.6066078057,135.54,1.41648,0.41314,1.4755,1.41648,0.41314,1.4755,0.0,0.0,0.0,133.75,86.85648,12.00314,87.6819450506,1.41648,0.41314,1.4755,85.44,11.59,86.2225127214,132.0,88.05648,12.17314,88.893919969,1.41648,0.41314,1.4755,86.64,11.76,87.4344737503,132.0
2019-09-01 23:00:00,81.21384,12.51237,82.1720585757,1.41384,0.41237,1.47275,79.8,12.1,80.7121428287,136.36,1.41384,0.41237,1.47275,1.41384,0.41237,1.47275,0.0,0.0,0.0,134.42,81.72384,12.95237,82.7438814231,1.41384,0.41237,1.47275,80.31,12.54,81.2831329367,132.77,82.86384,13.14237,83.8995701346,1.41384,0.41237,1.47275,81.45,12.73,82.4387979049,132.77
2019-09-01 23:30:00,75.77752,11.44386,76.6367696935,1.48752,0.43386,1.5495,74.29,11.01,75.101426085,137.23,1.48752,0.43386,1.5495,1.48752,0.43386,1.5495,0.0,0.0,0.0,135.38,76.26752,11.853860000000001,77.1832145214,1.48752,0.43386,1.5495,74.78,11.42,75.6469748238,133.62,77.69752,20.33386,80.3141984748,1.48752,0.43386,1.5495,76.21,19.9,78.7653102578,133.62
2019-09-02 00:00:00,72.16104,13.77947,73.4648860842,1.5410400000000002,0.44947000000000004,1.60525,70.62,13.33,71.867052952,136.56,1.5410400000000002,0.44947000000000004,1.60525,1.5410400000000002,0.44947000000000004,1.60525,0.0,0.0,0.0,135.95,72.48104,14.52947,73.9229778754,1.5410400000000002,0.44947000000000004,1.60525,70.94,14.08,72.3237858522,132.97,73.66104,18.89947,76.0469511563,1.5410400000000002,0.44947000000000004,1.60525,72.12,18.45,74.4425745122,132.97
2019-09-02 00:30:00,69.22976,16.08743,71.0743629846,1.49976,0.43743000000000004,1.5622500000000001,67.73,15.65,69.5145696959,136.24,1.49976,0.43743000000000004,1.5622500000000001,1.49976,0.43743000000000004,1.5622500000000001,0.0,0.0,0.0,135.86,69.43976,16.09743,71.2811863079,1.49976,0.43743000000000004,1.5622500000000001,67.94,15.66,69.721440031,132.65,70.39976,16.32743,72.2683276302,1.49976,0.43743000000000004,1.5622500000000001,68.9,15.89,70.7085716162,132.65
2019-09-02 01:00:00,67.55336,16.52973,69.5463041517,1.47336,0.42973000000000006,1.53475,66.08,16.1,68.0130605105,136.71,1.47336,0.42973000000000006,1.53475,1.47336,0.42973000000000006,1.53475,0.0,0.0,0.0,136.25,67.76336,16.53973,69.752674694,1.47336,0.42973000000000006,1.53475,66.29,16.11,68.2194708276,133.09,68.69336,16.76973,70.7106890955,1.47336,0.42973000000000006,1.53475,67.22,16.34,69.1774818854,133.09
2019-09-02 01:30:00,66.7572,16.7796,68.8337034308,1.5072,0.43960000000000005,1.57,65.25,16.34,67.2648355383,136.78,1.5072,0.43960000000000005,1.57,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,136.3,66.9572,16.7896,69.0301187888,1.5072,0.43960000000000005,1.57,65.45,16.35,67.4612851938,133.15,67.8872,17.0296,69.9905650784,1.5072,0.43960000000000005,1.57,66.38,16.59,68.4217253509,133.15
2019-09-02 02:00:00,65.8156,16.68705,67.8980915863,1.6356000000000002,0.47705000000000003,1.70375,64.18,16.21,66.195441686,136.71,1.6356000000000002,0.47705000000000003,1.70375,1.6356000000000002,0.47705000000000003,1.70375,0.0,0.0,0.0,136.24,66.0056,16.68705,68.08228014,1.6356000000000002,0.47705000000000003,1.70375,64.37,16.21,66.3796730935,133.07,66.9156,16.91705,69.0208961407,1.6356000000000002,0.47705000000000003,1.70375,65.28,16.44,67.3182887483,133.07
2019-09-02 02:30:00,65.40688,16.72159,67.5105289822,1.61688,0.47159000000000006,1.68425,63.79,16.25,65.8272481576,136.81,1.61688,0.47159000000000006,1.68425,1.61688,0.47159000000000006,1.68425,0.0,0.0,0.0,136.35,65.61688,16.73159,67.7164754315,1.61688,0.47159000000000006,1.68425,64.0,16.26,66.033231028,133.15,66.51688,16.96159,68.6453994108,1.61688,0.47159000000000006,1.68425,64.9,16.49,66.9621542366,133.15
2019-09-02 03:00:00,65.0676,17.0593,67.2667249556,1.6776,0.4893,1.7475,63.39,16.57,65.5198977411,136.81,1.6776,0.4893,1.7475,1.6776,0.4893,1.7475,0.0,0.0,0.0,136.3,65.2276,17.0493,67.4189767962,1.6776,0.4893,1.7475,63.55,16.56,65.6721866546,133.15,65.8676,17.2193,68.0811649596,1.6776,0.4893,1.7475,64.19,16.73,66.3343726887,133.15
2019-09-02 03:30:00,64.06256,16.97783,66.2741148961,1.67256,0.48783000000000004,1.74225,62.39,16.49,64.5324120113,136.65,1.67256,0.48783000000000004,1.74225,1.67256,0.48783000000000004,1.74225,0.0,0.0,0.0,136.12,64.26256,16.97783,66.4674606801,1.67256,0.48783000000000004,1.74225,62.59,16.49,64.725792386,132.99,65.14256,17.21783,67.3795725221,1.67256,0.48783000000000004,1.74225,63.47,16.73,65.6378991132,132.99
2019-09-02 04:00:00,64.33872,16.79796,66.4954310566,1.6387200000000002,0.47796000000000005,1.7069999999999999,62.7,16.32,64.7891379785,136.58,1.6387200000000002,0.47796000000000005,1.7069999999999999,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.0,0.0,0.0,136.07,64.52872,16.78796,66.6767673617,1.6387200000000002,0.47796000000000005,1.7069999999999999,62.89,16.31,64.9705179293,132.92,65.42872,17.01796,67.6056829224,1.6387200000000002,0.47796000000000005,1.7069999999999999,63.79,16.54,65.8994362647,132.92
2019-09-02 04:30:00,65.24776,16.56643,67.3180272138,1.66776,0.48643000000000003,1.73725,63.58,16.08,65.5818785946,136.43,1.66776,0.48643000000000003,1.73725,1.66776,0.48643000000000003,1.73725,0.0,0.0,0.0,135.97,65.44776,16.57643,67.5143489975,1.66776,0.48643000000000003,1.73725,63.78,16.09,65.7782372826,132.78,66.34776,16.79643,68.4408161681,1.66776,0.48643000000000003,1.73725,64.68,16.31,66.7047112279,132.78
2019-09-02 05:00:00,66.4916,15.9988,68.389286237,1.6416,0.4788,1.71,64.85,15.52,66.681278482,136.1,1.6416,0.4788,1.71,1.6416,0.4788,1.71,0.0,0.0,0.0,135.7,66.7016,15.9988,68.5934766869,1.6416,0.4788,1.71,65.06,15.52,66.8855290777,132.45,67.6216,16.2288,69.5417481517,1.6416,0.4788,1.71,65.98,15.75,67.8337887782,132.45
2019-09-02 05:30:00,70.08696,14.44828,71.560706795,1.53696,0.44828,1.601,68.55,14.0,69.9650091117,135.32,1.53696,0.44828,1.601,1.53696,0.44828,1.601,0.0,0.0,0.0,135.11,70.29696,14.45828,71.7684084107,1.53696,0.44828,1.601,68.76,14.01,70.17277036,131.72,71.27696,14.65828,72.7686072383,1.53696,0.44828,1.601,69.74,14.21,71.1729702907,131.72
2019-09-02 06:00:00,75.29688,12.41784,76.3139757056,1.46688,0.42784000000000005,1.528,73.83,11.99,74.7972526233,134.32,1.46688,0.42784000000000005,1.528,1.46688,0.42784000000000005,1.528,0.0,0.0,0.0,134.37,75.54688,12.42784,76.5622771657,1.46688,0.42784000000000005,1.528,74.08,12.0,75.0456287868,130.75,76.59688,12.61784,77.629194972,1.46688,0.42784000000000005,1.528,75.13,12.19,76.1125022582,130.75
2019-09-02 06:30:00,86.79712,7.21166,87.0962001482,1.3771200000000001,0.40166,1.4344999999999999,85.42,6.8100000000000005,85.6910292855,132.88,1.3771200000000001,0.40166,1.4344999999999999,1.3771200000000001,0.40166,1.4344999999999999,0.0,0.0,0.0,133.61,87.13712,7.27166,87.4400064104,1.3771200000000001,0.40166,1.4344999999999999,85.76,6.87,86.0347284531,129.38,88.25712,7.23166,88.5529002182,1.3771200000000001,0.40166,1.4344999999999999,86.88,6.83,87.1480539083,129.38
2019-09-02 07:00:00,97.01256,3.28283,97.0680883224,1.5525600000000002,0.45283,1.61725,95.46,2.83,95.5019397709,133.56,1.5525600000000002,0.45283,1.61725,1.5525600000000002,0.45283,1.61725,0.0,0.0,0.0,133.25,97.59256,3.30283,97.6484329284,1.5525600000000002,0.45283,1.61725,96.04,2.85,96.0822777623,130.01,98.74256,3.21283,98.794814803,1.5525600000000002,0.45283,1.61725,97.19,2.76,97.2291813192,130.01
2019-09-02 07:30:00,105.44808,3.11319,105.4940260283,2.06808,0.60319,2.15425,103.38,2.51,103.4104661047,133.79,2.06808,0.60319,2.15425,2.06808,0.60319,2.15425,0.0,0.0,0.0,133.78,106.20808,2.69319,106.2422210313,2.06808,0.60319,2.15425,104.14,2.09,104.1609701376,130.23,107.67808,2.72319,107.7125093769,2.06808,0.60319,2.15425,105.61,2.12,105.6312761449,130.23
2019-09-02 08:00:00,109.44672,6.30571,109.628219439,3.27672,0.9557100000000001,3.41325,106.17,5.35,106.3047101496,134.19,3.27672,0.9557100000000001,3.41325,3.27672,0.9557100000000001,3.41325,0.0,0.0,0.0,134.55,110.23672,5.90571,110.3947999091,3.27672,0.9557100000000001,3.41325,106.96,4.95,107.0744792189,130.63,111.75672,5.98571,111.9169030547,3.27672,0.9557100000000001,3.41325,108.48,5.03,108.5965528919,130.63
2019-09-02 08:30:00,107.10504,7.73647,107.3840889586,4.20504,1.22647,4.38025,102.9,6.51,103.1057229255,133.39,4.20504,1.22647,4.38025,4.20504,1.22647,4.38025,0.0,0.0,0.0,133.86,107.85504,7.35647,108.1056303079,4.20504,1.22647,4.38025,103.65,6.13,103.8311099815,129.85,109.33504,7.43647,109.5876455531,4.20504,1.22647,4.38025,105.13,6.21,105.3132517777,129.85
2019-09-02 09:00:00,111.744,11.98325,112.384695651,5.634,1.64325,5.86875,106.11,10.34,106.6126057275,132.67,5.634,1.64325,5.86875,5.634,1.64325,5.86875,0.0,0.0,0.0,133.63,112.534,11.60325,113.1306172818,5.634,1.64325,5.86875,106.9,9.96,107.3629898988,129.16,114.054,11.74325,114.6569615704,5.634,1.64325,5.86875,108.42,10.1,108.8894228105,129.16
2019-09-02 09:30:00,113.38984,14.10912,114.2642686162,7.05984,2.05912,7.354,106.33,12.05,107.0106134923,132.61,7.05984,2.05912,7.354,7.05984,2.05912,7.354,0.0,0.0,0.0,133.78,114.19984,13.75912,115.0257225111,7.05984,2.05912,7.354,107.14,11.7,107.776943731,129.12,115.73984,13.92912,116.5750013819,7.05984,2.05912,7.354,108.68,11.87,109.3262973854,129.12
2019-09-02 10:00:00,111.09824,24.70657,113.8122732058,7.90824,2.30657,8.23775,103.19,22.4,105.593257834,132.4,7.90824,2.30657,8.23775,7.90824,2.30657,8.23775,0.0,0.0,0.0,133.02,113.53824,9.24657,113.9141387145,7.90824,2.30657,8.23775,105.63,6.94,105.8577370814,128.91,115.07824,9.37657,115.4596093292,7.90824,2.30657,8.23775,107.17,7.07,107.4029506112,128.91
2019-09-02 10:30:00,110.84848,18.01039,112.3020911037,9.01848,2.6303900000000002,9.39425,101.83,15.38,102.9849178278,133.09,9.01848,2.6303900000000002,9.39425,9.01848,2.6303900000000002,9.39425,0.0,0.0,0.0,132.72,112.18848,14.11039,113.0723580309,9.01848,2.6303900000000002,9.39425,103.17,11.48,103.8067401473,129.57,113.72848,13.72039,114.5531154743,9.01848,2.6303900000000002,9.39425,104.71,11.09,105.2956418851,129.57
2019-09-02 11:00:00,111.28896,16.73053,112.5395186233,9.25896,2.70053,9.64475,102.03,14.03,102.99010535,133.66,9.25896,2.70053,9.64475,9.25896,2.70053,9.64475,0.0,0.0,0.0,133.1,112.33896,16.14053,113.4925488416,9.25896,2.70053,9.64475,103.08,13.44,103.9524891477,130.12,113.80896,16.34053,114.9760509713,9.25896,2.70053,9.64475,104.55,13.64,105.4360095034,130.12
2019-09-02 11:30:00,110.53272,17.22496,111.8668022141,9.34272,2.7249600000000003,9.732,101.19,14.5,102.22360833,132.72,9.34272,2.7249600000000003,9.732,9.34272,2.7249600000000003,9.732,0.0,0.0,0.0,132.23,111.56272,16.63496,112.7961098088,9.34272,2.7249600000000003,9.732,102.22,13.91,103.1620884822,129.22,113.04272,16.84496,114.2908973733,9.34272,2.7249600000000003,9.732,103.7,14.12,104.6568889276,129.22
2019-09-02 12:00:00,111.14256,17.79408,112.5579758453,9.68256,2.82408,10.086,101.46,14.97,102.5584345629,132.99,9.68256,2.82408,10.086,9.68256,2.82408,10.086,0.0,0.0,0.0,132.53,112.18256,17.22408,113.4971175845,9.68256,2.82408,10.086,102.5,14.4,103.5065698398,129.47,113.65256,17.42408,114.9804459828,9.68256,2.82408,10.086,103.97,14.6,104.990099057,129.47
2019-09-02 12:30:00,112.95408,17.74744,114.339826024,9.45408,2.75744,9.848,103.5,14.99,104.5798742589,132.99,9.45408,2.75744,9.848,9.45408,2.75744,9.848,0.0,0.0,0.0,132.53,113.99408,17.15744,115.2780465761,9.45408,2.75744,9.848,104.54,14.4,105.5271131037,129.47,115.50408,17.37744,116.8039721825,9.45408,2.75744,9.848,106.05,14.62,107.0530097662,129.47
2019-09-02 13:00:00,112.07128,15.95704,113.2015853529,7.84128,2.28704,8.168,104.23,13.67,105.1226036588,132.73,7.84128,2.28704,8.168,7.84128,2.28704,8.168,0.0,0.0,0.0,132.17,113.12128,15.34704,114.1575911869,7.84128,2.28704,8.168,105.28,13.06,106.0869549002,129.22,114.65128,15.54704,115.7005897064,7.84128,2.28704,8.168,106.81,13.26,107.6299386788,129.22
2019-09-02 13:30:00,113.08048,11.28639,113.6423229095,7.29048,2.12639,7.59425,105.79,9.16,106.185826267,133.15,7.29048,2.12639,7.59425,7.29048,2.12639,7.59425,0.0,0.0,0.0,132.05,114.12048,10.61639,114.6132265145,7.29048,2.12639,7.59425,106.83,8.49,107.16682789,129.63,114.46048,22.89639,116.7280864097,7.29048,2.12639,7.59425,107.17,20.77,109.1641049063,129.63
2019-09-02 14:00:00,114.342,10.48225,114.8214724216,6.282,1.8322500000000002,6.54375,108.06,8.65,108.4056552953,133.32,6.282,1.8322500000000002,6.54375,6.282,1.8322500000000002,6.54375,0.0,0.0,0.0,132.18,115.422,9.79225,115.8366360184,6.282,1.8322500000000002,6.54375,109.14,7.96,109.4298917115,129.8,115.432,25.47225,118.2090611758,6.282,1.8322500000000002,6.54375,109.15,23.64,111.6806702165,129.8
2019-09-02 14:30:00,114.56864,10.67252,115.0646598856,6.00864,1.75252,6.259,108.56,8.92,108.9258463359,133.58,6.00864,1.75252,6.259,6.00864,1.75252,6.259,0.0,0.0,0.0,132.45,115.63864,9.97252,116.0678517773,6.00864,1.75252,6.259,109.63,8.22,109.9377337405,130.04,115.64864,25.74252,118.4790499194,6.00864,1.75252,6.259,109.64,23.99,112.2339061959,130.04
2019-09-02 15:00:00,112.74072,13.75771,113.5770422689,6.54072,1.9077100000000002,6.81325,106.2,11.85,106.8590777613,134.01,6.54072,1.9077100000000002,6.81325,6.54072,1.9077100000000002,6.81325,0.0,0.0,0.0,133.17,113.79072,13.10771,114.5431797165,6.54072,1.9077100000000002,6.81325,107.25,11.2,107.8332161256,130.46,114.86072,18.16771,116.2886524368,6.54072,1.9077100000000002,6.81325,108.32,16.26,109.5336021502,130.46
2019-09-02 15:30:00,113.28784,14.75562,114.2447504853,5.60784,1.63562,5.8415,107.68,13.12,108.4763421212,134.25,5.60784,1.63562,5.8415,5.60784,1.63562,5.8415,0.0,0.0,0.0,133.56,114.36784,14.10562,115.234419085,5.60784,1.63562,5.8415,108.76,12.47,109.4725467869,130.69,115.93784,14.29562,116.8158700479,5.60784,1.63562,5.8415,110.33,12.66,111.0539711131,130.69
2019-09-02 16:00:00,117.86832,15.06701,118.8274196049,4.85832,1.41701,5.06075,113.01,13.65,113.8313779237,133.93,4.85832,1.41701,5.06075,4.85832,1.41701,5.06075,0.0,0.0,0.0,133.39,119.01832,14.41701,119.888325841,4.85832,1.41701,5.06075,114.16,13.0,114.8978050269,130.4,120.63832,14.597010000000001,121.5182165495,4.85832,1.41701,5.06075,115.78,13.18,116.5277683645,130.4
2019-09-02 16:30:00,121.64328,13.99429,122.4456112801,3.68328,1.07429,3.8367500000000003,117.96,12.92,118.6654456866,134.64,3.68328,1.07429,3.8367500000000003,3.68328,1.07429,3.8367500000000003,0.0,0.0,0.0,134.06,122.83328,13.30429,123.5516847638,3.68328,1.07429,3.8367500000000003,119.15,12.23,119.7760218074,131.11,124.55328,13.49429,125.2821432662,3.68328,1.07429,3.8367500000000003,120.87,12.42,121.506433163,131.11
2019-09-02 17:00:00,121.87504,12.34772,122.4989451555,3.45504,1.00772,3.599,118.42,11.34,118.9617249371,134.56,3.45504,1.00772,3.599,3.45504,1.00772,3.599,0.0,0.0,0.0,133.82,123.07504,11.62772,123.6230938919,3.45504,1.00772,3.599,119.62,10.62,120.0905025387,131.05,124.79504,11.78772,125.3505179543,3.45504,1.00772,3.599,121.34,10.78,121.8179132969,131.05
2019-09-02 17:30:00,121.34928,10.22979,121.7797042202,3.35928,0.97979,3.49925,117.99,9.25,118.3520282885,134.4,3.35928,0.97979,3.49925,3.35928,0.97979,3.49925,0.0,0.0,0.0,133.42,122.52928,9.50979,122.8977646793,3.35928,0.97979,3.49925,119.17,8.53,119.4748919229,130.9,124.25928,9.64979,124.6334109024,3.35928,0.97979,3.49925,120.9,8.67,121.2104735574,130.9
2019-09-02 18:00:00,120.1224,8.6107,120.4306237477,2.8824,0.8407,3.0025,117.24,7.77,117.4971935835,134.53,2.8824,0.8407,3.0025,2.8824,0.8407,3.0025,0.0,0.0,0.0,133.34,121.3024,7.8707,121.5574767929,2.8824,0.8407,3.0025,118.42,7.03,118.6284843535,131.02,123.0024,7.9807,123.2610318724,2.8824,0.8407,3.0025,120.12,7.14,120.3320156899,131.02
2019-09-02 18:30:00,113.59248,4.77239,113.6926876227,2.68248,0.78239,2.79425,110.91,3.99,110.9817471479,134.53,2.68248,0.78239,2.79425,2.68248,0.78239,2.79425,0.0,0.0,0.0,132.84,114.66248,4.03239,114.7333625798,2.68248,0.78239,2.79425,111.98,3.25,112.0271525122,131.04,116.28248,4.09239,116.3544705238,2.68248,0.78239,2.79425,113.6,3.31,113.6482120405,131.04
2019-09-02 19:00:00,118.00616,6.08263,118.1628206572,2.06616,0.60263,2.15225,115.94,5.48,116.0694361148,134.39,2.06616,0.60263,2.15225,2.06616,0.60263,2.15225,0.0,0.0,0.0,132.93,119.13616,5.32263,119.2549999357,2.06616,0.60263,2.15225,117.07,4.72,117.1651112746,130.89,120.81616,5.3926300000000005,120.9364501524,2.06616,0.60263,2.15225,118.75,4.79,118.8465674725,130.89
2019-09-02 19:30:00,115.12296,4.44378,115.2086936817,1.69296,0.49378000000000005,1.7635,113.43,3.95,113.4987550593,134.73,1.69296,0.49378000000000005,1.7635,1.69296,0.49378000000000005,1.7635,0.0,0.0,0.0,133.04,116.24296,3.67378,116.3009991748,1.69296,0.49378000000000005,1.7635,114.55,3.18,114.5941311761,131.21,117.90296,3.7337800000000003,117.9620663173,1.69296,0.49378000000000005,1.7635,116.21,3.24,116.255157735,131.21
2019-09-02 20:00:00,113.20616,3.44263,113.258493559,1.58616,0.46263000000000004,1.65225,111.62,2.98,111.6597725235,134.96,1.58616,0.46263000000000004,1.65225,1.58616,0.46263000000000004,1.65225,0.0,0.0,0.0,133.13,114.29616,2.68263,114.3276374918,1.58616,0.46263000000000004,1.65225,112.71,2.22,112.7318610686,131.44,115.91616,2.72263,115.94813005500001,1.58616,0.46263000000000004,1.65225,114.33,2.26,114.3523349128,131.44
2019-09-02 20:30:00,114.2388,3.1534,114.2823142792,1.3488,0.3934,1.405,112.89,2.76,112.9237339978,135.35,1.3488,0.3934,1.405,1.3488,0.3934,1.405,0.0,0.0,0.0,133.49,115.3488,2.3734,115.3732147814,1.3488,0.3934,1.405,114.0,1.98,114.0171934403,131.8,116.9788,2.4134,117.0036928862,1.3488,0.3934,1.405,115.63,2.02,115.647642864,131.8
2019-09-02 21:00:00,110.43616,1.35138,110.4444279421,1.37616,0.40138,1.4335,109.06,0.9500000000000001,109.0641375522,135.6,1.37616,0.40138,1.4335,1.37616,0.40138,1.4335,0.0,0.0,0.0,133.49,111.48616,0.7813800000000001,111.4888982197,1.37616,0.40138,1.4335,110.11,0.38,110.110655706,132.04,113.07616,0.7913800000000001,113.0789292603,1.37616,0.40138,1.4335,111.7,0.39,111.7006808395,132.04
2019-09-02 21:30:00,106.08048,1.55639,106.0918968954,1.53048,0.44639,1.5942500000000002,104.55,1.11,104.5558922299,136.18,1.53048,0.44639,1.5942500000000002,1.53048,0.44639,1.5942500000000002,0.0,0.0,0.0,133.77,107.09048,2.29639,107.1150984393,1.53048,0.44639,1.5942500000000002,105.56,1.85,105.5762099149,132.61,108.63048,2.31639,108.6551740492,1.53048,0.44639,1.5942500000000002,107.1,1.87,107.1163241528,132.61
2019-09-02 22:00:00,99.35712,4.01041,99.4380243321,1.6471200000000001,0.48041000000000006,1.71575,97.71,3.5300000000000002,97.7737439193,134.75,1.6471200000000001,0.48041000000000006,1.71575,1.6471200000000001,0.48041000000000006,1.71575,0.0,0.0,0.0,132.03,100.27712,4.78041,100.3910011668,1.6471200000000001,0.48041000000000006,1.71575,98.63,4.3,98.7236896596,131.23,101.69712,4.8304100000000005,101.8117727822,1.6471200000000001,0.48041000000000006,1.71575,100.05,4.35,100.144520569,131.23
2019-09-02 22:30:00,93.11208,5.78019,93.2913181296,1.6120800000000002,0.47019000000000005,1.6792500000000001,91.5,5.31,91.6539475418,135.2,1.6120800000000002,0.47019000000000005,1.6792500000000001,1.6120800000000002,0.47019000000000005,1.6792500000000001,0.0,0.0,0.0,132.17,93.96208,6.53019,94.1887246934,1.6120800000000002,0.47019000000000005,1.6792500000000001,92.35,6.06,92.5486147924,131.63,95.31208,6.62019,95.5417160698,1.6120800000000002,0.47019000000000005,1.6792500000000001,93.7,6.15,93.9016107423,131.63
2019-09-02 23:00:00,87.31872,7.48296,87.638767408,1.51872,0.44296,1.5819999999999999,85.8,7.04,86.0883360276,136.34,1.51872,0.44296,1.5819999999999999,1.51872,0.44296,1.5819999999999999,0.0,0.0,0.0,133.04,88.11872,8.25296,88.5043510976,1.51872,0.44296,1.5819999999999999,86.6,7.8100000000000005,86.9514582971,132.72,89.36872,8.36296,89.7591622866,1.51872,0.44296,1.5819999999999999,87.85,7.92,88.2062860572,132.72
2019-09-02 23:30:00,81.39896,9.58303,81.9611197646,1.51896,0.44303000000000003,1.5822500000000002,79.88,9.14,80.4012064586,136.87,1.51896,0.44303000000000003,1.5822500000000002,1.51896,0.44303000000000003,1.5822500000000002,0.0,0.0,0.0,133.27,82.11896,10.33303,82.7665095341,1.51896,0.44303000000000003,1.5822500000000002,80.6,9.89,81.2045078798,133.23,83.29896,10.47303,83.9547562349,1.51896,0.44303000000000003,1.5822500000000002,81.78,10.03,82.3927745619,133.23
2019-09-03 00:00:00,77.36064,9.22227,77.9084006071,1.55064,0.45227000000000006,1.61525,75.81,8.77,76.3155881849,137.08,1.55064,0.45227000000000006,1.61525,1.55064,0.45227000000000006,1.61525,0.0,0.0,0.0,134.1,77.96064,9.29227,78.5124682516,1.55064,0.45227000000000006,1.61525,76.41,8.84,76.9196574355,133.43,79.42064,15.99227,81.0147564198,1.55064,0.45227000000000006,1.61525,77.87,15.54,79.4054689552,133.43
2019-09-03 00:30:00,73.91472,11.96221,74.8764335473,1.58472,0.46221000000000007,1.65075,72.33,11.5,73.2385069482,136.11,1.58472,0.46221000000000007,1.65075,1.58472,0.46221000000000007,1.65075,0.0,0.0,0.0,134.16,74.35472,12.37221,75.3770254558,1.58472,0.46221000000000007,1.65075,72.77,11.91,73.7381922751,132.5,75.41472,12.55221,76.4521940075,1.58472,0.46221000000000007,1.65075,73.83,12.09,74.8133477396,132.5
2019-09-03 01:00:00,72.37976,12.38743,73.4321324739,1.49976,0.43743000000000004,1.5622500000000001,70.88,11.95,71.880295631,136.7,1.49976,0.43743000000000004,1.5622500000000001,1.49976,0.43743000000000004,1.5622500000000001,0.0,0.0,0.0,134.67,72.80976,12.80743,73.9276092841,1.49976,0.43743000000000004,1.5622500000000001,71.31,12.37,72.374947323,133.06,73.83976,12.97743,74.9714868884,1.49976,0.43743000000000004,1.5622500000000001,72.34,12.54,73.4188477164,133.06
2019-09-03 01:30:00,71.0516,13.0563,72.2412405226,1.4616,0.4263,1.5225,69.59,12.63,70.726833663,136.7,1.4616,0.4263,1.5225,1.4616,0.4263,1.5225,0.0,0.0,0.0,134.58,71.4616,13.4563,72.7174826589,1.4616,0.4263,1.5225,70.0,13.03,71.2023939204,133.06,72.4716,13.6463,73.7451985573,1.4616,0.4263,1.5225,71.01,13.22,72.2301079883,133.06
2019-09-03 02:00:00,71.22528,12.95779,72.3943701731,1.5352800000000002,0.44779,1.59925,69.69,12.51,70.8039278571,137.06,1.5352800000000002,0.44779,1.59925,1.5352800000000002,0.44779,1.59925,0.0,0.0,0.0,134.97,71.65528,13.36779,72.8915424543,1.5352800000000002,0.44779,1.59925,70.12,12.92,71.3003562403,133.4,72.66528,13.56779,73.9210920033,1.5352800000000002,0.44779,1.59925,71.13,13.12,72.3298783353,133.4
2019-09-03 02:30:00,69.35296,12.31128,70.4372108761,1.51296,0.44128000000000006,1.576,67.84,11.87,68.8706214579,137.36,1.51296,0.44128000000000006,1.576,1.51296,0.44128000000000006,1.576,0.0,0.0,0.0,135.31,69.95296,17.66128,72.1480243943,1.51296,0.44128000000000006,1.576,68.44,17.22,70.5730968571,133.7,70.74296,12.88128,71.9061455232,1.51296,0.44128000000000006,1.576,69.23,12.44,70.338797971,133.7
2019-09-03 03:00:00,66.7152,8.26485,67.2251861772,1.5252,0.44485,1.58875,65.19,7.82,65.6573567851,136.97,1.5252,0.44485,1.58875,1.5252,0.44485,1.58875,0.0,0.0,0.0,135.31,67.8752,27.46485,73.2213135676,1.5252,0.44485,1.58875,66.35,27.02,71.640790755,133.31,68.0652,8.73485,68.6233856317,1.5252,0.44485,1.58875,66.54,8.29,67.0544234186,133.31
2019-09-03 03:30:00,66.91368,8.06899,67.3984359667,1.57368,0.45899000000000006,1.63925,65.34,7.61,65.7816668989,137.44,1.57368,0.45899000000000006,1.63925,1.57368,0.45899000000000006,1.63925,0.0,0.0,0.0,135.84,68.07368,27.37899,73.3732580861,1.57368,0.45899000000000006,1.63925,66.5,26.92,71.74215218410001,133.76,68.26368,8.52899,68.7944305708,1.57368,0.45899000000000006,1.63925,66.69,8.07,67.1764914237,133.76
2019-09-03 04:00:00,67.02904,7.69472,67.4692590681,1.55904,0.45472,1.624,65.47,7.24,65.8691012539,137.44,1.55904,0.45472,1.624,1.55904,0.45472,1.624,0.0,0.0,0.0,135.92,68.20904,27.00472,73.3602619952,1.55904,0.45472,1.624,66.65,26.55,71.7434666015,133.79,68.39904,8.15472,68.8834387295,1.55904,0.45472,1.624,66.84,7.7,67.282060016,133.79
