Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-03 04:30:00,67.37568,7.6737400000000004,67.8112714897,1.5556800000000002,0.45374000000000003,1.6205,65.82,7.22,66.2148080115,136.79,1.5556800000000002,0.45374000000000003,1.6205,1.5556800000000002,0.45374000000000003,1.6205,0.0,0.0,0.0,135.24,68.54568,26.81374,73.6035793929,1.5556800000000002,0.45374000000000003,1.6205,66.99,26.36,71.9896499505,133.13,68.74568,8.12374,69.2240107929,1.5556800000000002,0.45374000000000003,1.6205,67.19,7.67,67.6263632025,133.13
2019-09-03 05:00:00,68.74184,7.57262,69.1576831614,1.5518399999999999,0.45262,1.6165,67.19,7.12,67.5661934698,136.68,1.5518399999999999,0.45262,1.6165,1.5518399999999999,0.45262,1.6165,0.0,0.0,0.0,135.17,69.95184,26.65262,74.8573448116,1.5518399999999999,0.45262,1.6165,68.4,26.2,73.2461603089,133.04,70.13184,8.02262,70.5892159855,1.5518399999999999,0.45262,1.6165,68.58,7.57,68.9965310722,133.04
2019-09-03 05:30:00,71.74168,6.59299,72.0439877184,1.38168,0.40299,1.43925,70.36,6.19,70.6317612693,136.99,1.38168,0.40299,1.43925,1.38168,0.40299,1.43925,0.0,0.0,0.0,135.61,73.04168,25.75299,77.4487153616,1.38168,0.40299,1.43925,71.66,25.35,76.0116971262,133.33,73.21168,7.04299,73.5496689086,1.38168,0.40299,1.43925,71.83,6.64,72.136249556,133.33
2019-09-03 06:00:00,75.59952,6.51361,75.8796055568,1.34952,0.39361,1.40575,74.25,6.12,74.5017912536,135.78,1.34952,0.39361,1.40575,1.34952,0.39361,1.40575,0.0,0.0,0.0,134.44,76.81952,21.87361,79.8729833389,1.34952,0.39361,1.40575,75.47,21.48,78.4672626004,132.17,77.14952,6.97361,77.4640540681,1.34952,0.39361,1.40575,75.8,6.58,76.0850602944,132.17
2019-09-03 06:30:00,86.66112,5.58866,86.8411356458,1.4011200000000001,0.40866,1.4595,85.26,5.18,85.4172113804,135.05,1.4011200000000001,0.40866,1.4595,1.4011200000000001,0.40866,1.4595,0.0,0.0,0.0,133.94,87.24112,5.97866,87.4457397147,1.4011200000000001,0.40866,1.4595,85.84,5.57,86.0205237138,131.45,88.46112,6.07866,88.6697234633,1.4011200000000001,0.40866,1.4595,87.06,5.67,87.2444410837,131.45
2019-09-03 07:00:00,97.56176,1.50593,97.5733818183,1.63176,0.47593,1.69975,95.93,1.03,95.9355293934,133.46,1.63176,0.47593,1.69975,1.63176,0.47593,1.69975,0.0,0.0,0.0,133.09,98.24176,1.54593,98.253922606,1.63176,0.47593,1.69975,96.61,1.07,96.6159251883,129.93,99.61176,1.55593,99.6239110277,1.63176,0.47593,1.69975,97.98,1.08,97.9859520544,129.93
2019-09-03 07:30:00,108.49256,1.8628300000000002,108.5085513264,2.03256,0.5928300000000001,2.11725,106.46,1.27,106.4675748761,132.99,2.03256,0.5928300000000001,2.11725,2.03256,0.5928300000000001,2.11725,0.0,0.0,0.0,132.88,108.05256,14.47283,109.017514789,2.03256,0.5928300000000001,2.11725,106.02,13.88,106.9247155713,129.47,110.79256,1.63283,110.8045914444,2.03256,0.5928300000000001,2.11725,108.76,1.04,108.7649723027,129.47
2019-09-03 08:00:00,113.484,4.17325,113.5607074281,2.5140000000000002,0.7332500000000001,2.61875,110.97,3.44,111.0233061118,133.02,2.5140000000000002,0.7332500000000001,2.61875,2.5140000000000002,0.7332500000000001,2.61875,0.0,0.0,0.0,133.23,112.724,20.02325,114.4885615097,2.5140000000000002,0.7332500000000001,2.61875,110.21,19.29,111.8854244305,129.5,115.904,3.76325,115.9650777888,2.5140000000000002,0.7332500000000001,2.61875,113.39,3.03,113.4304765043,129.5
2019-09-03 08:30:00,115.70184,7.48262,115.9435439404,3.71184,1.08262,3.8665000000000003,111.99,6.4,112.172724403,132.76,3.71184,1.08262,3.8665000000000003,3.71184,1.08262,3.8665000000000003,0.0,0.0,0.0,133.34,114.95184,23.22262,117.2741045545,3.71184,1.08262,3.8665000000000003,111.24,22.14,113.4218550368,129.25,118.15184,7.12262,118.3663339428,3.71184,1.08262,3.8665000000000003,114.44,6.04,114.5992809751,129.25
2019-09-03 09:00:00,114.54264,12.44827,115.217081217,5.34264,1.55827,5.56525,109.2,10.89,109.741660731,133.15,5.34264,1.55827,5.56525,5.34264,1.55827,5.56525,0.0,0.0,0.0,133.13,114.85264,18.88827,116.3954279968,5.34264,1.55827,5.56525,109.51,17.33,110.8727604058,129.62,117.04264,12.62827,117.7219299084,5.34264,1.55827,5.56525,111.7,11.07,112.2472044195,129.62
2019-09-03 09:30:00,112.47656,15.97108,113.6048059978,7.06656,2.06108,7.361,105.41,13.91,106.3238270568,133.75,7.06656,2.06108,7.361,7.06656,2.06108,7.361,0.0,0.0,0.0,133.21,113.55656,15.37108,114.5921568843,7.06656,2.06108,7.361,106.49,13.31,107.3185734158,130.2,115.09656,15.57108,116.1450672917,7.06656,2.06108,7.361,108.03,13.51,108.8714884623,130.2
2019-09-03 10:00:00,111.83184,16.55137,113.0500255934,8.30184,2.42137,8.64775,103.53,14.13,104.4897975881,134.15,8.30184,2.42137,8.64775,8.30184,2.42137,8.64775,0.0,0.0,0.0,133.6,112.92184,15.97137,114.0457215711,8.30184,2.42137,8.64775,104.62,13.55,105.4938239898,130.58,114.40184,16.17137,115.5391457605,8.30184,2.42137,8.64775,106.1,13.75,106.9872539137,130.58
2019-09-03 10:30:00,109.2024,16.05945,110.3769455098,9.3924,2.73945,9.78375,99.81,13.32,100.6948782213,134.58,9.3924,2.73945,9.78375,9.3924,2.73945,9.78375,0.0,0.0,0.0,133.88,110.2224,15.45945,111.301267091,9.3924,2.73945,9.78375,100.83,12.72,101.6291655973,131.01,111.6724,15.64945,112.7636032018,9.3924,2.73945,9.78375,102.28,12.91,103.0915442701,131.01
2019-09-03 11:00:00,109.5076,17.2318,110.8550828289,10.0176,2.9218,10.435,99.49,14.31,100.5138607357,134.36,10.0176,2.9218,10.435,10.0176,2.9218,10.435,0.0,0.0,0.0,133.77,110.5176,16.6518,111.7650318883,10.0176,2.9218,10.435,100.5,13.73,101.433539325,130.8,111.9576,16.8618,113.2202477342,10.0176,2.9218,10.435,101.94,13.94,102.8887126948,130.8
2019-09-03 11:30:00,109.23768,18.04974,110.718850454,10.62768,3.09974,11.0705,98.61,14.95,99.7368266991,134.08,10.62768,3.09974,11.0705,10.62768,3.09974,11.0705,0.0,0.0,0.0,133.56,110.25768,17.48974,111.6362262182,10.62768,3.09974,11.0705,99.63,14.39,100.6638415718,130.53,111.69768,17.69974,113.0913458822,10.62768,3.09974,11.0705,101.07,14.6,102.1190721658,130.53
2019-09-03 12:00:00,108.76432,18.43126,110.3149520702,10.80432,3.15126,11.2545,97.96,15.28,99.1445409491,133.89,10.80432,3.15126,11.2545,10.80432,3.15126,11.2545,0.0,0.0,0.0,133.4,109.76432,17.87126,111.2096573102,10.80432,3.15126,11.2545,98.96,14.72,100.0487880986,130.34,111.18432,18.10126,112.6481630008,10.80432,3.15126,11.2545,100.38,14.95,101.4871760372,130.34
2019-09-03 12:30:00,107.4148,18.42515,108.9836015718,11.4348,3.33515,11.91125,95.98,15.09,97.1589856884,133.89,11.4348,3.33515,11.91125,11.4348,3.33515,11.91125,0.0,0.0,0.0,133.35,108.4048,17.86515,109.8670298477,11.4348,3.33515,11.91125,96.97,14.53,98.0525461169,130.34,109.7948,18.07515,111.2726792819,11.4348,3.33515,11.91125,98.36,14.74,99.458318908,130.34
2019-09-03 13:00:00,107.59456,17.60258,109.0249520259,11.73456,3.42258,12.2235,95.86,14.18,96.9031062454,134.35,11.73456,3.42258,12.2235,11.73456,3.42258,12.2235,0.0,0.0,0.0,133.68,108.56456,17.04258,109.8941000284,11.73456,3.42258,12.2235,96.83,13.62,97.7831953865,130.8,109.96456,17.24258,111.3081803869,11.73456,3.42258,12.2235,98.23,13.82,99.197405712,130.8
2019-09-03 13:30:00,107.1952,16.1811,108.4095885992,9.7752,2.8511,10.1825,97.42,13.33,98.3277443044,134.27,9.7752,2.8511,10.1825,9.7752,2.8511,10.1825,0.0,0.0,0.0,133.51,108.1852,15.5911,109.3028814728,9.7752,2.8511,10.1825,98.41,12.74,99.2312234128,130.72,109.5852,15.7811,110.7156681606,9.7752,2.8511,10.1825,99.81,12.93,100.6440311196,130.72
2019-09-03 14:00:00,111.4176,16.6893,112.6606156749,7.6776,2.2393,7.9975000000000005,103.74,14.45,104.7415395151,133.98,7.6776,2.2393,7.9975000000000005,7.6776,2.2393,7.9975000000000005,0.0,0.0,0.0,133.44,112.4976,16.0893,113.6423142155,7.6776,2.2393,7.9975000000000005,104.82,13.85,105.7310498387,130.44,113.9876,16.2993,115.147037019,7.6776,2.2393,7.9975000000000005,106.31,14.06,107.2357202615,130.44
2019-09-03 14:30:00,112.22944,16.57317,113.4465388038,7.51944,2.19317,7.83275,104.71,14.38,105.6928024986,133.94,7.51944,2.19317,7.83275,7.51944,2.19317,7.83275,0.0,0.0,0.0,133.44,113.31944,15.98317,114.4410643308,7.51944,2.19317,7.83275,105.8,13.79,106.6949113126,130.41,114.81944,16.17317,115.9529009114,7.51944,2.19317,7.83275,107.3,13.98,108.2068870267,130.41
2019-09-03 15:00:00,112.1668,16.5574,113.382267207,6.4368,1.8774000000000002,6.705,105.73,14.68,106.7442518359,133.94,6.4368,1.8774000000000002,6.705,6.4368,1.8774000000000002,6.705,0.0,0.0,0.0,133.44,113.2468,15.9374,114.3627493068,6.4368,1.8774000000000002,6.705,106.81,14.06,107.7314239208,130.38,114.7668,16.1474,115.8971824895,6.4368,1.8774000000000002,6.705,108.33,14.27,109.2658308896,130.38
2019-09-03 15:30:00,114.66824,16.56407,115.8584208405,5.56824,1.6240700000000001,5.80025,109.1,14.94,110.1181801521,134.85,5.56824,1.6240700000000001,5.80025,5.56824,1.6240700000000001,5.80025,0.0,0.0,0.0,134.38,115.79824,15.93407,116.8893792175,5.56824,1.6240700000000001,5.80025,110.23,14.31,111.1549773964,131.28,117.37824,16.15407,118.4846201119,5.56824,1.6240700000000001,5.80025,111.81,14.53,112.7501529932,131.28
2019-09-03 16:00:00,116.75328,16.44179,117.9053045845,5.42328,1.58179,5.64925,111.33,14.86,112.3173561833,134.58,5.42328,1.58179,5.64925,5.42328,1.58179,5.64925,0.0,0.0,0.0,134.14,117.89328,15.80179,118.9475600269,5.42328,1.58179,5.64925,112.47,14.22,113.3653796359,131.04,119.50328,16.01179,120.5711878923,5.42328,1.58179,5.64925,114.08,14.43,114.9890051266,131.04
2019-09-03 16:30:00,113.32768,13.26599,114.101487917,4.95768,1.44599,5.16425,108.37,11.82,109.0127024709,135.3,4.95768,1.44599,5.16425,4.95768,1.44599,5.16425,0.0,0.0,0.0,134.45,114.42768,12.59599,115.118864285,4.95768,1.44599,5.16425,109.47,11.15,110.0363730773,131.74,115.99768,12.77599,116.6991331839,4.95768,1.44599,5.16425,111.04,11.33,111.6165332735,131.74
2019-09-03 17:00:00,113.17592,11.92756,113.8027045171,4.10592,1.19756,4.277,109.07,10.73,109.5965227551,135.22,4.10592,1.19756,4.277,4.10592,1.19756,4.277,0.0,0.0,0.0,134.26,114.27592,11.23756,114.8271250472,4.10592,1.19756,4.277,110.17,10.04,110.6265361475,131.67,115.84592,11.39756,116.4052471094,4.10592,1.19756,4.277,111.74,10.2,112.2045792292,131.67
2019-09-03 17:30:00,114.226,9.748,114.6411905905,2.976,0.868,3.1,111.25,8.88,111.6038390917,134.85,2.976,0.868,3.1,2.976,0.868,3.1,0.0,0.0,0.0,133.71,115.356,9.048,115.7102978995,2.976,0.868,3.1,112.38,8.18,112.677312712,131.31,116.956,9.168,117.3147823593,2.976,0.868,3.1,113.98,8.3,114.2818025759,131.31
2019-09-03 18:00:00,115.21536,8.55448,115.5324989256,2.41536,0.7044800000000001,2.516,112.8,7.85,113.0728194572,134.89,2.41536,0.7044800000000001,2.516,2.41536,0.7044800000000001,2.516,0.0,0.0,0.0,133.65,116.35536,7.82448,116.6181473357,2.41536,0.7044800000000001,2.516,113.94,7.12,114.1622441966,131.36,117.98536,7.94448,118.2525261328,2.41536,0.7044800000000001,2.516,115.57,7.24,115.7965565118,131.36
2019-09-03 18:30:00,114.51448,6.61339,114.7052878335,2.51448,0.7333900000000001,2.61925,112.0,5.88,112.1542437895,134.3,2.51448,0.7333900000000001,2.61925,2.51448,0.7333900000000001,2.61925,0.0,0.0,0.0,132.84,115.62448,5.8733900000000006,115.7735595262,2.51448,0.7333900000000001,2.61925,113.11,5.14,113.2267269685,130.79,117.25448,5.96339,117.4060266782,2.51448,0.7333900000000001,2.61925,114.74,5.23,114.8591332894,130.79
2019-09-03 19:00:00,111.39488,5.01184,111.5075684893,2.23488,0.6518400000000001,2.328,109.16,4.36,109.2470374884,134.49,2.23488,0.6518400000000001,2.328,2.23488,0.6518400000000001,2.328,0.0,0.0,0.0,132.84,112.47488,4.28184,112.556353818,2.23488,0.6518400000000001,2.328,110.24,3.63,110.2997484131,130.98,114.07488,4.34184,114.1574781677,2.23488,0.6518400000000001,2.328,111.84,3.69,111.9008565651,130.98
2019-09-03 19:30:00,116.08968,6.23199,116.2568342157,2.02968,0.59199,2.11425,114.06,5.64,114.1993572661,134.13,2.02968,0.59199,2.11425,2.02968,0.59199,2.11425,0.0,0.0,0.0,132.67,117.21968,5.49199,117.3482651489,2.02968,0.59199,2.11425,115.19,4.9,115.2941720123,130.64,118.86968,5.5719899999999996,119.0002012429,2.02968,0.59199,2.11425,116.84,4.98,116.9460815932,130.64
2019-09-03 20:00:00,116.86192,6.56806,117.0463487609,1.74192,0.5080600000000001,1.8145,115.12,6.06,115.2793910463,134.81,1.74192,0.5080600000000001,1.8145,1.74192,0.5080600000000001,1.8145,0.0,0.0,0.0,133.39,118.01192,5.82806,118.1557427527,1.74192,0.5080600000000001,1.8145,116.27,5.32,116.3916461779,131.29,119.68192,5.90806,119.8276560225,1.74192,0.5080600000000001,1.8145,117.94,5.4,118.0635574595,131.29
2019-09-03 20:30:00,117.48736,5.42673,117.6126232947,1.73736,0.50673,1.8097500000000002,115.75,4.92,115.8545160967,135.62,1.73736,0.50673,1.8097500000000002,1.73736,0.50673,1.8097500000000002,0.0,0.0,0.0,134.05,118.64736,4.66673,118.7391022531,1.73736,0.50673,1.8097500000000002,116.91,4.16,116.9839890754,132.08,120.32736,4.74673,120.4209492167,1.73736,0.50673,1.8097500000000002,118.59,4.24,118.6657730772,132.08
2019-09-03 21:00:00,113.20736,3.6667300000000003,113.2667262132,1.97736,0.5767300000000001,2.05975,111.23,3.09,111.2729122473,135.88,1.97736,0.5767300000000001,2.05975,1.97736,0.5767300000000001,2.05975,0.0,0.0,0.0,134.05,114.30736,2.89673,114.3440579779,1.97736,0.5767300000000001,2.05975,112.33,2.32,112.3539554266,132.33,115.92736,2.94673,115.9648050672,1.97736,0.5767300000000001,2.05975,113.95,2.37,113.9746436713,132.33
2019-09-03 21:30:00,107.00704,1.48747,107.0173779186,1.87704,0.54747,1.95525,105.13,0.9400000000000001,105.1342023321,135.23,1.87704,0.54747,1.95525,1.87704,0.54747,1.95525,0.0,0.0,0.0,133.09,108.02704,1.27747,108.0345930745,1.87704,0.54747,1.95525,106.15,0.73,106.1525100975,131.69,109.55704,1.28747,109.5646046521,1.87704,0.54747,1.95525,107.68,0.74,107.6825426891,131.69
2019-09-03 22:00:00,100.74128,2.42579,100.7704815567,1.87128,0.54579,1.9492500000000001,98.87,1.88,98.8878723606,134.99,1.87128,0.54579,1.9492500000000001,1.87128,0.54579,1.9492500000000001,0.0,0.0,0.0,132.47,101.68128,3.18579,101.731174968,1.87128,0.54579,1.9492500000000001,99.81,2.64,99.8449082327,131.44,103.14128,3.22579,103.1917116883,1.87128,0.54579,1.9492500000000001,101.27,2.68,101.3054554306,131.44
2019-09-03 22:30:00,94.40168,4.92799,94.5302188311,1.98168,0.57799,2.06425,92.42,4.35,92.5223156865,134.99,1.98168,0.57799,2.06425,1.98168,0.57799,2.06425,0.0,0.0,0.0,132.14,95.28168,5.68799,95.4513057735,1.98168,0.57799,2.06425,93.3,5.11,93.4398314425,131.47,96.64168,5.74799,96.8124666676,1.98168,0.57799,2.06425,94.66,5.17,94.8010785804,131.47
2019-09-03 23:00:00,88.07904,6.6709700000000005,88.3313032173,2.12904,0.62097,2.21775,85.95,6.05,86.162665929,135.37,2.12904,0.62097,2.21775,2.12904,0.62097,2.21775,0.0,0.0,0.0,132.22,88.87904,7.42097,89.1883094753,2.12904,0.62097,2.21775,86.75,6.8,87.0161048312,131.8,90.13904,7.51097,90.4514300742,2.12904,0.62097,2.21775,88.01,6.89,88.2792852259,131.8
2019-09-03 23:30:00,82.46712,7.10291,82.7724423438,2.06712,0.6029100000000001,2.15325,80.4,6.5,80.6623208196,137.07,2.06712,0.6029100000000001,2.15325,2.06712,0.6029100000000001,2.15325,0.0,0.0,0.0,133.78,83.52712,13.17291,84.5594780812,2.06712,0.6029100000000001,2.15325,81.46,12.57,82.4241257157,133.42,84.39712,7.93291,84.7691271948,2.06712,0.6029100000000001,2.15325,82.33,7.33,82.6556580036,133.42
2019-09-04 00:00:00,77.56216,6.7981300000000005,77.8595096013,1.98216,0.57813,2.06475,75.58,6.22,75.8355114706,136.94,1.98216,0.57813,2.06475,1.98216,0.57813,2.06475,0.0,0.0,0.0,134.39,78.80216,18.34813,80.9100382843,1.98216,0.57813,2.06475,76.82,17.77,78.8484958639,133.3,79.32216,7.95813,79.7203669094,1.98216,0.57813,2.06475,77.34,7.38,77.6913122556,133.3
2019-09-04 00:30:00,74.73824,11.13782,75.5635861553,1.87824,0.5478200000000001,1.9565000000000001,72.86,10.59,73.6255913389,135.38,1.87824,0.5478200000000001,1.9565000000000001,1.87824,0.5478200000000001,1.9565000000000001,0.0,0.0,0.0,133.53,75.17824,11.54782,76.0599757839,1.87824,0.5478200000000001,1.9565000000000001,73.3,11.0,74.1207798124,131.79,76.24824,11.69782,77.1403467444,1.87824,0.5478200000000001,1.9565000000000001,74.37,11.15,75.2011928097,131.79
2019-09-04 01:00:00,73.30536,11.40073,74.186605592,1.78536,0.52073,1.85975,71.52,10.88,72.3428282555,135.9,1.78536,0.52073,1.85975,1.78536,0.52073,1.85975,0.0,0.0,0.0,134.0,73.74536,11.81073,74.6851488896,1.78536,0.52073,1.85975,71.96,11.29,72.8402752603,132.28,74.79536,11.96073,75.7456595434,1.78536,0.52073,1.85975,73.01,11.44,73.9008369371,132.28
2019-09-04 01:30:00,72.19152,11.84461,73.1567518823,1.90152,0.55461,1.98075,70.29,11.29,71.1909277928,136.23,1.90152,0.55461,1.98075,1.90152,0.55461,1.98075,0.0,0.0,0.0,134.28,72.61152,12.24461,73.6366981251,1.90152,0.55461,1.98075,70.71,11.69,71.6697997765,132.59,73.63152,12.40461,74.6691039638,1.90152,0.55461,1.98075,71.73,11.85,72.7022379298,132.59
2019-09-04 02:00:00,71.86128,11.95704,72.8492578466,1.84128,0.5370400000000001,1.9180000000000001,70.02,11.42,70.9451675592,136.47,1.84128,0.5370400000000001,1.9180000000000001,1.84128,0.5370400000000001,1.9180000000000001,0.0,0.0,0.0,134.51,72.29128,12.35704,73.3397954838,1.84128,0.5370400000000001,1.9180000000000001,70.45,11.82,71.4346897522,132.83,73.32128,12.51704,74.3820300288,1.84128,0.5370400000000001,1.9180000000000001,71.48,11.98,72.4769673758,132.83
2019-09-04 02:30:00,70.88144,12.68917,72.0082882157,1.95144,0.5691700000000001,2.03275,68.93,12.12,69.9874224415,137.09,1.95144,0.5691700000000001,2.03275,1.95144,0.5691700000000001,2.03275,0.0,0.0,0.0,135.04,71.29144,13.09917,72.4848789194,1.95144,0.5691700000000001,2.03275,69.34,12.53,70.4630151214,133.42,72.31144,13.25917,73.5170044545,1.95144,0.5691700000000001,2.03275,70.36,12.69,71.4952145252,133.42
2019-09-04 03:00:00,69.71656,14.40358,71.1889166588,1.96656,0.5735800000000001,2.0485,67.75,13.83,69.1471720318,137.44,1.96656,0.5735800000000001,2.0485,1.96656,0.5735800000000001,2.0485,0.0,0.0,0.0,135.43,70.00656,12.66358,71.1427065935,1.96656,0.5735800000000001,2.0485,68.04,12.09,69.105786299,133.76,70.98656,12.83358,72.1373168079,1.96656,0.5735800000000001,2.0485,69.02,12.26,70.1004136935,133.76
2019-09-04 03:30:00,69.69792,26.08981,74.4209529512,1.9879200000000001,0.57981,2.07075,67.71,25.51,72.3560930399,136.98,1.9879200000000001,0.57981,2.07075,1.9879200000000001,0.57981,2.07075,0.0,0.0,0.0,135.56,69.06792,7.34981,69.4578813394,1.9879200000000001,0.57981,2.07075,67.08,6.77,67.4207631223,133.33,70.03792,7.42981,70.4309045417,1.9879200000000001,0.57981,2.07075,68.05,6.85,68.3938959265,133.33
2019-09-04 04:00:00,69.63096,26.18403,74.3913571429,2.07096,0.6040300000000001,2.15725,67.56,25.58,72.2405011057,136.78,2.07096,0.6040300000000001,2.15725,2.07096,0.6040300000000001,2.15725,0.0,0.0,0.0,135.34,69.00096,7.50403,69.4078017745,2.07096,0.6040300000000001,2.15725,66.93,6.9,67.2847300656,133.14,69.97096,7.58403,70.3807697767,2.07096,0.6040300000000001,2.15725,67.9,6.98,68.2578229949,133.14
2019-09-04 04:30:00,70.06944,25.73442,74.6457419727,1.96944,0.57442,2.0515,68.1,25.16,72.5991432456,136.59,1.96944,0.57442,2.0515,1.96944,0.57442,2.0515,0.0,0.0,0.0,135.19,69.43944,7.08442,69.7998913627,1.96944,0.57442,2.0515,67.47,6.51,67.7833386608,132.95,70.40944,7.17442,70.7740174319,1.96944,0.57442,2.0515,68.44,6.6,68.7574985002,132.95
2019-09-04 05:00:00,71.59176,25.27468,75.9222599045,1.9017600000000001,0.5546800000000001,1.9809999999999999,69.69,24.72,73.9444014108,136.33,1.9017600000000001,0.5546800000000001,1.9809999999999999,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.0,0.0,0.0,134.98,70.95176,6.74468,71.2716139525,1.9017600000000001,0.5546800000000001,1.9809999999999999,69.05,6.19,69.3268966563,132.71,71.94176,6.82468,72.2647430563,1.9017600000000001,0.5546800000000001,1.9809999999999999,70.04,6.27,70.3200860352,132.71
2019-09-04 05:30:00,74.22744,24.30092,78.104081595,1.95744,0.5709200000000001,2.039,72.27,23.73,76.0661935422,136.33,1.95744,0.5709200000000001,2.039,1.95744,0.5709200000000001,2.039,0.0,0.0,0.0,135.14,73.54744,5.77092,73.7735009892,1.95744,0.5709200000000001,2.039,71.59,5.2,71.778604751,132.71,74.58744,5.83092,74.8150107519,1.95744,0.5709200000000001,2.039,72.63,5.26,72.8202204061,132.71
2019-09-04 06:00:00,78.4268,16.0374,80.0497417672,1.6368,0.47740000000000005,1.705,76.79,15.56,78.350607528,135.53,1.6368,0.47740000000000005,1.705,1.6368,0.47740000000000005,1.705,0.0,0.0,0.0,134.31,78.2668,6.3074,78.5205404783,1.6368,0.47740000000000005,1.705,76.63,5.83,76.8514528165,131.92,79.3668,6.3774,79.6226109406,1.6368,0.47740000000000005,1.705,77.73,5.9,77.9535945291,131.92
2019-09-04 06:30:00,89.49272,3.81996,89.5742096108,1.54272,0.44996,1.607,87.95,3.37,88.0145408441,134.52,1.54272,0.44996,1.607,1.54272,0.44996,1.607,0.0,0.0,0.0,133.66,90.10272,4.21996,90.2014867605,1.54272,0.44996,1.607,88.56,3.77,88.6402081451,130.95,91.37272,4.26996,91.4724358405,1.54272,0.44996,1.607,89.83,3.8200000000000003,89.9111856223,130.95
2019-09-04 07:00:00,99.12248,3.52989,99.1853122431,1.30248,0.37989,1.35675,97.82,3.15,97.8707050143,133.19,1.30248,0.37989,1.35675,1.30248,0.37989,1.35675,0.0,0.0,0.0,132.92,100.06248,1.65989,100.0762466251,1.30248,0.37989,1.35675,98.76,1.28,98.7682945079,129.67,101.46248,1.67989,101.4763858154,1.30248,0.37989,1.35675,100.16,1.3,100.1684361463,129.67
2019-09-04 07:30:00,109.02672,18.15946,110.5286915758,1.26672,0.36946,1.3195000000000001,107.76,17.79,109.2185959441,133.05,1.26672,0.36946,1.3195000000000001,1.26672,0.36946,1.3195000000000001,0.0,0.0,0.0,132.99,111.70672,1.62946,111.7186037912,1.26672,0.36946,1.3195000000000001,110.44,1.26,110.4471873793,129.52,113.28672,1.64946,113.2987274715,1.26672,0.36946,1.3195000000000001,112.02,1.28,112.0273127411,129.52
2019-09-04 08:00:00,116.82624,12.75807,117.5208011488,1.53624,0.44807,1.60025,115.29,12.31,115.9453328082,133.51,1.53624,0.44807,1.60025,1.53624,0.44807,1.60025,0.0,0.0,0.0,132.9,118.17624,10.47807,118.6398484973,1.53624,0.44807,1.60025,116.64,10.03,117.0704510113,129.98,119.89624,10.11807,120.3224156451,1.53624,0.44807,1.60025,118.36,9.67,118.7543620251,129.98
2019-09-04 08:30:00,120.18032,14.03676,120.9972724759,2.32032,0.67676,2.417,117.86,13.36,118.6147933438,134.18,2.32032,0.67676,2.417,2.32032,0.67676,2.417,0.0,0.0,0.0,133.71,121.40032,13.37676,122.1350703287,2.32032,0.67676,2.417,119.08,12.7,119.7553188798,130.63,123.11032,13.56676,123.85559279820001,2.32032,0.67676,2.417,120.79,12.89,121.4758255786,130.63
2019-09-04 09:00:00,119.21272,14.83746,120.1325219458,3.28272,0.9574600000000001,3.4195,115.93,13.88,116.7579517635,134.54,3.28272,0.9574600000000001,3.4195,3.28272,0.9574600000000001,3.4195,0.0,0.0,0.0,134.08,120.43272,14.18746,121.2655106279,3.28272,0.9574600000000001,3.4195,117.15,13.23,117.8946792693,131.0,122.11272,14.38746,122.9573722517,3.28272,0.9574600000000001,3.4195,118.83,13.43,119.5865117812,131.0
2019-09-04 09:30:00,117.08784,16.14187,118.1952716608,6.65784,1.9418700000000002,6.93525,110.43,14.2,111.3392334265,134.65,6.65784,1.9418700000000002,6.93525,6.65784,1.9418700000000002,6.93525,0.0,0.0,0.0,134.18,118.19784,15.51187,119.2113563867,6.65784,1.9418700000000002,6.93525,111.54,13.57,112.3624336689,131.12,119.82784,15.72187,120.85482379850001,6.65784,1.9418700000000002,6.93525,113.17,13.78,114.0058652,131.12
2019-09-04 10:00:00,115.76376,16.48068,116.9310093286,6.89376,2.01068,7.181,108.87,14.47,109.8274000421,134.9,6.89376,2.01068,7.181,6.89376,2.01068,7.181,0.0,0.0,0.0,134.44,116.87376,15.86068,117.9450590173,6.89376,2.01068,7.181,109.98,13.85,110.848648616,131.36,118.45376,16.07068,119.5389476857,6.89376,2.01068,7.181,111.56,14.06,112.4425061976,131.36
2019-09-04 10:30:00,114.55472,17.07721,115.8206155037,8.42472,2.45721,8.77575,106.13,14.62,107.1322607808,135.25,8.42472,2.45721,8.77575,8.42472,2.45721,8.77575,0.0,0.0,0.0,134.74,115.63472,16.46721,116.8013590446,8.42472,2.45721,8.77575,107.21,14.01,108.1215251465,131.69,117.18472,16.67721,118.3654845589,8.42472,2.45721,8.77575,108.76,14.22,109.685669073,131.69
2019-09-04 11:00:00,111.71808,18.01944,113.1619618812,10.31808,3.00944,10.748,101.4,15.01,102.5049271986,135.04,10.31808,3.00944,10.748,10.31808,3.00944,10.748,0.0,0.0,0.0,134.54,112.74808,17.41944,114.0857854143,10.31808,3.00944,10.748,102.43,14.41,103.4386436493,131.48,114.23808,17.62944,115.5903805548,10.31808,3.00944,10.748,103.92,14.62,104.9433694904,131.48
2019-09-04 11:30:00,111.40784,18.39937,112.9169767124,11.51784,3.35937,11.99775,99.89,15.04,101.0159081531,134.92,11.51784,3.35937,11.99775,11.51784,3.35937,11.99775,0.0,0.0,0.0,134.42,112.41784,17.82937,113.8229202967,11.51784,3.35937,11.99775,100.9,14.47,101.9322858568,131.38,113.86784,18.03937,115.2879172171,11.51784,3.35937,11.99775,102.35,14.68,103.3974124434,131.38
2019-09-04 12:00:00,111.12424,18.17457,112.600673667,10.64424,3.10457,11.08775,100.48,15.07,101.6038153811,134.51,10.64424,3.10457,11.08775,10.64424,3.10457,11.08775,0.0,0.0,0.0,134.03,112.14424,17.59457,113.5160757719,10.64424,3.10457,11.08775,101.5,14.49,102.5290695364,130.97,113.60424,17.81457,114.9925312804,10.64424,3.10457,11.08775,102.96,14.71,104.0055080272,130.97
2019-09-04 12:30:00,114.07712,18.68916,115.5978979437,9.59712,2.79916,9.997,104.48,15.89,105.6814198428,133.29,9.59712,2.79916,9.997,9.59712,2.79916,9.997,0.0,0.0,0.0,133.01,115.14712,18.11916,116.5639875922,9.59712,2.79916,9.997,105.55,15.32,106.65601202,129.8,116.66712,18.33916,118.0997107473,9.59712,2.79916,9.997,107.07,15.54,108.1918504325,129.8
2019-09-04 13:00:00,111.79112,17.45116,113.1450285969,9.74112,2.84116,10.147,102.05,14.61,103.0905165377,133.9,9.74112,2.84116,10.147,9.74112,2.84116,10.147,0.0,0.0,0.0,133.4,112.83112,16.87116,114.0854840907,9.74112,2.84116,10.147,103.09,14.03,104.0403239134,130.37,114.33112,17.08116,115.6000476964,9.74112,2.84116,10.147,104.59,14.24,105.5549416181,130.37
2019-09-04 13:30:00,112.18656,16.78358,113.4350598459,9.40656,2.74358,9.7985,102.78,14.04,103.734516917,134.22,9.40656,2.74358,9.7985,9.40656,2.74358,9.7985,0.0,0.0,0.0,133.64,113.23656,16.20358,114.3900106017,9.40656,2.74358,9.7985,103.83,13.46,104.6988084937,130.68,114.72656,16.39358,115.8919023688,9.40656,2.74358,9.7985,105.32,13.65,106.2008705237,130.68
2019-09-04 14:00:00,109.62456,16.80383,110.9049721963,10.74456,3.13383,11.19225,98.88,13.67,99.8204553185,134.43,10.74456,3.13383,11.19225,10.74456,3.13383,11.19225,0.0,0.0,0.0,133.74,110.62456,16.21383,111.8064468555,10.74456,3.13383,11.19225,99.88,13.08,100.7328188824,130.87,112.05456,16.40383,113.2488854491,10.74456,3.13383,11.19225,101.31,13.27,102.1753835324,130.87
2019-09-04 14:30:00,107.67472,16.26221,108.8958438195,10.46472,3.05221,10.90075,97.21,13.21,98.103456616,133.73,10.46472,3.05221,10.90075,10.46472,3.05221,10.90075,0.0,0.0,0.0,133.01,108.64472,15.68221,109.7707014388,10.46472,3.05221,10.90075,98.18,12.63,98.9890362616,130.21,110.07472,15.87221,111.213178326,10.46472,3.05221,10.90075,99.61,12.82,100.4315911454,130.21
2019-09-04 15:00:00,110.3056,14.8008,111.2941556058,7.0656,2.0608,7.36,103.24,12.74,104.0230993578,133.31,7.0656,2.0608,7.36,7.0656,2.0608,7.36,0.0,0.0,0.0,132.63,111.3556,14.1908,112.2561733536,7.0656,2.0608,7.36,104.29,12.13,104.9930521511,129.81,112.8356,14.3808,113.7483188271,7.0656,2.0608,7.36,105.77,12.32,106.4850942621,129.81
2019-09-04 15:30:00,113.7504,14.4222,114.6610367693,5.3904,1.5722,5.615,108.36,12.85,109.1192563208,132.84,5.3904,1.5722,5.615,5.3904,1.5722,5.615,0.0,0.0,0.0,132.24,114.8304,13.7922,115.6557198975,5.3904,1.5722,5.615,109.44,12.22,110.1201253178,129.34,116.4004,13.9622,117.2347906937,5.3904,1.5722,5.615,111.01,12.39,111.6992936415,129.34
2019-09-04 16:00:00,116.53072,16.17021,117.64728809100001,6.24072,1.82021,6.50075,110.29,14.35,111.2196322598,133.18,6.24072,1.82021,6.50075,6.24072,1.82021,6.50075,0.0,0.0,0.0,132.75,117.65072,15.55021,118.6739269914,6.24072,1.82021,6.50075,111.41,13.73,112.252844062,129.67,119.26072,15.75021,120.2962528509,6.24072,1.82021,6.50075,113.02,13.93,113.8752181118,129.67
2019-09-04 16:30:00,114.99176,14.79343,115.939425732,7.21176,2.10343,7.51225,107.78,12.69,108.52448802,133.56,7.21176,2.10343,7.51225,7.21176,2.10343,7.51225,0.0,0.0,0.0,132.89,116.07176,14.17343,116.9339111954,7.21176,2.10343,7.51225,108.86,12.07,109.5270948213,130.04,117.64176,14.34343,118.5129430909,7.21176,2.10343,7.51225,110.43,12.24,111.1062666999,130.04
2019-09-04 17:00:00,117.51384,12.98362,118.2289176972,5.70384,1.66362,5.9415,111.81,11.32,112.3815754472,133.2,5.70384,1.66362,5.9415,5.70384,1.66362,5.9415,0.0,0.0,0.0,132.45,118.64384,12.32362,119.2821544903,5.70384,1.66362,5.9415,112.94,10.66,113.4419640168,129.72,120.27384,12.48362,120.9199626061,5.70384,1.66362,5.9415,114.57,10.82,115.0797866699,129.72
2019-09-04 17:30:00,114.418,9.7565,114.8332182613,4.308,1.2565,4.4875,110.11,8.5,110.4375936898,133.2,4.308,1.2565,4.4875,4.308,1.2565,4.4875,0.0,0.0,0.0,132.09,115.498,9.0865,115.8548768341,4.308,1.2565,4.4875,111.19,7.83,111.4653533615,129.72,117.108,9.2065,117.4693292151,4.308,1.2565,4.4875,112.8,7.95,113.0798058895,129.72
2019-09-04 18:00:00,113.68,7.6275,113.9356009167,3.42,0.9975,3.5625,110.26,6.63,110.4591530838,133.26,3.42,0.9975,3.5625,3.42,0.9975,3.5625,0.0,0.0,0.0,131.92,114.78,6.9175,114.9882611672,3.42,0.9975,3.5625,111.36,5.92,111.5172453031,129.78,116.37,6.9975000000000005,116.5801951716,3.42,0.9975,3.5625,112.95,6.0,113.1092502848,129.78
2019-09-04 18:30:00,112.58376,5.35193,112.7108964141,3.26376,0.95193,3.39975,109.32,4.4,109.4085115519,134.29,3.26376,0.95193,3.39975,3.26376,0.95193,3.39975,0.0,0.0,0.0,132.64,113.64376,4.62193,113.7377088914,3.26376,0.95193,3.39975,110.38,3.67,110.4409946533,130.79,115.24376,4.68193,115.3388255856,3.26376,0.95193,3.39975,111.98,3.73,112.042105032,130.79
2019-09-04 19:00:00,111.15056,4.28933,111.2332924091,2.7405600000000003,0.7993300000000001,2.85475,108.41,3.49,108.4661615436,134.29,2.7405600000000003,0.7993300000000001,2.85475,2.7405600000000003,0.7993300000000001,2.85475,0.0,0.0,0.0,132.53,112.19056,3.5493300000000003,112.2466903591,2.7405600000000003,0.7993300000000001,2.85475,109.45,2.75,109.4845422879,130.79,113.78056,3.59933,113.8374763,2.7405600000000003,0.7993300000000001,2.85475,111.04,2.8,111.0752969836,130.79
2019-09-04 19:30:00,113.59736,4.39673,113.6824147952,2.45736,0.7167300000000001,2.55975,111.14,3.68,111.2009082697,134.48,2.45736,0.7167300000000001,2.55975,2.45736,0.7167300000000001,2.55975,0.0,0.0,0.0,132.76,114.68736,3.65673,114.7456413903,2.45736,0.7167300000000001,2.55975,112.23,2.94,112.268501816,130.98,116.29736,3.7067300000000003,116.3564170567,2.45736,0.7167300000000001,2.55975,113.84,2.99,113.8792593056,130.98
2019-09-04 20:00:00,114.80448,4.61964,114.8973877066,2.36448,0.68964,2.463,112.44,3.93,112.5086596667,134.21,2.36448,0.68964,2.463,2.36448,0.68964,2.463,0.0,0.0,0.0,132.56,115.90448,3.86964,115.969058795,2.36448,0.68964,2.463,113.54,3.18,113.5845235937,130.73,117.52448,3.9196400000000002,117.5898251423,2.36448,0.68964,2.463,115.16,3.23,115.2052885071,130.73
2019-09-04 20:30:00,115.3592,3.9406,115.4264846255,2.2992,0.6706000000000001,2.395,113.06,3.27,113.1072787225,134.43,2.2992,0.6706000000000001,2.395,2.2992,0.6706000000000001,2.395,0.0,0.0,0.0,132.7,116.4692,3.1806,116.5126206254,2.2992,0.6706000000000001,2.395,114.17,2.51,114.1975875402,130.94,118.1292,3.2106,118.1728219389,2.2992,0.6706000000000001,2.395,115.83,2.54,115.8578460873,130.94
2019-09-04 21:00:00,111.28384,2.22362,111.306053434,2.34384,0.68362,2.4415,108.94,1.54,108.950884347,134.43,2.34384,0.68362,2.4415,2.34384,0.68362,2.4415,0.0,0.0,0.0,132.45,112.35384,1.5236200000000002,112.3641703598,2.34384,0.68362,2.4415,110.01,0.84,110.0132069344,130.94,113.94384,1.53362,113.9541603639,2.34384,0.68362,2.4415,111.6,0.85,111.6032369602,130.94
2019-09-04 21:30:00,106.58624,1.4180700000000002,106.5956728946,2.25624,0.65807,2.35025,104.33,0.76,104.3327681028,134.11,2.25624,0.65807,2.35025,2.25624,0.65807,2.35025,0.0,0.0,0.0,131.82,107.56624,2.11807,107.5870912715,2.25624,0.65807,2.35025,105.31,1.46,105.3201201101,130.61,109.08624,2.13807,109.1071908751,2.25624,0.65807,2.35025,106.83,1.48,106.8402513101,130.61
2019-09-04 22:00:00,99.74272,4.15246,99.8291195847,2.2027200000000002,0.64246,2.2945,97.54,3.51,97.6031336587,135.43,2.2027200000000002,0.64246,2.2945,2.2027200000000002,0.64246,2.2945,0.0,0.0,0.0,132.72,100.67272,4.93246,100.7934805126,2.2027200000000002,0.64246,2.2945,98.47,4.29,98.5634059882,131.88,102.09272,4.98246,102.2142278973,2.2027200000000002,0.64246,2.2945,99.89,4.34,99.9842372577,131.88
2019-09-04 22:30:00,93.69088,6.30859,93.9030313832,2.12088,0.6185900000000001,2.20925,91.57,5.69,91.7466130165,135.71,2.12088,0.6185900000000001,2.20925,2.12088,0.6185900000000001,2.20925,0.0,0.0,0.0,132.67,94.56088,7.07859,94.8254526104,2.12088,0.6185900000000001,2.20925,92.44,6.46,92.6654477138,132.14,95.89088,7.15859,96.1577156445,2.12088,0.6185900000000001,2.20925,93.77,6.54,93.9977898676,132.14
2019-09-04 23:00:00,87.97136,8.33373,88.365215079,2.00136,0.5837300000000001,2.08475,85.97,7.75,86.3186156052,136.72,2.00136,0.5837300000000001,2.08475,2.00136,0.5837300000000001,2.08475,0.0,0.0,0.0,133.37,88.76136,9.09373,89.2259769034,2.00136,0.5837300000000001,2.08475,86.76,8.51,87.1763597542,133.1,90.02136,9.21373,90.4916464474,2.00136,0.5837300000000001,2.08475,88.02,8.63,88.4420561724,133.1
2019-09-04 23:30:00,80.73496,9.92353,81.3425486069,2.03496,0.59353,2.11975,78.7,9.33,79.2511129259,136.39,2.03496,0.59353,2.11975,2.03496,0.59353,2.11975,0.0,0.0,0.0,132.8,81.44496,10.68353,82.1426766222,2.03496,0.59353,2.11975,79.41,10.09,80.0484615717,132.77,82.58496,10.82353,83.2912025358,2.03496,0.59353,2.11975,80.55,10.23,81.197015955,132.77
2019-09-05 00:00:00,77.8812,16.78785,79.6700271185,1.9812,0.5778500000000001,2.06375,75.9,16.21,77.6116879085,137.31,1.9812,0.5778500000000001,2.06375,1.9812,0.5778500000000001,2.06375,0.0,0.0,0.0,133.88,77.9912,8.81785,78.488099455,1.9812,0.5778500000000001,2.06375,76.01,8.24,76.4553314034,133.64,79.1012,8.937850000000001,79.6045539154,1.9812,0.5778500000000001,2.06375,77.12,8.36,77.5717989994,133.64
2019-09-05 00:30:00,74.7384,21.1037,77.6607660808,1.8984,0.5537000000000001,1.9775,72.84,20.55,75.6833409675,137.2,1.8984,0.5537000000000001,1.9775,1.8984,0.5537000000000001,1.9775,0.0,0.0,0.0,134.28,74.4684,8.4437,74.9455713718,1.8984,0.5537000000000001,1.9775,72.57,7.89,72.9976506471,133.53,75.4884,7.9337,75.9041641167,1.8984,0.5537000000000001,1.9775,73.59,7.38,73.9591272258,133.53
2019-09-05 01:00:00,72.41352,12.77811,73.5322920489,1.91352,0.55811,1.9932500000000002,70.5,12.22,71.5512291998,136.81,1.91352,0.55811,1.9932500000000002,1.91352,0.55811,1.9932500000000002,0.0,0.0,0.0,134.77,72.84352,13.18811,74.0277289356,1.91352,0.55811,1.9932500000000002,70.93,12.63,72.0456924458,133.15,73.87352,13.35811,75.0715396136,1.91352,0.55811,1.9932500000000002,71.96,12.8,73.08954508,133.15
2019-09-05 01:30:00,71.58976,13.17743,72.7924336608,1.73976,0.50743,1.8122500000000001,69.85,12.67,70.9897978586,137.29,1.73976,0.50743,1.8122500000000001,1.73976,0.50743,1.8122500000000001,0.0,0.0,0.0,135.2,72.00976,13.58743,73.280446159,1.73976,0.50743,1.8122500000000001,70.27,13.08,71.4769844076,133.6,73.01976,13.75743,74.3044563311,1.73976,0.50743,1.8122500000000001,71.28,13.25,72.5010406822,133.6
2019-09-05 02:00:00,71.09104,13.07572,72.283541846,1.63104,0.47572000000000003,1.699,69.46,12.6,70.5935662791,137.19,1.63104,0.47572000000000003,1.699,1.63104,0.47572000000000003,1.699,0.0,0.0,0.0,135.12,71.51104,13.48572,72.7715156212,1.63104,0.47572000000000003,1.699,69.88,13.01,71.0807604067,133.51,72.52104,13.66572,73.79737899,1.63104,0.47572000000000003,1.699,70.89,13.19,72.1066446314,133.51
2019-09-05 02:30:00,70.88896,13.40928,72.1460563025,1.6089600000000002,0.46928000000000003,1.6760000000000002,69.28,12.94,70.478095888,137.24,1.6089600000000002,0.46928000000000003,1.6760000000000002,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.0,0.0,0.0,135.12,71.30896,13.819280000000001,72.6356680702,1.6089600000000002,0.46928000000000003,1.6760000000000002,69.7,13.35,70.9669817591,133.56,72.30896,13.99928,73.6516499259,1.6089600000000002,0.46928000000000003,1.6760000000000002,70.7,13.53,71.9829903519,133.56
2019-09-05 03:00:00,69.72144,11.21792,70.6181345321,1.74144,0.50792,1.814,67.98,10.71,68.8184895213,137.43,1.74144,0.50792,1.814,1.74144,0.50792,1.814,0.0,0.0,0.0,135.55,70.13144,11.60792,71.0856010961,1.74144,0.50792,1.814,68.39,11.1,69.2849341488,133.75,71.46144,19.95792,74.1960644347,1.74144,0.50792,1.814,69.72,19.45,72.3821863444,133.75
2019-09-05 03:30:00,68.32608,7.77469,68.7669907206,1.69608,0.49469,1.76675,66.63,7.28,67.0265268383,136.89,1.69608,0.49469,1.76675,1.69608,0.49469,1.76675,0.0,0.0,0.0,135.37,68.74608,8.11469,69.2233465614,1.69608,0.49469,1.76675,67.05,7.62,67.4816041599,133.21,70.51608,27.31469,75.6214905193,1.69608,0.49469,1.76675,68.82,26.82,73.8613891015,133.21
2019-09-05 04:00:00,68.39864,7.6900200000000005,68.8295747586,1.5086400000000002,0.44002,1.5715,66.89,7.25,67.2817553279,136.77,1.5086400000000002,0.44002,1.5715,1.5086400000000002,0.44002,1.5715,0.0,0.0,0.0,135.25,68.81864,8.04002,69.2867024259,1.5086400000000002,0.44002,1.5715,67.31,7.6,67.7377007286,133.1,70.58864,27.20002,75.6478498376,1.5086400000000002,0.44002,1.5715,69.08,26.76,74.0820086121,133.1
2019-09-05 04:30:00,69.514,7.247,69.8907376195,1.464,0.427,1.525,68.05,6.82,68.3908977862,137.29,1.464,0.427,1.525,1.464,0.427,1.525,0.0,0.0,0.0,135.85,69.954,7.607,70.3663880343,1.464,0.427,1.525,68.49,7.18,68.8653214615,133.61,71.754,26.867,76.6190068129,1.464,0.427,1.525,70.29,26.44,75.0983202209,133.61
2019-09-05 05:00:00,70.18696,6.62453,70.4988918478,1.38696,0.40453000000000006,1.44475,68.8,6.22,69.0805935122,137.03,1.38696,0.40453000000000006,1.44475,1.38696,0.40453000000000006,1.44475,0.0,0.0,0.0,135.66,70.63696,6.96453,70.9794674266,1.38696,0.40453000000000006,1.44475,69.25,6.5600000000000005,69.5600179701,133.35,72.45696,26.17453,77.0397110143,1.38696,0.40453000000000006,1.44475,71.07,25.77,75.5978690176,133.35
2019-09-05 05:30:00,73.37368,5.97524,73.6165770041,1.42368,0.41524000000000005,1.483,71.95,5.5600000000000005,72.164507204,136.9,1.42368,0.41524000000000005,1.483,1.42368,0.41524000000000005,1.483,0.0,0.0,0.0,135.66,73.85368,6.33524,74.1249034765,1.42368,0.41524000000000005,1.483,72.43,5.92,72.6715301889,133.23,75.77368,25.46524,79.9382826248,1.42368,0.41524000000000005,1.483,74.35,25.05,78.4565166191,133.23
2019-09-05 06:00:00,77.55952,4.23736,77.6751849847,1.49952,0.43736,1.562,76.06,3.8,76.1548658984,135.68,1.49952,0.43736,1.562,1.49952,0.43736,1.562,0.0,0.0,0.0,134.65,78.05952,4.58736,78.194197575,1.49952,0.43736,1.562,76.56,4.15,76.6723946411,132.06,80.11952,23.35736,83.454800648,1.49952,0.43736,1.562,78.62,22.92,81.8928006604,132.06
2019-09-05 06:30:00,89.05128,4.02829,89.1423445393,1.57128,0.45829000000000003,1.6367500000000001,87.48,3.5700000000000003,87.5528143465,134.91,1.57128,0.45829000000000003,1.6367500000000001,1.57128,0.45829000000000003,1.6367500000000001,0.0,0.0,0.0,134.03,89.66128,4.4282900000000005,89.7705680252,1.57128,0.45829000000000003,1.6367500000000001,88.09,3.9699999999999998,88.1794136973,131.31,91.02128,6.54829,91.2565258749,1.57128,0.45829000000000003,1.6367500000000001,89.45,6.09,89.6570722252,131.31
2019-09-05 07:00:00,98.98312,1.61966,98.9963703549,1.71312,0.49966000000000005,1.7845,97.27,1.12,97.2764478175,133.48,1.71312,0.49966000000000005,1.7845,1.71312,0.49966000000000005,1.7845,0.0,0.0,0.0,133.18,99.67312,1.51966,99.6847040275,1.71312,0.49966000000000005,1.7845,97.96,1.02,97.9653101868,129.93,101.07312,1.52966,101.0846944213,1.71312,0.49966000000000005,1.7845,99.36,1.03,99.3653385241,129.93
2019-09-05 07:30:00,109.01096,4.23528,109.0932032567,2.04096,0.59528,2.126,106.97,3.64,107.0319134651,132.89,2.04096,0.59528,2.126,2.04096,0.59528,2.126,0.0,0.0,0.0,133.07,109.80096,3.8252800000000002,109.8675729412,2.04096,0.59528,2.126,107.76,3.23,107.8083971683,129.38,110.98096,7.55528,111.2378341141,2.04096,0.59528,2.126,108.94,6.96,109.1621051464,129.38
2019-09-05 08:00:00,110.09992,6.82956,110.3115373558,2.56992,0.7495600000000001,2.677,107.53,6.08,107.7017516106,133.25,2.56992,0.7495600000000001,2.677,2.56992,0.7495600000000001,2.677,0.0,0.0,0.0,132.56,111.12992,5.93956,111.2885326177,2.56992,0.7495600000000001,2.677,108.56,5.19,108.6839900813,129.72,112.05992,12.30956,112.7339830654,2.56992,0.7495600000000001,2.677,109.49,11.56,110.0985635692,129.72
2019-09-05 08:30:00,115.83840000000001,8.9962,116.1872046699,3.9984,1.1662,4.165,111.84,7.83,112.1137569614,133.62,3.9984,1.1662,4.165,3.9984,1.1662,4.165,0.0,0.0,0.0,132.5,115.7384,20.2862,117.5027963284,3.9984,1.1662,4.165,111.74,19.12,113.3640242758,130.07,118.58840000000001,8.4062,118.8859655847,3.9984,1.1662,4.165,114.59,7.24,114.8184902357,130.07
2019-09-05 09:00:00,114.59528,8.66154,114.9221496207,5.52528,1.6115400000000002,5.7555,109.07,7.05,109.297609306,133.84,5.52528,1.6115400000000002,5.7555,5.52528,1.6115400000000002,5.7555,0.0,0.0,0.0,132.57,114.15528,23.45154,116.5392752691,5.52528,1.6115400000000002,5.7555,108.63,21.84,110.8037115804,130.29,117.28528,8.07154,117.5626924779,5.52528,1.6115400000000002,5.7555,111.76,6.46,111.9465461727,130.29
2019-09-05 09:30:00,114.54424,10.17207,114.9950169584,7.10424,2.07207,7.40025,107.44,8.1,107.7449005754,133.2,7.10424,2.07207,7.40025,7.10424,2.07207,7.40025,0.0,0.0,0.0,132.06,114.09424,24.82207,116.7631395615,7.10424,2.07207,7.40025,106.99,22.75,109.3820030901,129.68,117.19424,9.60207,117.5869450129,7.10424,2.07207,7.40025,110.09,7.53,110.3472201734,129.68
2019-09-05 10:00:00,113.39008,11.14294,113.936277604,8.41008,2.45294,8.7605,104.98,8.69,105.3390549606,132.95,8.41008,2.45294,8.7605,8.41008,2.45294,8.7605,0.0,0.0,0.0,131.88,112.96008,25.76294,115.8607299781,8.41008,2.45294,8.7605,104.55,23.31,107.1170322591,129.44,115.97008,10.61294,116.4546862546,8.41008,2.45294,8.7605,107.56,8.16,107.8690836153,129.44
2019-09-05 10:30:00,112.15104,11.59072,112.7483949473,9.43104,2.7507200000000003,9.824,102.72,8.84,103.0996799219,133.97,9.43104,2.7507200000000003,9.824,9.43104,2.7507200000000003,9.824,0.0,0.0,0.0,132.84,111.73104,26.42072,114.8123675603,9.43104,2.7507200000000003,9.824,102.3,23.67,105.0026613948,130.42,114.67104,11.05072,115.2022822135,9.43104,2.7507200000000003,9.824,105.24,8.3,105.5667921271,130.42
2019-09-05 11:00:00,113.44456,12.54633,114.1362282103,9.24456,2.69633,9.62975,104.2,9.85,104.664523598,134.27,9.24456,2.69633,9.62975,9.24456,2.69633,9.62975,0.0,0.0,0.0,133.25,113.02456,27.43633,116.306936023,9.24456,2.69633,9.62975,103.78,24.74,106.6881249249,130.71,116.02456,12.03633,116.6472106956,9.24456,2.69633,9.62975,106.78,9.34,107.1877045188,130.71
2019-09-05 11:30:00,111.81392,13.47156,112.6225360867,10.63392,3.10156,11.077,101.18,10.37,101.7100255629,133.73,10.63392,3.10156,11.077,10.63392,3.10156,11.077,0.0,0.0,0.0,132.75,111.41392,28.28156,114.9474149592,10.63392,3.10156,11.077,100.78,25.18,103.8780092224,130.18,114.30392,12.98156,115.0387196878,10.63392,3.10156,11.077,103.67,9.88,104.1397296905,130.18
2019-09-05 12:00:00,113.11824,13.83157,113.9607324887,10.66824,3.11157,11.11275,102.45,10.72,103.0093243352,133.7,10.66824,3.11157,11.11275,10.66824,3.11157,11.11275,0.0,0.0,0.0,132.75,112.68824,28.60157,116.2612972608,10.66824,3.11157,11.11275,102.02,25.49,105.1561719539,130.15,115.61824,13.34157,116.3854583303,10.66824,3.11157,11.11275,104.95,10.23,105.4474058477,130.15
2019-09-05 12:30:00,115.08008,12.527940000000001,115.7599848542,9.01008,2.62794,9.3855,106.07,9.9,106.5310044072,133.89,9.01008,2.62794,9.3855,9.01008,2.62794,9.3855,0.0,0.0,0.0,132.91,114.64008,27.33794,117.8546176688,9.01008,2.62794,9.3855,105.63,24.71,108.4817081355,130.34,117.68008,12.00794,118.2911317549,9.01008,2.62794,9.3855,108.67,9.38,109.0740725379,130.34
2019-09-05 13:00:00,115.7776,10.72555,116.2733421063,6.8076,1.98555,7.09125,108.97,8.74,109.3199364252,133.75,6.8076,1.98555,7.09125,6.8076,1.98555,7.09125,0.0,0.0,0.0,132.66,115.3176,25.49555,118.1023790597,6.8076,1.98555,7.09125,108.51,23.51,111.0276551135,130.2,118.4476,10.15555,118.8821649431,6.8076,1.98555,7.09125,111.64,8.17,111.9385478734,130.2
2019-09-05 13:30:00,117.8984,9.9862,118.3205684275,4.7184,1.3762,4.915,113.18,8.61,113.5070240117,133.72,4.7184,1.3762,4.915,4.7184,1.3762,4.915,0.0,0.0,0.0,132.66,117.3984,24.7362,119.9760972569,4.7184,1.3762,4.915,112.68,23.36,115.0759401439,130.18,120.6684,9.3962,121.0336785073,4.7184,1.3762,4.915,115.95,8.02,116.2270317095,130.18
2019-09-05 14:00:00,117.55304,11.44172,118.1085524837,4.94304,1.4417200000000001,5.149,112.61,10.0,113.0531383908,134.06,4.94304,1.4417200000000001,5.149,4.94304,1.4417200000000001,5.149,0.0,0.0,0.0,133.13,117.36304,23.26172,119.6461063947,4.94304,1.4417200000000001,5.149,112.42,21.82,114.5179846138,130.5,120.32304,10.89172,120.8149970798,4.94304,1.4417200000000001,5.149,115.38,9.45,115.766346146,130.5
2019-09-05 14:30:00,112.81024,15.18132,113.8271616346,7.41024,2.16132,7.719,105.4,13.02,106.2011318207,134.34,7.41024,2.16132,7.719,7.41024,2.16132,7.719,0.0,0.0,0.0,133.66,113.87024,14.54132,114.7949543534,7.41024,2.16132,7.719,106.46,12.38,107.1774043351,130.77,115.42024,14.73132,116.3565365186,7.41024,2.16132,7.719,108.01,12.57,108.7389764528,130.77
2019-09-05 15:00:00,108.2324,15.0157,109.2690425338,9.4824,2.7657,9.8775,98.75,12.25,99.5069093078,134.91,9.4824,2.7657,9.8775,9.4824,2.7657,9.8775,0.0,0.0,0.0,134.04,109.2224,14.4157,110.1696195339,9.4824,2.7657,9.8775,99.74,11.65,100.41807656,131.31,110.6524,14.5757,111.6082642829,9.4824,2.7657,9.8775,101.17,11.81,101.8569830694,131.31
2019-09-05 15:30:00,109.46952,14.05736,110.3684066171,7.97952,2.32736,8.312,101.49,11.73,102.1656155465,135.44,7.97952,2.32736,8.312,7.97952,2.32736,8.312,0.0,0.0,0.0,134.51,110.48952,13.42736,111.3024169836,7.97952,2.32736,8.312,102.51,11.1,103.1092144282,131.81,111.95952,13.59736,112.7821897181,7.97952,2.32736,8.312,103.98,11.27,104.5889731281,131.81
2019-09-05 16:00:00,111.06808,13.76569,111.9178833613,7.76808,2.26569,8.09175,103.3,11.5,103.9381546883,135.32,7.76808,2.26569,8.09175,7.76808,2.26569,8.09175,0.0,0.0,0.0,134.37,112.10808,13.12569,112.8738470119,7.76808,2.26569,8.09175,104.34,10.86,104.9036472197,131.69,113.60808,13.27569,114.3811163884,7.76808,2.26569,8.09175,105.84,11.01,106.4111164306,131.69
2019-09-05 16:30:00,112.19392,12.64031,112.9037338703,8.02392,2.34031,8.35825,104.17,10.3,104.677977149,135.36,8.02392,2.34031,8.35825,8.02392,2.34031,8.35825,0.0,0.0,0.0,134.28,113.23392,11.98031,113.8659232003,8.02392,2.34031,8.35825,105.21,9.64,105.6507155679,131.75,114.74392,12.12031,115.3822737316,8.02392,2.34031,8.35825,106.72,9.78,107.1671908748,131.75
2019-09-05 17:00:00,113.59744,10.98467,114.1273032607,6.42744,1.87467,6.69525,107.17,9.11,107.5565014306,134.77,6.42744,1.87467,6.69525,6.42744,1.87467,6.69525,0.0,0.0,0.0,133.62,114.65744,10.29467,115.1186725851,6.42744,1.87467,6.69525,108.23,8.42,108.557032476,131.19,116.21744,10.43467,116.6849420369,6.42744,1.87467,6.69525,109.79,8.56,110.1231932882,131.19
2019-09-05 17:30:00,115.00608,9.51844,115.3993030178,5.6860800000000005,1.6584400000000001,5.923,109.32,7.86,109.6021988831,135.24,5.6860800000000005,1.6584400000000001,5.923,5.6860800000000005,1.6584400000000001,5.923,0.0,0.0,0.0,133.96,116.09608,8.808440000000001,116.429757393,5.6860800000000005,1.6584400000000001,5.923,110.41,7.15,110.641269877,131.66,117.68608,8.91844,118.0235230698,5.6860800000000005,1.6584400000000001,5.923,112.0,7.26,112.2350551298,131.66
2019-09-05 18:00:00,110.7892,6.1481,110.9596592021,4.2792,1.2481,4.4575,106.51,4.9,106.6226528464,135.88,4.2792,1.2481,4.4575,4.2792,1.2481,4.4575,0.0,0.0,0.0,134.2,111.8392,5.4181,111.9703642231,4.2792,1.2481,4.4575,107.56,4.17,107.6408031371,132.28,113.3892,5.4881,113.5219358461,4.2792,1.2481,4.4575,109.11,4.24,109.1923518384,132.28
2019-09-05 18:30:00,108.65288,3.63084,108.7135287414,3.36288,0.98084,3.503,105.29,2.65,105.3233430916,135.91,3.36288,0.98084,3.503,3.36288,0.98084,3.503,0.0,0.0,0.0,133.96,109.68288,2.8708400000000003,109.7204442545,3.36288,0.98084,3.503,106.32,1.8900000000000001,106.336797488,132.33,111.21288,2.9108400000000003,111.2509670403,3.36288,0.98084,3.503,107.85,1.9300000000000002,107.8672675097,132.33
