Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-05 19:00:00,108.0456,2.7883,108.0815724175,2.3256,0.6783,2.4225,105.72,2.11,105.7410539951,135.57,2.3256,0.6783,2.4225,2.3256,0.6783,2.4225,0.0,0.0,0.0,133.57,109.0656,2.0283,109.0844585826,2.3256,0.6783,2.4225,106.74,1.35,106.7485367581,132.0,110.5956,2.0583,110.6147519016,2.3256,0.6783,2.4225,108.27,1.38,108.2787943228,132.0
2019-09-05 19:30:00,111.87344,3.3951700000000002,111.9249469813,1.66344,0.48517000000000005,1.73275,110.21,2.91,110.2484113264,135.03,1.66344,0.48517000000000005,1.73275,1.66344,0.48517000000000005,1.73275,0.0,0.0,0.0,133.19,112.95344,2.63517,112.9841746828,1.66344,0.48517000000000005,1.73275,111.29,2.15,111.3107658764,131.48,114.55344,2.66517,114.5844393753,1.66344,0.48517000000000005,1.73275,112.89,2.18,112.9110468466,131.48
2019-09-05 20:00:00,113.16704,3.77747,113.2300676586,1.39704,0.40747000000000005,1.45525,111.77,3.37,111.8207932363,134.36,1.39704,0.40747000000000005,1.45525,1.39704,0.40747000000000005,1.45525,0.0,0.0,0.0,132.62,114.27704,3.01747,114.316871005,1.39704,0.40747000000000005,1.45525,112.88,2.61,112.9101700468,130.83,115.88704,3.05747,115.9273658925,1.39704,0.40747000000000005,1.45525,114.49,2.65,114.5206645108,130.83
2019-09-05 20:30:00,115.9072,4.0971,115.9795897572,1.3272,0.3871,1.3825,114.58,3.71,114.6400475401,133.89,1.3272,0.3871,1.3825,1.3272,0.3871,1.3825,0.0,0.0,0.0,132.23,117.0372,3.3371,117.0847659615,1.3272,0.3871,1.3825,115.71,2.95,115.7475986792,130.39,118.7072,3.3871,118.7555126226,1.3272,0.3871,1.3825,117.38,3.0,117.4183307665,130.39
2019-09-05 21:00:00,112.78296,2.59878,112.8128969748,1.33296,0.38878,1.3885,111.45,2.21,111.471909466,135.43,1.33296,0.38878,1.3885,1.33296,0.38878,1.3885,0.0,0.0,0.0,133.5,113.85296,1.8887800000000001,113.8686260155,1.33296,0.38878,1.3885,112.52,1.5,112.5299977784,131.86,115.48296,1.91878,115.4988994192,1.33296,0.38878,1.3885,114.15,1.53,114.1602531532,131.86
2019-09-05 21:30:00,102.64504,2.00147,102.6645514224,1.44504,0.42147,1.5052500000000002,101.2,1.58,101.2123332406,135.85,1.44504,0.42147,1.5052500000000002,1.44504,0.42147,1.5052500000000002,0.0,0.0,0.0,133.36,103.60504,2.78147,103.6423701425,1.44504,0.42147,1.5052500000000002,102.16,2.36,102.1872555655,132.26,105.08504,2.81147,105.1226426388,1.44504,0.42147,1.5052500000000002,103.64,2.39,103.6675537475,132.26
2019-09-05 22:00:00,101.00288,3.24334,101.0549406147,1.62288,0.47334000000000004,1.6905000000000001,99.38,2.77,99.418596349,135.24,1.62288,0.47334000000000004,1.6905000000000001,1.62288,0.47334000000000004,1.6905000000000001,0.0,0.0,0.0,132.63,101.95288,4.03334,102.0326299369,1.62288,0.47334000000000004,1.6905000000000001,100.33,3.56,100.3931397059,131.68,103.41288,4.06334,103.4926783973,1.62288,0.47334000000000004,1.6905000000000001,101.79,3.59,101.8532876249,131.68
2019-09-05 22:30:00,94.19472,6.00346,94.3858400813,1.55472,0.45346000000000003,1.6195,92.64,5.55,92.8060994763,134.97,1.55472,0.45346000000000003,1.6195,1.55472,0.45346000000000003,1.6195,0.0,0.0,0.0,131.97,95.06472,6.77346,95.3057225409,1.55472,0.45346000000000003,1.6195,93.51,6.32,93.7233295397,131.42,96.41472,6.85346,96.6579957719,1.55472,0.45346000000000003,1.6195,94.86,6.4,95.075651983,131.42
2019-09-05 23:00:00,88.82672,7.32696,89.1283935051,1.5667200000000001,0.45696000000000003,1.6320000000000001,87.26,6.87,87.5300205644,135.66,1.5667200000000001,0.45696000000000003,1.6320000000000001,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.0,0.0,0.0,132.43,89.62672,8.09696,89.9917201702,1.5667200000000001,0.45696000000000003,1.6320000000000001,88.06,7.64,88.3907981636,132.06,90.89672,8.19696,91.2655677679,1.5667200000000001,0.45696000000000003,1.6320000000000001,89.33,7.74,89.6646892595,132.06
2019-09-05 23:30:00,82.68336,9.11848,83.1846422028,1.50336,0.43848000000000004,1.566,81.18,8.68,81.6427265591,135.93,1.50336,0.43848000000000004,1.566,1.50336,0.43848000000000004,1.566,0.0,0.0,0.0,132.43,83.41336,9.87848,83.9962677361,1.50336,0.43848000000000004,1.566,81.91,9.44,82.4521782611,132.31,84.61336,10.00848,85.2032297651,1.50336,0.43848000000000004,1.566,83.11,9.57,83.659171643,132.31
2019-09-06 00:00:00,78.03336,11.26723,78.8426010781,1.53336,0.44723,1.59725,76.5,10.82,77.2613900988,137.17,1.53336,0.44723,1.59725,1.53336,0.44723,1.59725,0.0,0.0,0.0,133.36,78.71336,12.04723,79.6299490968,1.53336,0.44723,1.59725,77.18,11.6,78.0468602828,133.49,79.83336,12.19723,80.7597535197,1.53336,0.44723,1.59725,78.3,11.75,79.1767169059,133.49
2019-09-06 00:30:00,74.42448,11.49214,75.3065236553,1.58448,0.46214000000000005,1.6505,72.84,11.03,73.6703909315,135.08,1.58448,0.46214000000000005,1.6505,1.58448,0.46214000000000005,1.6505,0.0,0.0,0.0,131.25,75.03448,12.24214,76.0265952194,1.58448,0.46214000000000005,1.6505,73.45,11.78,74.3886476554,131.48,76.12448,12.40214,77.1281370957,1.58448,0.46214000000000005,1.6505,74.54,11.94,75.4902324808,131.48
2019-09-06 01:00:00,73.00704,12.61372,74.0886888924,1.7270400000000001,0.5037200000000001,1.799,71.28,12.11,72.3013865704,136.89,1.7270400000000001,0.5037200000000001,1.799,1.7270400000000001,0.5037200000000001,1.799,0.0,0.0,0.0,132.89,73.62704,13.37372,74.8317940838,1.7270400000000001,0.5037200000000001,1.799,71.9,12.87,73.0427744544,133.2,74.66704,13.55372,75.8872201902,1.7270400000000001,0.5037200000000001,1.799,72.94,13.05,74.0982192768,133.2
2019-09-06 01:30:00,71.17744,13.35717,72.4199002717,1.8074400000000002,0.52717,1.8827500000000001,69.37,12.83,70.5464797137,136.34,1.8074400000000002,0.52717,1.8827500000000001,1.8074400000000002,0.52717,1.8827500000000001,0.0,0.0,0.0,132.25,71.75744,14.11717,73.1329247614,1.8074400000000002,0.52717,1.8827500000000001,69.95,13.59,71.2579160515,132.68,72.78744,14.29717,74.178302028,1.8074400000000002,0.52717,1.8827500000000001,70.98,13.77,72.3033422464,132.68
2019-09-06 02:00:00,71.24728,13.17129,72.454522203,1.78728,0.52129,1.86175,69.46,12.65,70.6025077458,136.53,1.78728,0.52129,1.86175,1.78728,0.52129,1.86175,0.0,0.0,0.0,132.47,71.83728,13.93129,73.1756492206,1.78728,0.52129,1.86175,70.05,13.41,71.3220204425,132.84,72.85728,14.11129,74.2112643368,1.78728,0.52129,1.86175,71.07,13.59,72.357674092,132.84
2019-09-06 02:30:00,70.42288,13.39584,71.6856370328,1.80288,0.5258400000000001,1.8780000000000001,68.62,12.87,69.8164830108,137.3,1.80288,0.5258400000000001,1.8780000000000001,1.80288,0.5258400000000001,1.8780000000000001,0.0,0.0,0.0,133.2,71.01288,14.15584,72.410060986,1.80288,0.5258400000000001,1.8780000000000001,69.21,13.63,70.5393578082,133.58,72.02288,14.34584,73.437717617,1.80288,0.5258400000000001,1.8780000000000001,70.22,13.82,71.5670371051,133.58
2019-09-06 03:00:00,68.77288,9.54584,69.4322121555,1.80288,0.5258400000000001,1.8780000000000001,66.97,9.02,67.5747090264,137.3,1.80288,0.5258400000000001,1.8780000000000001,1.80288,0.5258400000000001,1.8780000000000001,0.0,0.0,0.0,133.6,69.97288,23.70584,73.879434118,1.80288,0.5258400000000001,1.8780000000000001,68.17,23.18,72.003203401,133.58,70.33288,10.38584,71.095567243,1.80288,0.5258400000000001,1.8780000000000001,68.53,9.86,69.2356880518,133.58
2019-09-06 03:30:00,67.47968,8.26574,67.984039823,1.93968,0.56574,2.0205,65.54,7.7,65.9907690514,136.89,1.93968,0.56574,2.0205,1.93968,0.56574,2.0205,0.0,0.0,0.0,133.34,68.83968,26.71574,73.8419413765,1.93968,0.56574,2.0205,66.9,26.15,71.829189749,133.19,69.00968,9.06574,69.6026118436,1.93968,0.56574,2.0205,67.07,8.5,67.6064708441,133.19
2019-09-06 04:00:00,68.31192,8.34181,68.8193592542,1.89192,0.55181,1.9707500000000002,66.42,7.79,66.8752607472,137.0,1.89192,0.55181,1.9707500000000002,1.89192,0.55181,1.9707500000000002,0.0,0.0,0.0,133.44,69.71192,26.81181,74.6901931017,1.89192,0.55181,1.9707500000000002,67.82,26.26,72.7264738592,133.3,69.88192,9.14181,70.4773398545,1.89192,0.55181,1.9707500000000002,67.99,8.59,68.5304910241,133.3
2019-09-06 04:30:00,67.69008,8.12544,68.1760200188,1.8700800000000002,0.54544,1.948,65.82,7.58,66.2550284884,136.41,1.8700800000000002,0.54544,1.948,1.8700800000000002,0.54544,1.948,0.0,0.0,0.0,132.89,69.06008,26.46544,73.9575159399,1.8700800000000002,0.54544,1.948,67.19,25.92,72.0162655238,132.72,69.22008,8.92544,69.7931440358,1.8700800000000002,0.54544,1.948,67.35,8.38,67.8693369645,132.72
2019-09-06 05:00:00,69.36408,7.60369,69.7795936923,1.86408,0.54369,1.94175,67.5,7.06,67.8682075791,136.22,1.86408,0.54369,1.94175,1.86408,0.54369,1.94175,0.0,0.0,0.0,132.77,70.79408,25.85369,75.3672014185,1.86408,0.54369,1.94175,68.93,25.31,73.4298372598,132.54,70.96408,8.38369,71.4575881783,1.86408,0.54369,1.94175,69.1,7.84,69.5433361294,132.54
2019-09-06 05:30:00,71.8644,8.1242,72.3221585201,1.9344000000000001,0.5642,2.015,69.93,7.5600000000000005,70.3374615692,135.73,1.9344000000000001,0.5642,2.015,1.9344000000000001,0.5642,2.015,0.0,0.0,0.0,132.26,73.1144,21.3142,76.1578007101,1.9344000000000001,0.5642,2.015,71.18,20.75,74.1428007294,132.06,73.5144,8.9142,74.0528862976,1.9344000000000001,0.5642,2.015,71.58,8.35,72.065379344,132.06
2019-09-06 06:00:00,77.29056,10.41058,77.9885301891,1.99056,0.5805800000000001,2.0735,75.3,9.83,75.9389155835,135.24,1.99056,0.5805800000000001,2.0735,1.99056,0.5805800000000001,2.0735,0.0,0.0,0.0,131.57,77.95056,11.15058,78.7440489094,1.99056,0.5805800000000001,2.0735,75.96,10.57,76.6918933134,131.6,79.04056,11.30058,79.8443062056,1.99056,0.5805800000000001,2.0735,77.05,10.72,77.7921647726,131.6
2019-09-06 06:30:00,88.36112,5.41366,88.5268052188,1.76112,0.51366,1.8345,86.6,4.9,86.7385150899,135.36,1.76112,0.51366,1.8345,1.76112,0.51366,1.8345,0.0,0.0,0.0,132.37,89.17112,6.13366,89.3818238069,1.76112,0.51366,1.8345,87.41,5.62,87.5904817888,131.72,90.42112,6.21366,90.6343671719,1.76112,0.51366,1.8345,88.66,5.7,88.8430391196,131.72
2019-09-06 07:00:00,97.83064,1.6697700000000002,97.8448887508,1.85064,0.5397700000000001,1.92775,95.98,1.13,95.9866516762,134.65,1.85064,0.5397700000000001,1.92775,1.85064,0.5397700000000001,1.92775,0.0,0.0,0.0,132.37,98.75064,1.65977,98.7645874636,1.85064,0.5397700000000001,1.92775,96.9,1.12,96.9064724361,131.03,100.15064,1.65977,100.1643925198,1.85064,0.5397700000000001,1.92775,98.3,1.12,98.3063802609,131.03
2019-09-06 07:30:00,107.91248,4.91739,108.02446049,2.32248,0.67739,2.41925,105.59,4.24,105.6750949846,134.86,2.32248,0.67739,2.41925,2.32248,0.67739,2.41925,0.0,0.0,0.0,133.15,108.97248,4.20739,109.0536726936,2.32248,0.67739,2.41925,106.65,3.5300000000000002,106.7084036053,131.24,110.49248,4.2773900000000005,110.5752422641,2.32248,0.67739,2.41925,108.17,3.6,108.229889125,131.24
2019-09-06 08:00:00,113.04144,8.82417,113.3853303274,3.03144,0.8841700000000001,3.15775,110.01,7.94,110.2961635779,133.36,3.03144,0.8841700000000001,3.15775,3.03144,0.8841700000000001,3.15775,0.0,0.0,0.0,132.19,114.13144,8.14417,114.4216461228,3.03144,0.8841700000000001,3.15775,111.1,7.26,111.3369552305,129.8,115.73144,8.25417,116.0254175897,3.03144,0.8841700000000001,3.15775,112.7,7.37,112.9407229479,129.8
2019-09-06 08:30:00,118.30056,12.38683,118.9472826666,3.04056,0.8868300000000001,3.16725,115.26,11.5,115.83228220149999,134.33,3.04056,0.8868300000000001,3.16725,3.04056,0.8868300000000001,3.16725,0.0,0.0,0.0,133.61,119.49056,11.72683,120.0646178979,3.04056,0.8868300000000001,3.16725,116.45,10.84,116.9534441562,130.73,121.16056,11.88683,121.742260645,3.04056,0.8868300000000001,3.16725,118.12,11.0,118.6310853023,130.73
2019-09-06 09:00:00,119.01736,13.50173,119.7807526039,3.05736,0.89173,3.18475,115.96,12.61,116.6436183424,134.49,3.05736,0.89173,3.18475,3.05736,0.89173,3.18475,0.0,0.0,0.0,133.9,120.20736,12.84173,120.8913538164,3.05736,0.89173,3.18475,117.15,11.95,117.7579084393,130.89,121.90736,13.02173,122.6008559283,3.05736,0.89173,3.18475,118.85,12.13,119.4673989003,130.89
2019-09-06 09:30:00,121.00152,15.48586,121.9884408551,4.03152,1.1758600000000001,4.1995000000000005,116.97,14.31,117.8420850121,133.89,4.03152,1.1758600000000001,4.1995000000000005,4.03152,1.1758600000000001,4.1995000000000005,0.0,0.0,0.0,133.54,122.22152,14.83586,123.1186529046,4.03152,1.1758600000000001,4.1995000000000005,118.19,13.66,118.9767695813,130.3,123.90152,15.04586,124.811716443,4.03152,1.1758600000000001,4.1995000000000005,119.87,13.87,120.6697716912,130.3
2019-09-06 10:00:00,121.89456,15.86508,122.9226770006,4.23456,1.23508,4.411,117.66,14.63,118.5660680802,134.14,4.23456,1.23508,4.411,4.23456,1.23508,4.411,0.0,0.0,0.0,133.83,123.11456,15.22508,124.0523999969,4.23456,1.23508,4.411,118.88,13.99,119.7003529652,130.55,124.82456,15.43508,125.7752458706,4.23456,1.23508,4.411,120.59,14.2,121.423177771,130.55
2019-09-06 10:30:00,121.76112,15.76616,122.7776125554,4.10112,1.1961600000000001,4.272,117.66,14.57,118.5586795642,134.43,4.10112,1.1961600000000001,4.272,4.10112,1.1961600000000001,4.272,0.0,0.0,0.0,134.1,122.96112,15.11616,123.8867843024,4.10112,1.1961600000000001,4.272,118.86,13.92,119.6723276284,130.84,124.66112,15.32616,125.5997054933,4.10112,1.1961600000000001,4.272,120.56,14.13,121.3852153271,130.84
2019-09-06 11:00:00,121.19704,15.88247,122.23328253,4.63704,1.35247,4.83025,116.56,14.53,117.4621407093,133.57,4.63704,1.35247,4.83025,4.63704,1.35247,4.83025,0.0,0.0,0.0,133.27,122.39704,15.24247,123.3424837291,4.63704,1.35247,4.83025,117.76,13.89,118.5763454488,130.0,124.09704,15.46247,125.0566404285,4.63704,1.35247,4.83025,119.46,14.11,120.2904139988,130.0
2019-09-06 11:30:00,123.49208,16.63519,124.6074771796,3.89208,1.13519,4.05425,119.6,15.5,120.6002072967,132.72,3.89208,1.13519,4.05425,3.89208,1.13519,4.05425,0.0,0.0,0.0,132.61,124.72208,16.00519,125.7448342735,3.89208,1.13519,4.05425,120.83,14.87,121.7415533004,129.19,126.45208,16.22519,127.4887654927,3.89208,1.13519,4.05425,122.56,15.09,123.4854716151,129.19
2019-09-06 12:00:00,124.3284,12.6337,124.9686417556,3.8184,1.1137,3.9775,120.51,11.52,121.0593676673,132.68,3.8184,1.1137,3.9775,3.8184,1.1137,3.9775,0.0,0.0,0.0,132.11,123.8784,26.5737,126.6965647453,3.8184,1.1137,3.9775,120.06,25.46,122.7298464107,129.13,127.3084,12.1037,127.8824783317,3.8184,1.1137,3.9775,123.49,10.99,123.9780633822,129.13
2019-09-06 12:30:00,123.18208,11.67519,123.7341298699,4.85208,1.41519,5.05425,118.33,10.26,118.7739723172,133.78,4.85208,1.41519,5.05425,4.85208,1.41519,5.05425,0.0,0.0,0.0,132.99,122.65208,26.42519,125.4664233764,4.85208,1.41519,5.05425,117.8,25.01,120.4256621323,130.2,126.12208,11.13519,126.6126830924,4.85208,1.41519,5.05425,121.27,9.72,121.6589137712,130.2
2019-09-06 13:00:00,115.48208,9.10019,115.8400805385,8.33208,2.43019,8.67925,107.15,6.67,107.3574003038,134.5,8.33208,2.43019,8.67925,8.33208,2.43019,8.67925,0.0,0.0,0.0,133.12,115.02208,24.06019,117.5115808351,8.33208,2.43019,8.67925,106.69,21.63,108.8605208512,130.89,118.10208,8.49019,118.4068605553,8.33208,2.43019,8.67925,109.77,6.06,109.9371479528,130.89
2019-09-06 13:30:00,115.85328,11.10304,116.3841053753,6.35328,1.85304,6.618,109.5,9.25,109.89000182,134.72,6.35328,1.85304,6.618,6.35328,1.85304,6.618,0.0,0.0,0.0,133.64,116.36328,16.39304,117.5123171961,6.35328,1.85304,6.618,110.01,14.54,110.9667143787,131.11,118.53328,10.55304,119.0021223374,6.35328,1.85304,6.618,112.18,8.7,112.5168538487,131.11
2019-09-06 14:00:00,118.65176,12.86093,119.3467371635,3.91176,1.14093,4.07475,114.74,11.72,115.3370105387,134.72,3.91176,1.14093,4.07475,3.91176,1.14093,4.07475,0.0,0.0,0.0,133.97,119.82176,12.19093,120.4403293908,3.91176,1.14093,4.07475,115.91,11.05,116.4355212124,131.11,121.47176,12.35093,122.0980505551,3.91176,1.14093,4.07475,117.56,11.21,118.0932584867,131.11
2019-09-06 14:30:00,118.87112,12.67866,119.5453536924,4.28112,1.24866,4.4595,114.59,11.43,115.1586427499,134.95,4.28112,1.24866,4.4595,4.28112,1.24866,4.4595,0.0,0.0,0.0,134.14,120.01112,11.98866,120.6084445313,4.28112,1.24866,4.4595,115.73,10.74,116.2272795001,131.3,121.68112,12.13866,122.2850850719,4.28112,1.24866,4.4595,117.4,10.89,117.9039952673,131.3
2019-09-06 15:00:00,112.09888,10.84134,112.621905286,6.99888,2.04134,7.2905,105.1,8.8,105.467767588,136.4,6.99888,2.04134,7.2905,6.99888,2.04134,7.2905,0.0,0.0,0.0,135.14,113.11888,10.15134,113.5734595592,6.99888,2.04134,7.2905,106.12,8.11,106.4294437644,132.73,114.65888,10.29134,115.1198090767,6.99888,2.04134,7.2905,107.66,8.25,107.9756366038,132.73
2019-09-06 15:30:00,105.89872,9.07921,106.2872097285,8.808720000000001,2.56921,9.17575,97.09,6.51,97.3080068648,135.72,8.808720000000001,2.56921,9.17575,8.808720000000001,2.56921,9.17575,0.0,0.0,0.0,134.14,106.83872,8.40921,107.1691508974,8.808720000000001,2.56921,9.17575,98.03,5.84,98.2038008429,132.06,108.23872,8.48921,108.571115835,8.808720000000001,2.56921,9.17575,99.43,5.92,99.6060806377,132.06
2019-09-06 16:00:00,106.04168,8.17549,106.3563657425,9.24168,2.69549,9.62675,96.8,5.48,96.9549916198,135.72,9.24168,2.69549,9.62675,9.24168,2.69549,9.62675,0.0,0.0,0.0,133.99,106.96168,7.48549,107.2232882771,9.24168,2.69549,9.62675,97.72,4.79,97.8373267215,132.06,108.38168,7.5654900000000005,108.6454103889,9.24168,2.69549,9.62675,99.14,4.87,99.2595411031,132.06
2019-09-06 16:30:00,106.61992,7.47206,106.8814250534,8.50992,2.48206,8.8645,98.11,4.99,98.2368169273,136.23,8.50992,2.48206,8.8645,8.50992,2.48206,8.8645,0.0,0.0,0.0,134.47,107.56992,6.78206,107.7835053552,8.50992,2.48206,8.8645,99.06,4.3,99.1532833546,132.58,108.98992,6.84206,109.204470818,8.50992,2.48206,8.8645,100.48,4.36,100.5745494646,132.58
2019-09-06 17:00:00,106.83224,6.28982,107.0172385135,7.78224,2.26982,8.1065,99.05,4.02,99.1315434158,135.93,7.78224,2.26982,8.1065,7.78224,2.26982,8.1065,0.0,0.0,0.0,134.08,107.78224,5.57982,107.9265752753,7.78224,2.26982,8.1065,100.0,3.31,100.0547655037,132.3,109.22224,5.63982,109.3677524696,7.78224,2.26982,8.1065,101.44,3.37,101.4959629739,132.3
2019-09-06 17:30:00,104.3712,3.9366000000000003,104.44541258,6.5712,1.9166,6.845,97.8,2.02,97.8208587163,136.7,6.5712,1.9166,6.845,6.5712,1.9166,6.845,0.0,0.0,0.0,134.58,105.3112,3.2066,105.3600072561,6.5712,1.9166,6.845,98.74,1.29,98.7484263166,133.03,106.7212,3.2266,106.7699652384,6.5712,1.9166,6.845,100.15,1.31,100.1585672821,133.03
2019-09-06 18:00:00,105.03944,2.65942,105.0731006026,5.20944,1.51942,5.4265,99.83,1.1400000000000001,99.8365088532,136.72,5.20944,1.51942,5.4265,5.20944,1.51942,5.4265,0.0,0.0,0.0,134.5,105.98944,1.94942,106.0073659226,5.20944,1.51942,5.4265,100.78,0.43,100.7809173405,133.03,107.42944,1.9594200000000002,107.4473075766,5.20944,1.51942,5.4265,102.22,0.44,102.2209469727,133.03
2019-09-06 18:30:00,104.71688,2.05409,104.737024221,3.71688,1.08409,3.87175,101.0,0.97,101.0046578134,137.29,3.71688,1.08409,3.87175,3.71688,1.08409,3.87175,0.0,0.0,0.0,134.85,105.67688,2.78409,105.7135474935,3.71688,1.08409,3.87175,101.96,1.7000000000000002,101.9741712396,133.63,107.14688,2.79409,107.1833048225,3.71688,1.08409,3.87175,103.43,1.71,103.4441346815,133.63
2019-09-06 19:00:00,103.3748,2.32765,103.4010020723,2.4948,0.72765,2.59875,100.88,1.6,100.8926875447,136.51,2.4948,0.72765,2.59875,2.4948,0.72765,2.59875,0.0,0.0,0.0,134.01,104.3348,3.09765,104.38077374,2.4948,0.72765,2.59875,101.84,2.37,101.8675733489,132.88,105.7748,3.13765,105.8213265961,2.4948,0.72765,2.59875,103.28,2.41,103.3081143957,132.88
2019-09-06 19:30:00,108.18368,1.07399,108.1890108692,1.69368,0.49399000000000004,1.76425,106.49,0.58,106.4915794793,136.06,1.69368,0.49399000000000004,1.76425,1.69368,0.49399000000000004,1.76425,0.0,0.0,0.0,133.74,109.19368,1.87399,109.2097595935,1.69368,0.49399000000000004,1.76425,107.5,1.38,107.5088573095,132.45,110.74368,1.87399,110.7595345714,1.69368,0.49399000000000004,1.76425,109.05,1.38,109.0587314249,132.45
2019-09-06 20:00:00,109.04592,0.74631,109.048473842,1.49592,0.43631000000000003,1.5582500000000001,107.55,0.31,107.550446768,134.66,1.49592,0.43631000000000003,1.5582500000000001,1.49592,0.43631000000000003,1.5582500000000001,0.0,0.0,0.0,132.47,110.08592,1.3963100000000002,110.0947749163,1.49592,0.43631000000000003,1.5582500000000001,108.59,0.96,108.5942434018,131.11,111.63592,1.42631,111.6450312126,1.49592,0.43631000000000003,1.5582500000000001,110.14,0.99,110.1444492473,131.11
2019-09-06 20:30:00,111.43304,0.82547,111.4360974028,1.4930400000000001,0.43547,1.55525,109.94,0.39,109.9406917388,134.49,1.4930400000000001,0.43547,1.55525,1.4930400000000001,0.43547,1.55525,0.0,0.0,0.0,132.36,112.49304,1.18547,112.4992861647,1.4930400000000001,0.43547,1.55525,111.0,0.75,111.0025337549,130.96,114.09304,1.20547,114.0994081245,1.4930400000000001,0.43547,1.55525,112.6,0.77,112.6026327401,130.96
2019-09-06 21:00:00,107.8536,2.22105,107.8764668316,1.4436,0.42105000000000004,1.5037500000000001,106.41,1.8,106.4252230442,134.84,1.4436,0.42105000000000004,1.5037500000000001,1.4436,0.42105000000000004,1.5037500000000001,0.0,0.0,0.0,132.44,108.8736,3.00105,108.9149534181,1.4436,0.42105000000000004,1.5037500000000001,107.43,2.58,107.4609757075,131.28,110.4136,3.03105,110.4551960256,1.4436,0.42105000000000004,1.5037500000000001,108.97,2.61,109.0012522864,131.28
2019-09-06 21:30:00,102.79912,4.49016,102.8971360612,1.50912,0.44016000000000005,1.572,101.29,4.05,101.3709356768,135.58,1.50912,0.44016000000000005,1.572,1.50912,0.44016000000000005,1.572,0.0,0.0,0.0,132.84,103.77912,5.28016,103.9133573589,1.50912,0.44016000000000005,1.572,102.27,4.84,102.3844641535,131.97,105.22912,5.35016,105.3650412044,1.50912,0.44016000000000005,1.572,103.72,4.91,103.8361521822,131.97
2019-09-06 22:00:00,97.7724,6.6257,97.9966433213,1.5624,0.45570000000000005,1.6275,96.21,6.17,96.4076397388,136.48,1.5624,0.45570000000000005,1.6275,1.5624,0.45570000000000005,1.6275,0.0,0.0,0.0,133.41,98.6724,7.4257,98.9514201123,1.5624,0.45570000000000005,1.6275,97.11,6.97,97.3598120376,132.83,100.0724,7.5157,100.3542275554,1.5624,0.45570000000000005,1.6275,98.51,7.06,98.7626634918,132.83
2019-09-06 22:30:00,92.1516,8.73255,92.5644360003,1.5516,0.45255000000000006,1.61625,90.6,8.28,90.9775708623,137.17,1.5516,0.45255000000000006,1.61625,1.5516,0.45255000000000006,1.61625,0.0,0.0,0.0,133.8,93.0016,9.53255,93.4888608983,1.5516,0.45255000000000006,1.61625,91.45,9.08,91.8996675728,133.49,94.3016,9.66255,94.7953407877,1.5516,0.45255000000000006,1.61625,92.75,9.21,93.2061510846,133.49
2019-09-06 23:00:00,87.26728,8.60879,87.6908742337,1.60728,0.46879000000000004,1.67425,85.66,8.14,86.045890082,137.3,1.60728,0.46879000000000004,1.67425,1.60728,0.46879000000000004,1.67425,0.0,0.0,0.0,134.04,88.23728,12.27879,89.0875202577,1.60728,0.46879000000000004,1.67425,86.63,11.81,87.4313044624,133.6,89.32728,9.97879,89.8829194122,1.60728,0.46879000000000004,1.67425,87.72,9.51,88.2339985493,133.6
2019-09-06 23:30:00,82.83608,11.57594,83.6410098974,1.66608,0.48594000000000004,1.7355,81.17,11.09,81.9240929153,137.01,1.66608,0.48594000000000004,1.7355,1.66608,0.48594000000000004,1.7355,0.0,0.0,0.0,135.2,83.35608,12.01594,84.2176874953,1.66608,0.48594000000000004,1.7355,81.69,11.53,82.4996787873,133.32,84.54608,12.17594,85.4183420481,1.66608,0.48594000000000004,1.7355,82.88,11.69,83.700361409,133.32
2019-09-07 00:00:00,78.53576,16.17918,80.1849827851,1.7457600000000002,0.5091800000000001,1.8185,76.79,15.67,78.3725270742,137.34,1.7457600000000002,0.5091800000000001,1.8185,1.7457600000000002,0.5091800000000001,1.8185,0.0,0.0,0.0,135.57,78.68576,11.29918,79.4928946224,1.7457600000000002,0.5091800000000001,1.8185,76.94,10.79,77.6929063686,133.64,79.78576,11.45918,80.6044682698,1.7457600000000002,0.5091800000000001,1.8185,78.04,10.95,78.804467513,133.64
2019-09-07 00:30:00,75.94016,26.58213,80.4581725878,1.7901600000000002,0.5221300000000001,1.86475,74.15,26.06,78.5960946867,137.02,1.7901600000000002,0.5221300000000001,1.86475,1.7901600000000002,0.5221300000000001,1.86475,0.0,0.0,0.0,135.57,75.24016,7.90213,75.6539842663,1.7901600000000002,0.5221300000000001,1.86475,73.45,7.38,73.8198272824,133.35,76.28016,8.00213,76.6987411511,1.7901600000000002,0.5221300000000001,1.86475,74.49,7.48,74.8646144717,133.35
2019-09-07 01:00:00,73.38176,27.19718,78.2596275269,1.84176,0.53718,1.9185,71.54,26.66,76.3461014067,136.45,1.84176,0.53718,1.9185,1.84176,0.53718,1.9185,0.0,0.0,0.0,134.94,72.71176,8.65718,73.2253153482,1.84176,0.53718,1.9185,70.87,8.12,71.3336617594,132.8,73.72176,8.77718,74.242419049,1.84176,0.53718,1.9185,71.88,8.24,72.3507567341,132.8
2019-09-07 01:30:00,71.36424,27.84457,76.6040131407,1.76424,0.5145700000000001,1.8377500000000002,69.6,27.33,74.7735842394,136.6,1.76424,0.5145700000000001,1.8377500000000002,1.76424,0.5145700000000001,1.8377500000000002,0.0,0.0,0.0,134.99,70.72424,9.23457,71.3245778583,1.76424,0.5145700000000001,1.8377500000000002,68.96,8.72,69.5091360902,132.92,71.70424,9.35457,72.311866342,1.76424,0.5145700000000001,1.8377500000000002,69.94,8.84,70.4964481375,132.92
2019-09-07 02:00:00,70.98096,28.08528,76.3353105397,1.8009600000000001,0.5252800000000001,1.876,69.18,27.56,74.4676171231,136.85,1.8009600000000001,0.5252800000000001,1.876,1.8009600000000001,0.5252800000000001,1.876,0.0,0.0,0.0,135.23,70.34096,9.39528,70.9656391502,1.8009600000000001,0.5252800000000001,1.876,68.54,8.87,69.1115656023,133.16,71.32096,9.52528,71.9542236036,1.8009600000000001,0.5252800000000001,1.876,69.52,9.0,70.1001455063,133.16
2019-09-07 02:30:00,69.63544,28.32242,75.174822771,1.82544,0.53242,1.9015,67.81,27.79,73.2835602301,136.74,1.82544,0.53242,1.9015,1.82544,0.53242,1.9015,0.0,0.0,0.0,135.07,69.00544,9.63242,69.6744879038,1.82544,0.53242,1.9015,67.18,9.1,67.7935277147,133.03,69.96544,9.76242,70.6432419885,1.82544,0.53242,1.9015,68.14,9.23,68.7622898106,133.03
2019-09-07 03:00:00,68.5732,28.50885,74.2633037682,1.8132000000000001,0.52885,1.88875,66.76,27.98,72.3863108605,136.88,1.8132000000000001,0.52885,1.88875,1.8132000000000001,0.52885,1.88875,0.0,0.0,0.0,135.18,67.9532,9.77885,68.6532103952,1.8132000000000001,0.52885,1.88875,66.14,9.25,66.7836963637,133.16,68.9032,9.90885,69.6120411895,1.8132000000000001,0.52885,1.88875,67.09,9.38,67.7425457154,133.16
2019-09-07 03:30:00,67.52016,28.64713,73.345961468,1.67016,0.48713000000000006,1.73975,65.85,28.16,71.618489931,137.03,1.67016,0.48713000000000006,1.73975,1.67016,0.48713000000000006,1.73975,0.0,0.0,0.0,135.3,66.92016,9.86713,67.6436846192,1.67016,0.48713000000000006,1.73975,65.25,9.38,65.9207622832,133.3,67.85016,9.99713,68.58270059029999,1.67016,0.48713000000000006,1.73975,66.18,9.51,66.8597973374,133.3
2019-09-07 04:00:00,67.55328,28.85554,73.458068498,1.7332800000000002,0.50554,1.8054999999999999,65.82,28.35,71.6658558869,137.26,1.7332800000000002,0.50554,1.8054999999999999,1.7332800000000002,0.50554,1.8054999999999999,0.0,0.0,0.0,135.52,66.94328,10.01554,67.6883577778,1.7332800000000002,0.50554,1.8054999999999999,65.21,9.51,65.8998042486,133.52,67.87328,10.16554,68.6303164895,1.7332800000000002,0.50554,1.8054999999999999,66.14,9.66,66.8417175123,133.52
2019-09-07 04:30:00,67.67712,28.64916,73.4912711837,1.67712,0.48916000000000004,1.7469999999999999,66.0,28.16,71.7564324643,137.26,1.67712,0.48916000000000004,1.7469999999999999,1.67712,0.48916000000000004,1.7469999999999999,0.0,0.0,0.0,135.52,67.08712,9.82916,67.8033484144,1.67712,0.48916000000000004,1.7469999999999999,65.41,9.34,66.0734719838,133.52,68.01712,9.949160000000001,68.7409222938,1.67712,0.48916000000000004,1.7469999999999999,66.34,9.46,67.0110975884,133.52
2019-09-07 05:00:00,67.99624,28.11932,73.5811444013,1.74624,0.50932,1.819,66.25,27.61,71.7730771251,137.05,1.74624,0.50932,1.819,1.74624,0.50932,1.819,0.0,0.0,0.0,135.39,67.37624,9.32932,68.0190703274,1.74624,0.50932,1.819,65.63,8.82,66.2200067955,133.31,68.31624,9.45932,68.9680170992,1.74624,0.50932,1.819,66.57,8.95,67.1689466941,133.31
2019-09-07 05:30:00,69.78136,27.70248,75.0790623383,1.55136,0.45248000000000005,1.616,68.23,27.25,73.4703708988,137.1,1.55136,0.45248000000000005,1.616,1.55136,0.45248000000000005,1.616,0.0,0.0,0.0,135.5,69.17136,8.95248,69.7482898887,1.55136,0.45248000000000005,1.616,67.62,8.5,68.1521415658,133.37,70.12136,9.07248,70.705834424,1.55136,0.45248000000000005,1.616,68.57,8.62,69.109690348,133.37
2019-09-07 06:00:00,71.16384,27.10862,76.1522777194,1.50384,0.43862,1.5665,69.66,26.67,74.5909143261,136.93,1.50384,0.43862,1.5665,1.50384,0.43862,1.5665,0.0,0.0,0.0,135.41,70.51384,8.38862,71.0110595404,1.50384,0.43862,1.5665,69.01,7.95,69.4664134672,133.21,71.49384,8.49862,71.9971923053,1.50384,0.43862,1.5665,69.99,8.06,70.4525634736,133.21
2019-09-07 06:30:00,75.37304,25.23672,79.4857672492,1.4630400000000001,0.42672000000000004,1.524,73.91,24.81,77.9629668497,136.0,1.4630400000000001,0.42672000000000004,1.524,1.4630400000000001,0.42672000000000004,1.524,0.0,0.0,0.0,134.7,74.68304,6.7967200000000005,74.9916786477,1.4630400000000001,0.42672000000000004,1.524,73.22,6.37,73.4965665865,132.31,75.73304,6.89672,76.0464206548,1.4630400000000001,0.42672000000000004,1.524,74.27,6.47,74.5512830205,132.31
2019-09-07 07:00:00,78.912,23.0135,82.199300035,0.972,0.28350000000000003,1.0125,77.94,22.73,81.1868000355,135.85,0.972,0.28350000000000003,1.0125,0.972,0.28350000000000003,1.0125,0.0,0.0,0.0,134.81,78.182,4.6735,78.3215597792,0.972,0.28350000000000003,1.0125,77.21,4.39,77.3347024304,132.16,79.282,4.7335,79.423180157,0.972,0.28350000000000003,1.0125,78.31,4.45,78.4363346925,132.16
2019-09-07 07:30:00,83.80704,13.07997,84.8216102698,1.57704,0.45997000000000005,1.64275,82.23,12.62,83.1927719216,135.67,1.57704,0.45997000000000005,1.64275,1.57704,0.45997000000000005,1.64275,0.0,0.0,0.0,134.47,83.89704,6.859970000000001,84.1770307695,1.57704,0.45997000000000005,1.64275,82.32,6.4,82.5684104243,131.98,85.05704,6.94997,85.3405070091,1.57704,0.45997000000000005,1.64275,83.48,6.49,83.7318965508,131.98
2019-09-07 08:00:00,88.33112,7.13241,88.6186099691,2.27112,0.66241,2.3657500000000002,86.06,6.47,86.3028649582,135.51,2.27112,0.66241,2.3657500000000002,2.27112,0.66241,2.3657500000000002,0.0,0.0,0.0,134.31,88.93112,7.54241,89.2503896522,2.27112,0.66241,2.3657500000000002,86.66,6.88,86.9326750998,131.82,90.15112,7.63241,90.473632179,2.27112,0.66241,2.3657500000000002,87.88,6.97,88.155971437,131.82
2019-09-07 08:30:00,93.64312,5.50841,93.8049918931,2.94312,0.8584100000000001,3.06575,90.7,4.65,90.819119683,134.92,2.94312,0.8584100000000001,3.06575,2.94312,0.8584100000000001,3.06575,0.0,0.0,0.0,133.98,94.26312,5.90841,94.4481079793,2.94312,0.8584100000000001,3.06575,91.32,5.05,91.4595260211,131.27,95.56312,5.99841,95.7511922989,2.94312,0.8584100000000001,3.06575,92.62,5.14,92.7625139806,131.27
2019-09-07 09:00:00,96.39408,3.6036900000000003,96.4614184048,4.02408,1.1736900000000001,4.19175,92.37,2.43,92.4019577715,134.14,4.02408,1.1736900000000001,4.19175,4.02408,1.1736900000000001,4.19175,0.0,0.0,0.0,133.48,97.06408,4.00369,97.1466168215,4.02408,1.1736900000000001,4.19175,93.04,2.83,93.0830301398,130.51,98.37408,4.04369,98.4571533443,4.02408,1.1736900000000001,4.19175,94.35,2.87,94.3936406756,130.51
2019-09-07 09:30:00,98.22232,2.55901,98.2556496002,5.00232,1.4590100000000001,5.21075,93.22,1.1,93.2264897977,133.98,5.00232,1.4590100000000001,5.21075,5.00232,1.4590100000000001,5.21075,0.0,0.0,0.0,133.48,98.87232,2.9490100000000004,98.9162894682,5.00232,1.4590100000000001,5.21075,93.87,1.49,93.8818246521,130.36,100.20232,2.96901,100.2462964591,5.00232,1.4590100000000001,5.21075,95.2,1.51,95.211974562,130.36
2019-09-07 10:00:00,98.88064,1.96602,98.9001830203,5.54064,1.61602,5.7715,93.34,0.35000000000000003,93.3406562008,133.72,5.54064,1.61602,5.7715,5.54064,1.61602,5.7715,0.0,0.0,0.0,133.31,99.55064,2.37602,99.5789907332,5.54064,1.61602,5.7715,94.01,0.76,94.0130719634,130.1,100.89064,2.3860200000000003,100.9188502266,5.54064,1.61602,5.7715,95.35,0.77,95.3531090212,130.1
2019-09-07 10:30:00,98.30816,1.98238,98.3281452741,6.00816,1.75238,6.2585,92.3,0.23,92.3002865651,133.64,6.00816,1.75238,6.2585,6.00816,1.75238,6.2585,0.0,0.0,0.0,133.24,98.95816,2.34238,98.9858786628,6.00816,1.75238,6.2585,92.95,0.59,92.9518724932,130.03,100.29816,2.36238,100.325977387,6.00816,1.75238,6.2585,94.29,0.61,94.2919731472,130.03
2019-09-07 11:00:00,100.40992,1.7945600000000002,100.4259552108,5.80992,1.69456,6.052,94.6,0.1,94.6000528541,133.3,5.80992,1.69456,6.052,5.80992,1.69456,6.052,0.0,0.0,0.0,132.97,101.09992,1.8745600000000002,101.1172972305,5.80992,1.69456,6.052,95.29,0.18,95.2901700072,129.71,102.43992,1.8745600000000002,102.4570699601,5.80992,1.69456,6.052,96.63,0.18,96.6301676497,129.71
2019-09-07 11:30:00,100.09736,1.70923,100.1119520645,5.75736,1.67923,5.99725,94.34,0.03,94.34000477,133.11,5.75736,1.67923,5.99725,5.75736,1.67923,5.99725,0.0,0.0,0.0,132.76,100.76736,2.07923,100.7888090949,5.75736,1.67923,5.99725,95.01,0.4,95.0108420129,129.52,102.12736,2.08923,102.1487275621,5.75736,1.67923,5.99725,96.37,0.41000000000000003,96.3708721554,129.52
2019-09-07 12:00:00,99.93864,2.07752,99.9602313643,5.40864,1.57752,5.634,94.53,0.5,94.5313223223,133.33,5.40864,1.57752,5.634,5.40864,1.57752,5.634,0.0,0.0,0.0,132.93,100.61864,2.47752,100.6491372084,5.40864,1.57752,5.634,95.21,0.9,95.2142536598,129.74,101.96864,2.49752,101.99922131860001,5.40864,1.57752,5.634,96.56,0.92,96.5643826677,129.74
2019-09-07 12:30:00,100.142,2.4535,100.1720511233,5.532,1.6135000000000002,5.7625,94.61,0.84,94.6137289192,133.64,5.532,1.6135000000000002,5.7625,5.532,1.6135000000000002,5.7625,0.0,0.0,0.0,133.18,100.822,2.8635,100.8626557069,5.532,1.6135000000000002,5.7625,95.29,1.25,95.2981983041,130.03,102.162,2.8835,102.2026849757,5.532,1.6135000000000002,5.7625,96.63,1.27,96.6383453915,130.03
2019-09-07 13:00:00,98.0408,3.6319,98.1080484071,5.5608,1.6219000000000001,5.7925,92.48,2.01,92.5018405222,133.95,5.5608,1.6219000000000001,5.7925,5.5608,1.6219000000000001,5.7925,0.0,0.0,0.0,133.32,98.7008,4.0219,98.7827090145,5.5608,1.6219000000000001,5.7925,93.14,2.4,93.1709160629,130.33,100.0208,4.0619,100.1032440246,5.5608,1.6219000000000001,5.7925,94.46,2.44,94.4915086132,130.33
2019-09-07 13:30:00,96.2708,5.01815,96.4014977169,5.1708,1.50815,5.38625,91.1,3.51,91.1675934749,134.57,5.1708,1.50815,5.38625,5.1708,1.50815,5.38625,0.0,0.0,0.0,133.74,96.9108,5.4281500000000005,97.0627012248,5.1708,1.50815,5.38625,91.74,3.92,91.8237115347,130.92,98.2208,5.48815,98.3740074566,5.1708,1.50815,5.38625,93.05,3.98,93.1350787835,130.92
2019-09-07 14:00:00,93.97064,5.74352,94.1459994052,5.8406400000000005,1.7035200000000001,6.084,88.13,4.04,88.222550972,134.48,5.8406400000000005,1.7035200000000001,6.084,5.8406400000000005,1.7035200000000001,6.084,0.0,0.0,0.0,133.57,94.56064,6.14352,94.7599993415,5.8406400000000005,1.7035200000000001,6.084,88.72,4.44,88.8310306143,130.85,95.84064,6.21352,96.0418456008,5.8406400000000005,1.7035200000000001,6.084,90.0,4.51,90.1129297049,130.85
2019-09-07 14:30:00,89.08592,7.63506,89.4125007113,7.52592,2.19506,7.8395,81.56,5.44,81.7412209353,134.89,7.52592,2.19506,7.8395,7.52592,2.19506,7.8395,0.0,0.0,0.0,133.75,89.62592,8.02506,89.9844826837,7.52592,2.19506,7.8395,82.1,5.83,82.3067366623,131.24,90.80592,8.11506,91.1678084954,7.52592,2.19506,7.8395,83.28,5.92,83.4901479218,131.24
2019-09-07 15:00:00,86.93952,8.50611,87.3546452409,9.20952,2.68611,9.59325,77.73,5.82,77.9475804628,135.2,9.20952,2.68611,9.59325,9.20952,2.68611,9.59325,0.0,0.0,0.0,133.98,87.45952,8.87611,87.9087763955,9.20952,2.68611,9.59325,78.25,6.19,78.4944494853,131.53,88.56952,8.96611,89.0221938708,9.20952,2.68611,9.59325,79.36,6.28,79.6080900412,131.53
2019-09-07 15:30:00,85.47984,9.13662,85.9667428222,8.31984,2.42662,8.6665,77.16,6.71,77.4512085122,135.6,8.31984,2.42662,8.6665,8.31984,2.42662,8.6665,0.0,0.0,0.0,134.27,85.98984,9.52662,86.5159469222,8.31984,2.42662,8.6665,77.67,7.1,77.9938388592,131.92,87.09984,9.62662,87.6302113466,8.31984,2.42662,8.6665,78.78,7.2,79.1083333158,131.92
2019-09-07 16:00:00,87.20128,9.03454,87.6680451855,7.66128,2.23454,7.9805,79.54,6.8,79.830142177,135.78,7.66128,2.23454,7.9805,7.66128,2.23454,7.9805,0.0,0.0,0.0,134.44,87.74128,9.42454,88.245986709,7.66128,2.23454,7.9805,80.08,7.19,80.4021299469,132.1,88.87128,9.52454,89.3802062598,7.66128,2.23454,7.9805,81.21,7.29,81.5365451807,132.1
2019-09-07 16:30:00,87.492,9.286,87.983406731,6.672,1.9460000000000002,6.95,80.82,7.34,81.1526216459,135.69,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95,0.0,0.0,0.0,134.34,88.042,9.686,88.573203397,6.672,1.9460000000000002,6.95,81.37,7.74,81.7372895318,132.03,89.192,9.806000000000001,89.7294293975,6.672,1.9460000000000002,6.95,82.52,7.86,82.8934858719,132.03
2019-09-07 17:00:00,89.394,8.75075,89.8212828987,6.654,1.94075,6.93125,82.74,6.8100000000000005,83.0197789686,135.44,6.654,1.94075,6.93125,6.654,1.94075,6.93125,0.0,0.0,0.0,134.16,89.954,9.15075,90.4182411992,6.654,1.94075,6.93125,83.3,7.21,83.6114471828,131.79,91.134,9.26075,91.6033156963,6.654,1.94075,6.93125,84.48,7.32,84.7965376652,131.79
2019-09-07 17:30:00,92.40368,8.74274,92.816354056,5.80368,1.6927400000000001,6.0455,86.6,7.05,86.8864920457,135.19,5.80368,1.6927400000000001,6.0455,5.80368,1.6927400000000001,6.0455,0.0,0.0,0.0,133.92,92.99368,9.16274,93.4439956565,5.80368,1.6927400000000001,6.0455,87.19,7.47,87.5094109225,131.55,94.24368,9.27274,94.6987588464,5.80368,1.6927400000000001,6.0455,88.44,7.58,88.7642382945,131.55
2019-09-07 18:00:00,94.14736,8.40423,94.5217248936,4.67736,1.36423,4.87225,89.47,7.04,89.7465458945,134.72,4.67736,1.36423,4.87225,4.67736,1.36423,4.87225,0.0,0.0,0.0,133.49,94.76736,8.83423,95.1782335467,4.67736,1.36423,4.87225,90.09,7.47,90.3991648192,131.1,96.03736,8.944230000000001,96.4529614168,4.67736,1.36423,4.87225,91.36,7.58,91.6739112289,131.1
2019-09-07 18:30:00,95.92488,8.13184,96.2689431998,3.19488,0.9318400000000001,3.328,92.73,7.2,93.0091011676,134.63,3.19488,0.9318400000000001,3.328,3.19488,0.9318400000000001,3.328,0.0,0.0,0.0,133.42,96.56488,8.59184,96.9463550836,3.19488,0.9318400000000001,3.328,93.37,7.66,93.6836832111,131.03,97.88488,8.69184,98.2700250086,3.19488,0.9318400000000001,3.328,94.69,7.76,95.007440235,131.03
2019-09-07 19:00:00,96.8236,7.56355,97.1185708583,2.1036,0.61355,2.19125,94.72,6.95,94.974632929,134.45,2.1036,0.61355,2.19125,2.1036,0.61355,2.19125,0.0,0.0,0.0,133.29,97.4836,8.01355,97.8124187032,2.1036,0.61355,2.19125,95.38,7.4,95.6666315912,130.86,98.8336,8.12355,99.1668924267,2.1036,0.61355,2.19125,96.73,7.51,97.0210956442,130.86
2019-09-07 19:30:00,97.79088,7.83109,98.1039356079,1.58088,0.46109000000000006,1.64675,96.21,7.37,96.4918701239,134.14,1.58088,0.46109000000000006,1.64675,1.58088,0.46109000000000006,1.64675,0.0,0.0,0.0,132.94,98.47088,8.29109,98.8193117835,1.58088,0.46109000000000006,1.64675,96.89,7.83,97.2058691644,130.57,99.84088,8.41109,100.1945495232,1.58088,0.46109000000000006,1.64675,98.26,7.95,98.5810838853,130.57
2019-09-07 20:00:00,98.6012,7.5691,98.89129343,1.4712,0.42910000000000004,1.5325,97.13,7.14,97.3920761664,134.07,1.4712,0.42910000000000004,1.5325,1.4712,0.42910000000000004,1.5325,0.0,0.0,0.0,132.94,99.3012,8.0291,99.6252717349,1.4712,0.42910000000000004,1.5325,97.83,7.6,98.1247619105,130.5,100.6612,8.1391,100.989713012,1.4712,0.42910000000000004,1.5325,99.19,7.71,99.4891963984,130.5
2019-09-07 20:30:00,101.02776,7.09393,101.2765132371,1.48776,0.43393000000000004,1.54975,99.54,6.66,99.7625540972,133.89,1.48776,0.43393000000000004,1.54975,1.48776,0.43393000000000004,1.54975,0.0,0.0,0.0,132.82,101.72776,7.56393,102.0085790101,1.48776,0.43393000000000004,1.54975,100.24,7.13,100.4932559926,130.33,103.14776,7.67393,103.4328264849,1.48776,0.43393000000000004,1.54975,101.66,7.24,101.917482308,130.33
2019-09-07 21:00:00,98.35984,8.06037,98.689552078,1.50984,0.44037000000000004,1.57275,96.85,7.62,97.1493021076,134.41,1.50984,0.44037000000000004,1.57275,1.50984,0.44037000000000004,1.57275,0.0,0.0,0.0,133.18,99.04984,8.53037,99.4164876485,1.50984,0.44037000000000004,1.57275,97.54,8.09,97.8749186462,130.82,100.43984,8.64037,100.8108002793,1.50984,0.44037000000000004,1.57275,98.93,8.2,99.2692545555,130.82
2019-09-07 21:30:00,95.10216,9.51813,95.5772757268,1.50216,0.43813,1.56475,93.6,9.08,94.0393874927,134.83,1.50216,0.43813,1.56475,1.50216,0.43813,1.56475,0.0,0.0,0.0,133.4,95.75216,9.98813,96.2716930648,1.50216,0.43813,1.56475,94.25,9.55,94.7325973464,131.23,97.08216,10.12813,97.6090406036,1.50216,0.43813,1.56475,95.58,9.69,96.0699354637,131.23
2019-09-07 22:00:00,91.78832,10.30701,92.3651998513,1.49832,0.43701,1.56075,90.29,9.87,90.8278646672,134.98,1.49832,0.43701,1.56075,1.49832,0.43701,1.56075,0.0,0.0,0.0,133.4,92.39832,10.76701,93.0235348886,1.49832,0.43701,1.56075,90.9,10.33,91.485074739,131.36,93.69832,10.90701,94.3310025281,1.49832,0.43701,1.56075,92.2,10.47,92.7925692068,131.36
2019-09-07 22:30:00,88.32296,11.21253,89.0318262879,1.48296,0.43253,1.54475,86.84,10.78,87.5065368987,135.6,1.48296,0.43253,1.54475,1.48296,0.43253,1.54475,0.0,0.0,0.0,133.91,88.92296,11.66253,89.6844881859,1.48296,0.43253,1.54475,87.44,11.23,88.1581902037,131.96,90.15296,11.82253,90.9248503566,1.48296,0.43253,1.54475,88.67,11.39,89.3985514424,131.96
2019-09-07 23:00:00,83.6456,12.3433,84.5514249096,1.4856,0.4333,1.5474999999999999,82.16,11.91,83.0187551099,135.97,1.4856,0.4333,1.5474999999999999,1.4856,0.4333,1.5474999999999999,0.0,0.0,0.0,134.1,84.1856,12.7733,85.149118846,1.4856,0.4333,1.5474999999999999,82.7,12.34,83.6155822799,132.3,85.3656,12.9533,86.3427683379,1.4856,0.4333,1.5474999999999999,83.88,12.52,84.8092259132,132.3
2019-09-07 23:30:00,79.09224,13.97607,80.317575666,1.3922400000000001,0.40607000000000004,1.45025,77.7,13.57,78.8760730513,136.08,1.3922400000000001,0.40607000000000004,1.45025,1.3922400000000001,0.40607000000000004,1.45025,0.0,0.0,0.0,134.0,79.60224,14.41607,80.8970931941,1.3922400000000001,0.40607000000000004,1.45025,78.21,14.01,79.4549192939,132.41,80.70224,14.60607,82.0133453888,1.3922400000000001,0.40607000000000004,1.45025,79.31,14.2,80.5711865371,132.41
2019-09-08 00:00:00,75.70728,15.03754,77.1862672647,1.39728,0.40754,1.4555,74.31,14.63,75.736470739,136.72,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,134.48,76.19728,15.47754,77.7533261272,1.39728,0.40754,1.4555,74.8,15.07,76.3029809378,133.02,77.25728,15.68754,78.8339154441,1.39728,0.40754,1.4555,75.86,15.28,77.383577069,133.02
2019-09-08 00:30:00,71.8784,11.61245,72.8103933622,1.4484,0.42245000000000005,1.50875,70.43,11.19,71.3133998629,137.2,1.4484,0.42245000000000005,1.50875,1.4484,0.42245000000000005,1.50875,0.0,0.0,0.0,135.32,72.3484,11.99245,73.335597356,1.4484,0.42245000000000005,1.50875,70.9,11.57,71.8378375231,133.48,73.9484,25.64245,78.2681359466,1.4484,0.42245000000000005,1.50875,72.5,25.22,76.7613079618,133.48
2019-09-08 01:00:00,69.51264,10.34952,70.2788708219,1.4726400000000002,0.42952,1.534,68.04,9.92,68.7593484553,137.14,1.4726400000000002,0.42952,1.534,1.4726400000000002,0.42952,1.534,0.0,0.0,0.0,135.39,69.95264,10.71952,70.769202002,1.4726400000000002,0.42952,1.534,68.48,10.29,69.248786993,133.44,71.75264,29.97952,77.7638281362,1.4726400000000002,0.42952,1.534,70.28,29.55,76.239628147,133.44
2019-09-08 01:30:00,68.15912,10.50391,68.9637423902,1.41912,0.41391000000000006,1.47825,66.74,10.09,67.4984125739,137.28,1.41912,0.41391000000000006,1.47825,1.41912,0.41391000000000006,1.47825,0.0,0.0,0.0,135.49,68.60912,10.86391,69.463917883,1.41912,0.41391000000000006,1.47825,67.19,10.45,67.9977837874,133.56,70.34912,30.19391,76.555018685,1.41912,0.41391000000000006,1.47825,68.93,29.78,75.0879038195,133.56
2019-09-08 02:00:00,67.9192,10.84685,68.7798799327,1.4292,0.41685000000000005,1.48875,66.49,10.43,67.3030831389,137.46,1.4292,0.41685000000000005,1.48875,1.4292,0.41685000000000005,1.48875,0.0,0.0,0.0,135.73,68.3692,11.82685,69.3845940362,1.4292,0.41685000000000005,1.48875,66.94,11.41,67.9054614887,133.74,70.0492,29.66685,76.0724155628,1.4292,0.41685000000000005,1.48875,68.62,29.25,74.5940138349,133.74
2019-09-08 02:30:00,67.08864,18.07252,69.4802244973,1.4486400000000001,0.42252000000000006,1.509,65.64,17.65,67.9715536088,136.35,1.4486400000000001,0.42252000000000006,1.509,1.4486400000000001,0.42252000000000006,1.509,0.0,0.0,0.0,135.77,67.28864,18.09252,69.6785501643,1.4486400000000001,0.42252000000000006,1.509,65.84,17.67,68.1698943816,132.67,68.22864,18.34252,70.6512233171,1.4486400000000001,0.42252000000000006,1.509,66.78,17.92,69.1425686535,132.67
2019-09-08 03:00:00,66.14768,18.38349,68.6547032181,1.41768,0.41349,1.47675,64.73,17.97,67.1780752925,136.58,1.41768,0.41349,1.47675,1.41768,0.41349,1.47675,0.0,0.0,0.0,135.98,66.34768,18.40349,68.8527638193,1.41768,0.41349,1.47675,64.93,17.99,67.3761456303,132.89,67.25768,18.64349,69.7938051575,1.41768,0.41349,1.47675,65.84,18.23,68.3171903696,132.89
2019-09-08 03:30:00,65.16496,18.53853,67.7506391583,1.43496,0.41853,1.49475,63.73,18.12,66.2559227541,136.69,1.43496,0.41853,1.49475,1.43496,0.41853,1.49475,0.0,0.0,0.0,136.04,65.35496,18.55853,67.9388683477,1.43496,0.41853,1.49475,63.92,18.14,66.4441570042,132.99,66.26496,18.80853,68.8825502182,1.43496,0.41853,1.49475,64.83,18.39,67.3878401494,132.99
2019-09-08 04:00:00,64.63056,18.52433,67.2328795149,1.42056,0.41433000000000003,1.4797500000000001,63.21,18.11,65.7531459323,136.96,1.42056,0.41433000000000003,1.4797500000000001,1.42056,0.41433000000000003,1.4797500000000001,0.0,0.0,0.0,136.32,64.83056,18.53433,67.4279088988,1.42056,0.41433000000000003,1.4797500000000001,63.41,18.12,65.9481804146,133.24,65.72056,18.78433,68.3523449507,1.42056,0.41433000000000003,1.4797500000000001,64.3,18.37,66.8726169669,133.24
2019-09-08 04:30:00,64.8272,18.5421,67.4268146382,1.4472,0.42210000000000003,1.5075,63.38,18.12,65.9193355549,136.79,1.4472,0.42210000000000003,1.5075,1.4472,0.42210000000000003,1.5075,0.0,0.0,0.0,136.16,65.0172,18.5621,67.6149972436,1.4472,0.42210000000000003,1.5075,63.57,18.14,66.1075222649,133.08,65.9272,18.8121,68.5586668938,1.4472,0.42210000000000003,1.5075,64.48,18.39,67.0511931288,133.08
2019-09-08 05:00:00,64.03856,18.49833,66.6567729467,1.46856,0.42833000000000004,1.52975,62.57,18.07,65.1270281834,136.87,1.46856,0.42833000000000004,1.52975,1.46856,0.42833000000000004,1.52975,0.0,0.0,0.0,136.24,64.22856,18.50833,66.8420990025,1.46856,0.42833000000000004,1.52975,62.76,18.08,65.3123571769,133.14,65.11856,18.74833,67.7637567898,1.46856,0.42833000000000004,1.52975,63.65,18.32,66.234016185,133.14
2019-09-08 05:30:00,64.83808,18.54944,67.4392937567,1.43808,0.41944000000000004,1.498,63.4,18.13,65.9413140603,136.57,1.43808,0.41944000000000004,1.498,1.43808,0.41944000000000004,1.498,0.0,0.0,0.0,135.92,65.02808,18.56944,67.6274743754,1.43808,0.41944000000000004,1.498,63.59,18.15,66.1294987128,132.85,65.93808,18.81944,68.5711434643,1.43808,0.41944000000000004,1.498,64.5,18.4,67.0731690022,132.85
2019-09-08 06:00:00,65.69128,18.25204,68.1797714297,1.48128,0.43204000000000004,1.5430000000000001,64.21,17.82,66.6369004381,136.3,1.48128,0.43204000000000004,1.5430000000000001,1.48128,0.43204000000000004,1.5430000000000001,0.0,0.0,0.0,135.69,65.89128,18.26204,68.3751627786,1.48128,0.43204000000000004,1.5430000000000001,64.41,17.83,66.8323050627,132.59,66.79128,18.51204,69.3092397087,1.48128,0.43204000000000004,1.5430000000000001,65.31,18.08,67.7663817833,132.59
2019-09-08 06:30:00,68.17056,17.08558,70.2790316855,1.39056,0.40558000000000005,1.4485000000000001,66.78,16.68,68.8316119236,135.57,1.39056,0.40558000000000005,1.4485000000000001,1.39056,0.40558000000000005,1.4485000000000001,0.0,0.0,0.0,135.09,68.39056,17.11558,70.4997289062,1.39056,0.40558000000000005,1.4485000000000001,67.0,16.71,69.052328708,131.88,69.34056,17.34558,71.4771460444,1.39056,0.40558000000000005,1.4485000000000001,67.95,16.94,70.0297515346,131.88
2019-09-08 07:00:00,69.81168,16.40674,71.7136791822,1.5316800000000002,0.44674,1.5955,68.28,15.96,70.120467768,135.68,1.5316800000000002,0.44674,1.5955,1.5316800000000002,0.44674,1.5955,0.0,0.0,0.0,135.29,70.03168,16.41674,71.9301435829,1.5316800000000002,0.44674,1.5955,68.5,15.97,70.3369810271,131.98,71.00168,16.64674,72.9270355592,1.5316800000000002,0.44674,1.5955,69.47,16.2,71.3338692347,131.98
