Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-08 07:30:00,73.13608,15.31344,74.7220693129,1.96608,0.5734400000000001,2.048,71.17,14.74,72.6803721785,135.32,1.96608,0.5734400000000001,2.048,1.96608,0.5734400000000001,2.048,0.0,0.0,0.0,135.11,73.37608,15.35344,74.9651734874,1.96608,0.5734400000000001,2.048,71.41,14.78,72.9234975848,131.63,74.39608,15.54344,76.0024686862,1.96608,0.5734400000000001,2.048,72.43,14.97,73.9608396383,131.63
2019-09-08 08:00:00,76.92288,14.11584,78.2073296207,3.00288,0.8758400000000001,3.128,73.92,13.24,75.0963647589,134.95,3.00288,0.8758400000000001,3.128,3.00288,0.8758400000000001,3.128,0.0,0.0,0.0,134.91,77.17288,14.14584,78.4586400392,3.00288,0.8758400000000001,3.128,74.17,13.27,75.3477391831,131.26,78.23288,14.33584,79.5355255317,3.00288,0.8758400000000001,3.128,75.23,13.46,76.4246328091,131.26
2019-09-08 08:30:00,80.77208,12.838940000000001,81.7861069366,4.28208,1.24894,4.4605,76.49,11.59,77.363093268,134.4,4.28208,1.24894,4.4605,4.28208,1.24894,4.4605,0.0,0.0,0.0,134.57,81.06208,12.86894,82.0772223619,4.28208,1.24894,4.4605,76.78,11.62,77.6543160423,130.73,82.14208,13.02894,83.1689520449,4.28208,1.24894,4.4605,77.86,11.78,78.746098316,130.73
2019-09-08 09:00:00,83.5168,11.69615,84.3318196594,5.7468,1.67615,5.98625,77.77,10.02,78.4128388722,133.98,5.7468,1.67615,5.98625,5.7468,1.67615,5.98625,0.0,0.0,0.0,134.31,83.8068,11.73615,84.6245646551,5.7468,1.67615,5.98625,78.06,10.06,78.705572865,130.31,84.9168,11.88615,85.744641139,5.7468,1.67615,5.98625,79.17,10.21,79.8256412439,130.31
2019-09-08 09:30:00,85.78888,10.55134,86.435309379,6.99888,2.04134,7.2905,78.79,8.51,79.2482441446,133.46,6.99888,2.04134,7.2905,6.99888,2.04134,7.2905,0.0,0.0,0.0,133.97,86.08888,10.58134,86.7367281828,6.99888,2.04134,7.2905,79.09,8.54,79.5497309863,129.82,87.20888,10.70134,87.8630037539,6.99888,2.04134,7.2905,80.21,8.66,80.6761408348,129.82
2019-09-08 10:00:00,87.41736,9.33923,87.9148226772,7.91736,2.30923,8.24725,79.5,7.03,79.8102180175,132.99,7.91736,2.30923,8.24725,7.91736,2.30923,8.24725,0.0,0.0,0.0,133.67,87.73736,9.36923,88.2361989807,7.91736,2.30923,8.24725,79.82,7.06,80.1316167315,129.37,88.87736,9.46923,89.3803750124,7.91736,2.30923,8.24725,80.96,7.16,81.2759939958,129.37
2019-09-08 10:30:00,87.69584,8.98212,88.1546302414,9.19584,2.6821200000000003,9.579,78.5,6.3,78.7523967889,132.59,9.19584,2.6821200000000003,9.579,9.19584,2.6821200000000003,9.579,0.0,0.0,0.0,133.35,87.99584,9.01212,88.4561256454,9.19584,2.6821200000000003,9.579,78.8,6.33,79.0538354541,128.99,89.11584,9.10212,89.5794704572,9.19584,2.6821200000000003,9.579,79.92,6.42,80.1774457064,128.99
2019-09-08 11:00:00,87.33952,8.59986,87.761890054,10.07952,2.93986,10.4995,77.26,5.66,77.4670458969,132.38,10.07952,2.93986,10.4995,10.07952,2.93986,10.4995,0.0,0.0,0.0,133.22,87.64952,8.61986,88.0723585619,10.07952,2.93986,10.4995,77.57,5.68,77.7776786745,128.8,88.74952,8.69986,89.1749116302,10.07952,2.93986,10.4995,78.67,5.76,78.880583796,128.8
2019-09-08 11:30:00,87.87256000000001,12.97158,88.8248202286,10.46256,3.05158,10.8985,77.41,9.92,78.0430297977,132.74,10.46256,3.05158,10.8985,10.46256,3.05158,10.8985,0.0,0.0,0.0,133.09,88.15256,13.01158,89.1076598764,10.46256,3.05158,10.8985,77.69,9.96,78.3258431171,129.15,88.41256,9.63158,88.9356402071,10.46256,3.05158,10.8985,77.95,6.58,78.2272260789,129.15
2019-09-08 12:00:00,90.03024,13.05632,90.9720374972,10.41024,3.03632,10.844,79.62,10.02,80.2480205363,132.77,10.41024,3.03632,10.844,10.41024,3.03632,10.844,0.0,0.0,0.0,133.09,90.32024,13.11632,91.26764817829999,10.41024,3.03632,10.844,79.91,10.08,80.5432461476,129.18,90.44024,10.45632,91.0426913003,10.41024,3.03632,10.844,80.03,7.42,80.3732374612,129.18
2019-09-08 12:30:00,91.9892,13.01685,92.9056042473,9.5892,2.79685,9.98875,82.4,10.22,83.0313699754,132.65,9.5892,2.79685,9.98875,9.5892,2.79685,9.98875,0.0,0.0,0.0,132.99,92.2892,13.09685,93.2138611826,9.5892,2.79685,9.98875,82.7,10.3,83.3389464776,129.07,92.3892,9.98685,92.9273988098,9.5892,2.79685,9.98875,82.8,7.19,83.1115882414,129.07
2019-09-08 13:00:00,92.65336,12.94973,93.5539450069,7.95336,2.31973,8.28475,84.7,10.63,85.3644358032,132.65,7.95336,2.31973,8.28475,7.95336,2.31973,8.28475,0.0,0.0,0.0,132.99,92.96336,13.03973,93.8734300053,7.95336,2.31973,8.28475,85.01,10.72,85.6832451533,129.07,93.07336,9.07973,93.5151957628,7.95336,2.31973,8.28475,85.12,6.76,85.3880085258,129.07
2019-09-08 13:30:00,91.36744,13.44842,92.3518764977,7.77744,2.26842,8.1015,83.59,11.18,84.3343376093,132.86,7.77744,2.26842,8.1015,7.77744,2.26842,8.1015,0.0,0.0,0.0,133.11,91.67744,13.53842,92.6716883468,7.77744,2.26842,8.1015,83.9,11.27,84.6535462931,129.27,91.77744,8.52842,92.1728400379,7.77744,2.26842,8.1015,84.0,6.26,84.232936551,129.27
2019-09-08 14:00:00,89.39312,14.11466,90.5005719885,8.31312,2.4246600000000003,8.6595,81.08,11.69,81.9183892664,133.12,8.31312,2.4246600000000003,8.6595,8.31312,2.4246600000000003,8.6595,0.0,0.0,0.0,133.28,89.69312,14.18466,90.8078209994,8.31312,2.4246600000000003,8.6595,81.38,11.76,82.2253124044,129.52,89.80312,8.25466,90.1817042057,8.31312,2.4246600000000003,8.6595,81.49,5.83,81.6982802757,129.52
2019-09-08 14:30:00,89.23736,14.33173,90.3808879386,8.09736,2.36173,8.43475,81.14,11.97,82.018171767,133.19,8.09736,2.36173,8.43475,8.09736,2.36173,8.43475,0.0,0.0,0.0,133.28,89.52736,14.41173,90.6799104001,8.09736,2.36173,8.43475,81.43,12.05,82.3167504218,129.59,89.63736,7.94173,89.9884847253,8.09736,2.36173,8.43475,81.54,5.58,81.7307041448,129.59
2019-09-08 15:00:00,88.40248,14.88364,89.6466463946,8.41248,2.45364,8.763,79.99,12.43,80.9500154416,133.44,8.41248,2.45364,8.763,8.41248,2.45364,8.763,0.0,0.0,0.0,133.5,88.69248,14.95364,89.9442458293,8.41248,2.45364,8.763,80.28,12.5,81.2473285715,129.83,88.81248,7.62364,89.1390850895,8.41248,2.45364,8.763,80.4,5.17,80.5660530248,129.83
2019-09-08 15:30:00,87.69984,15.13037,88.9954495037,7.5098400000000005,2.19037,7.82275,80.19,12.94,81.2273334537,133.49,7.5098400000000005,2.19037,7.82275,7.5098400000000005,2.19037,7.82275,0.0,0.0,0.0,133.5,87.96984,15.22037,89.2768302112,7.5098400000000005,2.19037,7.82275,80.46,13.03,81.5082357802,129.88,88.09984,6.88037,88.3681011415,7.5098400000000005,2.19037,7.82275,80.59,4.69,80.7263538134,129.88
2019-09-08 16:00:00,88.99216,14.99813,90.2471520047,7.50216,2.18813,7.81475,81.49,12.81,82.4907037187,133.36,7.50216,2.18813,7.81475,7.50216,2.18813,7.81475,0.0,0.0,0.0,133.37,89.29216,15.08813,90.5579455617,7.50216,2.18813,7.81475,81.79,12.9,82.8010513218,129.77,89.40216,6.95813,89.6725252559,7.50216,2.18813,7.81475,81.9,4.77,82.0387889964,129.77
2019-09-08 16:30:00,91.98064,14.43727,93.1067822442,6.71064,1.95727,6.99025,85.27,12.48,86.1784387187,133.21,6.71064,1.95727,6.99025,6.71064,1.95727,6.99025,0.0,0.0,0.0,133.28,92.29064,14.53727,93.4285526521,6.71064,1.95727,6.99025,85.58,12.58,86.4996693635,129.62,92.38064,7.01727,92.6467739593,6.71064,1.95727,6.99025,85.67,5.06,85.819301442,129.62
2019-09-08 17:00:00,95.06336,13.77723,96.0565171186,5.13336,1.49723,5.34725,89.93,12.28,90.7645486961,132.79,5.13336,1.49723,5.34725,5.13336,1.49723,5.34725,0.0,0.0,0.0,132.92,95.38336,13.89723,96.3904474861,5.13336,1.49723,5.34725,90.25,12.4,91.0978731914,129.23,95.47336,6.62723,95.7030963301,5.13336,1.49723,5.34725,90.34,5.13,90.4855375184,129.23
2019-09-08 17:30:00,96.88416,13.66163,97.8426317776,3.91416,1.14163,4.07725,92.97,12.52,93.8092282241,132.43,3.91416,1.14163,4.07725,3.91416,1.14163,4.07725,0.0,0.0,0.0,132.55,97.23416,13.80163,98.2087921806,3.91416,1.14163,4.07725,93.32,12.66,94.1748267851,128.89,97.30416,5.91163,97.483572578,3.91416,1.14163,4.07725,93.39,4.77,93.5117372312,128.89
2019-09-08 18:00:00,97.884,10.667,98.4635076818,2.664,0.777,2.775,95.22,9.89,95.7322333386,132.81,2.664,0.777,2.775,2.664,0.777,2.775,0.0,0.0,0.0,132.2,98.344,10.387,98.8910112447,2.664,0.777,2.775,95.68,9.61,96.1613981804,129.26,99.144,6.437,99.3527438222,2.664,0.777,2.775,96.48,5.66,96.6458793741,129.26
2019-09-08 18:30:00,99.0312,7.39535,99.3069472648,2.0412,0.59535,2.12625,96.99,6.8,97.2280828773,133.33,2.0412,0.59535,2.12625,2.0412,0.59535,2.12625,0.0,0.0,0.0,132.15,99.6912,7.85535,100.0002094051,2.0412,0.59535,2.12625,97.65,7.26,97.9195082708,129.77,101.0812,7.96535,101.3945550514,2.0412,0.59535,2.12625,99.04,7.37,99.3138384114,129.77
2019-09-08 19:00:00,99.17856,7.36208,99.4514302843,1.61856,0.47208000000000006,1.686,97.56,6.89,97.8029943304,132.95,1.61856,0.47208000000000006,1.686,1.61856,0.47208000000000006,1.686,0.0,0.0,0.0,131.78,99.83856,7.83208,100.145292151,1.61856,0.47208000000000006,1.686,98.22,7.36,98.4953704496,129.43,101.25856,7.94208,101.5695456719,1.61856,0.47208000000000006,1.686,99.64,7.47,99.9196201954,129.43
2019-09-08 19:30:00,96.276,8.3155,96.6344437364,1.3559999999999999,0.3955,1.4125,94.92,7.92,95.2498440944,133.71,1.3559999999999999,0.3955,1.4125,1.3559999999999999,0.3955,1.4125,0.0,0.0,0.0,132.4,96.906,8.7855,97.3034318318,1.3559999999999999,0.3955,1.4125,95.55,8.39,95.9176448835,130.15,98.276,8.9055,98.6786709793,1.3559999999999999,0.3955,1.4125,96.92,8.51,97.292890285,130.15
2019-09-08 20:00:00,98.01408,7.79994,98.3239489761,1.23408,0.35994000000000004,1.2855,96.78,7.44,97.0655551676,133.37,1.23408,0.35994000000000004,1.2855,1.23408,0.35994000000000004,1.2855,0.0,0.0,0.0,132.13,98.65408,8.27994,99.0009338696,1.23408,0.35994000000000004,1.2855,97.42,7.92,97.7414078065,129.82,100.04408,8.37994,100.3944288168,1.23408,0.35994000000000004,1.2855,98.81,8.02,99.1349408635,129.82
2019-09-08 20:30:00,99.51864,7.60127,99.8085117265,1.23864,0.36127000000000004,1.29025,98.28,7.24,98.5463139848,133.29,1.23864,0.36127000000000004,1.29025,1.23864,0.36127000000000004,1.29025,0.0,0.0,0.0,132.13,100.16864,8.08127,100.4940961662,1.23864,0.36127000000000004,1.29025,98.93,7.72,99.2307578324,129.74,101.58864,8.20127,101.9191473996,1.23864,0.36127000000000004,1.29025,100.35,7.84,100.6557901961,129.74
2019-09-08 21:00:00,95.95264,8.40827,96.3203411921,1.26264,0.36827000000000004,1.31525,94.69,8.04,95.03071977,133.88,1.26264,0.36827000000000004,1.31525,1.26264,0.36827000000000004,1.31525,0.0,0.0,0.0,132.57,96.58264,8.87827,96.9898449713,1.26264,0.36827000000000004,1.31525,95.32,8.51,95.6991248654,130.3,97.94264,8.98827,98.3542054401,1.26264,0.36827000000000004,1.31525,96.68,8.62,97.0635194087,130.3
2019-09-08 21:30:00,97.30696,8.64953,97.6906281772,1.26696,0.36953,1.31975,96.04,8.28,96.3962654878,134.45,1.26696,0.36953,1.31975,1.26696,0.36953,1.31975,0.0,0.0,0.0,133.11,97.96696,9.13953,98.3923587494,1.26696,0.36953,1.31975,96.7,8.77,97.0968737911,130.85,99.33696,9.25953,99.7675824998,1.26696,0.36953,1.31975,98.07,8.89,98.4721128036,130.85
2019-09-08 22:00:00,92.3292,10.39185,92.9121720716,1.3092000000000001,0.38185,1.36375,91.02,10.01,91.5687746997,135.17,1.3092000000000001,0.38185,1.36375,1.3092000000000001,0.38185,1.36375,0.0,0.0,0.0,133.59,92.9192,10.86185,93.551897437,1.3092000000000001,0.38185,1.36375,91.61,10.48,92.2074969837,131.54,94.2292,11.00185,94.8692934308,1.3092000000000001,0.38185,1.36375,92.92,10.62,93.5249207431,131.54
2019-09-08 22:30:00,87.31104,11.54822,88.0714431076,1.33104,0.38822,1.3865,85.98,11.16,86.7012456658,135.33,1.33104,0.38822,1.3865,1.33104,0.38822,1.3865,0.0,0.0,0.0,133.59,87.87104,12.00822,88.6877501025,1.33104,0.38822,1.3865,86.54,11.62,87.3166421709,131.69,89.12104,12.17822,89.9492568788,1.33104,0.38822,1.3865,87.79,11.79,88.578147418,131.69
2019-09-08 23:00:00,81.0212,12.6241,81.9987972488,1.3512,0.3941,1.4075,79.67,12.23,80.6032369077,135.92,1.3512,0.3941,1.4075,1.3512,0.3941,1.4075,0.0,0.0,0.0,133.96,81.5112,13.0641,82.5514774807,1.3512,0.3941,1.4075,80.16,12.67,81.1551261474,132.24,82.6712,13.2341,83.723764322,1.3512,0.3941,1.4075,81.32,12.84,82.327443784,132.24
2019-09-08 23:30:00,76.01832,14.39326,77.3689272838,1.34832,0.39326000000000005,1.4045,74.67,14.0,75.9711056916,136.73,1.34832,0.39326000000000005,1.4045,1.34832,0.39326000000000005,1.4045,0.0,0.0,0.0,134.53,76.47832,14.84326,77.9054285493,1.34832,0.39326000000000005,1.4045,75.13,14.45,76.5069892232,133.01,77.55832,15.04326,79.0037510037,1.34832,0.39326000000000005,1.4045,76.21,14.65,77.6053258482,133.01
2019-09-09 00:00:00,72.20384,15.52737,73.854544409,1.53384,0.44737000000000005,1.59775,70.67,15.08,72.2610219966,136.82,1.53384,0.44737000000000005,1.59775,1.53384,0.44737000000000005,1.59775,0.0,0.0,0.0,134.47,72.63384,15.96737,74.3682164494,1.53384,0.44737000000000005,1.59775,71.1,15.52,72.7741739905,133.09,73.64384,16.16737,75.3976062131,1.53384,0.44737000000000005,1.59775,72.11,15.72,73.8035940859,133.09
2019-09-09 00:30:00,69.5376,15.92055,71.336818867,1.6476000000000002,0.48055000000000003,1.71625,67.89,15.44,69.6236001655,136.84,1.6476000000000002,0.48055000000000003,1.71625,1.6476000000000002,0.48055000000000003,1.71625,0.0,0.0,0.0,134.47,69.9376,16.34055,71.8211770167,1.6476000000000002,0.48055000000000003,1.71625,68.29,15.86,70.107515289,133.09,70.9176,16.57055,72.8278045602,1.6476000000000002,0.48055000000000003,1.71625,69.27,16.09,71.1141406473,133.09
2019-09-09 01:00:00,68.34368,16.40899,70.2859413308,1.57368,0.45899000000000006,1.63925,66.77,15.95,68.6486372771,137.24,1.57368,0.45899000000000006,1.63925,1.57368,0.45899000000000006,1.63925,0.0,0.0,0.0,134.77,68.74368,16.82899,70.7736422997,1.57368,0.45899000000000006,1.63925,67.17,16.37,69.1359949664,133.5,69.70368,17.04899,71.7584215654,1.57368,0.45899000000000006,1.63925,68.13,16.59,70.1207886436,133.5
2019-09-09 01:30:00,67.78512,16.18191,69.6898608455,1.51512,0.44191,1.5782500000000002,66.27,15.74,68.1135852822,137.13,1.51512,0.44191,1.5782500000000002,1.51512,0.44191,1.5782500000000002,0.0,0.0,0.0,134.67,68.16512,16.60191,70.1577294406,1.51512,0.44191,1.5782500000000002,66.65,16.16,68.5811059987,133.4,69.20512,18.79191,71.711118494,1.51512,0.44191,1.5782500000000002,67.69,18.35,70.1331490809,133.4
2019-09-09 02:00:00,67.79672,10.35196,68.5824927995,1.44672,0.42196000000000006,1.5070000000000001,66.35,9.93,67.0889514004,137.08,1.44672,0.42196000000000006,1.5070000000000001,1.44672,0.42196000000000006,1.5070000000000001,0.0,0.0,0.0,135.26,68.21672,10.71196,69.0526391574,1.44672,0.42196000000000006,1.5070000000000001,66.77,10.29,67.5582489412,133.35,69.95672,29.96196,76.1029678804,1.44672,0.42196000000000006,1.5070000000000001,68.51,29.54,74.6071826301,133.35
2019-09-09 02:30:00,67.246,10.30425,68.0308906605,1.3860000000000001,0.40425000000000005,1.44375,65.86,9.9,66.5999219219,137.04,1.3860000000000001,0.40425000000000005,1.44375,1.3860000000000001,0.40425000000000005,1.44375,0.0,0.0,0.0,135.26,67.646,10.67425,68.4829973721,1.3860000000000001,0.40425000000000005,1.44375,66.26,10.27,67.0511782149,133.3,69.386,29.91425,75.5597733524,1.3860000000000001,0.40425000000000005,1.44375,68.0,29.51,74.1271886692,133.3
2019-09-09 03:00:00,66.3136,10.573550000000001,67.1512732907,1.3836,0.40355,1.4412500000000001,64.93,10.17,65.7216387501,137.15,1.3836,0.40355,1.4412500000000001,1.3836,0.40355,1.4412500000000001,0.0,0.0,0.0,135.26,66.7236,10.93355,67.6134699048,1.3836,0.40355,1.4412500000000001,65.34,10.53,66.1830529668,133.41,68.4136,30.21355,74.7882294787,1.3836,0.40355,1.4412500000000001,67.03,29.81,73.3597778077,133.41
2019-09-09 03:30:00,66.15608,10.56844,66.9949165609,1.36608,0.39844,1.423,64.79,10.17,65.5833286743,137.27,1.36608,0.39844,1.423,1.36608,0.39844,1.423,0.0,0.0,0.0,135.39,66.56608,10.92844,67.4571998188,1.36608,0.39844,1.423,65.2,10.53,66.044840071,133.52,68.26608,30.23844,74.6633841464,1.36608,0.39844,1.423,66.9,29.84,73.2532292804,133.52
2019-09-09 04:00:00,65.72616,10.67013,66.5866336629,1.40616,0.41013000000000005,1.46475,64.32,10.26,65.1331712724,137.27,1.40616,0.41013000000000005,1.46475,1.40616,0.41013000000000005,1.46475,0.0,0.0,0.0,135.39,66.11616,11.03013,67.0299215348,1.40616,0.41013000000000005,1.46475,64.71,10.62,65.5756700309,133.52,67.79616,30.34013,74.2754521976,1.40616,0.41013000000000005,1.46475,66.39,29.93,72.82470048,133.52
2019-09-09 04:30:00,66.70736,10.20048,67.4827509101,1.4073600000000002,0.41048,1.466,65.3,9.79,66.0297970616,137.05,1.4073600000000002,0.41048,1.466,1.4073600000000002,0.41048,1.466,0.0,0.0,0.0,135.24,67.12736,10.56048,67.9529704899,1.4073600000000002,0.41048,1.466,65.72,10.15,66.4991796942,133.32,68.82736,29.81048,75.005801125,1.4073600000000002,0.41048,1.466,67.42,29.4,73.5514540985,133.32
2019-09-09 05:00:00,67.74768,9.51099,68.4120389709,1.2376800000000001,0.36099000000000003,1.28925,66.51,9.15,67.1364476272,137.0,1.2376800000000001,0.36099000000000003,1.28925,1.2376800000000001,0.36099000000000003,1.28925,0.0,0.0,0.0,135.24,68.15768,9.86099,68.8673251024,1.2376800000000001,0.36099000000000003,1.28925,66.92,9.5,67.5909490982,133.26,69.90768,29.10099,75.722858781,1.2376800000000001,0.36099000000000003,1.28925,68.67,28.74,74.4416314974,133.26
2019-09-09 05:30:00,70.29104,8.24822,70.7733243352,1.33104,0.38822,1.3865,68.96,7.86,69.4064924917,135.3,1.33104,0.38822,1.3865,1.33104,0.38822,1.3865,0.0,0.0,0.0,133.74,70.72104,8.60822,71.2430133434,1.33104,0.38822,1.3865,69.39,8.22,69.8751779962,131.62,72.56104,27.36822,77.5507833091,1.33104,0.38822,1.3865,71.23,26.98,76.1684534437,131.62
2019-09-09 06:00:00,76.57096,11.76028,77.4688072775,1.44096,0.42028000000000004,1.501,75.13,11.34,75.9810009147,135.68,1.44096,0.42028000000000004,1.501,1.44096,0.42028000000000004,1.501,0.0,0.0,0.0,133.74,77.05096,12.16028,78.0046334944,1.44096,0.42028000000000004,1.501,75.61,11.74,76.5160094359,131.97,78.18096,13.37028,79.3159939344,1.44096,0.42028000000000004,1.501,76.74,12.95,77.824996627,131.97
2019-09-09 06:30:00,89.06728,6.69629,89.318646801,1.42728,0.41629000000000005,1.48675,87.64,6.28,87.8647141918,134.49,1.42728,0.41629000000000005,1.48675,1.42728,0.41629000000000005,1.48675,0.0,0.0,0.0,133.28,89.65728,7.11629,89.9392541684,1.42728,0.41629000000000005,1.48675,88.23,6.7,88.484026242,130.84,90.90728,7.21629,91.1932475481,1.42728,0.41629000000000005,1.48675,89.48,6.8,89.738009784,130.84
2019-09-09 07:00:00,98.58032,1.89301,98.5984937926,1.45032,0.42301000000000005,1.51075,97.13,1.47,97.1411231148,134.24,1.45032,0.42301000000000005,1.51075,1.45032,0.42301000000000005,1.51075,0.0,0.0,0.0,133.69,99.24032,2.22301,99.26521489,1.45032,0.42301000000000005,1.51075,97.79,1.8,97.8065647081,130.59,100.63032,2.26301,100.6557624658,1.45032,0.42301000000000005,1.51075,99.18,1.8399999999999999,99.1970664889,130.59
2019-09-09 07:30:00,109.5004,3.7547,109.5647542426,1.2504,0.3647,1.3025,108.25,3.39,108.3030682853,133.23,1.2504,0.3647,1.3025,1.2504,0.3647,1.3025,0.0,0.0,0.0,133.39,110.3004,3.3346999999999998,110.3507972978,1.2504,0.3647,1.3025,109.05,2.9699999999999998,109.0904367944,129.64,111.8304,3.3647,111.881006298,1.2504,0.3647,1.3025,110.58,3.0,110.6206870346,129.64
2019-09-09 08:00:00,116.43432,4.26126,116.5122706441,1.44432,0.42126,1.5045000000000002,114.99,3.84,115.0540990143,132.62,1.44432,0.42126,1.5045000000000002,1.44432,0.42126,1.5045000000000002,0.0,0.0,0.0,132.92,117.29432,3.7912600000000003,117.3555757374,1.44432,0.42126,1.5045000000000002,115.85,3.37,115.8990051726,129.04,117.72432,15.68126,118.7641252005,1.44432,0.42126,1.5045000000000002,116.28,15.26,117.2770480529,129.04
2019-09-09 08:30:00,120.9732,6.3176,121.1380501246,1.6032000000000002,0.4676,1.67,119.37,5.85,119.5132603521,133.0,1.6032000000000002,0.4676,1.67,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,133.59,121.8632,5.8476,122.003417739,1.6032000000000002,0.4676,1.67,120.26,5.38,120.3802807772,129.4,121.8332,22.4176,123.8784784053,1.6032000000000002,0.4676,1.67,120.23,21.95,122.2172467371,129.4
2019-09-09 09:00:00,121.10152,7.09961,121.3094497905,2.02152,0.5896100000000001,2.10575,119.08,6.51,119.2578152575,133.1,2.02152,0.5896100000000001,2.10575,2.02152,0.5896100000000001,2.10575,0.0,0.0,0.0,133.77,121.99152,6.62961,122.1715297468,2.02152,0.5896100000000001,2.10575,119.97,6.04,120.1219484524,129.51,121.97152,23.21961,124.1619989355,2.02152,0.5896100000000001,2.10575,119.95,22.63,122.0660452378,129.51
2019-09-09 09:30:00,124.89312,9.27091,125.2367405978,2.16312,0.6309100000000001,2.25325,122.73,8.64,123.0337453709,132.69,2.16312,0.6309100000000001,2.25325,2.16312,0.6309100000000001,2.25325,0.0,0.0,0.0,133.67,125.82312,8.81091,126.131239832,2.16312,0.6309100000000001,2.25325,123.66,8.18,123.9302545789,129.1,125.79312,25.31091,128.3142673453,2.16312,0.6309100000000001,2.25325,123.63,24.68,126.0693432203,129.1
2019-09-09 10:00:00,125.2964,15.82145,126.2913541501,2.8164,0.82145,2.93375,122.48,15.0,123.3950987681,133.63,2.8164,0.82145,2.93375,2.8164,0.82145,2.93375,0.0,0.0,0.0,133.74,126.5864,14.67145,127.4337793133,2.8164,0.82145,2.93375,123.77,13.85,124.5425043911,129.99,128.0064,17.89145,129.2506960293,2.8164,0.82145,2.93375,125.19,17.07,126.3484111495,129.99
2019-09-09 10:30:00,123.98424,15.23332,124.9165553744,3.2342400000000002,0.94332,3.3689999999999998,120.75,14.29,121.5926255988,134.12,3.2342400000000002,0.94332,3.3689999999999998,3.2342400000000002,0.94332,3.3689999999999998,0.0,0.0,0.0,133.83,125.25424,14.57332,126.0991922805,3.2342400000000002,0.94332,3.3689999999999998,122.02,13.63,122.7788959879,130.48,126.98424,14.76332,127.8395589237,3.2342400000000002,0.94332,3.3689999999999998,123.75,13.82,124.5192952919,130.48
2019-09-09 11:00:00,124.25488,16.64184,125.3643730986,3.67488,1.07184,3.8280000000000003,120.58,15.57,121.5810894013,133.36,3.67488,1.07184,3.8280000000000003,3.67488,1.07184,3.8280000000000003,0.0,0.0,0.0,133.26,125.51488,16.00184,126.5308025139,3.67488,1.07184,3.8280000000000003,121.84,14.93,122.7513360416,129.76,127.23488,16.22184,128.264815057,3.67488,1.07184,3.8280000000000003,123.56,15.15,124.4853248379,129.76
2019-09-09 11:30:00,125.86416,17.61788,127.0912131825,3.76416,1.09788,3.9210000000000003,122.1,16.52,123.2125009891,133.25,3.76416,1.09788,3.9210000000000003,3.76416,1.09788,3.9210000000000003,0.0,0.0,0.0,133.26,127.14416,16.97788,128.2727010373,3.76416,1.09788,3.9210000000000003,123.38,15.88,124.3977443525,129.64,128.89416,17.21788,130.0390705665,3.76416,1.09788,3.9210000000000003,125.13,16.12,126.1640650106,129.64
2019-09-09 12:00:00,126.09088,17.86984,127.3508586575,3.53088,1.02984,3.678,122.56,16.84,123.7115160363,133.31,3.53088,1.02984,3.678,3.53088,1.02984,3.678,0.0,0.0,0.0,133.37,127.41088,17.22984,128.5706021173,3.53088,1.02984,3.678,123.88,16.2,124.9347605753,129.69,129.14088,17.45984,130.3158198378,3.53088,1.02984,3.678,125.61,16.43,126.6799786865,129.69
2019-09-09 12:30:00,125.228,17.164,126.3987930322,4.368,1.274,4.55,120.86,15.89,121.9000890074,133.49,4.368,1.274,4.55,4.368,1.274,4.55,0.0,0.0,0.0,133.41,126.498,16.524,127.5726717601,4.368,1.274,4.55,122.13,15.25,123.0784278418,129.87,128.228,16.744,129.3165941401,4.368,1.274,4.55,123.86,15.47,124.8223557701,129.87
2019-09-09 13:00:00,122.63472,15.67596,123.6325615338,4.85472,1.41596,5.057,117.78,14.26,118.6401112609,133.95,4.85472,1.41596,5.057,4.85472,1.41596,5.057,0.0,0.0,0.0,133.62,123.86472,15.02596,124.7727868351,4.85472,1.41596,5.057,119.01,13.61,119.7856928018,130.32,125.55472,15.23596,126.4757770935,4.85472,1.41596,5.057,120.7,13.82,121.4886101657,130.32
2019-09-09 13:30:00,121.21656,14.42983,122.0724146237,4.21656,1.22983,4.39225,117.0,13.2,117.7422608922,134.31,4.21656,1.22983,4.39225,4.21656,1.22983,4.39225,0.0,0.0,0.0,133.83,122.43656,13.76983,123.2084390083,4.21656,1.22983,4.39225,118.22,12.54,118.8832200102,130.67,124.12656,13.94983,124.9079687388,4.21656,1.22983,4.39225,119.91,12.72,120.5827786212,130.67
2019-09-09 14:00:00,121.6284,15.09495,122.5615159912,4.0284,1.17495,4.19625,117.6,13.92,118.4209711158,134.27,4.0284,1.17495,4.19625,4.0284,1.17495,4.19625,0.0,0.0,0.0,133.83,122.8584,14.44495,123.7046605066,4.0284,1.17495,4.19625,118.83,13.27,119.568648901,130.63,124.5384,14.64495,125.3965216227,4.0284,1.17495,4.19625,120.51,13.47,121.2604675894,130.63
2019-09-09 14:30:00,122.20328,15.23304,123.1490444559,3.23328,0.9430400000000001,3.368,118.97,14.29,119.8251434383,134.05,3.23328,0.9430400000000001,3.368,3.23328,0.9430400000000001,3.368,0.0,0.0,0.0,133.71,123.45328,14.58304,124.311614093,3.23328,0.9430400000000001,3.368,120.22,13.64,120.9913137378,130.41,125.14328,14.77304,126.0122344854,3.23328,0.9430400000000001,3.368,121.91,13.83,122.6919598018,130.41
2019-09-09 15:00:00,122.88896,15.09928,123.8131040981,2.80896,0.8192800000000001,2.926,120.08,14.28,120.9261129781,134.21,2.80896,0.8192800000000001,2.926,2.80896,0.8192800000000001,2.926,0.0,0.0,0.0,133.88,124.14896,14.43928,124.9858275006,2.80896,0.8192800000000001,2.926,121.34,13.62,122.1020065355,130.57,125.86896,14.63928,126.7174163657,2.80896,0.8192800000000001,2.926,123.06,13.82,123.833581875,130.57
2019-09-09 15:30:00,120.94336,13.80973,121.7292280874,2.67336,0.77973,2.78475,118.27,13.03,118.9856033308,134.45,2.67336,0.77973,2.78475,2.67336,0.77973,2.78475,0.0,0.0,0.0,133.94,122.18336,13.14973,122.888928956,2.67336,0.77973,2.78475,119.51,12.37,120.148478975,130.81,123.87336,13.32973,124.5884867055,2.67336,0.77973,2.78475,121.2,12.55,121.8480303493,130.81
2019-09-09 16:00:00,122.4344,13.77295,123.2066412782,2.9244,0.8529500000000001,3.04625,119.51,12.92,120.2063496659,134.05,2.9244,0.8529500000000001,3.04625,2.9244,0.8529500000000001,3.04625,0.0,0.0,0.0,133.57,123.6744,13.09295,124.3655199606,2.9244,0.8529500000000001,3.04625,120.75,12.24,121.3687772864,130.42,125.3744,13.27295,126.0750228121,2.9244,0.8529500000000001,3.04625,122.45,12.42,123.0782633124,130.42
2019-09-09 16:30:00,124.5372,13.50835,125.2676722206,2.7372,0.7983500000000001,2.8512500000000003,121.8,12.71,122.4613575786,134.3,2.7372,0.7983500000000001,2.8512500000000003,2.7372,0.7983500000000001,2.8512500000000003,0.0,0.0,0.0,133.82,125.8072,12.82835,126.4595513813,2.7372,0.7983500000000001,2.8512500000000003,123.07,12.03,123.656563918,130.66,127.5572,12.99835,128.2177693401,2.7372,0.7983500000000001,2.8512500000000003,124.82,12.2,125.4148013593,130.66
2019-09-09 17:00:00,120.63512,10.94941,121.1310107147,2.7751200000000003,0.8094100000000001,2.89075,117.86,10.14,118.2953895974,134.58,2.7751200000000003,0.8094100000000001,2.89075,2.7751200000000003,0.8094100000000001,2.89075,0.0,0.0,0.0,133.73,121.85512,10.23941,122.2845688849,2.7751200000000003,0.8094100000000001,2.89075,119.08,9.43,119.4527994649,130.94,123.55512,10.38941,123.9911590331,2.7751200000000003,0.8094100000000001,2.89075,120.78,9.58,121.1593364128,130.94
2019-09-09 17:30:00,119.8124,9.0207,120.151505285,3.3624,0.9807,3.5025,116.45,8.04,116.7272209041,135.13,3.3624,0.9807,3.5025,3.3624,0.9807,3.5025,0.0,0.0,0.0,134.0,121.0024,8.2907,121.2860936474,3.3624,0.9807,3.5025,117.64,7.31,117.866898237,131.49,122.6824,8.4107,122.9703669355,3.3624,0.9807,3.5025,119.32,7.43,119.5511074813,131.49
2019-09-09 18:00:00,117.87536,6.62198,118.0612176553,2.95536,0.8619800000000001,3.0785,114.92,5.76,115.064260307,135.61,2.95536,0.8619800000000001,3.0785,2.95536,0.8619800000000001,3.0785,0.0,0.0,0.0,134.18,119.04536,5.88198,119.1905844698,2.95536,0.8619800000000001,3.0785,116.09,5.02,116.1984875117,131.96,120.68536,5.9619800000000005,120.832534211,2.95536,0.8619800000000001,3.0785,117.73,5.1,117.8404128472,131.96
2019-09-09 18:30:00,115.03008,3.89044,115.0958506124,2.23008,0.65044,2.323,112.8,3.24,112.8465223212,135.85,2.23008,0.65044,2.323,2.23008,0.65044,2.323,0.0,0.0,0.0,134.09,116.16008,3.11044,116.201716952,2.23008,0.65044,2.323,113.93,2.46,113.9565553182,132.19,117.79008,3.16044,117.8324714474,2.23008,0.65044,2.323,115.56,2.51,115.5872557854,132.19
2019-09-09 19:00:00,114.40992,3.35956,114.4592348297,1.60992,0.46956000000000003,1.677,112.8,2.89,112.8370156465,135.97,1.60992,0.46956000000000003,1.677,1.60992,0.46956000000000003,1.677,0.0,0.0,0.0,134.15,115.54992,2.58956,115.5789333443,1.60992,0.46956000000000003,1.677,113.94,2.12,113.9597209544,132.3,117.14992,2.62956,117.1794279803,1.60992,0.46956000000000003,1.677,115.54,2.16,115.5601886464,132.3
2019-09-09 19:30:00,117.47272,3.89746,117.5373563538,1.36272,0.39746000000000004,1.4195,116.11,3.5,116.1627397232,135.85,1.36272,0.39746000000000004,1.4195,1.36272,0.39746000000000004,1.4195,0.0,0.0,0.0,134.15,118.66272,3.12746,118.7039263203,1.36272,0.39746000000000004,1.4195,117.3,2.73,117.3317642414,132.2,120.32272,3.17746,120.3646675742,1.36272,0.39746000000000004,1.4195,118.96,2.7800000000000002,118.9924787539,132.2
2019-09-09 20:00:00,119.2964,4.48645,119.3807324762,1.2564,0.36645000000000005,1.30875,118.04,4.12,118.1118791655,134.47,1.2564,0.36645000000000005,1.30875,1.2564,0.36645000000000005,1.30875,0.0,0.0,0.0,132.94,120.4964,3.72645,120.5540079905,1.2564,0.36645000000000005,1.30875,119.24,3.36,119.2873304253,130.88,122.1864,3.76645,122.2444374627,1.2564,0.36645000000000005,1.30875,120.93,3.4,120.977786804,130.88
2019-09-09 20:30:00,119.44328,3.65429,119.4991672463,1.28328,0.37429,1.33675,118.16,3.2800000000000002,118.2055159457,135.16,1.28328,0.37429,1.33675,1.28328,0.37429,1.33675,0.0,0.0,0.0,133.51,120.63328,2.88429,120.6677561421,1.28328,0.37429,1.33675,119.35,2.51,119.3763904631,131.53,122.34328,2.93429,122.378463052,1.28328,0.37429,1.33675,121.06,2.56,121.0870645445,131.53
2019-09-09 21:00:00,114.4692,2.19185,114.490182789,1.3092000000000001,0.38185,1.36375,113.16,1.81,113.1744745956,134.96,1.3092000000000001,0.38185,1.36375,1.3092000000000001,0.38185,1.36375,0.0,0.0,0.0,133.07,115.6192,1.40185,115.6276982045,1.3092000000000001,0.38185,1.36375,114.31,1.02,114.3145506924,131.32,117.2392,1.43185,117.2479433127,1.3092000000000001,0.38185,1.36375,115.93,1.05,115.9347549271,131.32
2019-09-09 21:30:00,109.56304,1.05297,109.5680997365,1.31304,0.38297000000000003,1.36775,108.25,0.67,108.2520734213,135.45,1.31304,0.38297000000000003,1.36775,1.31304,0.38297000000000003,1.36775,0.0,0.0,0.0,133.23,110.63304,1.4829700000000001,110.6429787183,1.31304,0.38297000000000003,1.36775,109.32,1.1,109.3255340714,131.79,112.19304,1.4929700000000001,112.2029731507,1.31304,0.38297000000000003,1.36775,110.88,1.11,110.8855558673,131.79
2019-09-09 22:00:00,102.86168,3.02799,102.9062385663,1.2616800000000001,0.36799000000000004,1.31425,101.6,2.66,101.6348149012,136.81,1.2616800000000001,0.36799000000000004,1.31425,1.2616800000000001,0.36799000000000004,1.31425,0.0,0.0,0.0,134.25,103.86168,3.64799,103.9257254171,1.2616800000000001,0.36799000000000004,1.31425,102.6,3.2800000000000002,102.6524154611,133.08,105.54168,6.41799,105.7366389331,1.2616800000000001,0.36799000000000004,1.31425,104.28,6.05,104.4553536206,133.08
2019-09-09 22:30:00,94.8964,5.88645,95.0787937795,1.2564,0.36645000000000005,1.30875,93.64,5.52,93.8025586005,136.43,1.2564,0.36645000000000005,1.30875,1.2564,0.36645000000000005,1.30875,0.0,0.0,0.0,134.78,95.5764,5.9464500000000005,95.7612056344,1.2564,0.36645000000000005,1.30875,94.32,5.58,94.4849130814,132.73,97.3864,11.90645,98.1115408938,1.2564,0.36645000000000005,1.30875,96.13,11.54,96.8201864282,132.73
2019-09-09 23:00:00,88.35496,8.60478,88.772975592,1.28496,0.37478000000000006,1.3385,87.07,8.23,87.4580916782,134.59,1.28496,0.37478000000000006,1.3385,1.28496,0.37478000000000006,1.3385,0.0,0.0,0.0,133.17,88.95496,9.05478,89.4146182089,1.28496,0.37478000000000006,1.3385,87.67,8.68,88.098645279,130.94,90.19496,9.17478,90.6603959701,1.28496,0.37478000000000006,1.3385,88.91,8.8,89.3444351932,130.94
2019-09-09 23:30:00,82.94416,9.66038,83.5048299193,1.30416,0.38038000000000005,1.3585,81.64,9.28,82.1657349508,135.07,1.30416,0.38038000000000005,1.3585,1.30416,0.38038000000000005,1.3585,0.0,0.0,0.0,133.49,83.47416,10.09038,84.0818122798,1.30416,0.38038000000000005,1.3585,82.17,9.71,82.7417246617,131.37,84.66416,10.23038,85.2800132707,1.30416,0.38038000000000005,1.3585,83.36,9.85,83.9399314987,131.37
2019-09-10 00:00:00,78.73512,10.95066,79.492993879,1.30512,0.38066000000000005,1.3595000000000002,77.43,10.57,78.1481272968,135.85,1.30512,0.38066000000000005,1.3595000000000002,1.30512,0.38066000000000005,1.3595000000000002,0.0,0.0,0.0,134.06,79.23512,11.38066,80.0482583411,1.30512,0.38066000000000005,1.3595000000000002,77.93,11.0,78.7025088545,132.12,80.35512,11.53066,81.1782078532,1.30512,0.38066000000000005,1.3595000000000002,79.05,11.15,79.8324808584,132.12
2019-09-10 00:30:00,75.12344,12.28892,76.121933713,1.09344,0.31892000000000004,1.139,74.03,11.97,74.9914781825,136.85,1.09344,0.31892000000000004,1.139,1.09344,0.31892000000000004,1.139,0.0,0.0,0.0,134.89,75.60344,12.71892,76.6658402797,1.09344,0.31892000000000004,1.139,74.51,12.4,75.5347608721,133.08,76.66344,12.88892,77.739354843,1.09344,0.31892000000000004,1.139,75.57,12.57,76.6082880634,133.08
2019-09-10 01:00:00,72.89568,13.17124,74.0760536597,1.13568,0.33124000000000003,1.183,71.76,12.84,72.8996790116,137.11,1.13568,0.33124000000000003,1.183,1.13568,0.33124000000000003,1.183,0.0,0.0,0.0,135.04,73.33568,13.59124,74.5844740264,1.13568,0.33124000000000003,1.183,72.2,13.26,73.4075445714,133.34,74.36568,13.77124,75.630029836,1.13568,0.33124000000000003,1.183,73.23,13.44,74.4531161201,133.34
2019-09-10 01:30:00,72.33432,13.71376,73.622829769,1.14432,0.33376,1.192,71.19,13.38,72.4364583618,137.31,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0.0,0.0,0.0,135.18,72.78432,14.14376,74.1458237853,1.14432,0.33376,1.192,71.64,13.81,72.9589315985,133.54,73.80432,14.33376,75.1833380903,1.14432,0.33376,1.192,72.66,14.0,73.9964566719,133.54
2019-09-10 02:00:00,72.34104,13.61447,73.6110036724,1.18104,0.34447000000000005,1.23025,71.16,13.27,72.386728756,136.81,1.18104,0.34447000000000005,1.23025,1.18104,0.34447000000000005,1.23025,0.0,0.0,0.0,134.68,72.80104,14.04447,74.1433649268,1.18104,0.34447000000000005,1.23025,71.62,13.7,72.9185463377,133.05,73.81104,14.23447,75.1710699808,1.18104,0.34447000000000005,1.23025,72.63,13.89,73.9462575118,133.05
2019-09-10 02:30:00,71.8516,13.78755,73.1624832654,1.1916,0.34755,1.24125,70.66,13.44,71.9268322672,136.83,1.1916,0.34755,1.24125,1.1916,0.34755,1.24125,0.0,0.0,0.0,134.68,72.3016,14.20755,73.6842984601,1.1916,0.34755,1.24125,71.11,13.86,72.4481311008,133.05,73.3116,14.39755,74.7119812384,1.1916,0.34755,1.24125,72.12,14.05,73.4758252761,133.05
2019-09-10 03:00:00,71.17208,14.23644,72.5819619148,1.22208,0.35644000000000003,1.2730000000000001,69.95,13.88,71.3137917937,137.04,1.22208,0.35644000000000003,1.2730000000000001,1.22208,0.35644000000000003,1.2730000000000001,0.0,0.0,0.0,134.85,71.61208,14.65644,73.0965199951,1.22208,0.35644000000000003,1.2730000000000001,70.39,14.3,71.8278643703,133.28,72.61208,14.84644,74.1143099718,1.22208,0.35644000000000003,1.2730000000000001,71.39,14.49,72.8456738592,133.28
2019-09-10 03:30:00,70.47072,14.31771,71.9104943451,1.26072,0.36771000000000004,1.31325,69.21,13.95,70.6018880767,137.13,1.26072,0.36771000000000004,1.31325,1.26072,0.36771000000000004,1.31325,0.0,0.0,0.0,134.93,70.91072,14.74771,72.4280688764,1.26072,0.36771000000000004,1.31325,69.65,14.38,71.1189630127,133.36,71.90072,14.94771,73.4380526074,1.26072,0.36771000000000004,1.31325,70.64,14.58,72.1289539644,133.36
2019-09-10 04:00:00,70.1764,14.2952,71.6175946259,1.2864,0.37520000000000003,1.34,68.89,13.92,70.2822772824,137.01,1.2864,0.37520000000000003,1.34,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,134.81,70.6164,14.7052,72.1312612949,1.2864,0.37520000000000003,1.34,69.33,14.33,70.795464544,133.25,71.6064,14.9052,73.1412435497,1.2864,0.37520000000000003,1.34,70.32,14.53,71.8054545282,133.25
2019-09-10 04:30:00,70.52624,13.97807,71.8981012925,1.29624,0.37807,1.35025,69.23,13.6,70.5531919902,136.84,1.29624,0.37807,1.35025,1.29624,0.37807,1.35025,0.0,0.0,0.0,134.69,70.95624,14.38807,72.4003076876,1.29624,0.37807,1.35025,69.66,14.01,71.0548780873,133.08,71.94624,14.58807,73.4103074266,1.29624,0.37807,1.35025,70.65,14.21,72.0648777145,133.08
2019-09-10 05:00:00,71.84336,13.33473,73.0704003018,1.35336,0.39473,1.40975,70.49,12.94,71.6678707651,136.65,1.35336,0.39473,1.40975,1.35336,0.39473,1.40975,0.0,0.0,0.0,134.59,72.29336,13.75473,73.5902337098,1.35336,0.39473,1.40975,70.94,13.36,72.1870708645,132.88,73.30336,13.92473,74.6142124053,1.35336,0.39473,1.40975,71.95,13.53,73.211087958,132.88
2019-09-10 05:30:00,74.73048,12.21514,75.72221791690001,1.32048,0.38514000000000004,1.3755,73.41,11.83,74.3570911212,136.56,1.32048,0.38514000000000004,1.3755,1.32048,0.38514000000000004,1.3755,0.0,0.0,0.0,134.64,75.20048,12.62514,76.252910451,1.32048,0.38514000000000004,1.3755,73.88,12.24,74.8870616328,132.78,76.24048,12.80514,77.3083591926,1.32048,0.38514000000000004,1.3755,74.92,12.42,75.9424966669,132.78
2019-09-10 06:00:00,79.87488,10.44934,80.5554787798,1.33488,0.38934,1.3905,78.54,10.06,79.1816594926,136.49,1.33488,0.38934,1.3905,1.33488,0.38934,1.3905,0.0,0.0,0.0,134.81,80.41488,10.86934,81.1461365528,1.33488,0.38934,1.3905,79.08,10.48,79.7714033975,132.72,81.52488,11.00934,82.2648869582,1.33488,0.38934,1.3905,80.19,10.62,80.8901755468,132.72
2019-09-10 06:30:00,92.6408,4.51815,92.7509110686,1.3308,0.38815000000000005,1.38625,91.31,4.13,91.4033533302,135.3,1.3308,0.38815000000000005,1.38625,1.3308,0.38815000000000005,1.38625,0.0,0.0,0.0,134.41,93.2908,4.93815,93.4214038112,1.3308,0.38815000000000005,1.38625,91.96,4.55,92.072493721,131.57,94.5808,5.00815,94.7133005183,1.3308,0.38815000000000005,1.38625,93.25,4.62,93.3643770396,131.57
2019-09-10 07:00:00,102.6096,1.79655,102.6253263287,1.3596,0.39655,1.41625,101.25,1.4,101.2596785498,134.02,1.3596,0.39655,1.41625,1.3596,0.39655,1.41625,0.0,0.0,0.0,133.86,103.3596,1.47655,103.3701461354,1.3596,0.39655,1.41625,102.0,1.08,102.0057174868,130.34,104.78960000000001,1.49655,104.8002859255,1.3596,0.39655,1.41625,103.43,1.1,103.4358492013,130.34
2019-09-10 07:30:00,109.15192,1.7393100000000001,109.1657768669,1.4719200000000001,0.42931,1.53325,107.68,1.31,107.687968223,133.12,1.4719200000000001,0.42931,1.53325,1.4719200000000001,0.42931,1.53325,0.0,0.0,0.0,133.0,109.94192,1.7393100000000001,109.9556773094,1.4719200000000001,0.42931,1.53325,108.47,1.31,108.4779101937,129.47,110.30192,13.39931,111.1128033314,1.4719200000000001,0.42931,1.53325,108.83,12.97,109.6001359488,129.47
2019-09-10 08:00:00,114.85008,3.59794,114.9064230069,2.05008,0.59794,2.1355,112.8,3.0,112.839886565,133.46,2.05008,0.59794,2.1355,2.05008,0.59794,2.1355,0.0,0.0,0.0,133.67,115.69008,3.11794,115.7320878592,2.05008,0.59794,2.1355,113.64,2.52,113.6679374318,129.8,115.68008,19.77794,117.35862907960001,2.05008,0.59794,2.1355,113.63,19.18,115.2373606952,129.8
2019-09-10 08:30:00,114.54808,5.63819,114.6867551994,3.14808,0.9181900000000001,3.27925,111.4,4.72,111.4999479821,132.98,3.14808,0.9181900000000001,3.27925,3.14808,0.9181900000000001,3.27925,0.0,0.0,0.0,133.38,115.37808,5.18819,115.4946694006,3.14808,0.9181900000000001,3.27925,112.23,4.27,112.3112006881,129.32,115.37808,21.71819,117.4043488179,3.14808,0.9181900000000001,3.27925,112.23,20.8,114.1411972077,129.32
2019-09-10 09:00:00,111.69584,10.53962,112.1919973218,4.21584,1.22962,4.3915,107.48,9.31,107.8824661379,133.4,4.21584,1.22962,4.3915,4.21584,1.22962,4.3915,0.0,0.0,0.0,133.25,112.70584,9.46962,113.1029622647,4.21584,1.22962,4.3915,108.49,8.24,108.8024710197,129.72,113.49584,17.55962,114.8461838802,4.21584,1.22962,4.3915,109.28,16.33,110.4933812497,129.72
2019-09-10 09:30:00,112.32568,13.54374,113.1392561433,4.67568,1.36374,4.8705,107.65,12.18,108.3368584555,133.62,4.67568,1.36374,4.8705,4.67568,1.36374,4.8705,0.0,0.0,0.0,132.96,113.46568,12.91374,114.1981839551,4.67568,1.36374,4.8705,108.79,11.55,109.4014012707,129.94,114.99568,13.07374,115.7364639872,4.67568,1.36374,4.8705,110.32,11.71,110.9397426534,129.94
2019-09-10 10:00:00,115.65736,15.78923,116.7301362381,5.51736,1.6092300000000002,5.74725,110.14,14.18,111.0490522247,133.51,5.51736,1.6092300000000002,5.74725,5.51736,1.6092300000000002,5.74725,0.0,0.0,0.0,133.12,116.78736,15.16923,117.7683870763,5.51736,1.6092300000000002,5.74725,111.27,13.56,112.093204522,129.83,118.35736,15.35923,119.3497826239,5.51736,1.6092300000000002,5.74725,112.84,13.75,113.6746590054,129.83
2019-09-10 10:30:00,112.04472,14.27721,112.9506883789,5.78472,1.68721,6.02575,106.26,12.59,107.0032508852,134.77,5.78472,1.68721,6.02575,5.78472,1.68721,6.02575,0.0,0.0,0.0,134.09,113.14472,13.63721,113.9635957684,5.78472,1.68721,6.02575,107.36,11.95,108.0230165289,131.06,114.68472,13.81721,115.5140696784,5.78472,1.68721,6.02575,108.9,12.13,109.573477174,131.06
2019-09-10 11:00:00,110.8112,14.9966,111.8213756712,6.0912,1.7766000000000002,6.345,104.72,13.22,105.5511572651,134.75,6.0912,1.7766000000000002,6.345,6.0912,1.7766000000000002,6.345,0.0,0.0,0.0,134.09,111.9112,14.3666,112.8295877906,6.0912,1.7766000000000002,6.345,105.82,12.59,106.5663197263,131.06,113.4112,14.5566,114.3415711323,6.0912,1.7766000000000002,6.345,107.32,12.78,108.0782623843,131.06
2019-09-10 11:30:00,111.99032,15.81301,113.1012071508,6.49032,1.89301,6.76075,105.5,13.92,106.4143618127,134.67,6.49032,1.89301,6.76075,6.49032,1.89301,6.76075,0.0,0.0,0.0,134.09,113.09032,15.19301,114.1063014498,6.49032,1.89301,6.76075,106.6,13.3,107.4264864919,130.98,114.59032,15.38301,115.6182443837,6.49032,1.89301,6.76075,108.1,13.49,108.9384693302,130.98
2019-09-10 12:00:00,117.25328,17.64804,118.5739642021,6.95328,2.02804,7.243,110.3,15.62,111.4005134638,134.26,6.95328,2.02804,7.243,6.95328,2.02804,7.243,0.0,0.0,0.0,134.0,118.41328,17.03804,119.6327701234,6.95328,2.02804,7.243,111.46,15.01,112.4661357921,130.59,119.99328,17.25804,121.2279967244,6.95328,2.02804,7.243,113.04,15.23,114.061362871,130.59
2019-09-10 12:30:00,117.55256,17.07783,118.7866012649,6.23256,1.81783,6.49225,111.32,15.26,112.3610697706,134.21,6.23256,1.81783,6.49225,6.23256,1.81783,6.49225,0.0,0.0,0.0,133.9,118.72256,16.44783,119.8564865356,6.23256,1.81783,6.49225,112.49,14.63,113.4373703856,130.53,120.31256,16.65783,121.4602626132,6.23256,1.81783,6.49225,114.08,14.84,115.0411752374,130.53
2019-09-10 13:00:00,115.50624,15.48182,116.5391703654,5.52624,1.61182,5.7565,109.98,13.87,110.8511492949,134.6,5.52624,1.61182,5.7565,5.52624,1.61182,5.7565,0.0,0.0,0.0,134.1,116.65624,14.84182,117.5965898819,5.52624,1.61182,5.7565,111.13,13.23,111.9147434434,130.92,118.22624,15.03182,119.1780157456,5.52624,1.61182,5.7565,112.7,13.42,113.496195531,130.92
2019-09-10 13:30:00,115.98128,15.46329,117.0075666274,5.29128,1.54329,5.51175,110.69,13.92,111.5618326311,134.7,5.29128,1.54329,5.51175,5.29128,1.54329,5.51175,0.0,0.0,0.0,134.21,117.15128,14.81329,118.0841054768,5.29128,1.54329,5.51175,111.86,13.27,112.6443629304,131.01,118.73128,15.01329,119.6767133868,5.29128,1.54329,5.51175,113.44,13.47,114.2369226651,131.01
2019-09-10 14:00:00,116.13376,15.73818,117.195309298,4.79376,1.39818,4.9935,111.34,14.34,112.259659718,134.78,4.79376,1.39818,4.9935,4.79376,1.39818,4.9935,0.0,0.0,0.0,134.33,117.31376,15.09818,118.2813312601,4.79376,1.39818,4.9935,112.52,13.7,113.3509611781,131.08,118.88376,15.29818,119.8640175493,4.79376,1.39818,4.9935,114.09,13.9,114.9336247579,131.08
2019-09-10 14:30:00,118.29576,15.43168,119.2980451709,3.60576,1.05168,3.7560000000000002,114.69,14.38,115.587977316,134.93,3.60576,1.05168,3.7560000000000002,3.60576,1.05168,3.7560000000000002,0.0,0.0,0.0,134.52,119.48576,14.76168,120.3941611508,3.60576,1.05168,3.7560000000000002,115.88,13.71,116.6882106299,131.24,121.13576,14.96168,122.05623384,3.60576,1.05168,3.7560000000000002,117.53,13.91,118.350280946,131.24
2019-09-10 15:00:00,115.60024,15.30007,116.6083514593,5.04024,1.47007,5.25025,110.56,13.83,111.4216428707,135.17,5.04024,1.47007,5.25025,5.04024,1.47007,5.25025,0.0,0.0,0.0,134.63,116.74024,14.64007,117.6546441279,5.04024,1.47007,5.25025,111.7,13.17,112.4737253762,131.48,118.34024,14.84007,119.2670955497,5.04024,1.47007,5.25025,113.3,13.37,114.0861380712,131.48
2019-09-10 15:30:00,112.43264,14.45702,113.358299055,5.85264,1.70702,6.0965,106.58,12.75,107.3399222098,135.69,5.85264,1.70702,6.0965,5.85264,1.70702,6.0965,0.0,0.0,0.0,134.95,113.53264,13.80702,114.3691136044,5.85264,1.70702,6.0965,107.68,12.1,108.3577057712,131.97,115.06264,13.97702,115.9084475431,5.85264,1.70702,6.0965,109.21,12.27,109.8971200715,131.97
2019-09-10 16:00:00,113.04344,13.58517,113.8568231199,6.46344,1.88517,6.73275,106.58,11.7,107.2202704716,135.4,6.46344,1.88517,6.73275,6.46344,1.88517,6.73275,0.0,0.0,0.0,134.55,114.12344,12.91517,114.8519097515,6.46344,1.88517,6.73275,107.66,11.03,108.2235487313,131.71,115.65344,13.08517,116.3913220896,6.46344,1.88517,6.73275,109.19,11.2,109.7629085803,131.71
2019-09-10 16:30:00,114.07944,12.13317,114.722850579,5.83944,1.70317,6.08275,108.24,10.43,108.7413559783,135.09,5.83944,1.70317,6.08275,5.83944,1.70317,6.08275,0.0,0.0,0.0,134.12,115.18944,11.45317,115.7574282306,5.83944,1.70317,6.08275,109.35,9.75,109.7838102818,131.41,116.73944,11.60317,117.3146640687,5.83944,1.70317,6.08275,110.9,9.9,111.3410077195,131.41
2019-09-10 17:00:00,114.97072,11.42021,115.5365208658,5.28072,1.54021,5.50075,109.69,9.88,110.1340569488,135.12,5.28072,1.54021,5.50075,5.28072,1.54021,5.50075,0.0,0.0,0.0,134.12,116.09072,10.72021,116.5846395224,5.28072,1.54021,5.50075,110.81,9.18,111.189606079,131.41,117.66072,10.85021,118.1599428231,5.28072,1.54021,5.50075,112.38,9.31,112.7649790493,131.41
2019-09-10 17:30:00,116.85808,9.71694,117.2613737948,4.13808,1.20694,4.3105,112.72,8.51,113.0407824637,134.76,4.13808,1.20694,4.3105,4.13808,1.20694,4.3105,0.0,0.0,0.0,133.63,117.99808,9.00694,118.3413361926,4.13808,1.20694,4.3105,113.86,7.8,114.1268574876,131.09,119.60808,9.12694,119.9557995057,4.13808,1.20694,4.3105,115.47,7.92,115.741294705,131.09
2019-09-10 18:00:00,116.39144,8.17042,116.6778602317,3.12144,0.9104200000000001,3.2515,113.27,7.26,113.5024250842,134.39,3.12144,0.9104200000000001,3.2515,3.12144,0.9104200000000001,3.2515,0.0,0.0,0.0,133.12,117.51144,7.43042,117.7461238099,3.12144,0.9104200000000001,3.2515,114.39,6.52,114.5756627736,130.74,119.15144,7.53042,119.3891656703,3.12144,0.9104200000000001,3.2515,116.03,6.62,116.2186960003,130.74
2019-09-10 18:30:00,110.94208,4.40894,111.0296530961,2.36208,0.6889400000000001,2.4605,108.58,3.7199999999999998,108.6437057542,134.49,2.36208,0.6889400000000001,2.4605,2.36208,0.6889400000000001,2.4605,0.0,0.0,0.0,132.75,112.00208,3.6589400000000003,112.061830104,2.36208,0.6889400000000001,2.4605,109.64,2.9699999999999998,109.680219274,130.86,113.58208,3.70894,113.6426202314,2.36208,0.6889400000000001,2.4605,111.22,3.02,111.2609940635,130.86
2019-09-10 19:00:00,108.90136,3.57248,108.9599413693,1.79136,0.52248,1.866,107.11,3.05,107.1534161845,134.68,1.79136,0.52248,1.866,1.79136,0.52248,1.866,0.0,0.0,0.0,132.84,109.94136,2.81248,109.9773280381,1.79136,0.52248,1.866,108.15,2.29,108.1742418508,131.04,111.49136,2.85248,111.5278440426,1.79136,0.52248,1.866,109.7,2.33,109.7247415126,131.04
2019-09-10 19:30:00,115.388,4.7940000000000005,115.4875446964,1.248,0.364,1.3,114.14,4.43,114.2259361966,134.43,1.248,0.364,1.3,1.248,0.364,1.3,0.0,0.0,0.0,132.84,116.508,4.034,116.5778161573,1.248,0.364,1.3,115.26,3.67,115.318413534,130.8,118.148,4.084,118.2185643628,1.248,0.364,1.3,116.9,3.7199999999999998,116.9591740737,130.8
2019-09-10 20:00:00,118.31808,5.91069,118.4656250191,1.16808,0.34069000000000005,1.21675,117.15,5.57,117.2823405292,133.76,1.16808,0.34069000000000005,1.21675,1.16808,0.34069000000000005,1.21675,0.0,0.0,0.0,132.36,119.48808,5.15069,119.599042093,1.16808,0.34069000000000005,1.21675,118.32,4.8100000000000005,118.4177288247,130.16,121.16808,5.22069,121.2804980818,1.16808,0.34069000000000005,1.21675,120.0,4.88,120.0991856758,130.16
2019-09-10 20:30:00,117.87016,5.33588,117.9908735191,1.22016,0.35588000000000003,1.271,116.65,4.98,116.7562542222,134.38,1.22016,0.35588000000000003,1.271,1.22016,0.35588000000000003,1.271,0.0,0.0,0.0,132.89,119.04016,4.55588,119.1273089405,1.22016,0.35588000000000003,1.271,117.82,4.2,117.8948361889,130.76,120.71016,4.62588,120.7987644515,1.22016,0.35588000000000003,1.271,119.49,4.27,119.5662703274,130.76
