Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-10 21:00:00,113.79384,3.14487,113.8372883956,1.35384,0.39487000000000005,1.41025,112.44,2.75,112.4736240191,135.1,1.35384,0.39487000000000005,1.41025,1.35384,0.39487000000000005,1.41025,0.0,0.0,0.0,133.26,114.89384,2.36487,114.9181755862,1.35384,0.39487000000000005,1.41025,113.54,1.97,113.5570891666,131.45,116.52384,2.40487,116.5486537377,1.35384,0.39487000000000005,1.41025,115.17,2.01,115.1875383885,131.45
2019-09-10 21:30:00,106.95408,1.06244,106.9593568015,1.41408,0.41244000000000003,1.473,105.54,0.65,105.5420015918,134.55,1.41408,0.41244000000000003,1.473,1.41408,0.41244000000000003,1.473,0.0,0.0,0.0,132.27,107.95408,1.6824400000000002,107.9671894281,1.41408,0.41244000000000003,1.473,106.54,1.27,106.5475691886,130.92,109.49408,1.69244,109.5071591641,1.41408,0.41244000000000003,1.473,108.08,1.28,108.0875793049,130.92
2019-09-10 22:00:00,100.80096,3.32278,100.8557108143,1.38096,0.40278,1.4385,99.42,2.92,99.4628714647,135.39,1.38096,0.40278,1.4385,1.38096,0.40278,1.4385,0.0,0.0,0.0,132.74,101.74096,4.11278,101.8240536467,1.38096,0.40278,1.4385,100.36,3.71,100.4285502235,131.71,103.19096,4.16278,103.2748902834,1.38096,0.40278,1.4385,101.81,3.76,101.8794076347,131.71
2019-09-10 22:30:00,93.93776,5.99268,94.128714893,1.27776,0.37268,1.331,92.66,5.62,92.8302752339,135.77,1.27776,0.37268,1.331,1.27776,0.37268,1.331,0.0,0.0,0.0,132.74,94.77776,6.77268,95.0194347752,1.27776,0.37268,1.331,93.5,6.4,93.7187814688,132.07,96.13776,6.86268,96.3823908948,1.27776,0.37268,1.331,94.86,6.49,95.0817527184,132.07
2019-09-10 23:00:00,87.67448,7.36964,87.9836691495,1.40448,0.40964000000000006,1.463,86.27,6.96,86.5503004039,136.11,1.40448,0.40964000000000006,1.463,1.40448,0.40964000000000006,1.463,0.0,0.0,0.0,132.83,88.46448,8.15964,88.8399906945,1.40448,0.40964000000000006,1.463,87.06,7.75,87.4042682024,132.38,89.72448,8.25964,90.1038509954,1.40448,0.40964000000000006,1.463,88.32,7.85,88.6681729822,132.38
2019-09-10 23:30:00,81.96984,8.81162,82.4420967507,1.47984,0.43162000000000006,1.5415,80.49,8.38,80.9250548347,136.19,1.47984,0.43162000000000006,1.5415,1.47984,0.43162000000000006,1.5415,0.0,0.0,0.0,133.94,82.50984,8.90162,82.9886289527,1.47984,0.43162000000000006,1.5415,81.03,8.47,81.4714784449,132.45,83.84984,11.78162,84.6735037532,1.47984,0.43162000000000006,1.5415,82.37,11.35,83.1482976374,132.45
2019-09-11 00:00:00,77.79,10.48375,78.4932679538,1.5899999999999999,0.46375000000000005,1.65625,76.2,10.02,76.8559717914,135.29,1.5899999999999999,0.46375000000000005,1.65625,1.5899999999999999,0.46375000000000005,1.65625,0.0,0.0,0.0,133.53,78.25,10.90375,79.0060394151,1.5899999999999999,0.46375000000000005,1.65625,76.66,10.44,77.3676237195,131.57,79.36,11.04375,80.1247403369,1.5899999999999999,0.46375000000000005,1.65625,77.77,10.58,78.4863637838,131.57
2019-09-11 00:30:00,74.63216,11.83313,75.5644246446,1.86216,0.54313,1.93975,72.77,11.29,73.6405934251,134.87,1.86216,0.54313,1.93975,1.86216,0.54313,1.93975,0.0,0.0,0.0,132.93,75.06216,12.23313,76.0524643484,1.86216,0.54313,1.93975,73.2,11.69,74.1275663974,131.16,76.12216,12.41313,77.1276152844,1.86216,0.54313,1.93975,74.26,11.87,75.2026894466,131.16
2019-09-11 01:00:00,73.02736,12.15923,74.0327102216,1.91736,0.55923,1.9972500000000002,71.11,11.6,72.0499278279,135.68,1.91736,0.55923,1.9972500000000002,1.91736,0.55923,1.9972500000000002,0.0,0.0,0.0,133.7,73.44736,12.55923,74.5134145585,1.91736,0.55923,1.9972500000000002,71.53,12.0,72.5295863769,131.94,74.47736,12.71923,75.5556481301,1.91736,0.55923,1.9972500000000002,72.56,12.16,73.5718641873,131.94
2019-09-11 01:30:00,72.10336,12.93973,73.2552464726,1.95336,0.5697300000000001,2.03475,70.15,12.37,71.2322918345,135.38,1.95336,0.5697300000000001,2.03475,1.95336,0.5697300000000001,2.03475,0.0,0.0,0.0,133.3,72.51336,13.34973,73.7319650461,1.95336,0.5697300000000001,2.03475,70.56,12.78,71.7080330228,131.66,73.53336,13.53973,74.7695079652,1.95336,0.5697300000000001,2.03475,71.58,12.97,72.7455655006,131.66
2019-09-11 02:00:00,72.16072,13.16021,73.3509416311,1.9207200000000002,0.5602100000000001,2.00075,70.24,12.6,71.3611771203,135.9,1.9207200000000002,0.5602100000000001,2.00075,1.9207200000000002,0.5602100000000001,2.00075,0.0,0.0,0.0,133.81,72.57072,13.57021,73.8285852551,1.9207200000000002,0.5602100000000001,2.00075,70.65,13.01,71.837891116,132.17,73.59072,13.75021,74.8642928582,1.9207200000000002,0.5602100000000001,2.00075,71.67,13.19,72.8736234861,132.17
2019-09-11 02:30:00,70.29288,13.61584,71.5994418805,1.80288,0.5258400000000001,1.8780000000000001,68.49,13.09,69.7296794772,134.9,1.80288,0.5258400000000001,1.8780000000000001,1.80288,0.5258400000000001,1.8780000000000001,0.0,0.0,0.0,132.74,70.68288,14.01584,72.0590958589,1.80288,0.5258400000000001,1.8780000000000001,68.88,13.49,70.1885638833,131.2,71.68288,14.20584,73.0769537898,1.80288,0.5258400000000001,1.8780000000000001,69.88,13.68,71.2064379112,131.2
2019-09-11 03:00:00,69.90424,13.88707,71.2702847136,1.9442400000000002,0.5670700000000001,2.02525,67.96,13.32,69.2530432544,135.52,1.9442400000000002,0.5670700000000001,2.02525,1.9442400000000002,0.5670700000000001,2.02525,0.0,0.0,0.0,133.32,70.29424,14.28707,71.7314474018,1.9442400000000002,0.5670700000000001,2.02525,68.35,13.72,69.7134197985,131.78,71.29424,14.47707,72.7492557554,1.9442400000000002,0.5670700000000001,2.02525,69.35,13.91,70.7312561743,131.78
2019-09-11 03:30:00,69.2952,13.95485,70.6863677208,2.0052,0.5848500000000001,2.08875,67.29,13.37,68.605400662,135.46,2.0052,0.5848500000000001,2.08875,2.0052,0.5848500000000001,2.08875,0.0,0.0,0.0,133.27,69.6852,14.35485,71.1483577995,2.0052,0.5848500000000001,2.08875,67.68,13.77,69.0666004665,131.74,70.6552,14.55485,72.1387617413,2.0052,0.5848500000000001,2.08875,68.65,13.97,70.0570010777,131.74
2019-09-11 04:00:00,68.94552,13.56911,70.2680971299,2.22552,0.6491100000000001,2.31825,66.72,12.92,67.9594349594,135.65,2.22552,0.6491100000000001,2.31825,2.22552,0.6491100000000001,2.31825,0.0,0.0,0.0,133.5,69.34552,13.96911,70.7385126947,2.22552,0.6491100000000001,2.31825,67.12,13.32,68.4289178637,131.91,70.31552,14.14911,71.724958464,2.22552,0.6491100000000001,2.31825,68.09,13.5,69.4154024695,131.91
2019-09-11 04:30:00,69.62936,13.58773,70.9427528403,2.28936,0.66773,2.38475,67.34,12.92,68.5682287944,135.47,2.28936,0.66773,2.38475,2.28936,0.66773,2.38475,0.0,0.0,0.0,133.33,70.01936,13.96773,71.3989373602,2.28936,0.66773,2.38475,67.73,13.3,69.0234952752,131.75,70.98936,14.16773,72.389321081,2.28936,0.66773,2.38475,68.7,13.5,70.0138557716,131.75
2019-09-11 05:00:00,70.974,12.89075,72.1351517054,2.094,0.61075,2.18125,68.88,12.28,69.9660832118,135.09,2.094,0.61075,2.18125,2.094,0.61075,2.18125,0.0,0.0,0.0,133.04,71.374,13.28075,72.5990784829,2.094,0.61075,2.18125,69.28,12.67,70.4290231368,131.37,72.384,13.46075,73.6249634741,2.094,0.61075,2.18125,70.29,12.85,71.454927052,131.37
2019-09-11 05:30:00,73.87216,12.21688,74.8755512834,2.25216,0.65688,2.346,71.62,11.56,72.5469365308,135.83,2.25216,0.65688,2.346,2.25216,0.65688,2.346,0.0,0.0,0.0,133.89,74.31216,12.61688,75.3756113395,2.25216,0.65688,2.346,72.06,11.96,73.0457746896,132.09,75.34216,12.78688,76.4195352878,2.25216,0.65688,2.346,73.09,12.13,74.089709137,132.09
2019-09-11 06:00:00,78.30744,10.05717,78.9506290524,2.04744,0.5971700000000001,2.13275,76.26,9.46,76.8445131418,134.8,2.04744,0.5971700000000001,2.13275,2.04744,0.5971700000000001,2.13275,0.0,0.0,0.0,133.15,78.78744,10.44717,79.4770662692,2.04744,0.5971700000000001,2.13275,76.74,9.85,77.3695683069,131.1,79.88744,10.58717,80.5859245673,2.04744,0.5971700000000001,2.13275,77.84,9.99,78.4784409886,131.1
2019-09-11 06:30:00,90.03392,4.17156,90.1305090599,2.23392,0.65156,2.327,87.8,3.52,87.8705320344,134.2,2.23392,0.65156,2.327,2.23392,0.65156,2.327,0.0,0.0,0.0,133.32,90.62392,4.56156,90.7386505619,2.23392,0.65156,2.327,88.39,3.91,88.4764386715,130.51,91.88392,4.63156,92.0005766428,2.23392,0.65156,2.327,89.65,3.98,89.7383023017,130.51
2019-09-11 07:00:00,100.28096,2.13153,100.3036108954,2.37096,0.6915300000000001,2.46975,97.91,1.44,97.9205887441,133.17,2.37096,0.6915300000000001,2.46975,2.37096,0.6915300000000001,2.46975,0.0,0.0,0.0,132.74,100.96096,2.24153,100.9858401008,2.37096,0.6915300000000001,2.46975,98.59,1.55,98.6021835458,129.53,101.77096,6.88153,102.0033516825,2.37096,0.6915300000000001,2.46975,99.4,6.19,99.5925504242,129.53
2019-09-11 07:30:00,111.41608,3.70844,111.4777798927,2.32608,0.67844,2.423,109.09,3.03,109.1320713631,133.61,2.32608,0.67844,2.423,2.32608,0.67844,2.423,0.0,0.0,0.0,133.25,112.34608,3.27844,112.3939049068,2.32608,0.67844,2.423,110.02,2.6,110.0507173988,129.97,112.63608,15.64844,113.7178974137,2.32608,0.67844,2.423,110.31,14.97,111.3211435443,129.97
2019-09-11 08:00:00,117.16,11.7725,117.7499781582,2.8200000000000003,0.8225,2.9375,114.34,10.95,114.8631276781,133.28,2.8200000000000003,0.8225,2.9375,2.8200000000000003,0.8225,2.9375,0.0,0.0,0.0,132.52,118.32,11.1125,118.8406919209,2.8200000000000003,0.8225,2.9375,115.5,10.29,115.9574667712,129.65,119.97,11.2525,120.496554541,2.8200000000000003,0.8225,2.9375,117.15,10.43,117.6133810414,129.65
2019-09-11 08:30:00,119.03488,14.08559,119.8653682356,4.30488,1.25559,4.48425,114.73,12.83,115.4451462817,133.67,4.30488,1.25559,4.48425,4.30488,1.25559,4.48425,0.0,0.0,0.0,133.12,120.20488,13.44559,120.9545247862,4.30488,1.25559,4.48425,115.9,12.19,116.5392899412,130.01,121.87488,13.615590000000001,122.6330732962,4.30488,1.25559,4.48425,117.57,12.36,118.2179110795,130.01
2019-09-11 09:00:00,119.282,14.5435,120.1653399123,4.332,1.2635,4.5125,114.95,13.28,115.7145664988,133.36,4.332,1.2635,4.5125,4.332,1.2635,4.5125,0.0,0.0,0.0,132.88,120.452,13.9035,121.2517695386,4.332,1.2635,4.5125,116.12,12.64,116.8059245073,129.72,122.122,14.0935,122.9325409574,4.332,1.2635,4.5125,117.79,12.83,118.4866785761,129.72
2019-09-11 09:30:00,122.396,12.788,123.0622353121,3.696,1.078,3.85,118.7,11.71,119.2762092791,132.88,3.696,1.078,3.85,3.696,1.078,3.85,0.0,0.0,0.0,132.3,122.386,22.848,124.5004582321,3.696,1.078,3.85,118.69,21.77,120.6700004144,129.25,125.316,12.268,125.9150653417,3.696,1.078,3.85,121.62,11.19,122.1336992807,129.25
2019-09-11 10:00:00,122.43176,12.20218,123.0383235153,4.12176,1.20218,4.2935,118.31,11.0,118.8202680522,133.37,4.12176,1.20218,4.2935,4.12176,1.20218,4.2935,0.0,0.0,0.0,132.68,121.92176,26.85218,124.8437228388,4.12176,1.20218,4.2935,117.8,25.65,120.5602028034,129.72,125.34176,11.67218,125.8840600944,4.12176,1.20218,4.2935,121.22,10.47,121.6713166691,129.72
2019-09-11 10:30:00,121.162,11.511,121.7075731621,5.352,1.561,5.575,115.81,9.95,116.2366491258,133.6,5.352,1.561,5.575,5.352,1.561,5.575,0.0,0.0,0.0,132.74,120.652,26.231,123.470524681,5.352,1.561,5.575,115.3,24.67,117.9097065555,129.95,124.012,10.961,124.4954604192,5.352,1.561,5.575,118.66,9.4,119.0317419851,129.95
2019-09-11 11:00:00,120.0828,13.4579,120.8345725703,8.1528,2.3779,8.4925,111.93,11.08,112.4770701076,133.12,8.1528,2.3779,8.4925,8.1528,2.3779,8.4925,0.0,0.0,0.0,132.37,119.6128,28.0779,122.8641135249,8.1528,2.3779,8.4925,111.46,25.7,114.3845339196,129.48,122.8328,12.9379,123.512290936,8.1528,2.3779,8.4925,114.68,10.56,115.1651683453,129.48
2019-09-11 11:30:00,122.5568,14.1099,123.3663588838,7.0968,2.0699,7.3925,115.46,12.04,116.0860594559,132.95,7.0968,2.0699,7.3925,7.0968,2.0699,7.3925,0.0,0.0,0.0,132.37,122.0568,28.6699,125.3787286275,7.0968,2.0699,7.3925,114.96,26.6,117.9972948842,129.31,125.3868,13.6099,126.1232690357,7.0968,2.0699,7.3925,118.29,11.54,118.8515700359,129.31
2019-09-11 12:00:00,124.87,19.9175,126.4485021906,6.06,1.7675,6.3125,118.81,18.15,120.1883463569,133.7,6.06,1.7675,6.3125,6.06,1.7675,6.3125,0.0,0.0,0.0,132.27,126.13,21.0175,127.8691213947,6.06,1.7675,6.3125,120.07,19.25,121.603319856,130.03,128.12,18.8575,129.5003463557,6.06,1.7675,6.3125,122.06,17.09,123.2506052723,130.03
2019-09-11 12:30:00,121.24584,20.14712,122.9083404883,6.67584,1.94712,6.954,114.57,18.2,116.0065726586,133.94,6.67584,1.94712,6.954,6.67584,1.94712,6.954,0.0,0.0,0.0,132.22,122.67584,19.32712,124.1889660445,6.67584,1.94712,6.954,116.0,17.38,117.2947756722,130.27,124.35584,19.57712,125.8874043326,6.67584,1.94712,6.954,117.68,17.63,118.9932741797,130.27
2019-09-11 13:00:00,118.5472,18.71585,120.0155059526,9.0372,2.63585,9.41375,109.51,16.08,110.684264916,134.72,9.0372,2.63585,9.41375,9.0372,2.63585,9.41375,0.0,0.0,0.0,132.63,119.9172,17.87585,121.2422404489,9.0372,2.63585,9.41375,110.88,15.24,111.9224374288,131.02,121.4972,18.09585,122.8374104052,9.0372,2.63585,9.41375,112.46,15.46,113.5176779185,131.02
2019-09-11 13:30:00,115.17824,17.77782,116.5421719956,10.27824,2.99782,10.7065,104.9,14.78,105.9361052711,135.35,10.27824,2.99782,10.7065,10.27824,2.99782,10.7065,0.0,0.0,0.0,133.01,116.44824,16.93782,117.6736263801,10.27824,2.99782,10.7065,106.17,13.94,107.0812425217,131.64,117.98824,17.13782,119.2263798522,10.27824,2.99782,10.7065,107.71,14.14,108.6341737208,131.64
2019-09-11 14:00:00,113.90136,17.80248,115.2842057873,10.19136,2.97248,10.616,103.71,14.83,104.7649416551,135.61,10.19136,2.97248,10.616,10.19136,2.97248,10.616,0.0,0.0,0.0,133.24,115.19136,16.97248,116.4350226349,10.19136,2.97248,10.616,105.0,14.0,105.929221653,131.9,116.69136,17.16248,117.9467007525,10.19136,2.97248,10.616,106.5,14.19,107.441175068,131.9
2019-09-11 14:30:00,113.2752,16.8111,114.5158679758,9.2952,2.7111,9.6825,103.98,14.1,104.9316463227,136.43,9.2952,2.7111,9.6825,9.2952,2.7111,9.6825,0.0,0.0,0.0,133.92,114.5652,15.9411,115.6689401709,9.2952,2.7111,9.6825,105.27,13.23,106.0980951761,132.68,116.0652,16.1311,117.1808134391,9.2952,2.7111,9.6825,106.77,13.42,107.6100799182,132.68
2019-09-11 15:00:00,111.39792,16.97981,112.6845620658,9.90792,2.88981,10.32075,101.49,14.09,102.463399319,137.13,9.90792,2.88981,10.32075,9.90792,2.88981,10.32075,0.0,0.0,0.0,134.55,112.76792,14.88981,113.7466932397,9.90792,2.88981,10.32075,102.86,12.0,103.5576148818,133.36,114.11792,16.31981,115.2789480502,9.90792,2.88981,10.32075,104.21,13.43,105.0718278132,133.36
2019-09-11 15:30:00,109.92312,21.64341,112.0336088277,10.50312,3.06341,10.94075,99.42,18.58,101.1412517225,136.86,10.50312,3.06341,10.94075,10.50312,3.06341,10.94075,0.0,0.0,0.0,134.76,112.58312,4.53341,112.6743569547,10.50312,3.06341,10.94075,102.08,1.47,102.0905837969,133.09,112.61312,21.10341,114.5734206078,10.50312,3.06341,10.94075,102.11,18.04,103.6913385968,133.09
2019-09-11 16:00:00,113.5156,21.9408,115.6165651972,10.1856,2.9708,10.61,103.33,18.97,105.0568883986,136.49,10.1856,2.9708,10.61,10.1856,2.9708,10.61,0.0,0.0,0.0,134.51,116.3056,4.9308,116.4100742204,10.1856,2.9708,10.61,106.12,1.96,106.1380987205,132.76,116.3156,21.4008,118.2679713363,10.1856,2.9708,10.61,106.13,18.43,107.7183447701,132.76
2019-09-11 16:30:00,114.86344,20.35767,116.653523635,8.56344,2.4976700000000003,8.92025,106.3,17.86,107.7899327396,136.89,8.56344,2.4976700000000003,8.92025,8.56344,2.4976700000000003,8.92025,0.0,0.0,0.0,134.8,117.73344,3.22767,117.7776750826,8.56344,2.4976700000000003,8.92025,109.17,0.73,109.1724406616,133.15,117.72344,19.77767,119.3732154047,8.56344,2.4976700000000003,8.92025,109.16,17.28,110.5192471925,133.15
2019-09-11 17:00:00,116.23544,18.98617,117.775855604,6.77544,1.9761700000000002,7.05775,109.46,17.01,110.773786159,137.07,6.77544,1.9761700000000002,7.05775,6.77544,1.9761700000000002,7.05775,0.0,0.0,0.0,134.91,119.20544,2.17617,119.2253020188,6.77544,1.9761700000000002,7.05775,112.43,0.2,112.4301778883,133.33,119.19544,18.35617,120.6005882816,6.77544,1.9761700000000002,7.05775,112.42,16.38,113.6070455562,133.33
2019-09-11 17:30:00,117.93504,17.17897,119.1796571151,5.58504,1.62897,5.81775,112.35,15.55,113.4210077543,137.03,5.58504,1.62897,5.81775,5.58504,1.62897,5.81775,0.0,0.0,0.0,134.74,120.98504,3.3589700000000002,121.0316594254,5.58504,1.62897,5.81775,115.4,1.73,115.4129667758,133.33,120.97504,16.50897,122.0962996715,5.58504,1.62897,5.81775,115.39,14.88,116.3454618797,133.33
2019-09-11 18:00:00,116.3264,14.6602,117.246547075,7.6464,2.2302,7.965,108.68,12.43,109.3885153935,137.06,7.6464,2.2302,7.965,7.6464,2.2302,7.965,0.0,0.0,0.0,134.36,119.2264,7.1802,119.4424117682,7.6464,2.2302,7.965,111.58,4.95,111.6897439338,133.33,119.2364,13.9102,120.0450446666,7.6464,2.2302,7.965,111.59,11.68,112.1996011579,133.33
2019-09-11 18:30:00,114.64976,11.34368,115.2095766158,6.86976,2.00368,7.156,107.78,9.34,108.1839359609,137.23,6.86976,2.00368,7.156,6.86976,2.00368,7.156,0.0,0.0,0.0,134.36,117.32976,8.76368,117.6565963676,6.86976,2.00368,7.156,110.46,6.76,110.6666580321,133.53,117.44976,10.93368,117.9575834035,6.86976,2.00368,7.156,110.58,8.93,110.939989634,133.53
2019-09-11 19:00:00,114.00024,5.02507,114.1109374625,5.64024,1.64507,5.87525,108.36,3.38,108.4127022078,135.72,5.64024,1.64507,5.87525,5.64024,1.64507,5.87525,0.0,0.0,0.0,133.88,115.07024,4.25507,115.1488851634,5.64024,1.64507,5.87525,109.43,2.61,109.4611209517,132.09,116.63024,4.30507,116.7096675951,5.64024,1.64507,5.87525,110.99,2.66,111.021870368,132.09
2019-09-11 19:30:00,114.56736,4.77173,114.6666882079,1.6173600000000001,0.47173000000000004,1.6847500000000002,112.95,4.3,113.0318207409,135.02,1.6173600000000001,0.47173000000000004,1.6847500000000002,1.6173600000000001,0.47173000000000004,1.6847500000000002,0.0,0.0,0.0,133.37,115.69736,4.01173,115.76689115880001,1.6173600000000001,0.47173000000000004,1.6847500000000002,114.08,3.54,114.1349113987,131.41,117.31736,4.05173,117.3873054183,1.6173600000000001,0.47173000000000004,1.6847500000000002,115.7,3.58,115.7553730934,131.41
2019-09-11 20:00:00,116.88832,4.88326,116.9902798554,1.34832,0.39326000000000005,1.4045,115.54,4.49,115.6272100329,134.83,1.34832,0.39326000000000005,1.4045,1.34832,0.39326000000000005,1.4045,0.0,0.0,0.0,133.25,118.03832,4.09326,118.1092704484,1.34832,0.39326000000000005,1.4045,116.69,3.7,116.74864496000001,131.24,119.69832,4.15326,119.7703526731,1.34832,0.39326000000000005,1.4045,118.35,3.76,118.4097128617,131.24
2019-09-11 20:30:00,117.30112,4.73991,117.39684621,1.37112,0.39991000000000004,1.42825,115.93,4.34,116.0112085102,135.06,1.37112,0.39991000000000004,1.42825,1.37112,0.39991000000000004,1.42825,0.0,0.0,0.0,133.45,118.47112,3.95991,118.5372817356,1.37112,0.39991000000000004,1.42825,117.1,3.56,117.1541019342,131.44,120.13112,4.01991,120.1983596763,1.37112,0.39991000000000004,1.42825,118.76,3.62,118.8151589655,131.44
2019-09-11 21:00:00,111.84088,2.16734,111.8618782332,1.4308800000000002,0.41734000000000004,1.4905,110.41,1.75,110.423867891,135.01,1.4308800000000002,0.41734000000000004,1.4905,1.4308800000000002,0.41734000000000004,1.4905,0.0,0.0,0.0,133.05,112.92088,1.36734,112.929158142,1.4308800000000002,0.41734000000000004,1.4905,111.49,0.9500000000000001,111.4940473747,131.4,114.52088,1.38734,114.5292830164,1.4308800000000002,0.41734000000000004,1.4905,113.09,0.97,113.0941598846,131.4
2019-09-11 21:30:00,106.83936,1.02023,106.8442310771,1.50936,0.44023,1.57225,105.33,0.58,105.3315968739,135.05,1.50936,0.44023,1.57225,1.50936,0.44023,1.57225,0.0,0.0,0.0,132.82,107.87936,1.26023,107.8867206549,1.50936,0.44023,1.57225,106.37,0.8200000000000001,106.3731606186,131.4,109.38936,1.26023,109.3966190559,1.50936,0.44023,1.57225,107.88,0.8200000000000001,107.8831163806,131.4
2019-09-11 22:00:00,101.15336,2.9159800000000002,101.195381212,1.56336,0.45598000000000005,1.6285,99.59,2.46,99.6203779354,135.09,1.56336,0.45598000000000005,1.6285,1.56336,0.45598000000000005,1.6285,0.0,0.0,0.0,132.53,102.12336,3.69598,102.1902193258,1.56336,0.45598000000000005,1.6285,100.56,3.24,100.612182165,131.46,103.55336,3.7459800000000003,103.6210921263,1.56336,0.45598000000000005,1.6285,101.99,3.29,102.0430507188,131.46
2019-09-11 22:30:00,94.17496,5.08103,94.3119290274,1.61496,0.47103000000000006,1.68225,92.56,4.61,92.6747306443,135.8,1.61496,0.47103000000000006,1.68225,1.61496,0.47103000000000006,1.68225,0.0,0.0,0.0,132.89,95.05496,5.85103,95.2348674208,1.61496,0.47103000000000006,1.68225,93.44,5.38,93.5947541265,132.12,96.38496,5.93103,96.5672699783,1.61496,0.47103000000000006,1.68225,94.77,5.46,94.9271536495,132.12
2019-09-11 23:00:00,88.15568,7.18374,88.4478944727,1.5556800000000002,0.45374000000000003,1.6205,86.6,6.73,86.861112703,137.0,1.5556800000000002,0.45374000000000003,1.6205,1.5556800000000002,0.45374000000000003,1.6205,0.0,0.0,0.0,133.76,88.98568,7.96374,89.3413252636,1.5556800000000002,0.45374000000000003,1.6205,87.43,7.51,87.7519515453,133.26,90.26568,8.66374,90.6805016343,1.5556800000000002,0.45374000000000003,1.6205,88.71,8.21,89.0891025884,133.26
2019-09-11 23:30:00,82.18432,3.51376,82.2594004549,1.62432,0.47376,1.6920000000000002,80.56,3.04,80.6173380856,136.15,1.62432,0.47376,1.6920000000000002,1.62432,0.47376,1.6920000000000002,0.0,0.0,0.0,133.29,82.95432,4.21376,83.0612724439,1.62432,0.47376,1.6920000000000002,81.33,3.74,81.415947455,132.45,85.19432,21.96376,87.9799915526,1.62432,0.47376,1.6920000000000002,83.57,21.49,86.2888463244,132.45
2019-09-12 00:00:00,77.83024,4.51507,77.9610936016,1.56024,0.45507000000000003,1.62525,76.27,4.06,76.3779843934,136.44,1.56024,0.45507000000000003,1.62525,1.56024,0.45507000000000003,1.62525,0.0,0.0,0.0,133.42,78.54024,5.20507,78.7125279289,1.56024,0.45507000000000003,1.62525,76.98,4.75,77.1264085771,132.71,80.64024,23.06507,83.873987394,1.56024,0.45507000000000003,1.62525,79.08,22.61,82.2487598691,132.71
2019-09-12 00:30:00,74.4644,5.12045,74.6402430031,1.5444,0.45045,1.6087500000000001,72.92,4.67,73.0693868867,136.67,1.5444,0.45045,1.6087500000000001,1.5444,0.45045,1.6087500000000001,0.0,0.0,0.0,133.54,75.1544,5.81045,75.3786784745,1.5444,0.45045,1.6087500000000001,73.61,5.36,73.8048894044,132.92,77.1344,23.77045,80.7140009946,1.5444,0.45045,1.6087500000000001,75.59,23.32,79.1054391303,132.92
2019-09-12 01:00:00,72.67272,5.6612100000000005,72.8928908115,1.51272,0.44121000000000005,1.5757500000000002,71.16,5.22,71.3512018119,137.11,1.51272,0.44121000000000005,1.5757500000000002,1.51272,0.44121000000000005,1.5757500000000002,0.0,0.0,0.0,133.89,73.33272,6.35121,73.607239393,1.51272,0.44121000000000005,1.5757500000000002,71.82,5.91,72.0627539024,133.35,75.26272,24.44121,79.1318505285,1.51272,0.44121000000000005,1.5757500000000002,73.75,24.0,77.5568339993,133.35
2019-09-12 01:30:00,71.96872,6.23421,72.2382311021,1.48872,0.43421000000000004,1.55075,70.48,5.8,70.7182465846,137.09,1.48872,0.43421000000000004,1.55075,1.48872,0.43421000000000004,1.55075,0.0,0.0,0.0,133.8,72.62872,6.93421,72.9589901051,1.48872,0.43421000000000004,1.55075,71.14,6.5,71.4363324926,133.35,74.53872,25.01421,78.62398795,1.48872,0.43421000000000004,1.55075,73.05,24.58,77.0745022689,133.35
2019-09-12 02:00:00,72.01088,6.59359,72.3121170169,1.52088,0.44359000000000004,1.58425,70.49,6.15,70.7577741312,137.15,1.52088,0.44359000000000004,1.58425,1.52088,0.44359000000000004,1.58425,0.0,0.0,0.0,133.8,72.66088,7.28359,73.0250242428,1.52088,0.44359000000000004,1.58425,71.14,6.84,71.4680711927,133.4,74.56088,25.38359,78.76326217,1.52088,0.44359000000000004,1.58425,73.04,24.94,77.1806011897,133.4
2019-09-12 02:30:00,70.9,6.785,71.2239161027,1.56,0.455,1.625,69.34,6.33,69.6283311591,137.22,1.56,0.455,1.625,1.56,0.455,1.625,0.0,0.0,0.0,133.87,71.54,7.475,71.9294600633,1.56,0.455,1.625,69.98,7.02,70.3312220852,133.46,73.42,25.615,77.760045171,1.56,0.455,1.625,71.86,25.16,76.1372786485,133.46
2019-09-12 03:00:00,69.96488,8.68934,70.5024046615,1.57488,0.45934,1.6405,68.39,8.23,68.8834160012,137.31,1.57488,0.45934,1.6405,1.57488,0.45934,1.6405,0.0,0.0,0.0,134.17,70.51488,8.73934,71.0543761147,1.57488,0.45934,1.6405,68.94,8.28,69.43545204,133.55,72.20488,23.59934,75.9636330375,1.57488,0.45934,1.6405,70.63,23.14,74.3239967978,133.55
2019-09-12 03:30:00,69.50928,13.69229,70.8450337819,1.61928,0.47229000000000004,1.68675,67.89,13.22,69.1651682569,136.64,1.61928,0.47229000000000004,1.68675,1.61928,0.47229000000000004,1.68675,0.0,0.0,0.0,134.46,69.91928,14.11229,71.3292537797,1.61928,0.47229000000000004,1.68675,68.3,13.64,69.6486869941,132.89,70.88928,14.29229,72.3156938179,1.61928,0.47229000000000004,1.68675,69.27,13.82,70.6351562609,132.89
2019-09-12 04:00:00,69.68088,13.47859,70.9725117631,1.6408800000000001,0.47859,1.70925,68.04,13.0,69.2707846065,136.8,1.6408800000000001,0.47859,1.70925,1.6408800000000001,0.47859,1.70925,0.0,0.0,0.0,134.64,70.08088,13.87859,71.4418994846,1.6408800000000001,0.47859,1.70925,68.44,13.4,69.739469456,133.03,71.07088,14.06859,72.4499496795,1.6408800000000001,0.47859,1.70925,69.43,13.59,70.7475299922,133.03
2019-09-12 04:30:00,70.058,12.794,71.2166399095,1.728,0.504,1.8,68.33,12.29,69.4264574928,136.67,1.728,0.504,1.8,1.728,0.504,1.8,0.0,0.0,0.0,134.64,70.478,13.204,71.704212568,1.728,0.504,1.8,68.75,12.7,69.9131782999,132.9,71.458,13.384,72.70059986,1.728,0.504,1.8,69.73,12.88,70.9095712863,132.9
2019-09-12 05:00:00,71.13728,12.43254,72.2155153457,1.7572800000000002,0.51254,1.8305,69.38,11.92,70.3965254824,136.58,1.7572800000000002,0.51254,1.8305,1.7572800000000002,0.51254,1.8305,0.0,0.0,0.0,134.58,71.56728,12.83254,72.7086628226,1.7572800000000002,0.51254,1.8305,69.81,12.32,70.8887755572,132.82,72.55728,13.00254,73.713125883,1.7572800000000002,0.51254,1.8305,70.8,12.49,71.8932548992,132.82
2019-09-12 05:30:00,74.32976,11.34868,75.1911281961,1.7097600000000002,0.49868000000000007,1.7810000000000001,72.62,10.85,73.4260641734,136.19,1.7097600000000002,0.49868000000000007,1.7810000000000001,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.0,0.0,0.0,134.36,74.79976,11.75868,75.7183640301,1.7097600000000002,0.49868000000000007,1.7810000000000001,73.09,11.26,73.9522528392,132.45,75.82976,11.90868,76.7591633683,1.7097600000000002,0.49868000000000007,1.7810000000000001,74.12,11.41,74.9930830144,132.45
2019-09-12 06:00:00,79.17512,9.59191,79.7540241271,1.75512,0.5119100000000001,1.8282500000000002,77.42,9.08,77.9506433585,135.76,1.75512,0.5119100000000001,1.8282500000000002,1.75512,0.5119100000000001,1.8282500000000002,0.0,0.0,0.0,134.16,79.68512,9.99191,80.3091315783,1.75512,0.5119100000000001,1.8282500000000002,77.93,9.48,78.5044922282,132.04,80.78512,10.14191,81.4192480428,1.75512,0.5119100000000001,1.8282500000000002,79.03,9.63,79.614557714,132.04
2019-09-12 06:30:00,90.71624,4.60057,90.8328214032,1.71624,0.5005700000000001,1.78775,89.0,4.1,89.094388151,135.29,1.71624,0.5005700000000001,1.78775,1.71624,0.5005700000000001,1.78775,0.0,0.0,0.0,134.35,91.34624,5.01057,91.4835579427,1.71624,0.5005700000000001,1.78775,89.63,4.51,89.7433953002,131.59,92.60624,5.07057,92.744953324,1.71624,0.5005700000000001,1.78775,90.89,4.57,91.0048185537,131.59
2019-09-12 07:00:00,99.63464,1.97302,99.6541734994,1.9646400000000002,0.5730200000000001,2.0465,97.67,1.4,97.6800332719,134.67,1.9646400000000002,0.5730200000000001,2.0465,1.9646400000000002,0.5730200000000001,2.0465,0.0,0.0,0.0,134.41,100.33464,1.73302,100.3496055909,1.9646400000000002,0.5730200000000001,2.0465,98.37,1.16,98.3768392458,130.99,101.73464,1.76302,101.7499150636,1.9646400000000002,0.5730200000000001,2.0465,99.77,1.19,99.7770965703,130.99
2019-09-12 07:30:00,110.1032,6.4201,110.2902186699,2.2632,0.6601,2.3575,107.84,5.76,107.9937183358,134.05,2.2632,0.6601,2.3575,2.2632,0.6601,2.3575,0.0,0.0,0.0,134.41,110.9032,6.0001,111.065390515,2.2632,0.6601,2.3575,108.64,5.34,108.7711597805,130.39,112.4332,6.0701,112.5969385741,2.2632,0.6601,2.3575,110.17,5.41,110.3027515523,130.39
2019-09-12 08:00:00,113.57168,9.33299,113.954513734,6.90168,2.01299,7.18925,106.67,7.32,106.9208646617,133.58,6.90168,2.01299,7.18925,6.90168,2.01299,7.18925,0.0,0.0,0.0,134.15,114.35168,8.93299,114.7000655151,6.90168,2.01299,7.18925,107.45,6.92,107.6726005073,129.94,115.89168,9.02299,116.2424012216,6.90168,2.01299,7.18925,108.99,7.01,109.2152013229,129.94
2019-09-12 08:30:00,116.26144,13.13917,117.001539388,8.19144,2.38917,8.53275,108.07,10.75,108.6033489355,133.24,8.19144,2.38917,8.53275,8.19144,2.38917,8.53275,0.0,0.0,0.0,134.25,117.08144,12.75917,117.7746153106,8.19144,2.38917,8.53275,108.89,10.37,109.3826723023,129.61,118.63144,12.89917,119.3306630467,8.19144,2.38917,8.53275,110.44,10.51,110.9389638495,129.61
2019-09-12 09:00:00,115.84672,13.49196,116.6297368573,8.40672,2.45196,8.757,107.44,11.04,108.0057183671,133.07,8.40672,2.45196,8.757,8.40672,2.45196,8.757,0.0,0.0,0.0,134.13,116.67672,13.10196,117.4100436326,8.40672,2.45196,8.757,108.27,10.65,108.7925337512,129.44,117.78672,17.36196,119.0594350037,8.40672,2.45196,8.757,109.38,14.91,110.3915417956,129.44
2019-09-12 09:30:00,119.15576,17.47043,120.4296934546,6.03576,1.76043,6.28725,113.12,15.71,114.2056850599,133.36,6.03576,1.76043,6.28725,6.03576,1.76043,6.28725,0.0,0.0,0.0,133.22,120.38576,16.35043,121.4910193058,6.03576,1.76043,6.28725,114.35,14.59,115.27701679,129.73,121.90576,17.60043,123.1697586965,6.03576,1.76043,6.28725,115.87,15.84,116.9476912983,129.73
2019-09-12 10:00:00,119.92304,18.11922,121.2841360453,5.24304,1.52922,5.4615,114.68,16.59,115.8737696806,133.39,5.24304,1.52922,5.4615,5.24304,1.52922,5.4615,0.0,0.0,0.0,133.33,121.13304,17.49922,122.3905064956,5.24304,1.52922,5.4615,115.89,15.97,116.9851828224,129.76,122.76304,17.72922,124.0366447138,5.24304,1.52922,5.4615,117.52,16.2,118.6313213279,129.76
2019-09-12 10:30:00,118.19416,17.81413,119.5290871954,6.25416,1.82413,6.51475,111.94,15.99,113.0762738155,133.57,6.25416,1.82413,6.51475,6.25416,1.82413,6.51475,0.0,0.0,0.0,133.38,119.34416,17.20413,120.5778197479,6.25416,1.82413,6.51475,113.09,15.38,114.1310321516,129.93,120.98416,17.41413,122.2310062732,6.25416,1.82413,6.51475,114.73,15.59,115.7843728661,129.93
2019-09-12 11:00:00,115.56272,18.98621,117.1119909487,9.31272,2.7162100000000002,9.70075,106.25,16.27,107.4884896163,133.6,9.31272,2.7162100000000002,9.70075,9.31272,2.7162100000000002,9.70075,0.0,0.0,0.0,133.38,116.68272,18.39621,118.123992859,9.31272,2.7162100000000002,9.70075,107.37,15.68,108.5088904192,129.95,118.20272,18.62621,119.6612665584,9.31272,2.7162100000000002,9.70075,108.89,15.91,110.0461730366,129.95
2019-09-12 11:30:00,120.17072,19.02771,121.6678087793,5.58072,1.62771,5.81325,114.59,17.4,115.9035292819,133.5,5.58072,1.62771,5.81325,5.58072,1.62771,5.81325,0.0,0.0,0.0,133.5,121.39072,18.42771,122.7814619475,5.58072,1.62771,5.81325,115.81,16.8,117.0222034487,129.86,123.01072,18.65771,124.4176329037,5.58072,1.62771,5.81325,117.43,17.03,118.6584417562,129.86
2019-09-12 12:00:00,122.7732,19.66635,124.3383446913,4.5132,1.31635,4.70125,118.26,18.35,119.6751858156,133.3,4.5132,1.31635,4.70125,4.5132,1.31635,4.70125,0.0,0.0,0.0,133.5,124.0432,19.04635,125.4969279089,4.5132,1.31635,4.70125,119.53,17.73,120.8377995496,129.67,125.7332,19.30635,127.2068108733,4.5132,1.31635,4.70125,121.22,17.99,122.5476580764,129.67
2019-09-12 12:30:00,123.28752,19.34761,124.7964045975,5.47752,1.59761,5.70575,117.81,17.75,119.1396600633,133.45,5.47752,1.59761,5.70575,5.47752,1.59761,5.70575,0.0,0.0,0.0,133.5,124.51752,18.71761,125.9164870502,5.47752,1.59761,5.70575,119.04,17.12,120.2647745601,129.82,126.20752,18.95761,127.6233876743,5.47752,1.59761,5.70575,120.73,17.36,121.9717282816,129.82
2019-09-12 13:00:00,121.516,18.94175,122.9834466465,7.206,2.10175,7.50625,114.31,16.84,115.5437653013,133.68,7.206,2.10175,7.50625,7.206,2.10175,7.50625,0.0,0.0,0.0,133.59,122.736,18.32175,124.0959798666,7.206,2.10175,7.50625,115.53,16.22,116.663058849,130.05,124.356,18.56175,125.7336601673,7.206,2.10175,7.50625,117.15,16.46,118.3006935736,130.05
2019-09-12 13:30:00,120.86896,18.11678,122.2191605643,6.22896,1.81678,6.4885,114.64,16.3,115.7930032429,134.04,6.22896,1.81678,6.4885,6.22896,1.81678,6.4885,0.0,0.0,0.0,133.89,122.07896,17.49678,123.3264358726,6.22896,1.81678,6.4885,115.85,15.68,116.906308213,130.4,123.71896,17.71678,124.9810599933,6.22896,1.81678,6.4885,117.49,15.9,118.5609973811,130.4
2019-09-12 14:00:00,119.93064,17.47727,121.197414896,5.03064,1.46727,5.24025,114.9,16.01,116.0100430997,134.35,5.03064,1.46727,5.24025,5.03064,1.46727,5.24025,0.0,0.0,0.0,134.14,121.15064,16.83727,122.3150490883,5.03064,1.46727,5.24025,116.12,15.37,117.132793444,130.7,122.81064,17.06727,123.9909069346,5.03064,1.46727,5.24025,117.78,15.6,118.8086208993,130.7
2019-09-12 14:30:00,119.05768,17.27474,120.304396466,5.70768,1.66474,5.9455,113.35,15.61,114.4198173395,134.13,5.70768,1.66474,5.9455,5.70768,1.66474,5.9455,0.0,0.0,0.0,133.88,120.24768,16.64474,121.3942005001,5.70768,1.66474,5.9455,114.54,14.98,115.5154188842,130.49,121.86768000000001,16.86474,123.0290651994,5.70768,1.66474,5.9455,116.16,15.2,117.1502693125,130.49
2019-09-12 15:00:00,118.20856,16.74458,119.3886285064,4.91856,1.43458,5.1235,113.29,15.31,114.3198154302,134.07,4.91856,1.43458,5.1235,4.91856,1.43458,5.1235,0.0,0.0,0.0,133.76,119.38856,16.11458,120.471191359,4.91856,1.43458,5.1235,114.47,14.68,115.4074663962,130.43,121.00856,16.32458,122.1047235182,4.91856,1.43458,5.1235,116.09,14.89,117.0410193052,130.43
2019-09-12 15:30:00,118.65224,15.55107,119.6669955968,3.91224,1.14107,4.07525,114.74,14.41,115.6413234964,133.88,3.91224,1.14107,4.07525,3.91224,1.14107,4.07525,0.0,0.0,0.0,133.52,119.85224,14.90107,120.7750028779,3.91224,1.14107,4.07525,115.94,13.76,116.7536774581,130.26,121.50224,15.09107,122.4358391925,3.91224,1.14107,4.07525,117.59,13.95,118.414570894,130.26
2019-09-12 16:00:00,116.85336,16.12848,117.961161449,6.78336,1.9784800000000002,7.066,110.07,14.15,110.9757964603,133.47,6.78336,1.9784800000000002,7.066,6.78336,1.9784800000000002,7.066,0.0,0.0,0.0,133.02,117.98336,15.48848,118.9956564317,6.78336,1.9784800000000002,7.066,111.2,13.51,112.0176776228,129.87,119.57336,15.68848,120.5981626162,6.78336,1.9784800000000002,7.066,112.79,13.71,113.6201927476,129.87
2019-09-12 16:30:00,116.8676,15.50805,117.8920503875,6.9876000000000005,2.03805,7.27875,109.88,13.47,110.7025532678,133.52,6.9876000000000005,2.03805,7.27875,6.9876000000000005,2.03805,7.27875,0.0,0.0,0.0,133.02,118.0276,14.85805,118.9591358894,6.9876000000000005,2.03805,7.27875,111.04,12.82,111.7776095647,129.92,119.5776,15.04805,120.5207294641,6.9876000000000005,2.03805,7.27875,112.59,13.01,113.3391732809,129.92
2019-09-12 17:00:00,120.06992,14.48331,120.9402826082,4.87992,1.42331,5.08325,115.19,13.06,115.9279935995,133.27,4.87992,1.42331,5.08325,4.87992,1.42331,5.08325,0.0,0.0,0.0,132.79,121.25992,13.81331,122.0441548439,4.87992,1.42331,5.08325,116.38,12.39,117.0376712858,129.67,122.90992,13.99331,123.7039253992,4.87992,1.42331,5.08325,118.03,12.57,118.6974549011,129.67
2019-09-12 17:30:00,120.97984,12.04787,121.5782581631,7.32984,2.13787,7.63525,113.65,9.91,114.0812456103,133.34,7.32984,2.13787,7.63525,7.32984,2.13787,7.63525,0.0,0.0,0.0,132.46,122.13984,11.34787,122.665865948,7.32984,2.13787,7.63525,114.81,9.21,115.1788183652,129.75,123.77984000000001,11.487870000000001,124.311785232,7.32984,2.13787,7.63525,116.45,9.35,116.82476193,129.75
2019-09-12 18:00:00,121.12344,8.90517,121.4503592838,6.46344,1.88517,6.73275,114.66,7.02,114.8746969528,133.87,6.46344,1.88517,6.73275,6.46344,1.88517,6.73275,0.0,0.0,0.0,132.64,122.27344,8.16517,122.5457634134,6.46344,1.88517,6.73275,115.81,6.28,115.980147008,130.28,123.93344,8.27517,124.2094037856,6.46344,1.88517,6.73275,117.47,6.39,117.6436696129,130.28
2019-09-12 18:30:00,119.446,5.10425,119.5550094478,5.946,1.73425,6.19375,113.5,3.37,113.5500193747,134.67,5.946,1.73425,6.19375,5.946,1.73425,6.19375,0.0,0.0,0.0,132.95,120.586,4.32425,120.6635095381,5.946,1.73425,6.19375,114.64,2.59,114.6692535076,131.03,122.216,4.36425,122.2938973705,5.946,1.73425,6.19375,116.27,2.63,116.2997411863,131.03
2019-09-12 19:00:00,118.2928,3.80415,118.3539525705,5.8428,1.70415,6.08625,112.45,2.1,112.4696070056,134.93,5.8428,1.70415,6.08625,5.8428,1.70415,6.08625,0.0,0.0,0.0,133.06,119.4028,3.02415,119.4410906307,5.8428,1.70415,6.08625,113.56,1.32,113.5676714563,131.29,121.0128,3.04415,121.0510826596,5.8428,1.70415,6.08625,115.17,1.34,115.177795169,131.29
2019-09-12 19:30:00,120.21136,3.96498,120.2767314964,1.9713600000000002,0.57498,2.0535,118.24,3.39,118.2885865162,134.7,1.9713600000000002,0.57498,2.0535,1.9713600000000002,0.57498,2.0535,0.0,0.0,0.0,133.06,121.41136,3.17498,121.4528667222,1.9713600000000002,0.57498,2.0535,119.44,2.6,119.4682953758,131.1,123.09136,3.21498,123.1333383087,1.9713600000000002,0.57498,2.0535,121.12,2.64,121.1487680499,131.1
2019-09-12 20:00:00,120.97448,3.82214,121.0348444269,1.82448,0.5321400000000001,1.9005,119.15,3.29,119.1954135024,134.46,1.82448,0.5321400000000001,1.9005,1.82448,0.5321400000000001,1.9005,0.0,0.0,0.0,132.83,122.18448,3.03214,122.2220971259,1.82448,0.5321400000000001,1.9005,120.36,2.5,120.3859609755,130.86,123.87448,3.05214,123.912075093,1.82448,0.5321400000000001,1.9005,122.05,2.52,122.0760127953,130.86
2019-09-12 20:30:00,118.3328,2.6854,118.363266806,1.7328000000000001,0.5054000000000001,1.8050000000000002,116.6,2.18,116.6203772932,135.0,1.7328000000000001,0.5054000000000001,1.8050000000000002,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.0,0.0,0.0,133.18,119.5028,1.8754,119.5175147541,1.7328000000000001,0.5054000000000001,1.8050000000000002,117.77,1.37,117.7779682284,131.38,121.1828,1.9054000000000002,121.1977787131,1.7328000000000001,0.5054000000000001,1.8050000000000002,119.45,1.4,119.4582039878,131.38
2019-09-12 21:00:00,114.31296,1.23878,114.3196719723,1.5729600000000001,0.45878,1.6385,112.74,0.78,112.7426982115,135.24,1.5729600000000001,0.45878,1.6385,1.5729600000000001,0.45878,1.6385,0.0,0.0,0.0,133.18,115.43296,1.27878,115.4400430208,1.5729600000000001,0.45878,1.6385,113.86,0.8200000000000001,113.8629527107,131.61,117.04296,1.28878,117.0500552732,1.5729600000000001,0.45878,1.6385,115.47,0.8300000000000001,115.4729829874,131.61
2019-09-12 21:30:00,108.2208,1.97315,108.2387863641,1.4508,0.42315,1.51125,106.77,1.55,106.7812502268,134.87,1.4508,0.42315,1.51125,1.4508,0.42315,1.51125,0.0,0.0,0.0,132.52,109.2608,2.7731500000000002,109.2959870149,1.4508,0.42315,1.51125,107.81,2.35,107.8356091465,131.23,110.8008,2.80315,110.8362527811,1.4508,0.42315,1.51125,109.35,2.38,109.3758972535,131.23
2019-09-12 22:00:00,103.09192,4.47806,103.1891321344,1.5019200000000001,0.43806000000000006,1.5645,101.59,4.04,101.6702990062,136.06,1.5019200000000001,0.43806000000000006,1.5645,1.5019200000000001,0.43806000000000006,1.5645,0.0,0.0,0.0,133.3,104.08192,5.28806,104.2161678889,1.5019200000000001,0.43806000000000006,1.5645,102.58,4.85,102.6945904125,132.36,105.55192,5.3380600000000005,105.6868142213,1.5019200000000001,0.43806000000000006,1.5645,104.05,4.9,104.1653133245,132.36
2019-09-12 22:30:00,95.5256,7.71705,95.8368046006,1.6356000000000002,0.47705000000000003,1.70375,93.89,7.24,94.1687299479,136.56,1.6356000000000002,0.47705000000000003,1.70375,1.6356000000000002,0.47705000000000003,1.70375,0.0,0.0,0.0,133.37,96.4156,8.52705,96.7919340909,1.6356000000000002,0.47705000000000003,1.70375,94.78,8.05,95.1212431584,132.85,97.7656,8.62705,98.1454967641,1.6356000000000002,0.47705000000000003,1.70375,96.13,8.15,96.4748640839,132.85
2019-09-12 23:00:00,89.83328,9.34679,90.3182189753,1.70328,0.49679000000000006,1.77425,88.13,8.85,88.5732431381,136.43,1.70328,0.49679000000000006,1.77425,1.70328,0.49679000000000006,1.77425,0.0,0.0,0.0,132.98,90.66328,10.15679,91.2304265224,1.70328,0.49679000000000006,1.77425,88.96,9.66,89.4829436261,132.71,91.93328,10.28679,92.5070052486,1.70328,0.49679000000000006,1.77425,90.23,9.79,90.7595559707,132.71
2019-09-12 23:30:00,83.91304,10.71297,84.5941251404,1.5530400000000002,0.45297000000000004,1.61775,82.36,10.26,82.9966095693,137.44,1.5530400000000002,0.45297000000000004,1.61775,1.5530400000000002,0.45297000000000004,1.61775,0.0,0.0,0.0,133.75,84.67304,11.50297,85.4508163897,1.5530400000000002,0.45297000000000004,1.61775,83.12,11.05,83.8512784637,133.68,85.95304,13.23297,86.9657207195,1.5530400000000002,0.45297000000000004,1.61775,84.4,12.78,85.3621016611,133.68
2019-09-13 00:00:00,79.12024,6.49382,79.3862839277,1.59024,0.46382000000000007,1.6565,77.53,6.03,77.7641421222,137.21,1.59024,0.46382000000000007,1.6565,1.59024,0.46382000000000007,1.6565,0.0,0.0,0.0,133.95,79.84024,7.22382,80.1663738649,1.59024,0.46382000000000007,1.6565,78.25,6.76,78.5414546593,133.44,81.97024,25.33382,85.7958197201,1.59024,0.46382000000000007,1.6565,80.38,24.87,84.1395347028,133.44
2019-09-13 00:30:00,75.8276,9.1818,76.3814792538,1.6176,0.4718,1.685,74.21,8.71,74.7193964108,137.32,1.6176,0.4718,1.685,1.6176,0.4718,1.685,0.0,0.0,0.0,134.22,76.4176,9.261800000000001,76.9768181273,1.6176,0.4718,1.685,74.8,8.79,75.3147004243,133.56,78.2376,23.5918,81.71716515520001,1.6176,0.4718,1.685,76.62,23.12,80.0322360052,133.56
2019-09-13 01:00:00,74.02752,14.55011,75.4438825775,1.57752,0.46011,1.64325,72.45,14.09,73.807388519,136.83,1.57752,0.46011,1.64325,1.57752,0.46011,1.64325,0.0,0.0,0.0,134.59,74.46752,14.99011,75.9612725852,1.57752,0.46011,1.64325,72.89,14.53,74.3241077982,133.09,75.51752,15.19011,77.0300932673,1.57752,0.46011,1.64325,73.94,14.73,75.3929472829,133.09
2019-09-13 01:30:00,73.0384,14.93745,74.55021989950001,1.5684,0.45745,1.63375,71.47,14.48,72.9220906173,137.16,1.5684,0.45745,1.63375,1.5684,0.45745,1.63375,0.0,0.0,0.0,134.89,73.4684,15.36745,75.0584060453,1.5684,0.45745,1.63375,71.9,14.91,73.4296813285,133.4,74.4984,15.55745,76.1054916091,1.5684,0.45745,1.63375,72.93,15.1,74.4768077995,133.4
2019-09-13 02:00:00,72.49072,15.10021,74.0467475867,1.44072,0.42021000000000003,1.50075,71.05,14.68,72.5507057168,137.21,1.44072,0.42021000000000003,1.50075,1.44072,0.42021000000000003,1.50075,0.0,0.0,0.0,134.89,72.91072,15.55021,74.5505340153,1.44072,0.42021000000000003,1.50075,71.47,15.13,73.0539376078,133.45,73.92072,15.75021,75.5800367846,1.44072,0.42021000000000003,1.50075,72.48,15.33,74.0834617172,133.45
2019-09-13 02:30:00,71.8128,12.83915,72.9515045531,1.4028,0.40915,1.4612500000000002,70.41,12.43,71.498762227,137.32,1.4028,0.40915,1.4612500000000002,1.4028,0.40915,1.4612500000000002,0.0,0.0,0.0,135.27,72.5928,21.18915,75.6220516091,1.4028,0.40915,1.4612500000000002,71.19,20.78,74.1608016408,133.56,73.2628,13.41915,74.4816182059,1.4028,0.40915,1.4612500000000002,71.86,13.01,73.0282116719,133.56
2019-09-13 03:00:00,70.33704,9.56872,70.9849251489,1.36704,0.39872,1.424,68.97,9.17,69.5769343964,137.32,1.36704,0.39872,1.424,1.36704,0.39872,1.424,0.0,0.0,0.0,135.63,71.58704,28.89872,77.2000020311,1.36704,0.39872,1.424,70.22,28.5,75.7832329741,133.56,71.75704,10.06872,72.4600021529,1.36704,0.39872,1.424,70.39,9.67,71.0511154029,133.56
2019-09-13 03:30:00,69.69248,9.57739,70.3474816021,1.3624800000000001,0.39739,1.41925,68.33,9.18,68.9438996576,137.08,1.3624800000000001,0.39739,1.41925,1.3624800000000001,0.39739,1.41925,0.0,0.0,0.0,135.36,70.94248,28.85739,76.5871035238,1.3624800000000001,0.39739,1.41925,69.58,28.46,75.1754481197,133.32,71.10248,10.07739,71.8130660212,1.3624800000000001,0.39739,1.41925,69.74,9.68,70.4085932255,133.32
2019-09-13 04:00:00,70.42048,9.77389,71.0955197545,1.3504800000000001,0.39389,1.4067500000000002,69.07,9.38,69.7040120797,137.39,1.3504800000000001,0.39389,1.4067500000000002,1.3504800000000001,0.39389,1.4067500000000002,0.0,0.0,0.0,135.66,71.67048,29.10389,77.354341291,1.3504800000000001,0.39389,1.4067500000000002,70.32,28.71,75.9550294582,133.62,71.85048,10.27389,72.5812943668,1.3504800000000001,0.39389,1.4067500000000002,70.5,9.88,71.1889345334,133.62
2019-09-13 04:30:00,70.1424,9.43445,70.7740427315,1.3524,0.39445,1.40875,68.79,9.04,69.3814506911,137.07,1.3524,0.39445,1.40875,1.3524,0.39445,1.40875,0.0,0.0,0.0,135.39,71.4024,28.68445,76.9486867826,1.3524,0.39445,1.40875,70.05,28.29,75.5468503645,133.31,71.5724,9.93445,72.2585755365,1.3524,0.39445,1.40875,70.22,9.54,70.8650830805,133.31
2019-09-13 05:00:00,71.33144,9.07417,71.9062924483,1.35144,0.39417,1.40775,69.98,8.68,70.516259118,136.99,1.35144,0.39417,1.40775,1.35144,0.39417,1.40775,0.0,0.0,0.0,135.39,72.62144,28.29417,77.9386528217,1.35144,0.39417,1.40775,71.27,27.9,76.5364155158,133.23,72.79144,9.56417,73.4170762498,1.35144,0.39417,1.40775,71.44,9.17,72.026123733,133.23
2019-09-13 05:30:00,74.48688,8.40409,74.959482528,1.31688,0.38409000000000004,1.37175,73.17,8.02,73.6082148948,136.77,1.31688,0.38409000000000004,1.37175,1.31688,0.38409000000000004,1.37175,0.0,0.0,0.0,135.23,75.85688,27.53409,80.699395013,1.31688,0.38409000000000004,1.37175,74.54,27.15,79.3305369955,133.03,76.00688,8.88409,76.5243285659,1.31688,0.38409000000000004,1.37175,74.69,8.5,75.1721098547,133.03
2019-09-13 06:00:00,78.81784,6.66312,79.0989827394,1.3478400000000001,0.39312,1.404,77.47,6.27,77.7233156781,136.19,1.3478400000000001,0.39312,1.404,1.3478400000000001,0.39312,1.404,0.0,0.0,0.0,134.91,80.32784,25.63312,84.3185550161,1.3478400000000001,0.39312,1.404,78.98,25.24,82.9150046735,132.46,80.44784,7.12312,80.7625767246,1.3478400000000001,0.39312,1.404,79.1,6.73,79.3857852515,132.46
2019-09-13 06:30:00,91.17456,6.04633,91.3748242004,1.32456,0.38633,1.37975,89.85,5.66,90.02809617,135.04,1.32456,0.38633,1.37975,1.32456,0.38633,1.37975,0.0,0.0,0.0,133.97,91.97456,9.34633,92.4482210303,1.32456,0.38633,1.37975,90.65,8.96,91.0917345317,131.37,93.06456,6.54633,93.2945162615,1.32456,0.38633,1.37975,91.74,6.16,91.9465779679,131.37
2019-09-13 07:00:00,100.69528,2.47154,100.725607093,1.44528,0.42154,1.5055,99.25,2.05,99.2711690271,134.34,1.44528,0.42154,1.5055,1.44528,0.42154,1.5055,0.0,0.0,0.0,133.8,101.44528,2.84154,101.4850687729,1.44528,0.42154,1.5055,100.0,2.42,100.0292777141,130.69,102.82528,2.87154,102.8653680742,1.44528,0.42154,1.5055,101.38,2.45,101.4095996442,130.69
2019-09-13 07:30:00,111.45552,4.47411,111.5452849688,1.86552,0.5441100000000001,1.94325,109.59,3.93,109.660444099,133.11,1.86552,0.5441100000000001,1.94325,1.86552,0.5441100000000001,1.94325,0.0,0.0,0.0,133.39,112.28552,4.04411,112.358323356,1.86552,0.5441100000000001,1.94325,110.42,3.5,110.4754560977,129.49,113.82552,4.08411,113.8987662697,1.86552,0.5441100000000001,1.94325,111.96,3.54,112.0159506499,129.49
2019-09-13 08:00:00,117.04936,8.18773,117.3353808489,2.76936,0.8077300000000001,2.88475,114.28,7.38,114.5180457395,132.73,2.76936,0.8077300000000001,2.88475,2.76936,0.8077300000000001,2.88475,0.0,0.0,0.0,133.48,117.91936,7.7577300000000005,118.1742689318,2.76936,0.8077300000000001,2.88475,115.15,6.95,115.3595466357,129.12,119.54936000000001,7.85773,119.8073177947,2.76936,0.8077300000000001,2.88475,116.78,7.05,116.9926104504,129.12
2019-09-13 08:30:00,119.51672,9.59571,119.9013094589,4.23672,1.23571,4.41325,115.28,8.36,115.5827322743,133.45,4.23672,1.23571,4.41325,4.23672,1.23571,4.41325,0.0,0.0,0.0,133.33,120.01672,14.40571,120.8781930712,4.23672,1.23571,4.41325,115.78,13.17,116.5266377272,129.8,122.16672,9.70571,122.5516555668,4.23672,1.23571,4.41325,117.93,8.47,118.2337760541,129.8
2019-09-13 09:00:00,119.0584,12.64245,119.7277501357,4.8084,1.40245,5.00875,114.25,11.24,114.8015683691,134.41,4.8084,1.40245,5.00875,4.8084,1.40245,5.00875,0.0,0.0,0.0,133.7,120.2684,11.98245,120.8638372159,4.8084,1.40245,5.00875,115.46,10.58,115.9437277303,130.73,121.8884,12.13245,122.4907278024,4.8084,1.40245,5.00875,117.08,10.73,117.5706566283,130.73
2019-09-13 09:30:00,120.18368,13.64149,120.9553933802,5.59368,1.63149,5.8267500000000005,114.59,12.01,115.2176557651,134.28,5.59368,1.63149,5.8267500000000005,5.59368,1.63149,5.8267500000000005,0.0,0.0,0.0,133.7,121.38368,13.00149,122.0779935638,5.59368,1.63149,5.8267500000000005,115.79,11.37,116.3468994,130.61,123.01368,13.15149,123.7147006478,5.59368,1.63149,5.8267500000000005,117.42,11.52,117.9837565091,130.61
2019-09-13 10:00:00,119.38088,14.03359,120.2028957965,7.28088,2.12359,7.58425,112.1,11.91,112.7309101356,134.5,7.28088,2.12359,7.58425,7.28088,2.12359,7.58425,0.0,0.0,0.0,133.85,120.55088,13.37359,121.290426573,7.28088,2.12359,7.58425,113.27,11.25,113.8273051601,130.84,122.17088,13.54359,122.9192936445,7.28088,2.12359,7.58425,114.89,11.42,115.4561756685,130.84
